Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-01-28 15:00:00,84.21872,0.8617100000000001,84.2231283114,1.06872,0.31171000000000004,1.11325,83.15,0.55,83.1518189819,136.15,84.20872,0.92171,84.2137641562,1.06872,0.31171000000000004,1.11325,83.14,0.61,83.1422377616,136.07,86.24872,0.67171,86.2513356184,1.06872,0.31171000000000004,1.11325,85.18,0.36,85.1807607386,136.2,86.40872,0.6017100000000001,86.4108149884,1.06872,0.31171000000000004,1.11325,85.34,0.29,85.3404927335,135.95
2020-01-28 15:30:00,85.4104,0.8597,85.4147265537,0.6504,0.1897,0.6775,84.76,0.67,84.7626480238,136.15,85.3704,0.9197000000000001,85.3753538455,0.6504,0.1897,0.6775,84.72,0.73,84.7231450077,136.07,87.4904,0.4097,87.4913592662,0.6504,0.1897,0.6775,86.84,0.22,86.840278673,136.2,87.6304,0.3497,87.6310977579,0.6504,0.1897,0.6775,86.98,0.16,86.9801471601,135.95
2020-01-28 16:00:00,87.61192,1.02681,87.61793689,0.8119200000000001,0.23681000000000002,0.8457500000000001,86.8,0.79,86.8035949716,135.69,87.57192,1.08681,87.5786636599,0.8119200000000001,0.23681000000000002,0.8457500000000001,86.76,0.85,86.7641636852,135.63,89.74192,0.34681,89.7425901257,0.8119200000000001,0.23681000000000002,0.8457500000000001,88.93,0.11,88.930068031,135.75,89.87192,0.30681,89.8724437014,0.8119200000000001,0.23681000000000002,0.8457500000000001,89.06,0.07,89.0600275095,135.5
2020-01-28 16:30:00,89.9164,0.9352,89.9212632696,0.5664,0.1652,0.59,89.35,0.77,89.3533177895,135.9,89.8764,0.9952000000000001,89.8819097483,0.5664,0.1652,0.59,89.31,0.8300000000000001,89.3138567077,135.81,92.0664,0.3352,92.0670102045,0.5664,0.1652,0.59,91.5,0.17,91.5001579234,135.95,92.2464,0.2952,92.2468723372,0.5664,0.1652,0.59,91.68,0.13,91.6800921684,135.69
2020-01-28 17:00:00,93.15816,1.56238,93.1712606218,0.48816000000000004,0.14238,0.5085000000000001,92.67,1.42,92.6808788262,136.44,93.11816,1.6423800000000002,93.1326426869,0.48816000000000004,0.14238,0.5085000000000001,92.63,1.5,92.6421442973,136.39,95.37816,0.58238,95.3799379925,0.48816000000000004,0.14238,0.5085000000000001,94.89,0.44,94.8910201231,136.5,95.53816,0.6723800000000001,95.5405260141,0.48816000000000004,0.14238,0.5085000000000001,95.05,0.53,95.0514776319,136.25
2020-01-28 17:30:00,96.52216,2.6606300000000003,96.5588231238,0.48216000000000003,0.14063,0.5022500000000001,96.04,2.52,96.0730555359,135.34,96.51216,2.74063,96.5510646273,0.48216000000000003,0.14063,0.5022500000000001,96.03,2.6,96.0651908862,135.27,98.80216,1.7306300000000001,98.8173157947,0.48216000000000003,0.14063,0.5022500000000001,98.32,1.5899999999999999,98.3328556486,135.39,99.00216,1.8306300000000002,99.0190834681,0.48216000000000003,0.14063,0.5022500000000001,98.52,1.69,98.5344939602,135.14
2020-01-28 18:00:00,97.18288,2.6208400000000003,97.2182131465,0.48288000000000003,0.14084000000000002,0.503,96.7,2.48,96.7317962203,135.57,97.17288,2.70084,97.2104065633,0.48288000000000003,0.14084000000000002,0.503,96.69,2.56,96.7238838137,135.47,99.44288,1.68084,99.4570842414,0.48288000000000003,0.14084000000000002,0.503,98.96,1.54,98.9719818939,135.63,99.67288,1.7908400000000002,99.688966869,0.48288000000000003,0.14084000000000002,0.503,99.19,1.65,99.2037227124,135.38
2020-01-28 18:30:00,96.49192,1.88056,96.5102436594,0.48192,0.14056000000000002,0.502,96.01,1.74,96.0257658131,135.92,96.49192,1.95056,96.5116330273,0.48192,0.14056000000000002,0.502,96.01,1.81,96.027059728,135.82,98.74192,0.92056,98.7462110463,0.48192,0.14056000000000002,0.502,98.26,0.78,98.2630958193,135.98,98.97192,1.01056,98.9770790638,0.48192,0.14056000000000002,0.502,98.49,0.87,98.4938424471,135.73
2020-01-28 19:00:00,94.01368,0.95274,94.0185074368,0.52368,0.15274000000000001,0.5455,93.49,0.8,93.4934227633,135.79,94.02368,1.03274,94.0293515486,0.52368,0.15274000000000001,0.5455,93.5,0.88,93.5041410848,135.71,96.20368,0.42274000000000006,96.2046088015,0.52368,0.15274000000000001,0.5455,95.68,0.27,95.6803809566,135.83,96.45368,0.43274,96.4546507404,0.52368,0.15274000000000001,0.5455,95.93,0.28,95.9304086304,135.58
2020-01-28 19:30:00,90.972,0.461,90.9731680497,0.552,0.161,0.5750000000000001,90.42,0.30000000000000004,90.4204976761,135.42,91.022,0.41100000000000003,91.0229279083,0.552,0.161,0.5750000000000001,90.47,0.25,90.4703454177,135.32,93.082,1.421,93.0928459389,0.552,0.161,0.5750000000000001,92.53,1.26,92.5385784416,135.48,93.342,1.351,93.3517764427,0.552,0.161,0.5750000000000001,92.79,1.19,92.7976303577,135.22
2020-01-28 20:00:00,89.4592,0.9131,89.4638598332,0.5592,0.1631,0.5825,88.9,0.75,88.9031636108,135.94,89.4792,0.8331000000000001,89.4830782229,0.5592,0.1631,0.5825,88.92,0.67,88.9225241432,135.84,91.5592,1.9031,91.5789762678,0.5592,0.1631,0.5825,91.0,1.74,91.0166336446,135.99,91.7892,1.8231000000000002,91.8073032512,0.5592,0.1631,0.5825,91.23,1.6600000000000001,91.2451012384,135.74
2020-01-28 20:30:00,86.85648,1.9893900000000002,86.8792598412,0.5464800000000001,0.15939,0.56925,86.31,1.83,86.3293982372,135.74,86.87648,1.91939,86.8976802634,0.5464800000000001,0.15939,0.56925,86.33,1.76,86.3479385973,135.64,88.89648,2.99939,88.9470657007,0.5464800000000001,0.15939,0.56925,88.35,2.84,88.395633942,135.78,89.12648,2.91939,89.1742803456,0.5464800000000001,0.15939,0.56925,88.58,2.76,88.6229879884,135.53
2020-01-28 21:00:00,84.2568,2.83365,84.3044359364,0.5268,0.15365,0.5487500000000001,83.73,2.68,83.7728792629,135.74,84.2868,2.77365,84.3324243015,0.5268,0.15365,0.5487500000000001,83.76,2.62,83.8009665815,135.64,86.2468,3.85365,86.3328508076,0.5268,0.15365,0.5487500000000001,85.72,3.7,85.7998158506,135.78,86.4968,3.79365,86.5799525904,0.5268,0.15365,0.5487500000000001,85.97,3.64,86.047024934,135.53
2020-01-28 21:30:00,80.7812,4.3591,80.8987269755,0.5112,0.1491,0.5325,80.27,4.21,80.3803271952,135.97,80.8912,4.3091,81.0058922564,0.5112,0.1491,0.5325,80.38,4.16,80.4875766811,135.89,82.6212,5.4091000000000005,82.7980739646,0.5112,0.1491,0.5325,82.11,5.26,82.2783063754,136.01,82.9612,5.3591,83.1341124825,0.5112,0.1491,0.5325,82.45,5.21,82.6144454681,135.76
2020-01-28 22:00:00,77.00784,5.45812,77.2010265178,0.5078400000000001,0.14812,0.529,76.5,5.31,76.6840667936,136.25,77.15784,5.41812,77.3478396453,0.5078400000000001,0.14812,0.529,76.65,5.27,76.8309533977,136.16,78.74784,6.54812,79.0196189576,0.5078400000000001,0.14812,0.529,78.24,6.4,78.5013222819,136.29,79.12784,6.48812,79.3933924467,0.5078400000000001,0.14812,0.529,78.62,6.34,78.8752179078,136.03
2020-01-28 22:30:00,72.83744,6.56092,73.1323344151,0.51744,0.15092,0.539,72.32,6.41,72.6035157551,135.77,72.99744,6.49092,73.2854575547,0.51744,0.15092,0.539,72.48,6.34,72.7567591362,135.69,74.48744,7.63092,74.8772973457,0.51744,0.15092,0.539,73.97,7.48,74.3472346493,135.82,74.87744,7.61092,75.26325215,0.51744,0.15092,0.539,74.36,7.46,74.7332670235,135.57
2020-01-28 23:00:00,67.82856,7.97708,68.2960273881,0.53856,0.15708000000000003,0.561,67.29,7.82,67.7428704736,135.56,67.99856,7.88708,68.4544388115,0.53856,0.15708000000000003,0.561,67.46,7.73,67.9014322382,135.48,69.36856,9.04708,69.9560345717,0.53856,0.15708000000000003,0.561,68.83,8.89,69.4017362895,135.61,69.75856,9.03708,70.3414920811,0.53856,0.15708000000000003,0.561,69.22,8.88,69.7872681798,135.36
2020-01-28 23:30:00,63.26768,8.58974,63.8481242156,0.5476800000000001,0.15974000000000002,0.5705,62.72,8.43,63.2839892864,134.77,63.49768,8.49974,64.0640378485,0.5476800000000001,0.15974000000000002,0.5705,62.95,8.34,63.5000637795,134.7,64.68768,9.68974,65.4093800999,0.5476800000000001,0.15974000000000002,0.5705,64.14,9.53,64.8441246375,134.83,65.12768,9.669740000000001,65.8416173393,0.5476800000000001,0.15974000000000002,0.5705,64.58,9.51,65.2764620671,134.57
2020-01-29 00:00:00,60.63856,9.14708,61.3245793414,0.53856,0.15708000000000003,0.561,60.1,8.99,60.7686605085,135.75,60.87856,9.04708,61.5471260434,0.53856,0.15708000000000003,0.561,60.34,8.89,60.9913739803,135.65,61.98856,10.24708,62.8298035919,0.53856,0.15708000000000003,0.561,61.45,10.09,62.2728721033,135.79,62.44856,10.23708,63.2820705492,0.53856,0.15708000000000003,0.561,61.91,10.08,62.725230171,135.54
2020-01-29 00:30:00,60.50704,9.37372,61.2288209604,0.5270400000000001,0.15372000000000002,0.549,59.98,9.22,60.6845021402,135.48,60.75704,9.29372,61.4637384236,0.5270400000000001,0.15372000000000002,0.549,60.23,9.14,60.9195576149,135.41,61.84704,10.49372,62.7309693549,0.5270400000000001,0.15372000000000002,0.549,61.32,10.34,62.1856735913,135.53,62.32704,10.46372,63.1992828393,0.5270400000000001,0.15372000000000002,0.549,61.8,10.31,62.6540988284,135.3
2020-01-29 01:00:00,62.88248,8.75239,63.4886653007,0.52248,0.15239000000000003,0.54425,62.36,8.6,62.9502152498,134.86,63.11248,8.65239,63.7028177121,0.52248,0.15239000000000003,0.54425,62.59,8.5,63.164531978,134.76,64.27248,9.84239,65.0217219571,0.52248,0.15239000000000003,0.54425,63.75,9.69,64.4822347628,134.9,64.73248,9.83239,65.474955976,0.52248,0.15239000000000003,0.54425,64.21,9.68,64.9355565157,134.66
2020-01-29 01:30:00,63.03464,8.77177,63.6420441914,0.55464,0.16177000000000002,0.5777500000000001,62.48,8.61,63.0704566338,134.43,63.28464,8.68177,63.8773730695,0.55464,0.16177000000000002,0.5777500000000001,62.73,8.52,63.3059499573,134.34,64.39464,9.86177,65.1454078832,0.55464,0.16177000000000002,0.5777500000000001,63.84,9.7,64.5727156003,134.5,64.90464,9.84177,65.6465743985,0.55464,0.16177000000000002,0.5777500000000001,64.35,9.68,65.0739955743,134.24
2020-01-29 02:00:00,62.3672,8.7896,62.9835272432,0.5472,0.15960000000000002,0.5700000000000001,61.82,8.63,62.4194625097,134.9,62.6072,8.6996,63.2087377821,0.5472,0.15960000000000002,0.5700000000000001,62.06,8.54,62.6448337854,134.81,63.7372,9.8696,64.4968190533,0.5472,0.15960000000000002,0.5700000000000001,63.19,9.71,63.9316838508,134.95,64.2172,9.8596,64.9696889942,0.5472,0.15960000000000002,0.5700000000000001,63.67,9.7,64.4046496769,134.71
2020-01-29 02:30:00,61.6576,9.3168,62.357536834,0.5376000000000001,0.1568,0.56,61.12,9.16,61.8025889425,135.8,61.9076,9.2368,62.5928862731,0.5376000000000001,0.1568,0.56,61.37,9.08,62.0380794351,135.74,63.0476,10.4268,63.903975025,0.5376000000000001,0.1568,0.56,62.51,10.27,63.3480307508,135.85,63.5076,10.4168,64.3562349738,0.5376000000000001,0.1568,0.56,62.97,10.26,63.8003800929,135.6
2020-01-29 03:00:00,59.91856,9.71708,60.7013630506,0.53856,0.15708000000000003,0.561,59.38,9.56,60.1446423217,136.1,60.14856,9.62708,60.9141193764,0.53856,0.15708000000000003,0.561,59.61,9.47,60.3575430249,135.99,61.25856,10.83708,62.2097538671,0.53856,0.15708000000000003,0.561,60.72,10.68,61.6520948549,136.15,61.70856,10.82708,62.6511934332,0.53856,0.15708000000000003,0.561,61.17,10.67,62.0936212505,135.91
2020-01-29 03:30:00,59.01688,10.18659,59.8895545213,0.53688,0.15659,0.55925,58.48,10.03,59.3338967202,136.39,59.24688,10.10659,60.1027116789,0.53688,0.15659,0.55925,58.71,9.95,59.5471796142,136.32,60.35688,11.30659,61.4067743882,0.53688,0.15659,0.55925,59.82,11.15,60.8502662278,136.45,60.80688,11.31659,61.8509649445,0.53688,0.15659,0.55925,60.27,11.16,61.2945225938,136.21
2020-01-29 04:00:00,58.90496,10.08603,59.7622147662,0.53496,0.15603,0.55725,58.37,9.93,59.2086294386,136.66,59.11496,10.00603,59.9558098283,0.53496,0.15603,0.55725,58.58,9.85,59.4023475967,136.59,60.24496,11.22603,61.2819627212,0.53496,0.15603,0.55725,59.71,11.07,60.7274978902,136.7,60.68496,11.22603,61.7145697527,0.53496,0.15603,0.55725,60.15,11.07,61.1601782208,136.47
2020-01-29 04:30:00,59.47016,9.71463,60.2583933279,0.5301600000000001,0.15463000000000002,0.55225,58.94,9.56,59.7102771724,135.91,59.72016,9.63463,60.492343364,0.5301600000000001,0.15463000000000002,0.55225,59.19,9.48,59.9443617032,135.8,60.80016,10.83463,61.7579846114,0.5301600000000001,0.15463000000000002,0.55225,60.27,10.68,61.2089478753,135.97,61.26016,10.82463,62.2091618483,0.5301600000000001,0.15463000000000002,0.55225,60.73,10.67,61.660212455,135.72
2020-01-29 05:00:00,59.65232,9.66526,60.4302617258,0.53232,0.15526,0.5545,59.12,9.51,59.880000835,135.8,59.90232,9.57526,60.6627855068,0.53232,0.15526,0.5545,59.37,9.42,60.112671709,135.8,60.98232,10.77526,61.9269697357,0.53232,0.15526,0.5545,60.45,10.62,61.3757843127,135.85,61.46232,10.76526,62.3979775526,0.53232,0.15526,0.5545,60.93,10.61,61.8468835108,135.62
2020-01-29 05:30:00,61.248,9.20275,61.9355157528,0.558,0.16275,0.58125,60.69,9.04,61.3595770846,135.46,61.468,9.12275,62.1412873343,0.558,0.16275,0.58125,60.91,8.96,61.5654911456,135.37,62.618,10.29275,63.4582904478,0.558,0.16275,0.58125,62.06,10.13,62.8813207558,135.51,63.068,10.30275,63.9039848645,0.558,0.16275,0.58125,62.51,10.14,63.3270850427,135.27
2020-01-29 06:00:00,62.85176,8.56843,63.4331279992,0.6117600000000001,0.17843,0.6372500000000001,62.24,8.39,62.8029434024,135.46,63.07176,8.50843,63.6430694621,0.6117600000000001,0.17843,0.6372500000000001,62.46,8.33,63.0130184962,135.37,64.26176,9.65843,64.9835292083,0.6117600000000001,0.17843,0.6372500000000001,63.65,9.48,64.3521009758,135.51,64.71176,9.65843,65.4285652629,0.6117600000000001,0.17843,0.6372500000000001,64.1,9.48,64.7972252492,135.27
2020-01-29 06:30:00,69.49928,5.93354,69.7521097706,0.6292800000000001,0.18354,0.6555000000000001,68.87,5.75,69.1096187227,135.76,69.70928,5.89354,69.9579697522,0.6292800000000001,0.18354,0.6555000000000001,69.08,5.71,69.3155862703,135.66,71.03928,6.99354,71.3826933132,0.6292800000000001,0.18354,0.6555000000000001,70.41,6.8100000000000005,70.7385623264,135.8,71.48928,6.97354,71.8285974738,0.6292800000000001,0.18354,0.6555000000000001,70.86,6.79,71.1845748741,135.55
2020-01-29 07:00:00,76.44064,3.50227,76.5208294438,0.59064,0.17227,0.6152500000000001,75.85,3.33,75.9230623724,136.15,76.63064,3.44227,76.7079149082,0.59064,0.17227,0.6152500000000001,76.04,3.27,76.1102785437,136.06,78.15064,4.55227,78.2831124481,0.59064,0.17227,0.6152500000000001,77.56,4.38,77.6835761278,136.19,78.58064,4.48227,78.7083713919,0.59064,0.17227,0.6152500000000001,77.99,4.31,78.109002042,135.95
2020-01-29 07:30:00,84.86672,0.8594600000000001,84.8710718387,0.5467200000000001,0.15946000000000002,0.5695,84.32,0.7000000000000001,84.3229055477,136.15,84.98672,0.8694600000000001,84.9911674061,0.5467200000000001,0.15946000000000002,0.5695,84.44,0.71,84.442984907,136.06,86.79672,1.49946,86.8096710226,0.5467200000000001,0.15946000000000002,0.5695,86.25,1.34,86.2604086473,136.19,87.14672,1.42946,87.158442865,0.5467200000000001,0.15946000000000002,0.5695,86.6,1.27,86.609311855,135.95
2020-01-29 08:00:00,87.13256,0.70533,87.1354147437,0.53256,0.15533000000000002,0.5547500000000001,86.6,0.55,86.6017465182,135.99,87.24256,0.7753300000000001,87.2460051347,0.53256,0.15533000000000002,0.5547500000000001,86.71,0.62,86.7122165557,135.91,89.11256,0.5053300000000001,89.1139927742,0.53256,0.15533000000000002,0.5547500000000001,88.58,0.35000000000000003,88.5806914626,136.03,89.46256,0.40533,89.4634782141,0.53256,0.15533000000000002,0.5547500000000001,88.93,0.25,88.9303513993,135.8
2020-01-29 08:30:00,87.33176,1.2184300000000001,87.3402591956,0.6117600000000001,0.17843,0.6372500000000001,86.72,1.04,86.7262359382,136.44,87.40176,1.28843,87.4112561571,0.6117600000000001,0.17843,0.6372500000000001,86.79,1.11,86.7970978778,136.35,89.34176,0.27843,89.3421938569,0.6117600000000001,0.17843,0.6372500000000001,88.73,0.1,88.7300563507,136.49,89.65176,0.32843,89.6523615827,0.6117600000000001,0.17843,0.6372500000000001,89.04,0.15,89.0401263476,136.24
2020-01-29 09:00:00,85.97112,1.02241,85.9771992813,0.8311200000000001,0.24241000000000001,0.86575,85.14,0.78,85.1435728637,136.44,86.06112,1.08241,86.0679265874,0.8311200000000001,0.24241000000000001,0.86575,85.23,0.84,85.234139287,136.35,87.95112,0.39241000000000004,87.9519954001,0.8311200000000001,0.24241000000000001,0.86575,87.12,0.15,87.1201291321,136.49,88.26112,0.34241000000000005,88.2617841892,0.8311200000000001,0.24241000000000001,0.86575,87.43,0.1,87.4300571886,136.24
2020-01-29 09:30:00,87.3664,1.4627,87.378643502,1.1064,0.32270000000000004,1.1525,86.26,1.1400000000000001,86.2675327107,136.03,87.4464,1.5327000000000002,87.4598310212,1.1064,0.32270000000000004,1.1525,86.34,1.21,86.3484782726,135.93,89.3664,0.4727,89.3676501551,1.1064,0.32270000000000004,1.1525,88.26,0.15,88.2601274642,136.08,89.6664,0.5327000000000001,89.6679823474,1.1064,0.32270000000000004,1.1525,88.56,0.21,88.5602489834,135.83
2020-01-29 10:00:00,88.3112,1.6441,88.3265028757,1.5912000000000002,0.4641,1.6575000000000002,86.72,1.18,86.728027765,136.55,88.3812,1.6941000000000002,88.3974348511,1.5912000000000002,0.4641,1.6575000000000002,86.79,1.23,86.7987154283,136.45,90.3312,0.6841,90.3337903901,1.5912000000000002,0.4641,1.6575000000000002,88.74,0.22,88.7402727064,136.6,90.6212,0.7341000000000001,90.6241733328,1.5912000000000002,0.4641,1.6575000000000002,89.03,0.27,89.0304094116,136.35
2020-01-29 10:30:00,86.76512,1.03441,86.7712858765,1.93512,0.5644100000000001,2.01575,84.83,0.47000000000000003,84.8313020058,136.08,86.85512,1.09441,86.8620147329,1.93512,0.5644100000000001,2.01575,84.92,0.53,84.9216538935,135.97,88.72512,0.9844100000000001,88.730580873,1.93512,0.5644100000000001,2.01575,86.79,0.42,86.7910162402,136.13,89.04512,0.9144100000000001,89.0498149434,1.93512,0.5644100000000001,2.01575,87.11,0.35000000000000003,87.1107031311,135.87
2020-01-29 11:00:00,86.13112,1.49241,86.1440486631,2.27112,0.66241,2.3657500000000002,83.86,0.8300000000000001,83.8641073404,135.83,86.22112,1.56241,86.2352750275,2.27112,0.66241,2.3657500000000002,83.95,0.9,83.9548241616,135.77,88.05112,0.8024100000000001,88.0547761059,2.27112,0.66241,2.3657500000000002,85.78,0.14,85.7801142457,135.89,88.38112,0.8124100000000001,88.3848538069,2.27112,0.66241,2.3657500000000002,86.11,0.15,86.1101306467,135.63
2020-01-29 11:30:00,86.36912,1.58641,86.3836881955,2.07912,0.60641,2.16575,84.29,0.98,84.2956968059,136.32,86.45912,1.6364100000000001,86.4746047627,2.07912,0.60641,2.16575,84.38,1.03,84.3862862081,136.22,88.35912,0.6964100000000001,88.361864365,2.07912,0.60641,2.16575,86.28,0.09,86.2800469402,136.35,88.62912,0.7064100000000001,88.6319351423,2.07912,0.60641,2.16575,86.55,0.1,86.5500577701,136.1
2020-01-29 12:00:00,86.3664,1.7427000000000001,86.3839802987,2.0664,0.6027,2.1525,84.3,1.1400000000000001,84.3077078327,136.32,86.4264,1.8027000000000002,86.4451985032,2.0664,0.6027,2.1525,84.36,1.2,84.3685344189,136.22,88.3564,0.8627,88.360611543,2.0664,0.6027,2.1525,86.29,0.26,86.2903917015,136.35,88.6264,0.8827,88.6307956427,2.0664,0.6027,2.1525,86.56,0.28,86.5604528639,136.1
2020-01-29 12:30:00,86.71872,1.86671,86.7388091033,1.9087200000000002,0.55671,1.98825,84.81,1.31,84.8201167177,136.1,86.75872,1.9367100000000002,86.7803338416,1.9087200000000002,0.55671,1.98825,84.85,1.38,84.8612214147,136.0,88.70872,0.8667100000000001,88.7129539034,1.9087200000000002,0.55671,1.98825,86.8,0.31,86.8005535697,136.16,88.96872,0.9567100000000001,88.9738637604,1.9087200000000002,0.55671,1.98825,87.06,0.4,87.0609189017,135.89
2020-01-29 13:00:00,86.97008,1.86044,86.9899767341,1.27008,0.37044000000000005,1.323,85.7,1.49,85.7129517634,135.69,87.02008,1.93044,87.0414896575,1.27008,0.37044000000000005,1.323,85.75,1.56,85.7641889136,135.64,88.98008,0.91044,88.9847376678,1.27008,0.37044000000000005,1.323,87.71,0.54,87.7116622805,135.74,89.26008,0.9904400000000001,89.2655748483,1.27008,0.37044000000000005,1.323,87.99,0.62,87.992184312,135.46
2020-01-29 13:30:00,86.37824,1.35782,86.388911445,0.9182400000000001,0.26782,0.9565,85.46,1.09,85.4669509226,136.08,86.43824,1.41782,86.4498672518,0.9182400000000001,0.26782,0.9565,85.52,1.15,85.5277317599,135.98,88.38824,0.56782,88.3900638638,0.9182400000000001,0.26782,0.9565,87.47,0.30000000000000004,87.4705144606,136.15,88.65824,0.61782,88.6603926308,0.9182400000000001,0.26782,0.9565,87.74,0.35000000000000003,87.7406980825,135.89
2020-01-29 14:00:00,84.07464,0.9792700000000001,84.0803428922,1.09464,0.31927000000000005,1.14025,82.98,0.66,82.9826246873,136.34,84.13464,1.04927,84.1411826365,1.09464,0.31927000000000005,1.14025,83.04,0.73,83.0432086326,136.26,86.04464,0.6092700000000001,86.0467970506,1.09464,0.31927000000000005,1.14025,84.95,0.29,84.9504949956,136.39,86.29464,0.54927,86.2963880488,1.09464,0.31927000000000005,1.14025,85.2,0.23,85.2003104454,136.12
2020-01-29 14:30:00,83.65936,0.8389800000000001,83.6635667603,0.8193600000000001,0.23898000000000003,0.8535,82.84,0.6000000000000001,82.8421728349,135.98,83.71936,0.8989800000000001,83.7241864926,0.8193600000000001,0.23898000000000003,0.8535,82.9,0.66,82.9026272201,135.92,85.60936,0.54898,85.611120181,0.8193600000000001,0.23898000000000003,0.8535,84.79,0.31,84.7905666923,136.02,85.88936,0.47898,85.8906955557,0.8193600000000001,0.23898000000000003,0.8535,85.07,0.24,85.0703385441,135.76
2020-01-29 15:00:00,83.36312,0.5159100000000001,83.3647163929,0.8431200000000001,0.24591000000000002,0.8782500000000001,82.52,0.27,82.5204417099,135.98,83.43312,0.59591,83.435248077,0.8431200000000001,0.24591000000000002,0.8782500000000001,82.59,0.35000000000000003,82.5907416119,135.92,85.29312,0.9059100000000001,85.2979307619,0.8431200000000001,0.24591000000000002,0.8782500000000001,84.45,0.66,84.4525790015,136.11,85.57312,0.82591,85.5771055474,0.8431200000000001,0.24591000000000002,0.8782500000000001,84.73,0.58,84.731985106,135.85
2020-01-29 15:30:00,83.15704,0.31247,83.1576270649,0.7970400000000001,0.23247,0.83025,82.36,0.08,82.3600388538,136.2,83.22704,0.32247000000000003,83.2276647159,0.7970400000000001,0.23247,0.83025,82.43,0.09,82.4300491326,136.1,85.08704,1.21247,85.0956782655,0.7970400000000001,0.23247,0.83025,84.29,0.98,84.2956968059,136.24,85.38704,1.13247,85.3945495232,0.7970400000000001,0.23247,0.83025,84.59,0.9,84.5947876645,135.98
2020-01-29 16:00:00,86.26512,0.8081600000000001,86.2689054712,0.64512,0.18816000000000002,0.672,85.62,0.62,85.6222447732,135.53,86.35512,0.8881600000000001,86.3596872296,0.64512,0.18816000000000002,0.672,85.71,0.7000000000000001,85.7128584286,135.46,88.25512,0.43816000000000005,88.2562076593,0.64512,0.18816000000000002,0.672,87.61,0.25,87.6103566937,135.57,88.55512,0.36816000000000004,88.5558852928,0.64512,0.18816000000000002,0.672,87.91,0.18,87.9101842792,135.31
2020-01-29 16:30:00,89.6728,1.3254000000000001,89.6825944373,0.5328,0.1554,0.555,89.14,1.17,89.1476780404,135.53,89.7628,1.4054,89.7738013732,0.5328,0.1554,0.555,89.23,1.25,89.2387550339,135.46,91.7128,0.3754,91.7135682928,0.5328,0.1554,0.555,91.18,0.22,91.1802654087,135.57,92.0328,0.4454,92.0338777679,0.5328,0.1554,0.555,91.5,0.29,91.5004595617,135.31
2020-01-29 17:00:00,92.70576,1.90043,92.7252369712,0.51576,0.15043,0.53725,92.19,1.75,92.2066082231,134.89,92.81576,1.9704300000000001,92.8366732426,0.51576,0.15043,0.53725,92.3,1.82,92.3179419181,134.83,94.79576,0.9704300000000001,94.8007270455,0.51576,0.15043,0.53725,94.28,0.8200000000000001,94.2835659063,134.95,95.15576,1.06043,95.1616686117,0.51576,0.15043,0.53725,94.64,0.91,94.6443748989,134.69
2020-01-29 17:30:00,96.97408,2.77994,97.0139178585,0.5140800000000001,0.14994000000000002,0.5355,96.46,2.63,96.4958470609,135.2,97.08408,2.80994,97.1247360473,0.5140800000000001,0.14994000000000002,0.5355,96.57,2.66,96.6066276194,135.12,99.12408,1.8899400000000002,99.142095545,0.5140800000000001,0.14994000000000002,0.5355,98.61,1.74,98.6253501895,135.24,99.51408,1.93994,99.5329869212,0.5140800000000001,0.14994000000000002,0.5355,99.0,1.79,99.0161810009,134.98
2020-01-29 18:00:00,97.76824,2.50407,97.8003022453,0.52824,0.15407,0.55025,97.24,2.35,97.2683920912,136.21,97.88824,2.5140700000000002,97.9205191891,0.52824,0.15407,0.55025,97.36,2.36,97.3885989221,136.12,99.92824,1.6240700000000001,99.941436616,0.52824,0.15407,0.55025,99.4,1.47,99.4108691241,136.25,100.33824,1.63407,100.3515450358,0.52824,0.15407,0.55025,99.81,1.48,99.8209722453,135.99
2020-01-29 18:30:00,96.89208,1.81519,96.9090815221,0.53208,0.15519000000000002,0.55425,96.36,1.6600000000000001,96.3742974034,136.82,97.03208,1.81519,97.0490569963,0.53208,0.15519000000000002,0.55425,96.5,1.6600000000000001,96.5142766641,136.76,99.02208,0.89519,99.0261263135,0.53208,0.15519000000000002,0.55425,98.49,0.74,98.4927799384,136.87,99.44208,0.90519,99.4461997447,0.53208,0.15519000000000002,0.55425,98.91,0.75,98.9128434532,136.63
2020-01-29 19:00:00,94.93544,1.19617,94.9429754677,0.53544,0.15617,0.5577500000000001,94.4,1.04,94.4057286397,137.62,95.07544,1.20617,95.083090701,0.53544,0.15617,0.5577500000000001,94.54,1.05,94.5458306854,137.55,97.04544,0.5961700000000001,97.0472711799,0.53544,0.15617,0.5577500000000001,96.51,0.44,96.5110029997,137.68,97.45544,0.6061700000000001,97.4573251616,0.53544,0.15617,0.5577500000000001,96.92,0.45,96.9210446704,137.42
2020-01-29 19:30:00,91.98624,0.31932000000000005,91.9867942403,0.5462400000000001,0.15932000000000002,0.5690000000000001,91.44,0.16,91.4401399824,135.84,92.13624,0.34932,92.1369021934,0.5462400000000001,0.15932000000000002,0.5690000000000001,91.59,0.19,91.5901970737,135.75,94.02624,1.07932,94.0324345117,0.5462400000000001,0.15932000000000002,0.5690000000000001,93.48,0.92,93.484527062,135.89,94.43624,0.9793200000000001,94.4413177216,0.5462400000000001,0.15932000000000002,0.5690000000000001,93.89,0.8200000000000001,93.8935807177,135.63
2020-01-29 20:00:00,89.7564,0.73645,89.7594212301,0.5364,0.15645,0.5587500000000001,89.22,0.58,89.2218852076,136.06,89.8964,0.6364500000000001,89.8986529463,0.5364,0.15645,0.5587500000000001,89.36,0.48,89.3612891581,135.97,91.7364,1.75645,91.7532135762,0.5364,0.15645,0.5587500000000001,91.2,1.6,91.2140340079,136.11,92.1564,1.6664500000000002,92.171465848,0.5364,0.15645,0.5587500000000001,91.62,1.51,91.632442399,135.85
2020-01-29 20:30:00,86.9504,1.6447,86.965953673,0.5304,0.1547,0.5525,86.42,1.49,86.4328438731,135.9,87.0904,1.5747,87.104635079,0.5304,0.1547,0.5525,86.56,1.42,86.5716466287,135.81,88.8904,2.6347,88.9294375123,0.5304,0.1547,0.5525,88.36,2.48,88.3947962269,135.94,89.2804,2.5647,89.3172296382,0.5304,0.1547,0.5525,88.75,2.41,88.7827156602,135.69
2020-01-29 21:00:00,83.888,2.594,83.9280964874,0.528,0.154,0.55,83.36,2.44,83.3957025272,135.62,84.008,2.5540000000000003,84.0468142168,0.528,0.154,0.55,83.48,2.4,83.5144921556,135.55,85.808,3.604,85.883651995,0.528,0.154,0.55,85.28,3.45,85.3497562973,135.67,86.138,3.5540000000000003,86.2112867321,0.528,0.154,0.55,85.61,3.4,85.6774888754,135.41
2020-01-29 21:30:00,80.23968,3.98449,80.338548699,0.52968,0.15449000000000002,0.5517500000000001,79.71,3.83,79.8019611288,136.11,80.35968,3.94449,80.4564302655,0.52968,0.15449000000000002,0.5517500000000001,79.83,3.79,79.9199161661,136.03,82.08968,5.00449,82.2420846201,0.52968,0.15449000000000002,0.5517500000000001,81.56,4.85,81.7040763977,136.16,82.42968,4.98449,82.5802475503,0.52968,0.15449000000000002,0.5517500000000001,81.9,4.83,82.0422994558,135.92
2020-01-29 22:00:00,76.35664,5.29652,76.5401175607,0.53664,0.15652000000000002,0.559,75.82,5.14,75.994026081,135.55,76.46664,5.20652,76.6436878249,0.53664,0.15652000000000002,0.559,75.93,5.05,76.0977489812,135.47,78.10664,6.31652,78.3616337055,0.53664,0.15652000000000002,0.559,77.57,6.16,77.8142050014,135.6,78.44664,6.30652,78.6997301253,0.53664,0.15652000000000002,0.559,77.91,6.15,78.1523550509,135.36
2020-01-29 22:30:00,71.95408,6.29869,72.2292400927,0.54408,0.15869000000000003,0.5667500000000001,71.41,6.14,71.6734797537,135.4,72.10408,6.21869,72.3717517956,0.54408,0.15869000000000003,0.5667500000000001,71.56,6.06,71.8161346774,135.32,73.58408,7.33869,73.9491257579,0.54408,0.15869000000000003,0.5667500000000001,73.04,7.18,73.3920567909,135.44,73.96408,7.32869,74.3262727934,0.54408,0.15869000000000003,0.5667500000000001,73.42,7.17,73.7692707026,135.19
2020-01-29 23:00:00,66.68296,7.72128,67.1284985621,0.55296,0.16128,0.5760000000000001,66.13,7.5600000000000005,66.5607279107,135.78,66.85296,7.66128,67.2905154684,0.55296,0.16128,0.5760000000000001,66.3,7.5,66.7228596509,135.69,68.21296,8.77128,68.7745829853,0.55296,0.16128,0.5760000000000001,67.66,8.61,68.2056280669,135.81,68.59296,8.80128,69.1553084817,0.55296,0.16128,0.5760000000000001,68.04,8.64,68.5863776562,135.55
2020-01-29 23:30:00,62.01048,8.95514,62.6537641507,0.60048,0.17514000000000002,0.6255000000000001,61.41,8.78,62.0344783165,135.0,62.25048,8.88514,62.8813801777,0.60048,0.17514000000000002,0.6255000000000001,61.65,8.71,62.2622405636,134.92,63.41048,10.02514,64.1980716677,0.60048,0.17514000000000002,0.6255000000000001,62.81,9.85,63.5776580254,135.06,63.85048,10.04514,64.635815411,0.60048,0.17514000000000002,0.6255000000000001,63.25,9.87,64.0154621947,134.81
2020-01-30 00:00:00,59.82568,9.26124,60.5382734623,0.65568,0.19124000000000002,0.683,59.17,9.07,59.8611209384,135.24,60.03568,9.19124,60.7351773341,0.65568,0.19124000000000002,0.683,59.38,9.0,60.0581751305,135.17,61.17568,10.35124,62.0452415017,0.65568,0.19124000000000002,0.683,60.52,10.16,61.3668966137,135.3,61.59568,10.36124,62.4610525768,0.65568,0.19124000000000002,0.683,60.94,10.17,61.7827848191,135.05
2020-01-30 00:30:00,59.76112,9.35866,60.4894699981,0.6811200000000001,0.19866,0.7095,59.08,9.16,59.7858846217,134.83,59.97112,9.28866,60.6861964424,0.6811200000000001,0.19866,0.7095,59.29,9.09,59.9827658582,134.75,61.10112,10.42866,61.9847062964,0.6811200000000001,0.19866,0.7095,60.42,10.23,61.2799257506,134.87,61.55112,10.44866,62.4316816132,0.6811200000000001,0.19866,0.7095,60.87,10.25,61.7269746545,134.61
2020-01-30 01:00:00,61.60224,9.01607,62.258537497,0.6722400000000001,0.19607000000000002,0.70025,60.93,8.82,61.5650655811,135.32,61.84224,9.00607,62.4945753251,0.6722400000000001,0.19607000000000002,0.70025,61.17,8.81,61.801173128,135.21,62.97224,10.08607,63.774852557,0.6722400000000001,0.19607000000000002,0.70025,62.3,9.89,63.080124445,135.36,63.43224,10.13607,64.2369752282,0.6722400000000001,0.19607000000000002,0.70025,62.76,9.94,63.5422788386,135.1
2020-01-30 01:30:00,61.11872,9.17921,61.8041732463,0.6487200000000001,0.18921000000000002,0.6757500000000001,60.47,8.99,61.1346137634,135.99,61.35872,9.14921,62.0370902256,0.6487200000000001,0.18921000000000002,0.6757500000000001,60.71,8.96,61.3676274594,135.92,62.48872,10.29921,63.3317760201,0.6487200000000001,0.18921000000000002,0.6757500000000001,61.84,10.11,62.6609742982,136.02,62.94872,10.29921,63.7856964865,0.6487200000000001,0.18921000000000002,0.6757500000000001,62.3,10.11,63.1149910877,135.78
2020-01-30 02:00:00,60.3548,9.56515,61.108051659,0.6348,0.18515,0.66125,59.72,9.38,60.4521529807,136.87,60.5848,9.52515,61.329001896,0.6348,0.18515,0.66125,59.95,9.34,60.6732074313,136.79,61.7248,10.70515,62.6462382874,0.6348,0.18515,0.66125,61.09,10.52,61.9891805076,136.9,62.1648,10.69515,63.0781150048,0.6348,0.18515,0.66125,61.53,10.51,62.4211582719,136.65
2020-01-30 02:30:00,59.60256,9.96158,60.4292829235,0.62256,0.18158000000000002,0.6485000000000001,58.98,9.78,59.7853560665,137.25,59.82256,9.93158,60.6413634927,0.62256,0.18158000000000002,0.6485000000000001,59.2,9.75,59.9975207821,137.16,60.98256,11.13158,61.9901983982,0.62256,0.18158000000000002,0.6485000000000001,60.36,10.95,61.3451880753,137.3,61.41256,11.12158,62.4114738446,0.62256,0.18158000000000002,0.6485000000000001,60.79,10.94,61.7665581039,137.05
2020-01-30 03:00:00,58.87776,10.37018,59.7840384706,0.6177600000000001,0.18018,0.6435000000000001,58.26,10.19,59.1444308452,137.49,59.08776,10.34018,59.985687495,0.6177600000000001,0.18018,0.6435000000000001,58.47,10.16,59.3461582581,137.38,60.21776,11.54018,61.3135741402,0.6177600000000001,0.18018,0.6435000000000001,59.6,11.36,60.672972566,137.51,60.64776,11.54018,61.7359421039,0.6177600000000001,0.18018,0.6435000000000001,60.03,11.36,61.0954212687,137.26
2020-01-30 03:30:00,56.93216,10.94563,57.974801926,0.60216,0.17563,0.6272500000000001,56.33,10.77,57.3503426319,137.49,57.15216,10.92563,58.1871015223,0.60216,0.17563,0.6272500000000001,56.55,10.75,57.5627049399,137.38,58.25216,12.12563,59.5007987137,0.60216,0.17563,0.6272500000000001,57.65,11.95,58.8755042441,137.51,58.67216,12.12563,59.9120460505,0.60216,0.17563,0.6272500000000001,58.07,11.95,59.2868231566,137.26
2020-01-30 04:00:00,56.48848,10.97164,57.5441157461,0.58848,0.17164000000000001,0.613,55.9,10.8,56.93373341,137.78,56.71848,10.95164,57.7661180295,0.58848,0.17164000000000001,0.613,56.13,10.78,57.155798481,137.71,57.80848,12.16164,59.0739015759,0.58848,0.17164000000000001,0.613,57.22,11.99,58.4627103374,137.81,58.22848,12.16164,59.4849676019,0.58848,0.17164000000000001,0.613,57.64,11.99,58.8738456362,137.56
2020-01-30 04:30:00,57.25696,10.77828,58.262601969,0.57696,0.16828,0.601,56.68,10.61,57.6644994776,137.54,57.47696,10.74828,58.4732969295,0.57696,0.16828,0.601,56.9,10.58,57.8752658741,137.46,58.56696,11.94828,59.7733234696,0.57696,0.16828,0.601,57.99,11.78,59.1743905757,137.56,59.01696,11.94828,60.2143086201,0.57696,0.16828,0.601,58.44,11.78,59.6154510173,137.33
2020-01-30 05:00:00,57.32768,10.90849,58.3563025582,0.5776800000000001,0.16849,0.60175,56.75,10.74,57.7573380619,137.31,57.54768,10.888490000000001,58.568717656,0.5776800000000001,0.16849,0.60175,56.97,10.72,57.9698136964,137.24,58.63768,12.08849,59.870770049,0.5776800000000001,0.16849,0.60175,58.06,11.92,59.270987844,137.33,59.06768,12.08849,60.2919763407,0.5776800000000001,0.16849,0.60175,58.49,11.92,59.692264993,137.09
2020-01-30 05:30:00,58.49312,10.39716,59.4099825231,0.5731200000000001,0.16716,0.597,57.92,10.23,58.8164883345,136.41,58.74312,10.35716,59.6491819776,0.5731200000000001,0.16716,0.597,58.17,10.19,59.0557787181,136.32,59.80312,11.53716,60.9058225673,0.5731200000000001,0.16716,0.597,59.23,11.37,60.3114400425,136.45,60.28312,11.53716,61.3771994946,0.5731200000000001,0.16716,0.597,59.71,11.37,60.782900556,136.21
2020-01-30 06:00:00,61.00432,9.31751,61.7117740084,0.57432,0.16751000000000002,0.5982500000000001,60.43,9.15,61.1187974358,136.41,61.25432,9.31751,61.9589195456,0.57432,0.16751000000000002,0.5982500000000001,60.68,9.15,61.3659913959,136.32,62.37432,10.43751,63.2415797594,0.57432,0.16751000000000002,0.5982500000000001,61.8,10.27,62.6475290814,136.54,62.84432,10.46751,63.7101037659,0.57432,0.16751000000000002,0.5982500000000001,62.27,10.3,63.1161065022,136.3
2020-01-30 06:30:00,67.33056,6.95058,67.688365856,0.55056,0.16058,0.5735,66.78,6.79,67.1243063279,135.69,67.52056,6.92058,67.8742988932,0.55056,0.16058,0.5735,66.97,6.76,67.3103149599,135.6,68.85056,8.00058,69.3138434416,0.55056,0.16058,0.5735,68.3,7.84,68.7484952563,135.74,69.27056,8.00058,69.7310530757,0.55056,0.16058,0.5735,68.72,7.84,69.1657718818,135.49
2020-01-30 07:00:00,74.19712,4.53541,74.3356076195,0.5671200000000001,0.16541,0.59075,73.63,4.37,73.759567515,135.79,74.35712,4.50541,74.4934897421,0.5671200000000001,0.16541,0.59075,73.79,4.34,73.9175195742,135.69,75.89712,5.56541,76.1008975818,0.5671200000000001,0.16541,0.59075,75.33,5.4,75.5233003781,135.84,76.27712,5.55541,76.4791580482,0.5671200000000001,0.16541,0.59075,75.71,5.39,75.9016218536,135.59
2020-01-30 07:30:00,81.78664,1.5752700000000002,81.8018090146,0.56664,0.16527,0.59025,81.22,1.4100000000000001,81.2322380585,136.72,81.85664,1.5552700000000002,81.8714136733,0.56664,0.16527,0.59025,81.29,1.3900000000000001,81.301883127,136.62,83.69664,2.56527,83.735943044,0.56664,0.16527,0.59025,83.13,2.4,83.1646373166,136.77,83.98664,2.54527,84.0251991837,0.56664,0.16527,0.59025,83.42,2.38,83.4539441848,136.52
2020-01-30 08:00:00,83.4392,3.2731,83.5033728675,0.5592,0.1631,0.5825,82.88,3.11,82.9383294985,136.13,84.3092,9.4131,84.8330575675,0.5592,0.1631,0.5825,83.75,9.25,84.2592724868,136.05,85.3692,2.9931,85.4216539073,0.5592,0.1631,0.5825,84.81,2.83,84.8572035834,136.16,85.6292,2.9931,85.6814947363,0.5592,0.1631,0.5825,85.07,2.83,85.1170593947,135.9
2020-01-30 08:30:00,84.13736,5.11423,84.2926491235,0.59736,0.17423000000000002,0.6222500000000001,83.54,4.94,83.6859319121,133.72,85.46736,12.92423,86.4390267556,0.59736,0.17423000000000002,0.6222500000000001,84.87,12.75,85.8223712094,133.63,86.09736,4.28423,86.2038863721,0.59736,0.17423000000000002,0.6222500000000001,85.5,4.11,85.5987272102,133.78,86.31736,4.35423,86.4271135481,0.59736,0.17423000000000002,0.6222500000000001,85.72,4.18,85.8218550254,133.52
2020-01-30 09:00:00,85.31032,1.6680100000000002,85.3266251288,0.6103200000000001,0.17801,0.63575,84.7,1.49,84.7131046533,135.42,85.44032,2.28801,85.4709498687,0.6103200000000001,0.17801,0.63575,84.83,2.11,84.8562372487,135.36,87.31032,0.9080100000000001,87.3150414342,0.6103200000000001,0.17801,0.63575,86.7,0.73,86.7030731866,135.48,87.52032,0.84801,87.5244282121,0.6103200000000001,0.17801,0.63575,86.91,0.67,86.9125825183,135.22
2020-01-30 09:30:00,86.904,1.6807500000000002,86.9202515905,0.654,0.19075,0.68125,86.25,1.49,86.2628691848,135.22,86.914,1.73075,86.9312308182,0.654,0.19075,0.68125,86.26,1.54,86.2737457168,135.16,88.944,0.74075,88.947084531,0.654,0.19075,0.68125,88.29,0.55,88.2917130879,135.27,89.184,0.8007500000000001,89.1875947459,0.654,0.19075,0.68125,88.53,0.61,88.5321015226,135.0
2020-01-30 10:00:00,87.28112,1.90866,87.3019867555,0.6811200000000001,0.19866,0.7095,86.6,1.71,86.6168811491,135.5,87.32112,1.97866,87.3435349265,0.6811200000000001,0.19866,0.7095,86.64,1.78,86.6582829278,135.41,89.33112,0.9986600000000001,89.3367019889,0.6811200000000001,0.19866,0.7095,88.65,0.8,88.6536096276,135.55,89.57112,1.05866,89.5773760447,0.6811200000000001,0.19866,0.7095,88.89,0.86,88.8941601007,135.29
2020-01-30 10:30:00,87.02536,1.59448,87.039965818,0.73536,0.21448,0.766,86.29,1.38,86.3010341769,135.83,87.06536,1.6644800000000002,87.081268971,0.73536,0.21448,0.766,86.33,1.45,86.3421762524,135.75,89.06536,0.6544800000000001,89.067764629,0.73536,0.21448,0.766,88.33,0.44,88.3310958836,135.88,89.30536,0.72448,89.3082985842,0.73536,0.21448,0.766,88.57,0.51,88.571468318,135.62
2020-01-30 11:00:00,86.80552,1.88286,86.825937739,0.9355200000000001,0.27286000000000005,0.9745,85.87,1.6099999999999999,85.8850918379,135.13,86.85552,1.93286,86.8770240181,0.9355200000000001,0.27286000000000005,0.9745,85.92,1.6600000000000001,85.9360343511,135.05,88.84552,0.96286,88.8507373264,0.9355200000000001,0.27286000000000005,0.9745,87.91,0.6900000000000001,87.9127078414,135.19,89.08552,1.02286,89.0913919313,0.9355200000000001,0.27286000000000005,0.9745,88.15,0.75,88.1531905265,134.92
2020-01-30 11:30:00,86.5288,1.6959,86.5454175924,1.0488,0.3059,1.0925,85.48,1.3900000000000001,85.491300727,134.92,86.5688,1.7559,86.5866058825,1.0488,0.3059,1.0925,85.52,1.45,85.5322915629,134.86,88.5388,0.7659,88.5421126259,1.0488,0.3059,1.0925,87.49,0.46,87.4912092727,134.99,88.7888,0.8359000000000001,88.7927346929,1.0488,0.3059,1.0925,87.74,0.53,87.7416007376,134.71
2020-01-30 12:00:00,86.55896,2.02178,86.5825683995,1.06896,0.31178,1.1135,85.49,1.71,85.50710029,135.19,86.59896,2.08178,86.6239786725,1.06896,0.31178,1.1135,85.53,1.77,85.548312666,135.14,88.58896,1.11178,88.595936073,1.06896,0.31178,1.1135,87.52,0.8,87.5236562308,135.25,88.82896,1.16178,88.8365570441,1.06896,0.31178,1.1135,87.76,0.85,87.7641162435,134.99
2020-01-30 12:30:00,86.6656,2.08205,86.6906059245,1.0356,0.30205000000000004,1.07875,85.63,1.78,85.6484985274,135.39,86.6956,2.1420500000000002,86.7220585408,1.0356,0.30205000000000004,1.07875,85.66,1.8399999999999999,85.6797595702,135.31,88.7056,1.17205,88.7133426975,1.0356,0.30205000000000004,1.07875,87.67,0.87,87.6743166497,135.44,88.9256,1.23205,88.9341345185,1.0356,0.30205000000000004,1.07875,87.89,0.93,87.8949202173,135.17
2020-01-30 13:00:00,86.87296,1.8950300000000002,86.8936264513,0.9429600000000001,0.27503,0.9822500000000001,85.93,1.62,85.9452692124,135.61,86.92296,1.96503,86.9451684573,0.9429600000000001,0.27503,0.9822500000000001,85.98,1.69,85.9966074912,135.54,88.90296,0.9850300000000001,88.9084168168,0.9429600000000001,0.27503,0.9822500000000001,87.96,0.71,87.9628654604,135.65,89.15296,1.03503,89.1589679385,0.9429600000000001,0.27503,0.9822500000000001,88.21,0.76,88.2132739445,135.39
2020-01-30 13:30:00,86.53536,1.51823,86.5486773594,0.88536,0.25823,0.9222500000000001,85.65,1.26,85.6592674496,135.85,86.57536,1.56823,86.5895623298,0.88536,0.25823,0.9222500000000001,85.69,1.31,85.7000128355,135.75,88.56536,0.5382300000000001,88.5669954524,0.88536,0.25823,0.9222500000000001,87.68,0.28,87.6804470792,135.9,88.80536,0.60823,88.8074428664,0.88536,0.25823,0.9222500000000001,87.92,0.35000000000000003,87.9206966533,135.64
2020-01-30 14:00:00,85.56144,1.18292,85.5696167725,0.90144,0.26292000000000004,0.9390000000000001,84.66,0.92,84.6649986712,136.06,85.60144,1.25292,85.610608797,0.90144,0.26292000000000004,0.9390000000000001,84.7,0.99,84.7057855167,135.97,87.58144,0.37292000000000003,87.5822339393,0.90144,0.26292000000000004,0.9390000000000001,86.68,0.11,86.6800697969,136.09,87.82144,0.37292000000000003,87.8222317696,0.90144,0.26292000000000004,0.9390000000000001,86.92,0.11,86.9200696042,135.82
2020-01-30 14:30:00,84.69792,0.62731,84.7002430348,0.8479200000000001,0.24731000000000003,0.8832500000000001,83.85,0.38,83.850861057,136.15,84.73792,0.6873100000000001,84.7407073428,0.8479200000000001,0.24731000000000003,0.8832500000000001,83.89,0.44,83.8911538841,135.97,86.68792,0.76731,86.6913158198,0.8479200000000001,0.24731000000000003,0.8832500000000001,85.84,0.52,85.8415750088,136.2,86.93792,0.7173100000000001,86.9408791511,0.8479200000000001,0.24731000000000003,0.8832500000000001,86.09,0.47000000000000003,86.0912829501,135.93
2020-01-30 15:00:00,84.31096,0.45778,84.3122027861,0.7809600000000001,0.22778,0.8135,83.53,0.23,83.5303166521,136.25,84.36096,0.51778,84.3625489672,0.7809600000000001,0.22778,0.8135,83.58,0.29,83.5805031093,136.16,86.30096,0.90778,86.3057342327,0.7809600000000001,0.22778,0.8135,85.52,0.68,85.5227034184,136.29,86.54096,0.8477800000000001,86.5451124481,0.7809600000000001,0.22778,0.8135,85.76,0.62,85.7622411088,136.02
2020-01-30 15:30:00,84.5128,0.34415,84.5135007148,0.8028000000000001,0.23415000000000002,0.83625,83.71,0.11,83.7100722733,136.42,84.5828,0.40415,84.5837655408,0.8028000000000001,0.23415000000000002,0.83625,83.78,0.17,83.7801724754,136.32,86.4928,1.00415,86.498628712,0.8028000000000001,0.23415000000000002,0.83625,85.69,0.77,85.6934594937,136.46,86.7628,0.94415,86.7679369529,0.8028000000000001,0.23415000000000002,0.83625,85.96,0.71,85.9629321277,136.2
2020-01-30 16:00:00,86.37176,0.8921800000000001,86.3763677788,0.7617600000000001,0.22218000000000002,0.7935,85.61,0.67,85.612621733,136.06,86.43176,0.96218,86.4371154485,0.7617600000000001,0.22218000000000002,0.7935,85.67,0.74,85.673195925,135.97,88.38176,0.42218000000000006,88.3827683242,0.7617600000000001,0.22218000000000002,0.7935,87.62,0.2,87.6202282581,136.11,88.65176,0.36218,88.6524998263,0.7617600000000001,0.22218000000000002,0.7935,87.89,0.14,87.8901115029,135.84
2020-01-30 16:30:00,86.93584,0.42337,86.9368708815,0.7658400000000001,0.22337,0.7977500000000001,86.17,0.2,86.170232099,136.26,86.98584,0.49337000000000003,86.9872391473,0.7658400000000001,0.22337,0.7977500000000001,86.22,0.27,86.2204227547,136.18,88.95584,0.93337,88.9607365621,0.7658400000000001,0.22337,0.7977500000000001,88.19,0.71,88.1928579875,136.31,89.23584,0.8533700000000001,89.239920332,0.7658400000000001,0.22337,0.7977500000000001,88.47,0.63,88.4722431048,136.04
2020-01-30 17:00:00,88.86096,0.7902800000000001,88.8644740861,0.72096,0.21028000000000002,0.751,88.14,0.58,88.141908307,135.8,88.92096,0.87028,88.9252186649,0.72096,0.21028000000000002,0.751,88.2,0.66,88.2024693532,135.73,90.92096,0.5402800000000001,90.9225652399,0.72096,0.21028000000000002,0.751,90.2,0.33,90.2006036565,135.86,91.20096,0.49028000000000005,91.2022778191,0.72096,0.21028000000000002,0.751,90.48,0.28,90.4804332439,135.59
2020-01-30 17:30:00,93.1316,1.89755,93.1509292201,0.7116,0.20755,0.7412500000000001,92.42,1.69,92.4354504506,134.99,93.2016,1.9675500000000001,93.2223658548,0.7116,0.20755,0.7412500000000001,92.49,1.76,92.5067440785,134.94,95.2616,0.9675500000000001,95.2665134639,0.7116,0.20755,0.7412500000000001,94.55,0.76,94.5530544192,135.04,95.5716,1.03755,95.5772317896,0.7116,0.20755,0.7412500000000001,94.86,0.8300000000000001,94.8636310711,134.77
2020-01-30 18:00:00,95.18224,2.23482,95.2084724793,0.7022400000000001,0.20482000000000003,0.7315,94.48,2.03,94.5018058029,134.99,95.25224,2.30482,95.2801208031,0.7022400000000001,0.20482000000000003,0.7315,94.55,2.1,94.5733181188,134.94,97.35224,1.3348200000000001,97.3613905891,0.7022400000000001,0.20482000000000003,0.7315,96.65,1.13,96.6566055684,135.04,97.66224,1.41482,97.6724876178,0.7022400000000001,0.20482000000000003,0.7315,96.96,1.21,96.9675497267,134.77
2020-01-30 18:30:00,95.27968,1.81824,95.2970273282,0.6796800000000001,0.19824000000000003,0.708,94.6,1.62,94.6138700191,135.69,95.35968,1.89824,95.3785714131,0.6796800000000001,0.19824000000000003,0.708,94.68,1.7000000000000002,94.6952607051,135.6,97.44968,0.88824,97.4537280067,0.6796800000000001,0.19824000000000003,0.708,96.77,0.6900000000000001,96.7724599253,135.74,97.76968,0.9782400000000001,97.774573795,0.6796800000000001,0.19824000000000003,0.708,97.09,0.78,97.0931331249,135.47
2020-01-30 19:00:00,93.03088,1.22859,93.0389921859,0.68088,0.19859000000000002,0.70925,92.35,1.03,92.3557437304,136.02,93.09088,1.2885900000000001,93.0997980844,0.68088,0.19859000000000002,0.70925,92.41,1.09,92.4164281933,135.92,95.13088,0.52859,95.1323485307,0.68088,0.19859000000000002,0.70925,94.45,0.33,94.4505764937,136.07,95.46088,0.56859,95.4625733205,0.68088,0.19859000000000002,0.70925,94.78,0.37,94.780722196,135.81
2020-01-30 19:30:00,90.33592,0.47881,90.3371889161,0.7159200000000001,0.20881000000000002,0.74575,89.62,0.27,89.6204067163,136.56,90.41592,0.44881000000000004,90.4170339033,0.7159200000000001,0.20881000000000002,0.74575,89.7,0.24,89.7003210697,136.47,92.41592,1.4388100000000001,92.4271196331,0.7159200000000001,0.20881000000000002,0.74575,91.7,1.23,91.7082488111,136.61,92.71592,1.35881,92.7258765721,0.7159200000000001,0.20881000000000002,0.74575,92.0,1.15,92.0071872193,136.35
2020-01-30 20:00:00,88.00264,1.09077,88.0093996466,0.7226400000000001,0.21077,0.75275,87.28,0.88,87.2844361842,135.74,88.08264,1.02077,88.088554539,0.7226400000000001,0.21077,0.75275,87.36,0.81,87.3637550704,135.67,90.01264,2.06077,90.0362267799,0.7226400000000001,0.21077,0.75275,89.29,1.85,89.3091630237,135.78,90.33264,2.01077,90.3550167139,0.7226400000000001,0.21077,0.75275,89.61,1.8,89.6280765162,135.52
2020-01-30 20:30:00,85.2908,2.1119,85.316942551,0.7608,0.22190000000000001,0.7925000000000001,84.53,1.8900000000000001,84.5511265448,135.74,85.3508,2.0619,85.3757020015,0.7608,0.22190000000000001,0.7925000000000001,84.59,1.8399999999999999,84.6100094551,135.67,87.2708,3.0919,87.3255539819,0.7608,0.22190000000000001,0.7925000000000001,86.51,2.87,86.5575935433,135.78,87.5508,3.0419,87.6036285564,0.7608,0.22190000000000001,0.7925000000000001,86.79,2.8200000000000003,86.8358019483,135.52
2020-01-30 21:00:00,82.43536,2.91323,82.4868200827,0.76536,0.22323,0.79725,81.67,2.69,81.7142888362,135.85,82.49536,2.86323,82.5450332095,0.76536,0.22323,0.79725,81.73,2.64,81.7726268381,135.67,84.34536,3.92323,84.4365530275,0.76536,0.22323,0.79725,83.58,3.7,83.6618574979,135.89,84.62536,3.87323,84.7139508332,0.76536,0.22323,0.79725,83.86,3.65,83.9393953993,135.63
2020-01-30 21:30:00,78.51416,4.34288,78.6341778567,0.7641600000000001,0.22288000000000002,0.796,77.75,4.12,77.8590836062,136.23,78.62416,4.30288,78.7418142539,0.7641600000000001,0.22288000000000002,0.796,77.86,4.08,77.9668262789,136.13,80.34416,5.37288,80.5236107337,0.7641600000000001,0.22288000000000002,0.796,79.58,5.15,79.7464663794,136.27,80.65416,5.35288,80.8315956146,0.7641600000000001,0.22288000000000002,0.796,79.89,5.13,80.0545376603,136.02
2020-01-30 22:00:00,74.41336,5.65973,74.6282834464,0.75336,0.21973,0.7847500000000001,73.66,5.44,73.86060655040001,136.11,74.51336,5.61973,74.724976974,0.75336,0.21973,0.7847500000000001,73.76,5.4,73.9574039566,136.04,76.14336,6.70973,76.4384180158,0.75336,0.21973,0.7847500000000001,75.39,6.49,75.6688324213,136.16,76.46336,6.68973,76.7554422172,0.75336,0.21973,0.7847500000000001,75.71,6.47,75.9859526492,135.89
