Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-01-30 22:30:00,69.71272,7.10371,70.0737185082,0.73272,0.21371,0.7632500000000001,68.98,6.89,69.3232464618,135.14,69.85272,7.03371,70.2059510851,0.73272,0.21371,0.7632500000000001,69.12,6.82,69.4556462788,135.04,71.32272,8.14371,71.786143515,0.73272,0.21371,0.7632500000000001,70.59,7.93,71.0340270575,135.19,71.66272,8.16371,72.1262199118,0.73272,0.21371,0.7632500000000001,70.93,7.95,71.3741367724,134.94
2020-01-30 23:00:00,65.23488,8.22434,65.7512687106,0.7348800000000001,0.21434000000000003,0.7655000000000001,64.5,8.01,64.9954621493,135.37,65.36488,8.14434,65.8703105462,0.7348800000000001,0.21434000000000003,0.7655000000000001,64.63,7.93,65.1146819082,135.29,66.76488,9.30434,67.4100878523,0.7348800000000001,0.21434000000000003,0.7655000000000001,66.03,9.09,66.6527493807,135.4,67.09488,9.30434,67.7369446096,0.7348800000000001,0.21434000000000003,0.7655000000000001,66.36,9.09,66.9796812474,135.14
2020-01-30 23:30:00,61.22816,8.94238,61.8777321583,0.72816,0.21238,0.7585000000000001,60.5,8.73,61.1266136801,135.23,61.42816,8.86238,62.0641653472,0.72816,0.21238,0.7585000000000001,60.7,8.65,61.3132326664,135.15,62.62816,10.03238,63.4266117135,0.72816,0.21238,0.7585000000000001,61.9,9.82,62.6740967226,135.27,63.02816,10.04238,63.8231803426,0.72816,0.21238,0.7585000000000001,62.3,9.83,63.0707451993,135.01
2020-01-31 00:00:00,58.83248,9.56364,59.604730626,0.73248,0.21364000000000002,0.763,58.1,9.35,58.8475360572,135.64,59.02248,9.49364,59.7811203124,0.73248,0.21364000000000002,0.763,58.29,9.28,59.0240840674,135.55,60.18248,10.67364,61.1216613796,0.73248,0.21364000000000002,0.763,59.45,10.46,60.3631849723,135.68,60.58248,10.67364,61.5155547305,0.73248,0.21364000000000002,0.763,59.85,10.46,60.7571732391,135.41
2020-01-31 00:30:00,58.4208,9.57315,59.1999583916,0.7308,0.21315,0.7612500000000001,57.69,9.36,58.4443812526,135.17,58.6308,9.51315,59.3975650306,0.7308,0.21315,0.7612500000000001,57.9,9.3,58.6421350225,135.08,59.7608,10.65315,60.7029062036,0.7308,0.21315,0.7612500000000001,59.03,10.44,59.9460966202,135.21,60.1708,10.68315,61.1118226415,0.7308,0.21315,0.7612500000000001,59.44,10.47,60.3550702096,134.95
2020-01-31 01:00:00,60.73072,9.08021,61.4057860903,0.72072,0.21021,0.75075,60.01,8.87,60.6619897465,134.69,60.93072,9.02021,61.5947792281,0.72072,0.21021,0.75075,60.21,8.81,60.8511314603,134.6,62.10072,10.16021,62.9263799353,0.72072,0.21021,0.75075,61.38,9.95,62.1812423485,134.73,62.52072,10.19021,63.3457244742,0.72072,0.21021,0.75075,61.8,9.98,62.6006421692,134.48
2020-01-31 01:30:00,60.31088,9.37734,61.035536795,0.7108800000000001,0.20734000000000002,0.7405,59.6,9.17,60.3013175644,134.51,60.52088,9.29734,61.2308537181,0.7108800000000001,0.20734000000000002,0.7405,59.81,9.09,60.4968114862,134.41,61.67088,10.44734,62.5495351945,0.7108800000000001,0.20734000000000002,0.7405,60.96,10.24,61.8140695958,134.57,62.11088,10.45734,62.9850567536,0.7108800000000001,0.20734000000000002,0.7405,61.4,10.25,62.249678714,134.3
2020-01-31 02:00:00,59.65496,9.398530000000001,60.3907825646,0.71496,0.20853000000000002,0.74475,58.94,9.19,59.6521558705,134.94,59.86496,9.34853,60.5904980089,0.71496,0.20853000000000002,0.74475,59.15,9.14,59.8520016374,134.85,61.00496,10.48853,61.900035591,0.71496,0.20853000000000002,0.74475,60.29,10.28,61.160138162,135.0,61.42496,10.51853,62.3190595594,0.71496,0.20853000000000002,0.74475,60.71,10.31,61.5792188973,134.74
2020-01-31 02:30:00,58.57136,9.82623,59.3898897815,0.74136,0.21623,0.7722500000000001,57.83,9.61,58.6230415451,135.41,58.77136,9.75623,59.5756391494,0.74136,0.21623,0.7722500000000001,58.03,9.54,58.8089491489,135.36,59.92136,10.92623,60.909374371,0.74136,0.21623,0.7722500000000001,59.18,10.71,60.1413044421,135.46,60.32136,10.93623,61.3047110658,0.74136,0.21623,0.7722500000000001,59.58,10.72,60.5367227392,135.2
2020-01-31 03:00:00,58.25608,10.02469,59.1123106177,0.7360800000000001,0.21469000000000002,0.76675,57.52,9.81,58.3505484122,135.56,58.46608,9.95469,59.3074899449,0.7360800000000001,0.21469000000000002,0.76675,57.73,9.74,58.5458837153,135.47,59.60608,11.12469,60.6353321139,0.7360800000000001,0.21469000000000002,0.76675,58.87,10.91,59.8724059981,135.59,60.01608,11.15469,61.0438937779,0.7360800000000001,0.21469000000000002,0.76675,59.28,10.94,60.2810252069,135.33
2020-01-31 03:30:00,56.64744,10.36217,57.5873859944,0.7274400000000001,0.21217000000000003,0.75775,55.92,10.15,56.8336951113,135.56,56.84744,10.29217,57.7716210424,0.7274400000000001,0.21217000000000003,0.75775,56.12,10.08,57.0180743274,135.47,57.94744,11.47217,59.0721295288,0.7274400000000001,0.21217000000000003,0.75775,57.22,11.26,58.3173730547,135.59,58.35744,11.49217,59.4782378241,0.7274400000000001,0.21217000000000003,0.75775,57.63,11.28,58.7235497905,135.33
2020-01-31 04:00:00,55.96216,10.69188,56.9743771339,0.6921600000000001,0.20188,0.721,55.27,10.49,56.2566707156,136.02,56.16216,10.62188,57.1577864389,0.6921600000000001,0.20188,0.721,55.47,10.42,56.4402099571,135.87,57.27216,11.81188,58.4775240601,0.6921600000000001,0.20188,0.721,56.58,11.61,57.7588824338,136.06,57.66216,11.84188,58.8655656373,0.6921600000000001,0.20188,0.721,56.97,11.64,58.146973266,135.8
2020-01-31 04:30:00,55.7716,10.5788,56.7660318853,0.6816,0.1988,0.71,55.09,10.38,56.0593658544,135.79,55.9716,10.5188,56.9514280769,0.6816,0.1988,0.71,55.29,10.32,56.244879767,135.69,57.0716,11.6888,58.2562921237,0.6816,0.1988,0.71,56.39,11.49,57.5486941642,135.84,57.4716,11.7188,58.6541991677,0.6816,0.1988,0.71,56.79,11.52,57.9466521898,135.59
2020-01-31 05:00:00,55.83832,10.39076,56.7968826064,0.68832,0.20076000000000002,0.717,55.15,10.19,56.0834966813,135.93,56.02832,10.32076,56.9709639115,0.68832,0.20076000000000002,0.717,55.34,10.12,56.2577105826,135.83,57.13832,11.51076,58.286235152,0.68832,0.20076000000000002,0.717,56.45,11.31,57.5718559715,135.97,57.52832,11.53076,58.6725321441,0.68832,0.20076000000000002,0.717,56.84,11.33,57.9582133955,135.71
2020-01-31 05:30:00,57.43096,9.94153,58.2850682874,0.69096,0.20153000000000001,0.7197500000000001,56.74,9.74,57.5699157547,135.31,57.62096,9.87153,58.4604322244,0.69096,0.20153000000000001,0.7197500000000001,56.93,9.67,57.7454223294,135.21,58.76096,11.03153,59.7874993143,0.69096,0.20153000000000001,0.7197500000000001,58.07,10.83,59.0712603556,135.33,59.15096,11.05153,60.17451607,0.69096,0.20153000000000001,0.7197500000000001,58.46,10.85,59.4583391964,135.08
2020-01-31 06:00:00,59.74432,9.252510000000001,60.456535739,0.69432,0.20251000000000002,0.7232500000000001,59.05,9.05,59.7394760606,135.6,59.94432,9.20251,60.646580205,0.69432,0.20251000000000002,0.7232500000000001,59.25,9.0,59.9296462529,135.51,61.12432,10.36251,61.99648465,0.69432,0.20251000000000002,0.7232500000000001,60.43,10.16,61.2781404744,135.64,61.52432,10.37251,62.3925549658,0.69432,0.20251000000000002,0.7232500000000001,60.83,10.17,61.6742879975,135.39
2020-01-31 06:30:00,65.50728,7.31754,65.9147185737,0.6772800000000001,0.19754000000000002,0.7055,64.83,7.12,65.2198075741,136.84,65.66728,7.27754,66.0693139896,0.6772800000000001,0.19754000000000002,0.7055,64.99,7.08,65.3745095584,136.74,67.02728,8.43754,67.556260594,0.6772800000000001,0.19754000000000002,0.7055,66.35,8.24,66.859704606,136.88,67.40728,8.407540000000001,67.9295821116,0.6772800000000001,0.19754000000000002,0.7055,66.73,8.21,67.2331540239,136.63
2020-01-31 07:00:00,71.89112,5.41741,72.0949475758,0.7111200000000001,0.20741,0.74075,71.18,5.21,71.3704175412,136.49,72.00112,5.36741,72.2009028431,0.7111200000000001,0.20741,0.74075,71.29,5.16,71.4764975359,136.39,73.59112,6.48741,73.8765147483,0.7111200000000001,0.20741,0.74075,72.88,6.28,73.1500704032,136.53,73.89112,6.44741,74.1718727724,0.7111200000000001,0.20741,0.74075,73.18,6.24,73.4455580685,136.28
2020-01-31 07:30:00,78.84576,2.55293,78.8870795604,0.69576,0.20293000000000003,0.72475,78.15,2.35,78.1853247099,135.08,78.86576,2.49293,78.905150658,0.69576,0.20293000000000003,0.72475,78.17,2.29,78.2035357257,134.99,80.74576,3.56293,80.8243294322,0.69576,0.20293000000000003,0.72475,80.05,3.36,80.1204848962,135.12,80.94576,3.51293,81.0219522053,0.69576,0.20293000000000003,0.72475,80.25,3.31,80.3182332973,134.86
2020-01-31 08:00:00,81.78696,0.63453,81.7894214087,0.6669600000000001,0.19453,0.6947500000000001,81.12,0.44,81.1211932851,134.96,81.80696,0.5545300000000001,81.8088394244,0.6669600000000001,0.19453,0.6947500000000001,81.14,0.36,81.1407986157,134.86,83.75696,1.65453,83.7733001496,0.6669600000000001,0.19453,0.6947500000000001,83.09,1.46,83.1028260651,135.01,83.94696,1.59453,83.9621022793,0.6669600000000001,0.19453,0.6947500000000001,83.28,1.4,83.2917667,134.75
2020-01-31 08:30:00,82.49544,0.45992000000000005,82.4967220391,0.68544,0.19992000000000001,0.714,81.81,0.26,81.8104131514,135.24,82.46544,0.40992,82.4664588108,0.68544,0.19992000000000001,0.714,81.78,0.21,81.7802696254,135.14,84.49544,1.47992,84.5083992512,0.68544,0.19992000000000001,0.714,83.81,1.28,83.81977392,135.28,84.66544,1.40992,84.6771787721,0.68544,0.19992000000000001,0.714,83.98,1.21,83.9887165041,135.03
2020-01-31 09:00:00,82.0852,0.29485,82.0857295488,0.8052,0.23485000000000003,0.8387500000000001,81.28,0.06,81.2800221457,134.97,82.0752,0.28485000000000005,82.0756942984,0.8052,0.23485000000000003,0.8387500000000001,81.27,0.05,81.2700153808,134.89,84.0952,1.24485,84.1044131694,0.8052,0.23485000000000003,0.8387500000000001,83.29,1.01,83.2961235593,135.04,84.2352,1.19485,84.2436738608,0.8052,0.23485000000000003,0.8387500000000001,83.43,0.96,83.4355230103,134.75
2020-01-31 09:30:00,82.61064,0.34227,82.6113490385,0.83064,0.24227,0.8652500000000001,81.78,0.1,81.7800611396,134.97,82.60064,0.34227,82.6013491243,0.83064,0.24227,0.8652500000000001,81.77,0.1,81.7700611471,134.89,84.60064,1.22227,84.6094689285,0.83064,0.24227,0.8652500000000001,83.77,0.98,83.7757321663,135.04,84.77064,1.1522700000000001,84.7784709237,0.83064,0.24227,0.8652500000000001,83.94,0.91,83.9449325451,134.75
2020-01-31 10:00:00,84.19472,0.76221,84.1981700512,0.86472,0.25221000000000005,0.90075,83.33,0.51,83.3315606478,136.03,84.17472,0.8322100000000001,84.1788338038,0.86472,0.25221000000000005,0.90075,83.31,0.58,83.3120189408,135.94,86.25472,0.6622100000000001,86.2572619804,0.86472,0.25221000000000005,0.90075,85.39,0.41000000000000003,85.3909843016,136.06,86.39472,0.58221,86.3966817208,0.86472,0.25221000000000005,0.90075,85.53,0.33,85.5306366164,135.79
2020-01-31 10:30:00,83.29008,0.6941900000000001,83.2929728498,0.94008,0.27419000000000004,0.9792500000000001,82.35,0.42,82.3510710313,136.03,83.26008,0.76419,83.2635869271,0.94008,0.27419000000000004,0.9792500000000001,82.32,0.49,82.3214583204,135.94,85.30008,0.77419,85.3035932312,0.94008,0.27419000000000004,0.9792500000000001,84.36,0.5,84.3614817319,136.06,85.46008,0.6741900000000001,85.462739283,0.94008,0.27419000000000004,0.9792500000000001,84.52,0.4,84.5209465162,135.79
2020-01-31 11:00:00,83.60344,0.8914200000000001,83.6081922389,1.03344,0.30142,1.0765,82.57,0.59,82.5721078815,135.95,83.57344,0.9714200000000001,83.5790854835,1.03344,0.30142,1.0765,82.54,0.67,82.5427192428,135.94,85.64344,0.6214200000000001,85.6456944502,1.03344,0.30142,1.0765,84.61,0.32,84.6106051273,136.06,85.78344,0.57142,85.7853431482,1.03344,0.30142,1.0765,84.75,0.27,84.7504300874,135.79
2020-01-31 11:30:00,84.65432,1.1850100000000001,84.6626136105,0.8743200000000001,0.25501,0.9107500000000001,83.78,0.93,83.7851615741,135.8,84.61432,1.26501,84.6237756151,0.8743200000000001,0.25501,0.9107500000000001,83.74,1.01,83.746090655,135.72,86.71432,0.27501000000000003,86.7147560889,0.8743200000000001,0.25501,0.9107500000000001,85.84,0.02,85.8400023299,135.84,86.85432,0.28501000000000004,86.8547876249,0.8743200000000001,0.25501,0.9107500000000001,85.98,0.03,85.9800052338,135.57
2020-01-31 12:00:00,84.63,1.02125,84.636161607,0.93,0.27125000000000005,0.9687500000000001,83.7,0.75,83.7033601476,136.03,84.6,1.11125,84.6072980101,0.93,0.27125000000000005,0.9687500000000001,83.67,0.84,83.6742164588,135.94,86.71,0.5012500000000001,86.7114487917,0.93,0.27125000000000005,0.9687500000000001,85.78,0.23,85.7803083464,136.08,86.82,0.48125000000000007,86.8213337928,0.93,0.27125000000000005,0.9687500000000001,85.89,0.21,85.8902567233,135.82
2020-01-31 12:30:00,83.59408,0.52869,83.5957518308,1.02408,0.29869,1.06675,82.57,0.23,82.5703203336,136.12,83.57408,0.59869,83.5762243557,1.02408,0.29869,1.06675,82.55,0.30000000000000004,82.5505451224,135.94,85.63408,0.9886900000000001,85.63978728,1.02408,0.29869,1.06675,84.61,0.6900000000000001,84.6128134504,136.17,85.77408,0.8986900000000001,85.7787878415,1.02408,0.29869,1.06675,84.75,0.6000000000000001,84.7521238672,135.92
2020-01-31 13:00:00,83.15744,0.6959200000000001,83.1603519233,1.35744,0.39592000000000005,1.4140000000000001,81.8,0.30000000000000004,81.8005501204,137.12,83.12744,0.6759200000000001,83.1301879512,1.35744,0.39592000000000005,1.4140000000000001,81.77,0.28,81.770479392,137.05,85.16744,1.67592,85.1839277329,1.35744,0.39592000000000005,1.4140000000000001,83.81,1.28,83.81977392,137.16,85.32744,1.57592,85.3419916618,1.35744,0.39592000000000005,1.4140000000000001,83.97,1.18,83.978290647,136.9
2020-01-31 13:30:00,82.7088,1.3234,82.719386996,1.1088,0.3234,1.155,81.6,1.0,81.6061272209,137.35,82.6988,1.2434,82.7081469083,1.1088,0.3234,1.155,81.59,0.92,81.5951867453,137.28,84.7388,2.3634,84.7717516924,1.1088,0.3234,1.155,83.63,2.04,83.6548773234,137.38,84.8888,2.2734,84.9192364132,1.1088,0.3234,1.155,83.78,1.9500000000000002,83.8026902909,137.12
2020-01-31 14:00:00,82.18008,1.28044,82.1900546015,1.03008,0.30044000000000004,1.073,81.15,0.98,81.1559172211,137.94,82.16008,1.21044,82.1689960423,1.03008,0.30044000000000004,1.073,81.13,0.91,81.135103377,137.84,84.18008,2.32044,84.2120556132,1.03008,0.30044000000000004,1.073,83.15,2.02,83.1745327609,137.98,84.34008,2.24044,84.3698326761,1.03008,0.30044000000000004,1.073,83.31,1.94,83.3325848633,137.73
2020-01-31 14:30:00,81.55216,1.87938,81.5738124023,1.23216,0.35938000000000003,1.2835,80.32,1.52,80.3343811827,138.07,81.54216,1.7993800000000002,81.5620109233,1.23216,0.35938000000000003,1.2835,80.31,1.44,80.3229089364,137.98,83.55216,2.9193800000000003,83.6031471911,1.23216,0.35938000000000003,1.2835,82.32,2.56,82.3597960172,138.1,83.70216,2.8393800000000002,83.7503054768,1.23216,0.35938000000000003,1.2835,82.47,2.48,82.5072802848,137.84
2020-01-31 15:00:00,81.24288,3.19084,81.3055164832,0.9628800000000001,0.28084000000000003,1.003,80.28,2.91,80.3327237183,138.07,81.12288,1.80084,81.142865886,0.9628800000000001,0.28084000000000003,1.003,80.16,1.52,80.1744098825,137.98,83.09288,2.69084,83.1364380197,0.9628800000000001,0.28084000000000003,1.003,82.13,2.41,82.1653515784,138.1,83.27288,2.60084,83.3134857763,0.9628800000000001,0.28084000000000003,1.003,82.31,2.32,82.3426894144,137.84
2020-01-31 15:30:00,80.50408,16.64369,82.2065649049,0.9040800000000001,0.26369000000000004,0.9417500000000001,79.6,16.38,81.2678558841,135.98,79.25408,2.38369,79.2899184932,0.9040800000000001,0.26369000000000004,0.9417500000000001,78.35,2.12,78.3786763093,135.89,81.19408,1.37369,81.205699623,0.9040800000000001,0.26369000000000004,0.9417500000000001,80.29,1.11,80.2976724445,136.02,81.35408,1.4636900000000002,81.3672459965,0.9040800000000001,0.26369000000000004,0.9417500000000001,80.45,1.2,80.4589491604,135.76
2020-01-31 16:00:00,81.91552,16.47411,83.5556623884,0.9055200000000001,0.26411,0.94325,81.01,16.21,82.6158834607,135.49,80.64552,2.39411,80.6810489444,0.9055200000000001,0.26411,0.94325,79.74,2.13,79.7684430085,135.39,82.61552,1.40411,82.6274510666,0.9055200000000001,0.26411,0.94325,81.71,1.1400000000000001,81.717952128,135.53,82.75552,1.49411,82.7690066097,0.9055200000000001,0.26411,0.94325,81.85,1.23,81.8592413842,135.27
2020-01-31 16:30:00,84.66816,15.35113,86.0485590237,0.7581600000000001,0.22113000000000002,0.7897500000000001,83.91,15.13,85.2631514782,134.73,83.33816,3.24113,83.4011620774,0.7581600000000001,0.22113000000000002,0.7897500000000001,82.58,3.02,82.6352031522,134.64,85.34816000000001,2.27113,85.378372243,0.7581600000000001,0.22113000000000002,0.7897500000000001,84.59,2.05,84.6148367605,134.79,85.51816,2.37113,85.5510254016,0.7581600000000001,0.22113000000000002,0.7897500000000001,84.76,2.15,84.7872637841,134.52
2020-01-31 17:00:00,87.26992,14.63581,88.4886765138,0.73992,0.21581000000000003,0.77075,86.53,14.42,87.7232996415,134.06,85.87992,3.77581,85.9628838532,0.73992,0.21581000000000003,0.77075,85.14,3.56,85.2143954975,133.99,87.96992,2.80581,88.0146544307,0.73992,0.21581000000000003,0.77075,87.23,2.59,87.268442177,134.11,88.10992,2.91581,88.1581530567,0.73992,0.21581000000000003,0.77075,87.37,2.7,87.4117091699,133.84
2020-01-31 17:30:00,90.55848,2.60539,90.5959511069,0.73848,0.21539000000000003,0.7692500000000001,89.82,2.39,89.8517918575,134.94,90.30848,1.18539,90.3162593854,0.73848,0.21539000000000003,0.7692500000000001,89.57,0.97,89.5752521626,134.85,92.44848,1.74539,92.4649546615,0.73848,0.21539000000000003,0.7692500000000001,91.71,1.53,91.7227616244,134.99,92.64848,1.61539,92.662561648,0.73848,0.21539000000000003,0.7692500000000001,91.91,1.4,91.9206619863,134.72
2020-01-31 18:00:00,91.22752,0.31511,91.2280642109,0.7375200000000001,0.21511000000000002,0.7682500000000001,90.49,0.1,90.4900552547,135.31,91.23752,0.30511000000000005,91.2380301621,0.7375200000000001,0.21511000000000002,0.7682500000000001,90.5,0.09,90.5000447514,135.22,93.39752,1.30511,93.4066381702,0.7375200000000001,0.21511000000000002,0.7682500000000001,92.66,1.09,92.666410851,135.36,93.58752,1.18511,93.5950232943,0.7375200000000001,0.21511000000000002,0.7682500000000001,92.85,0.97,92.8550666361,135.09
2020-01-31 18:30:00,89.06024,1.43007,89.0717208157,0.7202400000000001,0.21007,0.7502500000000001,88.34,1.22,88.3484238682,135.74,89.07024,1.33007,89.0801702954,0.7202400000000001,0.21007,0.7502500000000001,88.35,1.12,88.3570987527,135.64,91.16024,2.45007,91.1931587339,0.7202400000000001,0.21007,0.7502500000000001,90.44,2.24,90.4677356852,135.79,91.38024,2.34007,91.4101974074,0.7202400000000001,0.21007,0.7502500000000001,90.66,2.13,90.685018057,135.53
2020-01-31 19:00:00,85.89072,2.92021,85.9403479663,0.72072,0.21021,0.75075,85.17,2.71,85.2131034525,136.76,85.91072,2.83021,85.9573260378,0.72072,0.21021,0.75075,85.19,2.62,85.2302792439,136.65,87.93072,3.98021,88.0207565939,0.72072,0.21021,0.75075,87.21,3.77,87.2914486075,136.81,88.14072,3.87021,88.2256484678,0.72072,0.21021,0.75075,87.42,3.66,87.4965827904,136.54
2020-01-31 19:30:00,83.77056,3.7930800000000002,83.8563902073,0.7305600000000001,0.21308000000000002,0.761,83.04,3.58,83.1171342143,137.57,83.79056,3.71308,83.8727900347,0.7305600000000001,0.21308000000000002,0.761,83.06,3.5,83.1337091678,137.5,85.78056,4.88308,85.9194328671,0.7305600000000001,0.21308000000000002,0.761,85.05,4.67,85.178115734,137.61,86.01056,4.78308,86.1434517871,0.7305600000000001,0.21308000000000002,0.761,85.28,4.57,85.4023612086,137.36
2020-01-31 20:00:00,81.6984,4.68245,81.8324746086,0.7284,0.21245000000000003,0.75875,80.97,4.47,81.0932907212,137.7,81.7584,4.60245,81.8878410789,0.7284,0.21245000000000003,0.75875,81.03,4.39,81.1488324007,137.61,83.6184,5.7924500000000005,83.8187884401,0.7284,0.21245000000000003,0.75875,82.89,5.58,83.0776052857,137.75,83.8784,5.69245,84.0713385974,0.7284,0.21245000000000003,0.75875,83.15,5.48,83.3303840145,137.49
2020-01-31 20:30:00,78.55624,5.75182,78.7665301778,0.7262400000000001,0.21182,0.7565000000000001,77.83,5.54,78.0269216361,136.39,78.63624,5.6618200000000005,78.839802429,0.7262400000000001,0.21182,0.7565000000000001,77.91,5.45,78.1003879632,136.3,80.40624,6.84182,80.6968024884,0.7262400000000001,0.21182,0.7565000000000001,79.68,6.63,79.9553581694,136.44,80.68624,6.77182,80.9699133719,0.7262400000000001,0.21182,0.7565000000000001,79.96,6.5600000000000005,80.2286432641,136.18
2020-01-31 21:00:00,75.07432,6.39126,75.3458806296,0.7243200000000001,0.21126000000000003,0.7545000000000001,74.35,6.18,74.6063998595,134.72,75.18432,6.29126,75.447080303,0.7243200000000001,0.21126000000000003,0.7545000000000001,74.46,6.08,74.7078175294,134.63,76.82432,7.43126,77.1828981618,0.7243200000000001,0.21126000000000003,0.7545000000000001,76.1,7.22,76.4417320578,134.79,77.12432,7.41126,77.4795941539,0.7243200000000001,0.21126000000000003,0.7545000000000001,76.4,7.2,76.7385170563,134.52
2020-01-31 21:30:00,72.0028,7.3779,72.37980807,0.7128,0.2079,0.7425,71.29,7.17,71.64965457,134.54,72.1628,7.2879,72.5298779142,0.7128,0.2079,0.7425,71.45,7.08,71.7999227019,134.45,73.6328,8.4179,74.1124164783,0.7128,0.2079,0.7425,72.92,8.21,73.3807229455,134.59,74.0128,8.4179,74.4899698231,0.7128,0.2079,0.7425,73.3,8.21,73.7583493579,134.33
2020-01-31 22:00:00,68.84112,8.64741,69.3821122665,0.7111200000000001,0.20741,0.74075,68.13,8.44,68.6507865942,135.54,68.99112,8.55741,69.5198094414,0.7111200000000001,0.20741,0.74075,68.28,8.35,68.7886683982,135.46,70.42112,9.72741,71.0897787826,0.7111200000000001,0.20741,0.74075,69.71,9.52,70.3570501087,135.6,70.79112,9.717410000000001,71.454955937,0.7111200000000001,0.20741,0.74075,70.08,9.51,70.7223196735,135.33
2020-01-31 22:30:00,65.16416,9.72413,65.8857074999,0.73416,0.21413000000000001,0.76475,64.43,9.51,65.1280661466,135.74,65.32416,9.624130000000001,66.0293098401,0.73416,0.21413000000000001,0.76475,64.59,9.41,65.2718637699,135.64,66.68416,10.83413,67.5585343814,0.73416,0.21413000000000001,0.76475,65.95,10.62,66.7996025437,135.78,67.04416,10.82413,67.9123050733,0.73416,0.21413000000000001,0.76475,66.31,10.61,67.1534675203,135.52
2020-01-31 23:00:00,60.86936,11.15148,61.8824247505,0.75936,0.22148,0.791,60.11,10.93,61.0956381422,136.56,61.03936,11.06148,62.0335377759,0.75936,0.22148,0.791,60.28,10.84,61.2469101261,136.46,62.30936,12.32148,63.5159445573,0.75936,0.22148,0.791,61.55,12.1,62.7280838222,136.59,62.65936,12.30148,63.8554759265,0.75936,0.22148,0.791,61.9,12.08,63.0677128173,136.35
2020-01-31 23:30:00,56.36,12.69875,57.7728989368,0.75,0.21875000000000003,0.7812500000000001,55.61,12.48,56.9931794165,136.03,56.55,12.60875,57.9386147277,0.75,0.21875000000000003,0.7812500000000001,55.8,12.39,57.1590071642,135.95,57.69,13.86875,59.3336188561,0.75,0.21875000000000003,0.7812500000000001,56.94,13.65,58.553275741,136.07,58.06,13.86875,59.693432022,0.75,0.21875000000000003,0.7812500000000001,57.31,13.65,58.9131445435,135.8
2020-02-01 00:00:00,53.75048,13.22889,55.3544725462,0.75048,0.21889000000000003,0.7817500000000001,53.0,13.01,54.573437678,136.03,53.95048,13.13889,55.5273331132,0.75048,0.21889000000000003,0.7817500000000001,53.2,12.92,54.7463825289,135.95,55.01048,14.39889,56.8637049713,0.75048,0.21889000000000003,0.7817500000000001,54.26,14.18,56.0822610101,136.07,55.41048,14.40889,57.2532741846,0.75048,0.21889000000000003,0.7817500000000001,54.66,14.19,56.4718664469,135.8
2020-02-01 00:30:00,53.683840000000004,13.63987,55.3895362931,0.7538400000000001,0.21987,0.7852500000000001,52.93,13.42,54.6047736008,136.19,53.89384,13.55987,55.5735194527,0.7538400000000001,0.21987,0.7852500000000001,53.14,13.34,54.7888236778,136.09,54.94384,14.83987,56.9126286123,0.7538400000000001,0.21987,0.7852500000000001,54.19,14.62,56.1275378045,136.25,55.33384,14.84987,57.2918186844,0.7538400000000001,0.21987,0.7852500000000001,54.58,14.63,56.5067544635,135.98
2020-02-01 01:00:00,56.00952,13.09861,57.5207781116,0.7495200000000001,0.21861000000000003,0.78075,55.26,12.88,56.7411843373,136.19,56.19952,13.00861,57.6854399512,0.7495200000000001,0.21861000000000003,0.78075,55.45,12.79,56.9059452079,136.09,57.30952,14.27861,59.0614915674,0.7495200000000001,0.21861000000000003,0.78075,56.56,14.06,58.2813623725,136.25,57.70952,14.27861,59.4497048114,0.7495200000000001,0.21861000000000003,0.78075,56.96,14.06,58.6696275768,135.98
2020-02-01 01:30:00,55.32312,13.44966,56.9345322335,0.75312,0.21966000000000002,0.7845000000000001,54.57,13.23,56.1508486134,136.7,55.53312,13.36966,57.1198321553,0.75312,0.21966000000000002,0.7845000000000001,54.78,13.15,56.3362307933,136.63,56.64312,14.63966,58.5043817868,0.75312,0.21966000000000002,0.7845000000000001,55.89,14.42,57.7202607409,136.72,57.02312,14.64966,58.8748567102,0.75312,0.21966000000000002,0.7845000000000001,56.27,14.43,58.0907720727,136.47
2020-02-01 02:00:00,53.11448,13.915890000000001,54.9071942478,0.7744800000000001,0.22589,0.8067500000000001,52.34,13.69,54.1007550779,136.86,53.29448,13.84589,55.0636928326,0.7744800000000001,0.22589,0.8067500000000001,52.52,13.62,54.2573018128,136.75,54.38448,15.11589,56.4460963696,0.7744800000000001,0.22589,0.8067500000000001,53.61,14.89,55.6394122902,136.87,54.74448,15.13589,56.7983561079,0.7744800000000001,0.22589,0.8067500000000001,53.97,14.91,55.991686883,136.63
2020-02-01 02:30:00,51.92,14.4675,53.8980051231,0.78,0.2275,0.8125,51.14,14.24,53.0855648929,137.24,52.09,14.3875,54.0404316808,0.78,0.2275,0.8125,51.31,14.16,53.2280161193,137.15,53.17,15.6675,55.4303117098,0.78,0.2275,0.8125,52.39,15.44,54.6178148593,137.28,53.53,15.7075,55.786973894,0.78,0.2275,0.8125,52.75,15.48,54.9744749861,137.04
2020-02-01 03:00:00,50.9588,14.84715,53.0776521764,0.7788,0.22715000000000002,0.81125,50.18,14.62,52.2664022102,137.81,51.1488,14.78715,53.2433990891,0.7788,0.22715000000000002,0.81125,50.37,14.56,52.4321513959,137.71,52.2088,16.07715,54.6281388074,0.7788,0.22715000000000002,0.81125,51.43,15.85,53.8169805916,137.87,52.5688,16.10715,54.9810786959,0.7788,0.22715000000000002,0.81125,51.79,15.88,54.1699040058,137.62
2020-02-01 03:30:00,49.03552,12.59036,50.6260741772,0.7555200000000001,0.22036000000000003,0.787,48.28,12.37,49.8394953827,136.93,49.57552,23.86036,55.0186237796,0.7555200000000001,0.22036000000000003,0.787,48.82,23.64,54.2424372609,136.86,50.23552,13.44036,52.0024109691,0.7555200000000001,0.22036000000000003,0.787,49.48,13.22,51.2156109014,136.98,50.56552,13.61036,52.3651956188,0.7555200000000001,0.22036000000000003,0.787,49.81,13.39,51.5783694973,136.73
2020-02-01 04:00:00,47.20048,10.75014,48.4092018345,0.72048,0.21014000000000002,0.7505000000000001,46.48,10.54,47.6600671422,136.07,47.96048,29.28014,56.1919410614,0.72048,0.21014000000000002,0.7505000000000001,47.24,29.07,55.4678510491,135.99,48.38048,11.85014,49.810607937,0.72048,0.21014000000000002,0.7505000000000001,47.66,11.64,49.0608316277,136.12,48.69048,11.87014,50.1164949518,0.72048,0.21014000000000002,0.7505000000000001,47.97,11.66,49.3667550078,135.88
2020-02-01 04:30:00,47.53552,10.14286,48.6055888829,0.69552,0.20286,0.7245,46.84,9.94,47.8830784307,135.25,48.31552,28.45286,56.0709792589,0.69552,0.20286,0.7245,47.62,28.25,55.3690066734,135.14,48.69552,11.23286,49.9743015144,0.69552,0.20286,0.7245,48.0,11.03,49.2509989746,135.27,49.03552,11.24286,50.307893244,0.69552,0.20286,0.7245,48.34,11.04,49.5846468173,135.02
2020-02-01 05:00:00,47.78624,10.07432,48.8366323245,0.66624,0.19432000000000002,0.6940000000000001,47.12,9.88,48.1446653327,135.25,48.56624,28.39432,56.2575957183,0.66624,0.19432000000000002,0.6940000000000001,47.9,28.2,55.584620175,135.14,48.94624,11.16432,50.2033509957,0.66624,0.19432000000000002,0.6940000000000001,48.28,10.97,49.5105978554,135.27,49.28624,11.17432,50.5371040009,0.66624,0.19432000000000002,0.6940000000000001,48.62,10.98,49.8444059048,135.02
2020-02-01 05:30:00,48.0724,9.92445,49.0861523198,0.6324000000000001,0.18445,0.6587500000000001,47.44,9.74,48.429548831299996,134.38,48.9024,27.99445,56.3483270077,0.6324000000000001,0.18445,0.6587500000000001,48.27,27.81,55.7080694334,134.27,49.2224,11.00445,50.4375116512,0.6324000000000001,0.18445,0.6587500000000001,48.59,10.82,49.7801215346,134.4,49.6024,11.00445,50.808424553,0.6324000000000001,0.18445,0.6587500000000001,48.97,10.82,50.1511046738,134.15
2020-02-01 06:00:00,47.99568,9.93374,49.0129012511,0.5956800000000001,0.17374,0.6205,47.4,9.76,48.3943963698,133.86,48.82568,27.88374,56.2267728387,0.5956800000000001,0.17374,0.6205,48.23,27.71,55.623529194,133.74,49.12568,11.00374,50.3429710034,0.5956800000000001,0.17374,0.6205,48.53,10.83,49.7237347753,133.91,49.51568,11.01374,50.7257827406,0.5956800000000001,0.17374,0.6205,48.92,10.84,50.1066063509,133.64
2020-02-01 06:30:00,50.72144,9.00667,51.5148966821,0.5714400000000001,0.16667,0.5952500000000001,50.15,8.84,50.9231587787,134.21,51.61144,27.01667,58.2549671424,0.5714400000000001,0.16667,0.5952500000000001,51.04,26.85,57.6715189673,134.11,51.89144,10.08667,52.8626754616,0.5714400000000001,0.16667,0.5952500000000001,51.32,9.92,52.2699607805,134.28,52.30144,10.06667,53.2614163439,0.5714400000000001,0.16667,0.5952500000000001,51.73,9.9,52.6688038596,134.01
2020-02-01 07:00:00,53.7036,7.91855,54.2842526619,0.5436,0.15855000000000002,0.56625,53.16,7.76,53.7233952762,134.47,54.6636,26.02855,60.544153971,0.5436,0.15855000000000002,0.56625,54.12,25.87,59.9852590225,134.4,54.9236,8.98855,55.6542529198,0.5436,0.15855000000000002,0.56625,54.38,8.83,55.0922254043,134.52,55.3436,8.96855,56.0655772294,0.5436,0.15855000000000002,0.56625,54.8,8.81,55.503658438,134.26
2020-02-01 07:30:00,57.87304,7.07547,58.3039538502,0.5330400000000001,0.15547000000000002,0.55525,57.34,6.92,57.7560559595,134.85,58.86304,25.28547,64.064127803,0.5330400000000001,0.15547000000000002,0.55525,58.33,25.13,63.5130364571,134.76,59.22304,8.14547,59.7805750086,0.5330400000000001,0.15547000000000002,0.55525,58.69,7.99,59.2313785084,134.89,59.59304,8.11547,60.1430899586,0.5330400000000001,0.15547000000000002,0.55525,59.06,7.96,59.594003054,134.64
2020-02-01 08:00:00,59.54648,6.74064,59.9267845625,0.51648,0.15064000000000002,0.538,59.03,6.59,59.396708663,134.39,60.54648,24.82064,65.4365372739,0.51648,0.15064000000000002,0.538,60.03,24.67,64.901539273,134.32,60.92648,7.79064,61.4225531609,0.51648,0.15064000000000002,0.538,60.41,7.64,60.8911955869,134.45,61.28648,7.76064,61.7758865902,0.51648,0.15064000000000002,0.538,60.77,7.61,61.2446324179,134.19
2020-02-01 08:30:00,62.95304,7.7342200000000005,63.4263620607,0.5630400000000001,0.16422,0.5865,62.39,7.57,62.8475695632,134.39,63.68304,19.28422,66.5387911271,0.5630400000000001,0.16422,0.5865,63.12,19.12,65.9523221729,134.32,64.39304,8.39422,64.9378666869,0.5630400000000001,0.16422,0.5865,63.83,8.23,64.358385623,134.45,64.75304,8.49422,65.3077940421,0.5630400000000001,0.16422,0.5865,64.19,8.33,64.7282395868,134.19
2020-02-01 09:00:00,66.398,9.72025,67.1057200547,0.858,0.25025000000000003,0.89375,65.54,9.47,66.2206350015,136.54,66.548,9.680250000000001,67.2483720551,0.858,0.25025000000000003,0.89375,65.69,9.43,66.3634010581,136.45,67.938,10.88025,68.8037185337,0.858,0.25025000000000003,0.89375,67.08,10.63,67.9170324735,136.59,68.298,10.85025,69.1544989792,0.858,0.25025000000000003,0.89375,67.44,10.6,68.2679544149,136.34
2020-02-01 09:30:00,68.85248,9.49239,69.5037370942,1.24248,0.36239000000000005,1.29425,67.61,9.13,68.2236689134,136.99,68.98248,9.44239,69.6257228032,1.24248,0.36239000000000005,1.29425,67.74,9.08,68.3458411317,136.88,70.48248,10.65239,71.2829109932,1.24248,0.36239000000000005,1.29425,69.24,10.29,70.0004407129,137.03,70.79248,10.62239,71.58498721,1.24248,0.36239000000000005,1.29425,69.55,10.26,70.302703362,136.77
2020-02-01 10:00:00,69.7396,9.13905,70.3358659793,1.5396,0.44905000000000006,1.60375,68.2,8.69,68.7514079856,136.81,69.8496,9.07905,70.4371760441,1.5396,0.44905000000000006,1.60375,68.31,8.63,68.8529810538,136.73,71.3696,10.27905,72.1060238334,1.5396,0.44905000000000006,1.60375,69.83,9.83,70.5184926101,136.84,71.6796,10.24905,72.4086188382,1.5396,0.44905000000000006,1.60375,70.14,9.8,70.8213216482,136.58
2020-02-01 10:30:00,70.0344,9.1792,70.6333837219,1.8144,0.5292,1.8900000000000001,68.22,8.65,68.7662046357,136.58,70.1344,9.1392,70.7273570834,1.8144,0.5292,1.8900000000000001,68.32,8.61,68.8603986338,136.49,71.6844,10.3192,72.423332511,1.8144,0.5292,1.8900000000000001,69.87,9.79,70.5525407055,136.63,71.9744,10.2892,72.706133799,1.8144,0.5292,1.8900000000000001,70.16,9.76,70.8356068655,136.38
2020-02-01 11:00:00,69.9264,8.94145,70.4957512554,1.8564,0.5414500000000001,1.93375,68.07,8.4,68.5863317287,137.14,69.9964,8.89145,70.558868302,1.8564,0.5414500000000001,1.93375,68.14,8.35,68.6497057532,137.08,71.6064,10.10145,72.3153912598,1.8564,0.5414500000000001,1.93375,69.75,9.56,70.4021029515,137.18,71.8364,10.06145,72.53758433429999,1.8564,0.5414500000000001,1.93375,69.98,9.52,70.6245764589,136.92
2020-02-01 11:30:00,69.99832,9.37201,70.6229380178,1.6183200000000002,0.47201000000000004,1.68575,68.38,8.9,68.9567574644,137.35,70.04832,9.16201,70.6449542576,1.6183200000000002,0.47201000000000004,1.68575,68.43,8.69,68.9795694391,137.27,71.66832,10.11201,72.3781792936,1.6183200000000002,0.47201000000000004,1.68575,70.05,9.64,70.7101979915,137.39,71.90832,10.18201,72.6256140274,1.6183200000000002,0.47201000000000004,1.68575,70.29,9.71,70.957509821,137.14
2020-02-01 12:00:00,69.55368,9.37524,70.1826868009,1.90368,0.5552400000000001,1.983,67.65,8.82,68.2225395306,136.16,69.58368,9.31524,70.2044316165,1.90368,0.5552400000000001,1.983,67.68,8.76,68.2445602228,136.07,71.20368,10.49524,71.9730095814,1.90368,0.5552400000000001,1.983,69.3,9.94,70.0092393902,136.2,71.42368,10.44524,72.1834129382,1.90368,0.5552400000000001,1.983,69.52,9.89,70.2199579892,135.94
2020-02-01 12:30:00,70.23048,8.99889,70.8046632805,1.47048,0.42889000000000005,1.5317500000000002,68.76,8.57,69.2920089188,136.25,70.26048,8.94889,70.8280854045,1.47048,0.42889000000000005,1.5317500000000002,68.79,8.52,69.3156151239,136.15,71.93048,10.12889,72.6401291688,1.47048,0.42889000000000005,1.5317500000000002,70.46,9.7,71.1245499107,136.28,72.14048,10.08889,72.8425326033,1.47048,0.42889000000000005,1.5317500000000002,70.67,9.66,71.3271652318,136.03
2020-02-01 13:00:00,70.474,9.217,71.074170871,1.464,0.427,1.525,69.01,8.79,69.567551344,136.43,70.514,9.147,71.1047945289,1.464,0.427,1.525,69.05,8.72,69.5984259879,136.35,72.164,10.337,72.900593036,1.464,0.427,1.525,70.7,9.91,71.3911626184,136.47,72.384,10.287,73.1113248752,1.464,0.427,1.525,70.92,9.86,71.6021368396,136.21
2020-02-01 13:30:00,69.48896,9.72928,70.1667617266,1.84896,0.5392800000000001,1.9260000000000002,67.64,9.19,68.261451054,136.67,69.50896,9.68928,70.1810349539,1.84896,0.5392800000000001,1.9260000000000002,67.66,9.15,68.2758969183,136.57,71.15896,10.87928,71.9858063899,1.84896,0.5392800000000001,1.9260000000000002,69.31,10.34,70.0770411761,136.71,71.35896,10.82928,72.1759965473,1.84896,0.5392800000000001,1.9260000000000002,69.51,10.29,70.267518812,136.44
2020-02-01 14:00:00,67.90552,10.17161,68.6630999625,1.68552,0.49161000000000005,1.75575,66.22,9.68,66.9237685729,136.53,67.94552,10.12161,68.6952740519,1.68552,0.49161000000000005,1.75575,66.26,9.63,66.9561386282,136.46,69.52552,11.31161,70.4396937249,1.68552,0.49161000000000005,1.75575,67.84,10.82,68.6974380891,136.58,69.76552,11.28161,70.671794268,1.68552,0.49161000000000005,1.75575,68.08,10.79,68.929750471,136.33
2020-02-01 14:30:00,66.53992,10.85081,67.418847745,2.05992,0.6008100000000001,2.14575,64.48,10.25,65.289607902,136.53,66.62992,10.80081,67.4996573018,2.05992,0.6008100000000001,2.14575,64.57,10.2,65.3706730882,136.37,68.10992,11.99081,69.1573620583,2.05992,0.6008100000000001,2.14575,66.05,11.39,67.0248804549,136.58,68.36992,11.97081,69.409986694,2.05992,0.6008100000000001,2.14575,66.31,11.37,67.2777303422,136.33
2020-02-01 15:00:00,66.55896,10.61178,67.3995922172,1.30896,0.38178,1.3635,65.25,10.23,66.0470695792,136.45,66.63896,10.57178,67.4723167103,1.30896,0.38178,1.3635,65.33,10.19,66.1199289171,136.37,68.13896,11.75178,69.1449362069,1.30896,0.38178,1.3635,66.83,11.37,67.7903075668,136.48,68.40896,11.73178,69.4076398551,1.30896,0.38178,1.3635,67.1,11.35,68.0531593682,136.21
2020-02-01 15:30:00,66.5028,10.96165,67.4001496924,0.8628,0.25165000000000004,0.89875,65.64,10.71,66.5079972635,136.45,66.6028,10.92165,67.4923359098,0.8628,0.25165000000000004,0.89875,65.74,10.67,66.6002740235,136.37,68.0928,12.12165,69.1633126055,0.8628,0.25165000000000004,0.89875,67.23,11.87,68.2698308186,136.48,68.3728,12.09165,69.433765414,0.8628,0.25165000000000004,0.89875,67.51,11.84,68.5403946589,136.21
2020-02-01 16:00:00,66.76512,10.55941,67.5949878923,0.61512,0.17941000000000001,0.64075,66.15,10.38,66.959442202,135.91,66.86512,10.51941,67.6875340027,0.61512,0.17941000000000001,0.64075,66.25,10.34,67.0520551512,135.8,68.33512,11.68941,69.3277068102,0.61512,0.17941000000000001,0.64075,67.72,11.51,68.6911821124,135.95,68.65512,11.67941,69.6414683946,0.61512,0.17941000000000001,0.64075,68.04,11.5,69.0050114122,135.69
2020-02-01 16:30:00,68.71496,10.05603,69.446882343,0.53496,0.15603,0.55725,68.18,9.9,68.895009979,135.45,68.80496,10.01603,69.5301616391,0.53496,0.15603,0.55725,68.27,9.86,68.9783480521,135.34,70.30496,11.16603,71.1861477154,0.53496,0.15603,0.55725,69.77,11.01,70.6333703004,135.51,70.61496,11.15603,71.4907657055,0.53496,0.15603,0.55725,70.08,11.0,70.9380462094,135.24
2020-02-01 17:00:00,72.14088,8.85734,72.6825910315,0.47088,0.13734000000000002,0.49050000000000005,71.67,8.72,72.1985269933,135.56,72.25088,8.82734,72.7881280996,0.47088,0.13734000000000002,0.49050000000000005,71.78,8.69,72.3041112247,135.48,73.81088,9.95734,74.479491313,0.47088,0.13734000000000002,0.49050000000000005,73.34,9.82,73.9945133101,135.61,74.13088,9.93734,74.793970986,0.47088,0.13734000000000002,0.49050000000000005,73.66,9.8,74.30905463,135.35
2020-02-01 17:30:00,77.36176,7.40343,77.7152024128,0.49176000000000003,0.14343,0.5122500000000001,76.87,7.26,77.2120748329,134.95,77.39176,7.36343,77.7412671447,0.49176000000000003,0.14343,0.5122500000000001,76.9,7.22,77.2381926252,134.85,79.19176,8.47343,79.6437936556,0.49176000000000003,0.14343,0.5122500000000001,78.7,8.33,79.1396165015,134.99,79.43176,8.43343,79.8782025227,0.49176000000000003,0.14343,0.5122500000000001,78.94,8.29,79.3740996799,134.73
2020-02-01 18:00:00,79.67152,7.06211,79.983901485,0.5215200000000001,0.15211000000000002,0.54325,79.15,6.91,79.451057891,135.13,79.65152,7.00211,79.9587029832,0.5215200000000001,0.15211000000000002,0.54325,79.13,6.85,79.4259365699,135.03,81.57152,8.14211,81.976867654,0.5215200000000001,0.15211000000000002,0.54325,81.05,7.99,81.4428793695,135.19,81.75152,8.08211,82.1500549261,0.5215200000000001,0.15211000000000002,0.54325,81.23,7.93,81.6161613898,134.93
2020-02-01 18:30:00,78.71952,7.52736,79.0785936749,0.53952,0.15736,0.562,78.18,7.37,78.5266152333,134.19,78.65952,7.43736,79.0103436925,0.53952,0.15736,0.562,78.12,7.28,78.4584781907,134.11,80.63952,8.59736,81.0965275755,0.53952,0.15736,0.562,80.1,8.44,80.5434267957,134.24,80.76952,8.52736,81.2184168129,0.53952,0.15736,0.562,80.23,8.37,80.6654188609,133.98
2020-02-01 19:00:00,77.28888,8.24009,77.7268940256,0.54888,0.16009,0.5717500000000001,76.74,8.08,77.1642015445,133.71,77.22888,8.13009,77.6556390062,0.54888,0.16009,0.5717500000000001,76.68,7.97,77.0930820502,133.63,79.17888,9.30009,79.723188045,0.54888,0.16009,0.5717500000000001,78.63,9.14,79.1594372138,133.77,79.29888,9.26009,79.8377206342,0.54888,0.16009,0.5717500000000001,78.75,9.1,79.2740342105,133.5
2020-02-01 19:30:00,75.0216,8.793800000000001,75.5352327394,0.5616,0.1638,0.585,74.46,8.63,74.9584451546,133.71,74.9716,8.6838,75.4728374251,0.5616,0.1638,0.585,74.41,8.52,74.8961848161,133.63,76.8716,9.8438,77.4993115131,0.5616,0.1638,0.585,76.31,9.68,76.9215086956,133.77,76.9816,9.8038,77.6033583874,0.5616,0.1638,0.585,76.42,9.64,77.0256191147,133.5
2020-02-01 20:00:00,72.632,9.68975,73.2754984907,0.582,0.16975,0.6062500000000001,72.05,9.52,72.676219632,133.91,72.562,9.58975,73.1929446672,0.582,0.16975,0.6062500000000001,71.98,9.42,72.5937793478,133.82,74.452,10.75975,75.2254778919,0.582,0.16975,0.6062500000000001,73.87,10.59,74.6252303179,133.96,74.532,10.74975,75.3032280122,0.582,0.16975,0.6062500000000001,73.95,10.58,74.703004625,133.7
2020-02-01 20:30:00,70.58544,10.14367,71.3105769228,0.5954400000000001,0.17367000000000002,0.6202500000000001,69.99,9.97,70.696541641,134.33,70.48544,10.05367,71.1988309768,0.5954400000000001,0.17367000000000002,0.6202500000000001,69.89,9.88,70.5848886094,134.23,72.39544,11.24367,73.263359518,0.5954400000000001,0.17367000000000002,0.6202500000000001,71.8,11.07,72.6483647442,134.38,72.44544,11.22367,73.3097029394,0.5954400000000001,0.17367000000000002,0.6202500000000001,71.85,11.05,72.6947384616,134.12
2020-02-01 21:00:00,67.89712,10.76291,68.7448844349,0.62712,0.18291000000000002,0.6532500000000001,67.27,10.58,68.09691109,134.05,67.81712,10.66291,68.6502688615,0.62712,0.18291000000000002,0.6532500000000001,67.19,10.48,68.0024006929,133.97,69.63712,11.84291,70.6369803939,0.62712,0.18291000000000002,0.6532500000000001,69.01,11.66,69.9881111332,134.11,69.69712,11.84291,70.6961318147,0.62712,0.18291000000000002,0.6532500000000001,69.07,11.66,70.0472733231,133.84
2020-02-01 21:30:00,65.27952,11.52361,66.2888325351,0.6295200000000001,0.18361000000000002,0.65575,64.65,11.34,65.6370177568,134.05,65.15952,11.43361,66.1550488191,0.6295200000000001,0.18361000000000002,0.65575,64.53,11.25,65.5033083134,133.97,67.01952,12.633610000000001,68.1998838904,0.6295200000000001,0.18361000000000002,0.65575,66.39,12.45,67.5472767771,134.11,66.99952,12.62361,68.178377875,0.6295200000000001,0.18361000000000002,0.65575,66.37,12.44,67.5257765598,133.84
2020-02-01 22:00:00,63.08032,12.37801,64.2832941196,0.6103200000000001,0.17801,0.63575,62.47,12.2,63.6501445403,134.47,62.99032,12.28801,64.1776877385,0.6103200000000001,0.17801,0.63575,62.38,12.11,63.5446024458,134.37,64.75032,13.49801,66.1422725196,0.6103200000000001,0.17801,0.63575,64.14,13.32,65.5084879996,134.53,64.79032,13.49801,66.1814312301,0.6103200000000001,0.17801,0.63575,64.18,13.32,65.5476528947,134.25
2020-02-01 22:30:00,60.77592,12.98381,62.1473392348,0.59592,0.17381000000000002,0.62075,60.18,12.81,61.5282739885,135.22,60.70592,12.90381,62.0622029545,0.59592,0.17381000000000002,0.62075,60.11,12.73,61.4431851388,135.08,62.38592,14.12381,63.9647170178,0.59592,0.17381000000000002,0.62075,61.79,13.95,63.3451387243,135.26,62.43592,14.14381,64.0178995872,0.59592,0.17381000000000002,0.62075,61.84,13.97,63.3983162237,135.0
2020-02-01 23:00:00,57.68488,13.86059,59.3267337358,0.5848800000000001,0.17059000000000002,0.6092500000000001,57.1,13.69,58.7181922406,135.76,57.60488,13.77059,59.2279608695,0.5848800000000001,0.17059000000000002,0.6092500000000001,57.02,13.6,58.6194541087,135.68,59.24488,15.02059,61.1193417026,0.5848800000000001,0.17059000000000002,0.6092500000000001,58.66,14.85,60.5104792577,135.79,59.28488,15.03059,61.1605725313,0.5848800000000001,0.17059000000000002,0.6092500000000001,58.7,14.86,60.5517101327,135.54
2020-02-01 23:30:00,54.30584,15.10087,56.3663067165,0.58584,0.17087000000000002,0.6102500000000001,53.72,14.93,55.7561054953,136.55,54.22584,15.01087,56.265157441,0.58584,0.17087000000000002,0.6102500000000001,53.64,14.84,55.6549656365,136.44,55.84584,16.31087,58.1790540097,0.58584,0.17087000000000002,0.6102500000000001,55.26,16.14,57.5688040522,136.58,55.84584,16.31087,58.1790540097,0.58584,0.17087000000000002,0.6102500000000001,55.26,16.14,57.5688040522,136.33
2020-02-02 00:00:00,51.3128,15.6929,53.6588348201,0.5928,0.1729,0.6175,50.72,15.52,53.0413876138,136.92,51.2428,15.6029,53.5656143459,0.5928,0.1729,0.6175,50.65,15.43,52.9481576639,136.77,52.7628,16.9229,55.4102662712,0.5928,0.1729,0.6175,52.17,16.75,54.7929867775,136.96,52.7928,16.9229,55.438833648,0.5928,0.1729,0.6175,52.2,16.75,54.8215514191,136.72
2020-02-02 00:30:00,51.03976,15.85493,53.4456350525,0.5997600000000001,0.17493,0.62475,50.44,15.68,52.82098068,137.11,50.97976,15.75493,53.3587270178,0.5997600000000001,0.17493,0.62475,50.38,15.58,52.7340573065,137.05,52.49976,17.08493,55.2097784198,0.5997600000000001,0.17493,0.62475,51.9,16.91,54.5853286149,137.14,52.51976,17.07493,55.2257043863,0.5997600000000001,0.17493,0.62475,51.92,16.9,54.60124907,136.88
2020-02-02 01:00:00,53.38544,15.54367,55.6022560789,0.5954400000000001,0.17367000000000002,0.6202500000000001,52.79,15.37,54.9820061475,136.88,53.31544,15.45367,55.5099275703,0.5954400000000001,0.17367000000000002,0.6202500000000001,52.72,15.28,54.8896784469,136.78,54.88544,16.77367,57.3913541334,0.5954400000000001,0.17367000000000002,0.6202500000000001,54.29,16.6,56.7711555281,136.91,54.92544,16.77367,57.4296087786,0.5954400000000001,0.17367000000000002,0.6202500000000001,54.33,16.6,56.8094085518,136.66
2020-02-02 01:30:00,53.26592,15.54381,55.4875505205,0.59592,0.17381000000000002,0.62075,52.67,15.37,54.8668005264,137.02,53.19592,15.43381,55.3896054848,0.59592,0.17381000000000002,0.62075,52.6,15.26,54.7688561137,136.94,54.76592,16.77381,57.2771044604,0.59592,0.17381000000000002,0.62075,54.17,16.6,56.6564109347,137.07,54.78592,16.76381,57.2933011439,0.59592,0.17381000000000002,0.62075,54.19,16.59,56.6726053751,136.81
2020-02-02 02:00:00,51.37744,16.06717,53.8311739865,0.6074400000000001,0.17717000000000002,0.63275,50.77,15.89,53.1985432131,137.56,51.30744,15.96717,53.7345691074,0.6074400000000001,0.17717000000000002,0.63275,50.7,15.79,53.1019218108,137.47,52.83744,17.30717,55.5997589848,0.6074400000000001,0.17717000000000002,0.63275,52.23,17.13,54.9673521283,137.57,52.86744,17.30717,55.6282693022,0.6074400000000001,0.17717000000000002,0.63275,52.26,17.13,54.995858935,137.33
2020-02-02 02:30:00,49.88232,16.25151,52.4629147671,0.6223200000000001,0.18151,0.6482500000000001,49.26,16.07,51.8149833542,137.78,49.82232,16.16151,52.378029513,0.6223200000000001,0.18151,0.6482500000000001,49.2,15.98,51.7300724917,137.67,51.29232,17.51151,54.1992165392,0.6223200000000001,0.18151,0.6482500000000001,50.67,17.33,53.551636763,137.8,51.34232,17.50151,54.2433099586,0.6223200000000001,0.18151,0.6482500000000001,50.72,17.32,53.5957162467,137.54
2020-02-02 03:00:00,49.36536,16.36948,52.0086400841,0.61536,0.17948000000000003,0.641,48.75,16.19,51.3680698489,137.94,49.33536,16.27948,51.9518932802,0.61536,0.17948000000000003,0.641,48.72,16.1,51.3112892062,137.83,50.78536,17.61948,53.7549892177,0.61536,0.17948000000000003,0.641,50.17,17.44,53.1148049041,137.96,50.83536,17.61948,53.8022295244,0.61536,0.17948000000000003,0.641,50.22,17.44,53.162035326,137.71
2020-02-02 03:30:00,48.5244,16.44045,51.2338344413,0.5844,0.17045000000000002,0.60875,47.94,16.27,50.6256506131,138.06,48.4644,16.35045,51.1481698848,0.5844,0.17045000000000002,0.60875,47.88,16.18,50.5399525128,137.96,49.9144,17.70045,52.9599212383,0.5844,0.17045000000000002,0.60875,49.33,17.53,52.3521709196,138.11,49.9644,17.71045,53.0103886664,0.5844,0.17045000000000002,0.60875,49.38,17.54,52.4026335216,137.85
2020-02-02 04:00:00,47.57064,20.40227,51.7611670189,0.59064,0.17227,0.6152500000000001,46.98,20.23,51.1504965763,137.77,47.36064,15.42227,49.808399223,0.59064,0.17227,0.6152500000000001,46.77,15.25,49.1934487508,137.65,48.83064,16.90227,51.6731858314,0.59064,0.17227,0.6152500000000001,48.24,16.73,51.0586966148,137.8,48.83064,16.42227,51.5181749945,0.59064,0.17227,0.6152500000000001,48.24,16.25,50.9034389801,137.53
2020-02-02 04:30:00,47.03952,31.47486,56.5984386167,0.59952,0.17486000000000002,0.6245,46.44,31.3,56.0032463345,136.07,46.37952,11.49486,47.7827550676,0.59952,0.17486000000000002,0.6245,45.78,11.32,47.1587828511,136.0,47.83952,12.70486,49.4978094611,0.59952,0.17486000000000002,0.6245,47.24,12.53,48.8734948617,136.1,47.84952,12.70486,49.5074745049,0.59952,0.17486000000000002,0.6245,47.25,12.53,48.8831606998,135.85
2020-02-02 05:00:00,46.42848,31.46164,56.084209423,0.58848,0.17164000000000001,0.613,45.84,31.29,55.5010783679,136.07,45.78848,11.51164,47.2133747597,0.58848,0.17164000000000001,0.613,45.2,11.34,46.6008111517,136.0,47.22848,12.71164,48.9092538749,0.58848,0.17164000000000001,0.613,46.64,12.54,48.296389099,136.1,47.23848,12.70164,48.9163127331,0.58848,0.17164000000000001,0.613,46.65,12.53,48.3034512225,135.85
