Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-02-02 05:30:00,47.14888,31.17884,56.5255424476,0.5788800000000001,0.16884000000000002,0.603,46.57,31.01,55.9498436101,135.9,46.47888,11.24884,47.8207349107,0.5788800000000001,0.16884000000000002,0.603,45.9,11.08,47.2183904851,135.77,47.92888,12.43884,49.5166868702,0.5788800000000001,0.16884000000000002,0.603,47.35,12.27,48.9139591528,135.94,47.94888,12.44884,49.5385578171,0.5788800000000001,0.16884000000000002,0.603,47.37,12.28,48.9358283878,135.69
2020-02-02 06:00:00,48.62696,30.79828,57.5596672141,0.57696,0.16828,0.601,48.05,30.63,56.9824481749,135.81,47.91696,10.91828,49.1451309267,0.57696,0.16828,0.601,47.34,10.75,48.5452170662,135.77,49.40696,12.11828,50.8714105033,0.57696,0.16828,0.601,48.83,11.95,50.2709797,135.83,49.41696,12.10828,50.8787419282,0.57696,0.16828,0.601,48.84,11.94,50.2783173943,135.57
2020-02-02 06:30:00,50.63696,29.81828,58.7642028807,0.57696,0.16828,0.601,50.06,29.65,58.1818365128,135.09,49.87696,10.15828,50.9009016757,0.57696,0.16828,0.601,49.3,9.99,50.3019890263,135.03,51.44696,11.33828,52.6815554687,0.57696,0.16828,0.601,50.87,11.17,52.0819143273,135.13,51.40696,11.32828,52.6403406543,0.57696,0.16828,0.601,50.83,11.16,52.040700418,134.89
2020-02-02 07:00:00,51.98488,29.00059,59.5269852165,0.5848800000000001,0.17059000000000002,0.6092500000000001,51.4,28.83,58.9332580128,134.62,51.18488,9.49059,52.05730726,0.5848800000000001,0.17059000000000002,0.6092500000000001,50.6,9.32,51.4511651957,134.57,52.77488,10.64059,53.8368843319,0.5848800000000001,0.17059000000000002,0.6092500000000001,52.19,10.47,53.2298506479,134.71,52.75488,10.63059,53.8153027267,0.5848800000000001,0.17059000000000002,0.6092500000000001,52.17,10.46,53.2082747324,134.43
2020-02-02 07:30:00,54.928,27.8415,61.5811197223,0.588,0.1715,0.6125,54.34,27.67,60.9792136715,134.33,54.058,8.4215,54.7100450215,0.588,0.1715,0.6125,53.47,8.25,54.1027115771,134.22,55.718,9.5315,56.527382888700004,0.588,0.1715,0.6125,55.13,9.36,55.9189279225,134.38,55.698,9.5315,56.5076693578,0.588,0.1715,0.6125,55.11,9.36,55.8992101912,134.12
2020-02-02 08:00:00,56.7016,27.33255,62.9455298815,0.5916,0.17255,0.6162500000000001,56.11,27.16,62.3377710542,133.96,55.8016,8.01255,56.3739258883,0.5916,0.17255,0.6162500000000001,55.21,7.84,55.7638745067,133.89,57.4916,9.13255,58.2124345828,0.5916,0.17255,0.6162500000000001,56.9,8.96,57.6011423498,134.01,57.4716,9.12255,58.1911137981,0.5916,0.17255,0.6162500000000001,56.88,8.95,57.5798306701,133.74
2020-02-02 08:30:00,59.4856,21.1408,63.1305792148,0.5856,0.1708,0.61,58.9,20.97,62.5216034663,134.27,58.8256,9.3008,59.5563270862,0.5856,0.1708,0.61,58.24,9.13,58.9512892141,134.2,60.5956,10.3408,61.4716103905,0.5856,0.1708,0.61,60.01,10.17,60.8656635551,134.33,60.5756,10.6008,61.4961809871,0.5856,0.1708,0.61,59.99,10.43,60.8899416981,134.07
2020-02-02 09:00:00,62.09712,11.63416,63.1775750658,0.5971200000000001,0.17416,0.622,61.5,11.46,62.5586253046,135.15,61.97712,11.53416,63.0412583187,0.5971200000000001,0.17416,0.622,61.38,11.36,62.4223838058,135.06,63.78712,12.76416,65.0516752928,0.5971200000000001,0.17416,0.622,63.19,12.59,64.4320122299,135.19,63.76712,12.74416,65.0281416557,0.5971200000000001,0.17416,0.622,63.17,12.57,64.4084916762,134.94
2020-02-02 09:30:00,65.4712,10.7916,66.3546280225,0.6912,0.2016,0.72,64.78,10.59,65.6399002132,134.42,65.3112,10.6916,66.1805345702,0.6912,0.2016,0.72,64.62,10.49,65.4659033391,134.31,67.2512,11.9016,68.2962076839,0.6912,0.2016,0.72,66.56,11.7,67.5804971867,134.48,67.1912,11.8716,68.2319004865,0.6912,0.2016,0.72,66.5,11.67,67.5162121272,134.22
2020-02-02 10:00:00,68.998,9.7715,69.6864851765,0.8280000000000001,0.24150000000000002,0.8625,68.17,9.53,68.832912186,134.09,68.828,9.6615,69.5027925068,0.8280000000000001,0.24150000000000002,0.8625,68.0,9.42,68.6493729032,134.01,70.848,10.8715,71.6772531299,0.8280000000000001,0.24150000000000002,0.8625,70.02,10.63,70.8222938064,134.16,70.788,10.8215,71.6103749903,0.8280000000000001,0.24150000000000002,0.8625,69.96,10.58,70.7554803531,133.91
2020-02-02 10:30:00,71.14488,9.57684,71.7865573391,0.91488,0.26684,0.9530000000000001,70.23,9.31,70.8443999198,133.83,70.97488,9.59684,71.6207576684,0.91488,0.26684,0.9530000000000001,70.06,9.33,70.6785151231,133.77,72.90488,9.52684,73.5247047475,0.91488,0.26684,0.9530000000000001,71.99,9.26,72.5831089166,133.9,72.95488,10.38684,73.690575795,0.91488,0.26684,0.9530000000000001,72.04,10.12,72.7473435941,133.64
2020-02-02 11:00:00,72.66904,12.89472,73.8042219551,1.07904,0.31472,1.124,71.59,12.58,72.6868935916,135.73,72.50904,12.78472,73.6275080877,1.07904,0.31472,1.124,71.43,12.47,72.5103151283,135.67,73.52904,2.9847200000000003,73.589593536,1.07904,0.31472,1.124,72.45,2.67,72.4991820644,135.77,74.55904,14.04472,75.8703143898,1.07904,0.31472,1.124,73.48,13.73,74.7517444612,135.51
2020-02-02 11:30:00,72.16216,12.86188,73.2994221874,1.17216,0.34188,1.221,70.99,12.52,72.0855776144,135.64,72.02216,12.74188,73.1405977348,1.17216,0.34188,1.221,70.85,12.4,71.9269247222,135.54,73.02216,3.08188,73.0871660102,1.17216,0.34188,1.221,71.85,2.74,71.9022259739,135.77,74.04216,14.01188,75.3563151872,1.17216,0.34188,1.221,72.87,13.67,74.141120844,135.51
2020-02-02 12:00:00,73.02088,12.62234,74.1037946603,1.31088,0.38234,1.3655,71.71,12.24,72.7471078463,135.51,72.87088,12.52234,73.9389893835,1.31088,0.38234,1.3655,71.56,12.14,72.5824579358,135.41,73.87088,3.35234,73.9469072744,1.31088,0.38234,1.3655,72.56,2.9699999999999998,72.6207580517,135.57,74.91088,13.76234,76.1645714532,1.31088,0.38234,1.3655,73.6,13.38,74.8063125679,135.32
2020-02-02 12:30:00,72.99024,13.02757,74.143730115,1.74024,0.5075700000000001,1.81275,71.25,12.52,72.3416401528,135.28,72.85024,12.91757,73.9866277294,1.74024,0.5075700000000001,1.81275,71.11,12.41,72.1847643205,135.22,73.84024,3.13757,73.9068696994,1.74024,0.5075700000000001,1.81275,72.1,2.63,72.1479514609,135.34,74.88024,14.187570000000001,76.2124496717,1.74024,0.5075700000000001,1.81275,73.14,13.68,74.408346306,135.08
2020-02-02 13:00:00,73.1036,12.91355,74.2354100586,1.8636,0.5435500000000001,1.9412500000000001,71.24,12.37,72.3059783144,135.28,72.9936,12.80355,74.1080058669,1.8636,0.5435500000000001,1.9412500000000001,71.13,12.26,72.1788369261,135.22,73.8936,3.32355,73.9683047363,1.8636,0.5435500000000001,1.9412500000000001,72.03,2.7800000000000002,72.0836271285,135.34,75.0036,14.05355,76.3088610881,1.8636,0.5435500000000001,1.9412500000000001,73.14,13.51,74.3772794609,135.08
2020-02-02 13:30:00,73.10272,13.35246,74.3121514925,1.96272,0.5724600000000001,2.0445,71.14,12.78,72.2788212411,136.65,73.05272,13.30246,74.253992091,1.96272,0.5724600000000001,2.0445,71.09,12.73,72.2207795582,136.53,73.87272,3.22246,73.9429713269,1.96272,0.5724600000000001,2.0445,71.91,2.65,71.9588118301,136.67,75.03272,14.54246,76.4290011282,1.96272,0.5724600000000001,2.0445,73.07,13.97,74.3934526689,136.41
2020-02-02 14:00:00,72.55888,13.66509,73.8344482715,1.86888,0.5450900000000001,1.9467500000000002,70.69,13.12,71.8972217822,136.95,72.50888,13.63509,73.7797625244,1.86888,0.5450900000000001,1.9467500000000002,70.64,13.09,71.8425897362,136.85,73.31888000000001,2.90509,73.3764111439,1.86888,0.5450900000000001,1.9467500000000002,71.45,2.36,71.4889648827,136.98,74.47888,14.87509,75.9497983444,1.86888,0.5450900000000001,1.9467500000000002,72.61,14.33,74.0105465457,136.72
2020-02-02 14:30:00,71.2544,14.19795,72.6551533173,1.6044,0.46795000000000003,1.6712500000000001,69.65,13.73,70.9903894904,136.77,71.2144,14.13795,72.6042174916,1.6044,0.46795000000000003,1.6712500000000001,69.61,13.67,70.9395587807,136.65,72.0144,2.19795,72.0479339854,1.6044,0.46795000000000003,1.6712500000000001,70.41,1.73,70.4312501664,136.81,73.1644,15.41795,74.7712686101,1.6044,0.46795000000000003,1.6712500000000001,71.56,14.95,73.1049663156,136.54
2020-02-02 15:00:00,70.70168,14.22674,72.1188441799,1.29168,0.37674,1.3455,69.41,13.85,70.778320127,136.66,70.68168,14.19674,72.0933236455,1.29168,0.37674,1.3455,69.39,13.82,70.7528409324,136.57,71.44168,1.9667400000000002,71.4687463683,1.29168,0.37674,1.3455,70.15,1.5899999999999999,70.1680169308,136.69,72.61168,15.44674,74.2364994396,1.29168,0.37674,1.3455,71.32,15.07,72.8947686738,136.44
2020-02-02 15:30:00,70.88008,14.45919,72.3398501261,1.06008,0.30919,1.10425,69.82,14.15,71.2394195653,136.53,70.88008,14.41919,72.3318655992,1.06008,0.30919,1.10425,69.82,14.11,71.2314853137,136.46,71.61008,1.57919,71.6274905233,1.06008,0.30919,1.10425,70.55,1.27,70.5614299742,136.6,72.81008,15.67919,74.4791564712,1.06008,0.30919,1.10425,71.75,15.37,73.3777854667,136.35
2020-02-02 16:00:00,72.47728,13.91254,73.8005073523,0.7972800000000001,0.23254000000000002,0.8305,71.68,13.68,72.9737267789,136.19,72.45728,13.87254,73.7733338751,0.7972800000000001,0.23254000000000002,0.8305,71.66,13.64,72.9465914214,136.08,73.19728,1.9125400000000001,73.2222617013,0.7972800000000001,0.23254000000000002,0.8305,72.4,1.6800000000000002,72.4194890896,136.22,74.43728,15.12254,75.9578822101,0.7972800000000001,0.23254000000000002,0.8305,73.64,14.89,75.1302981493,135.97
2020-02-02 16:30:00,74.8608,13.2644,76.0268615951,0.7008,0.2044,0.73,74.16,13.06,75.3011898976,136.7,74.9208,13.2144,76.0772412749,0.7008,0.2044,0.73,74.22,13.01,75.3516323645,136.58,75.5508,2.6044,75.5956763314,0.7008,0.2044,0.73,74.85,2.4,74.8884670694,136.75,76.9108,14.4644,78.2591210275,0.7008,0.2044,0.73,76.21,14.26,77.5326492518,136.49
2020-02-02 17:00:00,77.6748,12.2364,78.632716092,0.6048,0.1764,0.63,77.07,12.06,78.0078746025,136.58,77.7248,12.1864,78.6743470262,0.6048,0.1764,0.63,77.12,12.01,78.0495643806,136.48,78.3448,3.5464,78.4250255977,0.6048,0.1764,0.63,77.74,3.37,77.8130098377,136.6,79.7948,13.4164,80.9148311251,0.6048,0.1764,0.63,79.19,13.24,80.2891879396,136.35
2020-02-02 17:30:00,81.29256,11.16408,82.0555725932,0.5625600000000001,0.16408,0.586,80.73,11.0,81.4759651676,136.27,81.33256,11.08408,82.0843599329,0.5625600000000001,0.16408,0.586,80.77,10.92,81.5048421874,136.18,81.96256,4.54408,82.08842735,0.5625600000000001,0.16408,0.586,81.4,4.38,81.5177551212,136.28,83.46256,12.28408,84.3617066162,0.5625600000000001,0.16408,0.586,82.9,12.12,83.7812890806,136.02
2020-02-02 18:00:00,82.2284,11.23995,82.993049363,0.5484,0.15995,0.57125,81.68,11.08,82.4280825933,136.72,82.2984,11.17995,83.0543070801,0.5484,0.15995,0.57125,81.75,11.02,82.4894108356,136.61,82.8884,4.52995,83.0120912974,0.5484,0.15995,0.57125,82.34,4.37,82.4558821431,136.77,84.4484,12.38995,85.3524640743,0.5484,0.15995,0.57125,83.9,12.23,84.7866905829,136.5
2020-02-02 18:30:00,80.972,11.850999999999999,81.834656381,0.552,0.161,0.5750000000000001,80.42,11.69,81.2651985785,137.63,81.042,11.791,81.8952589898,0.552,0.161,0.5750000000000001,80.49,11.63,81.325869193,137.52,81.642,4.151,81.747458462,0.552,0.161,0.5750000000000001,81.09,3.99,81.1881038084,137.67,83.172,13.021,84.1850819623,0.552,0.161,0.5750000000000001,82.62,12.86,83.6148551395,137.42
2020-02-02 19:00:00,78.36472,12.90471,79.4201541226,0.56472,0.16471000000000002,0.58825,77.8,12.74,78.8362074177,137.82,78.46472,12.84471,79.5091118028,0.56472,0.16471000000000002,0.58825,77.9,12.68,78.925232974,137.73,79.01472,3.14471,79.0772734587,0.56472,0.16471000000000002,0.58825,78.45,2.98,78.5065787052,137.85,80.51472,14.10471,81.7408281146,0.56472,0.16471000000000002,0.58825,79.95,13.94,81.156183375,137.6
2020-02-02 19:30:00,75.98816,9.89863,76.6301724914,0.57816,0.16863,0.6022500000000001,75.41,9.73,76.0351300387,136.29,76.02816,9.98863,76.6815091287,0.57816,0.16863,0.6022500000000001,75.45,9.82,76.0863647443,136.19,77.59816000000001,9.06863,78.1262726966,0.57816,0.16863,0.6022500000000001,77.02,8.9,77.5325118902,136.32,78.02816,10.83863,78.7773422582,0.57816,0.16863,0.6022500000000001,77.45,10.67,78.181528509,136.07
2020-02-02 20:00:00,73.87248,9.78989,74.5183551051,0.58248,0.16989,0.60675,73.29,9.62,73.9186613786,135.9,73.92248,9.72989,74.56006846,0.58248,0.16989,0.60675,73.34,9.56,73.9604570024,135.78,75.62248,10.90989,76.4054002094,0.58248,0.16989,0.60675,75.04,10.74,75.8046779559,135.96,75.87248,10.86989,76.6471638742,0.58248,0.16989,0.60675,75.29,10.7,76.0465258904,135.69
2020-02-02 20:30:00,71.4108,10.4094,72.1654901251,0.5808,0.1694,0.605,70.83,10.24,71.5663782792,135.49,71.5108,10.3594,72.257260431,0.5808,0.1694,0.605,70.93,10.19,71.6582235337,135.36,73.0608,11.5594,73.9695898664,0.5808,0.1694,0.605,72.48,11.39,73.369492979,135.53,73.3708,11.5194,74.2695823941,0.5808,0.1694,0.605,72.79,11.35,73.6695771672,135.27
2020-02-02 21:00:00,68.7472,11.07835,69.6340961495,0.5772,0.16835000000000003,0.6012500000000001,68.17,10.91,69.0375043002,135.36,68.8972,11.02835,69.774269409,0.5772,0.16835000000000003,0.6012500000000001,68.32,10.86,69.1777565407,135.28,70.3072,12.22835,71.3626997497,0.5772,0.16835000000000003,0.6012500000000001,69.73,12.06,70.7652209775,135.42,70.6872,12.17835,71.7286027507,0.5772,0.16835000000000003,0.6012500000000001,70.11,12.01,71.1312322401,135.16
2020-02-02 21:30:00,66.44736,11.81548,67.4896823122,0.5673600000000001,0.16548000000000002,0.591,65.88,11.65,66.9021442108,135.68,66.63736,11.75548,67.6663066659,0.5673600000000001,0.16548000000000002,0.591,66.07,11.59,67.0788565794,135.6,67.94736,12.99548,69.1789435551,0.5673600000000001,0.16548000000000002,0.591,67.38,12.83,68.590621079,135.72,68.35736,12.95548,69.5742274711,0.5673600000000001,0.16548000000000002,0.591,67.79,12.79,68.986000029,135.46
2020-02-02 22:00:00,63.34704,12.23247,64.5172906984,0.5570400000000001,0.16247,0.58025,62.79,12.07,63.9395730358,134.13,63.52704,12.16247,64.6808355517,0.5570400000000001,0.16247,0.58025,62.97,12.0,64.1032050681,134.07,64.75704,13.36247,66.1213266206,0.5570400000000001,0.16247,0.58025,64.2,13.2,65.542963009,134.19,65.16704,13.35247,66.5209106782,0.5570400000000001,0.16247,0.58025,64.61,13.19,65.9426129297,133.92
2020-02-02 22:30:00,60.15344,20.72142,63.6224299336,0.55344,0.16142,0.5765,59.6,20.56,63.0465986394,136.25,60.40344,20.76142,63.8718414033,0.55344,0.16142,0.5765,59.85,20.6,63.2959911843,136.17,60.75344,7.17142,61.175237937,0.55344,0.16142,0.5765,60.2,7.01,60.6067661239,136.3,61.22344,7.45142,61.6752240811,0.55344,0.16142,0.5765,60.67,7.29,61.1064071927,136.05
2020-02-02 23:00:00,56.45944,21.19317,60.3060429788,0.55944,0.16317,0.5827500000000001,55.9,21.03,59.7249604437,137.21,56.67944,21.25317,60.5330996543,0.55944,0.16317,0.5827500000000001,56.12,21.09,59.9520016346,137.13,57.00944,5.56317,57.2802331486,0.55944,0.16317,0.5827500000000001,56.45,5.4,56.7076934816,137.24,57.73944,13.01317,59.1877143076,0.55944,0.16317,0.5827500000000001,57.18,12.85,58.6060995119,136.99
2020-02-02 23:30:00,53.08592,19.04506,56.3988405258,0.5659200000000001,0.16506,0.5895,52.52,18.88,55.8104363,135.16,53.32592,18.97506,56.6012954432,0.5659200000000001,0.16506,0.5895,52.76,18.81,56.0127994301,135.08,53.55592,2.87506,53.6330358739,0.5659200000000001,0.16506,0.5895,52.99,2.71,53.0592517852,135.22,54.73592,20.33506,58.3912288229,0.5659200000000001,0.16506,0.5895,54.17,20.17,57.803268073699996,134.96
2020-02-03 00:00:00,50.4252,19.78485,54.1677125654,0.5652,0.16485000000000002,0.58875,49.86,19.62,53.5813773619,136.26,50.6452,19.71485,54.3471396999,0.5652,0.16485000000000002,0.58875,50.08,19.55,53.7606631284,136.2,50.9152,3.37485,51.0269262602,0.5652,0.16485000000000002,0.58875,50.35,3.21,50.452220962,136.29,52.0252,21.09485,56.1392387868,0.5652,0.16485000000000002,0.58875,51.46,20.93,55.5535462414,136.05
2020-02-03 00:30:00,49.66016,19.89338,53.4965238034,0.56016,0.16338000000000003,0.5835,49.1,19.73,52.9158095469,135.49,49.92016,19.81338,53.7084015909,0.56016,0.16338000000000003,0.5835,49.36,19.65,53.1275079408,135.39,50.12016,3.62338,50.2509633843,0.56016,0.16338000000000003,0.5835,49.56,3.46,49.6806320411,135.52,51.25016,21.19338,55.4593387614,0.56016,0.16338000000000003,0.5835,50.69,21.03,54.8792948205,135.27
2020-02-03 01:00:00,52.6528,18.88415,55.9368256971,0.5628000000000001,0.16415000000000002,0.58625,52.09,18.72,55.351662125,134.61,52.9028,18.81415,56.1487175994,0.5628000000000001,0.16415000000000002,0.58625,52.34,18.65,55.5634601154,134.52,53.1028,2.82415,53.1778449268,0.5628000000000001,0.16415000000000002,0.58625,52.54,2.66,52.6072922702,134.65,54.3028,20.16415,57.925702698,0.5628000000000001,0.16415000000000002,0.58625,53.74,20.0,57.3409766223,134.39
2020-02-03 01:30:00,52.9764,18.8552,56.2318194975,0.5664,0.1652,0.59,52.41,18.69,55.642827031,134.95,53.2364,18.7752,56.4501764391,0.5664,0.1652,0.59,52.67,18.61,55.8610866346,134.86,53.4364,2.7252,53.5058460357,0.5664,0.1652,0.59,52.87,2.56,52.9319421522,134.98,54.6464,20.1252,58.2344632327,0.5664,0.1652,0.59,54.08,19.96,57.6458845018,134.73
2020-02-03 02:00:00,51.514,19.0845,54.9355107035,0.5640000000000001,0.1645,0.5875,50.95,18.92,54.3495068975,135.78,51.744,19.0245,55.1305100307,0.5640000000000001,0.1645,0.5875,51.18,18.86,54.5444039293,135.69,51.994,2.7445,52.0663837447,0.5640000000000001,0.1645,0.5875,51.43,2.58,51.49467254,135.82,53.134,20.3845,56.9100149029,0.5640000000000001,0.1645,0.5875,52.57,20.22,56.3245355063,135.56
2020-02-03 02:30:00,50.72024,19.08632,54.1925304521,0.5702400000000001,0.16632000000000002,0.594,50.15,18.92,53.6002695889,135.78,50.94024,19.00632,54.3704722363,0.5702400000000001,0.16632000000000002,0.594,50.37,18.84,53.7780856855,135.69,51.18024,2.73632,51.2533356339,0.5702400000000001,0.16632000000000002,0.594,50.61,2.5700000000000003,50.6752109024,135.82,52.33024,20.37632,56.1573542397,0.5702400000000001,0.16632000000000002,0.594,51.76,20.21,55.5656521603,135.56
2020-02-03 03:00:00,50.15296,19.13003,53.6775320275,0.58296,0.17003000000000001,0.6072500000000001,49.57,18.96,53.0722761901,136.08,50.41296,19.06003,53.8957445404,0.58296,0.17003000000000001,0.6072500000000001,49.83,18.89,53.2903462177,136.02,50.65296,2.71003,50.7254040828,0.58296,0.17003000000000001,0.6072500000000001,50.07,2.54,50.1343844083,136.1,51.76296,20.42003,55.6451404272,0.58296,0.17003000000000001,0.6072500000000001,51.18,20.25,55.0404841912,135.84
2020-02-03 03:30:00,49.84856,19.05458,53.3662435726,0.5985600000000001,0.17458,0.6235,49.25,18.88,52.7448281825,136.08,50.07856,18.99458,53.5598379483,0.5985600000000001,0.17458,0.6235,49.48,18.82,52.938292379,136.02,50.31856,2.62458,50.3869616136,0.5985600000000001,0.17458,0.6235,49.72,2.45,49.7803264352,136.18,51.43856,20.35458,55.3193852266,0.5985600000000001,0.17458,0.6235,50.84,20.18,54.6986105856,135.93
2020-02-03 04:00:00,49.4464,18.84395,52.9154129206,0.5964,0.17395000000000002,0.6212500000000001,48.85,18.67,52.2961891537,136.34,49.6864,18.78395,53.118500756,0.5964,0.17395000000000002,0.6212500000000001,49.09,18.61,52.4991447549,136.23,49.9364,2.38395,49.993272173,0.5964,0.17395000000000002,0.6212500000000001,49.34,2.21,49.3894695254,136.37,51.0464,20.15395,54.8809316025,0.5964,0.17395000000000002,0.6212500000000001,50.45,19.98,54.2623525107,136.12
2020-02-03 04:30:00,50.19568,18.07374,53.3504111348,0.5956800000000001,0.17374,0.6205,49.6,17.9,52.7311103619,135.73,50.44568,18.00374,53.562125468,0.5956800000000001,0.17374,0.6205,49.85,17.83,52.9427181017,135.64,50.66568,1.71374,50.6946548923,0.5956800000000001,0.17374,0.6205,50.07,1.54,50.0936772457,135.78,51.80568,19.34374,55.2992654332,0.5956800000000001,0.17374,0.6205,51.21,19.17,54.6804626901,135.52
2020-02-03 05:00:00,50.3912,17.95535,53.4945570228,0.6012000000000001,0.17535,0.6262500000000001,49.79,17.78,52.8693909554,135.73,50.6312,17.89535,53.7006700616,0.6012000000000001,0.17535,0.6262500000000001,50.03,17.72,53.0754114445,135.64,50.8512,1.63535,50.877489237,0.6012000000000001,0.17535,0.6262500000000001,50.25,1.46,50.2712054759,135.78,51.9912,19.22535,55.4319308708,0.6012000000000001,0.17535,0.6262500000000001,51.39,19.05,54.8072495205,135.52
2020-02-03 05:30:00,52.49784,17.05437,55.1985030663,0.59784,0.17437000000000002,0.62275,51.9,16.88,54.5760423629,135.11,52.74784,16.98437,55.4148305868,0.59784,0.17437000000000002,0.62275,52.15,16.81,54.7923224549,135.05,52.96784,0.8443700000000001,52.9745697006,0.59784,0.17437000000000002,0.62275,52.37,0.67,52.3742856753,135.15,54.15784,18.30437,57.1674872157,0.59784,0.17437000000000002,0.62275,53.56,18.13,56.5452960024,134.89
2020-02-03 06:00:00,56.43112,15.77241,58.5938582248,0.5911200000000001,0.17241,0.61575,55.84,15.6,57.9781476075,136.18,56.67112,15.73241,58.8143228003,0.5911200000000001,0.17241,0.61575,56.08,15.56,58.1986254133,136.1,56.91112,0.9624100000000001,56.9192569581,0.5911200000000001,0.17241,0.61575,56.32,0.79,56.325540388,136.23,58.16112,17.01241,60.5981680718,0.5911200000000001,0.17241,0.61575,57.57,16.84,59.9824182574,135.97
2020-02-03 06:30:00,64.5588,12.3759,65.7343255708,0.5688,0.16590000000000002,0.5925,63.99,12.21,65.1444871037,136.04,64.7388,12.3359,65.9036163974,0.5688,0.16590000000000002,0.5925,64.17,12.17,65.3138407996,135.96,65.0688,4.3159,65.2117759783,0.5688,0.16590000000000002,0.5925,64.5,4.15,64.6333698642,136.11,66.4388,13.5259,67.8016527546,0.5688,0.16590000000000002,0.5925,65.87,13.36,67.2112081427,135.84
2020-02-03 07:00:00,72.1328,9.32415,72.7329403301,0.5628000000000001,0.16415000000000002,0.58625,71.57,9.16,72.1537975439,135.55,72.2528,9.26415,72.8442968465,0.5628000000000001,0.16415000000000002,0.58625,71.69,9.1,72.2652482179,135.46,72.7028,7.26415,73.0648000275,0.5628000000000001,0.16415000000000002,0.58625,72.14,7.1,72.4885480611,135.6,74.1328,10.40415,74.8593238886,0.5628000000000001,0.16415000000000002,0.58625,73.57,10.24,74.2792198397,135.34
2020-02-03 07:30:00,80.11704,6.37247,80.3700719936,0.5570400000000001,0.16247,0.58025,79.56,6.21,79.8019905767,135.2,80.16704,6.30247,80.414398154,0.5570400000000001,0.16247,0.58025,79.61,6.14,79.8464257184,135.11,80.74704,10.10247,81.3765590871,0.5570400000000001,0.16247,0.58025,80.19,9.94,80.8037109296,135.24,82.26704,7.38247,82.5976194189,0.5570400000000001,0.16247,0.58025,81.71,7.22,82.0283639969,134.98
2020-02-03 08:00:00,82.71272,5.14996,82.8728914531,0.58272,0.16996000000000003,0.607,82.13,4.98,82.2808440647,134.99,82.76272,5.08996,82.9190901699,0.58272,0.16996000000000003,0.607,82.18,4.92,82.3271449766,134.92,83.34272,11.29996,84.1052796975,0.58272,0.16996000000000003,0.607,82.76,11.13,83.5050567331,135.04,84.90272,6.11996,85.1230037875,0.58272,0.16996000000000003,0.607,84.32,5.95,84.529668756,134.78
2020-02-03 08:30:00,83.46672,4.43196,83.5843024557,0.72672,0.21196,0.757,82.74,4.22,82.847546735,135.08,83.49672,4.36196,83.61057915,0.72672,0.21196,0.757,82.77,4.15,82.8739729951,134.92,84.11672,12.12196,84.9856723089,0.72672,0.21196,0.757,83.39,11.91,84.2362166767,135.13,85.64672,5.39196,85.816279804,0.72672,0.21196,0.757,84.92,5.18,85.0778396529,134.87
2020-02-03 09:00:00,83.25392,3.95531,83.3478234423,1.18392,0.34531,1.23325,82.07,3.61,82.1493578794,134.73,83.27392,3.8953100000000003,83.3649758122,1.18392,0.34531,1.23325,82.09,3.55,82.1667244084,134.66,83.89392,12.81531,84.8670842162,1.18392,0.34531,1.23325,82.71,12.47,83.6447547668,134.78,85.43392,4.90531,85.5746268047,1.18392,0.34531,1.23325,84.25,4.5600000000000005,84.3733139091,134.52
2020-02-03 09:30:00,83.55136,3.87373,83.6411115538,1.52136,0.44373,1.58475,82.03,3.43,82.1016796418,134.85,83.55136,3.81373,83.6383542064,1.52136,0.44373,1.58475,82.03,3.37,82.0991948803,134.77,84.19136,13.12373,85.2080828781,1.52136,0.44373,1.58475,82.67,12.68,83.6367819802,134.91,85.70136,4.82373,85.8370052889,1.52136,0.44373,1.58475,84.18,4.38,84.2938716634,134.65
2020-02-03 10:00:00,84.61792,3.28106,84.6815076616,1.23792,0.36106000000000005,1.2895,83.38,2.92,83.4311141002,134.85,84.61792,3.23106,84.6795851067,1.23792,0.36106000000000005,1.2895,83.38,2.87,83.4293791179,134.77,85.27792,13.52106,86.3431682477,1.23792,0.36106000000000005,1.2895,84.04,13.16,85.0641358035,134.91,86.80792,4.22106,86.9104845358,1.23792,0.36106000000000005,1.2895,85.57,3.86,85.657016642,134.65
2020-02-03 10:30:00,83.40112,4.33616,83.5137659359,1.70112,0.49616000000000005,1.772,81.7,3.84,81.7901925661,135.12,83.41112,4.26616,83.520147634,1.70112,0.49616000000000005,1.772,81.71,3.77,81.7969253701,135.04,84.07112,12.80616,85.0408781234,1.70112,0.49616000000000005,1.772,82.37,12.31,83.2847705166,135.18,85.55112,5.29616,85.7148962783,1.70112,0.49616000000000005,1.772,83.85,4.8,83.987275822,134.91
2020-02-03 11:00:00,83.5532,3.72385,83.6361422416,1.2132,0.35385000000000005,1.26375,82.34,3.37,82.4089345884,134.73,83.5732,3.67385,83.6539116364,1.2132,0.35385000000000005,1.26375,82.36,3.32,82.4268888167,134.68,84.2132,13.05385,85.2189301392,1.2132,0.35385000000000005,1.26375,83.0,12.7,83.9660050258,134.78,85.7232,4.66385,85.8499767913,1.2132,0.35385000000000005,1.26375,84.51,4.31,84.6198333726,134.51
2020-02-03 11:30:00,83.89288,3.9958400000000003,83.9879875458,2.04288,0.59584,2.128,81.85,3.4,81.9205865458,134.73,83.90288,3.9358400000000002,83.9951433644,2.04288,0.59584,2.128,81.86,3.34,81.9281099501,134.68,84.51288,13.24584,85.5446033552,2.04288,0.59584,2.128,82.47,12.65,83.4345456031,134.78,86.04288,4.95584,86.1854833995,2.04288,0.59584,2.128,84.0,4.36,84.1130762724,134.51
2020-02-03 12:00:00,83.71848,3.74039,83.8019952678,2.53848,0.7403900000000001,2.64425,81.18,3.0,81.2354134599,134.73,83.74848,3.69039,83.8297493773,2.53848,0.7403900000000001,2.64425,81.21,2.95,81.2635625604,134.68,84.35848,13.83039,85.4846935741,2.53848,0.7403900000000001,2.64425,81.82,13.09,82.8604881714,134.78,85.85848,4.68039,85.9859560537,2.53848,0.7403900000000001,2.64425,83.32,3.94,83.413104486,134.51
2020-02-03 12:30:00,83.7164,3.8077,83.8029486847,2.1864,0.6377,2.2775,81.53,3.17,81.5916037347,134.83,83.7464,3.7477,83.8302139342,2.1864,0.6377,2.2775,81.56,3.11,81.6192728466,134.76,84.3664,13.5777,85.45199463,2.1864,0.6377,2.2775,82.18,12.94,83.1925237026,134.89,85.8864,4.7477,86.017523565,2.1864,0.6377,2.2775,83.7,4.11,83.8008478477,134.66
2020-02-03 13:00:00,82.8168,4.22115,82.9243056622,2.0268,0.5911500000000001,2.11125,80.79,3.63,80.8715091982,134.7,82.8568,4.15115,82.9607217457,2.0268,0.5911500000000001,2.11125,80.83,3.56,80.9083586535,134.61,83.4468,13.02115,84.4566088448,2.0268,0.5911500000000001,2.11125,81.42,12.43,82.363349252,134.75,84.9568,5.17115,85.1140332646,2.0268,0.5911500000000001,2.11125,82.93,4.58,83.0563742286,134.52
2020-02-03 13:30:00,83.83664,3.95277,83.9297718165,1.34664,0.39277,1.4027500000000002,82.49,3.56,82.5667832727,134.7,83.86664,3.9027700000000003,83.9573994271,1.34664,0.39277,1.4027500000000002,82.52,3.51,82.5946154419,134.61,84.46664,12.90277,85.4464437327,1.34664,0.39277,1.4027500000000002,83.12,12.51,84.0561389787,134.75,86.01664,4.91277,86.1568201941,1.34664,0.39277,1.4027500000000002,84.67,4.52,84.7905613851,134.52
2020-02-03 14:00:00,84.08464,3.97802,84.1786868931,1.36464,0.39802000000000004,1.4215,82.72,3.58,82.7974323273,134.7,84.10464,3.9180200000000003,84.1958511463,1.36464,0.39802000000000004,1.4215,82.74,3.52,82.814841665,134.61,84.72464,12.86802,85.6962692411,1.36464,0.39802000000000004,1.4215,83.36,12.47,84.2875465297,134.75,86.25464,4.92802,86.3953025497,1.36464,0.39802000000000004,1.4215,84.89,4.53,85.0107816692,134.52
2020-02-03 14:30:00,84.07912,3.56891,84.15483075,1.05912,0.30891,1.10325,83.02,3.26,83.083981609,134.47,84.10912,3.50891,84.1822814882,1.05912,0.30891,1.10325,83.05,3.2,83.1116267438,134.4,84.70912,13.07891,85.7128514166,1.05912,0.30891,1.10325,83.65,12.77,84.6191195889,134.52,86.26912,4.50891,86.3868701538,1.05912,0.30891,1.10325,85.21,4.2,85.3134461852,134.25
2020-02-03 15:00:00,83.48528,3.85404,83.5741921947,0.9052800000000001,0.26404,0.9430000000000001,82.58,3.59,82.6579971933,134.47,83.50528,3.79404,83.5914261596,0.9052800000000001,0.26404,0.9430000000000001,82.6,3.5300000000000002,82.6753947677,134.4,84.12528,12.70404,85.0791124037,0.9052800000000001,0.26404,0.9430000000000001,83.22,12.44,84.1446492654,134.52,85.65528,4.81404,85.7904538571,0.9052800000000001,0.26404,0.9430000000000001,84.75,4.55,84.8720507588,134.25
2020-02-03 15:30:00,83.64408,3.98869,83.7391292465,0.7840800000000001,0.22869000000000003,0.8167500000000001,82.86,3.76,82.9452662905,134.12,83.70408,3.92869,83.7962267275,0.7840800000000001,0.22869000000000003,0.8167500000000001,82.92,3.7,83.0025083958,134.05,84.26408,12.41869,85.174286258,0.7840800000000001,0.22869000000000003,0.8167500000000001,83.48,12.19,84.3653157405,134.17,85.84408,4.9286900000000005,85.9854525845,0.7840800000000001,0.22869000000000003,0.8167500000000001,85.06,4.7,85.1897505572,133.95
2020-02-03 16:00:00,86.30672,3.83196,86.3917463338,0.72672,0.21196,0.757,85.58,3.62,85.6565280641,133.92,86.35672,3.76196,86.4386223409,0.72672,0.21196,0.757,85.63,3.55,85.7035553522,133.82,86.90672,12.48196,87.7985040112,0.72672,0.21196,0.757,86.18,12.27,87.049097066,133.97,88.42672,4.88196,88.5613817835,0.72672,0.21196,0.757,87.7,4.67,87.824250068,133.75
2020-02-03 16:30:00,89.55544,7.67117,89.8833893596,0.65544,0.19117,0.6827500000000001,88.9,7.48,89.2141266841,135.6,89.63544,7.68117,89.9639509835,0.65544,0.19117,0.6827500000000001,88.98,7.49,89.2946834924,135.51,90.14544,9.05117,90.5986977344,0.65544,0.19117,0.6827500000000001,89.49,8.86,89.9275247074,135.67,90.47544,9.07117,90.9290457905,0.65544,0.19117,0.6827500000000001,89.82,8.88,90.2578905138,135.47
2020-02-03 17:00:00,92.23752,7.63011,92.5525724892,0.6175200000000001,0.18011000000000002,0.6432500000000001,91.62,7.45,91.9223960741,136.01,92.28752,7.64011,92.6032268799,0.6175200000000001,0.18011000000000002,0.6432500000000001,91.67,7.46,91.9730422461,135.92,92.86752,9.16011,93.3181862563,0.6175200000000001,0.18011000000000002,0.6432500000000001,92.25,8.98,92.6860447964,136.07,93.15752,9.19011,93.6097305538,0.6175200000000001,0.18011000000000002,0.6432500000000001,92.54,9.01,92.9775870842,135.88
2020-02-03 17:30:00,95.64112,6.85241,95.8862834699,0.5911200000000001,0.17241,0.61575,95.05,6.68,95.2844420669,135.5,95.66112,6.84241,95.9055183723,0.5911200000000001,0.17241,0.61575,95.07,6.67,95.3036924783,135.41,96.27112,9.82241,96.770906187,0.5911200000000001,0.17241,0.61575,95.68,9.65,96.1654038623,135.55,96.55112,9.86241,97.0535208236,0.5911200000000001,0.17241,0.61575,95.96,9.69,96.4480051634,135.35
2020-02-03 18:00:00,97.448,6.5315,97.6666432117,0.588,0.1715,0.6125,96.86,6.36,97.0685798804,135.73,97.458,6.5215,97.6759526508,0.588,0.1715,0.6125,96.87,6.35,97.0779037681,135.64,98.098,10.1815,98.6249489037,0.588,0.1715,0.6125,97.51,10.01,98.0224474291,135.77,98.368,10.2215,98.89763640379999,0.588,0.1715,0.6125,97.78,10.05,98.2951214456,135.57
2020-02-03 18:30:00,96.652,7.24975,96.9235161303,0.582,0.16975,0.6062500000000001,96.07,7.08,96.3305315048,135.97,96.692,7.22975,96.9619108159,0.582,0.16975,0.6062500000000001,96.11,7.06,96.368956101,135.9,97.272,9.52975,97.7377006025,0.582,0.16975,0.6062500000000001,96.69,9.36,97.1419873175,136.02,97.562,9.56975,98.0302196216,0.582,0.16975,0.6062500000000001,96.98,9.4,97.4344928657,135.83
2020-02-03 19:00:00,94.55296,8.39003,94.924469175,0.58296,0.17003000000000001,0.6072500000000001,93.97,8.22,94.3288359941,136.28,94.60296,8.39003,94.9742735911,0.58296,0.17003000000000001,0.6072500000000001,94.02,8.22,94.3786458898,136.21,95.18296,8.42003,95.5546585969,0.58296,0.17003000000000001,0.6072500000000001,94.6,8.25,94.9590569667,136.33,95.47296,8.45003,95.8461741446,0.58296,0.17003000000000001,0.6072500000000001,94.89,8.28,95.2505669274,136.14
2020-02-03 19:30:00,91.53608,9.24094,92.0013527827,0.58608,0.17094,0.6105,90.95,9.07,91.4011345663,136.02,91.61608,9.24094,92.0809485542,0.58608,0.17094,0.6105,91.03,9.07,91.4807400495,135.92,92.13608,7.54094,92.4441615996,0.58608,0.17094,0.6105,91.55,7.37,91.8461724842,136.07,92.46608,7.57094,92.7755090692,0.58608,0.17094,0.6105,91.88,7.4,92.1775156966,135.88
2020-02-03 20:00:00,88.92536,10.29073,89.5188179941,0.5853600000000001,0.17073000000000002,0.60975,88.34,10.12,88.9177710022,136.15,88.98536,10.28073,89.5772722495,0.5853600000000001,0.17073000000000002,0.60975,88.4,10.11,88.9762445825,136.06,89.52536,6.48073,89.7596231301,0.5853600000000001,0.17073000000000002,0.60975,88.94,6.31,89.1635558959,136.19,89.82536,6.51073,90.0610065692,0.5853600000000001,0.17073000000000002,0.60975,89.24,6.34,89.4649272061,136.0
2020-02-03 20:30:00,85.88032,11.12926,86.5984398904,0.5803200000000001,0.16926000000000002,0.6045,85.3,10.96,86.0012302238,135.36,85.93032,11.06926,86.6403394052,0.5803200000000001,0.16926000000000002,0.6045,85.35,10.9,86.0432013584,135.27,86.49032,5.42926,86.6605580287,0.5803200000000001,0.16926000000000002,0.6045,85.91,5.26,86.0708760267,135.41,86.78032,5.50926,86.9550221957,0.5803200000000001,0.16926000000000002,0.6045,86.2,5.34,86.3652453247,135.22
2020-02-03 21:00:00,83.11368,11.88024,83.95846536,0.5836800000000001,0.17024,0.608,82.53,11.71,83.3566134149,134.89,83.19368,11.82024,84.0292000771,0.5836800000000001,0.17024,0.608,82.61,11.65,83.4274211516,134.82,83.71368,4.58024,83.8388860708,0.5836800000000001,0.17024,0.608,83.13,4.41,83.2468918339,134.94,83.99368,4.65024,84.1223098351,0.5836800000000001,0.17024,0.608,83.41,4.48,83.5302250685,134.76
2020-02-03 21:30:00,79.58688,13.02409,80.6455106529,0.5968800000000001,0.17409000000000002,0.62175,78.99,12.85,80.0283862139,135.03,79.70688,12.95409,80.7526790086,0.5968800000000001,0.17409000000000002,0.62175,79.11,12.78,80.1356381393,134.94,80.13688,3.46409,80.2117164488,0.5968800000000001,0.17409000000000002,0.62175,79.54,3.29,79.6080127877,135.08,80.48688,3.54409,80.5648709182,0.5968800000000001,0.17409000000000002,0.62175,79.89,3.37,79.9610467665,134.89
2020-02-03 22:00:00,75.65904,14.54347,77.0441617085,0.62904,0.18347000000000002,0.65525,75.03,14.36,76.3918222063,135.48,75.81904,14.49347,77.1918875217,0.62904,0.18347000000000002,0.65525,75.19,14.31,76.5396119666,135.4,76.18904,2.04347,76.2164390782,0.62904,0.18347000000000002,0.65525,75.56,1.8599999999999999,75.5828895981,135.53,76.56904,2.11347,76.5982026027,0.62904,0.18347000000000002,0.65525,75.94,1.9300000000000002,75.9645213241,135.35
2020-02-03 22:30:00,71.44568,15.76124,73.1635283253,0.65568,0.19124000000000002,0.683,70.79,15.57,72.4820598493,135.38,71.60568,15.69124,73.3047639721,0.65568,0.19124000000000002,0.683,70.95,15.5,72.6233605667,135.3,71.96568,0.79124,71.9700295859,0.65568,0.19124000000000002,0.683,71.31,0.6000000000000001,71.3125241455,135.43,72.35568,0.8512400000000001,72.3606871015,0.65568,0.19124000000000002,0.683,71.7,0.66,71.7030375926,135.25
2020-02-03 23:00:00,66.61328,16.96054,68.7385553343,0.6532800000000001,0.19054000000000001,0.6805,65.96,16.77,68.0584638381,134.7,66.77328,16.85054,68.8666219605,0.6532800000000001,0.19054000000000001,0.6805,66.12,16.66,68.1865822578,134.61,67.12328,0.92054,67.1295919238,0.6532800000000001,0.19054000000000001,0.6805,66.47,0.73,66.4740084544,134.75,67.49328,0.8705400000000001,67.4988939543,0.6532800000000001,0.19054000000000001,0.6805,66.84,0.68,66.8434589171,134.56
2020-02-03 23:30:00,62.46704,17.52872,64.8797896976,0.6470400000000001,0.18872000000000003,0.674,61.82,17.34,64.2058252809,134.37,62.67704,17.42872,65.0551429481,0.6470400000000001,0.18872000000000003,0.674,62.03,17.24,64.3811967891,134.29,62.94704,1.55872,62.9663358693,0.6470400000000001,0.18872000000000003,0.674,62.3,1.37,62.3150615823,134.43,63.36704,1.51872,63.3852369941,0.6470400000000001,0.18872000000000003,0.674,62.72,1.33,62.7340999776,134.24
2020-02-04 00:00:00,59.38056,18.24683,62.1208315379,0.64056,0.18683000000000002,0.66725,58.74,18.06,61.4536508273,135.04,59.59056,18.14683,62.2923934374,0.64056,0.18683000000000002,0.66725,58.95,17.96,61.6251904662,134.94,59.86056,2.11683,59.8979767001,0.64056,0.18683000000000002,0.66725,59.22,1.9300000000000002,59.2514413327,135.08,60.28056,2.07683,60.3163256239,0.64056,0.18683000000000002,0.66725,59.64,1.8900000000000001,59.6699396681,134.89
2020-02-04 00:30:00,58.93704,18.68872,61.829143122,0.6470400000000001,0.18872000000000003,0.674,58.29,18.5,61.1553276502,134.83,59.16704,18.58872,62.0183773861,0.6470400000000001,0.18872000000000003,0.674,58.52,18.4,61.3445221678,134.75,59.38704,2.59872,59.4438715563,0.6470400000000001,0.18872000000000003,0.674,58.74,2.41,58.7894182655,134.87,59.83704,2.57872,59.8925801147,0.6470400000000001,0.18872000000000003,0.674,59.19,2.39,59.2382325867,134.69
2020-02-04 01:00:00,61.2068,18.18865,63.8521679746,0.6468,0.18865,0.6737500000000001,60.56,18.0,63.1784266977,134.1,61.4268,18.08865,64.034764129,0.6468,0.18865,0.6737500000000001,60.78,17.9,63.361016406,134.02,61.6568,2.26865,61.6985231514,0.6468,0.18865,0.6737500000000001,61.01,2.08,61.0454461856,134.17,62.1068,2.22865,62.1467737462,0.6468,0.18865,0.6737500000000001,61.46,2.04,61.4938468467,133.99
2020-02-04 01:30:00,61.71176,18.10718,64.3133834427,0.64176,0.18718,0.6685,61.07,17.92,63.6448843192,135.13,61.91176,18.00718,64.4773181658,0.64176,0.18718,0.6685,61.27,17.82,63.8088183561,135.08,62.21176,1.9571800000000001,62.2425387966,0.64176,0.18718,0.6685,61.57,1.77,61.5954365193,135.2,62.61176,1.9271800000000001,62.6414121253,0.64176,0.18718,0.6685,61.97,1.74,61.9944231363,135.06
2020-02-04 02:00:00,60.89416,18.40788,63.6156330488,0.6441600000000001,0.18788000000000002,0.671,60.25,18.22,62.9446653816,135.75,61.08416,18.30788,63.7687468357,0.6441600000000001,0.18788000000000002,0.671,60.44,18.12,63.0977654121,135.69,61.39416,2.10788,61.4303348534,0.6441600000000001,0.18788000000000002,0.671,60.75,1.92,60.7803331679,135.77,61.79416,2.06788,61.8287500909,0.6441600000000001,0.18788000000000002,0.671,61.15,1.88,61.1788926019,135.62
2020-02-04 02:30:00,59.54512,18.82816,62.4509481497,0.64512,0.18816000000000002,0.672,58.9,18.64,61.7791194499,135.75,59.74512,18.72816,62.6116869346,0.64512,0.18816000000000002,0.672,59.1,18.54,61.9398224085,135.69,60.05512,2.49816,60.1070565042,0.64512,0.18816000000000002,0.672,59.41,2.31,59.4548921452,135.77,60.45512,2.46816,60.5054819665,0.64512,0.18816000000000002,0.672,59.81,2.2800000000000002,59.8534418392,135.62
2020-02-04 03:00:00,58.8184,19.0262,61.8190946634,0.6384000000000001,0.1862,0.665,58.18,18.84,61.1543784205,135.75,58.9984,18.9362,61.962818472,0.6384000000000001,0.1862,0.665,58.36,18.75,61.2980595125,135.69,59.3284,2.7362,59.3914626609,0.6384000000000001,0.1862,0.665,58.69,2.55,58.7453708815,135.77,59.7084,2.7062,59.7696959085,0.6384000000000001,0.1862,0.665,59.07,2.52,59.123728739,135.62
2020-02-04 03:30:00,57.85504,19.41522,61.0258668193,0.63504,0.18522000000000002,0.6615,57.22,19.23,60.3649012258,135.75,58.02504,19.31522,61.1554003392,0.63504,0.18522000000000002,0.6615,57.39,19.13,60.494371639,135.69,58.37504,3.07522,58.4559857761,0.63504,0.18522000000000002,0.6615,57.74,2.89,57.8122798374,135.88,58.74504,3.06522,58.8249547237,0.63504,0.18522000000000002,0.6615,58.11,2.88,58.1813243232,135.7
2020-02-04 04:00:00,57.70832,19.53326,60.92453072,0.6283200000000001,0.18326,0.6545000000000001,57.08,19.35,60.2706304928,136.02,57.88832,19.44326,61.0663405801,0.6283200000000001,0.18326,0.6545000000000001,57.26,19.26,60.4123762155,135.92,58.23832,3.17326,58.3247074185,0.6283200000000001,0.18326,0.6545000000000001,57.61,2.99,57.6875393824,136.07,58.59832,3.15326,58.6830994022,0.6283200000000001,0.18326,0.6545000000000001,57.97,2.9699999999999998,58.0460317334,135.88
2020-02-04 04:30:00,57.87264,18.91577,60.8855386382,0.6026400000000001,0.17577,0.62775,57.27,18.74,60.258115636,135.09,58.08264,18.82577,61.0573720812,0.6026400000000001,0.17577,0.62775,57.48,18.65,60.4299007115,135.02,58.36264,2.73577,58.4267249233,0.6026400000000001,0.17577,0.62775,57.76,2.56,57.8167034688,135.14,58.77264,2.71577,58.8353517816,0.6026400000000001,0.17577,0.62775,58.17,2.54,58.2254282938,134.97
2020-02-04 05:00:00,57.55328,18.63304,60.4943817094,0.59328,0.17304000000000003,0.618,56.96,18.46,59.8766498729,134.4,57.77328,18.55304,60.6792153476,0.59328,0.17304000000000003,0.618,57.18,18.38,60.0614418741,134.33,58.02328,2.61304,58.0820884611,0.59328,0.17304000000000003,0.618,57.43,2.44,57.4818101663,134.44,58.45328,2.5930400000000002,58.5107665238,0.59328,0.17304000000000003,0.618,57.86,2.42,57.9105862516,134.26
2020-02-04 05:30:00,59.34632,18.01101,62.0192081436,0.5863200000000001,0.17101000000000002,0.61075,58.76,17.84,61.4084945264,134.61,59.55632,17.91101,62.1913139527,0.5863200000000001,0.17101000000000002,0.61075,58.97,17.74,61.5805854146,134.52,59.81632,1.9510100000000001,59.8481292804,0.5863200000000001,0.17101000000000002,0.61075,59.23,1.78,59.2567405449,134.66,60.25632,1.91101,60.2866159206,0.5863200000000001,0.17101000000000002,0.61075,59.67,1.74,59.6953641416,134.47
2020-02-04 06:00:00,62.66528,16.90779,64.9061682752,0.57528,0.16779000000000002,0.5992500000000001,62.09,16.74,64.3070423826,134.99,62.875280000000004,16.81779,65.0856274116,0.57528,0.16779000000000002,0.5992500000000001,62.3,16.65,64.4865296012,134.93,63.12528,0.7377900000000001,63.1295913907,0.57528,0.16779000000000002,0.5992500000000001,62.55,0.5700000000000001,62.5525970684,135.05,63.56528,0.69779,63.5691098912,0.57528,0.16779000000000002,0.5992500000000001,62.99,0.53,62.9922296795,134.86
2020-02-04 06:30:00,69.77608,14.88219,71.3455038483,0.55608,0.16219,0.57925,69.22,14.72,70.7678373274,136.2,69.94608,14.83219,71.5013843751,0.55608,0.16219,0.57925,69.39,14.67,70.9237689354,136.11,70.31608,1.86219,70.3407339894,0.55608,0.16219,0.57925,69.76,1.7000000000000002,69.7807108018,136.25,70.70608,1.91219,70.7319321068,0.55608,0.16219,0.57925,70.15,1.75,70.1718248302,136.07
2020-02-04 07:00:00,76.2336,12.30855,77.2208661701,0.5436,0.15855000000000002,0.56625,75.69,12.15,76.6589759911,135.19,76.3536,12.25855,77.3313925975,0.5436,0.15855000000000002,0.56625,75.81,12.1,76.769564933,135.11,76.7936,4.20855,76.9088349545,0.5436,0.15855000000000002,0.56625,76.25,4.05,76.3574816243,135.23,77.1336,4.27855,77.2521730378,0.5436,0.15855000000000002,0.56625,76.59,4.12,76.7007333733,135.06
2020-02-04 07:30:00,83.90344,9.20017,84.4063408273,0.5834400000000001,0.17017000000000002,0.60775,83.32,9.03,83.8078952128,134.57,83.97344,9.13017,84.4683291516,0.5834400000000001,0.17017000000000002,0.60775,83.39,8.96,83.8699809229,134.49,84.49344,7.21017,84.8005185978,0.5834400000000001,0.17017000000000002,0.60775,83.91,7.04,84.2048080575,134.63,84.79344,7.29017,85.1062515075,0.5834400000000001,0.17017000000000002,0.60775,84.21,7.12,84.5104638492,134.43
2020-02-04 08:00:00,85.86984,8.51787,86.2912714645,0.60984,0.17787000000000003,0.6352500000000001,85.26,8.34,85.6669317765,134.36,85.92984,8.44787,86.3441017671,0.60984,0.17787000000000003,0.6352500000000001,85.32,8.27,85.7198652589,134.29,86.44984,7.82787,86.80351597,0.60984,0.17787000000000003,0.6352500000000001,85.84,7.65,86.1802071244,134.43,86.75984,7.90787,87.1194825786,0.60984,0.17787000000000003,0.6352500000000001,86.15,7.73,86.4961004901,134.24
2020-02-04 08:30:00,87.116,7.6605,87.4521624447,0.756,0.2205,0.7875000000000001,86.36,7.44,86.6798892477,135.36,87.226,7.6805,87.5634921428,0.756,0.2205,0.7875000000000001,86.47,7.46,86.7912005908,135.3,87.696,9.0605,88.1628100519,0.756,0.2205,0.7875000000000001,86.94,8.84,87.388266947,135.41,88.036,9.0605,88.5010166961,0.756,0.2205,0.7875000000000001,87.28,8.84,87.7265296247,135.23
2020-02-04 09:00:00,87.16656,8.07483,87.5397741702,0.9765600000000001,0.28483,1.01725,86.19,7.79,86.5413207664,135.96,87.26656,8.09483,87.6411933223,0.9765600000000001,0.28483,1.01725,86.29,7.8100000000000005,86.6427157931,135.87,87.74656,8.90483,88.1972493288,0.9765600000000001,0.28483,1.01725,86.77,8.62,87.1971174982,136.02,88.07656,8.89483,88.5245639479,0.9765600000000001,0.28483,1.01725,87.1,8.61,87.5245228493,135.83
2020-02-04 09:30:00,88.77576,6.94418,89.0469381812,1.1457600000000001,0.33418000000000003,1.1935,87.63,6.61,87.8789451461,135.85,88.85576,6.95418,89.1274744658,1.1457600000000001,0.33418000000000003,1.1935,87.71,6.62,87.9594707806,135.78,89.37576,10.15418,89.9507301085,1.1457600000000001,0.33418000000000003,1.1935,88.23,9.82,88.7748010417,135.9,89.69576,10.15418,90.2686918785,1.1457600000000001,0.33418000000000003,1.1935,88.55,9.82,89.0928442693,135.74
2020-02-04 10:00:00,89.06968,7.08949,89.3513780742,1.12968,0.32949,1.17675,87.94,6.76,88.1994399075,135.93,89.11968,7.09949,89.40201408,1.12968,0.32949,1.17675,87.99,6.77,88.2500594901,135.78,89.69968,9.95949,90.2508949161,1.12968,0.32949,1.17675,88.57,9.63,89.0919850492,135.9,89.96968,9.96949,90.52035158,1.12968,0.32949,1.17675,88.84,9.64,89.3614861112,135.74
2020-02-04 10:30:00,88.09904,7.42097,88.411038025,1.16904,0.34097000000000005,1.21775,86.93,7.08,87.2178381984,134.89,88.10904,7.36097,88.4159872934,1.16904,0.34097000000000005,1.21775,86.94,7.02,87.222955694,134.81,88.72904,9.400970000000001,89.2256733024,1.16904,0.34097000000000005,1.21775,87.56,9.06,88.0274798003,134.94,88.96904,9.48097,89.4727828485,1.16904,0.34097000000000005,1.21775,87.8,9.14,88.2744561014,134.75
2020-02-04 11:00:00,88.4324,6.6482,88.68194818,1.2624,0.3682,1.315,87.17,6.28,87.3959226738,134.89,88.4424,6.5882000000000005,88.6874427244,1.2624,0.3682,1.315,87.18,6.22,87.4016063926,134.81,89.1024,10.2282,89.6875340334,1.2624,0.3682,1.315,87.84,9.86,88.3916579774,134.94,89.3024,10.318200000000001,89.8965177134,1.2624,0.3682,1.315,88.04,9.95,88.6004746037,134.75
2020-02-04 11:30:00,88.0708,6.8419,88.3361613851,1.2408000000000001,0.3619,1.2925,86.83,6.48,87.0714608813,134.89,88.0608,6.7819,88.3215639821,1.2408000000000001,0.3619,1.2925,86.82,6.42,87.0570433681,134.81,88.7308,10.0419,89.2972262965,1.2408000000000001,0.3619,1.2925,87.49,9.68,88.0238746023,135.02,88.9208,10.1319,89.4961679082,1.2408000000000001,0.3619,1.2925,87.68,9.77,88.2226461857,134.75
2020-02-04 12:00:00,88.30216,6.63063,88.5507578447,1.44216,0.42063000000000006,1.50225,86.86,6.21,87.0817070343,134.97,88.30216,6.56063,88.545543799,1.44216,0.42063000000000006,1.50225,86.86,6.14,87.0767431637,134.9,88.96216,10.37063,89.5645905392,1.44216,0.42063000000000006,1.50225,87.52,9.95,88.083783411,135.02,89.16216,10.45063,89.7725261049,1.44216,0.42063000000000006,1.50225,87.72,10.03,88.2915584866,134.86
2020-02-04 12:30:00,88.76728,6.59754,89.0121201447,1.15728,0.33754,1.2055,87.61,6.26,87.8333632511,134.53,88.76728,6.52754,89.0069591496,1.15728,0.33754,1.2055,87.61,6.19,87.8284020121,134.46,89.42728,10.09754,89.9955483468,1.15728,0.33754,1.2055,88.27,9.76,88.8079416494,134.59,89.63728,10.19754,90.2154742151,1.15728,0.33754,1.2055,88.48,9.86,89.027692321,134.41
2020-02-04 13:00:00,87.93096,6.9402800000000004,88.2044285339,1.44096,0.42028000000000004,1.501,86.49,6.52,86.7354051123,134.73,87.93096,6.87028,88.1989482579,1.44096,0.42028000000000004,1.501,86.49,6.45,86.7301712209,134.67,88.59096,9.99028,89.1524755024,1.44096,0.42028000000000004,1.501,87.15,9.57,87.6738695393,134.81,88.79096,10.10028,89.363584495,1.44096,0.42028000000000004,1.501,87.35,9.68,87.8847250664,134.64
2020-02-04 13:30:00,87.84384,7.32362,88.1485997385,1.38384,0.40362000000000003,1.4415,86.46,6.92,86.7364859791,135.18,87.85384,7.25362,88.1527776411,1.38384,0.40362000000000003,1.4415,86.47,6.85,86.7408980816,135.11,88.49384,9.66362,89.019915016,1.38384,0.40362000000000003,1.4415,87.11,9.26,87.6007973708,135.22,88.71384,9.76362,89.2495024247,1.38384,0.40362000000000003,1.4415,87.33,9.36,87.8301685072,135.04
2020-02-04 14:00:00,87.35544,7.10992,87.6443030664,0.92544,0.26992000000000005,0.964,86.43,6.84,86.7002335637,135.41,87.35544,7.02992,87.6378495446,0.92544,0.26992000000000005,0.964,86.43,6.76,86.6939588437,135.33,88.02544,9.67992,88.5560779303,0.92544,0.26992000000000005,0.964,87.1,9.41,87.6068382034,135.45,88.22544,9.76992,88.7647430008,0.92544,0.26992000000000005,0.964,87.3,9.5,87.8153745081,135.28
2020-02-04 14:30:00,87.26648,7.13689,87.5578307775,0.8464800000000001,0.24689000000000003,0.88175,86.42,6.89,86.6942241444,135.17,87.26648,7.07689,87.5529605648,0.8464800000000001,0.24689000000000003,0.88175,86.42,6.83,86.6894762933,135.09,87.92648,9.54689,88.4432529584,0.8464800000000001,0.24689000000000003,0.88175,87.08,9.3,87.5752042533,135.22,88.14648,9.64689,88.6727941539,0.8464800000000001,0.24689000000000003,0.88175,87.3,9.4,87.8046126351,135.04
