Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-02-04 15:00:00,87.04104,7.23947,87.3415855716,0.8210400000000001,0.23947000000000002,0.8552500000000001,86.22,7.0,86.5036900947,135.17,87.04104,7.1694700000000005,87.3358113511,0.8210400000000001,0.23947000000000002,0.8552500000000001,86.22,6.93,86.4980537353,135.09,87.71104,9.44947,88.2185865969,0.8210400000000001,0.23947000000000002,0.8552500000000001,86.89,9.21,87.3767486234,135.22,87.91104,9.54947,88.4281817701,0.8210400000000001,0.23947000000000002,0.8552500000000001,87.09,9.31,87.5862101018,135.04
2020-02-04 15:30:00,86.83712,7.72916,87.1804182383,0.9571200000000001,0.27916,0.997,85.88,7.45,86.2025341855,135.06,86.82712,7.64916,87.1634006691,0.9571200000000001,0.27916,0.997,85.87,7.37,86.1856937084,134.97,87.51712,8.98916,87.9775612904,0.9571200000000001,0.27916,0.997,86.56,8.71,86.9971131705,135.1,87.69712,9.08916,88.1668740843,0.9571200000000001,0.27916,0.997,86.74,8.81,87.186258665,134.92
2020-02-04 16:00:00,89.33952,7.06361,89.6183263628,0.8695200000000001,0.25361,0.90575,88.47,6.8100000000000005,88.7317136091,134.16,89.30952,6.99361,89.5829277455,0.8695200000000001,0.25361,0.90575,88.44,6.74,88.696455397,134.1,90.02952,9.42361,90.5213725971,0.8695200000000001,0.25361,0.90575,89.16,9.17,89.6303213204,134.23,90.18952,9.51361,90.6899018252,0.8695200000000001,0.25361,0.90575,89.32,9.26,89.7987193673,134.05
2020-02-04 16:30:00,91.11224,7.09482,91.3880558314,0.7022400000000001,0.20482000000000003,0.7315,90.41,6.89,90.6721577994,133.82,91.07224,7.02482,91.3427665152,0.7022400000000001,0.20482000000000003,0.7315,90.37,6.82,90.6269788749,133.76,91.80224,9.21482,92.2635582267,0.7022400000000001,0.20482000000000003,0.7315,91.1,9.01,91.544470614,133.9,91.96224,9.31482,92.4327834561,0.7022400000000001,0.20482000000000003,0.7315,91.26,9.11,91.7135742407,133.72
2020-02-04 17:00:00,93.82208,6.79019,94.067472464,0.6520800000000001,0.19019000000000003,0.67925,93.17,6.6,93.4034737041,133.57,93.76208,6.71019,94.001884533,0.6520800000000001,0.19019000000000003,0.67925,93.11,6.52,93.3380013714,133.49,94.50208,9.43019,94.9714252171,0.6520800000000001,0.19019000000000003,0.67925,93.85,9.24,94.3037650362,133.65,94.67208,9.54019,95.1515525715,0.6520800000000001,0.19019000000000003,0.67925,94.02,9.35,94.483770564,133.45
2020-02-04 17:30:00,97.23176,4.33718,97.3284453952,0.64176,0.18718,0.6685,96.59,4.15,96.6791114978,134.7,97.19176,4.29718,97.2867101296,0.64176,0.18718,0.6685,96.55,4.11,96.6374389147,134.61,98.90176,5.27718,99.0424492824,0.64176,0.18718,0.6685,98.26,5.09,98.3917460969,134.75,99.10176,5.27718,99.2421657555,0.64176,0.18718,0.6685,98.46,5.09,98.5914788407,134.57
2020-02-04 18:00:00,98.1256,2.7183,98.1632442936,0.6456000000000001,0.1883,0.6725,97.48,2.5300000000000002,97.5128263358,135.92,98.1456,2.7883,98.1851995784,0.6456000000000001,0.1883,0.6725,97.5,2.6,97.5346605059,135.83,100.4456,1.7883,100.4615178874,0.6456000000000001,0.1883,0.6725,99.8,1.6,99.8128248273,135.97,100.6656,1.8783,100.6831218936,0.6456000000000001,0.1883,0.6725,100.02,1.69,100.0342766256,135.78
2020-02-04 18:30:00,96.73912,2.07641,96.7614014825,0.63912,0.18641000000000002,0.6657500000000001,96.1,1.8900000000000001,96.118583531,136.07,96.75912,2.14641,96.7829240055,0.63912,0.18641000000000002,0.6657500000000001,96.12,1.96,96.1399812773,135.97,99.00912,1.12641,99.0155272806,0.63912,0.18641000000000002,0.6657500000000001,98.37,0.9400000000000001,98.3744911041,136.14,99.24912,1.21641,99.2565739589,0.63912,0.18641000000000002,0.6657500000000001,98.61,1.03,98.6153791252,135.94
2020-02-04 19:00:00,95.01032,1.35676,95.0200068628,0.64032,0.18676,0.667,94.37,1.17,94.3772525559,136.35,95.03032,1.41676,95.0408803,0.64032,0.18676,0.667,94.39,1.23,94.3980137503,136.25,97.27032,0.35676,97.2709742451,0.64032,0.18676,0.667,96.63,0.17,96.6301495394,136.39,97.50032,0.44676000000000005,97.5013435528,0.64032,0.18676,0.667,96.86,0.26,96.8603489566,136.21
2020-02-04 19:30:00,92.54912,0.50641,92.550505476,0.63912,0.18641000000000002,0.6657500000000001,91.91,0.32,91.910557065,136.91,92.57912,0.5464100000000001,92.5807324656,0.63912,0.18641000000000002,0.6657500000000001,91.94,0.36,91.9407048048,136.81,94.71912,0.9364100000000001,94.7237486445,0.63912,0.18641000000000002,0.6657500000000001,94.08,0.75,94.0829894295,136.95,94.96912,0.8464100000000001,94.9728917295,0.63912,0.18641000000000002,0.6657500000000001,94.33,0.66,94.3323088873,136.77
2020-02-04 20:00:00,90.05424,0.88082,90.0585475446,0.65424,0.19082000000000002,0.6815,89.4,0.6900000000000001,89.402662712,137.8,90.08424,0.8308200000000001,90.0880711207,0.65424,0.19082000000000002,0.6815,89.43,0.64,89.4322900299,137.72,92.20424,1.9308200000000002,92.2244541315,0.65424,0.19082000000000002,0.6815,91.55,1.74,91.5665337337,137.85,92.42424,1.8408200000000001,92.4425700522,0.65424,0.19082000000000002,0.6815,91.77,1.65,91.7848320803,137.68
2020-02-04 20:30:00,86.68104,2.40572,86.7144173953,0.6710400000000001,0.19572,0.6990000000000001,86.01,2.21,86.038387944,136.89,87.30104,8.48572,87.7124793231,0.6710400000000001,0.19572,0.6990000000000001,86.63,8.29,87.0257490631,136.81,88.74104,2.32572,88.7715109357,0.6710400000000001,0.19572,0.6990000000000001,88.07,2.13,88.0957535867,136.92,88.93104,2.32572,88.9614458572,0.6710400000000001,0.19572,0.6990000000000001,88.26,2.13,88.2856981623,136.77
2020-02-04 21:00:00,83.5008,2.02565,83.5253665575,0.6708000000000001,0.19565000000000002,0.6987500000000001,82.83,1.83,82.8502130353,135.23,84.7908,15.42565,86.1825414023,0.6708000000000001,0.19565000000000002,0.6987500000000001,84.12,15.23,85.4875856484,135.15,85.5108,1.07565,85.5175650937,0.6708000000000001,0.19565000000000002,0.6987500000000001,84.84,0.88,84.8445637622,135.29,85.6708,1.16565,85.6787296391,0.6708000000000001,0.19565000000000002,0.6987500000000001,85.0,0.97,85.0055345257,135.1
2020-02-04 21:30:00,80.30832,0.9220100000000001,80.3136125676,0.65832,0.19201000000000001,0.6857500000000001,79.65,0.73,79.6533451903,135.81,81.53832,16.67201,83.2253179379,0.65832,0.19201000000000001,0.6857500000000001,80.88,16.48,82.5418972401,135.71,82.25832,0.37201,82.259161196,0.65832,0.19201000000000001,0.6857500000000001,81.6,0.18,81.6001985292,135.86,82.41832,0.32201,82.4189490473,0.65832,0.19201000000000001,0.6857500000000001,81.76,0.13,81.7601033512,135.67
2020-02-04 22:00:00,76.12752,0.95886,76.1335583948,0.6475200000000001,0.18886000000000003,0.6745,75.48,0.77,75.4839274283,136.3,77.28752,18.29886,79.4242344946,0.6475200000000001,0.18886000000000003,0.6745,76.64,18.11,78.7506298388,136.21,77.98752,1.95886,78.0121170604,0.6475200000000001,0.18886000000000003,0.6745,77.34,1.77,77.3602514215,136.35,78.15752,1.87886,78.1801000732,0.6475200000000001,0.18886000000000003,0.6745,77.51,1.69,77.5284218851,136.16
2020-02-04 22:30:00,71.67176,2.52718,71.7163009381,0.64176,0.18718,0.6685,71.03,2.34,71.0685338248,136.63,72.78176,20.01718,75.4842505682,0.64176,0.18718,0.6685,72.14,19.83,74.8158305441,136.53,73.43176,3.55718,73.5178679387,0.64176,0.18718,0.6685,72.79,3.37,72.8679696437,136.66,73.61176,3.49718,73.6947859638,0.64176,0.18718,0.6685,72.97,3.31,73.0450340543,136.49
2020-02-04 23:00:00,66.83752,3.58886,66.9338030882,0.6475200000000001,0.18886000000000003,0.6745,66.19,3.4,66.2772668417,134.71,67.84752,20.55886,70.8939538653,0.6475200000000001,0.18886000000000003,0.6745,67.2,20.37,70.2194908839,134.64,68.51752,4.56886,68.6696805632,0.6475200000000001,0.18886000000000003,0.6745,67.87,4.38,68.0111851095,134.75,68.66752,4.55886,68.8186857434,0.6475200000000001,0.18886000000000003,0.6745,68.02,4.37,68.1602325407,134.59
2020-02-04 23:30:00,62.59232,4.43026,62.748910163,0.65232,0.19026,0.6795,61.94,4.24,62.0849514778,135.34,63.47232,21.59026,67.0438269571,0.65232,0.19026,0.6795,62.82,21.4,66.3649937844,135.24,64.22232,5.45026,64.4531746328,0.65232,0.19026,0.6795,63.57,5.26,63.7872440226,135.38,64.31232,5.43026,64.5411669204,0.65232,0.19026,0.6795,63.66,5.24,63.8752941285,135.19
2020-02-05 00:00:00,59.71752,4.94886,59.9222280147,0.6475200000000001,0.18886000000000003,0.6745,59.07,4.76,59.2614756819,135.92,60.53752,22.25886,64.4999858624,0.6475200000000001,0.18886000000000003,0.6745,59.89,22.07,63.8270867266,135.82,61.29752,5.97886,61.5884138865,0.6475200000000001,0.18886000000000003,0.6745,60.65,5.79,60.9257466101,135.94,61.37752,5.96886,61.6670678,0.6475200000000001,0.18886000000000003,0.6745,60.73,5.78,61.0044367239,135.77
2020-02-05 00:30:00,59.78408,4.97494,59.9907180275,0.6340800000000001,0.18494000000000002,0.6605000000000001,59.15,4.79,59.3436315033,136.07,60.62408,22.32494,64.6040402904,0.6340800000000001,0.18494000000000002,0.6605000000000001,59.99,22.14,63.9451303854,136.04,61.36408,6.00494,61.6571943787,0.6340800000000001,0.18494000000000002,0.6605000000000001,60.73,5.82,61.0082396074,136.1,61.46408,5.99494,61.7557482009,0.6340800000000001,0.18494000000000002,0.6605000000000001,60.83,5.8100000000000005,61.1068326785,136.0
2020-02-05 01:00:00,61.94744,4.76592,62.1305022996,0.63744,0.18592,0.664,61.31,4.58,61.4808303457,135.66,62.83744,22.02592,66.5859220677,0.63744,0.18592,0.664,62.2,21.84,65.9228761508,135.59,63.55744,5.78592,63.8202557939,0.63744,0.18592,0.664,62.92,5.6,63.1687137751,135.71,63.67744,5.77592,63.9388584258,0.63744,0.18592,0.664,63.04,5.59,63.2873581373,135.56
2020-02-05 01:30:00,62.00888,4.8063400000000005,62.1948719996,0.63888,0.18634,0.6655,61.37,4.62,61.5436536127,135.66,62.88888,22.04634,66.6412209901,0.63888,0.18634,0.6655,62.25,21.86,65.9766784553,135.59,63.61888,5.82634,63.8851166568,0.63888,0.18634,0.6655,62.98,5.64,63.2320330212,135.71,63.72888,5.8063400000000005,63.9928412422,0.63888,0.18634,0.6655,63.09,5.62,63.3398176505,135.56
2020-02-05 02:00:00,61.05704,4.98872,61.2605049016,0.6470400000000001,0.18872000000000003,0.674,60.41,4.8,60.6003968634,135.66,61.92704,22.26872,65.8092255964,0.6470400000000001,0.18872000000000003,0.674,61.28,22.08,65.1365089639,135.59,62.64704,6.01872,62.935495638,0.6470400000000001,0.18872000000000003,0.674,62.0,5.83,62.2735007848,135.82,62.76704,6.01872,63.0549466799,0.6470400000000001,0.18872000000000003,0.674,62.12,5.83,62.3929747648,135.56
2020-02-05 02:30:00,59.77424,5.60082,60.0360637638,0.65424,0.19082000000000002,0.6815,59.12,5.41,59.3670152526,135.91,60.60424,22.91082,64.7902737998,0.65424,0.19082000000000002,0.6815,59.95,22.72,64.110848536,135.82,61.35424,6.64082,61.7125858821,0.65424,0.19082000000000002,0.6815,60.7,6.45,61.0417275313,135.95,61.44424,6.62082,61.7999181767,0.65424,0.19082000000000002,0.6815,60.79,6.43,61.1291174482,135.78
2020-02-05 03:00:00,59.38672,5.47446,59.6385129312,0.6667200000000001,0.19446000000000002,0.6945,58.72,5.28,58.956906296,136.07,60.20672,22.82446,64.3879267212,0.6667200000000001,0.19446000000000002,0.6945,59.54,22.63,63.6955924692,135.98,60.96672,6.50446,61.3127144029,0.6667200000000001,0.19446000000000002,0.6945,60.3,6.31,60.6292511912,136.1,61.03672,6.49446,61.3812609764,0.6667200000000001,0.19446000000000002,0.6945,60.37,6.3,60.6978327455,135.92
2020-02-05 03:30:00,58.266,5.99425,58.5735246426,0.666,0.19425,0.6937500000000001,57.6,5.8,57.8912774086,136.39,59.056,23.43425,63.5356215761,0.666,0.19425,0.6937500000000001,58.39,23.24,62.8449655899,136.3,59.836,7.05425,60.2503887047,0.666,0.19425,0.6937500000000001,59.17,6.86,59.5663369698,136.44,59.906,7.04425,60.3187391617,0.666,0.19425,0.6937500000000001,59.24,6.85,59.6347222682,136.26
2020-02-05 04:00:00,57.54216,6.47313,57.9051084919,0.6621600000000001,0.19313000000000002,0.6897500000000001,56.88,6.28,57.2256306213,136.58,58.30216,23.95313,63.0308995451,0.6621600000000001,0.19313000000000002,0.6897500000000001,57.64,23.76,62.3450655626,136.5,59.11216,7.54313,59.5914949474,0.6621600000000001,0.19313000000000002,0.6897500000000001,58.45,7.35,58.910313188800004,136.63,59.16216,7.53313,59.6398291703,0.6621600000000001,0.19313000000000002,0.6897500000000001,58.5,7.34,58.9586770544,136.47
2020-02-05 04:30:00,58.02752,6.24886,58.3630133616,0.6475200000000001,0.18886000000000003,0.6745,57.38,6.06,57.6991161111,136.42,58.78752,23.66886,63.3733969537,0.6475200000000001,0.18886000000000003,0.6745,58.14,23.48,62.7022328151,136.36,59.60752,7.30886,60.0539413781,0.6475200000000001,0.18886000000000003,0.6745,58.96,7.12,59.3883490257,136.46,59.64752,7.28886,60.0912150173,0.6475200000000001,0.18886000000000003,0.6745,59.0,7.1,59.4256678549,136.32
2020-02-05 05:00:00,57.90032,6.1467600000000004,58.2256791682,0.64032,0.18676,0.667,57.26,5.96,57.5693425358,136.42,58.66032,23.58676,63.224745075,0.64032,0.18676,0.667,58.02,23.4,62.561013418900004,136.36,59.48032,7.20676,59.9153223892,0.64032,0.18676,0.667,58.84,7.02,59.2572864718,136.46,59.52032,7.20676,59.9550321708,0.64032,0.18676,0.667,58.88,7.02,59.2970049834,136.24
2020-02-05 05:30:00,59.38792,5.6360600000000005,59.6547585214,0.63792,0.18606,0.6645,58.75,5.45,59.00224572,136.23,60.24792,23.04606,64.5052923864,0.63792,0.18606,0.6645,59.61,22.86,63.8430238945,136.11,60.92792,6.67606,61.2925869306,0.63792,0.18606,0.6645,60.29,6.49,60.6383063748,136.27,61.06792,6.67606,61.431755878,0.63792,0.18606,0.6645,60.43,6.49,60.7775040619,136.08
2020-02-05 06:00:00,61.62864,4.99627,61.8308335878,0.6386400000000001,0.18627000000000002,0.66525,60.99,4.8100000000000005,61.1793772443,135.83,62.54864,22.27627,66.3970223049,0.6386400000000001,0.18627000000000002,0.66525,61.91,22.09,65.7329156511,135.71,63.20864,5.99627,63.4924202135,0.6386400000000001,0.18627000000000002,0.66525,62.57,5.8100000000000005,62.8391677221,135.86,63.36864,6.01627,63.6535940868,0.6386400000000001,0.18627000000000002,0.66525,62.73,5.83,63.0003317452,135.66
2020-02-05 06:30:00,68.31944,2.54067,68.36666502,0.6194400000000001,0.18067000000000003,0.6452500000000001,67.7,2.36,67.7411219275,135.83,69.37944,19.83067,72.1578974705,0.6194400000000001,0.18067000000000003,0.6452500000000001,68.76,19.65,71.5126569217,135.8,69.98944,3.54067,70.0789415985,0.6194400000000001,0.18067000000000003,0.6452500000000001,69.37,3.36,69.4513246814,135.86,70.20944,3.51067,70.2971569053,0.6194400000000001,0.18067000000000003,0.6452500000000001,69.59,3.33,69.6696275288,135.77
2020-02-05 07:00:00,75.01136,0.84123,75.0160769233,0.62136,0.18123,0.6472500000000001,74.39,0.66,74.3929277553,135.5,76.15136,17.38123,78.1097739477,0.62136,0.18123,0.6472500000000001,75.53,17.2,77.4636747127,135.39,76.86136,1.3512300000000002,76.8732364582,0.62136,0.18123,0.6472500000000001,76.24,1.17,76.2489770423,135.55,77.02136,1.32123,77.0326914041,0.62136,0.18123,0.6472500000000001,76.4,1.1400000000000001,76.4085047622,135.35
2020-02-05 07:30:00,82.54416,3.04913,82.600457286,0.61416,0.17913,0.63975,81.93,2.87,81.9802525002,135.72,83.77416,14.50913,85.0213193091,0.61416,0.17913,0.63975,83.16,14.33,84.3856297008,135.64,84.60416,2.13913,84.6311985409,0.61416,0.17913,0.63975,83.99,1.96,84.0128662765,135.78,84.68416,2.18913,84.7124503545,0.61416,0.17913,0.63975,84.07,2.01,84.094024758,135.61
2020-02-05 08:00:00,83.884,3.45075,83.9549470345,0.654,0.19075,0.68125,83.23,3.26,83.293820299,135.46,85.114,14.01075,86.2594580992,0.654,0.19075,0.68125,84.46,13.82,85.5831992858,135.39,85.974,2.5307500000000003,86.0112397978,0.654,0.19075,0.68125,85.32,2.34,85.3520825756,135.53,86.044,2.63075,86.0842075038,0.654,0.19075,0.68125,85.39,2.44,85.4248541117,135.35
2020-02-05 08:30:00,84.65296,4.44003,84.7693193506,0.82296,0.24003000000000002,0.8572500000000001,83.83,4.2,83.9351469886,134.76,85.88296,12.92003,86.8493522921,0.82296,0.24003000000000002,0.8572500000000001,85.06,12.68,85.9999186046,134.7,86.76296,3.54003,86.8351486459,0.82296,0.24003000000000002,0.8572500000000001,85.94,3.3,86.0033348191,134.82,86.81296,3.6400300000000003,86.889238933,0.82296,0.24003000000000002,0.8572500000000001,85.99,3.4,86.0571908675,134.63
2020-02-05 09:00:00,84.54856,4.97583,84.6948515688,1.04856,0.30583000000000005,1.09225,83.5,4.67,83.6304902533,134.99,85.75856,12.56583,86.674279327,1.04856,0.30583000000000005,1.09225,84.71,12.26,85.592591385,134.91,86.65856,4.06583,86.7538874914,1.04856,0.30583000000000005,1.09225,85.61,3.76,85.6925300128,135.04,86.69856,4.19583,86.8000305038,1.04856,0.30583000000000005,1.09225,85.65,3.89,85.7382913289,134.85
2020-02-05 09:30:00,85.39696,5.40078,85.5675709708,1.23696,0.36078000000000005,1.2885,84.16,5.04,84.3107774843,134.56,86.61696,12.13078,87.4622980664,1.23696,0.36078000000000005,1.2885,85.38,11.77,86.1874544235,134.49,87.52696,4.5107800000000005,87.6431164613,1.23696,0.36078000000000005,1.2885,86.29,4.15,86.3897366589,134.64,87.54696,4.63078,87.6693465736,1.23696,0.36078000000000005,1.2885,86.31,4.27,86.4155599415,134.43
2020-02-05 10:00:00,84.82952,5.21236,84.9895061769,1.37952,0.40236000000000005,1.437,83.45,4.8100000000000005,83.5885075833,134.87,86.04952,12.44236,86.9444202615,1.37952,0.40236000000000005,1.437,84.67,12.04,85.5217545423,134.79,86.95952,4.31236,87.066380236,1.37952,0.40236000000000005,1.437,85.58,3.91,85.6692739551,134.92,86.96952,4.44236,87.082902865,1.37952,0.40236000000000005,1.437,85.59,4.04,85.6852945376,134.73
2020-02-05 10:30:00,83.7264,4.79395,83.8635320838,1.3164,0.38395,1.37125,82.41,4.41,82.5279116421,135.42,84.8964,12.99395,85.8850479977,1.3164,0.38395,1.37125,83.58,12.61,84.5259043134,135.35,85.8364,3.88395,85.9242261098,1.3164,0.38395,1.37125,84.52,3.5,84.5924370142,135.47,85.8464,3.99395,85.9392577904,1.3164,0.38395,1.37125,84.53,3.61,84.6070505336,135.29
2020-02-05 11:00:00,83.5416,4.99505,83.6907967166,1.2516,0.36505000000000004,1.30375,82.29,4.63,82.4201492355,135.65,84.7116,12.79505,85.6724487748,1.2516,0.36505000000000004,1.30375,83.46,12.43,84.3805457437,135.58,85.6716,4.08505,85.7689377343,1.2516,0.36505000000000004,1.30375,84.42,3.7199999999999998,84.5019218716,135.71,85.6616,4.21505,85.7652398181,1.2516,0.36505000000000004,1.30375,84.41,3.85,84.4977549998,135.54
2020-02-05 11:30:00,82.43664,4.90152,82.5822287953,1.61664,0.47152000000000005,1.6840000000000002,80.82,4.43,80.9413201029,135.77,83.55664,13.14152,84.5837551543,1.61664,0.47152000000000005,1.6840000000000002,81.94,12.67,82.9137654434,135.67,84.50664,3.98152,84.6003824199,1.61664,0.47152000000000005,1.6840000000000002,82.89,3.51,82.9642826763,135.82,84.49664,4.10152,84.5961266111,1.61664,0.47152000000000005,1.6840000000000002,82.88,3.63,82.95945576,135.63
2020-02-05 12:00:00,82.1636,4.7998,82.3036769835,1.7136,0.4998,1.7850000000000001,80.45,4.3,80.56483414,135.77,83.2936,13.3098,84.3503086953,1.7136,0.4998,1.7850000000000001,81.58,12.81,82.5796131015,135.78,84.2636,3.8698,84.3524133443,1.7136,0.4998,1.7850000000000001,82.55,3.37,82.618759371,135.82,84.2436,3.9898,84.3380260914,1.7136,0.4998,1.7850000000000001,82.53,3.49,82.6037589944,135.73
2020-02-05 12:30:00,82.08608,4.66469,82.2185128944,1.93608,0.56469,2.01675,80.15,4.1,80.2547973644,136.02,83.20608,13.61469,84.3125822921,1.93608,0.56469,2.01675,81.27,13.05,82.3110891679,135.9,84.15608,3.7446900000000003,84.2393524676,1.93608,0.56469,2.01675,82.22,3.18,82.2814730058,136.06,84.14608,3.86469,84.2347826504,1.93608,0.56469,2.01675,82.21,3.3,82.2762061595,135.87
2020-02-05 13:00:00,81.24488,4.27184,81.3571087441,1.9948800000000002,0.58184,2.078,79.25,3.69,79.3358594836,136.11,82.36488,14.08184,83.5599884825,1.9948800000000002,0.58184,2.078,80.37,13.5,81.4959318003,136.02,83.30488,3.33184,83.3714830719,1.9948800000000002,0.58184,2.078,81.31,2.75,81.3564908289,136.15,83.30488,3.45184,83.3763649435,1.9948800000000002,0.58184,2.078,81.31,2.87,81.3606354449,135.97
2020-02-05 13:30:00,80.6636,3.94855,80.7601845717,1.9836,0.57855,2.06625,78.68,3.37,78.7521383837,135.78,81.7836,14.36855,83.0362117275,1.9836,0.57855,2.06625,79.8,13.79,80.982739519,135.68,82.6836,3.01855,82.7386811175,1.9836,0.57855,2.06625,80.7,2.44,80.7368788101,135.83,82.7136,3.11855,82.7723684514,1.9836,0.57855,2.06625,80.73,2.54,80.7699480005,135.63
2020-02-05 14:00:00,80.38656,3.81483,80.4770275082,1.45656,0.42483000000000004,1.51725,78.93,3.39,79.0027657744,135.78,81.53656,14.17483,82.7595095573,1.45656,0.42483000000000004,1.51725,80.08,13.75,81.2518855166,135.68,82.39656,2.8948300000000002,82.4473962024,1.45656,0.42483000000000004,1.51725,80.94,2.47,80.9776790233,135.83,82.44656,2.9948300000000003,82.5009349193,1.45656,0.42483000000000004,1.51725,80.99,2.5700000000000003,81.0307657621,135.63
2020-02-05 14:30:00,80.3068,3.5049,80.3832473234,1.2168,0.3549,1.2675,79.09,3.15,79.1527043126,135.78,81.4868,14.3449,82.739801367,1.2168,0.3549,1.2675,80.27,13.99,81.4800159548,135.68,82.3168,2.5749,82.3570620666,1.2168,0.3549,1.2675,81.1,2.22,81.1303790204,135.83,82.3968,2.6649000000000003,82.4398832013,1.2168,0.3549,1.2675,81.18,2.31,81.2128592035,135.63
2020-02-05 15:00:00,79.62752,3.31261,79.6963946886,1.27752,0.37261000000000005,1.33075,78.35,2.94,78.4051407753,136.04,80.78752,14.66261,82.1073414486,1.27752,0.37261000000000005,1.33075,79.51,14.29,80.7839352842,135.97,81.60752,2.38261,81.642293886,1.27752,0.37261000000000005,1.33075,80.33,2.01,80.3551429592,136.09,81.67752,2.47261,81.7149378851,1.27752,0.37261000000000005,1.33075,80.4,2.1,80.4274206972,135.92
2020-02-05 15:30:00,79.39376,2.91068,79.4470967689,1.37376,0.40068000000000004,1.431,78.02,2.51,78.0603644624,136.53,80.50376,15.25068,81.9355760009,1.37376,0.40068000000000004,1.431,79.13,14.85,80.5113619311,136.46,81.41376,1.94068,81.4368869506,1.37376,0.40068000000000004,1.431,80.04,1.54,80.0548137216,136.6,81.45376,2.04068,81.4793188054,1.37376,0.40068000000000004,1.431,80.08,1.6400000000000001,80.0967914463,136.42
2020-02-05 16:00:00,81.88128,3.10954,81.9403029861,1.06128,0.30954000000000004,1.1055,80.82,2.8,80.8684883004,136.1,83.05128,14.73954,84.3490909794,1.06128,0.30954000000000004,1.1055,81.99,14.43,83.250135135,136.0,83.92128,2.16954,83.9493188814,1.06128,0.30954000000000004,1.1055,82.86,1.8599999999999999,82.8808735475,136.14,83.97128,2.26954,84.0019444814,1.06128,0.30954000000000004,1.1055,82.91,1.96,82.933164054,135.95
2020-02-05 16:30:00,84.6244,3.27795,84.6878623627,0.8844000000000001,0.25795,0.9212500000000001,83.74,3.02,83.7944389563,135.82,85.8444,14.41795,87.0467592364,0.8844000000000001,0.25795,0.9212500000000001,84.96,14.16,86.131917429,135.74,86.7544,2.34795,86.7861670346,0.8844000000000001,0.25795,0.9212500000000001,85.87,2.09,85.8954306119,135.87,86.7944,2.45795,86.8291966424,0.8844000000000001,0.25795,0.9212500000000001,85.91,2.2,85.9381643974,135.69
2020-02-05 17:00:00,88.06808,4.13694,88.1651914729,0.7780800000000001,0.22694000000000003,0.8105,87.29,3.91,87.377526859,135.59,89.38808,13.42694,90.3908820836,0.7780800000000001,0.22694000000000003,0.8105,88.61,13.2,89.5877899047,135.48,90.23808,3.20694,90.2950471856,0.7780800000000001,0.22694000000000003,0.8105,89.46,2.98,89.5096195948,135.64,90.32808,3.3369400000000002,90.3896963434,0.7780800000000001,0.22694000000000003,0.8105,89.55,3.11,89.6039876345,135.43
2020-02-05 17:30:00,91.50704,4.6237200000000005,91.6237805169,0.76704,0.22372000000000003,0.799,90.74,4.4,90.8466157873,135.18,92.85704,12.78372,93.7328831019,0.76704,0.22372000000000003,0.799,92.09,12.56,92.9425720539,135.07,93.74704,3.72372,93.8209656708,0.76704,0.22372000000000003,0.799,92.98,3.5,93.0458510628,135.22,93.81704,3.8437200000000002,93.8957463243,0.76704,0.22372000000000003,0.799,93.05,3.62,93.1203892818,135.01
2020-02-05 18:00:00,93.33128,4.92204,93.4609774409,0.7612800000000001,0.22204000000000002,0.793,92.57,4.7,92.6892383182,134.75,94.76128,12.39204,95.5681057812,0.7612800000000001,0.22204000000000002,0.793,94.0,12.17,94.7845393511,134.69,95.57128,4.03204,95.6562957019,0.7612800000000001,0.22204000000000002,0.793,94.81,3.81,94.8865227522,134.8,95.70128,4.15204,95.7913066504,0.7612800000000001,0.22204000000000002,0.793,94.94,3.93,95.0213055057,134.63
2020-02-05 18:30:00,92.456,4.2605,92.5541128003,0.756,0.2205,0.7875000000000001,91.7,4.04,91.7889514048,135.08,93.866,13.1505,94.7827073165,0.756,0.2205,0.7875000000000001,93.11,12.93,94.0034946159,134.99,94.666,3.3505000000000003,94.7252733237,0.756,0.2205,0.7875000000000001,93.91,3.13,93.9621466336,135.12,94.806,3.4705,94.8694998735,0.756,0.2205,0.7875000000000001,94.05,3.25,94.1061368881,134.93
2020-02-05 19:00:00,90.90864,3.84127,90.9897586647,0.7586400000000001,0.22127000000000002,0.7902500000000001,90.15,3.62,90.2226518121,135.34,92.31864,13.64127,93.3210348135,0.7586400000000001,0.22127000000000002,0.7902500000000001,91.56,13.42,92.5382623567,135.26,93.08864,2.92127,93.1344657764,0.7586400000000001,0.22127000000000002,0.7902500000000001,92.33,2.7,92.3694695232,135.38,93.22864,3.03127,93.2779068915,0.7586400000000001,0.22127000000000002,0.7902500000000001,92.47,2.81,92.5126856166,135.19
2020-02-05 19:30:00,90.48088,3.8148400000000002,90.5612646212,0.77088,0.22484,0.803,89.71,3.59,89.7818032788,135.22,91.88088,13.65484,92.8899928141,0.77088,0.22484,0.803,91.11,13.43,92.0945003787,135.14,92.66088,2.90484,92.7064009538,0.77088,0.22484,0.803,91.89,2.68,91.9290732032,135.28,92.80088,3.02484,92.8501641668,0.77088,0.22484,0.803,92.03,2.8,92.0725849534,135.09
2020-02-05 20:00:00,88.07944,3.15442,88.1359070768,0.76944,0.22442,0.8015,87.31,2.93,87.3591494922,134.1,89.40944,14.05442,90.5073183928,0.76944,0.22442,0.8015,88.64,13.83,89.7124211021,134.05,90.21944,2.23442,90.2471051428,0.76944,0.22442,0.8015,89.45,2.01,89.4725801573,134.16,90.32944,2.33442,90.3595996419,0.76944,0.22442,0.8015,89.56,2.11,89.5848519561,133.99
2020-02-05 20:30:00,86.21184,2.5251200000000003,86.2488120915,0.7718400000000001,0.22512000000000001,0.804,85.44,2.3,85.4709517907,134.37,87.51184,14.74512,88.7453700426,0.7718400000000001,0.22512000000000001,0.804,86.74,14.52,87.9469044367,134.29,88.30184,1.60512,88.3164274504,0.7718400000000001,0.22512000000000001,0.804,87.53,1.38,87.54087788,134.41,88.41184,1.6951200000000002,88.4280887727,0.7718400000000001,0.22512000000000001,0.804,87.64,1.47,87.6523274078,134.22
2020-02-05 21:00:00,83.18944,1.6244200000000002,83.205298316,0.76944,0.22442,0.8015,82.42,1.4,82.4318894603,134.61,84.43944,15.73442,85.8929042485,0.76944,0.22442,0.8015,83.67,15.51,85.0954111571,134.55,85.21944,0.71442,85.2224345454,0.76944,0.22442,0.8015,84.45,0.49,84.4514215392,134.66,85.32944,0.7744200000000001,85.3329541095,0.76944,0.22442,0.8015,84.56,0.55,84.5617886518,134.48
2020-02-05 21:30:00,79.97496,0.53603,79.9767563431,0.7749600000000001,0.22603,0.80725,79.2,0.31,79.2006066896,135.27,81.19496,17.19603,82.9959334977,0.7749600000000001,0.22603,0.80725,80.42,16.97,82.1909806487,135.18,81.91496,1.06603,81.9218962901,0.7749600000000001,0.22603,0.80725,81.14,0.84,81.1443479239,135.31,82.06496,0.9960300000000001,82.0710042315,0.7749600000000001,0.22603,0.80725,81.29,0.77,81.2936467382,135.11
2020-02-05 22:00:00,75.71336,1.52973,75.7288119302,0.75336,0.21973,0.7847500000000001,74.96,1.31,74.9714458978,134.9,76.88336,18.54973,79.0894653412,0.75336,0.21973,0.7847500000000001,76.13,18.33,78.3055923929,134.8,77.56336,2.48973,77.6033090143,0.75336,0.21973,0.7847500000000001,76.81,2.27,76.8435358374,134.95,77.72336,2.45973,77.7622720949,0.75336,0.21973,0.7847500000000001,76.97,2.24,77.0025876189,134.75
2020-02-05 22:30:00,70.72504,3.08022,70.7920831608,0.75504,0.22022000000000003,0.7865000000000001,69.97,2.86,70.028426371,134.9,71.80504,20.13022,74.5733835001,0.75504,0.22022000000000003,0.7865000000000001,71.05,19.91,73.7869270264,134.8,72.45504,4.08022,72.5698354459,0.75504,0.22022000000000003,0.7865000000000001,71.7,3.86,71.803827196,134.95,72.63504,4.05022,72.7478750057,0.75504,0.22022000000000003,0.7865000000000001,71.88,3.83,71.9819651024,134.75
2020-02-05 23:00:00,65.86624,4.13057,65.9956300088,0.75624,0.22057000000000002,0.7877500000000001,65.11,3.91,65.2272964333,134.38,66.85624,21.03057,70.0859593746,0.75624,0.22057000000000002,0.7877500000000001,66.1,20.81,69.2983845411,134.31,67.50624,5.10057,67.6986576917,0.75624,0.22057000000000002,0.7877500000000001,66.75,4.88,66.9281472925,134.45,67.65624,5.11057,67.8489847873,0.75624,0.22057000000000002,0.7877500000000001,66.9,4.89,67.0784771741,134.27
2020-02-05 23:30:00,61.88408,5.08994,62.0930499062,0.7540800000000001,0.21994000000000002,0.7855000000000001,61.13,4.87,61.323680581,135.81,62.76408,22.36994,66.6314036611,0.7540800000000001,0.21994000000000002,0.7855000000000001,62.01,22.15,65.8472672174,135.74,63.48408,6.11994,63.7783825371,0.7540800000000001,0.21994000000000002,0.7855000000000001,62.73,5.9,63.0068480405,135.87,63.59408,6.11994,63.8878758189,0.7540800000000001,0.21994000000000002,0.7855000000000001,62.84,5.9,63.1163655481,135.69
2020-02-06 00:00:00,58.77712,6.03791,59.0864298521,0.74712,0.21791000000000002,0.7782500000000001,58.03,5.82,58.3211222457,136.54,59.59712,23.46791,64.0512256874,0.74712,0.21791000000000002,0.7782500000000001,58.85,23.25,63.2762593711,136.44,60.32712,7.09791,60.7432443475,0.74712,0.21791000000000002,0.7782500000000001,59.58,6.88,59.9759185007,136.58,60.42712,7.08791,60.8413946229,0.74712,0.21791000000000002,0.7782500000000001,59.68,6.87,60.074115058,136.39
2020-02-06 00:30:00,58.45752,6.16511,58.7817167652,0.7375200000000001,0.21511000000000002,0.7682500000000001,57.72,5.95,58.0258640608,136.27,59.29752,23.55511,63.8046948528,0.7375200000000001,0.21511000000000002,0.7682500000000001,58.56,23.34,63.0399016497,136.16,59.98752,7.20511,60.418673983,0.7375200000000001,0.21511000000000002,0.7682500000000001,59.25,6.99,59.6608967415,136.33,60.11752,7.20511,60.5477482741,0.7375200000000001,0.21511000000000002,0.7682500000000001,59.38,6.99,59.790003345,136.13
2020-02-06 01:00:00,61.04864,5.90252,61.3333203748,0.7286400000000001,0.21252000000000001,0.759,60.32,5.69,60.5877751696,135.72,61.93864,23.15252,66.1243851193,0.7286400000000001,0.21252000000000001,0.759,61.21,22.94,65.3674819769,135.67,62.61864,6.94252,63.0023226508,0.7286400000000001,0.21252000000000001,0.759,61.89,6.73,62.2548391693,135.76,62.76864,6.93252,63.1503127546,0.7286400000000001,0.21252000000000001,0.759,62.04,6.72,62.4028845487,135.63
2020-02-06 01:30:00,61.46928,5.69979,61.7329732782,0.71928,0.20979,0.7492500000000001,60.75,5.49,60.9975622464,135.54,62.34928,22.90979,66.4250795586,0.71928,0.20979,0.7492500000000001,61.63,22.7,65.6775981595,135.46,63.05928,6.72979,63.417370393,0.71928,0.20979,0.7492500000000001,62.34,6.52,62.6800287173,135.58,63.16928,6.71979,63.5256917582,0.71928,0.20979,0.7492500000000001,62.45,6.51,62.7883954246,135.41
2020-02-06 02:00:00,60.594,5.92825,60.8833062839,0.714,0.20825000000000002,0.74375,59.88,5.72,60.1525793296,135.86,61.444,23.21825,65.6844903235,0.714,0.20825000000000002,0.74375,60.73,23.01,64.9429980829,135.77,62.184,6.97825,62.5743224419,0.714,0.20825000000000002,0.74375,61.47,6.77,61.8416833535,135.91,62.274,6.96825,62.6626490348,0.714,0.20825000000000002,0.74375,61.56,6.76,61.9300508639,135.72
2020-02-06 02:30:00,59.43128,6.20454,59.7542748182,0.70128,0.20454000000000003,0.7305,58.73,6.0,59.0356917466,135.86,60.25128,23.50454,64.6736433352,0.70128,0.20454000000000003,0.7305,59.55,23.3,63.9460123854,135.77,61.01128,7.25454,61.4410663795,0.70128,0.20454000000000003,0.7305,60.31,7.05,60.7206604048,135.91,61.10128,7.23454,61.5280829106,0.70128,0.20454000000000003,0.7305,60.4,7.03,60.8077371722,135.72
2020-02-06 03:00:00,58.52576,6.24293,58.8577841799,0.69576,0.20293000000000003,0.72475,57.83,6.04,58.1445655242,135.86,59.30576,23.54293,63.8078578403,0.69576,0.20293000000000003,0.72475,58.61,23.34,63.0863511387,135.77,60.09576,7.30293,60.5378654774,0.69576,0.20293000000000003,0.72475,59.4,7.1,59.8228217322,135.91,60.15576,7.29293,60.5962233903,0.69576,0.20293000000000003,0.72475,59.46,7.09,59.8812132476,135.72
2020-02-06 03:30:00,57.67528,6.72279,58.0657715738,0.69528,0.20279000000000003,0.7242500000000001,56.98,6.52,57.3518160131,136.26,58.45528,24.14279,63.2447157386,0.69528,0.20279000000000003,0.7242500000000001,57.76,23.94,62.5247247095,136.19,59.21528,7.78279,59.7245444157,0.69528,0.20279000000000003,0.7242500000000001,58.52,7.58,59.0088705196,136.28,59.28528,7.78279,59.7939482294,0.69528,0.20279000000000003,0.7242500000000001,58.59,7.58,59.0782912752,136.14
2020-02-06 04:00:00,57.3676,6.6393,57.7505137142,0.7176,0.2093,0.7475,56.65,6.43,57.013747465,136.26,58.1276,24.0293,62.8985305095,0.7176,0.2093,0.7475,57.41,23.82,62.1554543061,136.1,58.9376,7.6993,59.4383707234,0.7176,0.2093,0.7475,58.22,7.49,58.6998168651,136.28,58.9776,7.6893,59.4767402961,0.7176,0.2093,0.7475,58.26,7.48,58.7382158394,136.05
2020-02-06 04:30:00,57.9652,6.3386,58.3107388137,0.7152000000000001,0.2086,0.745,57.25,6.13,57.5772472423,136.41,58.7452,23.7786,63.3752344453,0.7152000000000001,0.2086,0.745,58.03,23.57,62.6340626177,136.3,59.5252,7.3886,59.982004343,0.7152000000000001,0.2086,0.745,58.81,7.18,59.2466750122,136.46,59.5952,7.3886,60.0514718637,0.7152000000000001,0.2086,0.745,58.88,7.18,59.3161596869,136.26
2020-02-06 05:00:00,58.28984,6.00412,58.5982500097,0.69984,0.20412000000000002,0.729,57.59,5.8,57.8813277318,136.19,59.07984,23.38412,63.5393150939,0.69984,0.20412000000000002,0.729,58.38,23.18,62.813508101400004,136.07,59.84984,7.05412,60.2641183209,0.69984,0.20412000000000002,0.729,59.15,6.85,59.5453188756,136.21,59.90984,7.04412,60.3225377069,0.69984,0.20412000000000002,0.729,59.21,6.84,59.6037725316,136.02
2020-02-06 05:30:00,60.09944,5.40817,60.3422819511,0.67944,0.19817,0.7077500000000001,59.42,5.21,59.6479714659,135.9,60.93944,22.73817,65.0433680129,0.67944,0.19817,0.7077500000000001,60.26,22.54,64.3375411405,135.83,61.67944,6.43817,62.0145414533,0.67944,0.19817,0.7077500000000001,61.0,6.24,61.318330049,135.95,61.78944,6.43817,62.1239481075,0.67944,0.19817,0.7077500000000001,61.11,6.24,61.4277600113,135.78
2020-02-06 06:00:00,62.8872,4.5546,63.0519175363,0.6672,0.19460000000000002,0.6950000000000001,62.22,4.36,62.3725741011,135.55,63.7672,21.7546,67.375948357,0.6672,0.19460000000000002,0.6950000000000001,63.1,21.56,66.6816586476,135.44,64.5272,5.5746,64.7675513278,0.6672,0.19460000000000002,0.6950000000000001,63.86,5.38,64.0862231685,135.61,64.6172,5.5646,64.8563590483,0.6672,0.19460000000000002,0.6950000000000001,63.95,5.37,64.1750683677,135.41
2020-02-06 06:30:00,69.74208,2.01894,69.7712966875,0.68208,0.19894,0.7105,69.06,1.82,69.083977882,136.19,70.76208,19.35894,73.3623917539,0.68208,0.19894,0.7105,70.08,19.16,72.6519924021,136.11,71.52208,3.01894,71.5857662266,0.68208,0.19894,0.7105,70.84,2.8200000000000003,70.8961070864,136.25,71.62208,2.96894,71.6835891139,0.68208,0.19894,0.7105,70.94,2.77,70.9940596106,136.07
2020-02-06 07:00:00,76.07144,0.9016700000000001,76.0767835313,0.69144,0.20167000000000002,0.7202500000000001,75.38,0.7000000000000001,75.3832501289,135.64,77.17144,16.92167,79.004899008,0.69144,0.20167000000000002,0.7202500000000001,76.48,16.72,78.2863257536,135.58,77.98144,0.7816700000000001,77.9853575517,0.69144,0.20167000000000002,0.7202500000000001,77.29,0.58,77.2921761888,135.71,78.06144,0.7516700000000001,78.0650589103,0.69144,0.20167000000000002,0.7202500000000001,77.37,0.55,77.3719548674,135.54
2020-02-06 07:30:00,83.6652,3.45985,83.7367079187,0.6852,0.19985000000000003,0.7137500000000001,82.98,3.26,83.0440124271,134.84,84.8752,13.82985,85.9945598632,0.6852,0.19985000000000003,0.7137500000000001,84.19,13.63,85.2861829372,134.75,85.7752,2.53985,85.8127949263,0.6852,0.19985000000000003,0.7137500000000001,85.09,2.34,85.1221692628,134.89,85.8152,2.65985,85.8564112519,0.6852,0.19985000000000003,0.7137500000000001,85.13,2.46,85.1655358699,134.69
2020-02-06 08:00:00,86.29512,4.77566,86.4271639258,0.7051200000000001,0.20566,0.7345,85.59,4.57,85.7119186578,135.21,87.51512,12.60566,88.4183176307,0.7051200000000001,0.20566,0.7345,86.81,12.4,87.6911403735,135.12,88.45512,3.8556600000000003,88.5391120819,0.7051200000000001,0.20566,0.7345,87.75,3.65,87.8258788741,135.27,88.47512,3.98566,88.5648482449,0.7051200000000001,0.20566,0.7345,87.77,3.7800000000000002,87.8513591244,135.08
2020-02-06 08:30:00,87.06528,5.44529,87.2353951367,0.8752800000000001,0.25529,0.9117500000000001,86.19,5.19,86.3461186157,134.75,88.25528,11.89529,89.0533119657,0.8752800000000001,0.25529,0.9117500000000001,87.38,11.64,88.1518802976,134.68,89.30528,4.53529,89.4203661996,0.8752800000000001,0.25529,0.9117500000000001,88.43,4.28,88.5335151228,134.79,89.23528,4.69529,89.3587205865,0.8752800000000001,0.25529,0.9117500000000001,88.36,4.44,88.471482411,134.61
2020-02-06 09:00:00,86.63232,5.55776,86.8104116152,1.19232,0.34776,1.242,85.44,5.21,85.5987015088,134.48,87.77232,11.87776,88.5723508822,1.19232,0.34776,1.242,86.58,11.53,87.3443604361,134.41,88.85232,4.64776,88.9737963807,1.19232,0.34776,1.242,87.66,4.3,87.7654009277,134.52,88.75232,4.79776,88.881903706,1.19232,0.34776,1.242,87.56,4.45,87.6730066782,134.32
2020-02-06 09:30:00,87.93688,6.16659,88.152831471,1.49688,0.43659000000000003,1.55925,86.44,5.73,86.6297091072,134.48,89.11688,11.426590000000001,89.8464537974,1.49688,0.43659000000000003,1.55925,87.62,10.99,88.3065371306,134.41,90.20688,5.26659,90.3604900914,1.49688,0.43659000000000003,1.55925,88.71,4.83,88.8413923799,134.52,90.10688,5.42659,90.2701373787,1.49688,0.43659000000000003,1.55925,88.61,4.99,88.7503926752,134.32
2020-02-06 10:00:00,87.26296,6.26753,87.4877484009,1.8429600000000002,0.5375300000000001,1.91975,85.42,5.73,85.6119693734,134.61,88.39296,11.55753,89.1453413099,1.8429600000000002,0.5375300000000001,1.91975,86.55,11.02,87.2487415382,134.53,89.50296,5.36753,89.6637620617,1.8429600000000002,0.5375300000000001,1.91975,87.66,4.83,87.7929638411,134.7,89.38296,5.5275300000000005,89.5537108459,1.8429600000000002,0.5375300000000001,1.91975,87.54,4.99,87.6821059282,134.49
2020-02-06 10:30:00,85.43384,5.75362,85.6273622171,2.10384,0.61362,2.1915,83.33,5.14,83.4883734421,135.07,86.52384,12.37362,87.4041266775,2.10384,0.61362,2.1915,84.42,11.76,85.2351687979,134.97,87.65384,4.84362,87.7875635922,2.10384,0.61362,2.1915,85.55,4.23,85.6545118485,135.16,87.51384,4.99362,87.6561944888,2.10384,0.61362,2.1915,85.41,4.38,85.5222339512,134.94
2020-02-06 11:00:00,85.34592,6.12256,85.5652487965,2.30592,0.67256,2.402,83.04,5.45,83.2186523563,135.07,86.41592,12.10256,87.259287116,2.30592,0.67256,2.402,84.11,11.43,84.8830784079,134.97,87.57592,5.20256,87.7303162789,2.30592,0.67256,2.402,85.27,4.53,85.3902441734,135.16,87.41592,5.36256,87.5802495954,2.30592,0.67256,2.402,85.11,4.69,85.2391236464,134.94
2020-02-06 11:30:00,84.7416,5.91505,84.9477874171,2.4516,0.7150500000000001,2.55375,82.29,5.2,82.4541333106,134.94,85.7816,12.34505,86.6653515429,2.4516,0.7150500000000001,2.55375,83.33,11.63,84.1376598201,134.85,86.9916,4.99505,87.1348896543,2.4516,0.7150500000000001,2.55375,84.54,4.28,84.6482722801,135.0,86.7816,5.16505,86.9351703286,2.4516,0.7150500000000001,2.55375,84.33,4.45,84.4473291466,134.8
2020-02-06 12:00:00,84.4056,6.15705,84.6298681085,2.5956,0.7570500000000001,2.7037500000000003,81.81,5.4,81.9880241255,135.23,85.4156,12.23705,86.2877170637,2.5956,0.7570500000000001,2.7037500000000003,82.82,11.48,83.6118580107,135.09,86.6356,5.22705,86.793140507,2.5956,0.7570500000000001,2.7037500000000003,84.04,4.47,84.1587933611,135.27,86.4356,5.40705,86.6045560988,2.5956,0.7570500000000001,2.7037500000000003,83.84,4.65,83.9688519631,135.04
2020-02-06 12:30:00,83.72328,6.24804,83.9560933929,2.63328,0.7680400000000001,2.743,81.09,5.48,81.2749561673,135.23,84.70328,12.19804,85.5770870187,2.63328,0.7680400000000001,2.743,82.07,11.43,82.862113176,135.09,85.96328,5.31804,86.1276207601,2.63328,0.7680400000000001,2.743,83.33,4.55,83.4541275193,135.27,85.73328,5.49804,85.9093926378,2.63328,0.7680400000000001,2.743,83.1,4.73,83.234505465,135.04
2020-02-06 13:00:00,82.41352,5.54061,82.5995559187,2.5735200000000003,0.7506100000000001,2.68075,79.84,4.79,79.9835589356,135.43,83.35352,12.91061,84.3474548932,2.5735200000000003,0.7506100000000001,2.68075,80.78,12.16,81.6901095605,135.36,84.64352,4.59061,84.7679136122,2.5735200000000003,0.7506100000000001,2.68075,82.07,3.84,82.1597863921,135.48,84.38352,4.78061,84.5188303253,2.5735200000000003,0.7506100000000001,2.68075,81.81,4.03,81.9091997275,135.21
2020-02-06 13:30:00,81.74176,4.80093,81.8826248771,2.47176,0.7209300000000001,2.57475,79.27,4.08,79.3749286614,135.69,82.70176,13.66093,83.8224439847,2.47176,0.7209300000000001,2.57475,80.23,12.94,81.2668228738,135.61,83.94176,3.85093,84.0300466129,2.47176,0.7209300000000001,2.57475,81.47,3.13,81.5301036428,135.75,83.72176,4.02093,83.8182615876,2.47176,0.7209300000000001,2.57475,81.25,3.3,81.3169877701,135.48
2020-02-06 14:00:00,80.96536,4.64823,81.0986779304,2.32536,0.6782300000000001,2.42225,78.64,3.9699999999999998,78.7401454152,135.51,81.92536,13.70823,83.0643135219,2.32536,0.6782300000000001,2.42225,79.6,13.03,80.6594129659,135.43,83.14536,3.68823,83.2271225627,2.32536,0.6782300000000001,2.42225,80.82,3.01,80.8760316781,135.55,82.93536,3.85823,83.0250557185,2.32536,0.6782300000000001,2.42225,80.61,3.18,80.6726998433,135.28
2020-02-06 14:30:00,80.81952,4.69111,80.9555515457,2.12952,0.62111,2.21825,78.69,4.07,78.795183863,135.51,81.75952,13.55111,82.8749159448,2.12952,0.62111,2.21825,79.63,12.93,80.672931024,135.43,82.98952,3.73111,83.0733507911,2.12952,0.62111,2.21825,80.86,3.11,80.9197855904,135.55,82.78952,3.91111,82.8818520743,2.12952,0.62111,2.21825,80.66,3.29,80.72706919,135.28
2020-02-06 15:00:00,80.58536,4.47573,80.7095558491,1.90536,0.5557300000000001,1.98475,78.68,3.92,78.7775907222,135.51,81.55536,13.66573,82.6923752299,1.90536,0.5557300000000001,1.98475,79.65,13.11,80.7217108342,135.43,82.76536,3.51573,82.8399974249,1.90536,0.5557300000000001,1.98475,80.86,2.96,80.9141594531,135.63,82.56536,3.69573,82.6480313871,1.90536,0.5557300000000001,1.98475,80.66,3.14,80.7210951363,135.28
2020-02-06 15:30:00,80.39552,4.14661,80.5023851234,1.56552,0.45661,1.63075,78.83,3.69,78.9163164371,135.74,81.38552,13.83661,82.5533442203,1.56552,0.45661,1.63075,79.82,13.38,80.9336567813,135.69,82.54552,3.19661,82.6073918458,1.56552,0.45661,1.63075,80.98,2.74,81.0263413959,135.78,82.38552,3.34661,82.45346387,1.56552,0.45661,1.63075,80.82,2.89,80.8716544903,135.5
2020-02-06 16:00:00,82.13616,4.28638,82.2479290502,1.25616,0.36638000000000004,1.3085,80.88,3.92,80.9749393331,135.46,83.20616,13.466380000000001,84.2888394288,1.25616,0.36638000000000004,1.3085,81.95,13.1,82.990436196,135.37,84.29616,3.34638,84.3625559703,1.25616,0.36638000000000004,1.3085,83.04,2.98,83.0934534124,135.53,84.18616,3.4963800000000003,84.2587337233,1.25616,0.36638000000000004,1.3085,82.93,3.13,82.9890462652,135.26
2020-02-06 16:30:00,85.10888,4.15384,85.2101862549,0.93888,0.27384000000000003,0.978,84.17,3.88,84.2593810801,135.46,86.23888,13.37384,87.2697199491,0.93888,0.27384000000000003,0.978,85.3,13.1,86.3000579374,135.37,87.31888000000001,3.20384,87.3776366996,0.93888,0.27384000000000003,0.978,86.38,2.93,86.4296783518,135.42,87.23888,3.36384,87.3037089888,0.93888,0.27384000000000003,0.978,86.3,3.09,86.3553015165,135.15
2020-02-06 17:00:00,87.61696,4.48203,87.7315238245,0.72696,0.21203000000000002,0.7572500000000001,86.89,4.27,86.9948561698,135.49,88.82696,12.94203,89.7648314395,0.72696,0.21203000000000002,0.7572500000000001,88.1,12.73,89.0149588552,135.33,89.85696,3.56203,89.9275337044,0.72696,0.21203000000000002,0.7572500000000001,89.13,3.35,89.1929335766,135.55,89.80696,3.71203,89.8836427342,0.72696,0.21203000000000002,0.7572500000000001,89.08,3.5,89.1487319035,135.28
2020-02-06 17:30:00,90.42632,4.79601,90.5534155107,0.7063200000000001,0.20601000000000003,0.73575,89.72,4.59,89.8373335535,135.15,91.67632,12.536010000000001,92.5294504224,0.7063200000000001,0.20601000000000003,0.73575,90.97,12.33,91.8017962787,135.07,92.70632,3.86601,92.7868945555,0.7063200000000001,0.20601000000000003,0.73575,92.0,3.66,92.0727733915,135.21,92.68632,4.02601,92.7737175695,0.7063200000000001,0.20601000000000003,0.73575,91.98,3.8200000000000003,92.059289591,134.94
2020-02-06 18:00:00,92.43112,5.12741,92.573226571,0.7111200000000001,0.20741,0.74075,91.72,4.92,91.8518633453,134.39,93.76112,12.02741,94.5293933915,0.7111200000000001,0.20741,0.74075,93.05,11.82,93.7977339812,134.31,94.75112,4.22741,94.8453780453,0.7111200000000001,0.20741,0.74075,94.04,4.02,94.125883794,134.46,94.73112,4.37741,94.8322034689,0.7111200000000001,0.20741,0.74075,94.02,4.17,94.112429041,134.19
2020-02-06 18:30:00,92.6712,4.70035,92.790326002,0.7212000000000001,0.21035,0.7512500000000001,91.95,4.49,92.0595600685,134.52,94.0112,12.49035,94.837305785,0.7212000000000001,0.21035,0.7512500000000001,93.29,12.28,94.0947527761,134.43,94.9512,3.79035,95.0268232372,0.7212000000000001,0.21035,0.7512500000000001,94.23,3.58,94.2979814206,134.63,94.9812,3.94035,95.0628987122,0.7212000000000001,0.21035,0.7512500000000001,94.26,3.73,94.3337717893,134.35
2020-02-06 19:00:00,91.40424,4.43707,91.511871799,0.74424,0.21707,0.7752500000000001,90.66,4.22,90.7581621674,134.8,92.72424,12.83707,93.608627005,0.74424,0.21707,0.7752500000000001,91.98,12.62,92.8417190707,134.75,93.66424,3.51707,93.7302493124,0.74424,0.21707,0.7752500000000001,92.92,3.3,92.978580329,134.86,93.69424,3.66707,93.7659747006,0.74424,0.21707,0.7752500000000001,92.95,3.45,93.0140043219,134.59
2020-02-06 19:30:00,88.83944,3.45442,88.9065752183,0.76944,0.22442,0.8015,88.07,3.23,88.1292108214,135.41,90.11944,14.00442,91.2010813831,0.76944,0.22442,0.8015,89.35,13.78,90.4063653732,135.33,91.03944,2.50442,91.073880751,0.76944,0.22442,0.8015,90.27,2.2800000000000002,90.2987890284,135.45,91.06944,2.65442,91.1081162545,0.76944,0.22442,0.8015,90.3,2.43,90.3326900961,135.18
2020-02-06 20:00:00,88.52408,3.28994,88.5851931479,0.7540800000000001,0.21994000000000002,0.7855000000000001,87.77,3.07,87.8236744847,135.41,89.81408,14.15994,90.9234450901,0.7540800000000001,0.21994000000000002,0.7855000000000001,89.06,13.94,90.1443686538,135.33,90.73408,2.34994,90.7645056806,0.7540800000000001,0.21994000000000002,0.7855000000000001,89.98,2.13,90.0052070716,135.45,90.76408,2.48994,90.798226962,0.7540800000000001,0.21994000000000002,0.7855000000000001,90.01,2.27,90.0386194919,135.18
2020-02-06 20:30:00,86.50328,2.18804,86.5309480463,0.71328,0.20804000000000003,0.743,85.79,1.98,85.812845775,136.16,87.74328,15.43804,89.0910560281,0.71328,0.20804000000000003,0.743,87.03,15.23,88.3525540095,136.07,88.66328,1.29804,88.6727812139,0.71328,0.20804000000000003,0.743,87.95,1.09,87.9567541466,136.21,88.68328,1.3880400000000002,88.6941418956,0.71328,0.20804000000000003,0.743,87.97,1.18,87.9779137057,135.93
2020-02-06 21:00:00,83.0244,0.5254500000000001,83.0260627337,0.7044,0.20545000000000002,0.73375,82.32,0.32,82.3206219607,136.27,84.2144,17.35545,85.9841660544,0.7044,0.20545000000000002,0.73375,83.51,17.15,85.2528157893,136.18,85.1344,1.07545,85.141192475,0.7044,0.20545000000000002,0.73375,84.43,0.87,84.4344822925,136.32,85.1444,0.9254500000000001,85.1494292938,0.7044,0.20545000000000002,0.73375,84.44,0.72,84.4430695795,136.05
2020-02-06 21:30:00,78.69312,0.8909100000000001,78.6981629771,0.7231200000000001,0.21091000000000001,0.7532500000000001,77.97,0.68,77.9729651867,134.83,79.84312,17.70091,81.7816973788,0.7231200000000001,0.21091000000000001,0.7532500000000001,79.12,17.49,81.0300839195,134.75,80.64312,1.72091,80.6614798684,0.7231200000000001,0.21091000000000001,0.7532500000000001,79.92,1.51,79.934263617,134.89,80.73312,1.65091,80.749997949,0.7231200000000001,0.21091000000000001,0.7532500000000001,80.01,1.44,80.022957331,134.61
2020-02-06 22:00:00,75.1856,2.15455,75.2164645079,0.7356,0.21455000000000002,0.7662500000000001,74.45,1.94,74.475271735,134.83,76.3556,19.08455,78.70449606,0.7356,0.21455000000000002,0.7662500000000001,75.62,18.87,77.9388305019,134.75,77.0156,3.12455,77.0789559871,0.7356,0.21455000000000002,0.7662500000000001,76.28,2.91,76.3354865053,134.89,77.1856,3.09455,77.2476089407,0.7356,0.21455000000000002,0.7662500000000001,76.45,2.88,76.5042279877,134.61
