Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-02-06 22:30:00,71.0528,2.90665,71.1122282175,0.7428,0.21665,0.77375,70.31,2.69,70.3614397238,134.99,72.2028,19.92665,74.902040747,0.7428,0.21665,0.77375,71.46,19.71,74.1283731104,134.91,72.7328,3.88665,72.8365721603,0.7428,0.21665,0.77375,71.99,3.67,72.0834863197,135.05,72.9928,3.85665,73.0946140359,0.7428,0.21665,0.77375,72.25,3.64,72.3416346235,134.78
2020-02-06 23:00:00,66.28504,3.98022,66.4044326762,0.75504,0.22022000000000003,0.7865000000000001,65.53,3.76,65.6377825646,135.68,67.33504,21.17022,70.5846004922,0.75504,0.22022000000000003,0.7865000000000001,66.58,20.95,69.7982729013,135.59,67.90504,4.99022,68.0881542785,0.75504,0.22022000000000003,0.7865000000000001,67.15,4.77,67.3192052835,135.72,68.11504,4.97022,68.2961328411,0.75504,0.22022000000000003,0.7865000000000001,67.36,4.75,67.5272693066,135.46
2020-02-06 23:30:00,62.32384,5.01987,62.5256757433,0.7538400000000001,0.21987,0.7852500000000001,61.57,4.8,61.7568206759,136.04,63.25384,22.32987,67.0795898091,0.7538400000000001,0.21987,0.7852500000000001,62.5,22.11,66.2955662168,135.97,63.90384,6.03987,64.1886344797,0.7538400000000001,0.21987,0.7852500000000001,63.15,5.82,63.417622945,136.09,64.07384,6.03987,64.3578822054,0.7538400000000001,0.21987,0.7852500000000001,63.32,5.82,63.5869074574,135.83
2020-02-07 00:00:00,59.85712,5.4379100000000005,60.1036245152,0.74712,0.21791000000000002,0.7782500000000001,59.11,5.22,59.3400412875,136.17,60.76712,22.77791,64.8958862877,0.74712,0.21791000000000002,0.7782500000000001,60.02,22.56,64.1198409231,136.1,61.35712,6.46791,61.6970828683,0.74712,0.21791000000000002,0.7782500000000001,60.61,6.25,60.9313925657,136.22,61.54712,6.47791,61.8870850684,0.74712,0.21791000000000002,0.7782500000000001,60.8,6.26,61.1214168684,135.96
2020-02-07 00:30:00,59.52688,5.44784,59.7756505878,0.7468800000000001,0.21784,0.778,58.78,5.23,59.0122131427,136.07,60.45688,22.77784,64.6054512746,0.7468800000000001,0.21784,0.778,59.71,22.56,63.8297556003,135.99,60.99688,6.4778400000000005,61.3398873556,0.7468800000000001,0.21784,0.778,60.25,6.26,60.5743353245,136.12,61.23688,6.48784,61.579603279,0.7468800000000001,0.21784,0.778,60.49,6.27,60.8140855395,135.86
2020-02-07 01:00:00,62.16528,5.06029,62.3708952346,0.7552800000000001,0.22029,0.7867500000000001,61.41,4.84,61.6004358751,135.71,63.15528,22.31029,66.9801346054,0.7552800000000001,0.22029,0.7867500000000001,62.4,22.09,66.1946228934,135.64,63.68528,6.08029,63.9748764373,0.7552800000000001,0.22029,0.7867500000000001,62.93,5.86,63.2022507511,135.75,63.92528,6.08029,64.2137940754,0.7552800000000001,0.22029,0.7867500000000001,63.17,5.86,63.4412208268,135.49
2020-02-07 01:30:00,62.14864,5.03127,62.3519617307,0.7586400000000001,0.22127000000000002,0.7902500000000001,61.39,4.8100000000000005,61.5781470978,135.71,63.14864,22.28127,66.9642122828,0.7586400000000001,0.22127000000000002,0.7902500000000001,62.39,22.06,66.1751894595,135.64,63.65864,6.05127,63.9456043467,0.7586400000000001,0.22127000000000002,0.7902500000000001,62.9,5.83,63.1696042413,135.75,63.91864,6.05127,64.2044422767,0.7586400000000001,0.22127000000000002,0.7902500000000001,63.16,5.83,63.4284991151,135.49
2020-02-07 02:00:00,61.09864,5.44127,61.3404534468,0.7586400000000001,0.22127000000000002,0.7902500000000001,60.34,5.22,60.5653696431,136.05,62.06864,22.76127,66.1104491246,0.7586400000000001,0.22127000000000002,0.7902500000000001,61.31,22.54,65.32203074,135.95,62.59864,6.45127,62.9301884191,0.7586400000000001,0.22127000000000002,0.7902500000000001,61.84,6.23,62.1530248661,136.08,62.84864,6.47127,63.1809218456,0.7586400000000001,0.22127000000000002,0.7902500000000001,62.09,6.25,62.4037707194,135.82
2020-02-07 02:30:00,59.8124,5.84945,60.0977475373,0.7524000000000001,0.21945,0.7837500000000001,59.06,5.63,59.3277380321,135.88,60.7724,23.14945,65.0321584838,0.7524000000000001,0.21945,0.7837500000000001,60.02,22.93,64.2509556349,135.78,61.2624,6.87945,61.6474532001,0.7524000000000001,0.21945,0.7837500000000001,60.51,6.66,60.8754112922,135.92,61.5324,6.88945,61.9168859929,0.7524000000000001,0.21945,0.7837500000000001,60.78,6.67,61.1448877667,135.66
2020-02-07 03:00:00,59.13616,5.99763,59.4395237629,0.74616,0.21763000000000002,0.7772500000000001,58.39,5.78,58.6753824018,135.88,60.09616,23.31763,64.4613086709,0.74616,0.21763000000000002,0.7772500000000001,59.35,23.1,63.686988467,135.78,60.58616,7.03763,60.9935326044,0.74616,0.21763000000000002,0.7772500000000001,59.84,6.82,60.2273857975,135.92,60.84616,7.05763,61.2541045805,0.74616,0.21763000000000002,0.7772500000000001,60.1,6.84,60.487978971,135.66
2020-02-07 03:30:00,57.72128,6.54329,58.0909701147,0.73128,0.21329,0.76175,56.99,6.33,57.3404656416,135.88,58.68128,23.85329,63.3440768049,0.73128,0.21329,0.76175,57.95,23.64,62.5863571396,135.78,59.11128,7.58329,59.5957188937,0.73128,0.21329,0.76175,58.38,7.37,58.8433624124,135.92,59.42128,7.60329,59.9057471004,0.73128,0.21329,0.76175,58.69,7.39,59.1534293173,135.66
2020-02-07 04:00:00,57.27432,6.57251,57.6502005128,0.69432,0.20251000000000002,0.7232500000000001,56.58,6.37,56.9374507684,136.14,58.20432,23.95251,62.940174785,0.69432,0.20251000000000002,0.7232500000000001,57.51,23.75,62.221078422,136.08,58.65432,7.61251,59.1462556986,0.69432,0.20251000000000002,0.7232500000000001,57.96,7.41,58.4317524981,136.17,58.96432,7.63251,59.4562548599,0.69432,0.20251000000000002,0.7232500000000001,58.27,7.43,58.7417892135,135.91
2020-02-07 04:30:00,57.02632,6.39726,57.3840231097,0.67632,0.19726000000000002,0.7045,56.35,6.2,56.6900564473,135.8,57.99632,23.68726,62.6471022462,0.67632,0.19726000000000002,0.7045,57.32,23.49,61.9464486472,135.72,58.37632,7.42726,58.8469109457,0.67632,0.19726000000000002,0.7045,57.7,7.23,58.1512072102,135.83,58.70632,7.45726,59.1780595715,0.67632,0.19726000000000002,0.7045,58.03,7.26,58.4823776876,135.56
2020-02-07 05:00:00,57.06648,6.22439,57.4049315866,0.6664800000000001,0.19439,0.69425,56.4,6.03,56.7214324572,135.66,58.04648,23.50439,62.6246771621,0.6664800000000001,0.19439,0.69425,57.38,23.31,61.9340011625,135.6,58.41648,7.26439,58.8664292926,0.6664800000000001,0.19439,0.69425,57.75,7.07,58.1811601809,135.71,58.76648,7.27439,59.214997437,0.6664800000000001,0.19439,0.69425,58.1,7.08,58.5297907052,135.44
2020-02-07 05:30:00,58.57408,5.96369,58.8768922945,0.66408,0.19369000000000003,0.6917500000000001,57.91,5.77,58.1967438952,136.55,59.63408,23.47369,64.0877337691,0.66408,0.19369000000000003,0.6917500000000001,58.97,23.28,63.3988903688,136.45,59.924080000000004,7.02369,60.3342985794,0.66408,0.19369000000000003,0.6917500000000001,59.26,6.83,59.6522966867,136.59,60.34408,7.03369,60.7526195819,0.66408,0.19369000000000003,0.6917500000000001,59.68,6.84,60.070691689,136.34
2020-02-07 06:00:00,61.14568,5.38999,61.3827840267,0.6856800000000001,0.19999000000000003,0.71425,60.46,5.19,60.6823508114,136.71,62.24568,22.92999,66.3348258463,0.6856800000000001,0.19999000000000003,0.71425,61.56,22.73,65.6223018493,136.65,62.53568,6.46999,62.8694842007,0.6856800000000001,0.19999000000000003,0.71425,61.85,6.27,62.166996067,136.75,62.95568,6.44999,63.2852274647,0.6856800000000001,0.19999000000000003,0.71425,62.27,6.25,62.5828682628,136.48
2020-02-07 06:30:00,67.26656,3.14733,67.3401498392,0.67656,0.19733,0.7047500000000001,66.59,2.95,66.6553118663,136.71,68.46656,20.62733,71.5063394474,0.67656,0.19733,0.7047500000000001,67.79,20.43,70.8016172132,136.57,68.77656,4.17733,68.903303922,0.67656,0.19733,0.7047500000000001,68.1,3.98,68.2162033537,136.67,69.20656,4.14733,69.3307168084,0.67656,0.19733,0.7047500000000001,68.53,3.95,68.6437426136,136.48
2020-02-07 07:00:00,74.02944,0.9694200000000001,74.0357870347,0.64944,0.18942,0.6765,73.38,0.78,73.3841454267,135.69,75.30944,17.71942,77.3659459856,0.64944,0.18942,0.6765,74.66,17.53,76.6903937922,135.6,75.70944,1.4594200000000002,75.7235050156,0.64944,0.18942,0.6765,75.06,1.27,75.0707433026,135.73,76.08944,1.4194200000000001,76.1026782226,0.64944,0.18942,0.6765,75.44,1.23,75.4500265076,135.46
2020-02-07 07:30:00,80.37072,1.61396,80.3869236891,0.6307200000000001,0.18396,0.657,79.74,1.43,79.7528212667,135.83,81.78072,15.98396,83.3281053487,0.6307200000000001,0.18396,0.657,81.15,15.8,82.6738320147,135.75,82.18072,0.8739600000000001,82.185366981,0.6307200000000001,0.18396,0.657,81.55,0.6900000000000001,81.5529190158,135.88,82.56072,0.8639600000000001,82.5652403485,0.6307200000000001,0.18396,0.657,81.93,0.68,81.9328218726,135.62
2020-02-07 08:00:00,83.26304,3.06172,83.3193132437,0.62304,0.18172000000000002,0.649,82.64,2.88,82.6901687022,135.83,84.74304,14.56172,85.9850365924,0.62304,0.18172000000000002,0.649,84.12,14.38,85.3402531049,135.75,85.11304,2.18172,85.1409976463,0.62304,0.18172000000000002,0.649,84.49,2.0,84.5136681253,135.88,85.51304,2.17172,85.540612447,0.62304,0.18172000000000002,0.649,84.89,1.99,84.9133216875,135.62
2020-02-07 08:30:00,84.59144,3.40042,84.6597577214,0.7214400000000001,0.21042000000000002,0.7515000000000001,83.87,3.19,83.9306439866,135.83,86.06144,14.27042,87.2365539315,0.7214400000000001,0.21042000000000002,0.7515000000000001,85.34,14.06,86.4904572771,135.75,86.51144,2.55042,86.5490259509,0.7214400000000001,0.21042000000000002,0.7515000000000001,85.79,2.34,85.821906877,135.88,86.88144,2.52042,86.9179908503,0.7214400000000001,0.21042000000000002,0.7515000000000001,86.16,2.31,86.1909606629,135.62
2020-02-07 09:00:00,84.38152,3.68586,84.4619824622,0.9115200000000001,0.26586000000000004,0.9495,83.47,3.42,83.5400341154,136.06,85.82152,14.13586,86.9779042806,0.9115200000000001,0.26586000000000004,0.9495,84.91,13.87,86.0353706332,135.97,86.27152,2.82586,86.3177887104,0.9115200000000001,0.26586000000000004,0.9495,85.36,2.56,85.3983793757,136.11,86.62152,2.81586,86.6672763772,0.9115200000000001,0.26586000000000004,0.9495,85.71,2.55,85.7479247562,135.85
2020-02-07 09:30:00,85.1964,3.98895,85.2897314749,1.1964000000000001,0.34895000000000004,1.24625,84.0,3.64,84.0788296779,135.82,86.6364,13.91895,87.7473815795,1.1964000000000001,0.34895000000000004,1.24625,85.44,13.57,86.5109154963,135.74,87.1164,3.12895,87.1725729634,1.1964000000000001,0.34895000000000004,1.24625,85.92,2.7800000000000002,85.9649626301,135.87,87.4564,3.11895,87.5119977492,1.1964000000000001,0.34895000000000004,1.24625,86.26,2.77,86.3044639633,135.59
2020-02-07 10:00:00,85.82856,4.22833,85.9326508742,1.70856,0.49833000000000005,1.77975,84.12,3.73,84.2026561339,135.5,87.28856,13.90833,88.3896733237,1.70856,0.49833000000000005,1.77975,85.58,13.41,86.6242720027,135.41,87.75856,3.38833,87.823946811,1.70856,0.49833000000000005,1.77975,86.05,2.89,86.0985168281,135.54,88.08856,3.3683300000000003,88.1529355714,1.70856,0.49833000000000005,1.77975,86.38,2.87,86.427665131,135.27
2020-02-07 10:30:00,85.22912,4.21016,85.3330436771,1.9891200000000002,0.58016,2.072,83.24,3.63,83.3191124533,135.97,86.66912,14.22016,87.8279529079,1.9891200000000002,0.58016,2.072,84.68,13.64,85.7715104216,135.89,87.13912,3.3701600000000003,87.2042671708,1.9891200000000002,0.58016,2.072,85.15,2.79,85.1956959007,136.0,87.45912,3.35016,87.523261155,1.9891200000000002,0.58016,2.072,85.47,2.77,85.5148747295,135.74
2020-02-07 11:00:00,85.02448,4.42339,85.1394654573,2.27448,0.66339,2.36925,82.75,3.76,82.8353795187,136.37,86.42448,14.26339,87.5935787462,2.27448,0.66339,2.36925,84.15,13.6,85.2419057741,136.29,86.94448,3.57339,87.0178816024,2.27448,0.66339,2.36925,84.67,2.91,84.7199917375,136.43,87.26448,3.5533900000000003,87.3367966562,2.27448,0.66339,2.36925,84.99,2.89,85.0391215853,136.16
2020-02-07 11:30:00,83.56728,4.49129,83.6878842633,2.26728,0.66129,2.36175,81.3,3.83,81.3901646392,136.47,84.96728,14.22129,86.149194772,2.26728,0.66129,2.36175,82.7,13.56,83.8043173112,136.39,85.43728,3.65129,85.5152660784,2.26728,0.66129,2.36175,83.17,2.99,83.2237285875,136.52,85.76728,3.62129,85.8436955161,2.26728,0.66129,2.36175,83.5,2.96,83.5524481987,136.25
2020-02-07 12:00:00,82.68024,4.62882,82.8097099442,2.19024,0.63882,2.2815,80.49,3.99,80.5888342142,136.63,84.06024,14.08882,85.2327331361,2.19024,0.63882,2.2815,81.87,13.45,82.9674598864,136.53,84.54024,3.77882,84.6246516084,2.19024,0.63882,2.2815,82.35,3.14,82.409842252,136.67,84.87024,3.7488200000000003,84.9529945855,2.19024,0.63882,2.2815,82.68,3.11,82.7384704959,136.4
2020-02-07 12:30:00,81.85016,3.16838,81.9114602717,2.12016,0.61838,2.2085,79.73,2.55,79.7707678288,137.0,83.21016,15.57838,84.6558719207,2.12016,0.61838,2.2085,81.09,14.96,82.458411942,136.91,83.71016,2.26838,83.7408886689,2.12016,0.61838,2.2085,81.59,1.65,81.6066823244,137.04,84.02016,2.26838,84.050775334,2.12016,0.61838,2.2085,81.9,1.65,81.9166191929,136.77
2020-02-07 13:00:00,82.03256,2.79658,82.0802153984,2.18256,0.63658,2.2735,79.85,2.16,79.8792094352,135.72,83.39256,15.61658,84.8421866423,2.18256,0.63658,2.2735,81.21,14.98,82.5800490433,135.65,83.90256,1.8765800000000001,83.9235433418,2.18256,0.63658,2.2735,81.72,1.24,81.7294071923,135.78,84.20256,1.94658,84.2250573419,2.18256,0.63658,2.2735,82.02,1.31,82.0304608057,135.52
2020-02-07 13:30:00,80.83248,3.09364,80.8916586021,2.17248,0.6336400000000001,2.263,78.66,2.46,78.6984574182,136.12,82.17248,15.40364,83.6037594526,2.17248,0.6336400000000001,2.263,80.0,14.77,81.3520307061,136.02,82.64248,2.18364,82.6713238324,2.17248,0.6336400000000001,2.263,80.47,1.55,80.4849265391,136.17,82.97248,2.23364,83.0025396298,2.17248,0.6336400000000001,2.263,80.8,1.6,80.8158400315,135.92
2020-02-07 14:00:00,80.1812,2.6066000000000003,80.2235576187,2.4912,0.7266,2.5949999999999998,77.69,1.88,77.7127434852,136.25,81.5312,16.1466,83.1146753889,2.4912,0.7266,2.5949999999999998,79.04,15.42,80.5301061715,136.18,81.9812,1.6766,81.9983423064,2.4912,0.7266,2.5949999999999998,79.49,0.9500000000000001,79.495676612,136.3,82.3212,1.7366000000000001,82.3395151127,2.4912,0.7266,2.5949999999999998,79.83,1.01,79.8363889464,136.04
2020-02-07 14:30:00,79.6644,1.82545,79.6853116645,1.6644,0.48545000000000005,1.7337500000000001,78.0,1.34,78.0115094073,135.5,81.0544,16.25545,82.6683459013,1.6644,0.48545000000000005,1.7337500000000001,79.39,15.77,80.9411205754,135.42,81.4344,0.9154500000000001,81.4395453822,1.6644,0.48545000000000005,1.7337500000000001,79.77,0.43,79.7711589486,135.55,81.8144,0.9554500000000001,81.81997880750001,1.6644,0.48545000000000005,1.7337500000000001,80.15,0.47000000000000003,80.1513780293,135.28
2020-02-07 15:00:00,78.99064,1.77102,79.0104911986,1.82064,0.53102,1.8965,77.17,1.24,77.1799617777,135.5,80.37064,16.42102,82.0310287138,1.82064,0.53102,1.8965,78.55,15.89,80.1410918318,135.42,80.72064,0.8610200000000001,80.7252319752,1.82064,0.53102,1.8965,78.9,0.33,78.9006901111,135.55,81.13064,0.91102,81.1357547833,1.82064,0.53102,1.8965,79.31,0.38,79.3109103466,135.28
2020-02-07 15:30:00,77.51632,1.87226,77.5389271518,1.75632,0.51226,1.8295,75.76,1.3599999999999999,75.7722059861,136.04,78.88632,16.42226,80.5775533672,1.75632,0.51226,1.8295,77.13,15.91,78.7538253039,135.93,79.20632,0.9222600000000001,79.2116891087,1.75632,0.51226,1.8295,77.45,0.41000000000000003,77.4510852087,136.08,79.63632,0.9822600000000001,79.6423775251,1.75632,0.51226,1.8295,77.88,0.47000000000000003,77.8814181946,135.82
2020-02-07 16:00:00,79.11912,1.11266,79.126943337,1.44912,0.42266000000000004,1.5095,77.67,0.6900000000000001,77.6730648295,135.38,80.53912,16.81266,82.2752416384,1.44912,0.42266000000000004,1.5095,79.09,16.39,80.770416614,135.31,80.83912,0.9826600000000001,80.8450922632,1.44912,0.42266000000000004,1.5095,79.39,0.56,79.3919750353,135.43,81.28912,0.9626600000000001,81.2948199128,1.44912,0.42266000000000004,1.5095,79.84,0.54,79.8418261314,135.17
2020-02-07 16:30:00,82.43504,1.57272,82.450041043,0.9350400000000001,0.27272,0.974,81.5,1.3,81.5103674387,135.66,83.90504,16.14272,85.4438010999,0.9350400000000001,0.27272,0.974,82.97,15.87,84.4741250325,135.57,84.25504,0.8927200000000001,84.259769252,0.9350400000000001,0.27272,0.974,83.32,0.62,83.3223067372,135.71,84.67504,0.9227200000000001,84.6800673783,0.9350400000000001,0.27272,0.974,83.74,0.65,83.7425226513,135.45
2020-02-07 17:00:00,86.54664,2.70152,86.5887931871,0.65664,0.19152000000000002,0.684,85.89,2.51,85.9266675718,134.61,88.08664,14.57152,89.2837350339,0.65664,0.19152000000000002,0.684,87.43,14.38,88.604679899,134.52,88.44664,1.7915200000000002,88.4647820955,0.65664,0.19152000000000002,0.684,87.79,1.6,87.8045790378,134.67,88.86664,1.86152,88.8861348108,0.65664,0.19152000000000002,0.684,88.21,1.67,88.2258068821,134.4
2020-02-07 17:30:00,91.25248,3.32739,91.3131240861,0.64248,0.18739000000000003,0.66925,90.61,3.14,90.6643904739,135.5,92.90248,14.18739,93.9795340761,0.64248,0.18739000000000003,0.66925,92.26,14.0,93.3161700886,135.42,93.25248,2.44739,93.284590067,0.64248,0.18739000000000003,0.66925,92.61,2.26,92.6375717514,135.56,93.70248,2.47739,93.7352240055,0.64248,0.18739000000000003,0.66925,93.06,2.29,93.0881716439,135.28
2020-02-07 18:00:00,92.3932,2.85635,92.4373417054,0.6732,0.19635000000000002,0.70125,91.72,2.66,91.758563633,137.6,94.0532,15.24635,95.2809299837,0.6732,0.19635000000000002,0.70125,93.38,15.05,94.5850247132,137.51,94.3932,1.94635,94.4132643465,0.6732,0.19635000000000002,0.70125,93.72,1.75,93.7363371377,137.65,94.8732,1.94635,94.8931628547,0.6732,0.19635000000000002,0.70125,94.2,1.75,94.2162539056,137.37
2020-02-07 18:30:00,90.50568,2.00999,90.5279966202,0.6856800000000001,0.19999000000000003,0.71425,89.82,1.81,89.8382351786,137.68,92.14568,16.12999,93.546795349,0.6856800000000001,0.19999000000000003,0.71425,91.46,15.93,92.836934999,137.51,92.48568,1.07999,92.4919855094,0.6856800000000001,0.19999000000000003,0.71425,91.8,0.88,91.804217768,137.73,92.94568,1.07999,92.9519543047,0.6856800000000001,0.19999000000000003,0.71425,92.26,0.88,92.2641967396,137.46
2020-02-07 19:00:00,88.28984,1.01412,88.2956640306,0.69984,0.20412000000000002,0.729,87.59,0.81,87.5937452105,137.82,89.86984,17.17412,91.4961121546,0.69984,0.20412000000000002,0.729,89.17,16.97,90.7704235971,137.74,90.21984,0.5841200000000001,90.2217308956,0.69984,0.20412000000000002,0.729,89.52,0.38,89.52080652,137.87,90.67984,0.5741200000000001,90.6816574407,0.69984,0.20412000000000002,0.729,89.98,0.37,89.9807607214,137.59
2020-02-07 19:30:00,86.00344,0.47517000000000004,86.0047526499,0.7034400000000001,0.20517000000000002,0.73275,85.3,0.27,85.3004273143,137.28,87.53344,17.79517,89.3239676322,0.7034400000000001,0.20517000000000002,0.73275,86.83,17.59,88.5937751764,137.16,87.91344,1.10517,87.9203863354,0.7034400000000001,0.20517000000000002,0.73275,87.21,0.9,87.2146438392,137.32,88.33344,1.09517,88.3402287724,0.7034400000000001,0.20517000000000002,0.73275,87.63,0.89,87.6345194544,137.05
2020-02-07 20:00:00,83.1072,0.6233500000000001,83.1095377021,0.6972,0.20335,0.7262500000000001,82.41,0.42,82.4110702515,135.19,84.5572,17.76335,86.4028742292,0.6972,0.20335,0.7262500000000001,83.86,17.56,85.6787791696,135.1,84.9472,1.64335,84.9630942649,0.6972,0.20335,0.7262500000000001,84.25,1.44,84.2623053328,135.26,85.3472,1.58335,85.3618857867,0.6972,0.20335,0.7262500000000001,84.65,1.38,84.6612479237,134.99
2020-02-07 20:30:00,79.94352,1.74936,79.9626578498,0.68352,0.19936,0.712,79.26,1.55,79.2751543676,135.05,81.37352,18.80936,83.519110273,0.68352,0.19936,0.712,80.69,18.61,82.8082616651,134.98,81.72352,2.73936,81.7694185769,0.68352,0.19936,0.712,81.04,2.54,81.0797952637,135.11,82.12352,2.68936,82.1675434366,0.68352,0.19936,0.712,81.44,2.49,81.4780565551,134.85
2020-02-07 21:00:00,77.6676,2.33055,77.7025582144,0.6876,0.20055,0.71625,76.98,2.13,77.0094624056,135.44,79.0476,19.49055,81.4150146169,0.6876,0.20055,0.71625,78.36,19.29,80.6994033435,135.36,79.3876,3.33055,79.4574326106,0.6876,0.20055,0.71625,78.7,3.13,78.762217465,135.49,79.8076,3.27055,79.8745861652,0.6876,0.20055,0.71625,79.12,3.07,79.1795383922,135.23
2020-02-07 21:30:00,74.00312,3.79216,74.1002175921,0.6931200000000001,0.20216,0.722,73.31,3.59,73.3978487423,136.23,75.28312,21.17216,78.2036349283,0.6931200000000001,0.20216,0.722,74.59,20.97,77.4816687998,136.15,75.67312,4.82216,75.826606924,0.6931200000000001,0.20216,0.722,74.98,4.62,75.1221991158,136.27,76.05312,4.78216,76.2033208988,0.6931200000000001,0.20216,0.722,75.36,4.58,75.4990463516,136.02
2020-02-07 22:00:00,70.45736,5.16048,70.6460907057,0.6873600000000001,0.20048000000000002,0.716,69.77,4.96,69.9460828067,136.68,71.69736,22.68048,75.1991728944,0.6873600000000001,0.20048000000000002,0.716,71.01,22.48,74.4833572015,136.61,72.07736,6.23048,72.3461450639,0.6873600000000001,0.20048000000000002,0.716,71.39,6.03,71.6442112107,136.72,72.44736,6.20048,72.7122130264,0.6873600000000001,0.20048000000000002,0.716,71.76,6.0,72.010399249,136.46
2020-02-07 22:30:00,66.65968,6.42824,66.9689122444,0.6796800000000001,0.19824000000000003,0.708,65.98,6.23,66.2734735773,136.02,67.82968,23.80824,71.886701001,0.6796800000000001,0.19824000000000003,0.708,67.15,23.61,71.1797344755,135.94,68.17968,7.48824,68.5896676125,0.6796800000000001,0.19824000000000003,0.708,67.5,7.29,67.8925187337,136.06,68.56968,7.48824,68.9773495693,0.6796800000000001,0.19824000000000003,0.708,67.89,7.29,68.2802768008,135.82
2020-02-07 23:00:00,62.6388,7.5809,63.0958739558,0.6888000000000001,0.20090000000000002,0.7175,61.95,7.38,62.3880349105,136.49,63.7088,25.0509,68.4569849486,0.6888000000000001,0.20090000000000002,0.7175,63.02,24.85,67.7424748588,136.39,64.0988,8.6909,64.6852989809,0.6888000000000001,0.20090000000000002,0.7175,63.41,8.49,63.9758407526,136.53,64.4488,8.6609,65.0281401414,0.6888000000000001,0.20090000000000002,0.7175,63.76,8.46,64.3188090686,136.29
2020-02-07 23:30:00,57.24024,9.05132,57.9514578678,0.6902400000000001,0.20132000000000003,0.719,56.55,8.85,57.2383175853,135.83,58.21024,26.34132,63.8928570358,0.6902400000000001,0.20132000000000003,0.719,57.52,26.14,63.1810889428,135.74,58.63024,10.15132,59.5025574257,0.6902400000000001,0.20132000000000003,0.719,57.94,9.95,58.788145914,135.88,58.94024,10.15132,59.8080361574,0.6902400000000001,0.20132000000000003,0.719,58.25,9.95,59.0936967874,135.63
2020-02-08 00:00:00,54.63816,9.62363,55.4792103635,0.69816,0.20363,0.7272500000000001,53.94,9.42,54.7563694925,136.38,55.55816,27.05363,61.7948868335,0.69816,0.20363,0.7272500000000001,54.86,26.85,61.0781638558,136.31,55.95816,10.75363,56.9820693619,0.69816,0.20363,0.7272500000000001,55.26,10.55,56.2580669771,136.4,56.27816,10.74363,57.2944751138,0.69816,0.20363,0.7272500000000001,55.58,10.54,56.5705577134,136.16
2020-02-08 00:30:00,53.70104,10.36447,54.6920829322,0.7010400000000001,0.20447,0.7302500000000001,53.0,10.16,53.9650405355,135.72,54.64104,27.65447,61.2406153077,0.7010400000000001,0.20447,0.7302500000000001,53.94,27.45,60.5229386266,135.63,54.96104,11.49447,56.1501447769,0.7010400000000001,0.20447,0.7302500000000001,54.26,11.29,55.4221228392,135.76,55.35104,11.48447,56.5299096078,0.7010400000000001,0.20447,0.7302500000000001,54.65,11.28,55.8019793556,135.51
2020-02-08 01:00:00,55.28976,10.15118,56.2139130132,0.68976,0.20118000000000003,0.7185,54.6,9.95,55.4992117061,135.55,56.23976,27.41118,62.5642341426,0.68976,0.20118000000000003,0.7185,55.55,27.21,61.8561767328,135.45,56.58976,11.27118,57.7013035854,0.68976,0.20118000000000003,0.7185,55.9,11.07,56.9855674711,135.57,56.94976,11.27118,58.0544112247,0.68976,0.20118000000000003,0.7185,56.26,11.07,57.3387521664,135.32
2020-02-08 01:30:00,54.7784,10.2762,55.7339518875,0.6384000000000001,0.1862,0.665,54.14,10.09,55.0722044229,136.09,55.7384,27.6762,62.2313528778,0.6384000000000001,0.1862,0.665,55.1,27.49,61.5768633498,136.02,56.0784,11.4062,57.2266401687,0.6384000000000001,0.1862,0.665,55.44,11.22,56.5639637932,136.13,56.4484,11.3962,57.5872836397,0.6384000000000001,0.1862,0.665,55.81,11.21,56.9246888441,135.9
2020-02-08 02:00:00,53.178960000000004,10.76053,54.2567119586,0.37896,0.11053,0.39475000000000005,52.8,10.65,53.8633688141,136.51,54.10896,28.28053,61.0538117513,0.37896,0.11053,0.39475000000000005,53.73,28.17,60.6668097068,136.44,54.46896,11.91053,55.755971235,0.37896,0.11053,0.39475000000000005,54.09,11.8,55.3621540405,136.54,54.81896,11.91053,56.0979420332,0.37896,0.11053,0.39475000000000005,54.44,11.8,55.7041614244,136.3
2020-02-08 02:30:00,52.0336,11.18355,53.2218688094,0.42360000000000003,0.12355000000000001,0.44125000000000003,51.61,11.06,52.7817743165,136.8,52.9336,28.78355,60.2532883714,0.42360000000000003,0.12355000000000001,0.44125000000000003,52.51,28.66,59.8222007285,136.69,53.2836,12.33355,54.6923987823,0.42360000000000003,0.12355000000000001,0.44125000000000003,52.86,12.21,54.2518543462,136.83,53.6536,12.35355,55.0574154003,0.42360000000000003,0.12355000000000001,0.44125000000000003,53.23,12.23,54.6169003148,136.58
2020-02-08 03:00:00,50.68792,11.68481,52.0173049923,0.42792,0.12481,0.44575000000000004,50.26,11.56,51.5722910098,137.22,51.55792,29.37481,59.3388454325,0.42792,0.12481,0.44575000000000004,51.13,29.25,58.9053427118,137.12,51.91792,12.85481,53.4856668395,0.42792,0.12481,0.44575000000000004,51.49,12.73,53.0402960022,137.25,52.27792,12.85481,53.8351842169,0.42792,0.12481,0.44575000000000004,51.85,12.73,53.3898436034,137.0
2020-02-08 03:30:00,49.7956,11.9108,51.2002825773,0.5856,0.1708,0.61,49.21,11.74,50.5910239074,137.1,50.6756,29.6108,58.6925541445,0.5856,0.1708,0.61,50.09,29.44,58.1009612657,136.98,50.9956,13.0808,52.6465435523,0.5856,0.1708,0.61,50.41,12.91,52.0368734649,137.14,51.3756,13.1008,53.0196495273,0.5856,0.1708,0.61,50.79,12.93,52.4100085861,136.89
2020-02-08 04:00:00,49.44328,12.01554,50.882326388,0.7732800000000001,0.22554000000000002,0.8055,48.67,11.79,50.0776696742,137.1,50.31328,29.71554,58.4332051307,0.7732800000000001,0.22554000000000002,0.8055,49.54,29.49,57.6530285414,136.98,50.62328,13.19554,52.3148043469,0.7732800000000001,0.22554000000000002,0.8055,49.85,12.97,51.5096437573,137.14,51.02328,13.20554,52.7044721883,0.7732800000000001,0.22554000000000002,0.8055,50.25,12.98,51.8993535605,136.89
2020-02-08 04:30:00,49.19376,11.98568,50.6328208576,0.7737600000000001,0.22568000000000002,0.806,48.42,11.76,49.8276429304,137.27,50.05376,29.72568,58.2150748655,0.7737600000000001,0.22568000000000002,0.806,49.28,29.5,57.434905763,137.21,50.36376,13.15568,52.0536284768,0.7737600000000001,0.22568000000000002,0.806,49.59,12.93,51.2479560568,137.32,50.75376,13.16568,52.4335702008,0.7737600000000001,0.22568000000000002,0.806,49.98,12.94,51.627938173,137.08
2020-02-08 05:00:00,48.47424,11.99582,49.9364760576,0.77424,0.22582000000000002,0.8065,47.7,11.77,49.1306716828,137.52,49.31424,29.82582,57.632228878,0.77424,0.22582000000000002,0.8065,48.54,29.6,56.8532461694,137.45,49.65424,13.18582,51.3751827155,0.77424,0.22582000000000002,0.8065,48.88,12.96,50.5689232632,137.56,50.02424,13.19582,51.7354255134,0.77424,0.22582000000000002,0.8065,49.25,12.97,50.9291998759,137.33
2020-02-08 05:30:00,48.864,11.84575,50.2793425679,0.774,0.22575,0.80625,48.09,11.62,49.473957796,137.66,49.704,29.705750000000002,57.9043970616,0.774,0.22575,0.80625,48.93,29.48,57.1245595169,137.55,50.054,13.02575,51.7211086411,0.774,0.22575,0.80625,49.28,12.8,50.9152079442,137.69,50.424,13.03575,52.0817679621,0.774,0.22575,0.80625,49.65,12.81,51.2759066229,137.44
2020-02-08 06:00:00,49.99136,11.57498,51.3138990591,0.77136,0.22498,0.8035,49.22,11.35,50.511690726,137.26,50.85136,29.31498,58.6960719831,0.77136,0.22498,0.8035,50.08,29.09,57.91575347,137.18,51.20136,12.74498,52.7637544253,0.77136,0.22498,0.8035,50.43,12.52,51.9609016473,137.3,51.56136,12.74498,53.1131656019,0.77136,0.22498,0.8035,50.79,12.52,52.3103670413,137.05
2020-02-08 06:30:00,52.67968,10.546990000000001,53.7251122192,0.7096800000000001,0.20699,0.7392500000000001,51.97,10.34,52.98864501,136.39,53.56968,28.03699,60.4630748768,0.7096800000000001,0.20699,0.7392500000000001,52.86,27.83,59.738500985499996,136.3,53.94968,11.68699,55.2010299484,0.7096800000000001,0.20699,0.7392500000000001,53.24,11.48,54.4636392467,136.42,54.29968,11.68699,55.5431452419,0.7096800000000001,0.20699,0.7392500000000001,53.59,11.48,54.8058254203,136.16
2020-02-08 07:00:00,55.93136,9.37998,56.7124418117,0.65136,0.18998,0.6785,55.28,9.19,56.0386875292,136.72,56.92136,26.97998,62.9917498173,0.65136,0.18998,0.6785,56.27,26.79,62.3218821924,136.59,57.25136,10.53998,58.2134812586,0.65136,0.18998,0.6785,56.6,10.35,57.5385305687,136.73,57.63136,10.51998,58.5836464779,0.65136,0.18998,0.6785,56.98,10.33,57.9088015763,136.49
2020-02-08 07:30:00,59.22672,8.46696,59.8288707365,0.60672,0.17696,0.632,58.62,8.29,59.2032811591,136.61,60.22672,26.02696,65.6099112086,0.60672,0.17696,0.632,59.62,25.85,64.9828200373,136.49,60.63672,9.58696,61.3899145984,0.60672,0.17696,0.632,60.03,9.41,60.7630562102,136.63,60.98672,9.57696,61.7340925194,0.60672,0.17696,0.632,60.38,9.4,61.1073187106,136.38
2020-02-08 08:00:00,61.14824,8.14032,61.68769784,0.61824,0.18032,0.644,60.53,7.96,61.0511465904,136.61,62.18824,25.67032,67.2780983917,0.61824,0.18032,0.644,61.57,25.49,66.6378646116,136.49,62.60824,9.27032,63.2908409551,0.61824,0.18032,0.644,61.99,9.09,62.6529185274,136.63,62.93824,9.25032,63.6143888943,0.61824,0.18032,0.644,62.32,9.07,62.976561513,136.38
2020-02-08 08:30:00,65.1792,7.2531,65.58151852660001,0.7992,0.2331,0.8325,64.38,7.02,64.7615997332,135.98,66.2592,24.6331,70.6899653434,0.7992,0.2331,0.8325,65.46,24.4,69.8596564549,135.88,66.7292,8.3331,67.247503212,0.7992,0.2331,0.8325,65.93,8.1,66.4257096311,136.02,67.0292,8.3231,67.5439682448,0.7992,0.2331,0.8325,66.23,8.09,66.7222676473,135.77
2020-02-08 09:00:00,68.65912,6.00391,68.9211266192,0.9391200000000001,0.27391000000000004,0.9782500000000001,67.72,5.73,67.9619842265,135.7,69.79912,23.27391,73.5771162758,0.9391200000000001,0.27391000000000004,0.9782500000000001,68.86,23.0,72.5995840208,135.61,70.28912,7.05391,70.642183125,0.9391200000000001,0.27391000000000004,0.9782500000000001,69.35,6.78,69.680635043,135.74,70.58912,7.04391,70.9396964362,0.9391200000000001,0.27391000000000004,0.9782500000000001,69.65,6.77,69.978249478,135.5
2020-02-08 09:30:00,70.2168,5.3724,70.4220255602,1.0368,0.3024,1.08,69.18,5.07,69.3655339488,135.9,71.3568,22.7024,74.8811850334,1.0368,0.3024,1.08,70.32,22.4,73.8015067597,135.8,71.8768,6.4424,72.1649422919,1.0368,0.3024,1.08,70.84,6.14,71.1055919039,135.94,72.1668,6.4024,72.450243257,1.0368,0.3024,1.08,71.13,6.1,71.3910841772,135.69
2020-02-08 10:00:00,71.05896,5.03303,71.2369790717,1.27896,0.37303000000000003,1.3322500000000002,69.78,4.66,69.9354273598,136.04,72.19896,22.36303,75.5830333862,1.27896,0.37303000000000003,1.3322500000000002,70.92,21.99,74.2509696906,135.95,72.75896,6.08303,73.0128037694,1.27896,0.37303000000000003,1.3322500000000002,71.48,5.71,71.7077018179,136.07,72.99896,6.05303,73.2494869147,1.27896,0.37303000000000003,1.3322500000000002,71.72,5.68,71.9445675503,135.82
2020-02-08 10:30:00,71.82432,5.22126,72.0138493586,1.44432,0.42126,1.5045000000000002,70.38,4.8,70.5434929671,136.38,72.95432,22.63126,76.383942919,1.44432,0.42126,1.5045000000000002,71.51,22.21,74.8796647963,136.3,73.55432,6.28126,73.822030708,1.44432,0.42126,1.5045000000000002,72.11,5.86,72.3477138547,136.42,73.77432,6.25126,74.0386962544,1.44432,0.42126,1.5045000000000002,72.33,5.83,72.5645767575,136.17
2020-02-08 11:00:00,71.81368,5.17899,72.0001845314,1.33368,0.38899000000000006,1.38925,70.48,4.79,70.6425827671,136.78,72.90368,22.66899,76.3467724607,1.33368,0.38899000000000006,1.38925,71.57,22.28,74.9577434292,136.71,73.58368,6.24899,73.8485466232,1.33368,0.38899000000000006,1.38925,72.25,5.86,72.4872547418,136.82,73.75368,6.20899,74.0145720136,1.33368,0.38899000000000006,1.38925,72.42,5.82,72.6534844312,136.58
2020-02-08 11:30:00,70.2568,5.7799,70.4941500428,2.7768,0.8099000000000001,2.8925,67.48,4.97,67.6627763249,136.53,71.2768,23.2499,74.9729289027,2.7768,0.8099000000000001,2.8925,68.5,22.44,72.0819228378,136.44,71.9968,6.8399,72.3209751196,2.7768,0.8099000000000001,2.8925,69.22,6.03,69.4821509454,136.57,72.1168,6.8099,72.437611641,2.7768,0.8099000000000001,2.8925,69.34,6.0,69.5991063161,136.31
2020-02-08 12:00:00,69.33176,6.32468,69.6196417816,3.34176,0.9746800000000001,3.481,65.99,5.35,66.2065147852,136.72,70.30176,23.84468,74.2354781988,3.34176,0.9746800000000001,3.481,66.96,22.87,70.7578864862,136.64,71.01176,7.39468,71.3957376221,3.34176,0.9746800000000001,3.481,67.67,6.42,67.9738574748,136.76,71.16176,7.36468,71.5418380935,3.34176,0.9746800000000001,3.481,67.82,6.39,68.1203677324,136.51
2020-02-08 12:30:00,68.64288,6.85959,68.9847733175,3.39288,0.9895900000000001,3.53425,65.25,5.87,65.5135054779,137.53,69.61288,24.57959,73.8248556142,3.39288,0.9895900000000001,3.53425,66.22,23.59,70.2963477003,137.44,70.35288,7.96959,70.8028395551,3.39288,0.9895900000000001,3.53425,66.96,6.98,67.3228193111,137.56,70.46288,7.92959,70.9076572414,3.39288,0.9895900000000001,3.53425,67.07,6.94,67.4280987423,137.32
2020-02-08 13:00:00,68.21024,7.06757,68.5754138636,3.18024,0.9275700000000001,3.31275,65.03,6.14,65.3192199892,137.21,69.16024,24.69757,73.4377883706,3.18024,0.9275700000000001,3.31275,65.98,23.77,70.1311150631,137.09,69.91024,8.15757,70.3845693683,3.18024,0.9275700000000001,3.31275,66.73,7.23,67.1205318811,137.24,70.01024,8.12757,70.4804306099,3.18024,0.9275700000000001,3.31275,66.83,7.2,67.2167308042,137.0
2020-02-08 13:30:00,68.07848,6.91664,68.4289364816,2.86848,0.83664,2.988,65.21,6.08,65.4928278516,135.22,69.05848,24.02664,73.1187601755,2.86848,0.83664,2.988,66.19,23.19,70.1348144647,135.15,69.76848,7.95664,70.2207157582,2.86848,0.83664,2.988,66.9,7.12,67.2778150656,135.27,69.89848,7.94664,70.3487497657,2.86848,0.83664,2.988,67.03,7.11,67.4060308875,135.01
2020-02-08 14:00:00,67.77464,7.07052,68.1424543159,2.26464,0.6605200000000001,2.359,65.51,6.41,65.8228546935,135.44,68.77464,24.23052,72.9182364474,2.26464,0.6605200000000001,2.359,66.51,23.57,70.5629151892,135.36,69.43464,8.10052,69.9055624124,2.26464,0.6605200000000001,2.359,67.17,7.44,67.580784991,135.5,69.60464,8.11052,70.0755766598,2.26464,0.6605200000000001,2.359,67.34,7.45,67.7508531312,135.23
2020-02-08 14:30:00,66.43272,7.35871,66.8390372422,2.05272,0.5987100000000001,2.13825,64.38,6.76,64.7339323694,135.44,67.43272,24.54871,71.762182863,2.05272,0.5987100000000001,2.13825,65.38,23.95,69.6286356322,135.36,68.06272,8.40871,68.5801739402,2.05272,0.5987100000000001,2.13825,66.01,7.8100000000000005,66.4704159758,135.5,68.23272,8.41871,68.7501182302,2.05272,0.5987100000000001,2.13825,66.18,7.82,66.6404141644,135.23
2020-02-08 15:00:00,66.53824,7.07157,66.9129620071,1.30824,0.38157,1.3627500000000001,65.23,6.69,65.5721663513,135.44,67.55824,24.25157,71.7792061767,1.30824,0.38157,1.3627500000000001,66.25,23.87,70.4190272583,135.36,68.17824,8.12157,68.6602673222,1.30824,0.38157,1.3627500000000001,66.87,7.74,67.3164504412,135.5,68.36824,8.12157,68.8489371012,1.30824,0.38157,1.3627500000000001,67.06,7.74,67.5051938742,135.23
2020-02-08 15:30:00,66.10944,7.33567,66.5151870738,1.45944,0.42567000000000005,1.5202499999999999,64.65,6.91,65.0182328274,134.85,67.14944,24.37567,71.4368292988,1.45944,0.42567000000000005,1.5202499999999999,65.69,23.95,69.9198012011,134.78,67.71944,8.36567,68.2342068794,1.45944,0.42567000000000005,1.5202499999999999,66.26,7.94,66.7340332964,134.9,67.93944,8.37567,68.45377531930001,1.45944,0.42567000000000005,1.5202499999999999,66.48,7.95,66.9536623345,134.64
2020-02-08 16:00:00,66.79752,7.47011,67.2139213375,1.09752,0.32011,1.14325,65.7,7.15,66.0879149316,134.85,67.85752,24.51011,72.1483784486,1.09752,0.32011,1.14325,66.76,24.19,71.0074200348,134.78,68.42752,8.52011,68.955911768,1.09752,0.32011,1.14325,67.33,8.2,67.827493688,134.9,68.63752,8.52011,69.1643074581,1.09752,0.32011,1.14325,67.54,8.2,68.0359581398,134.64
2020-02-08 16:30:00,69.6812,6.71785,70.0042794553,0.7812,0.22785000000000002,0.8137500000000001,68.9,6.49,69.204986092,135.97,70.7612,24.06785,74.7422827392,0.7812,0.22785000000000002,0.8137500000000001,69.98,23.84,73.929331121,135.89,71.3812,7.79785,71.8058645102,0.7812,0.22785000000000002,0.8137500000000001,70.6,7.57,71.00468224,136.02,71.6012,7.77785,72.0224047923,0.7812,0.22785000000000002,0.8137500000000001,70.82,7.55,71.2213093112,135.77
2020-02-08 17:00:00,72.4892,5.78685,72.7198167597,0.7092,0.20685,0.73875,71.78,5.58,71.996561029,135.29,73.6392,22.94685,77.1316387844,0.7092,0.20685,0.73875,72.93,22.74,76.393013424,135.19,74.2592,6.84685,74.5741787723,0.7092,0.20685,0.73875,73.55,6.64,73.849117124,135.35,74.4592,6.8168500000000005,74.7705952134,0.7092,0.20685,0.73875,73.75,6.61,74.045625124,135.09
2020-02-08 17:30:00,76.40872,4.76796,76.5573375621,0.6787200000000001,0.19796000000000002,0.707,75.73,4.57,75.8677652234,135.11,77.61872,21.83796,80.6322652007,0.6787200000000001,0.19796000000000002,0.707,76.94,21.64,79.9252976222,135.02,78.25872,5.80796,78.4739425249,0.6787200000000001,0.19796000000000002,0.707,77.58,5.61,77.7825719554,135.15,78.46872,5.75796,78.6796931984,0.6787200000000001,0.19796000000000002,0.707,77.79,5.5600000000000005,77.9884459391,134.89
2020-02-08 18:00:00,78.96136,4.19873,79.0729138622,0.6813600000000001,0.19873000000000002,0.7097500000000001,78.28,4.0,78.3821306166,135.11,80.24136,21.26873,83.0122565075,0.6813600000000001,0.19873000000000002,0.7097500000000001,79.56,21.07,82.3027247423,135.02,80.83136,5.23873,81.0009447566,0.6813600000000001,0.19873000000000002,0.7097500000000001,80.15,5.04,80.3083065442,135.15,81.07136,5.17873,81.2365967816,0.6813600000000001,0.19873000000000002,0.7097500000000001,80.39,4.98,80.5441028257,134.89
2020-02-08 18:30:00,78.34144,4.74167,78.4848052534,0.69144,0.20167000000000002,0.7202500000000001,77.65,4.54,77.7826079532,135.53,79.61144,21.94167,82.5797690797,0.69144,0.20167000000000002,0.7202500000000001,78.92,21.74,81.8595993149,135.42,80.21144,5.79167,80.4202620504,0.69144,0.20167000000000002,0.7202500000000001,79.52,5.59,79.7162373673,135.56,80.44144,5.73167,80.6453799685,0.69144,0.20167000000000002,0.7202500000000001,79.75,5.53,79.9414998608,135.31
2020-02-08 19:00:00,77.79528,5.15279,77.9657414193,0.69528,0.20279000000000003,0.7242500000000001,77.1,4.95,77.25873737,136.02,79.02528,22.47279,82.1585124589,0.69528,0.20279000000000003,0.7242500000000001,78.33,22.27,81.434279023,135.97,79.65528,6.22279,79.8979771162,0.69528,0.20279000000000003,0.7242500000000001,78.96,6.02,79.1891532977,136.07,79.88528,6.16279,80.1226431245,0.69528,0.20279000000000003,0.7242500000000001,79.19,5.96,79.4139641373,135.81
2020-02-08 19:30:00,74.95624,5.99307,75.1954440306,0.6962400000000001,0.20307000000000003,0.7252500000000001,74.26,5.79,74.4853791022,135.33,76.15624,23.13307,79.5921592782,0.6962400000000001,0.20307000000000003,0.7252500000000001,75.46,22.93,78.8669544233,135.24,76.75624,7.04307,77.078694942,0.6962400000000001,0.20307000000000003,0.7252500000000001,76.06,6.84,76.3669378724,135.36,76.97624,7.00307,77.294142818,0.6962400000000001,0.20307000000000003,0.7252500000000001,76.28,6.8,76.5824940832,135.12
2020-02-08 20:00:00,71.77416,6.97538,72.1123149667,0.70416,0.20538,0.7335,71.07,6.77,71.3917208085,135.12,72.92416,24.02538,76.7798931743,0.70416,0.20538,0.7335,72.22,23.82,76.0468329387,134.99,73.49416,8.03538,73.9321235043,0.70416,0.20538,0.7335,72.79,7.83,73.2099241906,135.15,73.72416,8.01538,74.1586008785,0.70416,0.20538,0.7335,73.02,7.8100000000000005,73.4364793546,134.89
2020-02-08 20:30:00,69.8088,7.46965,70.2072946962,0.7188,0.20965000000000003,0.74875,69.09,7.26,69.4703944137,135.12,70.9288,24.54965,75.0571781015,0.7188,0.20965000000000003,0.74875,70.21,24.34,74.3093513631,134.99,71.5188,8.53965,72.0268309421,0.7188,0.20965000000000003,0.74875,70.8,8.33,71.2883503807,135.15,71.7188,8.50965,72.221883225,0.7188,0.20965000000000003,0.74875,71.0,8.3,71.4834945984,134.89
2020-02-08 21:00:00,67.92944,8.08817,68.4092633542,0.67944,0.19817,0.7077500000000001,67.25,7.89,67.7112590342,135.5,68.98944,25.248170000000002,73.464364966,0.67944,0.19817,0.7077500000000001,68.31,25.05,72.7582201542,135.41,69.60944,9.15817,70.2093029083,0.67944,0.19817,0.7077500000000001,68.93,8.96,69.5099021723,135.55,69.80944,9.14817,70.4062989189,0.67944,0.19817,0.7077500000000001,69.13,8.95,69.7069537421,135.29
2020-02-08 21:30:00,65.74256,8.68908,66.314284333,0.6825600000000001,0.19908,0.711,65.06,8.49,65.6116125392,136.0,66.71256,25.99908,71.5997054645,0.6825600000000001,0.19908,0.711,66.03,25.8,70.8914726889,135.89,67.40256,9.79908,68.111137587,0.6825600000000001,0.19908,0.711,66.72,9.6,67.4071094173,136.04,67.54256,9.75908,68.2439525072,0.6825600000000001,0.19908,0.711,66.86,9.56,67.5400118448,135.8
2020-02-08 22:00:00,63.18584,9.28712,63.8647083639,0.6758400000000001,0.19712000000000002,0.704,62.51,9.09,63.1674615605,136.41,64.14584,26.73712,69.4950528829,0.6758400000000001,0.19712000000000002,0.704,63.47,26.54,68.7954395291,136.34,64.78584,10.40712,65.6164096183,0.6758400000000001,0.19712000000000002,0.704,64.11,10.21,64.9179189438,136.45,64.95584,10.38712,65.7811022407,0.6758400000000001,0.19712000000000002,0.704,64.28,10.19,65.0826743458,136.21
2020-02-08 22:30:00,60.316,10.49425,61.2221294881,0.666,0.19425,0.6937500000000001,59.65,10.3,60.5327390756,136.78,61.276,28.05425,67.3927972343,0.666,0.19425,0.6937500000000001,60.61,27.86,66.7064592075,136.68,61.826,11.64425,62.9129782641,0.666,0.19425,0.6937500000000001,61.16,11.45,62.2225690566,136.82,62.056,11.63425,63.1371753333,0.666,0.19425,0.6937500000000001,61.39,11.44,62.4468229776,136.57
2020-02-08 23:00:00,57.21376,11.52943,58.3638765801,0.68376,0.19943000000000002,0.71225,56.53,11.33,57.6542262111,137.47,58.11376,29.25943,65.0639942308,0.68376,0.19943000000000002,0.71225,57.43,29.06,64.363720371,137.37,58.65376,12.68943,60.0107090098,0.68376,0.19943000000000002,0.71225,57.97,12.49,59.3002613822,137.51,58.89376,12.68943,60.2453035569,0.68376,0.19943000000000002,0.71225,58.21,12.49,59.5348990089,137.26
2020-02-08 23:30:00,53.92528,12.42279,55.337704456,0.69528,0.20279000000000003,0.7242500000000001,53.23,12.22,54.6146619508,138.04,54.76528,30.07279,62.4788651614,0.69528,0.20279000000000003,0.7242500000000001,54.07,29.87,61.7720146992,137.95,55.27528,13.33279,56.8605299682,0.69528,0.20279000000000003,0.7242500000000001,54.58,13.13,56.1370937972,138.08,55.54528,13.47279,57.1558763441,0.69528,0.20279000000000003,0.7242500000000001,54.85,13.27,56.4323967239,137.84
2020-02-09 00:00:00,51.30112,12.37741,52.7731483954,0.7111200000000001,0.20741,0.74075,50.59,12.17,52.0332297671,136.58,52.06112,30.85741,60.5189223926,0.7111200000000001,0.20741,0.74075,51.35,30.65,59.8017140223,136.5,52.60112,13.50741,54.3077153834,0.7111200000000001,0.20741,0.74075,51.89,13.3,53.5673603979,136.63,52.841120000000004,13.51741,54.5426836153,0.7111200000000001,0.20741,0.74075,52.13,13.31,53.8023512497,136.38
2020-02-09 00:30:00,51.12168,12.46174,52.6186386165,0.6916800000000001,0.20174,0.7205,50.43,12.26,51.8988680031,136.58,51.90168,31.13174,60.5224720434,0.6916800000000001,0.20174,0.7205,51.21,30.93,59.8258221841,136.5,52.44168,13.60174,54.176905894,0.6916800000000001,0.20174,0.7205,51.75,13.4,53.4567348423,136.63,52.68168,13.61174,54.4117530819,0.6916800000000001,0.20174,0.7205,51.99,13.41,53.6916026954,136.38
2020-02-09 01:00:00,53.43624,11.99307,54.7655500599,0.6962400000000001,0.20307000000000003,0.7252500000000001,52.74,11.79,54.0417588537,135.91,54.26624,30.50307,62.251603057,0.6962400000000001,0.20307000000000003,0.7252500000000001,53.57,30.3,61.5453889418,135.85,54.75624,13.13307,56.3091763975,0.6962400000000001,0.20307000000000003,0.7252500000000001,54.06,12.93,55.5847865877,135.98,55.01624,13.12307,56.5597173787,0.6962400000000001,0.20307000000000003,0.7252500000000001,54.32,12.92,55.8353723011,135.76
2020-02-09 01:30:00,52.99664,12.44902,54.4391582434,0.71664,0.20902,0.7465,52.28,12.24,53.693724028,136.46,53.78664,31.05902,62.1101067931,0.71664,0.20902,0.7465,53.07,30.85,61.385237639,136.39,54.35664,13.58902,56.0295080886,0.71664,0.20902,0.7465,53.64,13.38,55.2835780318,136.5,54.58664,13.58902,56.2526686571,0.71664,0.20902,0.7465,53.87,13.38,55.5067680558,136.26
2020-02-09 02:00:00,51.41088,12.83734,52.9893940393,0.7108800000000001,0.20734000000000002,0.7405,50.7,12.63,52.2494679399,136.89,52.16088,31.57734,60.9744684589,0.7108800000000001,0.20734000000000002,0.7405,51.45,31.37,60.2592681668,136.78,52.75088,13.99734,54.5763764632,0.7108800000000001,0.20734000000000002,0.7405,52.04,13.79,53.8361003417,136.93,52.95088,13.99734,54.7697107884,0.7108800000000001,0.20734000000000002,0.7405,52.24,13.79,54.0294521534,136.67
2020-02-09 02:30:00,50.38104,12.84447,51.9925917902,0.7010400000000001,0.20447,0.7302500000000001,49.68,12.64,51.2627740178,137.42,51.09104,31.75447,60.1551388766,0.7010400000000001,0.20447,0.7302500000000001,50.39,31.55,59.4521202313,137.33,51.71104,14.02447,53.5790762953,0.7010400000000001,0.20447,0.7302500000000001,51.01,13.82,52.8489593086,137.44,51.89104,14.01447,53.750213038300004,0.7010400000000001,0.20447,0.7302500000000001,51.19,13.81,53.0201112786,137.19
2020-02-09 03:00:00,49.39296,12.90503,51.0509970212,0.70296,0.20503000000000002,0.7322500000000001,48.69,12.7,50.3190431149,137.57,50.08296,31.85503,59.355250978,0.70296,0.20503000000000002,0.7322500000000001,49.38,31.65,58.6524245023,137.47,50.71296,14.08503,52.632617093,0.70296,0.20503000000000002,0.7322500000000001,50.01,13.88,51.9004287073,137.6,50.88296,14.08503,52.796436323500004,0.70296,0.20503000000000002,0.7322500000000001,50.18,13.88,52.064256453,137.36
2020-02-09 03:30:00,47.96032,13.32426,49.7767837355,0.70032,0.20426000000000002,0.7295,47.26,13.12,49.0473444745,137.66,48.64032,32.29426,58.3849292082,0.70032,0.20426000000000002,0.7295,47.94,32.09,57.6889218135,137.47,49.26032,14.50426,51.3512676051,0.70032,0.20426000000000002,0.7295,48.56,14.3,50.6217700204,137.68,49.44032,14.50426,51.5239633554,0.70032,0.20426000000000002,0.7295,48.74,14.3,50.7944642653,137.44
2020-02-09 04:00:00,47.02344,13.56517,48.9409618475,0.7034400000000001,0.20517000000000002,0.73275,46.32,13.36,48.2082150676,138.08,47.65344,32.65517,57.7685941629,0.7034400000000001,0.20517000000000002,0.73275,46.95,32.45,57.0728043818,137.96,48.29344,14.76517,50.5001642786,0.7034400000000001,0.20517000000000002,0.73275,47.59,14.56,49.7674763274,138.11,48.47344,14.76517,50.672326082,0.7034400000000001,0.20517000000000002,0.73275,47.77,14.56,49.9396285529,137.86
2020-02-09 04:30:00,46.95128,13.41454,48.8300376515,0.70128,0.20454000000000003,0.7305,46.25,13.21,48.0995488544,137.9,47.60128,32.45454,57.612316602,0.70128,0.20454000000000003,0.7305,46.9,32.25,56.9181210161,137.82,48.22128,14.60454,50.3843669549,0.70128,0.20454000000000003,0.7305,47.52,14.4,49.6539061908,137.93,48.41128,14.60454,50.566239922,0.70128,0.20454000000000003,0.7305,47.71,14.4,49.8357712893,137.69
2020-02-09 05:00:00,46.30712,13.57041,48.2545893181,0.6871200000000001,0.20041,0.7157500000000001,45.62,13.37,47.5388399101,137.9,46.96712,32.59041,57.1668189168,0.6871200000000001,0.20041,0.7157500000000001,46.28,32.39,56.4884988294,137.82,47.56712,14.77041,49.8075889465,0.6871200000000001,0.20041,0.7157500000000001,46.88,14.57,49.0919474048,137.93,47.75712,14.76041,49.9861202141,0.6871200000000001,0.20041,0.7157500000000001,47.07,14.56,49.2704627541,137.69
2020-02-09 05:30:00,46.24136,13.10873,48.0635223102,0.6813600000000001,0.19873000000000002,0.7097500000000001,45.56,12.91,47.3537928787,137.25,46.90136,32.01873,56.7885256074,0.6813600000000001,0.19873000000000002,0.7097500000000001,46.22,31.82,56.1141764619,137.14,47.49136,14.28873,49.5943250752,0.6813600000000001,0.19873000000000002,0.7097500000000001,46.81,14.09,48.8846008473,137.28,47.69136,14.28873,49.7858777533,0.6813600000000001,0.19873000000000002,0.7097500000000001,47.01,14.09,49.0761469555,137.04
2020-02-09 06:00:00,46.76112,12.94991,48.5211553105,0.65112,0.18991000000000002,0.67825,46.11,12.76,47.8429691804,137.03,47.42112,31.77991,57.0852459193,0.65112,0.18991000000000002,0.67825,46.77,31.59,56.4390024717,136.91,48.00112,14.11991,50.034781699,0.65112,0.18991000000000002,0.67825,47.35,13.93,49.3565335087,137.05,48.21112,14.12991,50.2390928288,0.65112,0.18991000000000002,0.67825,47.56,13.94,49.5608434149,136.8
