Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-02-09 06:30:00,48.87272,12.35871,50.4111145787,0.61272,0.17871,0.6382500000000001,48.26,12.18,49.7732860077,136.84,49.57272,31.08871,58.5146345598,0.61272,0.17871,0.6382500000000001,48.96,30.91,57.9008609608,136.77,50.16272,13.49871,51.9472198434,0.61272,0.17871,0.6382500000000001,49.55,13.32,51.3091112767,136.89,50.37272,13.49871,52.1500344378,0.61272,0.17871,0.6382500000000001,49.76,13.32,51.5119403634,136.63
2020-02-09 07:00:00,50.5996,11.5503,51.9011459435,0.5496,0.1603,0.5725,50.05,11.39,51.3296658863,136.02,51.3396,30.1103,59.5179359038,0.5496,0.1603,0.5725,50.79,29.95,58.9629256398,135.91,51.9196,12.6803,53.4456253799,0.5496,0.1603,0.5725,51.37,12.52,52.873691946,136.07,52.1296,12.6903,53.652016833,0.5496,0.1603,0.5725,51.58,12.53,53.0801026751,135.82
2020-02-09 07:30:00,53.09072,10.47771,54.1147572938,0.5407200000000001,0.15771000000000002,0.56325,52.55,10.32,53.5537571044,135.6,53.90072,28.89771,61.1585256507,0.5407200000000001,0.15771000000000002,0.56325,53.36,28.74,60.6075671843,135.51,54.45072,11.56771,55.665903596,0.5407200000000001,0.15771000000000002,0.56325,53.91,11.41,55.1042303276,135.64,54.68072,11.57771,55.8929736958,0.5407200000000001,0.15771000000000002,0.56325,54.14,11.42,55.331329281,135.39
2020-02-09 08:00:00,54.20624,10.34057,55.1837280624,0.51624,0.15057,0.5377500000000001,53.69,10.19,54.6484418808,135.6,55.04624,28.77057,62.1114662221,0.51624,0.15057,0.5377500000000001,54.53,28.62,61.584294264,135.51,55.55624,11.44057,56.7219749732,0.51624,0.15057,0.5377500000000001,55.04,11.29,56.1859920265,135.64,55.80624,11.44057,56.9668593558,0.51624,0.15057,0.5377500000000001,55.29,11.29,56.4309152859,135.39
2020-02-09 08:30:00,57.13936,9.69148,57.9554246452,0.51936,0.15148,0.541,56.62,9.54,57.418080776,134.89,58.00936,27.90148,64.3706333183,0.51936,0.15148,0.541,57.49,27.75,63.8370002428,134.78,58.55936,10.77148,59.5417788196,0.51936,0.15148,0.541,58.04,10.62,59.003610059,134.94,58.80936,10.76148,59.7858701986,0.51936,0.15148,0.541,58.29,10.61,59.2477527,134.67
2020-02-09 09:00:00,61.47504,17.16772,63.8271975963,0.57504,0.16772,0.599,60.9,17.0,63.2282373627,135.4,61.57504,18.27772,64.2305270055,0.57504,0.16772,0.599,61.0,18.11,63.6315338492,135.31,62.55504,9.80772,63.319226156,0.57504,0.16772,0.599,61.98,9.64,62.7251943002,135.43,62.80504,9.96772,63.59110387,0.57504,0.16772,0.599,62.23,9.8,62.9969277029,135.18
2020-02-09 09:30:00,65.3976,26.4993,70.5624474225,0.7176,0.2093,0.7475,64.68,26.29,69.8188119349,137.18,64.4976,8.6793,65.0789570772,0.7176,0.2093,0.7475,63.78,8.47,64.3399510413,137.08,66.0776,9.8793,66.8120482417,0.7176,0.2093,0.7475,65.36,9.67,66.0714650965,137.21,66.2676,9.8393,66.9940790985,0.7176,0.2093,0.7475,65.55,9.63,66.2535991475,136.96
2020-02-09 10:00:00,68.94928,24.82229,73.2813024813,0.6592800000000001,0.19229000000000002,0.6867500000000001,68.29,24.63,72.5958745384,136.07,67.94928,7.27229,68.3373313377,0.6592800000000001,0.19229000000000002,0.6867500000000001,67.29,7.08,67.6614402744,135.97,69.63928,8.44229,70.1491381227,0.6592800000000001,0.19229000000000002,0.6867500000000001,68.98,8.25,69.4715977936,136.11,69.80928,8.39229,70.3119200816,0.6592800000000001,0.19229000000000002,0.6867500000000001,69.15,8.2,69.6344921716,135.87
2020-02-09 10:30:00,72.09008,24.18544,76.0389054524,0.67008,0.19544,0.6980000000000001,71.42,23.99,75.3414660064,136.07,71.03008,6.68544,71.3440072662,0.67008,0.19544,0.6980000000000001,70.36,6.49,70.6586845335,135.97,72.78008,7.82544,73.1995734687,0.67008,0.19544,0.6980000000000001,72.11,7.63,72.5125437424,136.11,72.96008,7.78544,73.3742894317,0.67008,0.19544,0.6980000000000001,72.29,7.59,72.6873592862,135.87
2020-02-09 11:00:00,73.40344,23.72642,77.1427767834,0.91344,0.26642000000000005,0.9515,72.49,23.46,76.191677367,135.89,72.32344,6.29642,72.5970032319,0.91344,0.26642000000000005,0.9515,71.41,6.03,71.6641402655,135.79,74.07344,7.4164200000000005,74.4437895264,0.91344,0.26642000000000005,0.9515,73.16,7.15,73.5085580052,135.92,74.27344,7.37642,74.6388334679,0.91344,0.26642000000000005,0.9515,73.36,7.11,73.7037427815,135.67
2020-02-09 11:30:00,75.13688,22.79659,78.5190120402,0.77688,0.22659,0.80925,74.36,22.57,77.7098095481,136.07,74.05688,5.28659,74.2453332484,0.77688,0.22659,0.80925,73.28,5.06,73.4544893114,136.01,75.80688,6.43659,76.0796473846,0.77688,0.22659,0.80925,75.03,6.21,75.2865525841,136.11,76.01688,6.36659,76.2830224438,0.77688,0.22659,0.80925,75.24,6.14,75.4901132599,135.86
2020-02-09 12:00:00,75.77568,22.44124,79.0288740411,1.13568,0.33124000000000003,1.183,74.64,22.11,77.8458842843,135.66,74.69568,5.01124,74.8635901958,1.13568,0.33124000000000003,1.183,73.56,4.68,73.7087240427,135.56,76.42568,6.15124,76.6728264576,1.13568,0.33124000000000003,1.183,75.29,5.82,75.514611169,135.7,76.66568,6.08124,76.9064884766,1.13568,0.33124000000000003,1.183,75.53,5.75,75.7485537816,135.46
2020-02-09 12:30:00,76.87688,22.37534,80.0669127583,1.28688,0.37534,1.3405,75.59,22.0,78.7264129756,135.97,75.78688,4.9153400000000005,75.9461108119,1.28688,0.37534,1.3405,74.5,4.54,74.6382046944,135.88,77.51688,6.01534,77.7499260466,1.28688,0.37534,1.3405,76.23,5.64,76.4383575177,136.0,77.76688,5.96534,77.9953390034,1.28688,0.37534,1.3405,76.48,5.59,76.6840172396,135.74
2020-02-09 13:00:00,77.94048,22.16764,81.0316153473,1.02048,0.29764,1.063,76.92,21.87,79.9686394782,136.58,76.81048,4.56764,76.9461706195,1.02048,0.29764,1.063,75.79,4.27,75.9101903568,136.48,78.59048,5.67764,78.7952989879,1.02048,0.29764,1.063,77.57,5.38,77.7563457217,136.62,78.84048,5.63764,79.0417881339,1.02048,0.29764,1.063,77.82,5.34,78.0029999423,136.37
2020-02-09 13:30:00,78.45552,22.32161,81.569129525,0.96552,0.28161,1.00575,77.49,22.04,80.5634017405,136.91,77.29552,4.64161,77.4347593492,0.96552,0.28161,1.00575,76.33,4.36,76.4544210625,136.84,79.12552,5.75161,79.3342859857,0.96552,0.28161,1.00575,78.16,5.47,78.3511742095,136.95,79.33552,5.71161,79.5408525379,0.96552,0.28161,1.00575,78.37,5.43,78.5578882099,136.7
2020-02-09 14:00:00,78.33968,22.28949,81.4489215826,0.88968,0.25949,0.9267500000000001,77.45,22.03,80.5221919722,136.91,77.20968,4.61949,77.3477496348,0.88968,0.25949,0.9267500000000001,76.32,4.36,76.4444373385,136.84,79.00968,5.73949,79.2178722206,0.88968,0.25949,0.9267500000000001,78.12,5.48,78.3119709878,136.95,79.24968,5.68949,79.4536473459,0.88968,0.25949,0.9267500000000001,78.36,5.43,78.5479121301,136.7
2020-02-09 14:30:00,77.49984,22.83787,80.7947616258,0.84984,0.24787,0.8852500000000001,76.65,22.59,79.909515078,137.71,76.38984,5.23787,76.5692035832,0.84984,0.24787,0.8852500000000001,75.54,4.99,75.7046346005,137.57,78.15984,6.10787,78.3981292172,0.84984,0.24787,0.8852500000000001,77.31,5.86,77.531772197,137.75,78.40984,6.17787,78.6528390242,0.84984,0.24787,0.8852500000000001,77.56,5.93,77.7863644863,137.49
2020-02-09 15:00:00,74.95608,19.28844,77.39804808,1.12608,0.32844,1.173,73.83,18.96,76.22565513,135.32,74.99608,19.05844,77.379817463,1.12608,0.32844,1.173,73.87,18.73,76.207544246,135.22,75.57608,2.13844,75.6063277365,1.12608,0.32844,1.173,74.45,1.81,74.4719987646,135.37,75.82608,2.08844,75.8548349797,1.12608,0.32844,1.173,74.7,1.76,74.7207307245,135.11
2020-02-09 15:30:00,72.6696,20.18655,75.421267326,1.5996000000000001,0.46655,1.66625,71.07,19.72,73.7551577857,135.14,72.7196,20.10655,75.4480853108,1.5996000000000001,0.46655,1.66625,71.12,19.64,73.7820032257,135.05,73.2796,2.91655,73.3376168147,1.5996000000000001,0.46655,1.66625,71.68,2.45,71.7218578956,135.19,73.5296,2.85655,73.5850661076,1.5996000000000001,0.46655,1.66625,71.93,2.39,71.9696950112,134.94
2020-02-09 16:00:00,72.79688,19.65659,75.4040268697,1.01688,0.29659,1.05925,71.78,19.36,74.3449931065,134.58,72.87688,19.59659,75.4656609205,1.01688,0.29659,1.05925,71.86,19.3,74.4066502404,134.5,73.38688,2.54659,73.4310511757,1.01688,0.29659,1.05925,72.37,2.25,72.4049680616,134.64,73.66688,2.47659,73.7084982004,1.01688,0.29659,1.05925,72.65,2.18,72.6827001425,134.38
2020-02-09 16:30:00,74.40168,19.10799,76.8161784305,0.78168,0.22799000000000003,0.81425,73.62,18.88,76.0023604897,134.15,74.46168,19.03799,76.8569245525,0.78168,0.22799000000000003,0.81425,73.68,18.81,76.0431357849,134.04,74.98168,2.09799,75.0110251741,0.78168,0.22799000000000003,0.81425,74.2,1.87,74.2235602757,134.19,75.26168,2.03799,75.2892680245,0.78168,0.22799000000000003,0.81425,74.48,1.81,74.5019899063,133.92
2020-02-09 17:00:00,75.59496,13.54978,76.7997038761,0.68496,0.19978,0.7135,74.91,13.35,76.090279274,134.48,76.11496,20.00978,78.7011971411,0.68496,0.19978,0.7135,75.43,19.81,77.9879541981,134.41,76.65496,3.77978,76.7480920248,0.68496,0.19978,0.7135,75.97,3.58,76.0543049406,134.56,76.94496,3.81978,77.0397143599,0.68496,0.19978,0.7135,76.26,3.62,76.3458708772,134.29
2020-02-09 17:30:00,77.25072,5.21271,77.4263914054,0.6607200000000001,0.19271000000000002,0.68825,76.59,5.02,76.7543386396,135.73,78.52072,22.48271,81.6760412744,0.6607200000000001,0.19271000000000002,0.68825,77.86,22.29,80.9877996985,135.61,79.07072,6.26271,79.3183478009,0.6607200000000001,0.19271000000000002,0.68825,78.41,6.07,78.644599306,135.75,79.36072,6.20271,79.602748007,0.6607200000000001,0.19271000000000002,0.68825,78.7,6.01,78.9291460742,135.5
2020-02-09 18:00:00,79.77176,4.34593,79.8900544565,0.67176,0.19593000000000002,0.6997500000000001,79.1,4.15,79.2087905475,135.21,81.09176,21.46593,83.884800117,0.67176,0.19593000000000002,0.6997500000000001,80.42,21.27,83.1852709318,135.15,81.63176,5.38593,81.8092444817,0.67176,0.19593000000000002,0.6997500000000001,80.96,5.19,81.1261838126,135.26,81.91176,5.32593,82.0847242589,0.67176,0.19593000000000002,0.6997500000000001,81.24,5.13,81.401808948,135.01
2020-02-09 18:30:00,79.37896,4.49803,79.5062988987,0.67896,0.19803,0.70725,78.7,4.3,78.8173838693,134.99,80.70896,21.59803,83.5488547148,0.67896,0.19803,0.70725,80.03,21.4,82.8417823323,134.94,81.20896,5.53803,81.3975734317,0.67896,0.19803,0.70725,80.53,5.34,80.706855347,135.04,81.51896,5.47803,81.7028130003,0.67896,0.19803,0.70725,80.84,5.28,81.0122459879,134.78
2020-02-09 19:00:00,77.88512,5.15691,78.0556573104,0.67512,0.19691000000000003,0.70325,77.21,4.96,77.3691521215,135.83,79.17512,22.43691,82.2928584834,0.67512,0.19691000000000003,0.70325,78.5,22.24,81.5896292429,135.74,79.70512,6.21691,79.9472083575,0.67512,0.19691000000000003,0.70325,79.03,6.02,79.2589509141,135.88,79.99512,6.15691,80.2317067285,0.67512,0.19691000000000003,0.70325,79.32,5.96,79.5435981082,135.62
2020-02-09 19:30:00,76.1584,5.88495,76.385433998,0.6684,0.19495,0.69625,75.49,5.69,75.7041359504,136.99,77.4184,23.48495,80.9021108196,0.6684,0.19495,0.69625,76.75,23.29,80.2059012791,136.91,77.9584,6.98495,78.2706947526,0.6684,0.19495,0.69625,77.29,6.79,77.5876807232,137.03,78.2384,6.92495,78.5442688365,0.6684,0.19495,0.69625,77.57,6.73,77.8614012204,136.77
2020-02-09 20:00:00,73.80504,6.82397,74.1198387475,0.6650400000000001,0.19397,0.6927500000000001,73.14,6.63,73.4398835783,136.43,75.00504,24.28397,78.8382345335,0.6650400000000001,0.19397,0.6927500000000001,74.34,24.09,78.1457849151,136.3,75.56504,7.92397,75.9793693759,0.6650400000000001,0.19397,0.6927500000000001,74.9,7.73,75.2978279899,136.48,75.83504,7.87397,76.2427222452,0.6650400000000001,0.19397,0.6927500000000001,75.17,7.68,75.5613082205,136.22
2020-02-09 20:30:00,71.68144,7.29292,72.0514782819,0.66144,0.19292,0.6890000000000001,71.02,7.1,71.3740176815,135.4,72.86144,24.46292,76.8584666371,0.66144,0.19292,0.6890000000000001,72.2,24.27,76.1700262571,135.32,73.38144,8.35292,73.8553113121,0.66144,0.19292,0.6890000000000001,72.72,8.16,73.1763896349,135.44,73.65144,8.32292,74.1202105461,0.66144,0.19292,0.6890000000000001,72.99,8.13,73.4413847909,135.18
2020-02-09 21:00:00,68.26024,8.18257,68.748925931,0.66024,0.19257000000000002,0.6877500000000001,67.6,7.99,68.0705523703,135.92,69.40024,25.52257,73.9445392944,0.66024,0.19257000000000002,0.6877500000000001,68.74,25.33,73.2584227239,135.84,69.86024,9.28257,70.4742452153,0.66024,0.19257000000000002,0.6877500000000001,69.2,9.09,69.7944704113,135.96,70.17024,9.26257,70.7789360238,0.66024,0.19257000000000002,0.6877500000000001,69.51,9.07,70.0992510659,135.71
2020-02-09 21:30:00,65.89136,8.80998,66.4777185999,0.65136,0.18998,0.6785,65.24,8.62,65.8070057061,135.26,67.02136,25.98998,71.8842246717,0.65136,0.18998,0.6785,66.37,25.8,71.2082642676,135.14,67.42136,9.89998,68.1443276308,0.65136,0.18998,0.6785,66.77,9.71,67.4723424819,135.3,67.77136,9.88998,68.4891884946,0.65136,0.18998,0.6785,67.12,9.7,67.8172868817,135.04
2020-02-09 22:00:00,63.35776,9.32893,64.0408829355,0.64776,0.18893000000000001,0.6747500000000001,62.71,9.14,63.3725784547,135.46,64.45776,26.55893,69.7149882519,0.64776,0.18893000000000001,0.6747500000000001,63.81,26.37,69.0441380568,135.36,64.83776,10.42893,65.6711329487,0.64776,0.18893000000000001,0.6747500000000001,64.19,10.24,65.0016438254,135.48,65.19776,10.42893,66.026589265,0.64776,0.18893000000000001,0.6747500000000001,64.55,10.24,65.3571732865,135.22
2020-02-09 22:30:00,59.72776,10.01893,60.5622347091,0.64776,0.18893000000000001,0.6747500000000001,59.08,9.83,59.8921973215,134.68,60.78776,27.08893,66.5504462371,0.64776,0.18893000000000001,0.6747500000000001,60.14,26.9,65.8819368264,134.58,61.07776,11.11893,62.0815864082,0.64776,0.18893000000000001,0.6747500000000001,60.43,10.93,61.4105023591,134.71,61.47776,11.12893,62.4769402065,0.64776,0.18893000000000001,0.6747500000000001,60.83,10.94,61.8059260913,134.46
2020-02-09 23:00:00,56.66768,10.67474,57.6643393325,0.66768,0.19474000000000002,0.6955,56.0,10.48,56.9721897069,135.73,57.65768,28.00474,64.0989354471,0.66768,0.19474000000000002,0.6955,56.99,27.81,63.4133755607,135.64,57.98768,11.794740000000001,59.1750532188,0.66768,0.19474000000000002,0.6955,57.32,11.6,58.4819835505,135.76,58.36768,11.80474,59.5494580584,0.66768,0.19474000000000002,0.6955,57.7,11.61,58.856453342,135.52
2020-02-09 23:30:00,52.7064,11.5402,53.9549888055,0.6864,0.20020000000000002,0.715,52.02,11.34,53.2416754056,135.04,53.6764,28.7102,60.8722555932,0.6864,0.20020000000000002,0.715,52.99,28.51,60.1727529701,134.94,53.9164,12.6802,55.3874142834,0.6864,0.20020000000000002,0.715,53.23,12.48,54.6734240742,135.08,54.3364,12.6902,55.7986159416,0.6864,0.20020000000000002,0.715,53.65,12.49,55.0846857121,134.83
2020-02-10 00:00:00,50.54192,11.90181,51.9243561208,0.6919200000000001,0.20181000000000002,0.7207500000000001,49.85,11.7,51.2046140499,135.88,51.47192,29.28181,59.2180964348,0.6919200000000001,0.20181000000000002,0.7207500000000001,50.78,29.08,58.517132534,135.79,51.71192,13.07181,53.3384934804,0.6919200000000001,0.20181000000000002,0.7207500000000001,51.02,12.87,52.6182221288,135.92,52.14192,13.06181,53.7530529529,0.6919200000000001,0.20181000000000002,0.7207500000000001,51.45,12.86,53.0328398259,135.68
2020-02-10 00:30:00,50.5704,12.11845,52.0021363654,0.6804,0.19845000000000002,0.7087500000000001,49.89,11.92,51.2942345688,136.35,51.5004,29.62845,59.4149497144,0.6804,0.19845000000000002,0.7087500000000001,50.82,29.43,58.7264616676,136.27,51.7204,13.28845,53.400212355,0.6804,0.19845000000000002,0.7087500000000001,51.04,13.09,52.6918371287,136.38,52.1704,13.28845,53.8361731512,0.6804,0.19845000000000002,0.7087500000000001,51.49,13.09,53.1278476884,136.13
2020-02-10 01:00:00,52.72728,11.83754,54.039739169,0.6772800000000001,0.19754000000000002,0.7055,52.05,11.64,53.3356550536,135.67,53.71728,29.17754,61.1299845497,0.6772800000000001,0.19754000000000002,0.7055,53.04,28.98,60.4407312993,135.59,53.90728,13.00754,55.4544040979,0.6772800000000001,0.19754000000000002,0.7055,53.23,12.81,54.7496940631,135.7,54.37728,12.99754,55.9090746324,0.6772800000000001,0.19754000000000002,0.7055,53.7,12.8,55.2044382274,135.46
2020-02-10 01:30:00,53.27256,11.96908,54.6005908851,0.6825600000000001,0.19908,0.711,52.59,11.77,53.8910103821,137.03,54.22256,29.63908,61.7945068449,0.6825600000000001,0.19908,0.711,53.54,29.44,61.1002880517,136.91,54.51256,13.14908,56.0759975622,0.6825600000000001,0.19908,0.711,53.83,12.95,55.3657963006,137.06,54.92256,13.13908,56.4723208324,0.6825600000000001,0.19908,0.711,54.24,12.94,55.7621843188,136.81
2020-02-10 02:00:00,52.41112,12.02866,53.7737311431,0.6811200000000001,0.19866,0.7095,51.73,11.83,53.0654482691,137.39,53.34112,29.80866,61.1050840262,0.6811200000000001,0.19866,0.7095,52.66,29.61,60.4138038862,137.31,53.66112,13.21866,55.2652582718,0.6811200000000001,0.19866,0.7095,52.98,13.02,54.5564001745,137.42,54.05112,13.21866,55.6440162592,0.6811200000000001,0.19866,0.7095,53.37,13.02,54.9352100205,137.18
2020-02-10 02:30:00,51.32248,12.14614,52.7401713142,0.6724800000000001,0.19614,0.7005,50.65,11.95,52.0406091432,137.64,52.21248,30.00614,60.2205239553,0.6724800000000001,0.19614,0.7005,51.54,29.81,59.5399672489,137.53,52.54248,13.35614,54.2134547898,0.6724800000000001,0.19614,0.7005,51.87,13.16,53.5133861758,137.66,52.93248,13.34614,54.5890730078,0.6724800000000001,0.19614,0.7005,52.26,13.15,53.8890536195,137.41
2020-02-10 03:00:00,50.896,12.19425,52.3364361517,0.666,0.19425,0.6937500000000001,50.23,12.0,51.6435175022,137.92,51.786,30.10425,59.9003811679,0.666,0.19425,0.6937500000000001,51.12,29.91,59.2272108072,137.84,52.116,13.38425,53.8072077334,0.666,0.19425,0.6937500000000001,51.45,13.19,53.113826825,137.95,52.496,13.37425,54.1728767841,0.666,0.19425,0.6937500000000001,51.83,13.18,53.4795409479,137.7
2020-02-10 03:30:00,50.17112,12.24991,51.6449569374,0.65112,0.18991000000000002,0.67825,49.52,12.06,50.967381726,137.33,51.06112,30.02991,59.2370953902,0.65112,0.18991000000000002,0.67825,50.41,29.84,58.5798062475,137.24,51.37112,13.44991,53.1026557628,0.65112,0.18991000000000002,0.67825,50.72,13.26,52.4246697653,137.38,51.76112,13.45991,53.482545946,0.65112,0.18991000000000002,0.67825,51.11,13.27,52.8045926033,137.14
2020-02-10 04:00:00,50.512,11.72725,51.8554774017,0.642,0.18725000000000003,0.6687500000000001,49.87,11.54,51.1877768613,137.33,51.382,29.50725,59.2519006156,0.642,0.18725000000000003,0.6687500000000001,50.74,29.32,58.602133067,137.24,51.722,12.91725,53.3106052448,0.642,0.18725000000000003,0.6687500000000001,51.08,12.73,52.6423717171,137.38,52.102,12.90725,53.6769550791,0.642,0.18725000000000003,0.6687500000000001,51.46,12.72,53.0087728588,137.14
2020-02-10 04:30:00,50.97304,11.25047,52.1998456134,0.6530400000000001,0.19047000000000003,0.68025,50.32,11.06,51.5211218822,136.52,51.89304,28.81047,59.3542819185,0.6530400000000001,0.19047000000000003,0.68025,51.24,28.62,58.691072575,136.43,52.16304,12.40047,53.6167361769,0.6530400000000001,0.19047000000000003,0.68025,51.51,12.21,52.9373610978,136.56,52.57304,12.40047,54.0157031896,0.6530400000000001,0.19047000000000003,0.68025,51.92,12.21,53.3363900166,136.32
2020-02-10 05:00:00,51.57128,10.83579,52.6973553963,0.6712800000000001,0.19579000000000002,0.69925,50.9,10.64,52.0001884612,136.4,52.48128,28.37579,59.6612957332,0.6712800000000001,0.19579000000000002,0.69925,51.81,28.18,58.9778644917,136.35,52.78128,11.99579,54.127280517,0.6712800000000001,0.19579000000000002,0.69925,52.11,11.8,53.4293187304,136.44,53.19128,11.99579,54.5271606244,0.6712800000000001,0.19579000000000002,0.69925,52.52,11.8,53.8292708477,136.21
2020-02-10 05:30:00,53.90296,10.21628,54.8625689683,0.67296,0.19628,0.7010000000000001,53.23,10.02,54.1648714574,136.31,54.87296,27.67628,61.4574504336,0.67296,0.19628,0.7010000000000001,54.2,27.48,60.768333859,136.22,55.16296,11.35628,56.3197767343,0.67296,0.19628,0.7010000000000001,54.49,11.16,55.6210904244,136.34,55.57296,11.33628,56.7174146749,0.67296,0.19628,0.7010000000000001,54.9,11.14,56.0188325476,136.1
2020-02-10 06:00:00,57.57384,8.94362,58.2643578103,0.6638400000000001,0.19362000000000001,0.6915,56.91,8.75,57.5787339215,135.41,58.59384,26.15362,64.1658002759,0.6638400000000001,0.19362000000000001,0.6915,57.93,25.96,63.4807569268,135.32,58.90384,10.05362,59.7556494555,0.6638400000000001,0.19362000000000001,0.6915,58.24,9.86,59.0687497752,135.46,59.29384,10.03362,60.1367856827,0.6638400000000001,0.19362000000000001,0.6915,58.63,9.84,59.45,135.21
2020-02-10 06:30:00,65.67512,5.41816,65.8982385561,0.64512,0.18816000000000002,0.672,65.03,5.23,65.2399708768,136.16,66.80512,22.78816,70.5848729856,0.64512,0.18816000000000002,0.672,66.16,22.6,69.9135580556,136.07,67.22512,6.47816,67.536533195,0.64512,0.18816000000000002,0.672,66.58,6.29,66.8764569935,136.19,67.56512,6.45816,67.8730673478,0.64512,0.18816000000000002,0.672,66.92,6.27,67.2130887551,135.94
2020-02-10 07:00:00,72.68344,2.61892,72.7306069836,0.6134400000000001,0.17892000000000002,0.639,72.07,2.44,72.1112924583,136.44,73.93344,20.03892,76.6009912795,0.6134400000000001,0.17892000000000002,0.639,73.32,19.86,75.9621089755,136.35,74.35344,3.63892,74.4424326483,0.6134400000000001,0.17892000000000002,0.639,73.74,3.46,73.8211297665,136.47,74.72344,3.57892,74.8090980683,0.6134400000000001,0.17892000000000002,0.639,74.11,3.4,74.1879511781,136.22
2020-02-10 07:30:00,79.72624,0.5155700000000001,79.7279070148,0.63624,0.18557,0.6627500000000001,79.09,0.33,79.0906884532,136.25,81.06624,17.65557,82.9665861643,0.63624,0.18557,0.6627500000000001,80.43,17.47,82.3054421044,136.16,81.57624,1.30557,81.5866866931,0.63624,0.18557,0.6627500000000001,80.94,1.12,80.9477485789,136.3,81.88624,1.23557,81.8955611408,0.63624,0.18557,0.6627500000000001,81.25,1.05,81.2567843321,136.05
2020-02-10 08:00:00,81.75664,1.3590200000000001,81.7679345431,0.71664,0.20902,0.7465,81.04,1.15,81.0481591401,135.42,83.12664,16.17902,84.6864745154,0.71664,0.20902,0.7465,82.41,15.97,83.9431295581,135.35,83.65664,0.5890200000000001,83.6587135967,0.71664,0.20902,0.7465,82.94,0.38,82.9408705042,135.46,83.94664,0.62902,83.9489966197,0.71664,0.20902,0.7465,83.23,0.42,83.2310597073,135.21
2020-02-10 08:30:00,83.67992,2.72831,83.724385257,0.9199200000000001,0.26831000000000005,0.95825,82.76,2.46,82.7965530683,134.96,85.05992,14.76831,86.3324560676,0.9199200000000001,0.26831000000000005,0.95825,84.14,14.5,85.3802646986,134.88,85.63992,1.81831,85.6592210381,0.9199200000000001,0.26831000000000005,0.95825,84.72,1.55,84.7341778741,135.04,85.89992,1.8883100000000002,85.9206725455,0.9199200000000001,0.26831000000000005,0.95825,84.98,1.62,84.9954398777,134.77
2020-02-10 09:00:00,84.36288,3.26709,84.4261179906,1.05288,0.30709000000000003,1.0967500000000001,83.31,2.96,83.3625677388,135.04,85.74288,14.31709,86.9299749037,1.05288,0.30709000000000003,1.0967500000000001,84.69,14.01,85.8409937035,134.97,86.31288,2.36709,86.3453320624,1.05288,0.30709000000000003,1.0967500000000001,85.26,2.06,85.2848825994,135.04,86.57288,2.42709,86.6068953223,1.05288,0.30709000000000003,1.0967500000000001,85.52,2.12,85.5462728586,134.77
2020-02-10 09:30:00,85.04656,3.73733,85.1286379743,1.63656,0.47733000000000003,1.7047500000000002,83.41,3.26,83.473682679,135.04,86.41656,14.17733,87.57179071,1.63656,0.47733000000000003,1.7047500000000002,84.78,13.7,85.879790405,134.97,87.00656,2.84733,87.0531376296,1.63656,0.47733000000000003,1.7047500000000002,85.37,2.37,85.4028910518,135.16,87.26656,2.91733,87.3153097032,1.63656,0.47733000000000003,1.7047500000000002,85.63,2.44,85.6647564638,134.9
2020-02-10 10:00:00,84.54216,3.95188,84.634473904,2.13216,0.6218800000000001,2.221,82.41,3.33,82.4772514091,135.17,85.91216,14.27188,87.089527468,2.13216,0.6218800000000001,2.221,83.78,13.65,84.8846917883,135.1,86.50216,3.05188,86.5559798986,2.13216,0.6218800000000001,2.221,84.37,2.43,84.4049868195,135.16,86.74216,3.12188,86.798320584,2.13216,0.6218800000000001,2.221,84.61,2.5,84.6469261108,134.9
2020-02-10 10:30:00,83.75968,3.70949,83.8417814086,2.32968,0.67949,2.42675,81.43,3.03,81.4863534587,136.1,85.05968,14.89949,86.354756464,2.32968,0.67949,2.42675,82.73,14.22,83.9432028219,135.99,85.71968,2.78949,85.7650557848,2.32968,0.67949,2.42675,83.39,2.11,83.4166901765,136.14,85.92968,2.85949,85.9772445939,2.32968,0.67949,2.42675,83.6,2.18,83.6284186147,135.9
2020-02-10 11:00:00,84.8348,4.3114,84.9442844516,1.4448,0.4214,1.505,83.39,3.89,83.4806815976,135.91,86.1548,13.7214,87.240623456,1.4448,0.4214,1.505,84.71,13.3,85.7477352471,135.82,86.8748,3.4114,86.9417536343,1.4448,0.4214,1.505,85.43,2.99,85.4823081111,135.96,87.0348,3.4914,87.1048005853,1.4448,0.4214,1.505,85.59,3.07,85.6450407204,135.69
2020-02-10 11:30:00,85.7588,4.36965,85.870050766,1.4388,0.41965,1.49875,84.32,3.95,84.4124688657,135.71,87.0788,13.59965,88.1343740521,1.4388,0.41965,1.49875,85.64,13.18,86.6482659953,135.64,87.7988,3.46965,87.8673304053,1.4388,0.41965,1.49875,86.36,3.05,86.4138420625,135.76,87.9788,3.54965,88.0503791279,1.4388,0.41965,1.49875,86.54,3.13,86.5965848056,135.5
2020-02-10 12:00:00,86.68568,4.71624,86.8138815904,1.01568,0.29624,1.058,85.67,4.42,85.7839454677,135.5,88.02568,12.96624,88.9755231465,1.01568,0.29624,1.058,87.01,12.67,87.9276350188,135.42,88.77568,3.8262400000000003,88.8580973913,1.01568,0.29624,1.058,87.76,3.5300000000000002,87.8309654962,135.55,88.91568,3.90624,89.0014430265,1.01568,0.29624,1.058,87.9,3.61,87.9740990292,135.29
2020-02-10 12:30:00,89.03344,5.20017,89.1851736908,0.8234400000000001,0.24017000000000002,0.8577500000000001,88.21,4.96,88.3493389902,135.19,90.43344,12.25017,91.2593761499,0.8234400000000001,0.24017000000000002,0.8577500000000001,89.61,12.01,90.4112393456,135.08,91.16344,4.33017,91.2662213793,0.8234400000000001,0.24017000000000002,0.8577500000000001,90.34,4.09,90.4325367332,135.24,91.32344,4.42017,91.4303483328,0.8234400000000001,0.24017000000000002,0.8577500000000001,90.5,4.18,90.5964811679,134.99
2020-02-10 13:00:00,88.07136,5.08498,88.2180337224,1.25136,0.36498,1.3035,86.82,4.72,86.9482075721,135.5,89.43136,12.70498,90.3293123424,1.25136,0.36498,1.3035,88.18,12.34,89.0392497722,135.43,90.19136,4.19498,90.2888657358,1.25136,0.36498,1.3035,88.94,3.83,89.0224269496,135.55,90.32136,4.28498,90.4229457928,1.25136,0.36498,1.3035,89.07,3.92,89.1562185156,135.3
2020-02-10 13:30:00,85.15856,4.29708,85.2669058768,1.97856,0.57708,2.061,83.18,3.7199999999999998,83.2631419056,135.65,86.46856,13.97708,87.5909278053,1.97856,0.57708,2.061,84.49,13.4,85.5460115961,135.56,87.17856,3.40708,87.2451117129,1.97856,0.57708,2.061,85.2,2.83,85.2469876301,135.69,87.34856,3.47708,87.4177385855,1.97856,0.57708,2.061,85.37,2.9,85.4192419774,135.43
2020-02-10 14:00:00,85.58976,4.08368,85.6871253993,1.10976,0.32368,1.156,84.48,3.76,84.5636328453,135.38,86.92976,13.59368,87.9861995406,1.10976,0.32368,1.156,85.82,13.27,86.8398831183,135.3,87.62976,3.19368,87.6879377657,1.10976,0.32368,1.156,86.52,2.87,86.5675880454,135.41,87.80976,3.26368,87.8703906808,1.10976,0.32368,1.156,86.7,2.94,86.7498334292,135.15
2020-02-10 14:30:00,85.89688,3.78909,85.9804117038,0.9568800000000001,0.27909,0.9967500000000001,84.94,3.51,85.0124914351,135.14,87.26688,13.71909,88.3386765543,0.9568800000000001,0.27909,0.9967500000000001,86.31,13.44,87.3501556953,135.05,87.92688,2.90909,87.9749909415,0.9568800000000001,0.27909,0.9967500000000001,86.97,2.63,87.0097569242,135.18,88.12688,2.96909,88.1768817432,0.9568800000000001,0.27909,0.9967500000000001,87.17,2.69,87.2114958019,134.91
2020-02-10 15:00:00,86.23192,4.02431,86.32577308,0.87192,0.25431000000000004,0.9082500000000001,85.36,3.77,85.4432121353,135.0,87.63192,13.40431,88.6511642871,0.87192,0.25431000000000004,0.9082500000000001,86.76,13.15,87.7508980011,134.93,88.26192,3.14431,88.3179098907,0.87192,0.25431000000000004,0.9082500000000001,87.39,2.89,87.4377733019,135.06,88.48192,3.20431,88.5399218966,0.87192,0.25431000000000004,0.9082500000000001,87.61,2.95,87.6596520641,134.8
2020-02-10 15:30:00,85.56024,3.7663200000000003,85.6430956657,1.05024,0.30632000000000004,1.094,84.51,3.46,84.5807998307,135.0,86.95024,13.80632,88.0395292355,1.05024,0.30632000000000004,1.094,85.9,13.5,86.9543558426,134.93,87.56024,2.87632,87.6074702614,1.05024,0.30632000000000004,1.094,86.51,2.5700000000000003,86.5481657807,135.06,87.79024,2.94632,87.8396666706,1.05024,0.30632000000000004,1.094,86.74,2.64,86.7801659367,134.8
2020-02-10 16:00:00,85.9008,3.72565,85.98155563,1.3908,0.40565,1.44875,84.51,3.32,84.575188442,134.68,87.3008,13.96565,88.4107971945,1.3908,0.40565,1.44875,85.91,13.56,86.9735689736,134.6,87.8908,2.8356500000000002,87.93653186,1.3908,0.40565,1.44875,86.5,2.43,86.5341256384,134.74,88.1308,2.89565,88.1783573081,1.3908,0.40565,1.44875,86.74,2.49,86.7757322066,134.47
2020-02-10 16:30:00,87.88184,3.57637,87.9545804615,0.98184,0.28637,1.02275,86.9,3.29,86.9622567554,134.683,89.35184,13.69637,90.3954747903,0.98184,0.28637,1.02275,88.37,13.41,89.3816815684,134.603,89.87184,2.70637,89.9125801185,0.98184,0.28637,1.02275,88.89,2.42,88.9229357365,134.743,90.19184,2.76637,90.2342551671,0.98184,0.28637,1.02275,89.21,2.48,89.2444648144,134.473
2020-02-10 17:00:00,91.77528,3.99779,91.8623118801,0.8152800000000001,0.23779000000000003,0.8492500000000001,90.96,3.76,91.037680111,134.5,92.71528,9.41779,93.1923704708,0.8152800000000001,0.23779000000000003,0.8492500000000001,91.9,9.18,92.3573624569,134.43,93.25528,5.94779,93.4447615105,0.8152800000000001,0.23779000000000003,0.8492500000000001,92.44,5.71,92.6161848707,134.56,94.15528,3.85779,94.2342787714,0.8152800000000001,0.23779000000000003,0.8492500000000001,93.34,3.62,93.4101707524,134.29
2020-02-10 17:30:00,96.2292,3.63435,96.2978059592,0.7692,0.22435000000000002,0.80125,95.46,3.41,95.5208861977,136.31,96.3592,3.60435,96.4265874309,0.7692,0.22435000000000002,0.80125,95.59,3.38,95.6497386301,136.23,96.9092,11.28435,97.5639769565,0.7692,0.22435000000000002,0.80125,96.14,11.06,96.7740833075,136.36,98.7792,4.64435,98.8883225642,0.7692,0.22435000000000002,0.80125,98.01,4.42,98.1096147174,136.1
2020-02-10 18:00:00,98.78064,2.99477,98.8260263603,0.7706400000000001,0.22477000000000003,0.8027500000000001,98.01,2.77,98.0491356413,137.49,98.92064,2.99477,98.9659621555,0.7706400000000001,0.22477000000000003,0.8027500000000001,98.15,2.77,98.1890798409,137.41,99.46064,12.23477,100.2103213554,0.7706400000000001,0.22477000000000003,0.8027500000000001,98.69,12.01,99.4180878915,137.54,101.40064,4.01477,101.4800875569,0.7706400000000001,0.22477000000000003,0.8027500000000001,100.63,3.79,100.7013455719,137.27
2020-02-10 18:30:00,97.262,1.591,97.2750118222,0.792,0.231,0.8250000000000001,96.47,1.3599999999999999,96.4795859237,135.92,97.372,1.5510000000000002,97.3843518487,0.792,0.231,0.8250000000000001,96.58,1.32,96.5890200799,135.82,98.932,4.191,99.020730683,0.792,0.231,0.8250000000000001,98.14,3.96,98.2198615352,135.98,99.792,2.011,99.8122606948,0.792,0.231,0.8250000000000001,99.0,1.78,99.0160007272,135.71
2020-02-10 19:00:00,95.29488,0.36184000000000005,95.2955669609,0.79488,0.23184000000000002,0.8280000000000001,94.5,0.13,94.5000894179,134.42,95.43488,0.37184,95.4356043917,0.79488,0.23184000000000002,0.8280000000000001,94.64,0.14,94.6401035502,134.33,97.37488,1.27184,97.3831855712,0.79488,0.23184000000000002,0.8280000000000001,96.58,1.04,96.5855993407,134.5,97.77488,1.19184,97.7821437769,0.79488,0.23184000000000002,0.8280000000000001,96.98,0.96,96.9847513788,134.22
2020-02-10 19:30:00,92.58648,1.24939,92.5949094398,0.7864800000000001,0.22939,0.81925,91.8,1.02,91.8056664918,134.55,92.73648,1.17939,92.7439792308,0.7864800000000001,0.22939,0.81925,91.95,0.9500000000000001,91.9549074275,134.46,94.61648,2.21939,94.6425061987,0.7864800000000001,0.22939,0.81925,93.83,1.99,93.8511001534,134.6,95.02648,2.14939,95.0507852601,0.7864800000000001,0.22939,0.81925,94.24,1.92,94.2595565447,134.33
2020-02-10 20:00:00,90.1288,2.04715,90.1520460808,0.7788,0.22715000000000002,0.81125,89.35,1.82,89.3685341717,135.01,90.2388,1.9871500000000002,90.26067687849999,0.7788,0.22715000000000002,0.81125,89.46,1.76,89.4773110906,134.92,92.1388,3.03715,92.1888428475,0.7788,0.22715000000000002,0.81125,91.36,2.81,91.403203992,135.06,92.5088,2.97715,92.5566934347,0.7788,0.22715000000000002,0.81125,91.73,2.75,91.7712122618,134.78
2020-02-10 20:30:00,87.08632,3.25226,87.1470270649,0.79632,0.23226000000000002,0.8295,86.29,3.02,86.3428312021,135.36,87.17632,3.19226,87.234748195,0.79632,0.23226000000000002,0.8295,86.38,2.96,86.4307005641,135.27,89.06632,4.26226,89.1682466949,0.79632,0.23226000000000002,0.8295,88.27,4.03,88.3619476924,135.41,89.37632,4.20226,89.475055551,0.79632,0.23226000000000002,0.8295,88.58,3.9699999999999998,88.6689195829,135.13
2020-02-10 21:00:00,83.87648,4.37939,83.9907313575,0.7864800000000001,0.22939,0.81925,83.09,4.15,83.1935730691,135.56,83.95648,4.30939,84.0670052765,0.7864800000000001,0.22939,0.81925,83.17,4.08,83.270014411,135.46,85.78648,5.42939,85.9581201898,0.7864800000000001,0.22939,0.81925,85.0,5.2,85.1589102795,135.61,86.09648,5.35939,86.2631261291,0.7864800000000001,0.22939,0.81925,85.31,5.13,85.4641035757,135.35
2020-02-10 21:30:00,80.724,5.53575,80.9135878828,0.774,0.22575,0.80625,79.95,5.31,80.1261418015,136.53,80.834,5.47575,81.0192532307,0.774,0.22575,0.80625,80.06,5.25,80.2319518646,136.43,82.574,6.62575,82.8393990747,0.774,0.22575,0.80625,81.8,6.4,82.0499847654,136.57,82.904,6.56575,83.1635875192,0.774,0.22575,0.80625,82.13,6.34,82.3743437,136.3
2020-02-10 22:00:00,76.12408,7.09869,76.4543455636,0.7840800000000001,0.22869000000000003,0.8167500000000001,75.34,6.87,75.6525776164,136.35,76.25408,7.03869,76.5782467386,0.7840800000000001,0.22869000000000003,0.8167500000000001,75.47,6.8100000000000005,75.7766256836,136.26,77.86408,8.19869,78.2945302813,0.7840800000000001,0.22869000000000003,0.8167500000000001,77.08,7.97,77.4909497942,136.38,78.21408,8.15869,78.6384545421,0.7840800000000001,0.22869000000000003,0.8167500000000001,77.43,7.93,77.8350165414,136.12
2020-02-10 22:30:00,71.53376,8.67568,72.0579367121,0.7737600000000001,0.22568000000000002,0.806,70.76,8.45,71.2627539462,136.53,71.68376,8.62568,72.2008573578,0.7737600000000001,0.22568000000000002,0.806,70.91,8.4,71.4057987841,136.44,73.17376,9.80568,73.8278437502,0.7737600000000001,0.22568000000000002,0.806,72.4,9.58,73.0310646232,136.57,73.52376,9.77568,74.1707975149,0.7737600000000001,0.22568000000000002,0.806,72.75,9.55,73.3741439473,136.3
2020-02-10 23:00:00,66.47992,9.71456,67.1859541809,0.76992,0.22456,0.802,65.71,9.49,66.3917479812,135.48,66.61992,9.63456,67.3129889932,0.76992,0.22456,0.802,65.85,9.41,66.5189491799,135.39,68.02992,10.81456,68.8841398524,0.76992,0.22456,0.802,67.26,10.59,68.0885871494,135.51,68.36992,10.82456,69.2215072069,0.76992,0.22456,0.802,67.6,10.6,68.4260184433,135.25
2020-02-10 23:30:00,62.42184,10.54512,63.3062845601,0.7718400000000001,0.22512000000000001,0.804,61.65,10.32,62.5077987134,135.6,62.57184,10.46512,63.440948114,0.7718400000000001,0.22512000000000001,0.804,61.8,10.24,62.6426180807,135.49,63.88184,11.67512,64.9399561811,0.7718400000000001,0.22512000000000001,0.804,63.11,11.45,64.1402728401,135.64,64.21184,11.66512,65.2628180575,0.7718400000000001,0.22512000000000001,0.804,63.44,11.44,64.463223624,135.37
2020-02-11 00:00:00,59.64744,11.22092,60.6937076162,0.7574400000000001,0.22092,0.789,58.89,11.0,59.908531112,136.36,59.78744,11.13092,60.8147626962,0.7574400000000001,0.22092,0.789,59.03,10.91,60.0297342989,136.27,61.07744,12.36092,62.3156964191,0.7574400000000001,0.22092,0.789,60.32,12.14,61.5295213698,136.39,61.39744,12.37092,62.6313443908,0.7574400000000001,0.22092,0.789,60.64,12.15,61.8452269783,136.13
2020-02-11 00:30:00,59.13208,11.47519,60.2352294813,0.7720800000000001,0.22519000000000003,0.80425,58.36,11.25,59.4344353048,135.88,59.29208,11.39519,60.3771571529,0.7720800000000001,0.22519000000000003,0.80425,58.52,11.17,59.5764995615,135.78,60.52208,12.61519,61.8228532685,0.7720800000000001,0.22519000000000003,0.80425,59.75,12.39,61.0210996296,135.92,60.86208,12.61519,62.1557382762,0.7720800000000001,0.22519000000000003,0.80425,60.09,12.39,61.3540561006,135.67
2020-02-11 01:00:00,61.07344,11.20142,62.0921644288,0.79344,0.23142000000000001,0.8265,60.28,10.97,61.2700522278,135.26,61.22344,11.12142,62.2253612947,0.79344,0.23142000000000001,0.8265,60.43,10.89,61.4033956716,135.17,62.50344,12.33142,63.7082720771,0.79344,0.23142000000000001,0.8265,61.71,12.1,62.8850864673,135.29,62.85344,12.34142,64.0536147883,0.79344,0.23142000000000001,0.8265,62.06,12.11,63.2304965978,135.04
2020-02-11 01:30:00,61.5736,10.89855,62.5306853398,0.7836000000000001,0.22855000000000003,0.81625,60.79,10.67,61.719308162,135.47,61.7336,10.81855,62.6743838666,0.7836000000000001,0.22855000000000003,0.81625,60.95,10.59,61.8631602814,135.38,63.0136,12.01855,64.1495076292,0.7836000000000001,0.22855000000000003,0.81625,62.23,11.79,63.3370112967,135.51,63.3636,12.02855,64.4952077294,0.7836000000000001,0.22855000000000003,0.81625,62.58,11.8,63.682779462,135.25
2020-02-11 02:00:00,60.96568,11.10499,61.9688223283,0.8056800000000001,0.23499000000000003,0.83925,60.16,10.87,61.1341353092,136.07,61.10568,11.03499,62.094082911,0.8056800000000001,0.23499000000000003,0.83925,60.3,10.8,61.2595298709,135.99,62.41568,12.24499,63.6054784587,0.8056800000000001,0.23499000000000003,0.83925,61.61,12.01,62.7696757997,136.11,62.73568,12.25499,63.921438696,0.8056800000000001,0.23499000000000003,0.83925,61.93,12.02,63.0856980622,135.86
2020-02-11 02:30:00,59.73544,11.53492,60.838944529,0.80544,0.23492000000000002,0.839,58.93,11.3,60.0036240572,136.07,59.88544,11.45492,60.9711498678,0.80544,0.23492000000000002,0.839,59.08,11.22,60.1359692696,135.99,61.15544,12.66492,62.4530867147,0.80544,0.23492000000000002,0.839,60.35,12.43,61.6167785591,136.11,61.49544,12.68492,62.7900974374,0.80544,0.23492000000000002,0.839,60.69,12.45,61.953842495800004,135.86
2020-02-11 03:00:00,59.41032,11.48051,60.5094061478,0.79032,0.23051000000000002,0.82325,58.62,11.25,59.6897554024,136.24,59.55032,11.41051,60.6336569123,0.79032,0.23051000000000002,0.82325,58.76,11.18,59.8141287657,136.16,60.83032,12.62051,62.1257201484,0.79032,0.23051000000000002,0.82325,60.04,12.39,61.3050870646,136.26,61.15032,12.64051,62.4431271571,0.79032,0.23051000000000002,0.82325,60.36,12.41,61.6225421417,136.0
2020-02-11 03:30:00,58.6836,11.82855,59.8638413741,0.7836000000000001,0.22855000000000003,0.81625,57.9,11.6,59.0505715468,136.42,58.8436,11.75855,60.0069392576,0.7836000000000001,0.22855000000000003,0.81625,58.06,11.53,59.1937876808,136.33,60.0936,12.97855,61.4791307767,0.7836000000000001,0.22855000000000003,0.81625,59.31,12.75,60.6649701228,136.45,60.4236,12.99855,61.8059361151,0.7836000000000001,0.22855000000000003,0.81625,59.64,12.77,60.9918232225,136.2
2020-02-11 04:00:00,58.39064,11.73602,59.5583831635,0.7406400000000001,0.21602000000000002,0.7715000000000001,57.65,11.52,58.7897346482,136.61,58.53064,11.66602,59.6819222332,0.7406400000000001,0.21602000000000002,0.7715000000000001,57.79,11.45,58.913382181,136.52,59.78064,12.88602,61.153695148,0.7406400000000001,0.21602000000000002,0.7715000000000001,59.04,12.67,60.3841908118,136.65,60.11064,12.90602,61.480520439,0.7406400000000001,0.21602000000000002,0.7715000000000001,59.37,12.69,60.7110615951,136.39
2020-02-11 04:30:00,58.17128,11.65454,59.327279724,0.70128,0.20454000000000003,0.7305,57.47,11.45,58.5995170629,136.0,58.34128,11.58454,59.4803036227,0.70128,0.20454000000000003,0.7305,57.64,11.38,58.752651004,135.88,59.54128,12.79454,60.9004456293,0.70128,0.20454000000000003,0.7305,58.84,12.59,60.1718680116,136.04,59.89128,12.80454,61.2447684676,0.70128,0.20454000000000003,0.7305,59.19,12.6,60.5162465789,135.78
2020-02-11 05:00:00,57.74424,11.70957,58.9195322687,0.6842400000000001,0.19957000000000003,0.7127500000000001,57.06,11.51,58.2093093929,135.62,57.91424,11.63957,59.0723182596,0.6842400000000001,0.19957000000000003,0.7127500000000001,57.23,11.44,58.3622009523,135.53,59.10424,12.83957,60.482772289,0.6842400000000001,0.19957000000000003,0.7127500000000001,58.42,12.64,59.7717826403,135.65,59.46424,12.86957,60.8409538943,0.6842400000000001,0.19957000000000003,0.7127500000000001,58.78,12.67,60.1300033261,135.38
2020-02-11 05:30:00,59.80696,10.88453,60.7893531612,0.6669600000000001,0.19453,0.6947500000000001,59.14,10.69,60.0983835057,134.85,59.98696,10.81453,60.9539943659,0.6669600000000001,0.19453,0.6947500000000001,59.32,10.62,60.2631462836,134.77,61.19696,11.994530000000001,62.3613394914,0.6669600000000001,0.19453,0.6947500000000001,60.53,11.8,61.669448676,134.9,61.57696,12.01453,62.7381138859,0.6669600000000001,0.19453,0.6947500000000001,60.91,11.82,62.0462770841,134.64
2020-02-11 06:00:00,62.64344,9.79642,63.4048138539,0.67344,0.19642,0.7015,61.97,9.6,62.7091771593,135.16,62.80344,9.726420000000001,63.5521464771,0.67344,0.19642,0.7015,62.13,9.53,62.8566448357,135.07,64.09344,10.88642,65.0114081639,0.67344,0.19642,0.7015,63.42,10.69,64.3146367478,135.19,64.46344,10.89642,65.3778790223,0.67344,0.19642,0.7015,63.79,10.7,64.6811726857,134.93
2020-02-11 06:30:00,69.17904,7.65222,69.6009773369,0.6590400000000001,0.19222,0.6865,68.52,7.46,68.9249011606,135.79,69.31904,7.56222,69.7303124749,0.6590400000000001,0.19222,0.6865,68.66,7.37,69.0544169478,135.74,70.78904,8.73222,71.3255904304,0.6590400000000001,0.19222,0.6865,70.13,8.54,70.6480608368,135.83,71.12904,8.71222,71.6606105797,0.6590400000000001,0.19222,0.6865,70.47,8.52,70.9831761758,135.58
2020-02-11 07:00:00,75.97528,5.43529,76.1694528565,0.6352800000000001,0.18529,0.6617500000000001,75.34,5.25,75.5226992367,136.39,76.08528,5.38529,76.2756263892,0.6352800000000001,0.18529,0.6617500000000001,75.45,5.2,75.6289792342,136.3,77.75528,6.51529,78.0277679526,0.6352800000000001,0.18529,0.6617500000000001,77.12,6.33,77.3793467277,136.42,78.06528,6.46529,78.3325469793,0.6352800000000001,0.18529,0.6617500000000001,77.43,6.28,77.6842538743,136.16
2020-02-11 07:30:00,81.65312,3.7546600000000003,81.7393997865,0.63312,0.18466000000000002,0.6595000000000001,81.02,3.5700000000000003,81.0986146614,136.25,81.69312,3.68466,81.7761736366,0.63312,0.18466000000000002,0.6595000000000001,81.06,3.5,81.1355261276,136.16,83.60312,4.80466,83.7410677711,0.63312,0.18466000000000002,0.6595000000000001,82.97,4.62,83.0985276645,136.29,83.83312,4.72466,83.966150448,0.63312,0.18466000000000002,0.6595000000000001,83.2,4.54,83.3237757186,136.02
2020-02-11 08:00:00,83.8348,2.7426500000000003,83.8796508103,0.6948000000000001,0.20265000000000002,0.72375,83.14,2.54,83.1787905659,135.99,83.8848,2.68265,83.9276848368,0.6948000000000001,0.20265000000000002,0.72375,83.19,2.48,83.2269577721,135.9,85.8148,3.76265,85.8972492811,0.6948000000000001,0.20265000000000002,0.72375,85.12,3.56,85.1944129624,136.03,86.0648,3.70265,86.1444102427,0.6948000000000001,0.20265000000000002,0.72375,85.37,3.5,85.4417163919,135.77
2020-02-11 08:30:00,84.49288,1.78584,84.5117506339,0.8428800000000001,0.24584000000000003,0.878,83.65,1.54,83.6641745313,135.38,84.53288,1.72584,84.55049571,0.8428800000000001,0.24584000000000003,0.878,83.69,1.48,83.7030853673,135.31,86.46288,2.77584,86.5074268812,0.8428800000000001,0.24584000000000003,0.878,85.62,2.5300000000000002,85.657371545,135.43,86.71288,2.7058400000000002,86.7550870439,0.8428800000000001,0.24584000000000003,0.878,85.87,2.46,85.9052297593,135.16
2020-02-11 09:00:00,84.89392,1.65656,84.9100809327,1.15392,0.33656,1.202,83.74,1.32,83.7504029841,135.95,84.93392,1.58656,84.9487371254,1.15392,0.33656,1.202,83.78,1.25,83.789324499,135.88,86.89392,2.64656,86.9342142818,1.15392,0.33656,1.202,85.74,2.31,85.7711122698,136.02,87.11392,2.57656,87.1520150037,1.15392,0.33656,1.202,85.96,2.24,85.9891807148,135.75
2020-02-11 09:30:00,87.0716,0.80505,87.0753216018,1.0116,0.29505000000000003,1.05375,86.06,0.51,86.0615111417,135.8,87.0916,0.7450500000000001,87.0947868133,1.0116,0.29505000000000003,1.05375,86.08,0.45,86.0811762234,135.72,89.1316,1.80505,89.1498756256,1.0116,0.29505000000000003,1.05375,88.12,1.51,88.1329365221,135.84,89.3416,1.74505,89.3586408248,1.0116,0.29505000000000003,1.05375,88.33,1.45,88.3419005908,135.58
2020-02-11 10:00:00,87.59896,0.6230300000000001,87.6011755598,1.51896,0.44303000000000003,1.5822500000000002,86.08,0.18,86.0801881968,135.8,87.60896,0.56303,87.6107691729,1.51896,0.44303000000000003,1.5822500000000002,86.09,0.12,86.0900836334,135.72,89.66896,1.6130300000000002,89.6834670007,1.51896,0.44303000000000003,1.5822500000000002,88.15,1.17,88.1577642638,135.84,89.84896,1.54303,89.8622087124,1.51896,0.44303000000000003,1.5822500000000002,88.33,1.1,88.3368490495,135.58
2020-02-11 10:30:00,86.4916,1.47255,86.5041344333,2.2716,0.6625500000000001,2.36625,84.22,0.81,84.2238950655,136.15,86.4616,1.40255,86.4729750908,2.2716,0.6625500000000001,2.36625,84.19,0.74,84.1932521049,136.07,88.5416,2.4625500000000002,88.57583803200001,2.2716,0.6625500000000001,2.36625,86.27,1.8,86.288776211,136.19,88.7116,2.38255,88.7435886082,2.2716,0.6625500000000001,2.36625,86.44,1.72,86.4571107544,135.92
2020-02-11 11:00:00,86.61456,1.11258,86.6217053529,2.13456,0.62258,2.2235,84.48,0.49,84.4814210344,135.84,86.59456,1.03258,86.6007161809,2.13456,0.62258,2.2235,84.46,0.41000000000000003,84.4609951398,135.78,88.71456,2.11258,88.7397101091,2.13456,0.62258,2.2235,86.58,1.49,86.5928201412,135.9,88.81456,2.04258,88.838044784,2.13456,0.62258,2.2235,86.68,1.42,86.6916305072,135.63
2020-02-11 11:30:00,85.21536,1.52573,85.2290175466,2.62536,0.76573,2.73475,82.59,0.76,82.5934967174,136.14,85.15536,1.45573,85.1678019357,2.62536,0.76573,2.73475,82.53,0.6900000000000001,82.5328843553,136.02,87.24536,2.51573,87.2816231458,2.62536,0.76573,2.73475,84.62,1.75,84.6380936695,136.19,87.36536,2.45573,87.3998669207,2.62536,0.76573,2.73475,84.74,1.69,84.7568504606,135.92
2020-02-11 12:00:00,85.2332,1.4251,85.245113011,2.3832,0.6951,2.4825,82.85,0.73,82.8532159907,135.79,85.1932,1.3551,85.2039765636,2.3832,0.6951,2.4825,82.81,0.66,82.8126300754,135.72,87.3132,2.4051,87.3463187561,2.3832,0.6951,2.4825,84.93,1.71,84.9472130208,135.83,87.4032,2.3351,87.434387184,2.3832,0.6951,2.4825,85.02,1.6400000000000001,85.0358159836,135.56
2020-02-11 12:30:00,85.47608,1.29219,85.4858468237,2.71608,0.7921900000000001,2.82925,82.76,0.5,82.7615103777,135.6,85.42608,1.22219,85.4348224822,2.71608,0.7921900000000001,2.82925,82.71,0.43,82.7111177533,135.51,87.53608,2.29219,87.5660861108,2.71608,0.7921900000000001,2.82925,84.82,1.5,84.8332623444,135.64,87.62608,2.21219,87.653999799,2.71608,0.7921900000000001,2.82925,84.91,1.42,84.9218729186,135.38
2020-02-11 13:00:00,86.18168,1.55299,86.1956712693,2.58168,0.75299,2.68925,83.6,0.8,83.6038276636,136.06,86.12168,1.48299,86.1344473794,2.58168,0.75299,2.68925,83.54,0.73,83.5431894292,135.95,88.22168,2.53299,88.2580356702,2.58168,0.75299,2.68925,85.64,1.78,85.6584963678,136.11,88.36168,2.4729900000000002,88.3962791749,2.58168,0.75299,2.68925,85.78,1.72,85.7972423799,135.85
2020-02-11 13:30:00,85.26456,1.64508,85.280428471,2.31456,0.67508,2.411,82.95,0.97,82.955671295,136.36,85.21456,1.58508,85.2293007985,2.31456,0.67508,2.411,82.9,0.91,82.9049944213,136.25,87.33456,2.68508,87.3758263194,2.31456,0.67508,2.411,85.02,2.01,85.0437563846,136.4,87.42456,2.60508,87.4633645191,2.31456,0.67508,2.411,85.11,1.9300000000000002,85.131880045,136.15
2020-02-11 14:00:00,84.98896,1.3455300000000001,84.9996104277,1.9389600000000002,0.5655300000000001,2.01975,83.05,0.78,83.0536627729,136.36,84.92896,1.25553,84.9382399292,1.9389600000000002,0.5655300000000001,2.01975,82.99,0.6900000000000001,82.9928683683,136.25,87.05896,2.35553,87.0908206292,1.9389600000000002,0.5655300000000001,2.01975,85.12,1.79,85.1388189958,136.4,87.15896,2.26553,87.1883990819,1.9389600000000002,0.5655300000000001,2.01975,85.22,1.7000000000000002,85.2369544271,136.15
2020-02-11 14:30:00,85.00104,1.39947,85.0125597624,1.78104,0.51947,1.85525,83.22,0.88,83.2246525977,136.04,84.95104,1.3294700000000002,84.9614423581,1.78104,0.51947,1.85525,83.17,0.81,83.1739442374,135.96,87.07104,2.39947,87.1040955579,1.78104,0.51947,1.85525,85.29,1.88,85.3107173806,136.09,87.17104,2.31947,87.2018930744,1.78104,0.51947,1.85525,85.39,1.8,85.4089696695,135.82
