Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-02-11 15:00:00,84.42144,1.5891700000000002,84.4363961391,1.95144,0.5691700000000001,2.03275,82.47,1.02,82.4763075071,136.04,84.38144,1.51917,84.3951141593,1.95144,0.5691700000000001,2.03275,82.43,0.9500000000000001,82.4354741601,135.96,86.47144,2.58917,86.5101944106,1.95144,0.5691700000000001,2.03275,84.52,2.02,84.5441352194,136.09,86.58144,2.50917,86.6177908201,1.95144,0.5691700000000001,2.03275,84.63,1.94,84.6522326935,135.82
2020-02-11 15:30:00,84.33872,1.75171,84.3569094927,1.30872,0.38171000000000005,1.36325,83.03,1.37,83.0413017721,136.04,84.29872,1.68171,84.3154928952,1.30872,0.38171000000000005,1.36325,82.99,1.3,83.0001813251,135.96,86.37872,2.76171,86.4228575723,1.30872,0.38171000000000005,1.36325,85.07,2.38,85.1032860705,136.09,86.50872,2.68171,86.5502755892,1.30872,0.38171000000000005,1.36325,85.2,2.3,85.2310389471,135.82
2020-02-11 16:00:00,87.03768,1.03474,87.0438304916,1.14768,0.33474000000000004,1.1955,85.89,0.7000000000000001,85.8928524384,135.49,87.00768,0.94474,87.0128088999,1.14768,0.33474000000000004,1.1955,85.86,0.61,85.8621668723,135.43,89.13768,2.03474,89.1609004141,1.14768,0.33474000000000004,1.1955,87.99,1.7000000000000002,88.0064207885,135.54,89.27768,1.9547400000000001,89.2990770089,1.14768,0.33474000000000004,1.1955,88.13,1.62,88.1448881104,135.27
2020-02-11 16:30:00,88.61584,1.23462,88.6244401136,0.97584,0.28462000000000004,1.0165,87.64,0.9500000000000001,87.6451487534,134.9,88.61584,1.17462,88.6236245651,0.97584,0.28462000000000004,1.0165,87.64,0.89,87.6445189387,134.8,90.69584,2.21462,90.722874376,0.97584,0.28462000000000004,1.0165,89.72,1.9300000000000002,89.7407560699,134.97,90.89584,2.13462,90.9209015125,0.97584,0.28462000000000004,1.0165,89.92,1.85,89.9390287917,134.69
2020-02-11 17:00:00,91.19632,0.59226,91.1982431489,0.79632,0.23226000000000002,0.8295,90.4,0.36,90.4007168113,135.04,91.24632,0.5522600000000001,91.2479912362,0.79632,0.23226000000000002,0.8295,90.45,0.32,90.4505660568,134.94,93.29632,1.5622600000000002,93.3093992149,0.79632,0.23226000000000002,0.8295,92.5,1.33,92.5095611275,135.08,93.56632,1.5222600000000002,93.578702245,0.79632,0.23226000000000002,0.8295,92.77,1.29,92.778968522,134.82
2020-02-11 17:30:00,94.31104,0.6244700000000001,94.3131074065,0.7010400000000001,0.20447,0.7302500000000001,93.61,0.42,93.6109422023,135.57,94.35104,0.6344700000000001,94.3531732443,0.7010400000000001,0.20447,0.7302500000000001,93.65,0.43,93.6509871811,135.47,96.45104,1.05447,96.4568039283,0.7010400000000001,0.20447,0.7302500000000001,95.75,0.85,95.7537727716,135.63,96.75104,1.05447,96.7567860569,0.7010400000000001,0.20447,0.7302500000000001,96.05,0.85,96.0537609883,135.36
2020-02-11 18:00:00,98.00336,1.6822300000000001,98.0177966956,0.6933600000000001,0.20223000000000002,0.7222500000000001,97.31,1.48,97.3212541021,135.18,98.07336,1.67223,98.0876154,0.6933600000000001,0.20223000000000002,0.7222500000000001,97.38,1.47,97.3910945621,135.08,100.24336,0.7922300000000001,100.2464904745,0.6933600000000001,0.20223000000000002,0.7222500000000001,99.55,0.59,99.5517483523,135.23,100.53336,0.8022300000000001,100.5365607422,0.6933600000000001,0.20223000000000002,0.7222500000000001,99.84,0.6000000000000001,99.8418028683,134.97
2020-02-11 18:30:00,98.18968,1.26699,98.197853959,0.7096800000000001,0.20699,0.7392500000000001,97.48,1.06,97.4857630631,135.5,98.26968,1.25699,98.2777188948,0.7096800000000001,0.20699,0.7392500000000001,97.56,1.05,97.5656502054,135.41,100.39968,0.39699,100.4004648653,0.7096800000000001,0.20699,0.7392500000000001,99.69,0.19,99.6901810611,135.55,100.73968,0.40699,100.7405021199,0.7096800000000001,0.20699,0.7392500000000001,100.03,0.2,100.0301999398,135.28
2020-02-11 19:00:00,96.67624,0.7718200000000001,96.6793208843,0.7262400000000001,0.21182,0.7565000000000001,95.95,0.56,95.9516341706,135.97,96.77624,0.7718200000000001,96.7793177009,0.7262400000000001,0.21182,0.7565000000000001,96.05,0.56,96.0516324692,135.88,98.82624,0.6418200000000001,98.8283241052,0.7262400000000001,0.21182,0.7565000000000001,98.1,0.43,98.1009424012,136.03,99.18624,0.6418200000000001,99.1883165411,0.7262400000000001,0.21182,0.7565000000000001,98.46,0.43,98.4609389555,135.77
2020-02-11 19:30:00,93.9224,0.7594500000000001,93.9254703798,0.7524000000000001,0.21945,0.7837500000000001,93.17,0.54,93.1715648683,136.53,94.0024,0.7794500000000001,94.0056314699,0.7524000000000001,0.21945,0.7837500000000001,93.25,0.56,93.2516814862,136.46,96.0424,1.7194500000000001,96.0577904496,0.7524000000000001,0.21945,0.7837500000000001,95.29,1.5,95.3018053344,136.59,96.3824,1.7394500000000002,96.3980949815,0.7524000000000001,0.21945,0.7837500000000001,95.63,1.52,95.6420791284,136.32
2020-02-11 20:00:00,91.55064,1.8660200000000002,91.5696549903,0.7406400000000001,0.21602000000000002,0.7715000000000001,90.81,1.65,90.8249888522,137.09,91.64064,1.8660200000000002,91.6596363196,0.7406400000000001,0.21602000000000002,0.7715000000000001,90.9,1.65,90.9149740142,137.01,93.62064,2.84602,93.6638887931,0.7406400000000001,0.21602000000000002,0.7715000000000001,92.88,2.63,92.9172282195,137.14,93.95064,2.83602,93.9934346955,0.7406400000000001,0.21602000000000002,0.7715000000000001,93.21,2.62,93.246814959,136.87
2020-02-11 20:30:00,88.89976,2.70993,88.9410537866,0.7197600000000001,0.20993,0.74975,88.18,2.5,88.2154317566,135.59,88.95976,2.64993,88.9992192565,0.7197600000000001,0.20993,0.74975,88.24,2.44,88.2737288212,135.48,90.92976,3.71993,91.0058192253,0.7197600000000001,0.20993,0.74975,90.21,3.51,90.2782598414,135.64,91.20976,3.65993,91.2831605876,0.7197600000000001,0.20993,0.74975,90.49,3.45,90.5557430537,135.38
2020-02-11 21:00:00,86.25504,3.41022,86.3224277106,0.75504,0.22022000000000003,0.7865000000000001,85.5,3.19,85.5594886614,135.59,86.32504,3.36022,86.3904138747,0.75504,0.22022000000000003,0.7865000000000001,85.57,3.14,85.6275919316,135.48,88.26504,4.41022,88.37515107,0.75504,0.22022000000000003,0.7865000000000001,87.51,4.19,87.6102516832,135.64,88.53504,4.3802200000000004,88.6433282038,0.75504,0.22022000000000003,0.7865000000000001,87.78,4.16,87.8785184217,135.38
2020-02-11 21:30:00,82.52008000000001,4.59169,82.647729674,0.7600800000000001,0.22169000000000003,0.7917500000000001,81.76,4.37,81.8767030357,134.53,82.60008,4.49169,82.7221161181,0.7600800000000001,0.22169000000000003,0.7917500000000001,81.84,4.27,81.9513178662,134.43,84.42008,5.60169,84.6057257995,0.7600800000000001,0.22169000000000003,0.7917500000000001,83.66,5.38,83.8328098062,134.58,84.70008,5.57169,84.8831389704,0.7600800000000001,0.22169000000000003,0.7917500000000001,83.94,5.35,84.1103210076,134.31
2020-02-11 22:00:00,78.38464,6.25427,78.6337566263,0.7346400000000001,0.21427000000000002,0.7652500000000001,77.65,6.04,77.8845562355,135.34,78.47464,6.15427,78.7155903387,0.7346400000000001,0.21427000000000002,0.7652500000000001,77.74,5.94,77.9666031067,135.25,80.17464,7.30427,80.5066783526,0.7346400000000001,0.21427000000000002,0.7652500000000001,79.44,7.09,79.7557628012,135.39,80.50464,7.27427,80.8326175845,0.7346400000000001,0.21427000000000002,0.7652500000000001,79.77,7.06,80.0818112932,135.13
2020-02-11 22:30:00,73.83952,7.5598600000000005,74.2255090724,0.71952,0.20986000000000002,0.7495,73.12,7.35,73.4884814104,135.99,73.97952,7.44986,74.3536804298,0.71952,0.20986000000000002,0.7495,73.26,7.24,73.6168812162,135.91,75.51952,8.64986,76.0132750186,0.71952,0.20986000000000002,0.7495,74.8,8.44,75.2746544329,136.03,75.86952,8.60986,76.3564912385,0.71952,0.20986000000000002,0.7495,75.15,8.4,75.6180038086,135.77
2020-02-11 23:00:00,68.81432,8.61126,69.3510233223,0.7243200000000001,0.21126000000000003,0.7545000000000001,68.09,8.4,68.6061812084,134.92,68.97432,8.51126,69.4974702147,0.7243200000000001,0.21126000000000003,0.7545000000000001,68.25,8.3,68.7528363051,134.84,70.38432,9.70126,71.0497498057,0.7243200000000001,0.21126000000000003,0.7545000000000001,69.66,9.49,70.3034543959,134.97,70.74432,9.68126,71.4036806296,0.7243200000000001,0.21126000000000003,0.7545000000000001,70.02,9.47,70.6574928794,134.71
2020-02-11 23:30:00,64.88288,9.73084,65.6085159427,0.7228800000000001,0.21084000000000003,0.753,64.16,9.52,64.8624390537,135.95,65.05288,9.62084,65.7604574087,0.7228800000000001,0.21084000000000003,0.753,64.33,9.41,65.0145906701,135.86,66.37288,10.86084,67.255609766,0.7228800000000001,0.21084000000000003,0.753,65.65,10.65,66.5082325731,136.0,66.74288,10.82084,67.6143668831,0.7228800000000001,0.21084000000000003,0.753,66.02,10.61,66.8671257046,135.74
2020-02-12 00:00:00,61.80376,10.61693,62.7090420335,0.7437600000000001,0.21693,0.77475,61.06,10.4,61.9393542104,136.3,61.97376,10.51693,62.8597863913,0.7437600000000001,0.21693,0.77475,61.23,10.3,62.0902802377,136.2,63.27376,11.75693,64.3567720412,0.7437600000000001,0.21693,0.77475,62.53,11.54,63.5859457742,136.34,63.61376,11.74693,64.689263605,0.7437600000000001,0.21693,0.77475,62.87,11.53,63.9185247014,136.08
2020-02-12 00:30:00,61.40784,10.56937,62.3107887581,0.71784,0.20937000000000003,0.74775,60.69,10.36,61.567895042800004,134.71,61.60784,10.48937,62.4944224108,0.71784,0.20937000000000003,0.74775,60.89,10.28,61.7516841876,134.61,62.77784,11.67937,63.8550301751,0.71784,0.20937000000000003,0.74775,62.06,11.47,63.1110489534,134.75,63.19784,11.68937,64.2698090215,0.71784,0.20937000000000003,0.74775,62.48,11.48,63.5259065264,134.5
2020-02-12 01:00:00,64.03648,9.58189,64.7493890841,0.72648,0.21189000000000002,0.75675,63.31,9.37,63.9996328114,133.54,64.24648,9.50189,64.9453316718,0.72648,0.21189000000000002,0.75675,63.52,9.29,64.1957514171,133.46,65.46648,10.65189,66.3273907535,0.72648,0.21189000000000002,0.75675,64.74,10.44,65.5763768441,133.58,65.89648,10.65189,66.7518451952,0.72648,0.21189000000000002,0.75675,65.17,10.44,66.0009280238,133.32
2020-02-12 01:30:00,64.36584,9.60587,65.0786762109,0.70584,0.20587000000000003,0.7352500000000001,63.66,9.4,64.3502571867,134.54,64.54584,9.53587,65.246442646,0.70584,0.20587000000000003,0.7352500000000001,63.84,9.33,64.5181718588,134.43,65.81584,10.68587,66.6776770183,0.70584,0.20587000000000003,0.7352500000000001,65.11,10.48,65.9480287802,134.6,66.22584,10.70587,67.085598575,0.70584,0.20587000000000003,0.7352500000000001,65.52,10.5,66.3560125384,134.33
2020-02-12 02:00:00,63.03904,10.15972,63.852489964,0.71904,0.20972000000000002,0.749,62.32,9.95,63.109309139,135.17,63.22904,10.08972,64.0290086523,0.71904,0.20972000000000002,0.749,62.51,9.88,63.2859739595,135.08,64.48904,11.26972,65.4663491345,0.71904,0.20972000000000002,0.749,63.77,11.06,64.7219939433,135.23,64.87904,11.26972,65.8505612748,0.71904,0.20972000000000002,0.749,64.16,11.06,65.1062915547,134.98
2020-02-12 02:30:00,61.82352,10.95811,62.7871627004,0.71352,0.20811000000000002,0.7432500000000001,61.11,10.75,62.0483247155,136.16,61.98352,10.88811,62.9325646304,0.71352,0.20811000000000002,0.7432500000000001,61.27,10.68,62.1938525901,136.06,63.26352,12.08811,64.4080380555,0.71352,0.20811000000000002,0.7432500000000001,62.55,11.88,63.6681780798,136.2,63.62352,12.10811,64.7654122581,0.71352,0.20811000000000002,0.7432500000000001,62.91,11.9,64.0256050342,135.94
2020-02-12 03:00:00,61.75832,10.94951,62.7214625026,0.7183200000000001,0.20951000000000003,0.7482500000000001,61.04,10.74,61.9776508106,136.27,61.91832,10.86951,62.8651302334,0.7183200000000001,0.20951000000000003,0.7482500000000001,61.2,10.66,62.1214584504,136.21,63.21832,12.06951,64.3601511439,0.7183200000000001,0.20951000000000003,0.7482500000000001,62.5,11.86,63.6153251976,136.33,63.55832,12.07951,64.6960169026,0.7183200000000001,0.20951000000000003,0.7482500000000001,62.84,11.87,63.9512509651,136.08
2020-02-12 03:30:00,60.75312,11.32216,61.7991334632,0.6931200000000001,0.20216,0.722,60.06,11.12,61.0807498317,136.7,60.90312,11.24216,61.932028767,0.6931200000000001,0.20216,0.722,60.21,11.04,61.2137705096,136.58,62.19312,12.47216,63.4313719732,0.6931200000000001,0.20216,0.722,61.5,12.27,62.7120634328,136.73,62.53312,12.49216,63.7686847787,0.6931200000000001,0.20216,0.722,61.84,12.29,63.0494226778,136.48
2020-02-12 04:00:00,59.83424,11.70957,60.969257056000004,0.6842400000000001,0.19957000000000003,0.7127500000000001,59.15,11.51,60.259460668,136.91,59.97424,11.63957,61.093281573,0.6842400000000001,0.19957000000000003,0.7127500000000001,59.29,11.44,60.383588002,136.8,61.27424,12.85957,62.6091129802,0.6842400000000001,0.19957000000000003,0.7127500000000001,60.59,12.66,61.8984951352,136.93,61.59424,12.86957,62.9243691519,0.6842400000000001,0.19957000000000003,0.7127500000000001,60.91,12.67,62.2138007198,136.67
2020-02-12 04:30:00,59.5904,11.27845,60.6483240211,0.6804,0.19845000000000002,0.7087500000000001,58.91,11.08,59.9429270223,135.85,59.7704,11.20845,60.8122526105,0.6804,0.19845000000000002,0.7087500000000001,59.09,11.01,60.1069729732,135.73,60.9704,12.40845,62.2202483727,0.6804,0.19845000000000002,0.7087500000000001,60.29,12.21,61.5139675196,135.89,61.3604,12.42845,62.606429842,0.6804,0.19845000000000002,0.7087500000000001,60.68,12.23,61.9002043615,135.64
2020-02-12 05:00:00,60.01448,10.98964,61.0123757692,0.6844800000000001,0.19964,0.713,59.33,10.79,60.3031757041,135.51,60.21448,10.91964,61.196586011,0.6844800000000001,0.19964,0.713,59.53,10.72,60.4875135875,135.42,61.40448,12.10964,62.5871675745,0.6844800000000001,0.19964,0.713,60.72,11.91,61.8770272395,135.55,61.79448,12.12964,62.9736923247,0.6844800000000001,0.19964,0.713,61.11,11.93,62.2636089542,135.29
2020-02-12 05:30:00,61.5612,10.71285,62.4863705184,0.6612,0.19285000000000002,0.6887500000000001,60.9,10.52,61.8019449532,135.51,61.7312,10.63285,62.6402311024,0.6612,0.19285000000000002,0.6887500000000001,61.07,10.44,61.9559399896,135.42,62.9812,11.82285,64.0812869375,0.6612,0.19285000000000002,0.6887500000000001,62.32,11.63,63.3958934001,135.55,63.3512,11.83285,64.4468065971,0.6612,0.19285000000000002,0.6887500000000001,62.69,11.64,63.7614750457,135.21
2020-02-12 06:00:00,64.1264,9.3202,64.8001643902,0.6864,0.20020000000000002,0.715,63.44,9.12,64.0921836108,134.49,64.3264,9.2502,64.9880907321,0.6864,0.20020000000000002,0.715,63.64,9.05,64.2802621339,134.39,65.5964,10.4102,66.4173166953,0.6864,0.20020000000000002,0.715,64.91,10.21,65.7080832166,134.53,65.9964,10.4102,66.8124021197,0.6864,0.20020000000000002,0.715,65.31,10.21,66.1032540803,134.28
2020-02-12 06:30:00,71.24264,7.05327,71.5909377775,0.66264,0.19327000000000003,0.69025,70.58,6.86,70.912594086,136.71,71.42264,7.00327,71.7651677018,0.66264,0.19327000000000003,0.69025,70.76,6.8100000000000005,71.0869446523,136.63,72.85264,8.17327,73.3096821536,0.66264,0.19327000000000003,0.69025,72.19,7.98,72.6297218775,136.76,73.27264,8.12327,73.7215523986,0.66264,0.19327000000000003,0.69025,72.61,7.93,73.0417483361,136.49
2020-02-12 07:00:00,77.85824,4.94782,78.015296312,0.6782400000000001,0.19782000000000002,0.7065,77.18,4.75,77.3260298994,136.71,77.99824,4.90782,78.1524928601,0.6782400000000001,0.19782000000000002,0.7065,77.32,4.71,77.4633235796,136.63,79.61824,6.00782,79.8445868037,0.6782400000000001,0.19782000000000002,0.7065,78.94,5.8100000000000005,79.1535198207,136.76,80.00824,5.96782,80.2305013287,0.6782400000000001,0.19782000000000002,0.7065,79.33,5.77,79.5395612258,136.49
2020-02-12 07:30:00,84.9172,2.7846,84.9628439555,0.6672,0.19460000000000002,0.6950000000000001,84.25,2.59,84.2898012811,137.62,85.0272,2.8046,85.0734419252,0.6672,0.19460000000000002,0.6950000000000001,84.36,2.61,84.4003655205,137.54,86.8772,3.7946,86.9600302955,0.6672,0.19460000000000002,0.6950000000000001,86.21,3.6,86.2851325548,137.66,87.2072,3.7946,87.289717155,0.6672,0.19460000000000002,0.6950000000000001,86.54,3.6,86.6148463025,137.4
2020-02-12 08:00:00,86.59144,1.98042,86.6140839855,0.7214400000000001,0.21042000000000002,0.7515000000000001,85.87,1.77,85.8882401729,137.35,86.69144,2.00042,86.7145169476,0.7214400000000001,0.21042000000000002,0.7515000000000001,85.97,1.79,85.9886329697,137.28,88.58144,2.96042,88.6308952852,0.7214400000000001,0.21042000000000002,0.7515000000000001,87.86,2.75,87.9030266828,137.39,88.90144,2.98042,88.9513852475,0.7214400000000001,0.21042000000000002,0.7515000000000001,88.18,2.77,88.2234963034,137.14
2020-02-12 08:30:00,87.21344,1.49517,87.2262555081,0.9434400000000001,0.27517,0.9827500000000001,86.27,1.22,86.2786259742,137.09,87.30344,1.5051700000000001,87.3164141073,0.9434400000000001,0.27517,0.9827500000000001,86.36,1.23,86.3687588194,136.99,89.22344,2.45517,89.2572131828,0.9434400000000001,0.27517,0.9827500000000001,88.28,2.18,88.3069125267,137.14,89.52344,2.47517,89.5576505719,0.9434400000000001,0.27517,0.9827500000000001,88.58,2.2,88.6073157251,136.88
2020-02-12 09:00:00,87.51544,1.12117,87.5226214219,1.37544,0.40117,1.43275,86.14,0.72,86.1430090025,137.45,87.56544,1.15117,87.5730065418,1.37544,0.40117,1.43275,86.19,0.75,86.1932630778,137.36,89.55544,2.09117,89.5798516719,1.37544,0.40117,1.43275,88.18,1.69,88.1961932285,137.48,89.81544,2.11117,89.8402487817,1.37544,0.40117,1.43275,88.44,1.71,88.456530002,137.23
2020-02-12 09:30:00,88.93184,0.5688700000000001,88.9336594258,1.88184,0.5488700000000001,1.96025,87.05,0.02,87.0500022975,137.89,88.94184,0.57887,88.9437237418,1.88184,0.5488700000000001,1.96025,87.06,0.03,87.0600051688,137.8,91.02184,1.56887,91.035359669,1.88184,0.5488700000000001,1.96025,89.14,1.02,89.145835573,137.94,91.23184,1.58887,91.2456746244,1.88184,0.5488700000000001,1.96025,89.35,1.04,89.3560523971,137.68
2020-02-12 10:00:00,88.59192,5.84556,88.7845643172,2.28192,0.66556,2.377,86.31,5.18,86.4653022894,137.45,88.10192,2.37556,88.1339412088,2.28192,0.66556,2.377,85.82,1.71,85.837034548,137.37,90.16192,2.72556,90.2031069055,2.28192,0.66556,2.377,87.88,2.06,87.9041409719,137.49,90.34192,2.68556,90.3818274976,2.28192,0.66556,2.377,88.06,2.02,88.0831652474,137.23
2020-02-12 10:30:00,88.05928,14.62729,89.2658636146,2.21928,0.64729,2.31175,85.84,13.98,86.9709491727,135.47,86.67928,4.89729,86.8175156905,2.21928,0.64729,2.31175,84.46,4.25,84.5668617131,135.38,88.74928,4.07729,88.8428893849,2.21928,0.64729,2.31175,86.53,3.43,86.5979549412,135.53,88.89928,4.09729,88.993650166,2.21928,0.64729,2.31175,86.68,3.45,86.7486305367,135.27
2020-02-12 11:00:00,88.0116,12.901299999999999,88.9521516111,1.8216,0.5313,1.8975,86.19,12.37,87.0731474107,133.47,86.6216,5.9313,86.8244315055,1.8216,0.5313,1.8975,84.8,5.4,84.9717600147,133.4,88.6916,5.0613,88.8358974078,1.8216,0.5313,1.8975,86.87,4.53,86.9880325102,133.52,88.8316,5.1413,88.9802569352,1.8216,0.5313,1.8975,87.01,4.61,87.1320388835,133.25
2020-02-12 11:30:00,87.55808,13.26569,88.5573029426,2.24808,0.6556900000000001,2.34175,85.31,12.61,86.236930604,133.76,86.14808,5.8756900000000005,86.3482218732,2.24808,0.6556900000000001,2.34175,83.9,5.22,84.0622293304,133.68,88.23808,5.00569,88.3799507494,2.24808,0.6556900000000001,2.34175,85.99,4.35,86.0999570267,133.8,88.36808,5.07569,88.5137288327,2.24808,0.6556900000000001,2.34175,86.12,4.42,86.2333508568,133.54
2020-02-12 12:00:00,87.4584,13.17745,88.4455590692,1.5684,0.45745,1.63375,85.89,12.72,86.8267844619,133.76,86.0884,5.52745,86.2656670876,1.5684,0.45745,1.63375,84.52,5.07,84.6719274612,133.68,88.1284,4.6674500000000005,88.251912025,1.5684,0.45745,1.63375,86.56,4.21,86.6623199551,133.8,88.2884,4.72745,88.4148763391,1.5684,0.45745,1.63375,86.72,4.27,86.8250614742,133.54
2020-02-12 12:30:00,87.19896,13.17553,88.1887363322,1.69896,0.49553,1.7697500000000002,85.5,12.68,86.4351340602,133.58,85.84896,5.60553,86.0317726172,1.69896,0.49553,1.7697500000000002,84.15,5.11,84.3050093411,133.48,87.84896,4.7455300000000005,87.9770414828,1.69896,0.49553,1.7697500000000002,86.15,4.25,86.2547679842,133.66,88.02896,4.81553,88.160575814,1.69896,0.49553,1.7697500000000002,86.33,4.32,86.4380199912,133.4
2020-02-12 13:00:00,86.314,13.93075,87.4309578557,2.574,0.75075,2.68125,83.74,13.18,84.7708676374,133.9,85.004,5.43075,85.1773036763,2.574,0.75075,2.68125,82.43,4.68,82.5627476529,133.82,86.944,4.5607500000000005,87.0635375836,2.574,0.75075,2.68125,84.37,3.81,84.4559826182,133.93,87.154,4.62075,87.2764060131,2.574,0.75075,2.68125,84.58,3.87,84.6684905972,133.67
2020-02-12 13:30:00,85.84104,14.61322,87.076003279,2.65104,0.77322,2.7615,83.19,13.84,84.3333961133,134.28,84.57104,4.90322,84.7130590467,2.65104,0.77322,2.7615,81.92,4.13,82.024040988,134.19,86.47104,4.01322,86.5641189723,2.65104,0.77322,2.7615,83.82,3.24,83.8825965263,134.34,86.69104,4.08322,86.7871482528,2.65104,0.77322,2.7615,84.04,3.31,84.1051585814,134.06
2020-02-12 14:00:00,84.47112,15.14366,85.8178335327,2.72112,0.79366,2.8345000000000002,81.75,14.35,82.9999096385,134.28,83.22112,4.40366,83.3375487727,2.72112,0.79366,2.8345000000000002,80.5,3.61,80.5809040654,134.19,85.08112,3.51366,85.1536422418,2.72112,0.79366,2.8345000000000002,82.36,2.7199999999999998,82.4049027668,134.26,85.33112,3.56366,85.4055016556,2.72112,0.79366,2.8345000000000002,82.61,2.77,82.6564274573,134.06
2020-02-12 14:30:00,83.59784,15.32062,84.9901185424,2.36784,0.69062,2.4665,81.23,14.63,82.5369602057,134.01,82.40784,3.96062,82.5029611847,2.36784,0.69062,2.4665,80.04,3.27,80.1067693769,133.94,84.17784,3.07062,84.2338260692,2.36784,0.69062,2.4665,81.81,2.38,81.844611918,134.06,84.44784,3.13062,84.5058486866,2.36784,0.69062,2.4665,82.08,2.44,82.1162590478,133.79
2020-02-12 15:00:00,82.8332,15.4151,84.2553519383,2.1432,0.6251,2.2325,80.69,14.79,82.0342623542,134.01,81.6532,3.7651,81.7399599232,2.1432,0.6251,2.2325,79.51,3.14,79.5719781079,133.94,83.4132,2.8651,83.4623911247,2.1432,0.6251,2.2325,81.27,2.24,81.300864079,134.06,83.7032,2.9151,83.7539461652,2.1432,0.6251,2.2325,81.56,2.29,81.5921423913,133.79
2020-02-12 15:30:00,83.11384,15.32987,84.5157696159,1.71384,0.49987000000000004,1.78525,81.4,14.83,82.7398869953,134.01,81.89384,3.60987,81.973362694,1.71384,0.49987000000000004,1.78525,80.18,3.11,80.2402922477,133.94,83.72384,2.7198700000000002,83.76800748,1.71384,0.49987000000000004,1.78525,82.01,2.22,82.0400420526,134.06,83.97384,2.76987,84.0195095449,1.71384,0.49987000000000004,1.78525,82.26,2.27,82.2913148516,133.79
2020-02-12 16:00:00,85.86392,14.62531,87.1005881172,1.18392,0.34531,1.23325,84.68,14.28,85.8756123705,133.85,84.56392,3.96531,84.6568381713,1.18392,0.34531,1.23325,83.38,3.62,83.4585453983,133.77,86.48392,3.06531,86.5382259118,1.18392,0.34531,1.23325,85.3,2.7199999999999998,85.3433559218,133.89,86.73392,3.13531,86.7905700371,1.18392,0.34531,1.23325,85.55,2.79,85.5954823574,133.63
2020-02-12 16:30:00,88.25056,14.61683,89.4528538369,0.8805600000000001,0.25683,0.9172500000000001,87.37,14.36,88.5422300374,133.85,86.86056,3.79683,86.9435035041,0.8805600000000001,0.25683,0.9172500000000001,85.98,3.54,86.0528442296,133.77,88.90056,2.9068300000000002,88.9480704061,0.8805600000000001,0.25683,0.9172500000000001,88.02,2.65,88.0598824664,133.99,89.09056,2.97683,89.140279324,0.8805600000000001,0.25683,0.9172500000000001,88.21,2.7199999999999998,88.2519263246,133.72
2020-02-12 17:00:00,90.16416,14.71538,91.3570914437,0.70416,0.20538,0.7335,89.46,14.51,90.6290885974,133.77,88.72416,3.57538,88.796170581,0.70416,0.20538,0.7335,88.02,3.37,88.0844895541,133.77,90.83416,2.67538,90.8735510534,0.70416,0.20538,0.7335,90.13,2.47,90.1638386494,133.82,91.00416,2.73538,91.0452603986,0.70416,0.20538,0.7335,90.3,2.5300000000000002,90.3354354614,133.55
2020-02-12 17:30:00,93.61336,11.18223,94.2788599754,0.6933600000000001,0.20223000000000002,0.7222500000000001,92.92,10.98,93.5664833153,133.91,92.37336,3.68223,92.4467222538,0.6933600000000001,0.20223000000000002,0.7222500000000001,91.68,3.48,91.7460233471,133.77,94.57336,3.12223,94.6248843691,0.6933600000000001,0.20223000000000002,0.7222500000000001,93.88,2.92,93.9254001855,133.97,94.76336,3.12223,94.8147811191,0.6933600000000001,0.20223000000000002,0.7222500000000001,94.07,2.92,94.1153085316,133.7
2020-02-12 18:00:00,95.6328,0.3679,95.6335076542,0.7128,0.2079,0.7425,94.92,0.16,94.9201348503,135.43,95.5828,0.3679,95.5835080244,0.7128,0.2079,0.7425,94.87,0.16,94.8701349214,135.33,97.9228,1.1679,97.9297643735,0.7128,0.2079,0.7425,97.21,0.96,97.2147401375,135.47,98.0628,1.0879,98.0688343474,0.7128,0.2079,0.7425,97.35,0.88,97.3539773199,135.21
2020-02-12 18:30:00,95.9488,0.46965,95.9499494141,0.7188,0.20965000000000003,0.74875,95.23,0.26,95.2303549295,135.68,95.8988,0.38965000000000005,95.8995915975,0.7188,0.20965000000000003,0.74875,95.18,0.18,95.1801702037,135.55,98.2188,1.49965,98.2302480072,0.7188,0.20965000000000003,0.74875,97.5,1.29,97.5085334727,135.73,98.3888,1.42965,98.3991863003,0.7188,0.20965000000000003,0.74875,97.67,1.22,97.677619238,135.46
2020-02-12 19:00:00,94.16952,1.11986,94.1761784288,0.71952,0.20986000000000002,0.7495,93.45,0.91,93.4544306066,136.09,94.13952,1.03986,94.1452629432,0.71952,0.20986000000000002,0.7495,93.42,0.8300000000000001,93.4236870392,136.0,96.42952,2.10986,96.4525989108,0.71952,0.20986000000000002,0.7495,95.71,1.9,95.7288571957,136.12,96.57952,2.01986,96.6006393242,0.71952,0.20986000000000002,0.7495,95.86,1.81,95.877086418,135.88
2020-02-12 19:30:00,92.14168,1.64924,92.1564386562,0.75168,0.21924000000000002,0.783,91.39,1.43,91.401187082,136.09,92.10168,1.57924,92.1152183833,0.75168,0.21924000000000002,0.783,91.35,1.3599999999999999,91.3601231391,136.0,94.33168,2.63924,94.3685935012,0.75168,0.21924000000000002,0.783,93.58,2.42,93.6112856444,136.12,94.50168,2.57924,94.5368711234,0.75168,0.21924000000000002,0.783,93.75,2.36,93.7796998289,135.88
2020-02-12 20:00:00,90.22304,2.32547,90.253004147,0.7730400000000001,0.22547000000000003,0.80525,89.45,2.1,89.4746472471,134.79,90.18304,2.21547,90.2102489242,0.7730400000000001,0.22547000000000003,0.80525,89.41,1.99,89.4321429912,134.67,92.39304,3.31547,92.4525077094,0.7730400000000001,0.22547000000000003,0.80525,91.62,3.09,91.6720922637,134.84,92.52304,3.24547,92.5799438667,0.7730400000000001,0.22547000000000003,0.80525,91.75,3.02,91.7996889973,134.57
2020-02-12 20:30:00,88.60944,2.96442,88.659013321,0.76944,0.22442,0.8015,87.84,2.74,87.8827241271,134.57,88.54944,2.83442,88.5947925165,0.76944,0.22442,0.8015,87.78,2.61,87.8187935467,134.51,90.75944,3.96442,90.8459827128,0.76944,0.22442,0.8015,89.99,3.74,90.0676839938,134.61,90.87944,3.89442,90.9628447326,0.76944,0.22442,0.8015,90.11,3.67,90.1847049116,134.34
2020-02-12 21:00:00,85.51832,3.66826,85.5969578142,0.7483200000000001,0.21826,0.7795000000000001,84.77,3.45,84.8401756245,134.37,85.47832,3.54826,85.5519335787,0.7483200000000001,0.21826,0.7795000000000001,84.73,3.33,84.7954114325,134.28,87.56832,4.67826,87.6931969097,0.7483200000000001,0.21826,0.7795000000000001,86.82,4.46,86.9344810763,134.41,87.69832,4.60826,87.8193110372,0.7483200000000001,0.21826,0.7795000000000001,86.95,4.39,87.0607523514,134.15
2020-02-12 21:30:00,81.86712,5.27791,82.0370749787,0.74712,0.21791000000000002,0.7782500000000001,81.12,5.06,81.2776599073,135.36,81.87712,5.15791,82.0394223228,0.74712,0.21791000000000002,0.7782500000000001,81.13,4.94,81.2802589809,135.27,83.83712,6.32791,84.0755917901,0.74712,0.21791000000000002,0.7782500000000001,83.09,6.11,83.3143457035,135.41,84.02712,6.26791,84.2605696115,0.74712,0.21791000000000002,0.7782500000000001,83.28,6.05,83.4994664654,135.15
2020-02-12 22:00:00,76.85312,7.10966,77.1812757024,0.75312,0.21966000000000002,0.7845000000000001,76.1,6.89,76.4112694568,135.54,76.87312,7.01966,77.1929543744,0.75312,0.21966000000000002,0.7845000000000001,76.12,6.8,76.4231273896,135.44,78.70312,8.17966,79.1270366907,0.75312,0.21966000000000002,0.7845000000000001,77.95,7.96,78.3553705881,135.59,78.89312,8.15966,79.3139611585,0.75312,0.21966000000000002,0.7845000000000001,78.14,7.94,78.5423656379,135.32
2020-02-12 22:30:00,72.27064,8.13602,72.7271629273,0.7406400000000001,0.21602000000000002,0.7715000000000001,71.53,7.92,71.9671265232,134.66,72.35064,8.06602,72.7988721551,0.7406400000000001,0.21602000000000002,0.7715000000000001,71.61,7.85,72.0389797263,134.56,73.97064,9.18602,74.5388391743,0.7406400000000001,0.21602000000000002,0.7715000000000001,73.23,8.97,73.7773257851,134.71,74.23064,9.20602,74.7993229852,0.7406400000000001,0.21602000000000002,0.7715000000000001,73.49,8.99,74.0378295198,134.45
2020-02-12 23:00:00,67.6504,9.0472,68.2526808851,0.7104,0.20720000000000002,0.74,66.94,8.84,67.5211759376,135.3,67.7404,8.9772,68.3326562633,0.7104,0.20720000000000002,0.74,67.03,8.77,67.6012854907,135.22,69.2504,10.1272,69.9869850758,0.7104,0.20720000000000002,0.74,68.54,9.92,69.25415511,135.34,69.5304,10.1472,70.2669352683,0.7104,0.20720000000000002,0.74,68.82,9.94,69.5341355019,135.07
2020-02-12 23:30:00,64.38528,10.10279,65.1730822231,0.69528,0.20279000000000003,0.7242500000000001,63.69,9.9,64.4548376772,135.63,64.53528,10.02279,65.3089479632,0.69528,0.20279000000000003,0.7242500000000001,63.84,9.82,64.5908507453,135.54,65.90528,11.21279,66.8523192676,0.69528,0.20279000000000003,0.7242500000000001,65.21,11.01,66.1329282582,135.67,66.23528,11.21279,67.1776672434,0.69528,0.20279000000000003,0.7242500000000001,65.54,11.01,66.4583456008,135.4
2020-02-13 00:00:00,62.262,10.42475,63.1286943993,0.7020000000000001,0.20475000000000002,0.7312500000000001,61.56,10.22,62.4025800749,135.92,62.412,10.34475,63.2635092021,0.7020000000000001,0.20475000000000002,0.7312500000000001,61.71,10.14,62.537538327,135.81,63.722,11.54475,64.7593586794,0.7020000000000001,0.20475000000000002,0.7312500000000001,63.02,11.34,64.0321481757,135.97,64.062,11.55475,65.0957148479,0.7020000000000001,0.20475000000000002,0.7312500000000001,63.36,11.35,64.3685645327,135.72
2020-02-13 00:30:00,61.71488,10.803090000000001,62.653277384,0.7648800000000001,0.22309,0.7967500000000001,60.95,10.58,61.8614492232,136.23,61.86488,10.71309,62.7856167825,0.7648800000000001,0.22309,0.7967500000000001,61.1,10.49,61.9939521244,136.16,63.17488,11.93309,64.2920220553,0.7648800000000001,0.22309,0.7967500000000001,62.41,11.71,63.4990724342,136.27,63.50488,11.94309,64.6181644939,0.7648800000000001,0.22309,0.7967500000000001,62.74,11.72,63.8252771243,136.02
2020-02-13 01:00:00,63.13848,10.73414,64.0444331558,0.76848,0.22414,0.8005,62.37,10.51,63.2493241071,135.86,63.28848,10.65414,64.1789872143,0.76848,0.22414,0.8005,62.52,10.43,63.3840303231,135.78,64.61848,11.86414,65.6985979717,0.76848,0.22414,0.8005,63.85,11.64,64.9023273851,135.89,64.96848,11.87414,66.0446712025,0.76848,0.22414,0.8005,64.2,11.65,65.248467415,135.63
2020-02-13 01:30:00,64.03624,10.42932,64.8799718634,0.78624,0.22932000000000002,0.8190000000000001,63.25,10.2,64.0671717809,136.05,64.17624,10.34932,65.0053705858,0.78624,0.22932000000000002,0.8190000000000001,63.39,10.12,64.1927293391,135.94,65.53624,11.55932,66.5478521982,0.78624,0.22932000000000002,0.8190000000000001,64.75,11.33,65.7337919186,136.11,65.86624,11.54932,66.8711325177,0.78624,0.22932000000000002,0.8190000000000001,65.08,11.32,66.0571631241,135.84
2020-02-13 02:00:00,64.35888,10.44134,65.20036055,0.7588800000000001,0.22134,0.7905000000000001,63.6,10.22,64.4159017635,136.39,64.48888,10.35134,65.3143619999,0.7588800000000001,0.22134,0.7905000000000001,63.73,10.13,64.5300689601,136.29,65.88888,11.57134,66.8972377386,0.7588800000000001,0.22134,0.7905000000000001,65.13,11.35,66.1115678229,136.43,66.19888,11.58134,67.2043090095,0.7588800000000001,0.22134,0.7905000000000001,65.44,11.36,66.4186961631,136.16
2020-02-13 02:30:00,62.82704,10.78497,63.7460001338,0.73704,0.21497000000000002,0.76775,62.09,10.57,62.9832755579,136.27,62.96704,10.69497,63.8688539874,0.73704,0.21497000000000002,0.76775,62.23,10.48,63.1062857408,136.2,64.29704,11.91497,65.3917109645,0.73704,0.21497000000000002,0.76775,63.56,11.7,64.6278856222,136.3,64.63704,11.91497,65.7260484896,0.73704,0.21497000000000002,0.76775,63.9,11.7,64.9622967574,136.06
2020-02-13 03:00:00,61.95768,10.95224,62.9182459387,0.7276800000000001,0.21224,0.758,61.23,10.74,62.1647850475,136.27,62.11768,10.87224,63.061967708,0.7276800000000001,0.21224,0.758,61.39,10.66,62.3086486774,136.07,63.40768,12.09224,64.5504155773,0.7276800000000001,0.21224,0.758,62.68,11.88,63.7958995548,136.3,63.75768,12.09224,64.8942526515,0.7276800000000001,0.21224,0.758,63.03,11.88,64.1398105703,135.97
2020-02-13 03:30:00,60.94656,11.34483,61.993454038,0.7365600000000001,0.21483000000000002,0.7672500000000001,60.21,11.13,61.230066144,136.27,61.10656,11.26483,62.1362057899,0.7365600000000001,0.21483000000000002,0.7672500000000001,60.37,11.05,61.3729533264,136.16,62.37656,12.48483,63.6137266442,0.7365600000000001,0.21483000000000002,0.7672500000000001,61.64,12.27,62.8493635608,136.3,62.72656,12.50483,63.9608638369,0.7365600000000001,0.21483000000000002,0.7672500000000001,61.99,12.29,63.1965521211,136.07
2020-02-13 04:00:00,60.53768,11.43099,61.6074527323,0.75768,0.22099000000000002,0.7892500000000001,59.78,11.21,60.8219738253,136.35,60.70768,11.35099,61.759755383,0.75768,0.22099000000000002,0.7892500000000001,59.95,11.13,60.9744159464,136.26,61.94768,12.57099,63.2103223134,0.75768,0.22099000000000002,0.7892500000000001,61.19,12.35,62.4238624246,136.39,62.30768,12.58099,63.5651500145,0.75768,0.22099000000000002,0.7892500000000001,61.55,12.36,62.7787551645,136.07
2020-02-13 04:30:00,60.97688,10.91659,61.9463625386,0.77688,0.22659,0.80925,60.2,10.69,61.141770501,135.7,61.18688,10.84659,62.1408303675,0.77688,0.22659,0.80925,60.41,10.62,61.336388058,135.59,62.36688,12.03659,63.5177708973,0.77688,0.22659,0.80925,61.59,11.81,62.7120737976,135.73,62.78688,12.05659,63.9339789358,0.77688,0.22659,0.80925,62.01,11.83,63.1283533763,135.46
2020-02-13 05:00:00,61.46272,10.71246,62.389283928,0.7627200000000001,0.22246000000000002,0.7945,60.7,10.49,61.5997573047,135.7,61.67272,10.64246,62.5842340134,0.7627200000000001,0.22246000000000002,0.7945,60.91,10.42,61.7948582003,135.67,62.85272,11.83246,63.9567941743,0.7627200000000001,0.22246000000000002,0.7945,62.09,11.61,63.166131748,135.73,63.27272,11.85246,64.3732701069,0.7627200000000001,0.22246000000000002,0.7945,62.51,11.63,63.5826784588,135.46
2020-02-13 05:30:00,62.66192,10.31056,63.504518466,0.72192,0.21056000000000002,0.752,61.94,10.1,62.7580560566,135.18,62.88192,10.24056,63.7103204512,0.72192,0.21056000000000002,0.752,62.16,10.03,62.964009561,135.08,64.05192,11.41056,65.0603514838,0.72192,0.21056000000000002,0.752,63.33,11.2,64.3127429053,135.22,64.51192,11.43056,65.5167575816,0.72192,0.21056000000000002,0.752,63.79,11.22,64.7692249452,134.96
2020-02-13 06:00:00,64.96472,9.21846,65.6155076903,0.71472,0.20846,0.7445,64.25,9.01,64.8786760038,135.27,65.16472,9.15846,65.8051527029,0.71472,0.20846,0.7445,64.45,8.95,65.0684639438,135.19,66.41472,10.31846,67.211499384,0.71472,0.20846,0.7445,65.7,10.11,66.4733187076,135.32,66.84472,10.31846,67.6364340326,0.71472,0.20846,0.7445,66.13,10.11,66.8983482606,135.06
2020-02-13 06:30:00,71.30056,7.47433,71.6912509673,0.7005600000000001,0.20433,0.72975,70.6,7.27,70.9733252708,136.58,71.49056,7.42433,71.8750363135,0.7005600000000001,0.20433,0.72975,70.79,7.22,71.157237861,136.47,72.93056,8.58433,73.4340336864,0.7005600000000001,0.20433,0.72975,72.23,8.38,72.7144916781,136.62,73.32056,8.55433,73.8178913304,0.7005600000000001,0.20433,0.72975,72.62,8.35,73.0984739923,136.37
2020-02-13 07:00:00,78.82976,4.79118,78.9752269224,0.68976,0.20118000000000003,0.7185,78.14,4.59,78.2746938672,136.23,78.94976,4.74118,79.0919932221,0.68976,0.20118000000000003,0.7185,78.26,4.54,78.391576078,136.12,80.65976,5.83118,80.8702636539,0.68976,0.20118000000000003,0.7185,79.97,5.63,80.1679349865,136.27,80.98976,5.8011800000000004,81.1972592779,0.68976,0.20118000000000003,0.7185,80.3,5.6,80.4950309025,136.01
2020-02-13 07:30:00,86.0844,2.0654500000000002,86.1091749296,0.7044,0.20545000000000002,0.73375,85.38,1.8599999999999999,85.4002576109,135.41,86.1044,2.00545,86.1277512133,0.7044,0.20545000000000002,0.73375,85.4,1.8,85.4189674487,135.31,88.1144,3.04545,88.1670134067,0.7044,0.20545000000000002,0.73375,87.41,2.84,87.4561244282,135.44,88.3444,2.99545,88.3951680357,0.7044,0.20545000000000002,0.73375,87.64,2.79,87.6843982702,135.18
2020-02-13 08:00:00,88.41272,0.71621,88.4156208742,0.6727200000000001,0.19621000000000002,0.7007500000000001,87.74,0.52,87.7415409028,135.5,88.41272,0.6462100000000001,88.4150815481,0.6727200000000001,0.19621000000000002,0.7007500000000001,87.74,0.45,87.7411539701,135.41,90.50272,1.72621,90.519180997,0.6727200000000001,0.19621000000000002,0.7007500000000001,89.83,1.53,89.8430286667,135.55,90.72272,1.66621,90.7380194845,0.6727200000000001,0.19621000000000002,0.7007500000000001,90.05,1.47,90.061997535,135.29
2020-02-13 08:30:00,87.93272,0.24496,87.9330612,0.70272,0.20496,0.732,87.23,0.04,87.2300091712,135.1,87.92272,0.24496,87.9230612388,0.70272,0.20496,0.732,87.22,0.04,87.2200091722,135.0,90.03272,1.22496,90.0410528459,0.70272,0.20496,0.732,89.33,1.02,89.3358231618,135.14,90.20272,1.15496,90.2101137789,0.70272,0.20496,0.732,89.5,0.9500000000000001,89.5050417574,134.88
2020-02-13 09:00:00,87.98352,0.52061,87.9850602453,0.8935200000000001,0.26061,0.9307500000000001,87.09,0.26,87.0903881034,135.1,87.97352,0.55061,87.9752430662,0.8935200000000001,0.26061,0.9307500000000001,87.08,0.29,87.080482888,135.0,90.08352,0.9706100000000001,90.0887487945,0.8935200000000001,0.26061,0.9307500000000001,89.19,0.71,89.1928259447,135.14,90.25352,0.91061,90.2581136683,0.8935200000000001,0.26061,0.9307500000000001,89.36,0.65,89.3623640019,134.88
2020-02-13 09:30:00,90.00576,1.2616800000000001,90.0146025354,0.9657600000000001,0.28168000000000004,1.006,89.04,0.98,89.0453929184,134.72,89.98576,1.32168,89.995465668,0.9657600000000001,0.28168000000000004,1.006,89.02,1.04,89.026074832,134.63,92.16576,0.65168,92.1680639007,0.9657600000000001,0.28168000000000004,1.006,91.2,0.37,91.2007505452,134.79,92.31576,0.64168,92.3179901081,0.9657600000000001,0.28168000000000004,1.006,91.35,0.36,91.3507093569,134.52
2020-02-13 10:00:00,95.98088,2.93859,96.0258540017,0.92088,0.26859,0.95925,95.06,2.67,95.0974894516,134.56,95.92088,3.00859,95.9680511095,0.92088,0.26859,0.95925,95.0,2.74,95.0395054701,134.48,98.26088,2.03859,98.2820247429,0.92088,0.26859,0.95925,97.34,1.77,97.3560912321,134.61,98.40088,2.11859,98.4236841841,0.92088,0.26859,0.95925,97.48,1.85,97.4975533026,134.33
2020-02-13 10:30:00,94.92744,1.97967,94.9480803295,1.50744,0.43967000000000006,1.5702500000000001,93.42,1.54,93.4326923512,135.04,94.84744,2.05967,94.8698008592,1.50744,0.43967000000000006,1.5702500000000001,93.34,1.62,93.354057223,134.96,97.18744,1.04967,97.1931082992,1.50744,0.43967000000000006,1.5702500000000001,95.68,0.61,95.6819444827,135.11,97.30744,1.12967,97.3139971107,1.50744,0.43967000000000006,1.5702500000000001,95.8,0.6900000000000001,95.8024848321,134.84
2020-02-13 11:00:00,93.77336,2.24473,93.8002231259,2.07336,0.6047300000000001,2.15975,91.7,1.6400000000000001,91.7146640402,135.04,93.69336,2.32473,93.7221962913,2.07336,0.6047300000000001,2.15975,91.62,1.72,91.6361435243,134.96,96.02336,1.30473,96.0322236859,2.07336,0.6047300000000001,2.15975,93.95,0.7000000000000001,93.9526077339,135.11,96.10336,1.39473,96.1134801943,2.07336,0.6047300000000001,2.15975,94.03,0.79,94.0333185632,134.84
2020-02-13 11:30:00,92.14672,1.67196,92.1618872257,1.92672,0.56196,2.007,90.22,1.11,90.2268280502,135.28,92.03672,1.75196,92.0533931596,1.92672,0.56196,2.007,90.11,1.19,90.1178572759,135.18,94.40672,0.6619600000000001,94.4090407334,1.92672,0.56196,2.007,92.48,0.1,92.4800540657,135.36,94.43672,0.7519600000000001,94.4397137236,1.92672,0.56196,2.007,92.51,0.19,92.5101951138,135.08
2020-02-13 12:00:00,92.4664,1.76895,92.4833191071,1.4364,0.41895000000000004,1.49625,91.03,1.35,91.0400098858,135.28,92.3164,1.84895,92.3349139008,1.4364,0.41895000000000004,1.49625,90.88,1.43,90.8912498539,135.18,94.7664,0.79895,94.7697678063,1.4364,0.41895000000000004,1.49625,93.33,0.38,93.3307735959,135.36,94.7564,0.88895,94.7605697169,1.4364,0.41895000000000004,1.49625,93.32,0.47000000000000003,93.3211835544,135.08
2020-02-13 12:30:00,93.70528,1.73779,93.7213925097,0.8152800000000001,0.23779000000000003,0.8492500000000001,92.89,1.5,92.9021103097,135.59,93.56528,1.82779,93.5831311603,0.8152800000000001,0.23779000000000003,0.8492500000000001,92.75,1.5899999999999999,92.7636275703,135.52,96.03528,0.7877900000000001,96.038511118,0.8152800000000001,0.23779000000000003,0.8492500000000001,95.22,0.55,95.2215884136,135.64,96.05528,0.8777900000000001,96.0592907072,0.8152800000000001,0.23779000000000003,0.8492500000000001,95.24,0.64,95.2421503327,135.37
2020-02-13 13:00:00,91.9792,1.07935,91.9855327161,1.6092,0.46935000000000004,1.67625,90.37,0.61,90.372058735,136.11,91.8592,1.1693500000000001,91.8666424991,1.6092,0.46935000000000004,1.67625,90.25,0.7000000000000001,90.2527146406,136.03,94.2492,0.8593500000000001,94.2531176305,1.6092,0.46935000000000004,1.67625,92.64,0.39,92.6408209161,136.17,94.2692,0.83935,94.2729366099,1.6092,0.46935000000000004,1.67625,92.66,0.37,92.6607387193,135.9
2020-02-13 13:30:00,90.08424,0.5770700000000001,90.0860883054,1.22424,0.35707000000000005,1.27525,88.86,0.22,88.8602723381,136.11,89.96424,0.50707,89.9656690008,1.22424,0.35707000000000005,1.27525,88.74,0.15,88.7401267748,136.03,92.32424,1.59707,92.338052417,1.22424,0.35707000000000005,1.27525,91.1,1.24,91.1084386871,136.17,92.34424,1.5070700000000001,92.3565369704,1.22424,0.35707000000000005,1.27525,91.12,1.15,91.127256625,135.9
2020-02-13 14:00:00,91.42336,0.52973,91.4248946817,0.75336,0.21973,0.7847500000000001,90.67,0.31,90.6705299422,135.93,91.29336,0.61973,91.2954634435,0.75336,0.21973,0.7847500000000001,90.54,0.4,90.5408835831,135.83,93.70336,0.8297300000000001,93.7070334989,0.75336,0.21973,0.7847500000000001,92.95,0.61,92.9520015922,135.97,93.71336,0.7397300000000001,93.7162794981,0.75336,0.21973,0.7847500000000001,92.96,0.52,92.9614543776,135.7
2020-02-13 14:30:00,91.89752,0.34011,91.8981493664,0.8575200000000001,0.25011,0.8932500000000001,91.04,0.09,91.0400444859,136.11,91.78752,0.40011,91.7883920535,0.8575200000000001,0.25011,0.8932500000000001,90.93,0.15,90.9301237215,136.04,94.16752,1.14011,94.1744215473,0.8575200000000001,0.25011,0.8932500000000001,93.31,0.89,93.3142443574,136.16,94.21752,1.05011,94.2233718669,0.8575200000000001,0.25011,0.8932500000000001,93.36,0.8,93.3634275292,135.9
2020-02-13 15:00:00,91.51032,0.37926000000000004,91.5111059088,1.06032,0.30926000000000003,1.1045,90.45,0.07,90.4500270868,136.31,91.40032,0.42926000000000003,91.4013280005,1.06032,0.30926000000000003,1.1045,90.34,0.12,90.3400796989,136.2,93.75032,1.24926,93.7586430717,1.06032,0.30926000000000003,1.1045,92.69,0.9400000000000001,92.6947663032,136.36,93.82032,1.15926,93.8274817346,1.06032,0.30926000000000003,1.1045,92.76,0.85,92.7638943771,136.1
2020-02-13 15:30:00,90.116,0.8317500000000001,90.1198383491,1.206,0.35175,1.25625,88.91,0.48,88.9112956828,136.48,90.026,0.73175,90.0289738588,1.206,0.35175,1.25625,88.82,0.38,88.8208128763,136.36,92.356,1.88175,92.3751683033,1.206,0.35175,1.25625,91.15,1.53,91.1628400172,136.53,92.386,1.79175,92.4033731206,1.206,0.35175,1.25625,91.18,1.44,91.1913702057,136.26
2020-02-13 16:00:00,92.99264,0.5420200000000001,92.9942196045,0.69264,0.20202,0.7215,92.3,0.34,92.3006262167,136.22,92.85264,0.5920200000000001,92.8545273137,0.69264,0.20202,0.7215,92.16,0.39,92.1608251916,136.12,95.29264,0.90202,95.2969090698,0.69264,0.20202,0.7215,94.6,0.7000000000000001,94.6025898166,136.25,95.33264,0.8020200000000001,95.3360135807,0.69264,0.20202,0.7215,94.64,0.6000000000000001,94.6419019251,135.99
2020-02-13 16:30:00,95.89152,0.9121100000000001,95.8958578488,0.5215200000000001,0.15211000000000002,0.54325,95.37,0.76,95.3730281579,135.61,95.76152,1.01211,95.7668683803,0.5215200000000001,0.15211000000000002,0.54325,95.24,0.86,95.2438827432,135.53,98.28152,0.29211000000000004,98.2819541002,0.5215200000000001,0.15211000000000002,0.54325,97.76,0.14,97.7601002454,135.67,98.29152,0.22211000000000003,98.2917709514,0.5215200000000001,0.15211000000000002,0.54325,97.77,0.07,97.7700250588,135.4
2020-02-13 17:00:00,97.42,0.59,97.4217865777,0.48,0.14,0.5,96.94,0.45,96.9410444549,134.99,97.23,0.71,97.2325922723,0.48,0.14,0.5,96.75,0.5700000000000001,96.7516790552,134.9,99.84,0.62,99.8419250616,0.48,0.14,0.5,99.36,0.48,99.3611594135,135.04,99.83,0.49,99.8312025371,0.48,0.14,0.5,99.35,0.35000000000000003,99.3506165054,134.75
2020-02-13 17:30:00,99.32856,0.9595800000000001,99.3331949826,0.47856000000000004,0.13958,0.4985,98.85,0.8200000000000001,98.8534010543,134.11,99.13856,1.07958,99.1444379269,0.47856000000000004,0.13958,0.4985,98.66,0.9400000000000001,98.6644779037,134.03,101.78856,0.36958,101.7892309444,0.47856000000000004,0.13958,0.4985,101.31,0.23,101.3102610795,134.19,101.75856,0.33958000000000005,101.7591266072,0.47856000000000004,0.13958,0.4985,101.28,0.2,101.2801974722,133.9
2020-02-13 18:00:00,102.28264,1.90077,102.3002999603,0.48264,0.14077,0.50275,101.8,1.76,101.8152130087,134.57,102.09264,1.9607700000000001,102.1114673343,0.48264,0.14077,0.50275,101.61,1.82,101.6262982697,134.48,104.81264,0.98077,104.8172286104,0.48264,0.14077,0.50275,104.33,0.84,104.3333815229,134.65,104.79264,1.07077,104.798110415,0.48264,0.14077,0.50275,104.31,0.93,104.314145733,134.38
2020-02-13 18:30:00,102.71512,1.71441,102.729426545,0.49512000000000006,0.14441,0.51575,102.22,1.57,102.2320561272,136.05,102.53512,1.75441,102.5501281709,0.49512000000000006,0.14441,0.51575,102.04,1.6099999999999999,102.0527006012,135.97,105.25512,0.7944100000000001,105.2581178507,0.49512000000000006,0.14441,0.51575,104.76,0.65,104.7620164945,136.11,105.24512,0.8444100000000001,105.2485074101,0.49512000000000006,0.14441,0.51575,104.75,0.7000000000000001,104.752338876,135.83
2020-02-13 19:00:00,101.4068,1.30365,101.4151792858,0.5268,0.15365,0.5487500000000001,100.88,1.15,100.8865546047,136.33,101.2168,1.33365,101.2255858198,0.5268,0.15365,0.5487500000000001,100.69,1.18,100.696914054,136.23,103.9268,0.5636500000000001,103.9283284748,0.5268,0.15365,0.5487500000000001,103.4,0.41000000000000003,103.4008128595,136.36,103.9068,0.58365,103.9084391836,0.5268,0.15365,0.5487500000000001,103.38,0.43,103.3808942697,136.09
2020-02-13 19:30:00,92.75416,1.62038,92.7683126323,0.58416,0.17038,0.6085,92.17,1.45,92.1814048494,137.0,92.57416,1.60038,92.5879922876,0.58416,0.17038,0.6085,91.99,1.43,92.0011141237,136.87,95.07416,2.62038,95.1102638575,0.58416,0.17038,0.6085,94.49,2.45,94.5217572837,137.04,95.06416,2.59038,95.0994457663,0.58416,0.17038,0.6085,94.48,2.42,94.510987721,136.77
2020-02-13 20:00:00,91.14128,2.18829,91.1675464909,0.61128,0.17829,0.63675,90.53,2.01,90.5523108485,136.59,90.98128,2.13829,91.0064041404,0.61128,0.17829,0.63675,90.37,1.96,90.3912523422,136.48,93.44128,3.19829,93.495999203,0.61128,0.17829,0.63675,92.83,3.02,92.8791112145,136.62,93.41128,3.14829,93.4643191874,0.61128,0.17829,0.63675,92.8,2.9699999999999998,92.8475142371,136.35
2020-02-13 20:30:00,88.50928,2.97479,88.5592571201,0.59928,0.17479,0.6242500000000001,87.91,2.8,87.9545797557,135.06,88.32928,2.88479,88.3763753424,0.59928,0.17479,0.6242500000000001,87.73,2.71,87.7718462834,134.97,90.76928,4.03479,90.8589110768,0.59928,0.17479,0.6242500000000001,90.17,3.86,90.2525816805,135.11,90.70928,3.9247900000000002,90.7941487909,0.59928,0.17479,0.6242500000000001,90.11,3.75,90.1879958753,134.84
2020-02-13 21:00:00,84.99136,3.94248,85.0827504445,0.59136,0.17248000000000002,0.616,84.4,3.77,84.4841576865,135.46,84.81136,3.8324800000000003,84.8979074418,0.59136,0.17248000000000002,0.616,84.22,3.66,84.2994899154,135.35,87.18136,5.00248,87.3247635989,0.59136,0.17248000000000002,0.616,86.59,4.83,86.7246043519,135.5,87.12136,4.89248,87.2586255266,0.59136,0.17248000000000002,0.616,86.53,4.72,86.6586366152,135.24
2020-02-13 21:30:00,79.98216,5.4856300000000005,80.1700570959,0.60216,0.17563,0.6272500000000001,79.38,5.31,79.5574038038,136.34,79.84216,5.39563,80.0242671729,0.60216,0.17563,0.6272500000000001,79.24,5.22,79.4117497603,136.25,82.04216,6.59563,82.3068548334,0.60216,0.17563,0.6272500000000001,81.44,6.42,81.6926557287,136.39,82.03216,6.50563,82.2897229061,0.60216,0.17563,0.6272500000000001,81.43,6.33,81.6756622257,136.12
