Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-02-13 22:00:00,75.93464,6.96927,76.2537886027,0.6146400000000001,0.17927,0.6402500000000001,75.32,6.79,75.6254355359,135.36,75.82464,6.85927,76.1342604618,0.6146400000000001,0.17927,0.6402500000000001,75.21,6.68,75.5060692925,135.28,77.88464,8.07927,78.302565422,0.6146400000000001,0.17927,0.6402500000000001,77.27,7.9,77.6727938213,135.4,77.88464,8.00927,78.2953737705,0.6146400000000001,0.17927,0.6402500000000001,77.27,7.83,77.6657054304,135.13
2020-02-13 22:30:00,71.21464,8.39927,71.7082469934,0.6146400000000001,0.17927,0.6402500000000001,70.6,8.22,71.0769188978,135.05,71.14464,8.29927,71.6270736751,0.6146400000000001,0.17927,0.6402500000000001,70.53,8.12,70.995882275,134.95,73.02464,9.47927,73.6373180314,0.6146400000000001,0.17927,0.6402500000000001,72.41,9.3,73.0047813503,135.08,73.09464,9.45927,73.7041666778,0.6146400000000001,0.17927,0.6402500000000001,72.48,9.28,73.0716689285,134.82
2020-02-13 23:00:00,66.83104,9.32822,67.4789122308,0.61104,0.17822000000000002,0.6365000000000001,66.22,9.15,66.8491652902,135.68,66.79104,9.24822,67.428277432,0.61104,0.17822000000000002,0.6365000000000001,66.18,9.07,66.798632471,135.59,68.55104,10.41822,69.3381885619,0.61104,0.17822000000000002,0.6365000000000001,67.94,10.24,68.7073591401,135.71,68.65104,10.42822,69.4385560438,0.61104,0.17822000000000002,0.6365000000000001,68.04,10.25,68.8077328503,135.45
2020-02-13 23:30:00,62.57816,10.30738,63.4213543804,0.60816,0.17738,0.6335000000000001,61.97,10.13,62.7924979595,136.18,62.54816,10.23738,63.3804091865,0.60816,0.17738,0.6335000000000001,61.94,10.06,62.7516310545,136.11,64.20816,11.43738,65.2188735862,0.60816,0.17738,0.6335000000000001,63.6,11.26,64.5890671863,136.22,64.29816,11.44738,65.3092327948,0.60816,0.17738,0.6335000000000001,63.69,11.27,64.6794325887,135.96
2020-02-14 00:00:00,59.31752,11.44011,60.4106306519,0.6175200000000001,0.18011000000000002,0.6432500000000001,58.7,11.26,59.770206625,136.81,59.27752,11.37011,60.3581293511,0.6175200000000001,0.18011000000000002,0.6432500000000001,58.66,11.19,59.717767038,136.74,60.89752,12.59011,62.1853585015,0.6175200000000001,0.18011000000000002,0.6432500000000001,60.28,12.41,61.5441833157,136.84,60.97752,12.61011,62.2677510399,0.6175200000000001,0.18011000000000002,0.6432500000000001,60.36,12.43,61.6265730022,136.58
2020-02-14 00:30:00,59.07016,11.80088,60.2374017634,0.62016,0.18088,0.646,58.45,11.62,59.5938495149,136.97,59.08016,11.73088,60.2335359347,0.62016,0.18088,0.646,58.46,11.55,59.590050344,136.93,60.630160000000004,12.97088,62.0020969774,0.62016,0.18088,0.646,60.01,12.79,61.3578373152,137.0,60.75016,12.98088,62.1215356024,0.62016,0.18088,0.646,60.13,12.8,61.477287676,136.75
2020-02-14 01:00:00,61.7732,11.19885,62.780112134,0.6132000000000001,0.17885,0.63875,61.16,11.02,62.1448791132,136.59,61.7732,11.11885,62.7658909246,0.6132000000000001,0.17885,0.63875,61.16,10.94,62.1307427929,136.52,63.3632,12.32885,64.5514961605,0.6132000000000001,0.17885,0.63875,62.75,12.15,63.9154519659,136.62,63.5032,12.35885,64.6946488016,0.6132000000000001,0.17885,0.63875,62.89,12.18,64.0586020765,136.35
2020-02-14 01:30:00,61.98568,10.99249,62.9528344196,0.62568,0.18249,0.65175,61.36,10.81,62.3049412166,136.71,62.01568,10.93249,62.9719294882,0.62568,0.18249,0.65175,61.39,10.75,62.3241092997,136.63,63.56568,12.14249,64.7150348626,0.62568,0.18249,0.65175,62.94,11.96,64.0662563289,136.75,63.73568,12.15249,64.8838956773,0.62568,0.18249,0.65175,63.11,11.97,64.235138359,136.49
2020-02-14 02:00:00,60.50592,11.51131,61.5912056463,0.6559200000000001,0.19131,0.68325,59.85,11.32,60.911122958,137.01,60.54592,11.44131,61.6174650823,0.6559200000000001,0.19131,0.68325,59.89,11.25,60.9374646667,136.93,62.03592,12.65131,63.3128029309,0.6559200000000001,0.19131,0.68325,61.38,12.46,62.6319088005,137.07,62.24592,12.68131,63.5245635952,0.6559200000000001,0.19131,0.68325,61.59,12.49,62.8436806688,136.81
2020-02-14 02:30:00,59.28136,11.83998,60.4521692733,0.65136,0.18998,0.6785,58.63,11.65,59.7762444454,137.01,59.34136,11.77998,60.4992969831,0.65136,0.18998,0.6785,58.69,11.59,59.8234418936,136.93,60.78136,12.99998,62.1560391551,0.65136,0.18998,0.6785,60.13,12.81,61.4793705238,137.07,60.98136,13.02998,62.3578916116,0.65136,0.18998,0.6785,60.33,12.84,61.6812329643,136.81
2020-02-14 03:00:00,58.84328,11.99179,60.0527653698,0.6232800000000001,0.18179,0.6492500000000001,58.22,11.81,59.4057615051,137.01,58.89328,11.93179,60.0898164564,0.6232800000000001,0.18179,0.6492500000000001,58.27,11.75,59.4428750987,136.93,60.34328,13.15179,61.7598657816,0.6232800000000001,0.18179,0.6492500000000001,59.72,12.97,61.1121861825,137.07,60.53328,13.18179,61.9518972685,0.6232800000000001,0.18179,0.6492500000000001,59.91,13.0,61.3042257924,136.81
2020-02-14 03:30:00,58.15736,12.53423,59.4927343788,0.59736,0.17423000000000002,0.6222500000000001,57.56,12.36,58.8720918602,137.42,58.21736,12.46423,59.5366948601,0.59736,0.17423000000000002,0.6222500000000001,57.62,12.29,58.9161140945,137.34,59.62736,13.71423,61.1841659669,0.59736,0.17423000000000002,0.6222500000000001,59.03,13.54,60.5629631045,137.45,59.84736,13.73423,61.4030583331,0.59736,0.17423000000000002,0.6222500000000001,59.25,13.56,60.7818731202,137.19
2020-02-14 04:00:00,57.92,12.475,59.248223813,0.6000000000000001,0.17500000000000002,0.625,57.32,12.3,58.6248445627,137.42,57.99,12.415,59.3040666818,0.6000000000000001,0.17500000000000002,0.625,57.39,12.24,58.6807438603,137.34,59.4,13.655,60.9493152135,0.6000000000000001,0.17500000000000002,0.625,58.8,13.48,60.3253711137,137.45,59.61,13.685,61.1607008217,0.6000000000000001,0.17500000000000002,0.625,59.01,13.51,60.5367673402,137.19
2020-02-14 04:30:00,57.33768,12.357240000000001,58.6541637755,0.60768,0.17724,0.633,56.73,12.18,58.022799829,137.2,57.43768,12.29724,58.7393326094,0.60768,0.17724,0.633,56.83,12.12,58.1080312866,137.09,58.74768,13.52724,60.2849577208,0.60768,0.17724,0.633,58.14,13.35,59.6530141736,137.23,59.02768,13.54724,60.5623209413,0.60768,0.17724,0.633,58.42,13.37,59.9304038031,136.97
2020-02-14 05:00:00,57.64992,12.25081,58.9372176274,0.61992,0.18081000000000003,0.64575,57.03,12.07,58.2932740546,137.38,57.74992,12.18081,59.0205505927,0.61992,0.18081000000000003,0.64575,57.13,12.0,58.3766811321,137.28,59.09992,13.42081,60.6046094374,0.61992,0.18081000000000003,0.64575,58.48,13.24,59.9600533689,137.41,59.33992,13.45081,60.8452988756,0.61992,0.18081000000000003,0.64575,58.72,13.27,60.2007583009,137.15
2020-02-14 05:30:00,58.93232,11.691510000000001,60.0808600693,0.6223200000000001,0.18151,0.6482500000000001,58.31,11.51,59.4351428029,135.92,59.06232,11.62151,60.1948265091,0.6223200000000001,0.18151,0.6482500000000001,58.44,11.44,59.5491998267,135.83,60.35232,12.83151,61.7012980274,0.6223200000000001,0.18151,0.6482500000000001,59.73,12.65,61.0548556628,135.94,60.67232,12.85151,62.018478887,0.6223200000000001,0.18151,0.6482500000000001,60.05,12.67,61.3720734536,135.69
2020-02-14 06:00:00,61.89,10.41375,62.7600054897,0.63,0.18375000000000002,0.65625,61.26,10.23,62.1082965472,136.38,62.07,11.47375,63.1215639783,0.63,0.18375000000000002,0.65625,61.44,11.29,62.4686937594,136.29,63.36,11.26375,64.3534122177,0.63,0.18375000000000002,0.65625,62.73,11.08,63.7010149056,136.41,63.67,11.39375,64.6814226735,0.63,0.18375000000000002,0.65625,63.04,11.21,64.0289442362,136.16
2020-02-14 06:30:00,67.64232,4.21151,67.7733005797,0.6223200000000001,0.18151,0.6482500000000001,67.02,4.03,67.1410552494,135.36,68.75232,22.47151,72.3315302414,0.6223200000000001,0.18151,0.6482500000000001,68.13,22.29,71.6836173752,135.25,69.23232,5.25151,69.4312068876,0.6223200000000001,0.18151,0.6482500000000001,68.61,5.07,68.7970711586,135.41,69.53232,5.18151,69.7251143453,0.6223200000000001,0.18151,0.6482500000000001,68.91,5.0,69.0911579003,135.15
2020-02-14 07:00:00,74.07456,1.34383,74.086748601,0.66456,0.19383,0.69225,73.41,1.15,73.4190070758,134.24,75.28456,19.27383,77.7125826187,0.66456,0.19383,0.69225,74.62,19.08,77.0207166936,134.17,75.78456,2.30383,75.8195698159,0.66456,0.19383,0.69225,75.12,2.11,75.1496274109,134.29,76.08456,2.22383,76.117052559,0.66456,0.19383,0.69225,75.42,2.03,75.4473147302,134.02
2020-02-14 07:30:00,80.39192,1.15431,80.4002066718,0.63192,0.18431,0.65825,79.76,0.97,79.7658981019,133.89,81.58192,15.90431,83.1177282381,0.63192,0.18431,0.65825,80.95,15.72,82.4622392371,133.81,82.22192,0.89431,82.2267834642,0.63192,0.18431,0.65825,81.59,0.71,81.5930891681,133.95,82.52192,0.8243100000000001,82.5260369063,0.63192,0.18431,0.65825,81.89,0.64,81.8925008777,133.68
2020-02-14 08:00:00,83.03592,4.86256,83.1781732187,0.62592,0.18256000000000003,0.652,82.41,4.68,82.5427798175,136.32,83.10592,4.69256,83.2382968254,0.62592,0.18256000000000003,0.652,82.48,4.51,82.6032111967,136.25,84.45592,5.79256,84.654333465,0.62592,0.18256000000000003,0.652,83.83,5.61,84.0175041286,136.37,85.22592,5.64256,85.4125044897,0.62592,0.18256000000000003,0.652,84.6,5.46,84.7760083986,136.11
2020-02-14 08:30:00,84.24344,6.39267,84.4856402755,0.76344,0.22267,0.79525,83.48,6.17,83.7077015573,134.2,84.30344,6.31267,84.5394570503,0.76344,0.22267,0.79525,83.54,6.09,83.7616839611,134.12,84.85344,9.98267,85.4386328318,0.76344,0.22267,0.79525,84.09,9.76,84.654507854,134.26,86.45344,7.38267,86.7680880518,0.76344,0.22267,0.79525,85.69,7.16,85.9886137811,134.0
2020-02-14 09:00:00,84.34472,6.03096,84.5600630936,1.13472,0.33096000000000003,1.182,83.21,5.7,83.4050004496,134.33,84.40472,5.96096,84.6149502299,1.13472,0.33096000000000003,1.182,83.27,5.63,83.4601090342,134.24,84.94472,10.59096,85.6024175453,1.13472,0.33096000000000003,1.182,83.81,10.26,84.4356778856,134.39,86.55472,7.01096,86.8382007782,1.13472,0.33096000000000003,1.182,85.42,6.68,85.6807959814,134.12
2020-02-14 09:30:00,85.24328,6.34679,85.4792286375,1.22328,0.35679000000000005,1.27425,84.02,5.99,84.2332505606,134.33,85.32328,6.28679,85.5545781268,1.22328,0.35679000000000005,1.27425,84.1,5.93,84.308806776,134.24,85.82328,10.31679,86.4411449824,1.22328,0.35679000000000005,1.27425,84.6,9.96,85.18428024,134.39,87.46328,7.33679,87.7704610667,1.22328,0.35679000000000005,1.27425,86.24,6.98,86.5220087608,134.12
2020-02-14 10:00:00,83.19688,6.87159,83.4801748373,1.37688,0.40159000000000006,1.43425,81.82,6.47,82.0754122743,134.43,83.29688,6.80159,83.5741098921,1.37688,0.40159000000000006,1.43425,81.92,6.4,82.16961969,134.33,83.76688,9.90159,84.3500543536,1.37688,0.40159000000000006,1.43425,82.39,9.5,82.9358915066,134.48,85.37688,7.87159,85.7389851098,1.37688,0.40159000000000006,1.43425,84.0,7.47,84.331494117,134.21
2020-02-14 10:30:00,83.39824,6.92407,83.6851789773,1.48824,0.43407,1.5502500000000001,81.91,6.49,82.1667098039,134.18,83.48824,6.87407,83.7707529909,1.48824,0.43407,1.5502500000000001,82.0,6.44,82.2524990502,134.1,83.97824,9.87407,84.5567386544,1.48824,0.43407,1.5502500000000001,82.49,9.44,83.0283909274,134.24,85.57824,7.93407,85.9452420339,1.48824,0.43407,1.5502500000000001,84.09,7.5,84.4238005541,133.97
2020-02-14 11:00:00,84.1356,6.0033,84.3495038412,1.2456,0.3633,1.2974999999999999,82.89,5.64,83.0816568203,134.08,84.2256,5.9433,84.4350312977,1.2456,0.3633,1.2974999999999999,82.98,5.58,83.167402268,134.1,84.7256,10.6533,85.3927403018,1.2456,0.3633,1.2974999999999999,83.48,10.29,84.1117976267,134.14,86.3356,6.9833,86.6175634975,1.2456,0.3633,1.2974999999999999,85.09,6.62,85.3471294186,133.87
2020-02-14 11:30:00,84.08152,6.56211,84.3371999367,1.24152,0.36211000000000004,1.29325,82.84,6.2,83.0716895218,134.96,84.13152,6.50211,84.3824039238,1.24152,0.36211000000000004,1.29325,82.89,6.14,83.117096316,134.86,84.68152,10.27211,85.3022630026,1.24152,0.36211000000000004,1.29325,83.44,9.91,84.026434531,134.99,86.28152,7.57211,86.6131487903,1.24152,0.36211000000000004,1.29325,85.04,7.21,85.3450976917,134.73
2020-02-14 12:00:00,83.72128,6.76579,83.9942178912,1.39128,0.40579000000000004,1.4492500000000001,82.33,6.36,82.5752898875,135.23,83.82128,6.69579,84.0882904129,1.39128,0.40579000000000004,1.4492500000000001,82.43,6.29,82.6696377154,135.16,84.33128,10.22579,84.9489939173,1.39128,0.40579000000000004,1.4492500000000001,82.94,9.82,83.5193151313,135.29,85.92128,7.76579,86.2715123964,1.39128,0.40579000000000004,1.4492500000000001,84.53,7.36,84.8498114317,135.04
2020-02-14 12:30:00,83.40712,6.81166,83.6848037498,1.61712,0.47166,1.6844999999999999,81.79,6.34,82.035356402,135.23,83.48712,6.76166,83.7604874141,1.61712,0.47166,1.6844999999999999,81.87,6.29,82.1112720642,135.16,84.00712,10.34166,84.641279186,1.61712,0.47166,1.6844999999999999,82.39,9.87,82.979087727,135.29,85.59712,7.82166,85.9537394035,1.61712,0.47166,1.6844999999999999,83.98,7.35,84.3010254979,135.04
2020-02-14 13:00:00,83.7072,6.98585,83.9981989811,1.5972,0.46585000000000004,1.66375,82.11,6.52,82.368455734,134.83,83.7972,6.9258500000000005,84.0829241051,1.5972,0.46585000000000004,1.66375,82.2,6.46,82.4534511103,134.75,84.3072,10.05585,84.9047942761,1.5972,0.46585000000000004,1.66375,82.71,9.59,83.2641111164,134.88,85.8972,7.99585,86.2685492231,1.5972,0.46585000000000004,1.66375,84.3,7.53,84.6356361115,134.63
2020-02-14 13:30:00,83.5192,7.3356,83.8407287421,1.2192,0.3556,1.27,82.3,6.98,82.5954623451,135.04,83.6092,7.2856,83.9260286919,1.2192,0.3556,1.27,82.39,6.93,82.6809349246,134.95,84.1192,9.5156,84.6556935593,1.2192,0.3556,1.27,82.9,9.16,83.404529853,135.08,85.7292,8.3656,86.1363976261,1.2192,0.3556,1.27,84.51,8.01,84.8887519051,134.82
2020-02-14 14:00:00,82.44352,7.63311,82.7961252612,1.31352,0.38311,1.36825,81.13,7.25,81.4532958204,135.04,82.53352,7.57311,82.8802384086,1.31352,0.38311,1.36825,81.22,7.19,81.5376262838,134.95,83.01352,9.27311,83.5298453959,1.31352,0.38311,1.36825,81.7,8.89,82.1822493,135.08,84.60352,8.65311,85.0448817335,1.31352,0.38311,1.36825,83.29,8.27,83.6995639176,134.82
2020-02-14 14:30:00,81.67592,7.96756,82.0636211741,0.9859200000000001,0.28756000000000004,1.027,80.69,7.68,81.0546636536,134.79,81.77592,7.91756,82.1583157581,0.9859200000000001,0.28756000000000004,1.027,80.79,7.63,81.1494978419,134.72,82.25592,8.68756,82.7134213644,0.9859200000000001,0.28756000000000004,1.027,81.27,8.4,81.7029552709,134.85,83.84592,9.00756,84.3283726737,0.9859200000000001,0.28756000000000004,1.027,82.86,8.72,83.3175731764,134.58
2020-02-14 15:00:00,81.09704,8.26747,81.517365984,0.9170400000000001,0.26747000000000004,0.95525,80.18,8.0,80.5781136538,135.84,81.20704,8.20747,81.6207443568,0.9170400000000001,0.26747000000000004,0.95525,80.29,7.94,80.681644133,135.74,81.68704,8.60747,82.1392783251,0.9170400000000001,0.26747000000000004,0.95525,80.77,8.34,81.1994365744,135.88,83.26704,9.31747,83.7867244709,0.9170400000000001,0.26747000000000004,0.95525,82.35,9.05,82.8457904785,135.64
2020-02-14 15:30:00,79.83448,9.55339,80.4040512497,0.8344800000000001,0.24339000000000002,0.8692500000000001,79.0,9.31,79.5466913203,135.75,79.92448,9.49339,80.4863153397,0.8344800000000001,0.24339000000000002,0.8692500000000001,79.09,9.25,79.6290813711,135.74,80.43448,7.21339,80.7572818275,0.8344800000000001,0.24339000000000002,0.8692500000000001,79.6,6.97,79.9045737114,135.79,81.97448,10.63339,82.6612627182,0.8344800000000001,0.24339000000000002,0.8692500000000001,81.14,10.39,81.802516465,135.54
2020-02-14 16:00:00,81.596,8.958,82.0862532949,0.8160000000000001,0.23800000000000002,0.85,80.78,8.72,81.2492879969,134.9,81.686,8.878,82.1670340222,0.8160000000000001,0.23800000000000002,0.85,80.87,8.64,81.3302311567,134.83,82.196,7.638,82.5501148394,0.8160000000000001,0.23800000000000002,0.85,81.38,7.4,81.7157536831,134.96,83.776,9.998,84.3704816864,0.8160000000000001,0.23800000000000002,0.85,82.96,9.76,83.5321447109,134.7
2020-02-14 16:30:00,83.3028,8.7529,83.7613857708,0.8328,0.2429,0.8675,82.47,8.51,82.9079067399,134.9,83.3928,8.6929,83.8446516019,0.8328,0.2429,0.8675,82.56,8.45,82.9913013514,134.83,83.9028,7.8529,84.2694955856,0.8328,0.2429,0.8675,83.07,7.61,83.4178458125,134.96,85.5028,9.8029,86.0629168472,0.8328,0.2429,0.8675,84.67,9.56,85.2079955169,134.7
2020-02-14 17:00:00,84.87584,8.56212,85.3066123733,0.7958400000000001,0.23212000000000002,0.8290000000000001,84.08,8.33,84.4916285794,135.24,84.92584,8.48212,85.3483723301,0.7958400000000001,0.23212000000000002,0.8290000000000001,84.13,8.25,84.5335400891,135.13,85.49584,8.10212,85.8788856809,0.7958400000000001,0.23212000000000002,0.8290000000000001,84.7,7.87,85.0648393874,135.31,87.10584,9.59212,87.6323920032,0.7958400000000001,0.23212000000000002,0.8290000000000001,86.31,9.36,86.816045176,135.06
2020-02-14 17:30:00,87.63912,7.92391,87.9966118897,0.6991200000000001,0.20391,0.7282500000000001,86.94,7.72,87.2820829266,135.24,87.67912,7.84391,88.0292849458,0.6991200000000001,0.20391,0.7282500000000001,86.98,7.64,87.31488991,135.13,88.28912,8.69391,88.7161359701,0.6991200000000001,0.20391,0.7282500000000001,87.59,8.49,88.0005011349,135.31,89.91912,8.95391,90.3638237674,0.6991200000000001,0.20391,0.7282500000000001,89.22,8.75,89.6480390193,135.06
2020-02-14 18:00:00,88.92168,7.35174,89.2250707764,0.6916800000000001,0.20174,0.7205,88.23,7.15,88.5192374572,134.43,88.95168,7.27174,89.2484149856,0.6916800000000001,0.20174,0.7205,88.26,7.07,88.5427156801,134.35,89.57168,9.07174,90.0298968379,0.6916800000000001,0.20174,0.7205,88.88,8.87,89.3215052493,134.48,91.23168,8.35174,91.6131595168,0.6916800000000001,0.20174,0.7205,90.54,8.15,90.9060729545,134.22
2020-02-14 18:30:00,88.41872,8.15796,88.7942698478,0.6787200000000001,0.19796000000000002,0.707,87.74,7.96,88.1003359812,135.15,88.41872,8.06796,88.7860463418,0.6787200000000001,0.19796000000000002,0.707,87.74,7.87,88.0922499429,135.06,89.06872,8.40796,89.4646895362,0.6787200000000001,0.19796000000000002,0.707,88.39,8.21,88.7704691888,135.21,90.68872,9.17796,91.151954916,0.6787200000000001,0.19796000000000002,0.707,90.01,8.98,90.4568433011,134.94
2020-02-14 19:00:00,86.54488,8.73684,86.9847608918,0.67488,0.19684000000000001,0.7030000000000001,85.87,8.54,86.2936179564,135.31,86.56488,8.65684,86.9966627417,0.67488,0.19684000000000001,0.7030000000000001,85.89,8.46,86.3056411829,135.22,87.21488,7.8368400000000005,87.5662683606,0.67488,0.19684000000000001,0.7030000000000001,86.54,7.64,86.8765860287,135.35,88.79488,9.77684,89.3315023639,0.67488,0.19684000000000001,0.7030000000000001,88.12,9.58,88.6392170543,135.09
2020-02-14 19:30:00,84.3084,9.82495,84.8789488216,0.6684,0.19495,0.69625,83.64,9.63,84.1925560843,135.49,84.3284,9.73495,84.8884461989,0.6684,0.19495,0.69625,83.66,9.54,84.2021804943,135.41,84.9584,6.80495,85.2304938098,0.6684,0.19495,0.69625,84.29,6.61,84.548780003,135.53,86.5084,10.89495,87.1917611134,0.6684,0.19495,0.69625,85.84,10.7,86.5043097192,135.27
2020-02-14 20:00:00,80.61632,11.14726,81.3833671941,0.67632,0.19726000000000002,0.7045,79.94,10.95,80.6864678865,134.2,80.62632,11.04726,81.3796376881,0.67632,0.19726000000000002,0.7045,79.95,10.85,80.6828668306,134.14,81.26632,5.20726,81.432980561,0.67632,0.19726000000000002,0.7045,80.59,5.01,80.7455769686,134.26,82.72632,12.22726,83.6250555028,0.67632,0.19726000000000002,0.7045,82.05,12.03,82.92721748619999,134.01
2020-02-14 20:30:00,76.96248,12.28364,77.9365840886,0.73248,0.21364000000000002,0.763,76.23,12.07,77.1796462806,134.2,76.96248,12.15364,77.9162004528,0.73248,0.21364000000000002,0.763,76.23,11.94,77.1594226261,134.14,77.62248,4.12364,77.7319355748,0.73248,0.21364000000000002,0.763,76.89,3.91,76.9893512117,134.26,78.98248,13.39364,80.1100601635,0.73248,0.21364000000000002,0.763,78.25,13.18,79.3522205108,134.01
2020-02-14 21:00:00,73.23864,13.65252,74.5002663848,0.7286400000000001,0.21252000000000001,0.759,72.51,13.44,73.7450588175,134.61,73.24864,13.53252,74.4882028203,0.7286400000000001,0.21252000000000001,0.759,72.52,13.32,73.7331187459,134.51,73.89864,2.81252,73.9521417039,0.7286400000000001,0.21252000000000001,0.759,73.17,2.6,73.2161792229,134.67,75.18864,14.79252,76.6299564987,0.7286400000000001,0.21252000000000001,0.759,74.46,14.58,75.8740271766,134.41
2020-02-14 21:30:00,70.07792,14.78481,71.6205660286,0.6679200000000001,0.19481,0.6957500000000001,69.41,14.59,70.9268369519,134.61,70.11792,14.66481,71.6350428035,0.6679200000000001,0.19481,0.6957500000000001,69.45,14.47,70.9414082183,134.51,70.72792,1.67481,70.7477466501,0.6679200000000001,0.19481,0.6957500000000001,70.06,1.48,70.0756305715,134.67,71.98792,15.95481,73.7347719062,0.6679200000000001,0.19481,0.6957500000000001,71.32,15.76,73.0405366903,134.41
2020-02-14 22:00:00,66.44248,15.90614,68.3198978208,0.6724800000000001,0.19614,0.7005,65.77,15.71,67.6202410525,134.61,66.52248,15.79614,68.3722047637,0.6724800000000001,0.19614,0.7005,65.85,15.6,67.6726126287,134.6,67.04248,0.62614,67.0454038384,0.6724800000000001,0.19614,0.7005,66.37,0.43,66.371392934,134.67,68.28248,17.10614,70.3925926547,0.6724800000000001,0.19614,0.7005,67.61,16.91,69.692612234,134.41
2020-02-14 22:30:00,63.21512,16.68566,65.3801395398,0.7051200000000001,0.20566,0.7345,62.51,16.48,64.6458854066,134.8,63.34512,16.60566,65.4855111597,0.7051200000000001,0.20566,0.7345,62.64,16.4,64.7512903346,134.72,63.77512,0.55566,63.7775406319,0.7051200000000001,0.20566,0.7345,63.07,0.35000000000000003,63.0709711357,134.85,65.02512,17.91566,67.4480326196,0.7051200000000001,0.20566,0.7345,64.32,17.71,66.7136155518,134.6
2020-02-14 23:00:00,59.36592,17.64881,61.933778763,0.7159200000000001,0.20881000000000002,0.74575,58.65,17.44,61.1880388638,134.39,59.52592,17.55881,62.0616383965,0.7159200000000001,0.20881000000000002,0.74575,58.81,17.35,61.3158919041,134.3,59.89592,1.65881,59.9188858647,0.7159200000000001,0.20881000000000002,0.74575,59.18,1.45,59.1977609374,134.44,61.08592,18.88881,63.9396337608,0.7159200000000001,0.20881000000000002,0.74575,60.37,18.68,63.1939815172,134.19
2020-02-14 23:30:00,55.47208,18.71769,58.5448851606,0.71208,0.20769,0.74175,54.76,18.51,57.8037862082,135.11,55.63208,18.61769,58.6646972724,0.71208,0.20769,0.74175,54.92,18.41,57.9235228556,135.01,56.01208,2.56769,56.0709027737,0.71208,0.20769,0.74175,55.3,2.36,55.350335139,135.16,57.12208,19.98769,60.5180946087,0.71208,0.20769,0.74175,56.41,19.78,59.7773912111,134.91
2020-02-15 00:00:00,52.37544,19.31867,55.8247053352,0.7154400000000001,0.20867000000000002,0.7452500000000001,51.66,19.11,55.0812826648,135.56,52.54544,19.21867,55.9498037652,0.7154400000000001,0.20867000000000002,0.7452500000000001,51.83,19.01,55.2062405893,135.46,52.91544,3.06867,53.0043444065,0.7154400000000001,0.20867000000000002,0.7452500000000001,52.2,2.86,52.2782899491,135.61,53.97544,20.59867,57.7724270648,0.7154400000000001,0.20867000000000002,0.7452500000000001,53.26,20.39,57.0296387855,135.36
2020-02-15 00:30:00,51.4976,20.0093,55.2483021662,0.7176,0.2093,0.7475,50.78,19.8,54.5036549233,135.56,51.6876,19.9093,55.3894233609,0.7176,0.2093,0.7475,50.97,19.7,54.6445871061,135.46,52.0276,3.7693,52.1639605882,0.7176,0.2093,0.7475,51.31,3.56,51.4333520199,135.61,53.0976,21.3093,57.2139964716,0.7176,0.2093,0.7475,52.38,21.1,56.4701195324,135.36
2020-02-15 01:00:00,53.81024,19.75132,57.3206469834,0.6902400000000001,0.20132000000000003,0.719,53.12,19.55,56.6033294074,134.89,53.99024,19.65132,57.4553774072,0.6902400000000001,0.20132000000000003,0.719,53.3,19.45,56.7379282315,134.77,54.33024,3.65132,54.4527971384,0.6902400000000001,0.20132000000000003,0.719,53.64,3.45,53.7508334819,134.93,55.45024,21.04132,59.308230992,0.6902400000000001,0.20132000000000003,0.719,54.76,20.84,58.5914942632,134.68
2020-02-15 01:30:00,53.87984,20.06537,57.4948365652,0.6698400000000001,0.19537000000000002,0.6977500000000001,53.21,19.87,56.7989524551,135.4,54.05984,19.97537,57.6322974335,0.6698400000000001,0.19537000000000002,0.6977500000000001,53.39,19.78,56.9362845644,135.32,54.40984,3.86537,54.546968514,0.6698400000000001,0.19537000000000002,0.6977500000000001,53.74,3.67,53.8651696368,135.46,55.51984,21.35537,59.4853298004,0.6698400000000001,0.19537000000000002,0.6977500000000001,54.85,21.16,58.7900340194,135.19
2020-02-15 02:00:00,52.22744,20.37467,56.0609727579,0.66744,0.19467,0.69525,51.56,20.18,55.368456724,135.64,52.42744,20.27467,56.2111973593,0.66744,0.19467,0.69525,51.76,20.08,55.5185014207,135.56,52.75744,4.11467,52.9176528633,0.66744,0.19467,0.69525,52.09,3.92,52.2372903202,135.69,53.83744,21.68467,58.040458809,0.66744,0.19467,0.69525,53.17,21.49,57.3486617106,135.43
2020-02-15 02:30:00,50.44664,20.59152,54.4873763655,0.65664,0.19152000000000002,0.684,49.79,20.4,53.8071008325,135.83,50.63664,20.51152,54.6332477819,0.65664,0.19152000000000002,0.684,49.98,20.32,53.9527830607,135.69,50.97664,4.28152,51.156126116,0.65664,0.19152000000000002,0.684,50.32,4.09,50.4859435883,135.86,52.02664,21.91152,56.4525108246,0.65664,0.19152000000000002,0.684,51.37,21.72,55.7730696663,135.61
2020-02-15 03:00:00,49.54544,21.16117,53.8752794941,0.65544,0.19117,0.6827500000000001,48.89,20.97,53.1974905423,136.35,49.73544,21.06117,54.0109884539,0.65544,0.19117,0.6827500000000001,49.08,20.87,53.3329476028,136.26,50.09544,4.72117,50.3174180077,0.65544,0.19117,0.6827500000000001,49.44,4.53,49.6470996132,136.39,51.11544,22.50117,55.8488214537,0.65544,0.19117,0.6827500000000001,50.46,22.31,55.1719829261,136.13
2020-02-15 03:30:00,48.89176,21.74468,53.5092076581,0.70176,0.20468000000000003,0.731,48.19,21.54,52.7849192478,136.35,49.07176,21.65468,53.6373265124,0.70176,0.20468000000000003,0.731,48.37,21.45,52.9127527161,136.26,49.41176,5.30468,49.6956905194,0.70176,0.20468000000000003,0.731,48.71,5.1,48.9762605759,136.39,50.43176,23.09468,55.4682491251,0.70176,0.20468000000000003,0.731,49.73,22.89,54.7450911041,136.13
2020-02-15 04:00:00,47.91696,21.97328,52.714894381,0.69696,0.20328000000000002,0.726,47.22,21.77,51.9967431672,136.46,48.11696,21.88328,52.859434193,0.69696,0.20328000000000002,0.726,47.42,21.68,52.1409512763,136.37,48.45696,5.53328,48.7718582791,0.69696,0.20328000000000002,0.726,47.76,5.33,48.0564927975,136.49,49.45696,23.32328,54.6805841446,0.69696,0.20328000000000002,0.726,48.76,23.12,53.9636173732,136.25
2020-02-15 04:30:00,47.04976,21.94118,51.9143072365,0.68976,0.20118000000000003,0.7185,46.36,21.74,51.2042693532,136.46,47.24976,21.86118,52.0619920004,0.68976,0.20118000000000003,0.7185,46.56,21.66,51.3516231486,136.37,47.57976,5.48118,47.8944349152,0.68976,0.20118000000000003,0.7185,46.89,5.28,47.1863380652,136.49,48.55976,23.30118,53.8608882275,0.68976,0.20118000000000003,0.7185,47.87,23.1,53.1521109647,136.25
2020-02-15 05:00:00,46.21208,22.02144,51.1908210288,0.6220800000000001,0.18144000000000002,0.648,45.59,21.84,50.5512977084,136.89,46.41208,21.94144,51.3371985913,0.6220800000000001,0.18144000000000002,0.648,45.79,21.76,50.6973539743,136.8,46.76208,5.46144,47.0799262191,0.6220800000000001,0.18144000000000002,0.648,46.14,5.28,46.4411240174,136.93,47.72208,23.39144,53.1465557191,0.6220800000000001,0.18144000000000002,0.648,47.1,23.21,52.5082288789,136.68
2020-02-15 05:30:00,46.944,21.822,51.7681255214,0.624,0.182,0.65,46.32,21.64,51.1256491401,136.63,47.134,21.732,51.9027338394,0.624,0.182,0.65,46.51,21.55,51.259951229,136.53,47.474,5.322,47.7713759484,0.624,0.182,0.65,46.85,5.14,47.1311160487,136.67,48.464,23.172,53.7187200145,0.624,0.182,0.65,47.84,22.99,53.0773558121,136.41
2020-02-15 06:00:00,48.34424,21.54207,52.9266125977,0.62424,0.18207,0.6502500000000001,47.72,21.36,52.2823870916,136.88,48.52424,21.45207,53.0546244437,0.62424,0.18207,0.6502500000000001,47.9,21.27,52.4101411942,136.8,48.89424,4.98207,49.1474081378,0.62424,0.18207,0.6502500000000001,48.27,4.8,48.5080704626,136.91,49.87424,22.89207,54.8770141723,0.62424,0.18207,0.6502500000000001,49.25,22.71,54.2338141753,136.66
2020-02-15 06:30:00,50.93936,20.34773,54.8529717824,0.60936,0.17773000000000003,0.63475,50.33,20.17,54.2211932735,136.17,51.12936,20.24773,54.9925633533,0.60936,0.17773000000000003,0.63475,50.52,20.07,54.3606043013,136.07,51.47936,3.94773,51.6305053061,0.60936,0.17773000000000003,0.63475,50.87,3.77,51.009506957,136.21,52.53936,21.66773,56.8319881102,0.60936,0.17773000000000003,0.63475,51.93,21.49,56.2009341559,135.95
2020-02-15 07:00:00,53.86488,19.00809,57.1203359835,0.64488,0.18809,0.6717500000000001,53.22,18.82,56.4496306454,135.21,54.04488,18.91809,57.2603107175,0.64488,0.18809,0.6717500000000001,53.4,18.73,56.5895122792,135.14,54.41488,2.84809,54.4893639352,0.64488,0.18809,0.6717500000000001,53.77,2.66,53.8357548475,135.26,55.51488,20.28809,59.1059091569,0.64488,0.18809,0.6717500000000001,54.87,20.1,58.4356646236,135.01
2020-02-15 07:30:00,56.3372,18.4446,59.2797045624,0.6672,0.19460000000000002,0.6950000000000001,55.67,18.25,58.585078305,134.98,56.4972,18.3546,59.4039135832,0.6672,0.19460000000000002,0.6950000000000001,55.83,18.16,58.7092369223,134.89,56.8672,2.3246,56.9146923123,0.6672,0.19460000000000002,0.6950000000000001,56.2,2.13,56.2403493944,135.03,58.0072,19.6946,61.2593872072,0.6672,0.19460000000000002,0.6950000000000001,57.34,19.5,60.5650526294,134.77
2020-02-15 08:00:00,58.296,17.7855,60.9487294884,0.636,0.1855,0.6625,57.66,17.6,60.2862803629,135.37,58.466,17.7255,61.0939154601,0.636,0.1855,0.6625,57.83,17.54,60.4314529033,135.28,58.816,1.6055000000000001,58.8379085815,0.636,0.1855,0.6625,58.18,1.42,58.1973263991,135.41,60.036,19.0555,62.987565251,0.636,0.1855,0.6625,59.4,18.87,62.325250902,135.16
2020-02-15 08:30:00,62.27544,16.71367,64.4792772297,0.5954400000000001,0.17367000000000002,0.6202500000000001,61.68,16.54,63.859173186,135.55,62.45544,16.66367,64.6402342467,0.5954400000000001,0.17367000000000002,0.6202500000000001,61.86,16.49,64.020150734,135.46,62.82544,0.47367000000000004,62.827225583,0.5954400000000001,0.17367000000000002,0.6202500000000001,62.23,0.30000000000000004,62.2307231197,135.58,64.09544,17.95367,66.5624495888,0.5954400000000001,0.17367000000000002,0.6202500000000001,63.5,17.78,65.9422353276,135.32
2020-02-15 09:00:00,66.18568,15.56124,67.9904142317,0.65568,0.19124000000000002,0.683,65.53,15.37,67.3083783789,135.01,66.33568,15.51124,68.1250395038,0.65568,0.19124000000000002,0.683,65.68,15.32,67.4430485669,134.92,66.73568,0.9312400000000001,66.7421770172,0.65568,0.19124000000000002,0.683,66.08,0.74,66.0841433326,135.06,68.07568,16.78124,70.1135380893,0.65568,0.19124000000000002,0.683,67.42,16.59,69.4311493496,134.8
2020-02-15 09:30:00,69.262,14.87475,70.8412509175,0.7020000000000001,0.20475000000000002,0.7312500000000001,68.56,14.67,70.1119283717,135.18,69.402,14.80475,70.9634992553,0.7020000000000001,0.20475000000000002,0.7312500000000001,68.7,14.6,70.2342509037,135.09,69.822,1.67475,69.8420823828,0.7020000000000001,0.20475000000000002,0.7312500000000001,69.12,1.47,69.1356297433,135.22,71.202,16.05475,72.9895869393,0.7020000000000001,0.20475000000000002,0.7312500000000001,70.5,15.85,72.2597571266,134.97
2020-02-15 10:00:00,70.38472,14.52096,71.8670097388,0.8947200000000001,0.26096,0.932,69.49,14.26,70.9380553723,134.8,70.52472,14.46096,71.9920516113,0.8947200000000001,0.26096,0.932,69.63,14.2,71.0631894865,134.74,70.95472,2.05096,70.9843555102,0.8947200000000001,0.26096,0.932,70.06,1.79,70.0828630979,134.86,72.36472,15.70096,74.0484493126,0.8947200000000001,0.26096,0.932,71.47,15.44,73.1187698201,134.61
2020-02-15 10:30:00,72.07488,13.90934,73.4047550657,0.8548800000000001,0.24934000000000003,0.8905000000000001,71.22,13.66,72.518163242,135.11,72.20488,13.83934,73.51919495920001,0.8548800000000001,0.24934000000000003,0.8905000000000001,71.35,13.59,72.632710262,135.02,72.62488,2.71934,72.6757731644,0.8548800000000001,0.24934000000000003,0.8905000000000001,71.77,2.47,71.812490557,135.15,74.05488,15.07934,75.5745443033,0.8548800000000001,0.24934000000000003,0.8905000000000001,73.2,14.83,74.6871401247,134.89
2020-02-15 11:00:00,73.0032,13.60135,74.2594366533,1.0332,0.30135,1.07625,71.97,13.3,73.1885981557,134.79,73.1532,13.53135,74.3941402468,1.0332,0.30135,1.07625,72.12,13.23,73.3234430452,134.68,73.5532,3.06135,73.6168804967,1.0332,0.30135,1.07625,72.52,2.76,72.5725016794,134.85,75.0232,14.75135,76.4596813037,1.0332,0.30135,1.07625,73.99,14.45,75.3878146652,134.59
2020-02-15 11:30:00,73.12472,13.53971,74.3676570961,0.9247200000000001,0.26971,0.96325,72.2,13.27,73.4093515841,134.63,73.28472,13.46971,74.5123028295,0.9247200000000001,0.26971,0.96325,72.36,13.2,73.5541270086,134.54,73.64472,3.01971,73.7066037229,0.9247200000000001,0.26971,0.96325,72.72,2.75,72.7719788105,134.68,75.14472,14.68971,76.5670720595,0.9247200000000001,0.26971,0.96325,74.22,14.42,75.6078355728,134.42
2020-02-15 12:00:00,73.29168,13.69299,74.5598305548,0.90168,0.26299,0.93925,72.39,13.43,73.6252470284,134.75,73.46168,13.63299,74.7159744952,0.90168,0.26299,0.93925,72.56,13.37,73.7815051351,134.66,73.83168,2.85299,73.8867817919,0.90168,0.26299,0.93925,72.93,2.59,72.9759754988,134.8,75.32168,14.86299,76.7741098923,0.90168,0.26299,0.93925,74.42,14.6,75.838620768,134.54
2020-02-15 12:30:00,73.22056,13.69308,74.4899378883,0.9705600000000001,0.28308,1.011,72.25,13.41,73.483947907,134.84,73.38056,13.61308,74.6325835879,0.9705600000000001,0.28308,1.011,72.41,13.33,73.626741066,134.66,73.73056,2.9330800000000004,73.7888774559,0.9705600000000001,0.28308,1.011,72.76,2.65,72.8082419785,134.8,75.25056,14.84308,76.700481121,0.9705600000000001,0.28308,1.011,74.28,14.56,75.693540015,134.54
2020-02-15 13:00:00,73.14944,13.77567,74.4352715872,0.9794400000000001,0.28567000000000004,1.02025,72.17,13.49,73.419949605,135.32,73.32944,13.70567,74.5992772141,0.9794400000000001,0.28567000000000004,1.02025,72.35,13.42,73.5840940693,135.23,73.67944,2.98567,73.7399084897,0.9794400000000001,0.28567000000000004,1.02025,72.7,2.7,72.7501202748,135.36,75.17944,14.93567,76.6486949469,0.9794400000000001,0.28567000000000004,1.02025,74.2,14.65,75.6324169917,135.12
2020-02-15 13:30:00,72.83840000000001,13.9462,74.1615062482,0.8784000000000001,0.25620000000000004,0.915,71.96,13.69,73.2506498265,135.74,73.0084,13.8762,74.3153779308,0.8784000000000001,0.25620000000000004,0.915,72.13,13.62,73.4046408615,135.65,73.3784,2.8562000000000003,73.433966698,0.8784000000000001,0.25620000000000004,0.915,72.5,2.6,72.5466057097,135.77,74.8684,15.1162,76.3791648357,0.8784000000000001,0.25620000000000004,0.915,73.99,14.86,75.4674744509,135.52
2020-02-15 14:00:00,71.6728,14.59415,73.1435538791,0.8028000000000001,0.23415000000000002,0.83625,70.87,14.36,72.3102102058,135.24,71.8628,14.52415,73.3158438338,0.8028000000000001,0.23415000000000002,0.83625,71.06,14.29,72.4826027402,135.12,72.1728,1.98415,72.2000686361,0.8028000000000001,0.23415000000000002,0.83625,71.37,1.75,71.3914518693,135.29,73.6828,15.77415,75.3523644225,0.8028000000000001,0.23415000000000002,0.83625,72.88,15.54,74.5183601537,135.04
2020-02-15 14:30:00,71.14304,14.74297,72.6545752507,0.8330400000000001,0.24297000000000002,0.86775,70.31,14.5,71.7895960429,135.6,71.32304,14.67297,72.816701954,0.8330400000000001,0.24297000000000002,0.86775,70.49,14.43,71.9518241603,135.5,71.66304,1.9729700000000001,71.6901939784,0.8330400000000001,0.24297000000000002,0.86775,70.83,1.73,70.8511241972,135.65,73.15304,15.932970000000001,74.8680625785,0.8330400000000001,0.24297000000000002,0.86775,72.32,15.69,74.0024222577,135.4
2020-02-15 15:00:00,71.24984,14.77287,72.7652210061,0.72984,0.21287,0.7602500000000001,70.52,14.56,72.0073885098,136.0,71.42984,14.70287,72.9273366349,0.72984,0.21287,0.7602500000000001,70.7,14.49,72.1695926274,135.91,71.76984,1.9828700000000001,71.7972263187,0.72984,0.21287,0.7602500000000001,71.04,1.77,71.0620468323,136.04,73.23984,15.96287,74.9592381356,0.72984,0.21287,0.7602500000000001,72.51,15.75,74.200826141,135.78
2020-02-15 15:30:00,70.5976,15.3518,72.2474836171,0.8976000000000001,0.26180000000000003,0.935,69.7,15.09,71.3147817777,136.27,70.7676,15.2718,72.3966925004,0.8976000000000001,0.26180000000000003,0.935,69.87,15.01,71.4640958804,136.17,71.1276,1.5618,71.1447447181,0.8976000000000001,0.26180000000000003,0.935,70.23,1.3,70.2420308647,136.31,72.5876,16.5518,74.4508009158,0.8976000000000001,0.26180000000000003,0.935,71.69,16.29,73.5174822746,136.07
2020-02-15 16:00:00,70.02016,15.89838,71.8023766532,0.9201600000000001,0.26838,0.9585,69.1,15.63,70.8456554772,136.54,70.20016,15.81838,71.9602918966,0.9201600000000001,0.26838,0.9585,69.28,15.55,71.0036682151,136.45,70.56016,1.08838,70.5685535508,0.9201600000000001,0.26838,0.9585,69.64,0.8200000000000001,69.6448275179,136.58,72.00016,17.11838,74.0071751511,0.9201600000000001,0.26838,0.9585,71.08,16.85,73.049906913,136.32
2020-02-15 16:30:00,71.03416,15.60663,72.7283905147,0.6741600000000001,0.19663000000000003,0.70225,70.36,15.41,72.0277564554,136.11,71.21416,15.54663,72.8913869319,0.6741600000000001,0.19663000000000003,0.70225,70.54,15.35,72.1908172831,136.02,71.57416,1.11663,71.5828697543,0.6741600000000001,0.19663000000000003,0.70225,70.9,0.92,70.9059687191,136.15,73.03416,16.82663,74.9474749679,0.6741600000000001,0.19663000000000003,0.70225,72.36,16.63,74.2463904847,135.89
2020-02-15 17:00:00,72.77848,14.979140000000001,74.3039823041,0.6484800000000001,0.18914,0.6755,72.13,14.79,73.6307069095,135.29,72.95848,14.89914,74.4642476404,0.6484800000000001,0.18914,0.6755,72.31,14.71,73.7910577238,135.19,73.28848,1.5791400000000002,73.3054908165,0.6484800000000001,0.18914,0.6755,72.64,1.3900000000000001,72.6532979293,135.34,74.82848,16.15914,76.553375005,0.6484800000000001,0.18914,0.6755,74.18,15.97,75.8795973895,135.08
2020-02-15 17:30:00,76.20576,14.01293,77.4834179961,0.69576,0.20293000000000003,0.72475,75.51,13.81,76.7624660886,134.85,76.39576,13.94293,77.6576940358,0.69576,0.20293000000000003,0.72475,75.7,13.74,76.93684163,134.79,76.70576,2.46293,76.7452906787,0.69576,0.20293000000000003,0.72475,76.01,2.26,76.0435907884,134.91,78.30576,15.17293,79.7622081813,0.69576,0.20293000000000003,0.72475,77.61,14.97,79.0405781861,134.66
2020-02-15 18:00:00,78.45568,13.37999,79.5884279067,0.6856800000000001,0.19999000000000003,0.71425,77.77,13.18,78.8789281114,135.02,78.64568,13.31999,79.7656888409,0.6856800000000001,0.19999000000000003,0.71425,77.96,13.12,79.0562837477,134.9,78.95568,3.12999,79.0176957501,0.6856800000000001,0.19999000000000003,0.71425,78.27,2.93,78.3248223745,135.06,80.61568,14.51999,81.9128681677,0.6856800000000001,0.19999000000000003,0.71425,79.93,14.32,81.202631115,134.8
2020-02-15 18:30:00,77.8392,13.92935,79.0757095957,0.6492,0.18935000000000002,0.67625,77.19,13.74,78.4033398523,135.32,78.0292,13.85935,79.2504740368,0.6492,0.18935000000000002,0.67625,77.38,13.67,78.5781986304,135.21,78.3292,2.62935,78.3733185087,0.6492,0.18935000000000002,0.67625,77.68,2.44,77.7183118705,135.36,79.9892,15.09935,81.4018580074,0.6492,0.18935000000000002,0.67625,79.34,14.91,80.7288281842,135.12
2020-02-15 19:00:00,75.89568,14.59124,77.2855648061,0.65568,0.19124000000000002,0.683,75.24,14.4,76.6055977067,135.46,76.08568,14.52124,77.4590027834,0.65568,0.19124000000000002,0.683,75.43,14.33,76.7791234647,135.38,76.41568,2.00124,76.4418806114,0.65568,0.19124000000000002,0.683,75.76,1.81,75.7816184836,135.52,78.00568,15.77124,79.5840318368,0.65568,0.19124000000000002,0.683,77.35,15.58,78.9034783771,135.26
2020-02-15 19:30:00,73.57376,15.33068,75.1540279014,0.65376,0.19068000000000002,0.681,72.92,15.14,74.4751367907,135.62,73.76376,15.25068,75.3238045361,0.65376,0.19068000000000002,0.681,73.11,15.06,74.644997823,135.53,74.08376,1.29068,74.0950021972,0.65376,0.19068000000000002,0.681,73.43,1.1,73.4382386771,135.66,75.62376,16.52068,77.4072731996,0.65376,0.19068000000000002,0.681,74.97,16.33,76.7278945365,135.41
2020-02-15 20:00:00,70.784,16.07825,72.5870841064,0.714,0.20825000000000002,0.74375,70.07,15.87,71.8447061376,136.04,70.974,16.00825,72.7569429269,0.714,0.20825000000000002,0.74375,70.26,15.8,72.0146346238,135.92,71.284,0.67825,71.2872266192,0.714,0.20825000000000002,0.74375,70.57,0.47000000000000003,70.5715650953,136.07,72.784,17.29825,74.8113635022,0.714,0.20825000000000002,0.74375,72.07,17.09,74.0685695825,135.83
2020-02-15 20:30:00,68.41216,16.86063,70.4592398473,0.72216,0.21063,0.7522500000000001,67.69,16.65,69.7076652887,136.04,68.61216,16.79063,70.636773395,0.72216,0.21063,0.7522500000000001,67.89,16.58,69.8852523785,136.02,68.92216,0.50063,68.9239781895,0.72216,0.21063,0.7522500000000001,68.2,0.29,68.2006165661,136.07,70.37216,18.09063,72.6602490834,0.72216,0.21063,0.7522500000000001,69.65,17.88,71.908392417,135.83
2020-02-15 21:00:00,66.19696,17.74453,68.5339759401,0.6669600000000001,0.19453,0.6947500000000001,65.53,17.55,67.83939416,136.58,66.40696,17.65453,68.7136577833,0.6669600000000001,0.19453,0.6947500000000001,65.74,17.46,68.0191090797,136.5,66.69696,1.29453,66.7095216679,0.6669600000000001,0.19453,0.6947500000000001,66.03,1.1,66.0391618663,136.62,68.10696,19.00453,70.7087700428,0.6669600000000001,0.19453,0.6947500000000001,67.44,18.81,70.0140678721,136.36
2020-02-15 21:30:00,62.98296,18.72753,65.7082462881,0.6429600000000001,0.18753,0.6697500000000001,62.34,18.54,65.0385055179,135.78,63.19296,18.62753,65.8812193835,0.6429600000000001,0.18753,0.6697500000000001,62.55,18.44,65.2114721502,135.68,63.48296,2.46753,63.530897323,0.6429600000000001,0.18753,0.6697500000000001,62.84,2.2800000000000002,62.881348586,135.81,64.83296,19.98753,67.8440421692,0.6429600000000001,0.18753,0.6697500000000001,64.19,19.8,67.1743708567,135.55
2020-02-15 22:00:00,60.71496,19.11978,63.6543192176,0.68496,0.19978,0.7135,60.03,18.92,62.9409826742,135.32,60.90496,19.00978,63.8027106654,0.68496,0.19978,0.7135,60.22,18.81,63.089337451,135.25,61.22496,2.9597800000000003,61.2964601315,0.68496,0.19978,0.7135,60.54,2.76,60.6028811196,135.38,62.49496,20.389780000000002,65.7370759454,0.68496,0.19978,0.7135,61.81,20.19,65.023935593,135.13
2020-02-15 22:30:00,57.6616,19.78755,60.9623428812,0.7116,0.20755,0.7412500000000001,56.95,19.58,60.2219137856,135.32,57.8516,19.67755,61.1065757228,0.7116,0.20755,0.7412500000000001,57.14,19.47,60.3660542027,135.25,58.1816,3.60755,58.2933357732,0.7116,0.20755,0.7412500000000001,57.47,3.4,57.5704863624,135.38,59.3916,21.06755,63.0174881566,0.7116,0.20755,0.7412500000000001,58.68,20.86,62.2774598069,135.13
2020-02-15 23:00:00,54.66864,20.45252,58.3692194037,0.7286400000000001,0.21252000000000001,0.759,53.94,20.24,57.6123354847,135.32,54.85864,20.34252,58.5088754173,0.7286400000000001,0.21252000000000001,0.759,54.13,20.13,57.7518294083,135.25,55.18864,4.28252,55.3545478041,0.7286400000000001,0.21252000000000001,0.759,54.46,4.07,54.61187142,135.38,56.31864,21.75252,60.3735152016,0.7286400000000001,0.21252000000000001,0.759,55.59,21.54,59.6172768583,135.13
2020-02-15 23:30:00,51.7732,21.08385,55.9016365508,0.7332000000000001,0.21385,0.76375,51.04,20.87,55.1419849117,135.03,51.9632,20.98385,56.0401295061,0.7332000000000001,0.21385,0.76375,51.23,20.77,55.2802478287,134.95,52.2732,4.99385,52.5111985777,0.7332000000000001,0.21385,0.76375,51.54,4.78,51.7611823667,135.07,53.3732,22.40385,57.8846350344,0.7332000000000001,0.21385,0.76375,52.64,22.19,57.1258759233,134.82
2020-02-16 00:00:00,50.22776,21.30518,54.5594956854,0.7377600000000001,0.21518,0.7685000000000001,49.49,21.09,53.7963586128,135.46,50.43776,21.19518,54.7101753703,0.7377600000000001,0.21518,0.7685000000000001,49.7,20.98,53.9467366946,135.37,50.74776,5.11518,51.0049037981,0.7377600000000001,0.21518,0.7685000000000001,50.01,4.9,50.2494786043,135.5,51.79776,22.61518,56.5195037792,0.7377600000000001,0.21518,0.7685000000000001,51.06,22.4,55.7573636393,135.25
2020-02-16 00:30:00,49.59712,21.14791,53.9176076033,0.74712,0.21791000000000002,0.7782500000000001,48.85,20.93,53.1449658952,134.83,49.81712,21.04791,54.0810499201,0.74712,0.21791000000000002,0.7782500000000001,49.07,20.83,53.3081025736,134.72,50.08712,5.11791,50.3479154748,0.74712,0.21791000000000002,0.7782500000000001,49.34,4.9,49.58271473,134.85,51.16712,22.45791,55.8787248482,0.74712,0.21791000000000002,0.7782500000000001,50.42,22.24,55.1071138783,134.6
2020-02-16 01:00:00,51.6836,20.6698,55.6635890057,0.7536,0.21980000000000002,0.785,50.93,20.45,54.8823049807,134.01,51.9136,20.5698,55.8402949222,0.7536,0.21980000000000002,0.785,51.16,20.35,55.0587695104,133.92,52.1536,4.7998,52.3740018807,0.7536,0.21980000000000002,0.785,51.4,4.58,51.6036471579,134.06,53.2936,21.9598,57.6406160359,0.7536,0.21980000000000002,0.785,52.54,21.74,56.8601723529,133.82
2020-02-16 01:30:00,51.79088,20.59609,55.7359325253,0.7408800000000001,0.21609,0.77175,51.05,20.38,54.9676896003,134.01,52.03088,20.49609,55.9222869602,0.7408800000000001,0.21609,0.77175,51.29,20.28,55.1538076655,133.84,52.25088,4.73609,52.4650837154,0.7408800000000001,0.21609,0.77175,51.51,4.52,51.7079345942,133.96,53.40088,21.88609,57.7118265199,0.7408800000000001,0.21609,0.77175,52.66,21.67,56.9443983198,133.72
2020-02-16 02:00:00,50.5916,20.6388,54.6394551217,0.6816,0.1988,0.71,49.91,20.44,53.9333078904,134.75,50.8116,20.5488,54.8094141184,0.6816,0.1988,0.71,50.13,20.35,54.1030442766,134.63,51.0816,4.5788,51.2864043193,0.6816,0.1988,0.71,50.4,4.38,50.5899634315,134.8,52.1816,21.9488,56.6097977386,0.6816,0.1988,0.71,51.5,21.75,55.9044944526,134.55
2020-02-16 02:30:00,49.524,21.3495,53.9298407772,0.684,0.1995,0.7125,48.84,21.15,53.2228155963,135.9,49.744,21.2495,54.0925760733,0.684,0.1995,0.7125,49.06,21.05,53.3852610746,135.79,50.034,5.0295,50.2861514361,0.684,0.1995,0.7125,49.35,4.83,49.5857983701,135.94,51.094,22.6795,55.9013108634,0.684,0.1995,0.7125,50.41,22.48,55.195276066,135.69
2020-02-16 03:00:00,48.12616,21.56888,52.7384476525,0.71616,0.20888,0.746,47.41,21.36,51.9995932676,135.79,48.33616,21.46888,52.889480731,0.71616,0.20888,0.746,47.62,21.26,52.1502828372,135.68,48.62616,5.24888,48.9086309111,0.71616,0.20888,0.746,47.91,5.04,48.1743676658,135.82,49.66616,22.89888,54.6908233107,0.71616,0.20888,0.746,48.95,22.69,53.9531148313,135.57
2020-02-16 03:30:00,46.67592,21.80881,51.5195662003,0.7159200000000001,0.20881000000000002,0.74575,45.96,21.6,50.7826899642,135.64,46.90592,21.70881,51.6859532432,0.7159200000000001,0.20881000000000002,0.74575,46.19,21.5,50.9486614152,135.54,47.16592,5.52881,47.4888592142,0.7159200000000001,0.20881000000000002,0.74575,46.45,5.32,46.7536618887,135.67,48.19592,23.13881,53.4626152827,0.7159200000000001,0.20881000000000002,0.74575,47.48,22.93,52.7269883456,135.41
2020-02-16 04:00:00,45.51688,21.88909,50.5066196252,0.7168800000000001,0.20909000000000003,0.74675,44.8,21.68,49.7700954389,135.85,45.75688,21.80909,50.6885438138,0.7168800000000001,0.20909000000000003,0.74675,45.04,21.6,49.9515925672,135.76,46.00688,5.55909,46.3415201408,0.7168800000000001,0.20909000000000003,0.74675,45.29,5.35,45.6048966669,135.88,47.01688,23.24909,52.4509979959,0.7168800000000001,0.20909000000000003,0.74675,46.3,23.04,51.715873772,135.63
2020-02-16 04:30:00,45.4264,21.86895,50.4163544008,0.7164,0.20895000000000002,0.7462500000000001,44.71,21.66,49.6803754012,135.97,45.6564,21.76895,50.5805698373,0.7164,0.20895000000000002,0.7462500000000001,44.94,21.56,49.8441290424,135.88,45.9264,5.5089500000000005,46.2556239506,0.7164,0.20895000000000002,0.7462500000000001,45.21,5.3,45.5196012724,136.01,46.9264,23.20895,52.3521000253,0.7164,0.20895000000000002,0.7462500000000001,46.21,23.0,51.6174786289,135.76
2020-02-16 05:00:00,45.17856,21.77083,50.150486763,0.6885600000000001,0.20083,0.71725,44.49,21.57,49.443149171499996,136.26,45.40856,21.68083,50.3189398811,0.6885600000000001,0.20083,0.71725,44.72,21.48,49.6111761602,136.17,45.67856,5.35083,45.9908928524,0.6885600000000001,0.20083,0.71725,44.99,5.15,45.2838006355,136.3,46.66856,23.12083,52.0819284624,0.6885600000000001,0.20083,0.71725,45.98,22.92,51.3759360012,136.06
2020-02-16 05:30:00,44.71672,22.21446,49.9306246771,0.6667200000000001,0.19446000000000002,0.6945,44.05,22.02,49.2471613395,135.84,44.95672,22.12446,50.1058719458,0.6667200000000001,0.19446000000000002,0.6945,44.29,21.93,49.4219485654,135.75,45.20672,5.91446,45.5919770382,0.6667200000000001,0.19446000000000002,0.6945,44.54,5.72,44.9057902725,135.86,46.20672,23.56446,51.868533315,0.6667200000000001,0.19446000000000002,0.6945,45.54,23.37,51.186409329,135.6
