Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-02-16 06:00:00,45.3656,21.9083,50.3786787466,0.6456000000000001,0.1883,0.6725,44.72,21.72,49.7155589328,135.69,45.5956,21.8083,50.5426620614,0.6456000000000001,0.1883,0.6725,44.95,21.62,49.8791228872,135.61,45.8556,5.6283,46.1997165819,0.6456000000000001,0.1883,0.6725,45.21,5.44,45.5361142391,135.74,46.8656,23.2483,52.3150830665,0.6456000000000001,0.1883,0.6725,46.22,23.06,51.6531896401,135.48
2020-02-16 06:30:00,48.03432,21.34626,52.5638536815,0.6043200000000001,0.17626000000000003,0.6295000000000001,47.43,21.17,51.9400981901,135.86,48.25432,21.24626,52.7245954242,0.6043200000000001,0.17626000000000003,0.6295000000000001,47.65,21.07,52.1005508608,135.78,48.53432,5.05626,48.7969874383,0.6043200000000001,0.17626000000000003,0.6295000000000001,47.93,4.88,48.1777884507,135.89,49.58432,22.67626,54.5235504846,0.6043200000000001,0.17626000000000003,0.6295000000000001,48.98,22.5,53.9007458204,135.64
2020-02-16 07:00:00,49.98112,20.552410000000002,54.041779331,0.5911200000000001,0.17241,0.61575,49.39,20.38,53.429547069,136.35,50.20112,20.48241,54.2188303882,0.5911200000000001,0.17241,0.61575,49.61,20.31,53.6064193917,136.25,50.48112,4.13241,50.6499781724,0.5911200000000001,0.17241,0.61575,49.89,3.96,50.0469149898,136.38,51.56112,21.88241,56.012400083,0.5911200000000001,0.17241,0.61575,50.97,21.71,55.4009476453,136.14
2020-02-16 07:30:00,51.9688,20.2534,55.775948087,0.6288,0.1834,0.655,51.34,20.07,55.1235022472,136.06,52.2188,20.2034,55.9908960903,0.6288,0.1834,0.655,51.59,20.02,55.3383095152,135.96,52.4488,3.9334,52.5960859475,0.6288,0.1834,0.655,51.82,3.75,51.9555088513,136.09,53.6188,21.5834,57.7998172056,0.6288,0.1834,0.655,52.99,21.4,57.1480542101,135.83
2020-02-16 08:00:00,53.16456,19.97508,56.7932589398,0.63456,0.18508000000000002,0.661,52.53,19.79,56.1341696296,135.74,53.42456,19.91508,57.0157348685,0.63456,0.18508000000000002,0.661,52.79,19.73,56.3565169257,135.65,53.61456,3.70508,53.7424288789,0.63456,0.18508000000000002,0.661,52.98,3.52,53.0968059303,135.78,54.83456,21.27508,58.8171573557,0.63456,0.18508000000000002,0.661,54.2,21.09,58.1586459609,135.52
2020-02-16 08:30:00,56.49776,19.60893,59.8039047284,0.64776,0.18893000000000001,0.6747500000000001,55.85,19.42,59.1300169119,136.63,56.70776,19.55893,59.9860132611,0.64776,0.18893000000000001,0.6747500000000001,56.06,19.37,59.312060325,136.51,57.01776,3.14893,57.1046470575,0.64776,0.18893000000000001,0.6747500000000001,56.37,2.96,56.447661599,136.66,58.22776,20.93893,61.8781934462,0.64776,0.18893000000000001,0.6747500000000001,57.58,20.75,61.2047293924,136.4
2020-02-16 09:00:00,59.63,18.57125,62.4550096194,0.6900000000000001,0.20125,0.7187500000000001,58.94,18.37,61.7363790645,135.57,59.84,18.52125,62.6407399506,0.6900000000000001,0.20125,0.7187500000000001,59.15,18.32,61.9220873356,135.47,60.1,2.35125,60.1459755641,0.6900000000000001,0.20125,0.7187500000000001,59.41,2.15,59.4488906541,135.61,61.41,19.85125,64.5388272791,0.6900000000000001,0.20125,0.7187500000000001,60.72,19.65,63.8203799738,135.36
2020-02-16 09:30:00,64.05144,17.17167,66.3132959267,0.69144,0.20167000000000002,0.7202500000000001,63.36,16.97,65.593219924,136.02,64.25144,17.09167,66.4858836556,0.69144,0.20167000000000002,0.7202500000000001,63.56,16.89,65.7658399171,135.92,64.57144,0.8116700000000001,64.5765411884,0.69144,0.20167000000000002,0.7202500000000001,63.88,0.61,63.8829124258,136.05,65.92144,18.41167,68.444326601,0.69144,0.20167000000000002,0.7202500000000001,65.23,18.21,67.7241242099,135.8
2020-02-16 10:00:00,67.12352,16.32061,69.0791520501,0.8935200000000001,0.26061,0.9307500000000001,66.23,16.06,68.149369036,134.99,67.32352,16.26061,69.2593949061,0.8935200000000001,0.26061,0.9307500000000001,66.43,16.0,68.3296780323,134.89,67.62352,0.45061,67.6250213054,0.8935200000000001,0.26061,0.9307500000000001,66.73,0.19,66.7302704925,135.03,69.04352,17.54061,71.2367928332,0.8935200000000001,0.26061,0.9307500000000001,68.15,17.28,70.3066205986,134.77
2020-02-16 10:30:00,69.81992,15.24956,71.46586814,0.88992,0.25956,0.927,68.93,14.99,70.541087318,134.8,70.04992,15.19956,71.6799687235,0.88992,0.25956,0.927,69.16,14.94,70.755276835,134.69,70.30992,1.34956,70.3228708359,0.88992,0.25956,0.927,69.42,1.09,69.4285568048,134.84,71.81992,16.44956,73.6796371666,0.88992,0.25956,0.927,70.93,16.19,72.7542507349,134.58
2020-02-16 11:00:00,71.56928,14.57604,73.0385020506,0.8092800000000001,0.23604000000000003,0.843,70.76,14.34,72.1984293458,134.99,71.79928,14.51604,73.2519762587,0.8092800000000001,0.23604000000000003,0.843,70.99,14.28,72.4120052201,134.89,72.03928,2.01604,72.0674842089,0.8092800000000001,0.23604000000000003,0.843,71.23,1.78,71.2522371579,135.03,73.60928,15.76604,75.2787760222,0.8092800000000001,0.23604000000000003,0.843,72.8,15.53,74.4380339611,134.77
2020-02-16 11:30:00,73.46456,14.08008,74.8016726337,0.75456,0.22008000000000003,0.786,72.71,13.86,74.0192116953,134.82,73.70456,14.02008,75.0261608241,0.75456,0.22008000000000003,0.786,72.95,13.8,74.2438044553,134.72,73.90456,2.45008,73.9451613076,0.75456,0.22008000000000003,0.786,73.15,2.23,73.1839832204,134.86,75.52456,15.25008,77.0488423223,0.75456,0.22008000000000003,0.786,74.77,15.03,76.2656790437,134.6
2020-02-16 12:00:00,74.3392,13.8131,75.6116286576,0.7992,0.2331,0.8325,73.54,13.58,74.7833403908,134.66,74.5892,13.7431,75.8447200156,0.7992,0.2331,0.8325,73.79,13.51,75.0165595052,134.55,74.7792,2.7031,74.8280395457,0.7992,0.2331,0.8325,73.98,2.47,74.0212219569,134.7,76.4292,14.9631,77.8801449296,0.7992,0.2331,0.8325,75.63,14.73,77.051085651,134.44
2020-02-16 12:30:00,74.50216,13.64188,75.7408260755,0.9321600000000001,0.27188,0.971,73.57,13.37,74.7750078569,134.14,74.76216,13.59188,75.9876290576,0.9321600000000001,0.27188,0.971,73.83,13.32,75.0219387913,134.05,74.93216,2.82188,74.985275948,0.9321600000000001,0.27188,0.971,74.0,2.55,74.0439227756,134.18,76.60216,14.80188,78.019142319,0.9321600000000001,0.27188,0.971,75.67,14.53,77.0523834803,133.92
2020-02-16 13:00:00,75.05312,11.66341,75.9539726055,0.90312,0.26341000000000003,0.9407500000000001,74.15,11.4,75.0212136665,135.42,75.34312,11.77341,76.2574515334,0.90312,0.26341000000000003,0.9407500000000001,74.44,11.51,75.3245889468,135.34,76.03312,6.64341,76.3228028401,0.90312,0.26341000000000003,0.9407500000000001,75.13,6.38,75.4004064976,135.48,77.17312,12.66341,78.2051942224,0.90312,0.26341000000000003,0.9407500000000001,76.27,12.4,77.2714235665,135.22
2020-02-16 13:30:00,75.75728,11.30254,76.5957758852,0.7972800000000001,0.23254000000000002,0.8305,74.96,11.07,75.77299321,138.06,75.97728,10.32254,76.6753018139,0.7972800000000001,0.23254000000000002,0.8305,75.18,10.09,75.8540737205,137.94,77.28728,11.00254,78.0665071349,0.7972800000000001,0.23254000000000002,0.8305,76.49,10.77,77.2445014224,138.08,77.84728,11.17254,78.6449277033,0.7972800000000001,0.23254000000000002,0.8305,77.05,10.94,77.8227865088,137.83
2020-02-16 14:00:00,75.57648,24.30314,79.3879521278,0.9364800000000001,0.27314000000000005,0.9755,74.64,24.03,78.412821018,135.79,74.69648,5.83314,74.9238923618,0.9364800000000001,0.27314000000000005,0.9755,73.76,5.5600000000000005,73.9692584795,135.71,76.01648,6.81314,76.3211904274,0.9364800000000001,0.27314000000000005,0.9755,75.08,6.54,75.3643018942,135.83,76.53648,6.84314,76.8417941998,0.9364800000000001,0.27314000000000005,0.9755,75.6,6.57,75.8849451472,135.57
2020-02-16 14:30:00,74.03832,14.83826,75.5105740162,0.9883200000000001,0.28826,1.0295,73.05,14.55,74.484931362,135.91,74.24832,14.16826,75.5880454454,0.9883200000000001,0.28826,1.0295,73.26,13.88,74.5632751427,135.83,74.56832,1.7882600000000002,74.5897594945,0.9883200000000001,0.28826,1.0295,73.58,1.5,73.5952878926,135.95,76.08832,15.18826,77.5894044458,0.9883200000000001,0.28826,1.0295,75.1,14.9,76.5638295803,135.7
2020-02-16 15:00:00,71.54416,15.95538,73.3017119926,1.66416,0.48538000000000003,1.7335,69.88,15.47,71.5718890347,137.25,71.78416,15.85538,73.514343511,1.66416,0.48538000000000003,1.7335,70.12,15.37,71.7847567385,137.14,72.05416,0.8853800000000001,72.0595994372,1.66416,0.48538000000000003,1.7335,70.39,0.4,70.3911365159,137.29,73.58416,17.20538,75.5688672924,1.66416,0.48538000000000003,1.7335,71.92,16.72,73.8379631355,137.05
2020-02-16 15:30:00,69.21752,17.08886,71.2958218345,2.08752,0.6088600000000001,2.1745,67.13,16.48,69.1232761087,136.77,69.43752,16.99886,71.487973989,2.08752,0.6088600000000001,2.1745,67.35,16.39,69.3156158452,136.66,69.72752,1.58886,69.7456200879,2.08752,0.6088600000000001,2.1745,67.64,0.98,67.647098977,136.8,71.17752,18.35886,73.5070547216,2.08752,0.6088600000000001,2.1745,69.09,17.75,71.3336568528,136.54
2020-02-16 16:00:00,69.4024,16.65695,71.3732940886,1.0524,0.30695,1.09625,68.35,16.35,70.2783394795,136.58,69.6324,16.56695,71.5760781411,1.0524,0.30695,1.09625,68.58,16.26,70.4812315443,136.47,69.9224,1.18695,69.932473659,1.0524,0.30695,1.09625,68.87,0.88,68.8756219573,136.61,71.4024,17.92695,73.6184641382,1.0524,0.30695,1.09625,70.35,17.62,72.5230094522,136.36
2020-02-16 16:30:00,70.86584,16.34587,72.7265752319,0.9458400000000001,0.27587,0.9852500000000001,69.92,16.07,71.742952964,136.58,71.06584,16.25587,72.9013506347,0.9458400000000001,0.27587,0.9852500000000001,70.12,15.98,71.9178336715,136.47,71.39584,0.8458700000000001,71.4008505927,0.9458400000000001,0.27587,0.9852500000000001,70.45,0.5700000000000001,70.452305853,136.61,72.87584,17.59587,74.9700119832,0.9458400000000001,0.27587,0.9852500000000001,71.93,17.32,73.985858784,136.36
2020-02-16 17:00:00,72.60928,15.80979,74.3105443525,0.71928,0.20979,0.7492500000000001,71.89,15.6,73.5631164375,136.22,72.83928,15.72979,74.5183668928,0.71928,0.20979,0.7492500000000001,72.12,15.52,73.7710295441,136.11,73.12928,0.48979000000000006,73.1309201881,0.71928,0.20979,0.7492500000000001,72.41,0.28,72.4105413597,136.26,74.68928,17.05979,76.6128251781,0.71928,0.20979,0.7492500000000001,73.97,16.85,75.8649022935,136.01
2020-02-16 17:30:00,74.93288,15.17334,76.4536902435,0.66288,0.19334,0.6905,74.27,14.98,75.7656472288,136.53,75.16288,15.12334,76.6692503071,0.66288,0.19334,0.6905,74.5,14.93,75.9812799313,136.45,75.44288,0.62334,75.4454551014,0.66288,0.19334,0.6905,74.78,0.43,74.7812362829,136.58,77.06288,16.41334,78.7914031088,0.66288,0.19334,0.6905,76.4,16.22,78.1028066077,136.33
2020-02-16 18:00:00,77.6152,14.3211,78.9253645937,0.6552,0.19110000000000002,0.6825,76.96,14.13,78.2463960831,136.38,77.8552,14.2611,79.1505599491,0.6552,0.19110000000000002,0.6825,77.2,14.07,78.4716821535,136.28,78.1252,1.4711,78.1390492024,0.6552,0.19110000000000002,0.6825,77.47,1.28,77.4805736943,136.42,79.8052,15.5411,81.3043402055,0.6552,0.19110000000000002,0.6825,79.15,15.35,80.6247170538,136.16
2020-02-16 18:30:00,78.04088,14.35984,79.3510173596,0.65088,0.18984,0.678,77.39,14.17,78.6765594062,136.25,78.31088,14.28984,79.6039788805,0.65088,0.18984,0.678,77.66,14.1,78.9296243498,136.16,78.53088,1.39984,78.5433553243,0.65088,0.18984,0.678,77.88,1.21,77.8893991503,136.3,80.25088,15.56984,81.7473159095,0.65088,0.18984,0.678,79.6,15.38,81.0722171894,136.05
2020-02-16 19:00:00,77.09088,14.93984,78.5251717502,0.65088,0.18984,0.678,76.44,14.75,77.8500873474,136.89,77.35088,14.87984,78.7690819751,0.65088,0.18984,0.678,76.7,14.69,78.0940849233,136.78,77.58088,0.9198400000000001,77.5863328635,0.65088,0.18984,0.678,76.93,0.73,76.9334634603,136.92,79.28088,16.17984,80.9150490082,0.65088,0.18984,0.678,78.63,15.99,80.2393731282,136.67
2020-02-16 19:30:00,75.12728,15.66629,76.7433439626,0.70728,0.20629000000000003,0.73675,74.42,15.46,76.0088679037,137.21,75.37728,15.60629,76.9759093987,0.70728,0.20629000000000003,0.73675,74.67,15.4,76.2415169052,137.12,75.63728,0.28629000000000004,75.6378218074,0.70728,0.20629000000000003,0.73675,74.93,0.08,74.9300427065,137.24,77.26728,16.92629,79.0995060147,0.70728,0.20629000000000003,0.73675,76.56,16.72,78.3644817503,137.0
2020-02-16 20:00:00,73.17944,15.86692,74.8798343281,0.7094400000000001,0.20692000000000002,0.739,72.47,15.66,74.1426766444,137.56,73.39944,15.65692,75.0507623959,0.7094400000000001,0.20692000000000002,0.739,72.69,15.45,74.313784724,137.47,73.84944,2.73692,73.9001388321,0.7094400000000001,0.20692000000000002,0.739,73.14,2.5300000000000002,73.1837447798,137.6,75.24944,16.81692,77.1056873298,0.7094400000000001,0.20692000000000002,0.739,74.54,16.61,76.3682113186,137.35
2020-02-16 20:30:00,70.97592,12.39131,72.0494676133,0.6559200000000001,0.19131,0.68325,70.32,12.2,71.3704588748,135.31,71.18592,12.33131,72.2460823337,0.6559200000000001,0.19131,0.68325,70.53,12.14,71.5671747381,135.21,72.50592,13.57131,73.7650926263,0.6559200000000001,0.19131,0.68325,71.85,13.38,73.0852030168,135.37,72.97592,13.52131,74.2179946102,0.6559200000000001,0.19131,0.68325,72.32,13.33,73.5382301936,135.12
2020-02-16 21:00:00,68.36696,12.79453,69.5538727718,0.6669600000000001,0.19453,0.6947500000000001,67.7,12.6,68.8625442458,134.76,68.58696,12.73453,69.7591523484,0.6669600000000001,0.19453,0.6947500000000001,67.92,12.54,69.0679230902,134.69,69.84696,13.97453,71.2312102239,0.6669600000000001,0.19453,0.6947500000000001,69.18,13.78,70.5390728604,134.8,70.30696,13.93453,71.6745404643,0.6669600000000001,0.19453,0.6947500000000001,69.64,13.74,70.9825133396,134.55
2020-02-16 21:30:00,66.37168,13.28299,67.687796015,0.66168,0.19299000000000002,0.68925,65.71,13.09,67.0011358113,135.33,66.58168,13.21299,67.8800649408,0.66168,0.19299000000000002,0.68925,65.92,13.02,67.1935026621,135.23,67.83168,14.46299,69.3564336696,0.66168,0.19299000000000002,0.68925,67.17,14.27,68.6690745533,135.36,68.28168,14.43299,69.7903934934,0.66168,0.19299000000000002,0.68925,67.62,14.24,69.1031258338,135.12
2020-02-16 22:00:00,63.58896,13.93928,65.0988430066,0.6489600000000001,0.18928,0.676,62.94,13.75,64.4244216117,134.96,63.78896,13.85928,65.2771863671,0.6489600000000001,0.18928,0.676,63.14,13.67,64.6028521042,134.85,65.00896,15.12928,66.746235801,0.6489600000000001,0.18928,0.676,64.36,14.94,66.0712736369,135.0,65.42896,15.09928,67.1486192204,0.6489600000000001,0.18928,0.676,64.78,14.91,66.4737278931,134.76
2020-02-16 22:30:00,60.90656,14.43858,62.5945815822,0.64656,0.18858000000000003,0.6735,60.26,14.25,61.9219678305,134.45,61.08656,14.33858,62.7468141745,0.64656,0.18858000000000003,0.6735,60.44,14.15,62.0742788923,134.36,62.26656,15.61858,64.1955180324,0.64656,0.18858000000000003,0.6735,61.62,15.43,63.5225101834,134.5,62.67656,15.60858,64.5908580455,0.64656,0.18858000000000003,0.6735,62.03,15.42,63.9178949904,134.24
2020-02-16 23:00:00,57.40656,15.45608,59.4508497837,0.7065600000000001,0.20608,0.736,56.7,15.25,58.7150108575,135.19,57.58656,15.36608,59.6014119564,0.7065600000000001,0.20608,0.736,56.88,15.16,58.8656096545,135.11,58.74656,16.64608,61.0593996957,0.7065600000000001,0.20608,0.736,58.04,16.44,60.3234216536,135.23,59.10656,16.65608,61.4085534433,0.7065600000000001,0.20608,0.736,58.4,16.45,60.6725844183,134.98
2020-02-16 23:30:00,54.118,16.0265,56.4411784626,0.708,0.20650000000000002,0.7375,53.41,15.82,55.7036847973,135.19,54.278,15.9365,56.5691905214,0.708,0.20650000000000002,0.7375,53.57,15.73,55.8316917172,135.11,55.388,17.2265,58.005024319,0.708,0.20650000000000002,0.7375,54.68,17.02,57.2676418233,135.23,55.738,17.2365,58.3422794914,0.708,0.20650000000000002,0.7375,55.03,17.03,57.6048765297,134.98
2020-02-17 00:00:00,51.91728,16.27629,54.4088373223,0.70728,0.20629000000000003,0.73675,51.21,16.07,53.672236771,135.5,52.08728,16.18629,54.5443005433,0.70728,0.20629000000000003,0.73675,51.38,15.98,53.8076648815,135.4,53.15728,17.49629,55.9626355773,0.70728,0.20629000000000003,0.73675,52.45,17.29,55.2263216229,135.55,53.50728,17.49629,56.2951967468,0.70728,0.20629000000000003,0.73675,52.8,17.29,55.558834581,135.3
2020-02-17 00:30:00,51.25208,16.48769,53.8388300937,0.71208,0.20769,0.74175,50.54,16.28,53.0973633997,135.83,51.41208,16.38769,53.9607112023,0.71208,0.20769,0.74175,50.7,16.18,53.2191920269,135.71,52.50208,17.70769,55.4078576509,0.71208,0.20769,0.74175,51.79,17.5,54.6667549796,135.9,52.82208,17.71769,55.71434891,0.71208,0.20769,0.74175,52.11,17.51,54.9731952864,135.65
2020-02-17 01:00:00,53.46928,16.19979,55.8694648244,0.71928,0.20979,0.7492500000000001,52.75,15.99,55.1202558049,135.03,53.62928,16.09979,55.9937756484,0.71928,0.20979,0.7492500000000001,52.91,15.89,55.244549052400004,134.91,54.71928,17.39979,57.4190934774,0.71928,0.20979,0.7492500000000001,54.0,17.19,56.6700635256,135.07,55.08928,17.39979,57.7718050866,0.71928,0.20979,0.7492500000000001,54.37,17.19,57.0227410776,134.82
2020-02-17 01:30:00,54.10992,16.30706,56.5137474271,0.7099200000000001,0.20706000000000002,0.7395,53.4,16.1,55.7742772253,135.03,54.29992,16.21706,56.669871599,0.7099200000000001,0.20706000000000002,0.7395,53.59,16.01,55.9303870897,134.91,55.39992,17.52706,58.1063591034,0.7099200000000001,0.20706000000000002,0.7395,54.69,17.32,57.3670506476,135.07,55.74992,17.52706,58.4401523976,0.7099200000000001,0.20706000000000002,0.7395,55.04,17.32,57.7008145523,134.82
2020-02-17 02:00:00,53.01744,16.49342,55.5237052749,0.6974400000000001,0.20342000000000002,0.7265,52.32,16.29,54.7973220149,135.48,53.17744,16.38342,55.6440165323,0.6974400000000001,0.20342000000000002,0.7265,52.48,16.18,54.9176000932,135.41,54.26744,17.70342,57.0820998549,0.6974400000000001,0.20342000000000002,0.7265,53.57,17.5,56.3559659663,135.52,54.62744,17.70342,57.4244571646,0.6974400000000001,0.20342000000000002,0.7265,53.93,17.5,56.6982795153,135.27
2020-02-17 02:30:00,52.30928,16.24229,54.7729199383,0.6592800000000001,0.19229000000000002,0.6867500000000001,51.65,16.05,54.0862736746,135.48,52.48928,16.16229,54.9212539274,0.6592800000000001,0.19229000000000002,0.6867500000000001,51.83,15.97,54.234581219,135.41,53.54928,17.45229,56.3214685068,0.6592800000000001,0.19229000000000002,0.6867500000000001,52.89,17.26,55.6350581918,135.52,53.91928,17.47229,56.6795348743,0.6592800000000001,0.19229000000000002,0.6867500000000001,53.26,17.28,55.9930888593,135.27
2020-02-17 03:00:00,52.01616,16.19138,54.477900909,0.6561600000000001,0.19138000000000002,0.6835,51.36,16.0,53.7945127313,135.71,52.19616,16.08138,54.6173040478,0.6561600000000001,0.19138000000000002,0.6835,51.54,15.89,53.9338826713,135.63,53.26616,17.40138,56.0365222605,0.6561600000000001,0.19138000000000002,0.6835,52.61,17.21,55.3533756875,135.76,53.62616,17.40138,56.3788352332,0.6561600000000001,0.19138000000000002,0.6835,52.97,17.21,55.6956461494,135.52
2020-02-17 03:30:00,51.75424,15.94082,54.1535880644,0.65424,0.19082000000000002,0.6815,51.1,15.75,53.4721656565,135.5,51.94424,15.86082,54.3117821495,0.65424,0.19082000000000002,0.6815,51.29,15.67,53.6303365643,135.41,52.95424,17.15082,55.6623944926,0.65424,0.19082000000000002,0.6815,52.3,16.96,54.9811931482,135.56,53.34424,17.15082,56.0335485923,0.65424,0.19082000000000002,0.6815,52.69,16.96,55.3523052817,135.32
2020-02-17 04:00:00,51.40544,15.82992,53.7875973511,0.68544,0.19992000000000001,0.714,50.72,15.63,53.0736780335,135.74,51.60544,15.73992,53.9524468324,0.68544,0.19992000000000001,0.714,50.92,15.54,53.2385011059,135.64,52.61544,17.02992,55.3028272478,0.68544,0.19992000000000001,0.714,51.93,16.83,54.5891362819,135.78,53.00544,17.04992,55.6801260918,0.68544,0.19992000000000001,0.714,52.32,16.85,54.9663979173,135.53
2020-02-17 04:30:00,51.39176,15.59468,53.705744946,0.70176,0.20468000000000003,0.731,50.69,15.39,52.9747883431,135.37,51.59176,15.50468,53.8711871208,0.70176,0.20468000000000003,0.731,50.89,15.3,53.1402117045,135.3,52.59176,16.78468,55.2052416225,0.70176,0.20468000000000003,0.731,51.89,16.58,54.4744756744,135.45,52.98176,16.79468,55.5799259535,0.70176,0.20468000000000003,0.731,52.28,16.59,54.8491248791,135.2
2020-02-17 05:00:00,51.78304,15.21797,53.9728620935,0.71304,0.20797000000000002,0.74275,51.07,15.01,53.2301136576,135.37,51.99304,15.14797,54.1547523636,0.71304,0.20797000000000002,0.74275,51.28,14.94,53.4120023965,135.3,52.98304,16.39797,55.4625634799,0.71304,0.20797000000000002,0.74275,52.27,16.19,54.7199141081,135.45,53.39304,16.42797,55.8631803495,0.71304,0.20797000000000002,0.74275,52.68,16.22,55.1205116087,135.2
2020-02-17 05:30:00,53.97312,14.30341,55.836235727,0.66312,0.19341000000000003,0.6907500000000001,53.31,14.11,55.1456997417,134.61,54.16312,14.20341,55.994467796,0.66312,0.19341000000000003,0.6907500000000001,53.5,14.01,55.3039790612,134.53,55.20312,15.46341,57.3280167681,0.66312,0.19341000000000003,0.6907500000000001,54.54,15.27,56.6373066097,134.65,55.62312,15.46341,57.7325603742,0.66312,0.19341000000000003,0.6907500000000001,54.96,15.27,57.0418662037,134.41
2020-02-17 06:00:00,57.94128,12.77704,59.3333353116,0.6412800000000001,0.18704,0.668,57.3,12.59,58.6668398672,134.4,58.15128,12.68704,59.5191763182,0.6412800000000001,0.18704,0.668,57.51,12.5,58.8527832817,134.33,59.27128,13.91704,60.8832377194,0.6412800000000001,0.18704,0.668,58.63,13.73,60.2161921745,134.46,59.67128,13.91704,61.2727154548,0.6412800000000001,0.18704,0.668,59.03,13.73,60.6057241521,134.22
2020-02-17 06:30:00,64.6304,9.8997,65.3841927705,0.6504,0.1897,0.6775,63.98,9.71,64.7126301428,134.4,64.7904,9.7997,65.5273229443,0.6504,0.1897,0.6775,64.14,9.61,64.8559303379,134.33,66.1104,10.9797,67.0159592952,0.6504,0.1897,0.6775,65.46,10.79,66.3433169204,134.46,66.4804,10.9597,67.3777308037,0.6504,0.1897,0.6775,65.83,10.77,66.7051857055,134.22
2020-02-17 07:00:00,70.95376,14.27068,72.3746389684,0.65376,0.19068000000000002,0.681,70.3,14.08,71.6961393661,135.08,71.09376,14.20068,72.498151862,0.65376,0.19068000000000002,0.681,70.44,14.01,71.8197305759,134.99,71.68376,2.44068,71.7252979541,0.65376,0.19068000000000002,0.681,71.03,2.25,71.0656274158,135.13,72.05376,2.62068,72.101402856,0.65376,0.19068000000000002,0.681,71.4,2.43,71.4413388732,134.88
2020-02-17 07:30:00,75.58664,14.55027,76.9743496469,0.68664,0.20027,0.71525,74.9,14.35,76.2622613092,136.14,75.69664,14.48027,77.0691866219,0.68664,0.20027,0.71525,75.01,14.28,76.3571771348,136.06,76.19664,2.22027,76.2289810122,0.68664,0.20027,0.71525,75.51,2.02,75.5370141057,136.17,76.50664,2.3002700000000003,76.5412124686,0.68664,0.20027,0.71525,75.82,2.1,75.8490764611,135.93
2020-02-17 08:00:00,78.32104,12.83197,79.3652616751,0.76104,0.22197000000000003,0.7927500000000001,77.56,12.61,78.5784047942,135.14,78.42104,12.75197,79.4510682972,0.76104,0.22197000000000003,0.7927500000000001,77.66,12.53,78.664328002,135.07,78.90104,3.77197,78.9911505851,0.76104,0.22197000000000003,0.7927500000000001,78.14,3.55,78.2205989494,135.2,79.21104,3.85197,79.3046438159,0.76104,0.22197000000000003,0.7927500000000001,78.45,3.63,78.5339378868,134.95
2020-02-17 08:30:00,82.72792,11.00981,83.4573224095,1.02792,0.29981,1.07075,81.7,10.71,82.3989933191,135.5,82.78792,10.98981,83.5141641984,1.02792,0.29981,1.07075,81.76,10.69,82.4558894197,135.41,83.33792,5.85981,83.5436788941,1.02792,0.29981,1.07075,82.31,5.5600000000000005,82.4975739037,135.55,83.61792,5.88981,83.8250941363,1.02792,0.29981,1.07075,82.59,5.59,82.7789598872,135.3
2020-02-17 09:00:00,89.36176,10.82968,90.0155882012,1.54176,0.44968,1.6059999999999999,87.82,10.38,88.4313111969,136.38,73.28176,9.02968,73.8359767972,1.54176,0.44968,1.6059999999999999,71.74,8.58,72.2512560444,136.3,90.03176,6.54968,90.2696854808,1.54176,0.44968,1.6059999999999999,88.49,6.1,88.7000005637,136.44,90.34176,6.54968,90.5788712007,1.54176,0.44968,1.6059999999999999,88.8,6.1,89.0092691802,136.18
2020-02-17 09:30:00,114.51944,12.97192,115.2517802309,1.78944,0.52192,1.8639999999999999,112.73,12.45,113.4154107694,135.79,1.78944,0.52192,1.8639999999999999,1.78944,0.52192,1.8639999999999999,0.0,0.0,0.0,135.7,115.15944,4.43192,115.2446898386,1.78944,0.52192,1.8639999999999999,113.37,3.91,113.4374056473,135.86,115.68944,4.38192,115.7723963231,1.78944,0.52192,1.8639999999999999,113.9,3.86,113.965387728,135.6
2020-02-17 10:00:00,116.10936,11.28648,116.6566248029,1.3593600000000001,0.39648000000000005,1.416,114.75,10.89,115.2655828945,135.65,1.3593600000000001,0.39648000000000005,1.416,1.3593600000000001,0.39648000000000005,1.416,0.0,0.0,0.0,135.57,116.74936,5.86648,116.8966579847,1.3593600000000001,0.39648000000000005,1.416,115.39,5.47,115.5195784272,135.7,117.25936,5.81648,117.4035303864,1.3593600000000001,0.39648000000000005,1.416,115.9,5.42,116.0266624531,135.45
2020-02-17 10:30:00,114.86784,10.93562,115.387210951,1.76784,0.5156200000000001,1.8415,113.1,10.42,113.5789874933,135.79,1.76784,0.5156200000000001,1.8415,1.76784,0.5156200000000001,1.8415,0.0,0.0,0.0,135.72,115.51784,6.47562,115.6992005705,1.76784,0.5156200000000001,1.8415,113.75,5.96,113.9060318859,135.83,115.99784,6.44562,116.1767829725,1.76784,0.5156200000000001,1.8415,114.23,5.93,114.3838179115,135.58
2020-02-17 11:00:00,114.5656,11.3008,115.1216086753,2.2656,0.6608,2.36,112.3,10.64,112.802923721,135.79,2.2656,0.6608,2.36,2.2656,0.6608,2.36,0.0,0.0,0.0,135.72,115.2156,6.3808,115.3921535114,2.2656,0.6608,2.36,112.95,5.72,113.0947430255,135.83,115.7056,6.3508,115.87975894,2.2656,0.6608,2.36,113.44,5.69,113.5826117854,135.58
2020-02-17 11:30:00,114.4396,10.93155,114.960518586,1.2396,0.36155000000000004,1.29125,113.2,10.57,113.6924135552,135.67,1.2396,0.36155000000000004,1.29125,1.2396,0.36155000000000004,1.29125,0.0,0.0,0.0,135.6,115.0796,6.15155,115.2438974678,1.2396,0.36155000000000004,1.29125,113.84,5.79,113.9871470825,135.71,115.5896,6.11155,115.751054732,1.2396,0.36155000000000004,1.29125,114.35,5.75,114.4944758493,135.44
2020-02-17 12:00:00,113.74256,11.48908,114.3213405913,1.64256,0.47908000000000006,1.7109999999999999,112.1,11.01,112.6393807689,136.12,1.64256,0.47908000000000006,1.7109999999999999,1.64256,0.47908000000000006,1.7109999999999999,0.0,0.0,0.0,136.06,114.38256,5.92908,114.5361254007,1.64256,0.47908000000000006,1.7109999999999999,112.74,5.45,112.8716532173,136.16,114.89256,5.88908,115.0433901039,1.64256,0.47908000000000006,1.7109999999999999,113.25,5.41,113.3791453487,135.91
2020-02-17 12:30:00,113.74192,12.23306,114.3978676473,2.34192,0.68306,2.4395,111.4,11.55,111.9971539817,136.35,2.34192,0.68306,2.4395,2.34192,0.68306,2.4395,0.0,0.0,0.0,136.27,114.38192,5.63306,114.5205439554,2.34192,0.68306,2.4395,112.04,4.95,112.1492938007,136.41,114.86192,5.58306,114.9975270388,2.34192,0.68306,2.4395,112.52,4.9,112.6266416085,136.14
2020-02-17 13:00:00,112.27264,12.55952,112.9729491303,3.15264,0.9195200000000001,3.284,109.12,11.64,109.7390723489,136.8,3.15264,0.9195200000000001,3.284,3.15264,0.9195200000000001,3.284,0.0,0.0,0.0,136.7,112.92264,5.89952,113.076641977,3.15264,0.9195200000000001,3.284,109.77,4.98,109.882907224,136.84,113.41264,5.84952,113.5633910906,3.15264,0.9195200000000001,3.284,110.26,4.93,110.3701612756,136.58
2020-02-17 13:30:00,111.08472,13.22471,111.8691555884,2.72472,0.79471,2.83825,108.36,12.43,109.0705941123,137.24,2.72472,0.79471,2.83825,2.72472,0.79471,2.83825,0.0,0.0,0.0,137.17,111.75472,5.08471,111.8703343968,2.72472,0.79471,2.83825,109.03,4.29,109.1143666068,137.28,112.26472,5.11471,112.3811710878,2.72472,0.79471,2.83825,109.54,4.32,109.6251522234,137.03
2020-02-17 14:00:00,108.24056,8.10558,108.543628354,2.83056,0.8255800000000001,2.9485,105.41,7.28,105.66109265,135.23,2.83056,0.8255800000000001,2.9485,2.83056,0.8255800000000001,2.9485,0.0,0.0,0.0,135.16,108.88056,9.75558,109.3167310481,2.83056,0.8255800000000001,2.9485,106.05,8.93,106.4253137181,135.29,111.06056,9.13558,111.4356621977,2.83056,0.8255800000000001,2.9485,108.23,8.31,108.5485559554,135.04
2020-02-17 14:30:00,107.44128,8.46579,107.7742930775,2.5912800000000002,0.7557900000000001,2.69925,104.85,7.71,105.1330899384,135.36,2.5912800000000002,0.7557900000000001,2.69925,2.5912800000000002,0.7557900000000001,2.69925,0.0,0.0,0.0,135.3,108.06128,9.27579,108.4586580931,2.5912800000000002,0.7557900000000001,2.69925,105.47,8.52,105.81356860060001,135.41,110.27128,9.50579,110.6802386895,2.5912800000000002,0.7557900000000001,2.69925,107.68,8.75,108.0349244458,135.16
2020-02-17 15:00:00,107.08712,8.17541,107.3987364849,2.00712,0.5854100000000001,2.09075,105.08,7.59,105.3537588319,135.2,2.00712,0.5854100000000001,2.09075,2.00712,0.5854100000000001,2.09075,0.0,0.0,0.0,135.13,107.72712,9.18541,108.1180102497,2.00712,0.5854100000000001,2.09075,105.72,8.6,106.069215138,135.26,109.90712,9.21541,110.2927867458,2.00712,0.5854100000000001,2.09075,107.9,8.63,108.2445698407,135.01
2020-02-17 15:30:00,106.75312,8.61591,107.1002452605,2.04312,0.59591,2.12825,104.71,8.02,105.0166867693,135.2,2.04312,0.59591,2.12825,2.04312,0.59591,2.12825,0.0,0.0,0.0,135.13,107.38312,8.74591,107.7386903701,2.04312,0.59591,2.12825,105.34,8.15,105.654806327,135.26,109.57312,9.66591,109.9986292763,2.04312,0.59591,2.12825,107.53,9.07,107.9118427236,135.01
2020-02-17 16:00:00,106.63312,8.69341,106.9869041442,1.38312,0.40341000000000005,1.44075,105.25,8.29,105.5759754869,134.93,1.38312,0.40341000000000005,1.44075,1.38312,0.40341000000000005,1.44075,0.0,0.0,0.0,134.84,107.27312,8.24341,107.5893864792,1.38312,0.40341000000000005,1.44075,105.89,7.84,106.1798365981,135.0,109.46312,9.72341,109.8941278784,1.38312,0.40341000000000005,1.44075,108.08,9.32,108.4810988145,134.75
2020-02-17 16:30:00,109.80064,8.47727,110.1274019083,0.95064,0.27727,0.9902500000000001,108.85,8.2,109.1584284423,134.83,0.95064,0.27727,0.9902500000000001,0.95064,0.27727,0.9902500000000001,0.0,0.0,0.0,134.75,110.45064,8.16727,110.7521926449,0.95064,0.27727,0.9902500000000001,109.5,7.89,109.7838881622,134.88,112.72064,9.51727,113.1217092793,0.95064,0.27727,0.9902500000000001,111.77,9.24,112.1512839873,134.61
2020-02-17 17:00:00,113.2504,7.6672,113.5096430089,0.7104,0.20720000000000002,0.74,112.54,7.46,112.7869815183,134.42,0.7104,0.20720000000000002,0.74,0.7104,0.20720000000000002,0.74,0.0,0.0,0.0,134.35,113.8704,8.7672,114.2074069052,0.7104,0.20720000000000002,0.74,113.16,8.56,113.4832992118,134.48,116.2304,8.6872,116.5545937662,0.7104,0.20720000000000002,0.74,115.52,8.48,115.8308283662,134.22
2020-02-17 17:30:00,120.7276,7.66305,120.9705573148,0.6276,0.18305000000000002,0.65375,120.1,7.48,120.3327071083,134.42,0.6276,0.18305000000000002,0.65375,0.6276,0.18305000000000002,0.65375,0.0,0.0,0.0,134.35,121.4076,8.27305,121.6891478073,0.6276,0.18305000000000002,0.65375,120.78,8.09,121.0506360991,134.48,123.2276,6.47305,123.3974950235,0.6276,0.18305000000000002,0.65375,122.6,6.29,122.7612483645,134.22
2020-02-17 18:00:00,126.53312,9.98591,126.9265490568,0.6031200000000001,0.17591,0.6282500000000001,125.93,9.81,126.3115236231,136.45,0.6031200000000001,0.17591,0.6282500000000001,0.6031200000000001,0.17591,0.6282500000000001,0.0,0.0,0.0,136.35,127.25312,5.84591,127.387327523,0.6031200000000001,0.17591,0.6282500000000001,126.65,5.67,126.7768567208,136.51,127.81312,5.88591,127.9485739689,0.6031200000000001,0.17591,0.6282500000000001,127.21,5.71,127.3380862115,136.25
2020-02-17 18:30:00,127.6196,11.1178,128.1029577371,0.6096,0.1778,0.635,127.01,10.94,127.4802874958,137.95,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0.0,0.0,0.0,137.86,128.3296,5.0678,128.4296259942,0.6096,0.1778,0.635,127.72,4.89,127.8135771348,138.0,128.8996,5.0478,128.9983998544,0.6096,0.1778,0.635,128.29,4.87,128.3824014419,137.75
2020-02-17 19:00:00,123.72064,11.18102,124.2248444163,0.6206400000000001,0.18102000000000001,0.6465000000000001,123.1,11.0,123.5904931619,137.19,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.0,0.0,0.0,137.11,124.40064,4.99102,124.5007209339,0.6206400000000001,0.18102000000000001,0.6465000000000001,123.78,4.8100000000000005,123.8734212816,137.24,125.45064,4.79102,125.5420923398,0.6206400000000001,0.18102000000000001,0.6465000000000001,124.83,4.61,124.9150951647,136.99
2020-02-17 19:30:00,119.06368,7.50774,119.3001511108,0.64368,0.18774000000000002,0.6705,118.42,7.32,118.6460231108,133.98,0.64368,0.18774000000000002,0.6705,0.64368,0.18774000000000002,0.6705,0.0,0.0,0.0,133.89,119.67368,8.78774,119.9958918424,0.64368,0.18774000000000002,0.6705,119.03,8.6,119.3402735878,134.04,122.20368,8.50774,122.4994736538,0.64368,0.18774000000000002,0.6705,121.56,8.32,121.8443925669,133.79
2020-02-17 20:00:00,115.82864000000001,8.97627,116.1759323929,0.6386400000000001,0.18627000000000002,0.66525,115.19,8.79,115.5248899588,134.53,0.6386400000000001,0.18627000000000002,0.66525,0.6386400000000001,0.18627000000000002,0.66525,0.0,0.0,0.0,134.44,116.40864,7.43627,116.6459153942,0.6386400000000001,0.18627000000000002,0.66525,115.77,7.25,115.9967904728,134.59,118.89864,10.01627,119.3197898865,0.6386400000000001,0.18627000000000002,0.66525,118.26,9.83,118.6678410522,134.33
2020-02-17 20:30:00,112.766,9.9255,113.2019713002,0.636,0.1855,0.6625,112.13,9.74,112.5522300979,134.25,0.636,0.1855,0.6625,0.636,0.1855,0.6625,0.0,0.0,0.0,134.17,113.356,6.4155,113.5374007816,0.636,0.1855,0.6625,112.72,6.23,112.8920338199,134.31,115.776,10.9855,116.2960162097,0.636,0.1855,0.6625,115.14,10.8,115.645404578,134.05
2020-02-17 21:00:00,111.43616,9.86138,111.8716432839,0.6561600000000001,0.19138000000000002,0.6835,110.78,9.67,111.2012468455,133.54,0.6561600000000001,0.19138000000000002,0.6835,0.6561600000000001,0.19138000000000002,0.6835,0.0,0.0,0.0,133.46,112.00616,6.34138,112.1855292729,0.6561600000000001,0.19138000000000002,0.6835,111.35,6.15,111.5197067787,133.63,114.39616,10.89138,114.91346127,0.6561600000000001,0.19138000000000002,0.6835,113.74,10.7,114.2421883544,133.36
2020-02-17 21:30:00,106.85024,11.77132,107.4966872169,0.6902400000000001,0.20132000000000003,0.719,106.16,11.57,106.7886253306,134.52,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,134.44,107.42024,4.65132,107.5208944317,0.6902400000000001,0.20132000000000003,0.719,106.73,4.45,106.8227288549,134.59,109.70024,12.87132,110.4527660794,0.6902400000000001,0.20132000000000003,0.719,109.01,12.67,109.7438335397,134.33
2020-02-17 22:00:00,99.6732,14.92635,100.7846353497,0.6732,0.19635000000000002,0.70125,99.0,14.73,100.0898241581,135.89,0.6732,0.19635000000000002,0.70125,0.6732,0.19635000000000002,0.70125,0.0,0.0,0.0,135.8,100.2532,1.76635,100.2687593549,0.6732,0.19635000000000002,0.70125,99.58,1.57,99.5923757122,135.94,102.3932,16.11635,103.6537705227,0.6732,0.19635000000000002,0.70125,101.72,15.92,102.9582672737,135.69
2020-02-17 22:30:00,93.87936,17.20523,95.442936739,0.6693600000000001,0.19523000000000001,0.69725,93.21,17.01,94.7493757235,136.25,0.6693600000000001,0.19523000000000001,0.69725,0.6693600000000001,0.19523000000000001,0.69725,0.0,0.0,0.0,136.18,94.44936,0.83523,94.4530529605,0.6693600000000001,0.19523000000000001,0.69725,93.78,0.64,93.7821838091,136.32,96.48936,18.45523,98.2384451606,0.6693600000000001,0.19523000000000001,0.69725,95.82,18.26,97.5443488881,136.07
2020-02-17 23:00:00,88.07184,18.91887,90.0809227476,0.68184,0.19887000000000002,0.71025,87.39,18.72,89.3725377283,136.34,0.68184,0.19887000000000002,0.71025,0.68184,0.19887000000000002,0.71025,0.0,0.0,0.0,136.18,88.65184,2.50887,88.6873337296,0.68184,0.19887000000000002,0.71025,87.97,2.31,88.000323863,136.32,90.55184,20.22887,92.7838504744,0.68184,0.19887000000000002,0.71025,89.87,20.03,92.0750661146,136.07
2020-02-17 23:30:00,82.42832,19.78076,84.7685460781,0.68832,0.20076000000000002,0.717,81.74,19.58,84.0523884253,134.81,0.68832,0.20076000000000002,0.717,0.68832,0.20076000000000002,0.717,0.0,0.0,0.0,134.73,82.94832,3.7207600000000003,83.0317279466,0.68832,0.20076000000000002,0.717,82.26,3.52,82.3352779797,134.87,84.80832,21.06076,87.3842477395,0.68832,0.20076000000000002,0.717,84.12,20.86,86.6678371716,134.62
2020-02-18 00:00:00,78.24872,20.20796,80.8159874592,0.6787200000000001,0.19796000000000002,0.707,77.57,20.01,80.1093315413,134.81,0.6787200000000001,0.19796000000000002,0.707,0.6787200000000001,0.19796000000000002,0.707,0.0,0.0,0.0,134.73,78.74872,4.13796,78.8573624629,0.6787200000000001,0.19796000000000002,0.707,78.07,3.94,78.1693578073,134.87,80.56872,21.48796,83.384957081,0.6787200000000001,0.19796000000000002,0.707,79.89,21.29,82.6781482618,134.62
2020-02-18 00:30:00,77.67592,20.64131,80.3717128495,0.6559200000000001,0.19131,0.68325,77.02,20.45,79.6886623052,135.01,0.6559200000000001,0.19131,0.68325,0.6559200000000001,0.19131,0.68325,0.0,0.0,0.0,134.91,78.17592,4.54131,78.3077133133,0.6559200000000001,0.19131,0.68325,77.52,4.35,77.6419532212,135.06,79.99592,21.94131,82.9503966305,0.6559200000000001,0.19131,0.68325,79.34,21.75,82.267235884,134.8
2020-02-18 01:00:00,81.05064,19.76102,83.4248413595,0.6206400000000001,0.18102000000000001,0.6465000000000001,80.43,19.58,82.7789906921,135.01,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.0,0.0,0.0,134.91,81.56064,3.63102,81.6414251679,0.6206400000000001,0.18102000000000001,0.6465000000000001,80.94,3.45,81.0134933206,135.06,83.46064,21.06102,86.076971326,0.6206400000000001,0.18102000000000001,0.6465000000000001,82.84,20.88,85.4309077559,134.8
2020-02-18 01:30:00,82.10368,19.41899,84.3689009183,0.61368,0.17899,0.6392500000000001,81.49,19.24,83.7305063881,136.04,0.61368,0.17899,0.6392500000000001,0.61368,0.17899,0.6392500000000001,0.0,0.0,0.0,135.96,82.62368,3.05899,82.6802873517,0.61368,0.17899,0.6392500000000001,82.01,2.88,82.0605538612,136.08,84.51368,20.73899,87.0210768341,0.61368,0.17899,0.6392500000000001,83.9,20.56,86.3824264535,135.83
2020-02-18 02:00:00,80.4116,20.7113,83.0360365278,0.6216,0.18130000000000002,0.6475000000000001,79.79,20.53,82.3888645388,136.75,0.6216,0.18130000000000002,0.6475000000000001,0.6216,0.18130000000000002,0.6475000000000001,0.0,0.0,0.0,136.67,80.9516,4.2113,81.0610670436,0.6216,0.18130000000000002,0.6475000000000001,80.33,4.03,80.4310251085,136.81,82.8016,22.0813,85.6953252649,0.6216,0.18130000000000002,0.6475000000000001,82.18,21.9,85.0480005644,136.56
2020-02-18 02:30:00,78.40376,21.15943,81.2088114681,0.68376,0.19943000000000002,0.71225,77.72,20.96,80.4967080072,136.11,0.68376,0.19943000000000002,0.71225,0.68376,0.19943000000000002,0.71225,0.0,0.0,0.0,136.03,78.93376,4.75943,79.0771183192,0.68376,0.19943000000000002,0.71225,78.25,4.5600000000000005,78.3827538429,136.15,80.71376,22.47943,83.7856540612,0.68376,0.19943000000000002,0.71225,80.03,22.28,83.0734572532,135.9
2020-02-18 03:00:00,77.4332,21.4651,80.3532885466,0.7032,0.2051,0.7325,76.73,21.26,79.6208546802,136.27,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0.0,0.0,0.0,136.19,78.0032,5.0551,78.1668295778,0.7032,0.2051,0.7325,77.3,4.85,77.4520012653,136.31,79.7232,22.7951,82.9180631844,0.7032,0.2051,0.7325,79.02,22.59,82.1855735516,136.07
2020-02-18 03:30:00,76.31864,21.46377,79.279431343,0.69864,0.20377,0.72775,75.62,21.26,78.5517154491,136.06,0.69864,0.20377,0.72775,0.69864,0.20377,0.72775,0.0,0.0,0.0,135.96,76.84864,5.07377,77.015950373,0.69864,0.20377,0.72775,76.15,4.87,76.3055659831,136.11,78.58864,22.77377,81.821873219,0.69864,0.20377,0.72775,77.89,22.57,81.0941243248,135.86
2020-02-18 04:00:00,75.78048,21.86139,78.8707900415,0.6904800000000001,0.20139,0.7192500000000001,75.09,21.66,78.1515431709,136.45,0.6904800000000001,0.20139,0.7192500000000001,0.6904800000000001,0.20139,0.7192500000000001,0.0,0.0,0.0,136.33,76.33048,5.41139,76.5220577269,0.6904800000000001,0.20139,0.7192500000000001,75.64,5.21,75.819217221,136.49,78.06048,23.21139,81.4383641999,0.6904800000000001,0.20139,0.7192500000000001,77.37,23.01,80.7191241281,136.24
2020-02-18 04:30:00,75.68656,21.43858,78.6642744647,0.64656,0.18858000000000003,0.6735,75.04,21.25,77.9907949697,135.77,0.64656,0.18858000000000003,0.6735,0.64656,0.18858000000000003,0.6735,0.0,0.0,0.0,135.68,76.20656,5.10858,76.377597348,0.64656,0.18858000000000003,0.6735,75.56,4.92,75.7200105652,135.81,77.95656,22.73858,81.2051000089,0.64656,0.18858000000000003,0.6735,77.31,22.55,80.5316000089,135.56
2020-02-18 05:00:00,76.15816,20.80613,78.9490999326,0.6381600000000001,0.18613000000000002,0.6647500000000001,75.52,20.62,78.2844480085,135.52,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.0,0.0,0.0,135.45,76.68816,4.52613,76.8216098306,0.6381600000000001,0.18613000000000002,0.6647500000000001,76.05,4.34,76.1737362875,135.57,78.42816,22.10613,81.4840920951,0.6381600000000001,0.18613000000000002,0.6647500000000001,77.79,21.92,80.8193695843,135.32
2020-02-18 05:30:00,78.03328,20.45179,80.6688818676,0.6232800000000001,0.18179,0.6492500000000001,77.41,20.27,80.0198787802,135.38,0.6232800000000001,0.18179,0.6492500000000001,0.6232800000000001,0.18179,0.6492500000000001,0.0,0.0,0.0,135.3,78.58328,4.24179,78.6976789871,0.6232800000000001,0.18179,0.6492500000000001,77.96,4.06,78.065646734,135.42,80.35328,21.74179,83.2427476671,0.6232800000000001,0.18179,0.6492500000000001,79.73,21.56,82.5936226352,135.18
2020-02-18 06:00:00,81.96864,18.61752,84.0563501135,0.6086400000000001,0.17752,0.634,81.36,18.44,83.423517068,135.78,0.6086400000000001,0.17752,0.634,0.6086400000000001,0.17752,0.634,0.0,0.0,0.0,135.69,82.49864,2.32752,82.5314664307,0.6086400000000001,0.17752,0.634,81.89,2.15,81.9182189748,135.83,84.38864,19.90752,86.7049705242,0.6086400000000001,0.17752,0.634,83.78,19.73,86.0718380192,135.59
2020-02-18 06:30:00,88.84528,16.59529,90.3818976812,0.6352800000000001,0.18529,0.6617500000000001,88.21,16.41,89.7234205768,135.91,0.6352800000000001,0.18529,0.6617500000000001,0.6352800000000001,0.18529,0.6617500000000001,0.0,0.0,0.0,135.8,89.40528,0.7252900000000001,89.4082218672,0.6352800000000001,0.18529,0.6617500000000001,88.77,0.54,88.7716424316,135.93,91.39528,17.81529,93.1154217306,0.6352800000000001,0.18529,0.6617500000000001,90.76,17.63,92.4564465032,135.69
2020-02-18 07:00:00,95.66872,14.13921,96.7079171829,0.6487200000000001,0.18921000000000002,0.6757500000000001,95.02,13.95,96.0385490311,135.54,0.6487200000000001,0.18921000000000002,0.6757500000000001,0.6487200000000001,0.18921000000000002,0.6757500000000001,0.0,0.0,0.0,135.46,96.23872,2.46921,96.270391218,0.6487200000000001,0.18921000000000002,0.6757500000000001,95.59,2.2800000000000002,95.6171872625,135.59,98.35872,15.31921,99.5445427689,0.6487200000000001,0.18921000000000002,0.6757500000000001,97.71,15.13,98.8744709215,135.35
2020-02-18 07:30:00,100.82992,11.64956,101.5006650983,0.64992,0.18956,0.677,100.18,11.46,100.8333476584,135.04,0.64992,0.18956,0.677,0.64992,0.18956,0.677,0.0,0.0,0.0,134.95,101.41992,4.86956,101.5367558444,0.64992,0.18956,0.677,100.77,4.68,100.8786166638,135.08,103.59992,12.75956,104.3827083161,0.64992,0.18956,0.677,102.95,12.57,103.7145476777,134.84
2020-02-18 08:00:00,104.52056,9.68308,104.968135646,0.7305600000000001,0.21308000000000002,0.761,103.79,9.47,104.2211350926,134.8,0.7305600000000001,0.21308000000000002,0.761,0.7305600000000001,0.21308000000000002,0.761,0.0,0.0,0.0,134.71,105.14056,6.80308,105.3604254671,0.7305600000000001,0.21308000000000002,0.761,104.41,6.59,104.6177623542,134.85,107.36056,10.73308,107.895731379,0.7305600000000001,0.21308000000000002,0.761,106.63,10.52,107.1476891958,134.59
2020-02-18 08:30:00,109.04688,7.54534,109.3076126967,0.80688,0.23534000000000002,0.8405,108.24,7.31,108.4865599971,134.53,0.80688,0.23534000000000002,0.8405,0.80688,0.23534000000000002,0.8405,0.0,0.0,0.0,134.43,109.68688,8.94534,110.0510370321,0.80688,0.23534000000000002,0.8405,108.88,8.71,109.2278284138,134.58,111.94688,8.54534,112.2725557625,0.80688,0.23534000000000002,0.8405,111.14,8.31,111.4502386718,134.32
2020-02-18 09:00:00,113.1112,6.24785,113.2836228016,1.0212,0.29785,1.06375,112.09,5.95,112.2478088873,134.27,1.0212,0.29785,1.06375,1.0212,0.29785,1.06375,0.0,0.0,0.0,134.2,113.7812,9.87785,114.2091651054,1.0212,0.29785,1.06375,112.76,9.58,113.1662228759,134.33,116.0612,7.14785,116.2810986578,1.0212,0.29785,1.06375,115.04,6.85,115.243759484,134.08
2020-02-18 09:30:00,117.00768,4.5647400000000005,117.0966866749,0.90768,0.26474000000000003,0.9455,116.1,4.3,116.1796023405,135.58,0.90768,0.26474000000000003,0.9455,0.90768,0.26474000000000003,0.9455,0.0,0.0,0.0,135.49,117.72768,11.24474,118.2634804826,0.90768,0.26474000000000003,0.9455,116.82,10.98,117.3348746111,135.62,120.10768,5.53474,120.2351368854,0.90768,0.26474000000000003,0.9455,119.2,5.27,119.3164401916,135.37
2020-02-18 10:00:00,117.60232,5.36276,117.7245295773,1.07232,0.31276000000000004,1.117,116.53,5.05,116.6393732836,137.84,1.07232,0.31276000000000004,1.117,1.07232,0.31276000000000004,1.117,0.0,0.0,0.0,137.75,118.38232,10.94276,118.886995441,1.07232,0.31276000000000004,1.117,117.31,10.63,117.7906320554,137.87,120.69232,6.38276,120.8609768792,1.07232,0.31276000000000004,1.117,119.62,6.07,119.7739090954,137.63
2020-02-18 10:30:00,114.5448,1.3414000000000001,114.5526540985,1.6848,0.4914,1.755,112.86,0.85,112.8632008229,136.11,1.6848,0.4914,1.755,1.6848,0.4914,1.755,0.0,0.0,0.0,136.03,117.0948,2.2614,117.1166346724,1.6848,0.4914,1.755,115.41,1.77,115.4235721159,136.16,117.4948,2.3214,117.517730258,1.6848,0.4914,1.755,115.81,1.83,115.8244576935,135.92
2020-02-18 11:00:00,115.41448,0.96464,115.4185111843,1.52448,0.44464000000000004,1.588,113.89,0.52,113.8911871042,135.83,1.52448,0.44464000000000004,1.588,1.52448,0.44464000000000004,1.588,0.0,0.0,0.0,135.74,118.00448,0.7546400000000001,118.006892941,1.52448,0.44464000000000004,1.588,116.48,0.31,116.4804125164,135.88,118.35448,0.79464,118.3571476033,1.52448,0.44464000000000004,1.588,116.83,0.35000000000000003,116.8305242649,135.62
2020-02-18 11:30:00,113.40488,0.9280900000000001,113.4086776171,1.84488,0.5380900000000001,1.92175,111.56,0.39,111.5606816939,135.55,1.84488,0.5380900000000001,1.92175,1.84488,0.5380900000000001,1.92175,0.0,0.0,0.0,135.5,115.93488,0.9880900000000001,115.9390905711,1.84488,0.5380900000000001,1.92175,114.09,0.45,114.0908874538,135.59,116.29488,1.02809,116.2994242602,1.84488,0.5380900000000001,1.92175,114.45,0.49,114.4510489249,135.32
2020-02-18 12:00:00,111.73832,1.04951,111.7432486894,2.87832,0.8395100000000001,2.99825,108.86,0.21,108.8602025536,135.71,2.87832,0.8395100000000001,2.99825,2.87832,0.8395100000000001,2.99825,0.0,0.0,0.0,135.6,114.21832,1.67951,114.2306674123,2.87832,0.8395100000000001,2.99825,111.34,0.84,111.3431686274,135.76,114.57832,1.72951,114.5913723579,2.87832,0.8395100000000001,2.99825,111.7,0.89,111.7035456017,135.5
2020-02-18 12:30:00,110.9776,1.10805,110.9831314956,2.6676,0.77805,2.77875,108.31,0.33,108.3105027225,135.71,2.6676,0.77805,2.77875,2.6676,0.77805,2.77875,0.0,0.0,0.0,135.6,113.4276,1.99805,113.4451966615,2.6676,0.77805,2.77875,110.76,1.22,110.7667188284,135.76,113.8276,2.04805,113.846023341,2.6676,0.77805,2.77875,111.16,1.27,111.1672546211,135.5
2020-02-18 13:00:00,109.21704,1.53997,109.2278963176,2.77704,0.8099700000000001,2.89275,106.44,0.73,106.4425032588,135.82,2.77704,0.8099700000000001,2.89275,2.77704,0.8099700000000001,2.89275,0.0,0.0,0.0,135.74,111.64704,2.46997,111.674358259,2.77704,0.8099700000000001,2.89275,108.87,1.6600000000000001,108.8826547252,135.86,112.04704,2.51997,112.0753738408,2.77704,0.8099700000000001,2.89275,109.27,1.71,109.2833793401,135.59
2020-02-18 13:30:00,110.82112,1.27241,110.8284244464,1.31112,0.38241,1.36575,109.51,0.89,109.513616505,135.46,1.31112,0.38241,1.36575,1.31112,0.38241,1.36575,0.0,0.0,0.0,135.37,113.28112,2.19241,113.3023336479,1.31112,0.38241,1.36575,111.97,1.81,111.9846284094,135.5,113.68112,2.21241,113.702646418,1.31112,0.38241,1.36575,112.37,1.83,112.3849002313,135.23
2020-02-18 14:00:00,109.83,1.18125,109.8363521406,2.13,0.6212500000000001,2.21875,107.7,0.56,107.7014558862,134.78,2.13,0.6212500000000001,2.21875,2.13,0.6212500000000001,2.21875,0.0,0.0,0.0,134.69,112.27,2.17125,112.2909935238,2.13,0.6212500000000001,2.21875,110.14,1.55,110.1509060335,134.84,112.67,2.08125,112.6892208757,2.13,0.6212500000000001,2.21875,110.54,1.46,110.5496413382,134.56
