Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-02-18 14:30:00,109.59216,1.40313,109.6011419067,1.62216,0.47313000000000005,1.68975,107.97,0.93,107.974005205,133.71,1.62216,0.47313000000000005,1.68975,1.62216,0.47313000000000005,1.68975,0.0,0.0,0.0,133.64,112.02216,2.31313,112.0460392047,1.62216,0.47313000000000005,1.68975,110.4,1.8399999999999999,110.4153322687,133.77,112.44216,2.23313,112.4643330797,1.62216,0.47313000000000005,1.68975,110.82,1.76,110.8339749355,133.5
2020-02-18 15:00:00,111.0552,1.2561,111.0623033898,1.2552,0.36610000000000004,1.3075,109.8,0.89,109.8036069535,133.62,1.2552,0.36610000000000004,1.3075,1.2552,0.36610000000000004,1.3075,0.0,0.0,0.0,133.56,113.5252,2.1961,113.5464393552,1.2552,0.36610000000000004,1.3075,112.27,1.83,112.2849135013,133.67,113.9352,2.1161,113.9548492968,1.2552,0.36610000000000004,1.3075,112.68,1.75,112.6935885488,133.4
2020-02-18 15:30:00,112.51632,1.69601,112.5291016416,0.94632,0.27601000000000003,0.9857500000000001,111.57,1.42,111.5790361134,134.9,0.94632,0.27601000000000003,0.9857500000000001,0.94632,0.27601000000000003,0.9857500000000001,0.0,0.0,0.0,134.84,114.99632,2.59601,115.0256183703,0.94632,0.27601000000000003,0.9857500000000001,114.05,2.32,114.0735942276,134.94,115.47632,2.50601,115.5035088942,0.94632,0.27601000000000003,0.9857500000000001,114.53,2.23,114.551707975,134.69
2020-02-18 16:00:00,115.19672,1.27696,115.2037973576,0.84672,0.24696,0.882,114.35,1.03,114.3546387341,135.84,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0.0,0.0,0.0,135.76,117.81672,2.26696,117.8385277369,0.84672,0.24696,0.882,116.97,2.02,116.9874407789,135.88,118.23672,2.16696,118.2565755973,0.84672,0.24696,0.882,117.39,1.92,117.4057004579,135.63
2020-02-18 16:30:00,117.04368,1.64524,117.0552426959,0.7036800000000001,0.20524,0.733,116.34,1.44,116.3489114689,136.07,0.7036800000000001,0.20524,0.733,0.7036800000000001,0.20524,0.733,0.0,0.0,0.0,135.97,119.70368,2.6452400000000003,119.7329039997,0.7036800000000001,0.20524,0.733,119.0,2.44,119.0250124974,136.11,120.11368,2.52524,120.1402220749,0.7036800000000001,0.20524,0.733,119.41,2.32,119.4325353495,135.85
2020-02-18 17:00:00,118.25696,2.02578,118.2743098608,0.6369600000000001,0.18578000000000003,0.6635,117.62,1.8399999999999999,117.6343912298,135.64,0.6369600000000001,0.18578000000000003,0.6635,0.6369600000000001,0.18578000000000003,0.6635,0.0,0.0,0.0,135.55,120.93696,3.02578,120.9748058012,0.6369600000000001,0.18578000000000003,0.6635,120.3,2.84,120.3335181901,135.69,121.36696,2.91578,121.4019800195,0.6369600000000001,0.18578000000000003,0.6635,120.73,2.73,120.7608620373,135.43
2020-02-18 17:30:00,121.95792,1.5373100000000002,121.9676087031,0.60792,0.17731000000000002,0.6332500000000001,121.35,1.3599999999999999,121.3576206919,135.22,0.60792,0.17731000000000002,0.6332500000000001,0.60792,0.17731000000000002,0.6332500000000001,0.0,0.0,0.0,135.14,124.69792,2.52731,124.7235284466,0.60792,0.17731000000000002,0.6332500000000001,124.09,2.35,124.1122499997,135.27,125.17792,2.41731,125.2012581533,0.60792,0.17731000000000002,0.6332500000000001,124.57,2.24,124.5901380527,135.0
2020-02-18 18:00:00,126.22376,0.47318000000000005,126.2246469112,0.5937600000000001,0.17318,0.6185,125.63,0.30000000000000004,125.6303581942,136.16,0.5937600000000001,0.17318,0.6185,0.5937600000000001,0.17318,0.6185,0.0,0.0,0.0,136.09,129.03376,1.40318,129.0413892278,0.5937600000000001,0.17318,0.6185,128.44,1.23,128.4458893854,136.21,129.52376,1.39318,129.531252426,0.5937600000000001,0.17318,0.6185,128.93,1.22,128.9357719952,135.95
2020-02-18 18:30:00,126.38224,1.1473200000000001,126.3874476782,0.64224,0.18732000000000001,0.669,125.74,0.96,125.7436646515,136.48,0.64224,0.18732000000000001,0.669,0.64224,0.18732000000000001,0.669,0.0,0.0,0.0,136.39,129.18224,2.11732,129.1995904614,0.64224,0.18732000000000001,0.669,128.54,1.9300000000000002,128.5544884475,136.51,129.70224,2.11732,129.7195209095,0.64224,0.18732000000000001,0.669,129.06,1.9300000000000002,129.0744300782,136.25
2020-02-18 19:00:00,124.05136,1.95998,124.0668426271,0.65136,0.18998,0.6785,123.4,1.77,123.4126934314,136.81,0.65136,0.18998,0.6785,0.65136,0.18998,0.6785,0.0,0.0,0.0,136.72,126.80136,2.9399800000000003,126.8354381876,0.65136,0.18998,0.6785,126.15,2.75,126.1799706768,136.86,127.34136,2.94998,127.37552492,0.65136,0.18998,0.6785,126.69,2.76,126.7200603693,136.58
2020-02-18 19:30:00,119.65272,3.46746,119.7029518527,0.6427200000000001,0.18746000000000002,0.6695,119.01,3.2800000000000002,119.055190983,137.05,0.6427200000000001,0.18746000000000002,0.6695,0.6427200000000001,0.18746000000000002,0.6695,0.0,0.0,0.0,136.96,122.30272,4.4874600000000004,122.3850179419,0.6427200000000001,0.18746000000000002,0.6695,121.66,4.3,121.7359667477,137.09,122.83272,4.4874600000000004,122.9146630791,0.6427200000000001,0.18746000000000002,0.6695,122.19,4.3,122.2656374457,136.83
2020-02-18 20:00:00,116.15232,4.67026,116.2461731407,0.65232,0.19026,0.6795,115.5,4.48,115.5868521935,136.55,0.65232,0.19026,0.6795,0.65232,0.19026,0.6795,0.0,0.0,0.0,136.45,118.73232,5.74026,118.8709989756,0.65232,0.19026,0.6795,118.08,5.55,118.2103586832,136.58,119.25232,5.67026,119.3870498582,0.65232,0.19026,0.6795,118.6,5.48,118.7265362082,136.32
2020-02-18 20:30:00,113.65664,5.57277,113.7931789764,0.6266400000000001,0.18277000000000002,0.65275,113.03,5.39,113.1584420183,136.32,0.6266400000000001,0.18277000000000002,0.65275,0.6266400000000001,0.18277000000000002,0.65275,0.0,0.0,0.0,136.25,116.19664,6.65277,116.3869343868,0.6266400000000001,0.18277000000000002,0.65275,115.57,6.47,115.7509645748,136.37,116.67664,6.55277,116.8605028072,0.6266400000000001,0.18277000000000002,0.65275,116.05,6.37,116.2246935896,136.11
2020-02-18 21:00:00,109.55408,6.16369,109.727332598,0.66408,0.19369000000000003,0.6917500000000001,108.89,5.97,109.0535327259,134.75,0.66408,0.19369000000000003,0.6917500000000001,0.66408,0.19369000000000003,0.6917500000000001,0.0,0.0,0.0,134.67,111.99408,7.22369,112.2268045177,0.66408,0.19369000000000003,0.6917500000000001,111.33,7.03,111.5517359793,134.8,112.48408,7.18369,112.7132363809,0.66408,0.19369000000000003,0.6917500000000001,111.82,6.99,112.0382635531,134.55
2020-02-18 21:30:00,105.06192,8.07306,105.3716343797,0.6619200000000001,0.19306,0.6895,104.4,7.88,104.6969646169,135.32,0.6619200000000001,0.19306,0.6895,0.6619200000000001,0.19306,0.6895,0.0,0.0,0.0,135.23,107.40192,9.16306,107.7920873174,0.6619200000000001,0.19306,0.6895,106.74,8.97,107.1162382648,135.35,107.91192,9.13306,108.2977158718,0.6619200000000001,0.19306,0.6895,107.25,8.94,107.6219591905,135.09
2020-02-18 22:00:00,99.31464,10.25802,99.8430002186,0.6446400000000001,0.18802000000000002,0.6715,98.67,10.07,99.1825276952,135.94,0.6446400000000001,0.18802000000000002,0.6715,0.6446400000000001,0.18802000000000002,0.6715,0.0,0.0,0.0,135.85,101.55464,11.37802,102.1900398505,0.6446400000000001,0.18802000000000002,0.6715,100.91,11.19,101.528538845,135.97,102.04464,11.39802,102.6792258086,0.6446400000000001,0.18802000000000002,0.6715,101.4,11.21,102.0177636493,135.72
2020-02-18 22:30:00,94.48784,11.80062,95.2218805751,0.68784,0.20062000000000002,0.7165,93.8,11.6,94.5145491446,136.25,0.68784,0.20062000000000002,0.7165,0.68784,0.20062000000000002,0.7165,0.0,0.0,0.0,136.15,96.59784,12.97062,97.4647612004,0.68784,0.20062000000000002,0.7165,95.91,12.77,96.7564003051,136.3,97.09784,12.97062,97.9603364421,0.68784,0.20062000000000002,0.7165,96.41,12.77,97.2520488216,136.03
2020-02-18 23:00:00,89.31728,12.84754,90.2365546253,0.6772800000000001,0.19754000000000002,0.7055,88.64,12.65,89.5381041792,135.44,0.6772800000000001,0.19754000000000002,0.7055,0.6772800000000001,0.19754000000000002,0.7055,0.0,0.0,0.0,135.36,91.33728,14.00754,92.4051399796,0.6772800000000001,0.19754000000000002,0.7055,90.66,13.81,91.7057888031,135.48,91.83728,14.01754,92.9009011014,0.6772800000000001,0.19754000000000002,0.7055,91.16,13.82,92.2016160379,135.22
2020-02-18 23:30:00,83.77944,14.27817,84.9874149816,0.67944,0.19817,0.7077500000000001,83.1,14.08,84.2843781492,135.94,0.67944,0.19817,0.7077500000000001,0.67944,0.19817,0.7077500000000001,0.0,0.0,0.0,135.85,85.65944,15.45817,87.0430622213,0.67944,0.19817,0.7077500000000001,84.98,15.26,86.3392610578,135.97,86.19944,15.48817,87.5798313898,0.67944,0.19817,0.7077500000000001,85.52,15.29,86.8760870436,135.72
2020-02-19 00:00:00,79.81088,15.31859,81.2676797132,0.68088,0.19859000000000002,0.70925,79.13,15.12,80.5615994131,136.83,0.68088,0.19859000000000002,0.70925,0.68088,0.19859000000000002,0.70925,0.0,0.0,0.0,136.74,81.61088,16.52859,83.2678210461,0.68088,0.19859000000000002,0.70925,80.93,16.33,82.5610913203,136.86,82.16088,16.56859,83.8148458029,0.68088,0.19859000000000002,0.70925,81.48,16.37,83.1081662654,136.6
2020-02-19 00:30:00,78.44328,15.86929,80.0323843345,0.6832800000000001,0.19929000000000002,0.7117500000000001,77.76,15.67,79.3231775712,136.83,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.0,0.0,0.0,136.74,80.21328,17.07929,82.0114164935,0.6832800000000001,0.19929000000000002,0.7117500000000001,79.53,16.88,81.3016315949,136.86,80.78328,17.12929,82.579361244,0.6832800000000001,0.19929000000000002,0.7117500000000001,80.1,16.93,81.86962135,136.6
2020-02-19 01:00:00,81.50648,15.06314,82.8866965722,0.6964800000000001,0.20314000000000002,0.7255,80.81,14.86,82.1649298667,136.25,0.6964800000000001,0.20314000000000002,0.7255,0.6964800000000001,0.20314000000000002,0.7255,0.0,0.0,0.0,136.16,83.33648,16.26314,84.9085309109,0.6964800000000001,0.20314000000000002,0.7255,82.64,16.06,84.1860629796,136.28,83.90648,16.29314,85.4737608688,0.6964800000000001,0.20314000000000002,0.7255,83.21,16.09,84.7513551514,136.03
2020-02-19 01:30:00,81.7808,15.3544,83.2097160673,0.7008,0.2044,0.73,81.08,15.15,82.4832643631,136.71,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0.0,0.0,0.0,136.64,83.6208,16.5644,85.2456306212,0.7008,0.2044,0.73,82.92,16.36,84.5184950174,136.74,84.1708,16.6044,85.7929465166,0.7008,0.2044,0.73,83.47,16.4,85.0658621305,136.49
2020-02-19 02:00:00,81.0232,15.655100000000001,82.5217613375,0.7032,0.2051,0.7325,80.32,15.45,81.7924501406,136.84,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0.0,0.0,0.0,136.77,82.8832,16.8751,84.58364997,0.7032,0.2051,0.7325,82.18,16.67,83.8536898413,136.88,83.4032,16.9051,85.0992137229,0.7032,0.2051,0.7325,82.7,16.7,84.3693072154,136.63
2020-02-19 02:30:00,79.70128,15.69454,81.2318448606,0.70128,0.20454000000000003,0.7305,79.0,15.49,80.5042862213,137.19,0.70128,0.20454000000000003,0.7305,0.70128,0.20454000000000003,0.7305,0.0,0.0,0.0,137.09,81.52128,16.92454,83.2595889195,0.70128,0.20454000000000003,0.7305,80.82,16.72,82.5313928151,137.23,82.03128,16.95454,83.7650722261,0.70128,0.20454000000000003,0.7305,81.33,16.75,83.0369279297,136.98
2020-02-19 03:00:00,78.6184,16.0737,80.244729735,0.6984,0.20370000000000002,0.7275,77.92,15.87,79.5197038475,137.62,0.6984,0.20370000000000002,0.7275,0.6984,0.20370000000000002,0.7275,0.0,0.0,0.0,137.56,80.4284,17.3237,82.2729488243,0.6984,0.20370000000000002,0.7275,79.73,17.12,81.5473316547,137.64,80.9184,17.3537,82.7583129495,0.6984,0.20370000000000002,0.7275,80.22,17.15,82.0327428531,137.4
2020-02-19 03:30:00,76.846,16.603,78.6191282386,0.6960000000000001,0.203,0.725,76.15,16.4,77.8959722964,137.62,0.6960000000000001,0.203,0.725,0.6960000000000001,0.203,0.725,0.0,0.0,0.0,137.56,78.616,17.853,80.6176473547,0.6960000000000001,0.203,0.725,77.92,17.65,79.8939853806,137.72,79.116,17.883,81.1119174043,0.6960000000000001,0.203,0.725,78.42,17.68,80.3883001437,137.48
2020-02-19 04:00:00,76.41656,16.46733,78.1707336512,0.67656,0.19733,0.7047500000000001,75.74,16.27,77.4678029894,137.9,0.67656,0.19733,0.7047500000000001,0.67656,0.19733,0.7047500000000001,0.0,0.0,0.0,137.81,78.18656,17.73733,80.1732563899,0.67656,0.19733,0.7047500000000001,77.51,17.54,79.4698162827,137.94,78.69656,17.75733,80.6750973012,0.67656,0.19733,0.7047500000000001,78.02,17.56,79.9717074971,137.69
2020-02-19 04:30:00,76.56368,16.52774,78.3272831436,0.64368,0.18774000000000002,0.6705,75.92,16.34,77.6584959937,138.12,0.64368,0.18774000000000002,0.6705,0.64368,0.18774000000000002,0.6705,0.0,0.0,0.0,138.03,78.34368,17.77774,80.3354232917,0.64368,0.18774000000000002,0.6705,77.7,17.59,79.6661665954,138.13,78.84368,17.80774,80.8297066669,0.64368,0.18774000000000002,0.6705,78.2,17.62,80.1604915155,137.89
2020-02-19 05:00:00,76.8564,16.28145,78.5620254007,0.6564,0.19145,0.6837500000000001,76.2,16.09,77.8802163582,137.75,0.6564,0.19145,0.6837500000000001,0.6564,0.19145,0.6837500000000001,0.0,0.0,0.0,137.68,78.6264,17.54145,80.5593771392,0.6564,0.19145,0.6837500000000001,77.97,17.35,79.8770517733,137.77,79.1564,17.56145,81.0810716941,0.6564,0.19145,0.6837500000000001,78.5,17.37,80.3987991204,137.52
2020-02-19 05:30:00,79.19552,15.43411,80.6854518458,0.66552,0.19411,0.69325,78.53,15.24,79.9951154759,137.07,0.66552,0.19411,0.69325,0.66552,0.19411,0.69325,0.0,0.0,0.0,137.0,81.00552,16.66411,82.7017946151,0.66552,0.19411,0.69325,80.34,16.47,82.0108316017,137.09,81.53552,16.67411,83.2229954157,0.66552,0.19411,0.69325,80.87,16.48,82.5320986041,136.83
2020-02-19 06:00:00,82.45512,13.95691,83.6279986067,0.67512,0.19691000000000003,0.70325,81.78,13.76,82.9295242962,135.97,0.67512,0.19691000000000003,0.70325,0.67512,0.19691000000000003,0.70325,0.0,0.0,0.0,135.88,84.29512,15.13691,85.6434078033,0.67512,0.19691000000000003,0.70325,83.62,14.94,84.9441463551,136.01,84.87512,15.15691,86.2178514912,0.67512,0.19691000000000003,0.70325,84.2,14.96,85.5186622908,135.76
2020-02-19 06:30:00,89.65296,11.23503,90.3541871518,0.70296,0.20503000000000002,0.7322500000000001,88.95,11.03,89.6312635189,134.99,0.70296,0.20503000000000002,0.7322500000000001,0.70296,0.20503000000000002,0.7322500000000001,0.0,0.0,0.0,134.91,91.68296,12.34503,92.5103503402,0.70296,0.20503000000000002,0.7322500000000001,90.98,12.14,91.7863824323,135.03,92.20296,12.35503,93.0270530494,0.70296,0.20503000000000002,0.7322500000000001,91.5,12.15,92.3031554174,134.78
2020-02-19 07:00:00,96.99192,8.23181,97.340614551,0.6919200000000001,0.20181000000000002,0.7207500000000001,96.3,8.03,96.6342118507,135.37,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.0,0.0,0.0,135.3,99.21192,9.31181,99.6479546983,0.6919200000000001,0.20181000000000002,0.7207500000000001,98.52,9.11,98.9402976547,135.41,99.66192,9.30181,100.0950646504,0.6919200000000001,0.20181000000000002,0.7207500000000001,98.97,9.1,99.3874785876,135.17
2020-02-19 07:30:00,102.19416,6.7066300000000005,102.4139893963,0.6741600000000001,0.19663000000000003,0.70225,101.52,6.51,101.7285137019,135.71,0.6741600000000001,0.19663000000000003,0.70225,0.6741600000000001,0.19663000000000003,0.70225,0.0,0.0,0.0,135.63,104.54416,7.77663,104.8329974973,0.6741600000000001,0.19663000000000003,0.70225,103.87,7.58,104.1462111649,135.76,104.94416,7.75663,105.2304234861,0.6741600000000001,0.19663000000000003,0.70225,104.27,7.5600000000000005,104.5437061712,135.5
2020-02-19 08:00:00,105.45104,4.98572,105.5688365049,0.6710400000000001,0.19572,0.6990000000000001,104.78,4.79,104.8894298774,135.71,0.6710400000000001,0.19572,0.6990000000000001,0.6710400000000001,0.19572,0.6990000000000001,0.0,0.0,0.0,135.63,107.93104,6.03572,108.0996730402,0.6710400000000001,0.19572,0.6990000000000001,107.26,5.84,107.4188679888,135.76,108.21104,5.98572,108.3764643352,0.6710400000000001,0.19572,0.6990000000000001,107.54,5.79,107.6957552553,135.5
2020-02-19 08:30:00,109.53416,2.91163,109.5728515471,0.5541600000000001,0.16163000000000002,0.57725,108.98,2.75,109.0146912118,136.05,0.5541600000000001,0.16163000000000002,0.57725,0.5541600000000001,0.16163000000000002,0.57725,0.0,0.0,0.0,135.98,112.09416,3.91163,112.1623892192,0.5541600000000001,0.16163000000000002,0.57725,111.54,3.75,111.6030201204,136.1,112.38416,3.92163,112.4525615571,0.5541600000000001,0.16163000000000002,0.57725,111.83,3.76,111.8931923756,135.84
2020-02-19 09:00:00,111.90032,2.4467600000000003,111.9270666577,0.64032,0.18676,0.667,111.26,2.26,111.2829510752,137.18,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0,137.07,114.53032,3.4467600000000003,114.5821729319,0.64032,0.18676,0.667,113.89,3.26,113.9366477478,137.22,114.80032,3.46676,114.852652982,0.64032,0.18676,0.667,114.16,3.2800000000000002,114.2071101114,136.98
2020-02-19 09:30:00,114.36784,1.74062,114.3810849059,0.68784,0.20062000000000002,0.7165,113.68,1.54,113.690430556,136.69,0.68784,0.20062000000000002,0.7165,0.68784,0.20062000000000002,0.7165,0.0,0.0,0.0,136.58,117.02784,2.71062,117.0592277262,0.68784,0.20062000000000002,0.7165,116.34,2.51,116.367073092,136.72,117.33784,2.74062,117.3698415005,0.68784,0.20062000000000002,0.7165,116.65,2.54,116.6776503877,136.47
2020-02-19 10:00:00,116.0912,0.84035,116.0942414832,0.7212000000000001,0.21035,0.7512500000000001,115.37,0.63,115.3717201051,136.69,0.7212000000000001,0.21035,0.7512500000000001,0.7212000000000001,0.21035,0.7512500000000001,0.0,0.0,0.0,136.58,118.7712,1.79035,118.7846930482,0.7212000000000001,0.21035,0.7512500000000001,118.05,1.58,118.0605730123,136.72,119.0712,1.82035,119.0851138622,0.7212000000000001,0.21035,0.7512500000000001,118.35,1.6099999999999999,118.3609504862,136.47
2020-02-19 10:30:00,116.27936,1.13523,116.2849014669,0.6693600000000001,0.19523000000000001,0.69725,115.61,0.9400000000000001,115.6138214056,136.6,0.6693600000000001,0.19523000000000001,0.69725,0.6693600000000001,0.19523000000000001,0.69725,0.0,0.0,0.0,136.58,118.98936,2.09523,119.0078055506,0.6693600000000001,0.19523000000000001,0.69725,118.32,1.9,118.3352542567,136.63,119.27936,2.12523,119.2982913732,0.6693600000000001,0.19523000000000001,0.69725,118.61,1.9300000000000002,118.6257012624,136.38
2020-02-19 11:00:00,117.50048,0.39139,117.5011318514,0.6904800000000001,0.20139,0.7192500000000001,116.81,0.19,116.8101545243,136.6,0.6904800000000001,0.20139,0.7192500000000001,0.6904800000000001,0.20139,0.7192500000000001,0.0,0.0,0.0,136.44,120.27048,1.31139,120.2776292715,0.6904800000000001,0.20139,0.7192500000000001,119.58,1.11,119.5851516703,136.63,120.48048,1.32139,120.487726066,0.6904800000000001,0.20139,0.7192500000000001,119.79,1.12,119.7952357149,136.38
2020-02-19 11:30:00,117.54,0.4975,117.5410528549,0.78,0.2275,0.8125,116.76,0.27,116.7603121784,136.69,0.78,0.2275,0.8125,0.78,0.2275,0.8125,0.0,0.0,0.0,136.6,120.28,1.3275000000000001,120.2873254181,0.78,0.2275,0.8125,119.5,1.1,119.5050626543,136.75,120.54,1.3275000000000001,120.5473096185,0.78,0.2275,0.8125,119.76,1.1,119.7650516637,136.49
2020-02-19 12:00:00,117.62128,0.60579,117.622840003,0.9112800000000001,0.26579,0.94925,116.71,0.34,116.7104952436,136.69,0.9112800000000001,0.26579,0.94925,0.9112800000000001,0.26579,0.94925,0.0,0.0,0.0,136.6,120.36128,1.57579,120.3715948111,0.9112800000000001,0.26579,0.94925,119.45,1.31,119.4571831243,136.75,120.62128,1.59579,120.6318354936,0.9112800000000001,0.26579,0.94925,119.71,1.33,119.7173880437,136.49
2020-02-19 12:30:00,117.98864,0.7825200000000001,117.9912348719,0.9686400000000001,0.28252000000000005,1.009,117.02,0.5,117.0210681886,136.58,0.9686400000000001,0.28252000000000005,1.009,0.9686400000000001,0.28252000000000005,1.009,0.0,0.0,0.0,136.47,120.72864,1.5825200000000001,120.7390114495,0.9686400000000001,0.28252000000000005,1.009,119.76,1.3,119.7670555704,136.63,120.99864,1.6025200000000002,121.0092515149,0.9686400000000001,0.28252000000000005,1.009,120.03,1.32,120.037257966,136.38
2020-02-19 13:00:00,118.818,1.81025,118.8317892193,0.858,0.25025000000000003,0.89375,117.96,1.56,117.9703149102,136.19,0.858,0.25025000000000003,0.89375,0.858,0.25025000000000003,0.89375,0.0,0.0,0.0,136.1,121.588,0.9002500000000001,121.5913327259,0.858,0.25025000000000003,0.89375,120.73,0.65,120.7317497595,136.23,121.848,0.8802500000000001,121.8511794939,0.858,0.25025000000000003,0.89375,120.99,0.63,120.9916402071,135.98
2020-02-19 13:30:00,118.84088,1.24359,118.847386489,1.04088,0.30359,1.08425,117.8,0.9400000000000001,117.8037503647,136.79,1.04088,0.30359,1.08425,1.04088,0.30359,1.08425,0.0,0.0,0.0,136.71,121.61088,0.8535900000000001,121.6138756486,1.04088,0.30359,1.08425,120.57,0.55,120.5712544515,136.84,121.86088,0.8535900000000001,121.8638695031,1.04088,0.30359,1.08425,120.82,0.55,120.8212518558,136.58
2020-02-19 14:00:00,117.2452,0.46235000000000004,117.2461116224,0.8652000000000001,0.25235,0.9012500000000001,116.38,0.21,116.3801894654,137.5,0.8652000000000001,0.25235,0.9012500000000001,0.8652000000000001,0.25235,0.9012500000000001,0.0,0.0,0.0,137.4,119.9952,0.9923500000000001,119.9993032545,0.8652000000000001,0.25235,0.9012500000000001,119.13,0.74,119.1322983074,137.54,120.2652,0.9923500000000001,120.2692940428,0.8652000000000001,0.25235,0.9012500000000001,119.4,0.74,119.4022931103,137.29
2020-02-19 14:30:00,117.10672,0.55196,117.1080207714,0.72672,0.21196,0.757,116.38,0.34,116.3804966478,137.6,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0.0,0.0,0.0,137.5,119.81672,0.84196,119.8196782177,0.72672,0.21196,0.757,119.09,0.63,119.0916663751,137.64,120.10672,0.83196,120.1096013922,0.72672,0.21196,0.757,119.38,0.62,119.3816099741,137.39
2020-02-19 15:00:00,116.44792,0.36481,116.44849144,0.6679200000000001,0.19481,0.6957500000000001,115.78,0.17,115.7801248056,137.6,0.6679200000000001,0.19481,0.6957500000000001,0.6679200000000001,0.19481,0.6957500000000001,0.0,0.0,0.0,137.5,119.15792,1.29481,119.1649547126,0.6679200000000001,0.19481,0.6957500000000001,118.49,1.1,118.4951058061,137.64,119.45792,1.29481,119.4649370471,0.6679200000000001,0.19481,0.6957500000000001,118.79,1.1,118.7950929121,137.39
2020-02-19 15:30:00,116.56624,0.34807000000000005,116.5667596721,0.8162400000000001,0.23807000000000003,0.8502500000000001,115.75,0.11,115.7500522678,137.33,0.8162400000000001,0.23807000000000003,0.8502500000000001,0.8162400000000001,0.23807000000000003,0.8502500000000001,0.0,0.0,0.0,137.24,119.27624,1.20807,119.2823577134,0.8162400000000001,0.23807000000000003,0.8502500000000001,118.46,0.97,118.4639713162,137.38,119.57624,1.20807,119.5823423657,0.8162400000000001,0.23807000000000003,0.8502500000000001,118.76,0.97,118.7639612846,137.12
2020-02-19 16:00:00,117.39864,0.39252000000000004,117.3992961895,0.9686400000000001,0.28252000000000005,1.009,116.43,0.11,116.4300519625,137.47,0.9686400000000001,0.28252000000000005,1.009,0.9686400000000001,0.28252000000000005,1.009,0.0,0.0,0.0,137.38,120.10864,1.46252,120.1175439617,0.9686400000000001,0.28252000000000005,1.009,119.14,1.18,119.1458434021,137.5,120.44864,1.47252,120.4576406584,0.9686400000000001,0.28252000000000005,1.009,119.48,1.19,119.4859259495,137.24
2020-02-19 16:30:00,117.26304,1.17672,117.2689439707,0.9830400000000001,0.28672000000000003,1.024,116.28,0.89,116.2834059529,137.88,0.9830400000000001,0.28672000000000003,1.024,0.9830400000000001,0.28672000000000003,1.024,0.0,0.0,0.0,137.8,119.95304,2.18672,119.9729700791,0.9830400000000001,0.28672000000000003,1.024,118.97,1.9,118.9851709248,137.92,120.31304,2.17672,120.3327291471,0.9830400000000001,0.28672000000000003,1.024,119.33,1.8900000000000001,119.344966379,137.66
2020-02-19 17:00:00,119.84424,0.69332,119.8462454723,0.8342400000000001,0.24332,0.869,119.01,0.45,119.0108507658,137.5,0.8342400000000001,0.24332,0.869,0.8342400000000001,0.24332,0.869,0.0,0.0,0.0,137.42,122.60424,1.7033200000000002,122.6160713977,0.8342400000000001,0.24332,0.869,121.77,1.46,121.7787522518,137.53,122.96424,1.71332,122.9761756772,0.8342400000000001,0.24332,0.869,122.13,1.47,122.1388464003,137.28
2020-02-19 17:30:00,123.58928,0.7372900000000001,123.5914791863,0.7792800000000001,0.22729000000000002,0.8117500000000001,122.81,0.51,122.8110589483,136.76,0.7792800000000001,0.22729000000000002,0.8117500000000001,0.7792800000000001,0.22729000000000002,0.8117500000000001,0.0,0.0,0.0,136.66,126.40928,1.02729,126.4134541687,0.7792800000000001,0.22729000000000002,0.8117500000000001,125.63,0.8,125.6325471365,136.8,126.79928,1.02729,126.8034413305,0.7792800000000001,0.22729000000000002,0.8117500000000001,126.02,0.8,126.0225392539,136.53
2020-02-19 18:00:00,127.36104,1.19447,127.3666411132,0.7010400000000001,0.20447,0.7302500000000001,126.66,0.99,126.6638689603,135.97,0.7010400000000001,0.20447,0.7302500000000001,0.7010400000000001,0.20447,0.7302500000000001,0.0,0.0,0.0,135.87,130.22104,0.39447000000000004,130.2216374696,0.7010400000000001,0.20447,0.7302500000000001,129.52,0.19,129.5201393606,136.02,130.69104,0.39447000000000004,130.6916353209,0.7010400000000001,0.20447,0.7302500000000001,129.99,0.19,129.9901388568,135.76
2020-02-19 18:30:00,126.72944,0.51817,126.7304993396,0.67944,0.19817,0.7077500000000001,126.05,0.32,126.0504061874,136.13,0.67944,0.19817,0.7077500000000001,0.67944,0.19817,0.7077500000000001,0.0,0.0,0.0,136.05,129.55944,0.76817,129.5617172558,0.67944,0.19817,0.7077500000000001,128.88,0.5700000000000001,128.8812604687,136.17,130.04944,0.75817,130.0516499936,0.67944,0.19817,0.7077500000000001,129.37,0.56,129.3712120218,135.91
2020-02-19 19:00:00,123.53344,0.92517,123.5369043556,0.7034400000000001,0.20517000000000002,0.73275,122.83,0.72,122.8321102155,136.62,0.7034400000000001,0.20517000000000002,0.73275,0.7034400000000001,0.20517000000000002,0.73275,0.0,0.0,0.0,136.54,126.25344,1.72517,126.2652261051,0.7034400000000001,0.20517000000000002,0.73275,125.55,1.52,125.559200778,136.66,126.79344,1.73517,126.805312357,0.7034400000000001,0.20517000000000002,0.73275,126.09,1.53,126.0992823136,136.4
2020-02-19 19:30:00,119.90032,2.12426,119.919136157,0.70032,0.20426000000000002,0.7295,119.2,1.92,119.2154620844,136.31,0.70032,0.20426000000000002,0.7295,0.70032,0.20426000000000002,0.7295,0.0,0.0,0.0,136.21,122.55032,3.10426,122.5896299132,0.70032,0.20426000000000002,0.7295,121.85,2.9,121.8845047576,136.35,123.08032,3.07426,123.1187079442,0.70032,0.20426000000000002,0.7295,122.38,2.87,122.4136483404,136.09
2020-02-19 20:00:00,116.65072,3.04021,116.6903310192,0.72072,0.21021,0.75075,115.93,2.83,115.9645368205,135.96,0.72072,0.21021,0.75075,0.72072,0.21021,0.75075,0.0,0.0,0.0,135.87,119.26072,4.06021,119.3298145484,0.72072,0.21021,0.75075,118.54,3.85,118.602504611,135.99,119.75072,3.98021,119.8168477809,0.72072,0.21021,0.75075,119.03,3.77,119.0896880506,135.74
2020-02-19 20:30:00,113.28488,4.03434,113.356693388,0.7348800000000001,0.21434000000000003,0.7655000000000001,112.55,3.8200000000000003,112.6148076409,135.76,0.7348800000000001,0.21434000000000003,0.7655000000000001,0.7348800000000001,0.21434000000000003,0.7655000000000001,0.0,0.0,0.0,135.67,115.83488,5.08434,115.946409767,0.7348800000000001,0.21434000000000003,0.7655000000000001,115.1,4.87,115.2029812982,135.79,116.28488,4.99434,116.3920819843,0.7348800000000001,0.21434000000000003,0.7655000000000001,115.55,4.78,115.6488257614,135.55
2020-02-19 21:00:00,108.6368,5.91615,108.7977717835,0.7068,0.20615000000000003,0.7362500000000001,107.93,5.71,108.0809372646,135.64,0.7068,0.20615000000000003,0.7362500000000001,0.7068,0.20615000000000003,0.7362500000000001,0.0,0.0,0.0,135.54,111.0668,6.98615,111.2862990402,0.7068,0.20615000000000003,0.7362500000000001,110.36,6.78,110.5680695318,135.68,111.5668,6.91615,111.7809643592,0.7068,0.20615000000000003,0.7362500000000001,110.86,6.71,111.0628817382,135.42
2020-02-19 21:30:00,104.8316,7.0988,105.071677059,0.6816,0.1988,0.71,104.15,6.9,104.3783143186,135.64,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0.0,0.0,0.0,135.54,107.1516,8.1788,107.4632874613,0.6816,0.1988,0.71,106.47,7.98,106.7686344391,135.68,107.6916,8.1388,107.9987072886,0.6816,0.1988,0.71,107.01,7.94,107.3041644113,135.42
2020-02-19 22:00:00,99.96952,8.99111,100.3730291864,0.68952,0.20111,0.71825,99.28,8.79,99.6683625831,135.54,0.68952,0.20111,0.71825,0.68952,0.20111,0.71825,0.0,0.0,0.0,135.45,102.19952,10.10111,102.6974893143,0.68952,0.20111,0.71825,101.51,9.9,101.9916177928,135.58,102.70952,10.09111,103.2040503065,0.68952,0.20111,0.71825,102.02,9.89,102.4982560827,135.33
2020-02-19 22:30:00,93.89064,10.387270000000001,94.4634726106,0.71064,0.20727,0.7402500000000001,93.18,10.18,93.7344376417,134.95,0.71064,0.20727,0.7402500000000001,0.71064,0.20727,0.7402500000000001,0.0,0.0,0.0,134.88,95.99064,11.47727,96.6743538601,0.71064,0.20727,0.7402500000000001,95.28,11.27,95.9442093094,135.0,96.51064,11.47727,97.1906958503,0.71064,0.20727,0.7402500000000001,95.8,11.27,96.460628756,134.75
2020-02-19 23:00:00,87.81856,12.10833,88.6493718865,0.7485600000000001,0.21833000000000002,0.77975,87.07,11.89,87.8780803159,136.02,0.7485600000000001,0.21833000000000002,0.77975,0.7485600000000001,0.21833000000000002,0.77975,0.0,0.0,0.0,135.93,89.82856,13.24833,90.8002667367,0.7485600000000001,0.21833000000000002,0.77975,89.08,13.03,90.0279251122,136.05,90.27856,13.25833,91.2469271267,0.7485600000000001,0.21833000000000002,0.77975,89.53,13.04,90.4746511461,135.81
2020-02-19 23:30:00,82.60096,13.34903,83.672666952,0.7509600000000001,0.21903000000000003,0.7822500000000001,81.85,13.13,82.8964378004,135.76,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.0,0.0,0.0,135.66,84.46096,14.49903,85.6964155322,0.7509600000000001,0.21903000000000003,0.7822500000000001,83.71,14.28,84.9192704867,135.78,85.00096,14.52903,86.2337283994,0.7509600000000001,0.21903000000000003,0.7822500000000001,84.25,14.31,85.4566474887,135.54
2020-02-20 00:00:00,78.906,14.4805,80.2236979717,0.756,0.2205,0.7875000000000001,78.15,14.26,79.4403556135,136.13,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,136.05,80.676,15.6705,82.1838277659,0.756,0.2205,0.7875000000000001,79.92,15.45,81.3996861173,136.16,81.236,15.6805,82.7355170181,0.756,0.2205,0.7875000000000001,80.48,15.46,81.9514612438,135.92
2020-02-20 00:30:00,77.98448,14.81714,79.3796369269,0.74448,0.21714000000000003,0.7755000000000001,77.24,14.6,78.6077451655,136.32,0.74448,0.21714000000000003,0.7755000000000001,0.74448,0.21714000000000003,0.7755000000000001,0.0,0.0,0.0,136.21,79.74448,15.99714,81.3332071091,0.74448,0.21714000000000003,0.7755000000000001,79.0,15.78,80.5605883792,136.35,80.32448,16.02714,81.9078219943,0.74448,0.21714000000000003,0.7755000000000001,79.58,15.81,81.1352728473,136.11
2020-02-20 01:00:00,81.34248,13.92364,82.5255524271,0.73248,0.21364000000000002,0.763,80.61,13.71,81.7675742578,135.67,0.73248,0.21364000000000002,0.763,0.73248,0.21364000000000002,0.763,0.0,0.0,0.0,135.59,83.15248,15.09364,84.5112590049,0.73248,0.21364000000000002,0.763,82.42,14.88,83.7524375765,135.7,83.76248,15.11364,85.1150701686,0.73248,0.21364000000000002,0.763,83.03,14.9,84.356332898,135.45
2020-02-20 01:30:00,81.16528,13.95154,82.3556200016,0.72528,0.21154,0.7555000000000001,80.44,13.74,81.6050317076,135.52,0.72528,0.21154,0.7555000000000001,0.72528,0.21154,0.7555000000000001,0.0,0.0,0.0,135.43,82.96528,15.12154,84.3320737172,0.72528,0.21154,0.7555000000000001,82.24,14.91,83.580653862,135.57,83.57528,15.13154,84.9340386997,0.72528,0.21154,0.7555000000000001,82.85,14.92,84.182711408,135.32
2020-02-20 02:00:00,80.43552,14.30161,81.6970557992,0.72552,0.21161000000000002,0.75575,79.71,14.09,80.9457361447,135.97,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,135.85,82.23552,15.47161,83.6782616076,0.72552,0.21161000000000002,0.75575,81.51,15.26,82.9261581167,135.99,82.82552,15.50161,84.2636735246,0.72552,0.21161000000000002,0.75575,82.1,15.29,83.511640506,135.74
2020-02-20 02:30:00,78.5088,14.80965,79.8934128108,0.7188,0.20965000000000003,0.74875,77.79,14.6,79.1482412944,136.42,0.7188,0.20965000000000003,0.74875,0.7188,0.20965000000000003,0.74875,0.0,0.0,0.0,136.32,80.2788,15.99965,81.8576479601,0.7188,0.20965000000000003,0.74875,79.56,15.79,81.111760553,136.44,80.8488,16.01965,82.4206142149,0.7188,0.20965000000000003,0.74875,80.13,15.81,81.6748002752,136.18
2020-02-20 03:00:00,77.644,14.82825,79.0472500095,0.714,0.20825000000000002,0.74375,76.93,14.62,78.3068917784,136.66,0.714,0.20825000000000002,0.74375,0.714,0.20825000000000002,0.74375,0.0,0.0,0.0,136.56,79.394,16.01825,80.9937748785,0.714,0.20825000000000002,0.74375,78.68,15.81,80.2527164649,136.7,79.964,16.05825,81.5604603289,0.714,0.20825000000000002,0.74375,79.25,15.85,80.8194592904,136.45
2020-02-20 03:30:00,76.31776,15.31643,77.8395369935,0.7077600000000001,0.20643000000000003,0.7372500000000001,75.61,15.11,77.1050205888,137.11,0.7077600000000001,0.20643000000000003,0.7372500000000001,0.7077600000000001,0.20643000000000003,0.7372500000000001,0.0,0.0,0.0,137.02,78.05776,16.52643,79.7880742014,0.7077600000000001,0.20643000000000003,0.7372500000000001,77.35,16.32,79.0529246771,137.14,78.61776,16.55643,80.3421904217,0.7077600000000001,0.20643000000000003,0.7372500000000001,77.91,16.35,79.607101442,136.91
2020-02-20 04:00:00,74.94744,15.74467,76.5833754542,0.66744,0.19467,0.69525,74.28,15.55,75.8901897481,137.34,0.66744,0.19467,0.69525,0.66744,0.19467,0.69525,0.0,0.0,0.0,137.26,76.66744,16.97467,78.5241095318,0.66744,0.19467,0.69525,76.0,16.78,77.8303822424,137.37,77.20744,16.99467,79.0557246489,0.66744,0.19467,0.69525,76.54,16.8,78.3620545928,137.13
2020-02-20 04:30:00,74.19688,15.65159,75.8297386997,0.65688,0.19159,0.68425,73.54,15.46,75.1474763382,136.55,0.65688,0.19159,0.68425,0.65688,0.19159,0.68425,0.0,0.0,0.0,136.47,75.87688,16.85159,77.7256521623,0.65688,0.19159,0.68425,75.22,16.66,77.0428711822,136.58,76.45688,16.89159,78.3005767033,0.65688,0.19159,0.68425,75.8,16.7,77.6178458861,136.32
2020-02-20 05:00:00,74.54696,15.33453,76.1077989142,0.6669600000000001,0.19453,0.6947500000000001,73.88,15.14,75.4153432665,136.35,0.6669600000000001,0.19453,0.6947500000000001,0.6669600000000001,0.19453,0.6947500000000001,0.0,0.0,0.0,136.26,76.22696,16.54453,78.0017365432,0.6669600000000001,0.19453,0.6947500000000001,75.56,16.35,77.3087064955,136.38,76.81696,16.56453,78.5826252919,0.6669600000000001,0.19453,0.6947500000000001,76.15,16.37,77.8896617017,136.13
2020-02-20 05:30:00,76.85192,14.70181,78.245516325,0.6919200000000001,0.20181000000000002,0.7207500000000001,76.16,14.5,77.5280310597,136.77,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.0,0.0,0.0,136.67,78.63192,15.90181,80.2237271894,0.6919200000000001,0.20181000000000002,0.7207500000000001,77.94,15.7,79.5055570385,136.82,79.16192,15.911810000000001,80.7452492445,0.6919200000000001,0.20181000000000002,0.7207500000000001,78.47,15.71,80.0271516424,136.57
2020-02-20 06:00:00,80.08888,13.27259,81.1812191641,0.7288800000000001,0.21259000000000003,0.7592500000000001,79.36,13.06,80.4274405909,135.8,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.0,0.0,0.0,135.72,81.90888,14.43259,83.1706936184,0.7288800000000001,0.21259000000000003,0.7592500000000001,81.18,14.22,82.416022714,135.83,82.46888,14.45259,83.7257040948,0.7288800000000001,0.21259000000000003,0.7592500000000001,81.74,14.24,82.971110635,135.59
2020-02-20 06:30:00,87.11768000000001,10.45349,87.7426100692,0.6976800000000001,0.20349,0.72675,86.42,10.25,87.0257369977,135.27,0.6976800000000001,0.20349,0.72675,0.6976800000000001,0.20349,0.72675,0.0,0.0,0.0,135.18,89.10768,11.53349,89.8509878998,0.6976800000000001,0.20349,0.72675,88.41,11.33,89.1330297926,135.3,89.58768,11.53349,90.3270380305,0.6976800000000001,0.20349,0.72675,88.89,11.33,89.6091568982,135.04
2020-02-20 07:00:00,93.21576,7.93293,93.5527086233,0.69576,0.20293000000000003,0.72475,92.52,7.73,92.8423572514,135.0,0.69576,0.20293000000000003,0.72475,0.69576,0.20293000000000003,0.72475,0.0,0.0,0.0,134.9,95.37576,8.97293,95.796915756,0.69576,0.20293000000000003,0.72475,94.68,8.77,95.0853053842,135.05,95.79576,8.97293,96.2150773359,0.69576,0.20293000000000003,0.72475,95.1,8.77,95.5035229717,134.8
2020-02-20 07:30:00,99.5712,5.8616,99.74358237,0.6912,0.2016,0.72,98.88,5.66,99.0418598371,135.6,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0.0,0.0,0.0,135.51,101.8912,6.9116,102.125348724,0.6912,0.2016,0.72,101.2,6.71,101.4222071343,135.64,102.2412,6.8716,102.4718588882,0.6912,0.2016,0.72,101.55,6.67,101.7688134941,135.39
2020-02-20 08:00:00,103.2276,4.11805,103.3097078573,0.5076,0.14805000000000001,0.52875,102.72,3.9699999999999998,102.796689149,136.0,0.5076,0.14805000000000001,0.52875,0.5076,0.14805000000000001,0.52875,0.0,0.0,0.0,135.92,105.6376,5.13805,105.762479602,0.5076,0.14805000000000001,0.52875,105.13,4.99,105.248358657,136.03,105.9876,5.08805,106.1096584038,0.5076,0.14805000000000001,0.52875,105.48,4.94,105.5956154393,135.78
2020-02-20 08:30:00,107.3572,1.9396,107.3747197435,0.5472,0.15960000000000002,0.5700000000000001,106.81,1.78,106.8248309149,135.52,0.5472,0.15960000000000002,0.5700000000000001,0.5472,0.15960000000000002,0.5700000000000001,0.0,0.0,0.0,135.45,109.8672,2.9296,109.9062518331,0.5472,0.15960000000000002,0.5700000000000001,109.32,2.77,109.3550881304,135.56,110.1672,2.8496,110.2040479111,0.5472,0.15960000000000002,0.5700000000000001,109.62,2.69,109.6530004149,135.31
2020-02-20 09:00:00,110.4792,0.9943500000000001,110.4836746518,0.5292,0.15435000000000001,0.55125,109.95,0.84,109.9532086844,135.84,0.5292,0.15435000000000001,0.55125,0.5292,0.15435000000000001,0.55125,0.0,0.0,0.0,135.75,113.0792,1.99435,113.0967855625,0.5292,0.15435000000000001,0.55125,112.55,1.8399999999999999,112.5650394217,135.88,113.3492,1.88435,113.3648619086,0.5292,0.15435000000000001,0.55125,112.82,1.73,112.8332632693,135.62
2020-02-20 09:30:00,112.43192,0.43431000000000003,112.4327588386,0.87192,0.25431000000000004,0.9082500000000001,111.56,0.18,111.5601452132,135.62,0.87192,0.25431000000000004,0.9082500000000001,0.87192,0.25431000000000004,0.9082500000000001,0.0,0.0,0.0,135.55,115.06192,1.02431,115.0664792416,0.87192,0.25431000000000004,0.9082500000000001,114.19,0.77,114.1925960822,135.66,115.33192,0.89431,115.3353872897,0.87192,0.25431000000000004,0.9082500000000001,114.46,0.64,114.4617892574,135.41
2020-02-20 10:00:00,113.32968,0.57199,113.3311234457,0.8296800000000001,0.24199,0.8642500000000001,112.5,0.33,112.500483999,135.14,0.8296800000000001,0.24199,0.8642500000000001,0.8296800000000001,0.24199,0.8642500000000001,0.0,0.0,0.0,135.07,115.95968,0.7919900000000001,115.9623845644,0.8296800000000001,0.24199,0.8642500000000001,115.13,0.55,115.1313137248,135.19,116.23968,0.6419900000000001,116.241452837,0.8296800000000001,0.24199,0.8642500000000001,115.41,0.4,115.4106931788,134.94
2020-02-20 10:30:00,112.90808,0.37944000000000006,112.9087175731,0.95808,0.27944,0.998,111.95,0.1,111.9500446628,135.51,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0.0,0.0,0.0,135.46,115.52808,1.35944,115.5360781124,0.95808,0.27944,0.998,114.57,1.08,114.5750902247,135.55,115.83808,1.24944,115.8448180904,0.95808,0.27944,0.998,114.88,0.97,114.8840950698,135.31
2020-02-20 11:00:00,113.1732,0.6901,113.1753040033,0.8232,0.2401,0.8575,112.35,0.45,112.350901198,135.18,0.8232,0.2401,0.8575,0.8232,0.2401,0.8575,0.0,0.0,0.0,135.1,115.7932,0.7001000000000001,115.7953164262,0.8232,0.2401,0.8575,114.97,0.46,114.9709202364,135.24,116.0632,0.5801000000000001,116.0646497011,0.8232,0.2401,0.8575,115.24,0.34,115.2405015609,134.99
2020-02-20 11:30:00,115.06088,0.75109,115.0633314421,0.6208800000000001,0.18109,0.64675,114.44,0.5700000000000001,114.4414195123,134.91,0.6208800000000001,0.18109,0.64675,0.6208800000000001,0.18109,0.64675,0.0,0.0,0.0,134.82,117.77088,0.88109,117.7741758433,0.6208800000000001,0.18109,0.64675,117.15,0.7000000000000001,117.1520913172,134.96,118.01088,0.8210900000000001,118.0137364342,0.6208800000000001,0.18109,0.64675,117.39,0.64,117.391744599,134.71
2020-02-20 12:00:00,116.27624,0.36557,116.2768146707,0.63624,0.18557,0.6627500000000001,115.64,0.18,115.6401400898,134.77,0.63624,0.18557,0.6627500000000001,0.63624,0.18557,0.6627500000000001,0.0,0.0,0.0,134.66,118.98624,1.06557,118.9910112099,0.63624,0.18557,0.6627500000000001,118.35,0.88,118.3532716067,134.82,119.24624,0.9455700000000001,119.2499889172,0.63624,0.18557,0.6627500000000001,118.61,0.76,118.6124348456,134.56
2020-02-20 12:30:00,118.00016,0.6796300000000001,118.0021171715,0.6501600000000001,0.18963000000000002,0.67725,117.35,0.49,117.3510230036,134.69,0.6501600000000001,0.18963000000000002,0.67725,0.6501600000000001,0.18963000000000002,0.67725,0.0,0.0,0.0,134.66,120.71016,0.63963,120.711854653,0.6501600000000001,0.18963000000000002,0.67725,120.06,0.45,120.0608433254,134.82,121.02016,0.5696300000000001,121.0215005888,0.6501600000000001,0.18963000000000002,0.67725,120.37,0.38,120.3705998157,134.56
2020-02-20 13:00:00,118.30528,0.70279,118.3073674361,0.69528,0.20279000000000003,0.7242500000000001,117.61,0.5,117.61106283,135.48,0.69528,0.20279000000000003,0.7242500000000001,0.69528,0.20279000000000003,0.7242500000000001,0.0,0.0,0.0,135.39,121.03528,0.6127900000000001,121.0368312385,0.69528,0.20279000000000003,0.7242500000000001,120.34,0.41000000000000003,120.3406984357,135.54,121.32528,0.5227900000000001,121.3264063445,0.69528,0.20279000000000003,0.7242500000000001,120.63,0.32,120.6304244376,135.27
2020-02-20 13:30:00,117.67368,0.9402400000000001,117.6774363079,0.8236800000000001,0.24024,0.858,116.85,0.7000000000000001,116.8520966864,135.88,0.8236800000000001,0.24024,0.858,0.8236800000000001,0.24024,0.858,0.0,0.0,0.0,135.8,120.40368,1.9002400000000002,120.41867409,0.8236800000000001,0.24024,0.858,119.58,1.6600000000000001,119.5915214386,135.91,120.66368,1.79024,120.6769598159,0.8236800000000001,0.24024,0.858,119.84,1.55,119.8500233625,135.64
2020-02-20 14:00:00,115.09288,1.44834,115.101992665,1.02288,0.29834000000000005,1.0655000000000001,114.07,1.15,114.0757967318,136.32,1.02288,0.29834000000000005,1.0655000000000001,1.02288,0.29834000000000005,1.0655000000000001,0.0,0.0,0.0,136.25,117.76288,2.44834,117.7883282615,1.02288,0.29834000000000005,1.0655000000000001,116.74,2.15,116.7597965911,136.36,118.04288,2.36834,118.0666360707,1.02288,0.29834000000000005,1.0655000000000001,117.02,2.07,117.0383069768,136.09
2020-02-20 14:30:00,113.55424,2.12832,113.5741835454,1.43424,0.41832,1.494,112.12,1.71,112.1330392882,136.23,1.43424,0.41832,1.494,1.43424,0.41832,1.494,0.0,0.0,0.0,136.13,116.18424,3.13832,116.2266177637,1.43424,0.41832,1.494,114.75,2.7199999999999998,114.7822325101,136.27,116.46424,3.03832,116.503865117,1.43424,0.41832,1.494,115.03,2.62,115.059833565,136.01
2020-02-20 15:00:00,112.98136,2.17748,113.0023412439,1.43136,0.41748,1.491,111.55,1.76,111.5638834928,136.6,1.43136,0.41748,1.491,1.43136,0.41748,1.491,0.0,0.0,0.0,136.5,115.59136,3.21748,115.6361305311,1.43136,0.41748,1.491,114.16,2.8,114.1943326089,136.64,115.88136,3.11748,115.9232861724,1.43136,0.41748,1.491,114.45,2.7,114.4818435386,136.37
2020-02-20 15:30:00,110.99,3.185,111.0356894201,1.56,0.455,1.625,109.43,2.73,109.4640479792,137.28,1.56,0.455,1.625,1.56,0.455,1.625,0.0,0.0,0.0,137.17,113.54,4.225,113.618582217,1.56,0.455,1.625,111.98,3.77,112.0434438064,137.3,113.84,4.145,113.9154362894,1.56,0.455,1.625,112.28,3.69,112.3406182109,137.05
2020-02-20 16:00:00,111.16744,3.81842,111.2329989142,1.5374400000000001,0.44842000000000004,1.6015000000000001,109.63,3.37,109.681784267,137.09,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.0,0.0,0.0,136.97,113.71744,4.89842,113.8228917163,1.5374400000000001,0.44842000000000004,1.6015000000000001,112.18,4.45,112.2682274733,137.12,114.04744,4.80842,114.14876028,1.5374400000000001,0.44842000000000004,1.6015000000000001,112.51,4.36,112.5944479093,136.86
2020-02-20 16:30:00,111.93792,3.98731,112.0089129264,1.08792,0.31731000000000004,1.13325,110.85,3.67,110.91073618,136.8,1.08792,0.31731000000000004,1.13325,1.08792,0.31731000000000004,1.13325,0.0,0.0,0.0,136.72,114.52792,5.05731,114.6395256618,1.08792,0.31731000000000004,1.13325,113.44,4.74,113.5389853751,136.86,114.83792,4.95731,114.9448684908,1.08792,0.31731000000000004,1.13325,113.75,4.64,113.8445962705,136.59
2020-02-20 17:00:00,113.65448,4.51464,113.7441110493,1.04448,0.30464,1.088,112.61,4.21,112.6886693506,136.9,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0.0,0.0,0.0,136.81,116.25448,5.61464,116.3899836859,1.04448,0.30464,1.088,115.21,5.31,115.3323033673,136.95,116.62448,5.50464,116.7543163947,1.04448,0.30464,1.088,115.58,5.2,115.6969161214,136.68
2020-02-20 17:30:00,117.37976,3.76493,117.4401241295,0.8397600000000001,0.24493,0.87475,116.54,3.52,116.5931473115,136.42,0.8397600000000001,0.24493,0.87475,0.8397600000000001,0.24493,0.87475,0.0,0.0,0.0,136.35,120.04976,4.81493,120.1462792889,0.8397600000000001,0.24493,0.87475,119.21,4.57,119.2975649374,136.46,120.43976,4.71493,120.5320138128,0.8397600000000001,0.24493,0.87475,119.6,4.47,119.6835030403,136.2
2020-02-20 18:00:00,122.43496,1.80478,122.4482611598,0.8049600000000001,0.23478000000000002,0.8385,121.63,1.57,121.6401323577,134.94,0.8049600000000001,0.23478000000000002,0.8385,0.8049600000000001,0.23478000000000002,0.8385,0.0,0.0,0.0,134.86,125.17496,2.82478,125.2068288595,0.8049600000000001,0.23478000000000002,0.8385,124.37,2.59,124.3969653971,134.99,125.62496,2.70478,125.6540743862,0.8049600000000001,0.23478000000000002,0.8385,124.82,2.47,124.8444363999,134.73
2020-02-20 18:30:00,126.2384,0.41995000000000005,126.2390985098,0.7884,0.22995000000000002,0.82125,125.45,0.19,125.4501438819,134.32,0.7884,0.22995000000000002,0.82125,0.7884,0.22995000000000002,0.82125,0.0,0.0,0.0,134.26,129.0184,1.44995,129.0265472434,0.7884,0.22995000000000002,0.82125,128.23,1.22,128.2358035028,134.38,129.5384,1.31995,129.5451247348,0.7884,0.22995000000000002,0.82125,128.75,1.09,128.7546138979,134.11
2020-02-20 19:00:00,123.91936,1.36148,123.92683894379999,0.75936,0.22148,0.791,123.16,1.1400000000000001,123.1652759507,134.32,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,134.26,126.62936,2.3614800000000002,126.6513774177,0.75936,0.22148,0.791,125.87,2.14,125.8881904708,134.38,127.17936,2.26148,127.1994650217,0.75936,0.22148,0.791,126.42,2.04,126.4364583496,134.11
2020-02-20 19:30:00,120.29528,2.95404,120.3315450852,0.6652800000000001,0.19404000000000002,0.6930000000000001,119.63,2.76,119.6618339321,134.98,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.0,0.0,0.0,134.89,122.94528,3.97404,123.009490968,0.6652800000000001,0.19404000000000002,0.6930000000000001,122.28,3.7800000000000002,122.3384109755,135.04,123.46528,3.87404,123.5260440207,0.6652800000000001,0.19404000000000002,0.6930000000000001,122.8,3.68,122.8551276911,134.77
2020-02-20 20:00:00,117.796,3.7955,117.8571314611,0.636,0.1855,0.6625,117.16,3.61,117.2156034835,135.5,0.636,0.1855,0.6625,0.636,0.1855,0.6625,0.0,0.0,0.0,135.43,120.406,4.8355,120.503057622,0.636,0.1855,0.6625,119.77,4.65,119.8602327713,135.56,120.906,4.7355,120.9987016304,0.636,0.1855,0.6625,120.27,4.55,120.3560359932,135.31
2020-02-20 20:30:00,114.0164,5.3627,114.1424461813,0.6264000000000001,0.1827,0.6525000000000001,113.39,5.18,113.5082574089,135.4,0.6264000000000001,0.1827,0.6525000000000001,0.6264000000000001,0.1827,0.6525000000000001,0.0,0.0,0.0,135.32,116.5864,6.4327,116.7637285044,0.6264000000000001,0.1827,0.6525000000000001,115.96,6.25,116.1283087796,135.44,117.0264,6.3627,117.199241671,0.6264000000000001,0.1827,0.6525000000000001,116.4,6.18,116.5639412511,135.18
2020-02-20 21:00:00,110.71536,6.30948,110.8949975328,0.61536,0.17948000000000003,0.641,110.1,6.13,110.2705169118,135.97,0.61536,0.17948000000000003,0.641,0.61536,0.17948000000000003,0.641,0.0,0.0,0.0,135.88,113.20536,7.41948,113.4482358444,0.61536,0.17948000000000003,0.641,112.59,7.24,112.8225407443,136.01,113.64536,7.31948,113.8808264678,0.61536,0.17948000000000003,0.641,113.03,7.14,113.2552890597,135.75
