Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-02-20 21:30:00,105.40864,8.36752,105.7402325399,0.6086400000000001,0.17752,0.634,104.8,8.19,105.1195324381,136.62,0.6086400000000001,0.17752,0.634,0.6086400000000001,0.17752,0.634,0.0,0.0,0.0,136.53,107.75864,9.527519999999999,108.1790096645,0.6086400000000001,0.17752,0.634,107.15,9.35,107.5571708442,136.65,108.24864,9.43752,108.6592602846,0.6086400000000001,0.17752,0.634,107.64,9.26,108.0375730938,136.39
2020-02-20 22:00:00,99.89008,10.32544,100.4223221878,0.67008,0.19544,0.6980000000000001,99.22,10.13,99.7357774322,136.13,0.67008,0.19544,0.6980000000000001,0.67008,0.19544,0.6980000000000001,0.0,0.0,0.0,136.04,102.12008,11.48544,102.7639337083,0.67008,0.19544,0.6980000000000001,101.45,11.29,102.0762783412,136.17,102.63008,11.46544,103.2685316793,0.67008,0.19544,0.6980000000000001,101.96,11.27,102.5809655833,135.91
2020-02-20 22:30:00,94.76608,11.58719,95.4718434444,0.67608,0.19719,0.70425,94.09,11.39,94.7768969739,136.73,0.67608,0.19719,0.70425,0.67608,0.19719,0.70425,0.0,0.0,0.0,136.64,96.85608,12.78719,97.6965324925,0.67608,0.19719,0.70425,96.18,12.59,97.0005180399,136.77,97.41608,12.777190000000001,98.2504413571,0.67608,0.19719,0.70425,96.74,12.58,97.5545180912,136.53
2020-02-20 23:00:00,88.65536,13.55698,89.6859217684,0.6753600000000001,0.19698000000000002,0.7035,87.98,13.36,88.9885947748,136.33,0.6753600000000001,0.19698000000000002,0.7035,0.6753600000000001,0.19698000000000002,0.7035,0.0,0.0,0.0,136.25,90.61536,14.75698,91.8091059027,0.6753600000000001,0.19698000000000002,0.7035,89.94,14.56,91.1109060431,136.35,91.18536,14.76698,92.3733380183,0.6753600000000001,0.19698000000000002,0.7035,90.51,14.57,91.675214753,136.11
2020-02-20 23:30:00,82.98248,14.726140000000001,84.2790079809,0.6724800000000001,0.19614,0.7005,82.31,14.53,83.5826357565,135.62,0.6724800000000001,0.19614,0.7005,0.6724800000000001,0.19614,0.7005,0.0,0.0,0.0,135.52,84.81248,15.92614,86.2948358771,0.6724800000000001,0.19614,0.7005,84.14,15.73,85.5977365355,135.65,85.44248,15.94614,86.9177586541,0.6724800000000001,0.19614,0.7005,84.77,15.75,86.2207364849,135.4
2020-02-21 00:00:00,79.72768,15.46349,81.2134378115,0.6976800000000001,0.20349,0.72675,79.03,15.26,80.4898037021,136.34,0.6976800000000001,0.20349,0.72675,0.6976800000000001,0.20349,0.72675,0.0,0.0,0.0,136.24,81.46768,16.68349,83.1584134238,0.6976800000000001,0.20349,0.72675,80.77,16.48,82.434114904,136.37,82.11768000000001,16.70349,83.7992836888,0.6976800000000001,0.20349,0.72675,81.42,16.5,83.075064851,136.12
2020-02-21 00:30:00,79.5432,15.5451,81.047953708,0.7032,0.2051,0.7325,78.84,15.34,80.3184984919,135.69,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0.0,0.0,0.0,135.6,81.2532,16.7651,82.96475811,0.7032,0.2051,0.7325,80.55,16.56,82.2346405112,135.72,81.9732,16.7851,83.6740407788,0.7032,0.2051,0.7325,81.27,16.58,82.9440130449,135.47
2020-02-21 01:00:00,82.91792,14.67356,84.2062635449,0.6979200000000001,0.20356000000000002,0.727,82.22,14.47,83.4835870097,136.07,0.6979200000000001,0.20356000000000002,0.727,0.6979200000000001,0.20356000000000002,0.727,0.0,0.0,0.0,135.97,84.69792,15.89356,86.1762316524,0.6979200000000001,0.20356000000000002,0.727,84.0,15.69,85.4527711663,136.11,85.43792,15.92356,86.9091360963,0.6979200000000001,0.20356000000000002,0.727,84.74,15.72,86.1857644858,135.85
2020-02-21 01:30:00,82.50384,15.40237,83.9292357666,0.69384,0.20237000000000002,0.7227500000000001,81.81,15.2,83.2100721067,136.88,0.69384,0.20237000000000002,0.7227500000000001,0.69384,0.20237000000000002,0.7227500000000001,0.0,0.0,0.0,136.81,84.27384,16.65237,85.9033266816,0.69384,0.20237000000000002,0.7227500000000001,83.58,16.45,85.18344264,136.91,85.00384,16.69237,86.6272937991,0.69384,0.20237000000000002,0.7227500000000001,84.31,16.49,85.9074862861,136.66
2020-02-21 02:00:00,81.00736,15.94048,82.5608337942,0.6873600000000001,0.20048000000000002,0.716,80.32,15.74,81.8477244644,137.68,0.6873600000000001,0.20048000000000002,0.716,0.6873600000000001,0.20048000000000002,0.716,0.0,0.0,0.0,137.59,82.76736,17.23048,84.5418554469,0.6873600000000001,0.20048000000000002,0.716,82.08,17.03,83.8280818103,137.72,83.46736,17.27048,85.2353780117,0.6873600000000001,0.20048000000000002,0.716,82.78,17.07,84.5216735518,137.47
2020-02-21 02:30:00,79.08352,16.44936,80.7761386797,0.68352,0.19936,0.712,78.4,16.25,80.0663630996,137.8,0.68352,0.19936,0.712,0.68352,0.19936,0.712,0.0,0.0,0.0,137.73,80.82352,17.73936,82.747364178,0.68352,0.19936,0.712,80.14,17.54,82.0370111596,137.84,81.51352,17.77936,83.4299681457,0.68352,0.19936,0.712,80.83,17.58,82.7196790371,137.59
2020-02-21 03:00:00,78.28376,16.23193,79.9488751094,0.6237600000000001,0.18193,0.64975,77.66,16.05,79.3011859937,137.8,0.6237600000000001,0.18193,0.64975,0.6237600000000001,0.18193,0.64975,0.0,0.0,0.0,137.73,79.98376,17.53193,81.8826625927,0.6237600000000001,0.18193,0.64975,79.36,17.35,81.2344268152,137.84,80.69376,17.571930000000002,82.5848389649,0.6237600000000001,0.18193,0.64975,80.07,17.39,81.9366645648,137.59
2020-02-21 03:30:00,76.66752,17.83011,78.7135404207,0.6175200000000001,0.18011000000000002,0.6432500000000001,76.05,17.65,78.0712815317,137.98,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.0,0.0,0.0,137.91,78.24752,17.79011,80.2443917041,0.6175200000000001,0.18011000000000002,0.6432500000000001,77.63,17.61,79.6023178055,138.03,78.95752,17.98011,80.9788510672,0.6175200000000001,0.18011000000000002,0.6432500000000001,78.34,17.8,80.3367636889,137.79
2020-02-21 04:00:00,75.31872,29.68046,80.9557860085,0.61872,0.18046,0.6445000000000001,74.7,29.5,80.3140087407,135.34,0.61872,0.18046,0.6445000000000001,0.61872,0.18046,0.6445000000000001,0.0,0.0,0.0,135.25,75.79872,12.34046,76.79669854,0.61872,0.18046,0.6445000000000001,75.18,12.16,76.1570613929,135.37,76.46872,12.38046,77.4644494478,0.61872,0.18046,0.6445000000000001,75.85,12.2,76.824882037,135.12
2020-02-21 04:30:00,76.19,27.95375,81.1561965537,0.63,0.18375000000000002,0.65625,75.56,27.77,80.5014689307,133.79,0.63,0.18375000000000002,0.65625,0.63,0.18375000000000002,0.65625,0.0,0.0,0.0,133.73,76.63,10.97375,77.4117567884,0.63,0.18375000000000002,0.65625,76.0,10.79,76.7621267293,133.83,77.33,10.98375,78.1061563775,0.63,0.18375000000000002,0.65625,76.7,10.8,77.4566330278,133.58
2020-02-21 05:00:00,76.60376,27.57943,81.4172033741,0.68376,0.19943000000000002,0.71225,75.92,27.38,80.7063244114,134.27,0.68376,0.19943000000000002,0.71225,0.68376,0.19943000000000002,0.71225,0.0,0.0,0.0,134.18,77.04376,10.50943,77.7572445105,0.68376,0.19943000000000002,0.71225,76.36,10.31,77.0528760008,134.31,77.77376,10.50943,78.4806082001,0.68376,0.19943000000000002,0.71225,77.09,10.31,77.7763730191,134.05
2020-02-21 05:30:00,78.10304,27.70922,82.8727079939,0.6830400000000001,0.19922,0.7115,77.42,27.51,82.1623788604,135.04,0.6830400000000001,0.19922,0.7115,0.6830400000000001,0.19922,0.7115,0.0,0.0,0.0,134.94,78.57304,10.46922,79.2674408711,0.6830400000000001,0.19922,0.7115,77.89,10.27,78.5641457664,135.07,79.26304,10.47922,79.952758313,0.6830400000000001,0.19922,0.7115,78.58,10.28,79.2495728695,134.82
2020-02-21 06:00:00,80.92752,26.57761,85.1800026219,0.67752,0.19761,0.7057500000000001,80.25,26.38,84.4746524112,134.7,0.67752,0.19761,0.7057500000000001,0.67752,0.19761,0.7057500000000001,0.0,0.0,0.0,134.63,81.40752,9.40761,81.9492979742,0.67752,0.19761,0.7057500000000001,80.73,9.21,81.2536583792,134.74,82.08752,9.42761,82.6271188537,0.67752,0.19761,0.7057500000000001,81.41,9.23,81.9315629047,134.47
2020-02-21 06:30:00,87.6476,24.2618,90.9435908957,0.6576000000000001,0.1918,0.685,86.99,24.07,90.2586560946,134.7,0.6576000000000001,0.1918,0.685,0.6576000000000001,0.1918,0.685,0.0,0.0,0.0,134.63,88.1576,7.1018,88.443190812,0.6576000000000001,0.1918,0.685,87.5,6.91,87.7724222065,134.74,88.8076,7.0918,89.0903106123,0.6576000000000001,0.1918,0.685,88.15,6.9,88.4196386557,134.47
2020-02-21 07:00:00,94.18784,21.63187,96.6399865664,0.6578400000000001,0.19187,0.68525,93.53,21.44,95.9558987244,134.31,0.6578400000000001,0.19187,0.68525,0.6578400000000001,0.19187,0.68525,0.0,0.0,0.0,134.23,94.72784,4.55187,94.8371403595,0.6578400000000001,0.19187,0.68525,94.07,4.36,94.1709854467,134.37,95.30784,4.52187,95.415049514,0.6578400000000001,0.19187,0.68525,94.65,4.33,94.7489915514,134.1
2020-02-21 07:30:00,100.17512,19.33941,102.0248373984,0.61512,0.17941000000000001,0.64075,99.56,19.16,101.3868788355,134.1,0.61512,0.17941000000000001,0.64075,0.61512,0.17941000000000001,0.64075,0.0,0.0,0.0,134.03,100.75512,2.31941,100.7818131855,0.61512,0.17941000000000001,0.64075,100.14,2.14,100.1628633776,134.16,101.25512,2.24941,101.2801025452,0.61512,0.17941000000000001,0.64075,100.64,2.07,100.6612860041,133.91
2020-02-21 08:00:00,103.66128,17.24829,105.0864619214,0.61128,0.17829,0.63675,103.05,17.07,104.4542359122,133.75,0.61128,0.17829,0.63675,0.61128,0.17829,0.63675,0.0,0.0,0.0,133.67,104.30128,0.9582900000000001,104.3056821528,0.61128,0.17829,0.63675,103.69,0.78,103.6929337033,133.8,104.80128,0.9482900000000001,104.8055701934,0.61128,0.17829,0.63675,104.19,0.77,104.1928452438,133.54
2020-02-21 08:30:00,107.30872,4.33046,107.3960626459,0.61872,0.18046,0.6445000000000001,106.69,4.15,106.7706823056,135.87,0.61872,0.18046,0.6445000000000001,0.61872,0.18046,0.6445000000000001,0.0,0.0,0.0,135.78,109.75872,5.38046,109.8905180889,0.61872,0.18046,0.6445000000000001,109.14,5.2,109.2638073655,135.89,110.19872,5.29046,110.3256400691,0.61872,0.18046,0.6445000000000001,109.58,5.11,109.6990815823,135.64
2020-02-21 09:00:00,110.21264,3.37327,110.2642506267,0.66264,0.19327000000000003,0.69025,109.55,3.18,109.596144549,135.55,0.66264,0.19327000000000003,0.69025,0.66264,0.19327000000000003,0.69025,0.0,0.0,0.0,135.47,112.71264,4.38327,112.7978380629,0.66264,0.19327000000000003,0.69025,112.05,4.19,112.128313106,135.58,113.16264,4.30327,113.2444313177,0.66264,0.19327000000000003,0.69025,112.5,4.11,112.575050966,135.32
2020-02-21 09:30:00,112.03824,2.63532,112.0692292014,0.73824,0.21532,0.769,111.3,2.42,111.3263059658,135.21,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0.0,0.0,0.0,135.12,114.54824,3.64532,114.6062286484,0.73824,0.21532,0.769,113.81,3.43,113.8616748515,135.25,115.01824,3.5453200000000002,115.0728674649,0.73824,0.21532,0.769,114.28,3.33,114.3285060691,134.99
2020-02-21 10:00:00,112.8416,2.2438000000000002,112.8639062278,1.2816,0.3738,1.335,111.56,1.87,111.5756716314,135.21,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0.0,0.0,0.0,135.12,115.3716,3.2438000000000002,115.4171925018,1.2816,0.3738,1.335,114.09,2.87,114.1260925468,135.25,115.8216,3.1338,115.8639880593,1.2816,0.3738,1.335,114.54,2.76,114.5732481865,134.99
2020-02-21 10:30:00,113.07912,2.44016,113.105445319,1.26912,0.37016000000000004,1.322,111.81,2.07,111.8291598824,135.36,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,135.27,115.62912,3.44016,115.6802839416,1.26912,0.37016000000000004,1.322,114.36,3.07,114.4011997315,135.41,116.07912,3.35016,116.1274544283,1.26912,0.37016000000000004,1.322,114.81,2.98,114.8486678199,135.16
2020-02-21 11:00:00,113.72808,1.8481900000000002,113.7430964356,0.9880800000000001,0.28819,1.02925,112.74,1.56,112.7507924584,135.2,0.9880800000000001,0.28819,1.02925,0.9880800000000001,0.28819,1.02925,0.0,0.0,0.0,135.11,116.28808,2.82819,116.3224664833,0.9880800000000001,0.28819,1.02925,115.3,2.54,115.3279740566,135.26,116.73808,2.73819,116.7701888607,0.9880800000000001,0.28819,1.02925,115.75,2.45,115.7759258223,135.0
2020-02-21 11:30:00,113.53824,2.33282,113.5622031816,1.03824,0.30282000000000003,1.0815,112.5,2.03,112.5183136205,135.2,1.03824,0.30282000000000003,1.0815,1.03824,0.30282000000000003,1.0815,0.0,0.0,0.0,135.11,116.10824,3.32282,116.1557769921,1.03824,0.30282000000000003,1.0815,115.07,3.02,115.1096229687,135.26,116.54824,3.22282,116.5927905827,1.03824,0.30282000000000003,1.0815,115.51,2.92,115.5469017326,135.0
2020-02-21 12:00:00,114.46856,1.88083,114.4840108922,0.92856,0.27083,0.96725,113.54,1.6099999999999999,113.5514143461,134.72,0.92856,0.27083,0.96725,0.92856,0.27083,0.96725,0.0,0.0,0.0,134.64,117.02856,2.87083,117.0637668989,0.92856,0.27083,0.96725,116.1,2.6,116.1291091846,134.76,117.47856,2.78083,117.5114678453,0.92856,0.27083,0.96725,116.55,2.51,116.577024323,134.51
2020-02-21 12:30:00,113.63648,2.62689,113.6668383385,1.08648,0.31689,1.13175,112.55,2.31,112.5737029683,135.03,1.08648,0.31689,1.13175,1.08648,0.31689,1.13175,0.0,0.0,0.0,134.94,116.17648,3.63689,116.2333922505,1.08648,0.31689,1.13175,115.09,3.32,115.1378760443,135.08,116.63648,3.53689,116.6900940854,1.08648,0.31689,1.13175,115.55,3.22,115.5948567195,134.82
2020-02-21 13:00:00,112.3712,3.52285,112.4264073141,1.1412,0.33285000000000003,1.18875,111.23,3.19,111.2757341023,135.5,1.1412,0.33285000000000003,1.18875,1.1412,0.33285000000000003,1.18875,0.0,0.0,0.0,135.42,114.9012,4.53285,114.9905756598,1.1412,0.33285000000000003,1.18875,113.76,4.2,113.8375052432,135.55,115.3612,4.44285,115.446720965,1.1412,0.33285000000000003,1.18875,114.22,4.11,114.2939215357,135.3
2020-02-21 13:30:00,112.20288,4.46959,112.2918675375,1.23288,0.35959,1.2842500000000001,110.97,4.11,111.0460850278,136.25,1.23288,0.35959,1.2842500000000001,1.23288,0.35959,1.2842500000000001,0.0,0.0,0.0,136.15,114.72288,5.50959,114.8551034019,1.23288,0.35959,1.2842500000000001,113.49,5.15,113.6067894098,136.28,115.19288,5.43959,115.3212415042,1.23288,0.35959,1.2842500000000001,113.96,5.08,114.073169501,136.03
2020-02-21 14:00:00,111.4292,4.64685,111.5260499953,0.9492,0.27685000000000004,0.9887500000000001,110.48,4.37,110.5663931762,136.44,0.9492,0.27685000000000004,0.9887500000000001,0.9492,0.27685000000000004,0.9887500000000001,0.0,0.0,0.0,136.33,113.9292,5.69685,114.0715420802,0.9492,0.27685000000000004,0.9887500000000001,112.98,5.42,113.1099323667,136.48,114.3992,5.61685,114.5370069653,0.9492,0.27685000000000004,0.9887500000000001,113.45,5.34,113.5756052152,136.22
2020-02-21 14:30:00,109.33688,5.89784,109.4958348285,0.9868800000000001,0.28784000000000004,1.028,108.35,5.61,108.4951362965,137.03,0.9868800000000001,0.28784000000000004,1.028,0.9868800000000001,0.28784000000000004,1.028,0.0,0.0,0.0,136.93,111.79688,6.99784,112.0156781098,0.9868800000000001,0.28784000000000004,1.028,110.81,6.71,111.0129731158,137.08,112.26688,6.92784,112.4804307958,0.9868800000000001,0.28784000000000004,1.028,111.28,6.64,111.4779260661,136.81
2020-02-21 15:00:00,108.57976,6.21493,108.7574808303,0.8397600000000001,0.24493,0.87475,107.74,5.97,107.9052755893,137.48,0.8397600000000001,0.24493,0.87475,0.8397600000000001,0.24493,0.87475,0.0,0.0,0.0,137.38,111.04976,7.30493,111.289762325,0.8397600000000001,0.24493,0.87475,110.21,7.06,110.4358986019,137.52,111.50976,7.25493,111.745517067,0.8397600000000001,0.24493,0.87475,110.67,7.01,110.8917895969,137.28
2020-02-21 15:30:00,107.63248,7.11739,107.86754837,0.88248,0.25739,0.9192500000000001,106.75,6.86,106.9701925772,137.67,0.88248,0.25739,0.9192500000000001,0.88248,0.25739,0.9192500000000001,0.0,0.0,0.0,137.59,110.04248,8.24739,110.351107137,0.88248,0.25739,0.9192500000000001,109.16,7.99,109.4520246501,137.7,110.55248,8.18739,110.8552397912,0.88248,0.25739,0.9192500000000001,109.67,7.93,109.9563267848,137.44
2020-02-21 16:00:00,106.52744,5.45842,106.667191872,0.81744,0.23842000000000002,0.8515,105.71,5.22,105.8388043205,136.9,0.81744,0.23842000000000002,0.8515,0.81744,0.23842000000000002,0.8515,0.0,0.0,0.0,136.81,109.56744,13.34842,110.3775530833,0.81744,0.23842000000000002,0.8515,108.75,13.11,109.5373662272,136.94,109.48744,7.01842,109.7121585653,0.81744,0.23842000000000002,0.8515,108.67,6.78,108.8812991289,136.69
2020-02-21 16:30:00,106.06008,1.6879400000000002,106.073510883,0.8500800000000001,0.24794000000000002,0.8855000000000001,105.21,1.44,105.2198541151,135.18,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.0,0.0,0.0,135.09,110.16008,21.21794,112.1848661962,0.8500800000000001,0.24794000000000002,0.8855000000000001,109.31,20.97,111.3032659,135.22,108.90008,2.57794,108.9305889025,0.8500800000000001,0.24794000000000002,0.8855000000000001,108.05,2.33,108.0751192458,134.96
2020-02-21 17:00:00,106.13736,1.88673,106.1541282187,0.77736,0.22673000000000001,0.8097500000000001,105.36,1.6600000000000001,105.3730762576,134.66,0.77736,0.22673000000000001,0.8097500000000001,0.77736,0.22673000000000001,0.8097500000000001,0.0,0.0,0.0,134.57,110.23736,21.31673,112.2794661444,0.77736,0.22673000000000001,0.8097500000000001,109.46,21.09,111.4732241393,134.71,108.97736,2.76673,109.0124753754,0.77736,0.22673000000000001,0.8097500000000001,108.2,2.54,108.2298092025,134.46
2020-02-21 17:30:00,109.73432,4.53501,109.827989609,0.6343200000000001,0.18501,0.6607500000000001,109.1,4.35,109.1866864595,134.47,0.6343200000000001,0.18501,0.6607500000000001,0.6343200000000001,0.18501,0.6607500000000001,0.0,0.0,0.0,134.38,113.15432,15.61501,114.2266548226,0.6343200000000001,0.18501,0.6607500000000001,112.52,15.43,113.5730394944,134.52,112.67432,5.32501,112.8000803145,0.6343200000000001,0.18501,0.6607500000000001,112.04,5.14,112.1578405641,134.27
2020-02-21 18:00:00,115.20248,7.23614,115.4295158105,0.6724800000000001,0.19614,0.7005,114.53,7.04,114.7461655133,137.05,0.6724800000000001,0.19614,0.7005,0.6724800000000001,0.19614,0.7005,0.0,0.0,0.0,136.97,117.76248,8.31614,118.0557490351,0.6724800000000001,0.19614,0.7005,117.09,8.12,117.3712166589,137.09,118.32248,8.33614,118.6157683592,0.6724800000000001,0.19614,0.7005,117.65,8.14,117.9312600628,136.83
2020-02-21 18:30:00,115.64168,7.38174,115.8770393074,0.6916800000000001,0.20174,0.7205,114.95,7.18,115.174020074,137.05,0.6916800000000001,0.20174,0.7205,0.6916800000000001,0.20174,0.7205,0.0,0.0,0.0,136.97,118.17168,8.47174,118.4749607835,0.6916800000000001,0.20174,0.7205,117.48,8.27,117.7707234418,137.09,118.81168,8.49174,119.1147553943,0.6916800000000001,0.20174,0.7205,118.12,8.29,118.4105506279,136.83
2020-02-21 19:00:00,113.22048,8.24139,113.5200317149,0.6904800000000001,0.20139,0.7192500000000001,112.53,8.04,112.8168537941,137.41,0.6904800000000001,0.20139,0.7192500000000001,0.6904800000000001,0.20139,0.7192500000000001,0.0,0.0,0.0,137.29,115.70048,9.35139,116.0777737862,0.6904800000000001,0.20139,0.7192500000000001,115.01,9.15,115.3734050811,137.45,116.32048,9.39139,116.698981459,0.6904800000000001,0.20139,0.7192500000000001,115.63,9.19,115.9946248755,137.19
2020-02-21 19:30:00,109.65928,9.45104,110.0657978084,0.68928,0.20104000000000002,0.718,108.97,9.25,109.3618919002,137.17,0.68928,0.20104000000000002,0.718,0.68928,0.20104000000000002,0.718,0.0,0.0,0.0,137.09,112.05928,10.60104,112.5596032473,0.68928,0.20104000000000002,0.718,111.37,10.4,111.8545345527,137.21,112.67928,10.57104,113.174056338,0.68928,0.20104000000000002,0.718,111.99,10.37,112.4690935324,136.96
2020-02-21 20:00:00,105.77904,10.90347,106.3395079985,0.62904,0.18347000000000002,0.65525,105.15,10.72,105.6950372534,136.86,0.62904,0.18347000000000002,0.65525,0.62904,0.18347000000000002,0.65525,0.0,0.0,0.0,136.77,108.08904,12.10347,108.7645831793,0.62904,0.18347000000000002,0.65525,107.46,11.92,108.1190917461,136.91,108.69904,12.03347,109.3630911101,0.62904,0.18347000000000002,0.65525,108.07,11.85,108.7177418824,136.64
2020-02-21 20:30:00,101.6952,11.71235,102.3674403586,0.6252,0.18235,0.6512500000000001,101.07,11.53,101.7255415321,135.58,0.6252,0.18235,0.6512500000000001,0.6252,0.18235,0.6512500000000001,0.0,0.0,0.0,135.5,103.9552,12.88235,104.7503629997,0.6252,0.18235,0.6512500000000001,103.33,12.7,104.10753527,135.62,104.5152,12.82235,105.2988114395,0.6252,0.18235,0.6512500000000001,103.89,12.64,104.6561116228,135.36
2020-02-21 21:00:00,97.8424,12.7057,98.6639247661,0.6024,0.1757,0.6275000000000001,97.24,12.53,98.0439620782,135.19,0.6024,0.1757,0.6275000000000001,0.6024,0.1757,0.6275000000000001,0.0,0.0,0.0,135.11,100.0124,13.8757,100.9703679514,0.6024,0.1757,0.6275000000000001,99.41,13.7,100.349579471,135.25,100.5424,13.8257,101.4885421033,0.6024,0.1757,0.6275000000000001,99.94,13.65,100.8678645556,134.99
2020-02-21 21:30:00,93.36936,13.75648,94.3773178725,0.63936,0.18648,0.666,92.73,13.57,93.7176493517,134.0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,133.92,95.41936,14.91648,96.5782358422,0.63936,0.18648,0.666,94.78,14.73,95.9177840653,134.05,96.00936,14.89648,97.158130509,0.63936,0.18648,0.666,95.37,14.71,96.4977771765,133.8
2020-02-21 22:00:00,89.33592,15.59131,90.6862478536,0.6559200000000001,0.19131,0.68325,88.68,15.4,90.0072352647,135.05,0.6559200000000001,0.19131,0.68325,0.6559200000000001,0.19131,0.68325,0.0,0.0,0.0,134.98,91.29592,16.80131,92.8290311614,0.6559200000000001,0.19131,0.68325,90.64,16.61,92.1493445446,135.1,91.90592,16.80131,93.4290219833,0.6559200000000001,0.19131,0.68325,91.25,16.61,92.749418327,134.85
2020-02-21 22:30:00,84.49096,17.15278,86.2145010045,0.6609600000000001,0.19278,0.6885,83.83,16.96,85.5284192535,135.05,0.6609600000000001,0.19278,0.6885,0.6609600000000001,0.19278,0.6885,0.0,0.0,0.0,134.98,86.34096,18.38278,88.276202763,0.6609600000000001,0.19278,0.6885,85.68,18.19,87.5896026935,135.1,86.97096,18.38278,88.8924883432,0.6609600000000001,0.19278,0.6885,86.31,18.19,88.2059646509,134.85
2020-02-21 23:00:00,79.79192,18.29306,81.8619969305,0.6619200000000001,0.19306,0.6895,79.13,18.1,81.1736835434,135.9,0.6619200000000001,0.19306,0.6895,0.6619200000000001,0.19306,0.6895,0.0,0.0,0.0,135.8,81.56192,19.55306,83.8729333543,0.6619200000000001,0.19306,0.6895,80.9,19.36,83.1842509133,135.92,82.16192,19.55306,84.4565169389,0.6619200000000001,0.19306,0.6895,81.5,19.36,83.7678912233,135.68
2020-02-21 23:30:00,73.68168,20.33299,76.4357275753,0.66168,0.19299000000000002,0.68925,73.02,20.14,75.7465510766,136.81,0.66168,0.19299000000000002,0.68925,0.66168,0.19299000000000002,0.68925,0.0,0.0,0.0,136.72,75.33168,21.66299,78.3846103987,0.66168,0.19299000000000002,0.68925,74.67,21.47,77.6953653701,136.84,75.93168,21.66299,78.9614156621,0.66168,0.19299000000000002,0.68925,75.27,21.47,78.2721776879,136.58
2020-02-22 00:00:00,69.56264,23.91327,73.5581767437,0.66264,0.19327000000000003,0.69025,68.9,23.72,72.8687065893,137.56,0.66264,0.19327000000000003,0.69025,0.66264,0.19327000000000003,0.69025,0.0,0.0,0.0,137.46,70.95264,21.45327,74.1250289488,0.66264,0.19327000000000003,0.69025,70.29,21.26,73.4348125891,137.59,71.52264,21.61327,74.7169423402,0.66264,0.19327000000000003,0.69025,70.86,21.42,74.0267249039,137.34
2020-02-22 00:30:00,69.4812,33.52285,77.1454381384,0.6612,0.19285000000000002,0.6887500000000001,68.82,33.33,76.4662101846,135.26,0.6612,0.19285000000000002,0.6887500000000001,0.6612,0.19285000000000002,0.6887500000000001,0.0,0.0,0.0,135.17,70.0012,16.20285,71.851933513,0.6612,0.19285000000000002,0.6887500000000001,69.34,16.01,71.1642866893,135.29,70.5912,16.20285,72.4268587305,0.6612,0.19285000000000002,0.6887500000000001,69.93,16.01,71.7392849142,135.04
2020-02-22 01:00:00,71.90712,33.14166,79.1770391859,0.65712,0.19166000000000002,0.6845,71.25,32.95,78.5000955413,134.79,0.65712,0.19166000000000002,0.6845,0.65712,0.19166000000000002,0.6845,0.0,0.0,0.0,134.67,72.41712,15.91166,74.144589776,0.65712,0.19166000000000002,0.6845,71.76,15.72,73.4616634715,134.84,73.01712,15.91166,74.7307215076,0.65712,0.19166000000000002,0.6845,72.36,15.72,74.0478764044,134.58
2020-02-22 01:30:00,71.58256,32.85033,78.7604410682,0.65256,0.19033000000000003,0.6797500000000001,70.93,32.66,78.0880304528,134.21,0.65256,0.19033000000000003,0.6797500000000001,0.65256,0.19033000000000003,0.6797500000000001,0.0,0.0,0.0,134.12,72.07256,15.78033,73.7798937371,0.65256,0.19033000000000003,0.6797500000000001,71.42,15.59,73.1017407453,134.26,72.69256,15.80033,74.3899099842,0.65256,0.19033000000000003,0.6797500000000001,72.04,15.61,73.71182876579999,134.01
2020-02-22 02:00:00,69.91496,33.28103,77.4320901801,0.6549600000000001,0.19103,0.68225,69.26,33.09,76.7586848506,134.49,0.6549600000000001,0.19103,0.68225,0.6549600000000001,0.19103,0.68225,0.0,0.0,0.0,134.41,70.41496,16.171030000000002,72.2479674667,0.6549600000000001,0.19103,0.68225,69.76,15.98,71.5668778137,134.55,71.02496,16.19103,72.8470616804,0.6549600000000001,0.19103,0.68225,70.37,16.0,72.1660370257,134.29
2020-02-22 02:30:00,68.6168,33.67865,76.4363572396,0.6468,0.18865,0.6737500000000001,67.97,33.49,75.7726929705,135.05,0.6468,0.18865,0.6737500000000001,0.6468,0.18865,0.6737500000000001,0.0,0.0,0.0,134.97,69.1368,16.39865,71.0549986705,0.6468,0.18865,0.6737500000000001,68.49,16.21,70.3821298342,135.08,69.7168,16.41865,71.6240481267,0.6468,0.18865,0.6737500000000001,69.07,16.23,70.9512353663,134.83
2020-02-22 03:00:00,66.51632,34.11851,74.7562275062,0.64632,0.18851,0.67325,65.87,33.93,74.0952211684,135.05,0.64632,0.18851,0.67325,0.64632,0.18851,0.67325,0.0,0.0,0.0,134.97,67.03632,16.84851,69.1212014389,0.64632,0.18851,0.67325,66.39,16.66,68.4484309535,135.08,67.60632,16.87851,69.6814078773,0.64632,0.18851,0.67325,66.96,16.69,69.0086784397,134.83
2020-02-22 03:30:00,64.9608,34.58815,73.5951469668,0.6108,0.17815,0.6362500000000001,64.35,34.41,72.9723961509,135.05,0.6108,0.17815,0.6362500000000001,0.6108,0.17815,0.6362500000000001,0.0,0.0,0.0,134.97,65.4608,17.30815,67.7103270784,0.6108,0.17815,0.6362500000000001,64.85,17.13,67.0742827021,135.08,66.0708,17.34815,68.3103866265,0.6108,0.17815,0.6362500000000001,65.46,17.17,67.6743710721,134.83
2020-02-22 04:00:00,63.79184,34.99262,72.7590702597,0.59184,0.17262000000000002,0.6165,63.2,34.82,72.1572754475,135.39,0.59184,0.17262000000000002,0.6165,0.59184,0.17262000000000002,0.6165,0.0,0.0,0.0,135.28,64.29184,17.64262,66.6686037881,0.59184,0.17262000000000002,0.6165,63.7,17.47,66.0521831585,135.41,64.88184,17.68262,67.2482580581,0.59184,0.17262000000000002,0.6165,64.29,17.51,66.6318557448,135.15
2020-02-22 04:30:00,62.88744,34.75717,71.8532600246,0.6074400000000001,0.17717000000000002,0.63275,62.28,34.58,71.2360498624,135.01,0.6074400000000001,0.17717000000000002,0.63275,0.6074400000000001,0.17717000000000002,0.63275,0.0,0.0,0.0,134.92,63.38744,17.48717,65.7553698519,0.6074400000000001,0.17717000000000002,0.63275,62.78,17.31,65.1226880588,135.04,63.99744,17.51717,66.3515152153,0.6074400000000001,0.17717000000000002,0.63275,63.39,17.34,65.71885345929999,134.79
2020-02-22 05:00:00,62.05344,34.86767,71.1785348758,0.64344,0.18767,0.67025,61.41,34.68,70.5258144228,135.29,0.64344,0.18767,0.67025,0.64344,0.18767,0.67025,0.0,0.0,0.0,135.23,62.56344,17.49767,64.9642400099,0.64344,0.18767,0.67025,61.92,17.31,64.2940316048,135.34,63.15344,17.53767,65.543320429,0.64344,0.18767,0.67025,62.51,17.35,64.8731269479,135.09
2020-02-22 05:30:00,62.87912,34.63641,71.7876356322,0.63912,0.18641000000000002,0.6657500000000001,62.24,34.45,71.1380355366,135.14,0.63912,0.18641000000000002,0.6657500000000001,0.63912,0.18641000000000002,0.6657500000000001,0.0,0.0,0.0,135.05,63.38912,17.31641,65.7117842526,0.63912,0.18641000000000002,0.6657500000000001,62.75,17.13,65.0461328597,135.18,63.99912,17.35641,66.3108763994,0.63912,0.18641000000000002,0.6657500000000001,63.36,17.17,65.6452473527,134.92
2020-02-22 06:00:00,64.54528,34.03529,72.969131389,0.6352800000000001,0.18529,0.6617500000000001,63.91,33.85,72.3208863331,134.84,0.6352800000000001,0.18529,0.6617500000000001,0.6352800000000001,0.18529,0.6617500000000001,0.0,0.0,0.0,134.76,65.04528,16.79529,67.1786440505,0.6352800000000001,0.18529,0.6617500000000001,64.41,16.61,66.51721732,134.87,65.65528,16.82529,67.7768852594,0.6352800000000001,0.18529,0.6617500000000001,65.02,16.64,67.1154974652,134.61
2020-02-22 06:30:00,67.4516,32.98255,75.0837329058,0.5916,0.17255,0.6162500000000001,66.86,32.81,74.4765446298,135.16,0.5916,0.17255,0.6162500000000001,0.5916,0.17255,0.6162500000000001,0.0,0.0,0.0,135.07,67.9716,15.68255,69.7572991239,0.5916,0.17255,0.6162500000000001,67.38,15.51,69.1420602817,135.19,68.5916,15.68255,70.3615659651,0.5916,0.17255,0.6162500000000001,68.0,15.51,69.7463984733,134.94
2020-02-22 07:00:00,70.63056,32.43058,77.7201294714,0.55056,0.16058,0.5735,70.08,32.27,77.1528307971,136.43,0.55056,0.16058,0.5735,0.55056,0.16058,0.5735,0.0,0.0,0.0,136.35,71.15056,14.83058,72.6797653508,0.55056,0.16058,0.5735,70.6,14.67,72.1080363066,136.46,71.79056,14.81058,73.3023723017,0.55056,0.16058,0.5735,71.24,14.65,72.7307369686,136.21
2020-02-22 07:30:00,73.9556,32.14205,80.6383416841,0.5556,0.16205,0.5787500000000001,73.4,31.98,80.0642267183,136.43,0.5556,0.16205,0.5787500000000001,0.5556,0.16205,0.5787500000000001,0.0,0.0,0.0,136.35,74.4856,14.54205,75.8918692981,0.5556,0.16205,0.5787500000000001,73.93,14.38,75.3155315987,136.46,75.0856,14.53205,76.4789369994,0.5556,0.16205,0.5787500000000001,74.53,14.37,75.902686382,136.21
2020-02-22 08:00:00,76.48384,31.29612,82.6391245609,0.60384,0.17612000000000003,0.629,75.88,31.12,82.0135891179,136.1,0.60384,0.17612000000000003,0.629,0.60384,0.17612000000000003,0.629,0.0,0.0,0.0,135.99,77.03384,13.78612,78.2577127816,0.60384,0.17612000000000003,0.629,76.43,13.61,77.6323193007,136.12,77.63384,13.76612,78.8449058152,0.60384,0.17612000000000003,0.629,77.03,13.59,78.2196203008,135.87
2020-02-22 08:30:00,81.40768,30.01599,86.7650276244,0.8776800000000001,0.25599,0.9142500000000001,80.53,29.76,85.8530051891,136.19,0.8776800000000001,0.25599,0.9142500000000001,0.8776800000000001,0.25599,0.9142500000000001,0.0,0.0,0.0,136.11,81.99768,12.46599,82.939860333,0.8776800000000001,0.25599,0.9142500000000001,81.12,12.21,82.03376439,136.22,82.49768,12.43599,83.4297372204,0.8776800000000001,0.25599,0.9142500000000001,81.62,12.18,82.5237953562,135.96
2020-02-22 09:00:00,86.20144,28.63167,90.8320471258,0.69144,0.20167000000000002,0.7202500000000001,85.51,28.43,90.1122910595,135.51,0.69144,0.20167000000000002,0.7202500000000001,0.69144,0.20167000000000002,0.7202500000000001,0.0,0.0,0.0,135.43,86.80144,11.26167,87.5289391988,0.69144,0.20167000000000002,0.7202500000000001,86.11,11.06,86.8173698058,135.55,87.29144,11.22167,88.0097799955,0.69144,0.20167000000000002,0.7202500000000001,86.6,11.02,87.2983413359,135.29
2020-02-22 09:30:00,89.92,27.2925,93.9706707236,0.9,0.2625,0.9375,89.02,27.03,93.0332268601,135.19,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0.0,0.0,0.0,135.11,90.52,10.0025,91.0709635737,0.9,0.2625,0.9375,89.62,9.74,90.1477232103,135.24,90.99,9.9825,91.5359514412,0.9,0.2625,0.9375,90.09,9.72,90.61283849430001,134.98
2020-02-22 10:00:00,91.47232,26.62401,95.2681648541,1.04232,0.30401,1.08575,90.43,26.32,94.1824150253,134.92,1.04232,0.30401,1.08575,1.04232,0.30401,1.08575,0.0,0.0,0.0,134.83,92.07232,9.41401,92.5523402971,1.04232,0.30401,1.08575,91.03,9.11,91.4847145702,134.96,92.52232,9.38401,92.9969856601,1.04232,0.30401,1.08575,91.48,9.08,91.9295208298,134.71
2020-02-22 10:30:00,92.06344,26.26017,95.7354349918,1.3034400000000002,0.38017,1.35775,90.76,25.88,94.3777092326,134.92,1.3034400000000002,0.38017,1.35775,1.3034400000000002,0.38017,1.35775,0.0,0.0,0.0,134.83,92.66344,9.02017,93.1014316725,1.3034400000000002,0.38017,1.35775,91.36,8.64,91.7676369969,134.96,93.09344,8.99017,93.5265295393,1.3034400000000002,0.38017,1.35775,91.79,8.61,92.19292923,134.71
2020-02-22 11:00:00,93.1484,26.03245,96.7176968065,1.4484,0.42245000000000005,1.50875,91.7,25.61,95.2090442132,134.92,1.4484,0.42245000000000005,1.50875,1.4484,0.42245000000000005,1.50875,0.0,0.0,0.0,134.83,93.7984,8.77245,94.207726443,1.4484,0.42245000000000005,1.50875,92.35,8.35,92.7267221463,134.96,94.1784,8.74245,94.5833043331,1.4484,0.42245000000000005,1.50875,92.73,8.32,93.1024988923,134.71
2020-02-22 11:30:00,93.10328,26.24929,96.7328588033,1.40328,0.40929000000000004,1.46175,91.7,25.84,95.2711687763,134.92,1.40328,0.40929000000000004,1.46175,1.40328,0.40929000000000004,1.46175,0.0,0.0,0.0,134.83,93.75328,8.98929,94.1832514063,1.40328,0.40929000000000004,1.46175,92.35,8.58,92.7477164139,134.96,94.10328,8.95929,94.5288113966,1.40328,0.40929000000000004,1.46175,92.7,8.55,93.0934611023,134.71
2020-02-22 12:00:00,93.28848,26.49539,96.9780706756,1.45848,0.42539000000000005,1.51925,91.83,26.07,95.4588592012,135.36,1.45848,0.42539000000000005,1.51925,1.45848,0.42539000000000005,1.51925,0.0,0.0,0.0,135.27,93.95848,9.14539,94.4025112069,1.45848,0.42539000000000005,1.51925,92.5,8.72,92.9101092454,135.41,94.28848,9.10539,94.727111155,1.45848,0.42539000000000005,1.51925,92.83,8.68,93.2349253231,135.15
2020-02-22 12:30:00,92.47848,26.89039,96.3086825653,1.81848,0.53039,1.89425,90.66,26.36,94.4144332187,135.55,1.81848,0.53039,1.89425,1.81848,0.53039,1.89425,0.0,0.0,0.0,135.46,93.13848,9.48039,93.6197321683,1.81848,0.53039,1.89425,91.32,8.95,91.7575332057,135.6,93.49848,9.45039,93.9748670308,1.81848,0.53039,1.89425,91.68,8.92,92.1129133184,135.32
2020-02-22 13:00:00,93.5812,26.43785,97.2440276113,1.2612,0.36785,1.31375,92.32,26.07,95.9303252366,135.55,1.2612,0.36785,1.31375,1.2612,0.36785,1.31375,0.0,0.0,0.0,135.46,94.2312,9.01785,94.6617170353,1.2612,0.36785,1.31375,92.97,8.65,93.3715342061,135.6,94.5712,8.99785,94.9982798479,1.2612,0.36785,1.31375,93.31,8.63,93.7082333629,135.32
2020-02-22 13:30:00,92.85848,26.94289,96.6882445257,1.03848,0.30289000000000005,1.08175,91.82,26.64,95.6064955952,135.55,1.03848,0.30289000000000005,1.08175,1.03848,0.30289000000000005,1.08175,0.0,0.0,0.0,135.46,93.50848,9.53289,93.9931477485,1.03848,0.30289000000000005,1.08175,92.47,9.23,92.9295098448,135.6,93.88848,9.50289,94.3681704552,1.03848,0.30289000000000005,1.08175,92.85,9.2,93.3046756599,135.32
2020-02-22 14:00:00,92.23312,27.48966,96.2425572803,0.9931200000000001,0.28966000000000003,1.0345,91.24,27.2,95.2080752878,135.93,0.9931200000000001,0.28966000000000003,1.0345,0.9931200000000001,0.28966000000000003,1.0345,0.0,0.0,0.0,135.82,92.87312,10.01966,93.4120442183,0.9931200000000001,0.28966000000000003,1.0345,91.88,9.73,92.3937622353,135.97,93.25312,9.98966,93.7866605475,0.9931200000000001,0.28966000000000003,1.0345,92.26,9.7,92.7685162111,135.71
2020-02-22 14:30:00,91.81184,27.85512,95.9443676012,1.01184,0.29512000000000005,1.054,90.8,27.56,94.8904294436,136.11,1.01184,0.29512000000000005,1.054,1.01184,0.29512000000000005,1.054,0.0,0.0,0.0,135.99,92.47184,10.31512,93.0453808289,1.01184,0.29512000000000005,1.054,91.46,10.02,92.0072388456,136.15,92.86184,10.27512,93.4285792421,1.01184,0.29512000000000005,1.054,91.85,9.98,92.39059963,135.88
2020-02-22 15:00:00,91.63336,28.43223,95.9430266755,0.9333600000000001,0.27223,0.9722500000000001,90.7,28.16,94.9709197597,136.11,0.9333600000000001,0.27223,0.9722500000000001,0.9333600000000001,0.27223,0.9722500000000001,0.0,0.0,0.0,136.09,92.25336,10.88223,92.8929779965,0.9333600000000001,0.27223,0.9722500000000001,91.32,10.61,91.9342944716,136.15,92.67336,10.86223,93.3077686705,0.9333600000000001,0.27223,0.9722500000000001,91.74,10.59,92.3492051942,135.88
2020-02-22 15:30:00,90.53408,29.21744,95.1319002312,1.05408,0.30744000000000005,1.098,89.48,28.91,94.0343474482,136.44,1.05408,0.30744000000000005,1.098,1.05408,0.30744000000000005,1.098,0.0,0.0,0.0,136.34,91.17408,11.62744,91.9125139728,1.05408,0.30744000000000005,1.098,90.12,11.32,90.8281718411,136.46,91.57408,11.59744,92.3055401501,1.05408,0.30744000000000005,1.098,90.52,11.29,91.2213489267,136.21
2020-02-22 16:00:00,90.0032,29.21135,94.6249384627,0.7932,0.23135000000000003,0.82625,89.21,28.98,93.7990644943,136.07,0.7932,0.23135000000000003,0.82625,0.7932,0.23135000000000003,0.82625,0.0,0.0,0.0,135.97,90.6332,11.68135,91.3828806728,0.7932,0.23135000000000003,0.82625,89.84,11.45,90.5667052509,136.11,91.0632,11.67135,91.8080977096,0.7932,0.23135000000000003,0.82625,90.27,11.44,90.9920133858,135.84
2020-02-22 16:30:00,91.66304,28.69047,96.0481960833,0.6530400000000001,0.19047000000000003,0.68025,91.01,28.5,95.368076944,135.62,0.6530400000000001,0.19047000000000003,0.68025,0.6530400000000001,0.19047000000000003,0.68025,0.0,0.0,0.0,135.52,92.27304,11.28047,92.960007069,0.6530400000000001,0.19047000000000003,0.68025,91.62,11.09,92.288745251,135.67,92.71304,11.24047,93.3919480034,0.6530400000000001,0.19047000000000003,0.68025,92.06,11.05,92.7207964806,135.41
2020-02-22 17:00:00,94.61488,27.76059,98.603376588,0.5848800000000001,0.17059000000000002,0.6092500000000001,94.03,27.59,97.9941273751,135.05,0.5848800000000001,0.17059000000000002,0.6092500000000001,0.5848800000000001,0.17059000000000002,0.6092500000000001,0.0,0.0,0.0,134.95,95.24488,10.51059,95.8230643862,0.5848800000000001,0.17059000000000002,0.6092500000000001,94.66,10.34,95.2230602323,135.09,95.66488,10.48059,96.237269455,0.5848800000000001,0.17059000000000002,0.6092500000000001,95.08,10.31,95.6373488758,134.83
2020-02-22 17:30:00,99.98248,26.13989,103.3430701894,0.58248,0.16989,0.60675,99.4,25.97,102.7365606783,134.16,0.58248,0.16989,0.60675,0.58248,0.16989,0.60675,0.0,0.0,0.0,134.05,100.58248,9.07989,100.9914832318,0.58248,0.16989,0.60675,100.0,8.91,100.3961558029,134.2,101.05248,9.02989,101.4551261769,0.58248,0.16989,0.60675,100.47,8.86,100.8599053143,133.94
2020-02-22 18:00:00,103.65448,19.47339,105.4678346329,0.59448,0.17339000000000002,0.6192500000000001,103.06,19.3,104.8515789104,134.54,0.59448,0.17339000000000002,0.6192500000000001,0.59448,0.17339000000000002,0.6192500000000001,0.0,0.0,0.0,134.45,105.02448,10.67339,105.5654425149,0.59448,0.17339000000000002,0.6192500000000001,104.43,10.5,104.9565381479,134.58,105.53448,10.75339,106.0809213071,0.59448,0.17339000000000002,0.6192500000000001,104.94,10.58,105.4719868022,134.31
2020-02-22 18:30:00,103.50376,13.58318,104.3912405954,0.5937600000000001,0.17318,0.6185,102.91,13.41,103.7800375795,136.39,0.5937600000000001,0.17318,0.6185,0.5937600000000001,0.17318,0.6185,0.0,0.0,0.0,136.31,105.80376,14.82318,106.83708296020001,0.5937600000000001,0.17318,0.6185,105.21,14.65,106.2250751941,136.44,106.35376,14.76318,107.3735244362,0.5937600000000001,0.17318,0.6185,105.76,14.59,106.7616302798,136.17
2020-02-22 19:00:00,101.36104,14.06947,102.3328413363,0.58104,0.16947,0.6052500000000001,100.78,13.9,101.7340572277,136.67,0.58104,0.16947,0.6052500000000001,0.58104,0.16947,0.6052500000000001,0.0,0.0,0.0,136.58,103.63104,15.31947,104.7572365642,0.58104,0.16947,0.6052500000000001,103.05,15.15,104.1576929468,136.71,104.18104,15.26947,105.2940919974,0.58104,0.16947,0.6052500000000001,103.6,15.1,104.6946512483,136.44
2020-02-22 19:30:00,98.19864,15.03877,99.3435327586,0.57864,0.16877,0.60275,97.62,14.87,98.7460444777,136.79,0.57864,0.16877,0.60275,0.57864,0.16877,0.60275,0.0,0.0,0.0,136.68,100.38864,16.30877,101.7047443336,0.57864,0.16877,0.60275,99.81,16.14,101.1065561672,136.83,100.93864,16.26877,102.2412926481,0.57864,0.16877,0.60275,100.36,16.1,101.6431975097,136.57
2020-02-22 20:00:00,94.36248,16.66989,95.8236028563,0.58248,0.16989,0.60675,93.78,16.5,95.2204725886,137.81,0.58248,0.16989,0.60675,0.58248,0.16989,0.60675,0.0,0.0,0.0,137.71,96.50248,17.98989,98.1649875891,0.58248,0.16989,0.60675,95.92,17.82,97.5612566545,137.85,96.99248,17.94989,98.6394430619,0.58248,0.16989,0.60675,96.41,17.78,98.0357919334,137.6
2020-02-22 20:30:00,90.90064,17.77227,92.6217033603,0.59064,0.17227,0.6152500000000001,90.31,17.6,92.0090001033,137.37,0.59064,0.17227,0.6152500000000001,0.59064,0.17227,0.6152500000000001,0.0,0.0,0.0,137.27,92.97064,19.10227,94.9127842873,0.59064,0.17227,0.6152500000000001,92.38,18.93,94.2995721093,137.4,93.45064,19.09227,95.3810090645,0.59064,0.17227,0.6152500000000001,92.86,18.92,94.7678531993,137.14
2020-02-22 21:00:00,87.88984,18.89912,89.898835988,0.57984,0.16912000000000002,0.604,87.31,18.73,89.2964109021,137.81,0.57984,0.16912000000000002,0.604,0.57984,0.16912000000000002,0.604,0.0,0.0,0.0,137.71,89.90984,20.24912,92.1618477983,0.57984,0.16912000000000002,0.604,89.33,20.08,91.5590263164,137.84,90.38984,20.22912,92.6258088828,0.57984,0.16912000000000002,0.604,89.81,20.06,92.0230389631,137.6
2020-02-22 21:30:00,84.69656,19.42983,86.8966372748,0.61656,0.17983000000000002,0.6422500000000001,84.08,19.25,86.2554862023,136.91,0.61656,0.17983000000000002,0.6422500000000001,0.61656,0.17983000000000002,0.6422500000000001,0.0,0.0,0.0,136.81,86.62656,20.75983,89.0793547297,0.61656,0.17983000000000002,0.6422500000000001,86.01,20.58,88.4378680204,136.95,87.14656,20.73983,89.5804859792,0.61656,0.17983000000000002,0.6422500000000001,86.53,20.56,88.939049354,136.69
2020-02-22 22:00:00,81.67048,20.45389,84.1928080038,0.63048,0.18389000000000003,0.6567500000000001,81.04,20.27,83.5365458946,137.2,0.63048,0.18389000000000003,0.6567500000000001,0.63048,0.18389000000000003,0.6567500000000001,0.0,0.0,0.0,137.1,83.52048,21.81389,86.3221661936,0.63048,0.18389000000000003,0.6567500000000001,82.89,21.63,85.6656815767,137.24,84.06048,21.79389,86.839725582,0.63048,0.18389000000000003,0.6567500000000001,83.43,21.61,86.1832756398,136.98
2020-02-22 22:30:00,77.00392,21.47781,79.9431048794,0.64392,0.18781,0.6707500000000001,76.36,21.29,79.2724018811,137.11,0.64392,0.18781,0.6707500000000001,0.64392,0.18781,0.6707500000000001,0.0,0.0,0.0,137.02,78.75392,22.82781,81.995663451,0.64392,0.18781,0.6707500000000001,78.11,22.64,81.3249143867,137.14,79.27392,22.84781,82.5007685659,0.64392,0.18781,0.6707500000000001,78.63,22.66,81.8300219968,136.87
2020-02-22 23:00:00,72.27104,23.05697,75.859917534,0.64104,0.18697000000000003,0.6677500000000001,71.63,22.87,75.1923786032,137.96,0.64104,0.18697000000000003,0.6677500000000001,0.64104,0.18697000000000003,0.6677500000000001,0.0,0.0,0.0,137.84,73.95104,24.44697,77.8871662038,0.64104,0.18697000000000003,0.6677500000000001,73.31,24.26,77.2198400672,137.98,74.46104,24.46697,78.3777972315,0.64104,0.18697000000000003,0.6677500000000001,73.82,24.28,77.7104291585,137.73
2020-02-22 23:30:00,67.91696,20.94578,71.0734771589,0.6369600000000001,0.18578000000000003,0.6635,67.28,20.76,70.4100561,136.95,0.6369600000000001,0.18578000000000003,0.6635,0.6369600000000001,0.18578000000000003,0.6635,0.0,0.0,0.0,136.85,69.46696,21.94578,72.8510520957,0.6369600000000001,0.18578000000000003,0.6635,68.83,21.76,72.1877170992,136.98,70.45696,30.71578,76.8611888631,0.6369600000000001,0.18578000000000003,0.6635,69.82,30.53,76.2031055798,136.72
2020-02-23 00:00:00,64.95376,17.72193,67.3279863137,0.6237600000000001,0.18193,0.64975,64.33,17.54,66.678336062,136.04,0.6237600000000001,0.18193,0.64975,0.6237600000000001,0.18193,0.64975,0.0,0.0,0.0,135.92,66.45376,18.96193,69.1061285811,0.6237600000000001,0.18193,0.64975,65.83,18.78,68.4563897675,136.07,67.95376,38.06193,77.8872519316,0.6237600000000001,0.18193,0.64975,67.33,37.88,77.2542769043,135.8
2020-02-23 00:30:00,65.1872,17.647100000000002,67.5336300094,0.6072000000000001,0.1771,0.6325000000000001,64.58,17.47,66.901250362,136.21,0.6072000000000001,0.1771,0.6325000000000001,0.6072000000000001,0.1771,0.6325000000000001,0.0,0.0,0.0,136.11,66.7072,18.8671,69.3240073441,0.6072000000000001,0.1771,0.6325000000000001,66.1,18.69,68.6915285898,136.24,68.1972,38.0271,78.0827664869,0.6072000000000001,0.1771,0.6325000000000001,67.59,37.85,77.4663191329,135.98
2020-02-23 01:00:00,68.24808,16.70444,70.262641136,0.5980800000000001,0.17444,0.623,67.65,16.53,69.6402426762,135.89,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,135.83,69.82808,17.90444,72.0869594878,0.5980800000000001,0.17444,0.623,69.23,17.73,71.4642973799,135.92,71.38808,37.00444,80.4088710641,0.5980800000000001,0.17444,0.623,70.79,36.83,79.7977004681,135.66
2020-02-23 01:30:00,68.53592,17.01381,70.6161600553,0.59592,0.17381000000000002,0.62075,67.94,16.84,69.9959227384,136.58,0.59592,0.17381000000000002,0.62075,0.59592,0.17381000000000002,0.62075,0.0,0.0,0.0,136.48,69.86592,18.16381,72.188439318,0.59592,0.17381000000000002,0.62075,69.27,17.99,71.5679607087,136.63,71.34592,37.42381,80.5653886949,0.59592,0.17381000000000002,0.62075,70.75,37.25,79.9570197043,136.36
2020-02-23 02:00:00,65.96024,17.33507,68.2001313251,0.60024,0.17507,0.6252500000000001,65.36,17.16,67.5751078431,137.0,0.60024,0.17507,0.6252500000000001,0.60024,0.17507,0.6252500000000001,0.0,0.0,0.0,136.86,67.56024,18.57507,70.0672480861,0.60024,0.17507,0.6252500000000001,66.96,18.4,69.4420737018,137.02,68.95024,37.97507,78.7162088617,0.60024,0.17507,0.6252500000000001,68.35,37.8,78.1060977133,136.76
2020-02-23 02:30:00,65.1736,17.57605,67.5019679014,0.6036,0.17605,0.62875,64.57,17.4,66.8733496993,137.49,0.6036,0.17605,0.62875,0.6036,0.17605,0.62875,0.0,0.0,0.0,137.45,66.7836,18.82605,69.386377536,0.6036,0.17605,0.62875,66.18,18.65,68.7576533922,137.52,68.1036,38.37605,78.171743914,0.6036,0.17605,0.62875,67.5,38.2,77.5595899938,137.28
2020-02-23 03:00:00,64.12936,17.55773,66.4894630506,0.60936,0.17773000000000003,0.63475,63.52,17.38,65.854800888,137.89,0.60936,0.17773000000000003,0.63475,0.60936,0.17773000000000003,0.63475,0.0,0.0,0.0,137.81,65.74936,18.82773,68.3919714394,0.60936,0.17773000000000003,0.63475,65.14,18.65,67.7572291346,137.92,66.99936,38.47773,77.2622155155,0.60936,0.17773000000000003,0.63475,66.39,38.3,76.6454310445,137.66
2020-02-23 03:30:00,62.62032,26.09801,67.8410687037,0.6103200000000001,0.17801,0.63575,62.01,25.92,67.2092739136,136.67,0.6103200000000001,0.17801,0.63575,0.6103200000000001,0.17801,0.63575,0.0,0.0,0.0,136.57,63.65032,15.04801,65.4049374364,0.6103200000000001,0.17801,0.63575,63.04,14.87,64.7700432299,136.7,64.83032,34.68801,73.5270591623,0.6103200000000001,0.17801,0.63575,64.22,34.51,72.9050649818,136.44
2020-02-23 04:00:00,61.433840000000004,31.08612,68.8510243482,0.60384,0.17612000000000003,0.629,60.83,30.91,68.2328146862,136.14,0.60384,0.17612000000000003,0.629,0.60384,0.17612000000000003,0.629,0.0,0.0,0.0,136.07,62.13384,12.26612,63.3330227685,0.60384,0.17612000000000003,0.629,61.53,12.09,62.7065307604,136.16,63.25384,32.52612,71.126624811,0.60384,0.17612000000000003,0.629,62.65,32.35,70.509183799,135.9
2020-02-23 04:30:00,61.16904,30.76597,68.470405027,0.5690400000000001,0.16597,0.59275,60.6,30.6,67.8875540876,136.28,0.5690400000000001,0.16597,0.59275,0.5690400000000001,0.16597,0.59275,0.0,0.0,0.0,136.21,61.87904,11.90597,63.0140279062,0.5690400000000001,0.16597,0.59275,61.31,11.74,62.4239032743,136.33,63.00904,32.20597,70.7627276563,0.5690400000000001,0.16597,0.59275,62.44,32.04,70.1805899092,136.07
2020-02-23 05:00:00,60.5828,30.88415,68.0007821798,0.5628000000000001,0.16415000000000002,0.58625,60.02,30.72,67.4249123099,136.28,0.5628000000000001,0.16415000000000002,0.58625,0.5628000000000001,0.16415000000000002,0.58625,0.0,0.0,0.0,136.21,61.2828,12.04415,62.4551288932,0.5628000000000001,0.16415000000000002,0.58625,60.72,11.88,61.871259887,136.33,62.3928,32.32415,70.2688562954,0.5628000000000001,0.16415000000000002,0.58625,61.83,32.16,69.6937192292,136.07
2020-02-23 05:30:00,60.75192,30.74681,68.089368545,0.5719200000000001,0.16681,0.59575,60.18,30.58,67.5038428536,136.28,0.5719200000000001,0.16681,0.59575,0.5719200000000001,0.16681,0.59575,0.0,0.0,0.0,136.21,61.45192,11.89681,62.5929114186,0.5719200000000001,0.16681,0.59575,60.88,11.73,61.9997362898,136.33,62.57192,32.17681,70.3604453814,0.5719200000000001,0.16681,0.59575,62.0,32.01,69.7756411651,136.07
2020-02-23 06:00:00,61.78216,30.39563,68.8544088448,0.60216,0.17563,0.6272500000000001,61.18,30.22,68.2366529074,136.14,0.60216,0.17563,0.6272500000000001,0.60216,0.17563,0.6272500000000001,0.0,0.0,0.0,136.04,62.47216,11.59563,63.5391958571,0.60216,0.17563,0.6272500000000001,61.87,11.42,62.9151277516,136.16,63.62216,31.82563,71.1382454659,0.60216,0.17563,0.6272500000000001,63.02,31.65,70.5212230467,135.91
2020-02-23 06:30:00,63.88232,28.99276,70.1536238622,0.5923200000000001,0.17276000000000002,0.617,63.29,28.82,69.5429112131,135.26,0.5923200000000001,0.17276000000000002,0.617,0.5923200000000001,0.17276000000000002,0.617,0.0,0.0,0.0,135.16,64.55232,10.42276,65.388347153,0.5923200000000001,0.17276000000000002,0.617,63.96,10.25,64.776107478,135.28,65.73232,30.38276,72.414432248,0.5923200000000001,0.17276000000000002,0.617,65.14,30.21,71.8043431834,135.02
