Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-02-23 07:00:00,65.70232,28.36401,71.5633419892,0.56232,0.16401000000000002,0.58575,65.14,28.2,70.9821076047,135.08,0.56232,0.16401000000000002,0.58575,0.56232,0.16401000000000002,0.58575,0.0,0.0,0.0,135.0,66.38232,9.85401,67.1097155534,0.56232,0.16401000000000002,0.58575,65.82,9.69,66.5294558823,135.13,67.62232,29.75401,73.8788147798,0.56232,0.16401000000000002,0.58575,67.06,29.59,73.2981016125,134.86
2020-02-23 07:30:00,67.2444,28.1617,72.9032967584,0.5544,0.1617,0.5775,66.69,28.0,72.3294967493,134.85,0.5544,0.1617,0.5775,0.5544,0.1617,0.5775,0.0,0.0,0.0,134.73,67.9044,9.7617,68.6024658904,0.5544,0.1617,0.5775,67.35,9.6,68.0307467253,134.87,69.1844,29.5217,75.2197578715,0.5544,0.1617,0.5775,68.63,29.36,74.6464098266,134.61
2020-02-23 08:00:00,69.02464,27.19302,74.1880129391,0.52464,0.15302000000000002,0.5465,68.5,27.04,73.6438157621,133.78,0.52464,0.15302000000000002,0.5465,0.52464,0.15302000000000002,0.5465,0.0,0.0,0.0,133.7,69.66464,9.07302,70.2529839811,0.52464,0.15302000000000002,0.5465,69.14,8.92,69.7130260425,133.83,70.97464,28.52302,76.491582498,0.52464,0.15302000000000002,0.5465,70.45,28.37,75.9477412436,133.57
2020-02-23 08:30:00,74.00368,31.82399,80.5562598006,0.49368000000000006,0.14399,0.5142500000000001,73.51,31.68,80.0458774704,135.03,0.49368000000000006,0.14399,0.5142500000000001,0.49368000000000006,0.14399,0.5142500000000001,0.0,0.0,0.0,134.94,74.66368,14.66399,76.0900631743,0.49368000000000006,0.14399,0.5142500000000001,74.17,14.52,75.5779021937,135.06,75.00368,15.38399,76.5651301956,0.49368000000000006,0.14399,0.5142500000000001,74.51,15.24,76.0525982462,134.8
2020-02-23 09:00:00,78.63688,30.75284,84.4363432664,0.6268800000000001,0.18284,0.653,78.01,30.57,83.7859475091,134.64,0.6268800000000001,0.18284,0.653,0.6268800000000001,0.18284,0.653,0.0,0.0,0.0,134.57,79.27688,13.582840000000001,80.4320660247,0.6268800000000001,0.18284,0.653,78.65,13.4,79.7833472599,134.68,79.63688,13.55284,80.7818799497,0.6268800000000001,0.18284,0.653,79.01,13.37,80.1332452856,134.42
2020-02-23 09:30:00,83.23344,29.45892,88.2928847745,0.8534400000000001,0.24892000000000003,0.889,82.38,29.21,87.4053116235,134.1,0.8534400000000001,0.24892000000000003,0.889,0.8534400000000001,0.24892000000000003,0.889,0.0,0.0,0.0,134.03,83.85344,12.41892,84.7680893603,0.8534400000000001,0.24892000000000003,0.889,83.0,12.17,83.8874776114,134.15,84.21344,12.36892,85.1169410787,0.8534400000000001,0.24892000000000003,0.889,83.36,12.12,84.2364766595,133.88
2020-02-23 10:00:00,86.3756,27.9933,90.7985083592,1.0056,0.2933,1.0475,85.37,27.7,89.7514729684,133.51,1.0056,0.2933,1.0475,1.0056,0.2933,1.0475,0.0,0.0,0.0,133.42,86.9956,11.0733,87.6975050515,1.0056,0.2933,1.0475,85.99,10.78,86.663074605,133.57,87.3756,11.0433,88.0707099452,1.0056,0.2933,1.0475,86.37,10.75,87.0364257079,133.29
2020-02-23 10:30:00,88.24688,23.95159,91.4395455657,1.1368800000000001,0.33159000000000005,1.18425,87.11,23.62,90.2555067572,134.65,1.1368800000000001,0.33159000000000005,1.18425,1.1368800000000001,0.33159000000000005,1.18425,0.0,0.0,0.0,134.55,89.31688,13.10159,90.2726797734,1.1368800000000001,0.33159000000000005,1.18425,88.18,12.77,89.0998613916,134.67,89.75688,13.23159,90.7269115603,1.1368800000000001,0.33159000000000005,1.18425,88.62,12.9,89.5539747862,134.42
2020-02-23 11:00:00,88.14376,16.19943,89.6199975411,1.4037600000000001,0.40943,1.46225,86.74,15.79,88.165479072,137.16,1.4037600000000001,0.40943,1.46225,1.4037600000000001,0.40943,1.46225,0.0,0.0,0.0,137.09,90.16376,17.47943,91.8424416621,1.4037600000000001,0.40943,1.46225,88.76,17.07,90.3865172468,137.19,90.62376,17.47943,92.2940753768,1.4037600000000001,0.40943,1.46225,89.22,17.07,90.8382810273,136.94
2020-02-23 11:30:00,88.90728,16.17629,90.3669009935,1.90728,0.5562900000000001,1.9867500000000002,87.0,15.62,88.391087786,137.03,1.90728,0.5562900000000001,1.9867500000000002,1.90728,0.5562900000000001,1.9867500000000002,0.0,0.0,0.0,136.94,90.92728,17.44629,92.5858697802,1.90728,0.5562900000000001,1.9867500000000002,89.02,16.89,90.6081260153,137.06,91.38728,17.45629,93.0395453899,1.90728,0.5562900000000001,1.9867500000000002,89.48,16.9,91.0619591267,136.8
2020-02-23 12:00:00,91.7476,15.27555,93.0105614087,1.5276,0.44555000000000006,1.59125,90.22,14.83,91.4307240483,137.03,1.5276,0.44555000000000006,1.59125,1.5276,0.44555000000000006,1.59125,0.0,0.0,0.0,136.94,93.8576,16.52555,95.3013267513,1.5276,0.44555000000000006,1.59125,92.33,16.08,93.71977005950001,137.06,94.2676,16.53555,95.7068692601,1.5276,0.44555000000000006,1.59125,92.74,16.09,94.1254253642,136.8
2020-02-23 12:30:00,92.56824,15.63782,93.879819296,2.83824,0.8278200000000001,2.9565,89.73,14.81,90.9439882565,137.03,2.83824,0.8278200000000001,2.9565,2.83824,0.8278200000000001,2.9565,0.0,0.0,0.0,136.94,94.69824,16.89782,96.1940381721,2.83824,0.8278200000000001,2.9565,91.86,16.07,93.2550508016,137.06,95.09824,16.89782,96.5878438099,2.83824,0.8278200000000001,2.9565,92.26,16.07,93.6490923608,136.8
2020-02-23 13:00:00,92.19392,15.68531,93.5187031281,3.34392,0.9753100000000001,3.48325,88.85,14.71,90.0594614685,137.32,3.34392,0.9753100000000001,3.48325,3.34392,0.9753100000000001,3.48325,0.0,0.0,0.0,137.23,94.26392,16.93531,95.773124302,3.34392,0.9753100000000001,3.48325,90.92,15.96,92.3101727872,137.35,94.67392,16.94531,96.1784521562,3.34392,0.9753100000000001,3.48325,91.33,15.97,92.715747314,137.1
2020-02-23 13:30:00,91.37944,16.16442,92.7981170534,3.40944,0.9944200000000001,3.5515,87.97,15.17,89.2684143468,137.75,3.40944,0.9944200000000001,3.5515,3.40944,0.9944200000000001,3.5515,0.0,0.0,0.0,137.65,93.43944,17.43442,95.0520275862,3.40944,0.9944200000000001,3.5515,90.03,16.44,91.5187112016,137.79,93.87944,17.43442,95.4845969539,3.40944,0.9944200000000001,3.5515,90.47,16.44,91.9515878058,137.52
2020-02-23 14:00:00,89.38288,20.77709,91.7659343436,3.45288,1.00709,3.59675,85.93,19.77,88.1749272753,137.54,3.45288,1.00709,3.59675,3.45288,1.00709,3.59675,0.0,0.0,0.0,137.44,90.99288,16.35709,92.4513850841,3.45288,1.00709,3.59675,87.54,15.35,88.8756102651,137.56,91.44288,16.52709,92.9244047953,3.45288,1.00709,3.59675,87.99,15.52,89.34825404,137.3
2020-02-23 14:30:00,88.1892,29.5631,93.0124286225,3.1992,0.9331,3.3325,84.99,28.63,89.6826460359,135.85,3.1992,0.9331,3.3325,3.1992,0.9331,3.3325,0.0,0.0,0.0,135.78,88.7992,12.0631,89.6148218893,3.1992,0.9331,3.3325,85.6,11.13,86.3205473801,135.89,89.2192,12.0631,90.0310170455,3.1992,0.9331,3.3325,86.02,11.13,86.7370584007,135.62
2020-02-23 15:00:00,87.00768,29.75099,91.9535631988,2.67768,0.7809900000000001,2.78925,84.33,28.97,89.1673135179,135.85,2.67768,0.7809900000000001,2.78925,2.67768,0.7809900000000001,2.78925,0.0,0.0,0.0,135.78,87.60768,12.26099,88.4615027612,2.67768,0.7809900000000001,2.78925,84.93,11.48,85.7023646115,135.89,88.06768,12.25099,88.9157073669,2.67768,0.7809900000000001,2.78925,85.39,11.47,86.1569091832,135.62
2020-02-23 15:30:00,86.98496,30.20728,92.0807419127,2.1849600000000002,0.6372800000000001,2.276,84.8,29.57,89.8077106935,135.74,2.1849600000000002,0.6372800000000001,2.276,2.1849600000000002,0.6372800000000001,2.276,0.0,0.0,0.0,135.64,87.56496,12.76728,88.490822453,2.1849600000000002,0.6372800000000001,2.276,85.38,12.13,86.2373544353,135.78,88.05496,12.77728,88.9771592309,2.1849600000000002,0.6372800000000001,2.276,85.87,12.14,86.7239096213,135.52
2020-02-23 16:00:00,89.78584,29.41212,94.4805263925,1.51584,0.44212,1.579,88.27,28.97,92.9023885592,135.65,1.51584,0.44212,1.579,1.51584,0.44212,1.579,0.0,0.0,0.0,135.64,90.36584,11.98212,91.1567673769,1.51584,0.44212,1.579,88.85,11.54,89.5962839631,135.68,90.84584,11.98212,91.6326243485,1.51584,0.44212,1.579,89.33,11.54,90.0723070649,135.41
2020-02-23 16:30:00,93.93712,28.72666,98.231377414,0.77712,0.22666000000000003,0.8095,93.16,28.5,97.4219461928,135.51,0.77712,0.22666000000000003,0.8095,0.77712,0.22666000000000003,0.8095,0.0,0.0,0.0,135.38,94.55712,11.35666,95.2366666208,0.77712,0.22666000000000003,0.8095,93.78,11.13,94.438155954,135.55,94.98712,11.33666,95.6612399347,0.77712,0.22666000000000003,0.8095,94.21,11.11,94.8628283365,135.29
2020-02-23 17:00:00,95.74256,28.25158,99.823792594,0.62256,0.18158000000000002,0.6485000000000001,95.12,28.07,99.175295815,134.89,0.62256,0.18158000000000002,0.6485000000000001,0.62256,0.18158000000000002,0.6485000000000001,0.0,0.0,0.0,134.81,96.34256,11.02158,96.9709445816,0.62256,0.18158000000000002,0.6485000000000001,95.72,10.84,96.3318431257,134.94,96.80256,11.00158,97.4257172673,0.62256,0.18158000000000002,0.6485000000000001,96.18,10.82,96.7866974331,134.69
2020-02-23 17:30:00,99.18328,26.42429,102.6429059096,0.56328,0.16429000000000002,0.58675,98.62,26.26,102.0563177858,134.08,0.56328,0.16429000000000002,0.58675,0.56328,0.16429000000000002,0.58675,0.0,0.0,0.0,134.01,99.78328,9.36429,100.221718678,0.56328,0.16429000000000002,0.58675,99.22,9.2,99.645614053,134.14,100.19328,9.34429,100.6280731842,0.56328,0.16429000000000002,0.58675,99.63,9.18,100.0520329629,133.87
2020-02-23 18:00:00,102.01936,20.69023,104.0962796274,0.5493600000000001,0.16023,0.57225,101.47,20.53,103.5260440662,134.33,0.5493600000000001,0.16023,0.57225,0.5493600000000001,0.16023,0.57225,0.0,0.0,0.0,134.24,103.27936,10.64023,103.8260116563,0.5493600000000001,0.16023,0.57225,102.73,10.48,103.2631749463,134.38,103.71936,10.74023,104.2739573396,0.5493600000000001,0.16023,0.57225,103.17,10.58,103.7110664298,134.1
2020-02-23 18:30:00,103.27864,13.51002,104.1585239942,0.54864,0.16002000000000002,0.5715,102.73,13.35,103.5938000075,135.87,0.54864,0.16002000000000002,0.5715,0.54864,0.16002000000000002,0.5715,0.0,0.0,0.0,135.76,105.63864,14.72002,106.659276436,0.54864,0.16002000000000002,0.5715,105.09,14.56,106.0938344109,135.9,106.07864,14.70002,107.0923361042,0.54864,0.16002000000000002,0.5715,105.53,14.54,106.5269566823,135.63
2020-02-23 19:00:00,101.61816,14.27988,102.6165942458,0.5481600000000001,0.15988000000000002,0.5710000000000001,101.07,14.12,102.0515521685,136.58,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.0,0.0,0.0,136.49,103.94816,15.51988,105.1003646169,0.5481600000000001,0.15988000000000002,0.5710000000000001,103.4,15.36,104.5346334953,136.63,104.36816,15.48988,105.5113700233,0.5481600000000001,0.15988000000000002,0.5710000000000001,103.82,15.33,104.9457064391,136.35
2020-02-23 19:30:00,99.95984,14.91037,101.0657644624,0.54984,0.16037,0.5727500000000001,99.41,14.75,100.4983114286,136.67,0.54984,0.16037,0.5727500000000001,0.54984,0.16037,0.5727500000000001,0.0,0.0,0.0,136.58,102.25984,16.15037,103.5273361386,0.54984,0.16037,0.5727500000000001,101.71,15.99,102.9592356226,136.63,102.64984,16.13037,103.9094725632,0.54984,0.16037,0.5727500000000001,102.1,15.97,103.3414287689,136.44
2020-02-23 20:00:00,97.02256,15.78408,98.2980891493,0.5625600000000001,0.16408,0.586,96.46,15.62,97.7165083289,136.67,0.5625600000000001,0.16408,0.586,0.5625600000000001,0.16408,0.586,0.0,0.0,0.0,136.58,99.31256,17.05408,100.7661958119,0.5625600000000001,0.16408,0.586,98.75,16.89,100.1840037132,136.63,99.64256,17.03408,101.0880786483,0.5625600000000001,0.16408,0.586,99.08,16.87,100.5059366406,136.44
2020-02-23 20:30:00,93.63008,16.57044,95.0850743419,0.55008,0.16044,0.5730000000000001,93.08,16.41,94.5154722784,136.18,0.55008,0.16044,0.5730000000000001,0.55008,0.16044,0.5730000000000001,0.0,0.0,0.0,136.09,95.84008,17.85044,97.4882513055,0.55008,0.16044,0.5730000000000001,95.29,17.69,96.9181107946,136.21,96.18008,17.84044,97.8206986696,0.55008,0.16044,0.5730000000000001,95.63,17.68,97.2506005123,135.95
2020-02-23 21:00:00,89.76872,17.81421,91.5192284078,0.5287200000000001,0.15421,0.5507500000000001,89.24,17.66,90.9706172344,135.5,0.5287200000000001,0.15421,0.5507500000000001,0.5287200000000001,0.15421,0.5507500000000001,0.0,0.0,0.0,135.41,91.91872,19.06421,93.874891155,0.5287200000000001,0.15421,0.5507500000000001,91.39,18.91,93.3258817263,135.53,92.19872,19.06421,94.1490736681,0.5287200000000001,0.15421,0.5507500000000001,91.67,18.91,93.6000908119,135.27
2020-02-23 21:30:00,86.23624,18.81057,88.2639599897,0.51624,0.15057,0.5377500000000001,85.72,18.66,87.7274985395,136.3,0.51624,0.15057,0.5377500000000001,0.51624,0.15057,0.5377500000000001,0.0,0.0,0.0,136.21,88.31624,20.09057,90.5725634542,0.51624,0.15057,0.5377500000000001,87.8,19.94,90.0357906613,136.35,88.60624,20.10057,90.8575736043,0.51624,0.15057,0.5377500000000001,88.09,19.95,90.3208204126,136.08
2020-02-23 22:00:00,81.76192,20.09931,84.1961627663,0.51192,0.14931000000000003,0.53325,81.25,19.95,83.6634029908,137.3,0.51192,0.14931000000000003,0.53325,0.51192,0.14931000000000003,0.53325,0.0,0.0,0.0,137.19,83.72192,21.42931,86.420918854,0.51192,0.14931000000000003,0.53325,83.21,21.28,85.8879648146,137.33,84.05192,21.43931,86.743122315,0.51192,0.14931000000000003,0.53325,83.54,21.29,86.2101832732,137.08
2020-02-23 22:30:00,77.12344,21.93142,80.1811210987,0.55344,0.16142,0.5765,76.57,21.77,79.6046342872,137.82,0.55344,0.16142,0.5765,0.55344,0.16142,0.5765,0.0,0.0,0.0,137.72,78.97344,22.45142,82.1028043702,0.55344,0.16142,0.5765,78.42,22.29,81.5263178366,137.85,79.28344,22.63142,82.4502579101,0.55344,0.16142,0.5765,78.73,22.47,81.8737674716,137.59
2020-02-23 23:00:00,72.8696,34.6903,80.7056102031,0.5496,0.1603,0.5725,72.32,34.53,80.1405222094,136.14,0.5496,0.1603,0.5725,0.5496,0.1603,0.5725,0.0,0.0,0.0,136.02,73.5796,17.1103,75.5428348836,0.5496,0.1603,0.5725,73.03,16.95,74.9712171436,136.16,73.8096,17.1103,75.7668754684,0.5496,0.1603,0.5725,73.26,16.95,75.1952797721,135.91
2020-02-23 23:30:00,68.12872,35.87296,76.9960502104,0.55872,0.16296000000000002,0.582,67.57,35.71,76.4258398711,137.15,0.55872,0.16296000000000002,0.582,0.55872,0.16296000000000002,0.582,0.0,0.0,0.0,137.04,68.84872,18.05296,71.1762292511,0.55872,0.16296000000000002,0.582,68.29,17.89,70.5944487903,137.17,69.08872,18.06296,71.4109358236,0.55872,0.16296000000000002,0.582,68.53,17.9,70.8291670147,136.92
2020-02-24 00:00:00,64.94672,36.74821,74.6224321298,0.57672,0.16821000000000003,0.60075,64.37,36.58,74.037782922,137.7,0.57672,0.16821000000000003,0.60075,0.57672,0.16821000000000003,0.60075,0.0,0.0,0.0,137.61,65.64672,18.80821,68.2879243363,0.57672,0.16821000000000003,0.60075,65.07,18.64,67.6871812089,137.75,65.90672,18.81821,68.5406504839,0.57672,0.16821000000000003,0.60075,65.33,18.65,67.9399102148,137.51
2020-02-24 00:30:00,64.93728,36.77129,74.6255861087,0.58728,0.17129000000000003,0.61175,64.35,36.6,74.0302809666,137.41,0.58728,0.17129000000000003,0.61175,0.58728,0.17129000000000003,0.61175,0.0,0.0,0.0,137.33,65.62728,18.93129,68.3032475162,0.58728,0.17129000000000003,0.61175,65.04,18.76,67.691500205,137.43,65.87728,18.92129,68.5407268379,0.58728,0.17129000000000003,0.61175,65.29,18.75,67.9289820327,137.19
2020-02-24 01:00:00,67.83784,35.93437,76.7675158069,0.59784,0.17437000000000002,0.62275,67.24,35.76,76.1576995451,136.64,0.59784,0.17437000000000002,0.62275,0.59784,0.17437000000000002,0.62275,0.0,0.0,0.0,136.53,68.52784,18.25437,70.9174652618,0.59784,0.17437000000000002,0.62275,67.93,18.08,70.2948881499,136.67,68.80784,18.25437,71.1880669042,0.59784,0.17437000000000002,0.62275,68.21,18.08,70.565505029,136.42
2020-02-24 01:30:00,67.55664,35.92402,76.5142785436,0.5966400000000001,0.17402,0.6215,66.96,35.75,75.9058897583,136.72,0.5966400000000001,0.17402,0.6215,0.5966400000000001,0.17402,0.6215,0.0,0.0,0.0,136.65,68.23664,18.22402,70.6282800545,0.5966400000000001,0.17402,0.6215,67.64,18.05,70.0069432271,136.76,68.53664,18.20402,70.9130267768,0.5966400000000001,0.17402,0.6215,67.94,18.03,70.2917100375,136.5
2020-02-24 02:00:00,66.2852,36.2136,75.5324603333,0.5952000000000001,0.1736,0.62,65.69,36.04,74.9270158221,136.91,0.5952000000000001,0.1736,0.62,0.5952000000000001,0.1736,0.62,0.0,0.0,0.0,136.79,66.9452,18.4736,69.4473448017,0.5952000000000001,0.1736,0.62,66.35,18.3,68.8274109639,136.95,67.2652,18.4736,69.7558673375,0.5952000000000001,0.1736,0.62,66.67,18.3,69.1359450648,136.69
2020-02-24 02:30:00,66.0292,36.12185,75.2638246441,0.5892000000000001,0.17185,0.61375,65.44,35.95,74.6645571875,137.09,0.5892000000000001,0.17185,0.61375,0.5892000000000001,0.17185,0.61375,0.0,0.0,0.0,137.01,66.6792,18.34185,69.1559048387,0.5892000000000001,0.17185,0.61375,66.09,18.17,68.5422278599,137.13,67.0192,18.34185,69.4837868144,0.5892000000000001,0.17185,0.61375,66.43,18.17,68.8701226948,136.88
2020-02-24 03:00:00,64.89776,36.43143,74.4242456788,0.5877600000000001,0.17143000000000003,0.6122500000000001,64.31,36.26,73.8279330606,137.4,0.5877600000000001,0.17143000000000003,0.6122500000000001,0.5877600000000001,0.17143000000000003,0.6122500000000001,0.0,0.0,0.0,137.33,65.56776,18.58143,68.1498400017,0.5877600000000001,0.17143000000000003,0.6122500000000001,64.98,18.41,67.5376080417,137.42,65.88776,18.58143,68.4577713533,0.5877600000000001,0.17143000000000003,0.6122500000000001,65.3,18.41,67.8455459113,137.17
2020-02-24 03:30:00,64.322,36.12975,73.7745113102,0.582,0.16975,0.6062500000000001,63.74,35.96,73.1840775032,137.59,0.582,0.16975,0.6062500000000001,0.582,0.16975,0.6062500000000001,0.0,0.0,0.0,137.52,65.002,18.20975,67.5044813258,0.582,0.16975,0.6062500000000001,64.42,18.04,66.8982660463,137.62,65.302,18.21975,67.7960949765,0.582,0.16975,0.6062500000000001,64.72,18.05,67.1898868878,137.38
2020-02-24 04:00:00,64.19936,35.67898,73.4475829299,0.5793600000000001,0.16898000000000002,0.6035,63.62,35.51,72.8592101247,137.5,0.5793600000000001,0.16898000000000002,0.6035,0.5793600000000001,0.16898000000000002,0.6035,0.0,0.0,0.0,137.38,64.87936,17.79898,67.2765564149,0.5793600000000001,0.16898000000000002,0.6035,64.3,17.63,66.6731347696,137.54,65.18936,17.79898,67.5755602733,0.5793600000000001,0.16898000000000002,0.6035,64.61,17.63,66.9721509286,137.29
2020-02-24 04:30:00,64.75504,35.35772,73.7792895669,0.57504,0.16772,0.599,64.18,35.19,73.1943201348,137.33,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0,137.24,65.42504,17.52772,67.7322436318,0.57504,0.16772,0.599,64.85,17.36,67.1333903509,137.36,65.71504,17.53772,68.0149844152,0.57504,0.16772,0.599,65.14,17.37,67.4161442089,137.11
2020-02-24 05:00:00,65.27072,34.87771,74.0048751378,0.5407200000000001,0.15771000000000002,0.56325,64.73,34.72,73.4537357797,136.73,0.5407200000000001,0.15771000000000002,0.56325,0.5407200000000001,0.15771000000000002,0.56325,0.0,0.0,0.0,136.63,65.93072,17.21771,68.1418328001,0.5407200000000001,0.15771000000000002,0.56325,65.39,17.06,67.5788110283,136.77,66.24072,17.22771,68.4443348858,0.5407200000000001,0.15771000000000002,0.56325,65.7,17.07,67.8813295391,136.53
2020-02-24 05:30:00,68.12432,33.18001,75.7749037549,0.51432,0.15001,0.5357500000000001,67.61,33.03,75.246880334,135.45,0.51432,0.15001,0.5357500000000001,0.51432,0.15001,0.5357500000000001,0.0,0.0,0.0,135.35,68.70432,15.81001,70.4999290983,0.51432,0.15001,0.5357500000000001,68.19,15.66,69.9650748588,135.48,69.15432,15.83001,70.9429995931,0.51432,0.15001,0.5357500000000001,68.64,15.68,70.4081813428,135.22
2020-02-24 06:00:00,73.20048,30.74889,79.3965018654,0.51048,0.14889000000000002,0.5317500000000001,72.69,30.6,78.8682198354,134.71,0.51048,0.14889000000000002,0.5317500000000001,0.51048,0.14889000000000002,0.5317500000000001,0.0,0.0,0.0,134.6,73.75048,13.56889,74.9883195975,0.51048,0.14889000000000002,0.5317500000000001,73.24,13.42,74.4593446117,134.75,74.22048,13.56889,75.4506091908,0.51048,0.14889000000000002,0.5317500000000001,73.71,13.42,74.9216957897,134.49
2020-02-24 06:30:00,84.15576,26.22918,88.148521398,0.54576,0.15918000000000002,0.5685,83.61,26.07,87.5801176067,134.71,0.54576,0.15918000000000002,0.5685,0.54576,0.15918000000000002,0.5685,0.0,0.0,0.0,134.6,84.71576,9.05918,85.1987601708,0.54576,0.15918000000000002,0.5685,84.17,8.9,84.6392279029,134.75,85.17576,9.07918,85.6582839021,0.54576,0.15918000000000002,0.5685,84.63,8.92,85.0987855378,134.49
2020-02-24 07:00:00,93.59696,22.71953,96.3149415442,0.54696,0.15953,0.5697500000000001,93.05,22.56,95.7457889413,134.99,0.54696,0.15953,0.5697500000000001,0.54696,0.15953,0.5697500000000001,0.0,0.0,0.0,134.9,94.18696,5.48953,94.3467984283,0.54696,0.15953,0.5697500000000001,93.64,5.33,93.7915694506,135.04,94.59696,5.4795300000000005,94.7555280195,0.54696,0.15953,0.5697500000000001,94.05,5.32,94.2003444792,134.78
2020-02-24 07:30:00,101.81248,19.24114,103.614683092,0.5524800000000001,0.16114,0.5755,101.26,19.08,103.0419040973,133.69,0.5524800000000001,0.16114,0.5755,0.5524800000000001,0.16114,0.5755,0.0,0.0,0.0,133.6,102.43248,2.34114,102.4592304063,0.5524800000000001,0.16114,0.5755,101.88,2.18,101.9033208487,133.74,102.80248,2.30114,102.8282312376,0.5524800000000001,0.16114,0.5755,102.25,2.14,102.2723916803,133.48
2020-02-24 08:00:00,106.49344,7.99142,106.7928628545,0.55344,0.16142,0.5765,105.94,7.83,106.2289626232,134.85,0.55344,0.16142,0.5765,0.55344,0.16142,0.5765,0.0,0.0,0.0,134.77,108.39344,3.60142,108.4532528837,0.55344,0.16142,0.5765,107.84,3.44,107.8948525186,134.89,108.79344,3.50142,108.8497704593,0.55344,0.16142,0.5765,108.24,3.34,108.2915195202,134.64
2020-02-24 08:30:00,109.43176,2.8271800000000002,109.4682741412,0.64176,0.18718,0.6685,108.79,2.64,108.8220276415,135.28,0.64176,0.18718,0.6685,0.64176,0.18718,0.6685,0.0,0.0,0.0,135.22,111.93176,3.8271800000000002,111.9971705154,0.64176,0.18718,0.6685,111.29,3.64,111.3495114493,135.33,112.31176,3.76718,112.374921933,0.64176,0.18718,0.6685,111.67,3.58,111.7273704157,135.08
2020-02-24 09:00:00,112.07552,1.50411,112.085612503,0.66552,0.19411,0.69325,111.41,1.31,111.4177014661,136.4,0.66552,0.19411,0.69325,0.66552,0.19411,0.69325,0.0,0.0,0.0,136.34,114.64552,2.46411,114.6719978642,0.66552,0.19411,0.69325,113.98,2.27,114.0026021633,136.44,115.00552,2.49411,115.0325615431,0.66552,0.19411,0.69325,114.34,2.3,114.3631304224,136.17
2020-02-24 09:30:00,115.07176,0.6171800000000001,115.0734150908,0.64176,0.18718,0.6685,114.43,0.43,114.4308079147,136.57,0.64176,0.18718,0.6685,0.64176,0.18718,0.6685,0.0,0.0,0.0,136.49,117.72176,1.39718,117.7300509193,0.64176,0.18718,0.6685,117.08,1.21,117.0862523954,136.6,118.05176,1.4271800000000001,118.0603865903,0.64176,0.18718,0.6685,117.41,1.24,117.4165478116,136.35
2020-02-24 10:00:00,116.89248,1.00739,116.8968208086,0.64248,0.18739000000000003,0.66925,116.25,0.8200000000000001,116.252892007,136.57,0.64248,0.18739000000000003,0.66925,0.64248,0.18739000000000003,0.66925,0.0,0.0,0.0,136.49,119.59248,0.39739,119.5931402354,0.64248,0.18739000000000003,0.66925,118.95,0.21,118.9501853719,136.69,119.92248,0.39739,119.9231384186,0.64248,0.18739000000000003,0.66925,119.28,0.21,119.280184859,136.44
2020-02-24 10:30:00,116.36312,0.49216000000000004,116.3641607953,0.6931200000000001,0.20216,0.722,115.67,0.29,115.6703635336,136.77,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,136.67,119.06312,0.87216,119.0663143261,0.6931200000000001,0.20216,0.722,118.37,0.67,118.3718961578,136.81,119.40312,0.8921600000000001,119.4064529881,0.6931200000000001,0.20216,0.722,118.71,0.6900000000000001,118.7120052901,136.55
2020-02-24 11:00:00,116.4008,0.6656500000000001,116.4027032786,0.9108,0.26565,0.9487500000000001,115.49,0.4,115.4906926986,136.61,0.9108,0.26565,0.9487500000000001,0.9108,0.26565,0.9487500000000001,0.0,0.0,0.0,136.53,119.0808,0.7056500000000001,119.082890755,0.9108,0.26565,0.9487500000000001,118.17,0.44,118.170819156,136.65,119.4108,0.72565,119.4130048385,0.9108,0.26565,0.9487500000000001,118.5,0.46,118.5008928236,136.39
2020-02-24 11:30:00,115.87208,0.5401900000000001,115.8733391629,0.8920800000000001,0.26019000000000003,0.9292500000000001,114.98,0.28,114.9803409284,136.85,0.8920800000000001,0.26019000000000003,0.9292500000000001,0.8920800000000001,0.26019000000000003,0.9292500000000001,0.0,0.0,0.0,136.77,118.55208,0.87019,118.5552736194,0.8920800000000001,0.26019000000000003,0.9292500000000001,117.66,0.61,117.6615812404,136.87,118.83208,0.89019,118.8354142306,0.8920800000000001,0.26019000000000003,0.9292500000000001,117.94,0.63,117.9416826232,136.61
2020-02-24 12:00:00,115.89536,0.79698,115.898100272,0.6753600000000001,0.19698000000000002,0.7035,115.22,0.6000000000000001,115.2215622182,137.3,0.6753600000000001,0.19698000000000002,0.7035,0.6753600000000001,0.19698000000000002,0.7035,0.0,0.0,0.0,137.22,118.62536,0.49698000000000003,118.6264010423,0.6753600000000001,0.19698000000000002,0.7035,117.95,0.30000000000000004,117.950381517,137.33,118.87536,0.50698,118.87644108,0.6753600000000001,0.19698000000000002,0.7035,118.2,0.31,118.2004065137,137.09
2020-02-24 12:30:00,115.5292,0.63685,115.5309552915,0.7092,0.20685,0.73875,114.82,0.43,114.8208051705,137.7,0.7092,0.20685,0.73875,0.7092,0.20685,0.73875,0.0,0.0,0.0,137.62,118.2392,0.90685,118.2426775473,0.7092,0.20685,0.73875,117.53,0.7000000000000001,117.5320845557,137.74,118.5092,0.91685,118.5127465658,0.7092,0.20685,0.73875,117.8,0.71,117.802139624,137.49
2020-02-24 13:00:00,113.86312,0.7659100000000001,113.8656959504,0.8431200000000001,0.24591000000000002,0.8782500000000001,113.02,0.52,113.0211962421,137.98,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.0,0.0,0.0,137.89,116.53312,1.7959100000000001,116.5469577023,0.8431200000000001,0.24591000000000002,0.8782500000000001,115.69,1.55,115.7003828861,138.03,116.79312,1.7959100000000001,116.806926901,0.8431200000000001,0.24591000000000002,0.8782500000000001,115.95,1.55,115.9603596062,137.77
2020-02-24 13:30:00,113.20016,1.2346300000000001,113.2068926138,0.7701600000000001,0.22463000000000002,0.80225,112.43,1.01,112.434536509,136.53,0.7701600000000001,0.22463000000000002,0.80225,0.7701600000000001,0.22463000000000002,0.80225,0.0,0.0,0.0,136.44,115.86016,2.23463,115.8817079891,0.7701600000000001,0.22463000000000002,0.80225,115.09,2.01,115.1075505777,136.58,116.12016,2.14463,116.1399629596,0.7701600000000001,0.22463000000000002,0.80225,115.35,1.92,115.3659780871,136.33
2020-02-24 14:00:00,111.24736,1.74173,111.2609937506,0.89736,0.26173,0.9347500000000001,110.35,1.48,110.3599243385,136.53,0.89736,0.26173,0.9347500000000001,0.89736,0.26173,0.9347500000000001,0.0,0.0,0.0,136.44,113.85736,2.7517300000000002,113.8906073571,0.89736,0.26173,0.9347500000000001,112.96,2.49,112.9874404525,136.58,114.09736,2.65173,114.1281701902,0.89736,0.26173,0.9347500000000001,113.2,2.39,113.2252273126,136.33
2020-02-24 14:30:00,110.08976,2.05618,110.1089602759,1.04976,0.30618,1.0935,109.04,1.75,109.0540421076,136.82,1.04976,0.30618,1.0935,1.04976,0.30618,1.0935,0.0,0.0,0.0,136.74,112.68976,3.07618,112.7317386198,1.04976,0.30618,1.0935,111.64,2.77,111.6743591878,136.88,112.91976,2.9761800000000003,112.9589741714,1.04976,0.30618,1.0935,111.87,2.67,111.9018578934,136.63
2020-02-24 15:00:00,108.78064,2.6535200000000003,108.8129992565,1.04064,0.30352,1.084,107.74,2.35,107.7656257811,137.16,1.04064,0.30352,1.084,1.04064,0.30352,1.084,0.0,0.0,0.0,137.07,111.34064,3.68352,111.4015549048,1.04064,0.30352,1.084,110.3,3.38,110.3517756994,137.19,111.62064,3.60352,111.6787922141,1.04064,0.30352,1.084,110.58,3.3,110.6292294107,136.95
2020-02-24 15:30:00,108.00608,3.17594,108.0527644804,0.94608,0.27594,0.9855,107.06,2.9,107.0992698388,137.26,0.94608,0.27594,0.9855,0.94608,0.27594,0.9855,0.0,0.0,0.0,137.18,110.54608,4.22594,110.6268248313,0.94608,0.27594,0.9855,109.6,3.95,109.6711561898,137.29,110.80608,4.12594,110.8828694878,0.94608,0.27594,0.9855,109.86,3.85,109.9274401594,137.05
2020-02-24 16:00:00,110.2164,3.02145,110.2578069302,0.8964000000000001,0.26145,0.9337500000000001,109.32,2.76,109.354835284,136.84,0.8964000000000001,0.26145,0.9337500000000001,0.8964000000000001,0.26145,0.9337500000000001,0.0,0.0,0.0,136.77,112.7764,4.06145,112.8495094055,0.8964000000000001,0.26145,0.9337500000000001,111.88,3.8,111.9445148277,136.87,113.0664,3.97145,113.1361269624,0.8964000000000001,0.26145,0.9337500000000001,112.17,3.71,112.2313369786,136.62
2020-02-24 16:30:00,111.99776,3.50643,112.0526362758,0.7077600000000001,0.20643000000000003,0.7372500000000001,111.29,3.3,111.3389154788,136.84,0.7077600000000001,0.20643000000000003,0.7372500000000001,0.7077600000000001,0.20643000000000003,0.7372500000000001,0.0,0.0,0.0,136.77,114.60776,4.54643,114.6979018028,0.7077600000000001,0.20643000000000003,0.7372500000000001,113.9,4.34,113.9826548208,136.87,114.91776,4.45643,115.0041361507,0.7077600000000001,0.20643000000000003,0.7372500000000001,114.21,4.25,114.2890484692,136.62
2020-02-24 17:00:00,115.25176,3.1709300000000002,115.2953727613,0.55176,0.16093000000000002,0.5747500000000001,114.7,3.01,114.7394879717,136.84,0.55176,0.16093000000000002,0.5747500000000001,0.55176,0.16093000000000002,0.5747500000000001,0.0,0.0,0.0,136.77,117.90176,4.21093,117.9769339429,0.55176,0.16093000000000002,0.5747500000000001,117.35,4.05,117.41986629190001,136.87,118.25176,4.13093,118.3238916101,0.55176,0.16093000000000002,0.5747500000000001,117.7,3.9699999999999998,117.7669346633,136.62
2020-02-24 17:30:00,117.00072,3.79896,117.062379002,0.5107200000000001,0.14896,0.532,116.49,3.65,116.5471689918,136.6,0.5107200000000001,0.14896,0.532,0.5107200000000001,0.14896,0.532,0.0,0.0,0.0,136.51,119.68072,4.84896,119.7789094657,0.5107200000000001,0.14896,0.532,119.17,4.7,119.2626467089,136.64,120.06072,4.75896,120.155000675,0.5107200000000001,0.14896,0.532,119.55,4.61,119.6388507133,136.38
2020-02-24 18:00:00,120.1316,2.66505,120.1611576595,0.5316000000000001,0.15505000000000002,0.5537500000000001,119.6,2.51,119.6263353113,135.6,0.5316000000000001,0.15505000000000002,0.5537500000000001,0.5316000000000001,0.15505000000000002,0.5537500000000001,0.0,0.0,0.0,135.53,122.8416,3.66505,122.8962622786,0.5316000000000001,0.15505000000000002,0.5537500000000001,122.31,3.51,122.3603538733,135.66,123.2516,3.57505,123.3034382532,0.5316000000000001,0.15505000000000002,0.5537500000000001,122.72,3.42,122.7676455749,135.4
2020-02-24 18:30:00,122.99288,2.27834,123.0139803593,0.54288,0.15834,0.5655,122.45,2.12,122.4683506054,135.6,0.54288,0.15834,0.5655,0.54288,0.15834,0.5655,0.0,0.0,0.0,135.53,125.78288,3.2683400000000002,125.8253350778,0.54288,0.15834,0.5655,125.24,3.11,125.2786083096,135.66,126.18288,3.17834,126.2229022414,0.54288,0.15834,0.5655,125.64,3.02,125.6762905245,135.4
2020-02-24 19:00:00,121.09608,3.01344,121.1335684771,0.52608,0.15344000000000002,0.548,120.57,2.86,120.6039157739,135.6,0.52608,0.15344000000000002,0.548,0.52608,0.15344000000000002,0.548,0.0,0.0,0.0,135.53,123.84608,4.01344,123.9110940634,0.52608,0.15344000000000002,0.548,123.32,3.86,123.3803955254,135.66,124.24608,3.9234400000000003,124.3080117161,0.52608,0.15344000000000002,0.548,123.72,3.77,123.7774264557,135.4
2020-02-24 19:30:00,117.6472,4.38085,117.7287369955,0.5172,0.15085,0.5387500000000001,117.13,4.23,117.2063556297,135.27,0.5172,0.15085,0.5387500000000001,0.5172,0.15085,0.5387500000000001,0.0,0.0,0.0,135.19,120.3072,5.41085,120.4288157775,0.5172,0.15085,0.5387500000000001,119.79,5.26,119.9054281507,135.32,120.7472,5.35085,120.8657019322,0.5172,0.15085,0.5387500000000001,120.23,5.2,120.3423985967,135.06
2020-02-24 20:00:00,114.36304,5.50672,114.4955408878,0.50304,0.14672000000000002,0.524,113.86,5.36,113.9860921341,135.55,0.50304,0.14672000000000002,0.524,0.50304,0.14672000000000002,0.524,0.0,0.0,0.0,135.46,116.98304,6.56672,117.1672030015,0.50304,0.14672000000000002,0.524,116.48,6.42,116.6567906296,135.59,117.37304,6.48672,117.552150364,0.50304,0.14672000000000002,0.524,116.87,6.34,117.0418408092,135.33
2020-02-24 20:30:00,110.36976,6.46868,110.5591594731,0.50976,0.14868,0.531,109.86,6.32,110.0416375741,134.9,0.50976,0.14868,0.531,0.50976,0.14868,0.531,0.0,0.0,0.0,134.83,112.87976,7.52868,113.1305495443,0.50976,0.14868,0.531,112.37,7.38,112.6120832771,134.96,113.24976,7.42868,113.4931426413,0.50976,0.14868,0.531,112.74,7.28,112.9748025004,134.7
2020-02-24 21:00:00,106.6188,7.8984000000000005,106.9109593821,0.5088,0.1484,0.53,106.11,7.75,106.3926435427,135.06,0.5088,0.1484,0.53,0.5088,0.1484,0.53,0.0,0.0,0.0,134.96,109.0788,8.9784,109.4476873945,0.5088,0.1484,0.53,108.57,8.83,108.9284802061,135.1,109.4488,8.8984,109.8099328112,0.5088,0.1484,0.53,108.94,8.75,109.2908326439,134.85
2020-02-24 21:30:00,102.466,9.1705,102.875552131,0.516,0.1505,0.5375,101.95,9.02,102.3482432678,135.06,0.516,0.1505,0.5375,0.516,0.1505,0.5375,0.0,0.0,0.0,134.96,104.826,10.2305,105.32404002050001,0.516,0.1505,0.5375,104.31,10.08,104.7959087942,135.1,105.226,10.2405,105.7231238483,0.516,0.1505,0.5375,104.71,10.09,105.1950198441,134.85
2020-02-24 22:00:00,96.84208,11.02394,97.467511058,0.56208,0.16394,0.5855,96.28,10.86,96.8905464945,135.9,0.56208,0.16394,0.5855,0.56208,0.16394,0.5855,0.0,0.0,0.0,135.8,99.06208,12.08394,99.7963791921,0.56208,0.16394,0.5855,98.5,11.92,99.2186292991,135.93,99.52208,12.20394,100.2675448939,0.56208,0.16394,0.5855,98.96,12.04,99.6897346771,135.67
2020-02-24 22:30:00,91.20576,12.90918,92.1148065484,0.54576,0.15918000000000002,0.5685,90.66,12.75,91.5521605425,137.2,0.54576,0.15918000000000002,0.5685,0.54576,0.15918000000000002,0.5685,0.0,0.0,0.0,137.12,93.32576,14.02918,94.3743364006,0.54576,0.15918000000000002,0.5685,92.78,13.87,93.8110084159,137.24,93.75576,14.14918,94.8174131046,0.54576,0.15918000000000002,0.5685,93.21,13.99,94.2540407622,136.98
2020-02-24 23:00:00,85.33976,14.75743,86.6063298903,0.53976,0.15743000000000001,0.56225,84.8,14.6,86.0476612117,138.46,0.53976,0.15743000000000001,0.56225,0.53976,0.15743000000000001,0.56225,0.0,0.0,0.0,138.39,87.32976,15.92743,88.7703216625,0.53976,0.15743000000000001,0.56225,86.79,15.77,88.2110934067,138.5,87.78976,16.07743,89.2497939284,0.53976,0.15743000000000001,0.56225,87.25,15.92,88.6905231691,138.25
2020-02-24 23:30:00,79.57816,16.40988,81.2524935654,0.5481600000000001,0.15988000000000002,0.5710000000000001,79.03,16.25,80.683352682,136.47,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.0,0.0,0.0,136.39,81.29816,16.06988,82.8711763076,0.5481600000000001,0.15988000000000002,0.5710000000000001,80.75,15.91,82.3024337429,136.5,81.80816,16.51988,83.4594600857,0.5481600000000001,0.15988000000000002,0.5710000000000001,81.26,16.36,82.8905133293,136.25
2020-02-25 00:00:00,75.75464,15.76177,77.3769918972,0.55464,0.16177000000000002,0.5777500000000001,75.2,15.6,76.8010416596,134.97,0.55464,0.16177000000000002,0.5777500000000001,0.55464,0.16177000000000002,0.5777500000000001,0.0,0.0,0.0,134.91,77.47464,16.88177,79.2925847823,0.55464,0.16177000000000002,0.5777500000000001,76.92,16.72,78.7162295845,135.02,77.98464,17.01177,79.8185717391,0.55464,0.16177000000000002,0.5777500000000001,77.43,16.85,79.2422071878,134.76
2020-02-25 00:30:00,75.45664,18.35527,77.6570695871,0.56664,0.16527,0.59025,74.89,18.19,77.0674263227,134.63,0.56664,0.16527,0.59025,0.56664,0.16527,0.59025,0.0,0.0,0.0,134.57,76.57664,10.74527,77.3268557557,0.56664,0.16527,0.59025,76.01,10.58,76.74279445,134.66,77.68664,19.40527,80.0735820247,0.56664,0.16527,0.59025,77.12,19.24,79.4837845098,134.39
2020-02-25 01:00:00,79.44304,20.93422,82.154964375,0.5630400000000001,0.16422,0.5865,78.88,20.77,81.5686661654,135.64,0.5630400000000001,0.16422,0.5865,0.5630400000000001,0.16422,0.5865,0.0,0.0,0.0,135.55,79.97304,4.62422,80.1066198104,0.5630400000000001,0.16422,0.5865,79.41,4.46,79.53514757639999,135.69,81.75304,22.24422,84.7252316176,0.5630400000000001,0.16422,0.5865,81.19,22.08,84.1388287297,135.42
2020-02-25 01:30:00,79.40288,20.99709,82.1321809084,0.5728800000000001,0.16709000000000002,0.59675,78.83,20.83,81.5356228896,135.82,0.5728800000000001,0.16709000000000002,0.59675,0.5728800000000001,0.16709000000000002,0.59675,0.0,0.0,0.0,135.74,79.95288,4.63709,80.0872375848,0.5728800000000001,0.16709000000000002,0.59675,79.38,4.47,79.5057563954,135.85,81.73288,22.30709,84.7223107414,0.5728800000000001,0.16709000000000002,0.59675,81.16,22.14,84.1256512605,135.6
2020-02-25 02:00:00,78.02344,21.44017,80.9156232075,0.5834400000000001,0.17017000000000002,0.60775,77.44,21.27,80.3079479255,136.11,0.5834400000000001,0.17017000000000002,0.60775,0.5834400000000001,0.17017000000000002,0.60775,0.0,0.0,0.0,136.02,78.60344,5.03017,78.7642265884,0.5834400000000001,0.17017000000000002,0.60775,78.02,4.86,78.1712223264,136.15,80.32344,22.77017,83.4885360709,0.5834400000000001,0.17017000000000002,0.60775,79.74,22.6,82.8808035675,135.9
2020-02-25 02:30:00,76.96536,22.43073,80.1673517603,0.5853600000000001,0.17073000000000002,0.60975,76.38,22.26,79.5576017738,136.49,0.5853600000000001,0.17073000000000002,0.60975,0.5853600000000001,0.17073000000000002,0.60975,0.0,0.0,0.0,136.41,77.54536,5.94073,77.7725859829,0.5853600000000001,0.17073000000000002,0.60975,76.96,5.77,77.1759969161,136.52,79.21536,23.78073,82.7078979255,0.5853600000000001,0.17073000000000002,0.60975,78.63,23.61,82.0981668492,136.28
2020-02-25 03:00:00,76.53568,22.35374,79.7333054943,0.5956800000000001,0.17374,0.6205,75.94,22.18,79.1128055374,136.68,0.5956800000000001,0.17374,0.6205,0.5956800000000001,0.17374,0.6205,0.0,0.0,0.0,136.61,77.12568,5.79374,77.3429889431,0.5956800000000001,0.17374,0.6205,76.53,5.62,76.7360756098,136.71,78.77568,23.70374,82.2646646468,0.5956800000000001,0.17374,0.6205,78.18,23.53,81.6441871783,136.47
2020-02-25 03:30:00,74.24736,22.86548,77.6884846203,0.5673600000000001,0.16548000000000002,0.591,73.68,22.7,77.0975511933,137.0,0.5673600000000001,0.16548000000000002,0.591,0.5673600000000001,0.16548000000000002,0.591,0.0,0.0,0.0,136.93,74.86736,6.21548,75.124921198,0.5673600000000001,0.16548000000000002,0.591,74.3,6.05,74.5459086738,137.05,76.42736,24.23548,80.1779261855,0.5673600000000001,0.16548000000000002,0.591,75.86,24.07,79.5870875205,136.81
2020-02-25 04:00:00,73.4632,22.8426,76.9326077096,0.5232,0.1526,0.545,72.94,22.69,76.3876933805,137.3,0.5232,0.1526,0.545,0.5232,0.1526,0.545,0.0,0.0,0.0,137.2,74.0832,6.1326,74.3365946557,0.5232,0.1526,0.545,73.56,5.98,73.8026693284,137.33,75.6132,24.2226,79.3983020284,0.5232,0.1526,0.545,75.09,24.07,78.8534907281,137.09
2020-02-25 04:30:00,74.03664,22.67777,77.431939887,0.5066400000000001,0.14777,0.52775,73.53,22.53,76.9042378546,137.3,0.5066400000000001,0.14777,0.52775,0.5066400000000001,0.14777,0.52775,0.0,0.0,0.0,137.2,74.65664,5.95777,74.8939845346,0.5066400000000001,0.14777,0.52775,74.15,5.8100000000000005,74.3772720661,137.33,76.19664,24.04777,79.9013340894,0.5066400000000001,0.14777,0.52775,75.69,23.9,79.3737116431,137.09
2020-02-25 05:00:00,75.21728,22.17504,78.4179291336,0.49728000000000006,0.14504,0.518,74.72,22.03,77.8999313222,137.05,0.49728000000000006,0.14504,0.518,0.49728000000000006,0.14504,0.518,0.0,0.0,0.0,136.95,75.82728,5.52504,76.0283003835,0.49728000000000006,0.14504,0.518,75.33,5.38,75.5218729905,137.08,77.39728,23.54504,80.8993687244,0.49728000000000006,0.14504,0.518,76.9,23.4,80.3814033219,136.83
2020-02-25 05:30:00,77.66064,21.45352,80.5694019191,0.56064,0.16352000000000003,0.584,77.1,21.29,79.985461804,136.57,0.56064,0.16352000000000003,0.584,0.56064,0.16352000000000003,0.584,0.0,0.0,0.0,136.48,78.26064,4.92352,78.4153608829,0.56064,0.16352000000000003,0.584,77.7,4.76,77.8456652615,136.6,79.90064,22.79352,83.0882472219,0.56064,0.16352000000000003,0.584,79.34,22.63,82.5042574659,136.35
2020-02-25 06:00:00,81.47768,20.12849,83.9271615621,0.5776800000000001,0.16849,0.60175,80.9,19.96,83.3259359383,135.98,0.5776800000000001,0.16849,0.60175,0.5776800000000001,0.16849,0.60175,0.0,0.0,0.0,135.91,82.06768,3.73849,82.1527869768,0.5776800000000001,0.16849,0.60175,81.49,3.5700000000000003,81.5681616809,136.02,83.78768,21.41849,86.4819462874,0.5776800000000001,0.16849,0.60175,83.21,21.25,85.8805367939,135.77
2020-02-25 06:30:00,89.91936,17.58023,91.6218084828,0.5493600000000001,0.16023,0.57225,89.37,17.42,91.0519263937,134.81,0.5493600000000001,0.16023,0.57225,0.5493600000000001,0.16023,0.57225,0.0,0.0,0.0,134.74,90.54936000000001,2.14023,90.5746497695,0.5493600000000001,0.16023,0.57225,90.0,1.98,90.0217773653,134.85,92.02936,14.78023,93.2086814672,0.5493600000000001,0.16023,0.57225,91.48,14.62,92.6408916192,134.6
2020-02-25 07:00:00,97.5352,15.5761,98.7710996712,0.5352,0.15610000000000002,0.5575,97.0,15.42,98.2180044595,136.96,0.5352,0.15610000000000002,0.5575,0.5352,0.15610000000000002,0.5575,0.0,0.0,0.0,136.88,98.2452,2.4161,98.2749045395,0.5352,0.15610000000000002,0.5575,97.71,2.26,97.7361330318,137.0,99.9452,14.8661,101.0447620228,0.5352,0.15610000000000002,0.5575,99.41,14.71,100.4924484725,136.74
2020-02-25 07:30:00,104.9732,12.11385,105.6698541688,0.4932,0.14385,0.51375,104.48,11.97,105.1634503998,135.48,0.4932,0.14385,0.51375,0.4932,0.14385,0.51375,0.0,0.0,0.0,135.41,105.6932,4.40385,105.7849063953,0.4932,0.14385,0.51375,105.2,4.26,105.2862175216,135.5,107.6632,13.23385,108.4734963946,0.4932,0.14385,0.51375,107.17,13.09,107.9664623853,135.25
2020-02-25 08:00:00,107.99664,10.01902,108.460384533,0.71664,0.20902,0.7465,107.28,9.81,107.7275939581,135.11,0.71664,0.20902,0.7465,0.71664,0.20902,0.7465,0.0,0.0,0.0,135.02,108.71664,6.5490200000000005,108.913715738,0.71664,0.20902,0.7465,108.0,6.34,108.1859306934,135.17,110.74664,11.08902,111.3004251378,0.71664,0.20902,0.7465,110.03,10.88,110.5666102402,134.91
2020-02-25 08:30:00,108.68896,9.09428,109.0687670903,1.24896,0.36428000000000005,1.301,107.44,8.73,107.7940930664,135.11,1.24896,0.36428000000000005,1.301,1.24896,0.36428000000000005,1.301,0.0,0.0,0.0,134.94,109.42896,7.77428,109.7047707085,1.24896,0.36428000000000005,1.301,108.18,7.41,108.4334842196,135.17,111.44896,10.13428,111.9087767613,1.24896,0.36428000000000005,1.301,110.2,9.77,110.6322416839,134.83
2020-02-25 09:00:00,108.51336,8.80223,108.8697779527,1.6533600000000002,0.48223000000000005,1.72225,106.86,8.32,107.183403566,135.11,1.6533600000000002,0.48223000000000005,1.72225,1.6533600000000002,0.48223000000000005,1.72225,0.0,0.0,0.0,135.06,109.24336,8.32223,109.5598978471,1.6533600000000002,0.48223000000000005,1.72225,107.59,7.84,107.875269177,135.17,111.26336,9.83223,111.6969472513,1.6533600000000002,0.48223000000000005,1.72225,109.61,9.35,110.0080660679,134.93
2020-02-25 09:30:00,109.46464,8.356770000000001,109.7831636234,2.35464,0.6867700000000001,2.45275,107.11,7.67,107.3842679353,134.76,2.35464,0.6867700000000001,2.45275,2.35464,0.6867700000000001,2.45275,0.0,0.0,0.0,134.69,110.19464,9.09677,110.5694800077,2.35464,0.6867700000000001,2.45275,107.84,8.41,108.1674336388,134.83,112.21464,9.36677,112.6048924806,2.35464,0.6867700000000001,2.45275,109.86,8.68,110.2023683956,134.57
2020-02-25 10:00:00,108.72744,8.46467,109.0564388157,2.82744,0.82467,2.94525,105.9,7.64,106.1752306331,134.4,2.82744,0.82467,2.94525,2.82744,0.82467,2.94525,0.0,0.0,0.0,134.34,109.49744,9.17467,109.8811354881,2.82744,0.82467,2.94525,106.67,8.35,106.9963148898,134.46,111.45744,9.47467,111.8594220572,2.82744,0.82467,2.94525,108.63,8.65,108.9738473213,134.18
2020-02-25 10:30:00,108.41392,9.20781,108.8042361986,2.80392,0.81781,2.92075,105.61,8.39,105.9427401949,134.5,2.80392,0.81781,2.92075,2.80392,0.81781,2.92075,0.0,0.0,0.0,134.43,109.13392,8.41781,109.4580833916,2.80392,0.81781,2.92075,106.33,7.6,106.6012612496,134.55,111.09392,10.22781,111.563735857,2.80392,0.81781,2.92075,108.29,9.41,108.6980781799,134.28
2020-02-25 11:00:00,109.57048,7.83139,109.8499920654,2.61048,0.76139,2.71925,106.96,7.07,107.1934069801,134.14,2.61048,0.76139,2.71925,2.61048,0.76139,2.71925,0.0,0.0,0.0,134.06,110.33048,9.63139,110.7500721912,2.61048,0.76139,2.71925,107.72,8.87,108.0845747551,134.19,112.29048,8.83139,112.6372289608,2.61048,0.76139,2.71925,109.68,8.07,109.9764852139,133.93
2020-02-25 11:30:00,110.31,7.84625,110.5886962536,2.49,0.7262500000000001,2.59375,107.82,7.12,108.0548323769,133.89,2.49,0.7262500000000001,2.59375,2.49,0.7262500000000001,2.59375,0.0,0.0,0.0,133.81,111.05,9.48625,111.4544366056,2.49,0.7262500000000001,2.59375,108.56,8.76,108.9128605813,133.96,113.04,8.82625,113.3840565911,2.49,0.7262500000000001,2.59375,110.55,8.1,110.8463463539,133.7
2020-02-25 12:00:00,111.7524,7.70195,112.0174938997,1.4124,0.41195000000000004,1.47125,110.34,7.29,110.5805575135,133.89,1.4124,0.41195000000000004,1.47125,1.4124,0.41195000000000004,1.47125,0.0,0.0,0.0,133.9,112.5124,9.01195,112.8727398293,1.4124,0.41195000000000004,1.47125,111.1,8.6,111.4323561628,133.96,114.5324,8.69195,114.8617457841,1.4124,0.41195000000000004,1.47125,113.12,8.28,113.4226291355,133.7
2020-02-25 12:30:00,112.31832,7.87076,112.593755913,1.16832,0.34076,1.217,111.15,7.53,111.4047727882,134.28,1.16832,0.34076,1.217,1.16832,0.34076,1.217,0.0,0.0,0.0,134.19,113.04832,8.76076,113.3872725247,1.16832,0.34076,1.217,111.88,8.42,112.1963938814,134.33,115.11832,8.86076,115.4588267193,1.16832,0.34076,1.217,113.95,8.52,114.2680747191,134.06
2020-02-25 13:00:00,110.88296,8.32128,111.1947594053,1.99296,0.58128,2.076,108.89,7.74,109.1647365224,134.75,1.99296,0.58128,2.076,1.99296,0.58128,2.076,0.0,0.0,0.0,134.68,111.63296,8.94128,111.9904649798,1.99296,0.58128,2.076,109.64,8.36,109.9582611721,134.79,113.68296,9.33128,114.0652803477,1.99296,0.58128,2.076,111.69,8.75,112.032221258,134.52
2020-02-25 13:30:00,108.78936,9.79773,109.2296679587,3.2493600000000002,0.9477300000000001,3.38475,105.54,8.85,105.9104060043,134.89,3.2493600000000002,0.9477300000000001,3.38475,3.2493600000000002,0.9477300000000001,3.38475,0.0,0.0,0.0,134.8,109.49936,8.20773,109.8065420281,3.2493600000000002,0.9477300000000001,3.38475,106.25,7.26,106.4977469245,134.94,111.55936,10.84773,112.0855211424,3.2493600000000002,0.9477300000000001,3.38475,108.31,9.9,108.7615101955,134.69
2020-02-25 14:00:00,108.05464,9.73677,108.4924417439,3.07464,0.8967700000000001,3.20275,104.98,8.84,105.3515353471,134.8,3.07464,0.8967700000000001,3.20275,3.07464,0.8967700000000001,3.20275,0.0,0.0,0.0,134.71,108.73464,8.14677,109.0394047919,3.07464,0.8967700000000001,3.20275,105.66,7.25,105.908442062,134.94,110.81464,10.77677,111.3374295103,3.07464,0.8967700000000001,3.20275,107.74,9.88,108.1920607069,134.69
2020-02-25 14:30:00,109.34176,8.88718,109.7023356554,2.08176,0.60718,2.1685,107.26,8.28,107.5791150735,134.99,2.08176,0.60718,2.1685,2.08176,0.60718,2.1685,0.0,0.0,0.0,134.93,110.03176,8.45718,110.3562961604,2.08176,0.60718,2.1685,107.95,7.85,108.2350451564,135.04,112.12176,9.92718,112.5603747695,2.08176,0.60718,2.1685,110.04,9.32,110.4339802778,134.78
2020-02-25 15:00:00,110.0448,8.6364,110.3831754028,1.3248,0.3864,1.38,108.72,8.25,109.0325680703,135.44,1.3248,0.3864,1.38,1.3248,0.3864,1.38,0.0,0.0,0.0,135.36,110.7448,8.3864,111.0618855954,1.3248,0.3864,1.38,109.42,8.0,109.7120613242,135.49,112.8448,9.6564,113.2572070466,1.3248,0.3864,1.38,111.52,9.27,111.9046169736,135.22
2020-02-25 15:30:00,108.988,8.90525,109.3512122547,1.218,0.35525,1.26875,107.77,8.55,108.1086277778,135.58,1.218,0.35525,1.26875,1.218,0.35525,1.26875,0.0,0.0,0.0,135.53,109.728,8.10525,110.0269469792,1.218,0.35525,1.26875,108.51,7.75,108.7864081584,135.64,111.778,9.94525,112.2195583736,1.218,0.35525,1.26875,110.56,9.59,110.9751400089,135.38
2020-02-25 16:00:00,111.86032,8.50676,112.1833149635,1.12032,0.32676000000000005,1.167,110.74,8.18,111.0417038774,135.28,1.12032,0.32676000000000005,1.167,1.12032,0.32676000000000005,1.167,0.0,0.0,0.0,135.21,112.61032,8.35676,112.9199699265,1.12032,0.32676000000000005,1.167,111.49,8.03,111.7788038941,135.33,114.68032,9.52676,115.0753446721,1.12032,0.32676000000000005,1.167,113.56,9.2,113.9320569462,135.08
2020-02-25 16:30:00,116.71256,8.05033,116.9898691121,0.65256,0.19033000000000003,0.6797500000000001,116.06,7.86,116.325849234,134.96,0.65256,0.19033000000000003,0.6797500000000001,0.65256,0.19033000000000003,0.6797500000000001,0.0,0.0,0.0,134.87,117.46256,8.46033,117.7668467161,0.65256,0.19033000000000003,0.6797500000000001,116.81,8.27,117.1023868245,135.03,119.63256,9.04033,119.973651185,0.65256,0.19033000000000003,0.6797500000000001,118.98,8.85,119.3086874456,134.76
