Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-02-25 17:00:00,120.92864,7.15252,121.1399790102,0.48864,0.14252,0.509,120.44,7.01,120.6438299293,134.79,0.48864,0.14252,0.509,0.48864,0.14252,0.509,0.0,0.0,0.0,134.71,121.67864,9.25252,122.0299166541,0.48864,0.14252,0.509,121.19,9.11,121.5319225554,134.85,123.93864,8.13252,124.2051704503,0.48864,0.14252,0.509,123.45,7.99,123.7082964073,134.59
2020-02-25 17:30:00,122.21712,7.93666,122.474548348,0.53712,0.15666000000000002,0.5595,121.68,7.78,121.9284659134,134.99,0.53712,0.15666000000000002,0.5595,0.53712,0.15666000000000002,0.5595,0.0,0.0,0.0,134.89,122.96712,8.51666,123.2616976139,0.53712,0.15666000000000002,0.5595,122.43,8.36,122.7150948335,135.05,125.25712,8.91666,125.574093412,0.53712,0.15666000000000002,0.5595,124.72,8.76,125.0272610273,134.79
2020-02-25 18:00:00,124.49616,7.32638,124.7115459717,0.5361600000000001,0.15638000000000002,0.5585,123.96,7.17,124.1671876947,134.61,0.5361600000000001,0.15638000000000002,0.5585,0.5361600000000001,0.15638000000000002,0.5585,0.0,0.0,0.0,134.54,125.24616,9.01638,125.5702819263,0.5361600000000001,0.15638000000000002,0.5585,124.71,8.86,125.0243324317,134.68,127.60616,8.30638,127.8762214747,0.5361600000000001,0.15638000000000002,0.5585,127.07,8.15,127.3310936103,134.42
2020-02-25 18:30:00,125.084,7.097,125.2851725664,0.504,0.147,0.525,124.58,6.95,124.7737107727,134.1,0.504,0.147,0.525,0.504,0.147,0.525,0.0,0.0,0.0,134.0,125.794,9.147,126.1261195986,0.504,0.147,0.525,125.29,9.0,125.6128341373,134.15,128.214,8.057,128.4669025275,0.504,0.147,0.525,127.71,7.91,127.9547271499,133.89
2020-02-25 19:00:00,123.51216,7.73063,123.7538537099,0.48216000000000003,0.14063,0.5022500000000001,123.03,7.59,123.2638998247,134.35,0.48216000000000003,0.14063,0.5022500000000001,0.48216000000000003,0.14063,0.5022500000000001,0.0,0.0,0.0,134.28,124.26216,8.54063,124.5553160996,0.48216000000000003,0.14063,0.5022500000000001,123.78,8.4,124.0646944138,134.4,126.62216,8.70063,126.9207326069,0.48216000000000003,0.14063,0.5022500000000001,126.14,8.56,126.4301119196,134.14
2020-02-25 19:30:00,122.6936,8.37105,122.9788354111,0.48360000000000003,0.14105,0.50375,122.21,8.23,122.4868033708,134.71,0.48360000000000003,0.14105,0.50375,0.48360000000000003,0.14105,0.50375,0.0,0.0,0.0,134.63,123.3936,7.97105,123.6507911785,0.48360000000000003,0.14105,0.50375,122.91,7.83,123.1591531312,134.75,125.7736,9.35105,126.1207381562,0.48360000000000003,0.14105,0.50375,125.29,9.21,125.6280549877,134.5
2020-02-25 20:00:00,119.37912,9.32266,119.742583409,0.48912000000000005,0.14266,0.5095000000000001,118.89,9.18,119.2438866358,133.98,0.48912000000000005,0.14266,0.5095000000000001,0.48912000000000005,0.14266,0.5095000000000001,0.0,0.0,0.0,133.91,120.09912,6.85266,120.2944619417,0.48912000000000005,0.14266,0.5095000000000001,119.61,6.71,119.7980642582,134.02,122.39912,10.32266,122.8336349957,0.48912000000000005,0.14266,0.5095000000000001,121.91,10.18,122.3342981343,133.76
2020-02-25 20:30:00,117.3772,9.9696,117.7998302376,0.5472,0.15960000000000002,0.5700000000000001,116.83,9.81,117.2411403902,135.36,0.5472,0.15960000000000002,0.5700000000000001,0.5472,0.15960000000000002,0.5700000000000001,0.0,0.0,0.0,135.25,118.1872,5.6196,118.3207257753,0.5472,0.15960000000000002,0.5700000000000001,117.64,5.46,117.7666387395,135.42,120.3772,10.9196,120.8714521465,0.5472,0.15960000000000002,0.5700000000000001,119.83,10.76,120.3121211682,135.16
2020-02-25 21:00:00,112.04864,11.59002,112.646465943,0.54864,0.16002000000000002,0.5715,111.5,11.43,112.0843204913,135.56,0.54864,0.16002000000000002,0.5715,0.54864,0.16002000000000002,0.5715,0.0,0.0,0.0,135.47,112.80864,3.97002,112.878475882,0.54864,0.16002000000000002,0.5715,112.26,3.81,112.324635321,135.62,114.96864,12.71002,115.6690658381,0.54864,0.16002000000000002,0.5715,114.42,12.55,115.1062070438,135.36
2020-02-25 21:30:00,107.25016,13.61463,108.1108457559,0.5301600000000001,0.15463000000000002,0.55225,106.72,13.46,107.5654684367,136.3,0.5301600000000001,0.15463000000000002,0.55225,0.5301600000000001,0.15463000000000002,0.55225,0.0,0.0,0.0,136.21,108.00016,2.09463,108.0204704436,0.5301600000000001,0.15463000000000002,0.55225,107.47,1.94,107.4875085766,136.34,110.08016,14.80463,111.071232527,0.5301600000000001,0.15463000000000002,0.55225,109.55,14.65,110.5252233655,136.09
2020-02-25 22:00:00,101.25008,15.66294,102.4544112737,0.49008,0.14294,0.5105000000000001,100.76,15.52,101.9482613878,135.79,0.49008,0.14294,0.5105000000000001,0.49008,0.14294,0.5105000000000001,0.0,0.0,0.0,135.69,101.99008,0.7729400000000001,101.9930088518,0.49008,0.14294,0.5105000000000001,101.5,0.63,101.5019551536,135.84,103.97008,16.89294,105.3335129816,0.49008,0.14294,0.5105000000000001,103.48,16.75,104.826871078,135.6
2020-02-25 22:30:00,94.35056,17.95308,96.0434342045,0.49056000000000005,0.14308,0.511,93.86,17.81,95.5347879047,136.11,0.49056000000000005,0.14308,0.511,0.49056000000000005,0.14308,0.511,0.0,0.0,0.0,136.01,95.05056,2.61308,95.0864719263,0.49056000000000005,0.14308,0.511,94.56,2.47,94.5922539112,136.15,96.96056,19.23308,98.8496917638,0.49056000000000005,0.14308,0.511,96.47,19.09,98.3406782568,135.9
2020-02-25 23:00:00,88.07984,19.61287,90.2370372079,0.48984000000000005,0.14287000000000002,0.5102500000000001,87.59,19.47,89.7278607791,136.63,0.48984000000000005,0.14287000000000002,0.5102500000000001,0.48984000000000005,0.14287000000000002,0.5102500000000001,0.0,0.0,0.0,136.55,88.76984,4.16287,88.8673954849,0.48984000000000005,0.14287000000000002,0.5102500000000001,88.28,4.02,88.3714818253,136.68,90.54984,20.93287,92.9379285893,0.48984000000000005,0.14287000000000002,0.5102500000000001,90.06,20.79,92.4285004747,136.43
2020-02-25 23:30:00,82.88728,21.21504,85.559214045,0.49728000000000006,0.14504,0.518,82.39,21.07,85.041501633,137.71,0.49728000000000006,0.14504,0.518,0.49728000000000006,0.14504,0.518,0.0,0.0,0.0,137.62,83.55728,5.50504,83.7384290896,0.49728000000000006,0.14504,0.518,83.06,5.36,83.2327651829,137.75,85.25728,22.59504,88.2005647692,0.49728000000000006,0.14504,0.518,84.76,22.45,87.6827240681,137.5
2020-02-26 00:00:00,78.16808,18.44819,80.3155305353,0.5080800000000001,0.14819000000000002,0.52925,77.66,18.3,79.7870014476,136.63,0.5080800000000001,0.14819000000000002,0.52925,0.5080800000000001,0.14819000000000002,0.52925,0.0,0.0,0.0,136.52,79.55808,14.05819,80.790598459,0.5080800000000001,0.14819000000000002,0.52925,79.05,13.91,80.2645039853,136.64,80.43808,19.59819,82.7911454527,0.5080800000000001,0.14819000000000002,0.52925,79.93,19.45,82.2624300638,136.39
2020-02-26 00:30:00,77.55224,16.41107,79.2696231072,0.5522400000000001,0.16107000000000002,0.57525,77.0,16.25,78.6960132408,135.61,0.5522400000000001,0.16107000000000002,0.57525,0.5522400000000001,0.16107000000000002,0.57525,0.0,0.0,0.0,135.52,79.30224,17.60107,81.2320314541,0.5522400000000001,0.16107000000000002,0.57525,78.75,17.44,80.6580194401,135.64,79.80224,17.63107,81.7266917131,0.5522400000000001,0.16107000000000002,0.57525,79.25,17.47,81.1527165288,135.39
2020-02-26 01:00:00,80.75152,15.42086,82.2107712252,0.55152,0.16086,0.5745,80.2,15.26,81.6388853427,134.97,0.55152,0.16086,0.5745,0.55152,0.16086,0.5745,0.0,0.0,0.0,134.87,82.55152,16.58086,84.2002278658,0.55152,0.16086,0.5745,82.0,16.42,83.6278446452,135.01,83.08152,16.62086,84.7277519627,0.55152,0.16086,0.5745,82.53,16.46,84.1554068376,134.77
2020-02-26 01:30:00,80.93344,15.34142,82.3746373458,0.55344,0.16142,0.5765,80.38,15.18,81.8008361815,135.11,0.55344,0.16142,0.5765,0.55344,0.16142,0.5765,0.0,0.0,0.0,135.04,82.75344,16.51142,84.3845887722,0.55344,0.16142,0.5765,82.2,16.35,83.8102768162,135.16,83.27344,16.54142,84.9004380734,0.55344,0.16142,0.5765,82.72,16.38,84.3261691292,134.91
2020-02-26 02:00:00,80.20072,15.57771,81.699574891,0.5407200000000001,0.15771000000000002,0.56325,79.66,15.42,81.1387207195,135.51,0.5407200000000001,0.15771000000000002,0.56325,0.5407200000000001,0.15771000000000002,0.56325,0.0,0.0,0.0,135.42,82.00072,16.74771,83.6935115213,0.5407200000000001,0.15771000000000002,0.56325,81.46,16.59,83.1321820957,135.55,82.50072,16.77771,84.1894313638,0.5407200000000001,0.15771000000000002,0.56325,81.96,16.62,83.6281411966,135.31
2020-02-26 02:30:00,78.99224,15.74357,80.5458501511,0.49224000000000007,0.14357,0.51275,78.5,15.6,80.0350548197,135.6,0.49224000000000007,0.14357,0.51275,0.49224000000000007,0.14357,0.51275,0.0,0.0,0.0,135.54,80.78224,16.91357,82.5338666825,0.49224000000000007,0.14357,0.51275,80.29,16.77,82.0226615028,135.55,81.28224,16.95357,83.031476412,0.49224000000000007,0.14357,0.51275,80.79,16.81,82.5203017445,135.31
2020-02-26 03:00:00,77.88248,16.18364,79.54615575,0.49248000000000003,0.14364000000000002,0.513,77.39,16.04,79.0347626048,135.76,0.49248000000000003,0.14364000000000002,0.513,0.49248000000000003,0.14364000000000002,0.513,0.0,0.0,0.0,135.68,79.66248,17.35364,81.5307275878,0.49248000000000003,0.14364000000000002,0.513,79.17,17.21,81.0189669152,135.79,80.15248,17.41364,82.022282998,0.49248000000000003,0.14364000000000002,0.513,79.66,17.27,81.5105422629,135.55
2020-02-26 03:30:00,76.84176,17.02343,78.7048489539,0.49176000000000003,0.14343,0.5122500000000001,76.35,16.88,78.1937139417,136.22,0.49176000000000003,0.14343,0.5122500000000001,0.49176000000000003,0.14343,0.5122500000000001,0.0,0.0,0.0,136.13,78.61176,18.22343,80.6963581041,0.49176000000000003,0.14343,0.5122500000000001,78.12,18.08,80.1849162873,136.26,79.08176,18.26343,81.1632776572,0.49176000000000003,0.14343,0.5122500000000001,78.59,18.12,80.651859867,136.02
2020-02-26 04:00:00,76.26248,16.58364,78.0447498004,0.49248000000000003,0.14364000000000002,0.513,75.77,16.44,77.5330026505,136.43,0.49248000000000003,0.14364000000000002,0.513,0.49248000000000003,0.14364000000000002,0.513,0.0,0.0,0.0,136.3,78.04248,17.78364,80.0430292793,0.49248000000000003,0.14364000000000002,0.513,77.55,17.64,79.530950579,136.48,78.46248,17.83364,80.463653182,0.49248000000000003,0.14364000000000002,0.513,77.97,17.69,79.9515916039,136.23
2020-02-26 04:30:00,76.43248,16.29364,78.149898934,0.49248000000000003,0.14364000000000002,0.513,75.94,16.15,77.6383030469,136.16,0.49248000000000003,0.14364000000000002,0.513,0.49248000000000003,0.14364000000000002,0.513,0.0,0.0,0.0,136.11,78.19248,17.47364,80.1211084759,0.49248000000000003,0.14364000000000002,0.513,77.7,17.33,79.6091634173,136.2,78.63248,17.53364,80.5636111567,0.49248000000000003,0.14364000000000002,0.513,78.14,17.39,80.0516814314,135.95
2020-02-26 05:00:00,76.73224,16.12357,78.4079470778,0.49224000000000007,0.14357,0.51275,76.24,15.98,77.8967136662,136.16,0.49224000000000007,0.14357,0.51275,0.49224000000000007,0.14357,0.51275,0.0,0.0,0.0,136.11,78.49224,17.30357,80.3768951563,0.49224000000000007,0.14357,0.51275,78.0,17.16,79.8652965937,136.2,78.94224,17.35357,80.8271219824,0.49224000000000007,0.14357,0.51275,78.45,17.21,80.3155439501,135.95
2020-02-26 05:30:00,78.912,15.0735,80.3387462327,0.492,0.14350000000000002,0.5125000000000001,78.42,14.93,79.828574458,135.26,0.492,0.14350000000000002,0.5125000000000001,0.492,0.14350000000000002,0.5125000000000001,0.0,0.0,0.0,135.17,80.692,16.2335,82.3087199891,0.492,0.14350000000000002,0.5125000000000001,80.2,16.09,81.7980934986,135.3,81.202,16.2735,82.8166143129,0.492,0.14350000000000002,0.5125000000000001,80.71,16.13,82.3060204359,135.05
2020-02-26 06:00:00,82.2232,13.42385,83.3117900844,0.4932,0.14385,0.51375,81.73,13.28,82.8018798096,134.49,0.4932,0.14385,0.51375,0.4932,0.14385,0.51375,0.0,0.0,0.0,134.41,84.0732,14.54385,85.3218994811,0.4932,0.14385,0.51375,83.58,14.4,84.8114166843,134.56,84.5432,14.59385,85.7935494315,0.4932,0.14385,0.51375,84.05,14.45,85.2830874207,134.29
2020-02-26 06:30:00,92.5596,14.72155,93.7230152447,0.5196000000000001,0.15155000000000002,0.54125,92.04,14.57,93.1860853347,136.64,0.5196000000000001,0.15155000000000002,0.54125,0.5196000000000001,0.15155000000000002,0.54125,0.0,0.0,0.0,136.58,93.4596,2.96155,93.5065110597,0.5196000000000001,0.15155000000000002,0.54125,92.94,2.81,92.9824698532,136.68,95.0896,15.80155,96.393573492,0.5196000000000001,0.15155000000000002,0.54125,94.57,15.65,95.8561808127,136.44
2020-02-26 07:00:00,101.04296,14.03253,102.0127034431,0.5229600000000001,0.15253,0.5447500000000001,100.52,13.88,101.4737640969,137.7,0.5229600000000001,0.15253,0.5447500000000001,0.5229600000000001,0.15253,0.5447500000000001,0.0,0.0,0.0,137.64,101.75296,1.96253,101.7718840975,0.5229600000000001,0.15253,0.5447500000000001,101.23,1.81,101.2461801749,137.73,103.75296,15.27253,104.871001146,0.5229600000000001,0.15253,0.5447500000000001,103.23,15.12,104.3314300678,137.49
2020-02-26 07:30:00,107.96152,11.20211,108.5411307715,0.5215200000000001,0.15211000000000002,0.54325,107.44,11.05,108.0067409933,136.3,0.5215200000000001,0.15211000000000002,0.54325,0.5215200000000001,0.15211000000000002,0.54325,0.0,0.0,0.0,136.21,108.68152,4.4821100000000005,108.7739035778,0.5215200000000001,0.15211000000000002,0.54325,108.16,4.33,108.2466373612,136.35,110.82152,12.34211,111.5066678471,0.5215200000000001,0.15211000000000002,0.54325,110.3,12.19,110.9715553644,136.11
2020-02-26 08:00:00,111.33624,6.0818200000000004,111.5022281026,0.48624000000000006,0.14182,0.5065000000000001,110.85,5.94,111.0090361187,136.91,0.48624000000000006,0.14182,0.5065000000000001,0.48624000000000006,0.14182,0.5065000000000001,0.0,0.0,0.0,136.81,113.07624,5.53182,113.2114706426,0.48624000000000006,0.14182,0.5065000000000001,112.59,5.39,112.7189433946,136.93,114.23624,7.05182,114.4536879906,0.48624000000000006,0.14182,0.5065000000000001,113.75,6.91,113.9596884868,136.68
2020-02-26 08:30:00,112.74104,2.32697,112.7650517211,0.64104,0.18697000000000003,0.6677500000000001,112.1,2.14,112.1204245443,135.89,0.64104,0.18697000000000003,0.6677500000000001,0.64104,0.18697000000000003,0.6677500000000001,0.0,0.0,0.0,135.81,115.31104,3.27697,115.3575939341,0.64104,0.18697000000000003,0.6677500000000001,114.67,3.09,114.7116253917,135.93,115.63104,3.29697,115.6780334491,0.64104,0.18697000000000003,0.6677500000000001,114.99,3.11,115.0320485778,135.69
2020-02-26 09:00:00,113.35352,1.3793600000000001,113.3619121681,1.40352,0.40936000000000006,1.462,111.95,0.97,111.9542022436,134.44,1.40352,0.40936000000000006,1.462,1.40352,0.40936000000000006,1.462,0.0,0.0,0.0,134.39,115.91352,2.36936,115.9377332261,1.40352,0.40936000000000006,1.462,114.51,1.96,114.5267728525,134.48,116.19352,2.2493600000000002,116.2152903468,1.40352,0.40936000000000006,1.462,114.79,1.8399999999999999,114.804745982,134.22
2020-02-26 09:30:00,113.55024,1.3388200000000001,113.5581324391,1.7102400000000002,0.49882000000000004,1.7815,111.84,0.84,111.843154462,134.33,1.7102400000000002,0.49882000000000004,1.7815,1.7102400000000002,0.49882000000000004,1.7815,0.0,0.0,0.0,134.24,116.13024,2.30882,116.1531889026,1.7102400000000002,0.49882000000000004,1.7815,114.42,1.81,114.4343152206,134.48,116.39024,2.18882,116.4108195154,1.7102400000000002,0.49882000000000004,1.7815,114.68,1.69,114.6924518005,134.22
2020-02-26 10:00:00,114.4768,0.86365,114.4800577811,1.4868000000000001,0.43365000000000004,1.54875,112.99,0.43,112.990818211,134.84,1.4868000000000001,0.43365000000000004,1.54875,1.4868000000000001,0.43365000000000004,1.54875,0.0,0.0,0.0,134.75,117.1068,1.88365,117.1219481718,1.4868000000000001,0.43365000000000004,1.54875,115.62,1.45,115.6290919276,134.89,117.3268,1.7436500000000001,117.3397558953,1.4868000000000001,0.43365000000000004,1.54875,115.84,1.31,115.8474069628,134.63
2020-02-26 10:30:00,114.41736,1.29298,114.4246654644,1.3473600000000001,0.39298000000000005,1.4035,113.07,0.9,113.0735817952,135.03,1.3473600000000001,0.39298000000000005,1.4035,1.3473600000000001,0.39298000000000005,1.4035,0.0,0.0,0.0,134.95,117.03736,2.27298,117.0594296665,1.3473600000000001,0.39298000000000005,1.4035,115.69,1.88,115.7052742964,135.08,117.26736,2.11298,117.2863948028,1.3473600000000001,0.39298000000000005,1.4035,115.92,1.72,115.9327598222,134.83
2020-02-26 11:00:00,112.14552,1.09286,112.1508448432,2.37552,0.69286,2.4745,109.77,0.4,109.7707287942,134.57,2.37552,0.69286,2.4745,2.37552,0.69286,2.4745,0.0,0.0,0.0,134.48,114.69552,2.10286,114.7147955943,2.37552,0.69286,2.4745,112.32,1.4100000000000001,112.3288498116,134.63,114.96552,1.97286,114.9824463362,2.37552,0.69286,2.4745,112.59,1.28,112.5972757219,134.36
2020-02-26 11:30:00,108.26576,2.27918,108.2897476673,2.70576,0.7891800000000001,2.8185000000000002,105.56,1.49,105.5705152966,134.68,2.70576,0.7891800000000001,2.8185000000000002,2.70576,0.7891800000000001,2.8185000000000002,0.0,0.0,0.0,134.62,110.69576,2.91918,110.7342444497,2.70576,0.7891800000000001,2.8185000000000002,107.99,2.13,108.011004069,134.73,110.96576,2.82918,111.0018204889,2.70576,0.7891800000000001,2.8185000000000002,108.26,2.04,108.2792186895,134.47
2020-02-26 12:00:00,108.40888,2.43759,108.4362813262,2.04888,0.5975900000000001,2.13425,106.36,1.8399999999999999,106.3759145672,134.68,2.04888,0.5975900000000001,2.13425,2.04888,0.5975900000000001,2.13425,0.0,0.0,0.0,134.62,110.87888,3.42759,110.9318457579,2.04888,0.5975900000000001,2.13425,108.83,2.83,108.8667892426,134.73,111.13888,3.32759,111.1886842393,2.04888,0.5975900000000001,2.13425,109.09,2.73,109.1241540632,134.47
2020-02-26 12:30:00,108.92952,2.36736,108.9552418234,1.7395200000000002,0.50736,1.812,107.19,1.8599999999999999,107.2061364848,134.78,1.7395200000000002,0.50736,1.812,1.7395200000000002,0.50736,1.812,0.0,0.0,0.0,134.71,111.40952,3.35736,111.4600960559,1.7395200000000002,0.50736,1.812,109.67,2.85,109.7070252992,134.84,111.70952,3.2573600000000003,111.7570009118,1.7395200000000002,0.50736,1.812,109.97,2.75,110.0043790037,134.58
2020-02-26 13:00:00,106.18304,3.24672,106.232665289,2.90304,0.84672,3.024,103.28,2.4,103.3078815967,135.36,2.90304,0.84672,3.024,2.90304,0.84672,3.024,0.0,0.0,0.0,135.27,108.57304,4.24672,108.6560612465,2.90304,0.84672,3.024,105.67,3.4,105.7246844403,135.4,108.87304,4.14672,108.9519808246,2.90304,0.84672,3.024,105.97,3.3,106.0213700157,135.15
2020-02-26 13:30:00,106.31736,3.71298,106.3821754706,2.78736,0.81298,2.9035,103.53,2.9,103.5706082825,135.92,2.78736,0.81298,2.9035,2.78736,0.81298,2.9035,0.0,0.0,0.0,135.83,108.69736,4.72298,108.7999200875,2.78736,0.81298,2.9035,105.91,3.91,105.9821503839,135.95,109.01736,4.62298,109.1153368022,2.78736,0.81298,2.9035,106.23,3.81,106.298301962,135.7
2020-02-26 14:00:00,105.18336,3.36473,105.2371637249,2.07336,0.6047300000000001,2.15975,103.11,2.76,103.1469325768,135.92,2.07336,0.6047300000000001,2.15975,2.07336,0.6047300000000001,2.15975,0.0,0.0,0.0,135.83,107.56336,4.37473,107.6522859816,2.07336,0.6047300000000001,2.15975,105.49,3.77,105.5573446047,135.95,107.90336,4.28473,107.9883975734,2.07336,0.6047300000000001,2.15975,105.83,3.68,105.8939625286,135.7
2020-02-26 14:30:00,103.13552,4.27161,103.2239416883,3.12552,0.91161,3.25575,100.01,3.36,100.0664264376,135.69,3.12552,0.91161,3.25575,3.12552,0.91161,3.25575,0.0,0.0,0.0,135.62,105.45552,5.28161,105.5876986332,3.12552,0.91161,3.25575,102.33,4.37,102.4232678643,135.73,105.79552,5.21161,105.9238071958,3.12552,0.91161,3.25575,102.67,4.3,102.7600063254,135.48
2020-02-26 15:00:00,102.25336,3.56473,102.3154774766,2.31336,0.67473,2.40975,99.94,2.89,99.9817768396,135.6,2.31336,0.67473,2.40975,2.31336,0.67473,2.40975,0.0,0.0,0.0,135.5,104.57336,4.56473,104.6729400641,2.31336,0.67473,2.40975,102.26,3.89,102.3339616159,135.64,104.88336,4.50473,104.980054283,2.31336,0.67473,2.40975,102.57,3.83,102.6414818677,135.39
2020-02-26 15:30:00,103.42,1.4737500000000001,103.4305000426,1.83,0.5337500000000001,1.90625,101.59,0.9400000000000001,101.5943487602,135.28,1.83,0.5337500000000001,1.90625,1.83,0.5337500000000001,1.90625,0.0,0.0,0.0,135.21,105.74,2.39375,105.7670914749,1.83,0.5337500000000001,1.90625,103.91,1.8599999999999999,103.9266457652,135.33,106.09,2.33375,106.1156656157,1.83,0.5337500000000001,1.90625,104.26,1.8,104.2755369202,135.08
2020-02-26 16:00:00,107.86752,2.48011,107.8960278072,1.09752,0.32011,1.14325,106.77,2.16,106.7918465989,135.28,1.09752,0.32011,1.14325,1.09752,0.32011,1.14325,0.0,0.0,0.0,135.21,110.27752,3.47011,110.3321035817,1.09752,0.32011,1.14325,109.18,3.15,109.2254315624,135.33,110.63752,3.37011,110.6888362626,1.09752,0.32011,1.14325,109.54,3.05,109.5824534312,135.08
2020-02-26 16:30:00,112.37888,3.36884,112.4293633932,1.05888,0.30884,1.103,111.32,3.06,111.3620491909,135.78,1.05888,0.30884,1.103,1.05888,0.30884,1.103,0.0,0.0,0.0,135.71,114.93888,4.38884,115.0226414764,1.05888,0.30884,1.103,113.88,4.08,113.953064022,135.83,115.22888,4.26884,115.3079259245,1.05888,0.30884,1.103,114.17,3.96,114.238655892,135.57
2020-02-26 17:00:00,115.61936,2.88273,115.6552918766,0.72936,0.21273000000000003,0.75975,114.89,2.67,114.9210207055,135.33,0.72936,0.21273000000000003,0.75975,0.72936,0.21273000000000003,0.75975,0.0,0.0,0.0,135.26,118.25936,3.91273,118.3240706013,0.72936,0.21273000000000003,0.75975,117.53,3.7,117.5882260262,135.38,118.52936,3.77273,118.5893868509,0.72936,0.21273000000000003,0.75975,117.8,3.56,117.8537805927,135.13
2020-02-26 17:30:00,117.72952,2.9561100000000002,117.7666271308,0.56952,0.16611,0.59325,117.16,2.79,117.1932152473,134.88,0.56952,0.16611,0.59325,0.56952,0.16611,0.59325,0.0,0.0,0.0,134.8,120.37952,3.96611,120.4448374318,0.56952,0.16611,0.59325,119.81,3.8,119.8702469339,134.94,120.71952,3.83611,120.7804547473,0.56952,0.16611,0.59325,120.15,3.67,120.206037286,134.68
2020-02-26 18:00:00,122.16584,1.8546200000000002,122.1799168368,0.49584000000000006,0.14462,0.5165000000000001,121.67,1.71,121.6820159268,133.89,0.49584000000000006,0.14462,0.5165000000000001,0.49584000000000006,0.14462,0.5165000000000001,0.0,0.0,0.0,133.82,124.74584,3.00462,124.7820192922,0.49584000000000006,0.14462,0.5165000000000001,124.25,2.86,124.2829115365,133.92,125.21584,2.61462,125.2431348404,0.49584000000000006,0.14462,0.5165000000000001,124.72,2.47,124.744455989,133.67
2020-02-26 18:30:00,128.05448,5.58714,128.1763081909,0.50448,0.14714000000000002,0.5255000000000001,127.55,5.44,127.6659551329,135.46,0.50448,0.14714000000000002,0.5255000000000001,0.50448,0.14714000000000002,0.5255000000000001,0.0,0.0,0.0,135.38,128.85448,9.947140000000001,129.2378528538,0.50448,0.14714000000000002,0.5255000000000001,128.35,9.8,128.7235895242,135.51,131.32448,6.53714,131.4870839537,0.50448,0.14714000000000002,0.5255000000000001,130.82,6.39,130.9759691699,135.27
2020-02-26 19:00:00,126.48152,6.62336,126.6548214605,0.49152000000000007,0.14336000000000002,0.512,125.99,6.48,126.1565317374,135.71,0.49152000000000007,0.14336000000000002,0.512,0.49152000000000007,0.14336000000000002,0.512,0.0,0.0,0.0,135.6,127.31152,8.95336,127.6259604469,0.49152000000000007,0.14336000000000002,0.512,126.82,8.81,127.125640608,135.77,129.74152,7.58336,129.9629538015,0.49152000000000007,0.14336000000000002,0.512,129.25,7.44,129.4639567602,135.5
2020-02-26 19:30:00,122.84344,8.47392,123.1353648275,0.49344000000000005,0.14392000000000002,0.514,122.35,8.33,122.6332393766,136.45,0.49344000000000005,0.14392000000000002,0.514,0.49344000000000005,0.14392000000000002,0.514,0.0,0.0,0.0,136.36,123.66344,7.23392,123.8748400249,0.49344000000000005,0.14392000000000002,0.514,123.17,7.09,123.3738910791,136.5,126.01344,9.49392,126.3705724352,0.49344000000000005,0.14392000000000002,0.514,125.52,9.35,125.8677595733,136.25
2020-02-26 20:00:00,119.10104,9.61322,119.4883748649,0.49104000000000003,0.14322000000000001,0.5115000000000001,118.61,9.47,118.9874489179,136.9,0.49104000000000003,0.14322000000000001,0.5115000000000001,0.49104000000000003,0.14322000000000001,0.5115000000000001,0.0,0.0,0.0,136.79,119.91104,6.19322,120.0708686062,0.49104000000000003,0.14322000000000001,0.5115000000000001,119.42,6.05,119.5731529232,136.95,122.17104,10.68322,122.6372463987,0.49104000000000003,0.14322000000000001,0.5115000000000001,121.68,10.54,122.1356377148,136.7
2020-02-26 20:30:00,116.09456,10.41133,116.5604678009,0.48456000000000005,0.14133,0.50475,115.61,10.27,116.0652618142,136.61,0.48456000000000005,0.14133,0.50475,0.48456000000000005,0.14133,0.50475,0.0,0.0,0.0,136.53,116.87456,5.34133,116.9965494421,0.48456000000000005,0.14133,0.50475,116.39,5.2,116.5061032736,136.65,119.08456,11.49133,119.6377160245,0.48456000000000005,0.14133,0.50475,118.6,11.35,119.1418587231,136.41
2020-02-26 21:00:00,111.9284,11.78245,112.5468473773,0.4884,0.14245000000000002,0.50875,111.44,11.64,112.0462547344,136.78,0.4884,0.14245000000000002,0.50875,0.4884,0.14245000000000002,0.50875,0.0,0.0,0.0,136.69,112.7384,3.98245,112.8087174937,0.4884,0.14245000000000002,0.50875,112.25,3.84,112.3156627546,136.83,114.83840000000001,12.89245,115.5598259845,0.4884,0.14245000000000002,0.50875,114.35,12.75,115.0586154966,136.59
2020-02-26 21:30:00,106.45464,13.81177,107.3468926801,0.55464,0.16177000000000002,0.5777500000000001,105.9,13.65,106.7760858058,137.32,0.55464,0.16177000000000002,0.5777500000000001,0.55464,0.16177000000000002,0.5777500000000001,0.0,0.0,0.0,137.21,107.25464,2.11177,107.275427634,0.55464,0.16177000000000002,0.5777500000000001,106.7,1.9500000000000002,106.7178171628,137.36,109.28464,14.99177,110.3081398069,0.55464,0.16177000000000002,0.5777500000000001,108.73,14.83,109.7366930429,137.12
2020-02-26 22:00:00,100.26776,16.58143,101.6295602483,0.5877600000000001,0.17143000000000003,0.6122500000000001,99.68,16.41,101.0217328103,136.61,0.5877600000000001,0.17143000000000003,0.6122500000000001,0.5877600000000001,0.17143000000000003,0.6122500000000001,0.0,0.0,0.0,136.53,101.03776,1.15143,101.0443206561,0.5877600000000001,0.17143000000000003,0.6122500000000001,100.45,0.98,100.4547803741,136.65,102.95776,17.77143,104.4802568357,0.5877600000000001,0.17143000000000003,0.6122500000000001,102.37,17.6,103.8719254659,136.4
2020-02-26 22:30:00,94.39096,18.02528,96.0966391129,0.60096,0.17528000000000002,0.626,93.79,17.85,95.4734863719,137.05,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,136.96,95.09096,2.45528,95.1226527889,0.60096,0.17528000000000002,0.626,94.49,2.2800000000000002,94.51750367,137.09,96.96096,19.27528,98.8583035622,0.60096,0.17528000000000002,0.626,96.36,19.1,98.2347168775,136.85
2020-02-26 23:00:00,87.99792,19.30731,90.0910991373,0.60792,0.17731000000000002,0.6332500000000001,87.39,19.13,89.4593147749,136.67,0.60792,0.17731000000000002,0.6332500000000001,0.60792,0.17731000000000002,0.6332500000000001,0.0,0.0,0.0,136.56,88.73792,3.80731,88.8195589685,0.60792,0.17731000000000002,0.6332500000000001,88.13,3.63,88.2047266307,136.72,90.42792,20.58731,92.7418246993,0.60792,0.17731000000000002,0.6332500000000001,89.82,20.41,92.1097198997,136.48
2020-02-26 23:30:00,81.99552,20.51661,84.5233493537,0.6055200000000001,0.17661000000000002,0.63075,81.39,20.34,83.8930730156,137.44,0.6055200000000001,0.17661000000000002,0.63075,0.6055200000000001,0.17661000000000002,0.63075,0.0,0.0,0.0,137.37,82.89552,7.31661,83.2177866683,0.6055200000000001,0.17661000000000002,0.63075,82.29,7.14,82.5991749353,137.47,84.28552,21.71661,87.0382676273,0.6055200000000001,0.17661000000000002,0.63075,83.68,21.54,86.4078352929,137.23
2020-02-27 00:00:00,77.80936,15.94773,79.4268631872,0.60936,0.17773000000000003,0.63475,77.2,15.77,78.7942440791,136.03,0.60936,0.17773000000000003,0.63475,0.60936,0.17773000000000003,0.63475,0.0,0.0,0.0,135.93,79.67936,17.14773,81.5036505573,0.60936,0.17773000000000003,0.63475,79.07,16.97,80.8705496457,136.07,79.95936,17.14773,81.7774045551,0.60936,0.17773000000000003,0.63475,79.35,16.97,81.1443368326,135.82
2020-02-27 00:30:00,77.83272,15.92871,79.4459319592,0.61272,0.17871,0.6382500000000001,77.22,15.75,78.8098401216,136.03,0.61272,0.17871,0.6382500000000001,0.61272,0.17871,0.6382500000000001,0.0,0.0,0.0,135.93,79.70272,17.12871,81.5224894226,0.61272,0.17871,0.6382500000000001,79.09,16.95,80.8859110105,136.07,79.98272,17.11871,81.7941668499,0.61272,0.17871,0.6382500000000001,79.37,16.94,81.1576274912,135.82
2020-02-27 01:00:00,81.07232,15.01151,82.4503881292,0.6223200000000001,0.18151,0.6482500000000001,80.45,14.83,81.8054484738,135.16,0.6223200000000001,0.18151,0.6482500000000001,0.6223200000000001,0.18151,0.6482500000000001,0.0,0.0,0.0,135.08,82.98232,16.19151,84.5472082843,0.6223200000000001,0.18151,0.6482500000000001,82.36,16.01,83.9016668488,135.22,83.27232,16.19151,84.8318588401,0.6223200000000001,0.18151,0.6482500000000001,82.65,16.01,84.1863563768,134.97
2020-02-27 01:30:00,81.4864,14.92395,82.8417628287,0.5964,0.17395000000000002,0.6212500000000001,80.89,14.75,82.2238079877,135.27,0.5964,0.17395000000000002,0.6212500000000001,0.5964,0.17395000000000002,0.6212500000000001,0.0,0.0,0.0,135.22,83.4264,16.09395,84.9645775813,0.5964,0.17395000000000002,0.6212500000000001,82.83,15.92,84.3460449577,135.32,83.7164,16.08395,85.2474578892,0.5964,0.17395000000000002,0.6212500000000001,83.12,15.91,84.6289696262,135.08
2020-02-27 02:00:00,79.70128,15.53954,81.2020402271,0.58128,0.16954000000000002,0.6055,79.12,15.37,80.5990775381,135.78,0.58128,0.16954000000000002,0.6055,0.58128,0.16954000000000002,0.6055,0.0,0.0,0.0,135.68,81.63128,16.72954,83.3279267896,0.58128,0.16954000000000002,0.6055,81.05,16.56,82.7244588982,135.83,81.89128,16.71954,83.5806482258,0.58128,0.16954000000000002,0.6055,81.31,16.55,82.9772173551,135.58
2020-02-27 02:30:00,77.85936,16.06023,79.4984963837,0.5493600000000001,0.16023,0.57225,77.31,15.9,78.9281071609,136.14,0.5493600000000001,0.16023,0.57225,0.5493600000000001,0.16023,0.57225,0.0,0.0,0.0,136.01,79.75936,17.26023,81.6055822065,0.5493600000000001,0.16023,0.57225,79.21,17.1,81.034770932,136.17,79.98936,17.26023,81.8303932098,0.5493600000000001,0.16023,0.57225,79.44,17.1,81.2596062014,135.92
2020-02-27 03:00:00,77.3872,15.90085,79.0038970847,0.5172,0.15085,0.5387500000000001,76.87,15.75,78.4669318885,136.14,0.5172,0.15085,0.5387500000000001,0.5172,0.15085,0.5387500000000001,0.0,0.0,0.0,136.01,79.2872,17.11085,81.1125222858,0.5172,0.15085,0.5387500000000001,78.77,16.96,80.5751481538,136.17,79.5072,17.09085,81.3233792065,0.5172,0.15085,0.5387500000000001,78.99,16.94,80.786036541,135.92
2020-02-27 03:30:00,76.41424,16.84707,78.2493440379,0.50424,0.14707,0.52525,75.91,16.7,77.7252732385,136.76,0.50424,0.14707,0.52525,0.50424,0.14707,0.52525,0.0,0.0,0.0,136.64,78.30424,18.06707,80.3615145475,0.50424,0.14707,0.52525,77.8,17.92,79.8371241967,136.79,78.49424,18.07707,80.5489054734,0.50424,0.14707,0.52525,77.99,17.93,80.02452749,136.55
2020-02-27 04:00:00,75.32944,16.80317,77.1807686718,0.55944,0.16317,0.5827500000000001,74.77,16.64,76.5992330249,137.04,0.55944,0.16317,0.5827500000000001,0.55944,0.16317,0.5827500000000001,0.0,0.0,0.0,136.89,77.20944,18.04317,79.2896816034,0.55944,0.16317,0.5827500000000001,76.65,17.88,78.7077944044,137.05,77.38944,18.03317,79.4626997009,0.55944,0.16317,0.5827500000000001,76.83,17.87,78.8808329064,136.8
2020-02-27 04:30:00,75.30304,16.58422,77.1076143208,0.5630400000000001,0.16422,0.5865,74.74,16.42,76.5224411529,136.65,0.5630400000000001,0.16422,0.5865,0.5630400000000001,0.16422,0.5865,0.0,0.0,0.0,136.56,77.19304,17.80422,79.2196672188,0.5630400000000001,0.16422,0.5865,76.63,17.64,78.6341306304,136.69,77.36304,17.80422,79.3853274091,0.5630400000000001,0.16422,0.5865,76.8,17.64,78.7998071064,136.44
2020-02-27 05:00:00,75.99304,16.51422,77.7667126131,0.5630400000000001,0.16422,0.5865,75.43,16.35,77.1816519647,136.77,0.5630400000000001,0.16422,0.5865,0.5630400000000001,0.16422,0.5865,0.0,0.0,0.0,136.69,77.88304,17.73422,79.8765953121,0.5630400000000001,0.16422,0.5865,77.32,17.57,79.2911552445,136.79,78.06304,17.73422,80.0521128581,0.5630400000000001,0.16422,0.5865,77.5,17.57,79.4666905061,136.55
2020-02-27 05:30:00,78.52032,15.13051,79.9648234273,0.55032,0.16051,0.57325,77.97,14.97,79.3940917197,135.89,0.55032,0.16051,0.57325,0.55032,0.16051,0.57325,0.0,0.0,0.0,135.8,80.39032,16.31051,82.0282651661,0.55032,0.16051,0.57325,79.84,16.15,81.4570322317,135.92,80.66032,16.31051,82.2928913027,0.55032,0.16051,0.57325,80.11,16.15,81.7216898993,135.7
2020-02-27 06:00:00,82.18568,14.14749,83.3944690634,0.50568,0.14749,0.52675,81.68,14.0,82.8711192153,135.12,0.50568,0.14749,0.52675,0.50568,0.14749,0.52675,0.0,0.0,0.0,135.04,84.11568,15.30749,85.4971746432,0.50568,0.14749,0.52675,83.61,15.16,84.9732763873,135.17,84.44568,15.31749,85.8236469195,0.50568,0.14749,0.52675,83.94,15.17,85.2997801873,134.92
2020-02-27 06:30:00,90.0224,10.4407,90.6258280969,0.4824,0.14070000000000002,0.5025000000000001,89.54,10.3,90.1304698756,134.55,0.4824,0.14070000000000002,0.5025000000000001,0.4824,0.14070000000000002,0.5025000000000001,0.0,0.0,0.0,134.47,92.0824,11.5407,92.8027809187,0.4824,0.14070000000000002,0.5025000000000001,91.6,11.4,92.3066628148,134.6,92.4524,11.5307,93.1686820141,0.4824,0.14070000000000002,0.5025000000000001,91.97,11.39,92.6726119196,134.35
2020-02-27 07:00:00,97.57528,7.71154,97.8795336945,0.48528000000000004,0.14154,0.5055000000000001,97.09,7.57,97.3846651173,134.91,0.48528000000000004,0.14154,0.5055000000000001,0.48528000000000004,0.14154,0.5055000000000001,0.0,0.0,0.0,134.84,99.83528,8.81154,100.2233823509,0.48528000000000004,0.14154,0.5055000000000001,99.35,8.67,99.7275859529,134.94,100.10528,8.75154,100.4870963669,0.48528000000000004,0.14154,0.5055000000000001,99.62,8.61,99.9913821287,134.7
2020-02-27 07:30:00,105.25832,5.39951,105.3967202405,0.47832,0.13951000000000002,0.49825,104.78,5.26,104.9119440293,134.45,0.47832,0.13951000000000002,0.49825,0.47832,0.13951000000000002,0.49825,0.0,0.0,0.0,134.37,107.70832,6.44951,107.901243628,0.47832,0.13951000000000002,0.49825,107.23,6.31,107.4154970198,134.51,107.92832,6.34951,108.1149320643,0.47832,0.13951000000000002,0.49825,107.45,6.21,107.6293017723,134.25
2020-02-27 08:00:00,108.93096,4.03903,109.0058154864,0.5109600000000001,0.14903000000000002,0.53225,108.42,3.89,108.4897621898,134.03,0.5109600000000001,0.14903000000000002,0.53225,0.5109600000000001,0.14903000000000002,0.53225,0.0,0.0,0.0,133.96,111.44096,5.04903,111.5552789861,0.5109600000000001,0.14903000000000002,0.53225,110.93,4.9,111.0381686629,134.09,111.67096,4.9490300000000005,111.7805716807,0.5109600000000001,0.14903000000000002,0.53225,111.16,4.8,111.2635861367,133.84
2020-02-27 08:30:00,111.24528,2.34279,111.2699464692,0.69528,0.20279000000000003,0.7242500000000001,110.55,2.14,110.5707108596,134.03,0.69528,0.20279000000000003,0.7242500000000001,0.69528,0.20279000000000003,0.7242500000000001,0.0,0.0,0.0,133.96,113.81528,3.33279,113.8640656689,0.69528,0.20279000000000003,0.7242500000000001,113.12,3.13,113.1632948442,134.09,114.04528,3.23279,114.0910900179,0.69528,0.20279000000000003,0.7242500000000001,113.35,3.03,113.390490783,133.84
2020-02-27 09:00:00,112.1784,1.8324500000000001,112.1933656664,0.9684,0.28245000000000003,1.00875,111.21,1.55,111.220801112,133.59,0.9684,0.28245000000000003,1.00875,0.9684,0.28245000000000003,1.00875,0.0,0.0,0.0,133.51,114.7584,2.77245,114.7918849465,0.9684,0.28245000000000003,1.00875,113.79,2.49,113.8172403461,133.64,115.0084,2.6824500000000002,115.0396784095,0.9684,0.28245000000000003,1.00875,114.04,2.4,114.0652515011,133.4
2020-02-27 09:30:00,114.15432,3.92376,114.2217346533,1.38432,0.40376,1.442,112.77,3.52,112.8249232218,134.66,1.38432,0.40376,1.442,1.38432,0.40376,1.442,0.0,0.0,0.0,134.58,115.82432,6.19376,115.9898088903,1.38432,0.40376,1.442,114.44,5.79,114.5863765899,134.71,116.98432,4.76376,117.0812732046,1.38432,0.40376,1.442,115.6,4.36,115.6821922337,134.46
2020-02-27 10:00:00,114.71304,6.58797,114.9020578352,1.43304,0.41797,1.49275,113.28,6.17,113.447905666,136.3,1.43304,0.41797,1.49275,1.43304,0.41797,1.49275,0.0,0.0,0.0,136.22,115.55304,9.62797,115.953451262,1.43304,0.41797,1.49275,114.12,9.21,114.4910411342,136.35,117.60304,7.58797,117.8475808235,1.43304,0.41797,1.49275,116.17,7.17,116.3910554983,136.1
2020-02-27 10:30:00,114.37528,6.89654,114.5830133093,1.08528,0.31654000000000004,1.1305,113.29,6.58,113.48092571,136.53,1.08528,0.31654000000000004,1.1305,1.08528,0.31654000000000004,1.1305,0.0,0.0,0.0,136.44,115.24528,9.18654,115.6108432607,1.08528,0.31654000000000004,1.1305,114.16,8.87,114.50407198,136.58,117.25528,7.91654,117.5222204243,1.08528,0.31654000000000004,1.1305,116.17,7.6,116.4183357552,136.35
2020-02-27 11:00:00,112.92808,7.24194,113.160050139,1.61808,0.47194,1.6855,111.31,6.77,111.5156894791,136.53,1.61808,0.47194,1.6855,1.61808,0.47194,1.6855,0.0,0.0,0.0,136.44,113.79808,9.13194,114.1638968319,1.61808,0.47194,1.6855,112.18,8.66,112.5137680464,136.58,115.78808,8.26194,116.0824669046,1.61808,0.47194,1.6855,114.17,7.79,114.4354534224,136.35
2020-02-27 11:30:00,111.4692,7.9781,111.7543405343,1.8792,0.5481,1.9575,109.59,7.43,109.8415813797,136.64,1.8792,0.5481,1.9575,1.8792,0.5481,1.9575,0.0,0.0,0.0,136.58,112.2792,8.5581,112.6048836785,1.8792,0.5481,1.9575,110.4,8.01,110.6901987531,136.69,114.3292,9.0381,114.685889386,1.8792,0.5481,1.9575,112.45,8.49,112.7700430079,136.45
2020-02-27 12:00:00,110.02984,8.55912,110.3622409414,3.45984,1.00912,3.604,106.57,7.55,106.8371068496,136.86,3.45984,1.00912,3.604,3.45984,1.00912,3.604,0.0,0.0,0.0,136.79,110.83984,8.95912,111.2013307582,3.45984,1.00912,3.604,107.38,7.95,107.6738914501,136.9,112.82984,9.62912,113.2399785694,3.45984,1.00912,3.604,109.37,8.62,109.7091668914,136.64
2020-02-27 12:30:00,110.21296,8.57253,110.5458494135,3.64296,1.06253,3.79475,106.57,7.51,106.8342875672,136.61,3.64296,1.06253,3.79475,3.64296,1.06253,3.79475,0.0,0.0,0.0,136.47,110.96296,9.00253,111.3275529164,3.64296,1.06253,3.79475,107.32,7.94,107.6133170198,136.65,113.00296,9.64253,113.4136118531,3.64296,1.06253,3.79475,109.36,8.58,109.6960619166,136.4
2020-02-27 13:00:00,111.46008,8.33044,111.7709517907,2.4700800000000003,0.7204400000000001,2.573,108.99,7.61,109.2553531869,137.18,2.4700800000000003,0.7204400000000001,2.573,2.4700800000000003,0.7204400000000001,2.573,0.0,0.0,0.0,137.09,112.24008,8.69044,112.5760156774,2.4700800000000003,0.7204400000000001,2.573,109.77,7.97,110.058956019,137.22,114.34008,9.41044,114.7266763896,2.4700800000000003,0.7204400000000001,2.573,111.87,8.69,112.207009585,136.97
2020-02-27 13:30:00,108.9036,9.9548,109.3576341002,2.5536,0.7448,2.66,106.35,9.21,106.7480519729,137.51,2.5536,0.7448,2.66,2.5536,0.7448,2.66,0.0,0.0,0.0,137.41,109.6836,7.1948,109.9193215772,2.5536,0.7448,2.66,107.13,6.45,107.3239926577,137.54,111.7536,11.0748,112.3010165047,2.5536,0.7448,2.66,109.2,10.33,109.6875056695,137.31
2020-02-27 14:00:00,109.15264,9.17702,109.5377401403,1.77264,0.51702,1.8465,107.38,8.66,107.7286405744,137.69,1.77264,0.51702,1.8465,1.77264,0.51702,1.8465,0.0,0.0,0.0,137.59,109.93264,7.55702,110.1920772499,1.77264,0.51702,1.8465,108.16,7.04,108.3888702773,137.74,112.01264,10.29702,112.4849329495,1.77264,0.51702,1.8465,110.24,9.78,110.6729686961,137.51
2020-02-27 14:30:00,108.09264,9.70952,108.5278471214,2.91264,0.84952,3.034,105.18,8.86,105.5525082601,138.1,2.91264,0.84952,3.034,2.91264,0.84952,3.034,0.0,0.0,0.0,138.03,108.83264,7.8295200000000005,109.1139079714,2.91264,0.84952,3.034,105.92,6.98,106.1497376351,138.15,110.91264,10.83952,111.4410557452,2.91264,0.84952,3.034,108.0,9.99,108.4610533786,137.91
2020-02-27 15:00:00,107.47248,10.01489,107.9380932714,2.62248,0.7648900000000001,2.73175,104.85,9.25,105.2572325306,138.24,2.62248,0.7648900000000001,2.73175,2.62248,0.7648900000000001,2.73175,0.0,0.0,0.0,138.17,108.21248,7.37489,108.463495381,2.62248,0.7648900000000001,2.73175,105.59,6.61,105.7966927649,138.27,110.32248,11.16489,110.8859971415,2.62248,0.7648900000000001,2.73175,107.7,10.4,108.2009704208,138.03
2020-02-27 15:30:00,105.80512,17.54066,107.2492338968,2.50512,0.7306600000000001,2.6095,103.3,16.81,104.6588080383,135.55,2.50512,0.7306600000000001,2.6095,2.50512,0.7306600000000001,2.6095,0.0,0.0,0.0,135.46,106.50512,1.3006600000000001,106.5130616528,2.50512,0.7306600000000001,2.6095,104.0,0.5700000000000001,104.0015620075,135.6,106.92512,1.5506600000000001,106.9363634759,2.50512,0.7306600000000001,2.6095,104.42,0.8200000000000001,104.4232196401,135.36
2020-02-27 16:00:00,109.06552,16.34286,110.2831661037,2.13552,0.6228600000000001,2.2245,106.93,15.72,108.0793379884,134.53,2.13552,0.6228600000000001,2.2245,2.13552,0.6228600000000001,2.2245,0.0,0.0,0.0,134.47,109.69552,2.07286,109.7151031383,2.13552,0.6228600000000001,2.2245,107.56,1.45,107.5697731707,134.6,110.08552,2.13286,110.1061796878,2.13552,0.6228600000000001,2.2245,107.95,1.51,107.9605603913,134.35
2020-02-27 16:30:00,111.882,16.0685,113.0299898976,1.572,0.4585,1.6375000000000002,110.31,15.61,111.4090131004,134.35,1.572,0.4585,1.6375000000000002,1.572,0.4585,1.6375000000000002,0.0,0.0,0.0,134.27,112.542,1.9585,112.5590400023,1.572,0.4585,1.6375000000000002,110.97,1.5,110.9801374121,134.41,112.902,2.0285,112.9202214674,1.572,0.4585,1.6375000000000002,111.33,1.57,111.3410696913,134.15
2020-02-27 17:00:00,113.74416,15.96038,114.8584679675,1.06416,0.31038000000000004,1.1085,112.68,15.65,113.7616143521,133.79,1.06416,0.31038000000000004,1.1085,1.06416,0.31038000000000004,1.1085,0.0,0.0,0.0,133.72,114.35416,1.6503800000000002,114.3660686718,1.06416,0.31038000000000004,1.1085,113.29,1.34,113.2979245176,133.83,114.78416,1.73038,114.7972020646,1.06416,0.31038000000000004,1.1085,113.72,1.42,113.7288652893,133.58
2020-02-27 17:30:00,116.04344,9.35517,116.4199260125,0.7034400000000001,0.20517000000000002,0.73275,115.34,9.15,115.7023686015,134.67,0.7034400000000001,0.20517000000000002,0.73275,0.7034400000000001,0.20517000000000002,0.73275,0.0,0.0,0.0,134.58,117.71344,3.12517,117.7549177069,0.7034400000000001,0.20517000000000002,0.73275,117.01,2.92,117.0464288221,134.72,118.20344,3.1451700000000002,118.2452761093,0.7034400000000001,0.20517000000000002,0.73275,117.5,2.94,117.5367755215,134.47
2020-02-27 18:00:00,119.97488,2.70934,120.0054680181,0.6148800000000001,0.17934000000000003,0.6405000000000001,119.36,2.5300000000000002,119.3868104105,135.11,0.6148800000000001,0.17934000000000003,0.6405000000000001,0.6148800000000001,0.17934000000000003,0.6405000000000001,0.0,0.0,0.0,135.03,122.61488,3.71934,122.6712773531,0.6148800000000001,0.17934000000000003,0.6405000000000001,122.0,3.54,122.0513482105,135.18,123.17488,3.63934,123.2286324628,0.6148800000000001,0.17934000000000003,0.6405000000000001,122.56,3.46,122.6088300246,134.92
2020-02-27 18:30:00,124.8132,1.41885,124.8212643325,0.6132000000000001,0.17885,0.63875,124.2,1.24,124.2061898619,134.75,0.6132000000000001,0.17885,0.63875,0.6132000000000001,0.17885,0.63875,0.0,0.0,0.0,134.66,127.5532,2.38885,127.5755675455,0.6132000000000001,0.17885,0.63875,126.94,2.21,126.9592363714,134.82,128.1032,2.2788500000000003,128.1234678252,0.6132000000000001,0.17885,0.63875,127.49,2.1,127.5072943011,134.57
2020-02-27 19:00:00,123.7404,1.6421999999999999,123.7512966114,0.5904,0.17220000000000002,0.615,123.15,1.47,123.1587731345,135.01,0.5904,0.17220000000000002,0.615,0.5904,0.17220000000000002,0.615,0.0,0.0,0.0,134.94,126.4704,2.6222,126.4975810401,0.5904,0.17220000000000002,0.615,125.88,2.45,125.9038398938,135.07,127.0004,2.5221999999999998,127.0254426995,0.5904,0.17220000000000002,0.615,126.41,2.35,126.4318417172,134.82
2020-02-27 19:30:00,120.63128,3.11954,120.6716091061,0.58128,0.16954000000000002,0.6055,120.05,2.95,120.0862398445,136.17,0.58128,0.16954000000000002,0.6055,0.58128,0.16954000000000002,0.6055,0.0,0.0,0.0,136.08,123.36128,4.14954,123.4310499244,0.58128,0.16954000000000002,0.6055,122.78,3.98,122.8444903119,136.21,123.80128,4.02954,123.8668402852,0.58128,0.16954000000000002,0.6055,123.22,3.86,123.2804445157,135.97
2020-02-27 20:00:00,117.63456,4.11758,117.7066020725,0.5745600000000001,0.16758,0.5985,117.06,3.95,117.126624215,136.54,0.5745600000000001,0.16758,0.5985,0.5745600000000001,0.16758,0.5985,0.0,0.0,0.0,136.45,120.29456,5.18758,120.4063625887,0.5745600000000001,0.16758,0.5985,119.72,5.02,119.8252010222,136.58,120.75456,5.06758,120.8608461324,0.5745600000000001,0.16758,0.5985,120.18,4.9,120.2798503491,136.35
2020-02-27 20:30:00,113.37176,5.32968,113.4969667189,0.58176,0.16968000000000003,0.606,112.79,5.16,112.9079700464,136.46,0.58176,0.16968000000000003,0.606,0.58176,0.16968000000000003,0.606,0.0,0.0,0.0,136.45,115.96176,6.40968,116.1387694958,0.58176,0.16968000000000003,0.606,115.38,6.24,115.5486131462,136.58,116.35176,6.30968,116.522719316,0.58176,0.16968000000000003,0.606,115.77,6.14,115.9327067742,136.26
2020-02-27 21:00:00,109.57664,6.58402,109.7742654407,0.5966400000000001,0.17402,0.6215,108.98,6.41,109.1683493509,136.01,0.5966400000000001,0.17402,0.6215,0.5966400000000001,0.17402,0.6215,0.0,0.0,0.0,135.92,112.08664,7.68402,112.3497175335,0.5966400000000001,0.17402,0.6215,111.49,7.51,111.74265166,136.05,112.48664,7.59402,112.7426863182,0.5966400000000001,0.17402,0.6215,111.89,7.42,112.1357592385,135.79
2020-02-27 21:30:00,104.51208,8.52269,104.8590058639,0.59208,0.17269,0.61675,103.92,8.35,104.2549226656,136.41,0.59208,0.17269,0.61675,0.59208,0.17269,0.61675,0.0,0.0,0.0,136.31,106.91208,9.65269,107.3469481362,0.59208,0.17269,0.61675,106.32,9.48,106.7418043692,136.45,107.30208,9.58269,107.7291247526,0.59208,0.17269,0.61675,106.71,9.41,107.1240971957,136.21
2020-02-27 22:00:00,99.01304,11.00297,99.6225247565,0.59304,0.17297,0.61775,98.42,10.83,99.0140661724,136.77,0.59304,0.17297,0.61775,0.59304,0.17297,0.61775,0.0,0.0,0.0,136.69,101.29304,12.20297,102.0254499096,0.59304,0.17297,0.61775,100.7,12.03,101.416028812,136.81,101.70304,12.14297,102.4253877984,0.59304,0.17297,0.61775,101.11,11.97,101.8160743694,136.57
2020-02-27 22:30:00,93.09952,12.62361,93.951456368,0.6295200000000001,0.18361000000000002,0.65575,92.47,12.44,93.3030251385,136.2,0.6295200000000001,0.18361000000000002,0.65575,0.6295200000000001,0.18361000000000002,0.65575,0.0,0.0,0.0,136.12,95.22952,13.81361,96.2261778346,0.6295200000000001,0.18361000000000002,0.65575,94.6,13.63,95.5768638322,136.25,95.71952,13.76361,96.7039992413,0.6295200000000001,0.18361000000000002,0.65575,95.09,13.58,96.0547994636,136.01
2020-02-27 23:00:00,87.2836,13.94355,88.3903242191,0.6636000000000001,0.19355000000000003,0.69125,86.62,13.75,87.7045432119,136.2,0.6636000000000001,0.19355000000000003,0.69125,0.6636000000000001,0.19355000000000003,0.69125,0.0,0.0,0.0,136.12,89.2836,15.13355,90.5570845631,0.6636000000000001,0.19355000000000003,0.69125,88.62,14.94,89.8705068418,136.25,89.7836,15.12355,91.0484299346,0.6636000000000001,0.19355000000000003,0.69125,89.12,14.93,90.3619350169,136.01
2020-02-27 23:30:00,81.7648,15.0739,83.1426784525,0.6648000000000001,0.19390000000000002,0.6925,81.1,14.88,82.4537712903,136.95,0.6648000000000001,0.19390000000000002,0.6925,0.6648000000000001,0.19390000000000002,0.6925,0.0,0.0,0.0,136.86,83.6748,16.2939,85.2464857472,0.6648000000000001,0.19390000000000002,0.6925,83.01,16.1,84.5569045081,136.97,84.1048,16.3139,85.6724034696,0.6648000000000001,0.19390000000000002,0.6925,83.44,16.12,84.9828688619,136.73
2020-02-28 00:00:00,77.80392,16.59656,79.5543573364,0.6739200000000001,0.19656,0.7020000000000001,77.13,16.4,78.8542763584,137.7,0.6739200000000001,0.19656,0.7020000000000001,0.6739200000000001,0.19656,0.7020000000000001,0.0,0.0,0.0,137.59,79.63392,17.85656,81.611383701,0.6739200000000001,0.19656,0.7020000000000001,78.96,17.66,80.9107977961,137.75,80.05392,17.86656,82.0234361241,0.6739200000000001,0.19656,0.7020000000000001,79.38,17.67,81.3228953002,137.5
2020-02-28 00:30:00,77.27224,16.78607,79.0744663002,0.6722400000000001,0.19607000000000002,0.70025,76.6,16.59,78.3759408237,137.59,0.6722400000000001,0.19607000000000002,0.70025,0.6722400000000001,0.19607000000000002,0.70025,0.0,0.0,0.0,137.49,79.07224,18.04607,81.1053622214,0.6722400000000001,0.19607000000000002,0.70025,78.4,17.85,80.4063585794,137.63,79.53224,18.07607,81.5605389025,0.6722400000000001,0.19607000000000002,0.70025,78.86,17.88,80.861573074,137.39
