Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-02-28 01:00:00,80.5036,16.18355,82.1141699316,0.6636000000000001,0.19355000000000003,0.69125,79.84,15.99,81.4254610058,136.94,0.6636000000000001,0.19355000000000003,0.69125,0.6636000000000001,0.19355000000000003,0.69125,0.0,0.0,0.0,136.84,82.3636,17.42355,84.1863569681,0.6636000000000001,0.19355000000000003,0.69125,81.7,17.23,83.4970831826,136.98,82.8236,17.44355,84.6405703759,0.6636000000000001,0.19355000000000003,0.69125,82.16,17.25,83.9513436462,136.73
2020-02-28 01:30:00,80.64368,16.23899,82.2624332254,0.61368,0.17899,0.6392500000000001,80.03,16.06,81.6255137809,137.14,0.61368,0.17899,0.6392500000000001,0.61368,0.17899,0.6392500000000001,0.0,0.0,0.0,137.05,82.53368,17.49899,84.3683766903,0.61368,0.17899,0.6392500000000001,81.92,17.32,83.7309309634,137.18,82.96368,17.51899,84.7932026153,0.61368,0.17899,0.6392500000000001,82.35,17.34,84.1557965918,136.94
2020-02-28 02:00:00,79.7672,16.1171,81.379156473,0.6072000000000001,0.1771,0.6325000000000001,79.16,15.94,80.7489269279,137.38,0.6072000000000001,0.1771,0.6325000000000001,0.6072000000000001,0.1771,0.6325000000000001,0.0,0.0,0.0,137.28,81.6272,17.3571,83.4521941009,0.6072000000000001,0.1771,0.6325000000000001,81.02,17.18,82.8214513275,137.39,82.0472,17.3771,83.8671964015,0.6072000000000001,0.1771,0.6325000000000001,81.44,17.2,83.2364919972,137.16
2020-02-28 02:30:00,78.02512,17.00941,79.8576194208,0.61512,0.17941000000000001,0.64075,77.41,16.83,79.2184132636,137.8,0.61512,0.17941000000000001,0.64075,0.61512,0.17941000000000001,0.64075,0.0,0.0,0.0,137.69,79.86512,18.27941,81.9303010037,0.61512,0.17941000000000001,0.64075,79.25,18.1,81.2906667459,137.83,80.28512,18.29941,82.3442098739,0.61512,0.17941000000000001,0.64075,79.67,18.12,81.7046100291,137.61
2020-02-28 03:00:00,76.71632,17.13976,78.6076658297,0.6163200000000001,0.17976,0.642,76.1,16.96,77.9669904511,138.1,0.6163200000000001,0.17976,0.642,0.6163200000000001,0.17976,0.642,0.0,0.0,0.0,137.97,78.53632,18.40976,80.665189657,0.6163200000000001,0.17976,0.642,77.92,18.23,80.0241169898,138.12,78.96632,18.43976,81.0907173676,0.6163200000000001,0.17976,0.642,78.35,18.26,80.4496743312,137.87
2020-02-28 03:30:00,74.69816,29.62613,80.3587125716,0.6381600000000001,0.18613000000000002,0.6647500000000001,74.06,29.44,79.6969083466,135.69,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.0,0.0,0.0,135.64,75.34816000000001,12.91613,76.4471819596,0.6381600000000001,0.18613000000000002,0.6647500000000001,74.71,12.73,75.7867864472,135.72,75.75816,13.08613,76.880072873,0.6381600000000001,0.18613000000000002,0.6647500000000001,75.12,12.9,76.2195801615,135.48
2020-02-28 04:00:00,74.11792,29.41481,79.7414391171,0.6679200000000001,0.19481,0.6957500000000001,73.45,29.22,79.0487880995,135.58,0.6679200000000001,0.19481,0.6957500000000001,0.6679200000000001,0.19481,0.6957500000000001,0.0,0.0,0.0,135.5,74.73792,11.96481,75.6895855733,0.6679200000000001,0.19481,0.6957500000000001,74.07,11.77,74.9993186636,135.61,75.12792,11.97481,76.0762803906,0.6679200000000001,0.19481,0.6957500000000001,74.46,11.78,75.3860729843,135.36
2020-02-28 04:30:00,74.0572,29.6046,79.7552582154,0.6672,0.19460000000000002,0.6950000000000001,73.39,29.41,79.0635200329,135.58,0.6672,0.19460000000000002,0.6950000000000001,0.6672,0.19460000000000002,0.6950000000000001,0.0,0.0,0.0,135.5,74.6872,12.1646,75.6713640488,0.6672,0.19460000000000002,0.6950000000000001,74.02,11.97,74.9816064112,135.61,75.0472,12.1846,76.0299066486,0.6672,0.19460000000000002,0.6950000000000001,74.38,11.99,75.3401917969,135.36
2020-02-28 05:00:00,73.70528,29.69404,79.4619677041,0.6652800000000001,0.19404000000000002,0.6930000000000001,73.04,29.5,78.7724037973,135.47,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.0,0.0,0.0,135.36,74.31528,12.28404,75.3236913607,0.6652800000000001,0.19404000000000002,0.6930000000000001,73.65,12.09,74.6357193306,135.5,74.68528,12.29404,75.6903855731,0.6652800000000001,0.19404000000000002,0.6930000000000001,74.02,12.1,75.0024692927,135.26
2020-02-28 05:30:00,76.28336,28.79598,81.5374728395,0.60336,0.17598000000000003,0.6285000000000001,75.68,28.62,80.9108571207,134.84,0.60336,0.17598000000000003,0.6285000000000001,0.60336,0.17598000000000003,0.6285000000000001,0.0,0.0,0.0,134.75,76.85336,11.55598,77.7173057758,0.60336,0.17598000000000003,0.6285000000000001,76.25,11.38,77.0945322315,134.88,77.31336,11.56598,78.1737009988,0.60336,0.17598000000000003,0.6285000000000001,76.71,11.39,77.5509909672,134.64
2020-02-28 06:00:00,80.41544,27.26492,84.9118298766,0.56544,0.16492,0.589,79.85,27.1,84.3233805062,134.08,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,133.99,80.97544,10.23492,81.6197002604,0.56544,0.16492,0.589,80.41,10.07,81.0380959796,134.14,81.44544,10.24492,82.0872589541,0.56544,0.16492,0.589,80.88,10.08,81.5057102294,133.89
2020-02-28 06:30:00,88.68664,23.97652,91.8705264261,0.53664,0.15652000000000002,0.559,88.15,23.82,91.3116361698,134.08,0.53664,0.15652000000000002,0.559,0.53664,0.15652000000000002,0.559,0.0,0.0,0.0,133.99,89.22664,6.91652,89.4943100683,0.53664,0.15652000000000002,0.559,88.69,6.76,88.9472523465,134.14,89.69664,6.90652,89.9621434038,0.53664,0.15652000000000002,0.559,89.16,6.75,89.4151446904,133.81
2020-02-28 07:00:00,96.67808,21.85694,99.1179952312,0.53808,0.15694000000000002,0.5605,96.14,21.7,98.5585592427,134.89,0.53808,0.15694000000000002,0.5605,0.53808,0.15694000000000002,0.5605,0.0,0.0,0.0,134.78,97.30808,4.64694,97.4189739458,0.53808,0.15694000000000002,0.5605,96.77,4.49,96.8741090282,134.93,97.69808,4.60694,97.806639508,0.53808,0.15694000000000002,0.5605,97.16,4.45,97.2618532622,134.69
2020-02-28 07:30:00,103.25488,19.39309,105.0602788097,0.52488,0.15309,0.5467500000000001,102.73,19.24,104.5161733896,135.08,0.52488,0.15309,0.5467500000000001,0.52488,0.15309,0.5467500000000001,0.0,0.0,0.0,135.0,103.99488,3.05309,104.0396867775,0.52488,0.15309,0.5467500000000001,103.47,2.9,103.5106318211,135.13,104.25488,3.04309,104.2992828382,0.52488,0.15309,0.5467500000000001,103.73,2.89,103.7702510356,134.88
2020-02-28 08:00:00,107.71824,17.57532,109.1426181737,0.49824,0.14532,0.519,107.22,17.43,108.6274978999,135.55,0.49824,0.14532,0.519,0.49824,0.14532,0.519,0.0,0.0,0.0,135.47,108.43824,1.32532,108.4463386537,0.49824,0.14532,0.519,107.94,1.18,107.9464496869,135.6,108.72824,1.22532,108.7351441927,0.49824,0.14532,0.519,108.23,1.08,108.2353883903,135.36
2020-02-28 08:30:00,111.38784,16.18687,112.5578325141,0.5378400000000001,0.15687,0.56025,110.85,16.03,112.0030508513,135.32,0.5378400000000001,0.15687,0.56025,0.5378400000000001,0.15687,0.56025,0.0,0.0,0.0,135.24,112.11784,0.43687000000000004,112.1186911343,0.5378400000000001,0.15687,0.56025,111.58,0.28,111.5803513169,135.37,112.40784,0.49687000000000003,112.4089381378,0.5378400000000001,0.15687,0.56025,111.87,0.34,111.8705166699,135.13
2020-02-28 09:00:00,112.916,15.1755,113.9312022944,0.636,0.1855,0.6625,112.28,14.99,113.2762044738,134.91,0.636,0.1855,0.6625,0.636,0.1855,0.6625,0.0,0.0,0.0,134.84,113.626,1.2755,113.6331587885,0.636,0.1855,0.6625,112.99,1.09,112.9952574226,134.95,113.916,1.3955,113.9245472945,0.636,0.1855,0.6625,113.28,1.21,113.2864621215,134.71
2020-02-28 09:30:00,114.94232,14.03776,115.796354143,0.7123200000000001,0.20776000000000003,0.742,114.23,13.83,115.0641638391,134.56,0.7123200000000001,0.20776000000000003,0.742,0.7123200000000001,0.20776000000000003,0.742,0.0,0.0,0.0,134.47,115.66232,2.39776,115.687170943,0.7123200000000001,0.20776000000000003,0.742,114.95,2.19,114.9708597863,134.61,115.96232,2.52776,115.9898669298,0.7123200000000001,0.20776000000000003,0.742,115.25,2.32,115.273348611,134.37
2020-02-28 10:00:00,116.40984,13.92162,117.2393379043,0.7598400000000001,0.22162,0.7915000000000001,115.65,13.7,116.4586299937,136.15,0.7598400000000001,0.22162,0.7915000000000001,0.7598400000000001,0.22162,0.7915000000000001,0.0,0.0,0.0,136.06,117.13984,2.93162,117.1765185993,0.7598400000000001,0.22162,0.7915000000000001,116.38,2.71,116.4115479667,136.2,117.45984,2.95162,117.4969194211,0.7598400000000001,0.22162,0.7915000000000001,116.7,2.73,116.7319275091,135.95
2020-02-28 10:30:00,116.6324,14.07945,117.4791370502,0.7524000000000001,0.21945,0.7837500000000001,115.88,13.86,116.7059295837,136.49,0.7524000000000001,0.21945,0.7837500000000001,0.7524000000000001,0.21945,0.7837500000000001,0.0,0.0,0.0,136.4,117.3824,2.88945,117.4179575323,0.7524000000000001,0.21945,0.7837500000000001,116.63,2.67,116.6605580306,136.53,117.6724,2.89945,117.7081158292,0.7524000000000001,0.21945,0.7837500000000001,116.92,2.68,116.9507109854,136.28
2020-02-28 11:00:00,116.48344,13.76517,117.2939542319,0.9434400000000001,0.27517,0.9827500000000001,115.54,13.49,116.32485418,136.17,0.9434400000000001,0.27517,0.9827500000000001,0.9434400000000001,0.27517,0.9827500000000001,0.0,0.0,0.0,136.08,117.20344,3.24517,117.2483580958,0.9434400000000001,0.27517,0.9827500000000001,116.26,2.9699999999999998,116.2979299042,136.21,117.53344,3.24517,117.5782320269,0.9434400000000001,0.27517,0.9827500000000001,116.59,2.9699999999999998,116.6278225811,135.96
2020-02-28 11:30:00,116.20808,14.81819,117.1490358994,0.9880800000000001,0.28819,1.02925,115.22,14.53,116.1325505618,136.61,0.9880800000000001,0.28819,1.02925,0.9880800000000001,0.28819,1.02925,0.0,0.0,0.0,136.53,116.95808,2.30819,116.9808540675,0.9880800000000001,0.28819,1.02925,115.97,2.02,115.9875911466,136.67,117.24808,2.31819,117.2709950012,0.9880800000000001,0.28819,1.02925,116.26,2.03,116.2777214259,136.41
2020-02-28 12:00:00,116.44752,14.61886,117.3615609212,1.12752,0.32886000000000004,1.1745,115.32,14.29,116.2020072976,136.77,1.12752,0.32886000000000004,1.1745,1.12752,0.32886000000000004,1.1745,0.0,0.0,0.0,136.68,117.20752,2.61886,117.2367739758,1.12752,0.32886000000000004,1.1745,116.08,2.29,116.1025861038,136.82,117.49752,2.61886,117.5267017909,1.12752,0.32886000000000004,1.1745,116.37,2.29,116.392529829,136.58
2020-02-28 12:30:00,116.38632,14.879760000000001,117.3336385731,1.09632,0.31976000000000004,1.142,115.29,14.56,116.2057558815,136.87,1.09632,0.31976000000000004,1.142,1.09632,0.31976000000000004,1.142,0.0,0.0,0.0,136.78,117.14632,2.36976,117.1702865576,1.09632,0.31976000000000004,1.142,116.05,2.05,116.0681050074,136.92,117.42632,2.38976,117.4506346581,1.09632,0.31976000000000004,1.142,116.33,2.07,116.34841554569999,136.67
2020-02-28 13:00:00,115.61232,15.87526,116.6971825532,1.01232,0.29526,1.0545,114.6,15.58,115.6542104724,137.16,1.01232,0.29526,1.0545,1.01232,0.29526,1.0545,0.0,0.0,0.0,137.08,116.38232,1.39526,116.3906833,1.01232,0.29526,1.0545,115.37,1.1,115.3752438784,137.2,116.63232,1.41526,116.6409063299,1.01232,0.29526,1.0545,115.62,1.12,115.6254245398,136.95
2020-02-28 13:30:00,114.23,16.25125,115.3802237238,0.93,0.27125000000000005,0.9687500000000001,113.3,15.98,114.4213721295,136.12,0.93,0.27125000000000005,0.9687500000000001,0.93,0.27125000000000005,0.9687500000000001,0.0,0.0,0.0,136.03,115.0,0.6312500000000001,115.0017324937,0.93,0.27125000000000005,0.9687500000000001,114.07,0.36,114.0705680708,136.17,115.23,0.7912500000000001,115.2327166067,0.93,0.27125000000000005,0.9687500000000001,114.3,0.52,114.301182846,135.92
2020-02-28 14:00:00,113.05968,16.42824,114.2470056991,0.91968,0.26824000000000003,0.9580000000000001,112.14,16.16,113.2983901033,136.12,0.91968,0.26824000000000003,0.9580000000000001,0.91968,0.26824000000000003,0.9580000000000001,0.0,0.0,0.0,136.12,113.82968,0.5682400000000001,113.8310983238,0.91968,0.26824000000000003,0.9580000000000001,112.91,0.30000000000000004,112.9103985468,136.17,114.06968,0.64824,114.071521908,0.91968,0.26824000000000003,0.9580000000000001,113.15,0.38,113.1506380892,135.92
2020-02-28 14:30:00,111.67088,17.06609,112.9674150712,0.9808800000000001,0.28609,1.02175,110.69,16.78,111.9546537666,136.57,0.9808800000000001,0.28609,1.02175,0.9808800000000001,0.28609,1.02175,0.0,0.0,0.0,136.49,112.44088,0.5260900000000001,112.442110732,0.9808800000000001,0.28609,1.02175,111.46,0.24,111.4602583884,136.6,112.69088,0.43609000000000003,112.6917237851,0.9808800000000001,0.28609,1.02175,111.71,0.15,111.7101007071,136.35
2020-02-28 15:00:00,109.16744,18.17717,110.6704091678,0.8474400000000001,0.24717000000000003,0.88275,108.32,17.93,109.7939310709,136.78,0.8474400000000001,0.24717000000000003,0.88275,0.8474400000000001,0.24717000000000003,0.88275,0.0,0.0,0.0,136.67,109.94744,1.64717,109.9597777897,0.8474400000000001,0.24717000000000003,0.88275,109.1,1.4,109.108982215,136.82,110.16744,1.52717,110.1780245074,0.8474400000000001,0.24717000000000003,0.88275,109.32,1.28,109.32749334,136.58
2020-02-28 15:30:00,107.13248,18.93864,108.7935676224,0.85248,0.24864000000000003,0.888,106.28,18.69,107.9108636792,135.45,0.85248,0.24864000000000003,0.888,0.85248,0.24864000000000003,0.888,0.0,0.0,0.0,135.36,107.88248,2.66864,107.9154814213,0.85248,0.24864000000000003,0.888,107.03,2.42,107.0573551887,135.49,108.11248,2.54864,108.1425166047,0.85248,0.24864000000000003,0.888,107.26,2.3,107.2846568713,135.24
2020-02-28 16:00:00,107.73712,18.70791,109.3493160585,0.74712,0.21791000000000002,0.7782500000000001,106.99,18.49,108.575965112,134.97,0.74712,0.21791000000000002,0.7782500000000001,0.74712,0.21791000000000002,0.7782500000000001,0.0,0.0,0.0,134.89,108.48712,2.55791,108.5172710192,0.74712,0.21791000000000002,0.7782500000000001,107.74,2.34,107.7654081791,135.02,108.72712,2.43791,108.7544483167,0.74712,0.21791000000000002,0.7782500000000001,107.98,2.22,108.0028184817,134.76
2020-02-28 16:30:00,109.89528,18.52279,111.44535125190001,0.69528,0.20279000000000003,0.7242500000000001,109.2,18.32,110.7260691978,134.97,0.69528,0.20279000000000003,0.7242500000000001,0.69528,0.20279000000000003,0.7242500000000001,0.0,0.0,0.0,134.89,110.64528,2.38279,110.6709341899,0.69528,0.20279000000000003,0.7242500000000001,109.95,2.18,109.9716095181,135.02,110.90528,2.26279,110.928361344,0.69528,0.20279000000000003,0.7242500000000001,110.21,2.06,110.2292506552,134.76
2020-02-28 17:00:00,111.53856,18.27208,113.0253036908,0.65856,0.19208000000000003,0.686,110.88,18.08,112.3443848174,135.13,0.65856,0.19208000000000003,0.686,0.65856,0.19208000000000003,0.686,0.0,0.0,0.0,135.03,112.28856,2.10208,112.3082341024,0.65856,0.19208000000000003,0.686,111.63,1.9100000000000001,111.6463389458,135.18,112.54856,1.96208,112.5656613537,0.65856,0.19208000000000003,0.686,111.89,1.77,111.9039990349,134.94
2020-02-28 17:30:00,112.8156,18.3308,114.2951347696,0.5856,0.1708,0.61,112.23,18.16,113.6897466793,134.85,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0.0,0.0,0.0,134.79,113.5556,2.1908,113.5767313141,0.5856,0.1708,0.61,112.97,2.02,112.9880582186,134.91,113.8256,2.0508,113.8440731703,0.5856,0.1708,0.61,113.24,1.88,113.2556047178,134.66
2020-02-28 18:00:00,115.0652,17.73485,116.4239028532,0.5652,0.16485000000000002,0.58875,114.5,17.57,115.8402127933,134.37,0.5652,0.16485000000000002,0.58875,0.5652,0.16485000000000002,0.58875,0.0,0.0,0.0,134.3,115.7852,1.72485,115.7980468167,0.5652,0.16485000000000002,0.58875,115.22,1.56,115.2305601826,134.43,116.0652,1.58485,116.0760199204,0.5652,0.16485000000000002,0.58875,115.5,1.42,115.5087286745,134.17
2020-02-28 18:30:00,116.45888,17.24009,117.7280401351,0.54888,0.16009,0.5717500000000001,115.91,17.08,117.16165968440001,134.37,0.54888,0.16009,0.5717500000000001,0.54888,0.16009,0.5717500000000001,0.0,0.0,0.0,134.3,117.17888,1.2500900000000001,117.1855479275,0.54888,0.16009,0.5717500000000001,116.63,1.09,116.6350933467,134.43,117.50888,1.10009,117.5140292768,0.54888,0.16009,0.5717500000000001,116.96,0.9400000000000001,116.9637772988,134.17
2020-02-28 19:00:00,114.83208,17.88519,116.2165505359,0.53208,0.15519000000000002,0.55425,114.3,17.73,115.6669481745,134.71,0.53208,0.15519000000000002,0.55425,0.53208,0.15519000000000002,0.55425,0.0,0.0,0.0,134.62,115.57208,1.81519,115.5863339252,0.53208,0.15519000000000002,0.55425,115.04,1.6600000000000001,115.0519760804,134.76,115.90208,1.66519,115.9140414534,0.53208,0.15519000000000002,0.55425,115.37,1.51,115.3798812619,134.51
2020-02-28 19:30:00,111.04768,19.36974,112.724327725,0.5476800000000001,0.15974000000000002,0.5705,110.5,19.21,112.1573631109,134.85,0.5476800000000001,0.15974000000000002,0.5705,0.5476800000000001,0.15974000000000002,0.5705,0.0,0.0,0.0,134.76,111.79768,3.24974,111.8449018215,0.5476800000000001,0.15974000000000002,0.5705,111.25,3.09,111.2929045357,134.9,112.07768,3.11974,112.1210913783,0.5476800000000001,0.15974000000000002,0.5705,111.53,2.96,111.5692722034,134.65
2020-02-28 20:00:00,106.91976,20.83743,108.9313250055,0.53976,0.15743000000000001,0.56225,106.38,20.68,108.3714298143,134.85,0.53976,0.15743000000000001,0.56225,0.53976,0.15743000000000001,0.56225,0.0,0.0,0.0,134.76,107.63976,4.72743,107.7435219735,0.53976,0.15743000000000001,0.56225,107.1,4.57,107.1974575258,134.9,107.92976,4.63743,108.0293425448,0.53976,0.15743000000000001,0.56225,107.39,4.48,107.4834056959,134.65
2020-02-28 20:30:00,102.86784,22.23687,105.243863924,0.5378400000000001,0.15687,0.56025,102.33,22.08,104.6850290156,135.09,0.5378400000000001,0.15687,0.56025,0.5378400000000001,0.15687,0.56025,0.0,0.0,0.0,135.0,103.59784,6.02687,103.7730004127,0.5378400000000001,0.15687,0.56025,103.06,5.87,103.2270337654,135.14,103.88784,5.95687,104.0584816344,0.5378400000000001,0.15687,0.56025,103.35,5.8,103.5126200036,134.89
2020-02-28 21:00:00,98.13544,24.00617,101.0290096065,0.53544,0.15617,0.5577500000000001,97.6,23.85,100.471799526,135.29,0.53544,0.15617,0.5577500000000001,0.53544,0.15617,0.5577500000000001,0.0,0.0,0.0,135.21,98.85544,7.76617,99.1600293166,0.53544,0.15617,0.5577500000000001,98.32,7.61,98.614068469,135.36,99.16544,7.70617,99.4644134676,0.53544,0.15617,0.5577500000000001,98.63,7.55,98.9185493222,135.1
2020-02-28 21:30:00,93.79,25.5875,97.2177157531,0.54,0.1575,0.5625,93.25,25.43,96.6553019756,135.37,0.54,0.1575,0.5625,0.54,0.1575,0.5625,0.0,0.0,0.0,135.21,94.47,9.3575,94.9323111814,0.54,0.1575,0.5625,93.93,9.2,94.3794728741,135.36,94.82,9.2875,95.2737637351,0.54,0.1575,0.5625,94.28,9.13,94.7210393735,135.1
2020-02-28 22:00:00,88.96704,27.31122,93.0646922536,0.58704,0.17122,0.6115,88.38,27.14,92.4532530526,135.71,0.58704,0.17122,0.6115,0.58704,0.17122,0.6115,0.0,0.0,0.0,135.6,89.68704,11.00122,90.3592385174,0.58704,0.17122,0.6115,89.1,10.83,89.7557736304,135.75,89.97704,10.95122,90.6410334597,0.58704,0.17122,0.6115,89.39,10.78,90.0376615645,135.5
2020-02-28 22:30:00,83.7056,29.0208,88.593647086,0.5856,0.1708,0.61,83.12,28.85,87.9844128241,136.28,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0.0,0.0,0.0,136.19,84.4056,12.5608,85.3350983359,0.5856,0.1708,0.61,83.82,12.39,84.7307765809,136.31,84.6956,12.5308,85.6175543215,0.5856,0.1708,0.61,84.11,12.36,85.0133030766,136.07
2020-02-28 23:00:00,78.30248,30.85739,84.1632751963,0.64248,0.18739000000000003,0.66925,77.66,30.67,83.4968532341,137.54,0.64248,0.18739000000000003,0.66925,0.64248,0.18739000000000003,0.66925,0.0,0.0,0.0,137.45,79.03248,14.20739,80.2993326595,0.64248,0.18739000000000003,0.66925,78.39,14.02,79.6338652836,137.57,79.38248,14.95739,80.7793392308,0.64248,0.18739000000000003,0.66925,78.74,14.77,80.1132978974,137.33
2020-02-28 23:30:00,71.73192,27.05306,76.6637880766,0.6619200000000001,0.19306,0.6895,71.07,26.86,75.9763417124,135.66,0.6619200000000001,0.19306,0.6895,0.6619200000000001,0.19306,0.6895,0.0,0.0,0.0,135.58,72.34192,9.63306,72.9804715951,0.6619200000000001,0.19306,0.6895,71.68,9.44,72.2989349852,135.71,73.85192,28.44306,79.1398366807,0.6619200000000001,0.19306,0.6895,73.19,28.25,78.4527794281,135.46
2020-02-29 00:00:00,68.21592,27.55131,73.5696025826,0.6559200000000001,0.19131,0.68325,67.56,27.36,72.8898017558,135.42,0.6559200000000001,0.19131,0.68325,0.6559200000000001,0.19131,0.68325,0.0,0.0,0.0,135.33,68.80592,10.21131,69.5595103416,0.6559200000000001,0.19131,0.68325,68.15,10.02,68.88267489,135.46,70.28592,28.95131,76.0150570674,0.6559200000000001,0.19131,0.68325,69.63,28.76,75.3357451679,135.22
2020-02-29 00:30:00,67.3768,27.62865,72.8215316995,0.6468,0.18865,0.6737500000000001,66.73,27.44,72.1515523049,134.67,0.6468,0.18865,0.6737500000000001,0.6468,0.18865,0.6737500000000001,0.0,0.0,0.0,134.6,67.9168,10.48865,68.7219288223,0.6468,0.18865,0.6737500000000001,67.27,10.3,68.053970494,134.73,69.4468,29.02865,75.2696522581,0.6468,0.18865,0.6737500000000001,68.8,28.84,74.6001715816,134.47
2020-02-29 01:00:00,70.3692,26.95935,75.3566908845,0.6492,0.18935000000000002,0.67625,69.72,26.77,74.6827376306,134.12,0.6492,0.18935000000000002,0.67625,0.6492,0.18935000000000002,0.67625,0.0,0.0,0.0,134.08,70.9192,9.92935,71.6109273789,0.6492,0.18935000000000002,0.67625,70.27,9.74,70.941810662,134.17,72.4792,28.31935,77.8152942362,0.6492,0.18935000000000002,0.67625,71.83,28.13,77.141725415,133.91
2020-02-29 01:30:00,69.57992,26.94956,74.6166472806,0.64992,0.18956,0.677,68.93,26.76,73.9421564468,134.12,0.64992,0.18956,0.677,0.64992,0.18956,0.677,0.0,0.0,0.0,134.08,70.12992,9.92956,70.8293854343,0.64992,0.18956,0.677,69.48,9.74,70.1593757099,134.17,71.70992,28.32956,77.1030258563,0.64992,0.18956,0.677,71.06,28.14,76.428942162,133.91
2020-02-29 02:00:00,67.59664,27.50402,72.9779203283,0.5966400000000001,0.17402,0.6215,67.0,27.33,72.3597187667,134.51,0.5966400000000001,0.17402,0.6215,0.5966400000000001,0.17402,0.6215,0.0,0.0,0.0,134.43,68.13664,10.37402,68.9218543094,0.5966400000000001,0.17402,0.6215,67.54,10.2,68.3058679763,134.56,69.68664,28.88402,75.4354983138,0.5966400000000001,0.17402,0.6215,69.09,28.71,74.8177265092,134.3
2020-02-29 02:30:00,65.69984,27.96912,71.4054665246,0.57984,0.16912000000000002,0.604,65.12,27.8,70.8057511788,134.51,0.57984,0.16912000000000002,0.604,0.57984,0.16912000000000002,0.604,0.0,0.0,0.0,134.43,66.23984,10.86912,67.1256595707,0.57984,0.16912000000000002,0.604,65.66,10.7,66.5261271983,134.56,67.75984,29.38912,73.8587590689,0.57984,0.16912000000000002,0.604,67.18,29.22,73.2595440881,134.3
2020-02-29 03:00:00,64.5072,28.31835,70.4493278787,0.5772,0.16835000000000003,0.6012500000000001,63.93,28.15,69.8531846089,134.82,0.5772,0.16835000000000003,0.6012500000000001,0.5772,0.16835000000000003,0.6012500000000001,0.0,0.0,0.0,134.71,65.0272,11.13835,65.9742342173,0.5772,0.16835000000000003,0.6012500000000001,64.45,10.97,65.376933241,134.89,66.5472,29.73835,72.889637731,0.5772,0.16835000000000003,0.6012500000000001,65.97,29.57,72.2940232661,134.65
2020-02-29 03:30:00,62.55144,28.79417,68.8606336891,0.63144,0.18417000000000003,0.6577500000000001,61.92,28.61,68.2101055563,134.63,0.63144,0.18417000000000003,0.6577500000000001,0.63144,0.18417000000000003,0.6577500000000001,0.0,0.0,0.0,134.57,63.06144,11.62417,64.1238375572,0.63144,0.18417000000000003,0.6577500000000001,62.43,11.44,63.4695084273,134.67,64.57144,30.21417,71.2907212228,0.63144,0.18417000000000003,0.6577500000000001,63.94,30.03,70.6408132739,134.42
2020-02-29 04:00:00,61.3052,28.95235,67.7979801879,0.6252,0.18235,0.6512500000000001,60.68,28.77,67.1548605836,134.63,0.6252,0.18235,0.6512500000000001,0.6252,0.18235,0.6512500000000001,0.0,0.0,0.0,134.57,61.8052,11.80235,62.9220010216,0.6252,0.18235,0.6512500000000001,61.18,11.62,62.2737247963,134.67,63.3252,30.40235,70.2451695176,0.6252,0.18235,0.6512500000000001,62.7,30.22,69.6027183377,134.42
2020-02-29 04:30:00,60.9344,28.72045,67.3636797656,0.5844,0.17045000000000002,0.60875,60.35,28.55,66.7624520221,134.5,0.5844,0.17045000000000002,0.60875,0.5844,0.17045000000000002,0.60875,0.0,0.0,0.0,134.43,61.4344,11.57045,62.514484854,0.5844,0.17045000000000002,0.60875,60.85,11.4,61.9086625603,134.55,62.9444,30.14045,69.7885679575,0.5844,0.17045000000000002,0.60875,62.36,29.97,69.1879360872,134.29
2020-02-29 05:00:00,60.89168,28.58674,67.2681083207,0.5716800000000001,0.16674000000000003,0.5955,60.32,28.42,66.6798230352,134.85,0.5716800000000001,0.16674000000000003,0.5955,0.5716800000000001,0.16674000000000003,0.5955,0.0,0.0,0.0,134.75,61.40168,11.35674,62.4431089092,0.5716800000000001,0.16674000000000003,0.5955,60.83,11.19,61.8506669325,134.89,62.88168,30.02674,69.6829304396,0.5716800000000001,0.16674000000000003,0.5955,62.31,29.86,69.095265395,134.65
2020-02-29 05:30:00,61.26616,28.39513,67.526481982,0.56616,0.16513000000000003,0.58975,60.7,28.23,66.9434305963,134.57,0.56616,0.16513000000000003,0.58975,0.56616,0.16513000000000003,0.58975,0.0,0.0,0.0,134.5,61.76616,11.21513,62.7760914844,0.56616,0.16513000000000003,0.58975,61.2,11.05,62.1895690611,134.61,63.26616,29.81513,69.9396095075,0.56616,0.16513000000000003,0.58975,62.7,29.65,69.35713734,134.36
2020-02-29 06:00:00,62.25248,28.30864,68.3867703931,0.61248,0.17864000000000002,0.638,61.64,28.13,67.7553429628,134.75,0.61248,0.17864000000000002,0.638,0.61248,0.17864000000000002,0.638,0.0,0.0,0.0,134.65,62.75248,11.08864,63.7246552223,0.61248,0.17864000000000002,0.638,62.14,10.91,63.0904723393,134.8,64.25248,29.73864,70.8009032089,0.61248,0.17864000000000002,0.638,63.64,29.56,70.1701018953,134.55
2020-02-29 06:30:00,65.73888,27.64759,71.3161242389,0.6088800000000001,0.17759000000000003,0.6342500000000001,65.13,27.47,70.6860509577,134.99,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.0,0.0,0.0,134.91,66.28888,10.39759,67.0993702613,0.6088800000000001,0.17759000000000003,0.6342500000000001,65.68,10.22,66.4703753562,135.03,67.77888,29.05759,73.7449666802,0.6088800000000001,0.17759000000000003,0.6342500000000001,67.17,28.88,73.1154108243,134.77
2020-02-29 07:00:00,68.068,26.6715,73.1069185252,0.588,0.1715,0.6125,67.48,26.5,72.496899244,134.19,0.588,0.1715,0.6125,0.588,0.1715,0.6125,0.0,0.0,0.0,134.11,68.588,9.6115,69.2581740753,0.588,0.1715,0.6125,68.0,9.44,68.6521201421,134.24,70.178,28.0515,75.5767049841,0.588,0.1715,0.6125,69.59,27.88,74.9670761068,133.98
2020-02-29 07:30:00,73.0296,28.08155,78.2425455016,0.5196000000000001,0.15155000000000002,0.54125,72.51,27.93,77.7031852629,134.84,0.5196000000000001,0.15155000000000002,0.54125,0.5196000000000001,0.15155000000000002,0.54125,0.0,0.0,0.0,134.74,73.53960000000001,11.50155,74.4335839562,0.5196000000000001,0.15155000000000002,0.54125,73.02,11.35,73.8968395806,134.87,74.7396,21.88155,77.8768902728,0.5196000000000001,0.15155000000000002,0.54125,74.22,21.73,77.3356405547,134.61
2020-02-29 08:00:00,76.62872,31.53421,82.8635452365,0.5287200000000001,0.15421,0.5507500000000001,76.1,31.38,82.3159425628,137.38,0.5287200000000001,0.15421,0.5507500000000001,0.5287200000000001,0.15421,0.5507500000000001,0.0,0.0,0.0,137.3,77.15872,14.87421,78.5793242218,0.5287200000000001,0.15421,0.5507500000000001,76.63,14.72,78.0309893568,137.4,77.81872,14.86421,79.2256140485,0.5287200000000001,0.15421,0.5507500000000001,77.29,14.71,78.677367775,137.15
2020-02-29 08:30:00,81.88568,30.10249,87.2434782277,0.62568,0.18249,0.65175,81.26,29.92,86.5932676367,137.16,0.62568,0.18249,0.65175,0.62568,0.18249,0.65175,0.0,0.0,0.0,137.07,82.38568,13.48249,83.4816015998,0.62568,0.18249,0.65175,81.76,13.3,82.8347004582,137.2,83.07568,13.46249,84.1594156614,0.62568,0.18249,0.65175,82.45,13.28,83.5126391632,136.95
2020-02-29 09:00:00,86.30544,28.42117,90.8646899393,0.8954400000000001,0.26117,0.9327500000000001,85.41,28.16,89.9324952395,136.11,0.8954400000000001,0.26117,0.9327500000000001,0.8954400000000001,0.26117,0.9327500000000001,0.0,0.0,0.0,136.01,86.79544,12.05117,87.6280725747,0.8954400000000001,0.26117,0.9327500000000001,85.9,11.79,86.7053291326,136.12,87.51544,12.01117,88.3358389509,0.8954400000000001,0.26117,0.9327500000000001,86.62,11.75,87.4133107713,135.88
2020-02-29 09:30:00,91.6028,27.11915,95.5328282035,0.6828000000000001,0.19915000000000002,0.71125,90.92,26.92,94.8215840408,136.93,0.6828000000000001,0.19915000000000002,0.71125,0.6828000000000001,0.19915000000000002,0.71125,0.0,0.0,0.0,136.84,92.1228,10.32915,92.7000626729,0.6828000000000001,0.19915000000000002,0.71125,91.44,10.13,91.9994048894,136.96,92.8428,10.50915,93.4356877513,0.6828000000000001,0.19915000000000002,0.71125,92.16,10.31,92.7349001186,136.7
2020-02-29 10:00:00,93.23448,27.09214,97.0909486546,0.86448,0.25214000000000003,0.9005000000000001,92.37,26.84,96.1904491101,135.6,0.86448,0.25214000000000003,0.9005000000000001,0.86448,0.25214000000000003,0.9005000000000001,0.0,0.0,0.0,135.5,93.73448,9.72214,94.2373214128,0.86448,0.25214000000000003,0.9005000000000001,92.87,9.47,93.3515816684,135.65,94.38448,9.72214,94.8838767708,0.86448,0.25214000000000003,0.9005000000000001,93.52,9.47,93.9982515795,135.4
2020-02-29 10:30:00,92.80232,26.76526,96.5849353691,1.49232,0.43526000000000004,1.5545,91.31,26.33,95.0304424908,134.63,1.49232,0.43526000000000004,1.5545,1.49232,0.43526000000000004,1.5545,0.0,0.0,0.0,134.57,93.34232,9.63526,93.8383020853,1.49232,0.43526000000000004,1.5545,91.85,9.2,92.3096013424,134.68,93.92232,9.55526,94.4071246668,1.49232,0.43526000000000004,1.5545,92.43,9.12,92.878842047,134.42
2020-02-29 11:00:00,91.19552,27.40036,95.2229100385,2.67552,0.78036,2.787,88.52,26.62,92.436003808,135.26,2.67552,0.78036,2.787,2.67552,0.78036,2.787,0.0,0.0,0.0,135.17,91.76552,10.13036,92.322992015,2.67552,0.78036,2.787,89.09,9.35,89.5792978316,135.3,92.32552,10.07036,92.8731058692,2.67552,0.78036,2.787,89.65,9.29,90.1300538111,135.04
2020-02-29 11:30:00,89.82624,28.34682,94.1928638308,3.2462400000000002,0.9468200000000001,3.3815,86.58,27.4,90.8122040257,136.63,3.2462400000000002,0.9468200000000001,3.3815,3.2462400000000002,0.9468200000000001,3.3815,0.0,0.0,0.0,136.54,90.34624,10.71682,90.9796313086,3.2462400000000002,0.9468200000000001,3.3815,87.1,9.77,87.6462372267,136.67,90.97624,10.67682,91.6006044186,3.2462400000000002,0.9468200000000001,3.3815,87.73,9.73,88.2679205601,136.41
2020-02-29 12:00:00,88.56736,28.25548,92.9653129258,3.44736,1.00548,3.591,85.12,27.25,89.375482656,134.75,3.44736,1.00548,3.591,3.44736,1.00548,3.591,0.0,0.0,0.0,134.64,89.09736,11.06548,89.7818712581,3.44736,1.00548,3.591,85.65,10.06,86.2387737622,134.8,89.66736,11.06548,90.3475528003,3.44736,1.00548,3.591,86.22,10.06,86.8049076954,134.53
2020-02-29 12:30:00,87.3572,28.490850000000002,91.8858472539,3.3971999999999998,0.9908500000000001,3.5387500000000003,83.96,27.5,88.3489196312,135.04,3.3971999999999998,0.9908500000000001,3.5387500000000003,3.3971999999999998,0.9908500000000001,3.5387500000000003,0.0,0.0,0.0,134.95,87.9172,11.21085,88.6290991355,3.3971999999999998,0.9908500000000001,3.5387500000000003,84.52,10.22,85.1356494073,135.08,88.4372,11.21085,89.1449465846,3.3971999999999998,0.9908500000000001,3.5387500000000003,85.04,10.22,85.6519118292,134.82
2020-02-29 13:00:00,86.75512,28.96691,91.4632861927,3.79512,1.10691,3.95325,82.96,27.86,87.5130915921,134.44,3.79512,1.10691,3.95325,3.79512,1.10691,3.95325,0.0,0.0,0.0,134.37,87.34512,11.85691,88.1462211474,3.79512,1.10691,3.95325,83.55,10.75,84.2387381197,134.48,87.79512,11.85691,88.5921520822,3.79512,1.10691,3.95325,84.0,10.75,84.6850783787,134.22
2020-02-29 13:30:00,87.41512,28.64441,91.9886157569,2.41512,0.7044100000000001,2.51575,85.0,27.94,89.474262221,134.44,2.41512,0.7044100000000001,2.51575,2.41512,0.7044100000000001,2.51575,0.0,0.0,0.0,134.37,88.00512,11.52441,88.7564824228,2.41512,0.7044100000000001,2.51575,85.59,10.82,86.2712031909,134.48,88.44512,11.54441,89.1953622901,2.41512,0.7044100000000001,2.51575,86.03,10.84,86.7102444928,134.22
2020-02-29 14:00:00,87.78176,28.97843,92.4412613175,3.25176,0.9484300000000001,3.38725,84.53,28.03,89.0561721612,134.66,3.25176,0.9484300000000001,3.38725,3.25176,0.9484300000000001,3.38725,0.0,0.0,0.0,134.58,88.41176,11.80843,89.196851544,3.25176,0.9484300000000001,3.38725,85.16,10.86,85.8496662777,134.7,88.81176,11.80843,89.5933464793,3.25176,0.9484300000000001,3.38725,85.56,10.86,86.2464677538,134.43
2020-02-29 14:30:00,88.78392,28.08656,93.1205632672,1.39392,0.40656000000000003,1.452,87.39,27.68,91.6689396688,134.29,1.39392,0.40656000000000003,1.452,1.39392,0.40656000000000003,1.452,0.0,0.0,0.0,134.22,89.36392,10.97656,90.0355211414,1.39392,0.40656000000000003,1.452,87.97,10.57,88.6027414926,134.35,89.80392,10.98656,90.4734687519,1.39392,0.40656000000000003,1.452,88.41,10.58,89.0408024447,134.08
2020-02-29 15:00:00,87.40456,28.89633,92.0573462373,2.04456,0.59633,2.12975,85.36,28.3,89.9289697484,134.29,2.04456,0.59633,2.12975,2.04456,0.59633,2.12975,0.0,0.0,0.0,134.22,87.98456,11.79633,88.7718209786,2.04456,0.59633,2.12975,85.94,11.2,86.6667387179,134.35,88.46456,11.81633,89.2502326645,2.04456,0.59633,2.12975,86.42,11.22,87.1453085369,134.08
2020-02-29 15:30:00,86.21736,29.60798,91.1595614571,2.18736,0.6379800000000001,2.2785,84.03,28.97,88.8836419146,134.52,2.18736,0.6379800000000001,2.2785,2.18736,0.6379800000000001,2.2785,0.0,0.0,0.0,134.43,86.79736,12.46798,87.6882673352,2.18736,0.6379800000000001,2.2785,84.61,11.83,85.4330205483,134.57,87.26736,12.46798,88.1535174945,2.18736,0.6379800000000001,2.2785,85.08,11.83,85.8985174494,134.3
2020-02-29 16:00:00,88.00216,29.05688,92.6751446721,1.5321600000000002,0.44688000000000005,1.596,86.47,28.61,91.0801460254,134.81,1.5321600000000002,0.44688000000000005,1.596,1.5321600000000002,0.44688000000000005,1.596,0.0,0.0,0.0,134.73,88.57216,11.83688,89.3596063957,1.5321600000000002,0.44688000000000005,1.596,87.04,11.39,87.7820807454,134.85,89.08216,11.84688,89.8664553435,1.5321600000000002,0.44688000000000005,1.596,87.55,11.4,88.2890848293,134.59
2020-02-29 16:30:00,89.70984,28.70537,94.1905178862,1.38984,0.40537,1.44775,88.32,28.3,92.7432606716,135.08,1.38984,0.40537,1.44775,1.38984,0.40537,1.44775,0.0,0.0,0.0,134.99,90.24984,11.43537,90.9714312686,1.38984,0.40537,1.44775,88.86,11.03,89.5419482701,135.13,90.79984,11.46537,91.5208481892,1.38984,0.40537,1.44775,89.41,11.06,90.0914629696,134.87
2020-02-29 17:00:00,92.45976,28.31743,96.6989351599,1.01976,0.29743,1.06225,91.44,28.02,95.6367816272,135.3,1.01976,0.29743,1.06225,1.01976,0.29743,1.06225,0.0,0.0,0.0,135.21,93.01976,11.00743,93.6687742295,1.01976,0.29743,1.06225,92.0,10.71,92.6212939879,135.35,93.54976,11.00743,94.195122545,1.01976,0.29743,1.06225,92.53,10.71,93.1477589639,135.09
2020-02-29 17:30:00,96.38024,27.35257,100.1863950248,0.66024,0.19257000000000002,0.6877500000000001,95.72,27.16,99.4986633076,134.76,0.66024,0.19257000000000002,0.6877500000000001,0.66024,0.19257000000000002,0.6877500000000001,0.0,0.0,0.0,134.71,96.94024,10.17257,97.4725156732,0.66024,0.19257000000000002,0.6877500000000001,96.28,9.98,96.7958614818,134.82,97.49024,10.15257,98.0174554498,0.66024,0.19257000000000002,0.6877500000000001,96.83,9.96,97.3408983932,134.56
2020-02-29 18:00:00,100.95488,24.91059,103.9828124738,0.5848800000000001,0.17059000000000002,0.6092500000000001,100.37,24.74,103.3740997542,134.64,0.5848800000000001,0.17059000000000002,0.6092500000000001,0.5848800000000001,0.17059000000000002,0.6092500000000001,0.0,0.0,0.0,134.57,101.49488,8.13059,101.8200233744,0.5848800000000001,0.17059000000000002,0.6092500000000001,100.91,7.96,101.223464177,134.71,102.35488,10.82059,102.9252477663,0.5848800000000001,0.17059000000000002,0.6092500000000001,101.77,10.65,102.3257318567,134.45
2020-02-29 18:30:00,104.83984,18.38912,106.4403672748,0.57984,0.16912000000000002,0.604,104.26,18.22,105.8400491308,135.9,0.57984,0.16912000000000002,0.604,0.57984,0.16912000000000002,0.604,0.0,0.0,0.0,135.81,105.39984,2.03912,105.4195630915,0.57984,0.16912000000000002,0.604,104.82,1.87,104.8366791729,135.95,107.74984,19.63912,109.5249882648,0.57984,0.16912000000000002,0.604,107.17,19.47,108.9242388084,135.69
2020-02-29 19:00:00,102.8184,19.2687,104.6083465994,0.5784,0.16870000000000002,0.6025,102.24,19.1,104.0087861673,134.83,0.5784,0.16870000000000002,0.6025,0.5784,0.16870000000000002,0.6025,0.0,0.0,0.0,134.75,103.3484,3.1987,103.3978890706,0.5784,0.16870000000000002,0.6025,102.77,3.03,102.8146575154,134.87,105.6784,20.5187,107.6519450649,0.5784,0.16870000000000002,0.6025,105.1,20.35,107.0520083884,134.61
2020-02-29 19:30:00,99.51008,20.04919,101.5097337267,0.58008,0.16919,0.6042500000000001,98.93,19.88,100.9076771113,134.94,0.58008,0.16919,0.6042500000000001,0.58008,0.16919,0.6042500000000001,0.0,0.0,0.0,134.85,100.06008,3.93919,100.137589483,0.58008,0.16919,0.6042500000000001,99.48,3.77,99.5514103366,134.99,102.29008,21.32919,104.4901661041,0.58008,0.16919,0.6042500000000001,101.71,21.16,103.8877745454,134.72
2020-02-29 20:00:00,97.2248,21.11515,99.4912624031,0.6348,0.18515,0.66125,96.59,20.93,98.8316396707,136.11,0.6348,0.18515,0.66125,0.6348,0.18515,0.66125,0.0,0.0,0.0,136.03,97.8148,4.74515,97.9298297127,0.6348,0.18515,0.66125,97.18,4.5600000000000005,97.2869261515,136.16,99.9648,22.43515,102.4514382259,0.6348,0.18515,0.66125,99.33,22.25,101.7915094691,135.9
2020-02-29 20:30:00,94.39344,22.72892,97.0913246351,0.6134400000000001,0.17892000000000002,0.639,93.78,22.55,96.4530502369,137.31,0.6134400000000001,0.17892000000000002,0.639,0.6134400000000001,0.17892000000000002,0.639,0.0,0.0,0.0,137.23,94.99344,6.07892,95.1877455947,0.6134400000000001,0.17892000000000002,0.639,94.38,5.9,94.5642342538,137.34,97.03344,24.08892,99.9788204821,0.6134400000000001,0.17892000000000002,0.639,96.42,23.91,99.3403467882,137.08
2020-02-29 21:00:00,89.83952,23.97611,92.9838330279,0.56952,0.16611,0.59325,89.27,23.81,92.3907408781,135.86,0.56952,0.16611,0.59325,0.56952,0.16611,0.59325,0.0,0.0,0.0,135.76,90.42952,7.62611,90.750513173,0.56952,0.16611,0.59325,89.86,7.46,90.1691255364,135.9,92.35952,25.31611,95.7663111964,0.56952,0.16611,0.59325,91.79,25.15,95.1731401184,135.64
2020-02-29 21:30:00,86.80544,24.91367,90.309885209,0.5954400000000001,0.17367000000000002,0.6202500000000001,86.21,24.74,89.6896409849,135.74,0.5954400000000001,0.17367000000000002,0.6202500000000001,0.5954400000000001,0.17367000000000002,0.6202500000000001,0.0,0.0,0.0,135.64,87.40544,8.61367,87.8288463573,0.5954400000000001,0.17367000000000002,0.6202500000000001,86.81,8.44,87.2193195341,135.76,89.27544,26.27367,93.0613234511,0.5954400000000001,0.17367000000000002,0.6202500000000001,88.68,26.1,92.4410752858,135.5
2020-02-29 22:00:00,83.35344,25.69767,87.224802684,0.64344,0.18767,0.67025,82.71,25.51,86.554631303,135.59,0.64344,0.18767,0.67025,0.64344,0.18767,0.67025,0.0,0.0,0.0,135.5,83.93344,9.44767,84.4634880801,0.64344,0.18767,0.67025,83.29,9.26,83.8031723743,135.63,85.76344,27.07767,89.936465648,0.64344,0.18767,0.67025,85.12,26.89,89.2663794494,135.36
2020-02-29 22:30:00,79.48064,26.68977,83.8422086867,0.6506400000000001,0.18977000000000002,0.6777500000000001,78.83,26.5,83.1650100703,135.7,0.6506400000000001,0.18977000000000002,0.6777500000000001,0.6506400000000001,0.18977000000000002,0.6777500000000001,0.0,0.0,0.0,135.6,80.01064,10.39977,80.6836893632,0.6506400000000001,0.18977000000000002,0.6777500000000001,79.36,10.21,80.0140843852,135.75,81.85064,28.08977,86.5364804407,0.6506400000000001,0.18977000000000002,0.6777500000000001,81.2,27.9,85.8594782188,135.49
2020-02-29 23:00:00,75.13448,27.99089,80.1790496817,0.6544800000000001,0.19089,0.6817500000000001,74.48,27.8,79.4991220077,136.8,0.6544800000000001,0.19089,0.6817500000000001,0.6544800000000001,0.19089,0.6817500000000001,0.0,0.0,0.0,136.7,75.68448,11.45089,76.5458254555,0.6544800000000001,0.19089,0.6817500000000001,75.03,11.26,75.8702082507,136.82,77.42448,29.43089,82.8295079634,0.6544800000000001,0.19089,0.6817500000000001,76.77,29.24,82.1499269628,136.57
2020-02-29 23:30:00,70.79528,29.22529,76.5903991755,0.6352800000000001,0.18529,0.6617500000000001,70.16,29.04,75.9325174086,136.69,0.6352800000000001,0.18529,0.6617500000000001,0.6352800000000001,0.18529,0.6617500000000001,0.0,0.0,0.0,136.58,71.33528,12.71529,72.4596492709,0.6352800000000001,0.18529,0.6617500000000001,70.7,12.53,71.8017471932,136.72,72.98528,30.70529,79.1812220837,0.6352800000000001,0.18529,0.6617500000000001,72.35,30.52,78.5238365084,136.48
2020-03-01 00:00:00,67.56096,29.89528,73.8797068375,0.60096,0.17528000000000002,0.626,66.96,29.72,73.2592656256,137.39,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,137.31,68.13096,13.22528,69.4027070193,0.60096,0.17528000000000002,0.626,67.53,13.05,68.779382085,137.42,69.67096,31.41528,76.4261897833,0.60096,0.17528000000000002,0.626,69.07,31.24,75.8063486787,137.18
2020-03-01 00:30:00,67.07416,30.12913,73.5303162938,0.61416,0.17913,0.63975,66.46,29.95,72.8967358666,137.26,0.61416,0.17913,0.63975,0.61416,0.17913,0.63975,0.0,0.0,0.0,137.18,67.63416,13.47913,68.9642410562,0.61416,0.17913,0.63975,67.02,13.3,68.3269375869,137.28,69.17416,31.65913,76.0747324942,0.61416,0.17913,0.63975,68.56,31.48,75.4417921314,137.02
2020-03-01 01:00:00,70.37776,29.20018,76.1950104315,0.6177600000000001,0.18018,0.6435000000000001,69.76,29.02,75.5553968953,136.63,0.6177600000000001,0.18018,0.6435000000000001,0.6177600000000001,0.18018,0.6435000000000001,0.0,0.0,0.0,136.57,70.91776,12.67018,72.0406978357,0.6177600000000001,0.18018,0.6435000000000001,70.3,12.49,71.4009110586,136.68,72.52776,30.68018,78.7499169234,0.6177600000000001,0.18018,0.6435000000000001,71.91,30.5,78.1108065507,136.43
2020-03-01 01:30:00,70.11392,29.36781,76.015985437,0.64392,0.18781,0.6707500000000001,69.47,29.18,75.3495408082,137.05,0.64392,0.18781,0.6707500000000001,0.64392,0.18781,0.6707500000000001,0.0,0.0,0.0,136.94,70.68392,12.72781,71.8207051898,0.64392,0.18781,0.6707500000000001,70.04,12.54,71.1537293471,137.08,72.27392,30.86781,78.5897016559,0.64392,0.18781,0.6707500000000001,71.63,30.68,77.9238044502,136.83
2020-03-01 02:00:00,68.31696,29.75453,74.5153613637,0.6669600000000001,0.19453,0.6947500000000001,67.65,29.56,73.8262561695,137.6,0.6669600000000001,0.19453,0.6947500000000001,0.6669600000000001,0.19453,0.6947500000000001,0.0,0.0,0.0,137.51,68.90696,12.994530000000001,70.1215155738,0.6669600000000001,0.19453,0.6947500000000001,68.24,12.8,69.430091459,137.64,70.42696,31.27453,77.0587627825,0.6669600000000001,0.19453,0.6947500000000001,69.76,31.08,76.3703083665,137.39
2020-03-01 02:30:00,66.84024,30.30257,73.3884420864,0.66024,0.19257000000000002,0.6877500000000001,66.18,30.11,72.7076646579,137.69,0.66024,0.19257000000000002,0.6877500000000001,0.66024,0.19257000000000002,0.6877500000000001,0.0,0.0,0.0,137.59,67.40024,13.54257,68.7473167059,0.66024,0.19257000000000002,0.6877500000000001,66.74,13.35,68.062104728,137.72,68.92024,31.84257,75.9206740346,0.66024,0.19257000000000002,0.6877500000000001,68.26,31.65,75.2406146971,137.47
2020-03-01 03:00:00,65.85352,30.48186,72.5660380994,0.6235200000000001,0.18186000000000002,0.6495000000000001,65.23,30.3,71.923868778,137.95,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.0,0.0,0.0,137.83,66.43352,13.64186,67.8197089632,0.6235200000000001,0.18186000000000002,0.6495000000000001,65.81,13.46,67.1723730413,137.97,67.93352,32.03186,75.1066121899,0.6235200000000001,0.18186000000000002,0.6495000000000001,67.31,31.85,74.4651502382,137.71
2020-03-01 03:30:00,64.30648,30.92689,71.3568209428,0.60648,0.17689000000000002,0.63175,63.7,30.75,70.7336730278,138.05,0.60648,0.17689000000000002,0.63175,0.60648,0.17689000000000002,0.63175,0.0,0.0,0.0,137.96,64.86648,14.05689,66.3721054665,0.60648,0.17689000000000002,0.63175,64.26,13.88,65.7419348666,138.07,66.34648,32.48689,73.873225395,0.60648,0.17689000000000002,0.63175,65.74,32.31,73.2508272991,137.81
2020-03-01 04:00:00,63.04288,30.88584,70.2021355174,0.6028800000000001,0.17584000000000002,0.628,62.44,30.71,69.5834585228,136.75,0.6028800000000001,0.17584000000000002,0.628,0.6028800000000001,0.17584000000000002,0.628,0.0,0.0,0.0,136.63,63.62288,13.66584,65.074004352,0.6028800000000001,0.17584000000000002,0.628,63.02,13.49,64.4476570559,136.77,65.07288,32.54584,72.7578958794,0.6028800000000001,0.17584000000000002,0.628,64.47,32.37,72.1401261435,136.5
2020-03-01 04:30:00,62.78096,30.45528,69.7780267591,0.60096,0.17528000000000002,0.626,62.18,30.28,69.1609051416,135.8,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,135.74,63.30096,12.95528,64.613085492,0.60096,0.17528000000000002,0.626,62.7,12.78,63.9892053397,135.83,64.79096,31.93528,72.2338605254,0.60096,0.17528000000000002,0.626,64.19,31.76,71.617411989,135.56
2020-03-01 05:00:00,62.50856,30.34458,69.4846285782,0.5985600000000001,0.17458,0.6235,61.91,30.17,68.870000726,135.8,0.5985600000000001,0.17458,0.6235,0.5985600000000001,0.17458,0.6235,0.0,0.0,0.0,135.74,63.05856,12.83458,64.351444685,0.5985600000000001,0.17458,0.6235,62.46,12.66,63.730112192,135.83,64.53856,31.83458,71.9629502637,0.5985600000000001,0.17458,0.6235,63.94,31.66,71.3489957883,135.56
2020-03-01 05:30:00,62.62736,30.21423,69.5347820523,0.59736,0.17423000000000002,0.6222500000000001,62.03,30.04,68.9211324631,135.46,0.59736,0.17423000000000002,0.6222500000000001,0.59736,0.17423000000000002,0.6222500000000001,0.0,0.0,0.0,135.38,63.12736,12.80423,64.4128239286,0.59736,0.17423000000000002,0.6222500000000001,62.53,12.63,63.7927723179,135.49,64.65736,31.69423,72.007627495,0.59736,0.17423000000000002,0.6222500000000001,64.06,31.52,71.3946356528,135.25
2020-03-01 06:00:00,63.4136,29.71605,70.0309095512,0.6036,0.17605,0.62875,62.81,29.54,69.409708975,135.13,0.6036,0.17605,0.62875,0.6036,0.17605,0.62875,0.0,0.0,0.0,135.03,63.9036,12.39605,65.0947935596,0.6036,0.17605,0.62875,63.3,12.22,64.4687397116,135.17,65.4536,31.18605,72.5034031447,0.6036,0.17605,0.62875,64.85,31.01,71.8828393986,134.92
2020-03-01 06:30:00,66.13168,28.79424,72.1284088054,0.63168,0.18424000000000001,0.658,65.5,28.61,71.475744837,134.96,0.63168,0.18424000000000001,0.658,0.63168,0.18424000000000001,0.658,0.0,0.0,0.0,134.89,66.64168,11.49424,67.6256686947,0.63168,0.18424000000000001,0.658,66.01,11.31,66.9719060502,135.01,68.21168,30.22424,74.6078948369,0.63168,0.18424000000000001,0.658,67.58,30.04,73.9557840875,134.75
2020-03-01 07:00:00,67.74848,28.43039,73.4720601172,0.61848,0.18039000000000002,0.6442500000000001,67.13,28.25,72.8319943431,134.96,0.61848,0.18039000000000002,0.6442500000000001,0.61848,0.18039000000000002,0.6442500000000001,0.0,0.0,0.0,134.89,68.24848,11.15039,69.1533529155,0.61848,0.18039000000000002,0.6442500000000001,67.63,10.97,68.5139241323,135.01,69.87848,29.85039,75.9871551663,0.61848,0.18039000000000002,0.6442500000000001,69.26,29.67,75.3475712946,134.75
2020-03-01 07:30:00,70.48976,27.68493,75.7315100468,0.5997600000000001,0.17493,0.62475,69.89,27.51,75.1093349724,134.86,0.5997600000000001,0.17493,0.62475,0.5997600000000001,0.17493,0.62475,0.0,0.0,0.0,134.75,70.99976,10.43493,71.7624810341,0.5997600000000001,0.17493,0.62475,70.4,10.26,71.1437108956,134.9,72.67976,29.10493,78.2907687021,0.5997600000000001,0.17493,0.62475,72.08,28.93,77.6689854446,134.64
2020-03-01 08:00:00,72.77856,27.03458,77.6375380306,0.8385600000000001,0.24458000000000002,0.8735,71.94,26.79,76.7663187863,134.45,0.8385600000000001,0.24458000000000002,0.8735,0.8385600000000001,0.24458000000000002,0.8735,0.0,0.0,0.0,134.33,73.27856,9.90458,73.9448988143,0.8385600000000001,0.24458000000000002,0.8735,72.44,9.66,73.0812506735,134.47,74.99856,28.41458,80.2008251744,0.8385600000000001,0.24458000000000002,0.8735,74.16,28.17,79.3300352956,134.21
2020-03-01 08:30:00,76.29728,26.29379,80.7009190032,1.24728,0.36379,1.29925,75.05,25.93,79.4031951498,134.25,1.24728,0.36379,1.29925,1.24728,0.36379,1.29925,0.0,0.0,0.0,134.16,76.79728,9.24379,77.3515990071,1.24728,0.36379,1.29925,75.55,8.88,76.0700788747,134.31,78.56728,27.66379,83.2952745584,1.24728,0.36379,1.29925,77.32,27.3,81.9980024147,134.05
2020-03-01 09:00:00,80.50544,27.19742,84.9754407123,1.70544,0.49742000000000003,1.7765,78.8,26.7,83.2005408636,134.63,1.70544,0.49742000000000003,1.7765,1.70544,0.49742000000000003,1.7765,0.0,0.0,0.0,134.55,81.04544,10.75742,81.7562562123,1.70544,0.49742000000000003,1.7765,79.34,10.26,80.0006449974,134.7,82.35544,21.71742,85.1707979829,1.70544,0.49742000000000003,1.7765,80.65,21.22,83.3949093171,134.43
