Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-03-01 09:30:00,84.00872,30.91546,89.5166504235,2.17872,0.63546,2.2695,81.83,30.28,87.2526635697,137.52,2.17872,0.63546,2.2695,2.17872,0.63546,2.2695,0.0,0.0,0.0,137.42,84.58872,14.21546,85.7748847522,2.17872,0.63546,2.2695,82.41,13.58,83.521401449,137.56,85.15872,14.265460000000001,86.345300631,2.17872,0.63546,2.2695,82.98,13.63,84.0919574038,137.31
2020-03-01 10:00:00,85.71488,30.24684,90.8950602805,2.59488,0.7568400000000001,2.7030000000000003,83.12,29.49,88.196340627,137.33,2.59488,0.7568400000000001,2.7030000000000003,2.59488,0.7568400000000001,2.7030000000000003,0.0,0.0,0.0,137.21,86.29488,13.59684,87.3594893083,2.59488,0.7568400000000001,2.7030000000000003,83.7,12.84,84.6791332029,137.37,86.82488,13.62684,87.8877156115,2.59488,0.7568400000000001,2.7030000000000003,84.23,12.87,85.2075689126,137.12
2020-03-01 10:30:00,87.5676,29.5193,92.4092724906,2.6376,0.7693,2.7475,84.93,28.75,89.664192407,136.91,2.6376,0.7693,2.7475,2.6376,0.7693,2.7475,0.0,0.0,0.0,136.83,88.1576,12.9693,89.1064822572,2.6376,0.7693,2.7475,85.52,12.2,86.3858229109,136.95,88.6776,12.9993,89.6253231082,2.6376,0.7693,2.7475,86.04,12.23,86.9048588975,136.7
2020-03-01 11:00:00,89.94504,28.93022,94.4831617266,2.67504,0.78022,2.7865,87.27,28.15,91.6977393396,137.32,2.67504,0.78022,2.7865,2.67504,0.78022,2.7865,0.0,0.0,0.0,137.24,90.56504,12.30022,91.396509136,2.67504,0.78022,2.7865,87.89,11.52,88.6417649869,137.36,91.02504,12.31022,91.8536848659,2.67504,0.78022,2.7865,88.35,11.53,89.099177325,137.1
2020-03-01 11:30:00,91.57312,27.75716,95.6874925881,2.01312,0.58716,2.097,89.56,27.17,93.5906111744,136.73,2.01312,0.58716,2.097,2.01312,0.58716,2.097,0.0,0.0,0.0,136.64,92.19312,11.21716,92.8730103625,2.01312,0.58716,2.097,90.18,10.63,90.8043462616,136.77,92.66312,11.20716,93.338385691,2.01312,0.58716,2.097,90.65,10.62,91.2699671305,136.51
2020-03-01 12:00:00,92.63672,27.83446,96.7280675701,2.82672,0.8244600000000001,2.9445,89.81,27.01,93.7836670215,136.73,2.82672,0.8244600000000001,2.9445,2.82672,0.8244600000000001,2.9445,0.0,0.0,0.0,136.64,93.26672,11.30446,93.9493048162,2.82672,0.8244600000000001,2.9445,90.44,10.48,91.0451755998,136.77,93.74672,11.30446,94.4258350593,2.82672,0.8244600000000001,2.9445,90.92,10.48,91.5220017264,136.51
2020-03-01 12:30:00,92.95032,27.67051,96.9815400567,2.23032,0.65051,2.32325,90.72,27.02,94.6583266279,136.73,2.23032,0.65051,2.32325,2.23032,0.65051,2.32325,0.0,0.0,0.0,136.64,93.58032,11.14051,94.2411123362,2.23032,0.65051,2.32325,91.35,10.49,91.9503268075,136.77,94.03032,11.13051,94.6867959758,2.23032,0.65051,2.32325,91.8,10.48,92.3962683229,136.51
2020-03-01 13:00:00,93.44944,27.61567,97.4444614427,1.45944,0.42567000000000005,1.5202499999999999,91.99,27.19,95.9242211331,136.73,1.45944,0.42567000000000005,1.5202499999999999,1.45944,0.42567000000000005,1.5202499999999999,0.0,0.0,0.0,136.64,94.05944,11.09567,94.7116262444,1.45944,0.42567000000000005,1.5202499999999999,92.6,10.67,93.2127078246,136.85,94.55944,11.08567,95.20703636,1.45944,0.42567000000000005,1.5202499999999999,93.1,10.66,93.7083005929,136.51
2020-03-01 13:30:00,95.18424,27.03332,98.9486732331,1.31424,0.38332000000000005,1.369,93.87,26.65,97.5797079315,136.64,1.31424,0.38332000000000005,1.369,1.31424,0.38332000000000005,1.369,0.0,0.0,0.0,136.54,95.81424,10.49332,96.3871275192,1.31424,0.38332000000000005,1.369,94.5,10.11,95.0392660957,136.68,96.29424,10.51332,96.8664573245,1.31424,0.38332000000000005,1.369,94.98,10.13,95.5186751374,136.43
2020-03-01 14:00:00,92.68048,27.94139,96.8007884687,2.37048,0.6913900000000001,2.46925,90.31,27.25,94.3316415632,136.8,2.37048,0.6913900000000001,2.46925,2.37048,0.6913900000000001,2.46925,0.0,0.0,0.0,136.72,93.30048,11.38139,93.9921039586,2.37048,0.6913900000000001,2.46925,90.93,10.69,91.5562177026,136.84,93.81048,11.38139,94.4983713942,2.37048,0.6913900000000001,2.46925,91.44,10.69,92.0627487098,136.58
2020-03-01 14:30:00,91.7104,28.84845,96.1406809606,2.1204,0.61845,2.20875,89.59,28.23,93.9324278404,137.16,2.1204,0.61845,2.20875,2.1204,0.61845,2.20875,0.0,0.0,0.0,137.09,92.3204,12.21845,93.1254357121,2.1204,0.61845,2.20875,90.2,11.6,90.9428391903,137.21,92.8104,12.22845,93.6125276743,2.1204,0.61845,2.20875,90.69,11.61,91.4301274198,136.95
2020-03-01 15:00:00,92.25592,28.71756,96.6222180836,0.9859200000000001,0.28756000000000004,1.027,91.27,28.43,95.5953858719,137.35,0.9859200000000001,0.28756000000000004,1.027,0.9859200000000001,0.28756000000000004,1.027,0.0,0.0,0.0,137.26,92.87592,12.05756,93.6553323041,0.9859200000000001,0.28756000000000004,1.027,91.89,11.77,92.640730783,137.39,93.38592,12.06756,94.1623919545,0.9859200000000001,0.28756000000000004,1.027,92.4,11.78,93.1478845707,137.14
2020-03-01 15:30:00,89.23392,29.64906,94.0306292516,2.05392,0.59906,2.1395,87.18,29.05,91.8926270165,137.35,2.05392,0.59906,2.1395,2.05392,0.59906,2.1395,0.0,0.0,0.0,137.26,89.84392,12.93906,90.7708611541,2.05392,0.59906,2.1395,87.79,12.34,88.6530298411,137.39,90.33392,12.93906,91.2558840637,2.05392,0.59906,2.1395,88.28,12.34,89.138285826,137.14
2020-03-01 16:00:00,90.30128,29.31204,94.9395431767,1.7212800000000001,0.50204,1.7930000000000001,88.58,28.81,93.1473697965,137.2,1.7212800000000001,0.50204,1.7930000000000001,1.7212800000000001,0.50204,1.7930000000000001,0.0,0.0,0.0,137.08,90.91128,12.66204,91.7888233294,1.7212800000000001,0.50204,1.7930000000000001,89.19,12.16,90.0151192856,137.24,91.42128,12.68204,92.2967202852,1.7212800000000001,0.50204,1.7930000000000001,89.7,12.18,90.5231594676,136.98
2020-03-01 16:30:00,93.46968,28.26074,97.6486072847,1.33968,0.39074000000000003,1.3955,92.13,27.87,96.253175532,136.72,1.33968,0.39074000000000003,1.3955,1.33968,0.39074000000000003,1.3955,0.0,0.0,0.0,136.63,94.04968,11.73074,94.7784393681,1.33968,0.39074000000000003,1.3955,92.71,11.34,93.4009619865,136.77,94.61968,11.73074,95.3440826913,1.33968,0.39074000000000003,1.3955,93.28,11.34,93.9667707224,136.51
2020-03-01 17:00:00,95.31648,27.40314,99.1774341342,0.9364800000000001,0.27314000000000005,0.9755,94.38,27.13,98.2019414268,136.92,0.9364800000000001,0.27314000000000005,0.9755,0.9364800000000001,0.27314000000000005,0.9755,0.0,0.0,0.0,136.84,95.89648,10.80314,96.5030709887,0.9364800000000001,0.27314000000000005,0.9755,94.96,10.53,95.5420457181,136.96,96.47648,10.77314,97.0761131208,0.9364800000000001,0.27314000000000005,0.9755,95.54,10.5,96.1152516513,136.71
2020-03-01 17:30:00,96.39752,27.78761,100.3226451588,0.67752,0.19761,0.7057500000000001,95.72,27.59,99.6168986668,136.81,0.67752,0.19761,0.7057500000000001,0.67752,0.19761,0.7057500000000001,0.0,0.0,0.0,136.71,96.97752,11.23761,97.6264475635,0.67752,0.19761,0.7057500000000001,96.3,11.04,96.9307567287,136.84,97.53752,11.20761,98.1793172194,0.67752,0.19761,0.7057500000000001,96.86,11.01,97.4837406956,136.58
2020-03-01 18:00:00,98.9164,27.0052,102.5365057723,0.5664,0.1652,0.59,98.35,26.84,101.94659435209999,136.72,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0.0,0.0,0.0,136.71,99.4864,10.4452,100.0332244207,0.5664,0.1652,0.59,98.92,10.28,99.4527264584,136.84,100.0964,10.4052,100.6357664054,0.5664,0.1652,0.59,99.53,10.24,100.0553771668,136.58
2020-03-01 18:30:00,103.10232,25.73401,106.2653643482,0.56232,0.16401000000000002,0.58575,102.54,25.57,105.6800667108,136.51,0.56232,0.16401000000000002,0.58575,0.56232,0.16401000000000002,0.58575,0.0,0.0,0.0,136.44,103.68232,9.22401,104.0918144768,0.56232,0.16401000000000002,0.58575,103.12,9.06,103.5172352799,136.54,104.30232,9.16401,104.7041213929,0.56232,0.16401000000000002,0.58575,103.74,9.0,104.1296672423,136.29
2020-03-01 19:00:00,103.65288,25.53709,106.7523418851,0.5728800000000001,0.16709000000000002,0.59675,103.08,25.37,106.1561270017,136.12,0.5728800000000001,0.16709000000000002,0.59675,0.5728800000000001,0.16709000000000002,0.59675,0.0,0.0,0.0,136.02,104.23288,9.11709,104.6308491945,0.5728800000000001,0.16709000000000002,0.59675,103.66,8.95,104.0456539217,136.17,104.82288,9.04709,105.2125753366,0.5728800000000001,0.16709000000000002,0.59675,104.25,8.88,104.6275150235,135.91
2020-03-01 19:30:00,101.20312,26.68716,104.6626772379,0.5731200000000001,0.16716,0.597,100.63,26.52,104.0658796148,136.26,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,136.18,101.79312,10.25716,102.3085949987,0.5731200000000001,0.16716,0.597,101.22,10.09,101.7216619015,136.29,102.39312,10.18716,102.8986358131,0.5731200000000001,0.16716,0.597,101.82,10.02,102.3118409569,136.02
2020-03-01 20:00:00,99.11936,27.60898,102.8926785707,0.5793600000000001,0.16898000000000002,0.6035,98.54,27.44,102.2892232838,136.71,0.5793600000000001,0.16898000000000002,0.6035,0.5793600000000001,0.16898000000000002,0.6035,0.0,0.0,0.0,136.61,99.68936,11.09898,100.3053131905,0.5793600000000001,0.16898000000000002,0.6035,99.11,10.93,99.7108670106,136.75,100.27936,11.05898,100.8873187306,0.5793600000000001,0.16898000000000002,0.6035,99.7,10.89,100.2929813098,136.49
2020-03-01 20:30:00,96.48504,28.43772,100.5886020511,0.57504,0.16772,0.599,95.91,28.27,99.9896044597,136.71,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0,136.61,97.09504,11.90772,97.8224953076,0.57504,0.16772,0.599,96.52,11.74,97.2313632528,136.75,97.62504,11.85772,98.3425338223,0.57504,0.16772,0.599,97.05,11.69,97.7515145663,136.49
2020-03-01 21:00:00,92.22192,29.62681,96.8639788531,0.5719200000000001,0.16681,0.59575,91.65,29.46,96.2684481022,136.71,0.5719200000000001,0.16681,0.59575,0.5719200000000001,0.16681,0.59575,0.0,0.0,0.0,136.61,92.85192,13.06681,93.766841534,0.5719200000000001,0.16681,0.59575,92.28,12.9,93.1772955177,136.75,93.34192,13.01681,94.245166305,0.5719200000000001,0.16681,0.59575,92.77,12.85,93.6557280683,136.49
2020-03-01 21:30:00,88.76704,30.68122,93.9197777417,0.58704,0.17122,0.6115,88.18,30.51,93.3090161774,136.86,0.58704,0.17122,0.6115,0.58704,0.17122,0.6115,0.0,0.0,0.0,136.78,89.38704,14.08122,90.4893567037,0.58704,0.17122,0.6115,88.8,13.91,89.8828576537,136.89,89.87704,14.05122,90.9687809232,0.58704,0.17122,0.6115,89.29,13.88,90.3623732535,136.63
2020-03-01 22:00:00,84.35088,31.69234,90.1081315501,0.5908800000000001,0.17234000000000002,0.6155,83.76,31.52,89.4944020596,136.62,0.5908800000000001,0.17234000000000002,0.6155,0.5908800000000001,0.17234000000000002,0.6155,0.0,0.0,0.0,136.53,84.96088,15.14234,86.2997195305,0.5908800000000001,0.17234000000000002,0.6155,84.37,14.97,85.6877925961,136.67,85.46088,15.13234,86.7902628424,0.5908800000000001,0.17234000000000002,0.6155,84.87,14.96,86.1784108695,136.42
2020-03-01 22:30:00,80.07016,32.94213,86.581836729,0.59016,0.17213,0.61475,79.48,32.77,85.9705955545,137.01,0.59016,0.17213,0.61475,0.59016,0.17213,0.61475,0.0,0.0,0.0,136.94,80.66016,16.31213,82.293055578,0.59016,0.17213,0.61475,80.07,16.14,81.6805025695,137.05,81.15016,16.33213,82.7773334818,0.59016,0.17213,0.61475,80.56,16.16,82.1648294588,136.8
2020-03-01 23:00:00,75.07048,34.21389,82.4994984007,0.63048,0.18389000000000003,0.6567500000000001,74.44,34.03,81.8495846049,138.06,0.63048,0.18389000000000003,0.6567500000000001,0.63048,0.18389000000000003,0.6567500000000001,0.0,0.0,0.0,137.98,75.71048,17.31389,77.6649700236,0.63048,0.18389000000000003,0.6567500000000001,75.08,17.13,77.0093715076,138.1,76.16048,17.343890000000002,78.110365728,0.63048,0.18389000000000003,0.6567500000000001,75.53,17.16,77.4548029498,137.85
2020-03-01 23:30:00,68.91832,29.28201,74.8810452736,0.65832,0.19201000000000001,0.6857500000000001,68.26,29.09,74.2001057951,136.3,0.65832,0.19201000000000001,0.6857500000000001,0.65832,0.19201000000000001,0.6857500000000001,0.0,0.0,0.0,136.21,69.53832,11.85201,70.5411092163,0.65832,0.19201000000000001,0.6857500000000001,68.88,11.66,69.8599312911,136.32,70.98832,30.26201,77.169494139,0.65832,0.19201000000000001,0.6857500000000001,70.33,30.07,76.4886514458,136.07
2020-03-02 00:00:00,65.786,29.6555,72.1612532891,0.636,0.1855,0.6625,65.15,29.47,71.5052683374,136.43,0.636,0.1855,0.6625,0.636,0.1855,0.6625,0.0,0.0,0.0,136.31,66.376,12.0455,67.4601174491,0.636,0.1855,0.6625,65.74,11.86,66.8012514853,136.47,67.806,31.1155,74.6044769183,0.636,0.1855,0.6625,67.17,30.93,73.9491298123,136.22
2020-03-02 00:30:00,66.3496,29.4178,72.5787598199,0.6096,0.1778,0.635,65.74,29.24,71.9494628194,136.09,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0.0,0.0,0.0,135.97,66.9296,11.8578,67.9718969648,0.6096,0.1778,0.635,66.32,11.68,67.3406623074,136.14,68.3896,30.8678,75.0330491517,0.6096,0.1778,0.635,67.78,30.69,74.4043311911,135.89
2020-03-02 01:00:00,69.97248,28.33864,75.4932213805,0.61248,0.17864000000000002,0.638,69.36,28.16,74.8585011872,135.51,0.61248,0.17864000000000002,0.638,0.61248,0.17864000000000002,0.638,0.0,0.0,0.0,135.36,70.54248,10.92864,71.3840084108,0.61248,0.17864000000000002,0.638,69.93,10.75,70.7514480417,135.55,72.08248,29.75864,77.9837199523,0.61248,0.17864000000000002,0.638,71.47,29.58,77.3494492547,135.28
2020-03-02 01:30:00,69.59768,28.73724,75.297184703,0.60768,0.17724,0.633,68.99,28.56,74.6678893501,135.61,0.60768,0.17724,0.633,0.60768,0.17724,0.633,0.0,0.0,0.0,135.51,70.16768,11.30724,71.0728991459,0.60768,0.17724,0.633,69.56,11.13,70.4448046346,135.64,71.72768,30.16724,77.8133821871,0.60768,0.17724,0.633,71.12,29.99,77.1845483241,135.38
2020-03-02 02:00:00,68.33688,28.86284,74.182158913,0.6268800000000001,0.18284,0.653,67.71,28.68,73.5335739646,135.98,0.6268800000000001,0.18284,0.653,0.6268800000000001,0.18284,0.653,0.0,0.0,0.0,135.88,68.91688,11.35284,69.8457108561,0.6268800000000001,0.18284,0.653,68.29,11.17,69.1974927291,135.99,70.40688,30.30284,76.6510982531,0.6268800000000001,0.18284,0.653,69.78,30.12,76.0030446759,135.74
2020-03-02 02:30:00,68.29064,28.49852,73.9984942671,0.68064,0.19852000000000003,0.709,67.61,28.3,73.2939431331,136.16,0.68064,0.19852000000000003,0.709,0.68064,0.19852000000000003,0.709,0.0,0.0,0.0,136.07,68.90064,10.918520000000001,69.7603918524,0.68064,0.19852000000000003,0.709,68.22,10.72,69.0571270761,136.21,70.35064,29.92852,76.4521344228,0.68064,0.19852000000000003,0.709,69.67,29.73,75.7481471721,135.95
2020-03-02 03:00:00,67.72408,28.37244,73.4271500427,0.69408,0.20244,0.723,67.03,28.17,72.708801393,136.16,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0.0,0.0,0.0,136.07,68.32408,10.77244,69.1680950395,0.69408,0.20244,0.723,67.63,10.57,68.4510175235,136.21,69.77408,29.79244,75.8683841992,0.69408,0.20244,0.723,69.08,29.59,75.1506121066,135.95
2020-03-02 03:30:00,66.80568,28.64999,72.6898948084,0.6856800000000001,0.19999000000000003,0.71425,66.12,28.45,71.9809481738,136.61,0.6856800000000001,0.19999000000000003,0.71425,0.6856800000000001,0.19999000000000003,0.71425,0.0,0.0,0.0,136.53,67.42568,10.94999,68.3090375021,0.6856800000000001,0.19999000000000003,0.71425,66.74,10.75,67.6002226328,136.63,68.82568,30.08999,75.1157887908,0.6856800000000001,0.19999000000000003,0.71425,68.14,29.89,74.4074707271,136.37
2020-03-02 04:00:00,66.43696,28.76578,72.3970976839,0.6369600000000001,0.18578000000000003,0.6635,65.8,28.58,71.7388067924,136.94,0.6369600000000001,0.18578000000000003,0.6635,0.6369600000000001,0.18578000000000003,0.6635,0.0,0.0,0.0,136.8,67.05696,11.01578,67.95574511,0.6369600000000001,0.18578000000000003,0.6635,66.42,10.83,67.2971418412,136.95,68.45696,30.22578,74.8328346987,0.6369600000000001,0.18578000000000003,0.6635,67.82,30.04,74.1751575664,136.7
2020-03-02 04:30:00,67.49784,28.15312,73.1338264444,0.6278400000000001,0.18312,0.654,66.87,27.97,72.4839140775,136.74,0.6278400000000001,0.18312,0.654,0.6278400000000001,0.18312,0.654,0.0,0.0,0.0,136.65,68.09784,10.44312,68.8939370917,0.6278400000000001,0.18312,0.654,67.47,10.26,68.2456482129,136.77,69.53784,29.58312,75.5689895447,0.6278400000000001,0.18312,0.654,68.91,29.4,74.9196109173,136.52
2020-03-02 05:00:00,67.5528,27.6104,72.977496367,0.6528,0.1904,0.68,66.9,27.42,72.3012199067,136.35,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0.0,0.0,0.0,136.26,68.1428,9.9704,68.8683531675,0.6528,0.1904,0.68,67.49,9.78,68.1949301635,136.38,69.6128,29.0304,75.4235112415,0.6528,0.1904,0.68,68.96,28.84,74.747757157,136.13
2020-03-02 05:30:00,70.37264,26.90202,75.3394129301,0.69264,0.20202,0.7215,69.68,26.7,74.6203216289,136.1,0.69264,0.20202,0.7215,0.69264,0.20202,0.7215,0.0,0.0,0.0,136.02,70.96264,9.34202,71.5749230768,0.69264,0.20202,0.7215,70.27,9.14,70.8619256018,136.13,72.47264,28.30202,77.8028783828,0.69264,0.20202,0.7215,71.78,28.1,77.0842292561,135.88
2020-03-02 06:00:00,75.40344,24.88517,79.4037181104,0.7034400000000001,0.20517000000000002,0.73275,74.7,24.68,78.6714204778,135.13,0.7034400000000001,0.20517000000000002,0.73275,0.7034400000000001,0.20517000000000002,0.73275,0.0,0.0,0.0,135.07,75.99344,7.56517,76.3690691325,0.7034400000000001,0.20517000000000002,0.73275,75.29,7.36,75.6488843275,135.17,77.59344,26.23517,81.9086446962,0.7034400000000001,0.20517000000000002,0.73275,76.89,26.03,81.176554497,134.91
2020-03-02 06:30:00,87.23544,23.40992,90.3219040233,0.68544,0.19992000000000001,0.714,86.55,23.21,89.608072181,134.89,0.68544,0.19992000000000001,0.714,0.68544,0.19992000000000001,0.714,0.0,0.0,0.0,134.8,87.84544,7.07992,88.1302819467,0.68544,0.19992000000000001,0.714,87.16,6.88,87.4311157426,134.94,88.66544,12.77992,89.5817314278,0.68544,0.19992000000000001,0.714,87.98,12.58,88.8748378339,134.68
2020-03-02 07:00:00,96.48208,22.62894,99.1002557345,0.68208,0.19894,0.7105,95.8,22.43,98.3907764986,136.75,0.68208,0.19894,0.7105,0.68208,0.19894,0.7105,0.0,0.0,0.0,136.67,97.12208,6.06894,97.3115124548,0.68208,0.19894,0.7105,96.44,5.87,96.6184790814,136.79,97.54208,6.03894,97.7288399964,0.68208,0.19894,0.7105,96.86,5.84,97.0358964507,136.54
2020-03-02 07:30:00,104.31664,19.66902,106.154753679,0.71664,0.20902,0.7465,103.6,19.46,105.4118190717,135.82,0.71664,0.20902,0.7465,0.71664,0.20902,0.7465,0.0,0.0,0.0,135.74,104.95664,3.34902,105.0100576852,0.71664,0.20902,0.7465,104.24,3.14,104.2872820626,135.88,105.39664,3.2690200000000003,105.4473243617,0.71664,0.20902,0.7465,104.68,3.06,104.7247153255,135.61
2020-03-02 08:00:00,107.41872,17.37546,108.8149255233,0.97872,0.28546000000000005,1.0195,106.44,17.09,107.8032545891,135.65,0.97872,0.28546000000000005,1.0195,0.97872,0.28546000000000005,1.0195,0.0,0.0,0.0,135.59,108.10872,1.04546,108.1137749163,0.97872,0.28546000000000005,1.0195,107.13,0.76,107.1326957562,135.69,108.47872,0.9554600000000001,108.4829276737,0.97872,0.28546000000000005,1.0195,107.5,0.67,107.5020878867,135.43
2020-03-02 08:30:00,108.78776,16.14018,109.978553074,1.57776,0.46018000000000003,1.6435,107.21,15.68,108.3505722181,135.47,1.57776,0.46018000000000003,1.6435,1.57776,0.46018000000000003,1.6435,0.0,0.0,0.0,135.39,109.50776,1.0501800000000001,109.5127955001,1.57776,0.46018000000000003,1.6435,107.93,0.59,107.9316126072,135.53,109.82776,1.14018,109.833678246,1.57776,0.46018000000000003,1.6435,108.25,0.68,108.2521357757,135.27
2020-03-02 09:00:00,109.01184,15.81387,110.1528925837,2.00184,0.58387,2.08525,107.01,15.23,108.0883573749,135.47,2.00184,0.58387,2.08525,2.00184,0.58387,2.08525,0.0,0.0,0.0,135.39,109.73184,1.56387,109.742983371,2.00184,0.58387,2.08525,107.73,0.98,107.7344573477,135.53,110.03184,1.6638700000000002,110.0444195639,2.00184,0.58387,2.08525,108.03,1.08,108.0353983655,135.27
2020-03-02 09:30:00,109.39016,15.17963,110.4383460206,2.57016,0.74963,2.67725,106.82,14.43,107.7902467759,135.19,2.57016,0.74963,2.67725,2.57016,0.74963,2.67725,0.0,0.0,0.0,135.11,110.11016,2.48963,110.1383021149,2.57016,0.74963,2.67725,107.54,1.74,107.5540757015,135.26,110.39016,2.59963,110.4207657144,2.57016,0.74963,2.67725,107.82,1.85,107.8358701917,135.0
2020-03-02 10:00:00,108.32312,15.50966,109.4278204108,3.15312,0.91966,3.2845,105.17,14.59,106.1771962335,135.48,3.15312,0.91966,3.2845,3.15312,0.91966,3.2845,0.0,0.0,0.0,135.38,109.10312,2.52966,109.1324423508,3.15312,0.91966,3.2845,105.95,1.6099999999999999,105.9622319508,135.53,109.26312,2.64966,109.2952427613,3.15312,0.91966,3.2845,106.11,1.73,106.1241018808,135.29
2020-03-02 10:30:00,107.35224,16.02482,108.5416891754,3.34224,0.9748200000000001,3.4815,104.01,15.05,105.0932091051,135.83,3.34224,0.9748200000000001,3.4815,3.34224,0.9748200000000001,3.4815,0.0,0.0,0.0,135.74,108.16224,2.2248200000000002,108.1851190592,3.34224,0.9748200000000001,3.4815,104.82,1.25,104.8274529882,135.88,108.27224,2.33482,108.2974115067,3.34224,0.9748200000000001,3.4815,104.93,1.3599999999999999,104.9388131246,135.62
2020-03-02 11:00:00,107.31192,15.74681,108.4610999357,3.21192,0.93681,3.34575,104.1,14.81,105.1482101607,135.6,3.21192,0.93681,3.34575,3.21192,0.93681,3.34575,0.0,0.0,0.0,135.53,108.11192,2.35681,108.1376058523,3.21192,0.93681,3.34575,104.9,1.42,104.9096106179,135.66,108.23192,2.46681,108.2600279811,3.21192,0.93681,3.34575,105.02,1.53,105.0311444287,135.41
2020-03-02 11:30:00,106.84576,15.42168,107.9529742249,3.60576,1.05168,3.7560000000000002,103.24,14.37,104.2352843331,135.32,3.60576,1.05168,3.7560000000000002,3.60576,1.05168,3.7560000000000002,0.0,0.0,0.0,135.27,107.61576,2.8616800000000002,107.6538016644,3.60576,1.05168,3.7560000000000002,104.01,1.81,104.0257477743,135.37,107.79576,2.9616800000000003,107.8364382869,3.60576,1.05168,3.7560000000000002,104.19,1.9100000000000001,104.2075054878,135.13
2020-03-02 12:00:00,107.14792,15.07981,108.203869755,3.66792,1.06981,3.8207500000000003,103.48,14.01,104.4240896537,135.11,3.66792,1.06981,3.8207500000000003,3.66792,1.06981,3.8207500000000003,0.0,0.0,0.0,135.03,107.85792000000001,3.21981,107.9059687096,3.66792,1.06981,3.8207500000000003,104.19,2.15,104.21218067,135.18,108.14792,3.29981,108.1982502001,3.66792,1.06981,3.8207500000000003,104.48,2.23,104.5037956248,134.92
2020-03-02 12:30:00,108.1724,14.9807,109.2048052709,3.1224,0.9107000000000001,3.2525,105.05,14.07,105.9880531003,135.02,3.1224,0.9107000000000001,3.2525,3.1224,0.9107000000000001,3.2525,0.0,0.0,0.0,134.94,108.8324,2.9707,108.8729367118,3.1224,0.9107000000000001,3.2525,105.71,2.06,105.7300699896,135.06,109.2224,3.0507,109.2649963724,3.1224,0.9107000000000001,3.2525,106.1,2.14,106.1215793324,134.8
2020-03-02 13:00:00,107.58504,15.42522,108.6852255086,3.27504,0.9552200000000001,3.4115,104.31,14.47,105.3088647741,135.57,3.27504,0.9552200000000001,3.4115,3.27504,0.9552200000000001,3.4115,0.0,0.0,0.0,135.51,108.25504,2.73522,108.2895891296,3.27504,0.9552200000000001,3.4115,104.98,1.78,104.995089409,135.62,108.65504,2.82522,108.6917641105,3.27504,0.9552200000000001,3.4115,105.38,1.87,105.3965905521,135.37
2020-03-02 13:30:00,108.0512,15.4741,109.1536054936,2.3112,0.6741,2.4075,105.74,14.8,106.770724452,135.57,2.3112,0.6741,2.4075,2.3112,0.6741,2.4075,0.0,0.0,0.0,135.51,108.7312,2.1441,108.7523379898,2.3112,0.6741,2.4075,106.42,1.47,106.4301522126,135.62,109.1312,2.2241,109.1538612888,2.3112,0.6741,2.4075,106.82,1.55,106.8312449614,135.37
2020-03-02 14:00:00,106.49912,15.67016,107.6457917208,2.94912,0.86016,3.072,103.55,14.81,104.6037217311,135.57,2.94912,0.86016,3.072,2.94912,0.86016,3.072,0.0,0.0,0.0,135.51,107.14912,2.3301600000000002,107.1744538703,2.94912,0.86016,3.072,104.2,1.47,104.2103684861,135.62,107.55912000000001,2.42016,107.5863442524,2.94912,0.86016,3.072,104.61,1.56,104.6216311286,135.37
2020-03-02 14:30:00,104.97784,16.19562,106.2197956986,2.72784,0.7956200000000001,2.8415,102.25,15.4,103.4032035287,135.57,2.72784,0.7956200000000001,2.8415,2.72784,0.7956200000000001,2.8415,0.0,0.0,0.0,135.51,105.61784,1.64562,105.6306593345,2.72784,0.7956200000000001,2.8415,102.89,0.85,102.8935109713,135.62,106.06784,1.7256200000000002,106.081876146,2.72784,0.7956200000000001,2.8415,103.34,0.93,103.3441846453,135.37
2020-03-02 15:00:00,104.54792,16.21231,105.797479043,2.40792,0.7023100000000001,2.5082500000000003,102.14,15.51,103.3108885839,135.57,2.40792,0.7023100000000001,2.5082500000000003,2.40792,0.7023100000000001,2.5082500000000003,0.0,0.0,0.0,135.51,105.19792,1.47231,105.2082224404,2.40792,0.7023100000000001,2.5082500000000003,102.79,0.77,102.792883995,135.62,105.66792,1.54231,105.6791750406,2.40792,0.7023100000000001,2.5082500000000003,103.26,0.84,103.2634165617,135.37
2020-03-02 15:30:00,104.8488,16.3784,106.1203225023,1.7088,0.4984,1.78,103.14,15.88,104.3553256906,135.99,1.7088,0.4984,1.78,1.7088,0.4984,1.78,0.0,0.0,0.0,135.92,105.4988,0.9384,105.5029733989,1.7088,0.4984,1.78,103.79,0.44,103.7909326483,136.02,105.9388,1.0484,105.9439875028,1.7088,0.4984,1.78,104.23,0.55,104.2314511076,135.78
2020-03-02 16:00:00,107.20272,15.90996,108.3768886922,1.78272,0.5199600000000001,1.857,105.42,15.39,106.5374511616,135.68,1.78272,0.5199600000000001,1.857,1.78272,0.5199600000000001,1.857,0.0,0.0,0.0,135.59,107.87272,1.40996,107.8819341104,1.78272,0.5199600000000001,1.857,106.09,0.89,106.0937330854,135.72,108.26272,1.5199600000000002,108.2733892524,1.78272,0.5199600000000001,1.857,106.48,1.0,106.484695614,135.47
2020-03-02 16:30:00,110.70424,15.96457,111.8494356234,1.52424,0.44457,1.58775,109.18,15.52,110.2775716091,135.68,1.52424,0.44457,1.58775,1.52424,0.44457,1.58775,0.0,0.0,0.0,135.59,111.38424,1.24457,111.3911929861,1.52424,0.44457,1.58775,109.86,0.8,109.8629127595,135.72,111.73424,1.36457,111.7425721901,1.52424,0.44457,1.58775,110.21,0.92,110.213839875,135.47
2020-03-02 17:00:00,113.51832,15.42826,114.5619491029,0.7483200000000001,0.21826,0.7795000000000001,112.77,15.21,113.7911112522,135.08,0.7483200000000001,0.21826,0.7795000000000001,0.7483200000000001,0.21826,0.7795000000000001,0.0,0.0,0.0,135.0,114.17832,1.17826,114.1843993488,0.7483200000000001,0.21826,0.7795000000000001,113.43,0.96,113.4340623446,135.14,114.60832,1.30826,114.6157866851,0.7483200000000001,0.21826,0.7795000000000001,113.86,1.09,113.8652172527,134.89
2020-03-02 17:30:00,115.99256,15.10658,116.9721451229,0.7425600000000001,0.21658000000000002,0.7735000000000001,115.25,14.89,116.2078938799,134.97,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.0,0.0,0.0,134.89,116.65256,1.46658,116.6617787086,0.7425600000000001,0.21658000000000002,0.7735000000000001,115.91,1.25,115.9167399473,135.03,117.09256,1.5965799999999999,117.1034443347,0.7425600000000001,0.21658000000000002,0.7735000000000001,116.35,1.38,116.35818364,134.78
2020-03-02 18:00:00,119.09104,14.75697,120.0018498685,0.64104,0.18697000000000003,0.6677500000000001,118.45,14.57,119.3427308218,134.47,0.64104,0.18697000000000003,0.6677500000000001,0.64104,0.18697000000000003,0.6677500000000001,0.0,0.0,0.0,134.38,119.76104,1.61697,119.771955373,0.64104,0.18697000000000003,0.6677500000000001,119.12,1.43,119.1285830521,134.52,120.21104,1.7469700000000001,120.2237332729,0.64104,0.18697000000000003,0.6677500000000001,119.57,1.56,119.5801760327,134.26
2020-03-02 18:30:00,124.62176,12.85843,125.2833679606,0.6117600000000001,0.17843,0.6372500000000001,124.01,12.68,124.656578246,133.71,0.6117600000000001,0.17843,0.6372500000000001,0.6117600000000001,0.17843,0.6372500000000001,0.0,0.0,0.0,133.63,125.25176,3.32843,125.2959769081,0.6117600000000001,0.17843,0.6372500000000001,124.64,3.15,124.6797982834,133.77,125.75176,3.47843,125.7998593734,0.6117600000000001,0.17843,0.6372500000000001,125.14,3.3,125.1835037056,133.51
2020-03-02 19:00:00,123.88136,13.36123,124.5998146971,0.62136,0.18123,0.6472500000000001,123.26,13.18,123.9626556669,133.66,0.62136,0.18123,0.6472500000000001,0.62136,0.18123,0.6472500000000001,0.0,0.0,0.0,133.58,124.48136,2.81123,124.5130997187,0.62136,0.18123,0.6472500000000001,123.86,2.63,123.8879191043,133.72,125.03136,2.94123,125.0659498719,0.62136,0.18123,0.6472500000000001,124.41,2.76,124.4406111364,133.46
2020-03-02 19:30:00,121.41824,14.62907,122.2963560118,0.64824,0.18907000000000002,0.67525,120.77,14.44,121.6302038969,134.68,0.64824,0.18907000000000002,0.67525,0.64824,0.18907000000000002,0.67525,0.0,0.0,0.0,134.58,122.05824,1.8090700000000002,122.0716457092,0.64824,0.18907000000000002,0.67525,121.41,1.62,121.4208075249,134.75,122.56824,1.93907,122.583577404,0.64824,0.18907000000000002,0.67525,121.92,1.75,121.9325588184,134.48
2020-03-02 20:00:00,117.81616,16.31138,118.9399372568,0.6561600000000001,0.19138000000000002,0.6835,117.16,16.12,118.2637729823,136.0,0.6561600000000001,0.19138000000000002,0.6835,0.6561600000000001,0.19138000000000002,0.6835,0.0,0.0,0.0,135.92,118.49616,0.8913800000000001,118.4995126279,0.6561600000000001,0.19138000000000002,0.6835,117.84,0.7000000000000001,117.842079072,136.04,118.93616,0.9413800000000001,118.9398854542,0.6561600000000001,0.19138000000000002,0.6835,118.28,0.75,118.2823778084,135.78
2020-03-02 20:30:00,114.13448,17.97089,115.5406093643,0.6544800000000001,0.19089,0.6817500000000001,113.48,17.78,114.8644366199,136.32,0.6544800000000001,0.19089,0.6817500000000001,0.6544800000000001,0.19089,0.6817500000000001,0.0,0.0,0.0,136.24,114.85448,1.56089,114.8650858776,0.6544800000000001,0.19089,0.6817500000000001,114.2,1.37,114.2082173051,136.38,115.19448,1.42089,115.2032427966,0.6544800000000001,0.19089,0.6817500000000001,114.54,1.23,114.5466040527,136.12
2020-03-02 21:00:00,109.23856,19.03208,110.8840974171,0.65856,0.19208000000000003,0.686,108.58,18.84,110.2023683956,135.02,0.65856,0.19208000000000003,0.686,0.65856,0.19208000000000003,0.686,0.0,0.0,0.0,134.93,109.93856,2.90208,109.9768568527,0.65856,0.19208000000000003,0.686,109.28,2.71,109.31359705,135.07,110.24856,2.82208,110.2846730856,0.65856,0.19208000000000003,0.686,109.59,2.63,109.6215535376,134.82
2020-03-02 21:30:00,103.83096,20.63278,105.8611348184,0.6609600000000001,0.19278,0.6885,103.17,20.44,105.1752941522,134.49,0.6609600000000001,0.19278,0.6885,0.6609600000000001,0.19278,0.6885,0.0,0.0,0.0,134.4,104.53096,4.64278,104.6340145682,0.6609600000000001,0.19278,0.6885,103.87,4.45,103.9652797813,134.55,104.85096,4.58278,104.9510632888,0.6609600000000001,0.19278,0.6885,104.19,4.39,104.2824443519,134.29
2020-03-02 22:00:00,98.5716,22.2088,101.042521366,0.6816,0.1988,0.71,97.89,22.01,100.3339035421,135.09,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0.0,0.0,0.0,135.01,99.2416,6.0688,99.4269857936,0.6816,0.1988,0.71,98.56,5.87,98.7346469078,135.13,99.6116,6.0388,99.7944786048,0.6816,0.1988,0.71,98.93,5.84,99.1022224776,134.87
2020-03-02 22:30:00,91.72656,23.82608,94.7704800959,0.7065600000000001,0.20608,0.736,91.02,23.62,94.0348063219,134.43,0.7065600000000001,0.20608,0.736,0.7065600000000001,0.20608,0.736,0.0,0.0,0.0,134.34,92.33656,7.79608,92.6650914638,0.7065600000000001,0.20608,0.736,91.63,7.59,91.9438143651,134.47,92.79656,7.78608,93.1226319946,0.7065600000000001,0.20608,0.736,92.09,7.58,92.401431266,134.22
2020-03-02 23:00:00,86.10688,24.82909,89.615168881,0.7168800000000001,0.20909000000000003,0.74675,85.39,24.62,88.8684224008,134.58,0.7168800000000001,0.20909000000000003,0.74675,0.7168800000000001,0.20909000000000003,0.74675,0.0,0.0,0.0,134.49,86.67688,8.76909,87.1193346276,0.7168800000000001,0.20909000000000003,0.74675,85.96,8.56,86.3851561323,134.62,87.17688,8.77909,87.6178111331,0.7168800000000001,0.20909000000000003,0.74675,86.46,8.57,86.8836952483,134.37
2020-03-02 23:30:00,81.13624,26.02307,85.2073330973,0.6962400000000001,0.20307000000000003,0.7252500000000001,80.44,25.82,84.4823413501,135.59,0.6962400000000001,0.20307000000000003,0.7252500000000001,0.6962400000000001,0.20307000000000003,0.7252500000000001,0.0,0.0,0.0,135.5,81.72624,9.71307,82.3014096681,0.6962400000000001,0.20307000000000003,0.7252500000000001,81.03,9.51,81.586156914,135.64,82.18624,9.71307,82.7582127294,0.6962400000000001,0.20307000000000003,0.7252500000000001,81.49,9.51,82.0430387053,135.38
2020-03-03 00:00:00,78.0548,26.64265,82.4765578941,0.6948000000000001,0.20265000000000002,0.72375,77.36,26.44,81.7535516048,135.78,0.6948000000000001,0.20265000000000002,0.72375,0.6948000000000001,0.20265000000000002,0.72375,0.0,0.0,0.0,135.69,78.6648,10.28265,79.3340005928,0.6948000000000001,0.20265000000000002,0.72375,77.97,10.08,78.6188736882,135.83,79.1048,10.29265,79.7715991256,0.6948000000000001,0.20265000000000002,0.72375,78.41,10.09,79.0565379966,135.59
2020-03-03 00:30:00,77.55672,27.00321,82.1231889752,0.69672,0.20321000000000003,0.72575,76.86,26.8,81.3984004757,135.78,0.69672,0.20321000000000003,0.72575,0.69672,0.20321000000000003,0.72575,0.0,0.0,0.0,135.69,78.12672,10.65321,78.8497004513,0.69672,0.20321000000000003,0.72575,77.43,10.45,78.1319870476,135.83,78.61672,10.66321,79.3365786448,0.69672,0.20321000000000003,0.72575,77.92,10.46,78.618941738,135.59
2020-03-03 01:00:00,80.99056,26.17558,85.1154028214,0.67056,0.19558,0.6985,80.32,25.98,84.4171949309,135.04,0.67056,0.19558,0.6985,0.67056,0.19558,0.6985,0.0,0.0,0.0,134.94,81.55056,9.98558,82.1596351273,0.67056,0.19558,0.6985,80.88,9.79,81.4703535036,135.1,82.07056,9.99558,82.677012756,0.67056,0.19558,0.6985,81.4,9.8,81.9878039711,134.84
2020-03-03 01:30:00,80.858,26.379,85.0521475625,0.648,0.189,0.675,80.21,26.19,84.3774863337,135.28,0.648,0.189,0.675,0.648,0.189,0.675,0.0,0.0,0.0,135.18,81.418,10.129,82.0456419623,0.648,0.189,0.675,80.77,9.94,81.379337058,135.33,81.918,10.119,82.5406135487,0.648,0.189,0.675,81.27,9.93,81.8744025932,135.08
2020-03-03 02:00:00,79.49488,26.89059,83.9198413771,0.5848800000000001,0.17059000000000002,0.6092500000000001,78.91,26.72,83.3111427121,135.73,0.5848800000000001,0.17059000000000002,0.6092500000000001,0.5848800000000001,0.17059000000000002,0.6092500000000001,0.0,0.0,0.0,135.64,80.08488,10.54059,80.7755658734,0.5848800000000001,0.17059000000000002,0.6092500000000001,79.5,10.37,80.1734800292,135.75,80.56488,10.55059,81.2527835755,0.5848800000000001,0.17059000000000002,0.6092500000000001,79.98,10.38,80.6507582109,135.52
2020-03-03 02:30:00,78.21976,27.42618,82.8886373627,0.56976,0.16618000000000002,0.5935,77.65,27.26,82.2959907893,136.23,0.56976,0.16618000000000002,0.5935,0.56976,0.16618000000000002,0.5935,0.0,0.0,0.0,136.14,78.81976,10.95618,79.57758759,0.56976,0.16618000000000002,0.5935,78.25,10.79,78.9904209382,136.27,79.27976,10.96618,80.0346015761,0.56976,0.16618000000000002,0.5935,78.71,10.8,79.4474927232,136.02
2020-03-03 03:00:00,77.44456,27.74758,82.2653515731,0.5745600000000001,0.16758,0.5985,76.87,27.58,81.6679453641,136.43,0.5745600000000001,0.16758,0.5985,0.5745600000000001,0.16758,0.5985,0.0,0.0,0.0,136.34,78.08456,11.22758,78.8876230029,0.5745600000000001,0.16758,0.5985,77.51,11.06,78.2951064882,136.49,78.48456,11.21758,79.2821559965,0.5745600000000001,0.16758,0.5985,77.91,11.05,78.6897108903,136.23
2020-03-03 03:30:00,76.52312,28.25716,81.5736169714,0.5731200000000001,0.16716,0.597,75.95,28.09,80.9780871594,136.9,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,136.8,77.17312,11.62716,78.0440984329,0.5731200000000001,0.16716,0.597,76.6,11.46,77.4525119025,136.93,77.54312,11.63716,78.4114720701,0.5731200000000001,0.16716,0.597,76.97,11.47,77.8199318941,136.68
2020-03-03 04:00:00,75.5996,29.06905,80.9957356165,0.5796,0.16905,0.60375,75.02,28.9,80.3940943105,137.25,0.5796,0.16905,0.60375,0.5796,0.16905,0.60375,0.0,0.0,0.0,137.15,76.2396,12.35905,77.2348543409,0.5796,0.16905,0.60375,75.66,12.19,76.6357077347,137.28,76.5896,12.35905,77.5803644298,0.5796,0.16905,0.60375,76.01,12.19,76.9812717484,137.05
2020-03-03 04:30:00,75.19528,29.14529,80.6460046342,0.6352800000000001,0.18529,0.6617500000000001,74.56,28.96,79.9867188976,137.25,0.6352800000000001,0.18529,0.6617500000000001,0.6352800000000001,0.18529,0.6617500000000001,0.0,0.0,0.0,137.15,75.85528,12.44529,76.8694266081,0.6352800000000001,0.18529,0.6617500000000001,75.22,12.26,76.2125711415,137.28,76.20528,12.46529,77.218055885,0.6352800000000001,0.18529,0.6617500000000001,75.57,12.28,76.5612388876,137.05
2020-03-03 05:00:00,75.87008,28.69669,81.1157756307,0.6400800000000001,0.18669000000000002,0.6667500000000001,75.23,28.51,80.4510596574,137.16,0.6400800000000001,0.18669000000000002,0.6667500000000001,0.6400800000000001,0.18669000000000002,0.6667500000000001,0.0,0.0,0.0,137.07,76.54008,12.00669,77.4760895449,0.6400800000000001,0.18669000000000002,0.6667500000000001,75.9,11.82,76.8148579378,137.2,76.87008,12.00669,77.8021195339,0.6400800000000001,0.18669000000000002,0.6667500000000001,76.23,11.82,77.140944381,136.95
2020-03-03 05:30:00,78.186,28.0455,83.0638348877,0.636,0.1855,0.6625,77.55,27.86,82.4025612466,136.66,0.636,0.1855,0.6625,0.636,0.1855,0.6625,0.0,0.0,0.0,136.57,78.796,11.4755,79.6272360204,0.636,0.1855,0.6625,78.16,11.29,78.9711953816,136.68,79.236,11.4955,80.0655370072,0.636,0.1855,0.6625,78.6,11.31,79.4095466553,136.44
2020-03-03 06:00:00,80.92608,27.10094,85.34337334,0.58608,0.17094,0.6105,80.34,26.93,84.7333493968,136.02,0.58608,0.17094,0.6105,0.58608,0.17094,0.6105,0.0,0.0,0.0,135.92,81.52608,10.70094,82.225372222,0.58608,0.17094,0.6105,80.94,10.53,81.6220834088,136.06,81.94608,10.71094,82.6431138272,0.58608,0.17094,0.6105,81.36,10.54,82.0398756703,135.8
2020-03-03 06:30:00,89.83248,23.68114,92.9014039434,0.5524800000000001,0.16114,0.5755,89.28,23.52,92.3261003184,135.65,0.5524800000000001,0.16114,0.5755,0.5524800000000001,0.16114,0.5755,0.0,0.0,0.0,135.58,90.44248,7.38114,90.7431728355,0.5524800000000001,0.16114,0.5755,89.89,7.22,90.1794904621,135.69,90.88248,7.38114,91.1817218452,0.5524800000000001,0.16114,0.5755,90.33,7.22,90.6180848396,135.44
2020-03-03 07:00:00,97.908,21.30275,100.1987206583,0.558,0.16275,0.58125,97.35,21.14,99.6188842539,135.88,0.558,0.16275,0.58125,0.558,0.16275,0.58125,0.0,0.0,0.0,135.79,98.518,4.96275,98.6429176959,0.558,0.16275,0.58125,97.96,4.8,98.077528517,135.92,99.018,4.95275,99.1417876405,0.558,0.16275,0.58125,98.46,4.79,98.5764459696,135.68
2020-03-03 07:30:00,106.33456,17.70633,107.7986677676,0.6045600000000001,0.17633000000000001,0.62975,105.73,17.53,107.1733819565,135.41,0.6045600000000001,0.17633000000000001,0.62975,0.6045600000000001,0.17633000000000001,0.62975,0.0,0.0,0.0,135.33,106.94456,1.53633,106.9555946338,0.6045600000000001,0.17633000000000001,0.62975,106.34,1.3599999999999999,106.3486962779,135.45,107.43456,1.5263300000000002,107.4454017893,0.6045600000000001,0.17633000000000001,0.62975,106.83,1.35,106.8385295668,135.2
2020-03-03 08:00:00,110.04208,15.94519,111.1913146557,0.7720800000000001,0.22519000000000003,0.80425,109.27,15.72,110.3949785996,135.61,0.7720800000000001,0.22519000000000003,0.80425,0.7720800000000001,0.22519000000000003,0.80425,0.0,0.0,0.0,135.51,110.66208,0.78519,110.6648655774,0.7720800000000001,0.22519000000000003,0.80425,109.89,0.56,109.8914268722,135.68,111.19208,0.8451900000000001,111.1952921704,0.7720800000000001,0.22519000000000003,0.80425,110.42,0.62,110.421740613,135.42
2020-03-03 08:30:00,111.63656,14.41233,112.5630347168,1.03656,0.30233000000000004,1.07975,110.6,14.11,111.4964219157,134.85,1.03656,0.30233000000000004,1.07975,1.03656,0.30233000000000004,1.07975,0.0,0.0,0.0,134.77,112.26656,2.29233,112.2899606869,1.03656,0.30233000000000004,1.07975,111.23,1.99,111.2477999782,134.91,112.73656,2.37233,112.7615178608,1.03656,0.30233000000000004,1.07975,111.7,2.07,111.7191787474,134.66
2020-03-03 09:00:00,112.93072,13.61896,113.7489498466,0.99072,0.28896000000000005,1.032,111.94,13.33,112.7308852977,134.72,0.99072,0.28896000000000005,1.032,0.99072,0.28896000000000005,1.032,0.0,0.0,0.0,134.62,113.59072,3.00896,113.630565916,0.99072,0.28896000000000005,1.032,112.6,2.7199999999999998,112.6328477843,134.79,114.01072,3.07896,114.0522874369,0.99072,0.28896000000000005,1.032,113.02,2.79,113.0544315805,134.52
2020-03-03 09:30:00,114.63144,11.08042,115.1657186139,1.20144,0.35042,1.2515,113.43,10.73,113.9363761053,134.72,1.20144,0.35042,1.2515,1.20144,0.35042,1.2515,0.0,0.0,0.0,134.62,115.32144,5.68042,115.461256251,1.20144,0.35042,1.2515,114.12,5.33,114.2444016134,134.79,115.69144,5.78042,115.8357567621,1.20144,0.35042,1.2515,114.49,5.43,114.6186939378,134.52
2020-03-03 10:00:00,112.85712,11.41541,113.4329807427,1.76712,0.51541,1.84075,111.09,10.9,111.6234657229,135.22,1.76712,0.51541,1.84075,1.76712,0.51541,1.84075,0.0,0.0,0.0,135.13,113.58712,5.78541,113.7343606777,1.76712,0.51541,1.84075,111.82,5.27,111.9441168619,135.26,113.89712,5.8754100000000005,114.0485615296,1.76712,0.51541,1.84075,112.13,5.36,112.2580353471,134.99
2020-03-03 10:30:00,112.29928,11.48479,112.8850242054,1.79928,0.5247900000000001,1.87425,110.5,10.96,111.0422063902,135.44,1.79928,0.5247900000000001,1.87425,1.79928,0.5247900000000001,1.87425,0.0,0.0,0.0,135.37,113.03928,5.82479,113.1892530299,1.79928,0.5247900000000001,1.87425,111.24,5.3,111.3661869689,135.47,113.28928,5.91479,113.4435793849,1.79928,0.5247900000000001,1.87425,111.49,5.39,111.6202141191,135.22
2020-03-03 11:00:00,111.7444,13.21295,112.5228553631,1.7244000000000002,0.50295,1.7962500000000001,110.02,12.71,110.7517245915,135.44,1.7244000000000002,0.50295,1.7962500000000001,1.7244000000000002,0.50295,1.7962500000000001,0.0,0.0,0.0,135.37,112.5044,4.04295,112.577020142,1.7244000000000002,0.50295,1.7962500000000001,110.78,3.54,110.8365463193,135.47,112.7444,4.14295,112.8204935553,1.7244000000000002,0.50295,1.7962500000000001,111.02,3.64,111.0796561032,135.22
2020-03-03 11:30:00,112.59328,13.43679,113.3922132541,1.22328,0.35679000000000005,1.27425,111.37,13.08,112.1354685191,135.44,1.22328,0.35679000000000005,1.27425,1.22328,0.35679000000000005,1.27425,0.0,0.0,0.0,135.37,113.31328,3.5167900000000003,113.3678403969,1.22328,0.35679000000000005,1.27425,112.09,3.16,112.1345339313,135.47,113.63328,3.60679,113.6905064535,1.22328,0.35679000000000005,1.27425,112.41,3.25,112.456972216,135.22
2020-03-03 12:00:00,111.99344,12.94142,112.7386843752,1.5134400000000001,0.44142000000000003,1.5765,110.48,12.5,111.1848928587,135.05,1.5134400000000001,0.44142000000000003,1.5765,1.5134400000000001,0.44142000000000003,1.5765,0.0,0.0,0.0,134.96,112.71344,4.11142,112.7884006937,1.5134400000000001,0.44142000000000003,1.5765,111.2,3.67,111.2605451182,135.1,113.04344,4.18142,113.120747877,1.5134400000000001,0.44142000000000003,1.5765,111.53,3.74,111.5926901728,134.85
2020-03-03 12:30:00,111.11512,13.30566,111.9089383412,2.14512,0.6256600000000001,2.2345,108.97,12.68,109.705256483,135.13,2.14512,0.6256600000000001,2.2345,2.14512,0.6256600000000001,2.2345,0.0,0.0,0.0,134.96,111.82512,4.15566,111.902309954,2.14512,0.6256600000000001,2.2345,109.68,3.5300000000000002,109.7367910047,135.18,112.15512,4.24566,112.2354514895,2.14512,0.6256600000000001,2.2345,110.01,3.62,110.0695439256,134.85
2020-03-03 13:00:00,112.52672,13.57321,113.3423784101,1.41672,0.41321,1.4757500000000001,111.11,13.16,111.8866287811,135.56,1.41672,0.41321,1.4757500000000001,1.41672,0.41321,1.4757500000000001,0.0,0.0,0.0,135.47,113.23672,3.52321,113.2915167392,1.41672,0.41321,1.4757500000000001,111.82,3.11,111.8632401641,135.61,113.54672,3.61321,113.6041940655,1.41672,0.41321,1.4757500000000001,112.13,3.2,112.1756519928,135.36
2020-03-03 13:30:00,111.86104,14.18322,112.7566228629,1.45104,0.42322000000000004,1.5115,110.41,13.76,111.2641258448,135.41,1.45104,0.42322000000000004,1.5115,1.45104,0.42322000000000004,1.5115,0.0,0.0,0.0,135.35,112.53104,2.91322,112.5687426165,1.45104,0.42322000000000004,1.5115,111.08,2.49,111.1079047593,135.47,112.95104,2.99322,112.9906934356,1.45104,0.42322000000000004,1.5115,111.5,2.5700000000000003,111.5296144528,135.22
2020-03-03 14:00:00,111.1048,14.12515,111.9990912711,1.1148,0.32515000000000005,1.16125,109.99,13.8,110.8523346619,135.61,1.1148,0.32515000000000005,1.16125,1.1148,0.32515000000000005,1.16125,0.0,0.0,0.0,135.51,111.7748,2.8051500000000003,111.8099941041,1.1148,0.32515000000000005,1.16125,110.66,2.48,110.6877861374,135.66,112.2248,2.8851500000000003,112.2618805542,1.1148,0.32515000000000005,1.16125,111.11,2.56,111.139487582,135.41
2020-03-03 14:30:00,110.62136,14.49373,111.5668118105,1.04136,0.30373,1.08475,109.58,14.19,110.4949433232,135.61,1.04136,0.30373,1.08475,1.04136,0.30373,1.08475,0.0,0.0,0.0,135.51,111.28136,2.40373,111.3073178249,1.04136,0.30373,1.08475,110.24,2.1,110.26,135.66,111.70136,2.47373,111.7287481625,1.04136,0.30373,1.08475,110.66,2.17,110.6812743873,135.41
2020-03-03 15:00:00,110.91272,14.27621,111.8277319352,0.9127200000000001,0.26621,0.9507500000000001,110.0,14.01,110.88859319150001,135.69,0.9127200000000001,0.26621,0.9507500000000001,0.9127200000000001,0.26621,0.9507500000000001,0.0,0.0,0.0,135.6,111.58272,2.56621,111.6122252998,0.9127200000000001,0.26621,0.9507500000000001,110.67,2.3,110.6938973024,135.75,111.98272,2.63621,112.0137455037,0.9127200000000001,0.26621,0.9507500000000001,111.07,2.37,111.0952825281,135.41
2020-03-03 15:30:00,108.46376,15.49193,109.5645340813,1.10376,0.32193000000000005,1.14975,107.36,15.17,108.4264658651,136.2,1.10376,0.32193000000000005,1.14975,1.10376,0.32193000000000005,1.14975,0.0,0.0,0.0,136.1,109.15376,1.57193,109.1650781434,1.10376,0.32193000000000005,1.14975,108.05,1.25,108.057230207,136.22,109.55376,1.63193,109.5659140685,1.10376,0.32193000000000005,1.14975,108.45,1.31,108.4579116524,135.96
2020-03-03 16:00:00,105.51232,16.15651,106.7421307974,1.70232,0.49651000000000006,1.77325,103.81,15.66,104.9845307653,136.36,11.09232,0.6865100000000001,11.1135439425,1.70232,0.49651000000000006,1.77325,9.39,0.19,9.391922061,136.28,106.23232,1.29651,106.2402313192,1.70232,0.49651000000000006,1.77325,104.53,0.8,104.5330612773,136.42,106.62232,1.36651,106.6310764822,1.70232,0.49651000000000006,1.77325,104.92,0.87,104.9236069719,136.16
2020-03-03 16:30:00,84.63088,16.80109,86.2824575146,1.58088,0.46109000000000006,1.64675,83.05,16.34,84.6421768387,137.26,83.26088,1.88109,83.2821267618,1.58088,0.46109000000000006,1.64675,81.68,1.42,81.6923423584,137.18,85.37088,0.7810900000000001,85.374453167,1.58088,0.46109000000000006,1.64675,83.79,0.32,83.7906110492,137.31,85.52088,0.8310900000000001,85.5249181617,1.58088,0.46109000000000006,1.64675,83.94,0.37,83.9408154595,137.05
2020-03-03 17:00:00,86.04552,17.13536,87.7351245192,1.11552,0.32536000000000004,1.162,84.93,16.81,86.5776010294,137.26,84.66552,1.22536,84.6743868239,1.11552,0.32536000000000004,1.162,83.55,0.9,83.5548472562,137.09,86.75552,0.5353600000000001,86.7571718119,1.11552,0.32536000000000004,1.162,85.64,0.21,85.6402574728,137.31,86.97552,0.52536,86.9771066569,1.11552,0.32536000000000004,1.162,85.86,0.2,85.860232937,137.05
2020-03-03 17:30:00,88.13936,16.93023,89.7506516359,0.7893600000000001,0.23023000000000002,0.82225,87.35,16.7,88.9320667701,137.04,86.71936,1.1902300000000001,86.7275276153,0.7893600000000001,0.23023000000000002,0.82225,85.93,0.96,85.935362337,136.92,88.82936,0.36023000000000005,88.830090418,0.7893600000000001,0.23023000000000002,0.82225,88.04,0.13,88.040095979,137.09,89.07936,0.32023,89.0799355931,0.7893600000000001,0.23023000000000002,0.82225,88.29,0.09,88.2900458715,136.84
2020-03-03 18:00:00,89.9444,16.2167,91.3946193725,0.6744,0.1967,0.7025,89.27,16.02,90.6960489768,136.44,88.4444,1.7167,88.4610589483,0.6744,0.1967,0.7025,87.77,1.52,87.7831606859,136.39,90.6244,0.6167,90.6264983007,0.6744,0.1967,0.7025,89.95,0.42,89.9509805394,136.48,90.9344,0.6767000000000001,90.9369178401,0.6744,0.1967,0.7025,90.26,0.48,90.2612763039,136.23
2020-03-03 18:30:00,93.91864,14.63502,95.0520633645,0.66864,0.19502000000000003,0.6965,93.25,14.44,94.3614121344,135.63,92.30864,3.08502,92.3601773875,0.66864,0.19502000000000003,0.6965,91.64,2.89,91.6855588411,135.56,94.59864,2.04502,94.6207418944,0.66864,0.19502000000000003,0.6965,93.93,1.85,93.9482165877,135.69,94.94864,2.11502,94.9721935487,0.66864,0.19502000000000003,0.6965,94.28,1.92,94.2995482492,135.43
2020-03-03 19:00:00,94.0512,14.8116,95.2103550881,0.6912,0.2016,0.72,93.36,14.61,94.4962523066,135.78,92.4312,2.9316,92.4776784527,0.6912,0.2016,0.72,91.74,2.73,91.7806106975,135.7,94.7412,1.8916,94.7600819333,0.6912,0.2016,0.72,94.05,1.69,94.0651827192,135.83,95.0312,1.9816,95.0518580145,0.6912,0.2016,0.72,94.34,1.78,94.3567909586,135.57
