Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-03-03 19:30:00,91.8148,16.21265,93.235226814,0.6948000000000001,0.20265000000000002,0.72375,91.12,16.01,92.5158067575,136.59,90.2148,1.75265,90.231823217,0.6948000000000001,0.20265000000000002,0.72375,89.52,1.55,89.5334177835,136.49,92.5748,0.75265,92.5778595403,0.6948000000000001,0.20265000000000002,0.72375,91.88,0.55,91.8816461542,136.64,92.7548,0.8026500000000001,92.758272785,0.6948000000000001,0.20265000000000002,0.72375,92.06,0.6000000000000001,92.0619552258,136.38
2020-03-03 20:00:00,89.4336,16.71605,90.9823891562,0.6036,0.17605,0.62875,88.83,16.54,90.3567402024,135.95,87.8636,1.06605,87.87006696,0.6036,0.17605,0.62875,87.26,0.89,87.2645386168,135.85,90.1836,0.36605000000000004,90.1843428848,0.6036,0.17605,0.62875,89.58,0.19,89.5802014956,136.01,90.3236,0.31605000000000005,90.3241529413,0.6036,0.17605,0.62875,89.72,0.14,89.7201092286,135.74
2020-03-03 20:30:00,86.50112,17.49241,88.2520717539,0.5911200000000001,0.17241,0.61575,85.91,17.32,87.6385217812,135.43,84.97112,0.21241000000000002,84.9713854898,0.5911200000000001,0.17241,0.61575,84.38,0.04,84.3800094809,135.35,87.29112,1.28241,87.3005395531,0.5911200000000001,0.17241,0.61575,86.7,1.11,86.7071052452,135.5,87.35112,1.18241,87.3591223552,0.5911200000000001,0.17241,0.61575,86.76,1.01,86.7658786621,135.25
2020-03-03 21:00:00,83.48256,18.23283,85.4504178689,0.5925600000000001,0.17283,0.6172500000000001,82.89,18.06,84.8346373836,135.02,82.03256,1.01283,82.0388123071,0.5925600000000001,0.17283,0.6172500000000001,81.44,0.84,81.4443319084,134.94,84.25256,2.11283,84.2790479132,0.5925600000000001,0.17283,0.6172500000000001,83.66,1.94,83.6824904027,135.08,84.36256,2.05283,84.387532496,0.5925600000000001,0.17283,0.6172500000000001,83.77,1.88,83.7910932021,134.81
2020-03-03 21:30:00,80.40496,19.37353,82.706053329,0.59496,0.17353000000000002,0.61975,79.81,19.2,82.0870032344,135.61,79.04496,2.02353,79.0708566734,0.59496,0.17353000000000002,0.61975,78.45,1.85,78.4718102251,135.52,81.14496,3.12353,81.2050550955,0.59496,0.17353000000000002,0.61975,80.55,2.95,80.6040011414,135.67,81.31496,3.08353,81.3734039909,0.59496,0.17353000000000002,0.61975,80.72,2.91,80.7724365115,135.41
2020-03-03 22:00:00,76.15464,20.76052,78.9336961266,0.58464,0.17052,0.609,75.57,20.59,78.3247917329,135.88,74.87464,3.29052,74.946909456,0.58464,0.17052,0.609,74.29,3.12,74.3554873563,135.79,76.87464,4.42052,77.0016316204,0.58464,0.17052,0.609,76.29,4.25,76.4082888174,135.92,77.04464,4.38052,77.16907093,0.58464,0.17052,0.609,76.46,4.21,76.5758166786,135.67
2020-03-03 22:30:00,71.0536,21.7873,74.3189108791,0.5736,0.1673,0.5975,70.48,21.62,73.7214677011,134.83,69.8836,4.5673,70.0326907826,0.5736,0.1673,0.5975,69.31,4.4,69.4495219566,134.75,71.7636,5.6673,71.9870305975,0.5736,0.1673,0.5975,71.19,5.5,71.4021435252,134.87,71.9536,5.6373,72.1740930269,0.5736,0.1673,0.5975,71.38,5.47,71.589282019,134.61
2020-03-03 23:00:00,65.84656,23.05608,69.7664123257,0.46656000000000003,0.13608,0.486,65.38,22.92,69.2810998758,135.18,64.78656,5.7660800000000005,65.0426478182,0.46656000000000003,0.13608,0.486,64.32,5.63,64.5659298702,135.08,66.53656,6.86608,66.8898861652,0.46656000000000003,0.13608,0.486,66.07,6.73,66.4118799613,135.22,66.74656,6.86608,67.0987803645,0.46656000000000003,0.13608,0.486,66.28,6.73,66.6208023068,134.97
2020-03-03 23:30:00,61.06304,24.43797,65.7716445876,0.47304,0.13797,0.49275,60.59,24.3,65.2812231809,136.05,60.10304,6.91797,60.4998655053,0.47304,0.13797,0.49275,59.63,6.78,60.0142091508,135.98,61.80304,8.04797,62.3248391443,0.47304,0.13797,0.49275,61.33,7.91,61.8379899415,136.09,61.94304,8.05797,62.4649588566,0.47304,0.13797,0.49275,61.47,7.92,61.9781195262,135.84
2020-03-04 00:00:00,58.23128,24.75079,63.2730872968,0.55128,0.16079000000000002,0.57425,57.68,24.59,62.7028747347,135.63,57.31128,7.31079,57.7756909579,0.55128,0.16079000000000002,0.57425,56.76,7.15,57.2085666662,135.53,58.95128,8.44079,59.5525007826,0.55128,0.16079000000000002,0.57425,58.4,8.28,58.9840520819,135.67,59.061280000000004,8.46079,59.6642251493,0.55128,0.16079000000000002,0.57425,58.51,8.3,59.0957705762,135.43
2020-03-04 00:30:00,57.90344,24.99017,63.0659730795,0.8234400000000001,0.24017000000000002,0.8577500000000001,57.08,24.75,62.2148607649,135.5,57.00344,7.58017,57.5052271456,0.8234400000000001,0.24017000000000002,0.8577500000000001,56.18,7.34,56.6574619975,135.43,58.63344,8.72017,59.2783404884,0.8234400000000001,0.24017000000000002,0.8577500000000001,57.81,8.48,58.4286445162,135.55,58.74344,8.71017,59.385678445799996,0.8234400000000001,0.24017000000000002,0.8577500000000001,57.92,8.47,58.5360342012,135.28
2020-03-04 01:00:00,60.3368,24.82115,65.2427691132,0.8268000000000001,0.24115000000000003,0.8612500000000001,59.51,24.58,64.3864620864,135.59,59.3868,7.39115,59.8449756668,0.8268000000000001,0.24115000000000003,0.8612500000000001,58.56,7.15,58.9948819814,135.43,61.0368,8.52115,61.6287347879,0.8268000000000001,0.24115000000000003,0.8612500000000001,60.21,8.28,60.7766608165,135.64,61.1968,8.53115,61.7885818786,0.8268000000000001,0.24115000000000003,0.8612500000000001,60.37,8.29,60.9365325564,135.38
2020-03-04 01:30:00,60.7732,24.6301,65.574565681,0.8232,0.2401,0.8575,59.95,24.39,64.7215157424,135.42,59.8132,7.2501,60.2509986992,0.8232,0.2401,0.8575,58.99,7.01,59.4050519737,135.43,61.5032,8.3901,62.0728393764,0.8232,0.2401,0.8575,60.68,8.15,61.2248715801,135.47,61.6232,8.3901,62.1917402574,0.8232,0.2401,0.8575,60.8,8.15,61.3438057183,135.22
2020-03-04 02:00:00,59.76464,24.98052,64.7752929272,0.82464,0.24052,0.859,58.94,24.74,63.9217584239,135.8,58.81464,7.52052,59.2935080713,0.82464,0.24052,0.859,57.99,7.28,58.4451751644,135.68,60.50464,8.66052,61.1213225331,0.82464,0.24052,0.859,59.68,8.42,60.2710444575,135.83,60.60464,8.66052,61.2203152246,0.82464,0.24052,0.859,59.78,8.42,60.3700654298,135.59
2020-03-04 02:30:00,59.45992,24.95581,64.4846845318,0.73992,0.21581000000000003,0.77075,58.72,24.74,63.7189610713,135.9,58.51992,7.45581,58.9929668652,0.73992,0.21581000000000003,0.77075,57.78,7.24,58.2318297841,135.8,60.19992,8.60581,60.8119259172,0.73992,0.21581000000000003,0.77075,59.46,8.39,60.0490108162,135.92,60.27992,8.59581,60.8897093503,0.73992,0.21581000000000003,0.77075,59.54,8.38,60.1268326124,135.67
2020-03-04 03:00:00,59.974,24.44825,64.7657131827,0.714,0.20825000000000002,0.74375,59.26,24.24,64.0259728548,135.9,59.024,6.93825,59.4303953299,0.714,0.20825000000000002,0.74375,58.31,6.73,58.6970953285,135.8,60.734,8.07825,61.2688899774,0.714,0.20825000000000002,0.74375,60.02,7.87,60.533769914,136.01,60.804,8.07825,61.3382795574,0.714,0.20825000000000002,0.74375,60.09,7.87,60.6031764844,135.76
2020-03-04 03:30:00,59.7904,24.8372,64.7439451686,0.7104,0.20720000000000002,0.74,59.08,24.63,64.0084627217,136.39,58.8304,7.2172,59.2714428709,0.7104,0.20720000000000002,0.74,58.12,7.01,58.5412205202,136.33,60.5504,8.3672,61.1257799623,0.7104,0.20720000000000002,0.74,59.84,8.16,60.3938010064,136.42,60.6304,8.3572,61.2036616225,0.7104,0.20720000000000002,0.74,59.92,8.15,60.4717198366,136.16
2020-03-04 04:00:00,59.21168,25.24049,64.3669587899,0.7216800000000001,0.21049,0.75175,58.49,25.03,63.6206020091,136.7,58.27168,7.56049,58.7601029531,0.7216800000000001,0.21049,0.75175,57.55,7.35,58.0174542702,136.65,59.97168,8.72049,60.6023873116,0.7216800000000001,0.21049,0.75175,59.25,8.51,59.8580203482,136.72,60.04168,8.72049,60.6716596366,0.7216800000000001,0.21049,0.75175,59.32,8.51,59.9273101349,136.47
2020-03-04 04:30:00,59.264,25.27825,64.4298969351,0.714,0.20825000000000002,0.74375,58.55,25.07,63.6915017879,136.82,58.334,7.55825,58.8216176168,0.714,0.20825000000000002,0.74375,57.62,7.35,58.086890948,136.74,60.044,8.71825,60.6736336398,0.714,0.20825000000000002,0.74375,59.33,8.51,59.9372088106,136.85,60.094,8.70825,60.7216802638,0.714,0.20825000000000002,0.74375,59.38,8.5,59.9852848622,136.59
2020-03-04 05:00:00,59.17736,25.39048,64.3943818295,0.6873600000000001,0.20048000000000002,0.716,58.49,25.19,63.6837200547,136.91,58.22736,7.66048,58.7291103832,0.6873600000000001,0.20048000000000002,0.716,57.54,7.46,58.0215752975,136.74,59.94736,8.82048,60.5927952681,0.6873600000000001,0.20048000000000002,0.716,59.26,8.62,59.8836538631,136.95,59.98736,8.82048,60.6323694671,0.6873600000000001,0.20048000000000002,0.716,59.3,8.62,59.9232375627,136.71
2020-03-04 05:30:00,61.10288,24.83334,65.9564759508,0.66288,0.19334,0.6905,60.44,24.64,65.2696192727,136.91,60.14288,7.12334,60.5632560836,0.66288,0.19334,0.6905,59.48,6.93,59.8823454784,136.74,61.81288,8.26334,62.3627687154,0.66288,0.19334,0.6905,61.15,8.07,61.6802026586,136.95,61.99288,8.27334,62.5425081481,0.66288,0.19334,0.6905,61.33,8.08,61.8599652441,136.71
2020-03-04 06:00:00,64.06496,23.54978,68.2562175765,0.68496,0.19978,0.7135,63.38,23.35,67.5444068743,136.3,63.03496,5.96978,63.3170155286,0.68496,0.19978,0.7135,62.35,5.77,62.6164147808,136.21,64.79496,7.08978,65.1816831775,0.68496,0.19978,0.7135,64.11,6.89,64.4791764836,136.36,64.92496,7.09978,65.3119997171,0.68496,0.19978,0.7135,64.24,6.9,64.6095008493,136.11
2020-03-04 06:30:00,70.3828,21.0004,73.448998196,0.6528,0.1904,0.68,69.73,20.81,72.7690112617,135.49,69.2028,3.6504,69.2990111618,0.6528,0.1904,0.68,68.55,3.46,68.6372646599,135.43,71.1328,4.7404,71.2905788166,0.6528,0.1904,0.68,70.48,4.55,70.6267152004,135.51,71.2328,4.7004,71.3877129204,0.6528,0.1904,0.68,70.58,4.51,70.7239457327,135.26
2020-03-04 07:00:00,76.16272,19.23621,78.5543868473,0.6727200000000001,0.19621000000000002,0.7007500000000001,75.49,19.04,77.8541052225,135.59,74.87272,1.8662100000000001,74.8959741239,0.6727200000000001,0.19621000000000002,0.7007500000000001,74.2,1.67,74.2187907474,135.43,76.89272,2.94621,76.9491425707,0.6727200000000001,0.19621000000000002,0.7007500000000001,76.22,2.75,76.2695935481,135.63,77.02272,2.88621,77.0767773351,0.6727200000000001,0.19621000000000002,0.7007500000000001,76.35,2.69,76.3973729915,135.37
2020-03-04 07:30:00,82.59184,16.87637,84.2984216873,0.74184,0.21637,0.77275,81.85,16.66,83.5283071779,135.77,81.16184,1.11637,81.1695173952,0.74184,0.21637,0.77275,80.42,0.9,80.425035903,135.69,83.35184,0.82637,83.3559363139,0.74184,0.21637,0.77275,82.61,0.61,82.612252118,135.8,83.46184,0.82637,83.4659309153,0.74184,0.21637,0.77275,82.72,0.61,82.7222491232,135.56
2020-03-04 08:00:00,85.49464,15.34552,86.8609144138,0.94464,0.27552000000000004,0.984,84.55,15.07,85.8825209225,135.77,84.00464,2.53552,84.042896209,0.94464,0.27552000000000004,0.984,83.06,2.26,83.0907407597,135.69,86.28464,1.5055200000000002,86.2977733803,0.94464,0.27552000000000004,0.984,85.34,1.23,85.3488634957,135.8,86.38464,1.57552,86.3990063091,0.94464,0.27552000000000004,0.984,85.44,1.3,85.4498894089,135.56
2020-03-04 08:30:00,86.61856,14.62083,87.8438592411,1.16856,0.34083,1.21725,85.45,14.28,86.6349865816,136.57,85.09856,3.54083,85.1721925934,1.16856,0.34083,1.21725,83.93,3.2,83.9909810634,136.46,87.42856,2.55083,87.4657638014,1.16856,0.34083,1.21725,86.26,2.21,86.2883056967,136.62,87.47856,2.57083,87.5163277712,1.16856,0.34083,1.21725,86.31,2.23,86.338803559,136.35
2020-03-04 09:00:00,87.01952,14.21611,88.1730947884,1.04952,0.30611000000000005,1.09325,85.97,13.91,87.0880531416,137.24,85.49952,4.00611,85.5933223889,1.04952,0.30611000000000005,1.09325,84.45,3.7,84.5310150182,137.12,87.82952,3.06611,87.8830223306,1.04952,0.30611000000000005,1.09325,86.78,2.76,86.8238792038,137.28,87.89952,3.02611,87.9515944026,1.04952,0.30611000000000005,1.09325,86.85,2.7199999999999998,86.8925825373,137.01
2020-03-04 09:30:00,88.3228,13.517900000000001,89.3512765452,1.1928,0.34790000000000004,1.2425,87.13,13.17,88.1197242392,136.88,86.7628,4.7079,86.890435528,1.1928,0.34790000000000004,1.2425,85.57,4.36,85.6810043125,136.8,89.1328,3.7879,89.2132513826,1.1928,0.34790000000000004,1.2425,87.94,3.44,88.007256519,136.92,89.2028,3.7579000000000002,89.2819205677,1.1928,0.34790000000000004,1.2425,88.01,3.41,88.0760364685,136.67
2020-03-04 10:00:00,87.88952,13.62611,88.939522146,1.28952,0.37611000000000006,1.34325,86.6,13.25,87.6077764813,136.88,86.34952,4.66611,86.4755005002,1.28952,0.37611000000000006,1.34325,85.06,4.29,85.1681143386,136.8,88.69952,3.7261100000000003,88.777749149,1.28952,0.37611000000000006,1.34325,87.41,3.35,87.4741710449,136.92,88.76952,3.69611,88.8464344257,1.28952,0.37611000000000006,1.34325,87.48,3.32,87.5429768742,136.67
2020-03-04 10:30:00,86.29984,15.06287,87.6045229235,1.92984,0.5628700000000001,2.01025,84.37,14.5,85.6069325464,137.41,84.79984,3.72287,84.8815211048,1.92984,0.5628700000000001,2.01025,82.87,3.16,82.9302266969,137.34,87.13984,2.76287,87.1836290015,1.92984,0.5628700000000001,2.01025,85.21,2.2,85.2383956911,137.44,87.15984,2.73287,87.2026736245,1.92984,0.5628700000000001,2.01025,85.23,2.17,85.2576201873,137.2
2020-03-04 11:00:00,85.97752,14.53511,87.1974963406,1.9375200000000001,0.56511,2.01825,84.04,13.97,85.1932068888,137.31,84.47752,4.22511,84.5831126163,1.9375200000000001,0.56511,2.01825,82.54,3.66,82.6211062623,137.24,86.80752,3.28511,86.8696579725,1.9375200000000001,0.56511,2.01825,84.87,2.7199999999999998,84.91357547530001,137.33,86.83752,3.24511,86.8981335741,1.9375200000000001,0.56511,2.01825,84.9,2.68,84.9422886435,137.09
2020-03-04 11:30:00,86.44384,14.38987,87.633360272,1.71384,0.49987000000000004,1.78525,84.73,13.89,85.8609631905,137.11,84.93384,4.2098700000000004,85.0381101775,1.71384,0.49987000000000004,1.78525,83.22,3.71,83.3026560201,137.01,87.27384,3.2598700000000003,87.334700439,1.71384,0.49987000000000004,1.78525,85.56,2.76,85.6045045544,137.15,87.28384,3.22987,87.343578959,1.71384,0.49987000000000004,1.78525,85.57,2.73,85.6135374809,136.91
2020-03-04 12:00:00,86.60288,14.34334,87.7826305521,1.62288,0.47334000000000004,1.6905000000000001,84.98,13.87,86.10445575,136.97,85.08288,4.15334,85.1841927957,1.62288,0.47334000000000004,1.6905000000000001,83.46,3.68,83.5410916855,136.86,87.44288,3.20334,87.5015351285,1.62288,0.47334000000000004,1.6905000000000001,85.82,2.73,85.8634107173,137.02,87.45288,3.18334,87.5107986128,1.62288,0.47334000000000004,1.6905000000000001,85.83,2.71,85.8727721691,136.77
2020-03-04 12:30:00,87.52792,14.02231,88.6440181697,1.20792,0.35231,1.25825,86.32,13.67,87.3957167143,136.97,85.97792,4.23231,86.0820258559,1.20792,0.35231,1.25825,84.77,3.88,84.858749107,136.86,88.38792,3.28231,88.4488437509,1.20792,0.35231,1.25825,87.18,2.93,87.229222741,136.93,88.36792,3.2623100000000003,88.4281174269,1.20792,0.35231,1.25825,87.16,2.91,87.208564373,136.67
2020-03-04 13:00:00,87.4536,14.21105,88.6007115946,1.2036,0.35105000000000003,1.2537500000000001,86.25,13.86,87.356522939,136.97,85.8936,4.06105,85.9895496445,1.2036,0.35105000000000003,1.2537500000000001,84.69,3.71,84.7712227115,136.86,88.3236,3.10105,88.3780223136,1.2036,0.35105000000000003,1.2537500000000001,87.12,2.75,87.1633919716,136.93,88.2836,3.10105,88.3380469564,1.2036,0.35105000000000003,1.2537500000000001,87.08,2.75,87.1234118937,136.67
2020-03-04 13:30:00,87.11512,14.90191,88.3804902355,1.51512,0.44191,1.5782500000000002,85.6,14.46,86.8127386966,137.2,85.57512,3.61191,85.6513108882,1.51512,0.44191,1.5782500000000002,84.06,3.17,84.1197509507,137.11,87.99512,2.63191,88.0344710557,1.51512,0.44191,1.5782500000000002,86.48,2.19,86.5077250886,137.24,87.91512,2.62191,87.9542081805,1.51512,0.44191,1.5782500000000002,86.4,2.18,86.427497939,136.99
2020-03-04 14:00:00,86.79464,14.85302,88.056355454,1.24464,0.36302,1.2965,85.55,14.49,86.76844242,137.01,85.22464,3.45302,85.294563779,1.24464,0.36302,1.2965,83.98,3.09,84.0368282362,136.91,87.66464,2.4830200000000002,87.6997975747,1.24464,0.36302,1.2965,86.42,2.12,86.4459993291,137.05,87.58464,2.46302,87.6192651844,1.24464,0.36302,1.2965,86.34,2.1,86.3655347925,136.78
2020-03-04 14:30:00,87.13512,14.58191,88.3468235799,1.03512,0.30191,1.07825,86.1,14.28,87.2761616938,136.91,85.58512,3.59191,85.6604610241,1.03512,0.30191,1.07825,84.55,3.29,84.6139858416,136.91,87.99512,2.63191,88.0344710557,1.03512,0.30191,1.07825,86.96,2.33,86.991209326,136.95,87.95512,2.61191,87.9938930157,1.03512,0.30191,1.07825,86.92,2.31,86.950690049,136.68
2020-03-04 15:00:00,87.56272,14.55996,88.7649839126,0.8227200000000001,0.23996,0.857,86.74,14.32,87.9141058079,137.54,86.00272,3.6399600000000003,86.0797139644,0.8227200000000001,0.23996,0.857,85.18,3.4,85.2478292979,137.45,88.43272,2.65996,88.472715307,0.8227200000000001,0.23996,0.857,87.61,2.42,87.6434167522,137.59,88.41272,2.64996,88.452424194,0.8227200000000001,0.23996,0.857,87.59,2.41,87.6231487679,137.34
2020-03-04 15:30:00,87.1076,14.8468,88.3638016837,0.7776000000000001,0.2268,0.81,86.33,14.62,87.5591988314,137.54,85.5476,3.3668,85.6138260329,0.7776000000000001,0.2268,0.81,84.77,3.14,84.8281350732,137.45,87.9876,2.3768000000000002,88.0196962731,0.7776000000000001,0.2268,0.81,87.21,2.15,87.2364980957,137.59,87.9276,2.3668,87.9594485203,0.7776000000000001,0.2268,0.81,87.15,2.14,87.1762702804,137.34
2020-03-04 16:00:00,87.86104,14.67947,89.0788930632,0.8210400000000001,0.23947000000000002,0.8552500000000001,87.04,14.44,88.2296730131,136.74,86.30104,3.35947,86.3664028646,0.8210400000000001,0.23947000000000002,0.8552500000000001,85.48,3.12,85.5369206834,136.63,88.70104,2.33947,88.7318861344,0.8210400000000001,0.23947000000000002,0.8552500000000001,87.88,2.1,87.9050874523,136.77,88.70104,2.4094700000000002,88.7337593183,0.8210400000000001,0.23947000000000002,0.8552500000000001,87.88,2.17,87.906787565,136.51
2020-03-04 16:30:00,89.4608,14.8594,90.6864736606,0.8208000000000001,0.2394,0.855,88.64,14.62,89.8375979198,136.3,87.8608,3.0794,87.9147478015,0.8208000000000001,0.2394,0.855,87.04,2.84,87.0863203953,136.21,90.2808,2.0194,90.3033821349,0.8208000000000001,0.2394,0.855,89.46,1.78,89.4777067207,136.34,90.3008,2.1494,90.3263771055,0.8208000000000001,0.2394,0.855,89.48,1.9100000000000001,89.5003826807,136.07
2020-03-04 17:00:00,89.94128,15.01954,91.1867338479,0.8212800000000001,0.23954000000000003,0.8555,89.12,14.78,90.3372724848,136.2,88.35128,2.91954,88.3995044751,0.8212800000000001,0.23954000000000003,0.8555,87.53,2.68,87.5710186078,136.11,90.74128,1.8695400000000002,90.7605369963,0.8212800000000001,0.23954000000000003,0.8555,89.92,1.63,89.9347724743,136.25,90.82128,1.96954,90.8426331006,0.8212800000000001,0.23954000000000003,0.8555,90.0,1.73,90.0166256866,136.07
2020-03-04 17:30:00,91.11568,15.17624,92.3709121012,0.77568,0.22624000000000002,0.808,90.34,14.95,91.5686523872,135.99,89.50568,2.68624,89.5459805776,0.77568,0.22624000000000002,0.808,88.73,2.46,88.7640946554,135.91,91.88568,1.6262400000000001,91.900069889,0.77568,0.22624000000000002,0.808,91.11,1.4,91.1207555939,136.03,92.02568,1.73624,92.0420572825,0.77568,0.22624000000000002,0.808,91.25,1.51,91.2624928434,135.78
2020-03-04 18:00:00,93.66128,14.53454,94.7823202093,0.70128,0.20454000000000003,0.7305,92.96,14.33,94.0580166706,135.57,92.02128,3.15454,92.0753338058,0.70128,0.20454000000000003,0.7305,91.32,2.95,91.367635955,135.48,94.41128,2.13454,94.4354067723,0.70128,0.20454000000000003,0.7305,93.71,1.9300000000000002,93.729872506,135.61,94.59128,2.22454,94.6174340714,0.70128,0.20454000000000003,0.7305,93.89,2.02,93.9117271697,135.35
2020-03-04 18:30:00,96.36152,13.66586,97.3257328061,0.67152,0.19586,0.6995,95.69,13.47,96.6334155456,135.22,94.65152,3.9158600000000003,94.7324875523,0.67152,0.19586,0.6995,93.98,3.7199999999999998,94.0535953592,135.17,97.10152,2.90586,97.1449906513,0.67152,0.19586,0.6995,96.43,2.71,96.4680724385,135.28,97.28152,2.99586,97.3276389863,0.67152,0.19586,0.6995,96.61,2.8,96.6505669926,135.02
2020-03-04 19:00:00,96.24424,13.43082,97.1768524858,0.65424,0.19082000000000002,0.6815,95.59,13.24,96.5025683596,135.22,94.53424,4.15082,94.6253234555,0.65424,0.19082000000000002,0.6815,93.88,3.96,93.9634822684,135.17,97.00424,3.14082,97.0550736863,0.65424,0.19082000000000002,0.6815,96.35,2.95,96.3951502929,135.28,97.18424,3.24082,97.2382610841,0.65424,0.19082000000000002,0.6815,96.53,3.05,96.5781724822,135.02
2020-03-04 19:30:00,93.74712,14.52166,94.8651733644,0.65712,0.19166000000000002,0.6845,93.09,14.33,94.186501156,135.55,92.08712,3.13166,92.1403547,0.65712,0.19166000000000002,0.6845,91.43,2.94,91.4772567363,135.46,94.48712,2.11166,94.5107134342,0.65712,0.19166000000000002,0.6845,93.83,1.92,93.8496419812,135.6,94.66712,2.20166,94.6927183887,0.65712,0.19166000000000002,0.6845,94.01,2.01,94.0314851526,135.35
2020-03-04 20:00:00,90.52192,5.97306,90.7187711901,0.6619200000000001,0.19306,0.6895,89.86,5.78,90.0456995086,134.94,89.92192,2.39306,89.9537571903,0.6619200000000001,0.19306,0.6895,89.26,2.2,89.287107692,134.88,92.29192,2.84306,92.3356999619,0.6619200000000001,0.19306,0.6895,91.63,2.65,91.668311864,134.99,92.44192,2.79306,92.4841054314,0.6619200000000001,0.19306,0.6895,91.78,2.6,91.8168198099,134.74
2020-03-04 20:30:00,87.8112,3.33285,87.8744259416,0.6612,0.19285000000000002,0.6887500000000001,87.15,3.14,87.2065484926,136.16,87.6712,3.22285,87.730417026,0.6612,0.19285000000000002,0.6887500000000001,87.01,3.03,87.0627417441,136.06,90.0212,4.35285,90.126376564,0.6612,0.19285000000000002,0.6887500000000001,89.36,4.16,89.4567783905,136.21,90.1312,4.28285,90.2328987541,0.6612,0.19285000000000002,0.6887500000000001,89.47,4.09,89.5634356197,135.96
2020-03-04 21:00:00,84.38368,4.58649,84.5082323851,0.6736800000000001,0.19649000000000003,0.7017500000000001,83.71,4.39,83.8250332538,136.16,84.20368,4.49649,84.3236511772,0.6736800000000001,0.19649000000000003,0.7017500000000001,83.53,4.3,83.6406055693,136.06,86.53368,5.64649,86.7177065175,0.6736800000000001,0.19649000000000003,0.7017500000000001,85.86,5.45,86.0327966534,136.21,86.57368,5.57649,86.7530939475,0.6736800000000001,0.19649000000000003,0.7017500000000001,85.9,5.38,86.0683124036,135.96
2020-03-04 21:30:00,80.78112,5.80866,80.9896899577,0.6811200000000001,0.19866,0.7095,80.1,5.61,80.2962147302,137.16,80.61112,5.71866,80.8137100983,0.6811200000000001,0.19866,0.7095,79.93,5.52,80.120380054,137.09,82.92112,6.91866,83.2092542825,0.6811200000000001,0.19866,0.7095,82.24,6.72,82.5140957655,137.23,82.89112,6.86866,83.1752142471,0.6811200000000001,0.19866,0.7095,82.21,6.67,82.4801370028,136.98
2020-03-04 22:00:00,75.85304,7.22922,76.1967538616,0.6830400000000001,0.19922,0.7115,75.17,7.03,75.4980118944,137.75,75.94304,11.01922,76.7383120341,0.6830400000000001,0.19922,0.7115,75.26,10.82,76.0338082697,137.66,77.86304,8.00922,78.2738819981,0.6830400000000001,0.19922,0.7115,77.18,7.8100000000000005,77.5741484001,137.79,77.85304,8.03922,78.2670102626,0.6830400000000001,0.19922,0.7115,77.17,7.84,77.567225682,137.54
2020-03-04 22:30:00,69.98112,4.97866,70.1579946396,0.6811200000000001,0.19866,0.7095,69.3,4.78,69.464655761,135.15,70.88112,22.07866,74.2401535549,0.6811200000000001,0.19866,0.7095,70.2,21.88,73.5307717898,135.06,71.84112,6.02866,72.0936284581,0.6811200000000001,0.19866,0.7095,71.16,5.83,71.3984208509,135.19,71.83112,5.97866,72.0794989983,0.6811200000000001,0.19866,0.7095,71.15,5.78,71.3843883493,134.93
2020-03-04 23:00:00,64.92352,6.03936,65.2038136799,0.68352,0.19936,0.712,64.24,5.84,64.5049083404,135.35,65.73352,23.19936,69.7072876821,0.68352,0.19936,0.712,65.05,23.0,68.9963948334,135.26,66.68352,7.09936,67.0603664768,0.68352,0.19936,0.712,66.0,6.9,66.3597016268,135.42,66.65352,7.03936,67.0242069524,0.68352,0.19936,0.712,65.97,6.84,66.3236496282,135.16
2020-03-04 23:30:00,60.61232,7.03901,61.0196771342,0.68232,0.19901000000000002,0.7107500000000001,59.93,6.84,60.3190724398,135.56,61.35232,24.25901,65.974288443,0.68232,0.19901000000000002,0.7107500000000001,60.67,24.06,65.2666262342,135.45,62.32232,8.11901,62.8489450473,0.68232,0.19901000000000002,0.7107500000000001,61.64,7.92,62.1467296002,135.6,62.26232,8.07901,62.7842885949,0.68232,0.19901000000000002,0.7107500000000001,61.58,7.88,62.0821294738,135.35
2020-03-05 00:00:00,57.75192,7.61181,58.2513855214,0.6919200000000001,0.20181000000000002,0.7207500000000001,57.06,7.41,57.5391319017,135.56,58.43192,24.85181,63.497257698,0.6919200000000001,0.20181000000000002,0.7207500000000001,57.74,24.65,62.7816063828,135.45,59.38192,8.70181,60.0161138376,0.6919200000000001,0.20181000000000002,0.7207500000000001,58.69,8.5,59.3023279476,135.6,59.34192,8.65181,59.9693028604,0.6919200000000001,0.20181000000000002,0.7207500000000001,58.65,8.45,59.2555904536,135.35
2020-03-05 00:30:00,57.80472,7.7397100000000005,58.3205689715,0.6847200000000001,0.19971000000000003,0.71325,57.12,7.54,57.6155013863,135.56,58.48472,24.96971,63.5920505328,0.6847200000000001,0.19971000000000003,0.71325,57.8,24.77,62.8839637746,135.53,59.43472,8.83971,60.0884882017,0.6847200000000001,0.19971000000000003,0.71325,58.75,8.64,59.3819172813,135.6,59.37472,8.78971,60.0217991813,0.6847200000000001,0.19971000000000003,0.71325,58.69,8.59,59.3152948235,135.35
2020-03-05 01:00:00,59.52712,7.31041,59.9743287571,0.6871200000000001,0.20041,0.7157500000000001,58.84,7.11,59.2680158264,135.15,60.25712,24.46041,65.0325469904,0.6871200000000001,0.20041,0.7157500000000001,59.57,24.26,64.3205449293,135.09,61.20712,8.40041,61.7808904667,0.6871200000000001,0.20041,0.7157500000000001,60.52,8.2,61.0729923943,135.19,61.13712,8.35041,61.7047549956,0.6871200000000001,0.20041,0.7157500000000001,60.45,8.15,60.9969261521,134.95
2020-03-05 01:30:00,60.04064,7.03852,60.4517924912,0.68064,0.19852000000000003,0.709,59.36,6.84,59.7527840356,135.27,60.74064,24.19852,65.3834361119,0.68064,0.19852000000000003,0.709,60.06,24.0,64.6776901257,135.22,61.73064,8.11852,62.2622058861,0.68064,0.19852000000000003,0.709,61.05,7.92,61.5615862369,135.32,61.64064,8.04852,62.1638735424,0.68064,0.19852000000000003,0.709,60.96,7.85,61.4633557496,135.08
2020-03-05 02:00:00,59.14192,7.52181,59.6183220744,0.6919200000000001,0.20181000000000002,0.7207500000000001,58.45,7.32,58.9065777312,135.46,59.84192,24.71181,64.7435629446,0.6919200000000001,0.20181000000000002,0.7207500000000001,59.15,24.51,64.0270458478,135.37,60.84192,8.61181,61.4483726454,0.6919200000000001,0.20181000000000002,0.7207500000000001,60.15,8.41,60.735085412,135.49,60.71192,8.55181,61.3112606653,0.6919200000000001,0.20181000000000002,0.7207500000000001,60.02,8.35,60.5980436978,135.26
2020-03-05 02:30:00,57.93768,7.99349,58.4864996915,0.6976800000000001,0.20349,0.72675,57.24,7.79,57.7676527133,135.7,58.59768,25.26349,63.8116919409,0.6976800000000001,0.20349,0.72675,57.9,25.06,63.0905190976,135.63,59.61768,9.11349,60.3102268986,0.6976800000000001,0.20349,0.72675,58.92,8.91,59.5898858868,135.75,59.47768,9.03349,60.1597736013,0.6976800000000001,0.20349,0.72675,58.78,8.83,59.4395264113,135.5
2020-03-05 03:00:00,57.3616,8.04755,57.9233650228,0.7116,0.20755,0.7412500000000001,56.65,7.84,57.1899300577,135.93,58.0216,25.36755,63.3247081285,0.7116,0.20755,0.7412500000000001,57.31,25.16,62.5896293327,135.84,59.0316,9.16755,59.7392146882,0.7116,0.20755,0.7412500000000001,58.32,8.96,59.0042710318,135.97,58.8916,9.10755,59.5916774186,0.7116,0.20755,0.7412500000000001,58.18,8.9,58.8567956994,135.71
2020-03-05 03:30:00,56.31584,8.56587,56.9635669859,0.70584,0.20587000000000003,0.7352500000000001,55.61,8.36,56.2348797456,136.22,56.93584,25.95587,62.5731337234,0.70584,0.20587000000000003,0.7352500000000001,56.23,25.75,61.8455770448,136.17,57.98584,9.69587,58.7908796971,0.70584,0.20587000000000003,0.7352500000000001,57.28,9.49,58.0608172523,136.25,57.79584,9.61587,58.590307024,0.70584,0.20587000000000003,0.7352500000000001,57.09,9.41,57.8603162798,135.99
2020-03-05 04:00:00,56.13352,8.32811,56.7479469564,0.71352,0.20811000000000002,0.7432500000000001,55.42,8.12,56.0117023487,136.38,56.76352,25.76811,62.3385329933,0.71352,0.20811000000000002,0.7432500000000001,56.05,25.56,61.6028903543,136.31,57.80352,9.44811,58.5705873879,0.71352,0.20811000000000002,0.7432500000000001,57.09,9.24,57.8329119101,136.42,57.61352,9.37811,58.3717965627,0.71352,0.20811000000000002,0.7432500000000001,56.9,9.17,57.634181698,136.18
2020-03-05 04:30:00,56.22728,8.05754,56.8016810231,0.6772800000000001,0.19754000000000002,0.7055,55.55,7.86,56.1033163013,136.38,56.84728,25.50754,62.3076868472,0.6772800000000001,0.19754000000000002,0.7055,56.17,25.31,61.608968503,136.31,57.90728,9.17754,58.6300291442,0.6772800000000001,0.19754000000000002,0.7055,57.23,8.98,57.9302451229,136.42,57.72728,9.10754,58.4413050937,0.6772800000000001,0.19754000000000002,0.7055,57.05,8.91,57.7415846682,136.18
2020-03-05 05:00:00,56.34648,8.06564,56.9208253366,0.63648,0.18564000000000003,0.663,55.71,7.88,56.2645403429,136.38,56.98648,25.50564,62.433937683,0.63648,0.18564000000000003,0.663,56.35,25.32,61.7772199115,136.31,58.01648,9.19564,58.7407162588,0.63648,0.18564000000000003,0.663,57.38,9.01,58.083082735,136.42,57.84648,9.13564,58.5634285762,0.63648,0.18564000000000003,0.663,57.21,8.95,57.9058425377,136.18
2020-03-05 05:30:00,58.08312,7.35591,58.5470600531,0.6031200000000001,0.17591,0.6282500000000001,57.48,7.18,57.9267019603,136.21,58.80312,24.75591,63.8017398012,0.6031200000000001,0.17591,0.6282500000000001,58.2,24.58,63.1776574431,136.11,59.69312,8.43591,60.286260067,0.6031200000000001,0.17591,0.6282500000000001,59.09,8.26,59.6645263117,136.24,59.71312,8.39591,60.3004809671,0.6031200000000001,0.17591,0.6282500000000001,59.11,8.22,59.6788111477,135.99
2020-03-05 06:00:00,61.39528,6.41654,61.7296718916,0.60528,0.17654,0.6305000000000001,60.79,6.24,61.1094239868,136.07,62.16528,23.76654,66.5535157678,0.60528,0.17654,0.6305000000000001,61.56,23.59,65.9251219187,135.98,63.04528,7.48654,63.4882320706,0.60528,0.17654,0.6305000000000001,62.44,7.31,62.8664433541,136.11,63.10528,7.45654,63.5442865461,0.60528,0.17654,0.6305000000000001,62.5,7.28,62.9225587528,135.86
2020-03-05 06:30:00,67.40984,4.15912,67.5380249045,0.57984,0.16912000000000002,0.604,66.83,3.99,66.9490029799,135.09,68.28984,21.23912,71.5164489163,0.57984,0.16912000000000002,0.604,67.71,21.07,70.9125447294,134.99,69.17984,5.16912,69.372689612,0.57984,0.16912000000000002,0.604,68.6,5.0,68.7819743828,135.14,69.25984,5.14912,69.4509818044,0.57984,0.16912000000000002,0.604,68.68,4.98,68.8603136792,134.89
2020-03-05 07:00:00,72.79784,2.43437,72.8385314649,0.59784,0.17437000000000002,0.62275,72.2,2.26,72.2353625311,136.1,73.74784,19.75437,76.3477507119,0.59784,0.17437000000000002,0.62275,73.15,19.58,75.7251536809,136.01,74.70784,3.45437,74.7876596075,0.59784,0.17437000000000002,0.62275,74.11,3.2800000000000002,74.1825484868,136.15,74.73784,3.41437,74.8157914505,0.59784,0.17437000000000002,0.62275,74.14,3.24,74.2107620228,135.9
2020-03-05 07:30:00,79.1248,0.8064,79.1289091041,0.6048,0.1764,0.63,78.52,0.63,78.5225273409,134.27,80.1748,16.9464,81.9461959337,0.6048,0.1764,0.63,79.57,16.77,81.3180041565,134.19,81.2048,1.0764,81.211933729,0.6048,0.1764,0.63,80.6,0.9,80.6050246573,134.32,81.1248,1.0164,81.1311669089,0.6048,0.1764,0.63,80.52,0.84,80.5243814009,134.07
2020-03-05 08:00:00,82.31144,1.9129200000000002,82.3336651547,0.66144,0.19292,0.6890000000000001,81.65,1.72,81.6681143409,134.97,83.40144,15.45292,84.8209462963,0.66144,0.19292,0.6890000000000001,82.74,15.26,84.1354574481,134.89,84.45144,0.9629200000000001,84.4569294552,0.66144,0.19292,0.6890000000000001,83.79,0.77,83.793537937,135.02,84.39144,0.9829200000000001,84.3971639156,0.66144,0.19292,0.6890000000000001,83.73,0.79,83.7337267772,134.76
2020-03-05 08:30:00,83.98528,2.91404,84.0358190643,0.6652800000000001,0.19404000000000002,0.6930000000000001,83.32,2.7199999999999998,83.3643856812,135.34,85.09528,14.534040000000001,86.3275448336,0.6652800000000001,0.19404000000000002,0.6930000000000001,84.43,14.34,85.6391294911,135.26,86.17528,2.01404,86.19881229,0.6652800000000001,0.19404000000000002,0.6930000000000001,85.51,1.82,85.5293663019,135.38,86.10528,1.99404,86.1283660556,0.6652800000000001,0.19404000000000002,0.6930000000000001,85.44,1.8,85.4589585708,135.13
2020-03-05 09:00:00,84.3576,3.13805,84.4159465715,0.7476,0.21805000000000002,0.77875,83.61,2.92,83.6609735779,135.06,85.4776,14.26805,86.6602408984,0.7476,0.21805000000000002,0.77875,84.73,14.05,85.8869920302,134.99,86.5476,2.25805,86.5770515527,0.7476,0.21805000000000002,0.77875,85.8,2.04,85.8242483218,135.12,86.4876,2.22805,86.5162941911,0.7476,0.21805000000000002,0.77875,85.74,2.01,85.7635569458,134.88
2020-03-05 09:30:00,86.7764,4.1077,86.8735678803,0.7464000000000001,0.2177,0.7775000000000001,86.03,3.89,86.1179017394,135.36,87.9464,13.3877,88.9595401531,0.7464000000000001,0.2177,0.7775000000000001,87.2,13.17,88.1889386488,135.3,89.0264,3.2277,89.0848917845,0.7464000000000001,0.2177,0.7775000000000001,88.28,3.01,88.3312996621,135.42,88.9564,3.1977,89.0138550241,0.7464000000000001,0.2177,0.7775000000000001,88.21,2.98,88.2603223425,135.17
2020-03-05 10:00:00,87.34952,4.21861,87.4513311194,0.7495200000000001,0.21861000000000003,0.78075,86.6,4.0,86.6923295338,136.31,88.53952,13.44861,89.555076421,0.7495200000000001,0.21861000000000003,0.78075,87.79,13.23,88.7812874428,136.2,89.59952,3.33861,89.6616991862,0.7495200000000001,0.21861000000000003,0.78075,88.85,3.12,88.9047630895,136.34,89.56952,3.32861,89.631348074,0.7495200000000001,0.21861000000000003,0.78075,88.82,3.11,88.8744310812,136.09
2020-03-05 10:30:00,87.5728,3.8304,87.6565300705,0.8928,0.2604,0.93,86.68,3.5700000000000003,86.7534858089,136.8,88.7228,14.0804,89.8331392305,0.8928,0.2604,0.93,87.83,13.82,88.9106365965,136.7,89.8028,2.9304,89.8505989518,0.8928,0.2604,0.93,88.91,2.67,88.9500815064,136.83,89.7828,2.9204,89.8302839359,0.8928,0.2604,0.93,88.89,2.66,88.9297908465,136.58
2020-03-05 11:00:00,87.88304,4.47047,87.9966693782,1.13304,0.33047000000000004,1.18025,86.75,4.14,86.8487311364,136.41,89.07304,13.49047,90.0888407943,1.13304,0.33047000000000004,1.18025,87.94,13.16,88.9192285167,136.31,90.12304,3.58047,90.1941356423,1.13304,0.33047000000000004,1.18025,88.99,3.25,89.0493267802,136.47,90.12304,3.58047,90.1941356423,1.13304,0.33047000000000004,1.18025,88.99,3.25,89.0493267802,136.21
2020-03-05 11:30:00,87.57864000000001,4.45502,87.6918775455,1.14864,0.33502000000000004,1.1965,86.43,4.12,86.528141665,136.41,88.74864,13.47502,89.7657911782,1.14864,0.33502000000000004,1.1965,87.6,13.14,88.5800180628,136.31,89.82864000000001,3.5750200000000003,89.8997515695,1.14864,0.33502000000000004,1.1965,88.68,3.24,88.7391683531,136.39,89.78864,3.56502,89.8593859352,1.14864,0.33502000000000004,1.1965,88.64,3.23,88.6988303192,136.12
2020-03-05 12:00:00,86.75376,4.28193,86.8593679384,1.10376,0.32193000000000005,1.14975,85.65,3.96,85.7414957882,0.003,87.90376,13.66193,88.9590880881,1.10376,0.32193000000000005,1.14975,86.8,13.34,87.8191072603,0.003,88.99376,3.39193,89.0583769674,1.10376,0.32193000000000005,1.14975,87.89,3.07,87.9436012453,0.003,88.94376,3.39193,89.0084132656,1.10376,0.32193000000000005,1.14975,87.84,3.07,87.8936317375,0.003
2020-03-05 12:30:00,86.83768,4.26099,86.9421572286,1.2376800000000001,0.36099000000000003,1.28925,85.6,3.9,85.6887974008,136.74,87.97768,13.84099,89.0597843157,1.2376800000000001,0.36099000000000003,1.28925,86.74,13.48,87.7811938857,136.66,89.06768,3.36099,89.1310713184,1.2376800000000001,0.36099000000000003,1.28925,87.83,3.0,87.8812204057,136.81,89.01768,3.36099,89.0811068991,1.2376800000000001,0.36099000000000003,1.28925,87.78,3.0,87.8312495641,136.54
2020-03-05 13:00:00,86.67168,4.04674,86.7661006307,1.05168,0.30674,1.0955,85.62,3.74,85.7016452584,137.07,87.83168,14.02674,88.9446650826,1.05168,0.30674,1.0955,86.78,13.72,87.8578784174,137.0,88.91168,3.14674,88.9673468923,1.05168,0.30674,1.0955,87.86,2.84,87.9058883124,137.13,88.87168,3.14674,88.9273719315,1.05168,0.30674,1.0955,87.82,2.84,87.8659092026,136.86
2020-03-05 13:30:00,85.65008,3.28044,85.7128782074,1.27008,0.37044000000000005,1.323,84.38,2.91,84.4301634489,137.52,86.78008,15.07044,88.0789443999,1.27008,0.37044000000000005,1.323,85.51,14.7,86.7643365675,137.45,87.86008,2.34044,87.8912471012,1.27008,0.37044000000000005,1.323,86.59,1.97,86.6124067325,137.57,87.84008,2.34044,87.871254195,1.27008,0.37044000000000005,1.323,86.57,1.97,86.5924119077,137.31
2020-03-05 14:00:00,84.79192,3.15681,84.8506637962,1.05192,0.30681,1.09575,83.74,2.85,83.7884842923,137.62,85.92192,15.09681,87.2381224504,1.05192,0.30681,1.09575,84.87,14.79,86.1490626763,137.56,87.00192,2.22681,87.0304128823,1.05192,0.30681,1.09575,85.95,1.92,85.9714423515,137.66,86.96192,2.21681,86.990170575,1.05192,0.30681,1.09575,85.91,1.9100000000000001,85.9312294803,137.4
2020-03-05 14:30:00,84.60656,3.08483,84.6627791368,0.9765600000000001,0.28483,1.01725,83.63,2.8,83.6768600032,135.77,85.72656,14.61483,86.9634195818,0.9765600000000001,0.28483,1.01725,84.75,14.33,85.9529603911,135.67,86.77656,2.13483,86.8028159944,0.9765600000000001,0.28483,1.01725,85.8,1.85,85.8199423211,135.81,86.74656,2.25483,86.7758602963,0.9765600000000001,0.28483,1.01725,85.77,1.97,85.7926208948,135.55
2020-03-05 15:00:00,83.94016,2.84588,83.9883890416,0.98016,0.28588,1.021,82.96,2.56,82.9994891551,136.07,85.05016,14.92588,86.3499369415,0.98016,0.28588,1.021,84.07,14.64,85.3351891074,135.98,86.12016,1.8858800000000002,86.1408062523,0.98016,0.28588,1.021,85.14,1.6,85.1550327344,136.13,86.07016,2.00588,86.0935305177,0.98016,0.28588,1.021,85.09,1.72,85.107382171,135.86
2020-03-05 15:30:00,83.16656,2.27983,83.1978024173,0.8565600000000001,0.24983000000000002,0.8922500000000001,82.31,2.03,82.3350289974,136.35,84.25656,15.49983,85.6703719676,0.8565600000000001,0.24983000000000002,0.8922500000000001,83.4,15.25,84.7827960143,136.27,85.32656,1.30983,85.3366128696,0.8565600000000001,0.24983000000000002,0.8922500000000001,84.47,1.06,84.4766506202,136.39,85.28656,1.42983,85.2985447148,0.8565600000000001,0.24983000000000002,0.8922500000000001,84.43,1.18,84.4382454815,136.12
2020-03-05 16:00:00,85.37544,2.75742,85.4199573885,0.7454400000000001,0.21742000000000003,0.7765000000000001,84.63,2.54,84.6681079274,135.72,86.54544,14.81742,87.8047215146,0.7454400000000001,0.21742000000000003,0.7765000000000001,85.8,14.6,87.0333269501,135.64,87.56544,1.80742,87.5840913034,0.7454400000000001,0.21742000000000003,0.7765000000000001,86.82,1.5899999999999999,86.8345582127,135.78,87.57544,1.9174200000000001,87.596427956,0.7454400000000001,0.21742000000000003,0.7765000000000001,86.83,1.7000000000000002,86.8466401192,135.51
2020-03-05 16:30:00,87.53352,2.81936,87.5789124984,0.68352,0.19936,0.712,86.85,2.62,86.8895097236,135.72,88.74352,14.71936,89.9559442216,0.68352,0.19936,0.712,88.06,14.52,89.2490560174,135.64,89.71352,1.8793600000000001,89.7332026889,0.68352,0.19936,0.712,89.03,1.6800000000000002,89.045849426,135.78,89.83352,1.9793600000000002,89.855323613,0.68352,0.19936,0.712,89.15,1.78,89.1677682798,135.51
2020-03-05 17:00:00,88.77472,2.60096,88.8128138503,0.6547200000000001,0.19096000000000002,0.682,88.12,2.41,88.1529494685,136.06,90.03472,15.00096,91.2758434987,0.6547200000000001,0.19096000000000002,0.682,89.38,14.81,90.5986782464,136.0,90.93472,1.6609600000000002,90.9498877932,0.6547200000000001,0.19096000000000002,0.682,90.28,1.47,90.2919669738,136.1,91.12472,1.74096,91.1413492154,0.6547200000000001,0.19096000000000002,0.682,90.47,1.55,90.4832769079,135.83
2020-03-05 17:30:00,89.0252,2.25985,89.0538778328,0.6852,0.19985000000000003,0.7137500000000001,88.34,2.06,88.3640153003,136.14,90.2852,15.38985,91.5874708793,0.6852,0.19985000000000003,0.7137500000000001,89.6,15.19,90.8784688471,136.0,91.1852,1.30985,91.1946073299,0.6852,0.19985000000000003,0.7137500000000001,90.5,1.11,90.5068069263,136.2,91.4052,1.38985,91.4157659819,0.6852,0.19985000000000003,0.7137500000000001,90.72,1.19,90.7278044483,135.92
2020-03-05 18:00:00,90.35512,2.27941,90.3838670348,0.61512,0.17941000000000001,0.64075,89.74,2.1,89.76456762,135.92,91.66512,15.25941,92.9265506632,0.61512,0.17941000000000001,0.64075,91.05,15.08,92.2903510666,135.85,92.51512,1.33941,92.5248153079,0.61512,0.17941000000000001,0.64075,91.9,1.16,91.9073207095,135.98,92.79512,1.41941,92.8059751339,0.61512,0.17941000000000001,0.64075,92.18,1.24,92.1883398267,135.71
2020-03-05 18:30:00,93.40328,3.20179,93.4581412931,0.6232800000000001,0.18179,0.6492500000000001,92.78,3.02,92.829137667,135.55,94.76328,14.25179,95.8289765914,0.6232800000000001,0.18179,0.6492500000000001,94.14,14.07,95.1856317939,135.47,95.61328,2.27179,95.6402652765,0.6232800000000001,0.18179,0.6492500000000001,94.99,2.09,95.0129896383,135.61,95.92328,2.36179,95.9523511852,0.6232800000000001,0.18179,0.6492500000000001,95.3,2.18,95.324930632,135.32
2020-03-05 19:00:00,93.29136,3.27123,93.3486946688,0.62136,0.18123,0.6472500000000001,92.67,3.09,92.7215023606,135.66,94.65136,14.20123,95.7107877063,0.62136,0.18123,0.6472500000000001,94.03,14.02,95.0694551368,135.59,95.51136,2.36123,95.540542683,0.62136,0.18123,0.6472500000000001,94.89,2.18,94.9150383238,135.73,95.81136,2.44123,95.8424556706,0.62136,0.18123,0.6472500000000001,95.19,2.26,95.2168246688,135.44
2020-03-05 19:30:00,90.47072,1.97396,90.4922521291,0.6307200000000001,0.18396,0.657,89.84,1.79,89.8578304879,135.94,91.78072,15.59396,93.0960372529,0.6307200000000001,0.18396,0.657,91.15,15.41,92.4434454139,135.9,92.61072,1.00396,92.6161616274,0.6307200000000001,0.18396,0.657,91.98,0.8200000000000001,91.9836550698,136.02,92.92072,1.08396,92.92704221380001,0.6307200000000001,0.18396,0.657,92.29,0.9,92.2943882368,135.73
2020-03-05 20:00:00,88.02656,1.13858,88.0339231765,0.64656,0.18858000000000003,0.6735,87.38,0.9500000000000001,87.3851640726,135.28,89.27656,16.26858,90.7467402205,0.64656,0.18858000000000003,0.6735,88.63,16.08,90.0768743907,135.18,90.14656,0.40858000000000005,90.1474859186,0.64656,0.18858000000000003,0.6735,89.5,0.22,89.5002703907,135.34,90.39656,0.41858,90.3975291092,0.64656,0.18858000000000003,0.6735,89.75,0.23,89.750294707,135.07
2020-03-05 20:30:00,85.51376,0.32068,85.5143612793,0.65376,0.19068000000000002,0.681,84.86,0.13,84.8600995757,135.18,86.73376,17.14068,88.4112438245,0.65376,0.19068000000000002,0.681,86.08,16.95,87.7329407919,135.08,87.60376,1.08068,87.6104253808,0.65376,0.19068000000000002,0.681,86.95,0.89,86.9545547973,135.22,87.82376,1.02068,87.8296909262,0.65376,0.19068000000000002,0.681,87.17,0.8300000000000001,87.1739513846,134.95
2020-03-05 21:00:00,82.26152,0.9758600000000001,82.2673080601,0.67152,0.19586,0.6995,81.59,0.78,81.5937283129,134.77,83.40152,17.93586,85.3083150241,0.67152,0.19586,0.6995,82.73,17.74,84.6106405838,134.71,84.29152,1.95586,84.3142083652,0.67152,0.19586,0.6995,83.62,1.76,83.6385198339,134.85,84.46152,1.90586,84.4830199688,0.67152,0.19586,0.6995,83.79,1.71,83.8074471631,134.56
2020-03-05 21:30:00,78.448,2.11775,78.4765797488,0.678,0.19775,0.70625,77.77,1.92,77.7936970455,134.9,79.518,19.11775,81.7838657014,0.678,0.19775,0.70625,78.84,18.92,81.0784311639,134.84,80.428,3.1077500000000002,80.4880195685,0.678,0.19775,0.70625,79.75,2.91,79.8030738756,134.97,80.548,3.04775,80.605639282,0.678,0.19775,0.70625,79.87,2.85,79.9208320778,134.69
2020-03-05 22:00:00,74.30584,3.81712,74.4038188751,0.6758400000000001,0.19712000000000002,0.704,73.63,3.62,73.7189344741,136.14,75.28584,21.13712,78.1967745268,0.6758400000000001,0.19712000000000002,0.704,74.61,20.94,77.4928106343,136.04,76.23584,4.86712,76.3910476273,0.6758400000000001,0.19712000000000002,0.704,75.56,4.67,75.7041775598,136.19,76.28584,4.79712,76.4365210145,0.6758400000000001,0.19712000000000002,0.704,75.61,4.6,75.7497993397,135.91
2020-03-05 22:30:00,69.1136,5.21355,69.3099618277,0.6636000000000001,0.19355000000000003,0.69125,68.45,5.02,68.6338320364,135.46,69.9936,22.41355,73.4947022891,0.6636000000000001,0.19355000000000003,0.69125,69.33,22.22,72.8036901537,135.38,70.9736,6.28355,71.2512097972,0.6636000000000001,0.19355000000000003,0.69125,70.31,6.09,70.5732541406,135.5,70.9636,6.19355,71.2333670871,0.6636000000000001,0.19355000000000003,0.69125,70.3,6.0,70.5555809274,135.24
2020-03-05 23:00:00,63.9928,6.46915,64.3189579639,0.6828000000000001,0.19915000000000002,0.71125,63.31,6.27,63.619721785,134.49,64.7928,23.41915,68.895308393,0.6828000000000001,0.19915000000000002,0.71125,64.11,23.22,68.1854859923,134.42,65.7328,7.51915,66.1614586641,0.6828000000000001,0.19915000000000002,0.71125,65.05,7.32,65.4605598815,134.57,65.7328,7.46915,66.1557948903,0.6828000000000001,0.19915000000000002,0.71125,65.05,7.27,65.4549875869,134.29
2020-03-05 23:30:00,60.23048,7.29139,60.6702158325,0.6904800000000001,0.20139,0.7192500000000001,59.54,7.09,59.960651264,135.11,60.98048,24.40139,65.6814035703,0.6904800000000001,0.20139,0.7192500000000001,60.29,24.2,64.9655608765,134.99,61.90048,8.34139,62.4599728735,0.6904800000000001,0.20139,0.7192500000000001,61.21,8.14,61.7488761031,135.16,61.88048,8.32139,62.4374834259,0.6904800000000001,0.20139,0.7192500000000001,61.19,8.12,61.7264165492,134.89
2020-03-06 00:00:00,57.5732,7.7551,58.0931573789,0.7032,0.2051,0.7325,56.87,7.55,57.3689759365,135.37,58.2632,24.9551,63.3826276692,0.7032,0.2051,0.7325,57.56,24.75,62.6555352702,135.3,59.1732,8.8451,59.8306225294,0.7032,0.2051,0.7325,58.47,8.64,59.1049109635,135.41,59.1732,8.8051,59.8247221828,0.7032,0.2051,0.7325,58.47,8.6,59.0990769809,135.15
2020-03-06 00:30:00,57.26648,7.74314,57.78759338,0.6964800000000001,0.20314000000000002,0.7255,56.57,7.54,57.0702768523,135.37,57.96648,24.94314,63.1052536375,0.6964800000000001,0.20314000000000002,0.7255,57.27,24.74,62.3852586754,135.3,58.84648,8.83314,59.5057356114,0.6964800000000001,0.20314000000000002,0.7255,58.15,8.63,58.7868982002,135.41,58.87648,8.78314,59.5280055558,0.6964800000000001,0.20314000000000002,0.7255,58.18,8.58,58.8092577746,135.15
2020-03-06 01:00:00,59.9468,7.23615,60.3819567177,0.7068,0.20615000000000003,0.7362500000000001,59.24,7.03,59.6556661181,134.99,60.6968,24.34615,65.3975270944,0.7068,0.20615000000000003,0.7362500000000001,59.99,24.14,64.6648258329,134.89,61.5668,8.29615,62.1232401526,0.7068,0.20615000000000003,0.7362500000000001,60.86,8.09,61.3953393997,135.04,61.6268,8.25615,62.1773792553,0.7068,0.20615000000000003,0.7362500000000001,60.92,8.05,61.4495638715,134.77
2020-03-06 01:30:00,60.51016,7.09713,60.9249433111,0.71016,0.20713,0.73975,59.8,6.89,60.1956152888,134.99,61.27016,24.20713,65.8788103206,0.71016,0.20713,0.73975,60.56,24.0,65.1422566388,134.89,62.16016,8.16713,62.6943977056,0.71016,0.20713,0.73975,61.45,7.96,61.9634093639,135.04,62.20016,8.11713,62.7275673326,0.71016,0.20713,0.73975,61.49,7.91,61.9966789433,134.77
2020-03-06 02:00:00,59.41376,7.50818,59.8862892844,0.7137600000000001,0.20818,0.7435,58.7,7.3,59.1521766294,135.16,60.15376,24.63818,65.0039595398,0.7137600000000001,0.20818,0.7435,59.44,24.43,64.2645975635,135.05,61.04376,8.57818,61.6435382425,0.7137600000000001,0.20818,0.7435,60.33,8.37,60.9078467851,135.19,61.06376,8.53818,61.6577919086,0.7137600000000001,0.20818,0.7435,60.35,8.33,60.9221749448,134.93
2020-03-06 02:30:00,58.45192,7.71181,58.9584511768,0.6919200000000001,0.20181000000000002,0.7207500000000001,57.76,7.51,58.2461818491,135.46,59.16192,24.93181,64.2006847936,0.6919200000000001,0.20181000000000002,0.7207500000000001,58.47,24.73,63.4847525001,135.37,60.06192,8.80181,60.7034273609,0.6919200000000001,0.20181000000000002,0.7207500000000001,59.37,8.6,59.9896399389,135.5,60.07192,8.76181,60.7075356687,0.6919200000000001,0.20181000000000002,0.7207500000000001,59.38,8.56,59.993816348,135.23
2020-03-06 03:00:00,58.50616,7.55013,58.9913147926,0.6861600000000001,0.20013000000000003,0.7147500000000001,57.82,7.35,58.2852888815,135.55,59.22616,24.81013,64.2127758235,0.6861600000000001,0.20013000000000003,0.7147500000000001,58.54,24.61,63.5026275047,135.5,60.13616,8.63013,60.7522582573,0.6861600000000001,0.20013000000000003,0.7147500000000001,59.45,8.43,60.0447116739,135.5,60.13616,8.59013,60.7465889821,0.6861600000000001,0.20013000000000003,0.7147500000000001,59.45,8.39,60.0391089208,135.23
