Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-03-06 03:30:00,57.5568,8.1774,58.1348010833,0.6768000000000001,0.19740000000000002,0.705,56.88,7.98,57.4370507599,135.77,58.2468,25.4874,63.579063134,0.6768000000000001,0.19740000000000002,0.705,57.57,25.29,62.8799570611,135.7,59.1668,9.2674,59.8881868568,0.6768000000000001,0.19740000000000002,0.705,58.49,9.07,59.1890614894,135.83,59.1568,9.2274,59.8721295512,0.6768000000000001,0.19740000000000002,0.705,58.48,9.03,59.1730622834,135.55
2020-03-06 04:00:00,56.78568,8.15999,57.3689714904,0.6856800000000001,0.19999000000000003,0.71425,56.1,7.96,56.6619060745,135.89,57.46568,25.51999,62.8774543653,0.6856800000000001,0.19999000000000003,0.71425,56.78,25.32,62.1696935814,135.81,58.38568,9.25999,59.115438287,0.6856800000000001,0.19999000000000003,0.71425,57.7,9.06,58.406965338,135.98,58.37568,9.22999,59.100869121,0.6856800000000001,0.19999000000000003,0.71425,57.69,9.03,58.3924395791,135.72
2020-03-06 04:30:00,56.65424,7.97957,57.2134289076,0.6842400000000001,0.19957000000000003,0.7127500000000001,55.97,7.78,56.5081348126,135.89,57.33424,25.36957,62.6963328941,0.6842400000000001,0.19957000000000003,0.7127500000000001,56.65,25.17,61.9899298274,135.81,58.24424,9.06957,58.946149943500004,0.6842400000000001,0.19957000000000003,0.7127500000000001,57.56,8.87,58.2394239326,135.98,58.24424,9.03957,58.9415415387,0.6842400000000001,0.19957000000000003,0.7127500000000001,57.56,8.84,58.2348624108,135.72
2020-03-06 05:00:00,56.04336,8.38223,56.6667449203,0.6933600000000001,0.20223000000000002,0.7222500000000001,55.35,8.18,55.9511831868,136.07,56.72336,25.78223,62.307808126,0.6933600000000001,0.20223000000000002,0.7222500000000001,56.03,25.58,61.5929971669,136.05,57.62336,9.47223,58.3967016094,0.6933600000000001,0.20223000000000002,0.7222500000000001,56.93,9.27,57.6797867541,136.11,57.62336,9.44223,58.3918429668,0.6933600000000001,0.20223000000000002,0.7222500000000001,56.93,9.24,57.6749729085,135.84
2020-03-06 05:30:00,57.40264,8.16202,57.9800107748,0.69264,0.20202,0.7215,56.71,7.96,57.2659209303,136.2,58.10264,25.61202,63.4971837442,0.69264,0.20202,0.7215,57.41,25.41,62.7819735274,136.13,58.99264,9.25202,59.7137458903,0.69264,0.20202,0.7215,58.3,9.05,58.9982414992,136.24,59.03264,9.24202,59.751715616,0.69264,0.20202,0.7215,58.34,9.04,59.0362363299,135.97
2020-03-06 06:00:00,59.92504,7.56272,60.4003737803,0.6950400000000001,0.20272,0.724,59.23,7.36,59.6855300722,135.82,60.66504,24.89272,65.573581473,0.6950400000000001,0.20272,0.724,59.97,24.69,64.8536583394,135.74,61.55504,8.63272,62.1574356292,0.6950400000000001,0.20272,0.724,60.86,8.43,61.4410652577,135.86,61.58504,8.61272,62.1843718116,0.6950400000000001,0.20272,0.724,60.89,8.41,61.4680421032,135.59
2020-03-06 06:30:00,65.8584,5.59495,66.095630083,0.6684,0.19495,0.69625,65.19,5.4,65.4132715892,135.57,66.7184,22.84495,70.5211786562,0.6684,0.19495,0.69625,66.05,22.65,69.8256757934,135.49,67.5984,6.64495,67.9242154394,0.6684,0.19495,0.69625,66.93,6.45,67.2400728733,135.63,67.6584,6.63495,67.9829511868,0.6684,0.19495,0.69625,66.99,6.44,67.2988387716,135.36
2020-03-06 07:00:00,71.56856,3.92083,71.6758794042,0.6885600000000001,0.20083,0.71725,70.88,3.7199999999999998,70.9775513807,136.58,72.50856,21.40083,75.6008386062,0.6885600000000001,0.20083,0.71725,71.82,21.2,74.8835923284,136.47,73.41856,4.99083,73.5879972316,0.6885600000000001,0.20083,0.71725,72.73,4.79,72.887564097,136.63,73.49856,4.94083,73.664442733,0.6885600000000001,0.20083,0.71725,72.81,4.74,72.9641261169,136.36
2020-03-06 07:30:00,77.32368,2.15899,77.3538152037,0.8536800000000001,0.24899000000000002,0.8892500000000001,76.47,1.9100000000000001,76.493849426,135.74,78.38368,19.39899,80.7485114622,0.8536800000000001,0.24899000000000002,0.8892500000000001,77.53,19.15,79.8600237916,135.66,79.28368,3.17899,79.3473874287,0.8536800000000001,0.24899000000000002,0.8892500000000001,78.43,2.93,78.484710613,135.79,79.41368,3.11899,79.4749059123,0.8536800000000001,0.24899000000000002,0.8892500000000001,78.56,2.87,78.6124067816,135.52
2020-03-06 08:00:00,79.95112,1.10491,79.9587544636,1.25112,0.36491,1.30325,78.7,0.74,78.7034789574,136.05,81.03112,18.38491,83.0905970863,1.25112,0.36491,1.30325,79.78,18.02,81.7897842032,135.97,81.95112,2.11491,81.978405166,1.25112,0.36491,1.30325,80.7,1.75,80.7189723671,136.08,82.08112,2.04491,82.1065887573,1.25112,0.36491,1.30325,80.83,1.6800000000000002,80.8474569792,135.82
2020-03-06 08:30:00,80.78728,0.5087900000000001,80.7888821377,1.60728,0.46879000000000004,1.67425,79.18,0.04,79.1800101036,135.88,81.88728,17.68879,83.7760103936,1.60728,0.46879000000000004,1.67425,80.28,17.22,82.1060704211,135.78,82.80728,1.45879,82.8201285272,1.60728,0.46879000000000004,1.67425,81.2,0.99,81.2060348743,135.92,82.92728,1.37879,82.9387414304,1.60728,0.46879000000000004,1.67425,81.32,0.91,81.325091454,135.66
2020-03-06 09:00:00,80.29896,0.64178,80.3015246347,2.02896,0.5917800000000001,2.1135,78.27,0.05,78.2700159704,136.3,81.34896,17.90178,83.2954201637,2.02896,0.5917800000000001,2.1135,79.32,17.31,81.1868123527,136.21,82.30896,1.6017800000000002,82.3245443076,2.02896,0.5917800000000001,2.1135,80.28,1.01,80.2863531368,136.33,82.37896,1.51178,82.3928305707,2.02896,0.5917800000000001,2.1135,80.35,0.92,80.3552667844,136.07
2020-03-06 09:30:00,80.58968,0.99199,80.5957850428,2.26968,0.6619900000000001,2.36425,78.32,0.33,78.3206952216,136.3,81.64968,17.59199,83.5233401886,2.26968,0.6619900000000001,2.36425,79.38,16.93,81.1653207965,136.21,82.63968,1.29199,82.6497788785,2.26968,0.6619900000000001,2.36425,80.37,0.63,80.372469167,136.33,82.65968,1.19199,82.6682740709,2.26968,0.6619900000000001,2.36425,80.39,0.53,80.3917470889,136.07
2020-03-06 10:00:00,79.93288,0.9870900000000001,79.9389745479,2.49288,0.72709,2.59675,77.44,0.26,77.4404364657,136.53,80.96288,17.80709,82.8980119916,2.49288,0.72709,2.59675,78.47,17.08,80.3073303005,136.44,81.98288,1.46709,81.996005794,2.49288,0.72709,2.59675,79.49,0.74,79.4934443838,136.55,81.99288,1.3670900000000001,82.0042761432,2.49288,0.72709,2.59675,79.5,0.64,79.5025760589,136.29
2020-03-06 10:30:00,78.98488,0.95059,78.9906000101,2.74488,0.80059,2.8592500000000003,76.24,0.15,76.2401475602,136.39,79.97488,18.31059,82.0442510915,2.74488,0.80059,2.8592500000000003,77.23,17.51,79.1901067053,136.34,81.02488,1.99059,81.0493283597,2.74488,0.80059,2.8592500000000003,78.28,1.19,78.289044572,136.43,80.96488,1.9005900000000002,80.9871843921,2.74488,0.80059,2.8592500000000003,78.22,1.1,78.2277342124,136.16
2020-03-06 11:00:00,78.5808,0.9606500000000001,78.586671752,2.9508,0.86065,3.07375,75.63,0.1,75.6300661113,136.48,79.5708,18.22065,81.6302903282,2.9508,0.86065,3.07375,76.62,17.36,78.5620391792,136.34,80.6208,1.9006500000000002,80.6432009723,2.9508,0.86065,3.07375,77.67,1.04,77.6769624792,136.53,80.5508,1.81065,80.5711476526,2.9508,0.86065,3.07375,77.6,0.9500000000000001,77.6058148595,136.26
2020-03-06 11:30:00,77.02912,1.20016,77.0384690398,3.18912,0.9301600000000001,3.322,73.84,0.27,73.8404936332,136.3,77.97912,18.54016,80.1528582697,3.18912,0.9301600000000001,3.322,74.79,17.61,76.8352536275,136.21,79.00912,2.24016,79.0408714527,3.18912,0.9301600000000001,3.322,75.82,1.31,75.8313160904,136.34,78.96912,2.17016,78.9989335877,3.18912,0.9301600000000001,3.322,75.78,1.24,75.790144478,136.07
2020-03-06 12:00:00,75.8988,1.50465,75.9137129448,3.4788,1.01465,3.6237500000000002,72.42,0.49,72.4216576723,136.55,76.8288,18.88465,79.1157033405,3.4788,1.01465,3.6237500000000002,73.35,17.87,75.4954263515,136.47,77.8488,2.5246500000000003,77.8897266593,3.4788,1.01465,3.6237500000000002,74.37,1.51,74.3853278544,136.58,77.8188,2.4646500000000002,77.8578199866,3.4788,1.01465,3.6237500000000002,74.34,1.45,74.3541397637,136.31
2020-03-06 12:30:00,75.72208,1.93269,75.746740459,3.47208,1.01269,3.61675,72.25,0.92,72.255857202,135.41,76.68208,19.00269,79.001541886,3.47208,1.01269,3.61675,73.21,17.99,75.3879579243,135.33,77.66208,2.91269,77.7166805323,3.47208,1.01269,3.61675,74.19,1.9,74.2143254365,135.49,77.66208,2.82269,77.7133595256,3.47208,1.01269,3.61675,74.19,1.81,74.2120758368,135.22
2020-03-06 13:00:00,76.25064,2.07352,76.2788278987,3.44064,1.00352,3.584,72.81,1.07,72.8178618197,135.73,77.20064,19.22352,79.5580450841,3.44064,1.00352,3.584,73.76,18.22,75.9770096806,135.66,78.19064,3.03352,78.2494627918,3.44064,1.00352,3.584,74.75,2.03,74.7775594681,135.78,78.19064,2.96352,78.2467803453,3.44064,1.00352,3.584,74.75,1.96,74.7756919059,135.5
2020-03-06 13:30:00,75.9508,2.3356500000000002,75.9867046368,3.3108,0.9656500000000001,3.44875,72.64,1.37,72.6529180419,135.5,76.9208,19.47565,79.34803347,3.3108,0.9656500000000001,3.44875,73.61,18.51,75.9015955037,135.45,77.8708,3.29565,77.9405080915,3.3108,0.9656500000000001,3.44875,74.56,2.33,74.5963973661,135.57,77.9008,3.24565,77.9683838781,3.3108,0.9656500000000001,3.44875,74.59,2.2800000000000002,74.6248383583,135.29
2020-03-06 14:00:00,75.59384,2.32737,75.6296588453,2.73384,0.79737,2.84775,72.86,1.53,72.8760625995,135.84,76.54384,19.53737,78.9979004054,2.73384,0.79737,2.84775,73.81,18.74,76.1518463335,135.76,77.52384,3.30737,77.594358459,2.73384,0.79737,2.84775,74.79,2.51,74.8321067457,135.89,77.55384,3.23737,77.6213801943,2.73384,0.79737,2.84775,74.82,2.44,74.8597755807,135.62
2020-03-06 14:30:00,73.2612,2.83035,73.3158530371,2.8812,0.84035,3.00125,70.38,1.99,70.4081280819,136.1,74.1812,20.13035,76.8640450703,2.8812,0.84035,3.00125,71.3,19.29,73.8633474736,136.0,75.1412,3.82035,75.2382549742,2.8812,0.84035,3.00125,72.26,2.98,72.3214214462,136.13,75.1612,3.75035,75.2547082285,2.8812,0.84035,3.00125,72.28,2.91,72.3385547271,135.88
2020-03-06 15:00:00,71.36232,3.69776,71.4580586414,2.15232,0.6277600000000001,2.242,69.21,3.07,69.2780556887,136.58,72.26232,21.09776,75.2792027641,2.15232,0.6277600000000001,2.242,70.11,20.47,73.037202849,136.49,73.23232,4.70776,73.3834838148,2.15232,0.6277600000000001,2.242,71.08,4.08,71.1969999368,136.62,73.27232,4.64776,73.4195788002,2.15232,0.6277600000000001,2.242,71.12,4.02,71.2335230071,136.35
2020-03-06 15:30:00,71.06944,4.13192,71.1894519209,2.26944,0.6619200000000001,2.364,68.8,3.47,68.8874509617,135.74,71.96944,21.37192,75.075690196,2.26944,0.6619200000000001,2.364,69.7,20.71,72.711719138,135.66,72.88944,5.12192,73.0691763194,2.26944,0.6619200000000001,2.364,70.62,4.46,70.7606953047,135.8,72.95944,5.10192,73.1376064197,2.26944,0.6619200000000001,2.364,70.69,4.44,70.8292997283,135.53
2020-03-06 16:00:00,72.85448,3.8258900000000002,72.9548674892,1.9744800000000002,0.57589,2.05675,70.88,3.25,70.9544706132,135.34,73.81448,20.96589,76.7342557217,1.9744800000000002,0.57589,2.05675,71.84,20.39,74.6775582086,135.29,74.70448,4.8158900000000004,74.8595493478,1.9744800000000002,0.57589,2.05675,72.73,4.24,72.8534865329,135.39,74.80448,4.77589,74.9567832378,1.9744800000000002,0.57589,2.05675,72.83,4.2,72.9510034201,135.12
2020-03-06 16:30:00,75.42656,3.18983,75.4939796862,1.33656,0.38983,1.39225,74.09,2.8,74.1428897468,135.03,76.44656,20.24983,79.0830712028,1.33656,0.38983,1.39225,75.11,19.86,77.6912588391,134.96,77.31656,4.15983,77.4283839161,1.33656,0.38983,1.39225,75.98,3.77,76.0734730376,135.08,77.46656,4.11983,77.5760331382,1.33656,0.38983,1.39225,76.13,3.73,76.2213211641,134.8
2020-03-06 17:00:00,77.88952,2.8198600000000003,77.9405474464,0.95952,0.27986,0.9995,76.93,2.54,76.9719202047,135.47,78.96952,19.96986,81.4553890019,0.95952,0.27986,0.9995,78.01,19.69,80.4565485215,135.39,79.79952,3.80986,79.8904151038,0.95952,0.27986,0.9995,78.84,3.5300000000000002,78.9189869423,135.52,80.04952,3.75986,80.1377701178,0.95952,0.27986,0.9995,79.09,3.48,79.1665238595,135.25
2020-03-06 17:30:00,79.27408,2.82994,79.3245757647,0.7540800000000001,0.21994000000000002,0.7855000000000001,78.52,2.61,78.5633661448,136.19,80.39408,20.17994,82.8881057658,0.7540800000000001,0.21994000000000002,0.7855000000000001,79.64,19.96,82.1031741165,136.12,81.19408,3.84994,81.2853041149,0.7540800000000001,0.21994000000000002,0.7855000000000001,80.44,3.63,80.5218634906,136.23,81.49408,3.7999400000000003,81.5826244923,0.7540800000000001,0.21994000000000002,0.7855000000000001,80.74,3.58,80.8193293711,135.97
2020-03-06 18:00:00,80.31712,2.93041,80.3705609528,0.6871200000000001,0.20041,0.7157500000000001,79.63,2.73,79.6767833186,135.64,81.49712,20.13041,83.9464947158,0.6871200000000001,0.20041,0.7157500000000001,80.81,19.93,83.2313702879,135.55,82.20712,3.94041,82.3015030826,0.6871200000000001,0.20041,0.7157500000000001,81.52,3.74,81.6057473466,135.71,82.61712,3.91041,82.7096114334,0.6871200000000001,0.20041,0.7157500000000001,81.93,3.71,82.0139561294,135.43
2020-03-06 18:30:00,83.4956,1.9570500000000002,83.5185324587,0.6756,0.19705,0.7037500000000001,82.82,1.76,82.8386986861,135.18,84.7156,18.99705,86.8194724245,0.6756,0.19705,0.7037500000000001,84.04,18.8,86.1171388285,135.09,85.4156,2.95705,85.4667705489,0.6756,0.19705,0.7037500000000001,84.74,2.76,84.7849349826,135.22,85.8556,2.8870500000000003,85.9041274274,0.6756,0.19705,0.7037500000000001,85.18,2.69,85.2224647614,134.95
2020-03-06 19:00:00,84.38608,1.63719,84.4019602193,0.67608,0.19719,0.70425,83.71,1.44,83.7223847009,135.55,85.61608,18.77719,87.6509898339,0.67608,0.19719,0.70425,84.94,18.58,86.948375488,135.46,86.39608,2.63719,86.4363199729,0.67608,0.19719,0.70425,85.72,2.44,85.7547199867,135.61,86.74608,2.58719,86.7846527185,0.67608,0.19719,0.70425,86.07,2.39,86.1031764803,135.33
2020-03-06 19:30:00,82.39168,2.30174,82.4238250766,0.6916800000000001,0.20174,0.7205,81.7,2.1,81.7269845278,135.66,83.59168,19.50174,85.8363957086,0.6916800000000001,0.20174,0.7205,82.9,19.3,85.1169783298,135.59,84.31168,3.30174,84.3763051541,0.6916800000000001,0.20174,0.7205,83.62,3.1,83.6774425995,135.74,84.74168,3.25174,84.8040455536,0.6916800000000001,0.20174,0.7205,84.05,3.05,84.1053208781,135.46
2020-03-06 20:00:00,80.00312,3.25216,80.0691935416,0.6931200000000001,0.20216,0.722,79.31,3.05,79.3686247833,136.11,81.16312,20.59216,83.734635018,0.6931200000000001,0.20216,0.722,80.47,20.39,83.0130893293,136.06,81.91312,4.29216,82.025495217,0.6931200000000001,0.20216,0.722,81.22,4.09,81.3229149748,136.16,82.28312,4.23216,82.3918868287,0.6931200000000001,0.20216,0.722,81.59,4.03,81.6894668853,135.88
2020-03-06 20:30:00,76.83352,4.56936,76.9692720922,0.68352,0.19936,0.712,76.15,4.37,76.2752869546,134.45,77.92352,21.49936,80.8350013892,0.68352,0.19936,0.712,77.24,21.3,80.1230778241,134.37,78.66352,5.58936,78.8618432704,0.68352,0.19936,0.712,77.98,5.39,78.1660572116,134.5,78.99352,5.54936,79.1882036569,0.68352,0.19936,0.712,78.31,5.35,78.4925384989,134.23
2020-03-06 21:00:00,74.55792,5.05356,74.7289897122,0.6979200000000001,0.20356000000000002,0.727,73.86,4.85,74.0190657871,134.14,75.60792000000001,21.91356,78.7195126929,0.6979200000000001,0.20356000000000002,0.727,74.91,21.71,77.9925137433,134.06,76.36792,6.06356,76.6082630334,0.6979200000000001,0.20356000000000002,0.727,75.67,5.86,75.8965644809,134.2,76.64792,6.04356,76.8858131114,0.6979200000000001,0.20356000000000002,0.727,75.95,5.84,76.1741957621,133.92
2020-03-06 21:30:00,70.77312,6.35216,71.0576136047,0.6931200000000001,0.20216,0.722,70.08,6.15,70.3493347517,134.34,71.74312,23.29216,75.4294371237,0.6931200000000001,0.20216,0.722,71.05,23.09,74.7077680031,134.26,72.51312,7.38216,72.8879198386,0.6931200000000001,0.20216,0.722,71.82,7.18,72.1780077309,134.42,72.79312,7.37216,73.1654772581,0.6931200000000001,0.20216,0.722,72.1,7.17,72.4556340114,134.15
2020-03-06 22:00:00,66.74792,7.89356,67.2130427358,0.6979200000000001,0.20356000000000002,0.727,66.05,7.69,66.496154776,134.96,67.65792,24.99356,72.1267785237,0.6979200000000001,0.20356000000000002,0.727,66.96,24.79,71.4015805147,134.88,68.44792,8.97356,69.0336333348,0.6979200000000001,0.20356000000000002,0.727,67.75,8.77,68.3152647656,135.02,68.65792,8.95356,69.2392678716,0.6979200000000001,0.20356000000000002,0.727,67.96,8.75,68.5209756206,134.74
2020-03-06 22:30:00,62.45056,9.24433,63.1310548103,0.7005600000000001,0.20433,0.72975,61.75,9.04,62.40820539,135.76,63.27056,26.55433,68.6170256166,0.7005600000000001,0.20433,0.72975,62.57,26.35,67.8920275143,135.64,64.07056,10.354330000000001,64.9018397926,0.7005600000000001,0.20433,0.72975,63.37,10.15,64.1777173168,135.8,64.25056,10.32433,65.0747743005,0.7005600000000001,0.20433,0.72975,63.55,10.12,64.3507334846,135.53
2020-03-06 23:00:00,58.58912,10.74391,59.5660690701,0.6991200000000001,0.20391,0.7282500000000001,57.89,10.54,58.8416833546,137.14,59.31912,28.44391,65.7861232606,0.6991200000000001,0.20391,0.7282500000000001,58.62,28.24,65.0676724649,137.06,60.16912,11.90391,61.3353574609,0.6991200000000001,0.20391,0.7282500000000001,59.47,11.7,60.6099901006,137.17,60.28912,11.89391,61.4511438906,0.6991200000000001,0.20391,0.7282500000000001,59.59,11.69,60.7258116455,136.91
2020-03-06 23:30:00,54.48288,11.99209,55.7870454108,0.69288,0.20209000000000002,0.7217500000000001,53.79,11.79,55.0669428968,138.09,55.13288,29.94209,62.7388492934,0.69288,0.20209000000000002,0.7217500000000001,54.44,29.74,62.0337101905,138.03,56.01288,13.20209,57.5477011379,0.69288,0.20209000000000002,0.7217500000000001,55.32,13.0,56.8269513523,138.13,56.08288,13.17209,57.6089696494,0.69288,0.20209000000000002,0.7217500000000001,55.39,12.97,56.8882501049,137.88
2020-03-07 00:00:00,51.73712,20.64041,55.7023887357,0.6871200000000001,0.20041,0.7157500000000001,51.05,20.44,54.9899636297,137.05,51.92712,27.77041,58.8865134225,0.6871200000000001,0.20041,0.7157500000000001,51.24,27.57,58.1862741546,136.99,52.78712,10.93041,53.9069003066,0.6871200000000001,0.20041,0.7157500000000001,52.1,10.73,53.1934479048,137.08,52.88712,11.06041,54.0312884472,0.6871200000000001,0.20041,0.7157500000000001,52.2,10.86,53.3177231322,136.82
2020-03-07 00:30:00,51.75472,26.55971,58.1718938798,0.6847200000000001,0.19971000000000003,0.71325,51.07,26.36,57.4716843324,135.66,51.68472,26.44971,58.0594302466,0.6847200000000001,0.19971000000000003,0.71325,51.0,26.25,57.359066415,135.6,52.44472,9.17971,53.242048529,0.6847200000000001,0.19971000000000003,0.71325,51.76,8.98,52.5332085447,135.69,52.65472,9.14971,53.4437716798,0.6847200000000001,0.19971000000000003,0.71325,51.97,8.95,52.7350301033,135.41
2020-03-07 01:00:00,53.35528,26.17279,59.4289562441,0.69528,0.20279000000000003,0.7242500000000001,52.66,25.97,58.7155558604,135.34,53.26528,26.07279,59.3041350317,0.69528,0.20279000000000003,0.7242500000000001,52.57,25.87,58.5906289435,135.22,54.04528,8.82279,54.7606967967,0.69528,0.20279000000000003,0.7242500000000001,53.35,8.62,54.0418994855,135.38,54.22528,8.80279,54.9351445148,0.69528,0.20279000000000003,0.7242500000000001,53.53,8.6,54.2164264776,135.11
2020-03-07 01:30:00,53.36288,26.24209,59.4663287034,0.69288,0.20209000000000002,0.7217500000000001,52.67,26.04,58.7555146348,135.54,53.29288,26.12209,59.3506077868,0.69288,0.20209000000000002,0.7217500000000001,52.6,25.92,58.6396316496,135.46,54.05288,8.86209,54.7745422205,0.69288,0.20209000000000002,0.7217500000000001,53.36,8.66,54.0581649707,135.62,54.25288,8.83209,54.9670883535,0.69288,0.20209000000000002,0.7217500000000001,53.56,8.63,54.2508110538,135.33
2020-03-07 02:00:00,51.87136,26.93748,58.4488307582,0.7113600000000001,0.20748000000000003,0.741,51.16,26.73,57.7220798309,135.88,51.81136,26.84748,58.3541275952,0.7113600000000001,0.20748000000000003,0.741,51.1,26.64,57.6272470278,135.79,52.54136,9.50748,53.3946316272,0.7113600000000001,0.20748000000000003,0.741,51.83,9.3,52.6577525157,135.92,52.80136,9.48748,53.6469560609,0.7113600000000001,0.20748000000000003,0.741,52.09,9.28,52.9101738799,135.65
2020-03-07 02:30:00,50.59424,27.19832,57.441498344,0.7142400000000001,0.20832,0.744,49.88,26.99,56.7139709419,136.21,50.53424,27.08832,57.3366069174,0.7142400000000001,0.20832,0.744,49.82,26.88,56.6088932943,136.13,51.28424,9.67832,52.1894927203,0.7142400000000001,0.20832,0.744,50.57,9.47,51.4490602441,136.27,51.51424,9.65832,52.4118313742,0.7142400000000001,0.20832,0.744,50.8,9.45,51.6714863343,136.0
2020-03-07 03:00:00,49.43032,27.38301,56.508280561,0.7303200000000001,0.21301,0.76075,48.7,27.17,55.7664675231,136.21,49.40032,27.28301,56.4336269503,0.7303200000000001,0.21301,0.76075,48.67,27.07,55.6915954162,136.13,50.07032,9.82301,51.0247829036,0.7303200000000001,0.21301,0.76075,49.34,9.61,50.267163238,136.27,50.38032,9.82301,51.3290187785,0.7303200000000001,0.21301,0.76075,49.65,9.61,50.5714801049,136.0
2020-03-07 03:30:00,48.43032,27.93301,55.908397785700004,0.7303200000000001,0.21301,0.76075,47.7,27.72,55.1696329515,136.64,48.38032,27.83301,55.8151575198,0.7303200000000001,0.21301,0.76075,47.65,27.62,55.076191771,136.53,49.08032,10.26301,50.141870583,0.7303200000000001,0.21301,0.76075,48.35,10.05,49.3834486443,136.68,49.37032,10.26301,50.4257659452,0.7303200000000001,0.21301,0.76075,48.64,10.05,49.6674148713,136.41
2020-03-07 04:00:00,47.942,27.9535,55.4962478574,0.732,0.21350000000000002,0.7625000000000001,47.21,27.74,54.7566589558,136.75,47.912,27.8435,55.4149820558,0.732,0.21350000000000002,0.7625000000000001,47.18,27.63,54.675125057,136.65,48.592,10.2635,49.6640906113,0.732,0.21350000000000002,0.7625000000000001,47.86,10.05,48.9038045555,136.8,48.912,10.2735,49.9792811698,0.732,0.21350000000000002,0.7625000000000001,48.18,10.06,49.2190613482,136.53
2020-03-07 04:30:00,47.37216,27.93063,54.993105343,0.72216,0.21063,0.7522500000000001,46.65,27.72,54.2643612328,136.58,47.36216,27.83063,54.9337616231,0.72216,0.21063,0.7522500000000001,46.64,27.62,54.20474149,136.5,47.98216,10.28063,49.0711629316,0.72216,0.21063,0.7522500000000001,47.26,10.07,48.3209323172,136.62,48.38216,10.30063,49.4665178142,0.72216,0.21063,0.7522500000000001,47.66,10.09,48.7163596752,136.35
2020-03-07 05:00:00,47.09696,27.83203,54.7059917666,0.72696,0.21203000000000002,0.7572500000000001,46.37,27.62,53.972597677,136.44,47.09696,27.74203,54.6602585958,0.72696,0.21203000000000002,0.7572500000000001,46.37,27.53,53.9265964066,136.32,47.69696,10.21203,48.777920722,0.72696,0.21203000000000002,0.7572500000000001,46.97,10.0,48.0227123349,136.45,48.12696,10.23203,49.2026291651,0.72696,0.21203000000000002,0.7572500000000001,47.4,10.02,48.4475014836,136.19
2020-03-07 05:30:00,47.37544,27.50867,54.7828370967,0.7154400000000001,0.20867000000000002,0.7452500000000001,46.66,27.3,54.0596485375,135.88,47.37544,27.40867,54.7326913861,0.7154400000000001,0.20867000000000002,0.7452500000000001,46.66,27.2,54.0092177318,135.77,47.94544,10.00867,48.9789617281,0.7154400000000001,0.20867000000000002,0.7452500000000001,47.23,9.8,48.2360124803,135.92,48.38544,10.01867,49.4117855634,0.7154400000000001,0.20867000000000002,0.7452500000000001,47.67,9.81,48.6689325957,135.65
2020-03-07 06:00:00,48.01128,27.26454,55.2126629375,0.70128,0.20454000000000003,0.7305,47.31,27.06,54.5021072987,135.27,48.02128,27.17454,55.176978506,0.70128,0.20454000000000003,0.7305,47.32,26.97,54.4661665624,135.2,48.55128,9.94454,49.5592641738,0.70128,0.20454000000000003,0.7305,47.85,9.74,48.8312410246,135.32,49.05128,9.96454,50.0531729968,0.70128,0.20454000000000003,0.7305,48.35,9.76,49.3252480987,135.04
2020-03-07 06:30:00,50.96096,18.76153,54.304828994,0.69096,0.20153000000000001,0.7197500000000001,50.27,18.56,53.5868127434,135.01,51.00096,18.97153,54.4152264671,0.69096,0.20153000000000001,0.7197500000000001,50.31,18.77,53.6973835489,134.94,51.84096,11.10153,53.0163097741,0.69096,0.20153000000000001,0.7197500000000001,51.15,10.9,52.2984942422,135.05,52.76096,20.10153,56.4605207952,0.69096,0.20153000000000001,0.7197500000000001,52.07,19.9,55.74311527,134.78
2020-03-07 07:00:00,52.80712,12.31041,54.2230404631,0.6871200000000001,0.20041,0.7157500000000001,52.12,12.11,53.5083778487,137.8,52.82712,12.24041,54.226674658,0.6871200000000001,0.20041,0.7157500000000001,52.14,12.04,53.5120659291,137.72,54.06712,13.54041,55.7368474895,0.6871200000000001,0.20041,0.7157500000000001,53.38,13.34,55.0216321096,137.84,55.34712,31.87041,63.8672586374,0.6871200000000001,0.20041,0.7157500000000001,54.66,31.67,63.1720230798,137.57
2020-03-07 07:30:00,56.05856,11.41083,57.2081217185,0.6885600000000001,0.20083,0.71725,55.37,11.21,56.4933712926,137.54,56.05856,11.33083,57.1922185071,0.6885600000000001,0.20083,0.71725,55.37,11.13,56.4775512925,137.42,57.43856,12.61083,58.8066425514,0.6885600000000001,0.20083,0.71725,56.75,12.41,58.0910543888,137.58,58.69856,30.87083,66.3214074863,0.6885600000000001,0.20083,0.71725,58.01,30.67,65.6186635036,137.32
2020-03-07 08:00:00,58.6192,10.7956,59.6049963342,0.7392000000000001,0.2156,0.77,57.88,10.58,58.8390244651,137.05,58.5892,10.7156,59.5610480096,0.7392000000000001,0.2156,0.77,57.85,10.5,58.7951741217,136.95,60.0392,11.9856,61.2238527373,0.7392000000000001,0.2156,0.77,59.3,11.77,60.4567853925,137.09,61.3392,30.1056,68.3289441452,0.7392000000000001,0.2156,0.77,60.6,29.89,67.5704972603,136.82
2020-03-07 08:30:00,62.36056,9.62183,63.0984869554,0.76056,0.22183000000000003,0.79225,61.6,9.4,62.3130804888,137.61,62.32056,9.55183,63.0483120715,0.76056,0.22183000000000003,0.79225,61.56,9.33,62.2630106885,137.52,63.90056,10.80183,64.8071068608,0.76056,0.22183000000000003,0.79225,63.14,10.58,64.0202780375,137.64,65.20056,29.07183,71.3882646088,0.76056,0.22183000000000003,0.79225,64.44,28.85,70.6033717325,137.38
2020-03-07 09:00:00,65.18496,8.86978,65.7856519877,1.16496,0.33978,1.2135,64.02,8.53,64.5857670079,137.11,65.13496,8.78978,65.7253622786,1.16496,0.33978,1.2135,63.97,8.45,64.5256801591,137.03,66.76496,10.00978,67.5111515192,1.16496,0.33978,1.2135,65.6,9.67,66.3088900525,137.15,68.12496,28.14978,73.711737797,1.16496,0.33978,1.2135,66.96,27.81,72.5054322103,136.87
2020-03-07 09:30:00,67.688,8.0365,68.1634115655,1.188,0.34650000000000003,1.2375,66.5,7.69,66.9431557368,137.11,67.628,7.9665,68.095605631,1.188,0.34650000000000003,1.2375,66.44,7.62,66.8755411193,137.03,69.348,9.1765,69.9525071477,1.188,0.34650000000000003,1.2375,68.16,8.83,68.7295751478,137.15,70.708,27.2965,75.7939323182,1.188,0.34650000000000003,1.2375,69.52,26.95,74.5609341411,136.87
2020-03-07 10:00:00,69.15624,7.6755700000000004,69.5808875034,1.3562400000000001,0.39557000000000003,1.41275,67.8,7.28,68.1897235659,137.11,69.10624,7.59557,69.5224071114,1.3562400000000001,0.39557000000000003,1.41275,67.75,7.2,68.1315088634,136.95,70.85624,8.78557,71.3988304327,1.3562400000000001,0.39557000000000003,1.41275,69.5,8.39,70.0045862783,137.07,72.22624,26.83557,77.0504870962,1.3562400000000001,0.39557000000000003,1.41275,70.87,26.44,75.6414601921,136.87
2020-03-07 10:30:00,69.56448,7.50464,69.9681105876,1.28448,0.37464000000000003,1.338,68.28,7.13,68.6512585464,136.84,69.49448,7.42464,69.8899708799,1.28448,0.37464000000000003,1.338,68.21,7.05,68.57336655,136.76,71.25448,8.61464,71.7733442331,1.28448,0.37464000000000003,1.338,69.97,8.24,70.4535201392,136.89,72.65448,26.64464,77.3861118341,1.28448,0.37464000000000003,1.338,71.37,26.27,76.0512314167,136.62
2020-03-07 11:00:00,68.77648,7.70439,69.2066602753,1.3864800000000002,0.40439,1.44425,67.39,7.3,67.7842319422,137.18,68.70648,7.62439,69.1282266289,1.3864800000000002,0.40439,1.44425,67.32,7.22,67.706061767,137.08,70.46648,8.81439,71.0156199344,1.3864800000000002,0.40439,1.44425,69.08,8.41,69.5900459836,137.23,71.81648,26.90439,76.6906317673,1.3864800000000002,0.40439,1.44425,70.43,26.5,75.2504810616,136.95
2020-03-07 11:30:00,68.70936,7.50148,69.117641408,1.47936,0.43148000000000003,1.541,67.23,7.07,67.6007233689,137.47,68.62936,7.43148,69.0305435948,1.47936,0.43148000000000003,1.541,67.15,7.0,67.5138689456,137.38,70.39936,8.62148,70.9253114607,1.47936,0.43148000000000003,1.541,68.92,8.19,69.4049169728,137.52,71.73936,26.79148,76.5788428602,1.47936,0.43148000000000003,1.541,70.26,26.36,75.042102849,137.27
2020-03-07 12:00:00,68.73048,7.80889,69.1726654399,1.71048,0.49889000000000006,1.7817500000000002,67.02,7.31,67.4174791875,137.47,68.68048,7.73889,69.1151123233,1.71048,0.49889000000000006,1.7817500000000002,66.97,7.24,67.3602145187,137.38,70.39048,8.92889,70.9545259392,1.71048,0.49889000000000006,1.7817500000000002,68.68,8.43,69.1954283172,137.52,71.78048,27.09889,76.7254009326,1.71048,0.49889000000000006,1.7817500000000002,70.07,26.6,74.9490820491,137.27
2020-03-07 12:30:00,68.89624,7.35932,69.2881770362,1.02624,0.29932000000000003,1.069,67.87,7.06,68.2362110613,136.44,68.84624,7.2693200000000004,69.2289518583,1.02624,0.29932000000000003,1.069,67.82,6.97,68.1772198025,136.36,70.53624,8.44932,71.0404966326,1.02624,0.29932000000000003,1.069,69.51,8.15,69.9861600604,136.49,72.01624,26.35932,76.6886730528,1.02624,0.29932000000000003,1.069,70.99,26.06,75.6221111845,136.23
2020-03-07 13:00:00,67.81944,7.89817,68.2777967663,1.63944,0.47817000000000004,1.70775,66.18,7.42,66.5946604466,136.44,67.77944,7.81817,68.2288521731,1.63944,0.47817000000000004,1.70775,66.14,7.34,66.5460381991,136.36,69.41944,9.01817,70.0027573747,1.63944,0.47817000000000004,1.70775,67.78,8.54,68.315883951,136.49,70.88944,26.88817,75.8174543853,1.63944,0.47817000000000004,1.70775,69.25,26.41,74.1151172164,136.23
2020-03-07 13:30:00,66.85816,8.40738,67.3846985379,2.52816,0.73738,2.6335,64.33,7.67,64.7856295794,136.16,66.84816000000001,8.32738,67.3648406296,2.52816,0.73738,2.6335,64.32,7.59,64.7662759467,136.08,68.39816,9.52738,69.0585205536,2.52816,0.73738,2.6335,65.87,8.79,66.4539013151,136.21,69.87816,27.37738,75.0498379788,2.52816,0.73738,2.6335,67.35,26.64,72.4272883656,135.95
2020-03-07 14:00:00,66.62272,8.57246,67.1719725083,2.2027200000000002,0.64246,2.2945,64.42,7.93,64.9062500843,136.66,66.59272,8.49246,67.1320507198,2.2027200000000002,0.64246,2.2945,64.39,7.85,64.8667449469,136.58,68.17272,9.70246,68.8596941777,2.2027200000000002,0.64246,2.2945,65.97,9.06,66.5892221009,136.72,69.63272,27.65246,74.922454836,2.2027200000000002,0.64246,2.2945,67.43,27.01,72.6384540034,136.45
2020-03-07 14:30:00,64.84496,9.13228,65.4848637122,1.82496,0.5322800000000001,1.901,63.02,8.6,63.6040910634,136.76,64.82496,9.05228,65.4539472622,1.82496,0.5322800000000001,1.901,63.0,8.52,63.5735039148,136.58,66.34496,10.27228,67.1354858015,1.82496,0.5322800000000001,1.901,64.52,9.74,65.2510383059,136.8,67.80496,28.26228,73.4593021434,1.82496,0.5322800000000001,1.901,65.98,27.73,71.5703381297,136.54
2020-03-07 15:00:00,64.65808,9.06069,65.2898415725,1.6480800000000002,0.48069000000000006,1.7167500000000002,63.01,8.58,63.5914813477,137.09,64.63808,8.98069,65.2589777652,1.6480800000000002,0.48069000000000006,1.7167500000000002,62.99,8.5,63.5609164503,136.99,66.16808,10.20069,66.9497489716,1.6480800000000002,0.48069000000000006,1.7167500000000002,64.52,9.72,65.2480559097,137.13,67.61808,28.29069,73.2978027199,1.6480800000000002,0.48069000000000006,1.7167500000000002,65.97,27.81,71.5921573917,136.87
2020-03-07 15:30:00,64.60352,9.10561,65.2420641141,1.25352,0.36561000000000005,1.30575,63.35,8.74,63.9500594214,137.39,64.58352,9.02561,65.2111393204,1.25352,0.36561000000000005,1.30575,63.33,8.66,63.9193593522,137.29,66.13352,10.26561,66.9255199178,1.25352,0.36561000000000005,1.30575,64.88,9.9,65.6309713474,137.42,67.57352,28.44561,73.3166647732,1.25352,0.36561000000000005,1.30575,66.32,28.08,72.0196417653,137.18
2020-03-07 16:00:00,65.30344,9.16517,65.9434577268,1.18344,0.34517000000000003,1.23275,64.12,8.82,64.7237730668,137.11,65.29344,9.08517,65.9224819084,1.18344,0.34517000000000003,1.23275,64.11,8.74,64.7030115219,137.01,66.84344,10.32517,67.6361930224,1.18344,0.34517000000000003,1.23275,65.66,9.98,66.4141250036,137.14,68.33344,28.43517,74.0136333061,1.18344,0.34517000000000003,1.23275,67.15,28.09,72.7885334376,136.92
2020-03-07 16:30:00,66.5636,9.01855,67.1717730082,1.0236,0.29855000000000004,1.06625,65.54,8.72,66.1175468389,136.64,66.5436,8.93855,67.1412568922,1.0236,0.29855000000000004,1.06625,65.52,8.64,66.0872151025,136.54,68.1136,10.16855,68.8684391725,1.0236,0.29855000000000004,1.06625,67.09,9.87,67.8121301833,136.69,69.6236,28.12855,75.0910181184,1.0236,0.29855000000000004,1.06625,68.6,27.83,74.0301891123,136.46
2020-03-07 17:00:00,67.88824,8.59782,68.4305168697,0.9182400000000001,0.26782,0.9565,66.97,8.33,67.4860711555,136.42,67.86824,8.49782,68.3981794016,0.9182400000000001,0.26782,0.9565,66.95,8.23,67.4539502179,136.35,69.46824,9.73782,70.1474269453,0.9182400000000001,0.26782,0.9565,68.55,9.47,69.2010361194,136.47,71.00824,27.63782,76.1972390724,0.9182400000000001,0.26782,0.9565,70.09,27.37,75.2444350102,136.25
2020-03-07 17:30:00,69.51616,8.42638,70.0249982581,0.7761600000000001,0.22638000000000003,0.8085,68.74,8.2,69.2273616426,136.33,69.48616,8.33638,69.9844387207,0.7761600000000001,0.22638000000000003,0.8085,68.71,8.11,69.1869655354,136.25,71.12616,9.57638,71.767943333,0.7761600000000001,0.22638000000000003,0.8085,70.35,9.35,70.9686198259,136.39,72.71616,27.42638,77.7164477125,0.7761600000000001,0.22638000000000003,0.8085,71.94,27.2,76.9103608105,136.16
2020-03-07 18:00:00,71.83944,7.67567,72.2483290427,0.7394400000000001,0.21567000000000003,0.7702500000000001,71.1,7.46,71.4902902498,136.17,71.81944,7.56567,72.2168354642,0.7394400000000001,0.21567000000000003,0.7702500000000001,71.08,7.35,71.4590015323,136.1,73.51944,8.79567,74.0437159296,0.7394400000000001,0.21567000000000003,0.7702500000000001,72.78,8.58,73.2840009825,136.22,75.14944,26.62567,79.7268125242,0.7394400000000001,0.21567000000000003,0.7702500000000001,74.41,26.41,78.9578127863,136.02
2020-03-07 18:30:00,75.04936,6.49273,75.3296885648,0.72936,0.21273000000000003,0.75975,74.32,6.28,74.5848563718,136.29,75.01936,6.42273,75.2937967927,0.72936,0.21273000000000003,0.75975,74.29,6.21,74.5490992568,136.21,76.76936,7.56273,77.1409717327,0.72936,0.21273000000000003,0.75975,76.04,7.35,76.3943983549,136.34,78.48936,25.49273,82.5255046399,0.72936,0.21273000000000003,0.75975,77.76,25.28,81.7661054472,136.14
2020-03-07 19:00:00,74.72664,6.76902,75.0325953,0.71664,0.20902,0.7465,74.01,6.5600000000000005,74.3001594884,137.2,74.70664,6.71902,75.0081814861,0.71664,0.20902,0.7465,73.99,6.51,74.2758386018,137.12,76.43664,7.85902,76.839600011,0.71664,0.20902,0.7465,75.72,7.65,76.1054590683,137.24,78.15664,26.05902,82.386484932,0.71664,0.20902,0.7465,77.44,25.85,81.6405297631,137.06
2020-03-07 19:30:00,72.76552,7.58286,73.1595562223,0.69552,0.20286,0.7245,72.07,7.38,72.4468722582,137.52,72.74552,7.52286,73.133467733,0.69552,0.20286,0.7245,72.05,7.32,72.4208871804,137.44,74.42552,8.68286,74.9303015145,0.69552,0.20286,0.7245,73.73,8.48,74.2160582354,137.56,76.13552,26.97286,80.7722265525,0.69552,0.20286,0.7245,75.44,26.77,80.0489006795,137.36
2020-03-07 20:00:00,69.96984,8.394120000000001,70.4715528437,0.69984,0.20412000000000002,0.729,69.27,8.19,69.7524838267,136.65,69.96984,8.30412,70.4608892833,0.69984,0.20412000000000002,0.729,69.27,8.1,69.7419737317,136.56,71.54984,9.53412,72.182262698,0.69984,0.20412000000000002,0.729,70.85,9.33,71.461677842,136.7,73.23984,27.54412,78.2480204849,0.69984,0.20412000000000002,0.729,72.54,27.34,77.5211403425,136.49
2020-03-07 20:30:00,67.53248,9.15489,68.1501861029,0.7024800000000001,0.20489000000000002,0.73175,66.83,8.95,67.4266371696,135.89,67.53248,9.06489,68.1381544046,0.7024800000000001,0.20489000000000002,0.73175,66.83,8.86,67.4147498697,135.81,69.05248,10.31489,69.8186361215,0.7024800000000001,0.20489000000000002,0.73175,68.35,10.11,69.0936654115,135.95,70.73248,28.05489,76.0931046801,0.7024800000000001,0.20489000000000002,0.73175,70.03,27.85,75.3646030972,135.75
2020-03-07 21:00:00,64.73368,9.82399,65.474881488,0.7336800000000001,0.21399,0.7642500000000001,64.0,9.61,64.7174790918,135.04,64.76368,9.71399,65.4881351762,0.7336800000000001,0.21399,0.7642500000000001,64.03,9.5,64.730911472,134.97,66.17368,10.96399,67.0758153246,0.7336800000000001,0.21399,0.7642500000000001,65.44,10.75,66.3170875416,135.08,67.82368,28.51399,73.5737670265,0.7336800000000001,0.21399,0.7642500000000001,67.09,28.3,72.8145459369,134.89
2020-03-07 21:30:00,62.52416,10.32413,63.3707996159,0.73416,0.21413000000000001,0.76475,61.79,10.11,62.6116299101,135.2,62.56416,10.21413,63.392448826,0.73416,0.21413000000000001,0.76475,61.83,10.0,62.6334487315,135.13,63.88416,11.46413,64.9046390912,0.73416,0.21413000000000001,0.76475,63.15,11.25,64.1442514961,135.24,65.54416,29.03413,71.6869417325,0.73416,0.21413000000000001,0.76475,64.81,28.82,70.9290384821,135.05
2020-03-07 22:00:00,60.39776,10.94518,61.3814823725,0.7377600000000001,0.21518,0.7685000000000001,59.66,10.73,60.6172293989,135.7,60.42776,10.84518,61.3932578371,0.7377600000000001,0.21518,0.7685000000000001,59.69,10.63,60.6291431574,135.61,61.74776,12.08518,62.9192930718,0.7377600000000001,0.21518,0.7685000000000001,61.01,11.87,62.153978151,135.76,63.33776,29.83518,70.0129260026,0.7377600000000001,0.21518,0.7685000000000001,62.6,29.62,69.2539125249,135.56
2020-03-07 22:30:00,56.97672,11.63196,58.1519485091,0.72672,0.21196,0.757,56.25,11.42,57.3975513415,135.43,57.02672,11.53196,58.1810355305,0.72672,0.21196,0.757,56.3,11.32,57.4267568299,135.36,58.23672,12.80196,59.6272231133,0.72672,0.21196,0.757,57.51,12.59,58.8719644653,135.51,59.78672,30.48196,67.1088799921,0.72672,0.21196,0.757,59.06,30.27,66.365326037,135.32
2020-03-07 23:00:00,54.08936,12.68273,55.5563723209,0.72936,0.21273000000000003,0.75975,53.36,12.47,54.7977234929,136.47,54.12936,12.59273,55.5748545915,0.72936,0.21273000000000003,0.75975,53.4,12.38,54.8162786041,136.35,55.32936,13.88273,57.0444411863,0.72936,0.21273000000000003,0.75975,54.6,13.67,56.2852458465,136.52,56.74936,31.82273,65.0628619495,0.72936,0.21273000000000003,0.75975,56.02,31.61,64.3228769568,136.3
2020-03-07 23:30:00,50.96696,13.27203,52.6666668013,0.72696,0.21203000000000002,0.7572500000000001,50.24,13.06,51.9097408971,136.28,51.03696,13.17203,52.7093318148,0.72696,0.21203000000000002,0.7572500000000001,50.31,12.96,51.9524561498,136.22,52.14696,14.47203,54.1178814216,0.72696,0.21203000000000002,0.7572500000000001,51.42,14.26,53.3606971469,136.34,53.52696,32.41203,62.5753556567,0.72696,0.21203000000000002,0.7572500000000001,52.8,32.2,61.8439972835,136.16
2020-03-08 00:00:00,48.90992,13.44581,50.7244524954,0.73992,0.21581000000000003,0.77075,48.17,13.23,49.9537966525,137.01,48.94992,13.36581,50.7418914208,0.73992,0.21581000000000003,0.77075,48.21,13.15,49.9712577388,136.94,50.02992,14.66581,52.1351980735,0.73992,0.21581000000000003,0.77075,49.29,14.45,51.3644487949,137.06,51.34992,32.79581,60.9292986794,0.73992,0.21581000000000003,0.77075,50.61,32.58,60.1899368666,136.88
2020-03-08 00:30:00,48.93128,14.02329,50.9011082872,0.73128,0.21329,0.76175,48.2,13.81,50.139366769,138.15,48.97128,13.92329,50.9121230088,0.73128,0.21329,0.76175,48.24,13.71,50.150390826,138.06,50.11128,15.27329,52.3871527253,0.73128,0.21329,0.76175,49.38,15.06,51.6254588357,138.17,51.36128,33.67329,61.4155643356,0.73128,0.21329,0.76175,50.63,33.46,60.6874657569,137.96
2020-03-08 01:00:00,50.36,13.53,52.1458579371,0.72,0.21,0.75,49.64,13.32,51.3960309752,137.52,50.4,13.43,52.1586512479,0.72,0.21,0.75,49.68,13.22,51.4088591587,137.45,51.56,14.76,53.6310656243,0.72,0.21,0.75,50.84,14.55,52.8810750647,137.57,52.84,33.05,62.3246989564,0.72,0.21,0.75,52.12,32.84,61.6032466677,137.37
2020-03-08 01:30:00,49.82856,13.93958,51.7416397329,0.7185600000000001,0.20958000000000002,0.7485,49.11,13.73,50.9931858193,138.22,49.85856,13.99958,51.7867188133,0.7185600000000001,0.20958000000000002,0.7485,49.14,13.79,51.0382572195,138.12,51.04856,15.02958,53.2150707324,0.7185600000000001,0.20958000000000002,0.7485,50.33,14.82,52.4665731681,138.27,52.26856,33.48958,62.0770032544,0.7185600000000001,0.20958000000000002,0.7485,51.55,33.28,61.3592772122,138.07
2020-03-08 02:00:00,48.1096,9.1428,48.9706483927,0.7296,0.21280000000000002,0.76,47.38,8.93,48.2142022645,136.39,48.7296,27.6028,56.0043612945,0.7296,0.21280000000000002,0.76,48.0,27.39,55.2649264905,136.3,49.2896,10.2628,50.3466953434,0.7296,0.21280000000000002,0.76,48.56,10.05,49.589072385,136.43,50.4196,28.9528,58.1412133688,0.7296,0.21280000000000002,0.76,49.69,28.74,57.4028196172,136.24
2020-03-08 02:30:00,47.24912,9.26266,48.14848088,0.7291200000000001,0.21266000000000002,0.7595000000000001,46.52,9.05,47.3921185431,136.7,47.85912,27.94266,55.4191989752,0.7291200000000001,0.21266000000000002,0.7595000000000001,47.13,27.73,54.6826279544,136.63,48.41912,10.37266,49.5177065003,0.7291200000000001,0.21266000000000002,0.7595000000000001,47.69,10.16,48.7602471282,136.76,49.54912,29.48266,57.6571117335,0.7291200000000001,0.21266000000000002,0.7595000000000001,48.82,29.27,56.9220985207,136.57
2020-03-08 03:00:00,46.0832,9.51385,47.0550174165,0.7332000000000001,0.21385,0.76375,45.35,9.3,46.2937630788,137.14,46.6732,28.29385,54.5795707757,0.7332000000000001,0.21385,0.76375,45.94,28.08,53.8420839121,137.07,47.2332,10.63385,48.4154308879,0.7332000000000001,0.21385,0.76375,46.5,10.42,47.6531887705,137.18,48.3332,29.85385,56.8097754094,0.7332000000000001,0.21385,0.76375,47.6,29.64,56.0739654385,136.99
2020-03-08 03:30:00,44.852,9.5735,45.8623353772,0.732,0.21350000000000002,0.7625000000000001,44.12,9.36,45.1019290053,136.77,45.432,28.3035,53.5271401837,0.732,0.21350000000000002,0.7625000000000001,44.7,28.09,52.7933528013,136.7,45.982,10.6935,47.2090591545,0.732,0.21350000000000002,0.7625000000000001,45.25,10.48,46.4477437558,136.84,47.072,29.8535,55.740511715,0.732,0.21350000000000002,0.7625000000000001,46.34,29.64,55.0084102661,136.67
2020-03-08 04:00:00,43.94904,9.76847,45.0215628678,0.74904,0.21847000000000003,0.7802500000000001,43.2,9.55,44.2429937956,137.24,44.49904,28.63847,52.9181115013,0.74904,0.21847000000000003,0.7802500000000001,43.75,28.42,52.1704792004,137.14,45.05904,10.90847,46.3606708694,0.74904,0.21847000000000003,0.7802500000000001,44.31,10.69,45.5812702763,137.3,46.09904,30.17847,55.0986528008,0.74904,0.21847000000000003,0.7802500000000001,45.35,29.96,54.3527745382,137.09
2020-03-08 04:30:00,43.34376,9.768180000000001,44.4308324416,0.7137600000000001,0.20818,0.7435,42.63,9.56,43.6887914688,136.92,43.89376,28.52818,52.3499686824,0.7137600000000001,0.20818,0.7435,43.18,28.32,51.6385011401,136.86,44.42376,10.89818,45.7410185703,0.7137600000000001,0.20818,0.7435,43.71,10.69,44.9982244094,136.98,45.50376,30.09818,54.5572416224,0.7137600000000001,0.20818,0.7435,44.79,29.89,53.8475273341,136.83
2020-03-08 05:00:00,43.168,9.76775,44.259294663,0.678,0.19775,0.70625,42.49,9.57,43.5543912826,136.84,43.718,28.50775,52.1915255004,0.678,0.19775,0.70625,43.04,28.31,51.5159946036,136.74,44.248,10.88775,45.5678461644,0.678,0.19775,0.70625,43.57,10.69,44.8622447053,136.9,45.328,30.04775,54.3828545045,0.678,0.19775,0.70625,44.65,29.85,53.7088912565,136.69
2020-03-08 05:30:00,43.88224,9.68732,44.938793444,0.64224,0.18732000000000001,0.669,43.24,9.5,44.2712954407,137.23,44.44224,28.49732,52.7940332178,0.64224,0.18732000000000001,0.669,43.8,28.31,52.1526231363,137.07,44.98224,10.81732,46.2646336568,0.64224,0.18732000000000001,0.669,44.34,10.63,45.5964088498,137.24,46.07224,30.05732,55.009942594,0.64224,0.18732000000000001,0.669,45.43,29.87,54.3700450616,137.0
2020-03-08 06:00:00,44.49024,9.36257,45.4647024873,0.66024,0.19257000000000002,0.6877500000000001,43.83,9.17,44.7789883762,137.03,45.06024,28.13257,53.1212455018,0.66024,0.19257000000000002,0.6877500000000001,44.4,27.94,52.4595425066,136.94,45.60024,10.48257,46.7895945896,0.66024,0.19257000000000002,0.6877500000000001,44.94,10.29,46.1030118322,137.07,46.68024,29.69257,55.3235349527,0.66024,0.19257000000000002,0.6877500000000001,46.02,29.5,54.6634283594,136.89
2020-03-08 06:30:00,46.31024,9.03257,47.1828957321,0.66024,0.19257000000000002,0.6877500000000001,45.65,8.84,46.4980440449,137.35,46.89024,27.86257,54.5437202092,0.66024,0.19257000000000002,0.6877500000000001,46.23,27.67,53.8780270611,137.22,47.48024,10.15257,48.5535566984,0.66024,0.19257000000000002,0.6877500000000001,46.82,9.96,47.8676717629,137.39,48.54024,29.39257,56.7457317378,0.66024,0.19257000000000002,0.6877500000000001,47.88,29.2,56.0814978402,137.18
2020-03-08 07:00:00,47.55328,8.66054,48.3354879136,0.6532800000000001,0.19054000000000001,0.6805,46.9,8.47,47.6586917571,137.11,48.16328,27.43054,55.4268532848,0.6532800000000001,0.19054000000000001,0.6805,47.51,27.24,54.7651138956,136.98,48.75328,9.77054,49.7226886104,0.6532800000000001,0.19054000000000001,0.6805,48.1,9.58,49.0447387596,137.14,49.84328,28.96054,57.6460357549,0.6532800000000001,0.19054000000000001,0.6805,49.19,28.77,56.9856911865,136.94
2020-03-08 07:30:00,49.74936,8.42898,50.4583642645,0.8193600000000001,0.23898000000000003,0.8535,48.93,8.19,49.6106944116,136.67,50.38936,27.06898,57.1998013934,0.8193600000000001,0.23898000000000003,0.8535,49.57,26.83,56.3651825155,136.56,50.98936,9.52898,51.8721147925,0.8193600000000001,0.23898000000000003,0.8535,50.17,9.29,51.0228674224,136.73,52.12936,28.59898,59.4589928526,0.8193600000000001,0.23898000000000003,0.8535,51.31,28.36,58.6259814417,136.53
2020-03-08 08:00:00,51.0216,8.2863,51.6900999636,1.2216,0.3563,1.2725,49.8,7.93,50.4274221035,136.22,51.6816,26.7963,58.215371443,1.2216,0.3563,1.2725,50.46,26.44,56.9674047153,136.12,52.2816,9.3663,53.1139649645,1.2216,0.3563,1.2725,51.06,9.01,51.848854375,136.25,53.4216,28.2963,60.4528571719,1.2216,0.3563,1.2725,52.2,27.94,59.2071245713,136.06
2020-03-08 08:30:00,54.144,7.3645,54.6425529807,1.524,0.4445,1.5875,52.62,6.92,53.0730703841,135.13,54.854,25.5945,60.5313121141,1.524,0.4445,1.5875,53.33,25.15,58.9627967451,135.05,55.444,8.4245,56.0803828112,1.524,0.4445,1.5875,53.92,7.98,54.5073096016,135.18,56.634,27.0545,62.7642886222,1.524,0.4445,1.5875,55.11,26.61,61.1980734991,135.0
2020-03-08 09:00:00,57.2016,6.3413,57.5520210614,1.8216,0.5313,1.8975,55.38,5.8100000000000005,55.6839339487,134.35,57.9516,24.3413,62.8560802807,1.8216,0.5313,1.8975,56.13,23.81,60.971247322,134.28,58.5516,7.3613,59.0125291803,1.8216,0.5313,1.8975,56.73,6.83,57.1396692325,134.39,59.8116,25.7713,65.1274703812,1.8216,0.5313,1.8975,57.99,25.24,63.2447444457,134.21
2020-03-08 09:30:00,60.07904,5.64222,60.3433980966,2.33904,0.68222,2.4365,57.74,4.96,57.9526461863,134.35,60.84904,23.60222,65.2661509348,2.33904,0.68222,2.4365,58.51,22.92,62.839052348,134.28,61.51904,6.63222,61.875509086,2.33904,0.68222,2.4365,59.18,5.95,59.4783565677,134.39,62.72904,25.01222,67.5317970193,2.33904,0.68222,2.4365,60.39,24.33,65.1068429583,134.21
2020-03-08 10:00:00,61.63808,5.22569,61.8592009491,2.48808,0.7256900000000001,2.59175,59.15,4.5,59.3209280103,134.1,62.42808,23.10569,66.5667941459,2.48808,0.7256900000000001,2.59175,59.94,22.38,63.9817786561,134.02,63.11808,6.21569,63.4233933581,2.48808,0.7256900000000001,2.59175,60.63,5.49,60.8780502316,134.16,64.33808,24.50569,68.8470578926,2.48808,0.7256900000000001,2.59175,61.85,23.78,66.2639487203,133.97
2020-03-08 10:30:00,63.56776,9.00018,64.2017394737,2.2977600000000002,0.6701800000000001,2.3935,61.27,8.33,61.8336623531,133.91,64.02776,19.78018,67.0135029039,2.2977600000000002,0.6701800000000001,2.3935,61.73,19.11,64.6203141435,133.85,64.92776,6.71018,65.2735822079,2.2977600000000002,0.6701800000000001,2.3935,62.63,6.04,62.9205729472,133.97,65.95776,20.99018,69.2171493248,2.2977600000000002,0.6701800000000001,2.3935,63.66,20.32,66.8243817779,133.79
2020-03-08 11:00:00,65.65016,26.07463,70.6387276051,1.9701600000000001,0.5746300000000001,2.05225,63.68,25.5,68.595862849,135.83,64.67016,8.57463,65.2361393252,1.9701600000000001,0.5746300000000001,2.05225,62.7,8.0,63.2083064162,135.74,66.28016,9.75463,66.9941222501,1.9701600000000001,0.5746300000000001,2.05225,64.31,9.18,64.9619003724,135.88,66.65016,9.72463,67.3558628232,1.9701600000000001,0.5746300000000001,2.05225,64.68,9.15,65.3239994183,135.69
2020-03-08 11:30:00,64.38496,27.171030000000002,69.8833881939,3.05496,0.8910300000000001,3.18225,61.33,26.28,66.7233639739,137.38,63.45496,9.27103,64.1286515207,3.05496,0.8910300000000001,3.18225,60.4,8.38,60.9785568868,137.28,65.03496,10.49103,65.8756991057,3.05496,0.8910300000000001,3.18225,61.98,9.6,62.7190593042,137.4,65.37496,10.48103,66.2097982542,3.05496,0.8910300000000001,3.18225,62.32,9.59,63.0535526358,137.21
