Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-03-08 12:00:00,65.29592,27.21131,70.7390455163,2.81592,0.8213100000000001,2.93325,62.48,26.39,67.8246452258,137.38,64.33592,9.33131,65.0091066587,2.81592,0.8213100000000001,2.93325,61.52,8.51,62.1058008563,137.28,65.95592,10.57131,66.7977243487,2.81592,0.8213100000000001,2.93325,63.14,9.75,63.8883565292,137.4,66.28592,10.55131,67.1204390105,2.81592,0.8213100000000001,2.93325,63.47,9.73,64.2114771672,137.21
2020-03-08 12:30:00,67.35264,26.57327,72.4052262856,2.82264,0.8232700000000001,2.94025,64.53,25.75,69.4779346268,137.08,66.34264,8.75327,66.9176031987,2.82264,0.8232700000000001,2.94025,63.52,7.93,64.0130869432,136.99,68.01264,9.95327,68.7370844847,2.82264,0.8232700000000001,2.94025,65.19,9.13,65.8262333724,137.1,68.33264,9.95327,69.0537274379,2.82264,0.8232700000000001,2.94025,65.51,9.13,66.1431553526,136.92
2020-03-08 13:00:00,68.64456,25.98133,73.396901339,1.92456,0.56133,2.00475,66.72,25.42,71.3984229518,136.9,67.59456,8.21133,68.0914861195,1.92456,0.56133,2.00475,65.67,7.65,66.1140786822,136.78,69.31456,9.42133,69.9519098164,1.92456,0.56133,2.00475,67.39,8.86,67.9699323231,136.94,69.64456,9.40133,70.2762388248,1.92456,0.56133,2.00475,67.72,8.84,68.2945385811,136.73
2020-03-08 13:30:00,65.92824,27.10782,71.2837059548,3.07824,0.8978200000000001,3.2065,62.85,26.21,68.0961570134,137.06,64.95824,9.26782,65.6160455335,3.07824,0.8978200000000001,3.2065,61.88,8.37,62.4435048664,136.95,66.58824,10.47782,67.4075546081,3.07824,0.8978200000000001,3.2065,63.51,9.58,64.2284711012,137.09,66.91824,10.47782,67.7335629998,3.07824,0.8978200000000001,3.2065,63.84,9.58,64.5547984274,136.91
2020-03-08 14:00:00,64.75168,27.45799,70.3329316726,3.4216800000000003,0.99799,3.56425,61.33,26.46,66.794464591,137.66,63.81168,9.48799,64.5131960041,3.4216800000000003,0.99799,3.56425,60.39,8.49,60.9838683588,137.56,65.42168,10.70799,66.2922111855,3.4216800000000003,0.99799,3.56425,62.0,9.71,62.7557495374,137.69,65.73168,10.70799,66.5981591747,3.4216800000000003,0.99799,3.56425,62.31,9.71,63.0620345374,137.49
2020-03-08 14:30:00,63.97632,28.30976,69.9600745568,3.01632,0.8797600000000001,3.142,60.96,27.43,66.8470380795,138.0,63.05632,10.24976,63.883934381,3.01632,0.8797600000000001,3.142,60.04,9.37,60.7667548911,137.93,64.65632,11.50976,65.6727819664,3.01632,0.8797600000000001,3.142,61.64,10.63,62.5498721022,138.03,64.97632,11.49976,65.9861094534,3.01632,0.8797600000000001,3.142,61.96,10.62,62.8635506474,137.87
2020-03-08 15:00:00,64.13168,27.60049,69.8187612885,2.40168,0.7004900000000001,2.50175,61.73,26.9,67.3364901075,138.0,63.22168,10.420490000000001,64.0747019803,2.40168,0.7004900000000001,2.50175,60.82,9.72,61.5918078968,137.93,64.82168,10.86049,65.7251887868,2.40168,0.7004900000000001,2.50175,62.42,10.16,63.2414579212,138.03,65.11168,11.01049,66.0360641049,2.40168,0.7004900000000001,2.50175,62.71,10.31,63.5518701534,137.87
2020-03-08 15:30:00,64.55288,23.21084,68.598960705,1.20288,0.35084000000000004,1.2530000000000001,63.35,22.86,67.3483637515,135.97,64.46288,23.11084,68.4804630782,1.20288,0.35084000000000004,1.2530000000000001,63.26,22.76,67.2297939905,135.88,65.24288,5.71084,65.4923437067,1.20288,0.35084000000000004,1.2530000000000001,64.04,5.36,64.2639183368,136.01,65.49288,5.70084,65.7405271305,1.20288,0.35084000000000004,1.2530000000000001,64.29,5.35,64.5122205477,135.83
2020-03-08 16:00:00,64.97088,23.40734,69.0588069246,1.67088,0.48734000000000005,1.7405,63.3,22.92,67.3217379455,135.97,64.85088,23.30734,68.9120362103,1.67088,0.48734000000000005,1.7405,63.18,22.82,67.1748822105,135.88,65.70088,5.90734,65.9659177049,1.67088,0.48734000000000005,1.7405,64.03,5.42,64.258986142,136.01,65.85088,5.89734,66.1144236597,1.67088,0.48734000000000005,1.7405,64.18,5.41,64.4076121278,135.83
2020-03-08 16:30:00,67.67928,22.48479,71.3165529359,1.07928,0.31479,1.12425,66.6,22.17,70.1930829926,135.53,67.55928,22.38479,71.1711678804,1.07928,0.31479,1.12425,66.48,22.07,70.0476644864,135.46,68.41928,5.11479,68.6101956889,1.07928,0.31479,1.12425,67.34,4.8,67.5108554234,135.57,68.56928,5.07479,68.7568153223,1.07928,0.31479,1.12425,67.49,4.76,67.657650713,135.41
2020-03-08 17:00:00,69.52168,21.98674,72.9155725881,1.05168,0.30674,1.0955,68.47,21.68,71.8203543572,135.22,69.39168,21.88674,72.7614914708,1.05168,0.30674,1.0955,68.34,21.58,71.6662542624,135.13,70.22168,4.70674,70.3792422768,1.05168,0.30674,1.0955,69.17,4.4,69.3098037798,135.25,70.41168,4.67674,70.5668234899,1.05168,0.30674,1.0955,69.36,4.37,69.497528733,135.07
2020-03-08 17:30:00,69.92112,22.09616,73.3294163948,0.9811200000000001,0.28616,1.022,68.94,21.81,72.3076738666,135.08,69.80112,21.97616,73.1788764713,0.9811200000000001,0.28616,1.022,68.82,21.69,72.1571098368,134.99,70.64112,4.84616,70.8071543108,0.9811200000000001,0.28616,1.022,69.66,4.5600000000000005,69.8090910985,135.13,70.82112,4.77616,70.9819888591,0.9811200000000001,0.28616,1.022,69.84,4.49,69.9841817842,134.93
2020-03-08 18:00:00,71.85008,21.74169,75.0675367923,0.7600800000000001,0.22169000000000003,0.7917500000000001,71.09,21.52,74.275827158,134.81,71.70008,21.63169,74.8921323255,0.7600800000000001,0.22169000000000003,0.7917500000000001,70.94,21.41,74.1004163281,134.72,72.57008,4.60169,72.7158308903,0.7600800000000001,0.22169000000000003,0.7917500000000001,71.81,4.38,71.9434534895,134.85,72.70008,4.53169,72.8411823508,0.7600800000000001,0.22169000000000003,0.7917500000000001,71.94,4.31,72.068992639,134.66
2020-03-08 18:30:00,74.33568,20.47749,77.1046102238,0.74568,0.21749000000000002,0.77675,73.59,20.26,76.3279483545,134.29,74.19568,20.35749,76.9378081944,0.74568,0.21749000000000002,0.77675,73.45,20.14,76.1611587359,134.21,75.03568,3.43749,75.1143768566,0.74568,0.21749000000000002,0.77675,74.29,3.22,74.3597505375,134.35,75.21568,3.34749,75.2901335313,0.74568,0.21749000000000002,0.77675,74.47,3.13,74.5357484701,134.15
2020-03-08 19:00:00,76.16696,20.86078,78.9720073054,0.7569600000000001,0.22078000000000003,0.7885000000000001,75.41,20.64,78.1836152912,134.44,75.68696,15.50078,77.2579451879,0.7569600000000001,0.22078000000000003,0.7885000000000001,74.93,15.28,76.4721079872,134.36,76.88696,4.45078,77.0156741232,0.7569600000000001,0.22078000000000003,0.7885000000000001,76.13,4.23,76.2474248745,134.48,77.10696,4.49078,77.2376228625,0.7569600000000001,0.22078000000000003,0.7885000000000001,76.35,4.27,76.4693101839,134.29
2020-03-08 19:30:00,74.6616,24.7063,78.6432182343,0.7416,0.21630000000000002,0.7725000000000001,73.92,24.49,77.8712174041,135.32,73.4216,7.3363,73.787211929,0.7416,0.21630000000000002,0.7725000000000001,72.68,7.12,73.0279179492,135.23,75.3816,8.5163,75.8611427824,0.7416,0.21630000000000002,0.7725000000000001,74.64,8.3,75.1000639148,135.36,75.5716,8.4363,76.041027638,0.7416,0.21630000000000002,0.7725000000000001,74.83,8.22,75.2801255312,135.17
2020-03-08 20:00:00,71.96832,25.37826,76.3118284688,0.7483200000000001,0.21826,0.7795000000000001,71.22,25.16,75.5335289789,135.21,70.79832,8.00826,71.2498024071,0.7483200000000001,0.21826,0.7795000000000001,70.05,7.79,70.4818175135,135.14,72.66832,9.21826,73.2506726867,0.7483200000000001,0.21826,0.7795000000000001,71.92,9.0,72.4809381838,135.27,72.89832,9.13826,73.4688563587,0.7483200000000001,0.21826,0.7795000000000001,72.15,8.92,72.6993046734,135.17
2020-03-08 20:30:00,70.23168,25.56924,74.7413868603,0.75168,0.21924000000000002,0.783,69.48,25.35,73.9600763926,134.47,69.10168,8.36924,69.6066545454,0.75168,0.21924000000000002,0.783,68.35,8.15,68.8341848212,134.4,70.86168,9.54924,71.5022074974,0.75168,0.21924000000000002,0.783,70.11,9.33,70.7280778758,134.52,71.18168,9.51924,71.8153709021,0.75168,0.21924000000000002,0.783,70.43,9.3,71.0413604881,134.36
2020-03-08 21:00:00,67.53072,26.83896,72.6686171439,0.75072,0.21896000000000002,0.782,66.78,26.62,71.8901439698,135.22,66.45072,9.44896,67.1191554893,0.75072,0.21896000000000002,0.782,65.7,9.23,66.3451799304,135.16,68.21072,10.64896,69.036965982,0.75072,0.21896000000000002,0.782,67.46,10.43,68.2615301616,135.29,68.46072,10.63896,69.2824483748,0.75072,0.21896000000000002,0.782,67.71,10.42,68.5070835754,135.11
2020-03-08 21:30:00,64.72224,27.53357,70.3353810508,0.7322400000000001,0.21357,0.76275,63.99,27.32,69.5780317342,135.35,63.70224,10.11357,64.5000750322,0.7322400000000001,0.21357,0.76275,62.97,9.9,63.7434773134,135.31,65.40224,11.31357,66.3735629838,0.7322400000000001,0.21357,0.76275,64.67,11.1,65.6156909588,135.41,65.65224,11.30357,66.6182205689,0.7322400000000001,0.21357,0.76275,64.92,11.09,65.8604167919,135.25
2020-03-08 22:00:00,61.53872,28.36546,67.7614446441,0.73872,0.21546,0.7695000000000001,60.8,28.15,67.0004664163,136.09,60.59872,10.74546,61.5440474477,0.73872,0.21546,0.7695000000000001,59.86,10.53,60.779112366,136.02,62.21872,11.95546,63.3569423367,0.73872,0.21546,0.7695000000000001,61.48,11.74,62.5908779296,136.15,62.47872,11.97546,63.6160521806,0.73872,0.21546,0.7695000000000001,61.74,11.76,62.8500214797,135.97
2020-03-08 22:30:00,58.15584,29.56462,65.239316994,0.73584,0.21462,0.7665000000000001,57.42,29.35,64.4862690811,136.91,57.28584,11.72462,58.4733629839,0.73584,0.21462,0.7665000000000001,56.55,11.51,57.7094671609,136.81,58.81584,12.96462,60.2277710583,0.73584,0.21462,0.7665000000000001,58.08,12.75,59.463004465,136.96,59.11584,12.96462,60.520772555,0.73584,0.21462,0.7665000000000001,58.38,12.75,59.7560616172,136.77
2020-03-08 23:00:00,54.53448,30.42714,62.4485416759,0.74448,0.21714000000000003,0.7755000000000001,53.79,30.21,61.692853719,137.52,53.77448,12.41714,55.1894923427,0.74448,0.21714000000000003,0.7755000000000001,53.03,12.2,54.4152634837,137.43,55.17448,13.66714,56.8420087528,0.74448,0.21714000000000003,0.7755000000000001,54.43,13.45,56.0671686462,137.56,55.52448,13.697140000000001,57.1889807869,0.74448,0.21714000000000003,0.7755000000000001,54.78,13.48,56.4141719783,137.39
2020-03-08 23:30:00,50.37184,28.76637,58.0071229071,0.74184,0.21637,0.77275,49.63,28.55,57.2559114852,136.98,50.09184,21.74637,54.6085803035,0.74184,0.21637,0.77275,49.35,21.53,53.8420226217,136.89,51.00184,11.61637,52.3080083292,0.74184,0.21637,0.77275,50.26,11.4,51.5366626781,137.03,51.40184,11.78637,52.7358291218,0.74184,0.21637,0.77275,50.66,11.57,51.9644157092,136.85
2020-03-09 00:00:00,47.81952,27.34861,55.0876843039,0.7495200000000001,0.21861000000000003,0.78075,47.07,27.13,54.3288302837,135.96,47.79952,27.24861,55.0207311762,0.7495200000000001,0.21861000000000003,0.78075,47.05,27.03,54.2616199537,135.86,48.40952,9.85861,49.403176191,0.7495200000000001,0.21861000000000003,0.78075,47.66,9.64,48.6251498712,136.02,48.81952,9.85861,49.8049969798,0.7495200000000001,0.21861000000000003,0.78075,48.07,9.64,49.0270792522,135.82
2020-03-09 00:30:00,48.18192,27.00056,55.2315820451,0.72192,0.21056000000000002,0.752,47.46,26.79,54.4991348555,135.29,48.19192,26.90056,55.191496461,0.72192,0.21056000000000002,0.752,47.47,26.69,54.4587642166,135.18,48.76192,9.68056,49.7135603633,0.72192,0.21056000000000002,0.752,48.04,9.47,48.9645024482,135.34,49.20192,9.66056,50.1413537033,0.72192,0.21056000000000002,0.752,48.48,9.45,49.3924376803,135.13
2020-03-09 01:00:00,50.69832,26.49951,57.2061507275,0.7183200000000001,0.20951000000000003,0.7482500000000001,49.98,26.29,56.472688089,135.1,50.66832,26.39951,57.1332895943,0.7183200000000001,0.20951000000000003,0.7482500000000001,49.95,26.19,56.3996329775,135.03,51.27832,9.20951,52.098763675,0.7183200000000001,0.20951000000000003,0.7482500000000001,50.56,9.0,51.3547816664,135.17,51.68832,9.18951,52.4988525442,0.7183200000000001,0.20951000000000003,0.7482500000000001,50.97,8.98,51.7550123176,134.98
2020-03-09 01:30:00,50.70648,26.68314,57.2986655538,0.6964800000000001,0.20314000000000002,0.7255,50.01,26.48,56.5879006502,135.57,50.69648,26.57314,57.2386657239,0.6964800000000001,0.20314000000000002,0.7255,50.0,26.37,56.5276649084,135.5,51.30648,9.29314,52.1413208602,0.6964800000000001,0.20314000000000002,0.7255,50.61,9.09,51.4198424735,135.62,51.70648,9.26314,52.529666253,0.6964800000000001,0.20314000000000002,0.7255,51.01,9.06,51.8083362018,135.47
2020-03-09 02:00:00,49.34656,27.05608,56.2771218951,0.7065600000000001,0.20608,0.736,48.64,26.85,55.5587265873,135.98,49.32656,26.94608,56.2067678203,0.7065600000000001,0.20608,0.736,48.62,26.74,55.4881248557,135.92,49.94656,9.57608,50.8562696626,0.7065600000000001,0.20608,0.736,49.24,9.37,50.1235922496,136.02,50.35656,9.55608,51.2552611934,0.7065600000000001,0.20608,0.736,49.65,9.35,50.5227176625,135.88
2020-03-09 02:30:00,48.8732,27.25385,55.9585741246,0.7332000000000001,0.21385,0.76375,48.14,27.04,55.2143206062,136.16,48.8532,27.15385,55.8924567367,0.7332000000000001,0.21385,0.76375,48.12,26.94,55.1479646043,136.09,49.4832,9.72385,50.4295582081,0.7332000000000001,0.21385,0.76375,48.75,9.51,49.6689299261,136.21,49.8732,9.71385,50.8103824042,0.7332000000000001,0.21385,0.76375,49.14,9.5,50.0498711287,136.05
2020-03-09 03:00:00,48.4212,27.2791,55.5766309365,0.7512000000000001,0.21910000000000002,0.7825000000000001,47.67,27.06,54.8148930492,136.35,48.4012,27.1791,55.5101759883,0.7512000000000001,0.21910000000000002,0.7825000000000001,47.65,26.96,54.7481880979,136.28,49.0212,9.6991,49.9714977787,0.7512000000000001,0.21910000000000002,0.7825000000000001,48.27,9.48,49.192106074,136.39,49.4112,9.6891,50.3522129032,0.7512000000000001,0.21910000000000002,0.7825000000000001,48.66,9.47,49.5729412079,136.23
2020-03-09 03:30:00,48.08456,27.23008,55.2594079519,0.75456,0.22008000000000003,0.786,47.33,27.01,54.4946694641,136.51,48.07456,27.13008,55.2014905596,0.75456,0.22008000000000003,0.786,47.32,26.91,54.4364813338,136.46,48.70456,9.59008,49.6397401202,0.75456,0.22008000000000003,0.786,47.95,9.37,48.8569278608,136.56,49.08456,9.57008,50.0088038409,0.75456,0.22008000000000003,0.786,48.33,9.35,49.2261251776,136.42
2020-03-09 04:00:00,48.07864,26.95127,55.1173890788,0.7586400000000001,0.22127000000000002,0.7902500000000001,47.32,26.73,54.3477258034,136.51,48.04864,26.85127,55.0423701022,0.7586400000000001,0.22127000000000002,0.7902500000000001,47.29,26.63,54.2724700009,136.46,48.70864,9.31127,49.5906378227,0.7586400000000001,0.22127000000000002,0.7902500000000001,47.95,9.09,48.8040018851,136.56,49.06864,9.30127,49.9424173931,0.7586400000000001,0.22127000000000002,0.7902500000000001,48.31,9.08,49.1558999511,136.42
2020-03-09 04:30:00,48.46696,26.12078,55.0576185414,0.7569600000000001,0.22078000000000003,0.7885000000000001,47.71,25.9,54.2867764746,135.6,48.45696,26.02078,55.0014360199,0.7569600000000001,0.22078000000000003,0.7885000000000001,47.7,25.8,54.2303420605,135.55,49.04696,8.69078,49.810982145,0.7569600000000001,0.22078000000000003,0.7885000000000001,48.29,8.47,49.0271863357,135.66,49.48696,8.69078,50.2442918852,0.7569600000000001,0.22078000000000003,0.7885000000000001,48.73,8.47,49.4606287869,135.52
2020-03-09 05:00:00,48.80472,25.79596,55.2026470978,0.7747200000000001,0.22596000000000002,0.807,48.03,25.57,54.4123680793,135.52,48.80472,25.69596,55.1559883839,0.7747200000000001,0.22596000000000002,0.807,48.03,25.47,54.365446747,135.45,49.37472,8.37596,50.0801325977,0.7747200000000001,0.22596000000000002,0.807,48.6,8.15,49.2786211252,135.58,49.82472,8.36596,50.5221932402,0.7747200000000001,0.22596000000000002,0.807,49.05,8.14,49.7208417065,135.41
2020-03-09 05:30:00,51.16304,25.15547,57.0127558794,0.7730400000000001,0.22547000000000003,0.80525,50.39,24.93,56.2197207393,135.17,51.15304,25.05547,56.9597232978,0.7730400000000001,0.22547000000000003,0.80525,50.38,24.83,56.1664784369,135.09,51.73304,7.86547,52.3275553219,0.7730400000000001,0.22547000000000003,0.80525,50.96,7.64,51.5295177544,135.22,52.17304,7.84547,52.7596199983,0.7730400000000001,0.22547000000000003,0.80525,51.4,7.62,51.9617590156,135.02
2020-03-09 06:00:00,55.13656,23.58358,59.9685375364,0.76656,0.22358000000000003,0.7985,54.37,23.36,59.1758945855,134.43,55.11656,23.48358,59.9108814478,0.76656,0.22358000000000003,0.7985,54.35,23.26,59.1181029804,134.37,55.69656,6.48358,56.0726636201,0.76656,0.22358000000000003,0.7985,54.93,6.26,55.285554171,134.48,56.12656,6.46358,56.4975097137,0.76656,0.22358000000000003,0.7985,55.36,6.24,55.7105663227,134.31
2020-03-09 06:30:00,62.38952,17.51861,64.8024220393,0.7495200000000001,0.21861000000000003,0.78075,61.64,17.3,64.0217119421,135.51,62.34952,17.58861,64.782882353,0.7495200000000001,0.21861000000000003,0.78075,61.6,17.37,64.0021632447,135.43,62.97952,2.81861,63.0425610343,0.7495200000000001,0.21861000000000003,0.78075,62.23,2.6,62.2842909569,135.55,63.95952,11.39861,64.9672879884,0.7495200000000001,0.21861000000000003,0.78075,63.21,11.18,64.191093619,135.37
2020-03-09 07:00:00,68.05144,14.06917,69.4905751204,0.7514400000000001,0.21917000000000003,0.7827500000000001,67.3,13.85,68.710352204,136.64,67.97144,13.97917,69.3940476522,0.7514400000000001,0.21917000000000003,0.7827500000000001,67.22,13.76,68.6138907219,136.54,68.72144,2.85917,68.7808924685,0.7514400000000001,0.21917000000000003,0.7827500000000001,67.97,2.64,68.021250356,136.68,70.03144,15.28917,71.6809689371,0.7514400000000001,0.21917000000000003,0.7827500000000001,69.28,15.07,70.900093794,136.5
2020-03-09 07:30:00,74.386,11.54925,75.2772354139,0.786,0.22925,0.8187500000000001,73.6,11.32,74.4654443349,135.71,74.266,11.45925,75.1448811734,0.786,0.22925,0.8187500000000001,73.48,11.23,74.333191106,135.64,75.126,5.18925,75.3050077456,0.786,0.22925,0.8187500000000001,74.34,4.96,74.5052830342,135.76,76.416,12.68925,77.4623916592,0.786,0.22925,0.8187500000000001,75.63,12.46,76.6495172848,135.6
2020-03-09 08:00:00,77.45792,9.57481,78.047462209,0.9079200000000001,0.26481000000000005,0.9457500000000001,76.55,9.31,77.1140622714,135.6,77.27792,9.47481,77.8565921683,0.9079200000000001,0.26481000000000005,0.9457500000000001,76.37,9.21,76.9233449611,135.51,78.21792,7.21481,78.5499617598,0.9079200000000001,0.26481000000000005,0.9457500000000001,77.31,6.95,77.6217662772,135.65,79.49792,10.65481,80.2087542633,0.9079200000000001,0.26481000000000005,0.9457500000000001,78.59,10.39,79.2738304865,135.47
2020-03-09 08:30:00,78.76528,8.25779,79.1969723485,1.05528,0.30779,1.09925,77.71,7.95,78.1155976742,135.04,78.58528,8.16779,79.0086009632,1.05528,0.30779,1.09925,77.53,7.86,77.9274053206,134.97,79.58528,8.48779,80.0366126955,1.05528,0.30779,1.09925,78.53,8.18,78.9548814197,135.08,80.79528,9.30779,81.3296515729,1.05528,0.30779,1.09925,79.74,9.0,80.2462933723,134.9
2020-03-09 09:00:00,77.73808,8.55069,78.2069266853,1.6480800000000002,0.48069000000000006,1.7167500000000002,76.09,8.07,76.5167498003,135.04,77.53808,8.47069,77.9994002487,1.6480800000000002,0.48069000000000006,1.7167500000000002,75.89,7.99,76.3094502667,134.97,78.54808,8.50069,79.0067250439,1.6480800000000002,0.48069000000000006,1.7167500000000002,76.9,8.02,77.317077027,135.08,79.70808,9.60069,80.284190634,1.6480800000000002,0.48069000000000006,1.7167500000000002,78.06,9.12,78.5909536779,134.9
2020-03-09 09:30:00,78.88424,7.83082,79.2719689566,2.57424,0.75082,2.6814999999999998,76.31,7.08,76.6377354832,134.75,78.69424,7.74082,79.0740393773,2.57424,0.75082,2.6814999999999998,76.12,6.99,76.4402675296,134.67,79.72424,9.73082,80.3158969411,2.57424,0.75082,2.6814999999999998,77.15,8.98,77.6708626191,134.8,80.86424,8.86082,81.3482602263,2.57424,0.75082,2.6814999999999998,78.29,8.11,78.7089334193,134.61
2020-03-09 10:00:00,80.03544,7.29867,80.3675446916,2.63544,0.7686700000000001,2.74525,77.4,6.53,77.6749695848,134.75,79.82544,7.20867,80.1502700829,2.63544,0.7686700000000001,2.74525,77.19,6.44,77.4581803298,134.67,80.86544,10.25867,81.5135552934,2.63544,0.7686700000000001,2.74525,78.23,9.49,78.8035088051,134.8,81.99544,8.30867,82.4153273242,2.63544,0.7686700000000001,2.74525,79.36,7.54,79.7173832988,134.61
2020-03-09 10:30:00,79.20712,7.81916,79.592129773,2.87712,0.83916,2.997,76.33,6.98,76.6484787846,135.04,79.01712,7.73916,79.3952130207,2.87712,0.83916,2.997,76.14,6.9,76.4520084759,134.96,80.02712,9.949160000000001,80.6432000866,2.87712,0.83916,2.997,77.15,9.11,77.6860000257,135.13,81.18712,8.84916,81.6679624247,2.87712,0.83916,2.997,78.31,8.01,78.718588656,134.92
2020-03-09 11:00:00,79.8172,6.95585,80.1197183287,2.7972,0.8158500000000001,2.9137500000000003,77.02,6.14,77.2643514177,134.32,79.6372,6.87585,79.9334781995,2.7972,0.8158500000000001,2.9137500000000003,76.84,6.06,77.0785910613,134.24,80.6372,10.64585,81.3369051911,2.7972,0.8158500000000001,2.9137500000000003,77.84,9.83,78.4582341122,134.37,81.8372,7.96585,82.223975032,2.7972,0.8158500000000001,2.9137500000000003,79.04,7.15,79.362737478,134.18
2020-03-09 11:30:00,80.46232,6.72401,80.742784509,2.00232,0.58401,2.08575,78.46,6.14,78.699880559,134.56,80.26232,6.63401,80.5360174112,2.00232,0.58401,2.08575,78.26,6.05,78.49350355280001,134.52,81.26232,10.45401,81.9319899481,2.00232,0.58401,2.08575,79.26,9.87,79.8721760064,134.61,82.48232,7.73401,82.8441188212,2.00232,0.58401,2.08575,80.48,7.15,80.7969857111,134.47
2020-03-09 12:00:00,81.0588,6.3009,81.3033234145,1.4088,0.41090000000000004,1.4675,79.65,5.89,79.8674814928,134.42,80.8788,6.2209,81.1176915737,1.4088,0.41090000000000004,1.4675,79.47,5.8100000000000005,79.6820996209,134.34,81.8588,10.5109,82.5308557829,1.4088,0.41090000000000004,1.4675,80.45,10.1,81.0815176227,134.47,83.1388,7.3009,83.4587515258,1.4088,0.41090000000000004,1.4675,81.73,6.89,82.0199061204,134.3
2020-03-09 12:30:00,82.262,6.16475,82.4926711082,1.422,0.41475,1.4812500000000002,80.84,5.75,81.044235452,134.42,82.062,6.07475,82.2865385805,1.422,0.41475,1.4812500000000002,80.64,5.66,80.8383893951,134.34,83.052,10.65475,83.7326603039,1.422,0.41475,1.4812500000000002,81.63,10.24,82.2697666218,134.47,84.342,7.16475,84.6457713448,1.422,0.41475,1.4812500000000002,82.92,6.75,83.1942840585,134.3
2020-03-09 13:00:00,81.92152,6.54211,82.1823256081,1.24152,0.36211000000000004,1.29325,80.68,6.18,80.9163444552,134.52,81.73152,6.45211,81.9857980687,1.24152,0.36211000000000004,1.29325,80.49,6.09,80.7200607036,134.46,82.71152,10.17211,83.3346708313,1.24152,0.36211000000000004,1.29325,81.47,9.81,82.0584974271,134.6,84.02152,7.54211,84.3593459337,1.24152,0.36211000000000004,1.29325,82.78,7.18,83.0907985279,134.41
2020-03-09 13:30:00,82.1664,6.8677,82.4529113631,1.2264,0.3577,1.2775,80.94,6.51,81.2013774514,134.93,81.9664,6.7777,82.2461424399,1.2264,0.3577,1.2775,80.74,6.42,80.9948393418,134.85,82.9864,9.9377,83.5793064475,1.2264,0.3577,1.2775,81.76,9.58,82.3193415911,134.97,84.2664,7.8777,84.6338249534,1.2264,0.3577,1.2775,83.04,7.52,83.3798057086,134.8
2020-03-09 14:00:00,82.42768,6.53724,82.6865039592,1.08768,0.31724,1.133,81.34,6.22,81.5774723806,134.5,82.24768,6.43724,82.4992055974,1.08768,0.31724,1.133,81.16,6.12,81.3904171263,134.44,83.21768,10.08724,83.8268135825,1.08768,0.31724,1.133,82.13,9.77,82.7090672176,134.53,84.54768,7.53724,84.8829793315,1.08768,0.31724,1.133,83.46,7.22,83.7717136031,134.38
2020-03-09 14:30:00,82.59144,6.59542,82.8543633507,1.08144,0.31542000000000003,1.1265,81.51,6.28,81.7515657342,134.3,82.41144,6.51542,82.6685922261,1.08144,0.31542000000000003,1.1265,81.33,6.2,81.5659788147,134.21,83.35144,9.94542,83.9426824032,1.08144,0.31542000000000003,1.1265,82.27,9.63,82.8316956243,134.35,84.73144,7.59542,85.0711897733,1.08144,0.31542000000000003,1.1265,83.65,7.28,83.9661890287,134.15
2020-03-09 15:00:00,83.46024,6.44632,83.7088209354,0.8102400000000001,0.23632000000000003,0.844,82.65,6.21,82.8829693001,134.14,83.29024,6.35632,83.5324301287,0.8102400000000001,0.23632000000000003,0.844,82.48,6.12,82.7067397496,134.08,84.22024,9.93632,84.804358855,0.8102400000000001,0.23632000000000003,0.844,83.41,9.7,83.9721269232,134.22,85.63024,7.44632,85.9533925101,0.8102400000000001,0.23632000000000003,0.844,84.82,7.21,85.1258861922,134.03
2020-03-09 15:30:00,82.70152,7.13836,83.0090211591,0.85152,0.24836000000000003,0.887,81.85,6.89,82.1394825891,134.47,82.53152,7.03836,82.8310950368,0.85152,0.24836000000000003,0.887,81.68,6.79,81.9617380245,134.43,83.43152,9.34836,83.9536203162,0.85152,0.24836000000000003,0.887,82.58,9.1,83.079879634,134.52,84.88152,8.15836,85.2726877458,0.85152,0.24836000000000003,0.887,84.03,7.91,84.4014751056,134.37
2020-03-09 16:00:00,84.46872,6.90046,84.7501091837,0.85872,0.25046,0.8945000000000001,83.61,6.65,83.8740400839,133.79,84.31872,6.81046,84.5933147941,0.85872,0.25046,0.8945000000000001,83.46,6.5600000000000005,83.7174127646,133.72,85.19872,9.44046,85.720150342,0.85872,0.25046,0.8945000000000001,84.34,9.19,84.8392108638,133.86,86.69872,7.9104600000000005,87.058850366,0.85872,0.25046,0.8945000000000001,85.84,7.66,86.1810953748,133.68
2020-03-09 16:30:00,86.93152,6.73586,87.1920924135,0.9115200000000001,0.26586000000000004,0.9495,86.02,6.47,86.2629775744,135.36,86.79152,6.66586,87.0471230625,0.9115200000000001,0.26586000000000004,0.9495,85.88,6.4,86.1181421072,135.3,87.62152,10.04586,88.1955218265,0.9115200000000001,0.26586000000000004,0.9495,86.71,9.78,87.2597988767,135.41,89.26152,7.81586,89.6030502843,0.9115200000000001,0.26586000000000004,0.9495,88.35,7.55,88.6720079845,135.24
2020-03-09 17:00:00,88.8884,6.99745,89.1634003449,0.8484,0.24745000000000003,0.88375,88.04,6.75,88.2983810724,136.14,88.7484,6.92745,89.0183580283,0.8484,0.24745000000000003,0.88375,87.9,6.68,88.1534593762,136.05,89.5684,9.93745,90.1179848369,0.8484,0.24745000000000003,0.88375,88.72,9.69,89.2476022087,136.19,91.2884,8.10745,91.6477098463,0.8484,0.24745000000000003,0.88375,90.44,7.86,90.7809076844,136.0
2020-03-09 17:30:00,90.65392,6.49156,90.8860471283,0.7939200000000001,0.23156000000000002,0.8270000000000001,89.86,6.26,90.0777841646,134.92,90.56392,6.43156,90.7920071912,0.7939200000000001,0.23156000000000002,0.8270000000000001,89.77,6.2,89.9838479951,134.85,91.23392,10.13156,91.7947529361,0.7939200000000001,0.23156000000000002,0.8270000000000001,90.44,9.9,90.9802374145,134.99,93.17392,7.59156,93.4826783495,0.7939200000000001,0.23156000000000002,0.8270000000000001,92.38,7.36,92.6727252216,134.81
2020-03-09 18:00:00,91.55512,6.55191,91.7892560318,0.79512,0.23191000000000003,0.82825,90.76,6.32,90.9797779729,135.36,91.46512,6.48191,91.6945109255,0.79512,0.23191000000000003,0.82825,90.67,6.25,90.8851550034,135.28,92.13512,10.16191,92.6938226219,0.79512,0.23191000000000003,0.82825,91.34,9.93,91.8781829381,135.42,94.14512,7.64191,94.4547638198,0.79512,0.23191000000000003,0.82825,93.35,7.41,93.643636196,135.23
2020-03-09 18:30:00,93.04064,6.3135200000000005,93.2546043174,0.80064,0.23352,0.834,92.24,6.08,92.4401644308,135.88,92.97064,6.24352,93.1800485297,0.80064,0.23352,0.834,92.17,6.01,92.3657349887,135.81,93.61064,10.543520000000001,94.2025357153,0.80064,0.23352,0.834,92.81,10.31,93.380898475,135.93,95.66064,7.41352,95.9474769027,0.80064,0.23352,0.834,94.86,7.18,95.1313407874,135.76
2020-03-09 19:00:00,92.34776,6.57518,92.5815411896,0.7377600000000001,0.21518,0.7685000000000001,91.61,6.36,91.8305052801,136.31,92.25776,6.50518,92.4868187746,0.7377600000000001,0.21518,0.7685000000000001,91.52,6.29,91.7358953736,136.23,92.91776,10.34518,93.4918866675,0.7377600000000001,0.21518,0.7685000000000001,92.18,10.13,92.73494109559999,136.37,94.92776,7.67518,95.2375346523,0.7377600000000001,0.21518,0.7685000000000001,94.19,7.46,94.4849601789,136.19
2020-03-09 19:30:00,89.39168,7.46924,89.7031883458,0.75168,0.21924000000000002,0.783,88.64,7.25,88.9360000225,135.67,89.27168,7.36924,89.5753233218,0.75168,0.21924000000000002,0.783,88.52,7.15,88.8082929686,135.6,90.02168,9.27924,90.4986583602,0.75168,0.21924000000000002,0.783,89.27,9.06,89.728571258,135.74,91.86168,8.50924,92.2549479313,0.75168,0.21924000000000002,0.783,91.11,8.29,91.4863716627,135.55
2020-03-09 20:00:00,86.66784,8.61812,87.0952724469,0.7478400000000001,0.21812,0.779,85.92,8.4,86.3296380162,135.4,86.57784,8.50812,86.9948876946,0.7478400000000001,0.21812,0.779,85.83,8.29,86.2294207333,135.3,87.28784,8.01812,87.6553321835,0.7478400000000001,0.21812,0.779,86.54,7.8,86.8908027354,135.44,89.09784,9.66812,89.6208549223,0.7478400000000001,0.21812,0.779,88.35,9.45,88.8539532041,135.25
2020-03-09 20:30:00,83.76432,9.25001,84.2735070474,0.7543200000000001,0.22001,0.7857500000000001,83.01,9.03,83.4997065863,135.13,83.69432,9.14001,84.1919175638,0.7543200000000001,0.22001,0.7857500000000001,82.94,8.92,83.4182833676,135.04,84.33432,7.32001,84.651403274,0.7543200000000001,0.22001,0.7857500000000001,83.58,7.1,83.8810252679,135.18,86.17432,10.31001,86.788880242,0.7543200000000001,0.22001,0.7857500000000001,85.42,10.09,86.0138622549,134.99
2020-03-09 21:00:00,80.15944,10.35317,80.8252680179,0.79944,0.23317000000000002,0.8327500000000001,79.36,10.12,80.0026499561,134.77,80.10944,10.26317,80.7641940191,0.79944,0.23317000000000002,0.8327500000000001,79.31,10.03,79.9417100142,134.69,80.70944,6.18317,80.9459405799,0.79944,0.23317000000000002,0.8327500000000001,79.91,5.95,80.1312086518,134.82,82.49944,11.45317,83.2906519566,0.79944,0.23317000000000002,0.8327500000000001,81.7,11.22,82.4668321206,134.63
2020-03-09 21:30:00,76.24568,11.44249,77.099509052,0.8656800000000001,0.25249000000000005,0.90175,75.38,11.19,76.2060397869,135.04,76.19568,11.20249,77.0147871052,0.8656800000000001,0.25249000000000005,0.90175,75.33,10.95,76.1216881053,134.95,76.80568,4.31249,76.9266537051,0.8656800000000001,0.25249000000000005,0.90175,75.94,4.06,76.0484529757,135.08,78.49568,12.27249,79.4492655061,0.8656800000000001,0.25249000000000005,0.90175,77.63,12.02,78.555059035,134.89
2020-03-09 22:00:00,72.28608,12.87969,73.4245447808,0.8560800000000001,0.24969000000000002,0.89175,71.43,12.63,72.5380024539,135.83,72.25608,12.78969,73.3792700104,0.8560800000000001,0.24969000000000002,0.89175,71.4,12.54,72.492838267,135.75,72.86608,2.89969,72.9237534461,0.8560800000000001,0.24969000000000002,0.89175,72.01,2.65,72.0587440912,135.88,74.47608,14.02969,75.7860059224,0.8560800000000001,0.24969000000000002,0.89175,73.62,13.78,74.8985500527,135.7
2020-03-09 22:30:00,67.96272,13.97871,69.385413763,0.85272,0.24871000000000001,0.8882500000000001,67.11,13.73,68.500109489,136.04,67.95272,13.87871,69.3555386877,0.85272,0.24871000000000001,0.8882500000000001,67.1,13.63,68.4703359127,135.96,68.52272,1.84871,68.5476541164,0.85272,0.24871000000000001,0.8882500000000001,67.67,1.6,67.6889126815,136.09,70.09272,15.14871,71.7110368888,0.85272,0.24871000000000001,0.8882500000000001,69.24,14.9,70.8250492411,135.92
2020-03-09 23:00:00,63.2744,15.2292,65.0813201157,0.8544,0.2492,0.89,62.42,14.98,64.1923422224,136.16,63.2844,15.1392,65.07004426,0.8544,0.2492,0.89,62.43,14.89,64.1811265093,136.08,63.8344,0.6292,63.8375008596,0.8544,0.2492,0.89,62.98,0.38,62.9811463852,136.22,65.3044,16.4592,67.346640035,0.8544,0.2492,0.89,64.45,16.21,66.4572539306,136.04
2020-03-09 23:30:00,59.71704,16.11997,61.8544929586,0.85704,0.24997000000000003,0.89275,58.86,15.87,60.9619266428,136.55,59.73704,16.04997,61.8556018883,0.85704,0.24997000000000003,0.89275,58.88,15.8,60.9630576661,136.44,60.22704,0.6599700000000001,60.2306558786,0.85704,0.24997000000000003,0.89275,59.37,0.41000000000000003,59.3714156813,136.6,61.69704,17.37997,64.0982691027,0.85704,0.24997000000000003,0.89275,60.84,17.13,63.2055575088,136.4
2020-03-10 00:00:00,57.094,16.612,59.4616126589,0.864,0.252,0.9,56.23,16.36,58.5616128535,136.64,57.124,16.522,59.4653500788,0.864,0.252,0.9,56.26,16.27,58.5653523852,136.54,57.614,1.162,57.6257168285,0.864,0.252,0.9,56.75,0.91,56.7572955663,136.69,59.024,17.862,61.6675248409,0.864,0.252,0.9,58.16,17.61,60.7675711214,136.5
2020-03-10 00:30:00,56.10232,17.00151,58.6218530214,0.8623200000000001,0.25151,0.8982500000000001,55.24,16.75,57.7236528643,136.08,56.13232,16.91151,58.6245385403,0.8623200000000001,0.25151,0.8982500000000001,55.27,16.66,57.7263241511,135.98,56.62232,1.68151,56.6472823537,0.8623200000000001,0.25151,0.8982500000000001,55.76,1.43,55.7783336072,136.12,58.00232,18.25151,60.8061406657,0.8623200000000001,0.25151,0.8982500000000001,57.14,18.0,59.9080929424,135.94
2020-03-10 01:00:00,57.93352,16.25186,60.1698902529,0.8635200000000001,0.25186000000000003,0.8995000000000001,57.07,16.0,59.2704386689,135.38,57.95352,16.16186,60.164908369,0.8635200000000001,0.25186000000000003,0.8995000000000001,57.09,15.91,59.2654722414,135.31,58.44352,1.03186,58.4526283844,0.8635200000000001,0.25186000000000003,0.8995000000000001,57.58,0.78,57.5852828421,135.43,59.85352,17.49186,62.3571088381,0.8635200000000001,0.25186000000000003,0.8995000000000001,58.99,17.24,61.4576089675,135.26
2020-03-10 01:30:00,58.10472,16.51221,60.4053935122,0.86472,0.25221000000000005,0.90075,57.24,16.26,59.5046653633,136.48,58.14472,16.44221,60.4247857552,0.86472,0.25221000000000005,0.90075,57.28,16.19,59.5240665613,136.39,58.62472,1.08221,58.634707926,0.86472,0.25221000000000005,0.90075,57.76,0.8300000000000001,57.7659631617,136.53,60.06472,17.79221,62.6444995619,0.86472,0.25221000000000005,0.90075,59.2,17.54,61.7437575792,136.35
2020-03-10 02:00:00,57.70544,16.52492,60.0249180474,0.80544,0.23492000000000002,0.839,56.9,16.29,59.1859282262,137.47,57.72544,16.45492,60.0249182873,0.80544,0.23492000000000002,0.839,56.92,16.22,59.1859341398,137.39,58.23544,0.87492,58.2420119587,0.80544,0.23492000000000002,0.839,57.43,0.64,57.4335659697,137.5,59.63544,17.85492,62.2509748695,0.80544,0.23492000000000002,0.839,58.83,17.62,61.4119963851,137.33
2020-03-10 02:30:00,57.15208,16.71394,59.5459153817,0.80208,0.23394,0.8355,56.35,16.48,58.7104156006,137.9,57.17208,16.65394,59.5483034943,0.80208,0.23394,0.8355,56.37,16.42,58.712803544,137.81,57.69208,0.9639400000000001,57.700132366,0.80208,0.23394,0.8355,56.89,0.73,56.8946834072,137.94,59.07208,18.04394,61.7664504909,0.80208,0.23394,0.8355,58.27,17.81,60.9310183732,137.76
2020-03-10 03:00:00,55.86544,16.88492,58.3613563053,0.80544,0.23492000000000002,0.839,55.06,16.65,57.5223965078,136.77,55.88544,16.80492,58.3574137552,0.80544,0.23492000000000002,0.839,55.08,16.57,57.5184431291,136.67,56.40544,1.3849200000000002,56.4224393748,0.80544,0.23492000000000002,0.839,55.6,1.15,55.6118917139,136.81,57.75544,18.16492,60.5446543322,0.80544,0.23492000000000002,0.839,56.95,17.93,59.7058405853,136.62
2020-03-10 03:30:00,54.80296,17.11003,57.4118241424,0.82296,0.24003000000000002,0.8572500000000001,53.98,16.87,56.5547283611,136.63,54.84296,17.02003,57.423267782,0.82296,0.24003000000000002,0.8572500000000001,54.02,16.78,56.5661453521,136.51,55.33296,1.64003,55.3572593321,0.82296,0.24003000000000002,0.8572500000000001,54.51,1.4,54.5279753888,136.66,56.68296,18.39003,59.5915359574,0.82296,0.24003000000000002,0.8572500000000001,55.86,18.15,58.7346754482,136.46
2020-03-10 04:00:00,53.87704,17.16997,56.5468240396,0.85704,0.24997000000000003,0.89275,53.02,16.92,55.6543511327,136.63,53.91704,17.09997,56.5637355234,0.85704,0.24997000000000003,0.89275,53.06,16.85,55.6712322479,136.51,54.39704,1.6899700000000002,54.4232850843,0.85704,0.24997000000000003,0.89275,53.54,1.44,53.55936146,136.66,55.73704,18.45997,58.7144626167,0.85704,0.24997000000000003,0.89275,54.88,18.21,57.8223010611,136.46
2020-03-10 04:30:00,53.28768,17.15724,55.98167311,0.8476800000000001,0.24724000000000002,0.883,52.44,16.91,55.0990172326,136.63,53.30768,17.07724,55.9762527595,0.8476800000000001,0.24724000000000002,0.883,52.46,16.83,55.0935613298,136.51,53.77768,1.65724,53.8032091106,0.8476800000000001,0.24724000000000002,0.883,52.93,1.4100000000000001,52.9487771341,136.66,55.12768,18.43724,58.129105627,0.8476800000000001,0.24724000000000002,0.883,54.28,18.19,57.246785936,136.46
2020-03-10 05:00:00,53.69592,17.14506,56.3667003385,0.8059200000000001,0.23506000000000002,0.8395,52.89,16.91,55.5274724798,136.63,53.73592,17.05506,56.3775147541,0.8059200000000001,0.23506000000000002,0.8395,52.93,16.82,55.5382507827,136.51,54.22592,1.6750600000000002,54.2517854623,0.8059200000000001,0.23506000000000002,0.8395,53.42,1.44,53.4394049368,136.66,55.55592,18.42506,58.5315563013,0.8059200000000001,0.23506000000000002,0.8395,54.75,18.19,57.692621712,136.46
2020-03-10 05:30:00,55.43648,16.67939,57.8913237503,0.7864800000000001,0.22939,0.81925,54.65,16.45,57.0721035183,136.34,55.45648,16.59939,57.8874850236,0.7864800000000001,0.22939,0.81925,54.67,16.37,57.0682556243,136.25,55.96648,1.27939,55.9811014751,0.7864800000000001,0.22939,0.81925,55.18,1.05,55.1899891285,136.38,57.30648,17.95939,60.0547445183,0.7864800000000001,0.22939,0.81925,56.52,17.73,59.2356590239,136.21
2020-03-10 06:00:00,58.49288,15.56834,60.529250954,0.78288,0.22834000000000002,0.8155,57.71,15.34,59.7139824497,137.03,58.52288,15.35834,60.5045956193,0.78288,0.22834000000000002,0.8155,57.74,15.13,59.6894002315,136.95,59.03288,0.9683400000000001,59.0408215005,0.78288,0.22834000000000002,0.8155,58.25,0.74,58.2547002396,137.09,60.43288,16.64834,62.6841304466,0.78288,0.22834000000000002,0.8155,59.65,16.42,61.868723116,136.9
2020-03-10 06:30:00,63.50536,5.11323,63.7108771699,0.76536,0.22323,0.79725,62.74,4.89,62.9302764971,134.85,64.38536,22.84323,68.3175507404,0.76536,0.22323,0.79725,63.62,22.62,67.5216172792,134.77,64.93536,5.91323,65.204043336,0.76536,0.22323,0.79725,64.17,5.69,64.4217742693,134.89,65.49536,6.04323,65.7735722792,0.76536,0.22323,0.79725,64.73,5.82,64.9911170853,134.72
2020-03-10 07:00:00,68.67008,3.03169,68.7369699031,0.7600800000000001,0.22169000000000003,0.7917500000000001,67.91,2.81,67.9681116407,134.39,69.65008,21.02169,72.7533167248,0.7600800000000001,0.22169000000000003,0.7917500000000001,68.89,20.8,71.9616015664,134.33,70.23008,4.03169,70.3457081922,0.7600800000000001,0.22169000000000003,0.7917500000000001,69.47,3.81,69.5743990272,134.46,70.76008,3.98169,70.8720168816,0.7600800000000001,0.22169000000000003,0.7917500000000001,70.0,3.76,70.1009101225,134.29
2020-03-10 07:30:00,73.74568,1.2824900000000001,73.7568308651,0.8656800000000001,0.25249000000000005,0.90175,72.88,1.03,72.8872780394,134.21,74.79568,19.20249,77.2213012637,0.8656800000000001,0.25249000000000005,0.90175,73.93,18.95,76.3200327568,134.15,75.44568,2.26249,75.4795965256,0.8656800000000001,0.25249000000000005,0.90175,74.58,2.01,74.6070807632,134.28,75.89568,2.21249,75.9279221016,0.8656800000000001,0.25249000000000005,0.90175,75.03,1.96,75.0555960605,134.08
2020-03-10 08:00:00,76.38536,0.49073000000000006,76.3869363063,1.06536,0.31073,1.10975,75.32,0.18,75.320215082,133.96,77.45536,18.03073,79.5263479424,1.06536,0.31073,1.10975,76.39,17.72,78.4183046233,133.89,78.16536,1.15073,78.1738299143,1.06536,0.31073,1.10975,77.1,0.84,77.1045757397,134.04,78.56536,1.10073,78.5730704406,1.06536,0.31073,1.10975,77.5,0.79,77.504026347,133.85
2020-03-10 08:30:00,77.78816,2.60488,77.8317623853,1.14816,0.33488,1.196,76.64,2.27,76.6736101928,134.72,78.23816,9.19488,78.7766177136,1.14816,0.33488,1.196,77.09,8.86,77.5974722526,134.66,79.57816,2.7848800000000002,79.6268742674,1.14816,0.33488,1.196,78.43,2.45,78.4682572764,134.79,80.01816,2.7848800000000002,80.0666065623,1.14816,0.33488,1.196,78.87,2.45,78.9080439499,134.61
2020-03-10 09:00:00,77.80256,3.49408,77.8809793056,1.2825600000000001,0.37408,1.336,76.52,3.12,76.5835804856,136.34,77.72256,3.4140800000000002,77.7975081555,1.2825600000000001,0.37408,1.336,76.44,3.04,76.5004261426,136.25,79.61256,4.52408,79.7409995523,1.2825600000000001,0.37408,1.336,78.33,4.15,78.4398584904,136.39,80.05256,4.49408,80.1786076058,1.2825600000000001,0.37408,1.336,78.77,4.12,78.8776730133,136.21
2020-03-10 09:30:00,79.38888,2.99384,79.4453104066,1.4188800000000001,0.41384000000000004,1.478,77.97,2.58,78.0126739703,135.92,79.32888,2.91384,79.382376291,1.4188800000000001,0.41384000000000004,1.478,77.91,2.5,77.9501000641,135.82,81.22888,4.00384,81.3274964621,1.4188800000000001,0.41384000000000004,1.478,79.81,3.59,79.8907015866,135.96,81.68888,3.97384,81.7854786622,1.4188800000000001,0.41384000000000004,1.478,80.27,3.56,80.3489047841,135.77
2020-03-10 10:00:00,78.49792,3.35731,78.5696822875,2.04792,0.59731,2.13325,76.45,2.76,76.4998045749,136.54,78.43792,3.26731,78.5059399572,2.04792,0.59731,2.13325,76.39,2.67,76.4366469699,136.47,80.31792,4.38731,80.4376576124,2.04792,0.59731,2.13325,78.27,3.79,78.3617062091,136.58,80.78792,4.33731,80.9042661172,2.04792,0.59731,2.13325,78.74,3.74,78.8287713973,136.42
2020-03-10 10:30:00,78.12688,3.57159,78.2084754593,1.85688,0.54159,1.93425,76.27,3.03,76.3301631074,137.13,78.05688,3.50159,78.1353802567,1.85688,0.54159,1.93425,76.2,2.96,76.2574691424,137.04,79.95688,4.62159,80.0903349566,1.85688,0.54159,1.93425,78.1,4.08,78.2064984512,137.17,80.37688,4.59159,80.5079222019,1.85688,0.54159,1.93425,78.52,4.05,78.6243785349,137.0
2020-03-10 11:00:00,78.824,2.982,78.8803860285,1.344,0.392,1.4,77.48,2.59,77.5232771495,137.02,78.754,2.902,78.8074496479,1.344,0.392,1.4,77.41,2.51,77.4506823727,136.92,80.684,4.022,80.7841837243,1.344,0.392,1.4,79.34,3.63,79.4229972993,137.07,81.084,3.982,81.1817182622,1.344,0.392,1.4,79.74,3.59,79.8207723591,136.89
2020-03-10 11:30:00,78.60664,3.58902,78.6885310363,1.4366400000000001,0.41902000000000006,1.4965,77.17,3.17,77.2350814074,137.92,78.51664,3.50902,78.595012426,1.4366400000000001,0.41902000000000006,1.4965,77.08,3.09,77.141911436,137.82,80.47664,4.63902,80.6102356544,1.4366400000000001,0.41902000000000006,1.4965,79.04,4.22,79.1525741843,137.97,80.85664,4.59902,80.987327509,1.4366400000000001,0.41902000000000006,1.4965,79.42,4.18,79.529923928,137.77
2020-03-10 12:00:00,78.75472,3.25346,78.821893686,1.3147199999999999,0.38346,1.3695,77.44,2.87,77.4931642147,137.81,78.66472,3.17346,78.728705191,1.3147199999999999,0.38346,1.3695,77.35,2.79,77.400301033,137.74,80.64472,4.31346,80.7599950536,1.3147199999999999,0.38346,1.3695,79.33,3.93,79.4272862435,137.86,81.00472,4.27346,81.1173663444,1.3147199999999999,0.38346,1.3695,79.69,3.89,79.7848870401,137.69
2020-03-10 12:30:00,78.7412,3.4116,78.8150721119,1.6512,0.48160000000000003,1.72,77.09,2.93,77.1456609279,137.81,78.6512,3.3316,78.7217302909,1.6512,0.48160000000000003,1.72,77.0,2.85,77.0527254547,137.74,80.6312,4.4616,80.7545434511,1.6512,0.48160000000000003,1.72,78.98,3.98,79.080217501,137.86,80.9812,4.4316,81.1023663773,1.6512,0.48160000000000003,1.72,79.33,3.95,79.4282783396,137.69
2020-03-10 13:00:00,78.114,3.87575,78.2100916382,1.734,0.50575,1.80625,76.38,3.37,76.4543085771,137.81,78.034,3.80575,78.1267488704,1.734,0.50575,1.80625,76.3,3.3,76.371329699,137.74,79.974,4.9357500000000005,80.1261649155,1.734,0.50575,1.80625,78.24,4.43,78.3653143936,137.86,80.334,4.89575,80.4830412203,1.734,0.50575,1.80625,78.6,4.39,78.7225005954,137.69
2020-03-10 13:30:00,78.65904,3.7522200000000003,78.7484839768,1.37904,0.40222,1.4365,77.28,3.35,77.3525752642,137.31,78.56904,3.6722200000000003,78.6548107,1.37904,0.40222,1.4365,77.19,3.27,77.259232458,137.21,80.53904,4.81222,80.6826773567,1.37904,0.40222,1.4365,79.16,4.41,79.2827452855,137.36,80.88904,4.76222,81.0291029905,1.37904,0.40222,1.4365,79.51,4.36,79.6294524658,137.18
2020-03-10 14:00:00,78.2624,3.9257,78.3607961563,1.3224,0.38570000000000004,1.3775,76.94,3.54,77.0213944304,137.75,78.1624,3.8457,78.2569497377,1.3224,0.38570000000000004,1.3775,76.84,3.46,76.9178600846,137.68,80.1524,4.9857,80.3073124332,1.3224,0.38570000000000004,1.3775,78.83,4.6,78.9640988045,137.8,80.4924,4.9557,80.6448102499,1.3224,0.38570000000000004,1.3775,79.17,4.57,79.3017893871,137.63
2020-03-10 14:30:00,77.6808,5.6519,77.8861390894,1.4808,0.4319,1.5425,76.2,5.22,76.3785860042,137.96,77.4808,3.9819,77.5830516044,1.4808,0.4319,1.5425,76.0,3.55,76.0828660081,137.87,79.4508,4.9519,79.6049680249,1.4808,0.4319,1.5425,77.97,4.52,78.1009046042,138.0,79.7608,4.8919,79.9106745201,1.4808,0.4319,1.5425,78.28,4.46,78.4069512225,137.82
2020-03-10 15:00:00,78.0744,17.4217,79.9945471032,1.2744,0.37170000000000003,1.3275000000000001,76.8,17.05,78.6698322103,135.06,76.7844,1.5817,76.8006891782,1.2744,0.37170000000000003,1.3275000000000001,75.51,1.21,75.5196941201,134.99,78.7444,0.6417,78.7470146117,1.2744,0.37170000000000003,1.3275000000000001,77.47,0.27,77.4704705033,135.13,79.0444,0.7017,79.0475145356,1.2744,0.37170000000000003,1.3275000000000001,77.77,0.33,77.7707001383,134.94
2020-03-10 15:30:00,79.16528,16.89029,80.9470410439,0.99528,0.29029000000000005,1.03675,78.17,16.6,79.9131334638,134.5,77.85528,1.8302900000000002,77.8767910572,0.99528,0.29029000000000005,1.03675,76.86,1.54,76.8754265029,134.42,79.80528,0.78029,79.8090945216,0.99528,0.29029000000000005,1.03675,78.81,0.49,78.8115232691,134.56,80.13528,0.8702900000000001,80.1400056486,0.99528,0.29029000000000005,1.03675,79.14,0.58,79.1421253189,134.37
2020-03-10 16:00:00,82.69704,15.91747,84.2150003026,0.9170400000000001,0.26747000000000004,0.95525,81.78,15.65,83.26398321,134.23,81.30704,2.65747,81.3504572843,0.9170400000000001,0.26747000000000004,0.95525,80.39,2.39,80.4255195818,134.16,83.34704,1.67747,83.363918948,0.9170400000000001,0.26747000000000004,0.95525,82.43,1.4100000000000001,82.4420584411,134.29,83.66704,1.74747,83.6852868416,0.9170400000000001,0.26747000000000004,0.95525,82.75,1.48,82.7632339871,134.1
2020-03-10 16:30:00,83.79168,16.25674,85.3541283867,0.8116800000000001,0.23674,0.8455,82.98,16.02,84.5122523662,134.64,82.36168,2.39674,82.3965454073,0.8116800000000001,0.23674,0.8455,81.55,2.16,81.578600748,134.53,84.46168,1.39674,84.4732281321,0.8116800000000001,0.23674,0.8455,83.65,1.16,83.6580426498,134.69,84.76168,1.47674,84.7745430979,0.8116800000000001,0.23674,0.8455,83.95,1.24,83.9591573326,134.46
2020-03-10 17:00:00,85.4048,16.4289,86.9706192817,0.7848,0.22890000000000002,0.8175,84.62,16.2,86.1567432068,134.42,83.9548,2.1689,83.9828111595,0.7848,0.22890000000000002,0.8175,83.17,1.94,83.1926228701,134.34,86.0848,1.1489,86.0924663501,0.7848,0.22890000000000002,0.8175,85.3,0.92,85.3049611687,134.5,86.3748,1.2289,86.383541663,0.7848,0.22890000000000002,0.8175,85.59,1.0,85.5958416046,134.29
2020-03-10 17:30:00,86.066,16.668,87.6651503164,0.8160000000000001,0.23800000000000002,0.85,85.25,16.43,86.8188193884,134.15,84.606,1.8679999999999999,84.6266190982,0.8160000000000001,0.23800000000000002,0.85,83.79,1.63,83.8058530176,134.09,86.716,0.848,86.7201462176,0.8160000000000001,0.23800000000000002,0.85,85.9,0.61,85.9021658633,134.21,87.036,0.928,87.0409471456,0.8160000000000001,0.23800000000000002,0.85,86.22,0.6900000000000001,86.2227609161,134.03
2020-03-10 18:00:00,86.4188,16.93715,88.0629095792,0.7788,0.22715000000000002,0.81125,85.64,16.71,87.2549924073,134.15,84.9388,1.57715,84.9534410578,0.7788,0.22715000000000002,0.81125,84.16,1.35,84.1708268939,134.09,87.0788,0.56715,87.0806469232,0.7788,0.22715000000000002,0.81125,86.3,0.34,86.3006697541,134.21,87.3688,0.6371500000000001,87.3711232248,0.7788,0.22715000000000002,0.81125,86.59,0.41000000000000003,86.5909706609,133.94
2020-03-10 18:30:00,89.01472,16.23596,90.4832955512,0.7747200000000001,0.22596000000000002,0.807,88.24,16.01,89.6806428389,133.74,87.47472,2.17596,87.5017796448,0.7747200000000001,0.22596000000000002,0.807,86.7,1.9500000000000002,86.7219262932,133.67,89.66472,1.15596,89.6721710242,0.7747200000000001,0.22596000000000002,0.807,88.89,0.93,88.8948648686,133.78,89.96472,1.25596,89.9734865402,0.7747200000000001,0.22596000000000002,0.807,89.19,1.03,89.1959472173,133.58
2020-03-10 19:00:00,89.00688,16.14659,90.4595879714,0.77688,0.22659,0.80925,88.23,15.92,89.654778456,133.95,87.45688,2.29659,87.4870286669,0.77688,0.22659,0.80925,86.68,2.07,86.7047132514,133.9,89.69688,1.2765900000000001,89.7059639253,0.77688,0.22659,0.80925,88.92,1.05,88.9261991766,134.03,89.95688,1.39659,89.96772045,0.77688,0.22659,0.80925,89.18,1.17,89.1876745969,133.85
2020-03-10 19:30:00,86.714,17.1045,88.3848500381,0.804,0.23450000000000001,0.8375,85.91,16.87,87.5506995974,134.25,85.234,1.4645000000000001,85.2465806719,0.804,0.23450000000000001,0.8375,84.43,1.23,84.4389590177,134.18,87.404,0.4345,87.4050799797,0.804,0.23450000000000001,0.8375,86.6,0.2,86.60023094659999,134.33,87.664,0.5345,87.6656294465,0.804,0.23450000000000001,0.8375,86.86,0.30000000000000004,86.8605180735,134.13
