Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-03-10 20:00:00,84.60592,17.59506,86.416131801,0.8059200000000001,0.23506000000000002,0.8395,83.8,17.36,85.5792591695,134.17,83.13592,0.9550600000000001,83.1414056524,0.8059200000000001,0.23506000000000002,0.8395,82.33,0.72,82.3331482454,134.18,85.30592,0.5050600000000001,85.3074151094,0.8059200000000001,0.23506000000000002,0.8395,84.5,0.27,84.5004313598,134.24,85.51592,0.44506,85.5170781298,0.8059200000000001,0.23506000000000002,0.8395,84.71,0.21,84.7102602994,134.13
2020-03-10 20:30:00,80.8264,3.4752,80.9010750979,0.8064,0.23520000000000002,0.84,80.02,3.24,80.0855667396,134.86,81.5864,15.5252,83.0504214318,0.8064,0.23520000000000002,0.84,80.78,15.29,82.2143083654,134.77,82.6264,2.0052,82.6507277887,0.8064,0.23520000000000002,0.84,81.82,1.77,81.8391428352,134.91,82.8364,1.9252,82.8587687574,0.8064,0.23520000000000002,0.84,82.03,1.69,82.0474070279,134.71
2020-03-10 21:00:00,77.38664,1.83527,77.4083991984,0.80664,0.23527,0.84025,76.58,1.6,76.5967127232,134.6,78.45664,18.76527,80.6695712042,0.80664,0.23527,0.84025,77.65,18.53,79.8303413496,134.52,79.28664,2.80527,79.3362516273,0.80664,0.23527,0.84025,78.48,2.5700000000000003,78.5220688724,134.65,79.51664,2.72527,79.5633278179,0.80664,0.23527,0.84025,78.71,2.49,78.7493758705,134.46
2020-03-10 21:30:00,74.06616,2.83513,74.1204021796,0.8061600000000001,0.23513,0.8397500000000001,73.26,2.6,73.3061225274,134.38,75.09616,19.72513,77.6435058473,0.8061600000000001,0.23513,0.8397500000000001,74.29,19.49,76.8040636946,134.29,75.87616,3.80513,75.971512231,0.8061600000000001,0.23513,0.8397500000000001,75.07,3.5700000000000003,75.1548388329,134.45,76.14616,3.76513,76.2391886543,0.8061600000000001,0.23513,0.8397500000000001,75.34,3.5300000000000002,75.4226524328,134.24
2020-03-10 22:00:00,70.32872,4.12296,70.4494688128,0.7987200000000001,0.23296000000000003,0.8320000000000001,69.53,3.89,69.638732039,135.08,71.29872,21.20296,74.3846286971,0.7987200000000001,0.23296000000000003,0.8320000000000001,70.5,20.97,73.5526403333,135.01,72.07872,5.12296,72.2605466074,0.7987200000000001,0.23296000000000003,0.8320000000000001,71.28,4.89,71.4475366965,135.13,72.32872,5.09296,72.5078063273,0.7987200000000001,0.23296000000000003,0.8320000000000001,71.53,4.86,71.6949126508,134.94
2020-03-10 22:30:00,65.66288,5.62834,65.9036571144,0.78288,0.22834000000000002,0.8155,64.88,5.4,65.1043347251,135.5,66.54288,22.82834,70.3497546964,0.78288,0.22834000000000002,0.8155,65.76,22.6,69.5351536994,135.41,67.29288,6.64834,67.6205007631,0.78288,0.22834000000000002,0.8155,66.51,6.42,66.8191327391,135.55,67.58288,6.64834,67.9091017011,0.78288,0.22834000000000002,0.8155,66.8,6.42,67.1077968644,135.36
2020-03-10 23:00:00,61.48208,6.24394,61.7983247981,0.80208,0.23394,0.8355,60.68,6.01,60.9769013644,135.67,62.32208,23.51394,66.6104123231,0.80208,0.23394,0.8355,61.52,23.28,65.7774186176,135.59,63.00208,7.26394,63.4194521314,0.80208,0.23394,0.8355,62.2,7.03,62.5960134513,135.71,63.35208,7.28394,63.7694426999,0.80208,0.23394,0.8355,62.55,7.05,62.9460483271,135.52
2020-03-10 23:30:00,57.83312,7.52591,58.3207432245,0.8431200000000001,0.24591000000000002,0.8782500000000001,56.99,7.28,57.4530982628,136.99,58.60312,25.14591,63.7702317972,0.8431200000000001,0.24591000000000002,0.8782500000000001,57.76,24.9,62.8985500628,136.9,59.31312,8.60591,59.9341963412,0.8431200000000001,0.24591000000000002,0.8782500000000001,58.47,8.36,59.0646298558,137.02,59.63312,8.61591,60.2523269763,0.8431200000000001,0.24591000000000002,0.8782500000000001,58.79,8.37,59.38283422,136.85
2020-03-11 00:00:00,54.70432,8.53626,55.3663287698,0.8443200000000001,0.24626,0.8795000000000001,53.86,8.29,54.4942538255,137.48,55.414320000000004,26.26626,61.3242470435,0.8443200000000001,0.24626,0.8795000000000001,54.57,26.02,60.455978199,137.39,56.11432,9.64626,56.9373975613,0.8443200000000001,0.24626,0.8795000000000001,55.27,9.4,56.0636504341,137.52,56.42432,9.64626,57.242940346,0.8443200000000001,0.24626,0.8795000000000001,55.58,9.4,56.3692859632,137.35
2020-03-11 00:30:00,54.41504,8.66647,55.1008555329,0.8450400000000001,0.24647000000000002,0.8802500000000001,53.57,8.42,54.2276802012,137.48,55.11504,26.38647,61.1057561385,0.8450400000000001,0.24647000000000002,0.8802500000000001,54.27,26.14,60.2373015664,137.28,55.80504,9.78647,56.6566631956,0.8450400000000001,0.24647000000000002,0.8802500000000001,54.96,9.54,55.7818357532,137.52,56.12504,9.77647,56.9701630739,0.8450400000000001,0.24647000000000002,0.8802500000000001,55.28,9.53,56.0954481219,137.24
2020-03-11 01:00:00,56.966,7.97675,57.5217671544,0.846,0.24675000000000002,0.8812500000000001,56.12,7.73,56.6498658427,136.67,57.716,25.53675,63.1130910078,0.846,0.24675000000000002,0.8812500000000001,56.87,25.29,62.2397059762,136.58,58.426,9.07675,59.1268540222,0.846,0.24675000000000002,0.8812500000000001,57.58,8.83,58.2531140798,136.7,58.716,9.04675,59.4088574336,0.846,0.24675000000000002,0.8812500000000001,57.87,8.8,58.5352620221,136.5
2020-03-11 01:30:00,57.1436,8.35605,57.7513168037,0.8436,0.24605000000000002,0.87875,56.3,8.11,56.8811225276,136.67,57.8936,25.90605,63.4254865773,0.8436,0.24605000000000002,0.87875,57.05,25.66,62.5550805291,136.58,58.6136,9.45605,59.3714660975,0.8436,0.24605000000000002,0.87875,57.77,9.21,58.4995470068,136.7,58.9036,9.44605,59.6561979476,0.8436,0.24605000000000002,0.87875,58.06,9.2,58.7843822796,136.5
2020-03-11 02:00:00,56.46152,8.35086,57.0757400605,0.7915200000000001,0.23086,0.8245,55.67,8.12,56.259073046,136.95,57.20152,25.970860000000002,62.8211704718,0.7915200000000001,0.23086,0.8245,56.41,25.74,62.005126401,136.86,57.91152,9.46086,58.6792298914,0.7915200000000001,0.23086,0.8245,57.12,9.23,57.8609306873,136.99,58.21152,9.43086,58.9705195928,0.7915200000000001,0.23086,0.8245,57.42,9.2,58.1523550684,136.81
2020-03-11 02:30:00,54.90864,8.76002,55.6030277687,0.7886400000000001,0.23002000000000003,0.8215,54.12,8.53,54.7880945097,137.26,55.63864,26.46002,61.6099904192,0.7886400000000001,0.23002000000000003,0.8215,54.85,26.23,60.7991397965,137.17,56.30864,9.88002,57.1688528296,0.7886400000000001,0.23002000000000003,0.8215,55.52,9.65,56.3523992391,137.27,56.64864,9.88002,57.5037669118,0.7886400000000001,0.23002000000000003,0.8215,55.86,9.65,56.6874068908,137.09
2020-03-11 03:00:00,53.54696,9.15953,54.3247081452,0.7869600000000001,0.22953,0.8197500000000001,52.76,8.93,53.5103961862,137.34,54.24696,26.86953,60.5368013002,0.7869600000000001,0.22953,0.8197500000000001,53.46,26.64,59.7299020592,137.28,54.90696,10.27953,55.8609254619,0.7869600000000001,0.22953,0.8197500000000001,54.12,10.05,55.045225951,137.37,55.27696,10.26953,56.2228205737,0.7869600000000001,0.22953,0.8197500000000001,54.49,10.04,55.4072350871,137.21
2020-03-11 03:30:00,52.77888,9.31009,53.5937305089,0.78888,0.23009000000000002,0.8217500000000001,51.99,9.08,52.7769504614,137.26,53.47888,27.01009,59.912732936,0.78888,0.23009000000000002,0.8217500000000001,52.69,26.78,59.1050293968,137.16,54.12888,10.45009,55.1283958688,0.78888,0.23009000000000002,0.8217500000000001,53.34,10.22,54.3102568582,137.28,54.49888,10.44009,55.4898495264,0.78888,0.23009000000000002,0.8217500000000001,53.71,10.21,54.6718227243,137.09
2020-03-11 04:00:00,52.4672,9.3396,53.2919806725,0.7872,0.2296,0.8200000000000001,51.68,9.11,52.4767996356,137.47,53.1572,27.0896,59.6618331934,0.7872,0.2296,0.8200000000000001,52.37,26.86,58.8564057686,137.38,53.8072,10.4696,54.8163050196,0.7872,0.2296,0.8200000000000001,53.02,10.24,53.9997962959,137.5,54.1772,10.4596,55.1776425013,0.7872,0.2296,0.8200000000000001,53.39,10.23,54.3612453868,137.33
2020-03-11 04:30:00,52.61648,8.91814,53.3669109903,0.8164800000000001,0.23814000000000002,0.8505,51.8,8.68,52.522208636,137.04,53.30648,26.59814,59.5738353764,0.8164800000000001,0.23814000000000002,0.8505,52.49,26.36,58.7371236953,136.95,53.94648,10.03814,54.8724608438,0.8164800000000001,0.23814000000000002,0.8505,53.13,9.8,54.0262612069,137.07,54.32648,10.04814,55.2479098849,0.8164800000000001,0.23814000000000002,0.8505,53.51,9.81,54.4018032789,136.89
2020-03-11 05:00:00,53.00272,8.83871,53.7346361471,0.85272,0.24871000000000001,0.8882500000000001,52.15,8.59,52.8527255683,136.73,53.71272,26.42871,59.8626177348,0.85272,0.24871000000000001,0.8882500000000001,52.86,26.18,58.9878970637,136.59,54.34272,9.93871,55.2440872263,0.85272,0.24871000000000001,0.8882500000000001,53.49,9.69,54.3606125793,136.77,54.73272,9.93871,55.6277682013,0.85272,0.24871000000000001,0.8882500000000001,53.88,9.69,54.7444106736,136.56
2020-03-11 05:30:00,54.55,8.445,55.1998235957,0.84,0.245,0.875,53.71,8.2,54.3323485596,136.19,55.29,25.895,61.0535430995,0.84,0.245,0.875,54.45,25.65,60.1890770821,136.08,55.9,9.545,56.7090559347,0.84,0.245,0.875,55.06,9.3,55.83989255,136.22,56.3,9.525,57.1000492557,0.84,0.245,0.875,55.46,9.28,56.2310412495,136.03
2020-03-11 06:00:00,57.7532,7.25135,58.2066507116,0.7932,0.23135000000000003,0.82625,56.96,7.02,57.3909574759,136.19,58.5632,24.63135,63.5322894052,0.7932,0.23135000000000003,0.82625,57.77,24.4,62.711505324,136.08,59.1532,8.33135,59.7370275714,0.7932,0.23135000000000003,0.82625,58.36,8.1,58.9194331269,136.22,59.6132,8.32135,60.1911827435,0.7932,0.23135000000000003,0.82625,58.82,8.09,59.373735776,136.03
2020-03-11 06:30:00,63.37056,5.57058,63.6149293503,0.79056,0.23058,0.8235,62.58,5.34,62.8074199438,137.15,64.25056,23.23058,68.3212580933,0.79056,0.23058,0.8235,63.46,23.0,67.4994192568,137.06,64.91056,6.68058,65.2534362976,0.79056,0.23058,0.8235,64.12,6.45,64.4435947166,137.19,65.32056,6.65058,65.6582498476,0.79056,0.23058,0.8235,64.53,6.42,64.8485720737,137.02
2020-03-11 07:00:00,68.44944,4.35317,68.5877243052,0.79944,0.23317000000000002,0.8327500000000001,67.65,4.12,67.7753413861,137.15,69.40944,21.94317,72.7954192979,0.79944,0.23317000000000002,0.8327500000000001,68.61,21.71,71.9628807094,137.06,70.12944,5.4331700000000005,70.3395883622,0.79944,0.23317000000000002,0.8327500000000001,69.33,5.2,69.5247358859,137.19,70.47944,5.40317,70.686248371,0.79944,0.23317000000000002,0.8327500000000001,69.68,5.17,69.8715342611,137.02
2020-03-11 07:30:00,74.25336,2.33223,74.2899775748,0.9333600000000001,0.27223,0.9722500000000001,73.32,2.06,73.3489331892,136.18,75.29336,19.64223,77.813284595,0.9333600000000001,0.27223,0.9722500000000001,74.36,19.37,76.841437389,136.1,76.03336,3.35223,76.1072222517,0.9333600000000001,0.27223,0.9722500000000001,75.1,3.08,75.1631319198,136.23,76.36336,3.3022299999999998,76.4347268816,0.9333600000000001,0.27223,0.9722500000000001,75.43,3.03,75.490832556,136.04
2020-03-11 08:00:00,76.60832,0.6632600000000001,76.6111911345,1.10832,0.32326000000000005,1.1545,75.5,0.34,75.500765559,135.71,77.68832,17.61326,79.6599145885,1.10832,0.32326000000000005,1.1545,76.58,17.29,78.5075824363,135.63,78.46832,1.43326,78.4814084854,1.10832,0.32326000000000005,1.1545,77.36,1.11,77.367963008,135.75,78.76832,1.36326,78.7801162315,1.10832,0.32326000000000005,1.1545,77.66,1.04,77.66696337569999,135.57
2020-03-11 08:30:00,77.52144,1.33667,77.5329629665,1.53144,0.44667,1.59525,75.99,0.89,75.9952116913,135.71,78.61144,16.72667,80.3712634476,1.53144,0.44667,1.59525,77.08,16.28,78.7804848932,135.73,79.39144,0.60667,79.3937579018,1.53144,0.44667,1.59525,77.86,0.16,77.8601643975,135.75,79.71144,0.58667,79.7135988936,1.53144,0.44667,1.59525,78.18,0.14,78.1801253517,135.66
2020-03-11 09:00:00,77.54208,1.79769,77.5629154949,1.67208,0.48769,1.7417500000000001,75.87,1.31,75.8813086339,135.89,78.61208,16.38769,80.302026783,1.67208,0.48769,1.7417500000000001,76.94,15.9,78.5657278971,135.82,79.40208,0.7776900000000001,79.4058883841,1.67208,0.48769,1.7417500000000001,77.73,0.29,77.7305409733,135.93,79.70208,0.8776900000000001,79.7069124735,1.67208,0.48769,1.7417500000000001,78.03,0.39,78.0309746191,135.75
2020-03-11 09:30:00,77.9228,1.7804,77.9431368627,1.6128,0.47040000000000004,1.6800000000000002,76.31,1.31,76.3212434385,135.56,79.0228,16.2704,80.6804117243,1.6128,0.47040000000000004,1.6800000000000002,77.41,15.8,79.006000405,135.5,79.8128,0.8004,79.8168132914,1.6128,0.47040000000000004,1.6800000000000002,78.2,0.33,78.2006962885,135.6,80.0928,0.8804000000000001,80.0976386418,1.6128,0.47040000000000004,1.6800000000000002,78.48,0.41000000000000003,78.4810709662,135.43
2020-03-11 10:00:00,78.12624,1.68182,78.1443401345,1.6862400000000002,0.49182000000000003,1.7565,76.44,1.19,76.4492622594,136.21,79.18624,16.54182,80.8955648614,1.6862400000000002,0.49182000000000003,1.7565,77.5,16.05,79.1445039153,136.1,80.01624,0.74182,80.0196785838,1.6862400000000002,0.49182000000000003,1.7565,78.33,0.25,78.3303989521,136.25,80.26624,0.8418200000000001,80.2706543181,1.6862400000000002,0.49182000000000003,1.7565,78.58,0.35000000000000003,78.5807794566,136.05
2020-03-11 10:30:00,77.70912,1.7814100000000002,77.7295359099,2.67912,0.78141,2.79075,75.03,1.0,75.0366637052,136.03,78.75912,17.00141,80.5732395102,2.67912,0.78141,2.79075,76.08,16.22,77.7898116722,135.92,79.60912,0.9614100000000001,79.6149250855,2.67912,0.78141,2.79075,76.93,0.18,76.9302105808,136.05,79.82912,0.9614100000000001,79.8349090885,2.67912,0.78141,2.79075,77.15,0.18,77.1502099803,135.85
2020-03-11 11:00:00,78.48832,2.31951,78.5225859423,2.63832,0.76951,2.74825,75.85,1.55,75.8658355256,135.79,79.52832,16.37951,81.197549408,2.63832,0.76951,2.74825,76.89,15.61,78.4585508406,135.71,80.41832,1.36951,80.4299804132,2.63832,0.76951,2.74825,77.78,0.6000000000000001,77.7823141852,135.83,80.58832,1.41951,80.6008208957,2.63832,0.76951,2.74825,77.95,0.65,77.9527100234,135.64
2020-03-11 11:30:00,78.98368,2.5602400000000003,79.0251639366,2.02368,0.5902400000000001,2.108,76.96,1.97,76.9852096185,135.64,80.04368,15.75024,81.5785558097,2.02368,0.5902400000000001,2.108,78.02,15.16,79.4792174093,135.57,80.96368,1.62024,80.9798904469,2.02368,0.5902400000000001,2.108,78.94,1.03,78.9467193745,135.68,81.08368,1.6902400000000002,81.1012951413,2.02368,0.5902400000000001,2.108,79.06,1.1,79.0676520456,135.51
2020-03-11 12:00:00,77.33544,2.05117,77.3626368369,2.09544,0.6111700000000001,2.18275,75.24,1.44,75.2537786427,135.93,78.35544,16.36117,80.0453800126,2.09544,0.6111700000000001,2.18275,76.26,15.75,77.8694426589,135.83,79.25544,1.09117,79.2629511283,2.09544,0.6111700000000001,2.18275,77.16,0.48,77.1614929871,135.99,79.39544,1.15117,79.4037850808,2.09544,0.6111700000000001,2.18275,77.3,0.54,77.3018861348,135.79
2020-03-11 12:30:00,77.62088,2.27859,77.6543172294,2.36088,0.68859,2.45925,75.26,1.5899999999999999,75.2767939009,135.74,78.66088,16.26859,80.3255940716,2.36088,0.68859,2.45925,76.3,15.58,77.8744271247,135.66,79.55088,1.33859,79.5621413234,2.36088,0.68859,2.45925,77.19,0.65,77.192736705,135.82,79.69088,1.38859,79.7029769668,2.36088,0.68859,2.45925,77.33,0.7000000000000001,77.3331681751,135.62
2020-03-11 13:00:00,78.17384,2.04237,78.2005149316,1.6538400000000002,0.48237,1.72275,76.52,1.56,76.5359000731,136.21,79.21384,16.18237,80.8498704165,1.6538400000000002,0.48237,1.72275,77.56,15.7,79.1330752593,136.11,80.14384,1.09237,80.1512842203,1.6538400000000002,0.48237,1.72275,78.49,0.61,78.4923703299,136.26,80.27384,1.15237,80.2821109897,1.6538400000000002,0.48237,1.72275,78.62,0.67,78.6228548197,136.07
2020-03-11 13:30:00,78.31168,1.7879900000000002,78.3320887802,1.50168,0.43799000000000005,1.56425,76.81,1.35,76.8218627736,136.21,79.37168,16.39799,81.047872656,1.50168,0.43799000000000005,1.56425,77.87,15.96,79.4887319058,136.11,80.26168,0.8279900000000001,80.265950713,1.50168,0.43799000000000005,1.56425,78.76,0.39,78.7609655858,136.26,80.44168,0.86799,80.4463628007,1.50168,0.43799000000000005,1.56425,78.94,0.43,78.941171134,136.07
2020-03-11 14:00:00,76.73576,1.57043,76.751828077,1.71576,0.50043,1.7872500000000002,75.02,1.07,75.0276302438,136.35,77.76576,16.74043,79.547189925,1.71576,0.50043,1.7872500000000002,76.05,16.24,77.764645566,136.27,78.65576,0.7004300000000001,78.6588786048,1.71576,0.50043,1.7872500000000002,76.94,0.2,76.9402599424,136.4,78.81576,0.73043,78.8191445803,1.71576,0.50043,1.7872500000000002,77.1,0.23,77.1003430602,136.23
2020-03-11 14:30:00,76.29632,1.2747600000000001,76.306968611,1.93632,0.56476,2.017,74.36,0.71,74.3633895139,136.58,77.31632,17.20476,79.2074308698,1.93632,0.56476,2.017,75.38,16.64,77.1947796162,136.45,78.19632,0.7447600000000001,78.1998665536,1.93632,0.56476,2.017,76.26,0.18,76.2602124309,136.63,78.36632,0.7147600000000001,78.3695795076,1.93632,0.56476,2.017,76.43,0.15,76.4301471934,136.42
2020-03-11 15:00:00,76.95296,1.59253,76.9694368211,1.24296,0.36253,1.29475,75.71,1.23,75.7199907554,136.72,77.98296,16.54253,79.7182372432,1.24296,0.36253,1.29475,76.74,16.18,78.4271636616,136.63,78.89296,0.5725300000000001,78.8950374115,1.24296,0.36253,1.29475,77.65,0.21,77.650283966,136.74,79.03296,0.64253,79.0355718089,1.24296,0.36253,1.29475,77.79,0.28,77.7905039192,136.56
2020-03-11 15:30:00,76.38344,0.6101700000000001,76.3858770563,1.3034400000000002,0.38017,1.35775,75.08,0.23,75.0803522901,136.91,77.38344,17.58017,79.3552718064,1.3034400000000002,0.38017,1.35775,76.08,17.2,78.0000410256,136.82,78.35344,1.12017,78.3614467749,1.3034400000000002,0.38017,1.35775,77.05,0.74,77.0535534547,136.95,78.42344,1.04017,78.4303378487,1.3034400000000002,0.38017,1.35775,77.12,0.66,77.1228241184,136.77
2020-03-11 16:00:00,77.72968,0.9332400000000001,77.7352821427,1.27968,0.37324,1.333,76.45,0.56,76.4520509862,136.53,78.74968,17.17324,80.6004483375,1.27968,0.37324,1.333,77.47,16.8,79.2706812132,136.46,79.75968,0.75324,79.7632366708,1.27968,0.37324,1.333,78.48,0.38,78.4809199742,136.58,79.75968,0.65324,79.7623550066,1.27968,0.37324,1.333,78.48,0.28,78.4804994887,136.42
2020-03-11 16:30:00,78.43928,0.55354,78.4412331204,1.58928,0.46354000000000006,1.6555,76.85,0.09,76.8500527,136.91,79.44928,17.84354,81.4283735086,1.58928,0.46354000000000006,1.6555,77.86,17.38,79.7762119933,136.81,80.47928,1.37354,80.4910002513,1.58928,0.46354000000000006,1.6555,78.89,0.91,78.8952482726,136.99,80.45928,1.2935400000000001,80.4696774186,1.58928,0.46354000000000006,1.6555,78.87,0.8300000000000001,78.8743671924,136.79
2020-03-11 17:00:00,80.85384,0.6323700000000001,80.8563128925,1.17384,0.34237,1.22275,79.68,0.29,79.6805277342,136.51,81.93384,17.44237,83.7698657535,1.17384,0.34237,1.22275,80.76,17.1,82.5505154436,136.44,82.91384,1.05237,82.9205182459,1.17384,0.34237,1.22275,81.74,0.71,81.7430834995,136.58,82.96384,0.95237,82.9693061087,1.17384,0.34237,1.22275,81.79,0.61,81.7922746963,136.4
2020-03-11 17:30:00,82.32768,0.52224,82.3293363802,0.9676800000000001,0.28224000000000005,1.008,81.36,0.24,81.3603539815,136.34,83.44768,17.35224,85.2327139683,0.9676800000000001,0.28224000000000005,1.008,82.48,17.07,84.2278772141,136.27,84.45768,1.00224,84.4636264673,0.9676800000000001,0.28224000000000005,1.008,83.49,0.72,83.4931045057,136.39,84.48768,0.91224,84.4926047273,0.9676800000000001,0.28224000000000005,1.008,83.52,0.63,83.5223760438,136.23
2020-03-11 18:00:00,83.82208,0.43394000000000005,83.8232032283,0.80208,0.23394,0.8355,83.02,0.2,83.0202409055,135.95,84.96208,17.19394,86.6844081173,0.80208,0.23394,0.8355,84.16,16.96,85.8518910683,135.88,85.94208,0.9539400000000001,85.9473741091,0.80208,0.23394,0.8355,85.14,0.72,85.143044343,136.01,86.00208,0.86394,86.0064192758,0.80208,0.23394,0.8355,85.2,0.63,85.2023291935,135.84
2020-03-11 18:30:00,87.04904,1.52847,87.0624579567,0.74904,0.21847000000000003,0.7802500000000001,86.3,1.31,86.3099420693,135.4,88.25904,15.97847,89.6937547729,0.74904,0.21847000000000003,0.7802500000000001,87.51,15.76,88.9178143006,135.31,89.20904,0.52847,89.2106053015,0.74904,0.21847000000000003,0.7802500000000001,88.46,0.31,88.4605431817,135.45,89.31904,0.6184700000000001,89.3211812039,0.74904,0.21847000000000003,0.7802500000000001,88.57,0.4,88.5709032358,135.27
2020-03-11 19:00:00,87.7912,1.7490999999999999,87.8086222888,0.7512000000000001,0.21910000000000002,0.7825000000000001,87.04,1.53,87.053446227,135.13,88.9912,15.6691,90.3601370752,0.7512000000000001,0.21910000000000002,0.7825000000000001,88.24,15.45,89.582364894,135.06,89.9812,0.7691,89.98448682,0.7512000000000001,0.21910000000000002,0.7825000000000001,89.23,0.55,89.2316950416,135.18,90.0412,0.8991,90.0456888377,0.7512000000000001,0.21910000000000002,0.7825000000000001,89.29,0.68,89.2925892782,135.0
2020-03-11 19:30:00,86.61192,1.09806,86.6188802851,0.7819200000000001,0.22806,0.8145,85.83,0.87,85.8344091842,135.13,87.80192,16.358060000000002,89.3127274393,0.7819200000000001,0.22806,0.8145,87.02,16.13,88.5023011,135.06,88.80192,0.41806000000000004,88.802904062,0.7819200000000001,0.22806,0.8145,88.02,0.19,88.0202050668,135.26,88.84192,0.43806000000000006,88.8429999823,0.7819200000000001,0.22806,0.8145,88.06,0.21,88.0602503971,135.0
2020-03-11 20:00:00,84.16672,0.5494600000000001,84.1685134825,0.7867200000000001,0.22946000000000003,0.8195,83.38,0.32,83.3806140539,135.13,85.30672,16.97946,86.9801042713,0.7867200000000001,0.22946000000000003,0.8195,84.52,16.75,86.1637563016,134.97,86.32672,0.9494600000000001,86.3319411357,0.7867200000000001,0.22946000000000003,0.8195,85.54,0.72,85.5430301077,135.11,86.33672,0.8594600000000001,86.3409977464,0.7867200000000001,0.22946000000000003,0.8195,85.55,0.63,85.5523196646,135.0
2020-03-11 20:30:00,81.40888,1.01009,81.4151461625,0.78888,0.23009000000000002,0.8217500000000001,80.62,0.78,80.623773169,135.13,82.50888,18.06009,84.4623118892,0.78888,0.23009000000000002,0.8217500000000001,81.72,17.83,83.6424969737,135.13,83.50888,2.01009,83.5330683063,0.78888,0.23009000000000002,0.8217500000000001,82.72,1.78,82.7391491375,135.25,83.50888,1.94009,83.5314131813,0.78888,0.23009000000000002,0.8217500000000001,82.72,1.71,82.7376727978,135.0
2020-03-11 21:00:00,78.13832,2.16576,78.1683284253,0.80832,0.23576000000000003,0.842,77.33,1.9300000000000002,77.3540806939,134.44,79.17832,18.99576,81.4250898434,0.80832,0.23576000000000003,0.842,78.37,18.76,80.584083416,134.35,80.10832,3.13576,80.1696696014,0.80832,0.23576000000000003,0.842,79.3,2.9,79.3530087646,134.52,80.19832,3.06576,80.2568963716,0.80832,0.23576000000000003,0.842,79.39,2.83,79.4404242184,134.32
2020-03-11 21:30:00,74.94008,3.09794,75.0040853731,0.8500800000000001,0.24794000000000002,0.8855000000000001,74.09,2.85,74.1447948274,134.13,75.97008,19.89794,78.5326751833,0.8500800000000001,0.24794000000000002,0.8855000000000001,75.12,19.65,77.647517024,134.05,76.83008,4.06794,76.93769770829999,0.8500800000000001,0.24794000000000002,0.8855000000000001,75.98,3.8200000000000003,76.0759672959,134.18,76.97008,4.02794,77.0754014965,0.8500800000000001,0.24794000000000002,0.8855000000000001,76.12,3.7800000000000002,76.2137966513,133.99
2020-03-11 22:00:00,71.0996,4.24905,71.2264525725,0.8196,0.23905,0.8537500000000001,70.28,4.01,70.3943072982,134.13,72.0696,21.04905,75.080555073,0.8196,0.23905,0.8537500000000001,71.25,20.81,74.2268051313,134.05,72.8596,5.22905,73.047000459,0.8196,0.23905,0.8537500000000001,72.04,4.99,72.212614549,134.18,73.0996,5.19905,73.2842523402,0.8196,0.23905,0.8537500000000001,72.28,4.96,72.4499827467,133.99
2020-03-11 22:30:00,67.14976,5.2074300000000004,67.3513741156,0.77976,0.22743000000000002,0.81225,66.37,4.98,66.5565721774,134.52,68.08976,22.14743,71.6011457483,0.77976,0.22743000000000002,0.81225,67.31,21.92,70.7892823809,134.43,68.79976,6.21743,69.0801231315,0.77976,0.22743000000000002,0.81225,68.02,5.99,68.2832373281,134.57,69.10976,6.19743,69.3870814047,0.77976,0.22743000000000002,0.81225,68.33,5.97,68.5903039795,134.38
2020-03-11 23:00:00,63.0452,6.1636,63.3457749814,0.8352,0.2436,0.87,62.21,5.92,62.4910433582,135.31,63.9252,23.3136,68.0437737049,0.8352,0.2436,0.87,63.09,23.07,67.1756875663,135.22,64.5752,7.2036,64.9757516925,0.8352,0.2436,0.87,63.74,6.96,64.118867738,135.37,64.9652,7.1836,65.3611606384,0.8352,0.2436,0.87,64.13,6.94,64.504422329,135.18
2020-03-11 23:30:00,59.26888,6.95759,59.6758593994,0.8488800000000001,0.24759000000000003,0.8842500000000001,58.42,6.71,58.8040857424,135.19,60.06888,24.10759,64.7259317435,0.8488800000000001,0.24759000000000003,0.8842500000000001,59.22,23.86,63.8459708987,135.1,60.71888,8.01759,61.2459316025,0.8488800000000001,0.24759000000000003,0.8842500000000001,59.87,7.77,60.3720945471,135.24,61.08888,8.00759,61.6114661184,0.8488800000000001,0.24759000000000003,0.8842500000000001,60.24,7.76,60.7377576142,135.04
2020-03-12 00:00:00,56.6556,7.69955,57.1763944435,0.8556,0.24955000000000002,0.8912500000000001,55.8,7.45,56.2951374454,135.97,57.4356,25.03955,62.6564219499,0.8556,0.24955000000000002,0.8912500000000001,56.58,24.79,61.7724898316,135.89,58.0656,8.76955,58.7240913984,0.8556,0.24955000000000002,0.8912500000000001,57.21,8.52,57.8409413824,136.02,58.4556,8.75955,59.1082641224,0.8556,0.24955000000000002,0.8912500000000001,57.6,8.51,58.2252531124,135.82
2020-03-12 00:30:00,56.77728,8.10004,57.3521592636,0.85728,0.25004000000000004,0.893,55.92,7.85,56.4682999567,136.44,57.54728,25.57004,62.9723461608,0.85728,0.25004000000000004,0.893,56.69,25.32,62.0875067948,136.33,58.18728,9.20004,58.9101034611,0.85728,0.25004000000000004,0.893,57.33,8.95,58.0244034868,136.49,58.56728,9.18004,59.2823702377,0.85728,0.25004000000000004,0.893,57.71,8.93,58.3968235438,136.27
2020-03-12 01:00:00,58.9668,7.7199,59.4699954452,0.8568,0.2499,0.8925000000000001,58.11,7.47,58.5881643338,135.42,59.7768,24.9499,64.7747121047,0.8568,0.2499,0.8925000000000001,58.92,24.7,63.8878423489,135.35,60.3868,8.8099,61.026059616,0.8568,0.2499,0.8925000000000001,59.53,8.56,60.1422854571,135.46,60.8068,8.7799,61.437395536,0.8568,0.2499,0.8925000000000001,59.95,8.53,60.5538058259,135.23
2020-03-12 01:30:00,59.42704,7.48997,59.8971846898,0.85704,0.24997000000000003,0.89275,58.57,7.24,59.0157817876,135.64,60.25704,24.75997,65.1457364987,0.85704,0.24997000000000003,0.89275,59.4,24.51,64.2580742008,135.55,60.87704,8.54997,61.4745149323,0.85704,0.24997000000000003,0.89275,60.02,8.3,60.5911742748,135.69,61.28704,8.53997,61.8791754919,0.85704,0.24997000000000003,0.89275,60.43,8.29,60.9959752771,135.46
2020-03-12 02:00:00,58.62488,7.7293400000000005,59.1322183911,0.8548800000000001,0.24934000000000003,0.8905000000000001,57.77,7.48,58.2522385836,136.13,59.41488,25.09934,64.4988746712,0.8548800000000001,0.24934000000000003,0.8905000000000001,58.56,24.85,63.6144331107,136.03,60.05488,8.81934,60.6990063333,0.8548800000000001,0.24934000000000003,0.8905000000000001,59.2,8.57,59.8170953825,136.19,60.44488,8.79934,61.0820096481,0.8548800000000001,0.24934000000000003,0.8905000000000001,59.59,8.55,60.2002541523,135.92
2020-03-12 02:30:00,57.41376,8.17443,57.9927680247,0.80376,0.23443000000000003,0.83725,56.61,7.94,57.1641119935,136.49,58.20376,25.65443,63.6068192631,0.80376,0.23443000000000003,0.83725,57.4,25.42,62.776877909,136.41,58.84376,9.26443,59.5685970471,0.80376,0.23443000000000003,0.83725,58.04,9.03,58.738254145,136.54,59.23376,9.25443,59.9523377222,0.80376,0.23443000000000003,0.83725,58.43,9.02,59.1221219173,136.29
2020-03-12 03:00:00,56.89888,8.19009,57.4853035085,0.78888,0.23009000000000002,0.8217500000000001,56.11,7.96,56.6718069237,137.0,57.65888,25.80009,63.1679593375,0.78888,0.23009000000000002,0.8217500000000001,56.87,25.57,62.3540038811,136.9,58.31888,9.30009,59.0557654972,0.78888,0.23009000000000002,0.8217500000000001,57.53,9.07,58.2405855053,137.04,58.68888,9.28009,59.4180503388,0.78888,0.23009000000000002,0.8217500000000001,57.9,9.05,58.603007602,136.76
2020-03-12 03:30:00,55.64008,8.760440000000001,56.3255165214,0.7900800000000001,0.23044,0.8230000000000001,54.85,8.53,55.5093091292,137.12,56.40008,26.44044,62.290174918700004,0.7900800000000001,0.23044,0.8230000000000001,55.61,26.21,61.4771193209,137.02,57.04008,9.88044,57.889496638,0.7900800000000001,0.23044,0.8230000000000001,56.25,9.65,57.0717530833,137.17,57.42008,9.87044,58.2622619969,0.7900800000000001,0.23044,0.8230000000000001,56.63,9.64,57.4446385662,136.91
2020-03-12 04:00:00,54.96424,8.93457,55.6856733807,0.8042400000000001,0.23457000000000003,0.8377500000000001,54.16,8.7,54.8543125014,137.25,55.69424,26.63457,61.7353115183,0.8042400000000001,0.23457000000000003,0.8377500000000001,54.89,26.4,60.9087194086,137.16,56.32424,10.06457,57.2163925887,0.8042400000000001,0.23457000000000003,0.8377500000000001,55.52,9.83,56.3835020197,137.28,56.72424,10.05457,57.6084523439,0.8042400000000001,0.23457000000000003,0.8377500000000001,55.92,9.82,56.7756884591,137.02
2020-03-12 04:30:00,55.18784,8.70562,55.8702559816,0.8078400000000001,0.23562000000000002,0.8415,54.38,8.47,55.0356729767,137.06,55.93784,26.355620000000002,61.8357554288,0.8078400000000001,0.23562000000000002,0.8415,55.13,26.12,61.0046826072,136.96,56.55784,9.82562,57.4049830054,0.8078400000000001,0.23562000000000002,0.8415,55.75,9.59,56.5688129626,137.09,56.96784,9.81562,57.8072762743,0.8078400000000001,0.23562000000000002,0.8415,56.16,9.58,56.9712383576,136.84
2020-03-12 05:00:00,55.01592,8.46506,55.6633514464,0.8059200000000001,0.23506000000000002,0.8395,54.21,8.23,54.8311681437,136.41,55.77592,25.96506,61.5234718839,0.8059200000000001,0.23506000000000002,0.8395,54.97,25.73,60.6937706853,136.29,56.36592,9.56506,57.1717352391,0.8059200000000001,0.23506000000000002,0.8395,55.56,9.33,56.3379312719,136.44,56.80592,9.55506,57.6039210354,0.8059200000000001,0.23506000000000002,0.8395,56.0,9.32,56.7702598197,136.19
2020-03-12 05:30:00,56.664320000000004,7.94751,57.218948577,0.81432,0.23751000000000003,0.8482500000000001,55.85,7.71,56.3796647737,136.08,57.44432,25.34751,62.7881052705,0.81432,0.23751000000000003,0.8482500000000001,56.63,25.11,61.9473082547,135.97,58.03432,9.02751,58.7322588929,0.81432,0.23751000000000003,0.8482500000000001,57.22,8.79,57.891212632,136.12,58.47432,9.02751,59.1670688497,0.81432,0.23751000000000003,0.8482500000000001,57.66,8.79,58.3261493672,135.88
2020-03-12 06:00:00,59.36472,7.08221,59.7856812219,0.86472,0.25221000000000005,0.90075,58.5,6.83,58.897359024,135.75,60.21472,24.39221,64.9676258868,0.86472,0.25221000000000005,0.90075,59.35,24.14,64.0715389233,135.66,60.79472,8.17221,61.3415275011,0.86472,0.25221000000000005,0.90075,59.93,7.92,60.4510653339,135.78,61.25472,8.16221,61.7961357559,0.86472,0.25221000000000005,0.90075,60.39,7.91,60.9058305912,135.52
2020-03-12 06:30:00,64.47432,5.76626,64.731659131,0.8443200000000001,0.24626,0.8795000000000001,63.63,5.52,63.8689854311,135.9,65.36432,23.06626,69.3148373687,0.8443200000000001,0.24626,0.8795000000000001,64.52,22.82,68.4367065251,135.82,66.00432,6.81626,66.355343862,0.8443200000000001,0.24626,0.8795000000000001,65.16,6.57,65.4903847904,135.95,66.42432,6.83626,66.7751805557,0.8443200000000001,0.24626,0.8795000000000001,65.58,6.59,65.9102761335,135.69
2020-03-12 07:00:00,69.71896,4.23053,69.84719584609999,0.8589600000000001,0.25053000000000003,0.89475,68.86,3.98,68.9749229793,136.21,70.71896,21.59053,73.9413435715,0.8589600000000001,0.25053000000000003,0.89475,69.86,21.34,73.0466645371,136.12,71.40896,5.27053,71.603198635,0.8589600000000001,0.25053000000000003,0.89475,70.55,5.02,70.72837408,136.24,71.77896,5.28053,71.9729330774,0.8589600000000001,0.25053000000000003,0.89475,70.92,5.03,71.098152578,135.99
2020-03-12 07:30:00,75.81264,1.4070200000000002,75.8256954406,1.05264,0.30702,1.0965,74.76,1.1,74.7680921249,134.8,76.89264,18.34702,79.0511937231,1.05264,0.30702,1.0965,75.84,18.04,77.9560594181,134.74,77.63264,2.35702,77.6684127342,1.05264,0.30702,1.0965,76.58,2.05,76.6074337124,134.86,77.96264,2.33702,77.9976595691,1.05264,0.30702,1.0965,76.91,2.03,76.93678574,134.59
2020-03-12 08:00:00,78.48024,0.5800700000000001,78.4823837027,1.44024,0.42007000000000005,1.50025,77.04,0.16,77.0401661473,135.89,79.59024,17.47007,81.4850271465,1.44024,0.42007000000000005,1.50025,78.15,17.05,79.9882803916,135.81,80.36024,1.26007,80.3701185097,1.44024,0.42007000000000005,1.50025,78.92,0.84,78.9244702231,135.94,80.67024,1.18007,80.6788707585,1.44024,0.42007000000000005,1.50025,79.23,0.76,79.2336450001,135.68
2020-03-12 08:30:00,79.80576,1.62043,79.8222094568,1.47576,0.43043000000000003,1.53725,78.33,1.19,78.3390387993,135.68,80.90576,16.38043,82.5473227195,1.47576,0.43043000000000003,1.53725,79.43,15.95,81.0155997324,135.6,81.75576,0.63043,81.7581906304,1.47576,0.43043000000000003,1.53725,80.28,0.2,80.2802491277,135.73,81.97576,0.71043,81.978838357,1.47576,0.43043000000000003,1.53725,80.5,0.28,80.500486955,135.46
2020-03-12 09:00:00,80.19136,1.9249800000000001,80.2144610818,1.49136,0.43498000000000003,1.5535,78.7,1.49,78.7141035647,135.68,81.31136,16.04498,82.8793016878,1.49136,0.43498000000000003,1.5535,79.82,15.61,81.3320631731,135.52,82.14136,0.9649800000000001,82.1470279989,1.49136,0.43498000000000003,1.5535,80.65,0.53,80.6517414567,135.73,82.37136,1.03498,82.3778619039,1.49136,0.43498000000000003,1.5535,80.88,0.6000000000000001,80.8822254887,135.46
2020-03-12 09:30:00,81.84648,2.69564,81.8908588513,1.5964800000000001,0.46564000000000005,1.663,80.25,2.23,80.2809778216,135.19,82.97648,15.24564,84.3654299592,1.5964800000000001,0.46564000000000005,1.663,81.38,14.78,82.7112616274,135.13,83.84648,1.75564,83.8648584343,1.5964800000000001,0.46564000000000005,1.663,82.25,1.29,82.2601154874,135.25,84.04648,1.8356400000000002,84.0665235073,1.5964800000000001,0.46564000000000005,1.663,82.45,1.37,82.4613812642,134.98
2020-03-12 10:00:00,81.19024,2.61382,81.2323034651,1.59024,0.46382000000000007,1.6565,79.6,2.15,79.6290305102,135.93,82.29024,15.47382,83.7324471436,1.59024,0.46382000000000007,1.6565,80.7,15.01,82.0840429073,135.83,83.21024,1.67382,83.2270732049,1.59024,0.46382000000000007,1.6565,81.62,1.21,81.62896850999999,135.97,83.35024,1.7538200000000002,83.3686895222,1.59024,0.46382000000000007,1.6565,81.76,1.29,81.7701761035,135.71
2020-03-12 10:30:00,79.58408,2.70994,79.6302050999,3.15408,0.9199400000000001,3.2855,76.43,1.79,76.4509581366,136.25,80.63408,16.41994,82.288937817,3.15408,0.9199400000000001,3.2855,77.48,15.5,79.0151909445,136.16,81.52408,1.73994,81.5426453523,3.15408,0.9199400000000001,3.2855,78.37,0.8200000000000001,78.3742897894,136.3,81.68408,1.80994,81.7041296891,3.15408,0.9199400000000001,3.2855,78.53,0.89,78.5350431336,136.04
2020-03-12 11:00:00,79.34808,3.05819,79.406991668,3.62808,1.05819,3.77925,75.72,2.0,75.7464084957,136.25,80.37808,16.33819,82.0217787966,3.62808,1.05819,3.77925,76.75,15.28,78.2562515075,136.16,81.27808,2.10819,81.3054165081,3.62808,1.05819,3.77925,77.65,1.05,77.6570988384,136.3,81.41808,2.18819,81.4474795581,3.62808,1.05819,3.77925,77.79,1.13,77.7982069202,136.04
2020-03-12 11:30:00,79.2164,2.98145,79.2724862299,3.0564,0.8914500000000001,3.18375,76.16,2.09,76.1886717301,136.02,80.2864,16.02145,81.869364753,3.0564,0.8914500000000001,3.18375,77.23,15.13,78.6980927342,135.95,81.1364,2.03145,81.1618271977,3.0564,0.8914500000000001,3.18375,78.08,1.1400000000000001,78.0883217901,136.06,81.3364,2.10145,81.3635425548,3.0564,0.8914500000000001,3.18375,78.28,1.21,78.2893511277,135.8
2020-03-12 12:00:00,79.0148,2.9964,79.0715943434,3.2448,0.9464,3.38,75.77,2.05,75.7977268788,136.02,80.0548,16.0964,81.6569966139,3.2448,0.9464,3.38,76.81,15.15,78.2898371438,135.95,80.9248,2.0564,80.9509236266,3.2448,0.9464,3.38,77.68,1.11,77.687930208,136.06,81.1248,2.1164,81.1524018375,3.2448,0.9464,3.38,77.88,1.17,77.888788025,135.8
2020-03-12 12:30:00,78.90408,3.11619,78.9655904857,3.24408,0.9461900000000001,3.37925,75.66,2.17,75.6911124241,136.25,79.95408,16.04619,81.5483606344,3.24408,0.9461900000000001,3.37925,76.71,15.1,78.1820574045,136.16,80.82408,2.16619,80.8531031375,3.24408,0.9461900000000001,3.37925,77.58,1.22,77.5895920855,136.28,81.01408,2.24619,81.0452128615,3.24408,0.9461900000000001,3.37925,77.77,1.3,77.7808646133,136.03
2020-03-12 13:00:00,78.24536,2.43573,78.2832622095,3.10536,0.90573,3.23475,75.14,1.53,75.1555753088,136.63,79.25536,16.71573,80.9989365249,3.10536,0.90573,3.23475,76.15,15.81,77.7738940776,136.51,80.17536,1.45573,80.1885746286,3.10536,0.90573,3.23475,77.07,0.55,77.0719624766,136.67,80.29536,1.53573,80.3100448522,3.10536,0.90573,3.23475,77.19,0.63,77.1925708861,136.41
2020-03-12 13:30:00,77.49016,1.80213,77.511112554,3.23016,0.94213,3.36475,74.26,0.86,74.2649796337,136.63,78.50016,17.42213,80.41023401140001,3.23016,0.94213,3.36475,75.27,16.48,77.052990208,136.51,79.41016,1.05213,79.4171296936,3.23016,0.94213,3.36475,76.18,0.11,76.1800794171,136.67,79.53016,1.04213,79.5369875251,3.23016,0.94213,3.36475,76.3,0.1,76.3000655308,136.41
2020-03-12 14:00:00,76.96696,1.97828,76.992379645,2.97696,0.86828,3.101,73.99,1.11,73.9983256567,136.63,77.96696,17.13828,79.8283627103,2.97696,0.86828,3.101,74.99,16.27,76.7346922845,136.51,78.90696,0.9482800000000001,78.9126578655,2.97696,0.86828,3.101,75.93,0.08,75.9300421441,136.67,78.99696,1.01828,79.0035226012,2.97696,0.86828,3.101,76.02,0.15,76.0201479872,136.41
2020-03-12 14:30:00,77.5556,2.01205,77.5816952416,2.7156000000000002,0.79205,2.8287500000000003,74.84,1.22,74.8499432198,136.71,78.5556,16.98205,80.3702203155,2.7156000000000002,0.79205,2.8287500000000003,75.84,16.19,77.5488342917,136.63,79.5056,0.9720500000000001,79.5115420085,2.7156000000000002,0.79205,2.8287500000000003,76.79,0.18,76.7902109647,136.76,79.6056,1.05205,79.6125515265,2.7156000000000002,0.79205,2.8287500000000003,76.89,0.26,76.8904395878,136.49
2020-03-12 15:00:00,76.6504,1.61095,76.6673266787,2.7804,0.8109500000000001,2.89625,73.87,0.8,73.8743318075,137.13,77.6404,17.51095,79.590609258,2.7804,0.8109500000000001,2.89625,74.86,16.7,76.7001277704,137.05,78.5904,1.09095,78.5979716282,2.7804,0.8109500000000001,2.89625,75.81,0.28,75.8105170804,137.17,78.6604,1.06095,78.6675545766,2.7804,0.8109500000000001,2.89625,75.88,0.25,75.8804118334,136.91
2020-03-12 15:30:00,77.33832,0.7920100000000001,77.3423753208,1.6183200000000002,0.47201000000000004,1.68575,75.72,0.32,75.7206761724,136.89,78.34832,17.60201,80.3012453382,1.6183200000000002,0.47201000000000004,1.68575,76.73,17.13,78.6188895877,136.79,79.30832,1.14201,79.3165418312,1.6183200000000002,0.47201000000000004,1.68575,77.69,0.67,77.6928889925,136.95,79.36832,1.07201,79.3755593685,1.6183200000000002,0.47201000000000004,1.68575,77.75,0.6000000000000001,77.7523150781,136.69
2020-03-12 16:00:00,79.82688,0.7453400000000001,79.8303595273,0.80688,0.23534000000000002,0.8405,79.02,0.51,79.0216457687,136.43,80.90688,17.01534,82.6767502182,0.80688,0.23534000000000002,0.8405,80.1,16.78,81.8387341056,136.35,81.88688,0.66534,81.8895829361,0.80688,0.23534000000000002,0.8405,81.08,0.43,81.0811402239,136.49,81.92688,0.61534,81.9291908287,0.80688,0.23534000000000002,0.8405,81.12,0.38,81.1208900346,136.22
2020-03-12 16:30:00,81.26304,0.6404700000000001,81.2655638746,0.8930400000000001,0.26047000000000003,0.93025,80.37,0.38,80.3708983401,135.9,82.37304,17.05047,84.1191788242,0.8930400000000001,0.26047000000000003,0.93025,81.48,16.79,83.1919136695,135.81,83.30304,0.81047,83.3069825096,0.8930400000000001,0.26047000000000003,0.93025,82.41,0.55,82.4118353151,135.95,83.43304,0.72047,83.4361506822,0.8930400000000001,0.26047000000000003,0.93025,82.54,0.46,82.5412817928,135.69
2020-03-12 17:00:00,83.28784,0.8693700000000001,83.2923771786,0.95784,0.27937,0.9977500000000001,82.33,0.59,82.3321140261,135.46,84.43784,16.74937,86.0830425767,0.95784,0.27937,0.9977500000000001,83.48,16.47,85.0891961415,135.39,85.34784,0.6193700000000001,85.3500873571,0.95784,0.27937,0.9977500000000001,84.39,0.34,84.3906849125,135.52,85.49784,0.54937,85.4996049819,0.95784,0.27937,0.9977500000000001,84.54,0.27,84.5404311557,135.26
2020-03-12 17:30:00,84.41944,0.6719200000000001,84.4221139655,0.8294400000000001,0.24192000000000002,0.864,83.59,0.43,83.5911059862,135.67,85.56944,16.89192,87.2207889393,0.8294400000000001,0.24192000000000002,0.864,84.74,16.65,86.3602344832,135.57,86.51944,0.73192,86.5225358204,0.8294400000000001,0.24192000000000002,0.864,85.69,0.49,85.6914009688,135.74,86.63944,0.62192,86.6416721214,0.8294400000000001,0.24192000000000002,0.864,85.81,0.38,85.8108413897,135.47
2020-03-12 18:00:00,86.098,0.73275,86.1011180332,0.798,0.23275,0.83125,85.3,0.5,85.3014654036,135.18,87.328,16.71275,88.9128539445,0.798,0.23275,0.83125,86.53,16.48,88.0853637104,135.1,88.208,0.65275,88.2104151819,0.798,0.23275,0.83125,87.41,0.42,87.411009032,135.24,88.388,0.5727500000000001,88.3898556768,0.798,0.23275,0.83125,87.59,0.34,87.5906598902,134.98
2020-03-12 18:30:00,89.61056,1.9405800000000002,89.6315698526,0.79056,0.23058,0.8235,88.82,1.71,88.8364592946,134.7,90.90056,15.38058,92.1925921615,0.79056,0.23058,0.8235,90.11,15.15,91.3746934331,134.59,91.75056000000001,1.15058,91.75777402840001,0.79056,0.23058,0.8235,90.96,0.92,90.9646524756,134.74,92.01056,1.18058,92.0181336512,0.79056,0.23058,0.8235,91.22,0.9500000000000001,91.2249466977,134.48
2020-03-12 19:00:00,90.56976,2.40743,90.6017502351,0.77976,0.22743000000000002,0.81225,89.79,2.18,89.8164600728,134.89,91.87976,14.94743,93.0876788907,0.77976,0.22743000000000002,0.81225,91.1,14.72,92.2815712913,134.82,92.71976,1.47743,92.7315302034,0.77976,0.22743000000000002,0.81225,91.94,1.25,91.948496997,134.95,92.99976,1.57743,93.013136951,0.77976,0.22743000000000002,0.81225,92.22,1.35,92.2298807329,134.69
2020-03-12 19:30:00,88.22968,1.25324,88.2385802436,0.7996800000000001,0.23324000000000003,0.833,87.43,1.02,87.4359497003,135.18,89.47968,16.21324,90.9366938271,0.7996800000000001,0.23324000000000003,0.833,88.68,15.98,90.1082837479,135.09,90.34968,0.5432400000000001,90.3513131382,0.7996800000000001,0.23324000000000003,0.833,89.55,0.31,89.5505365701,135.23,90.58968,0.5932400000000001,90.5916224394,0.7996800000000001,0.23324000000000003,0.833,89.79,0.36,89.790721681,134.97
2020-03-12 20:00:00,85.65136,0.5737300000000001,85.6532815248,0.8013600000000001,0.23373000000000002,0.8347500000000001,84.85,0.34,84.8506811994,134.96,86.85136,17.03373,88.5059698075,0.8013600000000001,0.23373000000000002,0.8347500000000001,86.05,16.8,87.674640005,134.89,87.70136,1.05373,87.7076900435,0.8013600000000001,0.23373000000000002,0.8347500000000001,86.9,0.8200000000000001,86.9038687286,135.04,87.94136,0.9637300000000001,87.9466404939,0.8013600000000001,0.23373000000000002,0.8347500000000001,87.14,0.73,87.1430576696,134.79
2020-03-12 20:30:00,82.54496,0.8247800000000001,82.5490804519,0.8049600000000001,0.23478000000000002,0.8385,81.74,0.59,81.7421292847,133.92,83.71496,17.54478,85.5336999846,0.8049600000000001,0.23478000000000002,0.8385,82.91,17.31,84.6977225196,133.81,84.56496,1.79478,84.5840037776,0.8049600000000001,0.23478000000000002,0.8385,83.76,1.56,83.7745259611,133.97,84.76496,1.6947800000000002,84.7819009167,0.8049600000000001,0.23478000000000002,0.8385,83.96,1.46,83.9726931806,133.72
2020-03-12 21:00:00,79.95712,1.45541,79.970364867,0.8071200000000001,0.23541,0.8407500000000001,79.15,1.22,79.1594018421,134.8,81.07712,18.38541,83.1355681304,0.8071200000000001,0.23541,0.8407500000000001,80.27,18.15,82.296387527,134.73,81.92712,2.41541,81.9627183356,0.8071200000000001,0.23541,0.8407500000000001,81.12,2.18,81.1492871195,134.85,82.13712,2.34541,82.1705995473,0.8071200000000001,0.23541,0.8407500000000001,81.33,2.11,81.3573659849,134.6
2020-03-12 21:30:00,76.18496,2.92478,76.2410812374,0.8049600000000001,0.23478000000000002,0.8385,75.38,2.69,75.4279822082,134.43,77.25496,19.80478,79.7531074971,0.8049600000000001,0.23478000000000002,0.8385,76.45,19.57,78.9150644681,134.33,78.05496,3.89478,78.1520702979,0.8049600000000001,0.23478000000000002,0.8385,77.25,3.66,77.3366543109,134.49,78.30496,3.84478,78.3992926872,0.8049600000000001,0.23478000000000002,0.8385,77.5,3.61,77.5840325067,134.24
2020-03-12 22:00:00,72.3844,3.9917,72.4943793149,0.7944,0.23170000000000002,0.8275,71.59,3.76,71.688672048,134.26,73.3844,20.8517,76.2893410396,0.7944,0.23170000000000002,0.8275,72.59,20.62,75.461861228,134.19,74.1144,4.9817,74.2816371807,0.7944,0.23170000000000002,0.8275,73.32,4.75,73.4737020981,134.31,74.4244,4.9417,74.5882813467,0.7944,0.23170000000000002,0.8275,73.63,4.71,73.7804920016,134.06
2020-03-12 22:30:00,68.19648,5.04939,68.3831574568,0.7864800000000001,0.22939,0.81925,67.41,4.82,67.5821019206,134.47,69.15648,21.98939,72.5682575136,0.7864800000000001,0.22939,0.81925,68.37,21.76,71.7492473828,134.41,69.85648,6.05939,70.1187849664,0.7864800000000001,0.22939,0.81925,69.07,5.83,69.3156100745,134.54,70.19648,6.04939,70.4566598964,0.7864800000000001,0.22939,0.81925,69.41,5.82,69.6535749262,134.29
2020-03-12 23:00:00,63.83168,6.18799,64.1309175972,0.78168,0.22799000000000003,0.81425,63.05,5.96,63.3310674156,135.13,64.71168,23.29799,68.777887918,0.78168,0.22799000000000003,0.81425,63.93,23.07,67.9652102182,135.04,65.38168,7.20799,65.7778017226,0.78168,0.22799000000000003,0.81425,64.6,6.98,64.9759986457,135.18,65.76168,7.20799,66.1555264227,0.78168,0.22799000000000003,0.81425,64.98,6.98,65.3538124366,134.94
2020-03-12 23:30:00,59.94176,7.27093,60.3811312826,0.79176,0.23093000000000002,0.8247500000000001,59.15,7.04,59.5674751857,136.19,60.77176,24.68093,65.5923404001,0.79176,0.23093000000000002,0.8247500000000001,59.98,24.45,64.7719298771,136.1,61.41176,8.33093,61.9742580509,0.79176,0.23093000000000002,0.8247500000000001,60.62,8.1,61.1587638855,136.23,61.81176,8.34093,62.3719872023,0.79176,0.23093000000000002,0.8247500000000001,61.02,8.11,61.5565796646,135.97
2020-03-13 00:00:00,57.30688,8.19534,57.8899135692,0.80688,0.23534000000000002,0.8405,56.5,7.96,57.057967016,136.66,58.08688,25.73534,63.5326164505,0.80688,0.23534000000000002,0.8405,57.28,25.5,62.6996682607,136.55,58.70688,9.27534,59.4350880495,0.80688,0.23534000000000002,0.8405,57.9,9.04,58.6014641455,136.7,59.12688,9.29534,59.8530808251,0.80688,0.23534000000000002,0.8405,58.32,9.06,59.0195391375,136.44
2020-03-13 00:30:00,56.82192,8.36681,57.4346071812,0.8119200000000001,0.23681000000000002,0.8457500000000001,56.01,8.13,56.5969698836,136.13,57.61192,25.76681,63.111503101,0.8119200000000001,0.23681000000000002,0.8457500000000001,56.8,25.53,62.2737577154,136.04,58.21192,9.45681,58.9750700336,0.8119200000000001,0.23681000000000002,0.8457500000000001,57.4,9.22,58.1357755603,136.16,58.64192,9.43681,59.3963649078,0.8119200000000001,0.23681000000000002,0.8457500000000001,57.83,9.2,58.5572275642,135.92
2020-03-13 01:00:00,59.19032,7.77926,59.699337248,0.82032,0.23926000000000003,0.8545,58.37,7.54,58.854978549,135.41,60.01032,24.99926,65.0092417049,0.82032,0.23926000000000003,0.8545,59.19,24.76,64.1600631234,135.3,60.61032,8.85926,61.2543661974,0.82032,0.23926000000000003,0.8545,59.79,8.62,60.4081823928,135.46,61.04032,8.82926,61.6755745644,0.82032,0.23926000000000003,0.8545,60.22,8.59,60.8295692899,135.19
2020-03-13 01:30:00,58.94856,8.11333,59.5042758948,0.8685600000000001,0.25333,0.90475,58.08,7.86,58.6094361003,135.76,59.76856,25.39333,64.9392175266,0.8685600000000001,0.25333,0.90475,58.9,25.14,64.0408432174,135.64,60.37856,9.20333,61.0759510017,0.8685600000000001,0.25333,0.90475,59.51,8.95,60.1792539003,135.79,61.05856,9.22333,61.7512555788,0.8685600000000001,0.25333,0.90475,60.19,8.97,60.8547204414,135.54
2020-03-13 02:00:00,58.1124,8.15445,58.6817355619,0.8724000000000001,0.25445,0.9087500000000001,57.24,7.9,57.7825890732,135.94,58.9124,25.48445,64.1882237296,0.8724000000000001,0.25445,0.9087500000000001,58.04,25.23,63.2866060079,135.85,59.5324,9.23445,60.24435008,0.8724000000000001,0.25445,0.9087500000000001,58.66,8.98,59.3433736823,136.0,59.9424,9.21445,60.6464954186,0.8724000000000001,0.25445,0.9087500000000001,59.07,8.96,59.7456818523,135.75
2020-03-13 02:30:00,56.78216,8.58438,57.4273913237,0.87216,0.25438,0.9085000000000001,55.91,8.33,56.5271350769,136.39,57.56216,26.03438,63.1758751886,0.87216,0.25438,0.9085000000000001,56.69,25.78,62.2765164408,136.28,58.20216,9.67438,59.0007208181,0.87216,0.25438,0.9085000000000001,57.33,9.42,58.0987547199,136.43,58.59216,9.67438,59.3854766913,0.87216,0.25438,0.9085000000000001,57.72,9.42,58.4836284784,136.18
