Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-03-13 03:00:00,55.90856,8.93458,56.6179635897,0.8385600000000001,0.24458000000000002,0.8735,55.07,8.69,55.7514215065,136.64,56.64856,26.45458,62.5212296188,0.8385600000000001,0.24458000000000002,0.8735,55.81,26.21,61.6580911154,136.55,57.28856,10.05458,58.1641959099,0.8385600000000001,0.24458000000000002,0.8735,56.45,9.81,57.2960609466,136.7,57.67856,10.03458,58.5449321415,0.8385600000000001,0.24458000000000002,0.8735,56.84,9.79,57.6769425334,136.44
2020-03-13 03:30:00,54.88312,9.02716,55.6205580573,0.8131200000000001,0.23716,0.847,54.07,8.79,54.7798229278,137.03,55.62312,26.68716,61.6938893846,0.8131200000000001,0.23716,0.847,54.81,26.45,60.8583486467,136.95,56.26312,10.14716,57.1708275976,0.8131200000000001,0.23716,0.847,55.45,9.91,56.3285948697,137.06,56.63312,10.13716,57.5332277367,0.8131200000000001,0.23716,0.847,55.82,9.9,56.6911139421,136.8
2020-03-13 04:00:00,53.92432,9.43751,54.7439392304,0.81432,0.23751000000000003,0.8482500000000001,53.11,9.2,53.900947116,137.28,54.63432,27.13751,61.0028964137,0.81432,0.23751000000000003,0.8482500000000001,53.82,26.9,60.1681178034,137.17,55.28432,10.56751,56.285240565,0.81432,0.23751000000000003,0.8482500000000001,54.47,10.33,55.4408675978,137.3,55.65432,10.55751,56.6468388532,0.81432,0.23751000000000003,0.8482500000000001,54.84,10.32,55.8025805855,137.05
2020-03-13 04:30:00,54.08024,8.97632,54.820130237,0.8102400000000001,0.23632000000000003,0.844,53.27,8.74,53.982223926,137.28,54.80024,26.70632,60.9614126477,0.8102400000000001,0.23632000000000003,0.844,53.99,26.47,60.1297014794,137.17,55.45024,10.09632,56.3619090663,0.8102400000000001,0.23632000000000003,0.844,54.64,9.86,55.5225107501,137.3,55.83024,10.09632,56.7358032992,0.8102400000000001,0.23632000000000003,0.844,55.02,9.86,55.8965115191,137.05
2020-03-13 05:00:00,54.36504,8.86772,55.0835186984,0.8150400000000001,0.23772000000000001,0.849,53.55,8.63,54.2409384137,137.38,55.07504,26.59772,61.1612519509,0.8150400000000001,0.23772000000000001,0.849,54.26,26.36,60.3241013195,137.28,55.74504,9.98772,56.632711708,0.8150400000000001,0.23772000000000001,0.849,54.93,9.75,55.7885956088,137.4,56.08504,9.96772,56.963910977,0.8150400000000001,0.23772000000000001,0.849,55.27,9.73,56.1199233784,137.16
2020-03-13 05:30:00,55.63336,8.70723,56.310625988,0.8133600000000001,0.23723000000000002,0.8472500000000001,54.82,8.47,55.4704723254,137.19,56.37336,26.39723,62.2476462958,0.8133600000000001,0.23723000000000002,0.8472500000000001,55.56,26.16,61.4105788932,137.06,57.05336,9.82723,57.8935258622,0.8133600000000001,0.23723000000000002,0.8472500000000001,56.24,9.59,57.0517808662,137.21,57.38336,9.82723,58.2187637653,0.8133600000000001,0.23723000000000002,0.8472500000000001,56.57,9.59,57.3771121616,136.95
2020-03-13 06:00:00,57.6636,8.1773,58.2405271289,0.8136,0.2373,0.8475,56.85,7.94,57.4017952681,137.03,58.4336,25.7973,63.8747704203,0.8136,0.2373,0.8475,57.62,25.56,63.0347364554,136.93,59.1536,9.2673,59.8751304153,0.8136,0.2373,0.8475,58.34,9.03,59.0347058941,137.05,59.4536,9.2473,60.1684561066,0.8136,0.2373,0.8475,58.64,9.01,59.3281526764,136.81
2020-03-13 06:30:00,62.4716,6.65255,62.8248137925,0.8316,0.24255000000000002,0.8662500000000001,61.64,6.41,61.9723946608,135.88,63.2616,23.97255,67.6514093575,0.8316,0.24255000000000002,0.8662500000000001,62.43,23.73,66.7878566807,135.78,64.1316,7.72255,64.5948906421,0.8316,0.24255000000000002,0.8662500000000001,63.3,7.48,63.7404141813,135.91,64.2316,7.69255,64.6906002759,0.8316,0.24255000000000002,0.8662500000000001,63.4,7.45,63.8362162099,135.66
2020-03-13 07:00:00,68.03424,4.79332,68.2028865152,0.8342400000000001,0.24332,0.869,67.2,4.55,67.35386032,136.08,68.90424,22.12332,72.3687472449,0.8342400000000001,0.24332,0.869,68.07,21.88,71.5000650349,135.97,69.85424,5.82332,70.0965470034,0.8342400000000001,0.24332,0.869,69.02,5.58,69.245193335,136.11,69.90424,5.80332,70.1447167861,0.8342400000000001,0.24332,0.869,69.07,5.5600000000000005,69.2934232088,135.86
2020-03-13 07:30:00,73.59824,2.9828200000000002,73.6586596827,1.03824,0.30282000000000003,1.0815,72.56,2.68,72.6094759656,135.46,74.54824,20.13282,77.2189777726,1.03824,0.30282000000000003,1.0815,73.51,19.83,76.1376976274,135.36,75.52824,4.00282,75.6342356704,1.03824,0.30282000000000003,1.0815,74.49,3.7,74.5818349198,135.5,75.53824,3.97282,75.6426400984,1.03824,0.30282000000000003,1.0815,74.5,3.67,74.5903405274,135.24
2020-03-13 08:00:00,75.70096,1.50153,75.7158499738,1.17096,0.34153,1.2197500000000001,74.53,1.16,74.5390266907,134.98,76.69096,18.51153,78.8934730422,1.17096,0.34153,1.2197500000000001,75.52,18.17,77.675088027,134.89,77.70096,2.49153,77.7408959729,1.17096,0.34153,1.2197500000000001,76.53,2.15,76.5601946184,135.02,77.65096,2.43153,77.689020634,1.17096,0.34153,1.2197500000000001,76.48,2.09,76.5085518096,134.76
2020-03-13 08:30:00,76.79472,0.7047100000000001,76.7979533325,1.52472,0.44471000000000005,1.58825,75.27,0.26,75.2704490487,134.48,77.76472,17.42471,79.6929871147,1.52472,0.44471000000000005,1.58825,76.24,16.98,78.1079893481,134.42,78.81472,1.51471,78.8292739727,1.52472,0.44471000000000005,1.58825,77.29,1.07,77.2974061661,134.52,78.71472,1.45471,78.7281609455,1.52472,0.44471000000000005,1.58825,77.19,1.01,77.1966074384,134.27
2020-03-13 09:00:00,77.99904,1.26722,78.0093333355,1.49904,0.43722000000000005,1.5615,76.5,0.8300000000000001,76.5045024819,134.48,78.97904,16.43722,80.6713763404,1.49904,0.43722000000000005,1.5615,77.48,16.0,79.1147925485,134.42,80.11904,0.52722,80.1207746558,1.49904,0.43722000000000005,1.5615,78.62,0.09,78.6200515136,134.52,79.92904,0.49722000000000005,79.9305865301,1.49904,0.43722000000000005,1.5615,78.43,0.06,78.4300229504,134.27
2020-03-13 09:30:00,78.66528,1.28779,78.6758201772,1.77528,0.5177900000000001,1.84925,76.89,0.77,76.8938554112,134.21,79.62528,16.51779,81.3204931217,1.77528,0.5177900000000001,1.84925,77.85,16.0,79.4771822601,134.15,80.77528,0.6677900000000001,80.7780403486,1.77528,0.5177900000000001,1.84925,79.0,0.15,79.0001424049,134.26,80.54528,0.57779,80.547352356,1.77528,0.5177900000000001,1.84925,78.77,0.06,78.7700228513,134.01
2020-03-13 10:00:00,78.43064,1.58477,78.4466493023,2.21064,0.6447700000000001,2.30275,76.22,0.9400000000000001,76.2257961585,134.51,79.40064,16.53477,81.1040088489,2.21064,0.6447700000000001,2.30275,77.19,15.89,78.8085541042,134.42,80.55064,0.8247700000000001,80.5548623608,2.21064,0.6447700000000001,2.30275,78.34,0.18,78.3402067906,134.56,80.31064,0.8247700000000001,80.3148749782,2.21064,0.6447700000000001,2.30275,78.1,0.18,78.1002074261,134.29
2020-03-13 10:30:00,78.44392,1.30531,78.4547794539,1.90392,0.5553100000000001,1.98325,76.54,0.75,76.5436744611,134.93,79.40392,16.74531,81.1504030696,1.90392,0.5553100000000001,1.98325,77.5,16.19,79.1730137105,134.85,80.57392,0.7053100000000001,80.5770069335,1.90392,0.5553100000000001,1.98325,78.67,0.15,78.6701430023,134.96,80.32392,0.62531,80.3263539367,1.90392,0.5553100000000001,1.98325,78.42,0.07,78.420031242,134.7
2020-03-13 11:00:00,78.02576,1.40293,78.0383715627,1.4157600000000001,0.41293,1.47475,76.61,0.99,76.6163964175,134.93,78.97576,16.34293,80.6490051306,1.4157600000000001,0.41293,1.47475,77.56,15.93,79.1790281577,134.85,80.16576,0.48293,80.1672146065,1.4157600000000001,0.41293,1.47475,78.75,0.07,78.7500311111,134.96,79.90576,0.52293,79.907471096,1.4157600000000001,0.41293,1.47475,78.49,0.11,78.4900770798,134.7
2020-03-13 11:30:00,78.47552,1.18661,78.4844907135,1.56552,0.45661,1.63075,76.91,0.73,76.9134643609,134.93,79.43552,16.65661,81.1630734655,1.56552,0.45661,1.63075,77.87,16.2,79.5372673657,134.85,80.62552,0.6166100000000001,80.6278778287,1.56552,0.45661,1.63075,79.06,0.16,79.0601619022,134.96,80.35552,0.52661,80.3572455511,1.56552,0.45661,1.63075,78.79,0.07,78.7900310953,134.7
2020-03-13 12:00:00,78.79144,1.25417,78.801421051,1.8314400000000002,0.53417,1.90775,76.96,0.72,76.9633679097,135.32,79.74144,16.83417,81.498997128,1.8314400000000002,0.53417,1.90775,77.91,16.3,79.5968472994,135.24,80.96144,0.7341700000000001,80.9647687112,1.8314400000000002,0.53417,1.90775,79.13,0.2,79.1302527482,135.37,80.66144,0.63417,80.6639329221,1.8314400000000002,0.53417,1.90775,78.83,0.1,78.8300634276,135.12
2020-03-13 12:30:00,78.94232,0.8327600000000001,78.9467122571,1.55232,0.45276000000000005,1.617,77.39,0.38,77.3909329314,135.77,79.91232,17.20276,81.742974251,1.55232,0.45276000000000005,1.617,78.36,16.75,80.1302196428,135.72,81.13232,1.03276,81.1388929047,1.55232,0.45276000000000005,1.617,79.58,0.58,79.5821135683,135.81,80.81232,0.8927600000000001,80.8172511547,1.55232,0.45276000000000005,1.617,79.26,0.44,79.2612212876,135.56
2020-03-13 13:00:00,77.5268,0.9599000000000001,77.5327422851,1.8168000000000002,0.5299,1.8925,75.71,0.43,75.711221097,136.44,78.4468,18.3099,80.5552783389,1.8168000000000002,0.5299,1.8925,76.63,17.78,78.6656551489,136.35,79.6768,2.0299,79.7026533577,1.8168000000000002,0.5299,1.8925,77.86,1.5,77.8744476706,136.46,79.3568,1.8899,79.3793010063,1.8168000000000002,0.5299,1.8925,77.54,1.3599999999999999,77.5519258304,136.21
2020-03-13 13:30:00,76.62256,1.6978300000000002,76.6413682528,1.91256,0.55783,1.99225,74.71,1.1400000000000001,74.7186971246,137.06,77.53256,19.21783,79.8788010054,1.91256,0.55783,1.99225,75.62,18.66,77.8882532864,137.0,78.74256,2.7578300000000002,78.7908394527,1.91256,0.55783,1.99225,76.83,2.2,76.8614916587,137.09,78.46256,2.63783,78.5068880345,1.91256,0.55783,1.99225,76.55,2.08,76.5782534405,136.84
2020-03-13 14:00:00,74.95488,2.5655900000000003,74.9987752424,2.14488,0.6255900000000001,2.23425,72.81,1.94,72.8358407654,137.38,75.81488,20.12559,78.4406489154,2.14488,0.6255900000000001,2.23425,73.67,19.5,76.2070790675,137.35,77.04488,3.63559,77.1306103234,2.14488,0.6255900000000001,2.23425,74.9,3.01,74.960456909,137.4,76.73488,3.50559,76.8149137203,2.14488,0.6255900000000001,2.23425,74.59,2.88,74.6455792395,137.15
2020-03-13 14:30:00,74.50784,2.44312,74.5478843214,2.30784,0.67312,2.404,72.2,1.77,72.2216927246,137.38,75.39784,20.05312,78.0189842179,2.30784,0.67312,2.404,73.09,19.38,75.6156895095,137.26,76.56784,3.52312,76.6488518949,2.30784,0.67312,2.404,74.26,2.85,74.3146694805,137.4,76.31784,3.40312,76.3936772776,2.30784,0.67312,2.404,74.01,2.73,74.0603335126,137.15
2020-03-13 15:00:00,73.6524,3.1157,73.7182719022,2.7624,0.8057000000000001,2.8775,70.89,2.31,70.9276264935,136.87,74.5324,20.6057,77.328348762,2.7624,0.8057000000000001,2.8775,71.77,19.8,74.4511443834,136.8,75.6624,4.1657,75.77698747150001,2.7624,0.8057000000000001,2.8775,72.9,3.36,72.9773910194,136.91,75.4624,4.0957,75.5734647363,2.7624,0.8057000000000001,2.8775,72.7,3.29,72.7744055283,136.65
2020-03-13 15:30:00,73.86824,3.30782,73.9422650035,1.6382400000000001,0.47782,1.7065000000000001,72.23,2.83,72.285419,137.09,74.76824,20.84782,77.6203666021,1.6382400000000001,0.47782,1.7065000000000001,73.13,20.37,75.9139894881,136.99,75.86824,4.36782,75.9938661489,1.6382400000000001,0.47782,1.7065000000000001,74.23,3.89,74.331857235,137.09,75.72824,4.28782,75.8495335111,1.6382400000000001,0.47782,1.7065000000000001,74.09,3.81,74.1878979349,136.84
2020-03-13 16:00:00,73.68912,3.24641,73.7605964202,1.1191200000000001,0.32641000000000003,1.16575,72.57,2.92,72.6287222798,136.61,74.61912,20.69641,77.4361314663,1.1191200000000001,0.32641000000000003,1.16575,73.5,20.37,76.2704851171,136.48,75.68912,4.29641,75.8109624346,1.1191200000000001,0.32641000000000003,1.16575,74.57,3.9699999999999998,74.6756037806,136.64,75.59912,4.24641,75.7182867124,1.1191200000000001,0.32641000000000003,1.16575,74.48,3.92,74.5830865545,136.39
2020-03-13 16:30:00,75.16456,3.4300800000000002,75.2427838985,1.23456,0.36008,1.286,73.93,3.07,73.9937145979,136.2,76.15456,20.75008,78.9308737365,1.23456,0.36008,1.286,74.92,20.39,77.6450803335,136.08,77.07456,4.47008,77.2040764105,1.23456,0.36008,1.286,75.84,4.11,75.9512850451,136.21,77.17456,4.4200800000000005,77.3010337473,1.23456,0.36008,1.286,75.94,4.06,76.0484529757,135.96
2020-03-13 17:00:00,77.1028,2.81415,77.1541392802,1.0428,0.30415000000000003,1.08625,76.06,2.51,76.1014040606,135.76,78.1628,20.06415,80.6969232317,1.0428,0.30415000000000003,1.08625,77.12,19.76,79.6112554856,135.69,79.0328,3.83415,79.1257491722,1.0428,0.30415000000000003,1.08625,77.99,3.5300000000000002,78.0698469321,135.78,79.2128,3.80415,79.3040934698,1.0428,0.30415000000000003,1.08625,78.17,3.5,78.2483156368,135.52
2020-03-13 17:30:00,77.98976,2.94993,78.0455299928,0.9597600000000001,0.27993,0.99975,77.03,2.67,77.0762596394,135.17,79.06976,20.03993,81.5697599657,0.9597600000000001,0.27993,0.99975,78.11,19.76,80.5706503635,135.08,79.91976,3.95993,80.0178047941,0.9597600000000001,0.27993,0.99975,78.96,3.68,79.0457082959,135.21,80.12976,3.92993,80.2260729904,0.9597600000000001,0.27993,0.99975,79.17,3.65,79.2540939006,134.94
2020-03-13 18:00:00,78.76184,2.91387,78.8157222803,0.8018400000000001,0.23387000000000002,0.83525,77.96,2.68,78.0060510473,134.9,79.86184,19.94387,82.3144667647,0.8018400000000001,0.23387000000000002,0.83525,79.06,19.71,81.4798607019,134.83,80.71184,3.93387,80.8076509333,0.8018400000000001,0.23387000000000002,0.83525,79.91,3.7,79.9956130047,134.95,80.93184,3.88387,81.0249786915,0.8018400000000001,0.23387000000000002,0.83525,80.13,3.65,80.2130874608,134.69
2020-03-13 18:30:00,79.53272,2.98246,79.5886211606,0.7627200000000001,0.22246000000000002,0.7945,78.77,2.76,78.8183386021,134.63,80.65272,19.93246,83.0792645914,0.7627200000000001,0.22246000000000002,0.7945,79.89,19.71,82.28545558,134.55,81.44272,4.00246,81.5410100934,0.7627200000000001,0.22246000000000002,0.7945,80.68,3.7800000000000002,80.7685012861,134.68,81.72272,3.94246,81.8177606333,0.7627200000000001,0.22246000000000002,0.7945,80.96,3.7199999999999998,81.0454193647,134.42
2020-03-13 19:00:00,81.80824,2.35407,81.842102719,0.76824,0.22407000000000002,0.80025,81.04,2.13,81.0679868999,134.63,82.98824,19.26407,85.1947907519,0.76824,0.22407000000000002,0.80025,82.22,19.04,84.395793734,134.55,83.76824,3.36407,83.8357620569,0.76824,0.22407000000000002,0.80025,83.0,3.14,83.0593739442,134.68,84.06824,3.29407,84.1327514935,0.76824,0.22407000000000002,0.80025,83.3,3.07,83.3565528318,134.42
2020-03-13 19:30:00,80.31304,3.17422,80.3757430239,0.8030400000000001,0.23422,0.8365,79.51,2.94,79.5643368602,135.51,81.43304,20.33422,83.9334290176,0.8030400000000001,0.23422,0.8365,80.63,20.1,83.0975745735,135.41,82.28304,4.22422,82.3913994677,0.8030400000000001,0.23422,0.8365,81.48,3.99,81.5776348027,135.55,82.50304,4.13422,82.6065577557,0.8030400000000001,0.23422,0.8365,81.7,3.9,81.793031488,135.29
2020-03-13 20:00:00,77.34312,4.31716,77.4635145201,0.8131200000000001,0.23716,0.847,76.53,4.08,76.6386801817,135.51,78.42312,21.51716,81.3214235303,0.8131200000000001,0.23716,0.847,77.61,21.28,80.4745332388,135.53,79.24312,5.36716,79.4246716946,0.8131200000000001,0.23716,0.847,78.43,5.13,78.5975941108,135.55,79.46312,5.32716,79.6414846283,0.8131200000000001,0.23716,0.847,78.65,5.09,78.8145329238,135.29
2020-03-13 20:30:00,74.00408,5.36744,74.198472146,0.81408,0.23744,0.848,73.19,5.13,73.3695645346,135.41,75.03408,22.57744,78.3572202059,0.81408,0.23744,0.848,74.22,22.34,77.5092510608,135.31,75.83408,6.4374400000000005,76.1068217915,0.81408,0.23744,0.848,75.02,6.2,75.2757623674,135.44,76.08408,6.38744,76.3517296412,0.81408,0.23744,0.848,75.27,6.15,75.5208275908,135.18
2020-03-13 21:00:00,71.27288,6.51709,71.57021647,0.81288,0.23709000000000002,0.8467500000000001,70.46,6.28,70.7393101465,135.12,72.24288,23.61709,76.0052672567,0.81288,0.23709000000000002,0.8467500000000001,71.43,23.38,75.158960211,135.04,73.04288,7.56709,73.4338012755,0.81288,0.23709000000000002,0.8467500000000001,72.23,7.33,72.6009765775,135.17,73.26288,7.52709,73.6485347428,0.81288,0.23709000000000002,0.8467500000000001,72.45,7.29,72.8158403096,134.91
2020-03-13 21:30:00,68.86288,7.27709,69.2463160086,0.81288,0.23709000000000002,0.8467500000000001,68.05,7.04,68.4131865944,135.98,69.81288,24.59709,74.019288367,0.81288,0.23709000000000002,0.8467500000000001,69.0,24.36,73.173831388,135.89,70.56288,8.35709,71.0560411729,0.81288,0.23709000000000002,0.8467500000000001,69.75,8.12,70.2210573831,136.02,70.83288,8.31709,71.3194985622,0.81288,0.23709000000000002,0.8467500000000001,70.02,8.08,70.4846564864,135.75
2020-03-13 22:00:00,65.14328,8.51304,65.697174819,0.83328,0.24304,0.868,64.31,8.27,64.8395635396,135.98,66.02328,25.87304,70.9118304714,0.83328,0.24304,0.868,65.19,25.63,70.0473625485,135.89,66.77328,9.59304,67.4588566342,0.83328,0.24304,0.868,65.94,9.35,66.5995953441,136.02,67.03328,9.59304,67.7162243779,0.83328,0.24304,0.868,66.2,9.35,66.857030296,135.75
2020-03-13 22:30:00,61.43256,9.981580000000001,62.2381825526,0.8625600000000001,0.25158,0.8985000000000001,60.57,9.73,61.3465386147,136.47,62.27256,27.46158,68.0588723463,0.8625600000000001,0.25158,0.8985000000000001,61.41,27.21,67.1682380296,136.36,62.97256,11.10158,63.9436344873,0.8625600000000001,0.25158,0.8985000000000001,62.11,10.85,63.0505717658,136.49,63.28256,11.10158,64.2489492416,0.8625600000000001,0.25158,0.8985000000000001,62.42,10.85,63.3559697266,136.23
2020-03-13 23:00:00,57.6828,10.89165,58.7020736905,0.8628,0.25165000000000004,0.89875,56.82,10.64,57.8076292543,137.11,58.4428,28.59165,65.0618422853,0.8628,0.25165000000000004,0.89875,57.58,28.34,64.1764131126,137.01,59.1428,12.03165,60.354216038,0.8628,0.25165000000000004,0.89875,58.28,11.78,59.4586141783,137.14,59.4528,12.04165,60.6600095826,0.8628,0.25165000000000004,0.89875,58.59,11.79,59.7644727242,136.89
2020-03-13 23:30:00,53.63232,12.22151,55.0071909414,0.8623200000000001,0.25151,0.8982500000000001,52.77,11.97,54.1105701319,138.08,54.31232,30.00151,62.0477131413,0.8623200000000001,0.25151,0.8982500000000001,53.45,29.75,61.1716028889,138.0,55.02232,13.25151,56.5955671008,0.8623200000000001,0.25151,0.8982500000000001,54.16,13.0,55.6983446792,138.11,55.31232,13.29151,56.8868788198,0.8623200000000001,0.25151,0.8982500000000001,54.45,13.04,55.9896785131,137.86
2020-03-14 00:00:00,51.38552,30.57661,59.7946548177,0.84552,0.24661000000000002,0.88075,50.54,30.33,58.9423489522,136.12,50.69552,12.12661,52.1257174355,0.84552,0.24661000000000002,0.88075,49.85,11.88,51.2460427741,136.04,52.04552,13.21661,53.697438784,0.84552,0.24661000000000002,0.88075,51.2,12.97,52.8172405565,136.16,52.34552,13.32661,54.0152941134,0.84552,0.24661000000000002,0.88075,51.5,13.08,53.1350769266,135.91
2020-03-14 00:30:00,50.73048,30.96764,59.4354803817,0.7804800000000001,0.22764,0.8130000000000001,49.95,30.74,58.6510877989,135.26,50.04048,12.44764,51.5654281491,0.7804800000000001,0.22764,0.8130000000000001,49.26,12.22,50.753088576,135.16,51.35048,13.64764,53.1331334837,0.7804800000000001,0.22764,0.8130000000000001,50.57,13.42,52.3203717494,135.32,51.70048,13.65764,53.4740195104,0.7804800000000001,0.22764,0.8130000000000001,50.92,13.43,52.6612884385,135.07
2020-03-14 01:00:00,52.57096,30.41778,60.7367036927,0.7809600000000001,0.22778,0.8135,51.79,30.19,59.9469782391,134.77,51.84096,11.99778,53.2112005,0.7809600000000001,0.22778,0.8135,51.06,11.77,52.3990123953,134.69,53.17096,13.19778,54.7844173488,0.7809600000000001,0.22778,0.8135,52.39,12.97,53.9715943807,134.81,53.55096,13.21778,55.158091202,0.7809600000000001,0.22778,0.8135,52.77,12.99,54.3453125854,134.55
2020-03-14 01:30:00,52.02616,30.65638,60.3865461759,0.7761600000000001,0.22638000000000003,0.8085,51.25,30.43,59.6032499114,135.0,51.30616,12.20638,52.7382002599,0.7761600000000001,0.22638000000000003,0.8085,50.53,11.98,51.9307356004,134.88,52.62616,13.40638,54.3069400818,0.7761600000000001,0.22638000000000003,0.8085,51.85,13.18,53.4989242883,135.06,52.99616,13.41638,54.6680183201,0.7761600000000001,0.22638000000000003,0.8085,52.22,13.19,53.8600454883,134.8
2020-03-14 02:00:00,50.31392,31.15281,59.1775980981,0.76392,0.22281,0.7957500000000001,49.55,30.93,58.4111924206,135.28,49.65392,12.61281,51.2307988173,0.76392,0.22281,0.7957500000000001,48.89,12.39,50.4355450055,135.24,50.89392,13.83281,52.7402856028,0.76392,0.22281,0.7957500000000001,50.13,13.61,51.9446724891,135.3,51.32392,13.85281,53.1605597136,0.76392,0.22281,0.7957500000000001,50.56,13.63,52.3649739807,135.04
2020-03-14 02:30:00,49.42488,31.28309,58.4931661219,0.7648800000000001,0.22309,0.7967500000000001,48.66,31.06,57.7279758869,135.47,48.78488,12.69309,50.4091167386,0.7648800000000001,0.22309,0.7967500000000001,48.02,12.47,49.6127130885,135.38,50.00488,13.89309,51.8989978088,0.7648800000000001,0.22309,0.7967500000000001,49.24,13.67,51.1023140376,135.5,50.43488,13.93309,52.3240682436,0.7648800000000001,0.22309,0.7967500000000001,49.67,13.71,51.5274004778,135.27
2020-03-14 03:00:00,48.4544,31.62295,57.8605206169,0.7644000000000001,0.22295,0.79625,47.69,31.4,57.0990026183,135.9,47.8244,12.92295,49.5396394018,0.7644000000000001,0.22295,0.79625,47.06,12.7,48.7435493168,135.8,49.0544,14.14295,51.052494494,0.7644000000000001,0.22295,0.79625,48.29,13.92,50.2562483677,135.94,49.4544,14.16295,51.4424613725,0.7644000000000001,0.22295,0.79625,48.69,13.94,50.6462209844,135.68
2020-03-14 03:30:00,47.07176,31.98218,56.9087904198,0.7617600000000001,0.22218000000000002,0.7935,46.31,31.76,56.1543738279,135.9,46.49176,13.27218,48.3490900623,0.7617600000000001,0.22218000000000002,0.7935,45.73,13.05,47.555603245,135.8,47.66176,14.50218,49.8192391657,0.7617600000000001,0.22218000000000002,0.7935,46.9,14.28,49.0257932113,135.94,48.09176,14.53218,50.2394430249,0.7617600000000001,0.22218000000000002,0.7935,47.33,14.31,49.4459806253,135.68
2020-03-14 04:00:00,46.49224,32.33232,56.6295620396,0.76224,0.22232000000000002,0.794,45.73,32.11,55.8774104625,136.08,45.90224,13.59232,47.8724012349,0.76224,0.22232000000000002,0.794,45.14,13.37,47.078408002,135.97,47.06224,14.83232,49.3442210436,0.76224,0.22232000000000002,0.794,46.3,14.61,48.5504078253,136.1,47.51224,14.84232,49.7765749404,0.76224,0.22232000000000002,0.794,46.75,14.62,48.9827204226,135.84
2020-03-14 04:30:00,46.28344,32.19267,56.3784073912,0.76344,0.22267,0.79525,45.52,31.97,55.625095955,135.86,45.72344,13.48267,47.6698579373,0.76344,0.22267,0.79525,44.96,13.26,46.8746114651,135.77,46.85344,14.71267,49.1091386441,0.76344,0.22267,0.79525,46.09,14.49,48.3140579956,135.9,47.31344,14.74267,49.5571177871,0.76344,0.22267,0.79525,46.55,14.52,48.762002625,135.64
2020-03-14 05:00:00,46.41296,32.10253,56.4334589438,0.7629600000000001,0.22253,0.7947500000000001,45.65,31.88,55.6799506106,135.98,45.84296,13.37253,47.7535500268,0.7629600000000001,0.22253,0.7947500000000001,45.08,13.15,46.9588000273,135.89,47.00296,14.60253,49.219022046,0.7629600000000001,0.22253,0.7947500000000001,46.24,14.38,48.4243946787,136.03,47.44296,14.63253,49.6482163603,0.7629600000000001,0.22253,0.7947500000000001,46.68,14.41,48.8535617944,135.78
2020-03-14 05:30:00,47.18368,31.81274,56.9065030084,0.76368,0.22274000000000002,0.7955,46.42,31.59,56.1493054276,135.88,46.58368,13.12274,48.3967514142,0.76368,0.22274000000000002,0.7955,45.82,12.9,47.6012856969,135.78,47.76368,14.34274,49.8706659054,0.76368,0.22274000000000002,0.7955,47.0,14.12,49.0751912885,135.9,48.19368,14.37274,50.2912164006,0.76368,0.22274000000000002,0.7955,47.43,14.15,49.4957311291,135.65
2020-03-14 06:00:00,48.31272,31.29246,57.5615928085,0.7627200000000001,0.22246000000000002,0.7945,47.55,31.07,56.8009454147,135.52,47.70272,12.672460000000001,49.3572764428,0.7627200000000001,0.22246000000000002,0.7945,46.94,12.45,48.5630116447,135.44,48.88272,13.88246,50.8157752106,0.7627200000000001,0.22246000000000002,0.7945,48.12,13.66,50.021295465,135.56,49.35272,13.91246,51.2761885737,0.7627200000000001,0.22246000000000002,0.7945,48.59,13.69,50.4817214445,135.32
2020-03-14 06:30:00,50.36832,30.77826,59.0276964505,0.7483200000000001,0.21826,0.7795000000000001,49.62,30.56,58.2757067739,135.22,49.71832,12.28826,51.2143795965,0.7483200000000001,0.21826,0.7795000000000001,48.97,12.07,50.4355608673,135.16,50.93832,13.47826,52.6913269623,0.7483200000000001,0.21826,0.7795000000000001,50.19,13.26,51.9120766296,135.26,51.39832,13.50826,53.1437709148,0.7483200000000001,0.21826,0.7795000000000001,50.65,13.29,52.3645548057,135.02
2020-03-14 07:00:00,51.9256,30.08455,60.0112329824,0.7356,0.21455000000000002,0.7662500000000001,51.19,29.87,59.2674699983,134.85,51.2356,11.68455,52.5510743569,0.7356,0.21455000000000002,0.7662500000000001,50.5,11.47,51.7862037612,134.73,52.4856,12.86455,54.0391973854,0.7356,0.21455000000000002,0.7662500000000001,51.75,12.65,53.2736801807,134.89,52.9556,12.88455,54.500524768700004,0.7356,0.21455000000000002,0.7662500000000001,52.22,12.67,53.7350658323,134.64
2020-03-14 07:30:00,55.52648,29.11939,62.6987149403,0.7864800000000001,0.22939,0.81925,54.74,28.89,61.8958778918,134.97,54.74648,10.68939,55.7802844288,0.7864800000000001,0.22939,0.81925,53.96,10.46,54.9644721616,134.89,56.12648,11.84939,57.3636627192,0.7864800000000001,0.22939,0.81925,55.34,11.62,56.546794781,134.99,56.53648,11.87939,57.7710435907,0.7864800000000001,0.22939,0.81925,55.75,11.65,56.9542360145,134.74
2020-03-14 08:00:00,58.12208,28.27519,64.6348400869,1.01208,0.29519,1.05425,57.11,27.98,63.5958528522,135.1,57.27208,9.83519,58.1104303018,1.01208,0.29519,1.05425,56.26,9.54,57.0631159331,135.03,58.77208,10.995190000000001,59.7917351367,1.01208,0.29519,1.05425,57.76,10.7,58.7427238047,135.13,59.09208,11.00519,60.1081369339,1.01208,0.29519,1.05425,58.08,10.71,59.0592118132,134.86
2020-03-14 08:30:00,61.47232,27.23776,67.2364610609,1.19232,0.34776,1.242,60.28,26.89,66.0056853612,134.62,60.52232,8.92776,61.1772516284,1.19232,0.34776,1.242,59.33,8.58,59.9471875904,134.55,62.12232,10.05776,62.9312416722,1.19232,0.34776,1.242,60.93,9.71,61.6988573638,134.68,62.40232,10.05776,63.2076583778,1.19232,0.34776,1.242,61.21,9.71,61.9753838229,134.43
2020-03-14 09:00:00,64.39872,26.04671,69.4667275713,1.18872,0.34671,1.23825,63.21,25.7,68.2348452039,133.65,63.40872,8.00671,63.912230262,1.18872,0.34671,1.23825,62.22,7.66,62.6897439778,133.55,65.04872,9.10671,65.6830886961,1.18872,0.34671,1.23825,63.86,8.76,64.458026653,133.71,65.33872,9.10671,65.9703001226,1.18872,0.34671,1.23825,64.15,8.76,64.7453480954,133.45
2020-03-14 09:30:00,66.34776,17.35393,68.5797648251,1.72776,0.50393,1.79975,64.62,16.85,66.7807374922,134.8,65.90776,10.45393,66.7316827351,1.72776,0.50393,1.79975,64.18,9.95,64.9467081537,134.7,67.60776,11.18393,68.526560562,1.72776,0.50393,1.79975,65.88,10.68,66.7400689241,134.84,67.86776,11.34393,68.8092842229,1.72776,0.50393,1.79975,66.14,10.84,67.0224231135,134.58
2020-03-14 10:00:00,67.25888,11.78759,68.2839967845,1.56888,0.45759000000000005,1.6342500000000002,65.69,11.33,66.659920492,135.61,67.17888,11.69759,68.1897025207,1.56888,0.45759000000000005,1.6342500000000002,65.61,11.24,66.5658298228,135.55,68.94888,12.90759,70.146660169,1.56888,0.45759000000000005,1.6342500000000002,67.38,12.45,68.5205582289,135.68,69.17888,12.92759,70.3764166555,1.56888,0.45759000000000005,1.6342500000000002,67.61,12.47,68.7503672717,135.41
2020-03-14 10:30:00,67.79048,11.82639,68.814334837,1.53048,0.44639,1.5942500000000002,66.26,11.38,67.2301420495,135.75,67.69048,11.74639,68.7021015738,1.53048,0.44639,1.5942500000000002,66.16,11.3,67.118072082,135.65,69.49048,12.96639,70.6898442512,1.53048,0.44639,1.5942500000000002,67.96,12.52,69.1036323213,135.78,69.71048,12.97639,70.9079524402,1.53048,0.44639,1.5942500000000002,68.18,12.53,69.3218096994,135.52
2020-03-14 11:00:00,68.27352,11.89811,69.3025147795,1.91352,0.55811,1.9932500000000002,66.36,11.34,67.3219518434,135.75,68.19352,11.80811,69.2082916403,1.91352,0.55811,1.9932500000000002,66.28,11.25,67.2279770631,135.65,69.99352,13.01811,71.1938482593,1.91352,0.55811,1.9932500000000002,68.08,12.46,69.2108228531,135.78,70.19352,13.02811,71.3923098111,1.91352,0.55811,1.9932500000000002,68.28,12.47,69.4093603198,135.52
2020-03-14 11:30:00,66.9684,12.26495,68.0822707984,2.1084,0.61495,2.19625,64.86,11.65,65.8979673435,135.75,66.8784,12.17495,67.9775683153,2.1084,0.61495,2.19625,64.77,11.56,65.793514118,135.65,68.6684,13.39495,69.9626603558,2.1084,0.61495,2.19625,66.56,12.78,67.7758216475,135.78,68.8484,13.41495,70.1431612209,2.1084,0.61495,2.19625,66.74,12.8,67.9563654119,135.52
2020-03-14 12:00:00,66.4372,12.1546,67.5398833653,1.8672,0.5446,1.945,64.57,11.61,65.6054647114,135.46,66.3472,12.0746,67.4369847561,1.8672,0.5446,1.945,64.48,11.53,65.5027579572,135.36,68.0972,13.2946,69.3828151418,1.8672,0.5446,1.945,66.23,12.75,67.446092548,135.51,68.3272,13.3046,69.6104779541,1.8672,0.5446,1.945,66.46,12.76,67.6738442827,135.25
2020-03-14 12:30:00,66.15352,12.13186,67.2567486238,1.58352,0.46186000000000005,1.6495000000000002,64.57,11.67,65.6161093025,135.46,66.08352,12.05186,67.1734988299,1.58352,0.46186000000000005,1.6495000000000002,64.5,11.59,65.5330306029,135.45,67.80352,13.27186,69.0902279071,1.58352,0.46186000000000005,1.6495000000000002,66.22,12.81,67.4476426571,135.6,68.09352,13.30186,69.3805948767,1.58352,0.46186000000000005,1.6495000000000002,66.51,12.84,67.7380668458,135.34
2020-03-14 13:00:00,67.09376,12.19943,68.1938320031,1.4037600000000001,0.40943,1.46225,65.69,11.79,66.7396448897,136.76,67.02376,12.12943,68.1124619777,1.4037600000000001,0.40943,1.46225,65.62,11.72,66.6584038213,136.63,68.74376,13.37943,70.0336610928,1.4037600000000001,0.40943,1.46225,67.34,12.97,68.5776676477,136.78,69.04376,13.40943,70.3338724077,1.4037600000000001,0.40943,1.46225,67.64,13.0,68.8779326054,136.53
2020-03-14 13:30:00,66.5196,12.76155,67.7326682079,1.2396,0.36155000000000004,1.29125,65.28,12.4,66.4472602896,136.92,66.4696,12.68155,67.668526174,1.2396,0.36155000000000004,1.29125,65.23,12.32,66.3832456272,136.83,68.1696,13.94155,69.5806092282,1.2396,0.36155000000000004,1.29125,66.93,13.58,68.2937866866,136.95,68.4996,13.99155,69.9139376059,1.2396,0.36155000000000004,1.29125,67.26,13.63,68.6271411324,136.7
2020-03-14 14:00:00,64.35952,13.47111,65.7542289078,2.12952,0.62111,2.21825,62.23,12.85,63.5428626991,136.92,64.31952,13.41111,65.7028045403,2.12952,0.62111,2.21825,62.19,12.79,63.4915758192,136.91,65.91952,14.68111,67.5345697244,2.12952,0.62111,2.21825,63.79,14.06,65.3211122073,136.95,66.27952,14.73111,67.8968362537,2.12952,0.62111,2.21825,64.15,14.11,65.683442358,136.7
2020-03-14 14:30:00,63.78952,13.67111,65.2380418963,1.88952,0.5511100000000001,1.96825,61.9,13.12,63.2751483602,136.92,63.74952,13.60111,65.1842887011,1.88952,0.5511100000000001,1.96825,61.86,13.05,63.2215319334,136.91,65.32952,14.87111,67.000717131,1.88952,0.5511100000000001,1.96825,63.44,14.32,65.036113045,136.95,65.73952,14.93111,67.4138156142,1.88952,0.5511100000000001,1.96825,63.85,14.38,65.4492696674,136.7
2020-03-14 15:00:00,63.28408,13.68744,64.7473612991,1.2940800000000001,0.37744000000000005,1.348,61.99,13.31,63.402809086,137.14,63.24408,13.61744,64.6934952464,1.2940800000000001,0.37744000000000005,1.348,61.95,13.24,63.3490339311,137.03,64.81408,14.89744,66.5041253217,1.2940800000000001,0.37744000000000005,1.348,63.52,14.52,65.1584284648,137.16,65.21408,14.94744,66.9051731393,1.2940800000000001,0.37744000000000005,1.348,63.92,14.57,65.559524861,136.91
2020-03-14 15:30:00,63.42816,13.83238,64.9189203349,1.4481600000000001,0.42238000000000003,1.5085000000000002,61.98,13.41,63.4141033209,137.05,63.39816,13.77238,64.8768459641,1.4481600000000001,0.42238000000000003,1.5085000000000002,61.95,13.35,63.372115319,137.03,64.96816,15.04238,66.68684285410001,1.4481600000000001,0.42238000000000003,1.5085000000000002,63.52,14.62,65.1807855123,137.07,65.37816,15.10238,67.0998188273,1.4481600000000001,0.42238000000000003,1.5085000000000002,63.93,14.68,65.5938053478,136.81
2020-03-14 16:00:00,63.40776,14.12268,64.9614818073,1.27776,0.37268,1.331,62.13,13.75,63.6333198882,136.67,63.37776,14.05268,64.9170106967,1.27776,0.37268,1.331,62.1,13.68,63.5889329994,136.58,64.92776,15.33268,66.7136050188,1.27776,0.37268,1.331,63.65,14.96,65.3844331626,136.72,65.36776,15.38268,67.1533386467,1.27776,0.37268,1.331,64.09,15.01,65.8242219855,136.46
2020-03-14 16:30:00,64.88632,13.65351,66.3072609784,1.00632,0.29351000000000005,1.04825,63.88,13.36,65.2621176488,135.89,64.87632,13.58351,66.2830946823,1.00632,0.29351000000000005,1.04825,63.87,13.29,65.2380333854,135.8,66.42632,14.83351,68.0623905521,1.00632,0.29351000000000005,1.04825,65.42,14.54,67.016326369,135.93,66.91632,14.89351,68.5537053883,1.00632,0.29351000000000005,1.04825,65.91,14.6,67.5076891917,135.67
2020-03-14 17:00:00,67.00824,12.95907,68.2498477886,0.88824,0.25907,0.9252500000000001,66.12,12.7,67.3286298687,136.67,66.97824,12.86907,68.2033547281,0.88824,0.25907,0.9252500000000001,66.09,12.61,67.2822428283,136.54,68.59824,14.16907,70.0462781007,0.88824,0.25907,0.9252500000000001,67.71,13.91,69.1240348938,136.71,69.08824,14.17907,70.5282279117,0.88824,0.25907,0.9252500000000001,68.2,13.92,69.6060801942,136.45
2020-03-14 17:30:00,68.26232,12.97901,69.4852432705,0.92232,0.26901,0.9607500000000001,67.34,12.71,68.5289697865,136.32,68.23232,12.90901,69.4427248296,0.92232,0.26901,0.9607500000000001,67.31,12.64,68.4865366331,136.22,69.86232,14.19901,71.290642028,0.92232,0.26901,0.9607500000000001,68.94,13.93,70.3332673775,136.35,70.34232,14.19901,71.7610888153,0.92232,0.26901,0.9607500000000001,69.42,13.93,70.8038226369,136.09
2020-03-14 18:00:00,69.79032,12.93176,70.9783007855,0.7603200000000001,0.22176,0.792,69.03,12.71,70.1903483394,136.11,69.77032,12.83176,70.9404794007,0.7603200000000001,0.22176,0.792,69.01,12.61,70.1526350182,136.02,71.44032,14.13176,72.824624698,0.7603200000000001,0.22176,0.792,70.68,13.91,72.0357584815,136.14,71.92032,14.12176,73.2936322909,0.7603200000000001,0.22176,0.792,71.16,13.9,72.5048660436,135.88
2020-03-14 18:30:00,73.31,11.48625,74.2043801878,0.81,0.23625000000000002,0.8437500000000001,72.5,11.25,73.3676529541,135.28,73.28,11.39625,74.1608583692,0.81,0.23625000000000002,0.8437500000000001,72.47,11.16,73.3242558776,135.18,75.0,12.65625,76.0603751244,0.81,0.23625000000000002,0.8437500000000001,74.19,12.42,75.222420195,135.34,75.53,12.63625,76.5797343562,0.81,0.23625000000000002,0.8437500000000001,74.72,12.4,75.741919701,135.08
2020-03-14 19:00:00,74.55168,11.34674,75.4102214521,0.8116800000000001,0.23674,0.8455,73.74,11.11,74.5722448368,136.42,74.52168,11.25674,75.3670683087,0.8116800000000001,0.23674,0.8455,73.71,11.02,74.5292191023,136.3,76.27168,12.54674,77.2967648395,0.8116800000000001,0.23674,0.8455,75.46,12.31,76.4574894958,136.45,76.80168,12.51674,77.8149524902,0.8116800000000001,0.23674,0.8455,75.99,12.28,76.9758306223,136.19
2020-03-14 19:30:00,72.3324,12.41695,73.3904403656,0.8124,0.23695000000000002,0.8462500000000001,71.52,12.18,72.5497263951,137.4,72.2924,12.32695,73.3358356744,0.8124,0.23695000000000002,0.8462500000000001,71.48,12.09,72.4952308776,137.3,74.0124,13.64695,75.2600464926,0.8124,0.23695000000000002,0.8462500000000001,73.2,13.41,74.4181973713,137.42,74.5124,13.62695,75.7482113324,0.8124,0.23695000000000002,0.8462500000000001,73.7,13.39,74.906489038,137.18
2020-03-14 20:00:00,69.18312,13.25716,70.4418652805,0.8131200000000001,0.23716,0.847,68.37,13.02,69.5986874876,137.19,69.15312,13.16716,70.395511989,0.8131200000000001,0.23716,0.847,68.34,12.93,69.5524298641,137.12,70.81312,14.48716,72.2798434489,0.8131200000000001,0.23716,0.847,70.0,14.25,71.4357228563,137.24,71.27312,14.46716,72.7265862873,0.8131200000000001,0.23716,0.847,70.46,14.23,71.8825743835,136.98
2020-03-14 20:30:00,66.47608,13.92969,67.9198459632,0.8560800000000001,0.24969000000000002,0.89175,65.62,13.68,67.0307899401,136.05,66.44608,13.82969,67.8700366352,0.8560800000000001,0.24969000000000002,0.89175,65.59,13.58,66.9810756856,135.93,68.04608,15.11969,69.7056240849,0.8560800000000001,0.24969000000000002,0.89175,67.19,14.87,68.8157903391,136.09,68.51608,15.10969,70.1623542255,0.8560800000000001,0.24969000000000002,0.89175,67.66,14.86,69.2726150798,135.83
2020-03-14 21:00:00,64.39392,14.40906,65.9863466412,0.8539200000000001,0.24906000000000003,0.8895000000000001,63.54,14.16,65.0986727975,136.49,64.38392,14.30906,65.9548205414,0.8539200000000001,0.24906000000000003,0.8895000000000001,63.53,14.06,65.0672306157,136.4,65.92392,15.61906,67.7489355153,0.8539200000000001,0.24906000000000003,0.8895000000000001,65.07,15.37,66.8606147145,136.52,66.39392,15.62906,68.2086514267,0.8539200000000001,0.24906000000000003,0.8895000000000001,65.54,15.38,67.3203980975,136.26
2020-03-14 21:30:00,61.62336,15.14598,63.4573810352,0.8433600000000001,0.24598000000000003,0.8785000000000001,60.78,14.9,62.5796963879,136.3,61.59336,15.06598,63.4091929412,0.8433600000000001,0.24598000000000003,0.8785000000000001,60.75,14.82,62.5315512362,136.21,63.11336,16.35598,65.1982690894,0.8433600000000001,0.24598000000000003,0.8785000000000001,62.27,16.11,64.3201756838,136.34,63.53336,16.38598,65.612408685,0.8433600000000001,0.24598000000000003,0.8785000000000001,62.69,16.14,64.7343471428,136.08
2020-03-14 22:00:00,59.63072,15.67646,61.6569068787,0.8107200000000001,0.23646000000000003,0.8445,58.82,15.44,60.8127124868,136.3,59.61072,15.58646,61.6147358531,0.8107200000000001,0.23646000000000003,0.8445,58.8,15.35,60.7705726483,136.21,61.08072,16.90646,63.3773046559,0.8107200000000001,0.23646000000000003,0.8445,60.27,16.67,62.5328857482,136.34,61.51072,16.90646,63.7918260018,0.8107200000000001,0.23646000000000003,0.8445,60.7,16.67,62.9474296536,136.08
2020-03-14 22:30:00,56.77288,16.36834,59.0853827765,0.78288,0.22834000000000002,0.8155,55.99,16.14,58.2698867341,136.3,56.76288,16.28834,59.0536583613,0.78288,0.22834000000000002,0.8155,55.98,16.06,58.2381661799,136.21,58.16288,17.59834,60.7669497396,0.78288,0.22834000000000002,0.8155,57.38,17.37,59.9514912242,136.34,58.58288,17.62834,61.1777099951,0.78288,0.22834000000000002,0.8155,57.8,17.4,60.3622398524,136.08
2020-03-14 23:00:00,53.5164,17.01395,56.1558506619,0.8364,0.24395000000000003,0.8712500000000001,52.68,16.77,55.2848559734,136.56,53.5364,16.92395,56.147717750300004,0.8364,0.24395000000000003,0.8712500000000001,52.7,16.68,55.2766894812,136.48,54.8264,18.24395,57.7821412598,0.8364,0.24395000000000003,0.8712500000000001,53.99,18.0,56.9115111379,136.6,55.3064,18.29395,58.2534676012,0.8364,0.24395000000000003,0.8712500000000001,54.47,18.05,57.3827796469,136.34
2020-03-14 23:30:00,50.4296,17.76905,53.4685299411,0.8196,0.23905,0.8537500000000001,49.61,17.53,52.6160906948,137.42,50.4396,17.68905,53.4514334519,0.8196,0.23905,0.8537500000000001,49.62,17.45,52.598924894,137.31,51.6596,19.04905,55.0597909373,0.8196,0.23905,0.8537500000000001,50.84,18.81,54.2081331536,137.44,52.1596,19.08905,55.5429176589,0.8196,0.23905,0.8537500000000001,51.34,18.85,54.6911153662,137.2
2020-03-15 00:00:00,48.36408,18.26744,51.6989709607,0.81408,0.23744,0.848,47.55,18.03,50.8535485487,138.08,48.39408,18.19744,51.7023577954,0.81408,0.23744,0.848,47.58,17.96,50.8568382816,137.98,49.54408,19.55744,53.2645221738,0.81408,0.23744,0.848,48.73,19.32,52.4201802744,138.1,50.06408,19.59744,53.7631078045,0.81408,0.23744,0.848,49.25,19.36,52.918542119,137.85
2020-03-15 00:30:00,48.11312,18.38716,51.5068924417,0.8131200000000001,0.23716,0.847,47.3,18.15,50.6627328517,137.78,48.14312,18.30716,51.5064278571,0.8131200000000001,0.23716,0.847,47.33,18.07,50.6621535271,137.72,49.30312,19.68716,53.0884348102,0.8131200000000001,0.23716,0.847,48.49,19.45,52.2454074537,137.82,49.83312,19.71716,53.5920352982,0.8131200000000001,0.23716,0.847,49.02,19.48,52.748751644,137.56
2020-03-15 01:00:00,50.04536,18.00198,53.1846720536,0.7953600000000001,0.23198000000000002,0.8285,49.25,17.77,52.3577635122,137.56,50.07536,17.93198,53.1892619412,0.7953600000000001,0.23198000000000002,0.8285,49.28,17.7,52.362280317,137.46,51.25536,19.29198,54.7657960871,0.7953600000000001,0.23198000000000002,0.8285,50.46,19.06,53.9397367439,137.59,51.78536,19.32198,55.2726190935,0.7953600000000001,0.23198000000000002,0.8285,50.99,19.09,54.4463791266,137.34
2020-03-15 01:30:00,49.97464,18.13302,53.1626848217,0.7646400000000001,0.22302000000000002,0.7965,49.21,17.91,52.3678546439,138.12,49.99464,18.04302,53.1508664036,0.7646400000000001,0.22302000000000002,0.7965,49.23,17.82,52.3559480862,138.03,51.21464,19.42302,54.7740180765,0.7646400000000001,0.22302000000000002,0.7965,50.45,19.2,53.9800194516,138.17,51.71464,19.46302,55.2558878116,0.7646400000000001,0.22302000000000002,0.7965,50.95,19.24,54.4617306005,137.9
2020-03-15 02:00:00,48.34536,15.62323,50.8070777467,0.76536,0.22323,0.79725,47.58,15.4,50.0101629671,137.16,48.73536,26.89323,55.6631038855,0.76536,0.22323,0.79725,47.97,26.67,54.8854242946,137.05,49.52536,16.38323,52.1648493563,0.76536,0.22323,0.79725,48.76,16.16,51.3681146238,137.2,50.02536,16.54323,52.6898007394,0.76536,0.22323,0.79725,49.26,16.32,51.8930631202,136.95
2020-03-15 02:30:00,46.9396,13.75155,48.9124848639,0.7596,0.22155000000000002,0.7912500000000001,46.18,13.53,48.1212354372,136.35,47.5496,32.41155,57.5453997602,0.7596,0.22155000000000002,0.7912500000000001,46.79,32.19,56.7934873027,136.22,48.0996,14.91155,50.3579769606,0.7596,0.22155000000000002,0.7912500000000001,47.34,14.69,49.5668407305,136.38,48.5796,14.951550000000001,50.8284013477,0.7596,0.22155000000000002,0.7912500000000001,47.82,14.73,50.0372391325,136.13
2020-03-15 03:00:00,45.92672,13.84821,47.9691205898,0.8167200000000001,0.23821000000000003,0.8507500000000001,45.11,13.61,47.11840617,136.58,46.51672,32.59821,56.8018356637,0.8167200000000001,0.23821000000000003,0.8507500000000001,45.7,32.36,55.9969606318,136.49,47.05672,15.01821,49.3951569363,0.8167200000000001,0.23821000000000003,0.8507500000000001,46.24,14.78,48.5446804501,136.63,47.54672,15.04821,49.8712262428,0.8167200000000001,0.23821000000000003,0.8507500000000001,46.73,14.81,49.0206997094,136.36
2020-03-15 03:30:00,44.32344,14.50017,46.6349896908,0.8234400000000001,0.24017000000000002,0.8577500000000001,43.5,14.26,45.7776976267,136.91,44.89344,33.29017,55.8896803861,0.8234400000000001,0.24017000000000002,0.8577500000000001,44.07,33.05,55.0860000363,136.81,45.45344,15.68017,48.082043832,0.8234400000000001,0.24017000000000002,0.8577500000000001,44.63,15.44,47.2253163039,136.92,45.93344,15.71017,48.5457552384,0.8234400000000001,0.24017000000000002,0.8577500000000001,45.11,15.47,47.6889190483,136.67
2020-03-15 04:00:00,43.45824,14.59282,45.8428731588,0.7982400000000001,0.23282000000000003,0.8315,42.66,14.36,45.0120561628,136.72,43.99824,33.33282,55.19893126,0.7982400000000001,0.23282000000000003,0.8315,43.2,33.1,54.4228812174,136.63,44.53824,15.77282,47.2486684791,0.7982400000000001,0.23282000000000003,0.8315,43.74,15.54,46.4185221652,136.76,45.03824,15.80282,47.7302019926,0.7982400000000001,0.23282000000000003,0.8315,44.24,15.57,46.8999200426,136.5
2020-03-15 04:30:00,42.95368,14.41274,45.3072367271,0.76368,0.22274000000000002,0.7955,42.19,14.19,44.5123825469,136.1,43.51368,33.00274,54.6133792642,0.76368,0.22274000000000002,0.7955,42.75,32.78,53.8710580924,135.98,44.01368,15.60274,46.6974252251,0.76368,0.22274000000000002,0.7955,43.25,15.38,45.9032340909,136.13,44.54368,15.61274,47.2006046386,0.76368,0.22274000000000002,0.7955,43.78,15.39,46.4062549663,135.88
2020-03-15 05:00:00,43.04472,14.17596,45.3189338114,0.7747200000000001,0.22596000000000002,0.807,42.27,13.95,44.5124184919,136.1,43.59472,32.77596,54.5413894744,0.7747200000000001,0.22596000000000002,0.807,42.82,32.55,53.787125783,136.07,44.11472,15.34596,46.707676125,0.7747200000000001,0.22596000000000002,0.807,43.34,15.12,45.9017428863,136.13,44.62472,15.35596,47.1929141143,0.7747200000000001,0.22596000000000002,0.807,43.85,15.13,46.386845118,135.88
2020-03-15 05:30:00,43.17344,14.49267,45.5410079507,0.76344,0.22267,0.79525,42.41,14.27,44.746407677,136.1,43.73344,33.10267,54.8488881871,0.76344,0.22267,0.79525,42.97,32.88,54.1065180916,136.07,44.24344,15.68267,46.9406872698,0.76344,0.22267,0.79525,43.48,15.46,46.1467441972,136.13,44.77344,15.69267,47.4438702169,0.76344,0.22267,0.79525,44.01,15.47,46.64976956,135.97
2020-03-15 06:00:00,43.5908,14.3019,45.8770333419,0.7608,0.22190000000000001,0.7925000000000001,42.83,14.08,45.0849786514,135.86,44.1608,32.8219,55.0222989001,0.7608,0.22190000000000001,0.7925000000000001,43.4,32.6,54.2800147384,135.78,44.6508,15.4719,47.2554084762,0.7608,0.22190000000000001,0.7925000000000001,43.89,15.25,46.4639064221,135.89,45.2008,15.4919,47.7819137985,0.7608,0.22190000000000001,0.7925000000000001,44.44,15.27,46.99028091,135.64
2020-03-15 06:30:00,45.62928,13.55729,47.6007490011,0.7792800000000001,0.22729000000000002,0.8117500000000001,44.85,13.33,46.7890093932,135.86,46.22928,32.08729,56.2737994884,0.7792800000000001,0.22729000000000002,0.8117500000000001,45.45,31.86,55.5046133218,135.78,46.75928,14.72729,49.0237017866,0.7792800000000001,0.22729000000000002,0.8117500000000001,45.98,14.5,48.2121395501,135.89,47.27928,14.72729,49.5199292009,0.7792800000000001,0.22729000000000002,0.8117500000000001,46.5,14.5,48.7083155118,135.64
2020-03-15 07:00:00,46.954,13.3145,48.8052663782,0.804,0.23450000000000001,0.8375,46.15,13.08,47.9677902347,135.69,47.564,31.8145,57.2232164969,0.804,0.23450000000000001,0.8375,46.76,31.58,56.42511852,135.61,48.104,14.4645,50.2316292414,0.804,0.23450000000000001,0.8375,47.3,14.23,49.3941585615,135.72,48.604,14.4845,50.7163637917,0.804,0.23450000000000001,0.8375,47.8,14.25,49.8788782953,135.46
2020-03-15 07:30:00,49.16288,12.40584,50.7039804749,0.8428800000000001,0.24584000000000003,0.878,48.32,12.16,49.8265792524,135.04,49.82288,30.72584,58.5354304264,0.8428800000000001,0.24584000000000003,0.878,48.98,30.48,57.6894340413,134.92,50.33288,13.54584,52.1237814284,0.8428800000000001,0.24584000000000003,0.878,49.49,13.3,51.2459764274,135.08,50.87288,13.54584,52.6454148127,0.8428800000000001,0.24584000000000003,0.878,50.03,13.3,51.7676626863,134.81
2020-03-15 08:00:00,51.50512,11.75816,52.8302159072,0.88512,0.25816,0.922,50.62,11.5,51.9098680407,134.27,52.20512,29.81816,60.1206887851,0.88512,0.25816,0.922,51.32,29.56,59.2244544086,134.2,52.70512,12.85816,54.2509166079,0.88512,0.25816,0.922,51.82,12.6,53.3298453026,134.32,53.26512,12.86816,54.7974684671,0.88512,0.25816,0.922,52.38,12.61,53.8764930188,134.05
2020-03-15 08:30:00,56.01456,10.66508,57.0208283297,0.8745600000000001,0.25508000000000003,0.911,55.14,10.41,56.1140597355,134.57,56.78456,28.79508,63.6682250938,0.8745600000000001,0.25508000000000003,0.911,55.91,28.54,62.7730810141,134.47,57.36456,11.74508,58.55458691,0.8745600000000001,0.25508000000000003,0.911,56.49,11.49,57.6466842065,134.61,57.83456,11.77508,59.0210880906,0.8745600000000001,0.25508000000000003,0.911,56.96,11.52,58.1132687086,134.34
2020-03-15 09:00:00,59.32664,11.20527,60.3755603656,1.04664,0.30527000000000004,1.09025,58.28,10.9,59.2905422475,134.25,59.88664,23.96527,64.5038279226,1.04664,0.30527000000000004,1.09025,58.84,23.66,63.4187763994,134.15,60.70664,11.99527,61.8803898054,1.04664,0.30527000000000004,1.09025,59.66,11.69,60.7945038634,134.29,61.20664,12.18527,62.4078006748,1.04664,0.30527000000000004,1.09025,60.16,11.88,61.3217742731,134.03
2020-03-15 09:30:00,62.74464,13.76677,64.2371684071,1.15464,0.33677,1.20275,61.59,13.43,63.0372350282,136.86,62.73464,13.68677,64.2103008011,1.15464,0.33677,1.20275,61.58,13.35,63.0104665909,136.77,64.23464,14.97677,65.9575061351,1.15464,0.33677,1.20275,63.08,14.64,64.7565903982,136.89,64.72464,14.99677,66.4393116578,1.15464,0.33677,1.20275,63.57,14.66,65.2384894062,136.64
2020-03-15 10:00:00,65.01368,13.39524,66.379296786,1.18368,0.34524000000000005,1.233,63.83,13.05,65.1503752867,137.49,64.99368,13.32524,66.3456137284,1.18368,0.34524000000000005,1.233,63.81,12.98,65.1167912293,137.4,66.54368,14.62524,68.13192345,1.18368,0.34524000000000005,1.233,65.36,14.28,66.9017787506,137.52,67.05368,14.63524,68.6322537252,1.18368,0.34524000000000005,1.233,65.87,14.29,67.4022329007,137.26
