Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-03-15 10:30:00,67.04176,12.80968,68.2545638445,1.30176,0.37968,1.3559999999999999,65.74,12.43,66.9048017709,137.31,67.02176,12.73968,68.221812934,1.30176,0.37968,1.3559999999999999,65.72,12.36,66.8721765759,137.21,68.62176,14.02968,70.0412583154,1.30176,0.37968,1.3559999999999999,67.32,13.65,68.6899184743,137.35,69.10176,14.02968,70.5115958974,1.30176,0.37968,1.3559999999999999,67.8,13.65,69.1604113637,137.09
2020-03-15 11:00:00,68.57648,12.29564,69.6700536256,1.35648,0.39564000000000005,1.413,67.22,11.9,68.2652063646,136.92,68.53648,12.22564,69.6183550811,1.35648,0.39564000000000005,1.413,67.18,11.83,68.2136445295,136.85,70.18648,13.49564,71.4721923114,1.35648,0.39564000000000005,1.413,68.83,13.1,70.065532896,136.96,70.67648,13.50564,71.955313473,1.35648,0.39564000000000005,1.413,69.32,13.11,70.548809345,136.71
2020-03-15 11:30:00,68.84432,12.31751,69.9375539239,1.77432,0.51751,1.8482500000000002,67.07,11.8,68.1001093979,137.13,68.80432,12.24751,69.8858780575,1.77432,0.51751,1.8482500000000002,67.03,11.73,68.0486135053,137.05,70.47432,13.52751,71.7608758744,1.77432,0.51751,1.8482500000000002,68.7,13.01,69.9210275954,137.16,70.89432,13.52751,72.1733893832,1.77432,0.51751,1.8482500000000002,69.12,13.01,70.3337365707,136.91
2020-03-15 12:00:00,69.2288,12.3909,70.3289496029,2.6088,0.7609,2.7175000000000002,66.62,11.63,67.6275188071,137.23,69.1788,12.3109,70.2656717626,2.6088,0.7609,2.7175000000000002,66.57,11.55,67.5645424761,137.13,70.8488,13.5909,72.1405920703,2.6088,0.7609,2.7175000000000002,68.24,12.83,69.4356284626,137.26,71.2588,13.5909,72.5432914903,2.6088,0.7609,2.7175000000000002,68.65,12.83,69.8386096654,137.0
2020-03-15 12:30:00,71.52096,11.61778,72.4584055266,1.50096,0.43778000000000006,1.5635,70.02,11.18,70.9069305498,137.23,71.47096,11.54778,72.3978545694,1.50096,0.43778000000000006,1.5635,69.97,11.11,70.8465454345,137.13,73.24096,12.81778,74.3541102149,1.50096,0.43778000000000006,1.5635,71.74,12.38,72.800357142,137.26,73.64096,12.80778,74.7464395022,1.50096,0.43778000000000006,1.5635,72.14,12.37,73.1928719207,137.0
2020-03-15 13:00:00,72.40312,11.16966,73.2596279696,1.23312,0.35966000000000004,1.2845,71.17,10.81,71.9862834157,137.1,72.34312,11.07966,73.1866509484,1.23312,0.35966000000000004,1.2845,71.11,10.72,71.9134931706,137.01,74.14312,12.34966,75.1645950262,1.23312,0.35966000000000004,1.2845,72.91,11.99,73.8892969245,137.14,74.53312,12.34966,75.5493221614,1.23312,0.35966000000000004,1.2845,73.3,11.99,74.2741549935,136.88
2020-03-15 13:30:00,72.56744,11.56717,73.4835544184,1.32744,0.38717,1.3827500000000001,71.24,11.18,72.1119268915,137.73,72.49744,11.48717,73.4018656518,1.32744,0.38717,1.3827500000000001,71.17,11.1,72.0304026089,137.61,74.29744,12.76717,75.3864060714,1.32744,0.38717,1.3827500000000001,72.97,12.38,74.0127374173,137.77,74.69744,12.76717,75.7806582999,1.32744,0.38717,1.3827500000000001,73.37,12.38,74.4071320506,137.51
2020-03-15 14:00:00,71.91816,10.61738,72.6976649959,1.32816,0.38738000000000006,1.3835,70.59,10.23,71.3274210946,137.73,72.12816,15.63738,73.8037879668,1.32816,0.38738000000000006,1.3835,70.8,15.25,72.4237702692,137.61,73.63816,11.49738,74.5303183614,1.32816,0.38738000000000006,1.3835,72.31,11.11,73.1585142003,137.77,73.98816,11.60738,74.8931177789,1.32816,0.38738000000000006,1.3835,72.66,11.22,73.5211806216,137.51
2020-03-15 14:30:00,70.60312,7.46341,70.9965002135,1.38312,0.40341000000000005,1.44075,69.22,7.06,69.5791060592,136.28,71.55312,26.01341,76.1350542232,1.38312,0.40341000000000005,1.44075,70.17,25.61,74.6973962063,136.17,72.29312,8.55341,72.7973627404,1.38312,0.40341000000000005,1.44075,70.91,8.15,71.3768211677,136.32,72.62312,8.54341,73.1239182003,1.38312,0.40341000000000005,1.44075,71.24,8.14,71.7035368723,136.07
2020-03-15 15:00:00,69.77784,7.70812,70.2022939013,1.46784,0.42812000000000006,1.529,68.31,7.28,68.696830349,136.81,70.70784,26.39812,75.4748923616,1.46784,0.42812000000000006,1.529,69.24,25.97,73.9501081811,136.72,71.48784,8.80812,72.0284266509,1.46784,0.42812000000000006,1.529,70.02,8.38,70.5196766867,136.85,71.76784,8.78812,72.303899697,1.46784,0.42812000000000006,1.529,70.3,8.36,70.7953360046,136.59
2020-03-15 15:30:00,67.27616,8.35263,67.7926849466,1.8261600000000002,0.53263,1.90225,65.45,7.82,65.9155133485,135.06,68.13616,26.59263,73.1416725941,1.8261600000000002,0.53263,1.90225,66.31,26.06,71.2470329207,134.98,68.91616,9.40263,69.5546300404,1.8261600000000002,0.53263,1.90225,67.09,8.87,67.6738132515,135.1,69.17616,9.39263,69.8109061011,1.8261600000000002,0.53263,1.90225,67.35,8.86,67.9302738107,134.83
2020-03-15 16:00:00,67.80456,8.26258,68.3061387069,1.41456,0.41258000000000006,1.4735,66.39,7.85,66.8524838731,135.06,68.69456,26.46258,73.6152885877,1.41456,0.41258000000000006,1.4735,67.28,26.05,72.1470782499,134.89,69.46456,9.31258,70.0860131713,1.41456,0.41258000000000006,1.4735,68.05,8.9,68.6295308158,135.02,69.74456,9.31258,70.3635402453,1.41456,0.41258000000000006,1.4735,68.33,8.9,68.9071759688,134.83
2020-03-15 16:30:00,69.6132,7.6526,70.0325631474,1.2432,0.36260000000000003,1.295,68.37,7.29,68.7575523125,134.75,70.5432,25.7826,75.1071603045,1.2432,0.36260000000000003,1.295,69.3,25.42,73.8150824696,134.65,71.3232,8.7026,71.8521684085,1.2432,0.36260000000000003,1.295,70.08,8.34,70.5745138134,134.78,71.5832,8.6726,72.1066468018,1.2432,0.36260000000000003,1.295,70.34,8.31,70.8291726621,134.51
2020-03-15 17:00:00,71.588,6.71525,71.9022692727,0.978,0.28525,1.01875,70.61,6.43,70.9021649881,133.94,72.548,24.61525,76.6102006039,0.978,0.28525,1.01875,71.57,24.33,75.5924189321,133.86,73.338,7.72525,73.7437572379,0.978,0.28525,1.01875,72.36,7.44,72.7414819756,133.97,73.578,7.69525,73.9793143829,0.978,0.28525,1.01875,72.6,7.41,72.9771751988,133.71
2020-03-15 17:30:00,72.00488,6.70309,72.3162095202,1.00488,0.29309,1.04675,71.0,6.41,71.2887655946,133.5,72.96488,24.50309,76.9693129303,1.00488,0.29309,1.04675,71.96,24.21,75.9234199704,133.4,73.75488,7.71309,74.1570905657,1.00488,0.29309,1.04675,72.75,7.42,73.1274155157,133.54,73.99488,7.68309,74.3926887413,1.00488,0.29309,1.04675,72.99,7.39,73.3631528766,133.27
2020-03-15 18:00:00,72.86912,13.41391,74.0934655085,0.9391200000000001,0.27391000000000004,0.9782500000000001,71.93,13.14,73.1203425867,134.04,73.01912,17.67391,75.1276179595,0.9391200000000001,0.27391000000000004,0.9782500000000001,72.08,17.4,74.1504308821,133.91,74.21912,7.76391,74.6240984673,0.9391200000000001,0.27391000000000004,0.9782500000000001,73.28,7.49,73.661784529,134.11,74.48912,7.85391,74.9020220065,0.9391200000000001,0.27391000000000004,0.9782500000000001,73.55,7.58,73.9395624818,133.83
2020-03-15 18:30:00,74.9664,23.92395,78.6912734206,0.8364,0.24395000000000003,0.8712500000000001,74.13,23.68,77.8203013358,134.75,73.7164,6.68395,74.0188004264,0.8364,0.24395000000000003,0.8712500000000001,72.88,6.44,73.1639802088,134.68,75.6364,7.83395,76.0410137857,0.8364,0.24395000000000003,0.8712500000000001,74.8,7.59,75.1840947275,134.8,75.9064,7.79395,76.3054861564,0.8364,0.24395000000000003,0.8712500000000001,75.07,7.55,75.4487070797,134.52
2020-03-15 19:00:00,77.32144,23.09792,80.6977012808,0.78144,0.22792,0.8140000000000001,76.54,22.87,79.8837186165,134.28,76.04144,5.99792,76.2776221549,0.78144,0.22792,0.8140000000000001,75.26,5.77,75.4808618128,134.16,78.01144,7.12792,78.3364028687,0.78144,0.22792,0.8140000000000001,77.23,6.9,77.537622481,134.34,78.25144,7.08792,78.571791834,0.78144,0.22792,0.8140000000000001,77.47,6.86,77.7731348217,134.07
2020-03-15 19:30:00,76.952,23.311,80.4053047068,0.792,0.231,0.8250000000000001,76.16,23.08,79.5803493332,134.58,75.672,6.111,75.9183502521,0.792,0.231,0.8250000000000001,74.88,5.88,75.1105105827,134.49,77.662,7.261,78.0006946443,0.792,0.231,0.8250000000000001,76.87,7.03,77.1907883105,134.63,77.862,7.211,78.195201675,0.792,0.231,0.8250000000000001,77.07,6.98,77.3854333838,134.37
2020-03-15 20:00:00,74.96136,24.06373,78.7290835369,0.8013600000000001,0.23373000000000002,0.8347500000000001,74.16,23.83,77.894637171,135.57,73.70136,6.62373,73.9984071786,0.8013600000000001,0.23373000000000002,0.8347500000000001,72.9,6.39,73.1795196759,135.46,75.70136,7.79373,76.1014988891,0.8013600000000001,0.23373000000000002,0.8347500000000001,74.9,7.5600000000000005,75.2805658852,135.6,75.84136,7.74373,76.2356690858,0.8013600000000001,0.23373000000000002,0.8347500000000001,75.04,7.51,75.4148639195,135.34
2020-03-15 20:30:00,72.37416,24.96163,76.5578343996,0.7941600000000001,0.23163000000000003,0.82725,71.58,24.73,75.7315607921,135.57,71.17416,7.49163,71.5673499004,0.7941600000000001,0.23163000000000003,0.82725,70.38,7.26,70.7534592794,135.46,73.12416,8.67163,73.6365394527,0.7941600000000001,0.23163000000000003,0.82725,72.33,8.44,72.8207559697,135.6,73.25416,8.63163,73.7609449083,0.7941600000000001,0.23163000000000003,0.82725,72.46,8.4,72.9452644111,135.34
2020-03-15 21:00:00,69.35296,26.11128,74.1055463781,0.7929600000000001,0.23128,0.8260000000000001,68.56,25.88,73.2819759559,135.76,68.20296,8.59128,68.7419365802,0.7929600000000001,0.23128,0.8260000000000001,67.41,8.36,67.9264138609,135.68,70.08296,9.77128,70.7608592034,0.7929600000000001,0.23128,0.8260000000000001,69.29,9.54,69.9436608993,135.79,70.20296,9.75128,70.8769571469,0.7929600000000001,0.23128,0.8260000000000001,69.41,9.52,70.0598208676,135.52
2020-03-15 21:30:00,66.19488,27.17184,71.5546715959,0.79488,0.23184000000000002,0.8280000000000001,65.4,26.94,70.7313480714,136.05,65.11488,9.57184,65.814646686,0.79488,0.23184000000000002,0.8280000000000001,64.32,9.34,64.9945997757,135.98,66.97488,10.771840000000001,67.8355886537,0.79488,0.23184000000000002,0.8280000000000001,66.18,10.54,67.0140582266,136.1,67.03488,10.75184,67.8916578086,0.79488,0.23184000000000002,0.8280000000000001,66.24,10.52,67.0701722079,135.84
2020-03-15 22:00:00,63.0168,28.4824,69.1546396997,0.7968000000000001,0.23240000000000002,0.8300000000000001,62.22,28.25,68.3329415436,136.75,62.0068,10.7124,62.9253427484,0.7968000000000001,0.23240000000000002,0.8300000000000001,61.21,10.48,62.1006803505,136.63,63.7668,11.9524,64.8773045679,0.7968000000000001,0.23240000000000002,0.8300000000000001,62.97,11.72,64.0513801569,136.79,63.8568,11.9324,64.9620895292,0.7968000000000001,0.23240000000000002,0.8300000000000001,63.06,11.7,64.1362113006,136.53
2020-03-15 22:30:00,59.99656,29.26108,66.751764131,0.8265600000000001,0.24108000000000002,0.861,59.17,29.02,65.9033329961,137.17,59.05656,11.35108,60.1375448135,0.8265600000000001,0.24108000000000002,0.861,58.23,11.11,59.2803930486,137.06,60.74656,12.60108,62.0397595821,0.8265600000000001,0.24108000000000002,0.861,59.92,12.36,61.181500472,137.19,60.86656,12.60108,62.157262998,0.8265600000000001,0.24108000000000002,0.861,60.04,12.36,61.2990309874,136.94
2020-03-15 23:00:00,56.44544,30.21367,64.0230704642,0.8354400000000001,0.24367000000000003,0.8702500000000001,55.61,29.97,63.1717737601,137.79,55.58544,12.14367,56.896483732,0.8354400000000001,0.24367000000000003,0.8702500000000001,54.75,11.9,56.0283187326,137.68,57.18544,13.41367,58.7375611586,0.8354400000000001,0.24367000000000003,0.8702500000000001,56.35,13.17,57.8685700532,137.81,57.30544,13.41367,58.8543965772,0.8354400000000001,0.24367000000000003,0.8702500000000001,56.47,13.17,57.9854274797,137.55
2020-03-15 23:30:00,52.72672,30.79696,61.0619337001,0.84672,0.24696,0.882,51.88,30.55,60.2066184069,137.87,51.96672,12.68696,53.4929803021,0.84672,0.24696,0.882,51.12,12.44,52.6118617804,137.76,53.42672,13.95696,55.2196626429,0.84672,0.24696,0.882,52.58,13.71,54.3380207589,137.91,53.62672,13.97696,55.4182326387,0.84672,0.24696,0.882,52.78,13.73,54.5366051382,137.66
2020-03-16 00:00:00,50.64632,31.16976,59.4693506607,0.8563200000000001,0.24976,0.892,49.79,30.92,58.6096451107,138.11,49.90632,13.01976,51.5766897581,0.8563200000000001,0.24976,0.892,49.05,12.77,50.6850609154,138.02,51.36632,14.30976,53.3223036037,0.8563200000000001,0.24976,0.892,50.51,14.06,52.4303700159,138.13,51.52632,14.30976,53.4764516774,0.8563200000000001,0.24976,0.892,50.67,14.06,52.5845271919,137.89
2020-03-16 00:30:00,49.84176,31.41843,58.9178986689,0.8517600000000001,0.24843,0.8872500000000001,48.99,31.17,58.065385558,137.45,49.14176,13.42843,50.9434520637,0.8517600000000001,0.24843,0.8872500000000001,48.29,13.18,50.0563332656,137.37,50.56176,14.71843,52.6604572328,0.8517600000000001,0.24843,0.8872500000000001,49.71,14.47,51.7732073567,137.47,50.73176,14.71843,52.8237035275,0.8517600000000001,0.24843,0.8872500000000001,49.88,14.47,51.9364544419,137.22
2020-03-16 01:00:00,52.16912,30.75766,60.5611321744,0.8491200000000001,0.24766000000000002,0.8845000000000001,51.32,30.51,59.7042921405,137.13,51.41912,12.83766,52.9974661267,0.8491200000000001,0.24766000000000002,0.8845000000000001,50.57,12.59,52.1136546406,137.01,52.87912,14.10766,54.7286707554,0.8491200000000001,0.24766000000000002,0.8845000000000001,52.03,13.86,53.8444101091,137.14,53.08912,14.11766,54.9341695691,0.8491200000000001,0.24766000000000002,0.8845000000000001,52.24,13.87,54.0499259944,136.89
2020-03-16 01:30:00,52.84992,30.75331,61.1463827218,0.7999200000000001,0.23331000000000002,0.83325,52.05,30.52,60.3379888627,137.52,52.06992,12.75331,53.6089869776,0.7999200000000001,0.23331000000000002,0.83325,51.27,12.52,52.7765411902,137.45,53.53992,14.02331,55.3459687508,0.7999200000000001,0.23331000000000002,0.83325,52.74,13.79,54.5130415589,137.54,53.73992,14.03331,55.5419912423,0.7999200000000001,0.23331000000000002,0.83325,52.94,13.8,54.709081513,137.29
2020-03-16 02:00:00,52.08776,30.89268,60.5598251269,0.79776,0.23268000000000003,0.8310000000000001,51.29,30.66,59.7553319797,137.74,51.33776,12.84268,52.919750863,0.79776,0.23268000000000003,0.8310000000000001,50.54,12.61,52.0893818355,137.65,52.81776,14.13268,54.6758485567,0.79776,0.23268000000000003,0.8310000000000001,52.02,13.9,53.8450591977,137.78,52.97776,14.12268,54.8278500855,0.79776,0.23268000000000003,0.8310000000000001,52.18,13.89,53.9970786247,137.53
2020-03-16 02:30:00,51.41896,30.74303,59.9086249305,0.7989600000000001,0.23303000000000001,0.83225,50.62,30.51,59.1036758586,137.61,50.65896,12.70303,52.2273606404,0.7989600000000001,0.23303000000000001,0.83225,49.86,12.47,51.3957245304,137.54,52.16896,13.98303,54.010420434,0.7989600000000001,0.23303000000000001,0.83225,51.37,13.75,53.1783734238,137.66,52.26896,13.97303,54.104433708,0.7989600000000001,0.23303000000000001,0.83225,51.47,13.74,53.2723990449,137.41
2020-03-16 03:00:00,50.8752,30.86485,59.5056714991,0.8052,0.23485000000000003,0.8387500000000001,50.07,30.63,58.69584142,137.8,50.1152,12.80485,51.7252110152,0.8052,0.23485000000000003,0.8387500000000001,49.31,12.57,50.8869433156,137.71,51.6252,14.09485,53.5147276136,0.8052,0.23485000000000003,0.8387500000000001,50.82,13.86,52.6761046396,137.82,51.7152,14.08485,53.5989263937,0.8052,0.23485000000000003,0.8387500000000001,50.91,13.85,52.760312736,137.56
2020-03-16 03:30:00,49.87544,30.90492,58.6743009792,0.80544,0.23492000000000002,0.839,49.07,30.67,57.8663442771,137.67,49.14544,12.84492,50.7963211522,0.80544,0.23492000000000002,0.839,48.34,12.61,49.9576590725,137.59,50.62544,14.12492,52.5590005632,0.80544,0.23492000000000002,0.839,49.82,13.89,51.7200589714,137.7,50.71544,14.12492,52.6456951649,0.80544,0.23492000000000002,0.839,49.91,13.89,51.8067582464,137.43
2020-03-16 04:00:00,49.78472,30.75471,58.5181214041,0.8047200000000001,0.23471000000000003,0.83825,48.98,30.52,57.7105778866,137.82,49.05472,12.66471,50.6632059158,0.8047200000000001,0.23471000000000003,0.83825,48.25,12.43,49.825369040300004,137.68,50.55472,13.95471,52.4453395972,0.8047200000000001,0.23471000000000003,0.83825,49.75,13.72,51.6071787642,137.84,50.62472,13.94471,52.5101629407,0.8047200000000001,0.23471000000000003,0.83825,49.82,13.71,51.6720088636,137.61
2020-03-16 04:30:00,51.14464,29.95177,59.2695767394,0.79464,0.23177000000000003,0.8277500000000001,50.35,29.72,58.4670924538,137.82,50.39464,11.89177,51.7787015525,0.79464,0.23177000000000003,0.8277500000000001,49.6,11.66,50.952091223,137.68,51.90464,13.16177,53.547398098,0.79464,0.23177000000000003,0.8277500000000001,51.11,12.93,52.7201764033,137.84,51.99464,13.15177,53.6321884959,0.79464,0.23177000000000003,0.8277500000000001,51.2,12.92,52.8049846132,137.61
2020-03-16 05:00:00,51.27296,29.90878,59.3586686866,0.85296,0.24878000000000003,0.8885000000000001,50.42,29.66,58.4969400909,137.82,50.51296,11.87878,51.8908907444,0.85296,0.24878000000000003,0.8885000000000001,49.66,11.63,51.00365183,137.68,52.01296,13.13878,53.6467664249,0.85296,0.24878000000000003,0.8885000000000001,51.16,12.89,52.7588637103,137.84,52.13296,13.12878,53.7606769177,0.85296,0.24878000000000003,0.8885000000000001,51.28,12.88,52.8727982993,137.61
2020-03-16 05:30:00,53.30936,29.00773,60.6904956592,0.8493600000000001,0.24773000000000003,0.88475,52.46,28.76,59.8263253092,137.42,52.51936,11.07773,53.6749408641,0.8493600000000001,0.24773000000000003,0.88475,51.67,10.83,52.7927817036,137.3,54.02936,12.31773,55.4156856347,0.8493600000000001,0.24773000000000003,0.88475,53.18,12.07,54.5325343258,137.45,54.20936,12.32773,55.5934136257,0.8493600000000001,0.24773000000000003,0.88475,53.36,12.08,54.7102915364,137.19
2020-03-16 06:00:00,56.65968,27.83074,63.1258221859,0.8596800000000001,0.25074,0.8955000000000001,55.8,27.58,62.2438462822,136.83,55.79968,10.05074,56.6976336601,0.8596800000000001,0.25074,0.8955000000000001,54.94,9.8,55.8072002523,136.72,57.36968,11.24074,58.4605372799,0.8596800000000001,0.25074,0.8955000000000001,56.51,10.99,57.5687432553,136.87,57.55968,11.25074,58.6489208106,0.8596800000000001,0.25074,0.8955000000000001,56.7,11.0,57.7571640578,136.63
2020-03-16 06:30:00,63.45664,24.73527,68.1071122722,0.80664,0.23527,0.84025,62.65,24.5,67.2701456814,136.19,62.47664,7.16527,62.8861800387,0.80664,0.23527,0.84025,61.67,6.93,62.0581485383,136.09,64.16664,8.31527,64.7031792423,0.80664,0.23527,0.84025,63.36,8.08,63.8731242386,136.22,64.39664,8.29527,64.9287205146,0.80664,0.23527,0.84025,63.59,8.06,64.0987651987,135.97
2020-03-16 07:00:00,70.28416,22.52913,73.8066720931,0.85416,0.24913000000000002,0.88975,69.43,22.28,72.9172359597,136.81,69.13416,4.84913,69.3040124427,0.85416,0.24913000000000002,0.88975,68.28,4.6,68.4347747859,136.72,71.03416,5.99913,71.2870356212,0.85416,0.24913000000000002,0.88975,70.18,5.75,70.4151610095,136.85,71.20416,5.94913,71.4522536318,0.85416,0.24913000000000002,0.88975,70.35,5.7,70.5805391025,136.6
2020-03-16 07:30:00,76.4432,19.6876,78.9377249482,1.1232,0.3276,1.17,75.32,19.36,77.7683225999,135.89,75.1532,2.2576,75.1871014736,1.1232,0.3276,1.17,74.03,1.9300000000000002,74.0551537707,135.81,77.2232,3.3676,77.296593379,1.1232,0.3276,1.17,76.1,3.04,76.1606959002,135.94,77.3232,3.3076,77.3939111042,1.1232,0.3276,1.17,76.2,2.98,76.2582480785,135.69
2020-03-16 08:00:00,78.886,17.788,80.8666429376,1.536,0.448,1.6,77.35,17.34,79.2697804967,135.6,77.526,0.5680000000000001,77.5280807192,1.536,0.448,1.6,75.99,0.12,75.9900947493,135.52,79.656,1.508,79.6702730007,1.536,0.448,1.6,78.12,1.06,78.1271911693,135.65,79.726,1.438,79.7389673873,1.536,0.448,1.6,78.19,0.99,78.1962671743,135.4
2020-03-16 08:30:00,79.71504,17.23147,81.5561840731,1.92504,0.56147,2.00525,77.79,16.67,79.5560997033,136.3,78.36504,1.36147,78.3768658136,1.92504,0.56147,2.00525,76.44,0.8,76.4441861753,136.19,80.51504,0.7714700000000001,80.5187359076,1.92504,0.56147,2.00525,78.59,0.21,78.5902805695,136.33,80.54504,0.68147,80.5479228159,1.92504,0.56147,2.00525,78.62,0.12,78.6200915797,136.07
2020-03-16 09:00:00,79.80896,16.58803,81.5146173122,2.35896,0.68803,2.45725,77.45,15.9,79.0652420473,135.75,78.42896,2.14803,78.4583698503,2.35896,0.68803,2.45725,76.07,1.46,76.0840094895,135.69,80.63896,1.06803,80.6460324998,2.35896,0.68803,2.45725,78.28,0.38,78.2809223247,135.79,80.61896,1.18803,80.6277131436,2.35896,0.68803,2.45725,78.26,0.5,78.2615972237,135.53
2020-03-16 09:30:00,80.80136,16.22123,82.4135187974,2.7813600000000003,0.8112300000000001,2.89725,78.02,15.41,79.5272814825,135.55,79.41136,2.6812300000000002,79.456611376,2.7813600000000003,0.8112300000000001,2.89725,76.63,1.87,76.65281338610001,135.51,81.65136,1.63123,81.6676527223,2.7813600000000003,0.8112300000000001,2.89725,78.87,0.8200000000000001,78.8742625956,135.6,81.59136,1.74123,81.6099375601,2.7813600000000003,0.8112300000000001,2.89725,78.81,0.93,78.8154870568,135.33
2020-03-16 10:00:00,80.9904,15.5322,82.4663211802,2.2704,0.6622,2.365,78.72,14.87,80.112142026,135.55,79.5804,3.0422,79.638527391,2.2704,0.6622,2.365,77.31,2.38,77.3466256536,135.51,81.8504,1.9922,81.874641013,2.2704,0.6622,2.365,79.58,1.33,79.5911131974,135.6,81.7704,2.1222,81.7979342588,2.2704,0.6622,2.365,79.5,1.46,79.5134051591,135.33
2020-03-16 10:30:00,80.26416,16.00788,81.8448996737,2.32416,0.67788,2.421,77.94,15.33,79.4333210939,135.8,78.85416,2.67788,78.8996171765,2.32416,0.67788,2.421,76.53,2.0,76.5561290819,135.72,81.10416,1.6278800000000002,81.1204953301,2.32416,0.67788,2.421,78.78,0.9500000000000001,78.7857277684,135.83,81.04416,1.74788,81.0630060792,2.32416,0.67788,2.421,78.72,1.07,78.7272716408,135.58
2020-03-16 11:00:00,79.69456,15.84508,81.2544734387,2.79456,0.81508,2.911,76.9,15.03,78.3550311084,135.92,78.34456,3.12508,78.4068632621,2.79456,0.81508,2.911,75.55,2.31,75.5853067732,135.72,80.54456,2.07508,80.5712858443,2.79456,0.81508,2.911,77.75,1.26,77.7602089761,135.94,80.48456,2.18508,80.5142159684,2.79456,0.81508,2.911,77.69,1.37,77.7020784793,135.68
2020-03-16 11:30:00,79.63632,15.98851,81.2254634654,3.52632,1.02851,3.67325,76.11,14.96,77.5663180769,135.92,78.30632,3.42851,78.381339825,3.52632,1.02851,3.67325,74.78,2.4,74.8185030591,135.81,80.43632,2.39851,80.4720723317,3.52632,1.02851,3.67325,76.91,1.37,76.9222009566,135.94,80.46632,2.48851,80.5047907665,3.52632,1.02851,3.67325,76.94,1.46,76.9538511057,135.68
2020-03-16 12:00:00,80.29552,15.81036,81.8372654443,3.63552,1.06036,3.787,76.66,14.75,78.0661136473,135.79,78.97552,3.59036,79.0570897782,3.63552,1.06036,3.787,75.34,2.5300000000000002,75.3824681209,135.69,81.05552,2.59036,81.0969006029,3.63552,1.06036,3.787,77.42,1.53,77.4351167107,135.83,81.19552,2.66036,81.2390914733,3.63552,1.06036,3.787,77.56,1.6,77.5765015968,135.57
2020-03-16 12:30:00,79.43256,16.06033,81.0399024423,3.77256,1.10033,3.9297500000000003,75.66,14.96,77.124815721,135.79,78.14256,3.45033,78.2186963613,3.77256,1.10033,3.9297500000000003,74.37,2.35,74.407119283,135.69,80.17256,2.44033,80.2096913562,3.77256,1.10033,3.9297500000000003,76.4,1.34,76.4117504053,135.83,80.33256,2.51033,80.371773359,3.77256,1.10033,3.9297500000000003,76.56,1.4100000000000001,76.5729828334,135.57
2020-03-16 13:00:00,79.308,16.17275,80.9402045127,3.678,1.07275,3.83125,75.63,15.1,77.1226743572,135.79,78.028,3.29275,78.0974454548,3.678,1.07275,3.83125,74.35,2.22,74.3831358575,135.69,80.038,2.28275,80.0705463424,3.678,1.07275,3.83125,76.36,1.21,76.3695862238,135.83,80.218,2.34275,80.2522024717,3.678,1.07275,3.83125,76.54,1.27,76.5505355958,135.57
2020-03-16 13:30:00,78.88664,16.59402,80.6130477668,3.23664,0.9440200000000001,3.3715,75.65,15.65,77.2518284573,136.11,77.60664,2.69402,77.6533857333,3.23664,0.9440200000000001,3.3715,74.37,1.75,74.3905867701,136.02,79.60664,1.67402,79.6242392431,3.23664,0.9440200000000001,3.3715,76.37,0.73,76.3734888558,136.16,79.82664,1.7340200000000001,79.8454712495,3.23664,0.9440200000000001,3.3715,76.59,0.79,76.5940741833,135.9
2020-03-16 14:00:00,77.51472,17.03971,79.3655059428,3.56472,1.03971,3.71325,73.95,16.0,75.6611029526,136.02,76.28472,2.4197100000000002,76.3230862974,3.56472,1.03971,3.71325,72.72,1.38,72.7330928808,136.02,78.23472,1.38971,78.2470619727,3.56472,1.03971,3.71325,74.67,0.35000000000000003,74.6708202714,136.06,78.46472,1.42971,78.4777443315,3.56472,1.03971,3.71325,74.9,0.39,74.9010153469,135.79
2020-03-16 14:30:00,77.21048,17.33889,79.1334021022,3.39048,0.98889,3.53175,73.82,16.35,75.6089604478,135.83,76.00048,1.96889,76.0259790339,3.39048,0.98889,3.53175,72.61,0.98,72.616613113,135.74,77.86048,1.13889,77.8688090076,3.39048,0.98889,3.53175,74.47,0.15,74.4701510674,135.87,78.20048,1.13889,78.2087727986,3.39048,0.98889,3.53175,74.81,0.15,74.8101503808,135.6
2020-03-16 15:00:00,76.35224,17.34982,78.298664146,3.22224,0.9398200000000001,3.3565,73.13,16.41,74.9485490186,135.97,75.15224,1.92982,75.1770136561,3.22224,0.9398200000000001,3.3565,71.93,0.99,71.936812551,135.88,77.02224,1.12982,77.030526078,3.22224,0.9398200000000001,3.3565,73.8,0.19,73.8002445795,136.02,77.32224,1.11982,77.3303484762,3.22224,0.9398200000000001,3.3565,74.1,0.18,74.1002186232,135.76
2020-03-16 15:30:00,76.586,17.693,78.6031656169,2.616,0.763,2.725,73.97,16.93,75.8827108108,136.15,75.366,1.2530000000000001,75.3764151774,2.616,0.763,2.725,72.75,0.49,72.7516501531,136.07,77.286,1.283,77.2966486013,2.616,0.763,2.725,74.67,0.52,74.6718106115,136.21,77.566,1.223,77.5756410544,2.616,0.763,2.725,74.95,0.46,74.9514115944,135.95
2020-03-16 16:00:00,78.82,17.0325,80.6393108617,1.62,0.47250000000000003,1.6875,77.2,16.56,78.9561498555,135.58,77.53,1.2225,77.5396376459,1.62,0.47250000000000003,1.6875,75.91,0.75,75.913704955,135.5,79.5,0.6725,79.502844328,1.62,0.47250000000000003,1.6875,77.88,0.2,77.8802568049,135.61,79.81,0.6525000000000001,79.8126672669,1.62,0.47250000000000003,1.6875,78.19,0.18,78.1902071873,135.36
2020-03-16 16:30:00,80.9264,16.8427,82.6605030244,1.5864,0.4627,1.6525,79.34,16.38,81.0132087996,135.32,79.5964,1.3427,79.6077240992,1.5864,0.4627,1.6525,78.01,0.88,78.0149633083,135.26,81.5964,0.6327,81.5988529469,1.5864,0.4627,1.6525,80.01,0.17,80.0101806022,135.37,81.9264,0.6027,81.9286168823,1.5864,0.4627,1.6525,80.34,0.14,80.3401219815,135.12
2020-03-16 17:00:00,82.96888,16.80759,84.6541796373,1.08888,0.31759000000000004,1.13425,81.88,16.49,83.5239755998,135.32,81.59888,1.09759,81.606261531,1.08888,0.31759000000000004,1.13425,80.51,0.78,80.513778324,135.26,83.61888,0.45759000000000005,83.6201320321,1.08888,0.31759000000000004,1.13425,82.53,0.14,82.5301187446,135.37,83.99888,0.44759000000000004,84.0000724884,1.08888,0.31759000000000004,1.13425,82.91,0.13,82.9101019177,135.12
2020-03-16 17:30:00,84.07888,17.60384,85.9019979092,0.93888,0.27384000000000003,0.978,83.14,17.33,84.9269597949,136.62,82.70888,0.5038400000000001,82.7104146139,0.93888,0.27384000000000003,0.978,81.77,0.23,81.7703234676,136.53,84.70888,1.02384,84.7150671321,0.93888,0.27384000000000003,0.978,83.77,0.75,83.7733573399,136.66,85.14888,1.08384,85.1557776924,0.93888,0.27384000000000003,0.978,84.21,0.81,84.213895528,136.4
2020-03-16 18:00:00,85.58992,17.29206,87.3192404035,0.8299200000000001,0.24206000000000003,0.8645,84.76,17.05,86.457851581,136.25,84.19992,0.6320600000000001,84.2022922957,0.8299200000000001,0.24206000000000003,0.8645,83.37,0.39,83.3709121936,136.15,86.17992,0.7920600000000001,86.1835597446,0.8299200000000001,0.24206000000000003,0.8645,85.35,0.55,85.3517720964,136.3,86.68992,0.83206,86.6939130127,0.8299200000000001,0.24206000000000003,0.8645,85.86,0.59,85.8620271133,136.04
2020-03-16 18:30:00,88.44968,16.77449,90.0262706484,0.76968,0.22449000000000002,0.8017500000000001,87.68,16.55,89.2282741064,136.38,87.00968,1.16449,87.0174720999,0.76968,0.22449000000000002,0.8017500000000001,86.24,0.9400000000000001,86.2451227607,136.29,89.03968,0.56449,89.0414693469,0.76968,0.22449000000000002,0.8017500000000001,88.27,0.34,88.2706548067,136.43,89.59968,0.56449,89.6014581637,0.76968,0.22449000000000002,0.8017500000000001,88.83,0.34,88.8306506787,136.18
2020-03-16 19:00:00,91.0928,15.4654,92.396303005,0.7728,0.22540000000000002,0.805,90.32,15.24,91.5967248323,135.7,89.5928,2.3054,89.6224563433,0.7728,0.22540000000000002,0.805,88.82,2.08,88.8443515368,135.61,91.6528,1.3254000000000001,91.6623828678,0.7728,0.22540000000000002,0.805,90.88,1.1,90.8866568865,135.75,92.2528,1.3154,92.2621774347,0.7728,0.22540000000000002,0.805,91.48,1.09,91.4864935387,135.49
2020-03-16 19:30:00,90.06584,16.13212,91.499184863,0.7958400000000001,0.23212000000000002,0.8290000000000001,89.27,15.9,90.6749298318,136.38,88.58584,1.80212,88.6041685532,0.7958400000000001,0.23212000000000002,0.8290000000000001,87.79,1.57,87.8040374926,136.28,90.63584,0.8321200000000001,90.6396597313,0.7958400000000001,0.23212000000000002,0.8290000000000001,89.84,0.6000000000000001,89.8420035395,136.42,91.18584,0.8321200000000001,91.189636693,0.7958400000000001,0.23212000000000002,0.8290000000000001,90.39,0.6000000000000001,90.3919913488,136.16
2020-03-16 20:00:00,87.28544,17.10492,88.9456369037,0.80544,0.23492000000000002,0.839,86.48,16.87,88.1100862558,136.17,85.87544,0.8249200000000001,85.8794020019,0.80544,0.23492000000000002,0.839,85.07,0.59,85.0720459375,136.08,87.84544,0.60492,87.847522771,0.80544,0.23492000000000002,0.839,87.04,0.37,87.0407864165,136.22,88.40544,0.6549200000000001,88.4078658367,0.80544,0.23492000000000002,0.839,87.6,0.42,87.6010068435,135.97
2020-03-16 20:30:00,84.56648,18.11814,86.4855857161,0.8164800000000001,0.23814000000000002,0.8505,83.75,17.88,85.6373569186,136.34,83.21648,0.60814,83.2187020918,0.8164800000000001,0.23814000000000002,0.8505,82.4,0.37,82.4008306997,136.25,85.11648,1.63814,85.1322422485,0.8164800000000001,0.23814000000000002,0.8505,84.3,1.4,84.3116243468,136.39,85.69648,1.6881400000000002,85.7131057718,0.8164800000000001,0.23814000000000002,0.8505,84.88,1.45,84.8923842285,136.13
2020-03-16 21:00:00,80.87792,18.45856,82.9575577075,0.8179200000000001,0.23856000000000002,0.852,80.06,18.22,82.1070764307,134.46,79.59792,1.39856,79.6102056171,0.8179200000000001,0.23856000000000002,0.852,78.78,1.16,78.7885397758,134.38,81.37792,2.45856,81.4150500878,0.8179200000000001,0.23856000000000002,0.852,80.56,2.22,80.5905825764,134.51,81.99792,2.4185600000000003,82.0335804217,0.8179200000000001,0.23856000000000002,0.852,81.18,2.18,81.2092654812,134.25
2020-03-16 21:30:00,77.15816,19.98863,79.7052506668,0.8181600000000001,0.23863,0.8522500000000001,76.34,19.75,78.853396249,134.97,75.96816,2.79863,76.0196926044,0.8181600000000001,0.23863,0.8522500000000001,75.15,2.56,75.1935908173,134.87,77.65816,3.88863,77.7554580583,0.8181600000000001,0.23863,0.8522500000000001,76.84,3.65,76.926641029,135.02,78.28816,3.8586300000000002,78.3831934898,0.8181600000000001,0.23863,0.8522500000000001,77.47,3.62,77.5545311378,134.75
2020-03-16 22:00:00,72.70888,21.55884,75.837753217,0.81888,0.23884000000000002,0.853,71.89,21.32,74.9847617853,135.36,71.59888,4.25884,71.7254301862,0.81888,0.23884000000000002,0.853,70.78,4.02,70.8940674528,135.27,73.19888,5.37884,73.3962393655,0.81888,0.23884000000000002,0.853,72.38,5.14,72.5622767008,135.42,73.80888,5.34884,74.0024381774,0.81888,0.23884000000000002,0.853,72.99,5.11,73.1686558575,135.16
2020-03-16 22:30:00,67.99792,22.58856,71.6516585098,0.8179200000000001,0.23856000000000002,0.852,67.18,22.35,70.8002464685,134.51,67.03792,5.42856,67.2573563382,0.8179200000000001,0.23856000000000002,0.852,66.22,5.19,66.4230720458,134.42,68.43792,6.56856,68.7524172259,0.8179200000000001,0.23856000000000002,0.852,67.62,6.33,67.9156336936,134.55,69.14792,6.51856,69.4544920419,0.8179200000000001,0.23856000000000002,0.852,68.33,6.28,68.6179808796,134.29
2020-03-16 23:00:00,64.54456,23.26758,68.6103527512,0.8145600000000001,0.23758,0.8485,63.73,23.03,67.7635137814,135.26,63.63456,5.92758,63.9100417075,0.8145600000000001,0.23758,0.8485,62.82,5.69,63.0771630624,135.16,65.00456,7.06758,65.3876403294,0.8145600000000001,0.23758,0.8485,64.19,6.83,64.5523431023,135.3,65.68456,7.02758,66.0594300842,0.8145600000000001,0.23758,0.8485,64.87,6.79,65.22438961,135.04
2020-03-16 23:30:00,60.55832,24.52576,65.3362305677,0.80832,0.23576000000000003,0.842,59.75,24.29,64.4985782789,135.85,59.71832,7.04576,60.1325242909,0.80832,0.23576000000000003,0.842,58.91,6.8100000000000005,59.302311928,135.75,61.03832,8.19576,61.5860941317,0.80832,0.23576000000000003,0.842,60.23,7.96,60.7537200507,135.88,61.66832,8.18576,62.2092304919,0.80832,0.23576000000000003,0.842,60.86,7.95,61.377048642,135.64
2020-03-17 00:00:00,58.0576,24.9443,63.1894217433,0.8376,0.24430000000000002,0.8725,57.22,24.7,62.3234979763,135.47,57.2676,7.5643,57.7650122847,0.8376,0.24430000000000002,0.8725,56.43,7.32,56.9027881566,135.38,58.5476,8.6843,59.1881620956,0.8376,0.24430000000000002,0.8725,57.71,8.44,58.323903333,135.53,59.1576,8.7143,59.795992025,0.8376,0.24430000000000002,0.8725,58.32,8.47,58.9318530169,135.27
2020-03-17 00:30:00,57.3796,25.14655,62.6479646362,0.8796,0.25655,0.9162500000000001,56.5,24.89,61.7394695474,135.27,56.6196,7.80655,57.1552388418,0.8796,0.25655,0.9162500000000001,55.74,7.55,56.24900088,135.17,57.8696,8.92655,58.5540254727,0.8796,0.25655,0.9162500000000001,56.99,8.67,57.6457197023,135.31,58.4896,8.94655,59.1698746413,0.8796,0.25655,0.9162500000000001,57.61,8.69,58.2617215674,135.05
2020-03-17 01:00:00,59.48864,24.61627,64.3805796631,0.8786400000000001,0.25627,0.9152500000000001,58.61,24.36,63.470794071,134.81,58.66864,7.38627,59.1317706818,0.8786400000000001,0.25627,0.9152500000000001,57.79,7.13,58.2281804627,134.72,59.97864,8.49627,60.5774203822,0.8786400000000001,0.25627,0.9152500000000001,59.1,8.24,59.6716649676,134.86,60.58864,8.50627,61.1828401299,0.8786400000000001,0.25627,0.9152500000000001,59.71,8.25,60.2772477806,134.6
2020-03-17 01:30:00,59.41648,25.01564,64.4678240691,0.87648,0.25564000000000003,0.913,58.54,24.76,63.5609093705,135.72,58.59648,7.58564,59.0854415453,0.87648,0.25564000000000003,0.913,57.72,7.33,58.183565549,135.64,59.93648,8.70564,60.5654175466,0.87648,0.25564000000000003,0.913,59.06,8.45,59.6614289135,135.76,60.51648,8.73564,61.1437303229,0.87648,0.25564000000000003,0.913,59.64,8.48,60.2398539175,135.52
2020-03-17 02:00:00,58.71112,25.09241,63.8484506567,0.8311200000000001,0.24241000000000001,0.86575,57.88,24.85,62.9890220594,136.17,57.90112,7.54241,58.3903043823,0.8311200000000001,0.24241000000000001,0.86575,57.07,7.3,57.5349884853,136.07,59.25112,8.67241,59.8824341227,0.8311200000000001,0.24241000000000001,0.86575,58.42,8.43,59.0250904277,136.22,59.78112,8.69241,60.4097699057,0.8311200000000001,0.24241000000000001,0.86575,58.95,8.45,59.5525398283,135.99
2020-03-17 02:30:00,57.33888,25.98884,62.9536890436,0.81888,0.23884000000000002,0.853,56.52,25.75,62.1093624182,136.44,56.53888,8.35884,57.1534352231,0.81888,0.23884000000000002,0.853,55.72,8.12,56.3085499725,136.35,57.86888,9.49884,58.6432880541,0.81888,0.23884000000000002,0.853,57.05,9.26,57.7966270642,136.49,58.40888,9.53884,59.1826556636,0.81888,0.23884000000000002,0.853,57.59,9.3,58.3360788878,136.24
2020-03-17 03:00:00,56.65912,26.01891,62.3477309672,0.8191200000000001,0.23891,0.8532500000000001,55.84,25.78,61.503772242,136.6,55.89912,8.33891,56.5176878222,0.8191200000000001,0.23891,0.8532500000000001,55.08,8.1,55.6724024989,136.49,57.20912,9.47891,57.9890778161,0.8191200000000001,0.23891,0.8532500000000001,56.39,9.24,57.1420134402,136.63,57.72912,9.50891,58.5070138134,0.8191200000000001,0.23891,0.8532500000000001,56.91,9.27,57.6600468262,136.39
2020-03-17 03:30:00,55.70984,26.08912,61.5160828987,0.81984,0.23912000000000003,0.854,54.89,25.85,60.6723544953,136.42,54.94984,8.44912,55.5956162373,0.81984,0.23912000000000003,0.854,54.13,8.21,54.7490730515,136.36,56.24984,9.59912,57.0630143333,0.81984,0.23912000000000003,0.854,55.43,9.36,56.2147178237,136.46,56.77984,9.63912,57.5922118415,0.81984,0.23912000000000003,0.854,55.96,9.4,56.7440005639,136.24
2020-03-17 04:00:00,55.05912,26.21891,60.9830955,0.8191200000000001,0.23891,0.8532500000000001,54.24,25.98,60.1409843617,136.91,54.31912,8.44891,54.9722737183,0.8191200000000001,0.23891,0.8532500000000001,53.5,8.21,54.1262791997,136.83,55.62912,9.59891,56.4512007415,0.8191200000000001,0.23891,0.8532500000000001,54.81,9.36,55.603468417,136.95,56.12912,9.61891,56.9473576346,0.8191200000000001,0.23891,0.8532500000000001,55.31,9.38,56.099737076,136.72
2020-03-17 04:30:00,55.22912,26.29891,61.1709764771,0.8191200000000001,0.23891,0.8532500000000001,54.41,26.06,60.3288629099,136.8,54.47912,8.56891,55.1488960412,0.8191200000000001,0.23891,0.8532500000000001,53.66,8.33,54.3027117187,136.71,55.76912,9.71891,56.6096454428,0.8191200000000001,0.23891,0.8532500000000001,54.95,9.48,55.7617512279,136.83,56.28912,9.75891,57.1288136999,0.8191200000000001,0.23891,0.8532500000000001,55.47,9.52,56.2810030117,136.58
2020-03-17 05:00:00,55.3396,25.99905,61.1426359349,0.8196,0.23905,0.8537500000000001,54.52,25.76,60.2993200625,136.64,54.5996,8.29905,55.2267195392,0.8196,0.23905,0.8537500000000001,53.78,8.06,54.3806215485,136.54,55.8896,9.44905,56.6827304747,0.8196,0.23905,0.8537500000000001,55.07,9.21,55.8348367957,136.66,56.4096,9.46905,57.1988276109,0.8196,0.23905,0.8537500000000001,55.59,9.23,56.3510514543,136.4
2020-03-17 05:30:00,57.17888,25.30884,62.5296865513,0.81888,0.23884000000000002,0.853,56.36,25.07,61.6843132409,136.04,56.38888,7.77884,56.9228964425,0.81888,0.23884000000000002,0.853,55.57,7.54,56.0791984607,135.92,57.72888,8.89884,58.4107262359,0.81888,0.23884000000000002,0.853,56.91,8.66,57.5651257273,136.07,58.24888,8.93884,58.9307634585,0.81888,0.23884000000000002,0.853,57.43,8.7,58.085238228,135.83
2020-03-17 06:00:00,59.9628,24.0829,64.6182904157,0.8328,0.2429,0.8675,59.13,23.84,63.7550194102,135.32,59.1228,6.7529,59.5072024065,0.8328,0.2429,0.8675,58.29,6.51,58.6524014854,135.23,60.4928,7.8629,61.0016725037,0.8328,0.2429,0.8675,59.66,7.62,60.1446589482,135.35,61.0528,7.8629,61.5570433358,0.8328,0.2429,0.8675,60.22,7.62,60.7001878086,135.11
2020-03-17 06:30:00,64.54152,22.97836,68.5099469581,0.85152,0.24836000000000003,0.887,63.69,22.73,67.62447042310001,135.74,63.60152,5.56836,63.8448116874,0.85152,0.24836000000000003,0.887,62.75,5.32,62.9751133385,135.64,65.11152,6.66836,65.4520974591,0.85152,0.24836000000000003,0.887,64.26,6.42,64.579903995,135.78,65.64152,6.66836,65.9793617202,0.85152,0.24836000000000003,0.887,64.79,6.42,65.1072998979,135.53
2020-03-17 07:00:00,70.636,21.24675,73.762245638,0.846,0.24675000000000002,0.8812500000000001,69.79,21.0,72.8810270235,136.52,69.546,3.65675,69.6420701628,0.846,0.24675000000000002,0.8812500000000001,68.7,3.41,68.7845774865,136.45,71.236,4.76675,71.3953051787,0.846,0.24675000000000002,0.8812500000000001,70.39,4.52,70.5349735947,136.57,71.706,4.75675,71.8636007069,0.846,0.24675000000000002,0.8812500000000001,70.86,4.51,71.0033780887,136.31
2020-03-17 07:30:00,76.14912,18.83641,78.4442401867,0.8791200000000001,0.25641,0.9157500000000001,75.27,18.58,77.5292802753,135.93,74.93912,1.4064100000000002,74.9523161447,0.8791200000000001,0.25641,0.9157500000000001,74.06,1.15,74.0689280333,135.84,76.78912,2.46641,76.8287194262,0.8791200000000001,0.25641,0.9157500000000001,75.91,2.21,75.9421635194,135.98,77.17912,2.43641,77.2175670276,0.8791200000000001,0.25641,0.9157500000000001,76.3,2.18,76.3311365041,135.74
2020-03-17 08:00:00,78.4472,17.19335,80.3092427561,1.1772,0.34335000000000004,1.22625,77.27,16.85,79.0858735806,135.6,77.1672,0.84335,77.171808292,1.1772,0.34335000000000004,1.22625,75.99,0.5,75.9916449355,135.54,79.1172,0.8833500000000001,79.1221311838,1.1772,0.34335000000000004,1.22625,77.94,0.54,77.9418706473,135.65,79.4572,0.84335,79.4616754861,1.1772,0.34335000000000004,1.22625,78.28,0.5,78.2815968156,135.39
2020-03-17 08:30:00,79.39712,16.13041,81.0190890535,1.40712,0.41041000000000005,1.46575,77.99,15.72,79.558522485,135.6,78.08712,1.96041,78.1117245826,1.40712,0.41041000000000005,1.46575,76.68,1.55,76.6956641538,135.54,80.06712,0.9804100000000001,80.0731222625,1.40712,0.41041000000000005,1.46575,78.66,0.5700000000000001,78.6620651903,135.65,80.38712,1.02041,80.3935961284,1.40712,0.41041000000000005,1.46575,78.98,0.61,78.9823556245,135.39
2020-03-17 09:00:00,79.87344,16.18517,81.4967861045,1.42344,0.41517000000000004,1.48275,78.45,15.77,80.0193439113,136.57,78.56344,2.17517,78.5935459765,1.42344,0.41517000000000004,1.48275,77.14,1.76,77.1600751684,136.45,80.56344,1.14517,80.5715786054,1.42344,0.41517000000000004,1.48275,79.14,0.73,79.1433667467,136.63,80.86344,1.19517,80.8722718857,1.42344,0.41517000000000004,1.48275,79.44,0.78,79.4438292128,136.37
2020-03-17 09:30:00,81.4412,15.8566,82.9704816245,1.5312000000000001,0.4466,1.595,79.91,15.41,81.382284313,136.09,80.1112,2.4266,80.1479429118,1.5312000000000001,0.4466,1.595,78.58,1.98,78.6049413205,135.99,82.1312,1.4166,82.1434158591,1.5312000000000001,0.4466,1.595,80.6,0.97,80.6058366373,136.14,82.4312,1.4766,82.4444241959,1.5312000000000001,0.4466,1.595,80.9,1.03,80.9065565946,135.89
2020-03-17 10:00:00,81.38832,15.43451,82.8388962466,1.5583200000000001,0.45451,1.62325,79.83,14.98,81.2233297766,136.09,80.03832,2.87451,80.0899211896,1.5583200000000001,0.45451,1.62325,78.48,2.42,78.5173025517,135.99,82.09832,1.8745100000000001,82.1197170877,1.5583200000000001,0.45451,1.62325,80.54,1.42,80.5525170308,136.14,82.35832,1.9245100000000002,82.3808024479,1.5583200000000001,0.45451,1.62325,80.8,1.47,80.8133707996,135.89
2020-03-17 10:30:00,81.61552,15.66411,83.1050988024,1.38552,0.40411,1.44325,80.23,15.26,81.6683567852,136.53,80.25552,2.66411,80.2997258561,1.38552,0.40411,1.44325,78.87,2.26,78.9023732216,136.45,82.34552,1.64411,82.3619315082,1.38552,0.40411,1.44325,80.96,1.24,80.9694954906,136.6,82.58552,1.70411,82.6030998484,1.38552,0.40411,1.44325,81.2,1.3,81.2104057372,136.36
2020-03-17 11:00:00,80.62248,15.86114,82.1678771994,1.75248,0.51114,1.8255,78.87,15.35,80.3498562538,136.53,79.29248,2.6711400000000003,79.337458829,1.75248,0.51114,1.8255,77.54,2.16,77.5700792832,136.45,81.33248,1.64114,81.3490359098,1.75248,0.51114,1.8255,79.58,1.13,79.58802234,136.6,81.58248,1.71114,81.6004230568,1.75248,0.51114,1.8255,79.83,1.2,79.8390186563,136.36
2020-03-17 11:30:00,81.46984,15.66912,82.962980607,2.01984,0.5891200000000001,2.104,79.45,15.08,80.8684666604,136.37,80.11984,2.97912,80.1752076243,2.01984,0.5891200000000001,2.104,78.1,2.39,78.1365605847,136.27,82.17984,1.9691200000000002,82.2034277631,2.01984,0.5891200000000001,2.104,80.16,1.38,80.1718778625,136.41,82.43984,2.02912,82.4648079316,2.01984,0.5891200000000001,2.104,80.42,1.44,80.4328912821,136.16
2020-03-17 12:00:00,83.00192,15.18181,84.3789433364,1.41192,0.41181,1.47075,81.59,14.77,82.9161082058,135.93,81.62192,2.9818100000000003,81.6763675451,1.41192,0.41181,1.47075,80.21,2.5700000000000003,80.2511619854,135.84,83.70192,1.98181,83.7253783662,1.41192,0.41181,1.47075,82.29,1.57,82.3049755483,135.97,83.98192,2.04181,84.0067370808,1.41192,0.41181,1.47075,82.57,1.63,82.586087206,135.71
2020-03-17 12:30:00,83.14376,15.09068,84.5021505632,1.37376,0.40068000000000004,1.431,81.77,14.69,83.0790527149,135.81,81.76376,3.02068,81.8195389684,1.37376,0.40068000000000004,1.431,80.39,2.62,80.4326830337,135.72,83.84376,2.03068,83.8683477374,1.37376,0.40068000000000004,1.431,82.47,1.63,82.4861067089,135.84,84.14376,2.08068,84.1694812637,1.37376,0.40068000000000004,1.431,82.77,1.6800000000000002,82.7870479,135.59
2020-03-17 13:00:00,82.32664,15.58652,83.7891118189,1.73664,0.5065200000000001,1.8090000000000002,80.59,15.08,81.988746179,135.81,80.97664,2.7865200000000003,81.0245698501,1.73664,0.5065200000000001,1.8090000000000002,79.24,2.2800000000000002,79.272794829,135.72,83.00664,1.76652,83.0254351208,1.73664,0.5065200000000001,1.8090000000000002,81.27,1.26,81.279766855,135.84,83.32664,1.8365200000000002,83.3468760026,1.73664,0.5065200000000001,1.8090000000000002,81.59,1.33,81.6008394565,135.59
2020-03-17 13:30:00,82.53776,15.66518,84.0111878874,1.45776,0.42518000000000006,1.5185,81.08,15.24,82.4998424241,135.91,81.17776,2.55518,81.2179639209,1.45776,0.42518000000000006,1.5185,79.72,2.13,79.7484501417,135.83,83.19776,1.55518,83.2122938865,1.45776,0.42518000000000006,1.5185,81.74,1.13,81.7478103682,135.96,83.55776,1.60518,83.573176672,1.45776,0.42518000000000006,1.5185,82.1,1.18,82.1084794647,135.71
2020-03-17 14:00:00,82.13104,15.91947,83.6596513055,2.02104,0.58947,2.10525,80.11,15.33,81.5636009504,136.41,80.79104,2.73947,80.8374717576,2.02104,0.58947,2.10525,78.77,2.15,78.7993362916,136.3,82.81104,1.72947,82.8290976189,2.02104,0.58947,2.10525,80.79,1.1400000000000001,80.7980426743,136.45,83.13104,1.77947,83.1500831326,2.02104,0.58947,2.10525,81.11,1.19,81.1187290334,136.2
2020-03-17 14:30:00,81.38208,16.05644,82.9509024098,2.4220800000000002,0.7064400000000001,2.523,78.96,15.35,80.438200502,136.67,80.07208,2.90644,80.1248113196,2.4220800000000002,0.7064400000000001,2.523,77.65,2.2,77.6811592344,136.58,82.07208,1.87644,82.093528019,2.4220800000000002,0.7064400000000001,2.523,79.65,1.17,79.6585927568,136.7,82.39208,1.94644,82.4150682545,2.4220800000000002,0.7064400000000001,2.523,79.97,1.24,79.9796130273,136.45
2020-03-17 15:00:00,80.6244,16.0892,82.2140877952,1.8144,0.5292,1.8900000000000001,78.81,15.56,80.33137431910001,137.16,79.3044,2.6391999999999998,79.3483032963,1.8144,0.5292,1.8900000000000001,77.49,2.11,77.5187216097,137.05,81.3444,1.5892,81.3599223697,1.8144,0.5292,1.8900000000000001,79.53,1.06,79.5370636873,137.2,81.5944,1.6692,81.6114718652,1.8144,0.5292,1.8900000000000001,79.78,1.1400000000000001,79.7881444827,136.95
2020-03-17 15:30:00,80.24488,16.62184,81.9483149992,1.51488,0.44184,1.5779999999999998,78.73,16.18,80.3754023318,137.38,78.92488,1.99184,78.9500101938,1.51488,0.44184,1.5779999999999998,77.41,1.55,77.4255164658,137.29,80.96488,0.9318400000000001,80.9702421832,1.51488,0.44184,1.5779999999999998,79.45,0.49,79.4515109988,137.41,81.23488,1.00184,81.2410574279,1.51488,0.44184,1.5779999999999998,79.72,0.56,79.7219668598,137.16
2020-03-17 16:00:00,81.73984,16.25787,83.3409849964,1.32984,0.38787000000000005,1.38525,80.41,15.87,81.9611188308,137.08,80.36984,2.19787,80.3998869039,1.32984,0.38787000000000005,1.38525,79.04,1.81,79.0607216006,136.97,82.46984,1.14787,82.4778280216,1.32984,0.38787000000000005,1.38525,81.14,0.76,81.1435592022,137.13,82.70984,1.21787,82.7188058434,1.32984,0.38787000000000005,1.38525,81.38,0.8300000000000001,81.3842325024,136.87
2020-03-17 16:30:00,83.3524,16.60695,84.9906663938,1.5324,0.44695,1.59625,81.82,16.16,83.4005875279,137.43,81.9624,2.05695,81.988206817,1.5324,0.44695,1.59625,80.43,1.6099999999999999,80.4461123983,137.33,84.1124,0.9769500000000001,84.1180733556,1.5324,0.44695,1.59625,82.58,0.53,82.5817007575,137.47,84.3124,1.06695,84.3191507077,1.5324,0.44695,1.59625,82.78,0.62,82.7823217843,137.23
2020-03-17 17:00:00,85.04944,16.79192,86.6912672742,1.30944,0.38192000000000004,1.3639999999999999,83.74,16.41,85.3327352193,137.35,83.59944,1.72192,83.6171715427,1.30944,0.38192000000000004,1.3639999999999999,82.29,1.34,82.3009094725,137.24,85.80944,0.5619200000000001,85.8112798366,1.30944,0.38192000000000004,1.3639999999999999,84.5,0.18,84.5001917158,137.47,86.00944,0.7019200000000001,86.0123041245,1.30944,0.38192000000000004,1.3639999999999999,84.7,0.32,84.7006044843,137.23
2020-03-17 17:30:00,86.1696,17.03155,87.8366305112,0.9996,0.29155000000000003,1.04125,85.17,16.74,86.7995190079,136.92,84.7196,1.2015500000000001,84.7281201642,0.9996,0.29155000000000003,1.04125,83.72,0.91,83.7249455061,136.85,86.9096,0.6315500000000001,86.9118946265,0.9996,0.29155000000000003,1.04125,85.91,0.34,85.9106727945,136.97,87.1496,0.59155,87.1516076247,0.9996,0.29155000000000003,1.04125,86.15,0.30000000000000004,86.1505223432,136.71
2020-03-17 18:00:00,86.71344,16.85642,88.3366264459,0.91344,0.26642000000000005,0.9515,85.8,16.59,87.3891761032,136.5,85.25344,1.24642,85.2625509509,0.91344,0.26642000000000005,0.9515,84.34,0.98,84.3456934289,136.42,87.42344,0.44642000000000004,87.4245797945,0.91344,0.26642000000000005,0.9515,86.51,0.18,86.5101872614,136.54,87.72344,0.42642,87.7244763988,0.91344,0.26642000000000005,0.9515,86.81,0.16,86.8101474483,136.29
