Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-03-17 18:30:00,88.43448,16.29464,89.9231479965,0.8044800000000001,0.23464000000000002,0.838,87.63,16.06,89.089508361,136.11,86.93448,1.62464,86.9496593898,0.8044800000000001,0.23464000000000002,0.838,86.13,1.3900000000000001,86.1412154546,136.03,89.11448,0.6146400000000001,89.1165996209,0.8044800000000001,0.23464000000000002,0.838,88.31,0.38,88.3108175707,136.16,89.45448,0.68464,89.4570999083,0.8044800000000001,0.23464000000000002,0.838,88.65,0.45,88.6511421246,135.91
2020-03-17 19:00:00,90.8372,15.0696,92.0787149563,0.7872,0.2296,0.8200000000000001,90.05,14.84,91.2646048586,135.75,89.2972,2.7396000000000003,89.3392149954,0.7872,0.2296,0.8200000000000001,88.51,2.51,88.5455826114,135.69,91.5072,1.7096,91.523168564,0.7872,0.2296,0.8200000000000001,90.72,1.48,90.7320715073,135.81,91.8572,1.7896,91.8746312101,0.7872,0.2296,0.8200000000000001,91.07,1.56,91.0833601708,135.55
2020-03-17 19:30:00,88.7848,16.17765,90.246645758,0.8148000000000001,0.23765000000000003,0.8487500000000001,87.97,15.94,89.4024859833,136.31,87.2948,1.79765,87.3133074197,0.8148000000000001,0.23765000000000003,0.8487500000000001,86.48,1.56,86.4940691608,136.21,89.4748,0.72765,89.4777587424,0.8148000000000001,0.23765000000000003,0.8487500000000001,88.66,0.49,88.6613540388,136.35,89.7948,0.8076500000000001,89.7984320886,0.8148000000000001,0.23765000000000003,0.8487500000000001,88.98,0.5700000000000001,88.9818256724,136.11
2020-03-17 20:00:00,85.42552,17.52786,87.205191035,0.81552,0.23786000000000002,0.8495,84.61,17.29,86.3585328731,137.04,83.98552,0.8878600000000001,83.9902129123,0.81552,0.23786000000000002,0.8495,83.17,0.65,83.1725399396,136.96,86.13552,0.9878600000000001,86.1411845348,0.81552,0.23786000000000002,0.8495,85.32,0.75,85.3232963498,137.09,86.41552,0.9778600000000001,86.4210524528,0.81552,0.23786000000000002,0.8495,85.6,0.74,85.6031985384,136.84
2020-03-17 20:30:00,81.296,18.818,83.445531576,0.8160000000000001,0.23800000000000002,0.85,80.48,18.58,82.5968934041,136.04,79.916,1.358,79.9275373072,0.8160000000000001,0.23800000000000002,0.85,79.1,1.12,79.1079288062,135.95,82.006,2.448,82.0425300683,0.8160000000000001,0.23800000000000002,0.85,81.19,2.21,81.2200726422,136.09,82.226,2.398,82.2609596346,0.8160000000000001,0.23800000000000002,0.85,81.41,2.16,81.4386499151,135.83
2020-03-17 21:00:00,78.51576,19.29793,80.8525489435,0.81576,0.23793000000000003,0.8497500000000001,77.7,19.06,80.0035849197,135.45,77.21576,1.9779300000000002,77.2410888029,0.81576,0.23793000000000003,0.8497500000000001,76.4,1.74,76.4198115674,135.37,79.20576,3.05793,79.2647674132,0.81576,0.23793000000000003,0.8497500000000001,78.39,2.8200000000000003,78.4407069066,135.49,79.44576,3.00793,79.5026818721,0.81576,0.23793000000000003,0.8497500000000001,78.63,2.77,78.6787760454,135.23
2020-03-17 21:30:00,76.02792,20.17856,78.660148126,0.8179200000000001,0.23856000000000002,0.852,75.21,19.94,77.8084037878,135.63,74.79792,2.82856,74.8513833406,0.8179200000000001,0.23856000000000002,0.852,73.98,2.59,74.0253233698,135.55,76.68792,3.90856,76.7874593615,0.8179200000000001,0.23856000000000002,0.852,75.87,3.67,75.9587111528,135.67,77.00792,3.89856,77.1065400132,0.8179200000000001,0.23856000000000002,0.852,76.19,3.66,76.2778585174,135.41
2020-03-17 22:00:00,72.13816,21.07863,75.1546590097,0.8181600000000001,0.23863,0.8522500000000001,71.32,20.84,74.302409113,134.94,70.98816,3.8786300000000002,71.0940407549,0.8181600000000001,0.23863,0.8522500000000001,70.17,3.64,70.2643472894,134.86,72.77816,4.95863,72.9468887922,0.8181600000000001,0.23863,0.8522500000000001,71.96,4.72,72.1146309704,135.0,73.10816,4.93863,73.2747782314,0.8181600000000001,0.23863,0.8522500000000001,72.29,4.7,72.4426262638,134.75
2020-03-17 22:30:00,67.9784,22.4887,71.6017073417,0.8184,0.23870000000000002,0.8525,67.16,22.25,70.74975689,136.18,66.9184,4.9487000000000005,67.1011318105,0.8184,0.23870000000000002,0.8525,66.1,4.71,66.2675946447,136.1,68.6284,6.0787,68.8970817978,0.8184,0.23870000000000002,0.8525,67.81,5.84,68.0610145384,136.21,68.9484,6.0487,69.2132114141,0.8184,0.23870000000000002,0.8525,68.13,5.8100000000000005,68.3772842397,135.96
2020-03-17 23:00:00,63.52864,23.42877,67.7111169895,0.81864,0.23877,0.8527500000000001,62.71,23.19,66.8604531842,135.88,62.55864,5.93877,62.8398951922,0.81864,0.23877,0.8527500000000001,61.74,5.7,62.0025612374,135.82,64.13864,7.03877,64.5237121077,0.81864,0.23877,0.8527500000000001,63.32,6.8,63.6840827837,135.92,64.48864,7.06877,64.8748965191,0.81864,0.23877,0.8527500000000001,63.67,6.83,64.0352855854,135.67
2020-03-17 23:30:00,60.32552,24.23661,65.0121652275,0.84552,0.24661000000000002,0.88075,59.48,23.99,64.135719377,136.23,59.44552,6.67661,59.8192859299,0.84552,0.24661000000000002,0.88075,58.6,6.43,58.9517166841,136.16,60.95552,7.79661,61.4521158786,0.84552,0.24661000000000002,0.88075,60.11,7.55,60.5822960938,136.26,61.31552,7.80661,61.8104857816,0.84552,0.24661000000000002,0.88075,60.47,7.5600000000000005,60.940745811,136.02
2020-03-18 00:00:00,57.58616,25.07263,62.8076635345,0.86616,0.25263,0.9022500000000001,56.72,24.82,61.9127676655,136.78,56.76616,7.37263,57.2429261504,0.86616,0.25263,0.9022500000000001,55.9,7.12,56.3516139964,136.71,58.19616,8.51263,58.8154563721,0.86616,0.25263,0.9022500000000001,57.33,8.26,57.9219863264,136.81,58.58616,8.53263,59.2042559134,0.86616,0.25263,0.9022500000000001,57.72,8.28,58.3108634819,136.57
2020-03-18 00:30:00,57.36784,25.10312,62.6197708396,0.8678400000000001,0.25312,0.904,56.5,24.85,61.7233545751,136.78,56.55784,7.38312,57.0377044279,0.8678400000000001,0.25312,0.904,55.69,7.13,56.1445723111,136.71,57.96784,8.53312,58.5925303362,0.8678400000000001,0.25312,0.904,57.1,8.28,57.6972131043,136.81,58.39784,8.54312,59.0194257512,0.8678400000000001,0.25312,0.904,57.53,8.29,58.1242204249,136.57
2020-03-18 01:00:00,59.33072,24.883960000000002,64.3377478701,0.87072,0.25396,0.907,58.46,24.63,63.4366495017,136.42,58.47072,7.23396,58.9165110525,0.87072,0.25396,0.907,57.6,6.98,58.0213788185,136.35,59.94072,8.38396,60.5242158099,0.87072,0.25396,0.907,59.07,8.13,59.6268546881,136.45,60.35072,8.39396,60.9316663895,0.87072,0.25396,0.907,59.48,8.14,60.0344068014,136.22
2020-03-18 01:30:00,59.05792,25.34606,64.2671041222,0.87792,0.25606,0.9145000000000001,58.18,25.09,63.3594547009,136.84,58.20792,7.62606,58.7053553081,0.87792,0.25606,0.9145000000000001,57.33,7.37,57.8017802494,136.76,59.67792,8.77606,60.3197593219,0.87792,0.25606,0.9145000000000001,58.8,8.52,59.4140589423,136.86,60.05792,8.78606,60.6971877853,0.87792,0.25606,0.9145000000000001,59.18,8.53,59.7915821834,136.61
2020-03-18 02:00:00,58.05816,25.49613,63.4097988292,0.87816,0.25613,0.9147500000000001,57.18,25.24,62.5028799336,137.27,57.21816,7.63613,57.7254563877,0.87816,0.25613,0.9147500000000001,56.34,7.38,56.8212988236,137.16,58.69816,8.80613,59.3550495995,0.87816,0.25613,0.9147500000000001,57.82,8.55,58.4487373687,137.29,59.04816,8.81613,59.7026745428,0.87816,0.25613,0.9147500000000001,58.17,8.56,58.7964497228,137.05
2020-03-18 02:30:00,56.39768,26.17599,62.1762073615,0.8776800000000001,0.25599,0.9142500000000001,55.52,25.92,61.2724799563,137.75,55.59768,8.19599,56.1985433393,0.8776800000000001,0.25599,0.9142500000000001,54.72,7.94,55.2930556218,137.66,57.04768,9.36599,57.8114137698,0.8776800000000001,0.25599,0.9142500000000001,56.17,9.11,56.9039629551,137.78,57.37768,9.38599,58.1403041827,0.8776800000000001,0.25599,0.9142500000000001,56.5,9.13,57.2329179756,137.55
2020-03-18 03:00:00,55.87768,26.35599,61.7814966722,0.8776800000000001,0.25599,0.9142500000000001,55.0,26.1,60.8786497879,138.0,55.07768,8.29599,55.6989612494,0.8776800000000001,0.25599,0.9142500000000001,54.2,8.04,54.793079855,137.93,56.53768,9.47599,57.3262910562,0.8776800000000001,0.25599,0.9142500000000001,55.66,9.22,56.4184721523,138.03,56.86768,9.49599,57.6550679009,0.8776800000000001,0.25599,0.9142500000000001,55.99,9.24,56.7473144739,137.79
2020-03-18 03:30:00,54.79864,23.88877,59.779296399,0.81864,0.23877,0.8527500000000001,53.98,23.65,58.933546474,136.94,54.48864,17.70877,57.2940871641,0.81864,0.23877,0.8527500000000001,53.67,17.47,56.4417381022,136.82,55.44864,6.70877,55.8530148941,0.81864,0.23877,0.8527500000000001,54.63,6.47,55.0117969167,136.97,55.75864,6.84877,56.1776787093,0.81864,0.23877,0.8527500000000001,54.94,6.61,55.3362060499,136.72
2020-03-18 04:00:00,54.3084,22.1987,58.670133733,0.8184,0.23870000000000002,0.8525,53.49,21.96,57.8223287321,135.81,54.2584,22.1087,58.5898334718,0.8184,0.23870000000000002,0.8525,53.44,21.87,57.7419301721,135.73,54.9684,4.7287,55.171420158,0.8184,0.23870000000000002,0.8525,54.15,4.49,54.3358316399,135.84,55.2584,4.7487,55.4620674177,0.8184,0.23870000000000002,0.8525,54.44,4.51,54.626492657,135.59
2020-03-18 04:30:00,53.85888,21.90884,58.1444427697,0.81888,0.23884000000000002,0.853,53.04,21.67,57.2959902611,135.81,53.80888,21.80884,58.0604949083,0.81888,0.23884000000000002,0.853,52.99,21.57,57.211930574,135.73,54.52888,4.40884,54.7068242928,0.81888,0.23884000000000002,0.853,53.71,4.17,53.8716344656,135.84,54.79888,4.41884,54.9767532344,0.81888,0.23884000000000002,0.853,53.98,4.18,54.1415995331,135.59
2020-03-18 05:00:00,54.27816,21.54863,58.3991618764,0.8181600000000001,0.23863,0.8522500000000001,53.46,21.31,57.5507402211,135.56,54.21816,21.45863,58.3102193038,0.8181600000000001,0.23863,0.8522500000000001,53.4,21.22,57.4617124701,135.5,54.93816,4.10863,55.0915807058,0.8181600000000001,0.23863,0.8522500000000001,54.12,3.87,54.2581910867,135.6,55.22816,4.11863,55.3815201133,0.8181600000000001,0.23863,0.8522500000000001,54.41,3.88,54.5481667886,135.33
2020-03-18 05:30:00,56.13936,21.06898,59.9627355901,0.8193600000000001,0.23898000000000003,0.8535,55.32,20.83,59.1116849701,135.48,56.06936,20.98898,59.8691106686,0.8193600000000001,0.23898000000000003,0.8535,55.25,20.75,59.0180057271,135.4,56.78936,3.66898,56.9077571465,0.8193600000000001,0.23898000000000003,0.8535,55.97,3.43,56.0750015604,135.5,57.07936,3.67898,57.1977991871,0.8193600000000001,0.23898000000000003,0.8535,56.26,3.44,56.3650707442,135.25
2020-03-18 06:00:00,58.67888,20.11759,62.0316724381,0.8488800000000001,0.24759000000000003,0.8842500000000001,57.83,19.87,61.1483916387,134.99,58.62888,20.02759,61.9552252136,0.8488800000000001,0.24759000000000003,0.8842500000000001,57.78,19.78,61.0718986114,134.88,59.33888,2.8475900000000003,59.4071666423,0.8488800000000001,0.24759000000000003,0.8842500000000001,58.49,2.6,58.5477591373,135.05,59.63888,2.8475900000000003,59.7068235335,0.8488800000000001,0.24759000000000003,0.8842500000000001,58.79,2.6,58.8474646863,134.8
2020-03-18 06:30:00,63.30272,18.49871,65.9502587642,0.85272,0.24871000000000001,0.8882500000000001,62.45,18.25,65.0620088838,133.83,63.19272,18.39871,65.8166573951,0.85272,0.24871000000000001,0.8882500000000001,62.34,18.15,64.9284074963,133.74,63.98272,1.52871,64.0009797805,0.85272,0.24871000000000001,0.8882500000000001,63.13,1.28,63.1429750645,133.87,64.20272,1.51871,64.2206799673,0.85272,0.24871000000000001,0.8882500000000001,63.35,1.27,63.3627287922,133.62
2020-03-18 07:00:00,68.21048,16.07514,70.0790960833,0.8404800000000001,0.24514000000000002,0.8755000000000001,67.37,15.83,69.2048105264,134.99,68.10048,16.13514,69.9858422758,0.8404800000000001,0.24514000000000002,0.8755000000000001,67.26,15.89,69.1115019371,134.92,68.97048,0.6951400000000001,68.9739830012,0.8404800000000001,0.24514000000000002,0.8755000000000001,68.13,0.45,68.1314861133,135.04,69.11048,0.8251400000000001,69.1154056767,0.8404800000000001,0.24514000000000002,0.8755000000000001,68.27,0.58,68.2724637024,134.79
2020-03-18 07:30:00,73.59728,14.33254,74.9798728076,0.7972800000000001,0.23254000000000002,0.8305,72.8,14.1,74.1528826142,135.4,73.46728,14.23254,74.8331906673,0.7972800000000001,0.23254000000000002,0.8305,72.67,14.0,74.0062760852,135.32,74.36728,2.36254,74.404797761,0.7972800000000001,0.23254000000000002,0.8305,73.57,2.13,73.600827441,135.45,74.51728,2.42254,74.556647716,0.7972800000000001,0.23254000000000002,0.8305,73.72,2.19,73.7525219908,135.2
2020-03-18 08:00:00,76.81744,12.92842,77.8977736001,0.81744,0.23842000000000002,0.8515,76.0,12.69,77.0521647976,135.4,76.64744,12.83842,77.7152178576,0.81744,0.23842000000000002,0.8515,75.83,12.6,76.8696877839,135.32,77.59744,3.75842,77.6884059268,0.81744,0.23842000000000002,0.8515,76.78,3.52,76.8606453265,135.45,77.65744,3.84842,77.7527383688,0.81744,0.23842000000000002,0.8515,76.84,3.61,76.9247534933,135.2
2020-03-18 08:30:00,78.8408,12.1769,79.7756143082,0.8808,0.2569,0.9175000000000001,77.96,11.92,78.8660129587,135.4,78.6808,12.0769,79.6022600323,0.8808,0.2569,0.9175000000000001,77.8,11.82,78.6927722221,135.32,79.6408,4.5269,79.76935406690001,0.8808,0.2569,0.9175000000000001,78.76,4.27,78.8756648149,135.45,79.6908,4.6369,79.8255876662,0.8808,0.2569,0.9175000000000001,78.81,4.38,78.9316191396,135.2
2020-03-18 09:00:00,80.36728,11.35629,81.1656640283,0.9472800000000001,0.27629000000000004,0.9867500000000001,79.42,11.08,80.1891688447,135.22,80.18728,11.25629,80.9734767585,0.9472800000000001,0.27629000000000004,0.9867500000000001,79.24,10.98,79.9971124479,135.15,81.16728,5.38629,81.3458017513,0.9472800000000001,0.27629000000000004,0.9867500000000001,80.22,5.11,80.3825882888,135.28,81.21728,5.49629,81.4030452401,0.9472800000000001,0.27629000000000004,0.9867500000000001,80.27,5.22,80.4395505955,135.03
2020-03-18 09:30:00,82.0968,11.1199,82.8464648989,1.0968,0.3199,1.1425,81.0,10.8,81.7168281323,135.37,81.9268,11.0099,82.6632836043,1.0968,0.3199,1.1425,80.83,10.69,81.5338273357,135.29,82.8968,5.7199,83.0939029427,1.0968,0.3199,1.1425,81.8,5.4,81.9780458416,135.43,82.9568,5.8399,83.1621013338,1.0968,0.3199,1.1425,81.86,5.52,82.0459017867,135.17
2020-03-18 10:00:00,82.87768,10.67599,83.5624712695,1.11768,0.32599,1.16425,81.76,10.35,82.4124996587,135.51,82.67768,10.56599,83.3500984694,1.11768,0.32599,1.16425,81.56,10.24,82.2003114349,135.41,83.67768,6.20599,83.9074993196,1.11768,0.32599,1.16425,82.56,5.88,82.7691246782,135.56,83.70768,6.32599,83.9463747905,1.11768,0.32599,1.16425,82.59,6.0,82.8076572546,135.31
2020-03-18 10:30:00,83.02944,10.96817,83.7507531898,1.15944,0.33817,1.20775,81.87,10.63,82.5572153116,135.41,82.85944,10.86817,83.5691564889,1.15944,0.33817,1.20775,81.7,10.53,82.3757907398,135.41,83.82944,5.91817,84.0380850975,1.15944,0.33817,1.20775,82.67,5.58,82.8581034058,135.47,83.87944,6.03817,84.0964919106,1.15944,0.33817,1.20775,82.72,5.7,82.9161528292,135.22
2020-03-18 11:00:00,83.84072,10.21146,84.4602879787,1.17072,0.34146000000000004,1.2195,82.67,9.87,83.2571066036,134.65,83.66072,10.11146,84.2695537798,1.17072,0.34146000000000004,1.2195,82.49,9.77,83.0665576511,134.57,84.65072,6.51146,84.9007862617,1.17072,0.34146000000000004,1.2195,83.48,6.17,83.7077015573,134.71,84.67072,6.62146,84.9292326461,1.17072,0.34146000000000004,1.2195,83.5,6.28,83.7358250691,134.44
2020-03-18 11:30:00,84.3304,9.89095,84.9084639836,1.3404,0.39095,1.39625,82.99,9.5,83.5319705263,134.83,84.1304,9.79095,84.6982107607,1.3404,0.39095,1.39625,82.79,9.4,83.3219304865,134.76,85.1404,6.98095,85.4261164695,1.3404,0.39095,1.39625,83.8,6.59,84.0587181677,134.89,85.1504,7.09095,85.4451414187,1.3404,0.39095,1.39625,83.81,6.7,84.0773816196,134.62
2020-03-18 12:00:00,84.97928,9.79979,85.5424684783,1.4392800000000001,0.41979000000000005,1.49925,83.54,9.38,84.0649510795,135.06,84.78928,9.68979,85.3411625956,1.4392800000000001,0.41979000000000005,1.49925,83.35,9.27,83.8639099971,134.99,85.79928,7.16979,86.0983294679,1.4392800000000001,0.41979000000000005,1.49925,84.36,6.75,84.6296171562,135.11,85.81928,7.28979,86.1283336537,1.4392800000000001,0.41979000000000005,1.49925,84.38,6.87,84.6592068236,134.85
2020-03-18 12:30:00,85.60888,9.82134,86.1704070679,1.47888,0.43134000000000006,1.5405,84.13,9.39,84.6524010291,135.06,85.40888,9.71134,85.9592165358,1.47888,0.43134000000000006,1.5405,83.93,9.28,84.4414785517,134.99,86.41888,7.17134,86.7159209018,1.47888,0.43134000000000006,1.5405,84.94,6.74,85.2069903236,135.11,86.43888,7.28134,86.7450165015,1.47888,0.43134000000000006,1.5405,84.96,6.85,85.2356973339,134.85
2020-03-18 13:00:00,85.73016,9.93838,86.3042972896,1.40016,0.40838,1.4585,84.33,9.53,84.866776774,135.35,85.55016,9.84838,86.1151581584,1.40016,0.40838,1.4585,84.15,9.44,84.677837124,135.27,86.55016,7.05838,86.8374972247,1.40016,0.40838,1.4585,85.15,6.65,85.4092793553,135.41,86.57016,7.17838,86.8672650764,1.40016,0.40838,1.4585,85.17,6.77,85.4386434817,135.15
2020-03-18 13:30:00,84.41112,10.80741,85.1001603439,1.6711200000000002,0.48741000000000007,1.74075,82.74,10.32,83.3811129693,135.66,84.21112,10.69741,84.8878513826,1.6711200000000002,0.48741000000000007,1.74075,82.54,10.21,83.1690789897,135.58,85.23112,6.42741,85.4731268631,1.6711200000000002,0.48741000000000007,1.74075,83.56,5.94,83.7708612824,135.72,85.22112,6.53741,85.4714983112,1.6711200000000002,0.48741000000000007,1.74075,83.55,6.05,83.7687590931,135.46
2020-03-18 14:00:00,83.51552,10.77286,84.2074616257,1.65552,0.48286000000000007,1.7245,81.86,10.29,82.5042041353,135.66,83.32552,10.67286,84.0062630037,1.65552,0.48286000000000007,1.7245,81.67,10.19,82.3032502396,135.58,84.34552,6.45286,84.5919981219,1.65552,0.48286000000000007,1.7245,82.69,5.97,82.9052290269,135.72,84.34552,6.57286,84.6012365905,1.65552,0.48286000000000007,1.7245,82.69,6.09,82.9139566056,135.46
2020-03-18 14:30:00,83.40456,10.56258,84.0707364369,1.41456,0.41258000000000006,1.4735,81.99,10.15,82.6158737774,135.66,83.21456,10.45258,83.868465019,1.41456,0.41258000000000006,1.4735,81.8,10.04,82.4138434973,135.58,84.23456,6.53258,84.487488422,1.41456,0.41258000000000006,1.4735,82.82,6.12,83.0458114537,135.72,84.23456,6.65258,84.4968515334,1.41456,0.41258000000000006,1.4735,82.82,6.24,83.0547409845,135.46
2020-03-18 15:00:00,83.06064,10.82852,83.7635168949,1.40064,0.40852000000000005,1.459,81.66,10.42,82.3221233934,136.14,82.85064,10.72852,83.5423825959,1.40064,0.40852000000000005,1.459,81.45,10.32,82.1011869585,136.06,83.88064,6.36852,84.1220530765,1.40064,0.40852000000000005,1.459,82.48,5.96,82.6950542657,136.18,83.87064,6.47852,84.1204819019,1.40064,0.40852000000000005,1.459,82.47,6.07,82.6930819356,135.93
2020-03-18 15:30:00,82.66328,11.42929,83.4496646504,1.16328,0.33929000000000004,1.21175,81.5,11.09,82.2510674703,136.74,82.48328,11.31929,83.2563379309,1.16328,0.33929000000000004,1.21175,81.32,10.98,82.0579234444,136.66,83.50328,5.77929,83.7030343755,1.16328,0.33929000000000004,1.21175,82.34,5.44,82.5195079966,136.79,83.50328,5.89929,83.7114053953,1.16328,0.33929000000000004,1.21175,82.34,5.5600000000000005,82.5275057178,136.53
2020-03-18 16:00:00,84.23664,11.27652,84.9880663493,1.25664,0.36652,1.309,82.98,10.91,83.6941365927,136.5,84.04664,11.16652,84.7851924819,1.25664,0.36652,1.309,82.79,10.8,83.4914612401,136.43,85.08664,5.93652,85.2934849575,1.25664,0.36652,1.309,83.83,5.57,84.0148427363,136.55,85.07664,6.04652,85.2912368172,1.25664,0.36652,1.309,83.82,5.68,84.0122300621,136.3
2020-03-18 16:30:00,85.0964,11.88395,85.9222064461,1.0764,0.31395,1.12125,84.02,11.57,84.8128840448,136.27,84.8964,11.78395,85.7103273274,1.0764,0.31395,1.12125,83.82,11.47,84.6011424273,136.19,85.9264,5.15395,86.0808307207,1.0764,0.31395,1.12125,84.85,4.84,84.9879291429,136.32,85.9464,5.28395,86.1086743631,1.0764,0.31395,1.12125,84.87,4.97,85.0153974289,136.07
2020-03-18 17:00:00,86.29944,11.73317,87.0934017166,1.03944,0.30317000000000005,1.08275,85.26,11.43,86.0227440855,136.17,86.09944,11.61317,86.879107303,1.03944,0.30317000000000005,1.08275,85.06,11.31,85.8086225271,136.11,87.08944,5.28317,87.2495412295,1.03944,0.30317000000000005,1.08275,86.05,4.98,86.1939841288,136.21,87.15944,5.40317,87.3267555058,1.03944,0.30317000000000005,1.08275,86.12,5.1,86.2708780528,135.96
2020-03-18 17:30:00,87.44136,12.10248,88.2749197723,0.8313600000000001,0.24248000000000003,0.866,86.61,11.86,87.4182572464,136.07,87.29136,11.98248,88.1099390398,0.8313600000000001,0.24248000000000003,0.866,86.46,11.74,87.2534194172,135.96,88.22136,4.7424800000000005,88.3487378337,0.8313600000000001,0.24248000000000003,0.866,87.39,4.5,87.5057832375,136.1,88.35136,4.85248,88.4845148939,0.8313600000000001,0.24248000000000003,0.866,87.52,4.61,87.6413287211,135.84
2020-03-18 18:00:00,87.6472,12.4096,88.5213524524,0.7872,0.2296,0.8200000000000001,86.86,12.18,87.7098170104,136.07,87.4772,12.2996,88.3376515423,0.7872,0.2296,0.8200000000000001,86.69,12.07,87.5262303541,135.96,88.3972,4.4196,88.5076145425,0.7872,0.2296,0.8200000000000001,87.61,4.19,87.7101373845,136.1,88.5672,4.5396,88.6834645467,0.7872,0.2296,0.8200000000000001,87.78,4.31,87.8857468535,135.84
2020-03-18 18:30:00,89.51904,11.77722,90.2904282493,0.7790400000000001,0.22722,0.8115,88.74,11.55,89.4884914388,135.58,89.36904,11.65722,90.1261121354,0.7790400000000001,0.22722,0.8115,88.59,11.43,89.3243135994,135.5,90.25904,4.94722,90.3945202291,0.7790400000000001,0.22722,0.8115,89.48,4.72,89.6044016776,135.61,90.46904,5.06722,90.6108377461,0.7790400000000001,0.22722,0.8115,89.69,4.84,89.8204971039,135.36
2020-03-18 19:00:00,90.53336,11.25848,91.2307110835,0.7833600000000001,0.22848000000000002,0.8160000000000001,89.75,11.03,90.4252365217,135.24,90.37336,11.14848,91.0584032586,0.7833600000000001,0.22848000000000002,0.8160000000000001,89.59,10.92,90.2530581199,135.15,91.25336,5.36848,91.4111387567,0.7833600000000001,0.22848000000000002,0.8160000000000001,90.47,5.14,90.6158954047,135.3,91.48336,5.48848,91.6478508728,0.7833600000000001,0.22848000000000002,0.8160000000000001,90.7,5.26,90.8523945749,135.04
2020-03-18 19:30:00,88.71232,12.11401,89.5356072078,0.80232,0.23401000000000002,0.8357500000000001,87.91,11.88,88.7090891623,135.72,88.54232,11.99401,89.350986043,0.80232,0.23401000000000002,0.8357500000000001,87.74,11.76,88.5246022301,135.64,89.44232,4.63401,89.5622836671,0.80232,0.23401000000000002,0.8357500000000001,88.64,4.4,88.7491385874,135.75,89.61232,4.75401,89.7383335418,0.80232,0.23401000000000002,0.8357500000000001,88.81,4.52,88.9249486927,135.49
2020-03-18 20:00:00,86.03064,12.93352,86.9973962737,0.80064,0.23352,0.834,85.23,12.7,86.1710096262,135.8,85.88064,12.81352,86.8312767475,0.80064,0.23352,0.834,85.08,12.58,86.0050161328,135.74,86.76064,3.84352,86.8457327633,0.80064,0.23352,0.834,85.96,3.61,86.0357698867,135.84,86.93064,3.97352,87.0214055966,0.80064,0.23352,0.834,86.13,3.74,86.2111622703,135.6
2020-03-18 20:30:00,82.86208,14.11394,84.055503117,0.80208,0.23394,0.8355,82.06,13.88,83.2255850085,135.36,82.70208,13.99394,83.8776751767,0.80208,0.23394,0.8355,81.9,13.76,83.0478633079,135.31,83.60208,2.56394,83.6413866973,0.80208,0.23394,0.8355,82.8,2.33,82.8327767252,135.41,83.74208,2.64394,83.7838073941,0.80208,0.23394,0.8355,82.94,2.41,82.9750064779,135.14
2020-03-18 21:00:00,79.25968,14.92324,80.6523401136,0.7996800000000001,0.23324000000000003,0.833,78.46,14.69,79.8233530992,135.47,79.10968,14.82324,80.4864579529,0.7996800000000001,0.23324000000000003,0.833,78.31,14.59,79.6575432712,135.41,80.01968,1.79324,80.0397707206,0.7996800000000001,0.23324000000000003,0.833,79.22,1.56,79.2353582689,135.51,80.12968,1.87324,80.1515729415,0.7996800000000001,0.23324000000000003,0.833,79.33,1.6400000000000001,79.3469501619,135.26
2020-03-18 21:30:00,76.4512,16.0666,78.1211982563,0.8112,0.2366,0.845,75.64,15.83,77.2787066403,135.65,76.3012,15.9666,77.953867364,0.8112,0.2366,0.845,75.49,15.73,77.111432356,135.55,77.1912,0.6866,77.1942535232,0.8112,0.2366,0.845,76.38,0.45,76.3813255973,135.7,77.3112,0.7266,77.3146143559,0.8112,0.2366,0.845,76.5,0.49,76.501569265,135.46
2020-03-18 22:00:00,72.45056,16.76933,74.3659469984,0.8205600000000001,0.23933000000000001,0.8547500000000001,71.63,16.53,73.5125689933,134.08,72.35056,16.67933,74.248256421,0.8205600000000001,0.23933000000000001,0.8547500000000001,71.53,16.44,73.3949214864,134.0,73.14056,0.7993300000000001,73.1449276817,0.8205600000000001,0.23933000000000001,0.8547500000000001,72.32,0.56,72.3221681091,134.11,73.33056,0.7593300000000001,73.3344912845,0.8205600000000001,0.23933000000000001,0.8547500000000001,72.51,0.52,72.5118645464,133.85
2020-03-18 22:30:00,68.59552,18.09786,70.9427790593,0.81552,0.23786000000000002,0.8495,67.78,17.86,70.0935660385,134.53,68.48552,18.00786,70.8134836839,0.81552,0.23786000000000002,0.8495,67.67,17.77,69.9642894626,134.44,69.25552,2.04786,69.2857906143,0.81552,0.23786000000000002,0.8495,68.44,1.81,68.4639299193,134.59,69.47552,2.01786,69.5048173744,0.81552,0.23786000000000002,0.8495,68.66,1.78,68.6830692384,134.33
2020-03-18 23:00:00,64.86952,18.99611,67.5936892037,0.80952,0.23611000000000001,0.84325,64.06,18.76,66.7504396989,135.4,64.78952,18.90611,67.4916505737,0.80952,0.23611000000000001,0.84325,63.98,18.67,66.648400581,135.32,65.53952,2.75611,65.5974452564,0.80952,0.23611000000000001,0.84325,64.73,2.52,64.779034417,135.46,65.76952,2.7261100000000003,65.8259936253,0.80952,0.23611000000000001,0.84325,64.96,2.49,65.007704928,135.21
2020-03-18 23:30:00,60.8964,20.04395,64.1103070072,0.8364,0.24395000000000003,0.8712500000000001,60.06,19.8,63.2395730536,135.79,60.8264,19.95395,64.0157094592,0.8364,0.24395000000000003,0.8712500000000001,59.99,19.71,63.1449459577,135.72,61.5564,3.71395,61.6683371396,0.8364,0.24395000000000003,0.8712500000000001,60.72,3.47,60.8190702001,135.83,61.8164,3.70395,61.9272682634,0.8364,0.24395000000000003,0.8712500000000001,60.98,3.46,61.0780811748,135.59
2020-03-19 00:00:00,58.19904,20.69347,61.7685029571,0.86904,0.25347000000000003,0.9052500000000001,57.33,20.44,60.8647886713,136.09,58.12904,20.60347,61.672427124,0.86904,0.25347000000000003,0.9052500000000001,57.26,20.35,60.7686605085,135.98,58.86904,4.27347,59.0239478209,0.86904,0.25347000000000003,0.9052500000000001,58.0,4.02,58.1391468806,136.13,59.10904,4.26347,59.2626002312,0.86904,0.25347000000000003,0.9052500000000001,58.24,4.01,58.3778870806,135.88
2020-03-19 00:30:00,58.10888,20.87634,61.7451496609,0.8788800000000001,0.25634,0.9155000000000001,57.23,20.62,60.8313841697,136.18,58.04888,20.78634,61.6582873574,0.8788800000000001,0.25634,0.9155000000000001,57.17,20.53,60.7444631222,136.1,58.78888,4.43634,58.9560304316,0.8788800000000001,0.25634,0.9155000000000001,57.91,4.18,58.0606622422,136.24,59.03888,4.41634,59.203829358,0.8788800000000001,0.25634,0.9155000000000001,58.16,4.16,58.3085859887,135.99
2020-03-19 01:00:00,60.32888,20.35634,63.6706709581,0.8788800000000001,0.25634,0.9155000000000001,59.45,20.1,62.7559758111,135.92,60.25888,20.27634,63.5787903522,0.8788800000000001,0.25634,0.9155000000000001,59.38,20.02,62.6640630665,135.84,60.98888,3.99634,61.1196712773,0.8788800000000001,0.25634,0.9155000000000001,60.11,3.74,60.2262376378,135.98,61.24888,3.96634,61.3771712793,0.8788800000000001,0.25634,0.9155000000000001,60.37,3.71,60.4838904172,135.74
2020-03-19 01:30:00,60.2572,20.51585,63.6539885087,0.8772000000000001,0.25585,0.9137500000000001,59.38,20.26,62.7411507704,136.21,60.1772,20.40585,63.5428525805,0.8772000000000001,0.25585,0.9137500000000001,59.3,20.15,62.6299648731,136.12,60.9572,4.07585,61.093312114,0.8772000000000001,0.25585,0.9137500000000001,60.08,3.8200000000000003,60.2013189224,136.25,61.1672,4.05585,61.3015193536,0.8772000000000001,0.25585,0.9137500000000001,60.29,3.8,60.4096358208,136.0
2020-03-19 02:00:00,59.2596,20.95655,62.8560035324,0.8796,0.25655,0.9162500000000001,58.38,20.7,61.9412172951,136.91,59.1696,20.86655,62.7411704789,0.8796,0.25655,0.9162500000000001,58.29,20.61,61.8263390474,136.81,59.9596,4.36655,60.1183864642,0.8796,0.25655,0.9162500000000001,59.08,4.11,59.2227869996,136.95,60.1496,4.33655,60.3057215035,0.8796,0.25655,0.9162500000000001,59.27,4.08,59.4102625815,136.72
2020-03-19 02:30:00,57.33864,21.59627,61.2708618755,0.8786400000000001,0.25627,0.9152500000000001,56.46,21.34,60.3583233697,137.33,57.26864,21.51627,61.1771771346,0.8786400000000001,0.25627,0.9152500000000001,56.39,21.26,60.2645808083,137.22,58.04864,4.90627,58.2556099544,0.8786400000000001,0.25627,0.9152500000000001,57.17,4.65,57.3587953151,137.38,58.23864,4.88627,58.4432615753,0.8786400000000001,0.25627,0.9152500000000001,57.36,4.63,57.5465594106,137.14
2020-03-19 03:00:00,56.48696,21.92578,60.5930398532,0.8769600000000001,0.25578,0.9135000000000001,55.61,21.67,59.683004281,137.61,56.39696,21.83578,60.4765936991,0.8769600000000001,0.25578,0.9135000000000001,55.52,21.58,59.5664905799,137.52,57.21696,5.16578,57.4496805444,0.8769600000000001,0.25578,0.9135000000000001,56.34,4.91,56.553547192,137.66,57.35696,5.1357800000000005,57.5864315325,0.8769600000000001,0.25578,0.9135000000000001,56.48,4.88,56.6904295274,137.41
2020-03-19 03:30:00,55.56912,22.25766,59.8609265402,0.8491200000000001,0.24766000000000002,0.8845000000000001,54.72,22.01,58.9806620851,137.77,55.48912,22.16766,59.7532224089,0.8491200000000001,0.24766000000000002,0.8845000000000001,54.64,21.92,58.8728800043,137.67,56.31912,5.43766,56.5810164618,0.8491200000000001,0.24766000000000002,0.8845000000000001,55.47,5.19,55.7122697437,137.8,56.43912,5.42766,56.6995040494,0.8491200000000001,0.24766000000000002,0.8845000000000001,55.59,5.18,55.8308203415,137.56
2020-03-19 04:00:00,55.75936,21.98898,59.9384807036,0.8193600000000001,0.23898000000000003,0.8535,54.94,21.75,59.0886291938,137.77,55.65936,21.90898,59.816116225100004,0.8193600000000001,0.23898000000000003,0.8535,54.84,21.67,58.9662149031,137.67,56.50936,5.19898,56.7480145965,0.8193600000000001,0.23898000000000003,0.8535,55.69,4.96,55.9104435683,137.8,56.62936,5.15898,56.8638680416,0.8193600000000001,0.23898000000000003,0.8535,55.81,4.92,56.0264446489,137.56
2020-03-19 04:30:00,55.38936,22.24898,59.6908561863,0.8193600000000001,0.23898000000000003,0.8535,54.57,22.01,58.8415244534,137.77,55.28936,22.15898,59.5645341109,0.8193600000000001,0.23898000000000003,0.8535,54.47,21.92,58.7151368899,137.67,56.14936,5.46898,56.415072194,0.8193600000000001,0.23898000000000003,0.8535,55.33,5.23,55.5766299806,137.8,56.22936,5.44898,56.4927633335,0.8193600000000001,0.23898000000000003,0.8535,55.41,5.21,55.6543996464,137.56
2020-03-19 05:00:00,55.34008,22.24919,59.6452086094,0.82008,0.23919,0.8542500000000001,54.52,22.01,58.7951571135,137.69,55.25008,22.15919,59.5281533517,0.82008,0.23919,0.8542500000000001,54.43,21.92,58.6780308122,137.67,56.09008,5.47919,56.3570634212,0.82008,0.23919,0.8542500000000001,55.27,5.24,55.5178394753,137.71,56.19008,5.45919,56.4546530045,0.82008,0.23919,0.8542500000000001,55.37,5.22,55.6155131236,137.47
2020-03-19 05:30:00,56.08912,21.85891,60.1980176481,0.8191200000000001,0.23891,0.8532500000000001,55.27,21.62,59.3481027498,137.19,55.99912,21.76891,60.0815020065,0.8191200000000001,0.23891,0.8532500000000001,55.18,21.53,59.2315228573,137.13,56.83912,5.20891,57.0773011429,0.8191200000000001,0.23891,0.8532500000000001,56.02,4.97,56.2400328947,137.22,56.94912,5.17891,57.1841182284,0.8191200000000001,0.23891,0.8532500000000001,56.13,4.94,56.3469653131,136.99
2020-03-19 06:00:00,58.58112,20.88366,62.1922412802,0.80112,0.23366,0.8345,57.78,20.65,61.3591957248,136.62,58.47112,20.79366,62.0584254574,0.80112,0.23366,0.8345,57.67,20.56,61.2253419754,136.54,59.32112,4.36366,59.481398829,0.80112,0.23366,0.8345,58.52,4.13,58.6655546296,136.64,59.44112,4.34366,59.5996151754,0.80112,0.23366,0.8345,58.64,4.11,58.7838557769,136.4
2020-03-19 06:30:00,63.28064,18.90352,66.0437920413,0.80064,0.23352,0.834,62.48,18.67,65.2098098448,135.49,63.17064,18.80352,65.909802931,0.80064,0.23352,0.834,62.37,18.57,65.0758157844,135.41,64.02064,2.64352,64.0751944515,0.80064,0.23352,0.834,63.22,2.41,63.2659189454,135.51,64.14064,2.59352,64.1930529388,0.80064,0.23352,0.834,63.34,2.36,63.38395065,135.27
2020-03-19 07:00:00,68.40552,17.11786,70.5147948834,0.81552,0.23786000000000002,0.8495,67.59,16.88,69.6659350041,134.83,68.26552,17.01786,70.3547353051,0.81552,0.23786000000000002,0.8495,67.45,16.78,69.5059055045,134.74,69.17552,1.07786,69.1839168409,0.81552,0.23786000000000002,0.8495,68.36,0.84,68.365160718,134.88,69.23552,1.04786,69.2434490782,0.81552,0.23786000000000002,0.8495,68.42,0.81,68.4247944827,134.62
2020-03-19 07:30:00,74.46712,14.64041,75.8926450064,0.92712,0.27041000000000004,0.9657500000000001,73.54,14.37,74.9308247652,135.5,74.30712,14.55041,75.7183102946,0.92712,0.27041000000000004,0.9657500000000001,73.38,14.28,74.7565569031,135.41,75.28712,2.13041,75.317256221,0.92712,0.27041000000000004,0.9657500000000001,74.36,1.8599999999999999,74.3832588692,135.55,75.30712,2.20041,75.3392601959,0.92712,0.27041000000000004,0.9657500000000001,74.38,1.9300000000000002,74.4050354479,135.3
2020-03-19 08:00:00,76.99816,13.21988,78.1247839715,1.02816,0.29988000000000004,1.071,75.97,12.92,77.0608026172,135.22,76.81816,13.12988,77.9321721409,1.02816,0.29988000000000004,1.071,75.79,12.83,76.8682834464,135.12,77.80816,3.52988,77.8881879068,1.02816,0.29988000000000004,1.071,76.78,3.23,76.8479101863,135.27,77.81816,3.61988,77.9023077771,1.02816,0.29988000000000004,1.071,76.79,3.32,76.8617362541,135.0
2020-03-19 08:30:00,79.11048,12.15764,80.0392169889,1.26048,0.36764,1.313,77.85,11.79,78.737707612,135.41,78.93048,12.05764,79.8461480311,1.26048,0.36764,1.313,77.67,11.69,78.5447961357,135.34,79.92048,4.79764,80.0643520738,1.26048,0.36764,1.313,78.66,4.43,78.7846463469,135.46,79.94048,4.92764,80.0922092254,1.26048,0.36764,1.313,78.68,4.5600000000000005,78.8120295386,135.22
2020-03-19 09:00:00,79.73464,12.13177,80.6522948171,1.51464,0.44177000000000005,1.57775,78.22,11.69,79.0887128483,135.5,79.54464,12.02177,80.447950295,1.51464,0.44177000000000005,1.57775,78.03,11.58,78.8845821438,135.42,80.53464,4.9617700000000005,80.6873435023,1.51464,0.44177000000000005,1.57775,79.02,4.52,79.149168031,135.56,80.55464,5.09177,80.7154021687,1.51464,0.44177000000000005,1.57775,79.04,4.65,79.17666386,135.32
2020-03-19 09:30:00,81.92896,11.49303,82.7311563153,1.27896,0.37303000000000003,1.3322500000000002,80.65,11.12,81.4130020328,135.69,81.76896,11.39303,82.5588514459,1.27896,0.37303000000000003,1.3322500000000002,80.49,11.02,81.2408794881,135.64,82.72896,5.50303,82.911785422,1.27896,0.37303000000000003,1.3322500000000002,81.45,5.13,81.6113925871,135.74,82.76896,5.63303,82.9604228923,1.27896,0.37303000000000003,1.3322500000000002,81.49,5.26,81.6595842507,135.5
2020-03-19 10:00:00,82.80096,11.07403,83.5382135155,1.3509600000000002,0.39403000000000005,1.4072500000000001,81.45,10.68,82.1472148037,135.41,82.61096,10.97403,83.3366668794,1.3509600000000002,0.39403000000000005,1.4072500000000001,81.26,10.58,81.9458601761,135.35,83.60096,5.87403,83.8070685644,1.3509600000000002,0.39403000000000005,1.4072500000000001,82.25,5.48,82.4323534785,135.44,83.63096,6.00403,83.8462035322,1.3509600000000002,0.39403000000000005,1.4072500000000001,82.28,5.61,82.4710282463,135.18
2020-03-19 10:30:00,83.09104,11.31697,83.8581822976,1.36104,0.39697000000000005,1.41775,81.73,10.92,82.4562872072,135.41,82.89104,11.20697,83.645207208,1.36104,0.39697000000000005,1.41775,81.53,10.81,82.2435225413,135.35,83.91104,5.65697,84.1015097573,1.36104,0.39697000000000005,1.41775,82.55,5.26,82.7174111055,135.53,83.91104,5.79697,84.1110426464,1.36104,0.39697000000000005,1.41775,82.55,5.4,82.726431689,135.27
2020-03-19 11:00:00,83.73872,10.87671,84.4421461574,1.42872,0.41671,1.48825,82.31,10.46,82.9719693632,135.0,83.54872,10.77671,84.2408813585,1.42872,0.41671,1.48825,82.12,10.36,82.7709127653,134.94,84.54872,6.04671,84.7646669047,1.42872,0.41671,1.48825,83.12,5.63,83.3104513251,135.06,84.55872,6.17671,84.784013083,1.42872,0.41671,1.48825,83.13,5.76,83.3293135697,134.81
2020-03-19 11:30:00,84.01648,10.52314,84.6729318439,1.6564800000000002,0.48314,1.7255,82.36,10.04,82.9697004936,135.0,83.80648,10.42314,84.4521636043,1.6564800000000002,0.48314,1.7255,82.15,9.94,82.7491758267,134.94,84.83648,6.52314,85.0868949619,1.6564800000000002,0.48314,1.7255,83.18,6.04,83.3990047902,134.98,84.81648,6.67314,85.0785876531,1.6564800000000002,0.48314,1.7255,83.16,6.19,83.3900575608,134.73
2020-03-19 12:00:00,84.67056,10.42933,85.3104604076,2.02056,0.58933,2.10475,82.65,9.84,83.2336957007,134.85,84.48056,10.31933,85.1084813022,2.02056,0.58933,2.10475,82.46,9.73,83.0320691059,134.78,85.49056,6.83933,85.7637002698,2.02056,0.58933,2.10475,83.47,6.25,83.703664197,134.98,85.48056,6.96933,85.7641982331,2.02056,0.58933,2.10475,83.46,6.38,83.7035005242,134.73
2020-03-19 12:30:00,85.69416,10.17038,86.2955716561,1.78416,0.5203800000000001,1.8585,83.91,9.65,84.4630724045,134.85,85.50416,10.07038,86.0951446404,1.78416,0.5203800000000001,1.8585,83.72,9.55,84.2629271981,134.78,86.51416,6.94038,86.7921007641,1.78416,0.5203800000000001,1.8585,84.73,6.42,84.9728739069,134.89,86.52416,7.07038,86.8125597886,1.78416,0.5203800000000001,1.8585,84.74,6.55,84.9927649862,134.63
2020-03-19 13:00:00,85.41664,10.40777,86.0483821188,1.7066400000000002,0.49777000000000005,1.7777500000000002,83.71,9.91,84.2945561706,135.12,85.20664,10.29777,85.8266600018,1.7066400000000002,0.49777000000000005,1.7777500000000002,83.5,9.8,84.0731229347,135.05,86.21664,6.71777,86.4779593114,1.7066400000000002,0.49777000000000005,1.7777500000000002,84.51,6.22,84.7385892023,135.16,86.24664,6.86777,86.5196461855,1.7066400000000002,0.49777000000000005,1.7777500000000002,84.54,6.37,84.779646732,134.92
2020-03-19 13:30:00,85.08768,10.74099,85.7629416121,1.71768,0.50099,1.78925,83.37,10.24,83.9965148087,135.0,84.88768,10.64099,85.5520244294,1.71768,0.50099,1.78925,83.17,10.14,83.7858490439,134.95,85.91768,6.36099,86.1528289168,1.71768,0.50099,1.78925,84.2,5.86,84.4036705363,135.06,85.89768,6.48099,86.1418287521,1.71768,0.50099,1.78925,84.18,5.98,84.3921370745,134.8
2020-03-19 14:00:00,83.90688,11.24034,84.6564218158,1.8868800000000001,0.55034,1.9655,82.02,10.69,82.7137020088,135.0,83.71688,11.14034,84.4548587841,1.8868800000000001,0.55034,1.9655,81.83,10.59,82.512405128,134.95,84.71688,5.95034,84.9255927448,1.8868800000000001,0.55034,1.9655,82.83,5.4,83.0058365418,135.06,84.72688,6.07034,84.94405937,1.8868800000000001,0.55034,1.9655,82.84,5.52,83.0237074576,134.8
2020-03-19 14:30:00,83.7968,11.04615,84.5217198125,1.6668,0.48615,1.73625,82.13,10.56,82.8061018283,135.31,83.5968,10.93615,84.3091000252,1.6668,0.48615,1.73625,81.93,10.45,82.5937491582,135.22,84.6068,6.11615,84.8275774561,1.6668,0.48615,1.73625,82.94,5.63,83.130863703,135.36,84.6168,6.25615,84.8477592813,1.6668,0.48615,1.73625,82.95,5.77,83.1504383632,135.13
2020-03-19 15:00:00,83.80448,10.99089,84.5221304219,1.3744800000000001,0.40089,1.43175,82.43,10.59,83.1074786045,135.02,83.61448,10.89089,84.3207729487,1.3744800000000001,0.40089,1.43175,82.24,10.49,82.9063188183,134.94,84.61448,5.90089,84.8199901466,1.3744800000000001,0.40089,1.43175,83.24,5.5,83.4215056206,135.04,84.62448,6.03089,84.839108019,1.3744800000000001,0.40089,1.43175,83.25,5.63,83.440154602,134.79
2020-03-19 15:30:00,82.94776,11.56018,83.7494397035,1.33776,0.39018,1.3935,81.61,11.17,82.370874707,135.21,82.77776,11.46018,83.5672978877,1.33776,0.39018,1.3935,81.44,11.07,82.1889195695,135.08,83.73776,5.37018,83.9097806161,1.33776,0.39018,1.3935,82.4,4.98,82.5503506958,135.27,83.81776,5.4901800000000005,83.9973747676,1.33776,0.39018,1.3935,82.48,5.1,82.6375241643,135.01
2020-03-19 16:00:00,84.01096,11.429030000000001,84.7848107084,1.23096,0.35903,1.28225,82.78,11.07,83.5169042769,135.21,83.81096,11.31903,84.5718478943,1.23096,0.35903,1.28225,82.58,10.96,83.3041295495,135.18,84.79096,5.45903,84.9665104983,1.23096,0.35903,1.28225,83.56,5.1,83.7154919952,135.27,84.85096,5.58903,85.034832094,1.23096,0.35903,1.28225,83.62,5.23,83.7833951329,135.01
2020-03-19 16:30:00,85.33576,11.59793,86.1202874767,1.05576,0.30793000000000004,1.09975,84.28,11.29,85.0328318945,135.38,85.16576,11.48793,85.9370654145,1.05576,0.30793000000000004,1.09975,84.11,11.18,84.8497760751,135.32,86.13576,5.22793,86.2942663383,1.05576,0.30793000000000004,1.09975,85.08,4.92,85.222137969,135.41,86.21576,5.34793,86.3814657647,1.05576,0.30793000000000004,1.09975,85.16,5.04,85.3090100751,135.17
2020-03-19 17:00:00,86.76088,11.68734,87.54452704,0.9508800000000001,0.27734000000000003,0.9905,85.81,11.41,86.5652597755,135.48,86.59088,11.58734,87.3627320283,0.9508800000000001,0.27734000000000003,0.9905,85.64,11.31,86.3835962437,135.42,87.52088,5.08734,87.668611625,0.9508800000000001,0.27734000000000003,0.9905,86.57,4.8100000000000005,86.7035235732,135.55,87.66088,5.21734,87.8160037752,0.9508800000000001,0.27734000000000003,0.9905,86.71,4.94,86.8506056398,135.3
2020-03-19 17:30:00,87.16592,12.13131,88.0060582674,0.89592,0.26131000000000004,0.93325,86.27,11.87,87.0827755644,135.69,87.00592,12.02131,87.832465576,0.89592,0.26131000000000004,0.93325,86.11,11.76,86.9093188329,135.6,87.90592,4.66131,88.0294188437,0.89592,0.26131000000000004,0.93325,87.01,4.4,87.1211805476,135.73,88.09592,4.78131,88.225574784,0.89592,0.26131000000000004,0.93325,87.2,4.52,87.3170682055,135.48
2020-03-19 18:00:00,87.0676,12.7043,87.9895801118,0.8376,0.24430000000000002,0.8725,86.23,12.46,87.12556743,135.8,86.9076,12.5843,87.8139826238,0.8376,0.24430000000000002,0.8725,86.07,12.34,86.9501035077,135.7,87.7676,4.0843,87.862580865,0.8376,0.24430000000000002,0.8725,86.93,3.84,87.0147717345,135.84,88.0076,4.2043,88.1079667014,0.8376,0.24430000000000002,0.8725,87.17,3.96,87.2599020169,135.6
2020-03-19 18:30:00,89.41376,12.11568,90.2308715418,0.7737600000000001,0.22568000000000002,0.806,88.64,11.89,89.4338956996,135.55,89.26376,12.00568,90.0675035826,0.7737600000000001,0.22568000000000002,0.806,88.49,11.78,89.2706474716,135.43,90.13376,4.55568,90.2488166792,0.7737600000000001,0.22568000000000002,0.806,89.36,4.33,89.464845051,135.6,90.36376,4.67568,90.4846456853,0.7737600000000001,0.22568000000000002,0.806,89.59,4.45,89.7004492742,135.34
2020-03-19 19:00:00,91.51744,11.21967,92.2026182875,0.78744,0.22967,0.82025,90.73,10.99,91.3931780824,135.04,91.35744,11.09967,92.0292590292,0.78744,0.22967,0.82025,90.57,10.87,91.2199638237,134.96,92.23744,5.36967,92.3936074286,0.78744,0.22967,0.82025,91.45,5.14,91.5943344318,135.08,92.46744,5.49967,92.6308470773,0.78744,0.22967,0.82025,91.68,5.27,91.8313415997,134.83
2020-03-19 19:30:00,89.33768,11.85849,90.1212785798,0.8176800000000001,0.23849,0.8517500000000001,88.52,11.62,89.279419801,134.55,89.16768,11.75849,89.939631107,0.8176800000000001,0.23849,0.8517500000000001,88.35,11.52,89.0978838133,134.48,90.08768,4.61849,90.2059894778,0.8176800000000001,0.23849,0.8517500000000001,89.27,4.38,89.3773869611,134.62,90.21768,4.70849,90.340465256,0.8176800000000001,0.23849,0.8517500000000001,89.4,4.47,89.5116802434,134.37
2020-03-19 20:00:00,86.78912,12.71891,87.7161445913,0.8191200000000001,0.23891,0.8532500000000001,85.97,12.48,86.8711189061,134.8,86.61912,12.61891,87.5334726785,0.8191200000000001,0.23891,0.8532500000000001,85.8,12.38,86.6885482633,134.73,87.52912,3.82891,87.6128266852,0.8191200000000001,0.23891,0.8532500000000001,86.71,3.59,86.7842854439,134.87,87.67912,3.9189100000000003,87.7666561945,0.8191200000000001,0.23891,0.8532500000000001,86.86,3.68,86.93792038,134.62
2020-03-19 20:30:00,83.69864,13.79877,84.8284645114,0.81864,0.23877,0.8527500000000001,82.88,13.56,83.9819504417,134.95,83.51864,13.69877,84.6346236889,0.81864,0.23877,0.8527500000000001,82.7,13.46,83.7881948725,134.89,84.42864,2.77877,84.4743559606,0.81864,0.23877,0.8527500000000001,83.61,2.54,83.6485726119,135.01,84.54864,2.84877,84.5966194145,0.81864,0.23877,0.8527500000000001,83.73,2.61,83.7706690913,134.75
2020-03-19 21:00:00,80.19056,14.52933,81.4961799311,0.8205600000000001,0.23933000000000001,0.8547500000000001,79.37,14.29,80.6461468391,134.15,80.04056,14.43933,81.3325611054,0.8205600000000001,0.23933000000000001,0.8547500000000001,79.22,14.2,80.4825968766,134.05,80.93056,1.87933,80.9523775016,0.8205600000000001,0.23933000000000001,0.8547500000000001,80.11,1.6400000000000001,80.1267851595,134.21,81.04056,1.9493300000000002,81.0640009657,0.8205600000000001,0.23933000000000001,0.8547500000000001,80.22,1.71,80.238223435,133.96
2020-03-19 21:30:00,76.52104,15.55947,78.0869174021,0.8210400000000001,0.23947000000000002,0.8552500000000001,75.7,15.32,77.2346580235,133.82,76.36104,15.43947,77.9062620318,0.8210400000000001,0.23947000000000002,0.8552500000000001,75.54,15.2,77.0540823059,133.72,77.29104,0.7694700000000001,77.2948701297,0.8210400000000001,0.23947000000000002,0.8552500000000001,76.47,0.53,76.4718366459,133.86,77.31104,0.8494700000000001,77.3157067171,0.8210400000000001,0.23947000000000002,0.8552500000000001,76.49,0.61,76.4924323054,133.61
2020-03-19 22:00:00,72.95624,16.98807,74.9079934137,0.8162400000000001,0.23807000000000003,0.8502500000000001,72.14,16.75,74.0590446873,134.43,72.77624,16.88807,74.7100262138,0.8162400000000001,0.23807000000000003,0.8502500000000001,71.96,16.65,73.8611135849,134.32,73.74624,1.00807,73.7531295557,0.8162400000000001,0.23807000000000003,0.8502500000000001,72.93,0.77,72.9340647434,134.47,73.72624,0.90807,73.7318320379,0.8162400000000001,0.23807000000000003,0.8502500000000001,72.91,0.67,72.9130783879,134.22
2020-03-19 22:30:00,68.96792,18.28856,71.3515621132,0.8179200000000001,0.23856000000000002,0.852,68.15,18.05,70.4998226948,134.99,68.79792,18.17856,71.159074193,0.8179200000000001,0.23856000000000002,0.852,67.98,17.94,70.3073538117,134.91,69.75792,2.18856,69.7922431048,0.8179200000000001,0.23856000000000002,0.852,68.94,1.9500000000000002,68.9675728151,135.06,69.72792,2.10856,69.7597939561,0.8179200000000001,0.23856000000000002,0.852,68.91,1.87,68.9353682807,134.81
2020-03-19 23:00:00,64.84024,19.27632,67.6449054697,0.8102400000000001,0.23632000000000003,0.844,64.03,19.04,66.8009169099,135.85,64.70024,19.16632,67.4793959546,0.8102400000000001,0.23632000000000003,0.844,63.89,18.93,66.6354035029,135.78,65.62024,2.94632,65.6863509353,0.8102400000000001,0.23632000000000003,0.844,64.81,2.71,64.86663395,135.88,65.61024,2.86632,65.6728207343,0.8102400000000001,0.23632000000000003,0.844,64.8,2.63,64.8533491811,135.65
2020-03-19 23:30:00,60.89048,20.62639,64.2891788644,0.8104800000000001,0.23639000000000002,0.8442500000000001,60.08,20.39,63.4457130151,136.9,60.76048,20.52639,64.1339895552,0.8104800000000001,0.23639000000000002,0.8442500000000001,59.95,20.29,63.290493757,136.82,61.68048,4.05639,61.813719455,0.8104800000000001,0.23639000000000002,0.8442500000000001,60.87,3.8200000000000003,60.9897474991,136.92,61.70048,3.99639,61.829769248,0.8104800000000001,0.23639000000000002,0.8442500000000001,60.89,3.76,61.0059808543,136.67
2020-03-20 00:00:00,57.96568,21.52374,61.8327699642,0.8356800000000001,0.24374,0.8705,57.13,21.28,60.9645413335,137.26,57.85568,21.43374,61.6983380542,0.8356800000000001,0.24374,0.8705,57.02,21.19,60.8300624691,137.18,58.72568,4.87374,58.9275727741,0.8356800000000001,0.24374,0.8705,57.89,4.63,58.0748568659,137.29,58.79568,4.81374,58.9924069644,0.8356800000000001,0.24374,0.8705,57.96,4.57,58.1398873408,137.07
2020-03-20 00:30:00,58.00912,21.866410000000002,61.9935310292,0.8791200000000001,0.25641,0.9157500000000001,57.13,21.61,61.0805124405,137.37,57.90912,21.76641,61.8647135568,0.8791200000000001,0.25641,0.9157500000000001,57.03,21.51,60.9516283622,137.26,58.76912,5.21641,59.0001728715,0.8791200000000001,0.25641,0.9157500000000001,57.89,4.96,58.1020972083,137.38,58.86912,5.14641,59.0936445437,0.8791200000000001,0.25641,0.9157500000000001,57.99,4.89,58.1958091275,137.15
2020-03-20 01:00:00,60.40744,21.45592,64.1047214361,0.8774400000000001,0.25592000000000004,0.914,59.53,21.2,63.1922534809,137.01,60.28744,21.34592,63.9548569102,0.8774400000000001,0.25592000000000004,0.914,59.41,21.09,63.0423365684,136.88,61.14744,4.86592,61.3407417301,0.8774400000000001,0.25592000000000004,0.914,60.27,4.61,60.4460503259,137.05,61.25744,4.79592,61.4448924159,0.8774400000000001,0.25592000000000004,0.914,60.38,4.54,60.550441782,136.79
