Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-03-20 01:30:00,60.22432,21.62501,63.9891379608,0.8743200000000001,0.25501,0.9107500000000001,59.35,21.37,63.0801030437,136.91,60.11432,21.52501,63.8518404164,0.8743200000000001,0.25501,0.9107500000000001,59.24,21.27,62.9427557388,136.88,60.99432,5.05501,61.2034328969,0.8743200000000001,0.25501,0.9107500000000001,60.12,4.8,60.3113123717,136.95,61.04432,4.99501,61.2483398074,0.8743200000000001,0.25501,0.9107500000000001,60.17,4.74,60.3564122526,136.71
2020-03-20 02:00:00,59.11048,21.69389,62.9656549967,0.87048,0.25389,0.9067500000000001,58.24,21.44,62.0610280289,136.91,58.99048,21.593890000000002,62.8185706297,0.87048,0.25389,0.9067500000000001,58.12,21.34,61.9138918176,136.79,59.90048,5.14389,60.120937356,0.87048,0.25389,0.9067500000000001,59.03,4.89,59.2321956372,136.95,59.93048,5.06389,60.144038898,0.87048,0.25389,0.9067500000000001,59.06,4.8100000000000005,59.255545732,136.71
2020-03-20 02:30:00,58.19304,21.89172,62.174571241,0.86304,0.25172,0.899,57.33,21.64,61.2782057505,136.99,58.07304,21.79172,62.0270669579,0.86304,0.25172,0.899,57.21,21.54,61.1306445247,136.92,58.98304,5.31172,59.2217306147,0.86304,0.25172,0.899,58.12,5.06,58.3398491599,136.95,58.99304,5.24172,59.225453962,0.86304,0.25172,0.899,58.13,4.99,58.3437828736,136.8
2020-03-20 03:00:00,57.32304,22.06172,61.4219049216,0.86304,0.25172,0.899,56.46,21.81,60.5260910682,137.18,57.18304,21.95172,61.2517597674,0.86304,0.25172,0.899,56.32,21.7,60.3558812379,137.09,58.11304,5.42172,58.3654047,0.86304,0.25172,0.899,57.25,5.17,57.4829661726,137.21,58.10304,5.36172,58.3499040153,0.86304,0.25172,0.899,57.24,5.11,57.4676404597,136.98
2020-03-20 03:30:00,56.02584,22.77962,60.4797969164,0.85584,0.24962,0.8915000000000001,55.17,22.53,59.5930348279,137.52,55.91584,22.68962,60.3440139421,0.85584,0.24962,0.8915000000000001,55.06,22.44,59.4571879591,137.47,56.82584,6.06962,57.1490715467,0.85584,0.24962,0.8915000000000001,55.97,5.82,56.271780672,137.55,56.82584,6.00962,57.1427302835,0.85584,0.24962,0.8915000000000001,55.97,5.76,56.2656067238,137.3
2020-03-20 04:00:00,55.46888,23.01759,60.0550255837,0.8488800000000001,0.24759000000000003,0.8842500000000001,54.62,22.77,59.1761548261,137.97,55.33888,22.91759,59.8966407327,0.8488800000000001,0.24759000000000003,0.8842500000000001,54.49,22.67,59.0177007346,137.88,56.27888,6.21759,56.6212924567,0.8488800000000001,0.24759000000000003,0.8842500000000001,55.43,5.97,55.7505677101,138.0,56.25888,6.15759,56.5948539486,0.8488800000000001,0.24759000000000003,0.8842500000000001,55.41,5.91,55.724287344,137.77
2020-03-20 04:30:00,55.2964,22.86645,59.8378340898,0.7764000000000001,0.22645,0.8087500000000001,54.52,22.64,59.0338885726,138.17,55.1764,22.76645,59.6887456943,0.7764000000000001,0.22645,0.8087500000000001,54.4,22.54,58.8847314675,138.04,56.1064,6.02645,56.4291256406,0.7764000000000001,0.22645,0.8087500000000001,55.33,5.8,55.6331636706,138.18,56.1064,5.96645,56.4227493708,0.7764000000000001,0.22645,0.8087500000000001,55.33,5.74,55.626940415600004,137.94
2020-03-20 05:00:00,55.5184,22.7412,59.9954574614,0.7584000000000001,0.2212,0.79,54.76,22.52,59.2098640431,138.17,55.4084,22.6512,59.859566086,0.7584000000000001,0.2212,0.79,54.65,22.43,59.0739147171,138.04,56.3084,5.9012,56.6167826002,0.7584000000000001,0.2212,0.79,55.55,5.68,55.839635564700004,138.18,56.3484,5.8412,56.6503468657,0.7584000000000001,0.2212,0.79,55.59,5.62,55.8733612735,137.94
2020-03-20 05:30:00,56.98992,22.11581,61.1306799697,0.73992,0.21581000000000003,0.77075,56.25,21.9,60.3628403904,137.64,56.85992,22.00581,60.9697152377,0.73992,0.21581000000000003,0.77075,56.12,21.79,60.2018147567,137.59,57.77992,5.36581,58.0285367053,0.73992,0.21581000000000003,0.77075,57.04,5.15,57.2720184732,137.66,57.79992,5.31581,58.0438505611,0.73992,0.21581000000000003,0.77075,57.06,5.1,57.2874645974,137.42
2020-03-20 06:00:00,58.87544,21.44742,62.6602685906,0.7454400000000001,0.21742000000000003,0.7765000000000001,58.13,21.23,61.8854570962,137.19,58.76544,21.34742,62.5227101064,0.7454400000000001,0.21742000000000003,0.7765000000000001,58.02,21.13,61.7478525942,137.09,59.68544,4.8074200000000005,59.8787360843,0.7454400000000001,0.21742000000000003,0.7765000000000001,58.94,4.59,59.1184548174,137.23,59.70544,4.73742,59.8930940414,0.7454400000000001,0.21742000000000003,0.7765000000000001,58.96,4.52,59.1330026297,136.99
2020-03-20 06:30:00,62.69736,19.94798,65.7942311837,0.74736,0.21798,0.7785000000000001,61.95,19.73,65.0159626553,136.67,62.58736,19.85798,65.6621428332,0.74736,0.21798,0.7785000000000001,61.84,19.64,64.883859318,136.58,63.45736,3.42798,63.5498826517,0.74736,0.21798,0.7785000000000001,62.71,3.21,62.7921030067,136.7,63.55736,3.37798,63.6470640254,0.74736,0.21798,0.7785000000000001,62.81,3.16,62.8894402901,136.46
2020-03-20 07:00:00,67.41336,17.84973,69.736460819,0.75336,0.21973,0.7847500000000001,66.66,17.63,68.9519579127,135.63,67.28336,17.73973,69.5826742326,0.75336,0.21973,0.7847500000000001,66.53,17.52,68.7981925635,135.56,68.18336,1.55973,68.2011974863,0.75336,0.21973,0.7847500000000001,67.43,1.34,67.4433132342,135.68,68.27336,1.48973,68.2896110778,0.75336,0.21973,0.7847500000000001,67.52,1.27,67.5319428123,135.43
2020-03-20 07:30:00,73.16584,15.46087,74.7815394604,0.82584,0.24087000000000003,0.8602500000000001,72.34,15.22,73.9237715488,135.53,72.98584,15.36087,74.5847783912,0.82584,0.24087000000000003,0.8602500000000001,72.16,15.12,73.7270642302,135.42,73.97584,1.27087,73.9867556679,0.82584,0.24087000000000003,0.8602500000000001,73.15,1.03,73.1572511785,135.55,73.98584,1.37087,73.998539209,0.82584,0.24087000000000003,0.8602500000000001,73.16,1.13,73.1687262428,135.3
2020-03-20 08:00:00,75.964,14.21325,77.2822474541,1.074,0.31325000000000003,1.11875,74.89,13.9,76.1690363599,135.7,75.794,14.11325,77.0967850274,1.074,0.31325000000000003,1.11875,74.72,13.8,75.9836719302,135.61,76.804,2.67325,76.8505086617,1.074,0.31325000000000003,1.11875,75.73,2.36,75.7667638216,135.75,76.764,2.79325,76.8148028805,1.074,0.31325000000000003,1.11875,75.69,2.48,75.7306179824,135.51
2020-03-20 08:30:00,78.25752,13.36261,79.3901680472,1.5175200000000002,0.44261000000000006,1.58075,76.74,12.92,77.8200102801,135.62,78.04752,13.25261,79.1646830977,1.5175200000000002,0.44261000000000006,1.58075,76.53,12.81,77.5946969838,135.5,79.10752,3.74261,79.1960027411,1.5175200000000002,0.44261000000000006,1.58075,77.59,3.3,77.6601448621,135.66,79.01752,3.8926100000000003,79.113341982,1.5175200000000002,0.44261000000000006,1.58075,77.5,3.45,77.5767523167,135.41
2020-03-20 09:00:00,79.4276,12.8068,80.453450939,1.7376,0.5068,1.81,77.69,12.3,78.6576512489,135.33,79.2176,12.6968,80.2286537342,1.7376,0.5068,1.81,77.48,12.19,78.4330701936,135.27,80.2876,4.3468,80.4051825693,1.7376,0.5068,1.81,78.55,3.84,78.6438052233,135.39,80.1876,4.5068,80.3141484422,1.7376,0.5068,1.81,78.45,4.0,78.5519095885,135.14
2020-03-20 09:30:00,80.46296,12.74003,81.4653073177,2.26296,0.66003,2.35725,78.2,12.08,79.1275325029,135.33,80.25296,12.62003,81.2391700226,2.26296,0.66003,2.35725,77.99,11.96,78.901721781,135.27,81.33296,4.71003,81.4692258768,2.26296,0.66003,2.35725,79.07,4.05,79.1736534461,135.39,81.22296,4.87003,81.3688295563,2.26296,0.66003,2.35725,78.96,4.21,79.0721550231,135.14
2020-03-20 10:00:00,81.10944,12.08567,82.004906417,1.69944,0.49567000000000005,1.77025,79.41,11.59,80.2513314531,135.5,80.86944,11.975670000000001,81.7513485997,1.69944,0.49567000000000005,1.77025,79.17,11.48,79.9979955999,135.43,81.97944,5.07567,82.1364170674,1.69944,0.49567000000000005,1.77025,80.28,4.58,80.4105391102,135.54,81.84944,5.24567,82.0173632962,1.69944,0.49567000000000005,1.77025,80.15,4.75,80.2906283448,135.28
2020-03-20 10:30:00,81.32768,12.16599,82.2326142529,1.8376800000000002,0.5359900000000001,1.91425,79.49,11.63,80.3362744966,135.5,81.10768,12.04599,81.997326969,1.8376800000000002,0.5359900000000001,1.91425,79.27,11.51,80.101267156,135.43,82.22768,5.10599,82.3860576315,1.8376800000000002,0.5359900000000001,1.91425,80.39,4.57,80.5197925978,135.64,82.06768,5.28599,82.2377394562,1.8376800000000002,0.5359900000000001,1.91425,80.23,4.75,80.3704883648,135.4
2020-03-20 11:00:00,81.09408,12.04994,81.9844550208,2.67408,0.7799400000000001,2.7855,78.42,11.27,79.2256858601,135.32,80.87408,11.93994,81.7507124315,2.67408,0.7799400000000001,2.7855,78.2,11.16,78.9923135501,135.27,81.99408,5.67994,82.190576549,2.67408,0.7799400000000001,2.7855,79.32,4.9,79.471204848,135.36,81.81408,5.85994,82.0236708704,2.67408,0.7799400000000001,2.7855,79.14,5.08,79.3028751055,135.12
2020-03-20 11:30:00,80.95752,12.22636,81.8755392251,2.38752,0.6963600000000001,2.487,78.57,11.53,79.4114966488,135.41,80.71752,12.11636,81.6218366284,2.38752,0.6963600000000001,2.487,78.33,11.42,79.158103186,135.36,81.85752,5.34636,82.0319276002,2.38752,0.6963600000000001,2.487,79.47,4.65,79.6059256588,135.46,81.67752,5.52636,81.86426527,2.38752,0.6963600000000001,2.487,79.29,4.83,79.4369750179,135.22
2020-03-20 12:00:00,79.70856,12.86833,80.7406245595,2.42856,0.70833,2.52975,77.28,12.16,78.2308379094,135.82,79.49856,12.74833,80.5142283069,2.42856,0.70833,2.52975,77.07,12.04,78.0047851096,135.73,80.58856,4.84833,80.7342697165,2.42856,0.70833,2.52975,78.16,4.14,78.2695675215,135.85,80.45856,5.00833,80.6142868644,2.42856,0.70833,2.52975,78.03,4.3,78.1483902585,135.6
2020-03-20 12:30:00,80.41872,13.05796,81.4719635568,2.11872,0.6179600000000001,2.207,78.3,12.44,79.2820509321,136.16,80.18872,12.94796,81.227338276,2.11872,0.6179600000000001,2.207,78.07,12.33,79.0376732957,136.09,81.29872,4.55796,81.4263892912,2.11872,0.6179600000000001,2.207,79.18,3.94,79.2779666742,136.2,81.17872,4.69796,81.3145461095,2.11872,0.6179600000000001,2.207,79.06,4.08,79.1652070041,135.95
2020-03-20 13:00:00,79.65616,13.70388,80.8263580338,2.51616,0.7338800000000001,2.621,77.14,12.97,78.2227620325,136.53,79.45616,13.60388,80.6123248207,2.51616,0.7338800000000001,2.621,76.94,12.87,78.0089770475,136.41,80.52616,4.19388,80.6352966994,2.51616,0.7338800000000001,2.621,78.01,3.46,78.0866934887,136.57,80.41616,4.33388,80.5328585423,2.51616,0.7338800000000001,2.621,77.9,3.6,77.9831392033,136.32
2020-03-20 13:30:00,77.8304,14.69595,79.2056949377,2.1804,0.63595,2.27125,75.65,14.06,76.9454748507,136.99,77.6204,14.58595,78.9789619681,2.1804,0.63595,2.27125,75.44,13.95,76.7189422503,136.91,78.7004,3.12595,78.7624563073,2.1804,0.63595,2.27125,76.52,2.49,76.5605022188,137.03,78.6004,3.25595,78.6678084769,2.1804,0.63595,2.27125,76.42,2.62,76.4648991368,136.78
2020-03-20 14:00:00,77.06728,15.19004,78.5500029395,2.53728,0.74004,2.643,74.53,14.45,75.917872731,137.25,76.87728,15.09004,78.3442753965,2.53728,0.74004,2.643,74.34,14.35,75.7123378321,137.17,77.93728,2.88004,77.9904753428,2.53728,0.74004,2.643,75.4,2.14,75.430362587,137.29,77.86728,3.02004,77.925823295,2.53728,0.74004,2.643,75.33,2.2800000000000002,75.3644962831,137.05
2020-03-20 14:30:00,76.82704,15.59122,78.3931133216,2.02704,0.5912200000000001,2.1115,74.8,15.0,76.2891866518,137.83,76.62704,15.48122,78.1752609964,2.02704,0.5912200000000001,2.1115,74.6,14.89,76.0714933467,137.7,77.66704,2.31122,77.7014210954,2.02704,0.5912200000000001,2.1115,75.64,1.72,75.6595532633,137.86,77.62704,2.43122,77.6651026514,2.02704,0.5912200000000001,2.1115,75.6,1.8399999999999999,75.6223882194,137.61
2020-03-20 15:00:00,74.88384,16.25862,76.6285339639,1.98384,0.57862,2.0665,72.9,15.68,74.5672340911,137.4,74.72384,16.16862,76.4531002449,1.98384,0.57862,2.0665,72.74,15.59,74.3919061458,137.32,75.71384,1.54862,75.7296757649,1.98384,0.57862,2.0665,73.73,0.97,73.7363804373,137.43,75.70384,1.63862,75.7215720007,1.98384,0.57862,2.0665,73.72,1.06,73.7276203332,137.19
2020-03-20 15:30:00,73.62176,17.20593,75.6056054315,2.11176,0.6159300000000001,2.19975,71.51,16.59,73.4091833492,137.4,73.46176,17.11593,75.4293393983,2.11176,0.6159300000000001,2.19975,71.35,16.5,73.2330014406,137.23,74.41176,0.7059300000000001,74.4151084355,2.11176,0.6159300000000001,2.19975,72.3,0.09,72.3000560166,137.34,74.47176,0.7159300000000001,74.4752011965,2.11176,0.6159300000000001,2.19975,72.36,0.1,72.3600690989,137.09
2020-03-20 16:00:00,74.45096,17.05153,76.3786627289,2.13096,0.62153,2.21975,72.32,16.43,74.1628431224,137.11,74.31096,16.96153,76.2221245838,2.13096,0.62153,2.21975,72.18,16.34,74.0064051282,137.0,75.23096,0.8015300000000001,75.2352297322,2.13096,0.62153,2.21975,73.1,0.18,73.1002216139,137.14,75.34096,0.8415300000000001,75.3456596392,2.13096,0.62153,2.21975,73.21,0.22,73.2103305552,136.9
2020-03-20 16:30:00,76.42192,16.50306,78.1835075054,1.62192,0.47306000000000004,1.6895,74.8,16.03,76.4983718781,136.83,76.27192,16.41306,78.0179102453,1.62192,0.47306000000000004,1.6895,74.65,15.94,76.3328638268,136.75,77.18192,0.97306,77.1880536136,1.62192,0.47306000000000004,1.6895,75.56,0.5,75.5616542963,136.88,77.33192,1.02306,77.3386869726,1.62192,0.47306000000000004,1.6895,75.71,0.55,75.7119977282,136.64
2020-03-20 17:00:00,78.82032,16.05051,80.4379370457,1.51032,0.44051,1.57325,77.31,15.61,78.8701984275,136.36,78.68032,15.96051,80.2828165597,1.51032,0.44051,1.57325,77.17,15.52,78.715178333,136.26,79.57032,1.28051,79.5806228347,1.51032,0.44051,1.57325,78.06,0.84,78.0645194695,136.4,79.75032,1.34051,79.7615854103,1.51032,0.44051,1.57325,78.24,0.9,78.2451762091,136.16
2020-03-20 17:30:00,80.27952,15.96986,81.8525366733,0.95952,0.27986,0.9995,79.32,15.69,80.8569013752,136.11,80.14952,15.86986,81.705556804,0.95952,0.27986,0.9995,79.19,15.59,80.7100006195,136.03,80.98952,0.9798600000000001,80.9954472514,0.95952,0.27986,0.9995,80.03,0.7000000000000001,80.0330612934,136.17,81.20952,1.03986,81.2161772521,0.95952,0.27986,0.9995,80.25,0.76,80.2535986732,135.92
2020-03-20 18:00:00,81.012,15.86975,82.5517601815,0.8220000000000001,0.23975000000000002,0.8562500000000001,80.19,15.63,81.699039162,135.77,80.882,15.76975,82.404993411,0.8220000000000001,0.23975000000000002,0.8562500000000001,80.06,15.53,81.5523420878,135.68,81.722,0.9497500000000001,81.7275186768,0.8220000000000001,0.23975000000000002,0.8562500000000001,80.9,0.71,80.9031155148,135.82,81.962,1.00975,81.9682196895,0.8220000000000001,0.23975000000000002,0.8562500000000001,81.14,0.77,81.1436534795,135.58
2020-03-20 18:30:00,81.9772,15.8896,83.5029383196,0.7872,0.2296,0.8200000000000001,81.19,15.66,82.6864662445,135.31,81.8572,15.7896,83.3661361705,0.7872,0.2296,0.8200000000000001,81.07,15.56,82.5497334944,135.22,82.6672,0.7596,82.6706897758,0.7872,0.2296,0.8200000000000001,81.88,0.53,81.8817152971,135.37,82.9672,0.8196,82.9712481526,0.7872,0.2296,0.8200000000000001,82.18,0.59,82.1821178846,135.12
2020-03-20 19:00:00,83.97224,14.92107,85.2876041436,0.79224,0.23107000000000003,0.82525,83.18,14.69,84.4672036947,135.31,83.84224,14.81107,85.1404075793,0.79224,0.23107000000000003,0.82525,83.05,14.58,84.3200978415,135.22,84.63224,1.75107,84.6503531804,0.79224,0.23107000000000003,0.82525,83.84,1.52,83.8537774939,135.37,84.93224,1.83107,84.9519758968,0.79224,0.23107000000000003,0.82525,84.14,1.6,84.1552113657,135.12
2020-03-20 19:30:00,83.1072,15.64835,84.5675916032,0.8172,0.23835,0.8512500000000001,82.29,15.41,83.7204407537,135.92,82.9872,15.54835,84.4311941853,0.8172,0.23835,0.8512500000000001,82.17,15.31,83.584119305,135.85,83.8072,1.15835,83.8152047457,0.8172,0.23835,0.8512500000000001,82.99,0.92,82.9950992529,135.98,84.0772,1.22835,84.0861724873,0.8172,0.23835,0.8512500000000001,83.26,0.99,83.2658855715,135.74
2020-03-20 20:00:00,80.52888,16.75884,82.2542353451,0.81888,0.23884000000000002,0.853,79.71,16.52,81.4038973268,136.15,80.38888,16.65884,82.0968268437,0.81888,0.23884000000000002,0.853,79.57,16.42,81.2465463881,136.06,81.24888,0.7488400000000001,81.2523308133,0.81888,0.23884000000000002,0.853,80.43,0.51,80.4316169177,136.19,81.44888,0.7488400000000001,81.4523223401,0.81888,0.23884000000000002,0.853,80.63,0.51,80.6316129071,135.93
2020-03-20 20:30:00,77.152,17.93975,79.2102628077,0.8220000000000001,0.23975000000000002,0.8562500000000001,76.33,17.7,78.3553374059,135.71,77.022,17.84975,79.0632788282,0.8220000000000001,0.23975000000000002,0.8562500000000001,76.2,17.61,78.2083889362,135.61,77.852,1.66975,77.869904129,0.8220000000000001,0.23975000000000002,0.8562500000000001,77.03,1.43,77.0432722566,135.74,78.062,1.63975,78.0792201809,0.8220000000000001,0.23975000000000002,0.8562500000000001,77.24,1.4,77.2526866847,135.5
2020-03-20 21:00:00,73.94152,18.81961,76.2989259457,0.82152,0.23961000000000002,0.8557500000000001,73.12,18.58,75.4436929107,135.04,73.83152,18.72961,76.1701492467,0.82152,0.23961000000000002,0.8557500000000001,73.01,18.49,75.314940085,134.95,74.62152,2.6796100000000003,74.6696160219,0.82152,0.23961000000000002,0.8557500000000001,73.8,2.44,73.8403250264,135.11,74.87152,2.6396100000000002,74.9180355326,0.82152,0.23961000000000002,0.8557500000000001,74.05,2.4,74.0888824318,134.85
2020-03-20 21:30:00,70.45176,19.81968,73.1865438616,0.82176,0.23968000000000003,0.856,69.63,19.58,72.3305834347,134.95,70.34176,19.71968,73.0536034649,0.82176,0.23968000000000003,0.856,69.52,19.48,72.1976509313,134.86,71.09176,3.69968,71.1879622689,0.82176,0.23968000000000003,0.856,70.27,3.46,70.3551312983,135.0,71.36176,3.65968,71.4555389596,0.82176,0.23968000000000003,0.856,70.54,3.42,70.6228574896,134.75
2020-03-20 22:00:00,66.6724,21.17695,69.9547863485,0.8124,0.23695000000000002,0.8462500000000001,65.86,20.94,69.1087780242,135.41,66.6024,21.07695,69.8578378356,0.8124,0.23695000000000002,0.8462500000000001,65.79,20.84,69.0118084099,135.31,67.3224,4.95695,67.5046435074,0.8124,0.23695000000000002,0.8462500000000001,66.51,4.72,66.6772712399,135.45,67.6024,4.91695,67.780977295,0.8124,0.23695000000000002,0.8462500000000001,66.79,4.68,66.9537638972,135.2
2020-03-20 22:30:00,62.54048,22.93639,66.6137345062,0.8104800000000001,0.23639000000000002,0.8442500000000001,61.73,22.7,65.7714444117,136.43,62.48048,22.84639,66.526445246,0.8104800000000001,0.23639000000000002,0.8442500000000001,61.67,22.61,65.6841000547,136.34,63.19048,6.46639,63.5204767163,0.8104800000000001,0.23639000000000002,0.8442500000000001,62.38,6.23,62.6903286002,136.48,63.48048,6.45639,63.8079643372,0.8104800000000001,0.23639000000000002,0.8442500000000001,62.67,6.22,62.977911207,136.23
2020-03-20 23:00:00,58.7112,24.7766,63.7250728756,0.8112,0.2366,0.845,57.9,24.54,62.8857821769,138.02,58.6312,24.6666,63.6086375345,0.8112,0.2366,0.845,57.82,24.43,62.7692384851,137.89,59.3912,7.9766,59.924458988,0.8112,0.2366,0.845,58.58,7.74,59.0891191337,138.04,59.6512,7.9266000000000005,60.1755485974,0.8112,0.2366,0.845,58.84,7.69,59.3403884382,137.79
2020-03-20 23:30:00,54.44888,22.97884,59.0991338431,0.81888,0.23884000000000002,0.853,53.63,22.74,58.2519055482,137.34,54.36888,23.03884,59.0488209959,0.81888,0.23884000000000002,0.853,53.55,22.8,58.2017396647,137.25,55.14888,5.97884,55.4720244177,0.81888,0.23884000000000002,0.853,54.33,5.74,54.6323759322,137.38,55.74888,16.32884,58.0910374929,0.81888,0.23884000000000002,0.853,54.93,16.09,57.2380380516,137.14
2020-03-21 00:00:00,51.54032,21.70926,55.9258129619,0.82032,0.23926000000000003,0.8545,50.72,21.47,55.0770306026,137.04,51.48032,21.60926,55.8317424504,0.82032,0.23926000000000003,0.8545,50.66,21.37,54.9828382316,136.93,52.23032,3.97926,52.3816841792,0.82032,0.23926000000000003,0.8545,51.41,3.74,51.5458601635,137.07,53.16032,23.01926,57.9301817143,0.82032,0.23926000000000003,0.8545,52.34,22.78,57.082431623,136.82
2020-03-21 00:30:00,50.69864,22.08877,55.301590013,0.81864,0.23877,0.8527500000000001,49.88,21.85,54.4558252164,136.49,50.63864,21.97877,55.2027009463,0.81864,0.23877,0.8527500000000001,49.82,21.74,54.3567843052,136.37,51.36864,4.49877,51.5652606603,0.81864,0.23877,0.8527500000000001,50.55,4.26,50.7291839083,136.52,52.30864,23.38877,57.2994623078,0.81864,0.23877,0.8527500000000001,51.49,23.15,56.4547836769,136.27
2020-03-21 01:00:00,52.48696,21.65828,56.7799441934,0.81696,0.23828000000000002,0.851,51.67,21.42,55.9339369256,136.02,52.42696,21.55828,56.6863790641,0.81696,0.23828000000000002,0.851,51.61,21.32,55.8402587745,135.92,53.16696,4.14828,53.3285464137,0.81696,0.23828000000000002,0.851,52.35,3.91,52.4958150713,136.05,54.15696,22.94828,58.8183633859,0.81696,0.23828000000000002,0.851,53.34,22.71,57.9732671151,135.79
2020-03-21 01:30:00,52.05424,21.97332,56.5019530087,0.8342400000000001,0.24332,0.869,51.22,21.73,55.6388470405,136.12,52.00424,21.86332,56.4131699109,0.8342400000000001,0.24332,0.869,51.17,21.62,55.5499171917,136.04,52.68424,4.43332,52.8704404237,0.8342400000000001,0.24332,0.869,51.85,4.19,52.019021521,136.16,53.72424,23.27332,58.548624129,0.8342400000000001,0.24332,0.869,52.89,23.03,57.6865062211,135.92
2020-03-21 02:00:00,51.08664,22.41277,55.7868895491,0.8666400000000001,0.25277,0.90275,50.22,22.16,54.891839102,136.68,50.80664,22.21277,55.4501742032,0.8666400000000001,0.25277,0.90275,49.94,21.96,54.5549741087,136.61,51.50664,4.62277,51.713672917,0.8666400000000001,0.25277,0.90275,50.64,4.37,50.8282057523,136.72,52.51664,23.63277,57.5891074315,0.8666400000000001,0.25277,0.90275,51.65,23.38,56.6952105561,136.48
2020-03-21 02:30:00,50.00712,22.55291,54.8575045018,0.8671200000000001,0.25291,0.9032500000000001,49.14,22.3,53.9632245145,136.99,49.98712,22.45291,54.7982238158,0.8671200000000001,0.25291,0.9032500000000001,49.12,22.2,53.9037512609,136.87,50.65712,4.79291,50.8833547731,0.8671200000000001,0.25291,0.9032500000000001,49.79,4.54,49.9965568814,137.03,51.65712,23.88291,56.9109078891,0.8671200000000001,0.25291,0.9032500000000001,50.79,23.63,56.0178632224,136.77
2020-03-21 03:00:00,48.75576,22.99543,53.9065296051,0.8757600000000001,0.25543000000000005,0.9122500000000001,47.88,22.74,53.005678941,137.43,48.71576,22.90543,53.831997881,0.8757600000000001,0.25543000000000005,0.9122500000000001,47.84,22.65,52.9309748635,137.31,49.41576,5.13543,49.6818878231,0.8757600000000001,0.25543000000000005,0.9122500000000001,48.54,4.88,48.7846902214,137.47,50.36576,24.36543,55.9498343113,0.8757600000000001,0.25543000000000005,0.9122500000000001,49.49,24.11,55.050451406,137.24
2020-03-21 03:30:00,47.67048,23.45389,53.1277669356,0.87048,0.25389,0.9067500000000001,46.8,23.2,52.2348542642,137.76,47.63048,23.36389,53.0521816796,0.87048,0.25389,0.9067500000000001,46.76,23.11,52.1590807051,137.65,48.34048,5.49389,48.6516683574,0.87048,0.25389,0.9067500000000001,47.47,5.24,47.7583343512,137.79,49.27048,24.82389,55.1706961544,0.87048,0.25389,0.9067500000000001,48.4,24.57,54.2793229508,137.56
2020-03-21 04:00:00,46.47992,23.87081,52.2513017375,0.85992,0.25081000000000003,0.89575,45.62,23.62,51.3720624464,137.84,46.43992,23.76081,52.1655275202,0.85992,0.25081000000000003,0.89575,45.58,23.51,51.286026362,137.73,47.13992,5.91081,47.5090489535,0.85992,0.25081000000000003,0.89575,46.28,5.66,46.6248217155,137.88,48.03992,25.23081,54.2625809086,0.85992,0.25081000000000003,0.89575,47.18,24.98,53.3849491898,137.56
2020-03-21 04:30:00,46.15552,23.65661,51.8648939376,0.84552,0.24661000000000002,0.88075,45.31,23.41,51.0002372544,137.71,46.13552,23.56661,51.8060933922,0.84552,0.24661000000000002,0.88075,45.29,23.32,50.9412063069,137.6,46.81552,5.72661,47.1644672923,0.84552,0.24661000000000002,0.88075,45.97,5.48,46.2954781809,137.75,47.72552,25.03661,53.8939430694,0.84552,0.24661000000000002,0.88075,46.88,24.79,53.0309202258,137.56
2020-03-21 05:00:00,46.01336,23.76598,51.788522897,0.8433600000000001,0.24598000000000003,0.8785000000000001,45.17,23.52,50.9266069948,137.55,45.97336,23.67598,51.7117187749,0.8433600000000001,0.24598000000000003,0.8785000000000001,45.13,23.43,50.8495998018,137.45,46.66336,5.89598,47.0343677182,0.8433600000000001,0.24598000000000003,0.8785000000000001,45.82,5.65,46.1670326099,137.56,47.58336,25.13598,53.8144370913,0.8433600000000001,0.24598000000000003,0.8785000000000001,46.74,24.89,52.9541282621,137.33
2020-03-21 05:30:00,46.33776,23.66268,52.0298993522,0.79776,0.23268000000000003,0.8310000000000001,45.54,23.43,51.2138311396,137.28,46.30776,23.55268,51.9532229164,0.79776,0.23268000000000003,0.8310000000000001,45.51,23.32,51.1368995932,137.16,46.97776,5.85268,47.3409315265,0.79776,0.23268000000000003,0.8310000000000001,46.18,5.62,46.5207136661,137.3,47.91776,25.02268,54.0578045966,0.79776,0.23268000000000003,0.8310000000000001,47.12,24.79,53.2432014439,137.06
2020-03-21 06:00:00,46.47872,23.52296,52.0922360818,0.7987200000000001,0.23296000000000003,0.8320000000000001,45.68,23.29,51.2746184774,137.28,46.45872,23.43296,52.0337993846,0.7987200000000001,0.23296000000000003,0.8320000000000001,45.66,23.2,51.2159701656,137.16,47.11872,5.7229600000000005,47.4649981102,0.7987200000000001,0.23296000000000003,0.8320000000000001,46.32,5.49,46.6442118596,137.3,48.07872,24.88296,54.136171043,0.7987200000000001,0.23296000000000003,0.8320000000000001,47.28,24.65,53.319985934,137.06
2020-03-21 06:30:00,47.53296,22.99003,52.800793230400004,0.82296,0.24003000000000002,0.8572500000000001,46.71,22.75,51.9556214475,136.36,47.50296,22.89003,52.7303013661,0.82296,0.24003000000000002,0.8572500000000001,46.68,22.65,51.8849197744,136.25,48.11296,5.40003,48.4150518327,0.82296,0.24003000000000002,0.8572500000000001,47.29,5.16,47.5706810967,136.39,49.16296,24.32003,54.8494347752,0.82296,0.24003000000000002,0.8572500000000001,48.34,24.08,54.0055737864,136.15
2020-03-21 07:00:00,49.948,22.114,54.6244606381,1.008,0.294,1.05,48.94,21.82,53.5839154971,136.07,49.928,22.014,54.5657528125,1.008,0.294,1.05,48.92,21.72,53.5249922933,135.99,50.538,4.614,50.7481865686,1.008,0.294,1.05,49.53,4.32,49.7180379742,136.1,51.638,23.414,56.6983107332,1.008,0.294,1.05,50.63,23.12,55.6590630536,135.87
2020-03-21 07:30:00,52.47976,21.47368,56.7031228629,1.34976,0.39368000000000003,1.4060000000000001,51.13,21.08,55.3050024862,135.69,52.44976,21.37368,56.6375451516,1.34976,0.39368000000000003,1.4060000000000001,51.1,20.98,55.2392107112,135.6,53.06976,4.09368,53.2274143877,1.34976,0.39368000000000003,1.4060000000000001,51.72,3.7,51.8521783535,135.74,54.18976,22.75368,58.7729533238,1.34976,0.39368000000000003,1.4060000000000001,52.84,22.36,57.376259899,135.49
2020-03-21 08:00:00,54.45136,21.02373,58.3690656852,2.00136,0.5837300000000001,2.08475,52.45,20.44,56.2920607191,135.53,54.39136,20.93373,58.2807094532,2.00136,0.5837300000000001,2.08475,52.39,20.35,56.2035105665,135.42,55.05136,3.68373,55.1744696808,2.00136,0.5837300000000001,2.08475,53.05,3.1,53.1404977395,135.58,56.16136,22.29373,60.4244052876,2.00136,0.5837300000000001,2.08475,54.16,21.71,58.3492047932,135.33
2020-03-21 08:30:00,57.47456,19.59008,60.7214647518,1.95456,0.57008,2.036,55.52,19.02,58.6875693823,134.62,57.404560000000004,19.49008,60.6229884384,1.95456,0.57008,2.036,55.45,18.92,58.5889827527,134.56,58.08456,2.44008,58.1357901881,1.95456,0.57008,2.036,56.13,1.87,56.1611413702,134.66,59.24456,20.81008,62.7931311466,1.95456,0.57008,2.036,57.29,20.24,60.7601983209,134.42
2020-03-21 09:00:00,59.81384,18.74987,62.6837545187,1.95384,0.5698700000000001,2.03525,57.86,18.18,60.6489241454,134.02,59.73384,18.63987,62.5745666766,1.95384,0.5698700000000001,2.03525,57.78,18.07,60.5396836794,133.92,60.41384,1.76987,60.4397592927,1.95384,0.5698700000000001,2.03525,58.46,1.2,58.4723148165,134.07,61.60384,19.94987,64.7536131483,1.95384,0.5698700000000001,2.03525,59.65,19.38,62.7192705634,133.82
2020-03-21 09:30:00,61.24656,17.98233,63.8318517988,2.23656,0.6523300000000001,2.32975,59.01,17.33,61.502105655,133.52,61.18656,17.89233,63.7489654619,2.23656,0.6523300000000001,2.32975,58.95,17.24,61.4192160484,133.42,61.86656,1.13233,61.8769215254,2.23656,0.6523300000000001,2.32975,59.63,0.48,59.6319318822,133.56,63.06656,19.15233,65.9105661838,2.23656,0.6523300000000001,2.32975,60.83,18.5,63.580963346,133.31
2020-03-21 10:00:00,63.01456,17.252580000000002,65.3336535688,2.37456,0.6925800000000001,2.4735,60.64,16.56,62.8605058841,134.75,62.95456,17.45258,65.3289306008,2.37456,0.6925800000000001,2.4735,60.58,16.76,62.8556600474,134.66,63.654560000000004,1.36258,63.6691419217,2.37456,0.6925800000000001,2.4735,61.28,0.67,61.2836625864,134.79,64.86456,18.59258,67.4766268796,2.37456,0.6925800000000001,2.4735,62.49,17.9,65.0031545388,134.54
2020-03-21 10:30:00,63.50992,17.26831,65.8156855823,2.59992,0.75831,2.70825,60.91,16.51,63.1079091715,135.08,63.44992,17.17831,65.7342124199,2.59992,0.75831,2.70825,60.85,16.42,63.0264936356,134.99,64.13992,1.07831,64.1489835466,2.59992,0.75831,2.70825,61.54,0.32,61.5408319736,135.14,65.37992,18.47831,67.9410176525,2.59992,0.75831,2.70825,62.78,17.72,65.2328659496,134.9
2020-03-21 11:00:00,63.59368,17.42024,65.9364913959,2.98368,0.8702400000000001,3.108,60.61,16.55,62.8289312339,135.22,63.53368,17.32024,65.8522528696,2.98368,0.8702400000000001,3.108,60.55,16.45,62.7447607375,135.16,64.24368,1.22024,64.2552675319,2.98368,0.8702400000000001,3.108,61.26,0.35000000000000003,61.2609998286,135.25,65.44368,18.63024,68.043817459,2.98368,0.8702400000000001,3.108,62.46,17.76,64.9358853024,134.99
2020-03-21 11:30:00,62.4068,17.93115,64.9317705485,3.4668,1.01115,3.61125,58.94,16.92,61.3205512043,135.46,62.3368,17.85115,64.8424258535,3.4668,1.01115,3.61125,58.87,16.84,61.2312216112,135.37,63.0468,1.7211500000000002,63.0702889447,3.4668,1.01115,3.61125,59.58,0.71,59.5842302963,135.49,64.2068,19.15115,67.0020873747,3.4668,1.01115,3.61125,60.74,18.14,63.3909078654,135.24
2020-03-21 12:00:00,62.20616,17.89263,64.7282979095,3.50616,1.02263,3.65225,58.7,16.87,61.0760746938,135.74,62.15616,17.79263,64.6526558485,3.50616,1.02263,3.65225,58.65,16.77,61.0004540967,135.64,62.88616,1.58263,62.9060715453,3.50616,1.02263,3.65225,59.38,0.56,59.382640561,135.76,64.00616,19.10263,66.7959504077,3.50616,1.02263,3.65225,60.5,18.08,63.1437756236,135.51
2020-03-21 12:30:00,61.696,18.05675,64.2840776286,3.4859999999999998,1.01675,3.63125,58.21,17.04,60.6528292827,135.88,61.626,17.95675,64.1888521985,3.4859999999999998,1.01675,3.63125,58.14,16.94,60.5576023303,135.81,62.366,1.70675,62.3893496645,3.4859999999999998,1.01675,3.63125,58.88,0.6900000000000001,58.88404283,135.92,63.476,19.27675,66.3384930984,3.4859999999999998,1.01675,3.63125,59.99,18.26,62.7074772256,135.68
2020-03-21 13:00:00,60.85792,18.42731,63.5865723291,3.48792,1.01731,3.6332500000000003,57.37,17.41,59.9535236663,136.1,60.77792,18.32731,63.4810668732,3.48792,1.01731,3.6332500000000003,57.29,17.31,59.8479757385,136.0,61.51792,2.03731,61.5516459013,3.48792,1.01731,3.6332500000000003,58.03,1.02,58.0389636365,136.13,62.61792,19.65731,65.6308901476,3.48792,1.01731,3.6332500000000003,59.13,18.64,61.9984394965,135.88
2020-03-21 13:30:00,60.04664,18.95652,62.967838027,3.17664,0.9265200000000001,3.309,56.87,18.03,59.659683204,136.37,59.97664,18.85652,62.8710242656,3.17664,0.9265200000000001,3.309,56.8,17.93,59.5627811641,136.26,60.72664,2.49652,60.7779352874,3.17664,0.9265200000000001,3.309,57.55,1.57,57.571411308,136.4,61.79664,20.19652,65.0132612272,3.17664,0.9265200000000001,3.309,58.62,19.27,61.7060556186,136.16
2020-03-21 14:00:00,59.01416,19.29913,62.0896730484,3.01416,0.8791300000000001,3.13975,56.0,18.42,58.9516445911,136.65,58.95416,19.20913,62.0047067299,3.01416,0.8791300000000001,3.13975,55.94,18.33,58.8665652132,136.54,59.70416,2.79913,59.7697402543,3.01416,0.8791300000000001,3.13975,56.69,1.92,56.7225043523,136.69,60.74416,20.56913,64.1322234377,3.01416,0.8791300000000001,3.13975,57.73,19.69,60.9954834393,136.44
2020-03-21 14:30:00,58.70816,19.61113,61.8970473485,3.39816,0.9911300000000001,3.53975,55.31,18.62,58.3600933858,136.93,58.63816,19.51113,61.7990129538,3.39816,0.9911300000000001,3.53975,55.24,18.52,58.2618914901,136.82,59.38816,3.01113,59.4644469584,3.39816,0.9911300000000001,3.53975,55.99,2.02,56.0264268002,136.96,60.43816,20.89113,63.9469350076,3.39816,0.9911300000000001,3.53975,57.04,19.9,60.4116843003,136.72
2020-03-21 15:00:00,59.8436,19.2273,62.8565472027,2.7336,0.7973,2.8475,57.11,18.43,60.0101408097,136.68,59.7836,19.1373,62.7719290786,2.7336,0.7973,2.8475,57.05,18.34,59.9254378374,136.6,60.4936,2.6873,60.5532593858,2.7336,0.7973,2.8475,57.76,1.8900000000000001,57.7909136457,136.72,61.6336,20.4973,64.9525977637,2.7336,0.7973,2.8475,58.9,19.7,62.1071654481,136.48
2020-03-21 15:30:00,60.05792,19.47606,63.136920006,2.55792,0.7460600000000001,2.6645,57.5,18.73,60.4736545944,136.68,59.98792,19.36606,63.0364563237,2.55792,0.7460600000000001,2.6645,57.43,18.62,60.3730842346,136.6,60.70792,2.90606,60.7774360717,2.55792,0.7460600000000001,2.6645,58.15,2.16,58.1901031104,136.72,61.85792,20.73606,65.2409875082,2.55792,0.7460600000000001,2.6645,59.3,19.99,62.5786712866,136.48
2020-03-21 16:00:00,61.62328,18.89679,64.4555452251,1.70328,0.49679000000000006,1.77425,59.92,18.4,62.6814677556,136.3,61.56328,18.80679,64.3718323062,1.70328,0.49679000000000006,1.77425,59.86,18.31,62.597729192,136.19,62.25328,2.45679,62.3017390436,1.70328,0.49679000000000006,1.77425,60.55,1.96,60.5817142379,136.33,63.48328,20.15679,66.606478834,1.70328,0.49679000000000006,1.77425,61.78,19.66,64.8327386434,136.08
2020-03-21 16:30:00,63.81696,18.33828,66.3995248251,1.53696,0.44828,1.601,62.28,17.89,64.7985377921,135.99,63.74696,18.23828,66.3046737915,1.53696,0.44828,1.601,62.21,17.79,64.7036954122,135.93,64.44696,1.9582800000000002,64.4767052027,1.53696,0.44828,1.601,62.91,1.51,62.9281193108,136.06,65.71696,19.57828,68.5713342396,1.53696,0.44828,1.601,64.18,19.13,66.9703613549,135.83
2020-03-21 17:00:00,66.2412,17.5391,68.5238396928,1.2312,0.35910000000000003,1.2825,65.01,17.18,67.2417467055,135.04,66.1712,17.4491,68.4331703215,1.2312,0.35910000000000003,1.2825,64.94,17.09,67.1511109365,134.97,66.8512,1.3991,66.8658389781,1.2312,0.35910000000000003,1.2825,65.62,1.04,65.6282408724,135.08,68.2112,18.7591,70.7437038771,1.2312,0.35910000000000003,1.2825,66.98,18.4,69.4613590423,134.83
2020-03-21 17:30:00,68.79792,16.83856,70.8286022677,1.05792,0.30856,1.102,67.74,16.53,69.7276738462,134.19,68.71792,16.72856,70.7247993903,1.05792,0.30856,1.102,67.66,16.42,69.6239326669,134.1,69.36792,0.8785600000000001,69.373483355,1.05792,0.30856,1.102,68.31,0.5700000000000001,68.3123780877,134.24,70.83792,18.02856,73.0961003447,1.05792,0.30856,1.102,69.78,17.72,71.9947692544,133.99
2020-03-21 18:00:00,71.264,16.93075,73.2475801072,0.894,0.26075000000000004,0.93125,70.37,16.67,72.3175345266,136.11,71.184,16.830750000000002,73.1466745762,0.894,0.26075000000000004,0.93125,70.29,16.57,72.2166808985,135.99,71.874,0.5707500000000001,71.8762661215,0.894,0.26075000000000004,0.93125,70.98,0.31,70.980676948,136.14,73.354,18.17075,75.5710623954,0.894,0.26075000000000004,0.93125,72.46,17.91,74.6406035613,135.89
2020-03-21 18:30:00,73.45328,16.47429,75.278061703,0.8032800000000001,0.23429000000000003,0.8367500000000001,72.65,16.24,74.4429989992,135.64,73.37328,16.37429,75.1781590022,0.8032800000000001,0.23429000000000003,0.8367500000000001,72.57,16.14,74.3431536861,135.57,74.06328,0.5542900000000001,74.0653541257,0.8032800000000001,0.23429000000000003,0.8367500000000001,73.26,0.32,73.2606988774,135.69,75.57328,17.69429,77.6170635142,0.8032800000000001,0.23429000000000003,0.8367500000000001,74.77,17.46,76.7815374944,135.43
2020-03-21 19:00:00,76.1604,15.24345,77.6709037933,0.8004,0.23345000000000002,0.8337500000000001,75.36,15.01,76.8402869594,134.97,76.0804,15.14345,77.5728776188,0.8004,0.23345000000000002,0.8337500000000001,75.28,14.91,76.7423383798,134.89,76.7704,1.29345,76.7812954375,0.8004,0.23345000000000002,0.8337500000000001,75.97,1.06,75.9773946645,135.01,78.3304,16.43345,80.0356785631,0.8004,0.23345000000000002,0.8337500000000001,77.53,16.2,79.2044247501,134.76
2020-03-21 19:30:00,75.46216,15.68688,77.0753903396,0.8121600000000001,0.23688,0.846,74.65,15.45,76.2320470668,135.58,75.38216,15.57688,76.9747311577,0.8121600000000001,0.23688,0.846,74.57,15.34,76.1314685265,135.49,76.08216,1.00688,76.0888222908,0.8121600000000001,0.23688,0.846,75.27,0.77,75.2739383851,135.64,77.63216,16.89688,79.4497125231,0.8121600000000001,0.23688,0.846,76.82,16.66,78.6057758692,135.39
2020-03-21 20:00:00,72.40792,16.60856,74.2882974903,0.8179200000000001,0.23856000000000002,0.852,71.59,16.37,73.4377627655,135.94,72.33792,16.49856,74.1955332348,0.8179200000000001,0.23856000000000002,0.852,71.52,16.26,73.3450611834,135.83,73.06792,0.5685600000000001,73.0701320212,0.8179200000000001,0.23856000000000002,0.852,72.25,0.33,72.2507536293,135.98,74.49792,17.83856,76.6038791916,0.8179200000000001,0.23856000000000002,0.852,73.68,17.6,75.7529035747,135.74
2020-03-21 20:30:00,69.24864,17.76877,71.4919808731,0.81864,0.23877,0.8527500000000001,68.43,17.53,70.6396899767,135.94,69.18864,17.66877,71.409056417,0.81864,0.23877,0.8527500000000001,68.37,17.43,70.5567983968,135.83,69.89864,1.43877,69.9134460098,0.81864,0.23877,0.8527500000000001,69.08,1.2,69.0904219122,135.98,71.26864,19.00877,73.7601002193,0.81864,0.23877,0.8527500000000001,70.45,18.77,72.9075812245,135.74
2020-03-21 21:00:00,66.47816,18.56863,69.0227482578,0.8181600000000001,0.23863,0.8522500000000001,65.66,18.33,68.1705544939,135.17,66.40816,18.45863,68.9257915157,0.8181600000000001,0.23863,0.8522500000000001,65.59,18.22,68.0736108929,135.05,67.10816,2.42863,67.1520914214,0.8181600000000001,0.23863,0.8522500000000001,66.29,2.19,66.3261652743,135.2,68.41816,19.81863,71.2307708288,0.8181600000000001,0.23863,0.8522500000000001,67.6,19.58,70.378522292,134.95
2020-03-21 21:30:00,63.78856,19.11583,66.5912557583,0.8085600000000001,0.23583,0.84225,62.98,18.88,65.7490288902,134.85,63.71856,19.02583,66.4983991962,0.8085600000000001,0.23583,0.84225,62.91,18.79,65.656166504,134.75,64.44856,3.03583,64.5200213102,0.8085600000000001,0.23583,0.84225,63.64,2.8,63.7015666997,134.89,65.65856,20.38583,68.7504804788,0.8085600000000001,0.23583,0.84225,64.85,20.15,67.9083573649,134.66
2020-03-21 22:00:00,61.53928,19.74604,64.6296300361,0.8092800000000001,0.23604000000000003,0.843,60.73,19.51,63.7869343988,135.43,61.47928,19.64604,64.5419921989,0.8092800000000001,0.23604000000000003,0.843,60.67,19.41,63.6992700115,135.33,62.20928,3.52604,62.3091283537,0.8092800000000001,0.23604000000000003,0.843,61.4,3.29,61.4880809588,135.47,63.36928,21.03604,66.7696085551,0.8092800000000001,0.23604000000000003,0.843,62.56,20.8,65.9271840746,135.22
2020-03-21 22:30:00,58.4012,20.7966,61.9935378326,0.8112,0.2366,0.845,57.59,20.56,61.1499934587,136.15,58.3412,20.6766,61.8968287152,0.8112,0.2366,0.845,57.53,20.44,61.0532103988,136.06,59.0612,4.4066,59.2253617043,0.8112,0.2366,0.845,58.25,4.17,58.3990701981,136.19,60.1512,22.0966,64.0814059849,0.8112,0.2366,0.845,59.34,21.86,63.2383997267,135.95
2020-03-21 23:00:00,55.5796,21.48905,59.5891869894,0.8196,0.23905,0.8537500000000001,54.76,21.25,58.7385742081,136.84,55.5296,21.38905,59.5065369187,0.8196,0.23905,0.8537500000000001,54.71,21.15,58.6558317646,136.73,56.2696,4.92905,56.4850725242,0.8196,0.23905,0.8537500000000001,55.45,4.69,55.6479882835,136.87,57.2796,22.81905,61.657616067,0.8196,0.23905,0.8537500000000001,56.46,22.58,60.807795552900004,136.63
2020-03-21 23:30:00,52.14888,22.58884,56.8309895902,0.81888,0.23884000000000002,0.853,51.33,22.35,55.9847425644,137.47,52.10888,22.48884,56.7545883555,0.81888,0.23884000000000002,0.853,51.29,22.25,55.9081979677,137.36,52.81888,5.88884,53.1461430491,0.81888,0.23884000000000002,0.853,52.0,5.65,52.3060464956,137.5,53.79888,23.95884,58.8926608619,0.81888,0.23884000000000002,0.853,52.98,23.72,58.0475563654,137.26
2020-03-22 00:00:00,49.7484,23.0287,54.8199263612,0.8184,0.23870000000000002,0.8525,48.93,22.79,53.9771155213,137.65,49.7284,22.9487,54.7682079153,0.8184,0.23870000000000002,0.8525,48.91,22.71,53.9252464065,137.56,50.3984,6.2887,50.7892357715,0.8184,0.23870000000000002,0.8525,49.58,6.05,49.9477617116,137.68,51.3784,24.4287,56.8902572525,0.8184,0.23870000000000002,0.8525,50.56,24.19,56.0488153309,137.44
2020-03-22 00:30:00,49.71936,22.83898,54.7141093892,0.8193600000000001,0.23898000000000003,0.8535,48.9,22.6,53.8699359569,137.29,49.67936,22.73898,54.6360688689,0.8193600000000001,0.23898000000000003,0.8535,48.86,22.5,53.7917242706,137.19,50.32936,6.16898,50.7060232344,0.8193600000000001,0.23898000000000003,0.8535,49.51,5.93,49.8638646717,137.34,51.34936,24.20898,56.7699875379,0.8193600000000001,0.23898000000000003,0.8535,50.53,23.97,55.9271114934,137.09
2020-03-22 01:00:00,51.56984,22.63912,56.3203173997,0.81984,0.23912000000000003,0.854,50.75,22.4,55.4736198566,136.94,51.54984,22.54912,56.2658761311,0.81984,0.23912000000000003,0.854,50.73,22.31,55.4190310273,136.84,52.19984,6.03912,52.5480186724,0.81984,0.23912000000000003,0.854,51.38,5.8,51.7063284328,136.97,53.24984,23.99912,58.4080749623,0.81984,0.23912000000000003,0.854,52.43,23.76,57.5625095005,136.73
2020-03-22 01:30:00,51.5308,22.5694,56.2565655279,0.8208000000000001,0.2394,0.855,50.71,22.33,55.4087808926,137.19,51.5008,22.4794,56.193022921,0.8208000000000001,0.2394,0.855,50.68,22.24,55.3450991507,137.07,52.1508,5.9294,52.4867957204,0.8208000000000001,0.2394,0.855,51.33,5.69,51.6444091843,137.24,53.2108,23.9494,58.3520607777,0.8208000000000001,0.2394,0.855,52.39,23.71,57.5054449596,136.99
2020-03-22 02:00:00,50.51568,22.77374,55.4118864455,0.8356800000000001,0.24374,0.8705,49.68,22.53,54.5500073327,137.53,50.48568,22.67374,55.3434943842,0.8356800000000001,0.24374,0.8705,49.65,22.43,54.4814408767,137.43,51.15568,6.03374,51.5102864936,0.8356800000000001,0.24374,0.8705,50.32,5.79,50.6520137803,137.56,52.16568,24.15374,57.4861837823,0.8356800000000001,0.24374,0.8705,51.33,23.91,56.6255860897,137.32
2020-03-22 02:30:00,49.62456,23.05508,54.7186775151,0.8745600000000001,0.25508000000000003,0.911,48.75,22.8,53.818235757,137.89,49.60456,22.97508,54.6668699836,0.8745600000000001,0.25508000000000003,0.911,48.73,22.72,53.7662654459,137.78,50.27456,6.25508,50.6621891454,0.8745600000000001,0.25508000000000003,0.911,49.4,6.0,49.7630384924,137.92,51.25456,24.45508,56.7897953738,0.8745600000000001,0.25508000000000003,0.911,50.38,24.2,55.890825723,137.67
2020-03-22 03:00:00,48.51336,23.27473,53.8076124267,0.87336,0.25473,0.9097500000000001,47.64,23.02,52.9102069548,137.99,48.47336,23.17473,53.7283420576,0.87336,0.25473,0.9097500000000001,47.6,22.92,52.8307334797,137.88,49.17336,6.43473,49.5925910178,0.87336,0.25473,0.9097500000000001,48.3,6.18,48.6937614074,138.02,50.10336,24.67473,55.8496999442,0.87336,0.25473,0.9097500000000001,49.23,24.42,54.9538833933,137.78
2020-03-22 03:30:00,47.30432,23.51501,52.8266446593,0.8743200000000001,0.25501,0.9107500000000001,46.43,23.26,51.9304583072,137.66,47.27432,23.42501,52.7597614187,0.8743200000000001,0.25501,0.9107500000000001,46.4,23.17,51.8633676114,137.53,47.98432,6.75501,48.4574568664,0.8743200000000001,0.25501,0.9107500000000001,47.11,6.5,47.5563045242,137.7,48.84432,24.91501,54.8317911395,0.8743200000000001,0.25501,0.9107500000000001,47.97,24.66,53.937338644,137.47
2020-03-22 04:00:00,46.644,23.592,52.2708829082,0.864,0.252,0.9,45.78,23.34,51.3864184391,138.04,46.604,23.512,52.1991088047,0.864,0.252,0.9,45.74,23.26,51.3144735918,137.95,47.324,6.752,47.8032475884,0.864,0.252,0.9,46.46,6.5,46.9124887423,138.08,48.174,25.002,54.2755403474,0.864,0.252,0.9,47.31,24.75,53.3928703106,137.84
2020-03-22 04:30:00,46.54776,23.66018,52.2158795641,0.8577600000000001,0.25018,0.8935000000000001,45.69,23.41,51.3381359225,138.18,46.50776,23.56018,52.1349577716,0.8577600000000001,0.25018,0.8935000000000001,45.65,23.31,51.2569858653,138.1,47.20776,6.78018,47.6921738344,0.8577600000000001,0.25018,0.8935000000000001,46.35,6.53,46.8077279944,138.21,48.07776,25.06018,54.2170049731,0.8577600000000001,0.25018,0.8935000000000001,47.22,24.81,53.3410208001,137.96
2020-03-22 05:00:00,46.24952,23.65486,51.9477670536,0.83952,0.24486000000000002,0.8745,45.41,23.41,51.0891005989,138.41,46.19952,23.56486,51.8623010968,0.83952,0.24486000000000002,0.8745,45.36,23.32,51.0034508636,138.34,46.93952,6.74486,47.421637195,0.83952,0.24486000000000002,0.8745,46.1,6.5,46.5559877996,138.43,47.76952,25.07486,53.9506778924,0.83952,0.24486000000000002,0.8745,46.93,24.83,53.0938207327,138.19
2020-03-22 05:30:00,45.95944,23.88317,51.7945550648,0.79944,0.23317000000000002,0.8327500000000001,45.16,23.65,50.9779177684,138.24,45.909440000000004,23.79317,51.7087189917,0.79944,0.23317000000000002,0.8327500000000001,45.11,23.56,50.8919021063,138.16,46.659440000000004,7.00317,47.1820700178,0.79944,0.23317000000000002,0.8327500000000001,45.86,6.77,46.3570113359,138.26,47.44944,25.29317,53.7698224375,0.79944,0.23317000000000002,0.8327500000000001,46.65,25.06,52.9549440562,138.01
2020-03-22 06:00:00,45.81016,23.81338,51.6299121271,0.8001600000000001,0.23338000000000003,0.8335,45.01,23.58,50.8125624231,137.09,45.78016,23.88338,51.6356358521,0.8001600000000001,0.23338000000000003,0.8335,44.98,23.65,50.8185291011,136.97,46.51016,6.69338,46.98932133,0.8001600000000001,0.23338000000000003,0.8335,45.71,6.46,46.1642253265,137.13,47.31016,25.02338,53.520283873,0.8001600000000001,0.23338000000000003,0.8335,46.51,24.79,52.7041193836,136.9
2020-03-22 06:30:00,46.24544,23.81492,52.0172196047,0.80544,0.23492000000000002,0.839,45.44,23.58,51.1938472866,136.44,46.18544,23.71492,51.918130731,0.80544,0.23492000000000002,0.839,45.38,23.48,51.0945672259,136.35,46.91544,6.2449200000000005,47.3292460979,0.80544,0.23492000000000002,0.839,46.11,6.01,46.5000236559,136.49,47.76544,25.17492,53.9936464355,0.80544,0.23492000000000002,0.839,46.96,24.94,53.1718459337,136.26
2020-03-22 07:00:00,47.73664,23.14277,53.0506795599,0.8666400000000001,0.25277,0.90275,46.87,22.89,52.1607994571,135.81,47.66664,23.04277,52.9441008816,0.8666400000000001,0.25277,0.90275,46.8,22.79,52.0540497944,135.73,48.43664,5.70277,48.7711972394,0.8666400000000001,0.25277,0.90275,47.57,5.45,47.8811800189,135.84,49.25664,24.47277,55.0012095827,0.8666400000000001,0.25277,0.90275,48.39,24.22,54.1128496755,135.59
2020-03-22 07:30:00,49.99712,22.51916,54.834519925,0.9571200000000001,0.27916,0.997,49.04,22.24,53.8473694808,135.72,49.90712,22.41916,54.7114189343,0.9571200000000001,0.27916,0.997,48.95,22.14,53.7241295881,135.73,50.67712,5.11916,50.9350202768,0.9571200000000001,0.27916,0.997,49.72,4.84,49.9550197678,135.84,51.54712,23.82916,56.7885062896,0.9571200000000001,0.27916,0.997,50.59,23.55,55.8027830847,135.59
2020-03-22 08:00:00,51.286,22.25425,55.9062200391,1.626,0.47425000000000006,1.69375,49.66,21.78,54.2262298155,135.72,51.206,22.15425,55.7930571762,1.626,0.47425000000000006,1.69375,49.58,21.68,54.1128339676,135.73,51.986,4.85425,52.2121435977,1.626,0.47425000000000006,1.69375,50.36,4.38,50.5501137486,135.84,52.836,23.55425,57.8484709311,1.626,0.47425000000000006,1.69375,51.21,23.08,56.1707263617,135.59
2020-03-22 08:30:00,53.0976,21.88805,57.4320629837,2.1876,0.63805,2.27875,50.91,21.25,55.1669339369,135.34,53.0076,21.78805,57.3107736867,2.1876,0.63805,2.27875,50.82,21.15,55.0453894527,135.22,53.8276,4.59805,54.0236298814,2.1876,0.63805,2.27875,51.64,3.96,51.7916132207,135.38,54.6576,23.16805,59.3650720421,2.1876,0.63805,2.27875,52.47,22.53,57.1025551092,135.15
2020-03-22 09:00:00,55.38904,20.99847,59.2358126007,2.66904,0.7784700000000001,2.78025,52.72,20.22,56.4645623378,134.71,55.25904,20.90847,59.0823630152,2.66904,0.7784700000000001,2.78025,52.59,20.13,56.3109669603,134.61,56.12904,3.87847,56.2628799553,2.66904,0.7784700000000001,2.78025,53.46,3.1,53.5498048549,134.73,56.93904,22.24847,61.1314051324,2.66904,0.7784700000000001,2.78025,54.27,21.47,58.362606179,134.48
2020-03-22 09:30:00,57.69096,20.22153,61.1322921316,3.09096,0.90153,3.21975,54.6,19.32,57.9173756312,134.45,57.55096,20.12153,60.9671138112,3.09096,0.90153,3.21975,54.46,19.22,57.7520562404,134.32,58.44096,3.18153,58.5274972886,3.09096,0.90153,3.21975,55.35,2.2800000000000002,55.3969394461,134.51,59.26096,21.45153,63.0240392189,3.09096,0.90153,3.21975,56.17,20.55,59.8111310711,134.26
