Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-03-22 10:00:00,58.81016,19.56963,61.9806851976,3.53016,1.02963,3.67725,55.28,18.54,58.3061746301,133.88,58.68016,19.46963,61.8257848309,3.53016,1.02963,3.67725,55.15,18.44,58.1511487419,133.79,59.56016,2.62963,59.6181819008,3.53016,1.02963,3.67725,56.03,1.6,56.0528402492,133.91,60.40016,20.76963,63.8714087708,3.53016,1.02963,3.67725,56.87,19.74,60.1985423412,133.67
2020-03-22 10:30:00,59.53912,19.14266,62.5407726387,3.84912,1.12266,4.0095,55.69,18.02,58.5328668357,133.52,59.39912,19.05266,62.3799592005,3.84912,1.12266,4.0095,55.55,17.93,58.3719744398,133.44,60.29912,2.28266,60.342310276,3.84912,1.12266,4.0095,56.45,1.16,56.461917254,133.56,61.10912,20.33266,64.4029627412,3.84912,1.12266,4.0095,57.26,19.21,60.3964543661,133.3
2020-03-22 11:00:00,60.3024,18.83195,63.1745343201,4.0524000000000004,1.18195,4.22125,56.25,17.65,58.9540923092,133.52,60.1724,18.73195,63.0206606801,4.0524000000000004,1.18195,4.22125,56.12,17.55,58.8001437073,133.52,61.0724,1.97195,61.1042275834,4.0524000000000004,1.18195,4.22125,57.02,0.79,57.0254723786,133.56,61.9024,20.01195,65.0567849541,4.0524000000000004,1.18195,4.22125,57.85,18.83,60.8374177624,133.4
2020-03-22 11:30:00,60.73664,18.81027,63.5827468419,4.28664,1.25027,4.46525,56.45,17.56,59.1181537262,133.52,60.58664,18.70027,63.4069479203,4.28664,1.25027,4.46525,56.3,17.45,58.9422810892,133.42,61.48664,1.9702700000000002,61.5181994402,4.28664,1.25027,4.46525,57.2,0.72,57.2045312891,133.56,62.33664,19.98027,65.4604298471,4.28664,1.25027,4.46525,58.05,18.73,60.9968474595,133.26
2020-03-22 12:00:00,61.90064,21.03352,65.3765875218,3.68064,1.07352,3.834,58.22,19.96,61.546486496,134.83,61.77064,21.07352,65.2664171776,3.68064,1.07352,3.834,58.09,20.0,61.4365371746,134.75,62.68064,4.86352,62.8690421241,3.68064,1.07352,3.834,59.0,3.79,59.1216043422,134.89,62.98064,10.74352,63.8904080187,3.68064,1.07352,3.834,59.3,9.67,60.0832663892,134.66
2020-03-22 12:30:00,62.574,22.902,66.6333781224,3.7439999999999998,1.092,3.9,58.83,21.81,62.7426888171,135.74,62.444,22.812,66.4803766536,3.7439999999999998,1.092,3.9,58.7,21.72,62.5895230849,135.66,63.334,6.612,63.6782074182,3.7439999999999998,1.092,3.9,59.59,5.52,59.8451209373,135.78,63.384,6.582,63.7248317377,3.7439999999999998,1.092,3.9,59.64,5.49,59.8921505708,135.53
2020-03-22 13:00:00,63.32184,23.04012,67.3832512617,3.77184,1.10012,3.9290000000000003,59.55,21.94,63.4631081811,136.02,63.20184,22.93012,67.2329010426,3.77184,1.10012,3.9290000000000003,59.43,21.83,63.3125090326,135.94,64.09184,6.69012,64.4400625403,3.77184,1.10012,3.9290000000000003,60.32,5.59,60.5784656458,136.05,64.14184,6.66012,64.4866872851,3.77184,1.10012,3.9290000000000003,60.37,5.5600000000000005,60.6254938124,135.82
2020-03-22 13:30:00,63.76744,22.80842,67.7237803659,2.97744,0.8684200000000001,3.1015,60.79,21.94,64.628072074,136.22,63.64744,22.70842,67.5771333918,2.97744,0.8684200000000001,3.1015,60.67,21.84,64.481272475,136.12,64.54744,6.41842,64.8657700629,2.97744,0.8684200000000001,3.1015,61.57,5.55,61.819636039,136.25,64.59744,6.38842,64.9125655374,2.97744,0.8684200000000001,3.1015,61.62,5.52,61.8667503591,136.02
2020-03-22 14:00:00,62.62376,23.55193,66.9061187281,3.98376,1.16193,4.14975,58.64,22.39,62.7691142203,136.64,62.49376,23.45193,66.7492551244,3.98376,1.16193,4.14975,58.51,22.29,62.6120132243,136.51,63.39376,7.07193,63.7869971143,3.98376,1.16193,4.14975,59.41,5.91,59.7032344182,136.68,63.45376,7.03193,63.8422093733,3.98376,1.16193,4.14975,59.47,5.87,59.7589976489,136.44
2020-03-22 14:30:00,62.03688,24.09159,66.5505761723,3.7768800000000002,1.10159,3.93425,58.26,22.99,62.6320022033,136.8,61.92688,23.99159,66.4118578061,3.7768800000000002,1.10159,3.93425,58.15,22.89,62.4929964076,136.7,62.81688,7.55159,63.269162508,3.7768800000000002,1.10159,3.93425,59.04,6.45,59.3912796629,136.86,62.89688,7.53159,63.3462103181,3.7768800000000002,1.10159,3.93425,59.12,6.43,59.4686413162,136.62
2020-03-22 15:00:00,61.19864,24.33377,65.8589849623,3.33864,0.97377,3.47775,57.86,23.36,62.3976698283,136.94,61.10864,24.23377,65.7384323745,3.33864,0.97377,3.47775,57.77,23.26,62.2768054736,136.85,61.94864,7.77377,62.4344896501,3.33864,0.97377,3.47775,58.61,6.8,59.0031533056,136.98,62.05864,7.76377,62.5423930088,3.33864,0.97377,3.47775,58.72,6.79,59.1112721907,136.77
2020-03-22 15:30:00,61.13712,24.50291,65.8645583023,2.78712,0.81291,2.90325,58.35,23.69,62.9756984876,136.94,61.03712,24.41291,65.7382703801,2.78712,0.81291,2.90325,58.25,23.6,62.84920445,136.85,61.87712,7.95291,62.3861102888,2.78712,0.81291,2.90325,59.09,7.14,59.5198093075,136.98,62.00712,7.92291,62.5112424574,2.78712,0.81291,2.90325,59.22,7.11,59.6452890009,136.67
2020-03-22 16:00:00,61.652,24.701,66.416176531,2.7119999999999997,0.791,2.825,58.94,23.91,63.6051232213,137.45,61.542,24.601,66.276896163,2.7119999999999997,0.791,2.825,58.83,23.81,63.4656206146,137.33,62.412,8.011,62.9240324916,2.7119999999999997,0.791,2.825,59.7,7.22,60.1350014551,137.5,62.542,8.001,63.0517070744,2.7119999999999997,0.791,2.825,59.83,7.21,60.2628658462,137.26
2020-03-22 16:30:00,62.86016,24.40588,67.4317929007,1.94016,0.56588,2.021,60.92,23.84,65.4185906299,137.45,62.74016,24.30588,67.283753458,1.94016,0.56588,2.021,60.8,23.74,65.2704190273,137.33,63.60016,7.71588,64.0664901193,1.94016,0.56588,2.021,61.66,7.15,62.0731673108,137.5,63.73016,7.69588,64.1931449814,1.94016,0.56588,2.021,61.79,7.13,62.2000080386,137.18
2020-03-22 17:00:00,64.40416,23.86663,68.6841455713,1.39416,0.40663000000000005,1.45225,63.01,23.46,67.2356430772,136.7,64.27416,23.76663,68.5275152421,1.39416,0.40663000000000005,1.45225,62.88,23.36,67.0789385724,136.59,65.13416,7.31663,65.5438164396,1.39416,0.40663000000000005,1.45225,63.74,6.91,64.1134595853,136.72,65.28416,7.30663,65.6917680449,1.39416,0.40663000000000005,1.45225,63.89,6.9,64.2615133653,136.48
2020-03-22 17:30:00,65.63856,23.77083,69.8102636993,1.16856,0.34083,1.21725,64.47,23.43,68.5955231775,136.14,65.54856,23.67083,69.6916200914,1.16856,0.34083,1.21725,64.38,23.33,68.4768084829,136.05,66.35856,7.3808300000000004,66.7677701946,1.16856,0.34083,1.21725,65.19,7.04,65.5690300371,136.18,66.54856,7.37083,66.9555074132,1.16856,0.34083,1.21725,65.38,7.03,65.7568650408,135.94
2020-03-22 18:00:00,66.71152,23.29336,70.6612165251,0.97152,0.28336,1.012,65.74,23.01,69.6506116269,135.62,66.61152,23.20336,70.53715696,0.97152,0.28336,1.012,65.64,22.92,69.5265129285,135.54,67.39152,7.03336,67.7575465967,0.97152,0.28336,1.012,66.42,6.75,66.7621067672,135.69,67.63152,7.00336,67.9931581029,0.97152,0.28336,1.012,66.66,6.72,66.9978656376,135.45
2020-03-22 18:30:00,69.1968,22.34115,72.7139884311,0.8268000000000001,0.24115000000000003,0.8612500000000001,68.37,22.1,71.8530924874,134.8,69.1068,22.24115,72.5976484438,0.8268000000000001,0.24115000000000003,0.8612500000000001,68.28,22.0,71.7367297833,134.69,69.8568,6.25115,70.1359350302,0.8268000000000001,0.24115000000000003,0.8612500000000001,69.03,6.01,69.2911321888,134.85,70.1568,6.24115,70.4338593261,0.8268000000000001,0.24115000000000003,0.8612500000000001,69.33,6.0,69.5891435498,134.59
2020-03-22 19:00:00,72.71544,21.53492,75.8372467446,0.80544,0.23492000000000002,0.839,71.91,21.3,74.9982539797,136.22,72.60544,21.42492,75.7005753915,0.80544,0.23492000000000002,0.839,71.8,21.19,74.8615795986,136.13,73.37544,5.16492,73.5569955463,0.80544,0.23492000000000002,0.839,72.57,4.93,72.7372655521,136.27,73.68544,5.13492,73.8641419865,0.80544,0.23492000000000002,0.839,72.88,4.9,73.044537099,136.04
2020-03-22 19:30:00,72.58424,21.68457,75.75415812,0.8042400000000001,0.23457000000000003,0.8377500000000001,71.78,21.45,74.9164261027,136.11,72.49424,21.59457,75.6421858929,0.8042400000000001,0.23457000000000003,0.8377500000000001,71.69,21.36,74.804449734,136.02,73.23424,5.34457,73.4290020146,0.8042400000000001,0.23457000000000003,0.8377500000000001,72.43,5.11,72.6100337419,136.16,73.55424,5.29457,73.7445502628,0.8042400000000001,0.23457000000000003,0.8377500000000001,72.75,5.06,72.9257574524,135.92
2020-03-22 20:00:00,70.22352,21.73436,73.5100344565,0.80352,0.23436,0.837,69.42,21.5,72.6731477232,134.82,70.15352,21.62436,73.4106893701,0.80352,0.23436,0.837,69.35,21.39,72.5737872789,134.74,70.88352,5.64436,71.1078913159,0.80352,0.23436,0.837,70.08,5.41,70.2885090182,134.86,71.16352,5.62436,71.385432717,0.80352,0.23436,0.837,70.36,5.39,70.5661512341,134.62
2020-03-22 20:30:00,68.10256,22.74408,71.8000825459,0.80256,0.23408,0.836,67.3,22.51,70.9647102439,135.23,68.02256,22.64408,71.6925590839,0.80256,0.23408,0.836,67.22,22.41,70.857155602,135.14,68.79256,6.55408,69.1040684475,0.80256,0.23408,0.836,67.99,6.32,68.283105524,135.27,69.04256,6.53408,69.3510583394,0.80256,0.23408,0.836,68.24,6.3,68.5301948049,135.03
2020-03-22 21:00:00,65.75832,23.68576,69.8940045784,0.80832,0.23576000000000003,0.842,64.95,23.45,69.0536385718,136.1,65.66832,23.57576,69.7720912056,0.80832,0.23576000000000003,0.842,64.86,23.34,68.9316705151,136.03,66.45832,7.29576,66.8575830493,0.80832,0.23576000000000003,0.842,65.65,7.06,66.0285248964,136.12,66.66832,7.29576,67.0663328772,0.80832,0.23576000000000003,0.842,65.86,7.06,66.2373248252,135.88
2020-03-22 21:30:00,63.32,24.42625,67.8679901652,0.81,0.23625000000000002,0.8437500000000001,62.51,24.19,67.0272795211,136.58,63.26,24.32625,67.7760580077,0.81,0.23625000000000002,0.8437500000000001,62.45,24.09,66.9352717183,136.48,64.0,7.91625,64.4877276237,0.81,0.23625000000000002,0.8437500000000001,63.19,7.68,63.6549958762,136.62,64.27,7.90625,64.754472348,0.81,0.23625000000000002,0.8437500000000001,63.46,7.67,63.921831169,136.38
2020-03-22 22:00:00,60.60696,25.29828,65.6750072052,0.81696,0.23828000000000002,0.851,59.79,25.06,64.8293737437,136.86,60.55696,25.19828,65.5903858763,0.81696,0.23828000000000002,0.851,59.74,24.96,64.7446461107,136.79,61.25696,8.71828,61.8742559923,0.81696,0.23828000000000002,0.851,60.44,8.48,61.031991611,136.89,61.56696,8.73828,62.1839858887,0.81696,0.23828000000000002,0.851,60.75,8.5,61.3417679889,136.65
2020-03-22 22:30:00,57.36936,26.00898,62.9897651008,0.8193600000000001,0.23898000000000003,0.8535,56.55,25.77,62.1449547429,136.58,57.36936,25.91898,62.9526567434,0.8193600000000001,0.23898000000000003,0.8535,56.55,25.68,62.1076879299,136.49,57.97936,9.49898,58.7523344817,0.8193600000000001,0.23898000000000003,0.8535,57.16,9.26,57.9052087467,136.63,58.39936,9.518979999999999,59.1700619287,0.8193600000000001,0.23898000000000003,0.8535,57.58,9.28,58.3230211837,136.39
2020-03-22 23:00:00,54.19936,26.66898,60.4053401501,0.8193600000000001,0.23898000000000003,0.8535,53.38,26.43,59.5648327455,137.1,54.20936,26.56898,60.3702361255,0.8193600000000001,0.23898000000000003,0.8535,53.39,26.33,59.5294968902,137.0,54.76936,10.03898,55.6818095454,0.8193600000000001,0.23898000000000003,0.8535,53.95,9.8,54.8328596737,137.14,55.23936,10.06898,56.1495436442,0.8193600000000001,0.23898000000000003,0.8535,54.42,9.83,55.3006808276,136.91
2020-03-22 23:30:00,50.80936,27.81898,57.9265630937,0.8193600000000001,0.23898000000000003,0.8535,49.99,27.58,57.0934015452,138.12,50.80936,27.72898,57.8833948162,0.8193600000000001,0.23898000000000003,0.8535,49.99,27.49,57.0499798422,138.05,51.42936,10.96898,52.5860969482,0.8193600000000001,0.23898000000000003,0.8535,50.61,10.73,51.7349495022,138.16,51.82936,10.98898,52.9815084671,0.8193600000000001,0.23898000000000003,0.8535,51.01,10.75,52.1304383254,137.93
2020-03-23 00:00:00,48.58496,28.12228,56.136983982,0.8649600000000001,0.25228,0.901,47.72,27.87,55.2624221329,138.32,48.58496,28.03228,56.0919518309,0.8649600000000001,0.25228,0.901,47.72,27.78,55.2170879348,138.23,49.19496,11.21228,50.4565091163,0.8649600000000001,0.25228,0.901,48.33,10.96,49.5571437837,138.35,49.59496,11.23228,50.850999709,0.8649600000000001,0.25228,0.901,48.73,10.98,49.9517096805,138.11
2020-03-23 00:30:00,47.80744,9.57592,48.7570462928,0.8774400000000001,0.25592000000000004,0.914,46.93,9.32,47.8464972595,136.03,48.38744,27.50592,55.658961406,0.8774400000000001,0.25592000000000004,0.914,47.51,27.25,54.7700885521,135.93,49.61744,28.83592,57.3881576146,0.8774400000000001,0.25592000000000004,0.914,48.74,28.58,56.5013628154,136.08,49.42744,10.58592,50.5483286291,0.8774400000000001,0.25592000000000004,0.914,48.55,10.33,49.63679482,135.85
2020-03-23 01:00:00,50.36864,8.68627,51.1121431948,0.8786400000000001,0.25627,0.9152500000000001,49.49,8.43,50.2028385652,135.36,51.01864,27.00627,57.7255597354,0.8786400000000001,0.25627,0.9152500000000001,50.14,26.75,56.8294122792,135.25,52.27864,28.45627,59.5215549407,0.8786400000000001,0.25627,0.9152500000000001,51.4,28.2,58.6276385334,135.39,52.03864,9.75627,52.9453006164,0.8786400000000001,0.25627,0.9152500000000001,51.16,9.5,52.0345615913,135.13
2020-03-23 01:30:00,50.77528,8.62529,51.5026667918,0.8752800000000001,0.25529,0.9117500000000001,49.9,8.37,50.597103672,135.36,51.45528,26.89529,58.0603346878,0.8752800000000001,0.25529,0.9117500000000001,50.58,26.64,57.1666511176,135.25,52.68528,28.35529,59.8311056196,0.8752800000000001,0.25529,0.9117500000000001,51.81,28.1,58.939681879,135.39,52.50528,9.69529,53.3929122268,0.8752800000000001,0.25529,0.9117500000000001,51.63,9.44,52.4859076324,135.13
2020-03-23 02:00:00,49.84184,8.52262,50.5652456362,0.83184,0.24262000000000003,0.8665,49.01,8.28,49.7045118676,135.78,50.49184,26.94262,57.2305047946,0.83184,0.24262000000000003,0.8665,49.66,26.7,56.3826710967,135.68,51.73184,28.40262,59.0160325052,0.83184,0.24262000000000003,0.8665,50.9,28.16,58.1704014083,135.84,51.52184,9.59262,52.4072357165,0.83184,0.24262000000000003,0.8665,50.69,9.35,51.5451122804,135.6
2020-03-23 02:30:00,49.29648,8.54814,50.0321260577,0.8164800000000001,0.23814000000000002,0.8505,48.48,8.31,49.1870562242,135.78,49.93648,26.97814,56.7580132902,0.8164800000000001,0.23814000000000002,0.8505,49.12,26.74,55.926755672,135.68,51.16648,28.45814,58.548052126900004,0.8164800000000001,0.23814000000000002,0.8505,50.35,28.22,57.7190687728,135.84,50.97648,9.61814,51.875910886,0.8164800000000001,0.23814000000000002,0.8505,50.16,9.38,51.0295012713,135.6
2020-03-23 03:00:00,48.9272,8.51835,49.6631975064,0.8172,0.23835,0.8512500000000001,48.11,8.28,48.817317624,135.94,49.5672,26.97835,56.4334890341,0.8172,0.23835,0.8512500000000001,48.75,26.74,55.6020692061,135.86,50.7872,28.43835,58.2072111904,0.8172,0.23835,0.8512500000000001,49.97,28.2,57.3780524243,135.96,50.5972,9.58835,51.4976999832,0.8172,0.23835,0.8512500000000001,49.78,9.35,50.6504777865,135.73
2020-03-23 03:30:00,48.2448,8.59765,49.0049009035,0.8148000000000001,0.23765000000000003,0.8487500000000001,47.43,8.36,48.161130593,136.09,48.8848,27.10765,55.8976596967,0.8148000000000001,0.23765000000000003,0.8487500000000001,48.07,26.87,55.0701534409,136.02,50.0848,28.57765,57.6642807166,0.8148000000000001,0.23765000000000003,0.8487500000000001,49.27,28.34,56.8391458416,136.11,49.9148,9.67765,50.8443130405,0.8148000000000001,0.23765000000000003,0.8487500000000001,49.1,9.44,49.9992359942,135.88
2020-03-23 04:00:00,47.77424,8.49457,48.5235584749,0.8042400000000001,0.23457000000000003,0.8377500000000001,46.97,8.26,47.6907590629,136.21,48.37424,27.03457,55.4160181776,0.8042400000000001,0.23457000000000003,0.8377500000000001,47.57,26.8,54.5998617214,136.13,49.58424,28.50457,57.1935955091,0.8042400000000001,0.23457000000000003,0.8377500000000001,48.78,28.27,56.3797951397,136.24,49.41424,9.56457,50.3313829937,0.8042400000000001,0.23457000000000003,0.8377500000000001,48.61,9.33,49.4972827537,136.02
2020-03-23 04:30:00,47.99016,8.22338,48.6896234885,0.8001600000000001,0.23338000000000003,0.8335,47.19,7.99,47.8616359938,135.82,48.62016,26.67338,55.45619135,0.8001600000000001,0.23338000000000003,0.8335,47.82,26.44,54.6427122314,135.73,49.80016,28.12338,57.1924858583,0.8001600000000001,0.23338000000000003,0.8335,49.0,27.89,56.3813098464,135.87,49.65016,9.29338,50.5124271823,0.8001600000000001,0.23338000000000003,0.8335,48.85,9.06,49.683056468,135.62
2020-03-23 05:00:00,48.6404,7.75345,49.2544870957,0.8004,0.23345000000000002,0.8337500000000001,47.84,7.52,48.4274302436,135.63,49.2804,26.15345,55.7903286517,0.8004,0.23345000000000002,0.8337500000000001,48.48,25.92,54.9741466509,135.55,50.4704,27.59345,57.5209506099,0.8004,0.23345000000000002,0.8337500000000001,49.67,27.36,56.7069528365,135.69,50.3204,8.81345,51.0863930716,0.8004,0.23345000000000002,0.8337500000000001,49.52,8.58,50.2578033742,135.46
2020-03-23 05:30:00,50.34088,7.24359,50.8593530755,0.80088,0.23359000000000002,0.83425,49.54,7.01,50.0335057736,135.63,51.00088,25.61359,57.0714092472,0.80088,0.23359000000000002,0.83425,50.2,25.38,56.2510835451,135.55,52.25088,27.06359,58.8437963125,0.80088,0.23359000000000002,0.83425,51.45,26.83,58.0254375253,135.69,52.04088,8.29359,52.6975979174,0.80088,0.23359000000000002,0.83425,51.24,8.06,51.8700414498,135.46
2020-03-23 06:00:00,52.78424,6.57457,53.19211373,0.8042400000000001,0.23457000000000003,0.8377500000000001,51.98,6.34,52.3652174635,135.63,53.46424,24.90457,58.980187908,0.8042400000000001,0.23457000000000003,0.8377500000000001,52.66,24.67,58.1522527509,135.55,54.78424,26.32457,60.780720118,0.8042400000000001,0.23457000000000003,0.8377500000000001,53.98,26.09,59.9543868287,135.6,54.51424,7.60457,55.0420915996,0.8042400000000001,0.23457000000000003,0.8377500000000001,53.71,7.37,54.2132917281,135.35
2020-03-23 06:30:00,58.21328,4.18304,58.363377147,0.83328,0.24304,0.868,57.38,3.94,57.5151110579,134.54,58.97328,22.19304,63.0109417355,0.83328,0.24304,0.868,58.14,21.95,62.1454913892,134.45,60.43328,23.55304,64.860828123,0.83328,0.24304,0.868,59.6,23.31,63.9962194196,134.59,60.03328,5.15304,60.254033299,0.83328,0.24304,0.868,59.2,4.91,59.4032667452,134.33
2020-03-23 07:00:00,63.44376,1.94443,63.4735495381,1.04376,0.30443000000000003,1.08725,62.4,1.6400000000000001,62.4215475617,134.7,64.28376,19.98443,67.3184910865,1.04376,0.30443000000000003,1.08725,63.24,19.68,66.2314124868,134.61,65.88376,21.30443,69.2426788142,1.04376,0.30443000000000003,1.08725,64.84,21.0,68.155891895,134.74,65.35376,2.90443,65.4182670189,1.04376,0.30443000000000003,1.08725,64.31,2.6,64.3625364634,134.51
2020-03-23 07:30:00,67.62856,0.7308300000000001,67.6325087525,1.40856,0.41083000000000003,1.46725,66.22,0.32,66.2207731758,134.22,68.52856,18.37083,70.9482271136,1.40856,0.41083000000000003,1.46725,67.12,17.96,69.4813356233,134.15,70.23856,19.68083,72.9437480554,1.40856,0.41083000000000003,1.46725,68.83,19.27,71.4765821791,134.29,69.57856,1.39083,69.5924595036,1.40856,0.41083000000000003,1.46725,68.17,0.98,68.1770437904,134.05
2020-03-23 08:00:00,69.39128,1.4145400000000001,69.4056961888,1.90128,0.55454,1.9805000000000001,67.49,0.86,67.4954791079,134.22,70.31128,17.524540000000002,72.4623046656,1.90128,0.55454,1.9805000000000001,68.41,16.97,70.4833952077,134.15,72.09128,18.82454,74.5084958797,1.90128,0.55454,1.9805000000000001,70.19,18.27,72.5288149634,134.29,71.36128,0.7145400000000001,71.3648572524,1.90128,0.55454,1.9805000000000001,69.46,0.16,69.4601842785,134.05
2020-03-23 08:30:00,71.63104,2.9719700000000002,71.6926669692,2.44104,0.7119700000000001,2.54275,69.19,2.26,69.2269001184,133.64,72.55104,16.14197,74.3250738349,2.44104,0.7119700000000001,2.54275,70.11,15.43,71.7878610909,133.56,74.42104,17.42197,76.4330833695,2.44104,0.7119700000000001,2.54275,71.98,16.71,73.8941438816,133.68,73.57104,2.14197,73.6022143836,2.44104,0.7119700000000001,2.54275,71.13,1.43,71.1443729328,133.44
2020-03-23 09:00:00,74.95864,12.14877,75.9367521241,2.73864,0.7987700000000001,2.8527500000000003,72.22,11.35,73.1064354212,134.85,75.03864,14.01877,76.3369072295,2.73864,0.7987700000000001,2.8527500000000003,72.3,13.22,73.4986965871,134.76,76.08864,5.95877,76.3216095019,2.73864,0.7987700000000001,2.8527500000000003,73.35,5.16,73.5312729388,134.89,76.08864,3.81877,76.1844087813,2.73864,0.7987700000000001,2.8527500000000003,73.35,3.02,73.4121440907,134.66
2020-03-23 09:30:00,75.26976,14.42868,76.6402216659,3.14976,0.91868,3.281,72.12,13.51,73.3744812588,135.74,75.13976,14.34868,76.4975042116,3.14976,0.91868,3.281,71.99,13.43,73.231994374,135.69,75.98976,3.71868,76.0806953557,3.14976,0.91868,3.281,72.84,2.8,72.8937967182,135.77,76.17976,3.75868,76.272429547,3.14976,0.91868,3.281,73.03,2.84,73.0852002802,135.55
2020-03-23 10:00:00,75.3908,14.5144,76.7752598954,3.3407999999999998,0.9744,3.48,72.05,13.54,73.3112140126,135.74,75.2708,14.4244,76.6404374205,3.3407999999999998,0.9744,3.48,71.93,13.45,73.176686178,135.69,76.1108,3.7544,76.2033424201,3.3407999999999998,0.9744,3.48,72.77,2.7800000000000002,72.8230821924,135.77,76.2808,3.8044000000000002,76.3756106882,3.3407999999999998,0.9744,3.48,72.94,2.83,72.9948799574,135.55
2020-03-23 10:30:00,75.19264,15.51702,76.7770214312,3.45264,1.00702,3.5965,71.74,14.51,73.19267518,135.9,75.06264,15.42702,76.6315396547,3.45264,1.00702,3.5965,71.61,14.42,73.0474400647,135.82,75.93264,2.79702,75.984137412,3.45264,1.00702,3.5965,72.48,1.79,72.5020999696,135.97,76.08264,2.8570200000000003,76.1362638475,3.45264,1.00702,3.5965,72.63,1.85,72.6535573802,135.74
2020-03-23 11:00:00,75.03376,15.18068,76.5540213509,3.05376,0.89068,3.181,71.98,14.29,73.3847702183,135.82,74.90376,15.10068,76.4107570869,3.05376,0.89068,3.181,71.85,14.21,73.241699871,135.82,75.77376,2.8606800000000003,75.827740271,3.05376,0.89068,3.181,72.72,1.97,72.746678962,135.87,75.92376,2.92068,75.979916453,3.05376,0.89068,3.181,72.87,2.03,72.8982702127,135.64
2020-03-23 11:30:00,74.20432,15.43376,75.7923614515,3.54432,1.03376,3.692,70.66,14.4,72.1123817385,135.82,74.08432,15.34376,75.6565756613,3.54432,1.03376,3.692,70.54,14.31,71.9768553078,135.7,74.93432,2.90376,74.9905603126,3.54432,1.03376,3.692,71.39,1.87,71.4144873258,135.87,75.10432,2.96376,75.1627750685,3.54432,1.03376,3.692,71.56,1.9300000000000002,71.5860216802,135.64
2020-03-23 12:00:00,74.5344,15.26545,76.0816058391,3.8244,1.11545,3.98375,70.71,14.15,72.111903317,135.82,74.4044,15.17545,75.9362168011,3.8244,1.11545,3.98375,70.58,14.06,71.9667979001,135.7,75.2644,3.27545,75.3356388442,3.8244,1.11545,3.98375,71.44,2.16,71.472646516,135.87,75.4344,3.32545,75.5076639889,3.8244,1.11545,3.98375,71.61,2.21,71.6440939645,135.64
2020-03-23 12:30:00,75.02816,15.01863,76.5165605609,2.97816,0.8686300000000001,3.10225,72.05,14.15,73.4263236176,135.82,74.91816,14.92863,76.3910642121,2.97816,0.8686300000000001,3.10225,71.94,14.06,73.3010722978,135.7,75.76816,3.04863,75.8294679835,2.97816,0.8686300000000001,3.10225,72.79,2.18,72.8226372772,135.87,75.94816,3.08863,76.0109376515,2.97816,0.8686300000000001,3.10225,72.97,2.22,73.0037622318,135.64
2020-03-23 13:00:00,73.12728,16.33254,74.9289726544,4.15728,1.21254,4.3305,68.97,15.12,70.6078982834,136.23,73.00728,16.25254,74.7944382254,4.15728,1.21254,4.3305,68.85,15.04,70.4735702232,136.12,73.86728,2.48254,73.908984971,4.15728,1.21254,4.3305,69.71,1.27,69.7215676817,136.27,74.01728,2.53254,74.0605934182,4.15728,1.21254,4.3305,69.86,1.32,69.8724695427,136.02
2020-03-23 13:30:00,71.92848,17.10164,73.933566976,3.94848,1.15164,4.113,67.98,15.95,69.8260903961,135.57,71.79848,16.99164,73.7816885155,3.94848,1.15164,4.113,67.85,15.84,69.6744436648,135.48,72.65848,1.41164,72.6721916788,3.94848,1.15164,4.113,68.71,0.26,68.7104919208,135.63,72.79848,1.47164,72.8133532712,3.94848,1.15164,4.113,68.85,0.32,68.8507436416,135.37
2020-03-23 14:00:00,71.03952,17.11736,73.0726858354,3.89952,1.13736,4.062,67.14,15.98,69.0155055042,135.74,70.92952,17.02736,72.9446899781,3.89952,1.13736,4.062,67.03,15.89,68.88768395,135.64,71.78952,1.39736,71.8031182944,3.89952,1.13736,4.062,67.89,0.26,67.8904978624,135.79,71.92952,1.47736,71.9446901446,3.89952,1.13736,4.062,68.03,0.34,68.0308496199,135.55
2020-03-23 14:30:00,70.20544,16.92867,72.2176133195,3.35544,0.97867,3.49525,66.85,15.95,68.7264505122,135.64,70.09544,16.82867,72.0872724048,3.35544,0.97867,3.49525,66.74,15.85,68.596283427,135.55,70.94544,1.31867,70.9576940674,3.35544,0.97867,3.49525,67.59,0.34,67.5908551507,135.69,71.10544,1.36867,71.1186111729,3.35544,0.97867,3.49525,67.75,0.39,67.7511224999,135.46
2020-03-23 15:00:00,69.31224,17.22857,71.4213570164,3.25224,0.94857,3.38775,66.06,16.28,68.0364755113,135.92,69.20224,17.12857,71.2905178215,3.25224,0.94857,3.38775,65.95,16.18,67.9057795773,135.84,70.01224,1.03857,70.0199427125,3.25224,0.94857,3.38775,66.76,0.09,66.760060665,135.94,70.21224,1.07857,70.2205237738,3.25224,0.94857,3.38775,66.96,0.13,66.9601261946,135.69
2020-03-23 15:30:00,69.97304,17.46922,72.1207319309,2.60304,0.7592200000000001,2.7115,67.37,16.71,69.4113895553,135.92,69.86304,17.36922,71.9898198459,2.60304,0.7592200000000001,2.7115,67.26,16.61,69.2805867469,135.84,70.67304,1.08922,70.6814330857,2.60304,0.7592200000000001,2.7115,68.07,0.33,68.0707999072,136.03,70.91304,1.02922,70.9205085702,2.60304,0.7592200000000001,2.7115,68.31,0.27,68.3105335948,135.78
2020-03-23 16:00:00,71.00944,17.32067,73.091355018,2.53944,0.74067,2.64525,68.47,16.58,70.4488275275,135.92,70.91944,17.22067,72.9802606543,2.53944,0.74067,2.64525,68.38,16.48,70.3378617815,135.84,71.68944,0.9306700000000001,71.6954807095,2.53944,0.74067,2.64525,69.15,0.19,69.1502610263,136.03,71.95944,0.9006700000000001,71.9650763326,2.53944,0.74067,2.64525,69.42,0.16,69.4201843847,135.78
2020-03-23 16:30:00,71.65208,17.74519,73.8167483466,2.21208,0.64519,2.30425,69.44,17.1,71.5144992292,135.79,71.55208,17.63519,73.6932838097,2.21208,0.64519,2.30425,69.34,16.99,71.3911458095,135.69,72.32208,1.4051900000000002,72.3357298606,2.21208,0.64519,2.30425,70.11,0.76,70.1141191202,135.86,72.61208,1.35519,72.6247251414,2.21208,0.64519,2.30425,70.4,0.71,70.4035801646,135.63
2020-03-23 17:00:00,73.63912,17.59641,75.7123083736,1.59912,0.46641000000000005,1.66575,72.04,17.13,74.0486225395,135.46,73.52912,17.49641,75.5821132998,1.59912,0.46641000000000005,1.66575,71.93,17.03,73.9185078313,135.36,74.30912,1.34641,74.3213168281,1.59912,0.46641000000000005,1.66575,72.71,0.88,72.7153250698,135.48,74.59912,1.27641,74.6100390515,1.59912,0.46641000000000005,1.66575,73.0,0.81,73.0044936973,135.24
2020-03-23 17:30:00,75.2952,17.2661,77.2495006602,1.2552,0.36610000000000004,1.3075,74.04,16.9,75.9442664064,134.66,75.2052,17.1561,77.1372405149,1.2552,0.36610000000000004,1.3075,73.95,16.79,75.8320947884,134.57,75.9552,1.2061,75.964775286,1.2552,0.36610000000000004,1.3075,74.7,0.84,74.7047227423,134.73,76.2752,1.1360999999999999,76.2836604933,1.2552,0.36610000000000004,1.3075,75.02,0.77,75.0239515088,134.48
2020-03-23 18:00:00,78.14368,17.47774,80.0743786704,0.88368,0.25774,0.9205000000000001,77.26,17.22,79.1557704782,134.83,78.02368,17.36774,79.9333036565,0.88368,0.25774,0.9205000000000001,77.14,17.11,79.0147562168,134.74,78.79368,1.41774,78.8064337136,0.88368,0.25774,0.9205000000000001,77.91,1.16,77.9186351266,134.87,79.12368,1.3377400000000002,79.1349877428,0.88368,0.25774,0.9205000000000001,78.24,1.08,78.2474536327,134.62
2020-03-23 18:30:00,80.98328,17.15554,82.780457792,0.7732800000000001,0.22554000000000002,0.8055,80.21,16.93,81.9772468433,135.35,80.89328,17.04554,82.6696630152,0.7732800000000001,0.22554000000000002,0.8055,80.12,16.82,81.8665181866,135.24,81.60328,0.9955400000000001,81.609352446,0.7732800000000001,0.22554000000000002,0.8055,80.83,0.77,80.8336674907,135.4,82.01328,0.91554,82.0183900711,0.7732800000000001,0.22554000000000002,0.8055,81.24,0.6900000000000001,81.242930154,135.13
2020-03-23 19:00:00,83.81032,15.92051,85.3090404187,0.79032,0.23051000000000002,0.82325,83.02,15.69,84.4896236233,134.54,83.73032,15.81051,85.2099683943,0.79032,0.23051000000000002,0.82325,82.94,15.58,84.3906392913,134.43,84.40032,0.55051,84.4021153607,0.79032,0.23051000000000002,0.82325,83.61,0.32,83.6106123647,134.59,84.87032,0.61051,84.8725158067,0.79032,0.23051000000000002,0.82325,84.08,0.38,84.0808587016,134.33
2020-03-23 19:30:00,82.47208,16.05394,84.0200747979,0.80208,0.23394,0.8355,81.67,15.82,83.1881079241,135.42,82.41208,15.95394,83.9421177446,0.80208,0.23394,0.8355,81.61,15.72,83.1102310188,135.32,83.06208,0.6639400000000001,83.0647334929,0.80208,0.23394,0.8355,82.26,0.43,82.2611238678,135.47,83.55208,0.70394,83.5550453525,0.80208,0.23394,0.8355,82.75,0.47000000000000003,82.7513347324,135.22
2020-03-23 20:00:00,77.4628,16.42415,79.1848349563,0.8028000000000001,0.23415000000000002,0.83625,76.66,16.19,78.3509521321,134.73,77.4028,16.33415,79.1075085189,0.8028000000000001,0.23415000000000002,0.83625,76.6,16.1,78.2736865109,134.65,78.0628,0.9841500000000001,78.0690034205,0.8028000000000001,0.23415000000000002,0.83625,77.26,0.75,77.2636402197,134.78,78.4828,0.9641500000000001,78.4887219992,0.8028000000000001,0.23415000000000002,0.83625,77.68,0.73,77.6834300221,134.52
2020-03-23 20:30:00,73.8664,4.8052,74.0225303269,0.8064,0.23520000000000002,0.84,73.06,4.57,73.2027902474,136.11,74.8064,19.1052,77.2075524026,0.8064,0.23520000000000002,0.84,74.0,18.87,76.3680358527,136.02,75.4964,4.2652,75.6167861258,0.8064,0.23520000000000002,0.84,74.69,4.03,74.7986430358,136.16,75.9264,4.2852,76.047229772,0.8064,0.23520000000000002,0.84,75.12,4.05,75.2290960998,135.91
2020-03-23 21:00:00,69.05832,5.36576,69.2664633253,0.80832,0.23576000000000003,0.842,68.25,5.13,68.4425262538,137.11,70.06832,21.89576,73.4097662004,0.80832,0.23576000000000003,0.842,69.26,21.66,72.5679212876,137.0,70.71832,6.41576,71.0087512917,0.80832,0.23576000000000003,0.842,69.91,6.18,70.182622493,137.14,71.15832,6.40576,71.4460654368,0.80832,0.23576000000000003,0.842,70.35,6.17,70.620049561,136.91
2020-03-23 21:30:00,66.46672,6.09821,66.7458840136,0.8167200000000001,0.23821000000000003,0.8507500000000001,65.65,5.86,65.9110165299,137.0,67.43672,22.66821,71.1446340138,0.8167200000000001,0.23821000000000003,0.8507500000000001,66.62,22.43,70.2945894077,136.91,68.05672,7.17821,68.434230002,0.8167200000000001,0.23821000000000003,0.8507500000000001,67.24,6.94,67.5971981668,137.03,68.52672,7.17821,68.9016549349,0.8167200000000001,0.23821000000000003,0.8507500000000001,67.71,6.94,68.0647316898,136.78
2020-03-23 22:00:00,63.26032,7.18926,63.6675234782,0.82032,0.23926000000000003,0.8545,62.44,6.95,62.8256006736,137.54,64.18032,23.86926,68.4752148463,0.82032,0.23926000000000003,0.8545,63.36,23.63,67.6229731674,137.44,64.78032,8.27926,65.3072431316,0.82032,0.23926000000000003,0.8545,63.96,8.04,64.4633477257,137.56,65.26032,8.28926,65.7846577695,0.82032,0.23926000000000003,0.8545,64.44,8.05,64.9408661784,137.3
2020-03-23 22:30:00,60.14632,18.21101,62.8428253245,0.82632,0.24101000000000003,0.86075,59.32,17.97,61.9821208091,137.07,60.34632,22.13101,64.2764337931,0.82632,0.24101000000000003,0.86075,59.52,21.89,63.4176828653,136.97,60.96632,6.16101,61.2768326414,0.82632,0.24101000000000003,0.86075,60.14,5.92,60.4306710206,137.09,61.40632,6.30101,61.7287523198,0.82632,0.24101000000000003,0.86075,60.58,6.06,60.8823455527,136.85
2020-03-23 23:00:00,57.02816,22.22613,61.2063059477,0.87816,0.25613,0.9147500000000001,56.15,21.97,60.2951357905,136.87,57.02816,22.13613,61.1736813046,0.87816,0.25613,0.9147500000000001,56.15,21.88,60.2624003837,136.79,57.63816,5.65613,57.915017869,0.87816,0.25613,0.9147500000000001,56.76,5.4,57.0162924084,136.91,58.04816,5.65613,58.3230716438,0.87816,0.25613,0.9147500000000001,57.17,5.4,57.424462557300004,136.66
2020-03-23 23:30:00,52.67864,23.52627,57.6933661036,0.8786400000000001,0.25627,0.9152500000000001,51.8,23.27,56.7867317249,136.87,52.68864,23.42627,57.6617976754,0.8786400000000001,0.25627,0.9152500000000001,51.81,23.17,56.7549557308,136.79,53.27864,6.92627,53.7269643323,0.8786400000000001,0.25627,0.9152500000000001,52.4,6.67,52.8228066274,136.91,53.69864,6.95627,54.1473326228,0.8786400000000001,0.25627,0.9152500000000001,52.82,6.7,53.2432380683,136.66
2020-03-24 00:00:00,50.49816,24.59613,56.1696873266,0.87816,0.25613,0.9147500000000001,49.62,24.34,55.2682549028,137.33,50.50816,24.50613,56.1393323274,0.87816,0.25613,0.9147500000000001,49.63,24.25,55.237662876,137.21,51.06816,7.93613,51.6811292946,0.87816,0.25613,0.9147500000000001,50.19,7.68,50.7741912786,137.35,51.53816,7.95613,52.1486523389,0.87816,0.25613,0.9147500000000001,50.66,7.7,51.2418344715,137.11
2020-03-24 00:30:00,51.32768,25.99599,57.535399801,0.8776800000000001,0.25599,0.9142500000000001,50.45,25.74,56.6370029221,137.41,51.32768,25.91599,57.4992980119,0.8776800000000001,0.25599,0.9142500000000001,50.45,25.66,56.6006899251,137.29,51.88768,9.325990000000001,52.719118214,0.8776800000000001,0.25599,0.9142500000000001,51.01,9.07,51.8100858907,137.44,52.36768,9.34599,53.1951260706,0.8776800000000001,0.25599,0.9142500000000001,51.49,9.09,52.2862142443,137.21
2020-03-24 01:00:00,53.05472,25.69346,58.9487675957,0.83472,0.24346,0.8695,52.22,25.45,58.0915733992,136.97,53.04472,25.60346,58.900589843,0.83472,0.24346,0.8695,52.21,25.36,58.0432054594,136.89,53.59472,9.11346,54.3640429425,0.83472,0.24346,0.8695,52.76,8.87,53.5004158862,137.02,54.09472,9.11346,54.8570313182,0.83472,0.24346,0.8695,53.26,8.87,53.9935598011,136.79
2020-03-24 01:30:00,52.75504,25.85772,58.7513057642,0.8150400000000001,0.23772000000000001,0.849,51.94,25.62,57.9150066908,137.25,53.00504,25.87772,58.9846645985,0.8150400000000001,0.23772000000000001,0.849,52.19,25.64,58.1481358257,137.14,53.31504,9.21772,54.1060056944,0.8150400000000001,0.23772000000000001,0.849,52.5,8.98,53.2624670852,137.28,53.81504,9.22772,54.6004518901,0.8150400000000001,0.23772000000000001,0.849,53.0,8.99,53.7570469799,137.05
2020-03-24 02:00:00,51.68696,26.17828,57.9382790373,0.81696,0.23828000000000002,0.851,50.87,25.94,57.1020183531,137.82,51.69696,26.08828,57.9065974359,0.81696,0.23828000000000002,0.851,50.88,25.85,57.0701051339,137.74,52.25696,9.39828,53.0953626544,0.81696,0.23828000000000002,0.851,51.44,9.16,52.2492028647,137.85,52.73696,9.40828,53.569605959,0.81696,0.23828000000000002,0.851,51.92,9.17,52.7235744236,137.63
2020-03-24 02:30:00,50.5772,26.39835,57.0519591475,0.8172,0.23835,0.8512500000000001,49.76,26.16,56.2174634789,137.94,50.5872,26.30835,57.0192430988,0.8172,0.23835,0.8512500000000001,49.77,26.07,56.184497862,137.84,51.1472,9.57835,52.0363416908,0.8172,0.23835,0.8512500000000001,50.33,9.34,51.1893006399,137.98,51.6372,9.58835,52.5198712828,0.8172,0.23835,0.8512500000000001,50.82,9.35,51.6729610144,137.73
2020-03-24 03:00:00,49.71624,26.36807,56.2759241174,0.8162400000000001,0.23807000000000003,0.8502500000000001,48.9,26.13,55.4435469645,137.86,49.73624,26.27807,56.2514936003,0.8162400000000001,0.23807000000000003,0.8502500000000001,48.92,26.04,55.4188415613,137.76,50.27624,9.52807,51.1711288371,0.8162400000000001,0.23807000000000003,0.8502500000000001,49.46,9.29,50.3249013909,137.98,50.78624,9.55807,51.6778373722,0.8162400000000001,0.23807000000000003,0.8502500000000001,49.97,9.32,50.8317154934,137.73
2020-03-24 03:30:00,48.30968,23.12324,53.5584672092,0.7996800000000001,0.23324000000000003,0.833,47.51,22.89,52.7366305332,136.58,48.32968,23.19324,53.606756576,0.7996800000000001,0.23324000000000003,0.833,47.53,22.96,52.7850594392,136.45,48.87968,6.05324,49.2530692587,0.7996800000000001,0.23324000000000003,0.833,48.08,5.82,48.4309694307,136.6,49.88968,21.06324,54.1538572015,0.7996800000000001,0.23324000000000003,0.833,49.09,20.83,53.3265131056,136.35
2020-03-24 04:00:00,47.27944,22.65317,52.4262487478,0.79944,0.23317000000000002,0.8327500000000001,46.48,22.42,51.6047168387,136.3,47.27944,22.56317,52.3874229865,0.79944,0.23317000000000002,0.8327500000000001,46.48,22.33,51.5656794777,136.21,47.83944,5.11317,48.1119166835,0.79944,0.23317000000000002,0.8327500000000001,47.04,4.88,47.292451829,136.32,48.93944,24.00317,54.5089071397,0.79944,0.23317000000000002,0.8327500000000001,48.14,23.77,53.6886626766,136.07
2020-03-24 04:30:00,47.12088,22.45359,52.1971362803,0.80088,0.23359000000000002,0.83425,46.32,22.22,51.3738338067,135.92,47.12088,22.36359,52.1584843497,0.80088,0.23359000000000002,0.83425,46.32,22.13,51.3349715107,135.84,47.68088,4.97359,47.9395756663,0.80088,0.23359000000000002,0.83425,46.88,4.74,47.1190195144,135.95,48.79088,23.77359,54.2746124137,0.80088,0.23359000000000002,0.83425,47.99,23.54,53.452518182,135.69
2020-03-24 05:00:00,47.86136,22.26373,52.786205154,0.8013600000000001,0.23373000000000002,0.8347500000000001,47.06,22.03,51.961182627,135.78,47.86136,22.17373,52.748308818,0.8013600000000001,0.23373000000000002,0.8347500000000001,47.06,21.94,51.9230892764,135.66,48.40136,4.84373,48.6431225371,0.8013600000000001,0.23373000000000002,0.8347500000000001,47.6,4.61,47.822715314,135.82,49.53136,23.59373,54.8636466047,0.8013600000000001,0.23373000000000002,0.8347500000000001,48.73,23.36,54.0398232788,135.56
2020-03-24 05:30:00,48.52304,21.82422,53.205093642,0.8030400000000001,0.23422,0.8365,47.72,21.59,52.3767744329,135.17,48.53304,21.72422,53.1732800027,0.8030400000000001,0.23422,0.8365,47.73,21.49,52.3447514083,135.08,49.06304,4.52422,49.2711930102,0.8030400000000001,0.23422,0.8365,48.26,4.29,48.4503013407,135.22,50.22304,23.12422,55.2908970577,0.8030400000000001,0.23422,0.8365,49.42,22.89,54.463643837,134.97
2020-03-24 06:00:00,49.36424,21.47457,53.8329392423,0.8042400000000001,0.23457000000000003,0.8377500000000001,48.56,21.24,53.0019924154,134.48,49.39424,21.39457,53.8286036477,0.8042400000000001,0.23457000000000003,0.8377500000000001,48.59,21.16,52.9974876763,134.41,49.87424,4.36457,50.0648508123,0.8042400000000001,0.23457000000000003,0.8377500000000001,49.07,4.13,49.2434950019,134.52,51.10424,22.77457,55.949301914,0.8042400000000001,0.23457000000000003,0.8377500000000001,50.3,22.54,55.1193396187,134.27
2020-03-24 06:30:00,52.91024,23.02382,57.7025977253,0.8702400000000001,0.25382000000000005,0.9065000000000001,52.04,22.77,56.8034726051,135.83,52.94024,23.09382,57.7580603332,0.8702400000000001,0.25382000000000005,0.9065000000000001,52.07,22.84,56.859040618,135.75,53.42024,6.56382,53.8219822624,0.8702400000000001,0.25382000000000005,0.9065000000000001,52.55,6.31,52.9274843536,135.86,54.28024,13.45382,55.922712086,0.8702400000000001,0.25382000000000005,0.9065000000000001,53.41,13.2,55.0169801061,135.61
2020-03-24 07:00:00,56.35776,24.11893,61.3018751472,1.12776,0.32893,1.17475,55.23,23.79,60.1358212715,137.07,56.35776,24.04893,61.2743677761,1.12776,0.32893,1.17475,55.23,23.72,60.1081633391,136.99,56.86776,7.51893,57.3626745869,1.12776,0.32893,1.17475,55.74,7.19,56.2018122484,137.12,57.43776,7.53893,57.9304042741,1.12776,0.32893,1.17475,56.31,7.21,56.769711995,136.87
2020-03-24 07:30:00,59.4704,23.13345,63.8113233295,1.2804,0.37345,1.33375,58.19,22.76,62.4827472187,136.74,59.4804,23.05345,63.7916886519,1.2804,0.37345,1.33375,58.2,22.68,62.4629682292,136.65,60.0104,6.62345,60.3748142694,1.2804,0.37345,1.33375,58.73,6.25,59.0616237501,136.81,60.5504,6.64345,60.9137617297,1.2804,0.37345,1.33375,59.27,6.27,59.6007197943,136.57
2020-03-24 08:00:00,61.57968,21.98699,65.3871907805,1.66968,0.48699000000000003,1.7392500000000002,59.91,21.5,63.6510651914,136.37,61.56968,21.90699,65.350912053,1.66968,0.48699000000000003,1.7392500000000002,59.9,21.42,63.6146712638,136.25,62.12968,5.56699,62.3785901938,1.66968,0.48699000000000003,1.7392500000000002,60.46,5.08,60.6730417896,136.39,62.63968,5.57699,62.8874576363,1.66968,0.48699000000000003,1.7392500000000002,60.97,5.09,61.1820970546,136.15
2020-03-24 08:30:00,63.34624,21.30182,66.8319807985,2.40624,0.7018200000000001,2.5065,60.94,20.6,64.3276270354,136.24,63.32624,21.23182,66.7907392761,2.40624,0.7018200000000001,2.5065,60.92,20.53,64.2862916958,136.15,63.92624,4.89182,64.1131348746,2.40624,0.7018200000000001,2.5065,61.52,4.19,61.6625210318,136.28,64.39624,4.9118200000000005,64.5832927455,2.40624,0.7018200000000001,2.5065,61.99,4.21,62.1327948832,136.03
2020-03-24 09:00:00,64.352,20.80225,67.6307142433,2.922,0.8522500000000001,3.04375,61.43,19.95,64.5882915086,136.64,64.322,20.72225,67.5775948748,2.922,0.8522500000000001,3.04375,61.4,19.87,64.535082707,136.55,64.952,4.29225,65.093668771,2.922,0.8522500000000001,3.04375,62.03,3.44,62.1253128765,136.7,65.402,4.28225,65.5420419964,2.922,0.8522500000000001,3.04375,62.48,3.43,62.574078499,136.45
2020-03-24 09:30:00,64.32744,20.99717,67.6675748417,3.24744,0.9471700000000001,3.38275,61.08,20.05,64.2866152477,136.73,64.29744,20.91717,67.6142647033,3.24744,0.9471700000000001,3.38275,61.05,19.97,64.2331954678,136.65,64.92744,4.46717,65.0809347871,3.24744,0.9471700000000001,3.38275,61.68,3.52,61.7803593385,136.7,65.34744,4.47717,65.5006333234,3.24744,0.9471700000000001,3.38275,62.1,3.5300000000000002,62.2002483918,136.45
2020-03-24 10:00:00,64.26608,21.05844,67.6282997997,3.76608,1.09844,3.923,60.5,19.96,63.7075474336,137.02,64.23608,20.98844,67.5780185223,3.76608,1.09844,3.923,60.47,19.89,63.6571519941,136.89,64.87608,4.49844,65.0318515698,3.76608,1.09844,3.923,61.11,3.4,61.2045104547,137.06,65.29608,4.49844,65.4508519868,3.76608,1.09844,3.923,61.53,3.4,61.6238663182,136.81
2020-03-24 10:30:00,63.56752,21.62761,67.1459835974,4.03752,1.17761,4.20575,59.53,20.45,62.9446058054,137.23,63.52752,21.55761,67.0855897065,4.03752,1.17761,4.20575,59.49,20.38,62.8840560079,137.13,64.19752,4.99761,64.3917516446,4.03752,1.17761,4.20575,60.16,3.8200000000000003,60.2811579185,137.25,64.58752,4.99761,64.780582318,4.03752,1.17761,4.20575,60.55,3.8200000000000003,60.6703790989,137.0
2020-03-24 11:00:00,62.63128,21.493290000000002,66.2166047866,4.33128,1.26329,4.51175,58.3,20.23,61.7101523252,135.85,62.58128,21.39329,66.1368994092,4.33128,1.26329,4.51175,58.25,20.13,61.6301825407,135.74,63.25128,5.20329,63.4649403093,4.33128,1.26329,4.51175,58.92,3.94,59.0515876163,135.89,63.60128,5.18329,63.8121407952,4.33128,1.26329,4.51175,59.27,3.92,59.399489055,135.64
2020-03-24 11:30:00,62.3776,21.4818,65.9729695633,4.4976,1.3118,4.6850000000000005,57.88,20.17,61.2937460105,135.85,62.3276,21.3918,65.8964250093,4.4976,1.3118,4.6850000000000005,57.83,20.08,61.2169527174,135.74,63.0176,5.1818,63.2302851567,4.4976,1.3118,4.6850000000000005,58.52,3.87,58.6478243416,135.89,63.3576,5.1618,63.5675204566,4.4976,1.3118,4.6850000000000005,58.86,3.85,58.9857787946,135.64
2020-03-24 12:00:00,62.50608,20.97719,65.9321813477,4.5160800000000005,1.31719,4.70425,57.99,19.66,61.2319826561,135.76,62.45608,20.88719,65.8561814491,4.5160800000000005,1.31719,4.70425,57.94,19.57,61.1557724177,135.74,63.16608,4.64719,63.3367984466,4.5160800000000005,1.31719,4.70425,58.65,3.33,58.7444584621,135.89,63.45608,4.61719,63.6238361973,4.5160800000000005,1.31719,4.70425,58.94,3.3,59.0323097973,135.64
2020-03-24 12:30:00,63.198,20.95525,66.5816018624,4.578,1.33525,4.76875,58.62,19.62,61.8162502907,135.61,63.148,20.86525,66.5058535887,4.578,1.33525,4.76875,58.57,19.53,61.7403093611,135.53,63.838,4.64525,64.0067855119,4.578,1.33525,4.76875,59.26,3.31,59.3523689502,135.68,64.168,4.62525,64.334478793,4.578,1.33525,4.76875,59.59,3.29,59.6807523411,135.42
2020-03-24 13:00:00,62.65696,21.27203,66.169433251,4.56696,1.33203,4.75725,58.09,19.94,61.4170310256,135.75,62.59696,21.18203,66.0837180867,4.56696,1.33203,4.75725,58.03,19.85,61.3310965172,135.69,63.30696,4.95203,63.5003447673,4.56696,1.33203,4.75725,58.74,3.62,58.8514400843,135.8,63.61696,4.93203,63.8078562527,4.56696,1.33203,4.75725,59.05,3.6,59.1596357325,135.55
2020-03-24 13:30:00,61.768,21.859,65.5217651243,4.4879999999999995,1.309,4.675,57.28,20.55,60.8547524849,135.99,61.728,21.769,65.4540704999,4.4879999999999995,1.309,4.675,57.24,20.46,60.7867518461,135.9,62.408,5.489,62.6489232549,4.4879999999999995,1.309,4.675,57.92,4.18,58.0706362975,136.04,62.758,5.479,62.9967142397,4.4879999999999995,1.309,4.675,58.27,4.17,58.4190191633,135.79
2020-03-24 14:00:00,61.23936,21.81398,65.0085297223,4.29936,1.25398,4.4785,56.94,20.56,60.538229244,136.21,61.18936,21.72398,64.931264305,4.29936,1.25398,4.4785,56.89,20.47,60.4606731686,136.07,61.85936,5.39398,62.0940853854,4.29936,1.25398,4.4785,57.56,4.14,57.7086925861,136.25,62.21936,5.37398,62.4510081572,4.29936,1.25398,4.4785,57.92,4.12,58.0663482578,136.01
2020-03-24 14:30:00,60.10192,22.01181,64.0059416552,4.05192,1.18181,4.22075,56.05,20.83,59.7954128675,136.63,60.07192,21.91181,63.943435863,4.05192,1.18181,4.22075,56.02,20.73,59.7325145963,136.53,60.77192,5.46181,61.0168634802,4.05192,1.18181,4.22075,56.72,4.28,56.8812517443,136.67,61.08192,5.45181,61.324735492,4.05192,1.18181,4.22075,57.03,4.27,57.1896301789,136.43
2020-03-24 15:00:00,58.84624,22.25807,62.915035105,3.69624,1.07807,3.85025,55.15,21.18,59.0771944154,136.89,58.79624,22.18807,62.8435222474,3.69624,1.07807,3.85025,55.1,21.11,59.0054412745,136.77,59.51624,5.67807,59.7864809356,3.69624,1.07807,3.85025,55.82,4.6,56.0092170986,136.92,59.81624,5.66807,60.0841874811,3.69624,1.07807,3.85025,56.12,4.59,56.3073929427,136.67
2020-03-24 15:30:00,59.0112,22.2716,63.0741301327,3.0912,0.9016000000000001,3.22,55.92,21.37,59.8642071692,136.23,58.9712,22.1716,63.0014466183,3.0912,0.9016000000000001,3.22,55.88,21.27,59.7911975127,136.14,59.6412,5.8016000000000005,59.9227110535,3.0912,0.9016000000000001,3.22,56.55,4.9,56.7618930269,136.27,60.0012,5.8116,60.2819931323,3.0912,0.9016000000000001,3.22,56.91,4.91,57.121416299,136.02
2020-03-24 16:00:00,60.35944,22.03192,64.2547079676,2.50944,0.73192,2.614,57.85,21.3,61.6466746873,136.05,60.31944,21.95192,64.1897315277,2.50944,0.73192,2.614,57.81,21.22,61.5815272626,135.92,60.96944,5.63192,61.2290056819,2.50944,0.73192,2.614,58.46,4.9,58.6649946731,136.09,61.35944,5.64192,61.6182776325,2.50944,0.73192,2.614,58.85,4.91,59.0544714649,135.83
2020-03-24 16:30:00,62.07968,22.04699,65.87834573640001,2.14968,0.62699,2.23925,59.93,21.42,63.6429202661,135.47,62.04968,21.94699,65.8166632257,2.14968,0.62699,2.23925,59.9,21.32,63.5810695097,135.39,62.67968,5.77699,62.9453405612,2.14968,0.62699,2.23925,60.53,5.15,60.7486905209,135.52,63.08968,5.77699,63.3536213327,2.14968,0.62699,2.23925,60.94,5.15,61.1572244302,135.28
2020-03-24 17:00:00,64.04056,21.95058,67.6980153878,1.99056,0.5805800000000001,2.0735,62.05,21.37,65.6268192129,135.28,64.03056,21.86058,67.659423378,1.99056,0.5805800000000001,2.0735,62.04,21.28,65.5881086783,135.21,64.58056,5.7805800000000005,64.8387525717,1.99056,0.5805800000000001,2.0735,62.59,5.2,62.8056374858,135.34,65.10056,5.7805800000000005,65.3566983365,1.99056,0.5805800000000001,2.0735,63.11,5.2,63.3238667486,135.08
2020-03-24 17:30:00,67.32856,21.21833,70.5928645095,1.46856,0.42833000000000004,1.52975,65.86,20.79,69.0634758755,135.77,67.32856,21.12833,70.5658651209,1.46856,0.42833000000000004,1.52975,65.86,20.7,69.0364367563,135.67,67.85856,4.91833,68.0365646933,1.46856,0.42833000000000004,1.52975,66.39,4.49,66.5416576289,135.81,68.44856,4.86833,68.6214689661,1.46856,0.42833000000000004,1.52975,66.98,4.44,67.1269990391,135.55
2020-03-24 18:00:00,69.92656,20.92358,72.9898622649,1.00656,0.29358,1.0485,68.92,20.63,71.9413879488,136.2,69.91656,20.82358,72.9516747323,1.00656,0.29358,1.0485,68.91,20.53,71.9031918624,136.1,70.45656,4.54358,70.6029104659,1.00656,0.29358,1.0485,69.45,4.25,69.5799180799,136.23,71.06656,4.49358,71.2084841255,1.00656,0.29358,1.0485,70.06,4.2,70.1857791864,135.98
2020-03-24 18:30:00,71.67832,20.43576,74.5345681198,0.80832,0.23576000000000003,0.842,70.87,20.2,73.6925837517,135.74,71.66832,20.33576,74.4975920846,0.80832,0.23576000000000003,0.842,70.86,20.1,73.6556148573,135.64,72.17832,4.14576,72.2972835174,0.80832,0.23576000000000003,0.842,71.37,3.91,71.4770242805,135.8,72.81832,4.12576,72.935105561,0.80832,0.23576000000000003,0.842,72.01,3.89,72.1149928933,135.54
2020-03-24 19:00:00,74.20912,19.67016,76.7717961598,0.78912,0.23016000000000003,0.8220000000000001,73.42,19.44,75.9500493746,136.77,74.21912,19.60016,76.7635593599,0.78912,0.23016000000000003,0.8220000000000001,73.43,19.37,75.9418316872,136.67,74.70912,3.09016,74.7730011435,0.78912,0.23016000000000003,0.8220000000000001,73.92,2.86,73.9753066908,136.82,75.38912,3.13016,75.4540742174,0.78912,0.23016000000000003,0.8220000000000001,74.6,2.9,74.6563460129,136.56
