Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-03-24 19:30:00,73.5252,18.35485,75.7816307133,0.8052,0.23485000000000003,0.8387500000000001,72.72,18.12,74.9435307415,136.64,73.5052,18.43485,75.7816476567,0.8052,0.23485000000000003,0.8387500000000001,72.7,18.2,74.9435120608,136.54,74.5152,8.79485,75.0324224423,0.8052,0.23485000000000003,0.8387500000000001,73.71,8.56,74.2053751422,136.69,74.6852,2.74485,74.7356227014,0.8052,0.23485000000000003,0.8387500000000001,73.88,2.51,73.9226250887,136.44
2020-03-24 20:00:00,69.99904,16.39597,71.8936258173,0.8090400000000001,0.23597,0.8427500000000001,69.19,16.16,71.0521055283,134.67,69.96904,16.30597,71.8439365302,0.8090400000000001,0.23597,0.8427500000000001,69.16,16.07,71.002468267,134.58,71.58904,17.62597,73.7269656677,0.8090400000000001,0.23597,0.8427500000000001,70.78,17.39,72.8849813062,134.73,71.08904,1.27597,71.1004902062,0.8090400000000001,0.23597,0.8427500000000001,70.28,1.04,70.2876945133,134.47
2020-03-24 20:30:00,67.13,11.66625,68.1361745996,0.81,0.23625000000000002,0.8437500000000001,66.32,11.43,67.2977510768,135.11,67.75,22.96625,71.5367817215,0.81,0.23625000000000002,0.8437500000000001,66.94,22.73,70.6938222195,135.02,68.65,12.25625,69.7354871214,0.81,0.23625000000000002,0.8437500000000001,67.84,12.02,68.8966327189,135.15,68.89,7.23625,69.2690076013,0.81,0.23625000000000002,0.8437500000000001,68.08,7.0,68.438924597,134.89
2020-03-24 21:00:00,63.27192,9.71681,64.0136880445,0.8119200000000001,0.23681000000000002,0.8457500000000001,62.46,9.48,63.1753274625,135.59,64.18192,26.99681,69.6286335143,0.8119200000000001,0.23681000000000002,0.8457500000000001,63.37,26.76,68.7884765059,135.5,64.74192,10.83681,65.6426131127,0.8119200000000001,0.23681000000000002,0.8457500000000001,63.93,10.6,64.8028155253,135.63,65.27192,10.80681,66.1604918578,0.8119200000000001,0.23681000000000002,0.8457500000000001,64.46,10.57,65.3208733867,135.37
2020-03-24 21:30:00,60.65216,10.44688,61.5452826332,0.8121600000000001,0.23688,0.846,59.84,10.21,60.7047749357,136.27,61.54216,27.93688,67.5862909294,0.8121600000000001,0.23688,0.846,60.73,27.7,66.7489542989,136.14,62.06216,11.58688,63.1345190209,0.8121600000000001,0.23688,0.846,61.25,11.35,62.2927363342,136.3,62.63216,11.57688,63.6931049392,0.8121600000000001,0.23688,0.846,61.82,11.34,62.8514757186,136.06
2020-03-24 22:00:00,57.30144,11.63667,58.4710793022,0.81144,0.23667000000000002,0.8452500000000001,56.49,11.4,57.6288131059,136.37,58.13144,29.13667,65.0246865057,0.81144,0.23667000000000002,0.8452500000000001,57.32,28.9,64.1933984145,136.27,58.63144,12.77667,60.0074083157,0.81144,0.23667000000000002,0.8452500000000001,57.82,12.54,59.1642121557,136.39,59.23144,12.77667,60.5937850011,0.81144,0.23667000000000002,0.8452500000000001,58.42,12.54,59.7507154769,136.14
2020-03-24 22:30:00,54.15312,12.497160000000001,55.5764285808,0.8131200000000001,0.23716,0.847,53.34,12.26,54.7308249527,136.63,54.93312,30.10716,62.6425474913,0.8131200000000001,0.23716,0.847,54.12,29.87,61.8157852009,136.53,55.40312,13.68716,57.0687660161,0.8131200000000001,0.23716,0.847,54.59,13.45,56.222509727,136.67,56.02312,13.68716,57.6708619963,0.8131200000000001,0.23716,0.847,55.21,13.45,56.8247006151,136.44
2020-03-24 23:00:00,50.80856,13.21583,52.4992183929,0.8085600000000001,0.23583,0.84225,50.0,12.98,51.6573363618,137.37,51.53856,31.00583,60.1463603293,0.8085600000000001,0.23583,0.84225,50.73,30.77,59.3323335122,137.28,52.00856,14.40583,53.9668254696,0.8085600000000001,0.23583,0.84225,51.2,14.17,53.1246543518,137.39,52.62856,14.41583,54.567219851,0.8085600000000001,0.23583,0.84225,51.82,14.18,53.7250853885,137.14
2020-03-24 23:30:00,47.15208,14.07144,49.2069514601,0.8620800000000001,0.25144,0.898,46.29,13.82,48.3089691465,136.55,47.83208,31.68144,57.3726547895,0.8620800000000001,0.25144,0.898,46.97,31.43,56.5157128593,136.48,48.22208,15.28144,50.5854861398,0.8620800000000001,0.25144,0.898,47.36,15.03,49.6877298737,136.59,48.91208,15.29144,51.2466555709,0.8620800000000001,0.25144,0.898,48.05,15.04,50.3488242167,136.35
2020-03-25 00:00:00,45.25592,14.30256,47.4622114698,0.86592,0.25256,0.902,44.39,14.05,46.56044029,137.42,45.90592,32.10256,56.0172102983,0.86592,0.25256,0.902,45.04,31.85,55.1636121007,137.32,46.32592,15.50256,48.8510003009,0.86592,0.25256,0.902,45.46,15.25,47.9497038573,137.46,46.96592,15.53256,49.4677476908,0.86592,0.25256,0.902,46.1,15.28,48.5663299005,137.21
2020-03-25 00:30:00,45.46288,14.17459,47.6213445795,0.8728800000000001,0.25459000000000004,0.9092500000000001,44.59,13.92,46.7122521401,137.87,46.08288,32.15459,56.1920767294,0.8728800000000001,0.25459000000000004,0.9092500000000001,45.21,31.9,55.3313121117,137.81,46.54288,15.40459,49.0259224468,0.8728800000000001,0.25459000000000004,0.9092500000000001,45.67,15.15,48.1172671709,137.94,47.15288,15.42459,49.6116122391,0.8728800000000001,0.25459000000000004,0.9092500000000001,46.28,15.17,48.7028469394,137.69
2020-03-25 01:00:00,46.99696,13.88578,49.0053990439,0.8769600000000001,0.25578,0.9135000000000001,46.12,13.63,48.0919047242,137.02,47.66696,31.67578,57.2319326447,0.8769600000000001,0.25578,0.9135000000000001,46.79,31.42,56.3606289887,136.95,48.06696,15.09578,50.3816952618,0.8769600000000001,0.25578,0.9135000000000001,47.19,14.84,49.4683909178,137.06,48.74696,15.11578,51.0367800145,0.8769600000000001,0.25578,0.9135000000000001,47.87,14.86,50.1234126931,136.81
2020-03-25 01:30:00,47.1572,13.95585,49.1789310687,0.8772000000000001,0.25585,0.9137500000000001,46.28,13.7,48.2651882831,137.47,47.8272,31.82585,57.4484620165,0.8772000000000001,0.25585,0.9137500000000001,46.95,31.57,56.5770925375,137.38,48.2672,15.16585,50.5937308573,0.8772000000000001,0.25585,0.9137500000000001,47.39,14.91,49.6801791462,137.5,48.8972,15.18585,51.2010371776,0.8772000000000001,0.25585,0.9137500000000001,48.02,14.93,50.287426858,137.26
2020-03-25 02:00:00,46.21648,14.16564,48.3386840967,0.87648,0.25564000000000003,0.913,45.34,13.91,47.4257704207,137.89,46.86648,32.15564,56.837066527,0.87648,0.25564000000000003,0.913,45.99,31.9,55.9704395194,137.82,47.30648,15.39564,49.7486560723,0.87648,0.25564000000000003,0.913,46.43,15.14,48.836098329,137.93,47.92648,15.41564,50.3447061944,0.87648,0.25564000000000003,0.913,47.05,15.16,49.4320553892,137.67
2020-03-25 02:30:00,45.46672,20.42571,49.8440794535,0.87672,0.25571000000000005,0.9132500000000001,44.59,20.17,48.9397282379,137.28,45.58672,22.29571,50.7468986714,0.87672,0.25571000000000005,0.9132500000000001,44.71,22.04,49.8472235937,137.18,46.30672,13.33571,48.1887277106,0.87672,0.25571000000000005,0.9132500000000001,45.43,13.08,47.2754830753,137.32,47.15672,21.45571,51.808336518,0.87672,0.25571000000000005,0.9132500000000001,46.28,21.2,50.9046009708,137.07
2020-03-25 03:00:00,44.53392,28.05906,52.6363076084,0.8539200000000001,0.24906000000000003,0.8895000000000001,43.68,27.81,51.7816425,135.88,44.03392,9.39906,45.0258641166,0.8539200000000001,0.24906000000000003,0.8895000000000001,43.18,9.15,44.138813985,135.79,45.04392,10.53906,46.2604206061,0.8539200000000001,0.24906000000000003,0.8895000000000001,44.19,10.29,45.372240412,135.93,46.21392,29.51906,54.837043183,0.8539200000000001,0.24906000000000003,0.8895000000000001,45.36,29.27,53.9839096398,135.69
2020-03-25 03:30:00,43.76296,28.29253,52.1120324087,0.7629600000000001,0.22253,0.7947500000000001,43.0,28.07,51.3509970692,136.39,43.28296,9.49253,44.3116548118,0.7629600000000001,0.22253,0.7947500000000001,42.52,9.27,43.5187695139,136.28,44.29296,10.64253,45.5535920687,0.7629600000000001,0.22253,0.7947500000000001,43.53,10.42,44.7597732345,136.44,45.42296,29.76253,54.3051884,0.7629600000000001,0.22253,0.7947500000000001,44.66,29.54,53.5455619076,136.19
2020-03-25 04:00:00,42.5148,28.8114,51.3576186072,0.7248,0.2114,0.755,41.79,28.6,50.6395507484,136.95,42.0448,9.8914,43.1926498493,0.7248,0.2114,0.755,41.32,9.68,42.438718171,136.83,43.0448,11.0514,44.4408398773,0.7248,0.2114,0.755,42.32,10.84,43.6862449748,136.99,44.1348,30.3014,53.5355527944,0.7248,0.2114,0.755,43.41,30.09,52.8189000264,136.73
2020-03-25 04:30:00,42.64656,28.21608,51.1358607085,0.7065600000000001,0.20608,0.736,41.94,28.01,50.4333589998,136.36,42.18656,9.42608,43.2268068309,0.7065600000000001,0.20608,0.736,41.48,9.22,42.4923381329,136.26,43.17656,10.57608,44.4529954176,0.7065600000000001,0.20608,0.736,42.47,10.37,43.7177057952,136.39,44.27656,29.68608,53.307383271,0.7065600000000001,0.20608,0.736,43.57,29.48,52.6062287187,136.15
2020-03-25 05:00:00,42.88512,28.18566,51.318271084,0.7051200000000001,0.20566,0.7345,42.18,27.98,50.6165269453,136.28,42.42512,9.42566,43.4595659602,0.7051200000000001,0.20566,0.7345,41.72,9.22,42.7266521038,136.18,43.40512,10.57566,44.6749261516,0.7051200000000001,0.20566,0.7345,42.7,10.37,43.9411754508,136.39,44.52512,29.65566,53.4971446065,0.7051200000000001,0.20566,0.7345,43.82,29.45,52.7967319064,136.15
2020-03-25 05:30:00,43.9044,27.91545,52.0275762271,0.7044,0.20545000000000002,0.73375,43.2,27.71,51.3233290035,135.91,43.4044,9.25545,44.3802353989,0.7044,0.20545000000000002,0.73375,42.7,9.05,43.6485108566,135.81,44.4044,10.40545,45.6072815355,0.7044,0.20545000000000002,0.73375,43.7,10.2,44.8746030623,135.95,45.5644,29.37545,54.2128362112,0.7044,0.20545000000000002,0.73375,44.86,29.17,53.5098916089,135.69
2020-03-25 06:00:00,45.32304,27.86797,53.205278937,0.71304,0.20797000000000002,0.74275,44.61,27.66,52.4893103403,135.91,44.79304,9.22797,45.7337059811,0.71304,0.20797000000000002,0.74275,44.08,9.02,44.9934084061,135.81,45.83304,10.37797,46.9932954469,0.71304,0.20797000000000002,0.74275,45.12,10.17,46.2519545533,135.95,47.00304,29.30797,55.391722078,0.71304,0.20797000000000002,0.74275,46.29,29.1,54.6769979059,135.69
2020-03-25 06:30:00,47.99504,27.01897,55.0776597584,0.7850400000000001,0.22897,0.8177500000000001,47.21,26.79,54.2815640895,135.26,47.42504,8.55897,48.1911857756,0.7850400000000001,0.22897,0.8177500000000001,46.64,8.33,47.3780381612,135.18,48.50504,9.67897,49.4613118069,0.7850400000000001,0.22897,0.8177500000000001,47.72,9.45,48.6466946462,135.31,49.71504,28.44897,57.279395041,0.7850400000000001,0.22897,0.8177500000000001,48.93,28.22,56.4846288826,135.07
2020-03-25 07:00:00,50.83688,26.08534,57.1387200684,1.04688,0.30534,1.0905,49.79,25.78,56.0682842612,134.9,50.16688,7.72534,50.7582183203,1.04688,0.30534,1.0905,49.12,7.42,49.6772664304,134.83,51.38688,8.83534,52.140911663,1.04688,0.30534,1.0905,50.34,8.53,51.0575802404,134.92,52.54688,27.49534,59.3057191125,1.04688,0.30534,1.0905,51.5,27.19,58.2369822364,134.66
2020-03-25 07:30:00,54.26224,24.50107,59.5373254435,1.27224,0.37107,1.32525,52.99,24.13,58.2253982382,134.52,53.50224,6.28107,53.8696716656,1.27224,0.37107,1.32525,52.23,5.91,52.5633046906,134.42,54.87224,7.36107,55.3637794425,1.27224,0.37107,1.32525,53.6,6.99,54.0538629517,134.57,55.97224,25.85107,61.6536249604,1.27224,0.37107,1.32525,54.7,25.48,60.3433542323,134.31
2020-03-25 08:00:00,56.3036,23.4948,61.0090239227,1.5936,0.46480000000000005,1.6600000000000001,54.71,23.03,59.359624325,134.23,55.4736,5.3448,55.7304870246,1.5936,0.46480000000000005,1.6600000000000001,53.88,4.88,54.1005434353,134.14,56.9536,6.4148,57.3137174854,1.5936,0.46480000000000005,1.6600000000000001,55.36,5.95,55.6788299087,134.29,57.9936,24.8248,63.0835028831,1.5936,0.46480000000000005,1.6600000000000001,56.4,24.36,61.4358983006,134.03
2020-03-25 08:30:00,58.2744,22.6367,62.5166048522,2.1144,0.6167,2.2025,56.16,22.02,60.3226823011,133.74,57.4044,4.6167,57.5897478571,2.1144,0.6167,2.2025,55.29,4.0,55.4345027938,133.63,58.9544,5.6667000000000005,59.2261155931,2.1144,0.6167,2.2025,56.84,5.05,57.0638948899,133.79,59.9544,23.9167,64.5487305704,2.1144,0.6167,2.2025,57.84,23.3,62.3566804761,133.54
2020-03-25 09:00:00,59.45112,22.07116,63.415863733,2.78112,0.8111600000000001,2.8970000000000002,56.67,21.26,60.5266594155,133.42,58.54112,4.16116,58.6888233261,2.78112,0.8111600000000001,2.8970000000000002,55.76,3.35,55.8605415298,133.35,60.18112,5.19116,60.4045970651,2.78112,0.8111600000000001,2.8970000000000002,57.4,4.38,57.5668689439,133.47,61.10112,23.34116,65.40761894,2.78112,0.8111600000000001,2.8970000000000002,58.32,22.53,62.5205830107,133.2
2020-03-25 09:30:00,59.98712,21.93041,63.870160863,3.32712,0.9704100000000001,3.46575,56.66,20.96,60.4125582971,134.29,59.06712,3.78041,59.1879731437,3.32712,0.9704100000000001,3.46575,55.74,2.81,55.8107848001,134.19,60.75712,4.85041,60.9504233608,3.32712,0.9704100000000001,3.46575,57.43,3.88,57.560918165,134.34,61.59712,23.18041,65.8144102766,3.32712,0.9704100000000001,3.46575,58.27,22.21,62.3592575325,134.08
2020-03-25 10:00:00,60.35,21.7025,64.133618378,3.7800000000000002,1.1025,3.9375,56.57,20.6,60.2040272739,134.44,59.42,3.5324999999999998,59.5249103842,3.7800000000000002,1.1025,3.9375,55.64,2.43,55.6930381646,134.37,61.14,4.6025,61.3129888869,3.7800000000000002,1.1025,3.9375,57.36,3.5,57.4666825213,134.5,61.95,22.9525,66.0652689108,3.7800000000000002,1.1025,3.9375,58.17,21.85,62.138324728,134.23
2020-03-25 10:30:00,59.916,22.00175,63.8279253859,4.086,1.19175,4.25625,55.83,20.81,59.5822540695,134.19,58.986,3.90175,59.1149037812,4.086,1.19175,4.25625,54.9,2.71,54.9668454616,134.1,60.716,4.97175,60.9192166238,4.086,1.19175,4.25625,56.63,3.7800000000000002,56.7560155402,134.25,61.456,23.24175,65.7040248315,4.086,1.19175,4.25625,57.37,22.05,61.461527804,133.99
2020-03-25 11:00:00,59.47192,21.75056,63.3245302296,4.32192,1.26056,4.502,55.15,20.49,58.8333459868,133.64,58.56192,3.79056,58.6844682961,4.32192,1.26056,4.502,54.24,2.5300000000000002,54.2989732868,133.55,60.29192,4.85056,60.4867220934,4.32192,1.26056,4.502,55.97,3.59,56.0850158242,133.69,61.01192,22.98056,65.1963229024,4.32192,1.26056,4.502,56.69,21.72,60.7084384579,133.44
2020-03-25 11:30:00,58.64416,22.24663,62.7220060941,4.51416,1.31663,4.70225,54.13,20.93,58.035521881,133.64,57.75416,4.27663,57.9122833384,4.51416,1.31663,4.70225,53.24,2.96,53.3222205089,133.55,59.46416,5.33663,59.7031485289,4.51416,1.31663,4.70225,54.95,4.02,55.0968501822,133.69,60.15416,23.47663,64.5730216225,4.51416,1.31663,4.70225,55.64,22.16,59.8905267968,133.44
2020-03-25 12:00:00,58.65672,22.16071,62.703332199,4.59672,1.34071,4.78825,54.06,20.82,57.9306136684,133.64,57.75672,4.20071,57.9092796507,4.59672,1.34071,4.78825,53.16,2.86,53.2368781955,133.55,59.48672,5.2607099999999996,59.7188824917,4.59672,1.34071,4.78825,54.89,3.92,55.0297964743,133.69,60.15672,23.40071,64.5478441907,4.59672,1.34071,4.78825,55.56,22.06,59.7792371982,133.44
2020-03-25 12:30:00,58.98104,22.22072,63.0279578981,4.6310400000000005,1.35072,4.824,54.35,20.87,58.2192356528,133.64,58.08104,4.27072,58.2378421372,4.6310400000000005,1.35072,4.824,53.45,2.92,53.5297011014,133.55,59.80104,5.33072,60.0381625368,4.6310400000000005,1.35072,4.824,55.17,3.98,55.3133736089,133.69,60.49104,23.46072,64.8812091688,4.6310400000000005,1.35072,4.824,55.86,22.11,60.0765486692,133.44
2020-03-25 13:00:00,58.79136,22.33498,62.8909798163,4.61136,1.34498,4.8035,54.18,20.99,58.1038079647,133.87,57.89136,4.32498,58.0526917089,4.61136,1.34498,4.8035,53.28,2.98,53.3632720136,133.8,59.61136,5.39498,59.8549918574,4.61136,1.34498,4.8035,55.0,4.05,55.1489120473,133.93,60.29136,23.57498,64.7366030361,4.61136,1.34498,4.8035,55.68,22.23,59.9536095661,133.68
2020-03-25 13:30:00,57.82896,22.81928,62.1683854897,4.4889600000000005,1.30928,4.676,53.34,21.51,57.5137870428,134.24,56.94896,4.68928,57.1416957396,4.4889600000000005,1.30928,4.676,52.46,3.38,52.5687740013,134.13,58.678960000000004,5.77928,58.9628732678,4.4889600000000005,1.30928,4.676,54.19,4.47,54.3740471181,134.29,59.29896,24.06928,63.9976319624,4.4889600000000005,1.30928,4.676,54.81,22.76,59.3477354244,134.04
2020-03-25 14:00:00,56.06856,23.21958,60.6863437344,4.31856,1.2595800000000001,4.4985,51.75,21.96,56.2165820733,134.7,55.21856,4.97958,55.4426332839,4.31856,1.2595800000000001,4.4985,50.9,3.7199999999999998,51.0357560932,134.57,56.92856,6.07958,57.2522683974,4.31856,1.2595800000000001,4.4985,52.61,4.82,52.8303369287,134.73,57.50856,24.48958,62.5057917464,4.31856,1.2595800000000001,4.4985,53.19,23.23,58.041442091,134.47
2020-03-25 14:30:00,55.06016,23.58588,59.8992066275,4.10016,1.19588,4.271,50.96,22.39,55.661779526,134.99,54.23016,5.26588,54.4852250229,4.10016,1.19588,4.271,50.13,4.07,50.2949480564,134.93,55.90016,6.36588,56.2614638647,4.10016,1.19588,4.271,51.8,5.17,52.0573616312,135.02,56.51016,24.87588,61.7430772557,4.10016,1.19588,4.271,52.41,23.68,57.5113075838,134.76
2020-03-25 15:00:00,54.47656,23.84858,59.4680616588,3.76656,1.0985800000000001,3.9235,50.71,22.75,55.5793720727,134.66,53.65656,5.61858,53.9499293072,3.76656,1.0985800000000001,3.9235,49.89,4.52,50.0943360072,134.55,55.32656,6.71858,55.7330024191,3.76656,1.0985800000000001,3.9235,51.56,5.62,51.865383446,134.7,55.90656,25.14858,61.3024838571,3.76656,1.0985800000000001,3.9235,52.14,24.05,57.4193530092,134.44
2020-03-25 15:30:00,55.12112,23.82741,60.05067308,3.35112,0.9774100000000001,3.4907500000000002,51.77,22.85,56.5884740915,134.84,54.29112,5.53741,54.5727827801,3.35112,0.9774100000000001,3.4907500000000002,50.94,4.5600000000000005,51.1436916931,134.71,55.94112,6.63741,56.3335079536,3.35112,0.9774100000000001,3.4907500000000002,52.59,5.66,52.8937018935,134.86,56.591120000000004,25.13741,61.9228895027,3.35112,0.9774100000000001,3.4907500000000002,53.24,24.16,58.4654017347,134.61
2020-03-25 16:00:00,56.67232,23.57901,61.3817690097,2.84232,0.82901,2.96075,53.83,22.75,58.4399811773,134.69,55.79232,5.3190100000000005,56.0452927404,2.84232,0.82901,2.96075,52.95,4.49,53.1400282273,134.61,57.50232,6.40901,57.858380677,2.84232,0.82901,2.96075,54.66,5.58,54.9440806639,134.74,58.17232,24.88901,63.2730719419,2.84232,0.82901,2.96075,55.33,24.06,60.3348365374,134.47
2020-03-25 16:30:00,59.01536,23.38823,63.4808791563,2.32536,0.6782300000000001,2.42225,56.69,22.71,61.0696340254,134.55,58.06536,5.14823,58.2931411408,2.32536,0.6782300000000001,2.42225,55.74,4.47,55.9189458055,134.47,59.84536,6.24823,60.1706530766,2.32536,0.6782300000000001,2.42225,57.52,5.57,57.789058653,134.6,60.57536,24.67823,65.4093974522,2.32536,0.6782300000000001,2.42225,58.25,24.0,63.0004960298,134.34
2020-03-25 17:00:00,61.81024,22.88507,65.9107896915,1.80024,0.52507,1.87525,60.01,22.36,64.0403755454,134.05,60.80024,4.76507,60.9866794978,1.80024,0.52507,1.87525,59.0,4.24,59.1521563428,133.96,62.64024,5.86507,62.9142171004,1.80024,0.52507,1.87525,60.84,5.34,61.0738994989,134.1,63.43024,24.17507,67.8809940702,1.80024,0.52507,1.87525,61.63,23.65,66.0119640671,133.84
2020-03-25 17:30:00,64.81688,22.75534,68.6952213145,1.28688,0.37534,1.3405,63.53,22.38,67.356701968,134.82,63.72688,4.43534,63.8810415965,1.28688,0.37534,1.3405,62.44,4.06,62.5718562934,134.77,65.62688,5.56534,65.8624353319,1.28688,0.37534,1.3405,64.34,5.19,64.548986824,134.87,66.52688,24.07534,70.7491891024,1.28688,0.37534,1.3405,65.24,23.7,69.4114370979,134.63
2020-03-25 18:00:00,67.65984,21.95412,71.132533582,0.9398400000000001,0.27412000000000003,0.979,66.72,21.68,70.1539792171,134.82,66.53984,3.6341200000000002,66.6390061105,0.9398400000000001,0.27412000000000003,0.979,65.6,3.36,65.6859924185,134.77,68.44984,4.744120000000001,68.6140457239,0.9398400000000001,0.27412000000000003,0.979,67.51,4.47,67.6578229032,134.87,69.47984,23.28412,73.2775436993,0.9398400000000001,0.27412000000000003,0.979,68.54,23.01,72.2993201904,134.63
2020-03-25 18:30:00,69.37936,21.64148,72.6763321213,0.75936,0.22148,0.791,68.62,21.42,71.88547002,134.82,68.21936,3.3614800000000002,68.3021275408,0.75936,0.22148,0.791,67.46,3.14,67.5330378407,134.66,70.14936,4.46148,70.2910912719,0.75936,0.22148,0.791,69.39,4.24,69.5194195891,134.87,71.25936,22.96148,74.867389105,0.75936,0.22148,0.791,70.5,22.74,74.0767007905,134.55
2020-03-25 19:00:00,71.90576,20.79043,74.8510541059,0.7557600000000001,0.22043000000000001,0.7872500000000001,71.15,20.57,74.0638062754,134.72,70.70576,2.55043,70.7517433733,0.7557600000000001,0.22043000000000001,0.7872500000000001,69.95,2.33,69.9887948175,134.66,72.66576,3.62043,72.7558945362,0.7557600000000001,0.22043000000000001,0.7872500000000001,71.91,3.4,71.9903333789,134.79,73.85576,22.11043,77.0943863064,0.7557600000000001,0.22043000000000001,0.7872500000000001,73.1,21.89,76.307156283,134.55
2020-03-25 19:30:00,72.15568,20.76624,75.0844782895,0.77568,0.22624000000000002,0.808,71.38,20.54,74.2764834924,134.72,70.92568,2.52624,70.9706557107,0.77568,0.22624000000000002,0.808,70.15,2.3,70.1876947905,134.66,72.88568,3.59624,72.9743468021,0.77568,0.22624000000000002,0.808,72.11,3.37,72.1887041025,134.79,74.10568,22.07624,77.3240724535,0.77568,0.22624000000000002,0.808,73.33,21.85,76.5160858905,134.55
2020-03-25 20:00:00,68.87272,22.93121,72.5898887743,0.7927200000000001,0.23121000000000003,0.8257500000000001,68.08,22.7,71.7647294985,134.85,67.77272,5.45121,67.9915970298,0.7927200000000001,0.23121000000000003,0.8257500000000001,66.98,5.22,67.1830990652,134.76,69.63272,6.25121,69.912755067,0.7927200000000001,0.23121000000000003,0.8257500000000001,68.84,6.02,69.1027206411,134.9,70.40272,18.08121,72.687503317,0.7927200000000001,0.23121000000000003,0.8257500000000001,69.61,17.85,71.8621917283,134.65
2020-03-25 20:30:00,66.44744,26.84967,71.6670570183,0.78744,0.22967,0.82025,65.66,26.62,70.8509703533,135.92,65.34744,9.27967,66.0030316718,0.78744,0.22967,0.82025,64.56,9.05,65.1912271705,135.83,67.24744,10.48967,68.0606447462,0.78744,0.22967,0.82025,66.46,10.26,67.2472988305,135.97,67.28744,10.45967,68.0955525586,0.78744,0.22967,0.82025,66.5,10.23,67.282262893,135.71
2020-03-25 21:00:00,63.12464,28.05177,69.0769279518,0.79464,0.23177000000000003,0.8277500000000001,62.33,27.82,68.2567308036,136.27,62.09464,10.36177,62.9532413325,0.79464,0.23177000000000003,0.8277500000000001,61.3,10.13,62.131368084100004,136.17,63.94464,11.59177,64.9868149432,0.79464,0.23177000000000003,0.8277500000000001,63.15,11.36,64.1636353397,136.31,63.93464,11.57177,64.9734103527,0.79464,0.23177000000000003,0.8277500000000001,63.14,11.34,64.1502548709,136.08
2020-03-25 21:30:00,60.6992,29.0131,67.2766887729,0.7992,0.2331,0.8325,59.9,28.78,66.4552360616,136.77,59.7192,11.1931,60.7591008512,0.7992,0.2331,0.8325,58.92,10.96,59.9306933049,136.67,61.4892,12.4431,62.7355756668,0.7992,0.2331,0.8325,60.69,12.21,61.9060594772,136.81,61.5292,12.4231,62.7708201814,0.7992,0.2331,0.8325,60.73,12.19,61.9413351487,136.56
2020-03-25 22:00:00,57.65064,30.10352,65.0370525839,0.80064,0.23352,0.834,56.85,29.87,64.2194627819,137.5,56.76064,12.07352,58.0305104096,0.80064,0.23352,0.834,55.96,11.84,57.1988391491,137.43,58.44064,13.34352,59.944623859000004,0.80064,0.23352,0.834,57.64,13.11,59.1121112802,137.53,58.50064,13.34352,60.0031199722,0.80064,0.23352,0.834,57.7,13.11,59.1706185535,137.28
2020-03-25 22:30:00,54.1196,30.5403,62.1421035068,0.7896000000000001,0.2303,0.8225,53.33,30.31,61.3415438345,136.93,53.2896,12.6403,54.768226667,0.7896000000000001,0.2303,0.8225,52.5,12.41,53.9468080613,136.81,54.8996,13.9303,56.6393797481,0.7896000000000001,0.2303,0.8225,54.11,13.7,55.817399617,136.96,54.9396,13.9103,56.6732396661,0.7896000000000001,0.2303,0.8225,54.15,13.68,55.8512748288,136.72
2020-03-25 23:00:00,50.92336,31.38848,59.8199404079,0.7833600000000001,0.22848000000000002,0.8160000000000001,50.14,31.16,59.0335938259,137.21,50.15336,13.43848,51.9225602604,0.7833600000000001,0.22848000000000002,0.8160000000000001,49.37,13.21,51.1067608052,137.13,51.70336,14.72848,53.7602600291,0.7833600000000001,0.22848000000000002,0.8160000000000001,50.92,14.5,52.9442763668,137.26,51.74336,14.71848,53.7959938806,0.7833600000000001,0.22848000000000002,0.8160000000000001,50.96,14.49,52.9800122688,137.0
2020-03-25 23:30:00,48.28936,31.61023,57.7154132781,0.7893600000000001,0.23023000000000002,0.82225,47.5,31.38,56.9293808152,136.86,47.57936,13.74023,49.5236248518,0.7893600000000001,0.23023000000000002,0.82225,46.79,13.51,48.7013778039,136.75,49.05936,15.04023,51.3130521609,0.7893600000000001,0.23023000000000002,0.82225,48.27,14.81,50.4908803647,136.9,49.10936,15.03023,51.3579307747,0.7893600000000001,0.23023000000000002,0.82225,48.32,14.8,50.5357536799,136.64
2020-03-26 00:00:00,45.99976,32.42493,56.2792502221,0.8397600000000001,0.24493,0.87475,45.16,32.18,55.4524841644,137.32,45.34976,14.43493,47.5916792745,0.8397600000000001,0.24493,0.87475,44.51,14.19,46.717193837,137.24,46.75976,15.74493,49.339416048,0.8397600000000001,0.24493,0.87475,45.92,15.5,48.4654144726,137.35,46.83976,15.74493,49.4152399323,0.8397600000000001,0.24493,0.87475,46.0,15.5,48.5412195974,137.11
2020-03-26 00:30:00,45.06992,32.97081,55.8423853436,0.85992,0.25081000000000003,0.89575,44.21,32.72,55.0011136251,137.45,44.44992,14.93081,46.8905584874,0.85992,0.25081000000000003,0.89575,43.59,14.68,45.9955486977,137.38,45.80992,16.25081,48.606970653,0.85992,0.25081000000000003,0.89575,44.95,16.0,47.7127079508,137.52,45.90992,16.26081,48.704565456,0.85992,0.25081000000000003,0.89575,45.05,16.01,47.8102771379,137.32
2020-03-26 01:00:00,46.45736,32.82298,56.8826363159,0.86736,0.25298000000000004,0.9035000000000001,45.59,32.57,56.0290371147,137.36,45.80736,14.80298,48.1398218427,0.86736,0.25298000000000004,0.9035000000000001,44.94,14.55,47.2367028909,137.27,47.19736,16.12298,49.8752571427,0.86736,0.25298000000000004,0.9035000000000001,46.33,15.87,48.9727046425,137.37,47.29736,16.12298,49.9698984094,0.86736,0.25298000000000004,0.9035000000000001,46.43,15.87,49.0673190627,137.12
2020-03-26 01:30:00,45.72424,32.94207,56.3550006607,0.8642400000000001,0.25207,0.9002500000000001,44.86,32.69,55.507258084,137.44,45.08424,14.91207,47.4864036126,0.8642400000000001,0.25207,0.9002500000000001,44.22,14.66,46.5867363098,137.35,46.48424,16.24207,49.2401198847,0.8642400000000001,0.25207,0.9002500000000001,45.62,15.99,48.3411263832,137.47,46.56424,16.23207,49.3123569023,0.8642400000000001,0.25207,0.9002500000000001,45.7,15.98,48.4133287432,137.23
2020-03-26 02:00:00,44.24752,33.47011,55.4805487497,0.8575200000000001,0.25011,0.8932500000000001,43.39,33.22,54.6466879143,137.92,43.62752,15.32011,46.2392287107,0.8575200000000001,0.25011,0.8932500000000001,42.77,15.07,45.3473020146,137.81,45.01752,16.67011,48.004892192,0.8575200000000001,0.25011,0.8932500000000001,44.16,16.42,47.1139257545,137.95,45.07752,16.65011,48.054229495,0.8575200000000001,0.25011,0.8932500000000001,44.22,16.4,47.1632102385,137.7
2020-03-26 02:30:00,43.46224,33.77857,55.0450551554,0.8522400000000001,0.24857,0.88775,42.61,33.53,54.2205957179,138.08,42.86224,15.56857,45.6021051012,0.8522400000000001,0.24857,0.88775,42.01,15.32,44.7162442519,137.98,44.23224,16.92857,47.361033959,0.8522400000000001,0.24857,0.88775,43.38,16.68,46.4763036396,138.17,44.27224,16.90857,47.3912541938,0.8522400000000001,0.24857,0.88775,43.42,16.66,46.5064726678,137.94
2020-03-26 03:00:00,42.67664,33.91402,54.5110663467,0.83664,0.24402000000000001,0.8715,41.84,33.67,53.7052557949,138.08,42.10664,15.68402,44.9328122362,0.83664,0.24402000000000001,0.8715,41.27,15.44,44.063664169,137.98,43.45664,17.04402,46.6795263242,0.83664,0.24402000000000001,0.8715,42.62,16.8,45.8116186136,138.17,43.50664,17.03402,46.722431031,0.83664,0.24402000000000001,0.8715,42.67,16.79,45.8544763355,137.94
2020-03-26 03:30:00,42.0448,34.0689,54.1152026167,0.7848,0.22890000000000002,0.8175,41.26,33.84,53.3622825599,138.32,41.4648,15.7789,44.3655646222,0.7848,0.22890000000000002,0.8175,40.68,15.55,43.550716412,138.24,42.8348,17.1489,46.1400570248,0.7848,0.22890000000000002,0.8175,42.05,16.92,45.3264701913,138.37,42.8548,17.1289,46.151198232,0.7848,0.22890000000000002,0.8175,42.07,16.9,45.3375661014,138.15
2020-03-26 04:00:00,41.32192,29.95806,51.0390676977,0.7819200000000001,0.22806,0.8145,40.54,29.73,50.2729002545,136.49,40.75192,11.92806,42.4617192192,0.7819200000000001,0.22806,0.8145,39.97,11.7,41.6472195951,136.45,42.11192,12.88806,44.039935248,0.7819200000000001,0.22806,0.8145,41.33,12.66,43.2255075158,136.51,42.53192,28.63806,51.2747764447,0.7819200000000001,0.22806,0.8145,41.75,28.41,50.4994118778,136.3
2020-03-26 04:30:00,41.25408,29.16869,50.5243663292,0.7840800000000001,0.22869000000000003,0.8167500000000001,40.47,28.94,49.7528340901,136.05,40.68408,10.45869,42.0068870777,0.7840800000000001,0.22869000000000003,0.8167500000000001,39.9,10.23,41.1905680951,135.95,42.04408,11.68869,43.6386312453,0.7840800000000001,0.22869000000000003,0.8167500000000001,41.26,11.46,42.8219476437,136.06,42.55408,30.60869,52.4189052553,0.7840800000000001,0.22869000000000003,0.8167500000000001,41.77,30.38,51.6495624376,135.8
2020-03-26 05:00:00,41.44,29.2275,50.7101602862,0.78,0.2275,0.8125,40.66,29.0,49.9423227333,136.05,40.87,10.5375,42.2065848684,0.78,0.2275,0.8125,40.09,10.31,41.3944948031,135.86,42.21,11.7575,43.8169248835,0.78,0.2275,0.8125,41.43,11.53,43.0044858125,136.06,42.75,30.6675,52.6123374908,0.78,0.2275,0.8125,41.97,30.44,51.8466440573,135.8
2020-03-26 05:30:00,42.409440000000004,28.99442,51.373504769,0.76944,0.22442,0.8015,41.64,28.77,50.6122761788,136.16,41.83944,10.27442,43.082507423,0.76944,0.22442,0.8015,41.07,10.05,42.2817620257,136.05,43.16944,11.47442,44.6683653635,0.76944,0.22442,0.8015,42.4,11.25,43.8671004285,136.17,43.76944,30.43442,53.3105786749,0.76944,0.22442,0.8015,43.0,30.21,52.551347271,135.93
2020-03-26 06:00:00,43.16328,28.83679,51.9098179332,0.74328,0.21679,0.7742500000000001,42.42,28.62,51.1718750878,136.39,42.56328,10.05679,43.7352469921,0.74328,0.21679,0.7742500000000001,41.82,9.84,42.9620530236,136.33,43.91328,11.26679,45.3356009915,0.74328,0.21679,0.7742500000000001,43.17,11.05,44.5617706111,136.43,44.54328,30.28679,53.8645842986,0.74328,0.21679,0.7742500000000001,43.8,30.07,53.1285695271,136.2
2020-03-26 06:30:00,45.45744,27.92842,53.3514338612,0.81744,0.23842000000000002,0.8515,44.64,27.69,52.5306167868,135.55,44.81744,9.33842,45.7800067306,0.81744,0.23842000000000002,0.8515,44.0,9.1,44.9311695819,135.45,46.17744,10.52842,47.3624702972,0.81744,0.23842000000000002,0.8515,45.36,10.29,46.5125112201,135.62,46.87744,29.34842,55.3066373725,0.81744,0.23842000000000002,0.8515,46.06,29.11,54.4877573405,135.38
2020-03-26 07:00:00,48.51504,26.82397,55.4367610234,1.14504,0.33397000000000004,1.19275,47.37,26.49,54.2737229237,134.78,47.80504,8.46397,48.5485389848,1.14504,0.33397000000000004,1.19275,46.66,8.13,47.3629866035,134.72,49.24504,9.61397,50.1747185718,1.14504,0.33397000000000004,1.19275,48.1,9.28,48.9870227713,134.82,49.97504,28.20397,57.3843928848,1.14504,0.33397000000000004,1.19275,48.83,27.87,56.2237120795,134.57
2020-03-26 07:30:00,51.36016,25.69838,57.4305908889,1.64016,0.47838,1.7085,49.72,25.22,55.7505766786,134.03,50.60016,7.58838,51.166001437,1.64016,0.47838,1.7085,48.96,7.11,49.473565669,133.94,52.11016,8.70838,52.8327990689,1.64016,0.47838,1.7085,50.47,8.23,51.1366189731,134.09,52.84016,27.04838,59.3607392933,1.64016,0.47838,1.7085,51.2,26.57,57.6836623317,133.83
2020-03-26 08:00:00,53.9048,25.02265,59.4294579822,2.1348,0.62265,2.22375,51.77,24.4,57.2319220366,135.21,53.0748,6.64265,53.4888698148,2.1348,0.62265,2.22375,50.94,6.02,51.2944831342,135.13,54.6848,7.79265,55.2372405634,2.1348,0.62265,2.22375,52.55,7.17,53.0368871636,135.27,55.4048,26.41265,61.3784973998,2.1348,0.62265,2.22375,53.27,25.79,59.1846010378,135.01
2020-03-26 08:30:00,55.76872,24.16546,60.7792693889,2.65872,0.77546,2.7695,53.11,23.39,58.0324409275,134.65,54.90872,5.92546,55.227516767,2.65872,0.77546,2.7695,52.25,5.15,52.5031903793,134.57,56.55872,7.04546,56.9958534865,2.65872,0.77546,2.7695,53.9,6.27,54.2634582385,134.69,57.26872,25.52546,62.6997240716,2.65872,0.77546,2.7695,54.61,24.75,59.9567727617,134.43
2020-03-26 09:00:00,57.03624,23.59932,61.7256881517,3.18624,0.92932,3.319,53.85,22.67,58.4273172412,134.52,56.14624,5.39932,56.4052561611,3.18624,0.92932,3.319,52.96,4.47,53.1483066522,134.47,57.85624,6.50932,58.2212654775,3.18624,0.92932,3.319,54.67,5.58,54.9540289697,134.56,58.53624,24.92932,63.6235993087,3.18624,0.92932,3.319,55.35,24.0,60.3292839341,134.3
2020-03-26 09:30:00,57.49584,23.64212,62.1668839126,3.67584,1.07212,3.829,53.82,22.57,58.3609227137,134.73,56.59584,5.3821200000000005,56.8511769535,3.67584,1.07212,3.829,52.92,4.31,53.0952210656,134.65,58.34584,6.52212,58.7092419862,3.67584,1.07212,3.829,54.67,5.45,54.9409810615,134.75,58.96584,24.96212,64.0318492767,3.67584,1.07212,3.829,55.29,23.89,60.2305254833,134.49
2020-03-26 10:00:00,57.65264,23.46202,62.2438212311,4.05264,1.18202,4.2215,53.6,22.28,58.0461747232,134.87,56.75264,5.19202,56.9896413276,4.05264,1.18202,4.2215,52.7,4.01,52.8523424268,134.76,58.53264,6.33202,58.8741405258,4.05264,1.18202,4.2215,54.48,5.15,54.7228736453,134.92,59.11264,24.77202,64.0933474134,4.05264,1.18202,4.2215,55.06,23.59,59.9006819661,134.68
2020-03-26 10:30:00,57.46672,23.69196,62.1589323927,4.32672,1.26196,4.507,53.14,22.43,57.6798448334,134.87,56.56672,5.40196,56.8240704579,4.32672,1.26196,4.507,52.24,4.14,52.4037899393,134.76,58.33672,6.5419599999999996,58.702386161,4.32672,1.26196,4.507,54.01,5.28,54.2674718409,134.92,58.89672,25.01196,63.9876688886,4.32672,1.26196,4.507,54.57,23.75,59.5142621562,134.68
2020-03-26 11:00:00,57.2916,23.5988,61.9615267081,4.5216,1.3188,4.71,52.77,22.28,57.2806363442,134.87,56.3916,5.3288,56.6428164907,4.5216,1.3188,4.71,51.87,4.01,52.0247729452,134.76,58.1916,6.4688,58.5500442698,4.5216,1.3188,4.71,53.67,5.15,53.916522514,134.92,58.7116,24.8988,63.7730524281,4.5216,1.3188,4.71,54.19,23.58,59.0979906596,134.68
2020-03-26 11:30:00,57.00344,23.93017,61.8226916921,4.66344,1.36017,4.85775,52.34,22.57,56.9989517447,134.87,56.10344,5.63017,56.3852356035,4.66344,1.36017,4.85775,51.44,4.27,51.6169206753,134.85,57.89344,6.77017,58.2879541317,4.66344,1.36017,4.85775,53.23,5.41,53.5042147872,134.92,58.39344,25.24017,63.6149354842,4.66344,1.36017,4.85775,53.73,23.88,58.7976810767,134.68
2020-03-26 12:00:00,56.65144,23.72417,61.4184165887,4.71144,1.3741700000000001,4.90775,51.94,22.35,56.5445496931,134.96,55.78144,5.43417,56.0455105433,4.71144,1.3741700000000001,4.90775,51.07,4.06,51.2311282327,134.85,57.55144,6.56417,57.9245765963,4.71144,1.3741700000000001,4.90775,52.84,5.19,53.0942718191,135.02,58.04144,25.04417,63.2140744476,4.71144,1.3741700000000001,4.90775,53.33,23.67,58.3468748092,134.76
2020-03-26 12:30:00,57.07888,23.69634,61.8022254571,4.71888,1.37634,4.9155,52.36,22.32,56.9188193834,134.96,56.18888,5.36634,56.4445554562,4.71888,1.37634,4.9155,51.47,3.99,51.6244225149,134.85,57.97888,6.50634,58.3428057797,4.71888,1.37634,4.9155,53.26,5.13,53.5064902605,135.02,58.48888,25.00634,63.6102674405,4.71888,1.37634,4.9155,53.77,23.63,58.7332086643,134.76
2020-03-26 13:00:00,57.14464,24.00052,61.9801164971,4.66464,1.36052,4.859,52.48,22.64,57.1552272325,135.32,56.26464,5.60052,56.5426877554,4.66464,1.36052,4.859,51.6,4.24,51.7739084868,135.2,58.04464,6.74052,58.4347058057,4.66464,1.36052,4.859,53.38,5.38,53.6504314987,135.35,58.56464,25.31052,63.7999959326,4.66464,1.36052,4.859,53.9,23.95,58.9814589511,135.09
2020-03-26 13:30:00,56.75248,24.40489,61.7773635085,4.54248,1.32489,4.73175,52.21,23.08,57.0838900216,135.74,55.88248,5.88489,56.1914895804,4.54248,1.32489,4.73175,51.34,4.5600000000000005,51.5421109385,135.63,57.64248,7.03489,58.0701745982,4.54248,1.32489,4.73175,53.1,5.71,53.4061241807,135.76,58.19248,25.74489,63.633042436,4.54248,1.32489,4.73175,53.65,24.42,58.9462373693,135.51
2020-03-26 14:00:00,55.83944,24.52442,60.9876236285,4.36944,1.27442,4.5515,51.47,23.25,56.477636282,136.32,54.97944,5.86442,55.2913216034,4.36944,1.27442,4.5515,50.61,4.59,50.817715415,136.17,56.72944,7.02442,57.1626787253,4.36944,1.27442,4.5515,52.36,5.75,52.6747766963,136.35,57.25944,25.88442,62.838257995,4.36944,1.27442,4.5515,52.89,24.61,58.335274063,136.1
2020-03-26 14:30:00,54.94424,24.83332,60.2956324405,4.19424,1.22332,4.369,50.75,23.61,55.9731596392,136.54,54.10424,6.08332,54.4451611091,4.19424,1.22332,4.369,49.91,4.86,50.1460636541,136.45,55.85424,7.25332,56.3232347881,4.19424,1.22332,4.369,51.66,6.03,52.010734469,136.59,56.34424,26.18332,62.1308267078,4.19424,1.22332,4.369,52.15,24.96,57.8154313311,136.35
2020-03-26 15:00:00,54.47488,25.19309,60.0183666452,3.88488,1.13309,4.04675,50.59,24.06,56.0199223491,136.83,53.64488,6.37309,54.0221197878,3.88488,1.13309,4.04675,49.76,5.24,50.035139652,136.69,55.37488,7.55309,55.8876238855,3.88488,1.13309,4.04675,51.49,6.42,51.8886933734,136.84,55.88488,26.56309,61.8766318004,3.88488,1.13309,4.04675,52.0,25.43,57.8851008464,136.58
2020-03-26 15:30:00,54.25824,25.66032,60.0200685638,3.49824,1.02032,3.644,50.76,24.64,56.4243493538,136.98,53.42824,6.78032,53.8567504478,3.49824,1.02032,3.644,49.93,5.76,50.2611430431,136.88,55.16824,7.97032,55.7410145728,3.49824,1.02032,3.644,51.67,6.95,52.1353181634,137.01,55.68824,27.06032,61.9147881592,3.49824,1.02032,3.644,52.19,26.04,58.3256178707,136.76
2020-03-26 16:00:00,54.99816,25.57738,60.6547604978,3.00816,0.87738,3.1335,51.99,24.7,57.5591009311,136.64,54.13816,6.75738,54.5582491714,3.00816,0.87738,3.1335,51.13,5.88,51.4669923349,136.58,55.86816,7.93738,56.4291883962,3.00816,0.87738,3.1335,52.86,7.06,53.3293840204,136.67,56.44816,26.95738,62.5547368618,3.00816,0.87738,3.1335,53.44,26.08,59.4642749893,136.43
2020-03-26 16:30:00,57.32088,24.76359,62.4413218443,2.48088,0.7235900000000001,2.58425,54.84,24.04,59.8777688295,134.56,56.42088,6.52359,56.7967686269,2.48088,0.7235900000000001,2.58425,53.94,5.8,54.2509317892,134.44,58.15088,7.65359,58.6523851575,2.48088,0.7235900000000001,2.58425,55.67,6.93,56.0996773609,134.6,58.83088,26.09359,64.3579667226,2.48088,0.7235900000000001,2.58425,56.35,25.37,61.7977297318,134.35
2020-03-26 17:00:00,60.35296,24.02253,64.9581536711,1.96296,0.5725300000000001,2.04475,58.39,23.45,62.9229258697,134.0,59.38296,5.91253,59.6765778959,1.96296,0.5725300000000001,2.04475,57.42,5.34,57.6677726291,133.91,61.14296,7.02253,61.544922497,1.96296,0.5725300000000001,2.04475,59.18,6.45,59.5304535511,134.05,61.96296,25.32253,66.9375749304,1.96296,0.5725300000000001,2.04475,60.0,24.75,64.904256409,133.79
2020-03-26 17:30:00,63.06168,23.57049,67.322681789,1.44168,0.42049000000000003,1.50175,61.62,23.15,65.8251236231,133.71,62.04168,5.55049,62.2894693866,1.44168,0.42049000000000003,1.50175,60.6,5.13,60.8167485155,133.63,63.81168,6.63049,64.1552328502,1.44168,0.42049000000000003,1.50175,62.37,6.21,62.6783934063,133.77,64.80168,24.88049,69.413950424,1.44168,0.42049000000000003,1.50175,63.36,24.46,67.9174587275,133.52
2020-03-26 18:00:00,65.6336,11.9098,66.7054179584,0.9936,0.2898,1.035,64.64,11.62,65.6761296058,135.46,66.1536,23.3298,70.1468342907,0.9936,0.2898,1.035,65.16,23.04,69.1134371884,135.36,67.1736,9.9298,67.9035600319,0.9936,0.2898,1.035,66.18,9.64,66.8784120625,135.53,67.4436,12.7598,68.6400151297,0.9936,0.2898,1.035,66.45,12.47,67.6099356604,135.27
2020-03-26 18:30:00,67.07376,9.86443,67.7952524869,0.80376,0.23443000000000003,0.83725,66.27,9.63,66.9660346743,136.67,67.95376,27.42443,73.2790069458,0.80376,0.23443000000000003,0.83725,67.15,27.19,72.4459702123,136.59,68.81376,11.03443,69.6928418904,0.80376,0.23443000000000003,0.83725,68.01,10.8,68.8621819288,136.72,68.96376,11.01443,69.8377967977,0.80376,0.23443000000000003,0.83725,68.16,10.78,69.0072025226,136.48
2020-03-26 19:00:00,69.29416,8.78163,69.8483903577,0.7941600000000001,0.23163000000000003,0.82725,68.5,8.55,69.0315326499,136.35,70.23416,26.26163,74.9834011043,0.7941600000000001,0.23163000000000003,0.82725,69.44,26.03,74.158441866,136.25,71.03416,9.93163,71.7250943629,0.7941600000000001,0.23163000000000003,0.82725,70.24,9.7,70.9066118215,136.4,71.25416,9.89163,71.937470496,0.7941600000000001,0.23163000000000003,0.82725,70.46,9.66,71.1191057312,136.16
2020-03-26 19:30:00,69.67496,8.86478,70.2366312934,0.8049600000000001,0.23478000000000002,0.8385,68.87,8.63,69.4086003317,136.72,70.62496,26.43478,75.4100959332,0.8049600000000001,0.23478000000000002,0.8385,69.82,26.2,74.5739391477,136.59,71.43496,10.02478,72.1349410775,0.8049600000000001,0.23478000000000002,0.8385,70.63,9.79,71.3052662852,136.79,71.66496,9.98478,72.3571857071,0.8049600000000001,0.23478000000000002,0.8385,70.86,9.75,71.5276317237,136.54
2020-03-26 20:00:00,66.6064,9.645199999999999,67.3011322639,0.8064,0.23520000000000002,0.84,65.8,9.41,66.4694523823,136.92,67.4764,27.2852,72.7842475815,0.8064,0.23520000000000002,0.84,66.67,27.05,71.9485329941,136.86,68.3464,10.8352,69.1999418497,0.8064,0.23520000000000002,0.84,67.54,10.6,68.3667433772,136.95,68.4864,10.7852,69.3304227883,0.8064,0.23520000000000002,0.84,67.68,10.55,68.4973349847,136.72
2020-03-26 20:30:00,64.3388,10.5559,65.1989893346,0.8088000000000001,0.2359,0.8425,63.53,10.32,64.3627477661,137.28,65.1588,28.3159,71.0454742419,0.8088000000000001,0.2359,0.8425,64.35,28.08,70.209749323,137.19,66.0488,11.7659,67.0886010008,0.8088000000000001,0.2359,0.8425,65.24,11.53,66.2510264071,137.3,66.1588,11.7259,67.189906595,0.8088000000000001,0.2359,0.8425,65.35,11.49,66.3524121641,137.05
2020-03-26 21:00:00,61.09856,11.57583,62.1854796095,0.8085600000000001,0.23583,0.84225,60.29,11.34,61.3472061304,136.58,61.88856,29.15583,68.4123985975,0.8085600000000001,0.23583,0.84225,61.08,28.92,67.5805652536,136.49,62.72856,12.75583,64.0123694192,0.8085600000000001,0.23583,0.84225,61.92,12.52,63.1730702119,136.61,62.85856,12.70583,64.1298423611,0.8085600000000001,0.23583,0.84225,62.05,12.47,63.2906264782,136.36
2020-03-26 21:30:00,58.75048,12.34639,60.0337592215,0.8104800000000001,0.23639000000000002,0.8442500000000001,57.94,12.11,59.1920239559,137.24,59.48048,30.08639,66.6567203233,0.8104800000000001,0.23639000000000002,0.8442500000000001,58.67,29.85,65.8269807906,137.13,60.34048,13.55639,61.844557048,0.8104800000000001,0.23639000000000002,0.8442500000000001,59.53,13.32,61.0019942297,137.28,60.45048,13.51639,61.9431459555,0.8104800000000001,0.23639000000000002,0.8442500000000001,59.64,13.28,61.1006382945,137.03
2020-03-26 22:00:00,55.77952,12.90611,57.2531442522,0.80952,0.23611000000000001,0.84325,54.97,12.67,56.411255969,137.96,56.44952,30.86611,64.3371203487,0.80952,0.23611000000000001,0.84325,55.64,30.63,63.5138292028,137.87,57.30952,14.13611,59.0272029539,0.80952,0.23611000000000001,0.84325,56.5,13.9,58.1847058942,138.0,57.42952,14.09611,59.1341701942,0.80952,0.23611000000000001,0.84325,56.62,13.86,58.2917146771,137.75
2020-03-26 22:30:00,52.47136,13.63373,54.2136718362,0.8013600000000001,0.23373000000000002,0.8347500000000001,51.67,13.4,53.3792928016,137.61,53.11136,31.52373,61.7621414312,0.8013600000000001,0.23373000000000002,0.8347500000000001,52.31,31.29,60.9540827181,137.56,53.94136,14.87373,55.95442934,0.8013600000000001,0.23373000000000002,0.8347500000000001,53.14,14.64,55.1197714074,137.66,54.06136,14.84373,56.0621705374,0.8013600000000001,0.23373000000000002,0.8347500000000001,53.26,14.61,55.2275266511,137.42
2020-03-26 23:00:00,49.34184,14.08387,51.3124991475,0.8018400000000001,0.23387000000000002,0.83525,48.54,13.85,50.4772631984,137.89,49.90184,32.05387,59.3097312198,0.8018400000000001,0.23387000000000002,0.83525,49.1,31.82,58.509165094,137.8,50.74184,15.33387,53.0081304685,0.8018400000000001,0.23387000000000002,0.83525,49.94,15.1,52.172920179,137.92,50.83184,15.31387,53.0885163869,0.8018400000000001,0.23387000000000002,0.83525,50.03,15.08,52.2532994174,137.66
2020-03-26 23:30:00,46.5664,23.6152,52.2121372863,0.8064,0.23520000000000002,0.84,45.76,23.38,51.3867881853,137.03,46.6964,29.7352,55.360056828,0.8064,0.23520000000000002,0.84,45.89,29.5,54.5540291821,136.94,47.5464,12.6652,49.2043437513,0.8064,0.23520000000000002,0.84,46.74,12.43,48.3645789809,137.07,47.6364,12.7752,49.3196952545,0.8064,0.23520000000000002,0.84,46.83,12.54,48.4798978959,136.84
2020-03-27 00:00:00,44.424,28.71325,52.8955811157,0.834,0.24325000000000002,0.86875,43.59,28.47,52.0637013667,136.67,44.354,28.62325,52.7879508653,0.834,0.24325000000000002,0.86875,43.52,28.38,51.9558928323,136.57,45.174,11.04325,46.5042325661,0.834,0.24325000000000002,0.86875,44.34,10.8,45.6363407823,136.7,45.284,11.04325,46.6110933852,0.834,0.24325000000000002,0.86875,44.45,10.8,45.7432235419,136.45
2020-03-27 00:30:00,44.34288,28.92459,52.9426379524,0.8728800000000001,0.25459000000000004,0.9092500000000001,43.47,28.67,52.0731197452,136.67,44.28288,28.81459,52.8323202023,0.8728800000000001,0.25459000000000004,0.9092500000000001,43.41,28.56,51.9625028266,136.57,45.06288,11.26459,46.4494794563,0.8728800000000001,0.25459000000000004,0.9092500000000001,44.19,11.01,45.5409288443,136.7,45.22288,11.25459,46.602303286,0.8728800000000001,0.25459000000000004,0.9092500000000001,44.35,11.0,45.6937906066,136.45
2020-03-27 01:00:00,45.86216,28.804380000000002,54.1574558768,0.87216,0.25438,0.9085000000000001,44.99,28.55,53.2841683805,136.47,45.80216,28.70438,54.0534854736,0.87216,0.25438,0.9085000000000001,44.93,28.45,53.1799529898,136.39,46.57216,11.19438,47.8986453947,0.87216,0.25438,0.9085000000000001,45.7,10.94,46.9912076882,136.5,46.75216,11.18438,48.0713513504,0.87216,0.25438,0.9085000000000001,45.88,10.93,47.1639618777,136.27
2020-03-27 01:30:00,46.10312,28.675910000000002,54.2936965776,0.8431200000000001,0.24591000000000002,0.8782500000000001,45.26,28.43,53.4484097051,136.64,46.03312,28.57591,54.1814614906,0.8431200000000001,0.24591000000000002,0.8782500000000001,45.19,28.33,53.3359634768,136.54,46.83312,11.02591,48.1135305321,0.8431200000000001,0.24591000000000002,0.8782500000000001,45.99,10.78,47.2365165947,136.67,46.96312,11.02591,48.2400801353,0.8431200000000001,0.24591000000000002,0.8782500000000001,46.12,10.78,47.363095338,136.44
2020-03-27 02:00:00,44.92288,29.06709,53.506643219,0.81288,0.23709000000000002,0.8467500000000001,44.11,28.83,52.6959296341,137.19,44.84288,28.95709,53.3797428615,0.81288,0.23709000000000002,0.8467500000000001,44.03,28.72,52.5688053887,137.09,45.67288,11.27709,47.0444973016,0.81288,0.23709000000000002,0.8467500000000001,44.86,11.04,46.1984978111,137.24,45.77288,11.26709,47.1391966474,0.81288,0.23709000000000002,0.8467500000000001,44.96,11.03,46.2932230461,137.0
2020-03-27 02:30:00,44.1512,29.1966,52.9317476851,0.8112,0.2366,0.845,43.34,28.96,52.125206954,137.19,44.0612,29.0966,52.8015291161,0.8112,0.2366,0.845,43.25,28.86,51.9948276274,137.09,44.9112,11.4266,46.3420227547,0.8112,0.2366,0.845,44.1,11.19,45.4975394939,137.24,44.9912,11.4066,46.4146377881,0.8112,0.2366,0.845,44.18,11.17,45.5701799426,137.0
2020-03-27 03:00:00,43.58336,29.12723,52.4204616191,0.8133600000000001,0.23723000000000002,0.8472500000000001,42.77,28.89,51.6130313002,137.19,43.52336,29.03723,52.3205847804,0.8133600000000001,0.23723000000000002,0.8472500000000001,42.71,28.8,51.5129507988,137.09,44.36336,11.32723,45.7866121258,0.8133600000000001,0.23723000000000002,0.8472500000000001,43.55,11.09,44.9398553625,137.24,44.44336,11.30723,45.859194262,0.8133600000000001,0.23723000000000002,0.8472500000000001,43.63,11.07,45.0124627187,137.0
2020-03-27 03:30:00,42.50336,29.39723,51.679132567799996,0.8133600000000001,0.23723000000000002,0.8472500000000001,41.69,29.16,50.8759442173,137.32,42.41336,29.28723,51.5425547248,0.8133600000000001,0.23723000000000002,0.8472500000000001,41.6,29.05,50.7391614042,137.22,43.27336,11.537230000000001,44.7849457046,0.8133600000000001,0.23723000000000002,0.8472500000000001,42.46,11.3,43.9379289453,137.34,43.33336,11.52723,44.8403514746,0.8133600000000001,0.23723000000000002,0.8472500000000001,42.52,11.29,43.9933460878,137.1
2020-03-27 04:00:00,41.64336,29.84723,51.2350131332,0.8133600000000001,0.23723000000000002,0.8472500000000001,40.83,29.61,50.436504637,137.67,41.57336,29.747230000000002,51.1198782702,0.8133600000000001,0.23723000000000002,0.8472500000000001,40.76,29.51,50.3211456547,137.57,42.42336,11.93723,44.0708399485,0.8133600000000001,0.23723000000000002,0.8472500000000001,41.61,11.7,43.2236289545,137.7,42.47336,11.91723,44.1135657203,0.8133600000000001,0.23723000000000002,0.8472500000000001,41.66,11.68,43.2663610672,137.47
