Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-03-27 04:30:00,41.7836,29.5873,51.1984135521,0.8136,0.2373,0.8475,40.97,29.35,50.3980495654,137.67,41.7036,29.4873,51.0753474217,0.8136,0.2373,0.8475,40.89,29.25,50.2747908996,137.57,42.5436,11.6973,44.1223835287,0.8136,0.2373,0.8475,41.73,11.46,43.2749870017,137.7,42.6236,11.6773,44.1942373195,0.8136,0.2373,0.8475,41.81,11.44,43.3468534037,137.47
2020-03-27 05:00:00,41.96432,29.51751,51.3058237402,0.81432,0.23751000000000003,0.8482500000000001,41.15,29.28,50.5038701487,137.67,41.89432,29.41751,51.1910533479,0.81432,0.23751000000000003,0.8482500000000001,41.08,29.18,50.3888757565,137.48,42.72432,11.61751,44.2756598829,0.81432,0.23751000000000003,0.8482500000000001,41.91,11.38,43.4275546169,137.7,42.82432,11.60751,44.3695466718,0.81432,0.23751000000000003,0.8482500000000001,42.01,11.37,43.5214544794,137.47
2020-03-27 05:30:00,42.74336,29.28723,51.814444561,0.8133600000000001,0.23723000000000002,0.8472500000000001,41.93,29.05,51.0100715545,137.37,42.68336,29.18723,51.7084482069,0.8133600000000001,0.23723000000000002,0.8472500000000001,41.87,28.95,50.9038250036,137.24,43.47336,11.45723,44.9577707295,0.8133600000000001,0.23723000000000002,0.8472500000000001,42.66,11.22,44.1108150004,137.4,43.61336,11.45723,45.0931623393,0.8133600000000001,0.23723000000000002,0.8472500000000001,42.8,11.22,44.2462246977,137.15
2020-03-27 06:00:00,43.13016,29.18213,52.0750171672,0.8301600000000001,0.24213,0.86475,42.3,28.94,51.2524496976,137.19,43.07016,29.07213,51.9637125806,0.8301600000000001,0.24213,0.86475,42.24,28.83,51.1408496214,137.06,43.85016,11.39213,45.3058181469,0.8301600000000001,0.24213,0.86475,43.02,11.15,44.4414547467,137.23,44.00016,11.38213,45.4485089234,0.8301600000000001,0.24213,0.86475,43.17,11.14,44.5841732008,136.97
2020-03-27 06:30:00,45.3772,28.2346,53.4442037737,0.9072,0.2646,0.9450000000000001,44.47,27.97,52.5347675354,135.92,45.3272,28.1446,53.3542272833,0.9072,0.2646,0.9450000000000001,44.42,27.88,52.4445497645,135.83,46.0672,10.7546,47.3059017143,0.9072,0.2646,0.9450000000000001,45.16,10.49,46.3623306144,135.95,46.2772,10.7446,47.5081642352,0.9072,0.2646,0.9450000000000001,45.37,10.48,46.5646571984,135.71
2020-03-27 07:00:00,48.80024,27.02757,55.7848811432,1.02024,0.29757,1.06275,47.78,26.73,54.7487104871,135.36,48.73024,26.92757,55.6752217469,1.02024,0.29757,1.06275,47.71,26.63,54.6388231938,135.24,49.48024,9.69757,50.4215927392,1.02024,0.29757,1.06275,48.46,9.4,49.3632616426,135.41,49.67024,9.687570000000001,50.6061434429,1.02024,0.29757,1.06275,48.65,9.39,49.5479020747,135.16
2020-03-27 07:30:00,52.23,25.6225,58.1763302921,1.1400000000000001,0.3325,1.1875,51.09,25.29,57.0067732818,134.59,52.14,25.5325,58.0559054382,1.1400000000000001,0.3325,1.1875,51.0,25.2,56.8862021935,134.48,52.92,8.4825,53.595514796,1.1400000000000001,0.3325,1.1875,51.78,8.15,52.4174675085,134.63,53.08,8.4725,53.7519270003,1.1400000000000001,0.3325,1.1875,51.94,8.14,52.5739783543,134.38
2020-03-27 08:00:00,54.39144,24.68542,59.7310531118,1.32144,0.38542000000000004,1.3765,53.07,24.3,58.368783609,134.2,54.29144,24.57542,59.594561207,1.32144,0.38542000000000004,1.3765,52.97,24.19,58.2320959609,134.12,55.11144,7.64542,55.6392241665,1.32144,0.38542000000000004,1.3765,53.79,7.26,54.2777274764,134.24,55.22144,7.62542,55.7454434537,1.32144,0.38542000000000004,1.3765,53.9,7.24,54.3840748749,133.99
2020-03-27 08:30:00,57.15736,23.98173,61.9845720802,2.09736,0.61173,2.18475,55.06,23.37,59.8143837216,133.84,57.04736,23.88173,61.844468716,2.09736,0.61173,2.18475,54.95,23.27,59.6740764487,133.77,57.89736,7.02173,58.3215996622,2.09736,0.61173,2.18475,55.8,6.41,56.1669662702,133.9,57.94736,6.9917300000000004,58.3676350331,2.09736,0.61173,2.18475,55.85,6.38,56.2132270911,133.66
2020-03-27 09:00:00,58.80264,23.51952,63.3318110589,2.19264,0.6395200000000001,2.284,56.61,22.88,61.0588773234,133.75,58.67264,23.41952,63.1739867477,2.19264,0.6395200000000001,2.284,56.48,22.78,60.9008932611,133.77,59.55264,6.61952,59.9194040024,2.19264,0.6395200000000001,2.284,57.36,5.98,57.6708765323,133.82,59.58264,6.58952,59.9459153171,2.19264,0.6395200000000001,2.284,57.39,5.95,57.6976134688,133.58
2020-03-27 09:30:00,59.8384,23.04245,64.1216704131,2.6484,0.7724500000000001,2.75875,57.19,22.27,61.3730315367,133.55,59.6984,22.94245,63.9551012396,2.6484,0.7724500000000001,2.75875,57.05,22.17,61.2063019631,133.52,60.6284,6.17245,60.9417921099,2.6484,0.7724500000000001,2.75875,57.98,5.4,58.2309230564,133.59,60.6084,6.11245,60.9158451929,2.6484,0.7724500000000001,2.75875,57.96,5.34,58.2054739694,133.35
2020-03-27 10:00:00,59.54624,23.26557,63.9299729827,3.75624,1.09557,3.91275,55.79,22.17,60.0335989259,134.01,59.39624,23.14557,63.7466135317,3.75624,1.09557,3.91275,55.64,22.05,59.8499131161,133.91,60.34624,6.28557,60.6727045084,3.75624,1.09557,3.91275,56.59,5.19,56.8274951058,134.08,60.29624,6.22557,60.6167821644,3.75624,1.09557,3.91275,56.54,5.13,56.7722511444,133.82
2020-03-27 10:30:00,58.808,23.54275,63.345417684,4.158,1.21275,4.33125,54.65,22.33,59.0360178196,134.21,58.638,23.44275,63.1504360362,4.158,1.21275,4.33125,54.48,22.23,58.8408302117,134.09,59.628,6.54275,59.9858813519,4.158,1.21275,4.33125,55.47,5.33,55.7254860903,134.26,59.528,6.4727500000000004,59.8788717042,4.158,1.21275,4.33125,55.37,5.26,55.6192817286,134.01
2020-03-27 11:00:00,58.32112,23.66116,62.9380928421,4.46112,1.30116,4.647,53.86,22.36,58.3169718007,134.43,58.16112,23.56116,62.7522441049,4.46112,1.30116,4.647,53.7,22.26,58.1308661556,134.31,59.12112,6.61116,59.4896147794,4.46112,1.30116,4.647,54.66,5.31,54.917316941,134.46,59.01112,6.55116,59.373647193,4.46112,1.30116,4.647,54.55,5.25,54.8020528813,134.21
2020-03-27 11:30:00,57.88728,23.75129,62.5704479963,4.66728,1.3612900000000001,4.86175,53.22,22.39,57.7380333922,134.43,57.72728,23.65129,62.3844722256,4.66728,1.3612900000000001,4.86175,53.06,22.29,57.55178277,134.4,58.70728,6.67129,59.0851151752,4.66728,1.3612900000000001,4.86175,54.04,5.31,54.3002550639,134.46,58.60728,6.61129,58.9789998598,4.66728,1.3612900000000001,4.86175,53.94,5.25,54.1948899805,134.21
2020-03-27 12:00:00,57.620400000000004,23.82845,62.3530715006,4.7604,1.38845,4.95875,52.86,22.44,57.4258931145,134.67,57.4604,23.72845,62.1670081921,4.7604,1.38845,4.95875,52.7,22.34,57.2395457704,134.54,58.4104,6.70845,58.7943715806,4.7604,1.38845,4.95875,53.65,5.32,53.9131236342,134.72,58.3504,6.64845,58.7279411146,4.7604,1.38845,4.95875,53.59,5.26,53.8475226914,134.47
2020-03-27 12:30:00,57.14648,24.41314,62.1427516373,4.77648,1.39314,4.9755,52.37,23.02,57.206094955,134.54,56.98648,24.30314,61.9524133239,4.77648,1.39314,4.9755,52.21,22.91,57.0153681037,134.54,57.94648,7.28314,58.4023858472,4.77648,1.39314,4.9755,53.17,5.89,53.4952427791,134.59,57.85648,7.23314,58.3068657385,4.77648,1.39314,4.9755,53.08,5.84,53.4002996246,134.33
2020-03-27 13:00:00,56.78424,24.77207,61.9524443784,4.70424,1.37207,4.90025,52.08,23.4,57.0954148772,135.07,56.63424,24.68207,61.7789747395,4.70424,1.37207,4.90025,51.93,23.31,56.9217093911,134.99,57.59424,7.5520700000000005,58.0872640298,4.70424,1.37207,4.90025,52.89,6.18,53.2498309856,135.1,57.52424,7.50207,58.0113716599,4.70424,1.37207,4.90025,52.82,6.13,53.1745173932,134.85
2020-03-27 13:30:00,56.01408,25.12119,61.3893422775,4.56408,1.33119,4.75425,51.45,23.79,56.6839183543,135.07,55.88408,25.02119,61.2298158291,4.56408,1.33119,4.75425,51.32,23.69,56.5239639445,134.99,56.78408,7.861190000000001,57.325649143,4.56408,1.33119,4.75425,52.22,6.53,52.6266975973,135.1,56.77408,7.84119,57.3130039386,4.56408,1.33119,4.75425,52.21,6.51,52.6142965362,134.85
2020-03-27 14:00:00,55.3224,25.2982,60.8322847261,4.3824,1.2782,4.565,50.94,24.02,56.3191264137,135.18,55.1824,25.2082,60.6675417089,4.3824,1.2782,4.565,50.8,23.93,56.1541173913,135.11,56.1024,8.0382,56.6753204226,4.3824,1.2782,4.565,51.72,6.76,52.1599079754,135.23,56.0824,8.0182,56.6526885593,4.3824,1.2782,4.565,51.7,6.74,52.137487473,135.0
2020-03-27 14:30:00,54.31016,25.68338,60.0768631625,4.16016,1.21338,4.3335,50.15,24.47,55.8014641385,135.38,54.17016,25.58338,59.9075585102,4.16016,1.21338,4.3335,50.01,24.37,55.631798461,135.32,55.09016,8.34338,55.7183786434,4.16016,1.21338,4.3335,50.93,7.13,51.42666429,135.42,55.08016,8.33338,55.7069946044,4.16016,1.21338,4.3335,50.92,7.12,51.4153751323,135.18
2020-03-27 15:00:00,53.56328,25.98929,59.5354361625,3.80328,1.10929,3.9617500000000003,49.76,24.88,55.6333712802,135.53,53.44328,25.88929,59.3838320914,3.80328,1.10929,3.9617500000000003,49.64,24.78,55.4813301931,135.46,54.32328,8.60929,55.0012602061,3.80328,1.10929,3.9617500000000003,50.52,7.5,51.0736761943,135.58,54.35328,8.60929,55.0308906076,3.80328,1.10929,3.9617500000000003,50.55,7.5,51.1033511621,135.33
2020-03-27 15:30:00,53.00056,26.52308,59.2666274812,3.3705600000000002,0.9830800000000001,3.511,49.63,25.54,55.816023685,136.0,52.89056,26.43308,59.1279887651,3.3705600000000002,0.9830800000000001,3.511,49.52,25.45,55.6770410493,135.88,53.74056,9.04308,54.4961015578,3.3705600000000002,0.9830800000000001,3.511,50.37,8.06,51.0107880747,136.05,53.82056,9.05308,54.5766519329,3.3705600000000002,0.9830800000000001,3.511,50.45,8.07,51.0913632623,135.8
2020-03-27 16:00:00,53.67824,26.31532,59.7816821125,2.89824,0.8453200000000001,3.019,50.78,25.47,56.8095880992,135.83,53.56824,26.22532,59.643304283,2.89824,0.8453200000000001,3.019,50.67,25.38,56.6709211148,135.75,54.37824,8.85532,55.0945521608,2.89824,0.8453200000000001,3.019,51.48,8.01,52.0994289796,135.88,54.51824,8.86532,55.2343406895,2.89824,0.8453200000000001,3.019,51.62,8.02,52.2393032113,135.64
2020-03-27 16:30:00,55.774,26.2795,61.6550987044,2.364,0.6895,2.4625,53.41,25.59,59.2239495475,135.69,55.674,26.1795,61.5220326082,2.364,0.6895,2.4625,53.31,25.49,59.0905762368,135.61,56.494,8.8495,57.1829142861,2.364,0.6895,2.4625,54.13,8.16,54.7415975288,135.74,56.624,8.8595,57.3128965962,2.364,0.6895,2.4625,54.26,8.17,54.8716365712,135.51
2020-03-27 17:00:00,58.47,25.34375,63.7263412104,1.83,0.5337500000000001,1.90625,56.64,24.81,61.8354728291,134.85,58.35,25.24375,63.576484757,1.83,0.5337500000000001,1.90625,56.52,24.71,61.6854480408,134.77,59.15,8.12375,59.7052578427,1.83,0.5337500000000001,1.90625,57.32,7.59,57.8203294698,134.89,59.3,8.11375,59.8525098811,1.83,0.5337500000000001,1.90625,57.47,7.58,57.9677263656,134.64
2020-03-27 17:30:00,61.27872,24.66046,66.0546729025,1.33872,0.39046000000000003,1.3945,59.94,24.27,64.6671207029,134.04,61.15872,24.56046,65.906033316,1.33872,0.39046000000000003,1.3945,59.82,24.17,64.5183795519,133.95,61.91872,7.64046,62.3883363735,1.33872,0.39046000000000003,1.3945,60.58,7.25,61.0122848285,134.1,62.11872,7.63046,62.5856157136,1.33872,0.39046000000000003,1.3945,60.78,7.24,61.2096887756,133.85
2020-03-27 18:00:00,63.83664,23.89777,68.1631866733,0.9866400000000001,0.28777,1.02775,62.85,23.61,67.1383243759,133.85,63.72664,23.79777,68.025131405,0.9866400000000001,0.28777,1.02775,62.74,23.51,67.0002067161,133.76,64.45664,6.93777,64.8289371551,0.9866400000000001,0.28777,1.02775,63.47,6.65,63.8174223861,133.89,64.71664,6.90777,65.0842590744,0.9866400000000001,0.28777,1.02775,63.73,6.62,64.0729061304,133.64
2020-03-27 18:30:00,65.06984,13.46037,66.4474652501,0.7898400000000001,0.23037000000000002,0.8227500000000001,64.28,13.23,65.6273670049,135.31,65.72984,26.64037,70.9233472149,0.7898400000000001,0.23037000000000002,0.8227500000000001,64.94,26.41,70.1048621709,135.22,66.41984,10.61037,67.2619885014,0.7898400000000001,0.23037000000000002,0.8227500000000001,65.63,10.38,66.445777142,135.35,66.77984000000001,10.75037,67.639614765,0.7898400000000001,0.23037000000000002,0.8227500000000001,65.99,10.52,66.8232781297,135.09
2020-03-27 19:00:00,67.45912,9.75016,68.1600945657,0.78912,0.23016000000000003,0.8220000000000001,66.67,9.52,67.3462641874,136.13,68.38912,27.17016,73.5886494563,0.78912,0.23016000000000003,0.8220000000000001,67.6,26.94,72.770348357,136.02,69.03912,10.89016,69.8927440812,0.78912,0.23016000000000003,0.8220000000000001,68.25,10.66,69.0774789638,136.16,69.45912,10.89016,70.3076449328,0.78912,0.23016000000000003,0.8220000000000001,68.67,10.66,69.4924780102,135.92
2020-03-27 19:30:00,68.45088,9.55359,69.1143549103,0.80088,0.23359000000000002,0.83425,67.65,9.32,68.2889808095,136.13,69.39088,26.97359,74.4491019735,0.80088,0.23359000000000002,0.83425,68.59,26.74,73.6180392295,136.02,70.06088,10.69359,70.872277891,0.80088,0.23359000000000002,0.83425,69.26,10.46,70.0454081293,136.16,70.45088,10.67359,71.2548385463,0.80088,0.23359000000000002,0.83425,69.65,10.44,70.4280916964,135.92
2020-03-27 20:00:00,65.32256,10.39408,66.1443402265,0.80256,0.23408,0.836,64.52,10.16,65.315051864,135.82,66.23256,27.73408,71.8048131924,0.80256,0.23408,0.836,65.43,27.5,70.9741847435,135.71,66.87256000000001,11.52408,67.8582618463,0.80256,0.23408,0.836,66.07,11.29,67.0276733894,135.86,67.28256,11.49408,68.2572835322,0.80256,0.23408,0.836,66.48,11.26,67.4268344207,135.6
2020-03-27 20:30:00,62.448,11.40275,63.4805120613,0.798,0.23275,0.83125,61.65,11.17,62.6537421069,136.17,63.278,28.87275,69.5538710394,0.798,0.23275,0.83125,62.48,28.64,68.7313611098,136.09,63.958,12.56275,65.1801231325,0.798,0.23275,0.83125,63.16,12.33,64.3522688023,136.21,64.308,12.55275,65.5216788289,0.798,0.23275,0.83125,63.51,12.32,64.6939139332,135.96
2020-03-27 21:00:00,59.86032,12.17051,61.0850163638,0.79032,0.23051000000000002,0.82325,59.07,11.94,60.2646538196,136.53,60.65032,29.73051,67.5452777103,0.79032,0.23051000000000002,0.82325,59.86,29.5,66.734321005,136.41,61.36032,13.32051,62.7895282445,0.79032,0.23051000000000002,0.82325,60.57,13.09,61.9683225527,136.57,61.64032,13.35051,63.0695264527,0.79032,0.23051000000000002,0.82325,60.85,13.12,62.2483485725,136.32
2020-03-27 21:30:00,57.24272,13.05121,58.7116945375,0.7927200000000001,0.23121000000000003,0.8257500000000001,56.45,12.82,57.8874330058,137.69,57.96272,30.94121,65.7041504478,0.7927200000000001,0.23121000000000003,0.8257500000000001,57.17,30.71,64.8961709194,137.61,58.71272,14.24121,60.4151930566,0.7927200000000001,0.23121000000000003,0.8257500000000001,57.92,14.01,59.5903222008,137.73,58.96272,14.26121,60.6628754714,0.7927200000000001,0.23121000000000003,0.8257500000000001,58.17,14.03,59.8380297136,137.49
2020-03-27 22:00:00,54.41896,13.82303,56.1471225074,0.7989600000000001,0.23303000000000001,0.83225,53.62,13.59,55.3153911674,137.89,55.10896,31.74303,63.5973067501,0.7989600000000001,0.23303000000000001,0.83225,54.31,31.51,62.7889815175,137.76,55.82896,15.04303,57.8201135096,0.7989600000000001,0.23303000000000001,0.83225,55.03,14.81,56.9880426054,137.91,56.08896,15.04303,58.0711992769,0.7989600000000001,0.23303000000000001,0.83225,55.29,14.81,57.23914919,137.67
2020-03-27 22:30:00,51.24712,14.62541,53.293244656,0.8071200000000001,0.23541,0.8407500000000001,50.44,14.39,52.4525089962,137.8,51.89712,32.57541,61.2737170487,0.8071200000000001,0.23541,0.8407500000000001,51.09,32.34,60.4653925812,137.76,52.61712,15.86541,54.9570063919,0.8071200000000001,0.23541,0.8407500000000001,51.81,15.63,54.1162914472,137.91,52.89712,15.87541,55.2280177714,0.8071200000000001,0.23541,0.8407500000000001,52.09,15.64,54.3872935528,137.67
2020-03-27 23:00:00,48.25664,17.27527,51.2556168401,0.80664,0.23527,0.84025,47.45,17.04,50.4169029196,138.04,48.66664,29.98527,57.162560001,0.80664,0.23527,0.84025,47.86,29.75,56.352835776,137.94,49.55664,18.37527,52.8536764631,0.80664,0.23527,0.84025,48.75,18.14,52.015594777,138.09,49.73664,15.94527,52.2301157749,0.80664,0.23527,0.84025,48.93,15.71,51.3901644286,137.85
2020-03-27 23:30:00,45.5276,29.45555,54.225379552,0.8076,0.23555,0.84125,44.72,29.22,53.4199101459,136.5,44.9276,10.65555,46.1739102477,0.8076,0.23555,0.84125,44.12,10.42,45.3337710763,136.42,46.7776,30.88555,56.0540904891,0.8076,0.23555,0.84125,45.97,30.65,55.2509131146,136.54,46.4776,11.855550000000001,47.9658354202,0.8076,0.23555,0.84125,45.67,11.62,47.1250814323,136.3
2020-03-28 00:00:00,43.3528,29.85165,52.6363588745,0.8628,0.25165000000000004,0.89875,42.49,29.6,51.783782210300004,136.78,42.8028,10.98165,44.1890973495,0.8628,0.25165000000000004,0.89875,41.94,10.73,43.2908362128,136.68,44.5428,31.28165,54.4297956873,0.8628,0.25165000000000004,0.89875,43.68,31.03,53.5798777528,136.81,44.3028,12.18165,45.9470421743,0.8628,0.25165000000000004,0.89875,43.44,11.93,45.0484017475,136.58
2020-03-28 00:30:00,43.59784,29.72312,52.765855581,0.8678400000000001,0.25312,0.904,42.73,29.47,51.9069725567,136.78,43.06784,10.85312,44.4142888719,0.8678400000000001,0.25312,0.904,42.2,10.6,43.51091817,136.68,44.76784,31.16312,54.5463064414,0.8678400000000001,0.25312,0.904,43.9,30.91,53.6902048795,136.81,44.55784,12.07312,46.1645029433,0.8678400000000001,0.25312,0.904,43.69,11.82,45.2606727745,136.58
2020-03-28 01:00:00,45.38856,29.31333,54.0314047065,0.8685600000000001,0.25333,0.90475,44.52,29.06,53.1649696699,136.43,44.80856,10.52333,46.0276821441,0.8685600000000001,0.25333,0.90475,43.94,10.27,45.1242340655,136.36,46.59856,30.75333,55.8318287374,0.8685600000000001,0.25333,0.90475,45.73,30.5,54.9680170645,136.45,46.35856,11.70333,47.8130109736,0.8685600000000001,0.25333,0.90475,45.49,11.45,46.9088754928,136.21
2020-03-28 01:30:00,45.1476,29.22305,53.7800375331,0.8676,0.25305,0.90375,44.28,28.97,52.9148306243,136.43,44.5776,10.39305,45.7731133971,0.8676,0.25305,0.90375,43.71,10.14,44.8707443665,136.36,46.3676,30.64305,55.578330697,0.8676,0.25305,0.90375,45.5,30.39,54.7156476705,136.45,46.1176,11.58305,47.5499745222,0.8676,0.25305,0.90375,45.25,11.33,46.6468798528,136.21
2020-03-28 02:00:00,44.0076,29.6143,53.0440913038,0.8376,0.24430000000000002,0.8725,43.17,29.37,52.2134637809,137.08,43.4476,10.6343,44.7301048764,0.8376,0.24430000000000002,0.8725,42.61,10.39,43.8584564252,137.0,45.2076,31.0643,54.851780575,0.8376,0.24430000000000002,0.8725,44.37,30.82,54.0237845768,137.14,44.9576,11.8443,46.4916469944,0.8376,0.24430000000000002,0.8725,44.12,11.6,45.6194519914,136.91
2020-03-28 02:30:00,43.24904,29.85597,52.5533862426,0.8090400000000001,0.23597,0.8427500000000001,42.44,29.62,51.7542075584,137.35,42.70904,10.82597,44.0597744452,0.8090400000000001,0.23597,0.8427500000000001,41.9,10.59,43.2175670301,137.29,44.43904,31.30597,54.3589186221,0.8090400000000001,0.23597,0.8427500000000001,43.63,31.07,53.5623169775,137.38,44.20904,12.03597,45.818160063,0.8090400000000001,0.23597,0.8427500000000001,43.4,11.8,44.9755489127,137.14
2020-03-28 03:00:00,41.97928,30.18604,51.7054828833,0.8092800000000001,0.23604000000000003,0.843,41.17,29.95,50.9114073661,137.65,41.46928,11.06604,42.9203730762,0.8092800000000001,0.23604000000000003,0.843,40.66,10.83,42.0776009297,137.55,43.16928,31.65604,53.5321548623,0.8092800000000001,0.23604000000000003,0.843,42.36,31.42,52.7407432636,137.66,42.93928,12.28604,44.6623840138,0.8092800000000001,0.23604000000000003,0.843,42.13,12.05,43.8193952491,137.43
2020-03-28 03:30:00,40.92048,30.57639,51.0822993694,0.8104800000000001,0.23639000000000002,0.8442500000000001,40.11,30.34,50.2924218944,138.07,40.42048,11.32639,41.9774024192,0.8104800000000001,0.23639000000000002,0.8442500000000001,39.61,11.09,41.1332007021,137.96,42.09048,32.04639,52.9016031767,0.8104800000000001,0.23639000000000002,0.8442500000000001,41.28,31.81,52.1144365795,138.09,41.86048,12.55639,43.7031202051,0.8104800000000001,0.23639000000000002,0.8442500000000001,41.05,12.32,42.8588952261,137.85
2020-03-28 04:00:00,39.75976,30.79618,50.291581978,0.80976,0.23618000000000003,0.8435,38.95,30.56,49.5077377791,137.56,39.28976,11.60618,40.9681419526,0.80976,0.23618000000000003,0.8435,38.48,11.37,40.1246470389,137.44,40.71976,23.32618,46.9277053333,0.80976,0.23618000000000003,0.8435,39.91,23.09,46.1080925652,137.61,40.91976,21.83618,46.3815212714,0.80976,0.23618000000000003,0.8435,40.11,21.6,45.5562520407,137.37
2020-03-28 04:30:00,39.06168,31.12674,49.9468596355,0.8116800000000001,0.23674,0.8455,38.25,30.89,49.1655834909,136.25,38.60168,11.17674,40.1871772566,0.8116800000000001,0.23674,0.8455,37.79,10.94,39.3416789169,136.13,39.74168,12.35674,41.6183871942,0.8116800000000001,0.23674,0.8455,38.93,12.12,40.7730217178,136.31,40.48168,32.58674,51.9678943142,0.8116800000000001,0.23674,0.8455,39.67,32.35,51.1881959049,136.07
2020-03-28 05:00:00,38.80072,31.09646,49.7240957389,0.8107200000000001,0.23646000000000003,0.8445,37.99,30.86,48.9446595657,136.08,38.35072,11.17646,39.9461009693,0.8107200000000001,0.23646000000000003,0.8445,37.54,10.94,39.1016009902,135.97,39.47072,12.37646,41.365619776,0.8107200000000001,0.23646000000000003,0.8445,38.66,12.14,40.5212931679,136.11,40.21072,32.53646,51.7254601937,0.8107200000000001,0.23646000000000003,0.8445,39.4,32.3,50.9475220202,135.86
2020-03-28 05:30:00,38.98096,31.08653,49.8586761754,0.81096,0.23653000000000002,0.8447500000000001,38.17,30.85,49.078217164,135.83,38.54096,11.25653,40.1511527277,0.81096,0.23653000000000002,0.8447500000000001,37.73,11.02,39.3064027863,135.69,39.64096,12.43653,41.546034566,0.81096,0.23653000000000002,0.8447500000000001,38.83,12.2,40.7014606618,135.84,40.42096,32.53653,51.8891105316,0.81096,0.23653000000000002,0.8447500000000001,39.61,32.3,51.1100978281,135.58
2020-03-28 06:00:00,38.63512,31.05191,49.5670617655,0.79512,0.23191000000000003,0.82825,37.84,30.82,48.8030531832,135.83,38.20512,11.23191,39.8219411438,0.79512,0.23191000000000003,0.82825,37.41,11.0,38.9936930798,135.69,39.28512,12.41191,41.199225275,0.79512,0.23191000000000003,0.82825,38.49,12.18,40.3711840302,135.84,40.07512,32.50191,51.5983468404,0.79512,0.23191000000000003,0.82825,39.28,32.27,50.8357285774,135.58
2020-03-28 06:30:00,38.9916,30.86505,49.7292286494,0.7716000000000001,0.22505000000000003,0.8037500000000001,38.22,30.64,48.9854876469,135.37,38.5316,11.15505,40.1138297731,0.7716000000000001,0.22505000000000003,0.8037500000000001,37.76,10.93,39.3100814041,135.29,39.6216,12.33505,41.4972847914,0.7716000000000001,0.22505000000000003,0.8037500000000001,38.85,12.11,40.6936678121,135.41,40.4216,32.31505,51.7510212756,0.7716000000000001,0.22505000000000003,0.8037500000000001,39.65,32.09,51.0087306253,135.18
2020-03-28 07:00:00,40.48592,30.35506,50.6017725564,0.8059200000000001,0.23506000000000002,0.8395,39.68,30.12,49.8168324967,135.03,40.00592,10.74506,41.4237848277,0.8059200000000001,0.23506000000000002,0.8395,39.2,10.51,40.5844810242,134.93,41.12592,11.91506,42.8171688771,0.8059200000000001,0.23506000000000002,0.8395,40.32,11.68,41.9776702546,135.06,41.95592,31.77506,52.6303492393,0.8059200000000001,0.23506000000000002,0.8395,41.15,31.54,51.8468330759,134.82
2020-03-28 07:30:00,42.69416,30.10288,52.239589225,1.00416,0.29288000000000003,1.046,41.69,29.81,51.2512653502,135.03,42.17416,10.49288,43.4598700228,1.00416,0.29288000000000003,1.046,41.17,10.2,42.4147250374,135.01,43.33416,11.65288,44.8735895065,1.00416,0.29288000000000003,1.046,42.33,11.36,43.8278279179,135.06,44.18416,31.52288,54.276440178,1.00416,0.29288000000000003,1.046,43.18,31.23,53.2900112591,134.82
2020-03-28 08:00:00,43.75,29.99375,53.044203633,1.83,0.5337500000000001,1.90625,41.92,29.46,51.2364909025,134.91,43.2,10.43375,44.4421324765,1.83,0.5337500000000001,1.90625,41.37,9.9,42.5380641308,134.82,44.42,11.58375,45.9055515604,1.83,0.5337500000000001,1.90625,42.59,11.05,44.0001204544,134.97,45.23,31.41375,55.0688350073,1.83,0.5337500000000001,1.90625,43.4,30.88,53.2647575795,134.73
2020-03-28 08:30:00,45.96752,28.90261,54.2989296374,1.9975200000000002,0.5826100000000001,2.08075,43.97,28.32,52.3008919618,134.52,45.38752,9.41261,46.3532544571,1.9975200000000002,0.5826100000000001,2.08075,43.39,8.83,44.2793518471,134.43,46.60752,10.55261,47.7872210781,1.9975200000000002,0.5826100000000001,2.08075,44.61,9.97,45.7105348908,134.55,47.48752,30.28261,56.3214082225,1.9975200000000002,0.5826100000000001,2.08075,45.49,29.7,54.3270659985,134.31
2020-03-28 09:00:00,48.06168,28.30674,55.7781015619,1.77168,0.5167400000000001,1.8455,46.29,27.79,53.9911863178,134.39,47.40168,8.89674,48.229360865,1.77168,0.5167400000000001,1.8455,45.63,8.38,46.3931169464,134.31,48.70168,10.01674,49.7211093506,1.77168,0.5167400000000001,1.8455,46.93,9.5,47.8818848835,134.44,49.60168,29.66674,57.7965580381,1.77168,0.5167400000000001,1.8455,47.83,29.15,56.0127788991,134.2
2020-03-28 09:30:00,50.06224,27.71982,57.2242631639,1.78224,0.5198200000000001,1.8565,48.28,27.2,55.4147850307,133.83,49.38224,8.45982,50.1016385146,1.78224,0.5198200000000001,1.8565,47.6,7.94,48.2576791817,133.77,50.74224,9.55982,51.6349211159,1.78224,0.5198200000000001,1.8565,48.96,9.04,49.7875807808,133.86,51.64224,29.07982,59.2668278504,1.78224,0.5198200000000001,1.8565,49.86,28.56,57.4603619898,133.62
2020-03-28 10:00:00,51.14784,26.59062,57.6468785681,1.8878400000000002,0.55062,1.9665,49.26,26.04,55.7191995635,133.83,50.49784,9.60062,51.402371045,1.8878400000000002,0.55062,1.9665,48.61,9.05,49.4452687322,133.77,51.87784,9.61062,52.7605373347,1.8878400000000002,0.55062,1.9665,49.99,9.06,50.8043669383,133.86,52.72784,27.93062,59.6686236195,1.8878400000000002,0.55062,1.9665,50.84,27.38,57.7440040177,133.62
2020-03-28 10:30:00,52.82608,12.94719,54.3895620231,2.59608,0.75719,2.70425,50.23,12.19,51.6879966723,135.49,53.43608,31.35719,61.9571465649,2.59608,0.75719,2.70425,50.84,30.6,59.3385675594,135.42,54.17608,14.07719,55.9751277128,2.59608,0.75719,2.70425,51.58,13.32,53.2721202882,135.54,54.40608,14.06719,56.1952611477,2.59608,0.75719,2.70425,51.81,13.31,53.4923564633,135.29
2020-03-28 11:00:00,55.2,12.21375,56.5350837009,1.83,0.5337500000000001,1.90625,53.37,11.68,54.6331337194,135.3,55.87,30.59375,63.6979939956,1.83,0.5337500000000001,1.90625,54.04,30.06,61.8378945308,135.22,56.63,13.34375,58.1808608054,1.83,0.5337500000000001,1.90625,54.8,12.81,56.2773142572,135.36,56.86,13.33375,58.4024698884,1.83,0.5337500000000001,1.90625,55.03,12.8,56.499034505,135.13
2020-03-28 11:30:00,56.2624,12.1107,57.5510791232,1.6824,0.4907,1.7525,54.58,11.62,55.8032328813,135.11,56.9324,30.4107,64.5454014183,1.6824,0.4907,1.7525,55.25,29.92,62.8312732642,135.0,57.7124,13.2307,59.2095645673,1.6824,0.4907,1.7525,56.03,12.74,57.4601470586,135.15,57.9224,13.2207,59.4120470128,1.6824,0.4907,1.7525,56.24,12.73,57.6627305978,134.9
2020-03-28 12:00:00,55.47056,12.46558,56.853968299900004,2.35056,0.6855800000000001,2.4485,53.12,11.78,54.4105026626,134.82,56.15056,30.68558,63.9882036648,2.35056,0.6855800000000001,2.4485,53.8,30.0,61.5990259663,134.72,56.87056,13.58558,58.4707497699,2.35056,0.6855800000000001,2.4485,54.52,12.9,56.0253549743,134.87,57.12056,13.58558,58.7139366646,2.35056,0.6855800000000001,2.4485,54.77,12.9,56.2686671248,134.63
2020-03-28 12:30:00,55.89512,12.12691,57.1955101906,2.11512,0.6169100000000001,2.20325,53.78,11.51,54.9978954143,134.41,56.57512,30.27691,64.1672461787,2.11512,0.6169100000000001,2.20325,54.46,29.66,62.0129599358,134.35,57.30512,13.24691,58.8163021854,2.11512,0.6169100000000001,2.20325,55.19,12.63,56.6167201452,134.46,57.56512,13.22691,59.065168998,2.11512,0.6169100000000001,2.20325,55.45,12.61,56.8657594691,134.22
2020-03-28 13:00:00,56.58248,12.14239,57.8706720011,1.9624800000000002,0.5723900000000001,2.04425,54.62,11.57,55.8319738143,134.84,57.28248,30.35239,64.8270783983,1.9624800000000002,0.5723900000000001,2.04425,55.32,29.78,62.8263543427,134.76,58.01248,13.25239,59.5069212484,1.9624800000000002,0.5723900000000001,2.04425,56.05,12.68,57.4663806064,134.87,58.28248,13.23239,59.7657395174,1.9624800000000002,0.5723900000000001,2.04425,56.32,12.66,57.7253670408,134.62
2020-03-28 13:30:00,56.60528,12.80904,58.036447424,2.70528,0.7890400000000001,2.818,53.9,12.02,55.2240020281,134.93,57.29528,31.03904,65.1626512229,2.70528,0.7890400000000001,2.818,54.59,30.25,62.4109814055,134.76,57.97528,13.93904,59.6274259649,2.70528,0.7890400000000001,2.818,55.27,13.15,56.8128101752,134.98,58.31528,13.93904,59.9580579872,2.70528,0.7890400000000001,2.818,55.61,13.15,57.1436313162,134.73
2020-03-28 14:00:00,55.734,12.98825,57.2273832537,3.114,0.9082500000000001,3.24375,52.62,12.08,53.9888025427,134.55,56.444,31.11825,64.4536315429,3.114,0.9082500000000001,3.24375,53.33,30.21,61.2921936302,134.46,57.064,14.10825,58.7821640811,3.114,0.9082500000000001,3.24375,53.95,13.2,55.5413584638,134.59,57.464,14.10825,59.1705502261,3.114,0.9082500000000001,3.24375,54.35,13.2,55.9299785446,134.36
2020-03-28 14:30:00,54.34632,13.07476,55.8969752903,2.65632,0.7747600000000001,2.767,51.69,12.3,53.1332861773,134.85,55.03632,31.32476,63.3264329344,2.65632,0.7747600000000001,2.767,52.38,30.55,60.6379988126,134.76,55.63632,14.18476,57.4160911191,2.65632,0.7747600000000001,2.767,52.98,13.41,54.6507868196,134.91,56.06632,14.20476,57.8377683266,2.65632,0.7747600000000001,2.767,53.41,13.43,55.0726156996,134.66
2020-03-28 15:00:00,55.04832,12.66576,56.486626835,1.52832,0.44576000000000005,1.592,53.52,12.22,54.8973478412,134.85,55.76832,30.92576,63.7691786618,1.52832,0.44576000000000005,1.592,54.24,30.48,62.2174252119,134.76,56.35832,13.79576,58.0222649265,1.52832,0.44576000000000005,1.592,54.83,13.35,56.4318296709,134.91,56.81832,13.815760000000001,58.473897698,1.52832,0.44576000000000005,1.592,55.29,13.37,56.883574079,134.66
2020-03-28 15:30:00,55.07448,12.99964,56.5878872852,1.40448,0.40964000000000006,1.463,53.67,12.59,55.1269172002,134.66,55.81448,31.19964,63.9427377722,1.40448,0.40964000000000006,1.463,54.41,30.79,62.5177750724,134.57,56.36448,14.11964,58.1060998467,1.40448,0.40964000000000006,1.463,54.96,13.71,56.6442027042,134.69,56.88448,14.12964,58.6130599048,1.40448,0.40964000000000006,1.463,55.48,13.72,57.1512799507,134.43
2020-03-28 16:00:00,56.298,12.8815,57.7529033578,1.308,0.3815,1.3625,54.99,12.5,56.3928195784,134.66,57.058,31.0615,64.9648531612,1.308,0.3815,1.3625,55.75,30.68,63.6343059992,134.57,57.618,14.0115,59.2971842186,1.308,0.3815,1.3625,56.31,13.63,57.9361113642,134.69,58.108,14.0215,59.7757653757,1.308,0.3815,1.3625,56.8,13.64,58.4148063422,134.52
2020-03-28 16:30:00,57.75672,12.45446,59.0842811503,1.14672,0.33446000000000004,1.1945000000000001,56.61,12.12,57.8928881643,134.66,58.53672,30.63446,66.0682807999,1.14672,0.33446000000000004,1.1945000000000001,57.39,30.3,64.8976278457,134.57,59.12672,13.56446,60.6627034763,1.14672,0.33446000000000004,1.1945000000000001,57.98,13.23,59.4702724056,134.69,59.59672,13.57446,61.12311346,1.14672,0.33446000000000004,1.1945000000000001,58.45,13.24,59.9307942547,134.42
2020-03-28 17:00:00,60.1652,11.8361,61.3183867551,1.0152,0.29610000000000003,1.0575,59.15,11.54,60.2651980831,133.91,60.9952,29.8161,67.8926670727,1.0152,0.29610000000000003,1.0575,59.98,29.52,66.8508100175,133.82,61.5552,12.9261,62.897748038,1.0152,0.29610000000000003,1.0575,60.54,12.63,61.8434192134,133.98,62.0452,12.9361,63.3794093239,1.0152,0.29610000000000003,1.0575,61.03,12.64,62.3251995584,133.74
2020-03-28 17:30:00,62.88928,14.40729,64.5184589405,1.01928,0.29729,1.06175,61.87,14.11,63.4585612821,135.28,63.25928,22.15729,67.0274720265,1.01928,0.29729,1.06175,62.24,21.86,65.9672433864,135.19,64.35928,15.29729,66.1522788985,1.01928,0.29729,1.06175,63.34,15.0,65.0919011859,135.32,64.84928,15.46729,66.6683296361,1.01928,0.29729,1.06175,63.83,15.17,65.6079095841,135.08
2020-03-28 18:00:00,63.59472,16.44471,65.6865046936,1.04472,0.30471000000000004,1.08825,62.55,16.14,64.5987778522,136.81,63.57472,16.36471,65.6471534529,1.04472,0.30471000000000004,1.08825,62.53,16.06,64.5594648367,136.71,65.08472,17.74471,67.4603254548,1.04472,0.30471000000000004,1.08825,64.04,17.44,66.3722472122,136.85,65.60472,17.73471,67.9595410893,1.04472,0.30471000000000004,1.08825,64.56,17.43,66.8715073854,136.61
2020-03-28 18:30:00,64.39904,16.23472,66.4138726954,0.8390400000000001,0.24472000000000002,0.874,63.56,15.99,65.5404737548,136.58,64.39904,16.15472,66.3943621944,0.8390400000000001,0.24472000000000002,0.874,63.56,15.91,65.5210019765,136.48,65.88904,17.52472,68.1797726837,0.8390400000000001,0.24472000000000002,0.874,65.05,17.28,67.3060242475,136.62,66.42904,17.52472,68.7017697472,0.8390400000000001,0.24472000000000002,0.874,65.59,17.28,67.828065725,136.37
2020-03-28 19:00:00,66.91624,15.31807,68.6471153382,0.8162400000000001,0.23807000000000003,0.8502500000000001,66.1,15.08,67.7983510124,135.95,66.91624,15.21807,68.6248703479,0.8162400000000001,0.23807000000000003,0.8502500000000001,66.1,14.98,67.7761787061,135.88,68.45624,16.56807,70.4326468228,0.8162400000000001,0.23807000000000003,0.8502500000000001,67.64,16.33,69.5833205589,135.98,69.02624,16.54807,70.982113446,0.8162400000000001,0.23807000000000003,0.8502500000000001,68.21,16.31,70.1328753154,135.75
2020-03-28 19:30:00,67.02664,15.35527,68.7630335752,0.80664,0.23527,0.84025,66.22,15.12,67.9242430948,136.4,67.01664,15.27527,68.7354632665,0.80664,0.23527,0.84025,66.21,15.04,67.8967281981,136.29,68.59664,16.61527,70.5802112243,0.80664,0.23527,0.84025,67.79,16.38,69.7408667856,136.44,69.12664,16.61527,71.0954256958,0.80664,0.23527,0.84025,68.32,16.38,70.2561513321,136.21
2020-03-28 20:00:00,63.93976,16.42618,66.01600032,0.80976,0.23618000000000003,0.8435,63.13,16.19,65.1729468415,137.35,63.91976,16.34618,65.9767634781,0.80976,0.23618000000000003,0.8435,63.11,16.11,65.1337408721,137.26,65.44976,17.73618,67.8103470353,0.80976,0.23618000000000003,0.8435,64.64,17.5,66.9670038153,137.38,65.95976,17.72618,68.3001273546,0.80976,0.23618000000000003,0.8435,65.15,17.49,67.456820263,137.14
2020-03-28 20:30:00,61.35408,17.40744,63.7757171657,0.81408,0.23744,0.848,60.54,17.17,62.9277403058,137.87,61.33408,17.31744,63.7319629197,0.81408,0.23744,0.848,60.52,17.08,62.883994784,137.79,62.82408,18.72744,65.5559458539,0.81408,0.23744,0.848,62.01,18.49,64.7079608704,137.91,63.30408,18.71744,66.013249464,0.81408,0.23744,0.848,62.49,18.48,65.1652553129,137.68
2020-03-28 21:00:00,58.31624,14.72682,60.1470121872,0.8462400000000001,0.24682,0.8815000000000001,57.47,14.48,59.2661058279,136.77,58.88624,28.10682,65.2501539604,0.8462400000000001,0.24682,0.8815000000000001,58.04,27.86,64.3802858024,136.68,59.71624,15.68682,61.7422516714,0.8462400000000001,0.24682,0.8815000000000001,58.87,15.44,60.8610754095,136.81,60.18624,15.79682,62.2247780828,0.8462400000000001,0.24682,0.8815000000000001,59.34,15.55,61.3436068389,136.58
2020-03-28 21:30:00,56.1296,13.90655,57.8266731627,0.8796,0.25655,0.9162500000000001,55.25,13.65,56.9112027636,136.24,56.8896,32.52655,65.5316949503,0.8796,0.25655,0.9162500000000001,56.01,32.27,64.6411092108,136.16,57.4696,15.13655,59.4295386997,0.8796,0.25655,0.9162500000000001,56.59,14.88,58.513609528,136.27,57.9596,15.10655,59.8959354636,0.8796,0.25655,0.9162500000000001,57.08,14.85,58.9800720583,136.06
2020-03-28 22:00:00,53.39936,14.19648,55.2542459255,0.87936,0.25648000000000004,0.916,52.52,13.94,54.3385130455,135.8,54.10936,32.71648,63.2312494199,0.87936,0.25648000000000004,0.916,53.23,32.46,62.3464874712,135.69,54.66936,15.39648,56.796043165,0.87936,0.25648000000000004,0.916,53.79,15.14,55.880083214,135.85,55.17936,15.37648,57.2817414819,0.87936,0.25648000000000004,0.916,54.3,15.12,56.3658087851,135.61
2020-03-28 22:30:00,50.64032,14.58676,52.6992938947,0.8803200000000001,0.25676000000000004,0.917,49.76,14.33,51.7822990992,135.01,51.31032,32.90676,60.9557527408,0.8803200000000001,0.25676000000000004,0.917,50.43,32.65,60.0766793357,134.94,51.85032,15.77676,54.1974338894,0.8803200000000001,0.25676000000000004,0.917,50.97,15.52,53.2804964316,135.04,52.35032,15.76676,54.6730895871,0.8803200000000001,0.25676000000000004,0.917,51.47,15.51,53.7561252324,134.81
2020-03-28 23:00:00,47.875280000000004,15.35529,50.2775035783,0.8752800000000001,0.25529,0.9117500000000001,47.0,15.1,49.366081473,136.3,48.50528,34.00529,59.2378420932,0.8752800000000001,0.25529,0.9117500000000001,47.63,33.75,58.375332119,136.2,49.07528,16.56529,51.7956749146,0.8752800000000001,0.25529,0.9117500000000001,48.2,16.31,50.8847334669,136.35,49.53528,16.55529,52.2285514988,0.8752800000000001,0.25529,0.9117500000000001,48.66,16.3,51.3174979905,136.11
2020-03-28 23:30:00,44.99032,16.30926,47.8552071926,0.82032,0.23926000000000003,0.8545,44.17,16.07,47.0024871682,137.33,45.54032,35.22926,57.5762234421,0.82032,0.23926000000000003,0.8545,44.72,34.99,56.7818500931,137.22,46.14032,17.54926,49.3650246252,0.82032,0.23926000000000003,0.8545,45.32,17.31,48.5132816866,137.36,46.57032,17.559260000000002,49.7706973695,0.82032,0.23926000000000003,0.8545,45.75,17.32,48.9187581609,137.12
2020-03-29 00:00:00,42.8996,16.32905,45.902217311,0.8196,0.23905,0.8537500000000001,42.08,16.09,45.0512430461,137.49,43.4196,35.32905,55.9768116104,0.8196,0.23905,0.8537500000000001,42.6,35.09,55.1911958559,137.39,44.0296,17.57905,47.4091623535,0.8196,0.23905,0.8537500000000001,43.21,17.34,46.5594211734,137.52,44.4396,17.56905,47.7864998306,0.8196,0.23905,0.8537500000000001,43.62,17.33,46.9364815469,137.28
2020-03-29 00:30:00,42.70984,16.74912,45.8766111826,0.81984,0.23912000000000003,0.854,41.89,16.51,45.0261279703,137.88,43.20984,35.82912,56.1321308414,0.81984,0.23912000000000003,0.854,42.39,35.59,55.3494372148,137.75,43.82984,17.99912,47.3816757323,0.81984,0.23912000000000003,0.854,43.01,17.76,46.5325445253,137.91,44.22984,18.00912,47.7557027966,0.81984,0.23912000000000003,0.854,43.41,17.77,46.9063002165,137.67
2020-03-29 01:00:00,44.33104,16.17947,47.1912741613,0.8210400000000001,0.23947000000000002,0.8552500000000001,43.51,15.94,46.3379293884,137.17,44.88104,35.10947,56.9823010694,0.8210400000000001,0.23947000000000002,0.8552500000000001,44.06,34.87,56.1889713378,137.07,45.47104,17.43947,48.7006220963,0.8210400000000001,0.23947000000000002,0.8552500000000001,44.65,17.2,47.8483280795,137.21,45.89104,17.40947,49.0823511862,0.8210400000000001,0.23947000000000002,0.8552500000000001,45.07,17.17,48.2298019901,136.98
2020-03-29 01:30:00,44.18224,16.34982,47.1103698293,0.8222400000000001,0.23982000000000003,0.8565,43.36,16.11,46.2560450104,0.003,44.72224,35.31982,56.9874410327,0.8222400000000001,0.23982000000000003,0.8565,43.9,35.08,56.1944516834,0.003,45.32224,17.58982,48.6159151539,0.8222400000000001,0.23982000000000003,0.8565,44.5,17.35,47.7626684765,0.003,45.74224,17.59982,49.0112862946,0.8222400000000001,0.23982000000000003,0.8565,44.92,17.36,48.1578238711,0.003
2020-03-29 02:00:00,43.24104,16.51947,46.2890962254,0.8210400000000001,0.23947000000000002,0.8552500000000001,42.42,16.28,45.4367120289,0.003,43.77104,35.57947,56.4074696132,0.8210400000000001,0.23947000000000002,0.8552500000000001,42.95,35.34,55.6203029478,0.003,44.39104,17.77947,47.8191801034,0.8210400000000001,0.23947000000000002,0.8552500000000001,43.57,17.54,46.9680370039,0.003,44.78104,17.75947,48.1740627118,0.8210400000000001,0.23947000000000002,0.8552500000000001,43.96,17.52,47.3226372891,0.003
2020-03-29 02:30:00,42.1096,16.59905,45.2630851032,0.8196,0.23905,0.8537500000000001,41.29,16.36,44.4129902168,137.4,42.5996,35.62905,55.5351701543,0.8196,0.23905,0.8537500000000001,41.78,35.39,54.7541824886,137.31,43.2296,17.84905,46.7695082512,0.8196,0.23905,0.8537500000000001,42.41,17.61,45.9208035644,137.43,43.6196,17.84905,47.1302248039,0.8196,0.23905,0.8537500000000001,42.8,17.61,46.2812283761,137.21
2020-03-29 03:00:00,41.24032,16.91926,44.5760625521,0.82032,0.23926000000000003,0.8545,40.42,16.68,43.7264084965,137.76,41.72032,35.979260000000004,55.0916713401,0.82032,0.23926000000000003,0.8545,40.9,35.74,54.3153532622,137.7,42.33032,18.17926,46.0688776231,0.82032,0.23926000000000003,0.8545,41.51,17.94,45.2208325885,137.78,42.72032,18.18926,46.4314001539,0.82032,0.23926000000000003,0.8545,41.9,17.95,45.5830286401,137.55
2020-03-29 03:30:00,40.70344,16.71017,43.9999978325,0.8234400000000001,0.24017000000000002,0.8577500000000001,39.88,16.47,43.1471354785,137.58,41.18344,35.81017,54.5751225895,0.8234400000000001,0.24017000000000002,0.8577500000000001,40.36,35.57,53.797346588799996,137.47,41.79344,17.96017,45.4891122519,0.8234400000000001,0.24017000000000002,0.8577500000000001,40.97,17.72,44.6378684527,137.62,42.18344,17.97017,45.8516043347,0.8234400000000001,0.24017000000000002,0.8577500000000001,41.36,17.73,45.0000277778,137.38
2020-03-29 04:00:00,40.09152,16.79711,43.4680673629,0.8815200000000001,0.25711,0.9182500000000001,39.21,16.54,42.55579514,137.73,40.56152,35.94711,54.1980776602,0.8815200000000001,0.25711,0.9182500000000001,39.68,35.69,53.3692654999,137.61,41.18152,18.06711,44.9704130875,0.8815200000000001,0.25711,0.9182500000000001,40.3,17.81,44.0600283704,137.77,41.57152,18.06711,45.3278252166,0.8815200000000001,0.25711,0.9182500000000001,40.69,17.81,44.4170260148,137.55
2020-03-29 04:30:00,39.81056,16.93683,43.2635747247,0.8805600000000001,0.25683,0.9172500000000001,38.93,16.68,42.3528901021,137.73,40.06056,28.00683,48.879760578,0.8805600000000001,0.25683,0.9172500000000001,39.18,27.75,48.0118204196,137.61,40.89056,17.85683,44.6195503649,0.8805600000000001,0.25683,0.9172500000000001,40.01,17.6,43.7099542439,137.77,41.44056,26.126829999999998,48.9890932654,0.8805600000000001,0.25683,0.9172500000000001,40.56,25.87,48.1079047559,137.55
2020-03-29 05:00:00,39.3108,16.3369,42.5703335464,0.8808,0.2569,0.9175000000000001,38.43,16.08,41.6585081346,137.99,39.2908,16.2369,42.513572965,0.8808,0.2569,0.9175000000000001,38.41,15.98,41.6015444425,137.9,40.4008,17.5369,44.0427917173,0.8808,0.2569,0.9175000000000001,39.52,17.28,43.1326883002,138.03,41.2108,37.9269,56.0069618909,0.8808,0.2569,0.9175000000000001,40.33,37.67,55.1863914385,137.8
2020-03-29 05:30:00,40.02936,15.89898,43.0711878992,0.8193600000000001,0.23898000000000003,0.8535,39.21,15.66,42.2215549216,137.6,40.01936,15.80898,43.0287464778,0.8193600000000001,0.23898000000000003,0.8535,39.2,15.57,42.1789627658,137.52,41.12936,17.08898,44.5382699647,0.8193600000000001,0.23898000000000003,0.8535,40.31,16.85,43.6900286107,137.63,41.96936,37.36898,56.1949094229,0.8193600000000001,0.23898000000000003,0.8535,41.15,37.13,55.4252595844,137.41
2020-03-29 06:00:00,39.24072,16.22646,42.463303101,0.8107200000000001,0.23646000000000003,0.8445,38.43,15.99,41.6238513355,136.35,39.23072,16.14646,42.4235496187,0.8107200000000001,0.23646000000000003,0.8445,38.42,15.91,41.5839452193,136.26,40.31072,17.42646,43.9162345272,0.8107200000000001,0.23646000000000003,0.8445,39.5,17.19,43.0783716034,136.4,41.15072,37.73646,55.8338801253,0.8107200000000001,0.23646000000000003,0.8445,40.34,37.5,55.0778140452,136.19
2020-03-29 06:30:00,40.08216,16.20438,43.2338002199,0.87216,0.25438,0.9085000000000001,39.21,15.95,42.3299728325,135.98,40.07216,16.10438,43.1871400101,0.87216,0.25438,0.9085000000000001,39.2,15.85,42.2831231108,135.88,41.17216,17.38438,44.6918720468,0.87216,0.25438,0.9085000000000001,40.3,17.13,43.7895752434,136.03,42.02216,37.62438,56.4043961181,0.87216,0.25438,0.9085000000000001,41.15,37.37,55.5863238576,135.78
2020-03-29 07:00:00,41.13608,15.98469,44.132611436,0.9760800000000001,0.28469,1.01675,40.16,15.7,43.1197820032,135.98,41.11608,15.90469,44.085045067,0.9760800000000001,0.28469,1.01675,40.14,15.62,43.0720791233,135.88,42.23608,17.18469,45.5982458452,0.9760800000000001,0.28469,1.01675,41.26,16.9,44.586966705500004,136.03,43.10608,37.27469,56.9871621294,0.9760800000000001,0.28469,1.01675,42.13,36.99,56.0642221029,135.78
2020-03-29 07:30:00,42.92584,15.78837,45.737297329,1.12584,0.32837000000000005,1.17275,41.8,15.46,44.5673826918,135.81,42.88584,15.68837,45.6653065879,1.12584,0.32837000000000005,1.17275,41.76,15.36,44.4952491846,135.74,44.11584,16.97837,47.2702061214,1.12584,0.32837000000000005,1.17275,42.99,16.65,46.1016550679,135.83,44.91584,37.15837,58.2938859913,1.12584,0.32837000000000005,1.17275,43.79,36.83,57.2189916024,135.62
2020-03-29 08:00:00,44.13928,15.38229,46.7428163953,1.37928,0.40229000000000004,1.43675,42.76,14.98,45.3080346076,135.32,44.07928,15.28229,46.653309775,1.37928,0.40229000000000004,1.43675,42.7,14.88,45.2184077561,135.2,45.34928,16.56229,48.2790497686,1.37928,0.40229000000000004,1.43675,43.97,16.16,46.8455600884,135.35,46.13928,36.73229,58.9753701774,1.37928,0.40229000000000004,1.43675,44.76,36.33,57.6483000617,135.11
2020-03-29 08:30:00,45.6572,15.1496,48.1049923812,1.9872,0.5796,2.07,43.67,14.57,46.0364399145,135.78,45.5972,15.0496,48.0166128335,1.9872,0.5796,2.07,43.61,14.47,45.9479379298,135.69,46.9172,16.3096,49.6711858928,1.9872,0.5796,2.07,44.93,15.73,47.603968322,135.8,47.6672,36.3496,59.945436657,1.9872,0.5796,2.07,45.68,35.77,58.0185771973,135.57
2020-03-29 09:00:00,48.01056,14.34683,50.1083366573,1.84056,0.53683,1.9172500000000001,46.17,13.81,48.1911298892,135.78,47.94056,14.25683,50.0155425319,1.84056,0.53683,1.9172500000000001,46.1,13.72,48.098320137,135.69,49.31056,15.50683,51.6913252312,1.84056,0.53683,1.9172500000000001,47.47,14.97,49.7745095405,135.8,50.13056,35.34683,61.338987903,1.84056,0.53683,1.9172500000000001,48.29,34.81,59.5286502451,135.57
2020-03-29 09:30:00,50.16128,13.88204,52.0467582641,2.68128,0.7820400000000001,2.793,47.48,13.1,49.2540394283,135.36,50.08128,13.78204,51.9430383497,2.68128,0.7820400000000001,2.793,47.4,13.0,49.1503814838,135.26,51.48128,15.01204,53.6254000955,2.68128,0.7820400000000001,2.793,48.8,14.23,50.8324001007,135.39,52.33128,34.67204,62.775100352,2.68128,0.7820400000000001,2.793,49.65,33.89,60.1136806393,135.17
2020-03-29 10:00:00,52.12048,23.75264,57.2776775227,2.82048,0.82264,2.938,49.3,22.93,54.3716369075,134.71,52.05048,23.65264,57.1725445227,2.82048,0.82264,2.938,49.23,22.83,54.266028047,134.65,52.98048,11.56264,54.2275382513,2.82048,0.82264,2.938,50.16,10.74,51.2969121878,134.75,53.35048,16.88264,55.9579954037,2.82048,0.82264,2.938,50.53,16.06,53.020793091,134.54
2020-03-29 10:30:00,54.74552,27.19411,61.1276662303,2.82552,0.8241100000000001,2.94325,51.92,26.37,58.2328369565,134.18,54.66552,27.08411,61.007115088,2.82552,0.8241100000000001,2.94325,51.84,26.26,58.1117303133,134.09,55.45552,9.87411,56.3277262701,2.82552,0.8241100000000001,2.94325,52.63,9.05,53.4024287837,134.23,55.62552,9.824110000000001,56.4863843113,2.82552,0.8241100000000001,2.94325,52.8,9.0,53.5615533755,134.01
2020-03-29 11:00:00,55.33352,27.12311,61.6235468929,3.47352,1.01311,3.61825,51.86,26.11,58.061964314,134.83,55.25352,27.01311,61.5033298632,3.47352,1.01311,3.61825,51.78,26.0,57.9410769662,134.74,56.04352,9.82311,56.8978876942,3.47352,1.01311,3.61825,52.57,8.81,53.3031049752,134.88,56.20352,9.78311,57.0486187533,3.47352,1.01311,3.61825,52.73,8.77,53.4543337813,134.67
2020-03-29 11:30:00,57.136,26.22175,62.8657511612,3.126,0.9117500000000001,3.25625,54.01,25.31,59.6462588936,135.41,57.036,26.11175,62.7290107053,3.126,0.9117500000000001,3.25625,53.91,25.2,59.5090589742,135.33,57.836,9.00175,58.532336354,3.126,0.9117500000000001,3.25625,54.71,8.09,55.3049021335,135.45,57.996,8.95175,58.682790016,3.126,0.9117500000000001,3.25625,54.87,8.04,55.4559149235,135.23
2020-03-29 12:00:00,58.09488,26.26059,63.7544796023,3.46488,1.01059,3.6092500000000003,54.63,25.25,60.1830491085,135.41,58.00488,26.15059,63.6271912091,3.46488,1.01059,3.6092500000000003,54.54,25.14,60.0552345762,135.33,58.83488,9.08059,59.531506107,3.46488,1.01059,3.6092500000000003,55.37,8.07,55.9549979895,135.45,58.95488,9.02059,59.641000325,3.46488,1.01059,3.6092500000000003,55.49,8.01,56.0651424684,135.23
2020-03-29 12:30:00,58.2412,26.3766,63.9356113993,2.7312000000000003,0.7966000000000001,2.8449999999999998,55.51,25.58,61.1203444035,134.93,58.1312,26.2666,63.790051646,2.7312000000000003,0.7966000000000001,2.8449999999999998,55.4,25.47,60.9744282466,134.84,58.9612,9.1866,59.6725793393,2.7312000000000003,0.7966000000000001,2.8449999999999998,56.23,8.39,56.8524845543,134.96,59.0812,9.1366,59.7834898028,2.7312000000000003,0.7966000000000001,2.8449999999999998,56.35,8.34,56.9638315074,134.75
2020-03-29 13:00:00,57.936,26.4455,63.6862981045,3.516,1.0255,3.6625,54.42,25.42,60.0642389446,134.93,57.836,26.3355,63.5496770743,3.516,1.0255,3.6625,54.32,25.31,59.9271098919,134.84,58.666,9.1755,59.3791996936,3.516,1.0255,3.6625,55.15,8.15,55.7489461784,134.96,58.786,9.1255,59.4900709888,3.516,1.0255,3.6625,55.27,8.1,55.8603875747,134.75
