Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-03-29 13:30:00,58.2572,26.1871,63.8722596927,2.5272,0.7371000000000001,2.6325000000000003,55.73,25.45,61.2661031893,134.93,58.1572,26.0871,63.74007137,2.5272,0.7371000000000001,2.6325000000000003,55.63,25.35,61.1336192287,134.84,58.9772,8.8971,59.644517839,2.5272,0.7371000000000001,2.6325000000000003,56.45,8.16,57.0367258878,134.96,59.1272,8.8471,59.785424296,2.5272,0.7371000000000001,2.6325000000000003,56.6,8.11,57.1780735947,134.75
2020-03-29 14:00:00,57.5628,26.7579,63.4780368021,2.6328,0.7679,2.7425,54.93,25.99,60.768289428,135.13,57.4628,26.6479,63.3410132398,2.6328,0.7679,2.7425,54.83,25.88,60.6308774471,135.06,58.2828,9.4179,59.0388144889,2.6328,0.7679,2.7425,55.65,8.65,56.3182474869,135.15,58.4328,9.3779,59.1805468397,2.6328,0.7679,2.7425,55.8,8.61,56.4603586599,134.95
2020-03-29 14:30:00,57.15064,26.93602,63.1802566143,2.66064,0.77602,2.7715,54.49,26.16,60.4442362844,135.13,57.06064,26.81602,63.0477245097,2.66064,0.77602,2.7715,54.4,26.04,60.3112062556,135.06,57.85064,9.57602,58.637843646,2.66064,0.77602,2.7715,55.19,8.8,55.8871729469,135.27,58.04064,9.55602,58.822048671,2.66064,0.77602,2.7715,55.38,8.78,56.0716755591,135.04
2020-03-29 15:00:00,58.3204,26.3822,64.0100736838,1.5504,0.45220000000000005,1.615,56.77,25.93,62.41151977,135.47,58.2504,26.2822,63.9051104138,1.5504,0.45220000000000005,1.615,56.7,25.83,62.306331139,135.39,59.0204,9.1022,59.7181518552,1.5504,0.45220000000000005,1.615,57.47,8.65,58.1173244394,135.52,59.2204,9.0622,59.90975918,1.5504,0.45220000000000005,1.615,57.67,8.61,58.3091845253,135.28
2020-03-29 15:30:00,59.96152,26.54336,65.5738807819,2.41152,0.7033600000000001,2.512,57.55,25.84,63.0849276769,135.47,59.86152,26.43336,65.4379408111,2.41152,0.7033600000000001,2.512,57.45,25.73,62.9486727422,135.39,60.64152,9.28336,61.3479805764,2.41152,0.7033600000000001,2.512,58.23,8.58,58.8587232277,135.52,60.85152,9.25336,61.5510532615,2.41152,0.7033600000000001,2.512,58.44,8.55,59.0621376179,135.28
2020-03-29 16:00:00,61.15752,25.72136,66.3462931353,1.54752,0.45136000000000004,1.612,59.61,25.27,64.7450770329,135.14,61.07752,25.61136,66.2299419477,1.54752,0.45136000000000004,1.612,59.53,25.16,64.6285269831,135.08,61.82752,8.66136,62.4312532823,1.54752,0.45136000000000004,1.612,60.28,8.21,60.8365227474,135.21,62.06752,8.63136,62.6648020375,1.54752,0.45136000000000004,1.612,60.52,8.18,61.0703102989,134.99
2020-03-29 16:30:00,63.82712,24.93541,68.5250021478,1.28712,0.37541,1.34075,62.54,24.56,67.1896212223,135.02,63.73712,24.81541,68.3975514135,1.28712,0.37541,1.34075,62.45,24.44,67.0620317318,134.98,64.47712,8.03541,64.9758941251,1.28712,0.37541,1.34075,63.19,7.66,63.6525859648,135.12,64.74712,8.00541,65.2401420719,1.28712,0.37541,1.34075,63.46,7.63,63.9170438928,134.91
2020-03-29 17:00:00,64.86768000000001,12.44974,66.051585406,1.26768,0.36974,1.3205,63.6,12.08,64.737055849,134.25,65.66768,28.18974,71.4626170655,1.26768,0.36974,1.3205,64.4,27.82,70.1520662561,134.19,66.37768,12.11974,67.47506576400001,1.26768,0.36974,1.3205,65.11,11.75,66.1617306303,134.32,66.70768,12.26974,67.8266989514,1.26768,0.36974,1.3205,65.44,11.9,66.5131836556,134.11
2020-03-29 17:30:00,63.70112,11.87741,64.7989626272,0.9511200000000001,0.27741000000000005,0.9907500000000001,62.75,11.6,63.8131843744,133.54,64.58112,29.09741,70.83346899,0.9511200000000001,0.27741000000000005,0.9907500000000001,63.63,28.82,69.8524824183,133.5,65.26112,13.01741,66.5467260409,0.9511200000000001,0.27741000000000005,0.9907500000000001,64.31,12.74,65.5597719642,133.6,65.62112,13.00741,66.8978632317,0.9511200000000001,0.27741000000000005,0.9907500000000001,64.67,12.73,65.9110142541,133.4
2020-03-29 18:00:00,62.89432,12.22626,64.0716545896,0.8443200000000001,0.24626,0.8795000000000001,62.05,11.98,63.1959088866,135.25,63.77432,29.47626,70.256770457,0.8443200000000001,0.24626,0.8795000000000001,62.93,29.23,69.3871587543,135.22,64.42432,13.37626,65.7983080257,0.8443200000000001,0.24626,0.8795000000000001,63.58,13.13,64.9215934801,135.37,64.81432,13.37626,66.1802116093,0.8443200000000001,0.24626,0.8795000000000001,63.97,13.13,65.3035818313,135.16
2020-03-29 18:30:00,62.5836,12.2973,63.7803306377,0.8136,0.2373,0.8475,61.77,12.06,62.9362892138,135.25,63.4636,29.4773,69.9752794939,0.8136,0.2373,0.8475,62.65,29.24,69.137544793,135.22,64.1036,13.4473,65.4988657173,0.8136,0.2373,0.8475,63.29,13.21,64.6539109413,135.28,64.5036,13.4373,65.8883559079,0.8136,0.2373,0.8475,63.69,13.2,65.0434939098,135.07
2020-03-29 19:00:00,62.95712,11.76541,64.0470438909,0.8071200000000001,0.23541,0.8407500000000001,62.15,11.53,63.2104690696,135.44,63.84712,28.76541,70.0278769117,0.8071200000000001,0.23541,0.8407500000000001,63.04,28.53,69.1953936328,135.39,64.44712,12.89541,65.7245987083,0.8071200000000001,0.23541,0.8407500000000001,63.64,12.66,64.8870187326,135.53,64.89712,12.88541,66.1639628133,0.8071200000000001,0.23541,0.8407500000000001,64.09,12.65,65.3264923289,135.3
2020-03-29 19:30:00,62.64592,11.79506,63.7466448768,0.8059200000000001,0.23506000000000002,0.8395,61.84,11.56,62.9112009105,135.09,63.54592,28.81506,69.7738606604,0.8059200000000001,0.23506000000000002,0.8395,62.74,28.58,68.9429039133,135.04,64.15592,12.91506,65.4429587186,0.8059200000000001,0.23506000000000002,0.8395,63.35,12.68,64.6065391427,135.19,64.58592,12.91506,65.8645567589,0.8059200000000001,0.23506000000000002,0.8395,63.78,12.68,65.0282307925,134.97
2020-03-29 20:00:00,60.34112,12.66366,61.65564895,0.80112,0.23366,0.8345,59.54,12.43,60.8236508276,134.41,61.17112,29.93366,68.1023488806,0.80112,0.23366,0.8345,60.37,29.7,67.2802118011,134.35,61.81112,13.83366,63.340229749,0.80112,0.23366,0.8345,61.01,13.6,62.5074403571,134.51,62.22112,13.83366,63.7403947513,0.80112,0.23366,0.8345,61.42,13.6,62.9076815659,134.29
2020-03-29 20:30:00,58.16912,13.18891,59.6455687253,0.8191200000000001,0.23891,0.8532500000000001,57.35,12.95,58.7939197537,134.41,58.96912,30.64891,66.4583538599,0.8191200000000001,0.23891,0.8532500000000001,58.15,30.41,65.6215711485,134.35,59.61912,14.34891,61.3215352691,0.8191200000000001,0.23891,0.8532500000000001,58.8,14.11,60.4692657472,134.51,59.99912,14.35891,61.6933764448,0.8191200000000001,0.23891,0.8532500000000001,59.18,14.12,60.8411604097,134.29
2020-03-29 21:00:00,55.20384,14.22487,57.0071125147,0.8738400000000001,0.25487000000000004,0.9102500000000001,54.33,13.97,56.0973243569,135.45,55.933840000000004,31.93487,64.4083098603,0.8738400000000001,0.25487000000000004,0.9102500000000001,55.06,31.68,63.5234287488,135.41,56.61384,15.44487,58.6827989181,0.8738400000000001,0.25487000000000004,0.9102500000000001,55.74,15.19,57.7726899149,135.56,56.94384,15.44487,59.0012281505,0.8738400000000001,0.25487000000000004,0.9102500000000001,56.07,15.19,58.0911439034,135.35
2020-03-29 21:30:00,52.76504,14.89522,54.8271559088,0.87504,0.25522,0.9115000000000001,51.89,14.64,53.9156906661,136.07,53.45504,32.70522,62.6663603271,0.87504,0.25522,0.9115000000000001,52.58,32.45,61.7872066046,136.02,54.09504,16.12522,56.4472857864,0.87504,0.25522,0.9115000000000001,53.22,15.87,55.5358019659,136.17,54.47504,16.12522,56.8115543094,0.87504,0.25522,0.9115000000000001,53.6,15.87,55.9000617173,135.95
2020-03-29 22:00:00,49.5936,15.5748,51.9817232881,0.8736,0.2548,0.91,48.72,15.32,51.0719179197,137.0,50.2436,33.5248,60.4014201489,0.8736,0.2548,0.91,49.37,33.27,59.5339382201,136.95,50.8836,16.8148,53.5899080798,0.8736,0.2548,0.91,50.01,16.56,52.6804868998,137.11,51.2636,16.8248,53.9539672313,0.8736,0.2548,0.91,50.39,16.57,53.0444813341,136.89
2020-03-29 22:30:00,46.1324,27.19445,53.5512505976,0.8724000000000001,0.25445,0.9087500000000001,45.26,26.94,52.6709711321,137.27,46.2424,30.64445,55.4746957951,0.8724000000000001,0.25445,0.9087500000000001,45.37,30.39,54.6075910474,137.22,46.8724,13.52445,48.784553186,0.8724000000000001,0.25445,0.9087500000000001,46.0,13.27,47.8758070428,137.35,47.2724,13.66445,49.207692443,0.8724000000000001,0.25445,0.9087500000000001,46.4,13.41,48.2989451231,137.14
2020-03-29 23:00:00,43.66928,30.42354,53.2221551786,0.86928,0.25354000000000004,0.9055000000000001,42.8,30.17,52.3647677356,137.86,43.65928,30.32354,53.156841594,0.86928,0.25354000000000004,0.9055000000000001,42.79,30.07,52.2990344079,137.81,44.29928,12.753540000000001,46.0985790567,0.86928,0.25354000000000004,0.9055000000000001,43.43,12.5,45.193084648,137.96,44.65928,12.753540000000001,46.4446344872,0.86928,0.25354000000000004,0.9055000000000001,43.79,12.5,45.5391490917,137.75
2020-03-29 23:30:00,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,136.61,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,136.56,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,136.68,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,136.49
2020-03-30 00:00:00,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,136.72,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,136.67,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,136.81,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,136.61
2020-03-30 00:30:00,41.7436,30.6573,51.7918737279,0.8136,0.2373,0.8475,40.93,30.42,50.9964832121,137.08,41.7336,30.5573,51.7246745012,0.8136,0.2373,0.8475,40.92,30.32,50.9288601875,137.02,42.3836,12.8773,44.2966635792,0.8136,0.2373,0.8475,41.57,12.64,43.4492174843,137.14,42.7236,12.8873,44.6249761709,0.8136,0.2373,0.8475,41.91,12.65,43.7775124921,136.93
2020-03-30 01:00:00,40.45336,30.75723,50.8181220881,0.8133600000000001,0.23723000000000002,0.8472500000000001,39.64,30.52,50.0279921644,137.27,40.44336,30.65723,50.7496908302,0.8133600000000001,0.23723000000000002,0.8472500000000001,39.63,30.42,49.9591162852,137.24,41.08336,12.92723,43.0691971641,0.8133600000000001,0.23723000000000002,0.8472500000000001,40.27,12.69,42.2221387426,137.38,41.42336,12.91723,43.3906624121,0.8133600000000001,0.23723000000000002,0.8472500000000001,40.61,12.68,42.543560029700004,137.17
2020-03-30 01:30:00,41.60432,30.71751,51.7154219094,0.81432,0.23751000000000003,0.8482500000000001,40.79,30.48,50.9200795365,137.06,41.61432,30.61751,51.6641417974,0.81432,0.23751000000000003,0.8482500000000001,40.8,30.38,50.8683044734,137.03,42.21432,12.98751,44.1670038497,0.81432,0.23751000000000003,0.8482500000000001,41.4,12.75,43.3188469376,137.11,42.60432,12.97751,44.5369941561,0.81432,0.23751000000000003,0.8482500000000001,41.79,12.74,43.6888052022,136.92
2020-03-30 02:00:00,43.63384,30.20737,53.0697389805,0.8138400000000001,0.23737000000000003,0.8477500000000001,42.82,29.97,52.2661773999,136.46,43.62384,30.09737,52.9989726057,0.8138400000000001,0.23737000000000003,0.8477500000000001,42.81,29.86,52.1949777277,136.4,44.24384,12.59737,46.0022946043,0.8138400000000001,0.23737000000000003,0.8477500000000001,43.43,12.36,45.1545623387,136.58,44.63384,12.57737,46.3720811401,0.8138400000000001,0.23737000000000003,0.8477500000000001,43.82,12.34,45.5243671016,136.35
2020-03-30 02:30:00,43.72384,30.20737,53.1437615028,0.8138400000000001,0.23737000000000003,0.8477500000000001,42.91,29.97,52.3399369507,136.46,43.72384,30.09737,53.0813137108,0.8138400000000001,0.23737000000000003,0.8477500000000001,42.91,29.86,52.2770284159,136.49,44.35384,12.58737,46.1053685189,0.8138400000000001,0.23737000000000003,0.8477500000000001,43.54,12.35,45.2576413438,136.58,44.72384,12.56737,46.4560077177,0.8138400000000001,0.23737000000000003,0.8477500000000001,43.91,12.33,45.6082996833,136.35
2020-03-30 03:00:00,43.0748,30.32765,52.6802121253,0.8148000000000001,0.23765000000000003,0.8487500000000001,42.26,30.09,51.8778922085,136.79,43.0648,30.20765,52.6030333494,0.8148000000000001,0.23765000000000003,0.8487500000000001,42.25,29.97,51.8002258682,136.76,43.6948,12.61765,45.480112561,0.8148000000000001,0.23765000000000003,0.8487500000000001,42.88,12.38,44.6313656524,136.89,44.0548,12.59765,45.8205869513,0.8148000000000001,0.23765000000000003,0.8487500000000001,43.24,12.36,44.9718489724,136.69
2020-03-30 03:30:00,42.67928,30.33604,52.3621644339,0.8092800000000001,0.23604000000000003,0.843,41.87,30.1,51.5665288729,136.94,42.66928,30.23604,52.2961334192,0.8092800000000001,0.23604000000000003,0.843,41.86,30.0,51.5000932038,136.87,43.30928,12.61604,45.1094025609,0.8092800000000001,0.23604000000000003,0.843,42.5,12.38,44.2664026097,137.05,43.65928,12.59604,45.4399928895,0.8092800000000001,0.23604000000000003,0.843,42.85,12.36,44.5969965356,136.81
2020-03-30 04:00:00,42.27304,30.22297,51.9657370434,0.8330400000000001,0.24297000000000002,0.86775,41.44,29.98,51.1475708123,136.94,42.27304,30.12297,51.9076413687,0.8330400000000001,0.24297000000000002,0.86775,41.44,29.88,51.0890203468,136.87,42.89304,12.47297,44.6697645065,0.8330400000000001,0.24297000000000002,0.86775,42.06,12.23,43.8020147938,137.05,43.26304,12.46297,45.0223972181,0.8330400000000001,0.24297000000000002,0.86775,42.43,12.22,44.1546520765,136.81
2020-03-30 04:30:00,42.07472,30.45221,51.9386095016,0.86472,0.25221000000000005,0.90075,41.21,30.2,51.0911352389,137.19,42.07472,30.35221,51.880041586,0.86472,0.25221000000000005,0.90075,41.21,30.1,51.0320889245,137.14,42.71472,12.69221,44.5605150258,0.86472,0.25221000000000005,0.90075,41.85,12.44,43.6597766829,137.26,43.07472,12.68221,44.9028947125,0.86472,0.25221000000000005,0.90075,42.21,12.43,44.0021476749,137.05
2020-03-30 05:00:00,41.66,30.30375,51.5157535523,0.87,0.25375000000000003,0.9062500000000001,40.79,30.05,50.6638589134,136.96,41.66,30.19375,51.4511237881,0.87,0.25375000000000003,0.9062500000000001,40.79,29.94,50.5986926709,136.91,42.28,12.55375,44.1043653062,0.87,0.25375000000000003,0.9062500000000001,41.41,12.3,43.1981261168,137.08,42.66,12.54375,44.4659562369,0.87,0.25375000000000003,0.9062500000000001,41.79,12.29,43.5597084471,136.87
2020-03-30 05:30:00,42.02056,30.14808,51.7168656281,0.8505600000000001,0.24808000000000002,0.886,41.17,29.9,50.8820095908,136.76,42.01056,30.04808,51.6505010934,0.8505600000000001,0.24808000000000002,0.886,41.16,29.8,50.8152103213,136.72,42.63056,12.46808,44.4164121108,0.8505600000000001,0.24808000000000002,0.886,41.78,12.22,43.5304123573,136.82,43.01056,12.47808,44.7840457306,0.8505600000000001,0.24808000000000002,0.886,42.16,12.23,43.8980466536,136.63
2020-03-30 06:00:00,42.81368,29.59024,52.0441495117,0.8236800000000001,0.24024,0.858,41.99,29.35,51.230680261,135.98,42.84368,29.49024,52.0120675536,0.8236800000000001,0.24024,0.858,42.02,29.25,51.1980751591,135.93,43.39368,12.11024,45.0518520907,0.8236800000000001,0.24024,0.858,42.57,11.87,44.1939113453,136.07,43.84368,12.10024,45.4827888767,0.8236800000000001,0.24024,0.858,43.02,11.86,44.6248809522,135.88
2020-03-30 06:30:00,45.58464,28.48052,53.7503434724,0.82464,0.24052,0.859,44.76,28.24,52.9240512433,135.32,45.58464,28.38052,53.6974237687,0.82464,0.24052,0.859,44.76,28.14,52.8707594044,135.29,46.13464,11.14052,47.4606805029,0.82464,0.24052,0.859,45.31,10.9,46.602640483100004,135.41,46.59464,11.14052,47.9079498893,0.82464,0.24052,0.859,45.77,10.9,47.0500042508,135.2
2020-03-30 07:00:00,47.05368,28.31024,54.9137368097,0.8236800000000001,0.24024,0.858,46.23,28.07,54.0845430784,135.99,47.05368,28.21024,54.8622497023,0.8236800000000001,0.24024,0.858,46.23,27.97,54.0327104632,135.93,47.65368,10.80024,48.8622390154,0.8236800000000001,0.24024,0.858,46.83,10.56,48.0058590174,136.07,48.07368,10.80024,49.271938188,0.8236800000000001,0.24024,0.858,47.25,10.56,48.4156596568,135.83
2020-03-30 07:30:00,50.35256,27.15158,57.2065432888,0.8625600000000001,0.25158,0.8985000000000001,49.49,26.9,56.3282353709,135.56,50.33256,27.05158,57.1415311017,0.8625600000000001,0.25158,0.8985000000000001,49.47,26.8,56.2629620621,135.51,50.96256,9.75158,51.8871451734,0.8625600000000001,0.25158,0.8985000000000001,50.1,9.5,50.992744582,135.65,51.33256,9.75158,52.2505983569,0.8625600000000001,0.25158,0.8985000000000001,50.47,9.5,51.3563131465,135.43
2020-03-30 08:00:00,52.69704,26.38622,58.9339514257,1.18704,0.34622,1.2365,51.51,26.04,57.7179495478,134.85,52.65704,26.28622,58.8534554929,1.18704,0.34622,1.2365,51.47,25.94,57.6371798408,134.83,53.29704,9.18622,54.0829095986,1.18704,0.34622,1.2365,52.11,8.84,52.8544955515,134.94,53.66704,9.18622,54.4475694614,1.18704,0.34622,1.2365,52.48,8.84,53.2193198002,134.74
2020-03-30 08:30:00,55.44304,24.78172,60.7294354543,1.34304,0.39172,1.399,54.1,24.39,59.3437620985,133.89,55.41304,24.68172,60.6612916463,1.34304,0.39172,1.399,54.07,24.29,59.2753658782,133.86,56.05304,7.78172,56.5906216559,1.34304,0.39172,1.399,54.71,7.39,55.2068492128,133.96,56.40304,7.78172,56.9373171778,1.34304,0.39172,1.399,55.06,7.39,55.5537190474,133.75
2020-03-30 09:00:00,57.32752,24.07386,62.1771283082,1.24752,0.36386,1.2995,56.08,23.71,60.8862094402,133.61,57.27752,23.98386,62.0962143601,1.24752,0.36386,1.2995,56.03,23.62,60.8051420523,133.58,57.93752,7.16386,58.3787385428,1.24752,0.36386,1.2995,56.69,6.8,57.0963755417,133.72,58.28752,7.17386,58.7273297116,1.24752,0.36386,1.2995,57.04,6.8100000000000005,57.4450842109,133.54
2020-03-30 09:30:00,59.1708,23.3294,63.6038086674,1.5408,0.4494,1.605,57.63,22.88,62.005736025,133.72,59.0808,23.2194,63.4797720932,1.5408,0.4494,1.605,57.54,22.77,61.8815360184,133.69,59.7908,6.4094,60.1333532493,1.5408,0.4494,1.605,58.25,5.96,58.5541125797,133.82,60.0708,6.3994,60.4107054503,1.5408,0.4494,1.605,58.53,5.95,58.8316530449,133.62
2020-03-30 10:00:00,60.27952,22.91611,64.4885154811,1.76952,0.5161100000000001,1.84325,58.51,22.4,62.6512577687,133.72,60.18952,22.82611,64.3724290016,1.76952,0.5161100000000001,1.84325,58.42,22.31,62.5350501719,133.69,60.90952,6.00611,61.2049261413,1.76952,0.5161100000000001,1.84325,59.14,5.49,59.394273293,133.82,61.15952,6.00611,61.4537244108,1.76952,0.5161100000000001,1.84325,59.39,5.49,59.6432074926,133.62
2020-03-30 10:30:00,60.51816,21.34613,64.172462597,2.07816,0.6061300000000001,2.16475,58.44,20.74,62.0111377093,133.72,60.51816,23.06613,64.7649136722,2.07816,0.6061300000000001,2.16475,58.44,22.46,62.6073893402,133.69,61.25816,6.48613,61.6005848102,2.07816,0.6061300000000001,2.16475,59.18,5.88,59.4713948046,133.82,61.49816,6.64613,61.8562424284,2.07816,0.6061300000000001,2.16475,59.42,6.04,59.7261919094,133.62
2020-03-30 11:00:00,61.61048,8.95514,62.2578973163,1.32048,0.38514000000000004,1.3755,60.29,8.57,60.8960507751,135.78,62.41048,26.27514,67.7159582067,1.32048,0.38514000000000004,1.3755,61.09,25.89,66.3496812351,135.75,63.18048,10.04514,63.974040756,1.32048,0.38514000000000004,1.3755,61.86,9.66,62.6097053179,135.86,63.40048,10.04514,64.1913210789,1.32048,0.38514000000000004,1.3755,62.08,9.66,62.8270801486,135.67
2020-03-30 11:30:00,62.07448,8.57339,62.6637381854,1.31448,0.38339,1.36925,60.76,8.19,61.3094911086,135.6,62.87448,25.85339,67.9823360128,1.31448,0.38339,1.36925,61.56,25.47,66.6209764263,135.56,63.69448,9.64339,64.4203520105,1.31448,0.38339,1.36925,62.38,9.26,63.0635552439,135.71,63.84448,9.64339,64.5686657533,1.31448,0.38339,1.36925,62.53,9.26,63.2119332088,135.5
2020-03-30 12:00:00,62.938,7.21525,63.3502302803,1.458,0.42525,1.51875,61.48,6.79,61.8538155654,135.36,63.738,24.41525,68.2542092223,1.458,0.42525,1.51875,62.28,23.99,66.7406809974,135.32,64.538,8.28525,65.067647964,1.458,0.42525,1.51875,63.08,7.86,63.5678063173,135.46,64.718,8.26525,65.2436501245,1.458,0.42525,1.51875,63.26,7.84,63.7439659889,135.22
2020-03-30 12:30:00,64.36816,7.02613,64.7504943963,1.83816,0.53613,1.9147500000000002,62.53,6.49,62.8658969553,135.36,65.18816,24.20613,69.5372772962,1.83816,0.53613,1.9147500000000002,63.35,23.67,67.6275934808,135.23,65.99816,8.06613,66.4892440667,1.83816,0.53613,1.9147500000000002,64.16,7.53,64.6003599061,135.46,66.15816,8.05613,66.6468556285,1.83816,0.53613,1.9147500000000002,64.32,7.52,64.7581099168,135.22
2020-03-30 13:00:00,65.40328,8.15679,65.9099556809,3.6232800000000003,1.05679,3.7742500000000003,61.78,7.1,62.1866416524,135.54,66.22328,25.37679,70.9189980517,3.6232800000000003,1.05679,3.7742500000000003,62.6,24.32,67.158189374,135.5,67.02328,9.20679,67.6526795039,3.6232800000000003,1.05679,3.7742500000000003,63.4,8.15,63.9216903719,135.65,67.19328,9.20679,67.821101873,3.6232800000000003,1.05679,3.7742500000000003,63.57,8.15,64.0903065994,135.45
2020-03-30 13:30:00,63.93704,8.29122,64.4723926425,2.26704,0.66122,2.3615,61.67,7.63,62.1402108139,135.64,64.74704,25.53122,69.5990113683,2.26704,0.66122,2.3615,62.48,24.87,67.2478051686,135.5,65.53704,9.35122,66.2008227098,2.26704,0.66122,2.3615,63.27,8.69,63.8639882876,135.65,65.72704,9.35122,66.3889230418,2.26704,0.66122,2.3615,63.46,8.69,64.0522263469,135.45
2020-03-30 14:00:00,62.19896,8.83928,62.8239086336,2.08896,0.60928,2.176,60.11,8.23,60.6707919843,136.05,62.98896,26.17928,68.2126365361,2.08896,0.60928,2.176,60.9,25.57,66.0502452683,135.98,63.76896,9.90928,64.5342861555,2.08896,0.60928,2.176,61.68,9.3,62.3771785191,136.13,63.97896,9.92928,64.7448679356,2.08896,0.60928,2.176,61.89,9.32,62.5878143092,135.9
2020-03-30 14:30:00,63.18208,8.75019,63.7851162746,2.09208,0.61019,2.17925,61.09,8.14,61.629925361,136.13,63.97208,26.11019,69.0953619381,2.09208,0.61019,2.17925,61.88,25.5,66.9282033227,136.07,64.76208,9.83019,65.5038902766,2.09208,0.61019,2.17925,62.67,9.22,63.3445917186,136.13,64.97208,9.84019,65.7130163572,2.09208,0.61019,2.17925,62.88,9.23,63.553814205,135.98
2020-03-30 15:00:00,64.1052,8.5461,64.6723471992,1.4952,0.43610000000000004,1.5575,62.61,8.11,63.1330674053,136.13,64.9352,25.9161,69.9158382504,1.4952,0.43610000000000004,1.5575,63.44,25.48,68.3656638964,136.07,65.7252,9.6061,66.4234828374,1.4952,0.43610000000000004,1.5575,64.23,9.17,64.8812900612,136.25,65.9152,9.6261,66.6143782696,1.4952,0.43610000000000004,1.5575,64.42,9.19,65.0722098902,135.98
2020-03-30 15:30:00,62.93072,9.07021,63.5810052544,1.9207200000000002,0.5602100000000001,2.00075,61.01,8.51,61.6006509706,136.13,63.74072,26.45021,69.0108179575,1.9207200000000002,0.5602100000000001,2.00075,61.82,25.89,67.0224178913,136.07,64.53072,10.15021,65.3241194871,1.9207200000000002,0.5602100000000001,2.00075,62.61,9.59,63.3401941898,136.25,64.73072,10.17021,65.5247989937,1.9207200000000002,0.5602100000000001,2.00075,62.81,9.61,63.5409175256,135.98
2020-03-30 16:00:00,62.37208,9.43394,63.0814995656,1.5220799999999999,0.44394000000000006,1.5855000000000001,60.85,8.99,61.5105080454,136.4,63.16208,26.88394,68.6454265035,1.5220799999999999,0.44394000000000006,1.5855000000000001,61.64,26.44,67.0713291951,136.35,63.95208,10.51394,64.8105814713,1.5220799999999999,0.44394000000000006,1.5855000000000001,62.43,10.07,63.2369338283,136.52,64.15208,10.53394,65.0111779639,1.5220799999999999,0.44394000000000006,1.5855000000000001,62.63,10.09,63.437567734,136.3
2020-03-30 16:30:00,63.48832,9.24701,64.1581948808,1.49832,0.43701,1.56075,61.99,8.81,62.612907615,136.13,64.31832,26.65701,69.6235769676,1.49832,0.43701,1.56075,62.82,26.22,68.0723203659,136.07,65.06832,10.33701,65.8842928425,1.49832,0.43701,1.56075,63.57,9.9,64.3362642683,136.21,65.31832,10.347010000000001,66.1327720844,1.49832,0.43701,1.56075,63.82,9.91,64.5848318106,135.99
2020-03-30 17:00:00,64.60968,9.14949,65.2543019039,1.36968,0.39949,1.42675,63.24,8.75,63.8424631417,135.54,65.48968,26.39949,70.6104189108,1.36968,0.39949,1.42675,64.12,26.0,69.190854887,135.46,66.20968,10.21949,66.9937288226,1.36968,0.39949,1.42675,64.84,9.82,65.5794022541,135.6,66.50968,10.23949,67.293273729,1.36968,0.39949,1.42675,65.14,9.84,65.879019422,135.38
2020-03-30 17:30:00,67.23104,8.40822,67.7547850934,1.09104,0.31822,1.1365,66.14,8.09,66.6329325484,135.74,68.15104,25.70822,72.8387041939,1.09104,0.31822,1.1365,67.06,25.39,71.7056183294,135.67,68.92104,9.48822,69.571086476,1.09104,0.31822,1.1365,67.83,9.17,68.4470437638,135.79,69.18104,9.46822,69.8259513752,1.09104,0.31822,1.1365,68.09,9.15,68.7020421822,135.56
2020-03-30 18:00:00,68.38256,8.07033,68.8571328074,1.13256,0.33033,1.17975,67.25,7.74,67.6939443377,135.34,69.31256,25.25033,73.7686257081,1.13256,0.33033,1.17975,68.18,24.92,72.5914512873,135.22,70.07256,9.14033,70.6661821345,1.13256,0.33033,1.17975,68.94,8.81,69.5006453207,135.4,70.35256,9.12033,70.9412652683,1.13256,0.33033,1.17975,69.22,8.79,69.7758733374,135.16
2020-03-30 18:30:00,68.368,8.419,68.8844175776,0.888,0.259,0.925,67.48,8.16,67.9715822973,135.34,69.318,25.599,73.8938016683,0.888,0.259,0.925,68.43,25.34,72.9710935919,135.32,70.048,9.489,70.6877883725,0.888,0.259,0.925,69.16,9.23,69.7731932765,135.4,70.368,9.469,71.0022350705,0.888,0.259,0.925,69.48,9.21,70.0877628406,135.16
2020-03-30 19:00:00,67.65,8.545,68.1875320348,0.84,0.245,0.875,66.81,8.3,67.3235924472,135.53,68.6,25.775,73.2824032425,0.84,0.245,0.875,67.76,25.53,72.4099337108,135.47,69.29,9.625,69.9553051955,0.84,0.245,0.875,68.45,9.38,69.0897018375,135.55,69.66,9.615,70.3204367521,0.84,0.245,0.875,68.82,9.37,69.4549443884,135.32
2020-03-30 19:30:00,66.54024,8.92507,67.1361334436,0.8402400000000001,0.24507,0.8752500000000001,65.7,8.68,66.2709016085,135.53,67.47024,26.17507,72.3696592168,0.8402400000000001,0.24507,0.8752500000000001,66.63,25.93,71.4977048583,135.47,68.17024,10.00507,68.9005300949,0.8402400000000001,0.24507,0.8752500000000001,67.33,9.76,68.0337159062,135.55,68.52024,9.99507,69.2453948935,0.8402400000000001,0.24507,0.8752500000000001,67.68,9.75,68.3786874691,135.32
2020-03-30 20:00:00,65.46344,8.95017,66.0724414538,0.8234400000000001,0.24017000000000002,0.8577500000000001,64.64,8.71,65.2241803321,135.67,66.38344,26.23017,71.3777481045,0.8234400000000001,0.24017000000000002,0.8577500000000001,65.56,25.99,70.5237101974,135.6,67.07344,10.04017,67.8207296264,0.8234400000000001,0.24017000000000002,0.8577500000000001,66.25,9.8,66.970907863,135.72,67.43344,10.03017,68.1753118105,0.8234400000000001,0.24017000000000002,0.8577500000000001,66.61,9.79,67.3255984006,135.49
2020-03-30 20:30:00,64.85464,9.35052,65.5252360072,0.82464,0.24052,0.859,64.03,9.11,64.6748250867,135.88,65.72464,26.68052,70.9336200303,0.82464,0.24052,0.859,64.9,26.44,70.079123853,135.78,66.47464,10.44052,67.289540205,0.82464,0.24052,0.859,65.65,10.2,66.4376587486,135.92,66.76464,10.44052,67.5760431825,0.82464,0.24052,0.859,65.94,10.2,66.7242354771,135.69
2020-03-30 21:00:00,62.39488,10.19059,63.2215878855,0.8248800000000001,0.24059000000000003,0.8592500000000001,61.57,9.95,62.3688014956,135.88,63.23488,27.56059,68.9799693372,0.8248800000000001,0.24059000000000003,0.8592500000000001,62.41,27.32,68.1277513206,135.87,63.98488,11.29059,64.9733967956,0.8248800000000001,0.24059000000000003,0.8592500000000001,63.16,11.05,64.1193270395,135.92,64.24488,11.31059,65.2329215378,0.8248800000000001,0.24059000000000003,0.8592500000000001,63.42,11.07,64.3788886204,135.78
2020-03-30 21:30:00,59.712,11.02975,60.7221403531,0.8220000000000001,0.23975000000000002,0.8562500000000001,58.89,10.79,59.8703282102,136.3,60.502,28.52975,66.8912448611,0.8220000000000001,0.23975000000000002,0.8562500000000001,59.68,28.29,66.045639523,136.23,61.252,12.16975,62.4492619577,0.8220000000000001,0.23975000000000002,0.8562500000000001,60.43,11.93,61.5963456708,136.34,61.512,12.17975,62.7062393551,0.8220000000000001,0.23975000000000002,0.8562500000000001,60.69,11.94,61.8533725839,136.12
2020-03-30 22:00:00,56.762,11.899750000000001,57.9959368755,0.8220000000000001,0.23975000000000002,0.8562500000000001,55.94,11.66,57.1422715684,136.97,57.502,29.56975,64.6594936499,0.8220000000000001,0.23975000000000002,0.8562500000000001,56.68,29.33,63.8190512308,136.9,58.252,13.05975,59.6980114749,0.8220000000000001,0.23975000000000002,0.8562500000000001,57.43,12.82,58.8434983664,137.0,58.492,13.07975,59.936582519,0.8220000000000001,0.23975000000000002,0.8562500000000001,57.67,12.84,59.082099658,136.8
2020-03-30 22:30:00,53.53504,12.92772,55.0738272885,0.8150400000000001,0.23772000000000001,0.849,52.72,12.69,54.2257733924,137.46,54.20504,30.73772,62.3136725944,0.8150400000000001,0.23772000000000001,0.849,53.39,30.5,61.4877394283,137.35,54.96504,14.10772,56.7466596885,0.8150400000000001,0.23772000000000001,0.849,54.15,13.87,55.8981162473,137.47,55.20504,14.12772,56.9841110644,0.8150400000000001,0.23772000000000001,0.849,54.39,13.89,56.1355876428,137.26
2020-03-30 23:00:00,50.39392,14.209060000000001,52.3588059361,0.8539200000000001,0.24906000000000003,0.8895000000000001,49.54,13.96,51.4693423311,138.15,50.98392,31.13906,59.7411178021,0.8539200000000001,0.24906000000000003,0.8895000000000001,50.13,30.89,58.8830111322,138.06,51.72392,14.64906,53.7583375771,0.8539200000000001,0.24906000000000003,0.8895000000000001,50.87,14.4,52.8688651287,138.17,51.99392,14.82906,54.067261235,0.8539200000000001,0.24906000000000003,0.8895000000000001,51.14,14.58,53.1777773135,137.98
2020-03-30 23:30:00,47.30448,27.82214,54.879734896,0.86448,0.25214000000000003,0.9005000000000001,46.44,27.57,54.0072078523,135.76,47.27448,27.73214,54.8082844856,0.86448,0.25214000000000003,0.9005000000000001,46.41,27.48,53.9355031496,135.67,47.95448,10.39214,49.0675934385,0.86448,0.25214000000000003,0.9005000000000001,47.09,10.14,48.1693647457,135.8,48.26448,10.41214,49.3748183698,0.86448,0.25214000000000003,0.9005000000000001,47.4,10.16,48.4766500493,135.58
2020-03-31 00:00:00,44.70328,28.25179,52.8823872472,0.86328,0.25179,0.8992500000000001,43.84,28.0,52.0187043283,136.33,44.68328,28.17179,52.8227722044,0.86328,0.25179,0.8992500000000001,43.82,27.92,51.9588183083,136.25,45.33328,10.68179,46.5747454439,0.86328,0.25179,0.8992500000000001,44.47,10.43,45.6767533873,136.35,45.66328,10.71179,46.9028526357,0.86328,0.25179,0.8992500000000001,44.8,10.46,46.0049084338,136.16
2020-03-31 00:30:00,42.84208,28.46144,51.4343988552,0.8620800000000001,0.25144,0.898,41.98,28.21,50.5779052552,136.33,42.83208,28.37144,51.3763144338,0.8620800000000001,0.25144,0.898,41.97,28.12,50.5194546685,136.25,43.48208,10.87144,44.8205253071,0.8620800000000001,0.25144,0.898,42.62,10.62,43.9232148186,136.35,43.82208,10.89144,45.1552672542,0.8620800000000001,0.25144,0.898,42.96,10.64,44.2580071851,136.16
2020-03-31 01:00:00,41.7128,28.571649999999998,50.5598345286,0.8628,0.25165000000000004,0.89875,40.85,28.32,49.7065880945,136.33,41.7028,28.47165,50.4951322561,0.8628,0.25165000000000004,0.89875,40.84,28.22,49.6414544509,136.25,42.3428,10.96165,43.738661188500004,0.8628,0.25165000000000004,0.89875,41.48,10.71,42.8403373003,136.35,42.6928,10.98165,44.082556738,0.8628,0.25165000000000004,0.89875,41.83,10.73,43.1842772314,136.16
2020-03-31 01:30:00,42.57304,28.53172,51.2496124961,0.86304,0.25172,0.899,41.71,28.28,50.3932783216,136.21,42.53304,28.43172,51.1607485657,0.86304,0.25172,0.899,41.67,28.18,50.304088303,136.07,43.21304,11.00172,44.5915313597,0.86304,0.25172,0.899,42.35,10.75,43.6930772549,136.25,43.51304,11.00172,44.8823182668,0.86304,0.25172,0.899,42.65,10.75,43.9839175154,135.99
2020-03-31 02:00:00,44.30304,28.17172,52.501477703,0.86304,0.25172,0.899,43.44,27.92,51.6387451435,135.65,44.29304,28.08172,52.4447937416,0.86304,0.25172,0.899,43.43,27.83,51.5817196301,135.59,44.94304,10.75172,46.2112143035,0.86304,0.25172,0.899,44.08,10.5,45.3133137168,135.69,45.25304,10.75172,46.5127628958,0.86304,0.25172,0.899,44.39,10.5,45.6149328619,135.47
2020-03-31 02:30:00,44.80216,28.08688,52.8782220654,0.8121600000000001,0.23688,0.846,43.99,27.85,52.0647923265,135.78,44.77216,27.98688,52.7997326054,0.8121600000000001,0.23688,0.846,43.96,27.75,51.9859990767,135.74,45.44216,10.63688,46.6704737666,0.8121600000000001,0.23688,0.846,44.63,10.4,45.8257231258,135.78,45.75216,10.62688,46.9701045688,0.8121600000000001,0.23688,0.846,44.94,10.39,46.1254344153,135.58
2020-03-31 03:00:00,43.85952,28.41611,52.2602411223,0.80952,0.23611000000000001,0.84325,43.05,28.18,51.4530358677,136.17,43.82952,28.32611,52.1861603412,0.80952,0.23611000000000001,0.84325,43.02,28.09,51.378677484,136.07,44.51952,10.88611,45.831158091,0.80952,0.23611000000000001,0.84325,43.71,10.65,44.9887385909,136.2,44.80952,10.87611,46.110550326,0.80952,0.23611000000000001,0.84325,44.0,10.64,45.2681963414,135.97
2020-03-31 03:30:00,43.14952,28.71611,51.8314195229,0.80952,0.23611000000000001,0.84325,42.34,28.48,51.0273064153,136.54,43.11952,28.60611,51.7455556967,0.80952,0.23611000000000001,0.84325,42.31,28.37,50.941073801,136.45,43.80952,11.07611,45.1879879544,0.80952,0.23611000000000001,0.84325,43.0,10.84,44.3452996382,136.6,44.09952,11.08611,45.4716340059,0.80952,0.23611000000000001,0.84325,43.29,10.85,44.6289883372,136.38
2020-03-31 04:00:00,42.22168,28.72674,51.0675616517,0.8116800000000001,0.23674,0.8455,41.41,28.49,50.2639851186,136.54,42.20168,28.63674,51.0004379653,0.8116800000000001,0.23674,0.8455,41.39,28.4,50.196534741,136.45,42.90168,11.09674,44.3135620939,0.8116800000000001,0.23674,0.8455,42.09,10.86,43.4684678819,136.6,43.16168,11.09674,44.5653257483,0.8116800000000001,0.23674,0.8455,42.35,10.86,43.7202710422,136.38
2020-03-31 04:30:00,42.18168,28.79674,51.0739303584,0.8116800000000001,0.23674,0.8455,41.37,28.56,50.2707718262,136.86,42.15168,28.70674,50.9984416257,0.8116800000000001,0.23674,0.8455,41.34,28.47,50.1949848092,136.74,42.84168,11.11674,44.2604954045,0.8116800000000001,0.23674,0.8455,42.03,10.88,43.4153809151,136.87,43.12168,11.12674,44.5340726753,0.8116800000000001,0.23674,0.8455,42.31,10.89,43.6889940374,136.61
2020-03-31 05:00:00,42.02312,28.78716,50.9376402614,0.8131200000000001,0.23716,0.847,41.21,28.55,50.13348781,136.86,41.99312,28.69716,50.8620597243,0.8131200000000001,0.23716,0.847,41.18,28.46,50.0576068145,136.74,42.69312,11.08716,44.1092690055,0.8131200000000001,0.23716,0.847,41.88,10.85,43.2626501731,136.87,42.96312,11.08716,44.3706524293,0.8131200000000001,0.23716,0.847,42.15,10.85,43.5240737983,136.73
2020-03-31 05:30:00,42.44088,28.64359,51.2023782969,0.80088,0.23359000000000002,0.83425,41.64,28.41,50.4085082104,136.72,42.41088,28.55359,51.1271967182,0.80088,0.23359000000000002,0.83425,41.61,28.32,50.3330358711,136.63,43.10088,10.99359,44.4808371983,0.80088,0.23359000000000002,0.83425,42.3,10.76,43.6470800856,136.77,43.39088,11.00359,44.7643547933,0.80088,0.23359000000000002,0.83425,42.59,10.77,43.9306385112,136.55
2020-03-31 06:00:00,43.30224,28.13107,51.6375937507,0.79224,0.23107000000000003,0.82525,42.51,27.9,50.8479114615,136.48,43.27224,28.02107,51.5525665565,0.79224,0.23107000000000003,0.82525,42.48,27.79,50.7625304728,136.4,43.98224,10.52107,45.223117422,0.79224,0.23107000000000003,0.82525,43.19,10.29,44.3988761119,136.51,44.23224,10.52107,45.4662948717,0.79224,0.23107000000000003,0.82525,43.44,10.29,44.6421068051,136.28
2020-03-31 06:30:00,45.62144,27.27792,53.1544984663,0.78144,0.22792,0.8140000000000001,44.84,27.05,52.3672426236,135.78,45.56144,27.18792,53.0568356463,0.78144,0.22792,0.8140000000000001,44.78,26.96,52.269398313,135.7,46.29144,9.84792,47.327359377,0.78144,0.22792,0.8140000000000001,45.51,9.62,46.5156371557,135.82,46.52144,9.84792,47.5523491323,0.78144,0.22792,0.8140000000000001,45.74,9.62,46.7406889123,135.58
2020-03-31 07:00:00,47.06552,27.08911,54.3045398973,0.7855200000000001,0.22911,0.81825,46.28,26.86,53.5097934961,135.78,47.00552,26.99911,54.2076641377,0.7855200000000001,0.22911,0.81825,46.22,26.77,53.4127447338,135.7,47.78552,9.66911,48.7539496847,0.7855200000000001,0.22911,0.81825,47.0,9.44,47.9386441193,135.82,47.94552,9.66911,48.9107817997,0.7855200000000001,0.22911,0.81825,47.16,9.44,48.095521621,135.58
2020-03-31 07:30:00,50.12696,25.78453,56.3697978191,0.9069600000000001,0.26453000000000004,0.9447500000000001,49.22,25.52,55.4425720904,135.03,50.03696,25.68453,56.2440436612,0.9069600000000001,0.26453000000000004,0.9447500000000001,49.13,25.42,55.3166638546,134.95,50.83696,8.54453,51.5500290491,0.9069600000000001,0.26453000000000004,0.9447500000000001,49.93,8.28,50.6118889195,135.08,50.97696,8.53453,51.6864455458,0.9069600000000001,0.26453000000000004,0.9447500000000001,50.07,8.27,50.748377314,134.85
2020-03-31 08:00:00,52.77144,24.56292,58.207919724,1.14144,0.33292000000000005,1.189,51.63,24.23,57.0328834972,134.43,52.67144,24.46292,58.0750811157,1.14144,0.33292000000000005,1.189,51.53,24.13,56.8998927943,134.36,53.49144,7.45292,54.0081491055,1.14144,0.33292000000000005,1.189,52.35,7.12,52.8319685418,134.47,53.60144,7.44292,54.1157225601,1.14144,0.33292000000000005,1.189,52.46,7.11,52.939623157,134.24
2020-03-31 08:30:00,55.13568,23.69249,60.0106431515,1.58568,0.46249,1.65175,53.55,23.23,58.3715290189,133.86,55.01568,23.60249,59.8648693314,1.58568,0.46249,1.65175,53.43,23.14,58.225634389,133.8,55.91568,6.75249,56.3219263792,1.58568,0.46249,1.65175,54.33,6.29,54.6928971622,133.89,55.91568,6.7224900000000005,56.3183375257,1.58568,0.46249,1.65175,54.33,6.26,54.6894551079,133.65
2020-03-31 09:00:00,56.01944,23.18942,60.6294223777,2.08944,0.6094200000000001,2.1765,53.93,22.58,58.4662406864,133.58,55.87944,23.08942,60.4618320153,2.08944,0.6094200000000001,2.1765,53.79,22.48,58.2984948348,133.48,56.79944,6.30942,57.1487984567,2.08944,0.6094200000000001,2.1765,54.71,5.7,55.0061278405,133.67,56.76944,6.26942,57.1145773428,2.08944,0.6094200000000001,2.1765,54.68,5.66,54.9721565886,133.42
2020-03-31 09:30:00,56.65736,22.85173,61.0922090463,2.57736,0.75173,2.68475,54.08,22.1,58.421369378,133.35,56.50736,22.75173,60.9157036581,2.57736,0.75173,2.68475,53.93,22.0,58.2446984712,133.25,57.47736,6.04173,57.7940257636,2.57736,0.75173,2.68475,54.9,5.29,55.1542754462,133.42,57.37736,5.97173,57.6872862922,2.57736,0.75173,2.68475,54.8,5.22,55.0480553698,133.18
2020-03-31 10:00:00,58.16824,25.37282,63.4612018437,2.47824,0.72282,2.5815,55.69,24.65,60.9015484204,135.08,57.39824,11.65282,58.5691571482,2.47824,0.72282,2.5815,54.92,10.93,55.9970651017,134.99,59.00824,9.30282,59.7370475321,2.47824,0.72282,2.5815,56.53,8.58,57.1774194941,135.14,58.91824,9.42282,59.6669803279,2.47824,0.72282,2.5815,56.44,8.7,57.1065985679,134.9
2020-03-31 10:30:00,58.78288,26.33709,64.4132695239,2.01288,0.58709,2.09675,56.77,25.75,62.3369505189,135.18,57.83288,8.98709,58.5270005704,2.01288,0.58709,2.09675,55.82,8.4,56.4484933368,135.09,59.60288,10.16709,60.4638158187,2.01288,0.58709,2.09675,57.59,9.58,58.3813711727,135.24,59.53288,10.12709,60.3880928078,2.01288,0.58709,2.09675,57.52,9.54,58.3057630085,135.02
2020-03-31 11:00:00,59.44576,26.20043,64.9635352653,2.43576,0.71043,2.5372500000000002,57.01,25.49,62.449020809,135.06,58.48576,8.88043,59.1561168415,2.43576,0.71043,2.5372500000000002,56.05,8.17,56.6423110404,134.99,60.27576,10.06043,61.1095695891,2.43576,0.71043,2.5372500000000002,57.84,9.35,58.5908533817,135.12,60.18576,10.02043,61.0142173937,2.43576,0.71043,2.5372500000000002,57.75,9.31,58.4956288965,134.89
2020-03-31 11:30:00,59.6476,26.3068,65.1911336916,2.6976,0.7868,2.81,56.95,25.52,62.4065132819,135.32,58.6976,8.9368,59.3740232762,2.6976,0.7868,2.81,56.0,8.15,56.5899505213,135.24,60.5076,10.1268,61.349178772,2.6976,0.7868,2.81,57.81,9.34,58.5596422462,135.37,60.3876,10.0668,61.2209334787,2.6976,0.7868,2.81,57.69,9.28,58.4316224317,135.16
2020-03-31 12:00:00,59.5644,26.4742,65.1828275929,3.3744,0.9842000000000001,3.515,56.19,25.49,61.7013468248,135.75,58.6244,8.9742,59.3073059665,3.3744,0.9842000000000001,3.515,55.25,7.99,55.8247489918,135.65,60.4044,10.1742,61.2552518973,3.3744,0.9842000000000001,3.515,57.03,9.19,57.7657078205,135.8,60.3144,10.1142,61.1565522982,3.3744,0.9842000000000001,3.515,56.94,9.13,57.6673261041,135.57
2020-03-31 12:30:00,60.43768,26.17349,65.861709229,2.85768,0.8334900000000001,2.97675,57.58,25.34,62.9092362058,135.63,59.47768,8.69349,60.1096596776,2.85768,0.8334900000000001,2.97675,56.62,7.86,57.1629600353,135.56,61.26768,9.89349,62.0613386656,2.85768,0.8334900000000001,2.97675,58.41,9.06,59.1084740118,135.66,61.18768,9.82349,61.9712283206,2.85768,0.8334900000000001,2.97675,58.33,8.99,59.01871737,135.44
2020-03-31 13:00:00,60.3416,26.8613,66.0502697061,3.5016,1.0213,3.6475,56.84,25.84,62.4378987475,136.0,59.3816,9.3213,60.1087435591,3.5016,1.0213,3.6475,55.88,8.3,56.4930473598,135.92,61.1716,10.5213,62.0698187548,3.5016,1.0213,3.6475,57.67,9.5,58.4472317565,136.05,61.0916,10.4713,61.982511358000004,3.5016,1.0213,3.6475,57.59,9.45,58.3601799175,135.83
2020-03-31 13:30:00,60.57544,26.75617,66.2214207358,2.45544,0.7161700000000001,2.55775,58.12,26.04,63.6868589271,136.0,59.61544,9.20617,60.3220876003,2.45544,0.7161700000000001,2.55775,57.16,8.49,57.7870720836,135.92,61.43544,10.41617,62.3121969237,2.45544,0.7161700000000001,2.55775,58.98,9.7,59.7723213536,136.05,61.34544,10.35617,62.2134492362,2.45544,0.7161700000000001,2.55775,58.89,9.64,59.6737940808,135.83
2020-03-31 14:00:00,59.54952,27.01111,65.3891840878,2.12952,0.62111,2.21825,57.42,26.39,63.1940543089,136.3,58.57952,9.37111,59.3243446324,2.12952,0.62111,2.21825,56.45,8.75,57.1241192492,136.21,60.39952,10.59111,61.3210700107,2.12952,0.62111,2.21825,58.27,9.97,59.1167810355,136.33,60.30952,10.53111,61.2220751075,2.12952,0.62111,2.21825,58.18,9.91,59.0179676031,136.08
2020-03-31 14:30:00,58.20192,27.77806,64.4909614524,2.46192,0.71806,2.5645,55.74,27.06,61.9612072187,136.61,57.28192,10.07806,58.1617198185,2.46192,0.71806,2.5645,54.82,9.36,55.6133257412,136.49,59.07192,11.28806,60.1407684608,2.46192,0.71806,2.5645,56.61,10.57,57.5883408339,136.66,58.96192,11.24806,60.0252185656,2.46192,0.71806,2.5645,56.5,10.53,57.4728709915,136.4
2020-03-31 15:00:00,57.80672,28.17571,64.3077562286,2.07672,0.6057100000000001,2.16325,55.73,27.57,62.1766660412,136.97,56.88672,10.35571,57.8216191572,2.07672,0.6057100000000001,2.16325,54.81,9.75,55.6704463787,136.88,58.67672,11.59571,59.811520298,2.07672,0.6057100000000001,2.16325,56.6,10.99,57.6570906307,137.03,58.58672,11.56571,59.7174129393,2.07672,0.6057100000000001,2.16325,56.51,10.96,57.5630237218,136.81
2020-03-31 15:30:00,57.63416,28.49788,64.2948331003,2.32416,0.67788,2.421,55.31,27.82,61.9124260549,136.71,56.70416,10.73788,57.7119036959,2.32416,0.67788,2.421,54.38,10.06,55.3026943286,136.6,58.49416,11.967880000000001,59.7059201905,2.32416,0.67788,2.421,56.17,11.29,57.2933940346,136.77,58.38416,11.93788,59.5921397317,2.32416,0.67788,2.421,56.06,11.26,57.179639733,136.53
2020-03-31 16:00:00,57.83592,28.43881,64.4496668452,1.67592,0.48881,1.7457500000000001,56.16,27.95,62.730758803,136.95,56.90592,10.63881,57.8918647934,1.67592,0.48881,1.7457500000000001,55.23,10.15,56.1549232036,136.83,58.69592,11.86881,59.8838849396,1.67592,0.48881,1.7457500000000001,57.02,11.38,58.1445165084,137.0,58.58592,11.83881,59.770121670099996,1.67592,0.48881,1.7457500000000001,56.91,11.35,58.030772871,136.78
2020-03-31 16:30:00,59.21888,28.36634,65.6622036902,1.59888,0.46634000000000003,1.6655,57.62,27.9,64.0193283314,136.95,58.25888,10.54634,59.2057631169,1.59888,0.46634000000000003,1.6655,56.66,10.08,57.549648131,136.83,60.06888,11.77634,61.2123560096,1.59888,0.46634000000000003,1.6655,58.47,11.31,59.5538159986,137.0,59.99888,11.76634,61.1417399021,1.59888,0.46634000000000003,1.6655,58.4,11.3,59.483190903,136.78
2020-03-31 17:00:00,61.65752,27.77386,67.6242343532,1.48752,0.43386,1.5495,60.17,27.34,66.0901240731,136.49,60.65752,10.06386,61.4867140987,1.48752,0.43386,1.5495,59.17,9.63,59.9485262538,136.42,62.48752,11.28386,63.4981547153,1.48752,0.43386,1.5495,61.0,10.85,61.9574248981,136.54,62.44752,11.26386,63.4552385249,1.48752,0.43386,1.5495,60.96,10.83,61.9145419106,136.33
2020-03-31 17:30:00,64.44424,27.24457,69.9666110632,1.28424,0.37457,1.33775,63.16,26.87,68.6380543139,135.88,63.36424,9.68457,64.1000608959,1.28424,0.37457,1.33775,62.08,9.31,62.774218434,135.78,65.27424,10.89457,66.1771717669,1.28424,0.37457,1.33775,63.99,10.52,64.8489822588,135.91,65.23424,10.86457,66.1327827153,1.28424,0.37457,1.33775,63.95,10.49,64.8046495246,135.66
2020-03-31 18:00:00,66.6232,26.6351,71.7501172839,1.1832,0.3451,1.2325,65.44,26.29,70.5234549636,135.55,65.5132,9.1651,66.1511786157,1.1832,0.3451,1.2325,64.33,8.82,64.9318203965,135.46,67.4532,10.3551,68.2434047088,1.1832,0.3451,1.2325,66.27,10.01,67.0217352804,135.63,67.4332,10.3351,68.2206035905,1.1832,0.3451,1.2325,66.25,9.99,66.998974619,135.38
2020-03-31 18:30:00,67.2376,26.6043,72.3096372018,1.0776,0.3143,1.1225,66.16,26.29,71.1920620575,135.55,66.1176,9.1543,66.7483201156,1.0776,0.3143,1.1225,65.04,8.84,65.6380011883,135.46,68.0476,10.3343,68.827854988,1.0776,0.3143,1.1225,66.97,10.02,67.7154435856,135.63,68.0676,10.324300000000001,68.8461279975,1.0776,0.3143,1.1225,66.99,10.01,67.7337449134,135.38
2020-03-31 19:00:00,66.3144,26.79795,71.5243299274,0.8844000000000001,0.25795,0.9212500000000001,65.43,26.54,70.6077651537,135.75,65.2244,9.29795,65.8837933756,0.8844000000000001,0.25795,0.9212500000000001,64.34,9.04,64.9719724189,135.62,67.1044,10.48795,67.919051779,0.8844000000000001,0.25795,0.9212500000000001,66.22,10.23,67.0055318612,135.78,67.1744,10.46795,67.9851306725,0.8844000000000001,0.25795,0.9212500000000001,66.29,10.21,67.071664658,135.52
2020-03-31 19:30:00,65.06704,27.10247,70.4859104677,0.7970400000000001,0.23247,0.83025,64.27,26.87,69.6608196908,135.6,64.00704,9.60247,64.7233234597,0.7970400000000001,0.23247,0.83025,63.21,9.37,63.9007120461,135.62,65.82704,10.79247,66.7058963201,0.7970400000000001,0.23247,0.83025,65.03,10.56,65.8818222274,135.63,65.93704,10.79247,66.8144494302,0.7970400000000001,0.23247,0.83025,65.14,10.56,65.9904023325,135.39
2020-03-31 20:00:00,64.60392,27.09156,70.0544010223,0.7939200000000001,0.23156000000000002,0.8270000000000001,63.81,26.86,69.2327646422,135.6,63.55392,9.58156,64.2721326813,0.7939200000000001,0.23156000000000002,0.8270000000000001,62.76,9.35,63.4526603067,135.54,65.36392,10.78156,66.2471438916,0.7939200000000001,0.23156000000000002,0.8270000000000001,64.57,10.55,65.4261981167,135.63,65.47392,10.771560000000001,66.3540556786,0.7939200000000001,0.23156000000000002,0.8270000000000001,64.68,10.54,65.5331519157,135.39
2020-03-31 20:30:00,64.43472,27.20471,69.9423290123,0.8047200000000001,0.23471000000000003,0.83825,63.63,26.97,69.1097518444,135.68,63.38472,9.68471,64.1203270209,0.8047200000000001,0.23471000000000003,0.83825,62.58,9.45,63.2894849086,135.54,65.21472,10.88471,66.1168406419,0.8047200000000001,0.23471000000000003,0.83825,64.41,10.65,65.284535688,135.73,65.29472,10.86471,66.1924647015,0.8047200000000001,0.23471000000000003,0.83825,64.49,10.63,65.360209608,135.49
2020-03-31 21:00:00,61.88232,27.99401,67.9197035069,0.80232,0.23401000000000002,0.8357500000000001,61.08,27.76,67.0923542589,136.19,60.88232,10.33401,61.7531266517,0.80232,0.23401000000000002,0.8357500000000001,60.08,10.1,60.9230366938,136.11,62.67232,11.55401,63.7284460917,0.80232,0.23401000000000002,0.8357500000000001,61.87,11.32,62.8970531901,136.24,62.73232,11.54401,63.7856421106,0.80232,0.23401000000000002,0.8357500000000001,61.93,11.31,62.9542770588,136.0
2020-03-31 21:30:00,59.41016,29.07338,66.1424866168,0.8001600000000001,0.23338000000000003,0.8335,58.61,28.84,65.3213418417,136.46,58.46016,11.36338,59.5543173267,0.8001600000000001,0.23338000000000003,0.8335,57.66,11.13,58.7243773913,136.36,60.21016,12.61338,61.51715795,0.8001600000000001,0.23338000000000003,0.8335,59.41,12.38,60.6861804697,136.5,60.25016,12.58338,61.5501684177,0.8001600000000001,0.23338000000000003,0.8335,59.45,12.35,60.719230891,136.25
2020-03-31 22:00:00,56.75352,29.87186,64.1349362848,0.8635200000000001,0.25186000000000003,0.8995000000000001,55.89,29.62,63.2537469246,137.1,55.85352,11.97186,57.1221596953,0.8635200000000001,0.25186000000000003,0.8995000000000001,54.99,11.72,56.2250700311,137.0,57.55352,13.25186,59.0594569722,0.8635200000000001,0.25186000000000003,0.8995000000000001,56.69,13.0,58.1614657656,137.13,57.59352,13.21186,59.0894812183,0.8635200000000001,0.25186000000000003,0.8995000000000001,56.73,12.96,58.1915328892,136.89
