Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-03-31 22:30:00,54.40568,30.74249,62.4906289588,0.8656800000000001,0.25249000000000005,0.90175,53.54,30.49,61.6130805917,137.96,53.56568,12.59249,55.0259291449,0.8656800000000001,0.25249000000000005,0.90175,52.7,12.34,54.1254616608,137.89,55.21568,13.89249,56.9365664249,0.8656800000000001,0.25249000000000005,0.90175,54.35,13.64,56.0354539555,138.0,55.23568,13.87249,56.9510871175,0.8656800000000001,0.25249000000000005,0.90175,54.37,13.62,56.0499892953,137.79
2020-03-31 23:00:00,50.98472,31.55221,59.9581823387,0.86472,0.25221000000000005,0.90075,50.12,31.3,59.0906456218,138.09,50.20472,13.40221,51.962805382,0.86472,0.25221000000000005,0.90075,49.34,13.15,51.0622962664,137.98,51.80472,14.72221,53.8560347739,0.86472,0.25221000000000005,0.90075,50.94,14.47,52.9553066274,138.12,51.80472,14.69221,53.847841637,0.86472,0.25221000000000005,0.90075,50.94,14.44,52.9471170131,137.89
2020-03-31 23:30:00,46.96616,28.40263,54.8865154301,0.86616,0.25263,0.9022500000000001,46.1,28.15,54.0151136257,136.9,46.76616,25.64263,53.3349622149,0.86616,0.25263,0.9022500000000001,45.9,25.39,52.4543811326,136.82,47.81616,11.04263,49.07468629,0.86616,0.25263,0.9022500000000001,46.95,10.79,48.1739203304,136.92,47.77616,11.16263,49.0628757093,0.86616,0.25263,0.9022500000000001,46.91,10.91,48.1619787799,136.68
2020-04-01 00:00:00,44.30808,28.13319,52.4850677132,0.8680800000000001,0.25319,0.9042500000000001,43.44,27.88,51.6171289399,136.58,44.20808,28.02319,52.3416995813,0.8680800000000001,0.25319,0.9042500000000001,43.34,27.77,51.4735708884,136.51,45.10808,10.49319,46.3124812298,0.8680800000000001,0.25319,0.9042500000000001,44.24,10.24,45.4096377435,136.61,45.10808,10.48319,46.3102165171,0.8680800000000001,0.25319,0.9042500000000001,44.24,10.23,45.4073837608,136.39
2020-04-01 00:30:00,42.35544,28.57242,51.091745735,0.8654400000000001,0.25242000000000003,0.9015000000000001,41.49,28.32,50.2338780108,137.08,42.25544,28.47242,50.9529283776,0.8654400000000001,0.25242000000000003,0.9015000000000001,41.39,28.22,50.0949149116,136.98,43.15544,10.80242,44.4869000881,0.8654400000000001,0.25242000000000003,0.9015000000000001,42.29,10.55,43.5860826411,137.12,43.17544,10.79242,44.5038756588,0.8654400000000001,0.25242000000000003,0.9015000000000001,42.31,10.54,43.6030698461,136.87
2020-04-01 01:00:00,41.31688,28.74534,50.3326846557,0.80688,0.23534000000000002,0.8405,40.51,28.51,49.5366551152,137.28,41.24688,28.64534,50.2181303261,0.80688,0.23534000000000002,0.8405,40.44,28.41,49.4218747115,137.14,42.10688,10.96534,43.5112402104,0.80688,0.23534000000000002,0.8405,41.3,10.73,42.6711014622,137.34,42.14688,10.95534,43.5474335438,0.80688,0.23534000000000002,0.8405,41.34,10.72,42.7073061665,137.09
2020-04-01 01:30:00,42.31472,28.69471,51.1265284433,0.8047200000000001,0.23471000000000003,0.83825,41.51,28.46,50.3294317472,137.0,42.23472,28.59471,51.0042058409,0.8047200000000001,0.23471000000000003,0.83825,41.43,28.36,50.2069168542,136.91,43.08472,10.99471,44.4654556421,0.8047200000000001,0.23471000000000003,0.83825,42.28,10.76,43.6276976243,137.02,43.15472,10.98471,44.5308175544,0.8047200000000001,0.23471000000000003,0.83825,42.35,10.75,43.6930772549,136.78
2020-04-01 02:00:00,44.08896,28.34303,52.4133927872,0.7989600000000001,0.23303000000000001,0.83225,43.29,28.11,51.6158522162,136.3,44.00896,28.24303,52.2920386279,0.7989600000000001,0.23303000000000001,0.83225,43.21,28.01,51.4943123073,136.21,44.84896,10.79303,46.1293692745,0.7989600000000001,0.23303000000000001,0.83225,44.05,10.56,45.2980805333,136.35,44.928960000000004,10.79303,46.2071525119,0.7989600000000001,0.23303000000000001,0.83225,44.13,10.56,45.3758801568,136.11
2020-04-01 02:30:00,44.06768,28.47974,52.46957224,0.78768,0.22974000000000003,0.8205,43.28,28.25,51.6838553129,136.3,43.97768,28.36974,52.3342955035,0.78768,0.22974000000000003,0.8205,43.19,28.14,51.5483821279,136.21,44.82768,10.93974,46.1432422512,0.78768,0.22974000000000003,0.8205,44.04,10.71,45.3235667175,136.35,44.91768,10.92974,46.2283159227,0.78768,0.22974000000000003,0.8205,44.13,10.7,45.4086654726,136.11
2020-04-01 03:00:00,43.16904,28.50722,51.7322685241,0.7790400000000001,0.22722,0.8115,42.39,28.28,50.9575362434,136.44,43.07904,28.40722,51.6020720073,0.7790400000000001,0.22722,0.8115,42.3,28.18,50.8271817043,136.32,43.96904,10.91722,45.304107662,0.7790400000000001,0.22722,0.8115,43.19,10.69,44.4932826391,136.46,43.98904,10.90722,45.3211108453,0.7790400000000001,0.22722,0.8115,43.21,10.68,44.5102965616,136.25
2020-04-01 03:30:00,42.29376,28.76568,51.1490613873,0.7737600000000001,0.22568000000000002,0.806,41.52,28.54,50.3829534664,136.54,42.22376,28.665680000000002,51.0349597668,0.7737600000000001,0.22568000000000002,0.806,41.45,28.44,50.2686393291,136.4,43.06376,11.15568,44.4852404917,0.7737600000000001,0.22568000000000002,0.806,42.29,10.93,43.6796176723,136.58,43.12376,11.14568,44.5408223903,0.7737600000000001,0.22568000000000002,0.806,42.35,10.92,43.7352135013,136.33
2020-04-01 04:00:00,41.69304,28.80547,50.676076075,0.7730400000000001,0.22547000000000003,0.80525,40.92,28.58,49.9125515276,136.54,41.61304,28.70547,50.5534282316,0.7730400000000001,0.22547000000000003,0.80525,40.84,28.48,49.789717814,136.49,42.47304,11.18547,43.9212234115,0.7730400000000001,0.22547000000000003,0.80525,41.7,10.96,43.1162567949,136.58,42.53304,11.17547,43.9767054401,0.7730400000000001,0.22547000000000003,0.80525,41.76,10.95,43.1717511806,136.33
2020-04-01 04:30:00,41.404,28.955750000000002,50.5245155747,0.774,0.22575,0.80625,40.63,28.73,49.7615293173,136.81,41.324,28.85575,50.4016595368,0.774,0.22575,0.80625,40.55,28.63,49.6384870841,136.68,42.184,11.30575,43.6727585465,0.774,0.22575,0.80625,41.41,11.08,42.8667061949,136.84,42.244,11.31575,43.7333023457,0.774,0.22575,0.80625,41.47,11.09,42.9272524162,136.58
2020-04-01 05:00:00,41.0568,28.822400000000002,50.1636478737,0.7968000000000001,0.23240000000000002,0.8300000000000001,40.26,28.59,49.3786968236,136.65,40.9768,28.7224,50.0407274128,0.7968000000000001,0.23240000000000002,0.8300000000000001,40.18,28.49,49.2555834398,136.57,41.8168,11.1824,43.2861505796,0.7968000000000001,0.23240000000000002,0.8300000000000001,41.02,10.95,42.4563646583,136.71,41.8968,11.1824,43.3634399005,0.7968000000000001,0.23240000000000002,0.8300000000000001,41.1,10.95,42.5336631387,136.48
2020-04-01 05:30:00,41.26712,28.76416,50.3026052367,0.8371200000000001,0.24416000000000002,0.872,40.43,28.52,49.4770178972,136.83,41.20712,28.66416,50.1962230372,0.8371200000000001,0.24416000000000002,0.872,40.37,28.42,49.3703686435,136.74,42.03712,11.10416,43.4789814416,0.8371200000000001,0.24416000000000002,0.872,41.2,10.86,42.6072716798,136.85,42.11712,11.10416,43.556333252499996,0.8371200000000001,0.24416000000000002,0.872,41.28,10.86,42.6846342376,136.6
2020-04-01 06:00:00,42.38592,28.30381,50.967360877,0.8359200000000001,0.24381000000000003,0.87075,41.55,28.06,50.1374720145,137.19,42.30592,28.20381,50.8453121297,0.8359200000000001,0.24381000000000003,0.87075,41.47,27.96,50.0152226827,137.11,43.13592,10.52381,44.4011055173,0.8359200000000001,0.24381000000000003,0.87075,42.3,10.28,43.5312347631,137.21,43.24592,10.52381,44.5079787629,0.8359200000000001,0.24381000000000003,0.87075,42.41,10.28,43.6381312615,136.96
2020-04-01 06:30:00,44.7388,27.58465,52.5592345936,0.8388,0.24465,0.87375,43.9,27.34,51.7173626551,136.38,44.6788,27.48465,52.4557066015,0.8388,0.24465,0.87375,43.84,27.24,51.6135951083,136.25,45.4788,10.02465,46.5705363622,0.8388,0.24465,0.87375,44.64,9.78,45.6987746006,136.41,45.6188,10.02465,46.7072641145,0.8388,0.24465,0.87375,44.78,9.78,45.8355407953,136.16
2020-04-01 07:00:00,46.30088,27.08359,53.6403983585,0.80088,0.23359000000000002,0.83425,45.5,26.85,52.83154834,135.86,46.24088,26.99359,53.5431870947,0.80088,0.23359000000000002,0.83425,45.44,26.76,52.7341559144,135.78,47.00088,9.64359,47.9800119723,0.80088,0.23359000000000002,0.83425,46.2,9.41,47.1485747399,135.9,47.21088,9.66359,48.189751629,0.80088,0.23359000000000002,0.83425,46.41,9.43,47.3583466772,135.68
2020-04-01 07:30:00,49.6728,25.3254,55.756281664,0.7728,0.22540000000000002,0.805,48.9,25.1,54.9656256218,134.67,49.6028,25.2254,55.6485271413,0.7728,0.22540000000000002,0.805,48.83,25.0,54.8577150454,134.59,50.3528,8.1454,51.0073721044,0.7728,0.22540000000000002,0.805,49.58,7.92,50.2085928901,134.72,50.5628,8.1454,51.2146881763,0.7728,0.22540000000000002,0.805,49.79,7.92,50.4159746509,134.47
2020-04-01 08:00:00,52.8312,24.6066,58.2805324015,0.8112,0.2366,0.845,52.02,24.37,57.4454288869,134.88,52.7512,24.5066,58.1658193873,0.8112,0.2366,0.845,51.94,24.27,57.3305895661,134.79,53.5312,7.4166,54.0425325924,0.8112,0.2366,0.845,52.72,7.18,53.2066800317,134.91,53.7112,7.4066,54.2194681733,0.8112,0.2366,0.845,52.9,7.17,53.3836950763,134.66
2020-04-01 08:30:00,55.81,23.395,60.5151396346,0.84,0.245,0.875,54.97,23.15,59.6458162825,134.33,55.72,23.305,60.3973627322,0.84,0.245,0.875,54.88,23.06,59.5279598172,134.22,56.51,6.325,56.862867717,0.84,0.245,0.875,55.67,6.08,56.0010294548,134.37,56.69,6.295,57.0384355062,0.84,0.245,0.875,55.85,6.05,56.1767300579,134.12
2020-04-01 09:00:00,57.99888,22.30634,62.1405092146,0.8788800000000001,0.25634,0.9155000000000001,57.12,22.05,61.2282361333,133.95,57.88888,22.19634,61.9983865681,0.8788800000000001,0.25634,0.9155000000000001,57.01,21.94,61.086035229,133.88,58.72888,5.30634,58.9681150305,0.8788800000000001,0.25634,0.9155000000000001,57.85,5.05,58.070000861,133.99,58.86888,5.27634,59.1048627124,0.8788800000000001,0.25634,0.9155000000000001,57.99,5.02,58.2068767415,133.74
2020-04-01 09:30:00,59.8668,21.57615,63.6361846048,0.9468000000000001,0.27615,0.9862500000000001,58.92,21.3,62.6518666921,133.44,59.7368,21.47615,63.4799991577,0.9468000000000001,0.27615,0.9862500000000001,58.79,21.2,62.4956326474,133.33,60.5968,4.7261500000000005,60.7808248057,0.9468000000000001,0.27615,0.9862500000000001,59.65,4.45,59.8157587931,133.47,60.7068,4.68615,60.8874007333,0.9468000000000001,0.27615,0.9862500000000001,59.76,4.41,59.9224974446,133.21
2020-04-01 10:00:00,61.02816,12.22488,62.2405334489,1.14816,0.33488,1.196,59.88,11.89,61.0490499517,134.8,61.50816,23.78488,65.9467532423,1.14816,0.33488,1.196,60.36,23.45,64.7551704499,134.7,62.38816,7.59488,62.8487447003,1.14816,0.33488,1.196,61.24,7.26,61.6688349168,134.84,62.48816,7.73488,62.96505784,1.14816,0.33488,1.196,61.34,7.4,61.7847521643,134.58
2020-04-01 10:30:00,61.4812,8.2116,62.0271579874,1.4112,0.4116,1.47,60.07,7.8,60.574292402,135.33,62.2512,25.4016,67.2343155241,1.4112,0.4116,1.47,60.84,24.99,65.7723779409,135.24,63.1412,9.2916,63.8211952881,1.4112,0.4116,1.47,61.73,8.88,62.3654335349,135.39,63.2312,9.2616,63.9058830469,1.4112,0.4116,1.47,61.82,8.85,62.450259407,135.14
2020-04-01 11:00:00,61.28816,8.30613,61.8484466399,1.59816,0.46613000000000004,1.6647500000000002,59.69,7.84,60.2026718676,135.12,62.04816,25.41613,67.0518741242,1.59816,0.46613000000000004,1.6647500000000002,60.45,24.95,65.3965213142,135.04,62.93816,9.39613,63.6356758679,1.59816,0.46613000000000004,1.6647500000000002,61.34,8.93,61.9866154908,135.14,63.01816,9.37613,63.7118537131,1.59816,0.46613000000000004,1.6647500000000002,61.42,8.91,62.0629076019,134.89
2020-04-01 11:30:00,61.43032,8.31551,61.9905792993,1.87032,0.54551,1.94825,59.56,7.77,60.0646859644,134.9,62.18032,25.40551,67.1701729465,1.87032,0.54551,1.94825,60.31,24.86,65.2327808697,134.81,63.07032,9.38551,63.76482622,1.87032,0.54551,1.94825,61.2,8.84,61.8351485807,134.97,63.15032,9.36551,63.8410188959,1.87032,0.54551,1.94825,61.28,8.82,61.9114755114,134.71
2020-04-01 12:00:00,62.13656,8.08608,62.6604881756,1.90656,0.55608,1.986,60.23,7.53,60.6988780786,134.9,62.89656,25.17608,67.7481532147,1.90656,0.55608,1.986,60.99,24.62,65.7717606576,134.81,63.78656,9.15608,64.4403525565,1.90656,0.55608,1.986,61.88,8.6,62.4747500995,134.97,63.86656,9.13608,64.5167067045,1.90656,0.55608,1.986,61.96,8.58,62.5512429932,134.71
2020-04-01 12:30:00,63.28584,7.98712,63.7878642878,2.11584,0.61712,2.204,61.17,7.37,61.6123834955,134.7,64.08584,25.02712,68.7993577296,2.11584,0.61712,2.204,61.97,24.41,66.6042716348,134.61,64.94584,9.03712,65.5715767021,2.11584,0.61712,2.204,62.83,8.42,63.391681631,134.73,65.07584,9.04712,65.701714833,2.11584,0.61712,2.204,62.96,8.43,63.5218584426,134.47
2020-04-01 13:00:00,63.82456,7.9513300000000005,64.3179454582,1.92456,0.56133,2.00475,61.9,7.39,62.3395709,134.93,64.63456,25.02133,69.3086812843,1.92456,0.56133,2.00475,62.71,24.46,67.3114826757,134.83,65.48456,9.02133,66.1030407271,1.92456,0.56133,2.00475,63.56,8.46,64.1205520875,134.99,65.62456,9.01133,66.2403724594,1.92456,0.56133,2.00475,63.7,8.45,64.2580150643,134.75
2020-04-01 13:30:00,63.246,8.04925,63.756152186,1.746,0.5092500000000001,1.81875,61.5,7.54,61.9604841815,134.93,64.056,25.15925,68.8197573126,1.746,0.5092500000000001,1.81875,62.31,24.65,67.0086457108,134.83,64.896,9.10925,65.5322001123,1.746,0.5092500000000001,1.81875,63.15,8.6,63.7328996673,134.99,65.056,9.10925,65.6906505643,1.746,0.5092500000000001,1.81875,63.31,8.6,63.8914399587,134.75
2020-04-01 14:00:00,62.37912,8.29141,62.9277529534,1.7191200000000002,0.50141,1.79075,60.66,7.79,61.1581531768,135.36,63.15912,25.47141,68.1018881277,1.7191200000000002,0.50141,1.79075,61.44,24.97,66.320242008,135.27,64.00912,9.35141,64.6886103743,1.7191200000000002,0.50141,1.79075,62.29,8.85,62.9155513367,135.41,64.16912,9.36141,64.8483766856,1.7191200000000002,0.50141,1.79075,62.45,8.86,63.0753684095,135.16
2020-04-01 14:30:00,62.28816,8.19738,62.825249025,1.56816,0.45738000000000006,1.6335000000000002,60.72,7.74,61.211322482,135.25,63.09816,25.39738,68.0176793654,1.56816,0.45738000000000006,1.6335000000000002,61.53,24.94,66.3923527223,135.13,63.90816,9.27738,64.5780356952,1.56816,0.45738000000000006,1.6335000000000002,62.34,8.82,62.9608449753,135.28,64.09816,9.27738,64.7660705543,1.56816,0.45738000000000006,1.6335000000000002,62.53,8.82,63.1489770305,135.02
2020-04-01 15:00:00,61.4304,8.7722,62.0535698973,1.5504,0.45220000000000005,1.615,59.88,8.32,60.455246257,135.46,62.2204,26.0022,67.4350990286,1.5504,0.45220000000000005,1.615,60.67,25.55,65.8304747059,135.36,63.0304,9.8422,63.7942021268,1.5504,0.45220000000000005,1.615,61.48,9.39,62.1929457415,135.48,63.2204,9.8422,63.9819339892,1.5504,0.45220000000000005,1.615,61.67,9.39,62.3807742818,135.22
2020-04-01 15:30:00,61.20768,8.982240000000001,61.8632421265,1.44768,0.42224000000000006,1.508,59.76,8.56,60.3699527911,135.8,61.99768,26.31224,67.3501766828,1.44768,0.42224000000000006,1.508,60.55,25.89,65.8528253001,135.75,62.79768,10.07224,63.60030371,1.44768,0.42224000000000006,1.508,61.35,9.65,62.1043074191,135.85,62.99768,10.07224,63.7977876105,1.44768,0.42224000000000006,1.508,61.55,9.65,62.3018860068,135.6
2020-04-01 16:00:00,61.00456,9.34008,61.715422993,1.71456,0.5000800000000001,1.786,59.29,8.84,59.9453893139,135.93,61.78456,26.71008,67.3109220558,1.71456,0.5000800000000001,1.786,60.07,26.21,65.5390646866,135.87,62.57456,10.43008,63.4378603674,1.71456,0.5000800000000001,1.786,60.86,9.93,61.6647751962,136.01,62.78456,10.44008,63.6466514814,1.71456,0.5000800000000001,1.786,61.07,9.94,61.8736494802,135.78
2020-04-01 16:30:00,62.21168,9.25549,62.8964007203,1.56168,0.45549000000000006,1.62675,60.65,8.8,61.2850919882,135.93,63.01168,26.63549,68.4099491592,1.56168,0.45549000000000006,1.62675,61.45,26.18,66.7944226714,135.87,63.81168,10.34549,64.644873484,1.56168,0.45549000000000006,1.62675,62.25,9.89,63.0307432925,136.01,64.02168,10.35549,64.8537715415,1.56168,0.45549000000000006,1.62675,62.46,9.9,63.2397153694,135.78
2020-04-01 17:00:00,64.16416,9.02288,64.7954611991,1.24416,0.36288000000000004,1.296,62.92,8.66,63.5131639898,135.29,65.02416,26.23288,70.1163702483,1.24416,0.36288000000000004,1.296,63.78,25.87,68.8269227846,135.2,65.78416,10.11288,66.5569383971,1.24416,0.36288000000000004,1.296,64.54,9.75,65.272307298,135.34,66.03416,10.10288,66.802533419,1.24416,0.36288000000000004,1.296,64.79,9.74,65.5180257639,135.09
2020-04-01 17:30:00,66.48744,8.80592,67.0680542792,1.35744,0.39592000000000005,1.4140000000000001,65.13,8.41,65.6707316847,135.43,67.39744,26.04592,72.2551373066,1.35744,0.39592000000000005,1.4140000000000001,66.04,25.65,70.8463414722,135.34,68.13744,9.89592,68.8523054255,1.35744,0.39592000000000005,1.4140000000000001,66.78,9.5,67.452341694,135.47,68.42744,9.87592,69.1364472677,1.35744,0.39592000000000005,1.4140000000000001,67.07,9.48,67.7366614176,135.22
2020-04-01 18:00:00,67.59928,8.42604,68.1223957785,1.04928,0.30604000000000003,1.093,66.55,8.12,67.0435448049,134.97,68.52928,25.53604,73.1324247937,1.04928,0.30604000000000003,1.093,67.48,25.23,72.0423715601,134.9,69.27928,9.51604,69.9297765948,1.04928,0.30604000000000003,1.093,68.23,9.21,68.8487981013,135.01,69.56928,9.48604,70.213030661,1.04928,0.30604000000000003,1.093,68.52,9.18,69.1322124628,134.76
2020-04-01 18:30:00,67.20824,8.702820000000001,67.7693632835,1.03824,0.30282000000000003,1.0815,66.17,8.4,66.7010412213,134.73,68.12824,25.742820000000002,72.8295947198,1.03824,0.30282000000000003,1.0815,67.09,25.44,71.7513881399,134.65,68.84824,9.782820000000001,69.539799527,1.03824,0.30282000000000003,1.0815,67.81,9.48,68.4694566942,134.76,69.17824,9.76282,69.8637355418,1.03824,0.30282000000000003,1.0815,68.14,9.46,68.7935403944,134.51
2020-04-01 19:00:00,65.66632,9.02851,66.2840823665,0.8863200000000001,0.25851,0.9232500000000001,64.78,8.77,65.3709514999,134.85,66.57632,26.10851,71.5126609711,0.8863200000000001,0.25851,0.9232500000000001,65.69,25.85,70.5931908898,134.76,67.29632,10.11851,68.0527657789,0.8863200000000001,0.25851,0.9232500000000001,66.41,9.86,67.1379750961,134.89,67.62632,10.08851,68.3746823814,0.8863200000000001,0.25851,0.9232500000000001,66.74,9.83,67.4600363178,134.63
2020-04-01 19:30:00,64.59736,9.55423,65.3000936436,0.8373600000000001,0.24423000000000003,0.8722500000000001,63.76,9.31,64.4361210813,135.16,65.48736,26.72423,70.7303243939,0.8373600000000001,0.24423000000000003,0.8722500000000001,64.65,26.48,69.8628148588,135.07,66.19736,10.66423,67.0508484097,0.8373600000000001,0.24423000000000003,0.8722500000000001,65.36,10.42,66.1853911373,135.22,66.51736,10.63423,67.3620518472,0.8373600000000001,0.24423000000000003,0.8722500000000001,65.68,10.39,66.4967254833,134.99
2020-04-01 20:00:00,64.61808,9.19569,65.2691119708,0.80808,0.23569,0.8417500000000001,63.81,8.96,64.4359969272,135.33,65.49808,26.40569,70.6205278093,0.80808,0.23569,0.8417500000000001,64.69,26.17,69.7829850322,135.27,66.23808,10.29569,67.0334578749,0.80808,0.23569,0.8417500000000001,65.43,10.06,66.1988557303,135.37,66.51808,10.27569,67.3070930279,0.80808,0.23569,0.8417500000000001,65.71,10.04,66.4725936007,135.13
2020-04-01 20:30:00,64.52048,9.17764,65.1699425763,0.7804800000000001,0.22764,0.8130000000000001,63.74,8.95,64.3652864516,135.18,65.38048,26.35764,70.4934915535,0.7804800000000001,0.22764,0.8130000000000001,64.6,26.13,69.6845528076,135.08,66.16048,10.27764,66.9540065851,0.7804800000000001,0.22764,0.8130000000000001,65.38,10.05,66.1479168228,135.22,66.40048,10.25764,67.1881159328,0.7804800000000001,0.22764,0.8130000000000001,65.62,10.03,66.3821158144,134.97
2020-04-01 21:00:00,62.0384,10.2612,62.8812794081,0.7584000000000001,0.2212,0.79,61.28,10.04,62.0970208625,136.3,62.8584,27.7112,68.6956261781,0.7584000000000001,0.2212,0.79,62.1,27.49,67.9125179919,136.21,63.6584,11.3912,64.6695548771,0.7584000000000001,0.2212,0.79,62.9,11.17,63.8841052219,136.35,63.8684,11.3812,64.8745268345,0.7584000000000001,0.2212,0.79,63.11,11.16,64.0891387054,136.11
2020-04-01 21:30:00,59.8952,10.88735,60.8766734724,0.7452000000000001,0.21735000000000002,0.7762500000000001,59.15,10.67,60.1046703676,136.78,60.6752,28.51735,67.0426666091,0.7452000000000001,0.21735000000000002,0.7762500000000001,59.93,28.3,66.275899843,136.66,61.4752,12.04735,62.6445437134,0.7452000000000001,0.21735000000000002,0.7762500000000001,60.73,11.83,61.8714942441,136.82,61.6752,12.03735,62.838905863,0.7452000000000001,0.21735000000000002,0.7762500000000001,60.93,11.82,62.0659109335,136.58
2020-04-01 22:00:00,56.71824,11.765320000000001,57.9256549674,0.73824,0.21532,0.769,55.98,11.55,57.1591016374,137.2,57.43824,29.48532,64.5641968106,0.73824,0.21532,0.769,56.7,29.27,63.8092697028,137.09,58.24824,12.92532,59.665076554,0.73824,0.21532,0.769,57.51,12.71,58.8977435901,137.23,58.42824,12.94532,59.8451379763,0.73824,0.21532,0.769,57.69,12.73,59.0778215577,136.97
2020-04-01 22:30:00,53.42472,12.89471,54.9588414458,0.8047200000000001,0.23471000000000003,0.83825,52.62,12.66,54.1215299119,137.86,54.08472,30.80471,62.2421649339,0.8047200000000001,0.23471000000000003,0.83825,53.28,30.57,61.4270567421,137.76,54.86472,14.10471,56.648745307,0.8047200000000001,0.23471000000000003,0.83825,54.06,13.87,55.8109353084,137.89,55.07472,14.09471,56.8496757516,0.8047200000000001,0.23471000000000003,0.83825,54.27,13.86,56.0118960579,137.65
2020-04-01 23:00:00,49.90752,13.73261,51.7623910766,0.7975200000000001,0.23261,0.8307500000000001,49.11,13.5,50.9317396129,137.44,50.48752,31.74261,59.6370938709,0.7975200000000001,0.23261,0.8307500000000001,49.69,31.51,58.8385604855,137.34,51.26752,14.62261,53.3120936577,0.7975200000000001,0.23261,0.8307500000000001,50.47,14.39,52.4813585952,137.47,51.49752,14.77261,53.5744768744,0.7975200000000001,0.23261,0.8307500000000001,50.7,14.54,52.743735173,137.24
2020-04-01 23:30:00,46.21504,13.98897,48.2858281886,0.7850400000000001,0.22897,0.8177500000000001,45.43,13.76,47.4681208813,136.75,46.76504,32.75897,57.0974524971,0.7850400000000001,0.22897,0.8177500000000001,45.98,32.53,56.3237188048,136.67,47.44504,15.16897,49.8109372675,0.7850400000000001,0.22897,0.8177500000000001,46.66,14.94,48.9934607882,136.77,47.77504,15.18897,50.1314198548,0.7850400000000001,0.22897,0.8177500000000001,46.99,14.96,49.3139098024,136.53
2020-04-02 00:00:00,43.74072,14.37771,46.0431225153,0.7807200000000001,0.22771000000000002,0.81325,42.96,14.15,45.2303449025,136.58,44.28072,33.07771,55.2713041511,0.7807200000000001,0.22771000000000002,0.81325,43.5,32.85,54.5102971924,136.46,44.88072,15.56771,47.5040274331,0.7807200000000001,0.22771000000000002,0.81325,44.1,15.34,46.6918151286,136.61,45.30072,15.58771,47.9075352691,0.7807200000000001,0.22771000000000002,0.81325,44.52,15.36,47.0952226877,136.37
2020-04-02 00:30:00,41.58832,14.35701,43.9967282484,0.77832,0.22701000000000002,0.8107500000000001,40.81,14.13,43.1869540486,136.58,42.08832,33.08701,53.5366875251,0.77832,0.22701000000000002,0.8107500000000001,41.31,32.86,52.7853739212,136.46,42.66832,15.53701,45.4090763104,0.77832,0.22701000000000002,0.8107500000000001,41.89,15.31,44.6000919282,136.61,43.11832,15.55701,45.8389581008,0.77832,0.22701000000000002,0.8107500000000001,42.34,15.33,45.0298178988,136.37
2020-04-02 01:00:00,40.41104,14.57072,42.9576306982,0.7910400000000001,0.23072,0.8240000000000001,39.62,14.34,42.1352583948,136.69,40.91104,33.34072,52.7761006896,0.7910400000000001,0.23072,0.8240000000000001,40.12,33.11,52.0181362603,136.6,41.45104,15.77072,44.3497951111,0.7910400000000001,0.23072,0.8240000000000001,40.66,15.54,43.5284642504,136.72,41.94104,15.79072,44.8151500544,0.7910400000000001,0.23072,0.8240000000000001,41.15,15.56,43.9935915788,136.49
2020-04-02 01:30:00,41.67576,14.39918,44.0931440958,0.78576,0.22918000000000002,0.8185,40.89,14.17,43.2756397989,136.52,42.19576,33.09918,53.6287038688,0.78576,0.22918000000000002,0.8185,41.41,32.87,52.8698874597,136.44,42.73576,15.579180000000001,45.486877583,0.78576,0.22918000000000002,0.8185,41.95,15.35,44.6701802101,136.53,43.22576,15.58918,45.9509397145,0.78576,0.22918000000000002,0.8185,42.44,15.36,45.1340580936,136.3
2020-04-02 02:00:00,43.55928,14.12729,45.7929164485,0.7792800000000001,0.22729000000000002,0.8117500000000001,42.78,13.9,44.981533989,136.34,44.09928,32.80729,54.9642135727,0.7792800000000001,0.22729000000000002,0.8117500000000001,43.32,32.58,54.2040478193,136.23,44.66928,15.29729,47.2160106009,0.7792800000000001,0.22729000000000002,0.8117500000000001,43.89,15.07,46.4051398015,136.38,45.12928,15.32729,47.6610714532,0.7792800000000001,0.22729000000000002,0.8117500000000001,44.35,15.1,46.8501067235,136.16
2020-04-02 02:30:00,43.44848,14.20414,45.7113553447,0.76848,0.22414,0.8005,42.68,13.98,44.9112769803,136.34,43.98848,32.87414,54.9153480682,0.76848,0.22414,0.8005,43.22,32.65,54.1663262553,136.23,44.55848,15.38414,47.1394728805,0.76848,0.22414,0.8005,43.79,15.16,46.3399363401,136.38,45.01848,15.39414,47.5777583315,0.76848,0.22414,0.8005,44.25,15.17,46.7781081276,136.16
2020-04-02 03:00:00,42.54408,14.39869,44.9145969231,0.7840800000000001,0.22869000000000003,0.8167500000000001,41.76,14.17,44.098599751,136.62,43.06408,33.16869,54.3569405188,0.7840800000000001,0.22869000000000003,0.8167500000000001,42.28,32.94,53.5970335,136.53,43.65408,15.59869,46.3572845447,0.7840800000000001,0.22869000000000003,0.8167500000000001,42.87,15.37,45.5420003952,136.64,44.09408,15.61869,46.7785353379,0.7840800000000001,0.22869000000000003,0.8167500000000001,43.31,15.39,45.9631178229,136.42
2020-04-02 03:30:00,41.88368,14.76274,44.4092461392,0.76368,0.22274000000000002,0.7955,41.12,14.54,43.6149744927,136.86,42.39368,33.56274,54.0710793331,0.76368,0.22274000000000002,0.7955,41.63,33.34,53.3349088309,136.79,42.97368,15.95274,45.8391436029,0.76368,0.22274000000000002,0.7955,42.21,15.73,45.0457212174,136.88,43.43368,15.97274,46.2775645583,0.76368,0.22274000000000002,0.7955,42.67,15.75,45.4839686043,136.64
2020-04-02 04:00:00,41.08376,14.75693,43.6536632914,0.7437600000000001,0.21693,0.77475,40.34,14.54,42.880382461,136.58,41.58376,33.49693,53.3971292783,0.7437600000000001,0.21693,0.77475,40.84,33.28,52.6826726733,136.54,42.14376,15.94693,45.0599720746,0.7437600000000001,0.21693,0.77475,41.4,15.73,44.2876156504,136.61,42.62376,15.986930000000001,45.5232561156,0.7437600000000001,0.21693,0.77475,41.88,15.77,44.7507240165,136.38
2020-04-02 04:30:00,40.52528,14.77029,43.1330474899,0.7552800000000001,0.22029,0.7867500000000001,39.77,14.55,42.3480271087,136.32,41.04528,33.45029,52.9493806514,0.7552800000000001,0.22029,0.7867500000000001,40.29,33.23,52.2256354677,136.25,41.55528,15.96029,44.5148531702,0.7552800000000001,0.22029,0.7867500000000001,40.8,15.74,43.7308540964,136.35,42.06528,15.98029,44.9984160828,0.7552800000000001,0.22029,0.7867500000000001,41.31,15.76,44.2141798522,136.14
2020-04-02 05:00:00,39.86488,14.66309,42.4760504963,0.7648800000000001,0.22309,0.7967500000000001,39.1,14.44,41.6812139938,136.11,40.34488,33.28309,52.3017535286,0.7648800000000001,0.22309,0.7967500000000001,39.58,33.06,51.5707281314,136.07,40.86488,15.85309,43.832167183,0.7648800000000001,0.22309,0.7967500000000001,40.1,15.63,43.0384351481,136.12,41.39488,15.87309,44.3338592541,0.7648800000000001,0.22309,0.7967500000000001,40.63,15.65,43.5398598987,135.88
2020-04-02 05:30:00,40.4268,14.30365,42.882637064,0.7668,0.22365000000000002,0.7987500000000001,39.66,14.08,42.0851755372,135.89,40.9468,32.86365,52.5039038697,0.7668,0.22365000000000002,0.7987500000000001,40.18,32.64,51.766804035,135.84,41.4368,15.48365,44.2351874819,0.7668,0.22365000000000002,0.7987500000000001,40.67,15.26,43.438652143,135.92,41.9768,15.49365,44.7448871779,0.7668,0.22365000000000002,0.7987500000000001,41.21,15.27,43.9481171383,135.69
2020-04-02 06:00:00,41.31552,14.13036,43.665080632,0.7555200000000001,0.22036000000000003,0.787,40.56,13.91,42.8789190629,135.11,41.85552,32.44036,52.9552784092,0.7555200000000001,0.22036000000000003,0.787,41.1,32.22,52.2239255514,135.02,42.33552,15.28036,45.0087286579,0.7555200000000001,0.22036000000000003,0.787,41.58,15.06,44.2232970277,135.16,42.89552,15.30036,45.5425806493,0.7555200000000001,0.22036000000000003,0.787,42.14,15.08,44.7569659383,134.92
2020-04-02 06:30:00,43.33968,13.21574,45.3098625715,0.7396800000000001,0.21574000000000002,0.7705000000000001,42.6,13.0,44.5394207416,134.1,43.91968,31.26574,53.9118242044,0.7396800000000001,0.21574000000000002,0.7705000000000001,43.18,31.05,53.1847243107,134.02,44.35968,14.35574,46.6247625265,0.7396800000000001,0.21574000000000002,0.7705000000000001,43.62,14.14,45.85459628,134.13,44.96968,14.37574,47.2115877709,0.7396800000000001,0.21574000000000002,0.7705000000000001,44.23,14.16,46.4413447264,133.88
2020-04-02 07:00:00,44.83432,12.75126,46.6123468777,0.7243200000000001,0.21126000000000003,0.7545000000000001,44.11,12.54,45.857864102,134.92,45.44432,31.02126,55.0227661268,0.7243200000000001,0.21126000000000003,0.7545000000000001,44.72,30.81,54.3059342982,134.84,45.89432,13.89126,47.9505548732,0.7243200000000001,0.21126000000000003,0.7545000000000001,45.17,13.68,47.1960941181,134.97,46.50432,13.91126,48.5404463664,0.7243200000000001,0.21126000000000003,0.7545000000000001,45.78,13.7,47.7859644666,134.72
2020-04-02 07:30:00,47.86696,11.84203,49.3100348222,0.72696,0.21203000000000002,0.7572500000000001,47.14,11.63,48.553439631,134.26,48.52696,29.93203,57.0157194707,0.72696,0.21203000000000002,0.7572500000000001,47.8,29.72,56.2860408983,134.17,48.96696,12.96203,50.6535032684,0.72696,0.21203000000000002,0.7572500000000001,48.24,12.75,49.8964938648,134.3,49.60696,12.95203,51.2699284334,0.72696,0.21203000000000002,0.7572500000000001,48.88,12.74,50.5129884287,134.06
2020-04-02 08:00:00,50.51288,11.00334,51.6974325963,0.9028800000000001,0.26334,0.9405,49.61,10.74,50.7592326577,134.03,51.21288,28.99334,58.8504277151,0.9028800000000001,0.26334,0.9405,50.31,28.73,57.9353864232,133.94,51.66288,12.11334,53.0639819072,0.9028800000000001,0.26334,0.9405,50.76,11.85,52.1248510789,134.06,52.29288,12.10334,53.6752842363,0.9028800000000001,0.26334,0.9405,51.39,11.84,52.7363034351,133.82
2020-04-02 08:30:00,52.9548,10.30265,53.9477102393,1.4148,0.41265,1.4737500000000001,51.54,9.89,52.4803172628,134.03,53.6948,28.32265,60.7067051491,1.4148,0.41265,1.4737500000000001,52.28,27.91,59.2635343192,133.94,54.1248,11.42265,55.3170037878,1.4148,0.41265,1.4737500000000001,52.71,11.01,53.8476016179,134.06,54.7948,11.41265,55.9706948953,1.4148,0.41265,1.4737500000000001,53.38,11.0,54.5015999765,133.82
2020-04-02 09:00:00,53.8524,10.08195,54.7880160397,2.1324,0.62195,2.22125,51.72,9.46,52.5780372399,134.72,54.6024,28.25195,61.47840893,2.1324,0.62195,2.22125,52.47,27.63,59.3002344009,134.64,55.0524,11.21195,56.182511234,2.1324,0.62195,2.22125,52.92,10.59,53.9691995494,134.77,55.7024,11.17195,56.8117050665,2.1324,0.62195,2.22125,53.57,10.55,54.5989688547,134.52
2020-04-02 09:30:00,53.9232,10.1001,54.860947114,2.7432,0.8001,2.8575,51.18,9.3,52.018096851,135.58,54.6332,28.4701,61.606275137,2.7432,0.8001,2.8575,51.89,27.67,58.8064707324,135.47,55.1432,11.2301,56.2751068613,2.7432,0.8001,2.8575,52.4,10.43,53.4279411919,135.62,55.7332,11.2201,56.8513871972,2.7432,0.8001,2.8575,52.99,10.42,54.0047821957,135.38
2020-04-02 10:00:00,54.13808,9.98319,55.0508473019,2.78808,0.8131900000000001,2.90425,51.35,9.17,52.1623561584,135.22,54.84808,28.25319,61.6972821513,2.78808,0.8131900000000001,2.90425,52.06,27.44,58.8489354194,135.12,55.35808,11.09319,56.4586210039,2.78808,0.8131900000000001,2.90425,52.57,10.28,53.5656914452,135.27,55.92808,11.11319,57.0215145753,2.78808,0.8131900000000001,2.90425,53.14,10.3,54.1290088585,135.02
2020-04-02 10:30:00,55.39784,9.19187,56.1552415253,1.37784,0.40187000000000006,1.43525,54.02,8.79,54.730471403,135.3,56.13784,27.49187,62.5080794455,1.37784,0.40187000000000006,1.43525,54.76,27.09,61.094399907,135.22,56.69784,10.29187,57.6243667971,1.37784,0.40187000000000006,1.43525,55.32,9.89,56.1971040179,135.35,57.21784,10.30187,58.1378511794,1.37784,0.40187000000000006,1.43525,55.84,9.9,56.7108067303,135.12
2020-04-02 11:00:00,57.00656,8.90358,57.6976743019,1.72656,0.50358,1.7985,55.28,8.4,55.9145633981,135.3,57.76656,27.17358,63.8386944122,1.72656,0.50358,1.7985,56.04,26.67,62.0626336857,135.13,58.34656,9.98358,59.1945346586,1.72656,0.50358,1.7985,56.62,9.48,57.4081422796,135.35,58.84656,10.00358,59.6907801645,1.72656,0.50358,1.7985,57.12,9.5,57.9046146693,135.12
2020-04-02 11:30:00,57.9244,8.6892,58.5725047441,1.5744,0.4592,1.6400000000000001,56.35,8.23,56.9478305118,134.9,58.6944,26.9092,64.5688596461,1.5744,0.4592,1.6400000000000001,57.12,26.45,62.9467783131,134.83,59.3044,9.7892,60.1069072237,1.5744,0.4592,1.6400000000000001,57.73,9.33,58.4790714701,134.94,59.7744,9.7892,60.5706804651,1.5744,0.4592,1.6400000000000001,58.2,9.33,58.9430988327,134.7
2020-04-02 12:00:00,58.652,8.33975,59.2419491076,1.782,0.51975,1.8562500000000002,56.87,7.82,57.4051330457,134.09,59.442,26.33975,65.0164117286,1.782,0.51975,1.8562500000000002,57.66,25.82,63.1771161102,133.97,60.032,9.40975,60.7649933684,1.782,0.51975,1.8562500000000002,58.25,8.89,58.9244821785,134.15,60.502,9.399750000000001,61.2278311233,1.782,0.51975,1.8562500000000002,58.72,8.88,59.3876485475,133.89
2020-04-02 12:30:00,61.10312,7.84966,61.6052630532,1.47312,0.42966000000000004,1.5345,59.63,7.42,60.0898768513,134.09,61.93312,25.81966,67.0996735868,1.47312,0.42966000000000004,1.5345,60.46,25.39,65.5748709492,133.97,62.52312,8.93966,63.1589902979,1.47312,0.42966000000000004,1.5345,61.05,8.51,61.6402676827,134.15,63.02312,8.90966,63.6497894407,1.47312,0.42966000000000004,1.5345,61.55,8.48,62.1314163689,133.89
2020-04-02 13:00:00,61.95976,7.72743,62.4397712493,1.49976,0.43743000000000004,1.5622500000000001,60.46,7.29,60.8979121153,133.93,62.80976,25.66743,67.8519190153,1.49976,0.43743000000000004,1.5622500000000001,61.31,25.23,66.2983333124,133.85,63.38976,8.79743,63.9973159395,1.49976,0.43743000000000004,1.5622500000000001,61.89,8.36,62.4520752257,133.99,63.89976,8.767430000000001,64.4984275534,1.49976,0.43743000000000004,1.5622500000000001,62.4,8.33,62.9535455713,133.75
2020-04-02 13:30:00,59.54856,9.19458,60.2542222541,2.75856,0.8045800000000001,2.8735,56.79,8.39,57.4064125338,134.43,60.34856,27.25458,66.21752657,2.75856,0.8045800000000001,2.8735,57.59,26.45,63.3735796685,134.37,60.89856,10.29458,61.7625532783,2.75856,0.8045800000000001,2.8735,58.14,9.49,58.9094194505,134.49,61.43856,10.26458,62.2901136413,2.75856,0.8045800000000001,2.8735,58.68,9.46,59.4376480019,134.24
2020-04-02 14:00:00,60.39816,9.79488,61.1872323741,1.38816,0.40488,1.446,59.01,9.39,59.7524242186,135.02,61.21816,28.01488,67.3238190776,1.38816,0.40488,1.446,59.83,27.61,65.8934063469,134.95,61.78816,10.92488,62.7465514526,1.38816,0.40488,1.446,60.4,10.52,61.3093010888,135.05,62.31816,10.89488,63.26335018,1.38816,0.40488,1.446,60.93,10.49,61.8264102144,134.81
2020-04-02 14:30:00,59.8004,9.9297,60.6191948334,1.6104,0.4697,1.6775,58.19,9.46,58.9539455847,135.33,60.6104,28.2397,66.8662937828,1.6104,0.4697,1.6775,59.0,27.77,65.2086873047,135.22,61.2004,11.0597,62.1916869384,1.6104,0.4697,1.6775,59.59,10.59,60.5236829679,135.37,61.7104,11.0397,62.6900984546,1.6104,0.4697,1.6775,60.1,10.57,61.0224130955,135.13
2020-04-02 15:00:00,59.34024,9.95382,60.1692829927,1.35024,0.39382000000000006,1.4065,57.99,9.56,58.7727292203,135.82,60.14024,28.39382,66.506071012,1.35024,0.39382000000000006,1.4065,58.79,28.0,65.1173102946,135.69,60.72024,11.07382,61.7217711594,1.35024,0.39382000000000006,1.4065,59.37,10.68,60.3229583161,135.85,61.24024,11.06382,62.2316246634,1.35024,0.39382000000000006,1.4065,59.89,10.67,60.8330584469,135.6
2020-04-02 15:30:00,58.3748,10.59515,59.3285300556,2.3148,0.67515,2.41125,56.06,9.92,56.9309230559,136.38,59.1448,29.22515,65.9713328618,2.3148,0.67515,2.41125,56.83,28.55,63.5983600417,136.3,59.7548,11.75515,60.9000794299,2.3148,0.67515,2.41125,57.44,11.08,58.4988888783,136.41,60.2548,11.73515,61.3869258765,2.3148,0.67515,2.41125,57.94,11.06,58.9861610889,136.17
2020-04-02 16:00:00,56.434,11.28575,57.5514075333,2.214,0.64575,2.30625,54.22,10.64,55.2541220182,136.09,57.184,29.85575,64.5087254878,2.214,0.64575,2.30625,54.97,29.21,62.2488955725,136.03,57.744,12.43575,59.0679051098,2.214,0.64575,2.30625,55.53,11.79,56.7678165865,136.14,58.264,12.43575,59.5763507951,2.214,0.64575,2.30625,56.05,11.79,57.276579856,135.91
2020-04-02 16:30:00,57.76152,11.31086,58.8585486285,2.47152,0.7208600000000001,2.5745,55.29,10.59,56.2950459632,136.34,58.52152,29.93086,65.7314588569,2.47152,0.7208600000000001,2.5745,56.05,29.21,63.2046406524,136.26,59.11152,12.46086,60.4106350625,2.47152,0.7208600000000001,2.5745,56.64,11.74,57.843903741,136.38,59.62152,12.46086,60.9097584879,2.47152,0.7208600000000001,2.5745,57.15,11.74,58.3433809442,136.14
2020-04-02 17:00:00,58.50888,11.26634,59.5837180432,2.5588800000000003,0.7463400000000001,2.6654999999999998,55.95,10.52,56.9304215688,135.16,59.29888,29.576340000000002,66.2655042767,2.5588800000000003,0.7463400000000001,2.6654999999999998,56.74,28.83,63.6442966808,135.07,59.82888,12.41634,61.1036854948,2.5588800000000003,0.7463400000000001,2.6654999999999998,57.27,11.67,58.4469143754,135.19,60.39888,12.38634,61.6558685273,2.5588800000000003,0.7463400000000001,2.6654999999999998,57.84,11.64,58.9996203378,134.94
2020-04-02 17:30:00,60.34376,10.98068,61.3346941315,2.33376,0.6806800000000001,2.431,58.01,10.3,58.9173157909,134.21,61.15376,29.05068,67.7032079786,2.33376,0.6806800000000001,2.431,58.82,28.37,65.3042824017,134.13,61.67376,12.13068,62.8554378698,2.33376,0.6806800000000001,2.431,59.34,11.45,60.4345770234,134.26,62.26376,12.09068,63.4268109887,2.33376,0.6806800000000001,2.431,59.93,11.41,61.0064996537,134.01
2020-04-02 18:00:00,61.7324,10.7382,62.6593819711,1.9824000000000002,0.5782,2.065,59.75,10.16,60.607657107,133.97,62.5924,28.2282,68.6632347985,1.9824000000000002,0.5782,2.065,60.61,27.65,66.6190258109,133.85,63.0724,11.5782,64.1263000414,1.9824000000000002,0.5782,2.065,61.09,11.0,62.0724423557,134.0,63.7124,11.6882,64.7756430535,1.9824000000000002,0.5782,2.065,61.73,11.11,62.7218064153,133.73
2020-04-02 18:30:00,62.302,10.79725,63.2306872615,1.362,0.39725000000000005,1.41875,60.94,10.4,61.8210611362,135.71,63.212,28.13725,69.1914863373,1.362,0.39725000000000005,1.41875,61.85,27.74,67.7859137284,135.61,63.702,11.97725,64.8182020852,1.362,0.39725000000000005,1.41875,62.34,11.58,63.4064034621,135.75,64.342,11.93725,65.4399793824,1.362,0.39725000000000005,1.41875,62.98,11.54,64.0285248932,135.5
2020-04-02 19:00:00,61.51264,10.77327,62.4489249408,0.9026400000000001,0.26327,0.94025,60.61,10.51,61.5144877244,135.71,62.44264,28.15327,68.4959115704,0.9026400000000001,0.26327,0.94025,61.54,27.89,67.5649591134,135.61,62.89264,11.95327,64.0184725674,0.9026400000000001,0.26327,0.94025,61.99,11.69,63.0826140866,135.75,63.57264,11.93327,64.6829458935,0.9026400000000001,0.26327,0.94025,62.67,11.67,63.7472964133,135.5
2020-04-02 19:30:00,60.77864,11.09752,61.7834770015,0.8486400000000001,0.24752000000000002,0.884,59.93,10.85,60.9042477993,136.0,61.66864,28.52752,67.9473366424,0.8486400000000001,0.24752000000000002,0.884,60.82,28.28,67.0733240566,135.88,62.14864,12.28752,63.3516898086,0.8486400000000001,0.24752000000000002,0.884,61.3,12.04,62.4712061673,136.03,62.80864,12.24752,63.9916166759,0.8486400000000001,0.24752000000000002,0.884,61.96,12.0,63.1113428791,135.78
2020-04-02 20:00:00,59.98952,11.24736,61.0347902167,0.7795200000000001,0.22736,0.812,59.21,11.02,60.2267756069,135.46,60.86952,28.56736,67.2398135215,0.7795200000000001,0.22736,0.812,60.09,28.34,66.4376677797,135.39,61.35952,12.43736,62.6073367777,0.7795200000000001,0.22736,0.812,60.58,12.21,61.7982240845,135.52,61.97952,12.38736,63.2052813236,0.7795200000000001,0.22736,0.812,61.2,12.16,62.3963588681,135.27
2020-04-02 20:30:00,62.04256,10.54533,62.9323703364,0.77256,0.22533000000000003,0.8047500000000001,61.27,10.32,62.1330451531,134.66,62.97256,27.60533,68.7575272778,0.77256,0.22533000000000003,0.8047500000000001,62.2,27.38,67.9595791629,134.57,63.46256,11.67533,64.527589854,0.77256,0.22533000000000003,0.8047500000000001,62.69,11.45,63.7270633248,134.71,64.08256,11.63533,65.1302955648,0.77256,0.22533000000000003,0.8047500000000001,63.31,11.41,64.3299634696,134.45
2020-04-02 21:00:00,59.83712,11.50666,60.9334403612,0.77712,0.22666000000000003,0.8095,59.06,11.28,60.1275477631,135.11,60.69712,28.70666,67.1432253072,0.77712,0.22666000000000003,0.8095,59.92,28.48,66.3439281321,135.02,61.22712,12.65666,62.5216063921,0.77712,0.22666000000000003,0.8095,60.45,12.43,61.7147259574,135.16,61.79712,12.63666,63.0759004395,0.77712,0.22666000000000003,0.8095,61.02,12.41,62.2691617095,134.91
2020-04-02 21:30:00,57.70376,12.12568,58.9640232142,0.7737600000000001,0.22568000000000002,0.806,56.93,11.9,58.1604238293,135.27,58.54376,29.37568,65.5004000782,0.7737600000000001,0.22568000000000002,0.806,57.77,29.15,64.7077692399,135.19,59.05376,13.30568,60.5341861298,0.7737600000000001,0.22568000000000002,0.806,58.28,13.08,59.7297647744,135.32,59.63376,13.27568,61.0936085953,0.7737600000000001,0.22568000000000002,0.806,58.86,13.05,60.2893199497,135.08
2020-04-02 22:00:00,55.24408,13.09994,56.7760231352,0.7540800000000001,0.21994000000000002,0.7855000000000001,54.49,12.88,55.9915573993,137.0,56.01408,30.78994,63.9186793,0.7540800000000001,0.21994000000000002,0.7855000000000001,55.26,30.57,63.152137731,136.89,56.57408,14.29994,58.3533616157,0.7540800000000001,0.21994000000000002,0.7855000000000001,55.82,14.08,57.5683836841,137.02,57.09408,14.27994,58.8527880176,0.7540800000000001,0.21994000000000002,0.7855000000000001,56.34,14.06,58.0678844113,136.77
2020-04-02 22:30:00,52.268,14.29275,54.1869590083,0.798,0.23275,0.83125,51.47,14.06,53.3558291099,137.79,52.968,31.81275,61.7872162066,0.798,0.23275,0.83125,52.17,31.58,60.9836478082,137.7,53.548,15.22275,55.6697442204,0.798,0.23275,0.83125,52.75,14.99,54.8385138384,137.83,54.048,15.37275,56.1917053182,0.798,0.23275,0.83125,53.25,15.14,55.360474167,137.58
2020-04-02 23:00:00,48.26816,14.51863,50.4044232867,0.8181600000000001,0.23863,0.8522500000000001,47.45,14.28,49.5522037855,136.95,48.86816,33.32863,59.1514550917,0.8181600000000001,0.23863,0.8522500000000001,48.05,33.09,58.3416712136,136.84,49.47816,15.718630000000001,51.9149655308,0.8181600000000001,0.23863,0.8522500000000001,48.66,15.48,51.0629611362,137.0,49.92816,15.718630000000001,52.344020576,0.8181600000000001,0.23863,0.8522500000000001,49.11,15.48,51.4919653927,136.74
2020-04-02 23:30:00,44.9248,15.06765,47.3842983652,0.8148000000000001,0.23765000000000003,0.8487500000000001,44.11,14.83,46.5362331952,138.1,45.4748,34.22765,56.9165130657,0.8148000000000001,0.23765000000000003,0.8487500000000001,44.66,33.99,56.1233970818,137.99,46.1248,16.29765,48.9194293769,0.8148000000000001,0.23765000000000003,0.8487500000000001,45.31,16.06,48.0720261691,138.13,46.5048,16.30765,49.2811918643,0.8148000000000001,0.23765000000000003,0.8487500000000001,45.69,16.07,48.4336763007,137.89
2020-04-03 00:00:00,42.35776,15.34143,45.0504085072,0.82776,0.24143000000000003,0.8622500000000001,41.53,15.1,44.1899411631,137.7,42.84776,34.42143,54.9614899749,0.82776,0.24143000000000003,0.8622500000000001,42.02,34.18,54.1659745597,137.61,43.49776,16.57143,46.5474748753,0.82776,0.24143000000000003,0.8622500000000001,42.67,16.33,45.6880487655,137.74,43.85776,16.59143,46.8911362804,0.82776,0.24143000000000003,0.8622500000000001,43.03,16.35,46.0315478775,137.49
2020-04-03 00:30:00,41.00848,15.84164,43.9619493403,0.8284800000000001,0.24164000000000002,0.863,40.18,15.6,43.1021159573,137.8,41.35848,30.79164,51.5620884158,0.8284800000000001,0.24164000000000002,0.863,40.53,30.55,50.7541466286,137.61,42.11848,16.751640000000002,45.327517031,0.8284800000000001,0.24164000000000002,0.863,41.29,16.51,44.4684629822,137.84,42.56848,20.88164,47.414326723,0.8284800000000001,0.24164000000000002,0.863,41.74,20.64,46.5643339907,137.59
2020-04-03 01:00:00,39.8312,15.24535,42.6490936605,0.8412000000000001,0.24535,0.8762500000000001,38.99,15.0,41.7758315297,136.29,39.8212,15.15535,42.6076589719,0.8412000000000001,0.24535,0.8762500000000001,38.98,14.91,41.7342605062,136.19,40.9312,16.40535,44.0964697234,0.8412000000000001,0.24535,0.8762500000000001,40.09,16.16,43.2244571973,136.32,41.7812,36.76535,55.6539273912,0.8412000000000001,0.24535,0.8762500000000001,40.94,36.52,54.8615894775,136.08
2020-04-03 01:30:00,40.02432,15.15626,42.7978785531,0.8443200000000001,0.24626,0.8795000000000001,39.18,14.91,41.9211223609,135.83,40.01432,15.07626,42.7602551518,0.8443200000000001,0.24626,0.8795000000000001,39.17,14.83,41.8833833399,135.72,41.11432,16.32626,44.2372475935,0.8443200000000001,0.24626,0.8795000000000001,40.27,16.08,43.361726211,135.88,41.97432,36.55626,55.6615099027,0.8443200000000001,0.24626,0.8795000000000001,41.13,36.31,54.8643144494,135.62
2020-04-03 02:00:00,41.93912,14.96766,44.5299969936,0.8491200000000001,0.24766000000000002,0.8845000000000001,41.09,14.72,43.6470674845,135.37,41.92912,14.87766,44.4904020104,0.8491200000000001,0.24766000000000002,0.8845000000000001,41.08,14.63,43.6073766695,135.29,43.05912,16.13766,45.983821997,0.8491200000000001,0.24766000000000002,0.8845000000000001,42.21,15.89,45.1018425344,135.42,43.97912,36.22766,56.978999158,0.8491200000000001,0.24766000000000002,0.8845000000000001,43.13,35.98,56.1672262089,135.18
2020-04-03 02:30:00,42.10936,14.93773,44.6803533688,0.8493600000000001,0.24773000000000003,0.88475,41.26,14.69,43.7970741032,135.37,42.07936,14.84773,44.6220531146,0.8493600000000001,0.24773000000000003,0.88475,41.23,14.6,43.7386888235,135.29,43.21936,16.09773,46.1199521895,0.8493600000000001,0.24773000000000003,0.88475,42.37,15.85,45.237588353,135.42,44.12936,36.18773,57.0697136541,0.8493600000000001,0.24773000000000003,0.88475,43.28,35.94,56.2569284622,135.18
2020-04-03 03:00:00,41.33912,15.10766,44.0132279326,0.8491200000000001,0.24766000000000002,0.8845000000000001,40.49,14.86,43.1307280254,135.73,41.32912,15.02766,43.9764337464,0.8491200000000001,0.24766000000000002,0.8845000000000001,40.48,14.78,43.0938371464,135.64,42.46912,16.27766,45.4817366495,0.8491200000000001,0.24766000000000002,0.8845000000000001,41.62,16.03,44.6002836314,135.77,43.33912,36.48766,56.6535846584,0.8491200000000001,0.24766000000000002,0.8845000000000001,42.49,36.24,55.8456596344,135.53
2020-04-03 03:30:00,40.41624,15.34932,43.2327894104,0.78624,0.22932000000000002,0.8190000000000001,39.63,15.12,42.4164036665,136.21,40.39624,15.24932,43.1786749056,0.78624,0.22932000000000002,0.8190000000000001,39.61,15.02,42.3621588213,136.1,41.54624,16.52932,44.7136274283,0.78624,0.22932000000000002,0.8190000000000001,40.76,16.3,43.8983781022,136.25,42.36624,36.86932,56.1626659713,0.78624,0.22932000000000002,0.8190000000000001,41.58,36.64,55.4200866113,136.02
2020-04-03 04:00:00,39.46472,15.55596,42.4199483286,0.7747200000000001,0.22596000000000002,0.807,38.69,15.33,41.6164030161,135.89,39.45472,15.47596,42.3813669931,0.7747200000000001,0.22596000000000002,0.807,38.68,15.25,41.5776971464,135.81,40.55472,16.73596,43.8722881943,0.7747200000000001,0.22596000000000002,0.807,39.78,16.51,43.0700417924,135.92,41.37472,37.00596,55.5095354926,0.7747200000000001,0.22596000000000002,0.807,40.6,36.78,54.7825556176,135.69
2020-04-03 04:30:00,39.24984,15.44162,42.1781171729,0.7598400000000001,0.22162,0.7915000000000001,38.49,15.22,41.3899565112,136.08,39.23984,15.35162,42.1359381034,0.7598400000000001,0.22162,0.7915000000000001,38.48,15.13,41.3476395941,135.98,40.33984,16.62162,43.6300463288,0.7598400000000001,0.22162,0.7915000000000001,39.58,16.4,42.843160481,136.13,41.17984,36.93162,55.3147699828,0.7598400000000001,0.22162,0.7915000000000001,40.42,36.71,54.6022023365,135.89
2020-04-03 05:00:00,38.55464,15.41302,41.5213372984,0.7646400000000001,0.22302000000000002,0.7965,37.79,15.19,40.7286164754,135.97,38.54464,15.32302,41.4787200218,0.7646400000000001,0.22302000000000002,0.7965,37.78,15.1,40.6858501202,135.9,39.61464,16.58302,42.9455033112,0.7646400000000001,0.22302000000000002,0.7965,38.85,16.36,42.1541468897,136.02,40.45464,36.88302,54.7442696714,0.7646400000000001,0.22302000000000002,0.7965,39.69,36.66,54.0300999444,135.78
