Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-04-03 05:30:00,39.08168,15.24924,41.9513650815,0.75168,0.21924000000000002,0.783,38.33,15.03,41.171468276,136.22,39.08168,15.15924,41.9187341054,0.75168,0.21924000000000002,0.783,38.33,14.94,41.1386983265,136.12,40.15168,16.42924,43.3829152294,0.75168,0.21924000000000002,0.783,39.4,16.21,42.6042732599,136.26,41.00168,36.76924,55.0737212561,0.75168,0.21924000000000002,0.783,40.25,36.55,54.3687870014,136.02
2020-04-03 06:00:00,40.09304,14.67672,42.6949407588,0.74304,0.21672000000000002,0.774,39.35,14.46,41.9227157994,136.22,40.07304,14.59672,42.648713575,0.74304,0.21672000000000002,0.774,39.33,14.38,41.8764050511,136.12,41.19304,15.83672,44.1323945056,0.74304,0.21672000000000002,0.774,40.45,15.62,43.3611219873,136.18,42.03304,36.17672,55.4574748938,0.74304,0.21672000000000002,0.774,41.29,35.96,54.7538647038,136.02
2020-04-03 06:30:00,41.82632,14.23476,44.1822298781,0.7363200000000001,0.21476,0.767,41.09,14.02,43.4159935968,135.63,41.80632,14.15476,44.1375760843,0.7363200000000001,0.21476,0.767,41.07,13.94,43.3712865846,135.55,42.97632,15.39476,45.650440482,0.7363200000000001,0.21476,0.767,42.24,15.18,44.8848526788,135.66,43.84632,35.58476,56.4692387216,0.7363200000000001,0.21476,0.767,43.11,35.37,55.7629715851,135.41
2020-04-03 07:00:00,43.8208,13.80315,45.9433288146,0.7308,0.21315,0.7612500000000001,43.09,13.59,45.1822553665,135.74,43.7808,13.70315,45.8752086487,0.7308,0.21315,0.7612500000000001,43.05,13.49,45.1141064413,135.64,45.0008,14.92315,47.4106781913,0.7308,0.21315,0.7612500000000001,44.27,14.71,46.6499410503,135.79,45.9008,35.15315,57.8154598318,0.7308,0.21315,0.7612500000000001,45.17,34.94,57.1063262695,135.55
2020-04-03 07:30:00,46.70224,13.23232,48.5406377544,0.76224,0.22232000000000002,0.794,45.94,13.01,47.7466616634,135.49,46.65224,13.15232,48.4707645741,0.76224,0.22232000000000002,0.794,45.89,12.93,47.6767972918,135.4,47.99224,14.36232,50.0952226864,0.76224,0.22232000000000002,0.794,47.23,14.14,49.3012423779,135.53,48.85224,34.49232,59.8018519111,0.76224,0.22232000000000002,0.794,48.09,34.27,59.0515114116,135.28
2020-04-03 08:00:00,49.31408,12.37369,50.8427643865,0.9040800000000001,0.26369000000000004,0.9417500000000001,48.41,12.11,49.9017053817,134.55,49.22408,12.29369,50.7360312368,0.9040800000000001,0.26369000000000004,0.9417500000000001,48.32,12.03,49.7950128025,134.45,50.65408,13.48369,52.4179903913,0.9040800000000001,0.26369000000000004,0.9417500000000001,49.75,13.22,51.4765082343,134.61,51.50408,33.31369,61.338994107,0.9040800000000001,0.26369000000000004,0.9417500000000001,50.6,33.05,60.4372608579,134.35
2020-04-03 08:30:00,52.3804,11.2097,53.5664417173,1.1304,0.3297,1.1775,51.25,10.88,52.3921454037,133.6,52.2904,11.1097,53.4575660337,1.1304,0.3297,1.1775,51.16,10.78,52.2834008075,133.49,53.8004,12.2797,55.1840019594,1.1304,0.3297,1.1775,52.67,11.95,54.0086233855,133.64,54.6904,31.8197,63.2734791224,1.1304,0.3297,1.1775,53.56,31.49,62.1312618575,133.39
2020-04-03 09:00:00,53.56008,10.94669,54.6672863014,1.6000800000000002,0.46669000000000005,1.66675,51.96,10.48,53.0063392435,133.6,53.45008,10.86669,54.5435239379,1.6000800000000002,0.46669000000000005,1.66675,51.85,10.4,52.8827240221,133.49,55.00008,12.01669,56.2975100565,1.6000800000000002,0.46669000000000005,1.66675,53.4,11.55,54.6348103319,133.64,55.89008,31.55669,64.1835315806,1.6000800000000002,0.46669000000000005,1.66675,54.29,31.09,62.5619069402,133.39
2020-04-03 09:30:00,54.34608,10.85969,55.4204770664,2.05608,0.5996900000000001,2.14175,52.29,10.26,53.2870687878,133.77,54.24608,10.75969,55.3028762748,2.05608,0.5996900000000001,2.14175,52.19,10.16,53.169744216,133.69,55.80608,11.91969,57.0648541106,2.05608,0.5996900000000001,2.14175,53.75,11.32,54.929089743,133.82,56.66608,31.47969,64.8229550781,2.05608,0.5996900000000001,2.14175,54.61,30.88,62.7361658057,133.58
2020-04-03 10:00:00,55.20776,10.25518,56.1521636364,1.6977600000000002,0.49518000000000006,1.7685,53.51,9.76,54.3928092674,133.67,55.08776,10.16518,56.0177845532,1.6977600000000002,0.49518000000000006,1.7685,53.39,9.67,54.2586490801,133.54,56.68776,11.32518,57.8079738085,1.6977600000000002,0.49518000000000006,1.7685,54.99,10.83,56.0463112078,133.72,57.56776,30.81518,65.2964188134,1.6977600000000002,0.49518000000000006,1.7685,55.87,30.32,63.5669670505,133.46
2020-04-03 10:30:00,54.75704,10.48497,55.7518432472,2.17704,0.63497,2.26775,52.58,9.85,53.4946623506,133.44,54.63704,10.39497,55.6170975624,2.17704,0.63497,2.26775,52.46,9.76,53.3601836579,133.36,56.23704,11.53497,57.4078409354,2.17704,0.63497,2.26775,54.06,10.9,55.1479247116,133.49,57.06704,30.98497,64.9362411929,2.17704,0.63497,2.26775,54.89,30.35,62.7218829437,133.24
2020-04-03 11:00:00,55.01336,11.52723,56.2080671253,2.25336,0.6572300000000001,2.34725,52.76,10.87,53.8681213706,133.76,54.88336,11.28723,56.0319976974,2.25336,0.6572300000000001,2.34725,52.63,10.63,53.6927723255,133.65,56.48336,12.12723,57.7705778434,2.25336,0.6572300000000001,2.34725,54.23,11.47,55.4297194653,133.81,57.17336,27.93723,63.6339682384,2.25336,0.6572300000000001,2.34725,54.92,27.28,61.3221395582,133.54
2020-04-03 11:30:00,55.9268,15.5749,58.05501243,2.6568,0.7749,2.7675,53.27,14.8,55.2877282948,135.86,55.8068,15.4749,57.9126191451,2.6568,0.7749,2.7675,53.15,14.7,55.1453760528,135.74,57.4468,16.7749,59.8459029529,2.6568,0.7749,2.7675,54.79,16.0,57.0784030961,135.89,57.4868,16.7649,59.8815000334,2.6568,0.7749,2.7675,54.83,15.99,57.114000035,135.64
2020-04-03 12:00:00,56.10536,15.93073,58.3232336129,3.2253600000000002,0.9407300000000001,3.35975,52.88,14.99,54.9635743015,135.86,55.98536,15.85073,58.1859620172,3.2253600000000002,0.9407300000000001,3.35975,52.76,14.91,54.8263230575,135.74,57.61536,17.120730000000002,60.105316767,3.2253600000000002,0.9407300000000001,3.35975,54.39,16.18,56.7456121652,135.89,57.64536,17.11073,60.1312282484,3.2253600000000002,0.9407300000000001,3.35975,54.42,16.17,56.7715183873,135.64
2020-04-03 12:30:00,56.7588,15.65215,58.8774250207,3.2988,0.9621500000000001,3.4362500000000002,53.46,14.69,55.4415701437,135.62,56.6488,15.55215,58.7448373141,3.2988,0.9621500000000001,3.4362500000000002,53.35,14.59,55.3090462764,135.53,58.2788,16.84215,60.6636344614,3.2988,0.9621500000000001,3.4362500000000002,54.98,15.88,57.2273955375,135.67,58.3288,16.83215,60.7088970668,3.2988,0.9621500000000001,3.4362500000000002,55.03,15.87,57.2726618903,135.41
2020-04-03 13:00:00,55.61096,16.10528,57.8961044976,3.24096,0.9452800000000001,3.376,52.37,15.16,54.5201109683,135.88,55.50096,16.01528,57.7654373687,3.24096,0.9452800000000001,3.376,52.26,15.07,54.3894521024,135.81,57.12096,17.29528,59.681913354,3.24096,0.9452800000000001,3.376,53.88,16.35,56.3061000248,135.92,57.16096,17.29528,59.7201980774,3.24096,0.9452800000000001,3.376,53.92,16.35,56.3443777142,135.68
2020-04-03 13:30:00,54.4564,16.6577,56.9471550672,3.6264000000000003,1.0577,3.7775,50.83,15.6,53.17,136.38,54.3364,16.5777,56.8090177899,3.6264000000000003,1.0577,3.7775,50.71,15.52,53.0318253504,136.27,55.9464,17.8677,58.7303531085,3.6264000000000003,1.0577,3.7775,52.32,16.81,54.9541490699,136.41,55.9764,17.8677,58.7589317487,3.6264000000000003,1.0577,3.7775,52.35,16.81,54.9827118284,136.17
2020-04-03 14:00:00,53.3064,17.2402,56.0249656582,3.0864,0.9002,3.215,50.22,16.34,52.8114002844,136.91,53.1864,17.1502,55.883114668,3.0864,0.9002,3.215,50.1,16.25,52.6694645881,136.81,54.7964,18.4702,57.8255457475,3.0864,0.9002,3.215,51.71,17.57,54.6134507242,136.95,54.7764,18.4802,57.8097897332,3.0864,0.9002,3.215,51.69,17.58,54.5977334694,136.71
2020-04-03 14:30:00,52.80936,17.22148,55.5464479242,2.67936,0.7814800000000001,2.791,50.13,16.44,52.7569000227,136.91,52.67936,17.14148,55.3980623,2.67936,0.7814800000000001,2.791,50.0,16.36,52.6084555941,136.81,54.30936,18.46148,57.3614228153,2.67936,0.7814800000000001,2.791,51.63,17.68,54.5732471088,136.95,54.27936,18.45148,57.3298005945,2.67936,0.7814800000000001,2.791,51.6,17.67,54.5416253883,136.71
2020-04-03 15:00:00,51.85584,17.61962,54.7675008655,2.77584,0.8096200000000001,2.8915,49.08,16.81,51.8789215385,137.23,51.73584,17.51962,54.6217376641,2.77584,0.8096200000000001,2.8915,48.96,16.71,51.7330233023,137.12,53.35584,18.86962,56.5942419425,2.77584,0.8096200000000001,2.8915,50.58,18.06,53.7075413699,137.25,53.30584,18.85962,56.5437692823,2.77584,0.8096200000000001,2.8915,50.53,18.05,53.6570908641,137.01
2020-04-03 15:30:00,51.14768,18.28474,54.3177400694,3.78768,1.10474,3.9455,47.36,17.18,50.3797776891,137.53,51.02768,18.20474,54.1778246578,3.78768,1.10474,3.9455,47.24,17.1,50.2397014322,137.41,52.61768,19.55474,56.1338409968,3.78768,1.10474,3.9455,48.83,18.45,52.1993429077,137.56,52.55768,19.56474,56.0810910936,3.78768,1.10474,3.9455,48.77,18.46,52.1467592473,137.32
2020-04-03 16:00:00,51.77176,18.15968,54.8642790092,2.98176,0.8696800000000001,3.106,48.79,17.29,51.7630002994,137.12,51.65176,18.05968,54.7179710223,2.98176,0.8696800000000001,3.106,48.67,17.19,51.6165186738,137.04,53.22176,19.40968,56.6506082509,2.98176,0.8696800000000001,3.106,50.24,18.54,53.5517432023,137.16,53.22176,19.39968,56.6471828214,2.98176,0.8696800000000001,3.106,50.24,18.53,53.5482819519,136.91
2020-04-03 16:30:00,53.97848,17.67164,56.7975630058,1.78848,0.52164,1.863,52.19,17.15,54.9355859166,137.03,53.86848,17.59164,56.6681474499,1.78848,0.52164,1.863,52.08,17.07,54.8061246577,136.91,55.50848,18.93164,58.6480890141,1.78848,0.52164,1.863,53.72,18.41,56.7870275679,137.05,55.50848,18.93164,58.6480890141,1.78848,0.52164,1.863,53.72,18.41,56.7870275679,136.8
2020-04-03 17:00:00,56.44712,16.87916,58.9167497287,1.43712,0.41916000000000003,1.4969999999999999,55.01,16.46,57.4197849177,136.48,56.32712,16.78916,58.7760184174,1.43712,0.41916000000000003,1.4969999999999999,54.89,16.37,57.2790450339,136.41,57.99712,18.10916,60.7586010718,1.43712,0.41916000000000003,1.4969999999999999,56.56,17.69,59.2618739157,136.51,58.05712,18.10916,60.8158766984,1.43712,0.41916000000000003,1.4969999999999999,56.62,17.69,59.3191410929,136.25
2020-04-03 17:30:00,58.56056,16.42683,60.8208840067,1.36056,0.39683,1.4172500000000001,57.2,16.03,59.4037111635,135.53,58.44056,16.33683,60.6810602047,1.36056,0.39683,1.4172500000000001,57.08,15.94,59.2639013228,135.44,60.14056,17.626829999999998,62.6705041703,1.36056,0.39683,1.4172500000000001,58.78,17.23,61.2532554237,135.56,60.23056,17.63683,62.7596855502,1.36056,0.39683,1.4172500000000001,58.87,17.24,61.3424363716,135.31
2020-04-03 18:00:00,59.51288,16.16709,61.6697469183,1.53288,0.44709000000000004,1.5967500000000001,57.98,15.72,60.0732785854,135.06,59.41288,16.07709,61.5496802003,1.53288,0.44709000000000004,1.5967500000000001,57.88,15.63,59.9532426146,134.95,61.08288,17.34709,63.4983445498,1.53288,0.44709000000000004,1.5967500000000001,59.55,16.9,61.9016356811,135.11,61.21288,17.36709,63.6288652497,1.53288,0.44709000000000004,1.5967500000000001,59.68,16.92,62.0321594014,134.86
2020-04-03 18:30:00,60.2244,16.2367,62.374744747,1.3944,0.4067,1.4525000000000001,58.83,15.83,60.9225557573,135.06,60.1244,16.1467,62.2547941628,1.3944,0.4067,1.4525000000000001,58.73,15.74,60.8026356337,134.95,61.7844,17.4267,64.1950306196,1.3944,0.4067,1.4525000000000001,60.39,17.02,62.7425892038,135.11,61.9644,17.4367,64.370997928,1.3944,0.4067,1.4525000000000001,60.57,17.03,62.9185648279,134.86
2020-04-03 19:00:00,59.374,16.312,61.5739654399,1.104,0.322,1.15,58.27,15.99,60.4241094266,135.06,59.294,16.222,61.4730161941,1.104,0.322,1.15,58.19,15.9,60.3231804533,134.95,60.914,17.502,63.3785089758,1.104,0.322,1.15,59.81,17.18,62.2285183818,135.02,61.134,17.522,63.5954907206,1.104,0.322,1.15,60.03,17.2,62.445503441,134.75
2020-04-03 19:30:00,58.37432,16.49751,60.6607704506,0.81432,0.23751000000000003,0.8482500000000001,57.56,16.26,59.8125505224,135.06,58.29432,16.40751,60.5593438592,0.81432,0.23751000000000003,0.8482500000000001,57.48,16.17,59.7111321279,134.95,59.87432,17.68751,62.4322208916,0.81432,0.23751000000000003,0.8482500000000001,59.06,17.45,61.5839760003,135.02,60.12432,17.70751,62.6776656064,0.81432,0.23751000000000003,0.8482500000000001,59.31,17.47,61.8294185643,134.75
2020-04-03 20:00:00,58.4804,16.31595,60.7138156317,0.7404000000000001,0.21595000000000003,0.7712500000000001,57.74,16.1,59.9426192287,135.06,58.4104,16.22595,60.6222424656,0.7404000000000001,0.21595000000000003,0.7712500000000001,57.67,16.01,59.8510567994,134.95,59.9904,17.51595,62.4952525922,0.7404000000000001,0.21595000000000003,0.7712500000000001,59.25,17.3,61.7240026246,135.02,60.2404,17.53595,62.7408585737,0.7404000000000001,0.21595000000000003,0.7712500000000001,59.5,17.32,61.9696086804,134.75
2020-04-03 20:30:00,60.53152,15.80336,62.5604595635,0.7315200000000001,0.21336000000000002,0.762,59.8,15.59,61.7987710234,134.59,60.45152,15.71336,62.4603550486,0.7315200000000001,0.21336000000000002,0.762,59.72,15.5,61.6986904237,134.49,62.09152,16.98336,64.3722873044,0.7315200000000001,0.21336000000000002,0.762,61.36,16.77,63.6103961629,134.65,62.33152,17.00336,64.6090754987,0.7315200000000001,0.21336000000000002,0.762,61.6,16.79,63.8471933604,134.38
2020-04-03 21:00:00,58.46824,16.37532,60.7180878635,0.73824,0.21532,0.769,57.73,16.16,59.9491326042,134.44,58.37824,16.28532,60.6071823549,0.73824,0.21532,0.769,57.64,16.07,59.8382361037,134.36,59.97824,17.555320000000002,62.4946280395,0.73824,0.21532,0.769,59.24,17.34,61.7256283889,134.5,60.20824,17.57532,62.7210015625,0.73824,0.21532,0.769,59.47,17.36,61.9520015819,134.24
2020-04-03 21:30:00,56.4356,17.02455,58.9475381171,0.7356,0.21455000000000002,0.7662500000000001,55.7,16.81,58.1813208857,135.04,56.3556,16.94455,58.8478667928,0.7356,0.21455000000000002,0.7662500000000001,55.62,16.73,58.0816433996,134.94,57.9256,18.23455,60.7278679773,0.7356,0.21455000000000002,0.7662500000000001,57.19,18.02,59.9617920012,135.09,58.1256,18.25455,60.924658153,0.7356,0.21455000000000002,0.7662500000000001,57.39,18.04,60.1585712929,134.83
2020-04-03 22:00:00,53.7844,17.70045,56.62214773,0.8244,0.24045000000000002,0.8587500000000001,52.96,17.46,55.763905889,134.63,53.7144,17.62045,56.530673316,0.8244,0.24045000000000002,0.8587500000000001,52.89,17.38,55.672403397,134.54,55.2144,18.91045,58.3629598852,0.8244,0.24045000000000002,0.8587500000000001,54.39,18.67,57.5051389008,134.68,55.4344,18.95045,58.5840614721,0.8244,0.24045000000000002,0.8587500000000001,54.61,18.71,57.7262176138,134.43
2020-04-03 22:30:00,51.28232,18.49151,54.514331021,0.8623200000000001,0.25151,0.8982500000000001,50.42,18.24,53.6178515049,135.05,51.21232,18.41151,54.4213691509,0.8623200000000001,0.25151,0.8982500000000001,50.35,18.16,53.5248362912,134.95,52.65232,19.71151,56.2210852604,0.8623200000000001,0.25151,0.8982500000000001,51.79,19.46,55.3253621769,135.1,52.88232,19.76151,56.4540259509,0.8623200000000001,0.25151,0.8982500000000001,52.02,19.51,55.5582622118,134.84
2020-04-03 23:00:00,48.27688,18.81284,51.8129336305,0.8668800000000001,0.25284,0.903,47.41,18.56,50.9134726767,134.73,48.20688,18.72284,51.7150656676,0.8668800000000001,0.25284,0.903,47.34,18.47,50.8155143632,134.66,49.58688,20.06284,53.4918331804,0.8668800000000001,0.25284,0.903,48.72,19.81,52.5934834366,134.8,49.78688,20.06284,53.6772854101,0.8668800000000001,0.25284,0.903,48.92,19.81,52.7788072999,134.53
2020-04-03 23:30:00,44.72776,20.00018,48.9957111863,0.8577600000000001,0.25018,0.8935000000000001,43.87,19.75,48.1106994337,136.1,44.67776,19.90018,48.9092977117,0.8577600000000001,0.25018,0.8935000000000001,43.82,19.65,48.0241074878,135.98,46.02776,21.29018,50.7131783174,0.8577600000000001,0.25018,0.8935000000000001,45.17,21.04,49.8298153719,136.13,46.16776,21.28018,50.8360907648,0.8577600000000001,0.25018,0.8935000000000001,45.31,21.03,49.952547482599996,135.88
2020-04-04 00:00:00,41.92248,20.81864,46.8071586491,0.85248,0.24864000000000003,0.888,41.07,20.57,45.9333190614,137.26,41.86248,20.73864,46.7178597626,0.85248,0.24864000000000003,0.888,41.01,20.49,45.8438676379,137.16,43.15248,22.12864,48.4954970941,0.85248,0.24864000000000003,0.888,42.3,21.88,47.6237797744,137.3,43.31248,22.14864,48.6470264004,0.85248,0.24864000000000003,0.888,42.46,21.9,47.7751148612,137.06
2020-04-04 00:30:00,39.31,20.93,44.5347167949,0.0,0.0,0.0,39.31,20.93,44.5347167949,137.91,39.27,20.84,44.4571535301,0.0,0.0,0.0,39.27,20.84,44.4571535301,137.83,40.5,22.27,46.2190750665,0.0,0.0,0.0,40.5,22.27,46.2190750665,137.94,40.7,22.27,46.3944274671,0.0,0.0,0.0,40.7,22.27,46.3944274671,137.7
2020-04-04 01:00:00,37.87,21.1,43.351434809,0.0,0.0,0.0,37.87,21.1,43.351434809,138.03,37.84,21.02,43.2863257854,0.0,0.0,0.0,37.84,21.02,43.2863257854,137.92,38.99,22.43,44.9813850387,0.0,0.0,0.0,38.99,22.43,44.9813850387,138.09,39.24,22.46,45.2131529535,0.0,0.0,0.0,39.24,22.46,45.2131529535,137.87
2020-04-04 01:30:00,38.55,20.94,43.8701048551,0.0,0.0,0.0,38.55,20.94,43.8701048551,137.59,38.53,20.85,43.8096267959,0.0,0.0,0.0,38.53,20.85,43.8096267959,137.52,39.66,22.27,45.4848161478,0.0,0.0,0.0,39.66,22.27,45.4848161478,137.63,39.95,22.28,45.7427688274,0.0,0.0,0.0,39.95,22.28,45.7427688274,137.39
2020-04-04 02:00:00,40.44,20.56,45.3663663963,0.0,0.0,0.0,40.44,20.56,45.3663663963,137.13,40.41,20.48,45.3034049493,0.0,0.0,0.0,40.41,20.48,45.3034049493,137.05,41.61,21.88,47.0119825151,0.0,0.0,0.0,41.61,21.88,47.0119825151,137.14,41.88,21.9,47.260389334,0.0,0.0,0.0,41.88,21.9,47.260389334,136.9
2020-04-04 02:30:00,40.5,20.61,45.442514235,0.0,0.0,0.0,40.5,20.61,45.442514235,137.13,40.48,20.52,45.3839266701,0.0,0.0,0.0,40.48,20.52,45.3839266701,137.05,41.67,21.91,47.0790505427,0.0,0.0,0.0,41.67,21.91,47.0790505427,137.14,41.94,21.93,47.3274603164,0.0,0.0,0.0,41.94,21.93,47.3274603164,136.9
2020-04-04 03:00:00,39.62,20.69,44.696985357,0.0,0.0,0.0,39.62,20.69,44.696985357,137.33,39.6,20.61,44.6422680875,0.0,0.0,0.0,39.6,20.61,44.6422680875,137.28,40.77,22.02,46.3365223123,0.0,0.0,0.0,40.77,22.02,46.3365223123,137.35,41.05,22.04,46.5925326635,0.0,0.0,0.0,41.05,22.04,46.5925326635,137.1
2020-04-04 03:30:00,38.56,21.09,43.9506734874,0.0,0.0,0.0,38.56,21.09,43.9506734874,137.03,38.54,21.17,43.9715874173,0.0,0.0,0.0,38.54,21.17,43.9715874173,136.95,39.67,22.23,45.4739683775,0.0,0.0,0.0,39.67,22.23,45.4739683775,137.07,39.97,22.11,45.677707911,0.0,0.0,0.0,39.97,22.11,45.677707911,136.81
2020-04-04 04:00:00,37.89,20.94,43.2912889621,0.0,0.0,0.0,37.89,20.94,43.2912889621,136.52,37.88,20.85,43.2390668262,0.0,0.0,0.0,37.88,20.85,43.2390668262,136.4,38.99,22.21,44.8720870921,0.0,0.0,0.0,38.99,22.21,44.8720870921,136.56,39.31,22.26,45.1750340343,0.0,0.0,0.0,39.31,22.26,45.1750340343,136.31
2020-04-04 04:30:00,36.99,20.95,42.5107351148,0.0,0.0,0.0,36.99,20.95,42.5107351148,136.52,36.98,20.86,42.4577436989,0.0,0.0,0.0,36.98,20.86,42.4577436989,136.4,38.05,22.23,44.0678499589,0.0,0.0,0.0,38.05,22.23,44.0678499589,136.56,38.4,22.27,44.3904595606,0.0,0.0,0.0,38.4,22.27,44.3904595606,136.31
2020-04-04 05:00:00,36.04,21.28,41.8535542099,0.0,0.0,0.0,36.04,21.28,41.8535542099,136.96,36.04,21.21,41.818006887,0.0,0.0,0.0,36.04,21.21,41.818006887,136.84,37.1,22.57,43.4259703403,0.0,0.0,0.0,37.1,22.57,43.4259703403,137.01,37.43,22.62,43.7340748159,0.0,0.0,0.0,37.43,22.62,43.7340748159,136.77
2020-04-04 05:30:00,36.21,20.93,41.8237850989,0.0,0.0,0.0,36.21,20.93,41.8237850989,136.77,36.19,20.84,41.7614858452,0.0,0.0,0.0,36.19,20.84,41.7614858452,136.66,37.26,22.2,43.3721984686,0.0,0.0,0.0,37.26,22.2,43.3721984686,136.8,37.61,22.25,43.6986796139,0.0,0.0,0.0,37.61,22.25,43.6986796139,136.56
2020-04-04 06:00:00,36.52,20.71,41.9835027124,0.0,0.0,0.0,36.52,20.71,41.9835027124,136.49,36.52,20.63,41.9440973201,0.0,0.0,0.0,36.52,20.63,41.9440973201,136.39,37.58,21.98,43.535925395,0.0,0.0,0.0,37.58,21.98,43.535925395,136.52,37.92,22.04,43.8598677609,0.0,0.0,0.0,37.92,22.04,43.8598677609,136.27
2020-04-04 06:30:00,37.4,20.51,42.6546609411,0.0,0.0,0.0,37.4,20.51,42.6546609411,136.02,37.4,20.42,42.6114585528,0.0,0.0,0.0,37.4,20.42,42.6114585528,135.94,38.46,21.78,44.1988687638,0.0,0.0,0.0,38.46,21.78,44.1988687638,136.06,38.83,21.82,44.5407824359,0.0,0.0,0.0,38.83,21.82,44.5407824359,135.82
2020-04-04 07:00:00,37.64,20.58,42.8987878617,0.0,0.0,0.0,37.64,20.58,42.8987878617,136.11,37.64,20.5,42.860466633,0.0,0.0,0.0,37.64,20.5,42.860466633,135.94,38.7,21.85,44.4422377924,0.0,0.0,0.0,38.7,21.85,44.4422377924,136.06,39.08,21.89,44.793063079,0.0,0.0,0.0,39.08,21.89,44.793063079,135.82
2020-04-04 07:30:00,39.27,20.51,44.3034197326,0.0,0.0,0.0,39.27,20.51,44.3034197326,135.96,39.27,20.42,44.2618266681,0.0,0.0,0.0,39.27,20.42,44.2618266681,135.94,40.35,21.77,45.8481777173,0.0,0.0,0.0,40.35,21.77,45.8481777173,136.06,40.75,21.81,46.219461269,0.0,0.0,0.0,40.75,21.81,46.219461269,135.82
2020-04-04 08:00:00,40.67,20.0,45.3216162554,0.0,0.0,0.0,40.67,20.0,45.3216162554,135.5,40.66,19.91,45.2729908444,0.0,0.0,0.0,40.66,19.91,45.2729908444,135.4,41.77,21.25,46.8646497906,0.0,0.0,0.0,41.77,21.25,46.8646497906,135.54,42.17,21.28,47.2350219646,0.0,0.0,0.0,42.17,21.28,47.2350219646,135.29
2020-04-04 08:30:00,42.16,19.51,46.4554162612,0.0,0.0,0.0,42.16,19.51,46.4554162612,135.4,42.15,19.43,46.4127934949,0.0,0.0,0.0,42.15,19.43,46.4127934949,135.28,43.3,20.76,48.0194502259,0.0,0.0,0.0,43.3,20.76,48.0194502259,135.45,43.68,20.79,48.3752674411,0.0,0.0,0.0,43.68,20.79,48.3752674411,135.2
2020-04-04 09:00:00,43.1,18.94,47.0779523769,0.0,0.0,0.0,43.1,18.94,47.0779523769,135.29,43.06,18.86,47.0091820818,0.0,0.0,0.0,43.06,18.86,47.0091820818,135.19,44.28,20.17,48.6574485562,0.0,0.0,0.0,44.28,20.17,48.6574485562,135.35,44.6,20.2,48.9612091354,0.0,0.0,0.0,44.6,20.2,48.9612091354,135.09
2020-04-04 09:30:00,43.95,18.24,47.584662445,0.0,0.0,0.0,43.95,18.24,47.584662445,134.7,43.91,18.14,47.5094485339,0.0,0.0,0.0,43.91,18.14,47.5094485339,134.63,45.17,19.45,49.1795831621,0.0,0.0,0.0,45.17,19.45,49.1795831621,134.73,45.45,19.47,49.4447509853,0.0,0.0,0.0,45.45,19.47,49.4447509853,134.47
2020-04-04 10:00:00,43.81,17.77,47.2767278902,0.0,0.0,0.0,43.81,17.77,47.2767278902,134.38,43.77,17.69,47.2096282553,0.0,0.0,0.0,43.77,17.69,47.2096282553,134.32,45.05,18.99,48.8888801263,0.0,0.0,0.0,45.05,18.99,48.8888801263,134.44,45.31,18.98,49.1247035614,0.0,0.0,0.0,45.31,18.98,49.1247035614,134.19
2020-04-04 10:30:00,44.87,17.05,48.0002020829,0.0,0.0,0.0,44.87,17.05,48.0002020829,133.73,44.81,16.96,47.9121873848,0.0,0.0,0.0,44.81,16.96,47.9121873848,133.66,46.1,18.23,49.5736109236,0.0,0.0,0.0,46.1,18.23,49.5736109236,133.79,46.35,18.24,49.8098393894,0.0,0.0,0.0,46.35,18.24,49.8098393894,133.55
2020-04-04 11:00:00,45.83,16.57,48.7334977197,0.0,0.0,0.0,45.83,16.57,48.7334977197,133.53,45.78,16.49,48.6593105171,0.0,0.0,0.0,45.78,16.49,48.6593105171,133.47,47.09,17.74,50.3207283334,0.0,0.0,0.0,47.09,17.74,50.3207283334,133.58,47.36,17.75,50.5769918046,0.0,0.0,0.0,47.36,17.75,50.5769918046,133.33
2020-04-04 11:30:00,48.24,16.31,50.9226246378,0.0,0.0,0.0,48.24,16.31,50.9226246378,134.55,48.19,16.37,50.8945281931,0.0,0.0,0.0,48.19,16.37,50.8945281931,134.47,49.55,17.35,52.4997619042,0.0,0.0,0.0,49.55,17.35,52.4997619042,134.6,49.81,17.82,52.9016871187,0.0,0.0,0.0,49.81,17.82,52.9016871187,134.35
2020-04-04 12:00:00,51.39,16.15,53.8679366599,0.0,0.0,0.0,51.39,16.15,53.8679366599,135.22,51.33,16.07,53.78674372,0.0,0.0,0.0,51.33,16.07,53.78674372,135.13,52.79,17.35,55.568035776,0.0,0.0,0.0,52.79,17.35,55.568035776,135.27,53.0,17.38,55.7769163723,0.0,0.0,0.0,53.0,17.38,55.7769163723,135.04
2020-04-04 12:30:00,52.57,16.14,54.9918584883,0.0,0.0,0.0,52.57,16.14,54.9918584883,135.22,52.47,16.05,54.8698769818,0.0,0.0,0.0,52.47,16.05,54.8698769818,135.13,54.0,17.35,56.7188019972,0.0,0.0,0.0,54.0,17.35,56.7188019972,135.27,54.18,17.36,56.8932509178,0.0,0.0,0.0,54.18,17.36,56.8932509178,135.04
2020-04-04 13:00:00,51.77,16.44,54.3176444629,0.0,0.0,0.0,51.77,16.44,54.3176444629,135.32,51.7,16.36,54.2267424801,0.0,0.0,0.0,51.7,16.36,54.2267424801,135.24,53.21,17.65,56.0609186511,0.0,0.0,0.0,53.21,17.65,56.0609186511,135.27,53.36,17.66,56.206451587,0.0,0.0,0.0,53.36,17.66,56.206451587,135.04
2020-04-04 13:30:00,49.57,16.74,52.3202876521,0.0,0.0,0.0,49.57,16.74,52.3202876521,135.69,49.49,16.65,52.215731346,0.0,0.0,0.0,49.49,16.65,52.215731346,135.62,50.97,17.95,54.0383511962,0.0,0.0,0.0,50.97,17.95,54.0383511962,135.72,51.12,17.97,54.1864863227,0.0,0.0,0.0,51.12,17.97,54.1864863227,135.47
2020-04-04 14:00:00,46.02,17.44,49.2137582389,0.0,0.0,0.0,46.02,17.44,49.2137582389,136.49,45.96,17.36,49.1293313612,0.0,0.0,0.0,45.96,17.36,49.1293313612,136.41,47.34,18.69,50.8958907968,0.0,0.0,0.0,47.34,18.69,50.8958907968,136.53,47.51,18.7,51.0577134231,0.0,0.0,0.0,47.51,18.7,51.0577134231,136.3
2020-04-04 14:30:00,46.76,17.96,50.0905100793,0.0,0.0,0.0,46.76,17.96,50.0905100793,137.32,46.69,17.87,49.9929295001,0.0,0.0,0.0,46.69,17.87,49.9929295001,137.22,48.09,19.22,51.7885749949,0.0,0.0,0.0,48.09,19.22,51.7885749949,137.34,48.28,19.25,51.9761570338,0.0,0.0,0.0,48.28,19.25,51.9761570338,137.1
2020-04-04 15:00:00,48.32,18.15,51.6163239683,0.0,0.0,0.0,48.32,18.15,51.6163239683,137.62,48.25,18.07,51.5226882063,0.0,0.0,0.0,48.25,18.07,51.5226882063,137.55,49.7,19.42,53.3594077928,0.0,0.0,0.0,49.7,19.42,53.3594077928,137.67,49.85,19.44,53.5064117653,0.0,0.0,0.0,49.85,19.44,53.5064117653,137.43
2020-04-04 15:30:00,48.05,18.57,51.5135652037,0.0,0.0,0.0,48.05,18.57,51.5135652037,137.83,47.99,18.48,51.4251932422,0.0,0.0,0.0,47.99,18.48,51.4251932422,137.73,49.42,19.85,53.2574774093,0.0,0.0,0.0,49.42,19.85,53.2574774093,137.87,49.6,19.87,53.4319838673,0.0,0.0,0.0,49.6,19.87,53.4319838673,137.63
2020-04-04 16:00:00,48.04,18.58,51.5078440628,0.0,0.0,0.0,48.04,18.58,51.5078440628,137.64,47.97,18.49,51.4101254618,0.0,0.0,0.0,47.97,18.49,51.4101254618,137.53,49.41,19.86,53.2519267257,0.0,0.0,0.0,49.41,19.86,53.2519267257,137.67,49.59,19.88,53.4264213662,0.0,0.0,0.0,49.59,19.88,53.4264213662,137.43
2020-04-04 16:30:00,47.71,18.58,51.2002001949,0.0,0.0,0.0,47.71,18.58,51.2002001949,137.64,47.64,18.49,51.102345347400004,0.0,0.0,0.0,47.64,18.49,51.102345347400004,137.53,49.07,19.86,52.936608316,0.0,0.0,0.0,49.07,19.86,52.936608316,137.67,49.24,19.88,53.10171372,0.0,0.0,0.0,49.24,19.88,53.10171372,137.43
2020-04-04 17:00:00,49.3,18.08,52.5107265233,0.0,0.0,0.0,49.3,18.08,52.5107265233,137.03,49.24,17.99,52.4234460905,0.0,0.0,0.0,49.24,17.99,52.4234460905,136.91,50.66,19.34,54.2261117913,0.0,0.0,0.0,50.66,19.34,54.2261117913,137.05,50.9,19.36,54.4575026971,0.0,0.0,0.0,50.9,19.36,54.4575026971,136.8
2020-04-04 17:30:00,52.29,17.62,55.1788772992,0.0,0.0,0.0,52.29,17.62,55.1788772992,136.42,52.24,17.54,55.1059815265,0.0,0.0,0.0,52.24,17.54,55.1059815265,136.34,53.68,18.87,56.9000817223,0.0,0.0,0.0,53.68,18.87,56.9000817223,136.45,53.97,18.89,57.1803550181,0.0,0.0,0.0,53.97,18.89,57.1803550181,136.21
2020-04-04 18:00:00,54.5,17.13,57.1286871895,0.0,0.0,0.0,54.5,17.13,57.1286871895,135.75,54.46,17.04,57.0635890915,0.0,0.0,0.0,54.46,17.04,57.0635890915,135.64,55.91,18.35,58.844291142,0.0,0.0,0.0,55.91,18.35,58.844291142,135.79,56.24,18.38,59.1672375559,0.0,0.0,0.0,56.24,18.38,59.1672375559,135.54
2020-04-04 18:30:00,54.26,17.42,56.9877530703,0.0,0.0,0.0,54.26,17.42,56.9877530703,134.99,54.24,17.32,56.9382121251,0.0,0.0,0.0,54.24,17.32,56.9382121251,134.89,55.64,18.63,58.6761152429,0.0,0.0,0.0,55.64,18.63,58.6761152429,135.04,56.04,18.65,59.0618667162,0.0,0.0,0.0,56.04,18.65,59.0618667162,134.78
2020-04-04 19:00:00,54.79,17.38,57.480505391,0.0,0.0,0.0,54.79,17.38,57.480505391,134.73,54.77,17.3,57.437295375,0.0,0.0,0.0,54.77,17.3,57.437295375,134.66,56.13,18.61,59.1346683427,0.0,0.0,0.0,56.13,18.61,59.1346683427,134.78,56.61,18.63,59.5967197084,0.0,0.0,0.0,56.61,18.63,59.5967197084,134.54
2020-04-04 19:30:00,54.83,17.43,57.5337622618,0.0,0.0,0.0,54.83,17.43,57.5337622618,134.56,54.82,17.33,57.4940109925,0.0,0.0,0.0,54.82,17.33,57.4940109925,134.47,56.15,18.65,59.1662488248,0.0,0.0,0.0,56.15,18.65,59.1662488248,134.61,56.66,18.66,59.6535933536,0.0,0.0,0.0,56.66,18.66,59.6535933536,134.37
2020-04-04 20:00:00,54.56,17.43,57.2765091464,0.0,0.0,0.0,54.56,17.43,57.2765091464,134.76,54.57,17.35,57.2617446468,0.0,0.0,0.0,54.57,17.35,57.2617446468,134.7,55.89,18.65,58.9195604193,0.0,0.0,0.0,55.89,18.65,58.9195604193,134.8,56.4,18.67,59.4098384108,0.0,0.0,0.0,56.4,18.67,59.4098384108,134.54
2020-04-04 20:30:00,55.95,16.64,58.3720146988,0.0,0.0,0.0,55.95,16.64,58.3720146988,133.78,55.94,16.55,58.3368331331,0.0,0.0,0.0,55.94,16.55,58.3368331331,133.71,57.28,17.84,59.9938663532,0.0,0.0,0.0,57.28,17.84,59.9938663532,133.82,57.81,17.84,60.5000966941,0.0,0.0,0.0,57.81,17.84,60.5000966941,133.58
2020-04-04 21:00:00,54.57,17.3,57.2466147471,0.0,0.0,0.0,54.57,17.3,57.2466147471,134.29,54.57,17.2,57.2164740263,0.0,0.0,0.0,54.57,17.2,57.2164740263,134.19,55.89,18.51,58.8753955401,0.0,0.0,0.0,55.89,18.51,58.8753955401,134.34,56.4,18.53,59.365991106,0.0,0.0,0.0,56.4,18.53,59.365991106,134.08
2020-04-04 21:30:00,52.78,17.91,55.7359533874,0.0,0.0,0.0,52.78,17.91,55.7359533874,134.96,52.78,17.82,55.707098291,0.0,0.0,0.0,52.78,17.82,55.707098291,134.85,54.06,19.14,57.3482623974,0.0,0.0,0.0,54.06,19.14,57.3482623974,134.99,54.58,19.15,57.8420167352,0.0,0.0,0.0,54.58,19.15,57.8420167352,134.74
2020-04-04 22:00:00,50.95,18.52,54.211556886,0.0,0.0,0.0,50.95,18.52,54.211556886,135.34,50.95,18.43,54.1808767002,0.0,0.0,0.0,50.95,18.43,54.1808767002,135.24,52.2,19.78,55.8219347569,0.0,0.0,0.0,52.2,19.78,55.8219347569,135.38,52.71,19.79,56.3026482503,0.0,0.0,0.0,52.71,19.79,56.3026482503,135.13
2020-04-04 22:30:00,47.98,19.24,51.693887453,0.0,0.0,0.0,47.98,19.24,51.693887453,135.59,48.0,19.15,51.6790334662,0.0,0.0,0.0,48.0,19.15,51.6790334662,135.47,49.17,20.5,53.2723089419,0.0,0.0,0.0,49.17,20.5,53.2723089419,135.63,49.7,20.52,53.7695118073,0.0,0.0,0.0,49.7,20.52,53.7695118073,135.37
2020-04-04 23:00:00,45.33,19.99,49.5419922894,0.0,0.0,0.0,45.33,19.99,49.5419922894,136.17,45.34,19.89,49.5108846619,0.0,0.0,0.0,45.34,19.89,49.5108846619,136.07,46.49,21.28,51.1288421539,0.0,0.0,0.0,46.49,21.28,51.1288421539,136.21,46.96,21.29,51.5606991807,0.0,0.0,0.0,46.96,21.29,51.5606991807,135.96
2020-04-04 23:30:00,42.8,20.68,47.5342234606,0.0,0.0,0.0,42.8,20.68,47.5342234606,136.67,42.83,20.6,47.5265073406,0.0,0.0,0.0,42.83,20.6,47.5265073406,136.59,43.91,21.98,49.1040578771,0.0,0.0,0.0,43.91,21.98,49.1040578771,136.69,44.41,22.02,49.5694311043,0.0,0.0,0.0,44.41,22.02,49.5694311043,136.45
2020-04-05 00:00:00,40.73,21.02,45.8341935677,0.0,0.0,0.0,40.73,21.02,45.8341935677,136.67,40.74,20.93,45.8018831491,0.0,0.0,0.0,40.74,20.93,45.8018831491,136.59,41.79,22.33,47.3817791983,0.0,0.0,0.0,41.79,22.33,47.3817791983,136.79,42.27,22.36,47.8196873683,0.0,0.0,0.0,42.27,22.36,47.8196873683,136.53
2020-04-05 00:30:00,39.4456,21.24205,44.8015630036,0.7956000000000001,0.23205,0.8287500000000001,38.65,21.01,43.9913923399,136.37,39.4956,21.16205,44.8077535652,0.7956000000000001,0.23205,0.8287500000000001,38.7,20.93,43.9972146846,136.26,40.4556,22.55205,46.316849316,0.7956000000000001,0.23205,0.8287500000000001,39.66,22.32,45.5093177273,136.41,40.9856,22.58205,46.7949611557,0.7956000000000001,0.23205,0.8287500000000001,40.19,22.35,45.9865045421,136.16
2020-04-05 01:00:00,38.31728,21.40254,43.8894368277,0.7972800000000001,0.23254000000000002,0.8305,37.52,21.17,43.080381846,136.86,38.35728,21.31254,43.880579876,0.7972800000000001,0.23254000000000002,0.8305,37.56,21.08,43.0711040026,136.77,39.30728,22.71254,45.397375852,0.7972800000000001,0.23254000000000002,0.8305,38.51,22.48,44.5911482247,136.88,39.81728,22.74254,45.854540803,0.7972800000000001,0.23254000000000002,0.8305,39.02,22.51,45.0473140154,136.64
2020-04-05 01:30:00,38.93296,21.26128,44.360087935,0.7929600000000001,0.23128,0.8260000000000001,38.14,21.03,43.5536508229,136.64,38.99296,21.18128,44.3745146678,0.7929600000000001,0.23128,0.8260000000000001,38.2,20.95,43.567677239,136.58,39.91296,22.57128,45.8531030226,0.7929600000000001,0.23128,0.8260000000000001,39.12,22.34,45.0494173103,136.67,40.47296,22.61128,46.3608722351,0.7929600000000001,0.23128,0.8260000000000001,39.68,22.38,45.5561938709,136.43
2020-04-05 02:00:00,40.4964,20.8652,45.5556251631,0.8064,0.23520000000000002,0.84,39.69,20.63,44.7313424793,135.96,40.5364,20.7752,45.550067618,0.8064,0.23520000000000002,0.84,39.73,20.54,44.7254345982,135.86,41.4964,22.1752,47.0498746863,0.8064,0.23520000000000002,0.84,40.69,21.94,46.2281267196,135.99,42.0564,22.1852,47.5491732841,0.8064,0.23520000000000002,0.84,41.25,21.95,46.7264914155,135.74
2020-04-05 02:30:00,40.1,21.15625,45.3386911375,0.81,0.23625000000000002,0.8437500000000001,39.29,20.92,44.5123634511,136.15,40.15,21.07625,45.3456813166,0.81,0.23625000000000002,0.8437500000000001,39.34,20.84,44.5189981918,136.06,41.09,22.45625,46.825967839,0.81,0.23625000000000002,0.8437500000000001,40.28,22.22,46.0022477712,136.18,41.67,22.48625,47.3499771812,0.81,0.23625000000000002,0.8437500000000001,40.86,22.25,46.5252845236,135.93
2020-04-05 03:00:00,39.26072,21.24646,44.640969943,0.8107200000000001,0.23646000000000003,0.8445,38.45,21.01,43.8157802624,136.63,39.32072,21.15646,44.6510338184,0.8107200000000001,0.23646000000000003,0.8445,38.51,20.92,43.8254092964,136.53,40.25072,22.54646,46.1352719625,0.8107200000000001,0.23646000000000003,0.8445,39.44,22.31,45.3127984128,136.66,40.81072,22.58646,46.6440032828,0.8107200000000001,0.23646000000000003,0.8445,40.0,22.35,45.8205467012,136.4
2020-04-05 03:30:00,38.45168,21.33674,43.9748583699,0.8116800000000001,0.23674,0.8455,37.64,21.1,43.1506616404,136.87,38.50168,21.25674,43.9798630995,0.8116800000000001,0.23674,0.8455,37.69,21.02,43.1552603978,136.74,39.41168,22.66674,45.4649493858,0.8116800000000001,0.23674,0.8455,38.6,22.43,44.6437554424,136.9,39.98168,22.68674,45.9698043008,0.8116800000000001,0.23674,0.8455,39.17,22.45,45.1474406805,136.64
2020-04-05 04:00:00,38.04336,21.40723,43.6527975777,0.8133600000000001,0.23723000000000002,0.8472500000000001,37.23,21.17,42.8280492201,137.28,38.09336,21.31723,43.6523581375,0.8133600000000001,0.23723000000000002,0.8472500000000001,37.28,21.08,42.8271502671,137.23,39.00336,22.73723,45.1469126227,0.8133600000000001,0.23723000000000002,0.8472500000000001,38.19,22.5,44.3252309639,137.31,39.57336,22.76723,45.6552032474,0.8133600000000001,0.23723000000000002,0.8472500000000001,38.76,22.53,44.8323376593,137.05
2020-04-05 04:30:00,37.28496,21.46478,43.0221457235,0.8049600000000001,0.23478000000000002,0.8385,36.48,21.23,42.2078582731,137.0,37.33496,21.38478,43.0256673841,0.8049600000000001,0.23478000000000002,0.8385,36.53,21.15,42.2109393404,136.95,38.21496,22.78478,44.4919022683,0.8049600000000001,0.23478000000000002,0.8385,37.41,22.55,43.6807806707,137.04,38.80496,22.82478,45.0199456091,0.8049600000000001,0.23478000000000002,0.8385,38.0,22.59,44.2075570463,136.77
2020-04-05 05:00:00,36.65232,21.57401,42.5303476222,0.80232,0.23401000000000002,0.8357500000000001,35.85,21.34,41.720715478,136.89,36.73232,21.49401,42.5588510003,0.80232,0.23401000000000002,0.8357500000000001,35.93,21.26,41.7486826139,136.81,37.56232,22.89401,43.98935755,0.80232,0.23401000000000002,0.8357500000000001,36.76,22.66,43.183019811,136.93,38.18232,22.92401,44.5353768937,0.80232,0.23401000000000002,0.8357500000000001,37.38,22.69,43.7275713938,136.68
2020-04-05 05:30:00,36.53896,21.51303,42.4017223431,0.7989600000000001,0.23303000000000001,0.83225,35.74,21.28,41.5955045648,136.58,36.60896,21.42303,42.4165317614,0.7989600000000001,0.23303000000000001,0.83225,35.81,21.19,41.6097608741,136.48,37.428960000000004,22.83303,43.8437487638,0.7989600000000001,0.23303000000000001,0.83225,36.63,22.6,43.0408747588,136.61,38.05896,22.85303,44.3930784747,0.7989600000000001,0.23303000000000001,0.83225,37.26,22.62,43.5886682522,136.36
2020-04-05 06:00:00,36.4908,21.40065,42.3032658912,0.7908000000000001,0.23065000000000002,0.8237500000000001,35.7,21.17,41.5049262136,136.39,36.5608,21.32065,42.3233057908,0.7908000000000001,0.23065000000000002,0.8237500000000001,35.77,21.09,41.5244626696,136.3,37.4008,22.72065,43.7612588606,0.7908000000000001,0.23065000000000002,0.8237500000000001,36.61,22.49,42.9661750683,136.42,38.0108,22.74065,44.2939959708,0.7908000000000001,0.23065000000000002,0.8237500000000001,37.22,22.51,43.4974539485,136.18
2020-04-05 06:30:00,36.48296,21.75128,42.474987369,0.7929600000000001,0.23128,0.8260000000000001,35.69,21.52,41.6759702946,136.25,36.56296,21.66128,42.4977775325,0.7929600000000001,0.23128,0.8260000000000001,35.77,21.43,41.69817502,136.16,37.37296,23.06128,43.9153819794,0.7929600000000001,0.23128,0.8260000000000001,36.58,22.83,43.1196625683,136.29,38.02296,23.10128,44.4906127717,0.7929600000000001,0.23128,0.8260000000000001,37.23,22.87,43.6933610518,136.04
2020-04-05 07:00:00,36.916,21.718,42.830626659,0.8160000000000001,0.23800000000000002,0.85,36.1,21.48,42.007147011,136.25,36.986,21.628,42.8454732731,0.8160000000000001,0.23800000000000002,0.85,36.17,21.39,42.0214350064,136.16,37.806,23.038,44.2723737787,0.8160000000000001,0.23800000000000002,0.85,36.99,22.8,43.4522738185,136.29,38.446,23.048,44.8252743438,0.8160000000000001,0.23800000000000002,0.85,37.63,22.81,44.0035566744,136.04
2020-04-05 07:30:00,38.30536,21.28323,43.820959414,1.00536,0.29323000000000005,1.04725,37.3,20.99,42.8003516341,135.89,38.38536,21.20323,43.852170126,1.00536,0.29323000000000005,1.04725,37.38,20.91,42.8309759403,135.78,39.22536,22.60323,45.2717889371,1.00536,0.29323000000000005,1.04725,38.22,22.31,44.2549940685,135.92,39.86536,22.61323,45.832358645,1.00536,0.29323000000000005,1.04725,38.86,22.32,44.8138594633,135.67
2020-04-05 08:00:00,39.86928,20.98354,45.0540612892,1.34928,0.39354000000000006,1.4055,38.52,20.59,43.6776659175,136.15,39.92928,20.89354,45.0653682449,1.34928,0.39354000000000006,1.4055,38.58,20.5,43.6882867597,136.04,40.81928,22.28354,46.5055886389,1.34928,0.39354000000000006,1.4055,39.47,21.89,45.1337235335,136.16,41.42928,22.31354,47.056129342,1.34928,0.39354000000000006,1.4055,40.08,21.92,45.6825218218,135.92
2020-04-05 08:30:00,41.76752,20.84886,46.681909668,1.84752,0.53886,1.9245,39.92,20.31,44.7895356082,136.5,41.80752,20.76886,46.6820551631,1.84752,0.53886,1.9245,39.96,20.23,44.7889997656,136.39,42.76752,22.14886,48.1625660264,1.84752,0.53886,1.9245,40.92,21.61,46.2756793575,136.53,43.33752,22.16886,48.6785270263,1.84752,0.53886,1.9245,41.49,21.63,46.7897104073,136.3
2020-04-05 09:00:00,42.71792,20.59231,47.4221880586,2.40792,0.7023100000000001,2.5082500000000003,40.31,19.89,44.9500634037,136.5,42.75792,20.49231,47.4149184526,2.40792,0.7023100000000001,2.5082500000000003,40.35,19.79,44.9418134926,136.39,43.76792,21.87231,48.928813248,2.40792,0.7023100000000001,2.5082500000000003,41.36,21.17,46.4630874996,136.45,44.28792,21.89231,49.4033712925,2.40792,0.7023100000000001,2.5082500000000003,41.88,21.19,46.9355994955,136.21
2020-04-05 09:30:00,44.65384,20.05737,48.9516446921,2.97384,0.8673700000000001,3.09775,41.68,19.19,45.8854933503,136.76,44.67384,19.97737,48.9371769973,2.97384,0.8673700000000001,3.09775,41.7,19.11,45.8702746885,136.67,45.73384,21.34737,50.4707274275,2.97384,0.8673700000000001,3.09775,42.76,20.48,47.4114754042,136.79,46.20384,21.36737,50.9053958973,2.97384,0.8673700000000001,3.09775,43.23,20.5,47.8443612143,136.53
2020-04-05 10:00:00,46.328,19.42775,50.236650506,3.558,1.03775,3.70625,42.77,18.39,46.5560414984,136.44,46.338,19.33775,50.2111423796,3.558,1.03775,3.70625,42.78,18.3,46.5297582199,136.31,47.468,20.69775,51.7842435405,3.558,1.03775,3.70625,43.91,19.66,48.1103284129,136.48,47.888,20.69775,52.16950641,3.558,1.03775,3.70625,44.33,19.66,48.4939635419,136.23
2020-04-05 10:30:00,47.92944,18.86817,51.5096016085,4.03944,1.17817,4.20775,43.89,17.69,47.3209065847,135.61,47.92944,18.78817,51.4803511125,4.03944,1.17817,4.20775,43.89,17.61,47.2910583514,135.52,49.07944,20.11817,53.0427393228,4.03944,1.17817,4.20775,45.04,18.94,48.8602619723,135.66,49.49944,20.12817,53.4353608378,4.03944,1.17817,4.20775,45.46,18.95,49.2515390622,135.4
2020-04-05 11:00:00,48.54936,18.68898,52.0222868572,4.41936,1.28898,4.6035,44.13,17.4,47.4364511742,135.61,48.53936,18.59898,51.9806841649,4.41936,1.28898,4.6035,44.12,17.31,47.394203232,135.52,49.71936,19.91898,53.5609981521,4.41936,1.28898,4.6035,45.3,18.63,48.9812913264,135.66,50.10936,19.92898,53.9269153897,4.41936,1.28898,4.6035,45.69,18.64,49.3459795728,135.4
2020-04-05 11:30:00,49.29832,18.44076,52.6344562449,4.04832,1.18076,4.217,45.25,17.26,48.4300536857,135.61,49.28832,18.35076,52.5936201549,4.04832,1.18076,4.217,45.24,17.17,48.3887021938,135.52,50.49832,19.67076,54.1942720387,4.04832,1.18076,4.217,46.45,18.49,49.9948257323,135.66,50.86832,19.68076,54.5428115685,4.04832,1.18076,4.217,46.82,18.5,50.3424512713,135.4
2020-04-05 12:00:00,50.67744,17.98967,53.7757487318,3.66744,1.06967,3.82025,47.01,16.92,49.9622507499,135.61,50.65744,17.89967,53.7268500236,3.66744,1.06967,3.82025,46.99,16.83,49.9130143349,135.52,51.92744,19.20967,55.3666907668,3.66744,1.06967,3.82025,48.26,18.14,51.5566406974,135.66,52.28744,19.22967,55.711368589,3.66744,1.06967,3.82025,48.62,18.16,51.9007707072,135.4
2020-04-05 12:30:00,52.00296,17.69003,54.9294548504,3.70296,1.08003,3.85725,48.3,16.61,51.0762381152,135.5,51.97296,17.610030000000002,54.8753289536,3.70296,1.08003,3.85725,48.27,16.53,51.0218953,135.37,53.28296,18.91003,56.5390401489,3.70296,1.08003,3.85725,49.58,17.83,52.688568969,135.56,53.61296,18.92003,56.8534696845,3.70296,1.08003,3.85725,49.91,17.84,53.0025820126,135.31
2020-04-05 13:00:00,52.84168,17.72799,55.7362070351,3.66168,1.06799,3.81425,49.18,16.66,51.9252154545,135.66,52.81168,17.63799,55.6791903287,3.66168,1.06799,3.81425,49.15,16.57,51.8679804889,135.57,54.17168,18.95799,57.393172929,3.66168,1.06799,3.81425,50.51,17.89,53.5846265266,135.71,54.47168,18.95799,57.6764189844,3.66168,1.06799,3.81425,50.81,17.89,53.8675059753,135.46
2020-04-05 13:30:00,52.60712,17.83041,55.5466704264,3.56712,1.04041,3.71575,49.04,16.79,51.8345994486,136.29,52.53712,17.74041,55.4515204919,3.56712,1.04041,3.71575,48.97,16.7,51.7392587887,136.2,53.93712,19.05041,57.2025439562,3.56712,1.04041,3.71575,50.37,18.01,53.4929621539,136.33,54.19712,19.07041,57.4544023889,3.56712,1.04041,3.71575,50.63,18.03,53.744560655,136.07
2020-04-05 14:00:00,52.70936,17.84898,55.6494628784,3.21936,0.93898,3.3535,49.49,16.91,52.2992179674,136.69,52.65936,17.75898,55.573281046299996,3.21936,0.93898,3.3535,49.44,16.82,52.2228494052,136.63,54.07936,19.09898,57.3528396424,3.21936,0.93898,3.3535,50.86,18.16,54.004862744,136.72,54.29936,19.08898,57.557012204,3.21936,0.93898,3.3535,51.08,18.15,54.2087529833,136.46
2020-04-05 14:30:00,52.42488,17.81309,55.3685309392,2.92488,0.85309,3.04675,49.5,16.96,52.3248659817,136.69,52.35488,17.72309,55.2733333441,2.92488,0.85309,3.04675,49.43,16.87,52.2295108152,136.63,53.81488,19.05309,57.0881909677,2.92488,0.85309,3.04675,50.89,18.2,54.0465734344,136.72,54.00488,19.06309,57.2706597147,2.92488,0.85309,3.04675,51.08,18.21,54.2288714616,136.46
2020-04-05 15:00:00,51.236,18.0255,54.3143291061,2.556,0.7455,2.6625,48.68,17.28,51.6559851324,136.79,51.176,17.9355,54.2278999801,2.556,0.7455,2.6625,48.62,17.19,51.5693756022,136.63,52.606,19.2755,56.0262093689,2.556,0.7455,2.6625,50.05,18.53,53.3700608956,136.84,52.806,19.2755,56.2140421625,2.556,0.7455,2.6625,50.25,18.53,53.5576642508,136.58
2020-04-05 15:30:00,51.36256,18.23033,54.5019036517,2.09256,0.61033,2.17975,49.27,17.62,52.325876008,136.21,51.32256,18.14033,54.4341504707,2.09256,0.61033,2.17975,49.23,17.53,52.2579544184,136.11,52.70256,19.47033,56.1841043433,2.09256,0.61033,2.17975,50.61,18.86,54.0099222366,136.26,52.97256,19.49033,56.444353805,2.09256,0.61033,2.17975,50.88,18.88,54.2699622259,136.01
2020-04-05 16:00:00,51.98768,17.96349,55.0036893741,1.89768,0.55349,1.97675,50.09,17.41,53.0293899644,135.15,51.94768,17.87349,54.936537042,1.89768,0.55349,1.97675,50.05,17.32,52.9621081529,135.08,53.29768,19.19349,56.6483252335,1.89768,0.55349,1.97675,51.4,18.64,54.6754935963,135.21,53.63768,19.20349,56.9717012556,1.89768,0.55349,1.97675,51.74,18.65,54.9986372558,134.94
2020-04-05 16:30:00,52.25504,17.28772,55.0404802686,1.7750400000000002,0.5177200000000001,1.849,50.48,16.77,53.1926996871,133.77,52.24504,17.20772,55.0059072482,1.7750400000000002,0.5177200000000001,1.849,50.47,16.69,53.1580379623,133.68,53.53504,18.47772,56.6341473336,1.7750400000000002,0.5177200000000001,1.849,51.76,17.96,54.7874000113,133.83,53.95504,18.51772,57.044301165,1.7750400000000002,0.5177200000000001,1.849,52.18,18.0,55.1973948661,133.57
2020-04-05 17:00:00,53.72568,20.91499,57.6531482069,2.00568,0.58499,2.08925,51.72,20.33,55.5721809901,135.58,53.75568,21.12499,57.7575824872,2.00568,0.58499,2.08925,51.75,20.54,55.6772314326,135.48,54.38568,8.06499,54.9804169933,2.00568,0.58499,2.08925,52.38,7.48,52.9113862982,135.63,55.52568,22.38499,59.8680959841,2.00568,0.58499,2.08925,53.52,21.8,57.7895353849,135.37
2020-04-05 17:30:00,54.378,17.80275,57.2180460306,1.758,0.51275,1.83125,52.62,17.29,55.3878010035,135.93,54.398,17.71275,57.209124417,1.758,0.51275,1.83125,52.64,17.2,55.3787829408,135.79,55.638,19.08275,58.8195408989,1.758,0.51275,1.83125,53.88,18.57,56.9903439189,135.97,56.218,19.08275,59.3684669801,1.758,0.51275,1.83125,54.46,18.57,57.5389998175,135.71
2020-04-05 18:00:00,55.43456,17.30633,58.073225332,1.5645600000000002,0.45633,1.62975,53.87,16.85,56.4437720214,135.93,55.46456,17.21633,58.0751188949,1.5645600000000002,0.45633,1.62975,53.9,16.76,56.4456163045,135.89,56.70456,18.58633,59.6729317837,1.5645600000000002,0.45633,1.62975,55.14,18.13,58.0440909999,135.97,57.33456,18.55633,60.2626679916,1.5645600000000002,0.45633,1.62975,55.77,18.1,58.6336328399,135.71
2020-04-05 18:30:00,55.46056,22.05058,59.6833460343,1.51056,0.44058,1.5735000000000001,53.95,21.61,58.1170766643,135.08,55.53056,23.25058,60.2015993496,1.51056,0.44058,1.5735000000000001,54.02,22.81,58.6383534898,135.01,56.29056,13.52058,57.8915643997,1.51056,0.44058,1.5735000000000001,54.78,13.08,56.3199325284,135.13,56.92056,14.23058,58.6724770046,1.51056,0.44058,1.5735000000000001,55.41,13.79,57.1001943955,134.88
2020-04-05 19:00:00,55.1228,25.90165,60.9049961215,1.1028,0.32165000000000005,1.14875,54.02,25.58,59.77036724,133.52,55.1528,25.80165,60.8897075914,1.1028,0.32165000000000005,1.14875,54.05,25.48,59.7547730311,133.41,55.6228,10.14165,56.5397996509,1.1028,0.32165000000000005,1.14875,54.52,9.82,55.3973176246,133.57,56.2128,10.13165,57.1185540395,1.1028,0.32165000000000005,1.14875,55.11,9.81,55.9763182069,133.3
2020-04-05 19:30:00,54.99984,25.73162,60.7214844009,0.7598400000000001,0.22162,0.7915000000000001,54.24,25.51,59.9394502811,133.44,55.01984,25.63162,60.6973042025,0.7598400000000001,0.22162,0.7915000000000001,54.26,25.41,59.9150707252,133.41,55.48984,9.97162,56.3786799123,0.7598400000000001,0.22162,0.7915000000000001,54.73,9.75,55.59168463,133.57,56.08984,9.96162,56.9675699346,0.7598400000000001,0.22162,0.7915000000000001,55.33,9.74,56.180748482,133.3
2020-04-05 20:00:00,54.21736,14.79173,56.1989092578,0.65736,0.19173,0.6847500000000001,53.56,14.6,55.5142648335,135.48,54.27736,14.96173,56.3017333051,0.65736,0.19173,0.6847500000000001,53.62,14.77,55.6170594332,135.41,55.39736,14.07173,57.1566363615,0.65736,0.19173,0.6847500000000001,54.74,13.88,56.4723117997,135.53,56.70736,28.82173,63.6114517863,0.65736,0.19173,0.6847500000000001,56.05,28.63,62.9386955696,135.27
2020-04-05 20:30:00,55.7124,12.9332,57.193873588,0.6624,0.1932,0.6900000000000001,55.05,12.74,56.5049564198,136.06,55.7424,12.8832,57.2118169612,0.6624,0.1932,0.6900000000000001,55.08,12.69,56.5229378217,135.96,57.0024,14.1032,58.7211533947,0.6624,0.1932,0.6900000000000001,56.34,13.91,58.0317473457,136.09,58.4324,31.0432,66.1666504819,0.6624,0.1932,0.6900000000000001,57.77,30.85,65.4911856665,135.84
