Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-04-05 21:00:00,55.04576,13.24168,56.6160558782,0.7257600000000001,0.21168,0.756,54.32,13.03,55.8609282057,136.87,55.10576,13.19168,56.6627320767,0.7257600000000001,0.21168,0.756,54.38,12.98,55.9076452733,136.79,56.35576,14.391680000000001,58.1643545344,0.7257600000000001,0.21168,0.756,55.63,14.18,57.4087911386,136.92,57.74576,31.56168,65.8081487538,0.7257600000000001,0.21168,0.756,57.02,31.35,65.0699846319,136.67
2020-04-05 21:30:00,52.88936,14.612729999999999,54.8709055808,0.72936,0.21273000000000003,0.75975,52.16,14.4,54.1112335842,136.87,52.92936,14.56273,54.8961770533,0.72936,0.21273000000000003,0.75975,52.2,14.35,54.1365172504,136.79,54.13936,15.81273,56.4013539843,0.72936,0.21273000000000003,0.75975,53.41,15.6,55.6416040387,136.92,55.47936,32.982730000000004,64.5431628003,0.72936,0.21273000000000003,0.75975,54.75,32.77,63.8078004636,136.67
2020-04-05 22:00:00,50.41888,20.28384,54.3460911713,0.6988800000000001,0.20384000000000002,0.728,49.72,20.08,53.6216821817,137.36,50.46888,20.53384,54.4862040667,0.6988800000000001,0.20384000000000002,0.728,49.77,20.33,53.762085153,137.27,51.38888,14.42384,53.3747519713,0.6988800000000001,0.20384000000000002,0.728,50.69,14.22,52.6467900256,137.4,52.35888,24.77384,57.9240490919,0.6988800000000001,0.20384000000000002,0.728,51.66,24.57,57.205248885,137.14
2020-04-05 22:30:00,48.44576,28.03418,55.9723763141,0.66576,0.19418000000000002,0.6935,47.78,27.84,55.2991320004,134.86,48.49576,27.97418,55.9856542754,0.66576,0.19418000000000002,0.6935,47.83,27.78,55.3121803946,134.76,48.93576,11.91418,50.3652289963,0.66576,0.19418000000000002,0.6935,48.27,11.72,49.6724400448,134.91,49.56576,12.02418,51.003386839,0.66576,0.19418000000000002,0.6935,48.9,11.83,50.3106241265,134.65
2020-04-05 23:00:00,46.03384,28.41362,54.0966563352,0.6638400000000001,0.19362000000000001,0.6915,45.37,28.22,53.4303780634,135.0,46.08384,28.32362,54.0920304578,0.6638400000000001,0.19362000000000001,0.6915,45.42,28.13,53.4253993902,134.92,46.52384,12.30362,48.1232454584,0.6638400000000001,0.19362000000000001,0.6915,45.86,12.11,47.4319691769,135.06,47.11384,12.33362,48.7014589294,0.6638400000000001,0.19362000000000001,0.6915,46.45,12.14,48.0102291184,134.8
2020-04-05 23:30:00,42.69648,28.70314,51.44763989,0.6964800000000001,0.20314000000000002,0.7255,42.0,28.5,50.7567729471,134.92,42.76648,28.60314,51.4500867779,0.6964800000000001,0.20314000000000002,0.7255,42.07,28.4,50.7586928516,134.92,43.17648,12.60314,44.9783010245,0.6964800000000001,0.20314000000000002,0.7255,42.48,12.4,44.2528010413,134.98,43.81648,12.60314,45.5930154459,0.6964800000000001,0.20314000000000002,0.7255,43.12,12.4,44.8675205466,134.72
2020-04-06 00:00:00,40.6596,29.53155,50.2525175246,0.7596,0.22155000000000002,0.7912500000000001,39.9,29.31,49.5084447342,135.96,40.7196,29.44155,50.2482904243,0.7596,0.22155000000000002,0.7912500000000001,39.96,29.22,49.5036362301,135.85,41.1396,13.22155,43.2119899167,0.7596,0.22155000000000002,0.7912500000000001,40.38,13.0,42.4210372339,136.01,41.7596,13.23155,43.8056857903,0.7596,0.22155000000000002,0.7912500000000001,41.0,13.01,43.01464983,135.75
2020-04-06 00:30:00,38.76048,29.73764,48.8538846214,0.7804800000000001,0.22764,0.8130000000000001,37.98,29.51,48.0969905503,135.85,38.85048,29.64764,48.870669668,0.7804800000000001,0.22764,0.8130000000000001,38.07,29.42,48.1130055183,135.77,39.26048,13.42764,41.4932139729,0.7804800000000001,0.22764,0.8130000000000001,38.48,13.2,40.6810815982,135.88,39.87048,13.40764,42.0644741534,0.7804800000000001,0.22764,0.8130000000000001,39.09,13.18,41.2521575193,135.64
2020-04-06 01:00:00,37.732,29.781,48.0688234202,0.792,0.231,0.8250000000000001,36.94,29.55,47.3050325018,136.04,37.812,29.681,48.0698357081,0.792,0.231,0.8250000000000001,37.02,29.45,47.3052100725,135.92,38.212,13.401,40.4937494559,0.792,0.231,0.8250000000000001,37.42,13.17,39.6699546256,136.07,38.852,13.401,41.0982323829,0.792,0.231,0.8250000000000001,38.06,13.17,40.2742163176,135.82
2020-04-06 01:30:00,38.04952,29.83736,48.3532214439,0.7795200000000001,0.22736,0.812,37.27,29.61,47.6004726867,135.48,38.13952,29.73736,48.3625223246,0.7795200000000001,0.22736,0.812,37.36,29.51,47.6089245835,135.37,38.50952,13.60736,40.8429109736,0.7795200000000001,0.22736,0.812,37.73,13.38,40.0322032869,135.55,39.17952,13.59736,41.4719542149,0.7795200000000001,0.22736,0.812,38.4,13.37,40.6609997418,135.28
2020-04-06 02:00:00,39.3388,29.70715,49.2955976388,0.7788,0.22715000000000002,0.81125,38.56,29.48,48.5380675347,135.15,39.4288,29.61715,49.3133434636,0.7788,0.22715000000000002,0.81125,38.65,29.39,48.5550677067,135.04,39.7788,13.55715,42.0255784679,0.7788,0.22715000000000002,0.81125,39.0,13.33,41.2151537665,135.18,40.4688,13.54715,42.6760945561,0.7788,0.22715000000000002,0.81125,39.69,13.32,41.8654810076,134.92
2020-04-06 02:30:00,39.00144,29.84792,49.1122250606,0.78144,0.22792,0.8140000000000001,38.22,29.62,48.354036026,135.62,39.09144,29.74792,49.1231048042,0.78144,0.22792,0.8140000000000001,38.31,29.52,48.3641034239,135.54,39.46144,13.61792,41.7450954245,0.78144,0.22792,0.8140000000000001,38.68,13.39,40.9320717775,135.64,40.13144,13.59792,42.3725843536,0.78144,0.22792,0.8140000000000001,39.35,13.37,41.5593479256,135.38
2020-04-06 03:00:00,38.41272,29.81246,48.6242720156,0.7627200000000001,0.22246000000000002,0.7945,37.65,29.59,47.8862255769,135.96,38.49272,29.71246,48.6263279742,0.7627200000000001,0.22246000000000002,0.7945,37.73,29.49,47.8875035891,135.85,38.87272,13.49246,41.1477197066,0.7627200000000001,0.22246000000000002,0.7945,38.11,13.27,40.3542438908,135.99,39.55272,13.48246,41.7874907963,0.7627200000000001,0.22246000000000002,0.7945,38.79,13.26,40.9938007508,135.74
2020-04-06 03:30:00,37.41064,30.05727,47.9895349536,0.71064,0.20727,0.7402500000000001,36.7,29.85,47.3065798806,136.24,37.50064,29.95727,47.9972501948,0.71064,0.20727,0.7402500000000001,36.79,29.75,47.3134927901,136.14,37.89064,13.65727,40.2768124789,0.71064,0.20727,0.7402500000000001,37.18,13.45,39.5380184127,136.29,38.53064,13.64727,40.8761323667,0.71064,0.20727,0.7402500000000001,37.82,13.44,40.1370900789,136.03
2020-04-06 04:00:00,36.74096,29.78028,47.2944311584,0.72096,0.21028000000000002,0.751,36.02,29.57,46.6028464796,136.32,36.82096,29.69028,47.3000615412,0.72096,0.21028000000000002,0.751,36.1,29.48,46.6077289728,136.14,37.23096,13.34028,39.5487983762,0.72096,0.21028000000000002,0.751,36.51,13.13,38.7991881358,136.29,37.86096,13.33028,40.1391162957,0.72096,0.21028000000000002,0.751,37.14,13.12,39.3892624963,136.03
2020-04-06 04:30:00,36.71568,29.64874,47.1920432006,0.7156800000000001,0.20874,0.7455,36.0,29.44,46.5049846791,136.15,36.80568,29.55874,47.2056902359,0.7156800000000001,0.20874,0.7455,36.09,29.35,46.517852487,136.14,37.19568,13.24874,39.4847783614,0.7156800000000001,0.20874,0.7455,36.48,13.04,38.7405730469,136.18,37.82568,13.23874,40.0755075358,0.7156800000000001,0.20874,0.7455,37.11,13.03,39.3310691439,135.93
2020-04-06 05:00:00,36.2636,29.6723,46.8560996269,0.6936,0.2023,0.7225,35.57,29.47,46.1920534291,135.93,36.3536,29.5723,46.8626200745,0.6936,0.2023,0.7225,35.66,29.37,46.1977542744,135.85,36.7336,13.3123,39.0714051481,0.6936,0.2023,0.7225,36.04,13.11,38.3504067775,135.98,37.3936,13.3123,39.6925515966,0.6936,0.2023,0.7225,36.7,13.11,38.9712984131,135.73
2020-04-06 05:30:00,36.464,29.6195,46.9780595198,0.684,0.1995,0.7125,35.78,29.42,46.3221847499,135.82,36.544,29.5295,46.983564214,0.684,0.1995,0.7125,35.86,29.33,46.3269737842,135.73,36.944,13.2995,39.2649441137,0.684,0.1995,0.7125,36.26,13.1,38.5538273068,135.87,37.574,13.2895,39.8549405501,0.684,0.1995,0.7125,36.89,13.09,39.1435844041,135.63
2020-04-06 06:00:00,37.8564,29.14145,47.773749372,0.6564,0.19145,0.6837500000000001,37.2,28.95,47.1374850835,135.5,37.9464,29.05145,47.7903339606,0.6564,0.19145,0.6837500000000001,37.29,28.86,47.1534060276,135.41,38.3164,12.90145,40.4301115638,0.6564,0.19145,0.6837500000000001,37.66,12.71,39.7469457946,135.52,38.9764,12.90145,41.0561465442,0.6564,0.19145,0.6837500000000001,38.32,12.71,40.3728435957,135.28
2020-04-06 06:30:00,39.96592,28.74006,49.2266778307,0.6859200000000001,0.20006000000000002,0.7145,39.28,28.54,48.5535786529,136.11,40.03592,28.65006,49.2310961512,0.6859200000000001,0.20006000000000002,0.7145,39.35,28.45,48.5574402126,136.05,40.46592,12.34006,42.305646931,0.6859200000000001,0.20006000000000002,0.7145,39.78,12.14,41.5912009925,136.15,41.06592,12.33006,42.8770354042,0.6859200000000001,0.20006000000000002,0.7145,40.38,12.13,42.1625580344,135.92
2020-04-06 07:00:00,42.00048,28.02014,50.4892915958,0.72048,0.21014000000000002,0.7505000000000001,41.28,27.81,49.7738334871,135.46,42.07048,27.93014,50.4977029958,0.72048,0.21014000000000002,0.7505000000000001,41.35,27.72,49.7817325934,135.36,42.48048,11.790140000000001,44.0862629654,0.72048,0.21014000000000002,0.7505000000000001,41.76,11.58,43.3358281333,135.5,43.12048,11.78014,44.7006431033,0.72048,0.21014000000000002,0.7505000000000001,42.4,11.57,43.9502548343,135.28
2020-04-06 07:30:00,45.25856,27.26833,52.838424222,0.7485600000000001,0.21833000000000002,0.77975,44.51,27.05,52.0849556014,136.31,45.31856,27.17833,52.843481169,0.7485600000000001,0.21833000000000002,0.77975,44.57,26.96,52.0896006896,136.21,45.75856,10.85833,47.0292371155,0.7485600000000001,0.21833000000000002,0.77975,45.01,10.64,46.2505102675,136.35,46.37856,10.84833,47.6304219114,0.7485600000000001,0.21833000000000002,0.77975,45.63,10.63,46.8518281394,136.15
2020-04-06 08:00:00,47.34728,26.63504,54.3248587591,0.97728,0.28504,1.018,46.37,26.35,53.3338485392,135.74,47.39728,26.55504,54.3292950516,0.97728,0.28504,1.018,46.42,26.27,53.3378786605,135.64,47.82728,10.37504,48.9396584295,0.97728,0.28504,1.018,46.85,10.09,47.9242172602,135.79,48.47728,10.38504,49.5771694634,0.97728,0.28504,1.018,47.5,10.1,48.5619192372,135.6
2020-04-06 08:30:00,50.0136,25.73605,56.2468172838,1.3235999999999999,0.38605,1.3787500000000001,48.69,25.35,54.8938849053,135.56,50.0736,25.64605,56.2590907993,1.3235999999999999,0.38605,1.3787500000000001,48.75,25.26,54.9056472505,135.48,50.5036,9.49605,51.3886035864,1.3235999999999999,0.38605,1.3787500000000001,49.18,9.11,50.0166422304,135.62,51.1436,9.48605,52.0158914714,1.3235999999999999,0.38605,1.3787500000000001,49.82,9.1,50.6442731214,135.45
2020-04-06 09:00:00,50.79808,25.52944,56.8524162934,1.9180800000000002,0.55944,1.998,48.88,24.97,54.8885716702,135.71,50.84808,25.44944,56.8612454665,1.9180800000000002,0.55944,1.998,48.93,24.89,54.8967849696,135.6,51.28808,9.28944,52.1225560156,1.9180800000000002,0.55944,1.998,49.37,8.73,50.1359132758,135.74,51.92808,9.25944,52.747158422,1.9180800000000002,0.55944,1.998,50.01,8.7,50.7611081439,135.54
2020-04-06 09:30:00,52.52816,25.00113,58.1744281817,2.43816,0.71113,2.53975,50.09,24.29,55.6687722157,135.52,52.56816,24.91113,58.1719506606,2.43816,0.71113,2.53975,50.13,24.2,55.6655809275,135.42,53.01816,8.77113,53.7387942855,2.43816,0.71113,2.53975,50.58,8.06,51.2181608416,135.57,53.63816,8.74113,54.3457409726,2.43816,0.71113,2.53975,51.2,8.03,51.8258709526,135.36
2020-04-06 10:00:00,53.93192,24.39306,59.1918353411,2.58192,0.7530600000000001,2.6895,51.35,23.64,56.530275959,135.88,53.95192,24.30306,59.1730377541,2.58192,0.7530600000000001,2.6895,51.37,23.55,56.5108785987,135.8,54.45192,8.06306,55.0456585777,2.58192,0.7530600000000001,2.6895,51.87,7.31,52.382563893,135.92,55.04192,8.04306,55.626466465600004,2.58192,0.7530600000000001,2.6895,52.46,7.29,52.9640982176,135.74
2020-04-06 10:30:00,53.77616,24.52763,59.1056682372,2.90616,0.8476300000000001,3.02725,50.87,23.68,56.1114899107,136.33,53.80616,24.44763,59.099826282,2.90616,0.8476300000000001,3.02725,50.9,23.6,56.1049908653,136.25,54.33616,8.09763,54.9362348106,2.90616,0.8476300000000001,3.02725,51.43,7.25,51.9384963202,136.38,54.86616,8.07763,55.457583968,2.90616,0.8476300000000001,3.02725,51.96,7.23,52.460599501,136.2
2020-04-06 11:00:00,53.34744,25.00842,58.9183369203,3.93744,1.14842,4.1015,49.41,23.86,54.869369415,136.53,53.36744,24.92842,58.9025447315,3.93744,1.14842,4.1015,49.43,23.78,54.8526508019,136.43,53.91744,8.54842,54.5908950343,3.93744,1.14842,4.1015,49.98,7.4,50.5248493318,136.57,54.41744,8.55842,55.0863352298,3.93744,1.14842,4.1015,50.48,7.41,51.0209613786,136.38
2020-04-06 11:30:00,53.62552,24.94536,59.1436165685,3.75552,1.0953600000000001,3.912,49.87,23.85,55.2796472492,136.53,53.63552,24.87536,59.123197992,3.75552,1.0953600000000001,3.912,49.88,23.78,55.2585088471,136.43,54.20552,8.46536,54.8625620838,3.75552,1.0953600000000001,3.912,50.45,7.37,50.9854822474,136.57,54.68552,8.48536,55.3399262016,3.75552,1.0953600000000001,3.912,50.93,7.39,51.4633558952,136.38
2020-04-06 12:00:00,54.35888,24.46634,59.6111535524,3.03888,0.8863400000000001,3.1655,51.32,23.58,56.4779496795,136.41,54.34888,24.37634,59.5651467643,3.03888,0.8863400000000001,3.1655,51.31,23.49,56.431340583,136.31,54.92888,8.00634,55.509308573,3.03888,0.8863400000000001,3.1655,51.89,7.12,52.3762016569,136.44,55.40888,8.01634,55.9857632783,3.03888,0.8863400000000001,3.1655,52.37,7.13,52.8531342495,136.26
2020-04-06 12:30:00,55.90968,24.29074,60.958447876,2.77968,0.81074,2.8955,53.13,23.48,58.0870665467,136.56,55.899680000000004,24.22074,60.9214122477,2.77968,0.81074,2.8955,53.12,23.41,58.0496554684,136.48,56.48968,7.80074,57.0257441078,2.77968,0.81074,2.8955,53.71,6.99,54.1629412052,136.6,56.95968,7.81074,57.492719583,2.77968,0.81074,2.8955,54.18,7.0,54.6303249121,136.44
2020-04-06 13:00:00,55.8856,24.692050000000002,61.09744365,2.9556,0.8620500000000001,3.07875,52.93,23.83,58.046996477,136.95,55.8856,24.61205,61.0651561249,2.9556,0.8620500000000001,3.07875,52.93,23.75,58.0141999859,136.84,56.4856,8.15205,57.0708237768,2.9556,0.8620500000000001,3.07875,53.53,7.29,54.0241149858,136.99,56.9456,8.16205,57.5275622599,2.9556,0.8620500000000001,3.07875,53.99,7.3,54.4812821068,136.81
2020-04-06 13:30:00,55.88824,25.01282,61.2301929986,3.19824,0.9328200000000001,3.3315,52.69,24.08,57.9317054815,137.15,55.88824,24.93282,61.1975561885,3.19824,0.9328200000000001,3.3315,52.69,24.0,57.8984982534,137.05,56.48824,8.39282,57.108324138,3.19824,0.9328200000000001,3.3315,53.29,7.46,53.8096246038,137.19,56.93824,8.40282,57.5549351337,3.19824,0.9328200000000001,3.3315,53.74,7.47,54.2566908316,137.0
2020-04-06 14:00:00,53.6172,25.4446,59.3483934492,2.5872,0.7546,2.6950000000000003,51.03,24.69,56.6891259414,137.74,53.5972,25.3746,59.3003387258,2.5872,0.7546,2.6950000000000003,51.01,24.62,56.6406611896,137.65,54.2572,8.6646,54.9446907808,2.5872,0.7546,2.6950000000000003,51.67,7.91,52.2719523263,137.78,54.6572,8.6846,55.3428567116,2.5872,0.7546,2.6950000000000003,52.07,7.93,52.6703882651,137.61
2020-04-06 14:30:00,53.03208,23.48019,57.9975933256,3.29208,0.9601900000000001,3.42925,49.74,22.52,54.6005311329,136.93,53.00208,23.23019,57.8693546859,3.29208,0.9601900000000001,3.42925,49.71,22.27,54.4705149599,136.83,53.66208,6.61019,54.0676746473,3.29208,0.9601900000000001,3.42925,50.37,5.65,50.6858895552,136.98,54.43208,16.62019,56.9129339321,3.29208,0.9601900000000001,3.42925,51.14,15.66,53.4839714307,136.81
2020-04-06 15:00:00,51.33032,22.07551,55.8760225236,4.03032,1.17551,4.19825,47.3,20.9,51.7117008036,135.88,51.31032,21.99551,55.8260817062,4.03032,1.17551,4.19825,47.28,20.82,51.6611149705,135.78,51.95032,4.63551,52.1567224916,4.03032,1.17551,4.19825,47.92,3.46,48.0447499733,135.92,52.98032,23.42551,57.9281350128,4.03032,1.17551,4.19825,48.95,22.25,53.7695545825,135.75
2020-04-06 15:30:00,51.5616,21.9113,56.0241346408,2.7816,0.8113,2.8975,48.78,21.1,53.1478917738,135.79,51.5416,21.8313,55.9744780257,2.7816,0.8113,2.8975,48.76,21.02,53.0978153976,135.64,52.1816,4.4813,52.3736711359,2.7816,0.8113,2.8975,49.4,3.67,49.5361373141,135.83,53.2316,23.2613,58.0920934056,2.7816,0.8113,2.8975,50.45,22.45,55.219607025,135.61
2020-04-06 16:00:00,52.25704,21.95247,56.6807654206,2.71704,0.7924700000000001,2.83025,49.54,21.16,53.8698171521,135.55,52.23704,21.87247,56.6313808048,2.71704,0.7924700000000001,2.83025,49.52,21.08,53.820040877,135.47,52.86704,4.57247,53.0644080365,2.71704,0.7924700000000001,2.83025,50.15,3.7800000000000002,50.2922548709,135.6,53.96704,23.29247,58.7790827171,2.71704,0.7924700000000001,2.83025,51.25,22.5,55.9715329431,135.42
2020-04-06 16:30:00,53.99064,21.55477,58.1343041359,1.49064,0.43477000000000005,1.55275,52.5,21.12,56.5889070402,135.69,53.96064,21.46477,58.0731178805,1.49064,0.43477000000000005,1.55275,52.47,21.03,56.5275313454,135.59,54.60064,4.15477,54.7584879463,1.49064,0.43477000000000005,1.55275,53.11,3.7199999999999998,53.2401211494,135.73,55.76064,22.90477,60.2816511217,1.49064,0.43477000000000005,1.55275,54.27,22.47,58.7378395925,135.54
2020-04-06 17:00:00,55.06728,21.50379,59.1169883448,2.68728,0.7837900000000001,2.79925,52.38,20.72,56.3292357484,135.18,55.03728,21.40379,59.0527257302,2.68728,0.7837900000000001,2.79925,52.35,20.62,56.2646149902,135.07,55.65728,4.22379,55.8173200625,2.68728,0.7837900000000001,2.79925,52.97,3.44,53.0815834353,135.21,56.82728,22.81379,61.2356821336,2.68728,0.7837900000000001,2.79925,54.14,22.03,58.4504961485,135.02
2020-04-06 17:30:00,57.42384,21.02112,61.1505101074,2.40384,0.7011200000000001,2.504,55.02,20.32,58.6523895506,134.77,57.40384,20.94112,61.1042662471,2.40384,0.7011200000000001,2.504,55.0,20.24,58.6059519162,134.69,58.01384,3.85112,58.1415235163,2.40384,0.7011200000000001,2.504,55.61,3.15,55.69914362,134.83,59.25384,22.33112,63.3221641702,2.40384,0.7011200000000001,2.504,56.85,21.63,60.8258119551,134.65
2020-04-06 18:00:00,59.34672,20.33571,62.734155577,1.8367200000000001,0.53571,1.9132500000000001,57.51,19.8,60.8230227792,134.15,59.31672,20.23571,62.6734172577,1.8367200000000001,0.53571,1.9132500000000001,57.48,19.7,60.7621625685,134.06,59.91672,3.31571,60.008393316,1.8367200000000001,0.53571,1.9132500000000001,58.08,2.7800000000000002,58.1464943053,134.22,61.21672,21.62571,64.9242492491,1.8367200000000001,0.53571,1.9132500000000001,59.38,21.09,63.0140658901,134.02
2020-04-06 18:30:00,59.20944,20.53692,62.6699518765,1.42944,0.41692,1.4889999999999999,57.78,20.12,61.1828636139,134.05,59.17944,20.43692,62.6088956763,1.42944,0.41692,1.4889999999999999,57.75,20.02,61.1217056372,133.95,59.77944,3.5369200000000003,59.8839815794,1.42944,0.41692,1.4889999999999999,58.35,3.12,58.4333543449,134.1,61.08944,21.81692,64.868310274,1.42944,0.41692,1.4889999999999999,59.66,21.4,63.3819816667,133.91
2020-04-06 19:00:00,58.292,20.691,61.8552725724,1.032,0.301,1.075,57.26,20.39,60.7820672567,134.43,58.262,20.601,61.7969404178,1.032,0.301,1.075,57.23,20.3,60.7236601334,134.33,58.882,3.6109999999999998,58.9926202588,1.032,0.301,1.075,57.85,3.31,57.9446166611,134.49,60.162,22.001,64.0586469183,1.032,0.301,1.075,59.13,21.7,62.9860849712,134.29
2020-04-06 19:30:00,56.78904,21.03847,60.5608147573,0.74904,0.21847000000000003,0.7802500000000001,56.04,20.82,59.7825559842,134.13,56.74904,20.93847,60.4886193169,0.74904,0.21847000000000003,0.7802500000000001,56.0,20.72,59.7102872209,134.05,57.35904,4.02847,57.5003307839,0.74904,0.21847000000000003,0.7802500000000001,56.61,3.81,56.7380665867,134.18,58.61904,22.33847,62.7311652408,0.74904,0.21847000000000003,0.7802500000000001,57.87,22.12,61.9534607589,133.99
2020-04-06 20:00:00,56.38616,21.49138,60.343006669,0.6561600000000001,0.19138000000000002,0.6835,55.73,21.3,59.6617373197,134.33,56.34616,21.26138,60.2240485707,0.6561600000000001,0.19138000000000002,0.6835,55.69,21.07,59.5425981966,134.25,56.99616,5.00138,57.2151733079,0.6561600000000001,0.19138000000000002,0.6835,56.34,4.8100000000000005,56.5449529136,134.38,58.14616,21.32138,61.9320366842,0.6561600000000001,0.19138000000000002,0.6835,57.49,21.13,61.2501183672,134.23
2020-04-06 20:30:00,58.66728,24.56879,63.6040500649,0.6472800000000001,0.18879,0.67425,58.02,24.38,62.9341306447,134.65,58.63728,24.45879,63.5339516641,0.6472800000000001,0.18879,0.67425,57.99,24.27,62.8639244718,134.55,59.25728,8.51879,59.866476563,0.6472800000000001,0.18879,0.67425,58.61,8.33,59.1989949239,134.7,59.66728,8.47879,60.266692148,0.6472800000000001,0.18879,0.67425,59.02,8.29,59.5993666074,134.5
2020-04-06 21:00:00,57.79648,24.82439,62.9021735655,0.6664800000000001,0.19439,0.69425,57.13,24.63,62.2131320543,134.9,57.77648,24.72439,62.8443879918,0.6664800000000001,0.19439,0.69425,57.11,24.53,62.1552330862,134.79,58.41648,8.70439,59.0614217647,0.6664800000000001,0.19439,0.69425,57.75,8.51,58.3736464511,134.95,58.80648,8.67439,59.4428055517,0.6664800000000001,0.19439,0.69425,58.14,8.48,58.7551699853,134.75
2020-04-06 21:30:00,55.51792,25.87481,61.2514916852,0.6679200000000001,0.19481,0.6957500000000001,54.85,25.68,60.5638910573,135.96,55.47792,25.77481,61.173036855,0.6679200000000001,0.19481,0.6957500000000001,54.81,25.58,60.4853081335,135.87,56.13792,9.51481,56.9385429324,0.6679200000000001,0.19481,0.6957500000000001,55.47,9.32,56.2475181675,136.01,56.51792,9.49481,57.3099179729,0.6679200000000001,0.19481,0.6957500000000001,55.85,9.3,56.6190118247,135.83
2020-04-06 22:00:00,52.84952,26.40236,59.0775454619,0.6595200000000001,0.19236,0.687,52.19,26.21,58.4017140159,136.39,52.82952,26.31236,59.0194753636,0.6595200000000001,0.19236,0.687,52.17,26.12,58.3434940675,136.31,53.48952,9.93236,54.4038649822,0.6595200000000001,0.19236,0.687,52.83,9.74,53.7203546154,136.41,53.83952,9.92236,54.746206643,0.6595200000000001,0.19236,0.687,53.18,9.73,54.062790346,136.25
2020-04-06 22:30:00,50.46328,27.47054,57.4558369206,0.6532800000000001,0.19054000000000001,0.6805,49.81,27.28,56.7911480778,137.01,50.43328,27.37054,57.3817234967,0.6532800000000001,0.19054000000000001,0.6805,49.78,27.18,56.7168475852,136.9,51.11328,10.84054,52.2502124383,0.6532800000000001,0.19054000000000001,0.6805,50.46,10.65,51.5716404626,137.08,51.44328,10.84054,52.5730764237,0.6532800000000001,0.19054000000000001,0.6805,50.79,10.65,51.8945719705,136.86
2020-04-06 23:00:00,48.13808,27.94194,55.6599205627,0.6580800000000001,0.19194000000000003,0.6855,47.48,27.75,54.9946624683,137.56,48.10808,27.85194,55.5888291211,0.6580800000000001,0.19194000000000003,0.6855,47.45,27.66,54.9233839089,137.45,48.78808,11.20194,50.0575689567,0.6580800000000001,0.19194000000000003,0.6855,48.13,11.01,49.3732417408,137.58,49.10808,11.20194,50.3695044749,0.6580800000000001,0.19194000000000003,0.6855,48.45,11.01,49.6852352314,137.41
2020-04-06 23:30:00,44.27944,18.34942,47.9308879643,0.64944,0.18942,0.6765,43.63,18.16,47.2584648502,137.21,44.54944,28.58942,52.9339922946,0.64944,0.18942,0.6765,43.9,28.4,52.2854664319,137.14,45.23944,11.68942,46.725255178,0.64944,0.18942,0.6765,44.59,11.5,46.0490835957,137.24,45.86944,22.529420000000002,51.1036230756,0.64944,0.18942,0.6765,45.22,22.34,50.437327447,137.09
2020-04-07 00:00:00,41.56112,10.74991,42.9288627926,0.65112,0.18991000000000002,0.67825,40.91,10.56,42.2509372677,136.37,42.02112,29.32991,51.2446889605,0.65112,0.18991000000000002,0.67825,41.37,29.14,50.6025345215,136.29,42.71112,11.85991,44.3271613896,0.65112,0.18991000000000002,0.67825,42.06,11.67,43.64896906,136.42,43.53112,30.90991,53.3889590146,0.65112,0.18991000000000002,0.67825,42.88,30.72,52.7485810236,136.26
2020-04-07 00:30:00,38.61,10.74,40.075924194,0.0,0.0,0.0,38.61,10.74,40.075924194,136.28,39.05,29.32,48.8320069217,0.0,0.0,0.0,39.05,29.32,48.8320069217,136.16,39.73,11.86,41.4624227464,0.0,0.0,0.0,39.73,11.86,41.4624227464,136.31,40.5,30.89,50.935666286,0.0,0.0,0.0,40.5,30.89,50.935666286,136.12
2020-04-07 01:00:00,37.54,10.88,39.0848564024,0.0,0.0,0.0,37.54,10.88,39.0848564024,136.4,37.95,29.49,48.0610299515,0.0,0.0,0.0,37.95,29.49,48.0610299515,136.34,38.63,12.0,40.4509196434,0.0,0.0,0.0,38.63,12.0,40.4509196434,136.45,39.38,31.07,50.1610336815,0.0,0.0,0.0,39.38,31.07,50.1610336815,136.32
2020-04-07 01:30:00,37.76,10.83,39.2823942753,0.0,0.0,0.0,37.76,10.83,39.2823942753,136.21,38.18,29.41,48.1939882143,0.0,0.0,0.0,38.18,29.41,48.1939882143,136.14,38.84,11.96,40.6397244085,0.0,0.0,0.0,38.84,11.96,40.6397244085,136.25,39.61,30.98,50.2863052928,0.0,0.0,0.0,39.61,30.98,50.2863052928,136.12
2020-04-07 02:00:00,38.85,10.69,40.2939027646,0.0,0.0,0.0,38.85,10.69,40.2939027646,136.06,39.29,29.22,48.9644003333,0.0,0.0,0.0,39.29,29.22,48.9644003333,135.95,39.95,11.81,41.6590758419,0.0,0.0,0.0,39.95,11.81,41.6590758419,136.09,40.74,30.78,51.0603172728,0.0,0.0,0.0,40.74,30.78,51.0603172728,135.91
2020-04-07 02:30:00,39.07,10.73,40.5166360894,0.0,0.0,0.0,39.07,10.73,40.5166360894,136.06,39.52,29.28,49.1848431938,0.0,0.0,0.0,39.52,29.28,49.1848431938,135.95,40.19,11.85,41.9005799483,0.0,0.0,0.0,40.19,11.85,41.9005799483,136.18,40.98,30.85,51.2940825047,0.0,0.0,0.0,40.98,30.85,51.2940825047,136.0
2020-04-07 03:00:00,38.51,10.87,40.0147097953,0.0,0.0,0.0,38.51,10.87,40.0147097953,136.43,38.93,29.5,48.8445994968,0.0,0.0,0.0,38.93,29.5,48.8445994968,136.35,39.62,11.99,41.3944984267,0.0,0.0,0.0,39.62,11.99,41.3944984267,136.49,40.38,31.09,50.962069228,0.0,0.0,0.0,40.38,31.09,50.962069228,136.33
2020-04-07 03:30:00,37.49,11.07,39.0902161672,0.0,0.0,0.0,37.49,11.07,39.0902161672,136.53,37.9,29.75,48.1816614491,0.0,0.0,0.0,37.9,29.75,48.1816614491,136.35,38.58,12.2,40.463025097,0.0,0.0,0.0,38.58,12.2,40.463025097,136.49,39.33,31.32,50.277144907,0.0,0.0,0.0,39.33,31.32,50.277144907,136.33
2020-04-07 04:00:00,37.11,11.18,38.7575089499,0.0,0.0,0.0,37.11,11.18,38.7575089499,136.72,37.52,29.9,47.9766651613,0.0,0.0,0.0,37.52,29.9,47.9766651613,136.63,38.2,12.32,40.1375435222,0.0,0.0,0.0,38.2,12.32,40.1375435222,136.77,38.93,31.5,50.0778883341,0.0,0.0,0.0,38.93,31.5,50.0778883341,136.59
2020-04-07 04:30:00,36.72,11.22,38.3959216584,0.0,0.0,0.0,36.72,11.22,38.3959216584,136.84,37.11,29.97,47.7006603728,0.0,0.0,0.0,37.11,29.97,47.7006603728,136.72,37.8,12.36,39.7694556161,0.0,0.0,0.0,37.8,12.36,39.7694556161,136.86,38.52,31.56,49.7978312781,0.0,0.0,0.0,38.52,31.56,49.7978312781,136.59
2020-04-07 05:00:00,36.74,11.26,38.4267510987,0.0,0.0,0.0,36.74,11.26,38.4267510987,137.04,37.14,30.02,47.7554185407,0.0,0.0,0.0,37.14,30.02,47.7554185407,136.94,37.81,12.4,39.7914073639,0.0,0.0,0.0,37.81,12.4,39.7914073639,137.06,38.55,31.62,49.8590703884,0.0,0.0,0.0,38.55,31.62,49.8590703884,136.9
2020-04-07 05:30:00,37.4,11.07,39.0039087785,0.0,0.0,0.0,37.4,11.07,39.0039087785,136.83,37.81,29.79,48.135643758,0.0,0.0,0.0,37.81,29.79,48.135643758,136.75,38.48,12.21,40.3707133947,0.0,0.0,0.0,38.48,12.21,40.3707133947,136.85,39.24,31.38,50.2442235486,0.0,0.0,0.0,39.24,31.38,50.2442235486,136.67
2020-04-07 06:00:00,38.58,10.65,40.0229796492,0.0,0.0,0.0,38.58,10.65,40.0229796492,136.51,39.02,29.27,48.778000164,0.0,0.0,0.0,39.02,29.27,48.778000164,136.4,39.68,11.76,41.3859879669,0.0,0.0,0.0,39.68,11.76,41.3859879669,136.56,40.47,30.84,50.8814946714,0.0,0.0,0.0,40.47,30.84,50.8814946714,136.35
2020-04-07 06:30:00,40.32,10.26,41.6049275928,0.0,0.0,0.0,40.32,10.26,41.6049275928,136.07,40.8,28.78,49.9292339216,0.0,0.0,0.0,40.8,28.78,49.9292339216,135.97,41.43,11.37,42.9618644847,0.0,0.0,0.0,41.43,11.37,42.9618644847,136.09,42.3,30.35,52.0616221415,0.0,0.0,0.0,42.3,30.35,52.0616221415,135.86
2020-04-07 07:00:00,42.47,9.68,43.5591930596,0.0,0.0,0.0,42.47,9.68,43.5591930596,135.5,42.99,28.05,51.3316919651,0.0,0.0,0.0,42.99,28.05,51.3316919651,135.41,43.6,10.76,44.908101719,0.0,0.0,0.0,43.6,10.76,44.908101719,135.53,44.54,29.58,53.4676350702,0.0,0.0,0.0,44.54,29.58,53.4676350702,135.29
2020-04-07 07:30:00,45.35,8.61,46.1600974869,0.0,0.0,0.0,45.35,8.61,46.1600974869,134.97,45.92,26.81,53.1735131433,0.0,0.0,0.0,45.92,26.81,53.1735131433,134.88,46.55,9.68,47.5458189539,0.0,0.0,0.0,46.55,9.68,47.5458189539,135.01,47.53,28.32,55.3274190614,0.0,0.0,0.0,47.53,28.32,55.3274190614,134.77
2020-04-07 08:00:00,47.07,8.05,47.7534019731,0.0,0.0,0.0,47.07,8.05,47.7534019731,134.66,47.65,26.15,54.3538867056,0.0,0.0,0.0,47.65,26.15,54.3538867056,134.61,48.31,9.1,49.159598249,0.0,0.0,0.0,48.31,9.1,49.159598249,134.7,49.3,27.63,56.5146609297,0.0,0.0,0.0,49.3,27.63,56.5146609297,134.45
2020-04-07 08:30:00,48.7,7.16,49.2235268952,0.0,0.0,0.0,48.7,7.16,49.2235268952,134.2,49.32,25.14,55.3577636832,0.0,0.0,0.0,49.32,25.14,55.3577636832,134.13,50.0,8.19,50.6663211611,0.0,0.0,0.0,50.0,8.19,50.6663211611,134.24,50.97,26.6,57.4934857179,0.0,0.0,0.0,50.97,26.6,57.4934857179,133.98
2020-04-07 09:00:00,49.17,6.75,49.6311535228,0.0,0.0,0.0,49.17,6.75,49.6311535228,134.02,49.76,24.65,55.5308932037,0.0,0.0,0.0,49.76,24.65,55.5308932037,133.96,50.47,7.77,51.0646041794,0.0,0.0,0.0,50.47,7.77,51.0646041794,134.07,51.43,26.09,57.6691685392,0.0,0.0,0.0,51.43,26.09,57.6691685392,133.82
2020-04-07 09:30:00,49.5,6.09,49.873220269,0.0,0.0,0.0,49.5,6.09,49.873220269,133.8,50.1,23.93,55.5216615385,0.0,0.0,0.0,50.1,23.93,55.5216615385,133.69,50.86,7.08,51.350423562,0.0,0.0,0.0,50.86,7.08,51.350423562,133.84,51.76,25.35,57.6343656164,0.0,0.0,0.0,51.76,25.35,57.6343656164,133.58
2020-04-07 10:00:00,49.02,6.05,49.3919315273,0.0,0.0,0.0,49.02,6.05,49.3919315273,133.8,49.6,23.89,55.0535384875,0.0,0.0,0.0,49.6,23.89,55.0535384875,133.78,50.37,7.06,50.8623682107,0.0,0.0,0.0,50.37,7.06,50.8623682107,133.84,51.24,25.31,57.1500979877,0.0,0.0,0.0,51.24,25.31,57.1500979877,133.72
2020-04-07 10:30:00,48.43,5.88,48.7856464547,0.0,0.0,0.0,48.43,5.88,48.7856464547,133.72,49.01,23.7,54.4396004761,0.0,0.0,0.0,49.01,23.7,54.4396004761,133.64,49.78,6.88,50.2531869636,0.0,0.0,0.0,49.78,6.88,50.2531869636,133.84,50.63,25.11,56.514679509,0.0,0.0,0.0,50.63,25.11,56.514679509,133.61
2020-04-07 11:00:00,48.98,22.3,53.8175659056,0.0,0.0,0.0,48.98,22.3,53.8175659056,135.18,48.95,23.11,54.1310871866,0.0,0.0,0.0,48.95,23.11,54.1310871866,135.13,49.7,7.13,50.2088328882,0.0,0.0,0.0,49.7,7.13,50.2088328882,135.23,49.94,8.02,50.5798774218,0.0,0.0,0.0,49.94,8.02,50.5798774218,135.08
2020-04-07 11:30:00,48.09,23.44,53.4984270797,0.0,0.0,0.0,48.09,23.44,53.4984270797,135.18,48.04,23.36,53.4184537403,0.0,0.0,0.0,48.04,23.36,53.4184537403,135.13,48.78,7.29,49.3217244224,0.0,0.0,0.0,48.78,7.29,49.3217244224,135.23,48.99,7.29,49.5294276163,0.0,0.0,0.0,48.99,7.29,49.5294276163,134.99
2020-04-07 12:00:00,48.04,23.26,53.374799297,0.0,0.0,0.0,48.04,23.26,53.374799297,135.18,47.99,23.17,53.2906089288,0.0,0.0,0.0,47.99,23.17,53.2906089288,135.03,48.72,7.13,49.2389611994,0.0,0.0,0.0,48.72,7.13,49.2389611994,135.13,48.95,7.12,49.4651079045,0.0,0.0,0.0,48.95,7.12,49.4651079045,134.99
2020-04-07 12:30:00,49.03,23.23,54.2547122377,0.0,0.0,0.0,49.03,23.23,54.2547122377,134.89,48.99,23.15,54.1843390658,0.0,0.0,0.0,48.99,23.15,54.1843390658,134.81,49.69,7.14,50.2003555764,0.0,0.0,0.0,49.69,7.14,50.2003555764,134.94,49.95,7.13,50.4563117955,0.0,0.0,0.0,49.95,7.13,50.4563117955,134.78
2020-04-07 13:00:00,49.07,23.34,54.3380207589,0.0,0.0,0.0,49.07,23.34,54.3380207589,135.86,49.04,23.25,54.2723143048,0.0,0.0,0.0,49.04,23.25,54.2723143048,135.74,49.73,7.0,50.2202439261,0.0,0.0,0.0,49.73,7.0,50.2202439261,135.9,50.02,6.99,50.5060441927,0.0,0.0,0.0,50.02,6.99,50.5060441927,135.73
2020-04-07 13:30:00,48.45,23.95,54.0463227241,0.0,0.0,0.0,48.45,23.95,54.0463227241,136.35,48.39,23.86,53.9526801929,0.0,0.0,0.0,48.39,23.86,53.9526801929,136.25,49.14,7.51,49.7105592405,0.0,0.0,0.0,49.14,7.51,49.7105592405,136.39,49.38,7.51,49.9478177701,0.0,0.0,0.0,49.38,7.51,49.9478177701,136.22
2020-04-07 14:00:00,47.53,24.49,53.4683177218,0.0,0.0,0.0,47.53,24.49,53.4683177218,136.24,47.49,24.41,53.3961440555,0.0,0.0,0.0,47.49,24.41,53.3961440555,136.16,48.21,8.08,48.8824150385,0.0,0.0,0.0,48.21,8.08,48.8824150385,136.27,48.46,8.08,49.1289934764,0.0,0.0,0.0,48.46,8.08,49.1289934764,136.11
2020-04-07 14:30:00,45.53,24.76,51.8270055087,0.0,0.0,0.0,45.53,24.76,51.8270055087,136.24,45.49,24.67,51.74890337,0.0,0.0,0.0,45.49,24.67,51.74890337,136.16,46.19,8.32,46.9333410275,0.0,0.0,0.0,46.19,8.32,46.9333410275,136.27,46.47,8.35,47.2142287875,0.0,0.0,0.0,46.47,8.35,47.2142287875,136.11
2020-04-07 15:00:00,43.89,24.9,50.4612930869,0.0,0.0,0.0,43.89,24.9,50.4612930869,136.24,43.88,24.81,50.408238414,0.0,0.0,0.0,43.88,24.81,50.408238414,136.16,44.55,8.46,45.3461586025,0.0,0.0,0.0,44.55,8.46,45.3461586025,136.27,44.85,8.47,45.6427803711,0.0,0.0,0.0,44.85,8.47,45.6427803711,136.11
2020-04-07 15:30:00,44.14,25.02,50.7379542355,0.0,0.0,0.0,44.14,25.02,50.7379542355,136.35,44.12,24.95,50.6860621868,0.0,0.0,0.0,44.12,24.95,50.6860621868,136.24,44.79,8.55,45.598756562,0.0,0.0,0.0,44.79,8.55,45.598756562,136.37,45.12,8.56,45.9248081106,0.0,0.0,0.0,45.12,8.56,45.9248081106,136.2
2020-04-07 16:00:00,45.15,25.41,51.8091748631,0.0,0.0,0.0,45.15,25.41,51.8091748631,136.35,45.15,25.32,51.7650934511,0.0,0.0,0.0,45.15,25.32,51.7650934511,136.24,45.78,8.9,46.6370925337,0.0,0.0,0.0,45.78,8.9,46.6370925337,136.37,46.14,8.93,46.9962179329,0.0,0.0,0.0,46.14,8.93,46.9962179329,136.28
2020-04-07 16:30:00,47.37,25.66,53.8734860576,0.0,0.0,0.0,47.37,25.66,53.8734860576,136.26,47.37,25.56,53.8259277672,0.0,0.0,0.0,47.37,25.56,53.8259277672,136.24,47.96,9.22,48.8382022601,0.0,0.0,0.0,47.96,9.22,48.8382022601,136.37,48.4,9.22,49.2703602585,0.0,0.0,0.0,48.4,9.22,49.2703602585,136.15
2020-04-07 17:00:00,50.71,24.82,56.4582722017,0.0,0.0,0.0,50.71,24.82,56.4582722017,135.48,50.73,24.73,56.4367415785,0.0,0.0,0.0,50.73,24.73,56.4367415785,135.4,51.27,8.55,51.9780280503,0.0,0.0,0.0,51.27,8.55,51.9780280503,135.52,51.77,8.55,52.4712816691,0.0,0.0,0.0,51.77,8.55,52.4712816691,135.36
2020-04-07 17:30:00,54.85,24.41,60.0364106189,0.0,0.0,0.0,54.85,24.41,60.0364106189,135.12,54.84,24.32,59.9907326176,0.0,0.0,0.0,54.84,24.32,59.9907326176,135.01,55.41,8.22,56.0163949215,0.0,0.0,0.0,55.41,8.22,56.0163949215,135.15,55.91,8.21,56.5095761796,0.0,0.0,0.0,55.91,8.21,56.5095761796,134.96
2020-04-07 18:00:00,56.65,24.43,61.6931714212,0.0,0.0,0.0,56.65,24.43,61.6931714212,135.12,56.64,24.32,61.6405061627,0.0,0.0,0.0,56.64,24.32,61.6405061627,135.09,57.25,8.25,57.8413779227,0.0,0.0,0.0,57.25,8.25,57.8413779227,135.24,57.69,8.24,58.2754982819,0.0,0.0,0.0,57.69,8.24,58.2754982819,135.07
2020-04-07 18:30:00,57.81,24.31,62.7134132383,0.0,0.0,0.0,57.81,24.31,62.7134132383,134.99,57.79,24.22,62.6601348546,0.0,0.0,0.0,57.79,24.22,62.6601348546,134.91,58.39,8.18,58.9601941991,0.0,0.0,0.0,58.39,8.18,58.9601941991,135.03,58.85,8.15,59.4116571053,0.0,0.0,0.0,58.85,8.15,59.4116571053,134.85
2020-04-07 19:00:00,57.27,24.6,62.3298716508,0.0,0.0,0.0,57.27,24.6,62.3298716508,134.99,57.26,24.49,62.277344998,0.0,0.0,0.0,57.26,24.49,62.277344998,134.91,57.87,8.42,58.4793407966,0.0,0.0,0.0,57.87,8.42,58.4793407966,135.03,58.31,8.41,58.9133618121,0.0,0.0,0.0,58.31,8.41,58.9133618121,134.85
2020-04-07 19:30:00,56.6,24.86,61.8189259046,0.0,0.0,0.0,56.6,24.86,61.8189259046,134.8,56.58,24.76,61.7604566045,0.0,0.0,0.0,56.58,24.76,61.7604566045,134.75,57.18,8.78,57.8501581675,0.0,0.0,0.0,57.18,8.78,57.8501581675,134.86,57.63,8.74,58.288974086,0.0,0.0,0.0,57.63,8.74,58.288974086,134.71
2020-04-07 20:00:00,56.18,25.24,61.5893659652,0.0,0.0,0.0,56.18,25.24,61.5893659652,135.41,56.16,25.14,61.5301974643,0.0,0.0,0.0,56.16,25.14,61.5301974643,135.35,56.78,9.03,57.4935587697,0.0,0.0,0.0,56.78,9.03,57.4935587697,135.46,57.23,9.01,57.9349031241,0.0,0.0,0.0,57.23,9.01,57.9349031241,135.31
2020-04-07 20:30:00,58.37,24.32,63.2338461585,0.0,0.0,0.0,58.37,24.32,63.2338461585,135.13,58.33,24.21,63.154675203,0.0,0.0,0.0,58.33,24.21,63.154675203,135.05,58.98,8.13,59.537696462,0.0,0.0,0.0,58.98,8.13,59.537696462,135.17,59.38,8.11,59.9312647956,0.0,0.0,0.0,59.38,8.11,59.9312647956,135.0
2020-04-07 21:00:00,56.72,25.15,62.0457967956,0.0,0.0,0.0,56.72,25.15,62.0457967956,135.91,56.7,25.05,61.9870349347,0.0,0.0,0.0,56.7,25.05,61.9870349347,135.82,57.36,8.8,58.0311088986,0.0,0.0,0.0,57.36,8.8,58.0311088986,135.96,57.73,8.78,58.3938464224,0.0,0.0,0.0,57.73,8.78,58.3938464224,135.79
2020-04-07 21:30:00,54.89,25.73,60.6213246309,0.0,0.0,0.0,54.89,25.73,60.6213246309,136.35,54.85,25.62,60.5384745431,0.0,0.0,0.0,54.85,25.62,60.5384745431,136.27,55.52,9.24,56.2836388305,0.0,0.0,0.0,55.52,9.24,56.2836388305,136.39,55.89,9.23,56.6470211044,0.0,0.0,0.0,55.89,9.23,56.6470211044,136.23
2020-04-07 22:00:00,52.19,26.31,58.4466611536,0.0,0.0,0.0,52.19,26.31,58.4466611536,136.44,52.17,26.22,58.3883318823,0.0,0.0,0.0,52.17,26.22,58.3883318823,136.27,52.83,9.83,53.7367453425,0.0,0.0,0.0,52.83,9.83,53.7367453425,136.49,53.2,9.81,54.09691396,0.0,0.0,0.0,53.2,9.81,54.09691396,136.23
2020-04-07 22:30:00,49.3,27.57,56.4853511983,0.0,0.0,0.0,49.3,27.57,56.4853511983,137.22,49.27,27.48,56.4152754137,0.0,0.0,0.0,49.27,27.48,56.4152754137,137.14,49.94,10.9,51.1156883941,0.0,0.0,0.0,49.94,10.9,51.1156883941,137.25,50.3,10.91,51.4695842221,0.0,0.0,0.0,50.3,10.91,51.4695842221,137.09
2020-04-07 23:00:00,46.53,27.98,54.2947630992,0.0,0.0,0.0,46.53,27.98,54.2947630992,137.36,46.52,27.88,54.234719507,0.0,0.0,0.0,46.52,27.88,54.234719507,137.28,47.18,11.27,48.5073736663,0.0,0.0,0.0,47.18,11.27,48.5073736663,137.41,47.53,11.29,48.852482025,0.0,0.0,0.0,47.53,11.29,48.852482025,137.24
2020-04-07 23:30:00,42.9,26.01,50.1690153382,0.0,0.0,0.0,42.9,26.01,50.1690153382,136.71,42.89,26.09,50.2019939843,0.0,0.0,0.0,42.89,26.09,50.2019939843,136.62,43.56,9.32,44.5458864543,0.0,0.0,0.0,43.56,9.32,44.5458864543,136.76,44.18,19.36,48.2356921791,0.0,0.0,0.0,44.18,19.36,48.2356921791,136.58
2020-04-08 00:00:00,39.3,24.5,46.3113377047,0.0,0.0,0.0,39.3,24.5,46.3113377047,136.18,39.29,24.41,46.2552937511,0.0,0.0,0.0,39.29,24.41,46.2552937511,136.1,39.94,6.96,40.541894381,0.0,0.0,0.0,39.94,6.96,40.541894381,136.24,40.76,25.88,48.2820049294,0.0,0.0,0.0,40.76,25.88,48.2820049294,136.08
2020-04-08 00:30:00,37.98312,24.99966,45.4719738416,0.75312,0.21966000000000002,0.7845000000000001,37.23,24.78,44.7227157047,136.49,37.97312,24.90966,45.4141938589,0.75312,0.21966000000000002,0.7845000000000001,37.22,24.69,44.6645776875,136.36,38.63312,7.36966,39.3297578107,0.75312,0.21966000000000002,0.7845000000000001,37.88,7.15,38.5488897376,136.52,39.40312,26.38966,47.4238338881,0.75312,0.21966000000000002,0.7845000000000001,38.65,26.17,46.6764544498,136.32
2020-04-08 01:00:00,37.08528,24.97029,44.7083143874,0.7552800000000001,0.22029,0.7867500000000001,36.33,24.75,43.9594290227,136.49,37.09528,24.88029,44.6664149979,0.7552800000000001,0.22029,0.7867500000000001,36.34,24.66,43.9170946216,136.36,37.72528,7.33029,38.4308457175,0.7552800000000001,0.22029,0.7867500000000001,36.97,7.11,37.6474833156,136.52,38.51528,26.36029,46.6721724624,0.7552800000000001,0.22029,0.7867500000000001,37.76,26.14,45.9251260205,136.32
2020-04-08 01:30:00,37.69664,24.82777,45.1381748685,0.7466400000000001,0.21777000000000002,0.77775,36.95,24.61,44.39543445,136.36,37.69664,24.73777,45.0887339794,0.7466400000000001,0.21777000000000002,0.77775,36.95,24.52,44.3456074488,136.25,38.30664,7.21777,38.9806987093,0.7466400000000001,0.21777000000000002,0.77775,37.56,7.0,38.2067219217,136.4,39.13664,26.20777,47.1012080404,0.7466400000000001,0.21777000000000002,0.77775,38.39,25.99,46.360243744,136.23
2020-04-08 02:00:00,38.70992,24.92581,46.0407852948,0.73992,0.21581000000000003,0.77075,37.97,24.71,45.3023730063,136.36,38.71992,24.83581,46.0005398138,0.73992,0.21581000000000003,0.77075,37.98,24.62,45.2617365995,136.25,39.33992,7.33581,40.0180386071,0.73992,0.21581000000000003,0.77075,38.6,7.12,39.2511706832,136.4,40.16992,26.30581,48.0168523808,0.73992,0.21581000000000003,0.77075,39.43,26.09,47.2801543991,136.23
2020-04-08 02:30:00,38.85536,24.88573,46.1415058094,0.7053600000000001,0.20573000000000002,0.73475,38.15,24.68,45.4370432577,136.36,38.84536,24.79573,46.0845985093,0.7053600000000001,0.20573000000000002,0.73475,38.14,24.59,45.3798159979,136.34,39.49536,7.26573,40.1581161655,0.7053600000000001,0.20573000000000002,0.73475,38.79,7.06,39.4272456558,136.4,40.30536,26.27573,48.1137821395,0.7053600000000001,0.20573000000000002,0.73475,39.6,26.07,47.4110208707,136.31
2020-04-08 03:00:00,37.90072,25.10146,45.4592990559,0.6907200000000001,0.20146000000000003,0.7195,37.21,24.9,44.7726936871,136.83,37.90072,25.00146,45.4041581648,0.6907200000000001,0.20146000000000003,0.7195,37.21,24.8,44.7171566627,136.77,38.71072,7.39146,39.4100688131,0.6907200000000001,0.20146000000000003,0.7195,38.02,7.19,38.6938819453,136.86,39.33072,26.49146,47.4204912316,0.6907200000000001,0.20146000000000003,0.7195,38.64,26.29,46.7355721052,136.72
2020-04-08 03:30:00,37.00688,25.44034,44.9079065049,0.68688,0.20034000000000002,0.7155,36.32,25.24,44.2289497954,137.22,37.00688,25.36034,44.8626349232,0.68688,0.20034000000000002,0.7155,36.32,25.16,44.1833452785,137.07,37.64688,7.62034,38.4103782258,0.68688,0.20034000000000002,0.7155,36.96,7.42,37.6974534949,137.28,38.43688,26.86034,46.8921273675,0.68688,0.20034000000000002,0.7155,37.75,26.66,46.2149120956,137.05
2020-04-08 04:00:00,36.4652,25.45985,44.473753755,0.6852,0.19985000000000003,0.7137500000000001,35.78,25.26,43.7981278139,137.53,36.4652,25.36985,44.4222928276,0.6852,0.19985000000000003,0.7137500000000001,35.78,25.17,43.7462832707,137.47,37.1352,7.53985,37.8929072131,0.6852,0.19985000000000003,0.7137500000000001,36.45,7.34,37.1816903865,137.55,37.8752,26.87985,46.4441289192,0.6852,0.19985000000000003,0.7137500000000001,37.19,26.68,45.7702796583,137.43
2020-04-08 04:30:00,36.18072,25.85146,44.4673192789,0.6907200000000001,0.20146000000000003,0.7195,35.49,25.65,43.7888410443,137.84,36.16072,25.77146,44.4045698262,0.6907200000000001,0.20146000000000003,0.7195,35.47,25.57,43.7258024512,137.75,36.85072,7.90146,37.6883089916,0.6907200000000001,0.20146000000000003,0.7195,36.16,7.7,36.9707397816,137.87,37.55072,27.28146,46.4148104838,0.6907200000000001,0.20146000000000003,0.7195,36.86,27.08,45.7382334595,137.7
2020-04-08 05:00:00,36.23776,25.87643,44.5282481057,0.7077600000000001,0.20643000000000003,0.7372500000000001,35.53,25.67,43.8329761709,137.84,36.23776,25.78643,44.4760072619,0.7077600000000001,0.20643000000000003,0.7372500000000001,35.53,25.58,43.7803300581,137.75,36.90776,7.90643,37.7451239707,0.7077600000000001,0.20643000000000003,0.7372500000000001,36.2,7.7,37.0098635501,137.87,37.61776,27.30643,46.4837281934,0.7077600000000001,0.20643000000000003,0.7372500000000001,36.91,27.1,45.7903712586,137.7
2020-04-08 05:30:00,36.5716,25.52755,44.599750398,0.7116,0.20755,0.7412500000000001,35.86,25.32,43.8980865187,137.56,36.5616,25.44755,44.5458010991,0.7116,0.20755,0.7412500000000001,35.85,25.24,43.8438148431,137.42,37.2416,7.63755,38.0166929199,0.7116,0.20755,0.7412500000000001,36.53,7.43,37.27795327,137.61,37.9616,26.94755,46.5537702615,0.7116,0.20755,0.7412500000000001,37.25,26.74,45.8540085489,137.4
2020-04-08 06:00:00,37.3964,25.41895,45.2174054106,0.7164,0.20895000000000002,0.7462500000000001,36.68,25.21,44.5080498337,137.41,37.3764,25.32895,45.1503154481,0.7164,0.20895000000000002,0.7462500000000001,36.66,25.12,44.4406345589,137.31,38.0864,7.55895,38.8292620335,0.7164,0.20895000000000002,0.7462500000000001,37.37,7.35,38.0859475397,137.44,38.7764,26.82895,47.1529612544,0.7164,0.20895000000000002,0.7462500000000001,38.06,26.62,46.4455379988,137.28
2020-04-08 06:30:00,39.05768,24.91349,46.3269290042,0.6976800000000001,0.20349,0.72675,38.36,24.71,45.6297457806,136.55,39.03768,24.82349,46.2617132796,0.6976800000000001,0.20349,0.72675,38.34,24.62,45.5642403646,136.41,39.73768,7.2834900000000005,40.3996588892,0.6976800000000001,0.20349,0.72675,39.04,7.08,39.6767942253,136.57,40.47768,26.30349,48.2733483857,0.6976800000000001,0.20349,0.72675,39.78,26.1,47.5779192483,136.38
2020-04-08 07:00:00,40.97592,24.24881,47.6133469341,0.7159200000000001,0.20881000000000002,0.74575,40.26,24.04,46.8912486505,136.13,40.95592,24.16881,47.5554282902,0.7159200000000001,0.20881000000000002,0.74575,40.24,23.96,46.8330994063,136.02,41.63592,6.70881,42.1729530133,0.7159200000000001,0.20881000000000002,0.74575,40.92,6.5,41.433035129,136.14,42.44592,25.61881,49.5780147894,0.7159200000000001,0.20881000000000002,0.74575,41.73,25.41,48.8575582689,135.96
2020-04-08 07:30:00,43.77896,23.70928,49.7868185045,0.8889600000000001,0.25928,0.926,42.89,23.45,48.8820478294,135.29,43.73896,23.60928,49.7040715032,0.8889600000000001,0.25928,0.926,42.85,23.35,48.7990266296,135.2,44.45896,6.37928,44.9142999233,0.8889600000000001,0.25928,0.926,43.57,6.12,43.9977192591,135.32,45.25896,25.04928,51.7285210382,0.8889600000000001,0.25928,0.926,44.37,24.79,50.8255939464,135.16
2020-04-08 08:00:00,46.44816,22.41238,51.5727286911,1.20816,0.35238,1.2585,45.24,22.06,50.3319103552,134.57,46.38816,22.32238,51.479607973,1.20816,0.35238,1.2585,45.18,21.97,50.2385638728,134.45,47.15816,5.27238,47.4519762017,1.20816,0.35238,1.2585,45.95,4.92,46.2126487014,134.61,47.93816,23.72238,53.4866197946,1.20816,0.35238,1.2585,46.73,23.37,52.2479645537,134.42
2020-04-08 08:30:00,49.10408,21.19119,53.4815594973,1.20408,0.35119,1.25425,47.9,20.84,52.2371094147,134.02,49.01408,21.10119,53.3632856715,1.20408,0.35119,1.25425,47.81,20.75,52.1186972209,133.96,49.81408,4.18119,49.9892480046,1.20408,0.35119,1.25425,48.61,3.83,48.7606501187,134.1,50.60408,22.45119,55.3608963535,1.20408,0.35119,1.25425,49.4,22.1,54.1181115709,133.93
2020-04-08 09:00:00,49.9852,20.15485,53.8956231763,1.0452,0.30485,1.08875,48.94,19.85,52.8123669229,133.72,49.8952,20.06485,53.7785197692,1.0452,0.30485,1.08875,48.85,19.76,52.695162017,133.6,50.7152,3.21485,50.816992941,1.0452,0.30485,1.08875,49.67,2.91,49.7551705856,133.77,51.5052,21.39485,55.7720829229,1.0452,0.30485,1.08875,50.46,21.09,54.6900329128,133.56
2020-04-08 09:30:00,50.6832,19.84635,54.4303625797,1.1532,0.33635000000000004,1.20125,49.53,19.51,53.2340210768,133.41,50.5832,19.75635,54.3044518208,1.1532,0.33635000000000004,1.20125,49.43,19.42,53.1080154026,133.36,51.4232,2.98635,51.5098416282,1.1532,0.33635000000000004,1.20125,50.27,2.65,50.3397993639,133.48,52.1932,21.07635,56.2880329694,1.1532,0.33635000000000004,1.20125,51.04,20.74,55.0929142449,133.34
2020-04-08 10:00:00,51.04728,19.59254,54.678079877100004,1.51728,0.44254000000000004,1.5805,49.53,19.15,53.1031392669,133.54,50.93728,19.50254,54.5431531931,1.51728,0.44254000000000004,1.5805,49.42,19.06,52.9681036096,133.36,51.77728,2.72254,51.8488085519,1.51728,0.44254000000000004,1.5805,50.26,2.2800000000000002,50.3116885028,133.61,52.54728,20.81254,56.5188327609,1.51728,0.44254000000000004,1.5805,51.03,20.37,54.9454074514,133.34
2020-04-08 10:30:00,50.62592,19.62256,54.2957515539,1.82592,0.53256,1.9020000000000001,48.8,19.09,52.4010314784,133.64,50.52592,19.53256,54.1700054643,1.82592,0.53256,1.9020000000000001,48.7,19.0,52.2751374938,133.51,51.38592,2.74256,51.4590556618,1.82592,0.53256,1.9020000000000001,49.56,2.21,49.6092501455,133.61,52.11592,20.84256,56.1291495107,1.82592,0.53256,1.9020000000000001,50.29,20.31,54.2363365282,133.44
2020-04-08 11:00:00,50.1892,19.44685,53.8250478083,1.9092,0.5568500000000001,1.98875,48.28,18.89,51.8439051384,133.64,50.0692,19.35685,53.6806522926,1.9092,0.5568500000000001,1.98875,48.16,18.8,51.6993771723,133.51,50.9492,2.55685,51.0133165219,1.9092,0.5568500000000001,1.98875,49.04,2.0,49.0807660902,133.73,51.6392,20.66685,55.6212699025,1.9092,0.5568500000000001,1.98875,49.73,20.11,53.6421942131,133.54
2020-04-08 11:30:00,50.26768,19.47099,53.9069485703,1.95768,0.57099,2.03925,48.31,18.9,51.8754865037,133.72,50.15768,19.38099,53.7718851851,1.95768,0.57099,2.03925,48.2,18.81,51.7402754148,133.64,51.03768,2.59099,51.1034050623,1.95768,0.57099,2.03925,49.08,2.02,49.1215512784,133.73,51.72768,20.69099,55.7123859242,1.95768,0.57099,2.03925,49.77,20.12,53.6830261815,133.54
2020-04-08 12:00:00,50.70632,19.27226,54.2452845273,1.99632,0.58226,2.0795,48.71,18.69,52.1726000886,133.72,50.59632,19.18226,54.1105044908,1.99632,0.58226,2.0795,48.6,18.6,52.0376786569,133.64,51.49632,2.37226,51.5509320095,1.99632,0.58226,2.0795,49.5,1.79,49.5323540729,133.73,52.16632,20.48226,56.0432682581,1.99632,0.58226,2.0795,50.17,19.9,53.9725754435,133.54
