Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-04-08 12:30:00,51.56904,19.08722,54.9880701048,1.7390400000000001,0.50722,1.8115,49.83,18.58,53.1812495152,133.72,51.43904,18.99722,54.834926861,1.7390400000000001,0.50722,1.8115,49.7,18.49,53.0280124085,133.54,52.33904,2.20722,52.3855603029,1.7390400000000001,0.50722,1.8115,50.6,1.7000000000000002,50.6285492583,133.73,53.02904,20.28722,56.7771994611,1.7390400000000001,0.50722,1.8115,51.29,19.78,54.9719246525,133.54
2020-04-08 13:00:00,50.7948,19.35265,54.3565706154,1.8948,0.5526500000000001,1.9737500000000001,48.9,18.8,52.3894073263,133.72,50.6648,19.24265,54.1959549972,1.8948,0.5526500000000001,1.9737500000000001,48.77,18.69,52.228622421,133.68,51.6048,2.44265,51.6625775786,1.8948,0.5526500000000001,1.9737500000000001,49.71,1.8900000000000001,49.7459164153,133.73,52.2348,20.55265,56.1327511624,1.8948,0.5526500000000001,1.9737500000000001,50.34,20.0,54.1674773273,133.63
2020-04-08 13:30:00,50.19336,19.32848,53.7862763835,1.9833600000000002,0.57848,2.066,48.21,18.75,51.727812635,134.06,50.05336,19.24848,53.6268853244,1.9833600000000002,0.57848,2.066,48.07,18.67,51.5683410631,134.0,51.01336,2.33848,51.0669304658,1.9833600000000002,0.57848,2.066,49.03,1.76,49.0615786538,134.15,51.60336,20.55848,55.547798005,1.9833600000000002,0.57848,2.066,49.62,19.98,53.4915395179,133.96
2020-04-08 14:00:00,49.32328,19.59054,53.0714161056,2.09328,0.6105400000000001,2.1805,47.23,18.98,50.9010147247,134.43,49.18328,19.50054,52.9080909866,2.09328,0.6105400000000001,2.1805,47.09,18.89,50.7375620226,134.37,50.15328,2.50054,50.2155772151,2.09328,0.6105400000000001,2.1805,48.06,1.8900000000000001,48.0971485641,134.49,50.71328,20.81054,54.8171081274,2.09328,0.6105400000000001,2.1805,48.62,20.2,52.6492583044,134.33
2020-04-08 14:30:00,48.73616,19.72263,52.5756162652,2.06616,0.60263,2.15225,46.67,19.12,50.4347429854,134.69,48.59616,19.63263,52.4120876083,2.06616,0.60263,2.15225,46.53,19.03,50.2710831393,134.57,49.57616,2.57263,49.642865202,2.06616,0.60263,2.15225,47.51,1.97,47.5508254397,134.75,50.08616,20.95263,54.2921368843,2.06616,0.60263,2.15225,48.02,20.35,52.154030525,134.53
2020-04-08 15:00:00,47.76344,20.22017,51.8671521819,2.02344,0.5901700000000001,2.1077500000000002,45.74,19.63,49.7743357565,134.87,47.61344,20.13017,51.6939398079,2.02344,0.5901700000000001,2.1077500000000002,45.59,19.54,49.6010050301,134.75,48.61344,3.03017,48.7077866348,2.02344,0.5901700000000001,2.1077500000000002,46.59,2.44,46.6538497876,134.94,49.10344,21.47017,53.5921264708,2.02344,0.5901700000000001,2.1077500000000002,47.08,20.88,51.5024348939,134.72
2020-04-08 15:30:00,47.58824,20.63657,51.8701128557,1.9082400000000002,0.55657,1.9877500000000001,45.68,20.08,49.8985851503,134.87,47.43824,20.54657,51.6966938311,1.9082400000000002,0.55657,1.9877500000000001,45.53,19.99,49.7250540472,134.75,48.45824,3.44657,48.5806532342,1.9082400000000002,0.55657,1.9877500000000001,46.55,2.89,46.6396247841,134.94,48.90824,21.87657,53.5779829301,1.9082400000000002,0.55657,1.9877500000000001,47.0,21.32,51.6095185019,134.72
2020-04-08 16:00:00,47.88096,20.82278,52.2127809779,1.86096,0.54278,1.9385,46.02,20.28,50.2903449978,134.54,47.73096,20.72278,52.0353548412,1.86096,0.54278,1.9385,45.87,20.18,50.1127658387,134.44,48.76096,3.74278,48.9043926682,1.86096,0.54278,1.9385,46.9,3.2,47.0090416835,134.61,49.19096,22.06278,53.9121211515,1.86096,0.54278,1.9385,47.33,21.52,51.9926850624,134.42
2020-04-08 16:30:00,49.39816,21.12738,53.7265706802,2.52816,0.73738,2.6335,46.87,20.39,51.1131000821,134.37,49.24816,21.01738,53.5454155409,2.52816,0.73738,2.6335,46.72,20.28,50.9316875825,134.32,50.26816,4.07738,50.433252299,2.52816,0.73738,2.6335,47.74,3.34,47.8566944115,134.38,50.74816,22.36738,55.4587723579,2.52816,0.73738,2.6335,48.22,21.63,52.8490804083,134.27
2020-04-08 17:00:00,51.97216,20.69688,55.9416325897,2.97216,0.8668800000000001,3.096,49.0,19.83,52.8604663241,133.83,51.81216,20.59688,55.7559986871,2.97216,0.8668800000000001,3.096,48.84,19.73,52.674647602,133.76,52.84216,3.75688,52.9755417226,2.97216,0.8668800000000001,3.096,49.87,2.89,49.953668534,133.89,53.34216,21.90688,57.6653919158,2.97216,0.8668800000000001,3.096,50.37,21.04,54.5877138191,133.72
2020-04-08 17:30:00,54.59624,21.18932,58.5639539666,2.46624,0.7193200000000001,2.569,52.13,20.47,56.0049801357,133.68,54.43624,20.93932,58.3246032768,2.46624,0.7193200000000001,2.569,51.97,20.22,55.7649468753,133.63,55.46624,4.60932,55.657430866,2.46624,0.7193200000000001,2.569,53.0,3.89,53.1425639201,133.74,55.94624,19.90932,59.3831861136,2.46624,0.7193200000000001,2.569,53.48,19.19,56.8187161066,133.58
2020-04-08 18:00:00,57.5784,23.99245,62.3771577067,1.9284,0.56245,2.00875,55.65,23.43,60.3811841553,135.28,57.4384,23.89245,62.2094764611,1.9284,0.56245,2.00875,55.51,23.33,60.2133623044,135.16,58.4184,7.80245,58.9371502922,1.9284,0.56245,2.00875,56.49,7.24,56.9520649318,135.34,58.3284,7.74245,58.8400185126,1.9284,0.56245,2.00875,56.4,7.18,56.8551879779,135.15
2020-04-08 18:30:00,57.67656,24.24733,62.5661137163,1.39656,0.40733,1.45475,56.28,23.84,61.1210602002,135.4,57.53656,24.13733,62.39444235,1.39656,0.40733,1.45475,56.14,23.73,60.9492616854,135.29,58.50656,8.01733,59.053324575,1.39656,0.40733,1.45475,57.11,7.61,57.6147915036,135.43,58.45656,7.97733,58.9983660872,1.39656,0.40733,1.45475,57.06,7.57,57.5599556984,135.25
2020-04-08 19:00:00,57.04552,24.36036,62.0291745181,0.9955200000000001,0.29036,1.037,56.05,24.07,60.9997327863,135.4,56.92552,24.25036,61.8756396929,0.9955200000000001,0.29036,1.037,55.93,23.96,60.8460886171,135.29,57.865520000000004,8.14036,58.4352964038,0.9955200000000001,0.29036,1.037,56.87,7.85,57.4092274813,135.43,57.85552,8.08036,58.4170643922,0.9955200000000001,0.29036,1.037,56.86,7.79,57.3911465298,135.25
2020-04-08 19:30:00,56.17248,24.72239,61.3721767307,0.76248,0.22239,0.79425,55.41,24.5,60.5848008992,135.4,56.03248,24.62239,61.2037654419,0.76248,0.22239,0.79425,55.27,24.4,60.4163297462,135.29,56.98248,8.54239,57.6192281609,0.76248,0.22239,0.79425,56.22,8.32,56.832304194,135.43,56.95248,8.50239,57.5836401581,0.76248,0.22239,0.79425,56.19,8.28,56.7967824793,135.25
2020-04-08 20:00:00,55.63752,24.66761,60.8606984421,0.67752,0.19761,0.7057500000000001,54.96,24.47,60.1613040085,135.26,55.51752,24.56761,60.7104808749,0.67752,0.19761,0.7057500000000001,54.84,24.37,60.0110198214,135.14,56.45752,8.50761,57.0949296563,0.67752,0.19761,0.7057500000000001,55.78,8.31,56.3956070984,135.33,56.42752,8.447610000000001,57.0563504622,0.67752,0.19761,0.7057500000000001,55.75,8.25,56.3571202245,135.13
2020-04-08 20:30:00,57.32848,24.15789,62.21059611,0.6784800000000001,0.19789,0.7067500000000001,56.65,23.96,61.5085693217,134.91,57.19848,24.04789,62.0481033374,0.6784800000000001,0.19789,0.7067500000000001,56.52,23.85,61.3460096502,134.81,58.13848,8.04789,58.692856381,0.6784800000000001,0.19789,0.7067500000000001,57.46,7.85,57.9937419038,134.95,58.09848,7.99789,58.6463947977,0.6784800000000001,0.19789,0.7067500000000001,57.42,7.8,57.9473588699,134.78
2020-04-08 21:00:00,56.44032,24.69426,61.6061376703,0.70032,0.20426000000000002,0.7295,55.74,24.49,60.8827372906,135.38,56.30032,24.59426,61.4378031594,0.70032,0.20426000000000002,0.7295,55.6,24.39,60.7143483865,135.25,57.27032,8.52426,57.9012310875,0.70032,0.20426000000000002,0.7295,56.57,8.32,57.1785562952,135.43,57.21032,8.45426,57.8316109636,0.70032,0.20426000000000002,0.7295,56.51,8.25,57.1090413157,135.22
2020-04-08 21:30:00,54.32512,25.33566,59.9425919581,0.7051200000000001,0.20566,0.7345,53.62,25.13,59.2167315883,135.55,54.17512,25.22566,59.7601669128,0.7051200000000001,0.20566,0.7345,53.47,25.02,59.0342383706,135.46,55.14512,9.07566,55.886956119,0.7051200000000001,0.20566,0.7345,54.44,8.87,55.1578688856,135.58,55.07512,9.02566,55.8097785469,0.7051200000000001,0.20566,0.7345,54.37,8.82,55.0807525366,135.43
2020-04-08 22:00:00,51.4616,26.20755,57.7506013091,0.7116,0.20755,0.7412500000000001,50.75,26.0,57.0224736398,136.07,51.3216,26.09755,57.5759389204,0.7116,0.20755,0.7412500000000001,50.61,25.89,56.8477281868,135.97,52.3016,9.84755,53.2205937919,0.7116,0.20755,0.7412500000000001,51.59,9.64,52.4829277003,136.09,52.2016,9.77755,53.1093920749,0.7116,0.20755,0.7412500000000001,51.49,9.57,52.3717958447,135.94
2020-04-08 22:30:00,48.69712,27.43916,55.8955901463,0.7171200000000001,0.20916,0.747,47.98,27.23,55.1684085324,136.72,48.58712,27.33916,55.7506762237,0.7171200000000001,0.20916,0.747,47.87,27.13,55.0233932069,136.63,49.53712,10.91916,50.7262684711,0.7171200000000001,0.20916,0.747,48.82,10.71,49.9809613753,136.76,49.46712,10.87916,50.6493048659,0.7171200000000001,0.20916,0.747,48.75,10.67,49.904021882,136.6
2020-04-08 23:00:00,45.90112,28.08741,53.8127811748,0.7111200000000001,0.20741,0.74075,45.19,27.88,53.0983097659,137.28,45.79112,27.98741,53.6667661534,0.7111200000000001,0.20741,0.74075,45.08,27.78,52.9521935334,137.19,46.70112,11.44741,48.0836542389,0.7111200000000001,0.20741,0.74075,45.99,11.24,47.3436130856,137.32,46.68112,11.41741,48.0570932908,0.7111200000000001,0.20741,0.74075,45.97,11.21,47.3170688019,137.16
2020-04-08 23:30:00,43.17824,28.73657,51.8666642928,0.7082400000000001,0.20657,0.73775,42.47,28.53,51.1630902116,137.97,43.08824,28.64657,51.7418824461,0.7082400000000001,0.20657,0.73775,42.38,28.44,51.038201379,137.9,43.98824,11.91657,45.5737852154,0.7082400000000001,0.20657,0.73775,43.28,11.71,44.8361740116,138.0,43.98824,11.96657,45.5868846914,0.7082400000000001,0.20657,0.73775,43.28,11.76,44.8492586338,137.88
2020-04-09 00:00:00,40.29944,24.28692,47.0520918494,0.7094400000000001,0.20692000000000002,0.739,39.59,24.08,46.3380459234,136.05,40.20944,24.03692,46.846265467,0.7094400000000001,0.20692000000000002,0.739,39.5,23.83,46.1315391029,135.97,41.55944,25.75692,48.8938235465,0.7094400000000001,0.20692000000000002,0.739,40.85,25.55,48.1822062592,136.09,41.11944,7.16692,41.7393470026,0.7094400000000001,0.20692000000000002,0.739,40.41,6.96,41.0049960371,135.95
2020-04-09 00:30:00,38.75152,24.42461,45.806570227,0.70152,0.20461000000000001,0.73075,38.05,24.22,45.1044443486,136.35,38.67152,24.31461,45.6802661831,0.70152,0.20461000000000001,0.73075,37.97,24.11,44.9779168037,136.24,39.97152,25.77461,47.5610442669,0.70152,0.20461000000000001,0.73075,39.27,25.57,46.8610477902,136.38,39.58152,6.7946100000000005,40.1604712443,0.70152,0.20461000000000001,0.73075,38.88,6.59,39.4345343576,136.21
2020-04-09 01:00:00,37.63904,24.49097,44.9055112838,0.6890400000000001,0.20097,0.7177500000000001,36.95,24.29,44.2188489222,136.23,37.56904,24.40097,44.7977689563,0.6890400000000001,0.20097,0.7177500000000001,36.88,24.2,44.1109328852,136.08,38.83904,25.860970000000002,46.6611272631,0.6890400000000001,0.20097,0.7177500000000001,38.15,25.66,45.9767125837,136.29,38.45904,6.9209700000000005,39.0768164448,0.6890400000000001,0.20097,0.7177500000000001,37.77,6.72,38.3631502877,136.07
2020-04-09 01:30:00,37.42656,24.67733,44.8298785339,0.67656,0.19733,0.7047500000000001,36.75,24.48,44.1569122562,135.97,37.35656,24.58733,44.7219115374,0.67656,0.19733,0.7047500000000001,36.68,24.39,44.0487741033,135.83,38.61656,26.03733,46.5744700427,0.67656,0.19733,0.7047500000000001,37.94,25.84,45.9036948404,136.02,38.24656,7.18733,38.9160258038,0.67656,0.19733,0.7047500000000001,37.57,6.99,38.2147222939,135.8
2020-04-09 02:00:00,37.9588,24.6309,45.2498810192,0.6888000000000001,0.20090000000000002,0.7175,37.27,24.43,44.5631888446,135.8,37.8888,24.5209,45.1313162034,0.6888000000000001,0.20090000000000002,0.7175,37.2,24.32,44.4443742222,135.73,39.1688,25.9809,47.0021495067,0.6888000000000001,0.20090000000000002,0.7175,38.48,25.78,46.3175862929,135.83,38.7888,7.1609,39.4442580644,0.6888000000000001,0.20090000000000002,0.7175,38.1,6.96,38.7304996095,135.7
2020-04-09 02:30:00,37.57008,24.77419,45.0030154697,0.70008,0.20419,0.7292500000000001,36.87,24.57,44.3066789548,135.93,37.50008,24.68419,44.8950468979,0.70008,0.20419,0.7292500000000001,36.8,24.48,44.1985339123,135.73,38.76008,26.13419,46.7476169292,0.70008,0.20419,0.7292500000000001,38.06,25.93,46.0535394948,135.96,38.40008,7.27419,39.0829884242,0.70008,0.20419,0.7292500000000001,37.7,7.07,38.3572014099,135.79
2020-04-09 03:00:00,36.59296,24.88503,44.2527901907,0.70296,0.20503000000000002,0.7322500000000001,35.89,24.68,43.556796255,136.21,36.53296,24.79503,44.1525840587,0.70296,0.20503000000000002,0.7322500000000001,35.83,24.59,43.4563804291,136.11,37.75296,26.25503,45.9849169735,0.70296,0.20503000000000002,0.7322500000000001,37.05,26.05,45.2913347121,136.22,37.43296,7.31503,38.1410036347,0.70296,0.20503000000000002,0.7322500000000001,36.73,7.11,37.4118296799,136.07
2020-04-09 03:30:00,35.67536,25.13573,43.6409925845,0.7053600000000001,0.20573000000000002,0.73475,34.97,24.93,42.9465458448,136.33,35.60536,25.03573,43.5261925438,0.7053600000000001,0.20573000000000002,0.73475,34.9,24.83,42.8315176009,136.2,36.81536,26.495730000000002,45.3585101184,0.7053600000000001,0.20573000000000002,0.73475,36.11,26.29,44.6664997509,136.35,36.50536,7.51573,37.2710008742,0.7053600000000001,0.20573000000000002,0.73475,35.8,7.31,36.5386931895,136.16
2020-04-09 04:00:00,35.41128,25.15454,43.4362709478,0.70128,0.20454000000000003,0.7305,34.71,24.95,42.7467729776,136.54,35.35128,25.06454,43.3352531209,0.70128,0.20454000000000003,0.7305,34.65,24.86,42.6455402123,136.38,36.57128,26.524540000000002,45.1775358231,0.70128,0.20454000000000003,0.7305,35.87,26.32,44.4904405463,136.56,36.25128,7.51454,37.0219342154,0.70128,0.20454000000000003,0.7305,35.55,7.31,36.2937818366,136.36
2020-04-09 04:30:00,35.91512,25.11566,43.8257027536,0.7051200000000001,0.20566,0.7345,35.21,24.91,43.1306410803,136.63,35.85512,25.01566,43.7192506277,0.7051200000000001,0.20566,0.7345,35.15,24.81,43.0239305503,136.56,37.07512,26.47566,45.5579312025,0.7051200000000001,0.20566,0.7345,36.37,26.27,44.8652404429,136.67,36.75512,7.44566,37.5016892826,0.7051200000000001,0.20566,0.7345,36.05,7.24,36.7698259447,136.53
2020-04-09 05:00:00,35.64984,25.06287,43.578188864,0.72984,0.21287,0.7602500000000001,34.92,24.85,42.8594085353,136.63,35.58984,24.98287,43.4831059684,0.72984,0.21287,0.7602500000000001,34.86,24.77,42.7641497051,136.56,36.78984,26.43287,45.3010920802,0.72984,0.21287,0.7602500000000001,36.06,26.22,44.5848853312,136.67,36.48984,7.39287,37.2312093554,0.72984,0.21287,0.7602500000000001,35.76,7.18,36.4736891471,136.53
2020-04-09 05:30:00,36.2252,24.85735,43.9335061663,0.7452000000000001,0.21735000000000002,0.7762500000000001,35.48,24.64,43.1967591377,136.35,36.1752,24.75735,43.835732845,0.7452000000000001,0.21735000000000002,0.7762500000000001,35.43,24.54,43.0986832746,136.28,37.3852,26.20735,45.6560880175,0.7452000000000001,0.21735000000000002,0.7762500000000001,36.64,25.99,44.9218176391,136.38,37.0752,7.24735,37.7769048105,0.7452000000000001,0.21735000000000002,0.7762500000000001,36.33,7.03,37.003916009,136.25
2020-04-09 06:00:00,36.7068,24.7349,44.2629014441,0.7368,0.2149,0.7675000000000001,35.97,24.52,43.532416657,136.22,36.6568,24.6449,44.1711679973,0.7368,0.2149,0.7675000000000001,35.92,24.43,43.4404339297,136.13,37.8468,26.0949,45.9709046708,0.7368,0.2149,0.7675000000000001,37.11,25.88,45.2429718299,136.25,37.5768,7.1849,38.257531105,0.7368,0.2149,0.7675000000000001,36.84,6.97,37.4935527791,136.11
2020-04-09 06:30:00,37.55296,24.64378,44.9170423943,0.7329600000000001,0.21378000000000003,0.7635000000000001,36.82,24.43,44.1875242574,135.83,37.50296,24.55378,44.8258867291,0.7329600000000001,0.21378000000000003,0.7635000000000001,36.77,24.34,44.0961279479,135.74,38.69296,25.98378,46.6079604429,0.7329600000000001,0.21378000000000003,0.7635000000000001,37.96,25.77,45.8808729211,135.88,38.43296,7.19378,39.1004205227,0.7329600000000001,0.21378000000000003,0.7635000000000001,37.7,6.98,38.3407146517,135.74
2020-04-09 07:00:00,39.75728,24.00379,46.4416111624,0.7672800000000001,0.22379000000000002,0.79925,38.99,23.78,45.6695576944,135.39,39.72728,23.92379,46.3746105554,0.7672800000000001,0.22379000000000002,0.79925,38.96,23.7,45.6023201164,135.32,40.92728,25.32379,48.1283345667,0.7672800000000001,0.22379000000000002,0.79925,40.16,25.1,47.3585852829,135.46,40.65728,6.64379,41.1965333804,0.7672800000000001,0.22379000000000002,0.79925,39.89,6.42,40.4033228831,135.31
2020-04-09 07:30:00,42.478,23.259,48.4289331392,0.888,0.259,0.925,41.59,23.0,47.5260781046,134.84,42.428,23.169,48.341883962,0.888,0.259,0.925,41.54,22.91,47.4387995211,134.76,43.698,24.559,50.1264369869,0.888,0.259,0.925,42.81,24.3,49.2258681996,134.89,43.368,6.039,43.786447047,0.888,0.259,0.925,42.48,5.78,42.8714217166,134.73
2020-04-09 08:00:00,44.91696,22.49078,50.233141258,0.9969600000000001,0.29078000000000004,1.0385,43.92,22.2,49.2118522309,134.61,44.84696,22.40078,50.1302779351,0.9969600000000001,0.29078000000000004,1.0385,43.85,22.11,49.1088036914,134.55,46.16696,23.77078,51.9272392627,0.9969600000000001,0.29078000000000004,1.0385,45.17,23.48,50.9081457136,134.68,45.78696,5.34078,46.0973929529,0.9969600000000001,0.29078000000000004,1.0385,44.79,5.05,45.0737906105,134.52
2020-04-09 08:30:00,47.56272,21.34121,52.1311766418,1.27272,0.37121000000000004,1.32575,46.29,20.97,50.8183529839,134.11,47.49272,21.25121,52.0304947071,1.27272,0.37121000000000004,1.32575,46.22,20.88,50.7174802213,134.03,48.90272,22.601210000000002,53.8729126451,1.27272,0.37121000000000004,1.32575,47.63,22.23,52.5622469078,134.18,48.42272,4.27121,48.6107297524,1.27272,0.37121000000000004,1.32575,47.15,3.9,47.3110188011,134.01
2020-04-09 09:00:00,49.06824,19.742820000000002,52.8911251369,1.51824,0.44282000000000005,1.5815000000000001,47.55,19.3,51.3175652189,133.57,48.96824,19.66282,52.7685040441,1.51824,0.44282000000000005,1.5815000000000001,47.45,19.22,51.1948327471,133.45,50.43824,20.95282,54.617183379,1.51824,0.44282000000000005,1.5815000000000001,48.92,20.51,53.0455134766,133.61,49.89824,2.83282,49.9785876576,1.51824,0.44282000000000005,1.5815000000000001,48.38,2.39,48.4389977188,133.42
2020-04-09 09:30:00,50.1412,20.13285,54.0321347585,2.1012,0.61285,2.18875,48.04,19.52,51.8543344379,133.85,50.0612,20.04285,53.9243876327,2.1012,0.61285,2.18875,47.96,19.43,51.7463670222,133.78,51.5212,21.36285,55.774594660700004,2.1012,0.61285,2.18875,49.42,20.75,53.5994300343,133.91,50.9812,3.16285,51.0792166499,2.1012,0.61285,2.18875,48.88,2.55,48.9464697399,133.76
2020-04-09 10:00:00,50.27744,20.75592,54.3932825632,3.03744,0.88592,3.164,47.24,19.87,51.2487512043,133.99,50.15744,20.66592,54.2480325616,3.03744,0.88592,3.164,47.12,19.78,51.1032562563,133.95,51.65744,21.99592,56.1454504301,3.03744,0.88592,3.164,48.62,21.11,53.0050610791,134.05,51.06744,3.77592,51.2068452455,3.03744,0.88592,3.164,48.03,2.89,48.1168681441,133.93
2020-04-09 10:30:00,50.0912,20.6366,54.1756179199,3.4512,1.0066,3.5949999999999998,46.64,19.63,50.6026333307,133.89,49.9812,20.5466,54.0396440125,3.4512,1.0066,3.5949999999999998,46.53,19.54,50.4663501751,133.82,51.4912,21.8766,55.9457711092,3.4512,1.0066,3.5949999999999998,48.04,20.87,52.377461756,133.94,50.8812,3.6366,51.0109926682,3.4512,1.0066,3.5949999999999998,47.43,2.63,47.5028609665,133.76
2020-04-09 11:00:00,50.88296,19.99253,54.6697070978,3.40296,0.9925300000000001,3.54475,47.48,19.0,51.1404966734,133.65,50.76296,19.90253,54.5251208927,3.40296,0.9925300000000001,3.54475,47.36,18.91,50.9956635411,133.52,52.30296,21.22253,56.4446224574,3.40296,0.9925300000000001,3.54475,48.9,20.23,52.9194000344,133.72,51.64296,3.05253,51.7330963404,3.40296,0.9925300000000001,3.54475,48.24,2.06,48.2839642117,133.49
2020-04-09 11:30:00,50.16344,20.29642,54.1139111269,3.79344,1.10642,3.9515000000000002,46.37,19.19,50.1839914714,133.65,50.03344,20.19642,53.9559125495,3.79344,1.10642,3.9515000000000002,46.24,19.09,50.0256504206,133.62,51.58344,21.52642,55.8948838468,3.79344,1.10642,3.9515000000000002,47.79,20.42,51.9698037326,133.72,50.91344,3.34642,51.0232976144,3.79344,1.10642,3.9515000000000002,47.12,2.24,47.1732127377,133.49
2020-04-09 12:00:00,49.78904,20.40222,53.8070542313,4.25904,1.24222,4.4365,45.53,19.16,49.3972317038,133.76,49.66904,20.31222,53.6619028348,4.25904,1.24222,4.4365,45.41,19.07,49.251730934,133.62,51.19904,21.63222,55.5814235069,4.25904,1.24222,4.4365,46.94,20.39,51.1772967242,133.81,50.52904,3.46222,50.6475157402,4.25904,1.24222,4.4365,46.27,2.22,46.3232263557,133.66
2020-04-09 12:30:00,50.59144,20.00292,54.4023033501,4.02144,1.17292,4.189,46.57,18.83,50.2327960599,133.49,50.46144,19.91292,54.2483300185,4.02144,1.17292,4.189,46.44,18.74,50.0785502985,133.43,52.01144,21.23292,56.1785259917,4.02144,1.17292,4.189,47.99,20.06,52.0138798784,133.58,51.32144,3.09292,51.4145539492,4.02144,1.17292,4.189,47.3,1.92,47.3389522487,133.42
2020-04-09 13:00:00,50.8028,20.0554,54.6181614209,4.6128,1.3454000000000002,4.805,46.19,18.71,49.8355315011,133.58,50.6628,19.9554,54.4512377545,4.6128,1.3454000000000002,4.805,46.05,18.61,49.6682453888,133.43,52.2228,21.2754,56.3902782845,4.6128,1.3454000000000002,4.805,47.61,19.93,51.6131475498,133.58,51.5428,3.1154,51.6368661811,4.6128,1.3454000000000002,4.805,46.93,1.77,46.9633665744,133.42
2020-04-09 13:30:00,50.05512,20.53566,54.1038664963,4.54512,1.32566,4.7345,45.51,19.21,49.3982206157,133.96,49.92512,20.44566,53.9494450375,4.54512,1.32566,4.7345,45.38,19.12,49.243464541,133.89,51.47512,21.78566,55.8954645803,4.54512,1.32566,4.7345,46.93,20.46,51.1960594187,134.03,50.79512,3.53566,50.9180234048,4.54512,1.32566,4.7345,46.25,2.21,46.3027709754,133.86
2020-04-09 14:00:00,49.0668,20.67365,53.2442547752,4.3668,1.27365,4.54875,44.7,19.4,48.7283285164,134.42,48.9368,20.58365,53.089519131,4.3668,1.27365,4.54875,44.57,19.31,48.5732539573,134.33,50.4768,21.93365,55.036282038,4.3668,1.27365,4.54875,46.11,20.66,50.5269007559,134.46,49.7968,3.5736499999999998,49.9248661947,4.3668,1.27365,4.54875,45.43,2.3,45.4881841801,134.29
2020-04-09 14:30:00,48.21032,20.94051,52.5617723594,4.39032,1.28051,4.57325,43.82,19.66,48.0282000496,134.62,48.08032,20.85051,52.4066879183,4.39032,1.28051,4.57325,43.69,19.57,47.8727584332,134.52,49.59032,22.19051,54.3288005736,4.39032,1.28051,4.57325,45.2,20.91,49.802290108,134.66,48.96032,3.7905100000000003,49.106831506,4.39032,1.28051,4.57325,44.57,2.51,44.6406205154,134.47
2020-04-09 15:00:00,47.60216,21.03563,52.0428992867,4.20216,1.22563,4.37725,43.4,19.81,47.7074008934,134.51,47.48216,20.94563,51.896771907,4.20216,1.22563,4.37725,43.28,19.72,47.5608746766,134.52,48.96216,22.29563,53.7995188544,4.20216,1.22563,4.37725,44.76,21.07,49.4712290124,134.57,48.36216,3.89563,48.5188051477,4.20216,1.22563,4.37725,44.16,2.67,44.2406430785,134.47
2020-04-09 15:30:00,47.45808,21.30444,52.0206547537,3.95808,1.1544400000000001,4.123,43.5,20.15,47.9403014175,134.51,47.33808,21.21444,51.8743316352,3.95808,1.1544400000000001,4.123,43.38,20.06,47.7935978976,134.52,48.82808,22.56444,53.7897327471,3.95808,1.1544400000000001,4.123,44.87,21.41,49.71624483,134.57,48.21808,4.16444,48.3975805118,3.95808,1.1544400000000001,4.123,44.26,3.01,44.3622328113,134.47
2020-04-09 16:00:00,47.60208,21.54894,52.2524146375,3.56208,1.03894,3.7105,44.04,20.51,48.5817012876,134.74,47.48208,21.45894,52.1059883991,3.56208,1.03894,3.7105,43.92,20.42,48.434933674,134.66,48.98208,22.81894,54.0365448919,3.56208,1.03894,3.7105,45.42,21.78,50.3720636861,134.75,48.36208,4.38894,48.5608234717,3.56208,1.03894,3.7105,44.8,3.35,44.9250765164,134.59
2020-04-09 16:30:00,49.61848,21.25664,53.9799805632,3.34848,0.9766400000000001,3.488,46.27,20.28,50.5192171357,134.74,49.50848,21.16664,53.8434419479,3.34848,0.9766400000000001,3.488,46.16,20.19,50.3823550462,134.66,51.03848,22.52664,55.7886722409,3.34848,0.9766400000000001,3.488,47.69,21.55,52.332959022,134.83,50.41848,4.06664,50.5822170965,3.34848,0.9766400000000001,3.488,47.07,3.09,47.1713154364,134.59
2020-04-09 17:00:00,51.7192,20.77435,55.7355296607,2.6892,0.7843500000000001,2.80125,49.03,19.99,52.9484749544,134.24,51.5992,20.68435,55.5906446766,2.6892,0.7843500000000001,2.80125,48.91,19.9,52.8033909896,134.19,53.1592,22.03435,57.544879221,2.6892,0.7843500000000001,2.80125,50.47,21.25,54.7611486366,134.3,52.5192,3.70435,52.6496778486,2.6892,0.7843500000000001,2.80125,49.83,2.92,49.9154815663,134.14
2020-04-09 17:30:00,54.39392,20.49031,58.125307198,2.26392,0.6603100000000001,2.35825,52.13,19.83,55.7742395735,133.77,54.28392,20.39031,57.9871426479,2.26392,0.6603100000000001,2.35825,52.02,19.73,55.6358993816,133.68,55.86392,21.72031,59.9378797111,2.26392,0.6603100000000001,2.35825,53.6,21.06,57.588919073,133.81,55.22392,3.5203100000000003,55.3360092766,2.26392,0.6603100000000001,2.35825,52.96,2.86,53.0371680994,133.63
2020-04-09 18:00:00,57.07632,22.98851,61.5319258334,1.84632,0.53851,1.9232500000000001,55.23,22.45,59.6184149404,134.88,56.98632,22.74851,61.3590692104,1.84632,0.53851,1.9232500000000001,55.14,22.21,59.4449636218,134.75,58.03632,11.65851,59.1957371317,1.84632,0.53851,1.9232500000000001,56.19,11.12,57.279756459,134.92,57.95632,6.82851,58.3572067252,1.84632,0.53851,1.9232500000000001,56.11,6.29,56.4614576503,134.71
2020-04-09 18:30:00,57.68,24.565,62.693074777,1.32,0.385,1.375,56.36,24.18,61.3279870858,135.33,57.6,24.465,62.5803181919,1.32,0.385,1.375,56.28,24.08,61.21507004,135.22,58.38,8.385,58.9790863358,1.32,0.385,1.375,57.06,8.0,57.6180839668,135.38,58.59,8.365,59.1841306855,1.32,0.385,1.375,57.27,7.98,57.8232937491,135.19
2020-04-09 19:00:00,57.16736,24.58923,62.2313207426,0.9573600000000001,0.27923000000000003,0.9972500000000001,56.21,24.31,61.2416541253,135.33,57.09736,24.48923,62.1275374127,0.9573600000000001,0.27923000000000003,0.9972500000000001,56.14,24.21,61.1377436613,135.22,57.85736,8.41923,58.4667216454,0.9573600000000001,0.27923000000000003,0.9972500000000001,56.9,8.14,57.4792971425,135.29,58.09736,8.38923,58.6999354255,0.9573600000000001,0.27923000000000003,0.9972500000000001,57.14,8.11,57.7126649879,135.19
2020-04-09 19:30:00,56.64792,24.93856,61.8944150566,0.8179200000000001,0.23856000000000002,0.852,55.83,24.7,61.0498067155,135.53,56.58792,24.83856,61.7992455682,0.8179200000000001,0.23856000000000002,0.852,55.77,24.6,60.9545150091,135.45,57.32792,8.69856,57.9840957298,0.8179200000000001,0.23856000000000002,0.852,56.51,8.46,57.1397558623,135.58,57.58792,8.678560000000001,58.2381827807,0.8179200000000001,0.23856000000000002,0.852,56.77,8.44,57.3939587413,135.41
2020-04-09 20:00:00,55.64608,25.19469,61.0840292021,0.7360800000000001,0.21469000000000002,0.76675,54.91,24.98,60.3250238293,135.74,55.58608,25.09469,60.9881607852,0.7360800000000001,0.21469000000000002,0.76675,54.85,24.88,60.229037017,135.6,56.30608,8.91469,57.0074235759,0.7360800000000001,0.21469000000000002,0.76675,55.57,8.7,56.2469101374,135.77,56.58608,8.89469,57.2808865152,0.7360800000000001,0.21469000000000002,0.76675,55.85,8.68,56.5204821282,135.55
2020-04-09 20:30:00,56.99072,24.76021,62.1370273296,0.72072,0.21021,0.75075,56.27,24.55,61.3923073357,135.31,56.93072,24.66021,62.042185946,0.72072,0.21021,0.75075,56.21,24.45,61.2973620966,135.22,57.66072,8.57021,58.2941431909,0.72072,0.21021,0.75075,56.94,8.36,57.5504404848,135.36,57.92072,8.55021,58.5484064374,0.72072,0.21021,0.75075,57.2,8.34,57.8048060286,135.18
2020-04-09 21:00:00,55.62688,25.32909,61.122112028,0.7168800000000001,0.20909000000000003,0.74675,54.91,25.12,60.3831309225,135.62,55.55688,25.23909,61.021132236,0.7168800000000001,0.20909000000000003,0.74675,54.84,25.03,60.2820578614,135.55,56.30688,9.05909,57.0309726987,0.7168800000000001,0.20909000000000003,0.74675,55.59,8.85,56.2900577367,135.67,56.55688,9.04909,57.2762315901,0.7168800000000001,0.20909000000000003,0.74675,55.84,8.84,56.535397761,135.52
2020-04-09 21:30:00,53.45592,26.16881,59.5175772345,0.7159200000000001,0.20881000000000002,0.74575,52.74,25.96,58.7828988737,136.04,53.38592,26.06881,59.4107676189,0.7159200000000001,0.20881000000000002,0.74575,52.67,25.86,58.6759618583,135.96,54.13592,9.78881,55.0138040446,0.7159200000000001,0.20881000000000002,0.74575,53.42,9.58,54.2722102001,136.1,54.36592,9.78881,55.2401489739,0.7159200000000001,0.20881000000000002,0.74575,53.65,9.58,54.4986137438,135.94
2020-04-09 22:00:00,50.83288,27.01084,57.5635923705,0.7228800000000001,0.21084000000000003,0.753,50.11,26.8,56.8265087789,136.55,50.80288,26.92084,57.4949062318,0.7228800000000001,0.21084000000000003,0.753,50.08,26.71,56.7576470619,136.44,51.50288,10.54084,52.5704855998,0.7228800000000001,0.21084000000000003,0.753,50.78,10.33,51.820047279,136.58,51.79288,10.54084,52.854628242,0.7228800000000001,0.21084000000000003,0.753,51.07,10.33,52.104258943,136.41
2020-04-09 22:30:00,48.51912,27.76266,55.9005393163,0.7291200000000001,0.21266000000000002,0.7595000000000001,47.79,27.55,55.1623657941,136.88,48.49912,27.67266,55.8385239082,0.7291200000000001,0.21266000000000002,0.7595000000000001,47.77,27.46,55.1001315788,136.8,49.13912,11.17266,50.3932678624,0.7291200000000001,0.21266000000000002,0.7595000000000001,48.41,10.96,49.6351659612,136.92,49.50912,11.18266,50.7563281557,0.7291200000000001,0.21266000000000002,0.7595000000000001,48.78,10.97,49.9982929709,136.77
2020-04-09 23:00:00,45.10864,28.32252,53.2630692112,0.7286400000000001,0.21252000000000001,0.759,44.38,28.11,52.5333846235,137.46,45.10864,28.23252,53.2152664956,0.7286400000000001,0.21252000000000001,0.759,44.38,28.02,52.4852817464,137.37,45.71864,11.59252,47.1654594317,0.7286400000000001,0.21252000000000001,0.759,44.99,11.38,46.4069445234,137.48,46.10864,11.60252,47.5460319375,0.7286400000000001,0.21252000000000001,0.759,45.38,11.39,46.7875677932,137.33
2020-04-09 23:30:00,42.39528,27.17154,50.3552614158,0.72528,0.21154,0.7555000000000001,41.67,26.96,49.6309429691,137.33,42.38528,27.24154,50.3846550276,0.72528,0.21154,0.7555000000000001,41.66,27.03,49.6606131658,137.25,43.03528,10.32154,44.2557285857,0.72528,0.21154,0.7555000000000001,42.31,10.11,43.501128721,137.37,43.58528,17.63154,47.0164634511,0.72528,0.21154,0.7555000000000001,42.86,17.42,46.2648462658,137.23
2020-04-10 00:00:00,40.84976,24.36993,47.5667570921,0.7197600000000001,0.20993,0.74975,40.13,24.16,46.841461335,136.44,40.82976,24.28993,47.508630806,0.7197600000000001,0.20993,0.74975,40.11,24.08,46.7831005813,136.34,41.49976,6.75993,42.0467208432,0.7197600000000001,0.20993,0.74975,40.78,6.55,41.3026742476,136.48,42.30976,25.74993,49.5295334751,0.7197600000000001,0.20993,0.74975,41.59,25.54,48.8059391878,136.3
2020-04-10 00:30:00,38.84944,24.85692,46.1209871989,0.7094400000000001,0.20692000000000002,0.739,38.14,24.65,45.4123562481,137.0,38.82944,24.76692,46.0556808331,0.7094400000000001,0.20692000000000002,0.739,38.12,24.56,45.3467529157,136.89,39.49944,7.09692,40.1319328441,0.7094400000000001,0.20692000000000002,0.739,38.79,6.89,39.3971597961,137.05,40.27944,26.25692,48.0817962913,0.7094400000000001,0.20692000000000002,0.739,39.57,26.05,47.374965963,136.86
2020-04-10 01:00:00,37.39752,25.24636,45.1215380434,0.70752,0.20636000000000002,0.737,36.69,25.04,44.4202397562,136.73,37.38752,25.15636,45.0629459778,0.70752,0.20636000000000002,0.737,36.68,24.95,44.3612995752,136.67,38.04752,7.55636,38.790621993,0.70752,0.20636000000000002,0.737,37.34,7.35,38.0565119263,136.79,38.79752,26.64636,47.0667192334,0.70752,0.20636000000000002,0.737,38.09,26.44,46.3672481392,136.64
2020-04-10 01:30:00,36.96256,25.33783,44.8133514799,0.7125600000000001,0.20783000000000001,0.7422500000000001,36.25,25.13,44.1087224934,136.73,36.95256,25.23783,44.7486285115,0.7125600000000001,0.20783000000000001,0.7422500000000001,36.24,25.03,44.0435977186,136.67,37.62256,7.65783,38.3940018917,0.7125600000000001,0.20783000000000001,0.7422500000000001,36.91,7.45,37.6543569856,136.79,38.36256,26.73783,46.7610688807,0.7125600000000001,0.20783000000000001,0.7422500000000001,37.65,26.53,46.0582609311,136.64
2020-04-10 02:00:00,37.86056,25.12308,45.4377723067,0.7305600000000001,0.21308000000000002,0.761,37.13,24.91,44.7117993375,136.52,37.85056,25.04308,45.3852481342,0.7305600000000001,0.21308000000000002,0.761,37.12,24.83,44.6589666249,136.41,38.53056,7.51308,39.256215113,0.7305600000000001,0.21308000000000002,0.761,37.8,7.3,38.4984415269,136.55,39.26056,26.51308,47.3744127415,0.7305600000000001,0.21308000000000002,0.761,38.53,26.3,46.6503043934,136.37
2020-04-10 02:30:00,37.6068,25.1849,45.2609168516,0.7368,0.2149,0.7675000000000001,36.87,24.97,44.5297406235,136.73,37.5768,25.0849,45.1803951538,0.7368,0.2149,0.7675000000000001,36.84,24.87,44.4488751264,136.62,38.2668,7.4949,38.9938650078,0.7368,0.2149,0.7675000000000001,37.53,7.28,38.229560552,136.77,38.9868,26.5849,47.1882133827,0.7368,0.2149,0.7675000000000001,38.25,26.37,46.459007738,136.58
2020-04-10 03:00:00,36.3792,25.5656,44.4639865059,0.7392000000000001,0.2156,0.77,35.64,25.35,43.7359360252,137.09,36.3592,25.4656,44.3901814369,0.7392000000000001,0.2156,0.77,35.62,25.25,43.6617326729,136.98,37.0792,7.7956,37.8898198993,0.7392000000000001,0.2156,0.77,36.34,7.58,37.1221227841,137.11,37.7192,26.9556,46.3610010677,0.7392000000000001,0.2156,0.77,36.98,26.74,45.6349427522,136.95
2020-04-10 03:30:00,35.1916,25.8263,43.651420163,0.7416,0.21630000000000002,0.7725000000000001,34.45,25.61,42.926385825,137.17,35.1716,25.7463,43.5879961715,0.7416,0.21630000000000002,0.7725000000000001,34.43,25.53,42.8626387428,137.11,35.8916,8.0263,36.7780973169,0.7416,0.21630000000000002,0.7725000000000001,35.15,7.8100000000000005,36.0072020574,137.22,36.5016,27.2463,45.5491785464,0.7416,0.21630000000000002,0.7725000000000001,35.76,27.03,44.8263148162,137.09
2020-04-10 04:00:00,34.30968,25.86574,42.967320692,0.7396800000000001,0.21574000000000002,0.7705000000000001,33.57,25.65,42.2476910612,137.17,34.27968,25.76574,42.8832113845,0.7396800000000001,0.21574000000000002,0.7705000000000001,33.54,25.55,42.1631841777,137.11,35.00968,8.05574,35.9245409247,0.7396800000000001,0.21574000000000002,0.7705000000000001,34.27,7.84,35.1553480995,137.22,35.58968,27.26574,44.8335354422,0.7396800000000001,0.21574000000000002,0.7705000000000001,34.85,27.05,44.1160401668,137.09
2020-04-10 04:30:00,34.22472,25.81721,42.8702669838,0.74472,0.21721000000000001,0.77575,33.48,25.6,42.1458230433,137.28,34.20472,25.72721,42.8001425776,0.74472,0.21721000000000001,0.77575,33.46,25.51,42.0753098622,137.11,34.93472,7.99721,35.8383876488,0.74472,0.21721000000000001,0.77575,34.19,7.78,35.0640057609,137.3,35.51472,27.22721,44.7506011252,0.74472,0.21721000000000001,0.77575,34.77,27.01,44.0283204313,137.09
2020-04-10 05:00:00,34.37376,25.93693,43.0613482646,0.7437600000000001,0.21693,0.77475,33.63,25.72,42.3378707542,137.28,34.34376,25.84693,42.9832251159,0.7437600000000001,0.21693,0.77475,33.6,25.63,42.2594001377,137.25,35.08376,8.10693,36.0082286396,0.7437600000000001,0.21693,0.77475,34.34,7.89,35.2347513117,137.38,35.66376,27.35693,44.94780747,0.7437600000000001,0.21693,0.77475,34.92,27.14,44.2265304992,137.24
2020-04-10 05:30:00,34.80456,25.93133,43.4026643464,0.7245600000000001,0.21133000000000002,0.75475,34.08,25.72,42.6961918677,137.28,34.77456,25.84133,43.3248699867,0.7245600000000001,0.21133000000000002,0.75475,34.05,25.63,42.6180642451,137.17,35.50456,8.13133,36.4237876718,0.7245600000000001,0.21133000000000002,0.75475,34.78,7.92,35.6703630483,137.38,36.11456,27.35133,45.3029435772,0.7245600000000001,0.21133000000000002,0.75475,35.39,27.14,44.598561636,137.15
2020-04-10 06:00:00,35.05328,25.78804,43.5173005344,0.71328,0.20804000000000003,0.743,34.34,25.58,42.8202288644,137.05,35.04328,25.69804,43.4559631466,0.71328,0.20804000000000003,0.743,34.33,25.49,42.7584962317,136.96,35.75328,8.01804,36.6413154267,0.71328,0.20804000000000003,0.743,35.04,7.8100000000000005,35.8998286904,137.08,36.36328,27.19804,45.4094870286,0.71328,0.20804000000000003,0.743,35.65,26.99,44.7144562753,136.95
2020-04-10 06:30:00,35.27832,26.21951,43.9547786556,0.7183200000000001,0.20951000000000003,0.7482500000000001,34.56,26.01,43.2540599251,137.36,35.24832,26.11951,43.8710937345,0.7183200000000001,0.20951000000000003,0.7482500000000001,34.53,25.91,43.1700011582,137.27,35.97832,8.409510000000001,36.9480631219,0.7183200000000001,0.20951000000000003,0.7482500000000001,35.26,8.2,36.2009336896,137.39,36.59832,27.62951,45.8565900353,0.7183200000000001,0.20951000000000003,0.7482500000000001,35.88,27.42,45.1578431726,137.25
2020-04-10 07:00:00,36.20712,26.07666,44.6200373762,0.77712,0.22666000000000003,0.8095,35.43,25.85,43.8578088828,137.36,36.17712,25.97666,44.5372975858,0.77712,0.22666000000000003,0.8095,35.4,25.75,43.7746787538,137.27,36.89712,8.26666,37.8118385145,0.77712,0.22666000000000003,0.8095,36.12,8.04,37.0039997838,137.39,37.54712,27.48666,46.5328131349,0.77712,0.22666000000000003,0.8095,36.77,27.26,45.7727047486,137.17
2020-04-10 07:30:00,38.2376,25.74555,46.0971517402,1.0476,0.30555000000000004,1.09125,37.19,25.44,45.0587361119,136.8,38.2076,25.65555,46.0220375859,1.0476,0.30555000000000004,1.09125,37.16,25.35,44.9831979744,136.72,38.9476,8.04555,39.7699185385,1.0476,0.30555000000000004,1.09125,37.9,7.74,38.68226467,136.85,39.5976,27.14555,48.008861792,1.0476,0.30555000000000004,1.09125,38.55,26.84,46.9732700586,136.7
2020-04-10 08:00:00,39.71448,25.59464,47.2474921916,1.52448,0.44464000000000004,1.588,38.19,25.15,45.7274381526,136.63,39.67448,25.49464,47.1597395243,1.52448,0.44464000000000004,1.588,38.15,25.05,45.639073172,136.51,40.43448,7.96464,41.2114384995,1.52448,0.44464000000000004,1.588,38.91,7.52,39.6300201867,136.66,41.07448,26.98464,49.1455359438,1.52448,0.44464000000000004,1.588,39.55,26.54,47.6295507012,136.47
2020-04-10 08:30:00,41.73128,24.97954,48.6361712006,1.7812800000000002,0.51954,1.8555000000000001,39.95,24.46,46.8432930098,136.25,41.67128,24.86954,48.5282350457,1.7812800000000002,0.51954,1.8555000000000001,39.89,24.35,46.7347258471,136.15,42.47128,7.41954,43.1144894281,1.7812800000000002,0.51954,1.8555000000000001,40.69,6.9,41.2708868332,136.29,43.10128,26.32954,50.5070788529,1.7812800000000002,0.51954,1.8555000000000001,41.32,25.81,48.7185642235,136.12
2020-04-10 09:00:00,42.88656,24.64233,49.4621214311,2.23656,0.6523300000000001,2.32975,40.65,23.99,47.2010868519,135.97,42.81656,24.54233,49.3516339351,2.23656,0.6523300000000001,2.32975,40.58,23.89,47.0900042472,135.89,43.61656,7.18233,44.2039610268,2.23656,0.6523300000000001,2.32975,41.38,6.53,41.8920672682,136.02,44.24656,25.99233,51.3162673103,2.23656,0.6523300000000001,2.32975,42.01,25.34,49.060734809,135.86
2020-04-10 09:30:00,44.58504,24.01897,50.6432296725,2.7050400000000003,0.7889700000000001,2.81775,41.88,23.23,47.8912027412,135.46,44.50504,23.91897,50.5253966957,2.7050400000000003,0.7889700000000001,2.81775,41.8,23.13,47.7727631606,135.36,45.35504,6.67897,45.8441740428,2.7050400000000003,0.7889700000000001,2.81775,42.65,5.89,43.054786029,135.5,45.95504,25.33897,52.477891555,2.7050400000000003,0.7889700000000001,2.81775,43.25,24.55,49.7319313922,135.32
2020-04-10 10:00:00,46.14928,22.96479,51.5474308212,2.99928,0.8747900000000001,3.12425,43.15,22.09,48.4756701862,134.41,46.04928,22.87479,51.4178199272,2.99928,0.8747900000000001,3.12425,43.05,22.0,48.345656475,134.33,46.90928,5.89479,47.2782095607,2.99928,0.8747900000000001,3.12425,43.91,5.02,44.1960235768,134.48,47.49928,24.25479,53.3336332764,2.99928,0.8747900000000001,3.12425,44.5,23.38,50.2680256227,134.29
2020-04-10 10:30:00,46.86936,22.70148,52.0777697391,3.39936,0.99148,3.541,43.47,21.71,48.5897622962,134.03,46.77936,22.60148,51.953204138,3.39936,0.99148,3.541,43.38,21.61,48.4645901664,133.94,47.63936,5.73148,47.9828978304,3.39936,0.99148,3.541,44.24,4.74,44.4932039754,134.08,48.23936,23.97148,53.8671301129,3.39936,0.99148,3.541,44.84,22.98,50.3855733321,133.9
2020-04-10 11:00:00,47.37048,22.55514,52.4661482849,3.96048,1.15514,4.1255,43.41,21.4,48.398224141,134.03,47.27048,22.44514,52.328602017,3.96048,1.15514,4.1255,43.31,21.29,48.2599233319,133.94,48.13048,5.58514,48.453450794,3.96048,1.15514,4.1255,44.17,4.43,44.3915960515,134.08,48.72048,23.80514,54.2251773796,3.96048,1.15514,4.1255,44.76,22.65,50.1645302978,133.9
2020-04-10 11:30:00,47.2312,22.5041,52.3184553504,3.9912,1.1641,4.1575,43.24,21.34,48.2192202343,133.87,47.1312,22.4041,52.1851866936,3.9912,1.1641,4.1575,43.14,21.24,48.0853116866,133.78,48.0112,5.5841,48.3348476593,3.9912,1.1641,4.1575,44.02,4.42,44.2413471766,133.91,48.5812,23.7641,54.0820251308,3.9912,1.1641,4.1575,44.59,22.6,49.9902800552,133.74
2020-04-10 12:00:00,46.95672,22.46821,52.0552976532,4.41672,1.28821,4.60075,42.54,21.18,47.5209848383,133.68,46.85672,22.36821,51.9219513093,4.41672,1.28821,4.60075,42.44,21.08,47.386918026000004,133.63,47.73672,5.58821,48.0626937173,4.41672,1.28821,4.60075,43.32,4.3,43.5328887165,133.75,48.27672,23.70821,53.784021004,4.41672,1.28821,4.60075,43.86,22.42,49.2580551788,133.6
2020-04-10 12:30:00,47.01736,22.27423,52.0266610832,4.43736,1.29423,4.62225,42.58,20.98,47.4680608409,133.45,46.89736,22.16423,51.8711429068,4.43736,1.29423,4.62225,42.46,20.87,47.3118219899,133.4,47.80736,5.45423,48.1174842969,4.43736,1.29423,4.62225,43.37,4.16,43.569054385,133.49,48.31736,23.50423,53.7309603977,4.43736,1.29423,4.62225,43.88,22.21,49.1806720166,133.35
2020-04-10 13:00:00,45.58912,21.72766,50.5020699719,4.44912,1.29766,4.6345,41.14,20.43,45.9334790757,134.01,45.48912,21.77766,50.4333868925,4.44912,1.29766,4.6345,41.04,20.48,45.866240308100004,133.95,46.46912,7.81766,47.1221277263,4.44912,1.29766,4.6345,42.02,6.52,42.522826811,134.05,46.85912,22.80766,52.1149353051,4.44912,1.29766,4.6345,42.41,21.51,47.5530041112,133.91
2020-04-10 13:30:00,45.02088,18.23859,48.5749503465,4.52088,1.31859,4.70925,40.5,16.92,43.8923273477,135.62,44.92088,18.14859,48.4484961476,4.52088,1.31859,4.70925,40.4,16.83,43.7653847235,135.51,46.32088,19.49859,50.2575261624,4.52088,1.31859,4.70925,41.8,18.18,45.5823693987,135.66,46.29088,19.43859,50.2066166194,4.52088,1.31859,4.70925,41.77,18.12,45.5309488151,135.48
2020-04-10 14:00:00,44.26576,18.30168,47.8999895532,4.56576,1.33168,4.756,39.7,16.97,43.1748873768,135.8,44.16576,18.21168,47.7732105348,4.56576,1.33168,4.756,39.6,16.88,43.0475829751,135.71,45.55576,19.55168,49.5741410415,4.56576,1.33168,4.756,40.99,18.22,44.8569782754,135.83,45.52576,19.51168,49.530803345,4.56576,1.33168,4.756,40.96,18.18,44.8133239115,135.68
2020-04-10 14:30:00,43.45832,18.66326,47.296330207,4.46832,1.30326,4.6545000000000005,38.99,17.36,42.6800855201,136.1,43.35832,18.58326,47.1728890937,4.46832,1.30326,4.6545000000000005,38.89,17.28,42.556204013,135.97,44.74832,19.93326,48.9872125871,4.46832,1.30326,4.6545000000000005,40.28,18.63,44.3796721484,136.12,44.68832,19.89326,48.9161296287,4.46832,1.30326,4.6545000000000005,40.22,18.59,44.3084247068,135.92
2020-04-10 15:00:00,42.66144,19.01792,46.7084547379,4.3814400000000004,1.27792,4.564,38.28,17.74,42.1908283872,136.1,42.55144,18.91792,46.5672926333,4.3814400000000004,1.27792,4.564,38.17,17.64,42.0490011772,135.97,43.93144,20.28792,48.3897832027,4.3814400000000004,1.27792,4.564,39.55,19.01,43.8814607779,136.12,43.88144,20.23792,48.3234330569,4.3814400000000004,1.27792,4.564,39.5,18.96,43.8147418114,135.92
2020-04-10 15:30:00,42.30432,19.22001,46.4657322665,4.11432,1.20001,4.28575,38.19,18.02,42.2279113857,136.1,42.21432,19.13001,46.3465866668,4.11432,1.20001,4.28575,38.1,17.93,42.1081334186,135.97,43.58432,20.50001,48.1647522558,4.11432,1.20001,4.28575,39.47,19.3,43.9359863893,136.12,43.52432,20.46001,48.093434486,4.11432,1.20001,4.28575,39.41,19.26,43.8645152715,135.92
2020-04-10 16:00:00,43.10152,19.02586,47.1139509599,3.7915200000000002,1.10586,3.9495,39.31,17.92,43.2018807461,135.97,42.99152,18.93586,46.9769899616,3.7915200000000002,1.10586,3.9495,39.2,17.83,43.0644737574,135.85,44.39152,20.29586,48.8111563175,3.7915200000000002,1.10586,3.9495,40.6,19.19,44.906748936,136.0,44.33152,20.25586,48.7399582463,3.7915200000000002,1.10586,3.9495,40.54,19.15,44.8354112282,135.82
2020-04-10 16:30:00,45.25568,18.66874,48.9550653707,3.35568,0.97874,3.4955,41.9,17.69,45.4812719699,135.78,45.16568,18.56874,48.8337665458,3.35568,0.97874,3.4955,41.81,17.59,45.3594995563,135.62,46.60568,19.92874,50.6877113929,3.35568,0.97874,3.4955,43.25,18.95,47.2193286695,135.8,46.56568,19.88874,50.6352104039,3.35568,0.97874,3.4955,43.21,18.91,47.166642874,135.57
2020-04-10 17:00:00,47.63856,18.37958,51.0611531387,2.8785600000000002,0.8395800000000001,2.9985,44.76,17.54,48.0739971294,135.22,47.52856,18.28958,50.9261499846,2.8785600000000002,0.8395800000000001,2.9985,44.65,17.45,47.9387630212,135.13,49.03856,19.64958,52.8288402395,2.8785600000000002,0.8395800000000001,2.9985,46.16,18.81,49.8453779201,135.27,48.98856,19.58958,52.7601237247,2.8785600000000002,0.8395800000000001,2.9985,46.11,18.75,49.7764462372,135.1
2020-04-10 17:30:00,50.0548,17.97515,53.1844810124,2.3148,0.67515,2.41125,47.74,17.3,50.7779243373,134.89,49.9348,17.87515,53.0377718099,2.3148,0.67515,2.41125,47.62,17.2,50.6310616124,134.78,51.4948,19.22515,54.9665427289,2.3148,0.67515,2.41125,49.18,18.55,52.5621051709,134.94,51.4648,19.16515,54.917470932,2.3148,0.67515,2.41125,49.15,18.49,52.5128803247,134.75
2020-04-10 18:00:00,52.0112,17.46035,54.8637288886,1.9212,0.56035,2.00125,50.09,16.9,52.8641475861,134.39,51.8912,17.37035,54.721345895,1.9212,0.56035,2.00125,49.97,16.81,52.7216938271,134.27,53.5012,18.70035,56.6752282004,1.9212,0.56035,2.00125,51.58,18.14,54.6768323881,134.43,53.4712,18.65035,56.6304227828,1.9212,0.56035,2.00125,51.55,18.09,54.63195585,134.23
2020-04-10 18:30:00,52.65968,17.38449,55.4550483749,1.4896800000000001,0.43449000000000004,1.5517500000000002,51.17,16.95,53.9042799785,133.95,52.54968,17.28449,55.3192774958,1.4896800000000001,0.43449000000000004,1.5517500000000002,51.06,16.85,53.7684489269,133.9,54.15968,18.62449,57.2725288901,1.4896800000000001,0.43449000000000004,1.5517500000000002,52.67,18.19,55.7225717282,134.05,54.16968,18.56449,57.2625053614,1.4896800000000001,0.43449000000000004,1.5517500000000002,52.68,18.13,55.7124698788,133.88
2020-04-10 19:00:00,52.23104,17.45572,55.0707154502,1.15104,0.33572,1.199,51.08,17.12,53.8726349829,133.95,52.12104,17.35572,54.9347233305,1.15104,0.33572,1.199,50.97,17.02,53.736591816,133.9,53.69104,18.67572,56.8463745001,1.15104,0.33572,1.199,52.54,18.34,55.6489640515,134.05,53.73104,18.63572,56.8710358566,1.15104,0.33572,1.199,52.58,18.3,55.673570031,133.88
2020-04-10 19:30:00,51.31696,17.67328,54.2749961732,0.9369600000000001,0.27328,0.976,50.38,17.4,53.3001350843,133.78,51.21696,17.57328,54.147919273,0.9369600000000001,0.27328,0.976,50.28,17.3,53.1730044289,133.72,52.77696,18.90328,56.0601596644,0.9369600000000001,0.27328,0.976,51.84,18.63,55.0859555604,133.8,52.82696,18.86328,56.0937700213,0.9369600000000001,0.27328,0.976,51.89,18.59,55.1195083432,133.67
2020-04-10 20:00:00,51.11872,17.76171,54.1165582476,0.8287200000000001,0.24171,0.8632500000000001,50.29,17.52,53.2544317405,133.95,51.01872,17.66171,53.9893118178,0.8287200000000001,0.24171,0.8632500000000001,50.19,17.42,53.1271352512,133.86,52.56872,19.00171,55.897542927800004,0.8287200000000001,0.24171,0.8632500000000001,51.74,18.76,55.0360354677,133.96,52.62872,18.96171,55.940402349,0.8287200000000001,0.24171,0.8632500000000001,51.8,18.72,55.0788380415,133.81
2020-04-10 20:30:00,52.33128,17.55954,55.1987346907,0.8212800000000001,0.23954000000000003,0.8555,51.51,17.32,54.3439279037,133.72,52.23128,17.46954,55.0753251307,0.8212800000000001,0.23954000000000003,0.8555,51.41,17.23,54.2204850587,133.64,53.79128,18.77954,56.975195714,0.8212800000000001,0.23954000000000003,0.8555,52.97,18.54,56.1208740132,133.79,53.85128,18.74954,57.0219747803,0.8212800000000001,0.23954000000000003,0.8555,53.03,18.51,56.1676152244,133.61
2020-04-10 21:00:00,51.68272,17.82996,54.6718485164,0.8227200000000001,0.23996,0.857,50.86,17.59,53.8158684776,134.15,51.58272,17.71996,54.5414886577,0.8227200000000001,0.23996,0.857,50.76,17.48,53.6854542684,134.07,53.13272,19.06996,56.4513003305,0.8227200000000001,0.23996,0.857,52.31,18.83,55.5959081228,134.19,53.21272,19.01996,56.5097553366,0.8227200000000001,0.23996,0.857,52.39,18.78,55.6542945333,134.03
