Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-04-10 21:30:00,49.37224,18.43982,52.7033684336,0.8222400000000001,0.23982000000000003,0.8565,48.55,18.2,51.8492285381,134.56,49.25224,18.34982,52.5594809625,0.8222400000000001,0.23982000000000003,0.8565,48.43,18.11,51.7052898648,134.46,50.77224,19.69982,54.4601070753,0.8222400000000001,0.23982000000000003,0.8565,49.95,19.46,53.6068475104,134.6,50.82224,19.66982,54.4958888124,0.8222400000000001,0.23982000000000003,0.8565,50.0,19.43,53.6425661206,134.42
2020-04-10 22:00:00,47.142,19.08975,50.8604632211,0.8220000000000001,0.23975000000000002,0.8562500000000001,46.32,18.85,50.0086482521,135.0,47.052,18.99975,50.7432872808,0.8220000000000001,0.23975000000000002,0.8562500000000001,46.23,18.76,49.8913870322,134.9,48.512,20.36975,52.6150250315,0.8220000000000001,0.23975000000000002,0.8562500000000001,47.69,20.13,51.764398963,135.06,48.562,20.32975,52.6456700885,0.8220000000000001,0.23975000000000002,0.8562500000000001,47.74,20.09,51.7949389419,134.88
2020-04-10 22:30:00,45.27392,19.60031,49.334571897000004,0.8239200000000001,0.24031000000000002,0.8582500000000001,44.45,19.36,48.4831114926,135.43,45.20392,19.50031,49.2306456738,0.8239200000000001,0.24031000000000002,0.8582500000000001,44.38,19.26,48.3790450505,135.33,46.55392,20.88031,51.0221012216,0.8239200000000001,0.24031000000000002,0.8582500000000001,45.73,20.64,50.172128717,135.47,46.71392,20.87031,51.1640514547,0.8239200000000001,0.24031000000000002,0.8582500000000001,45.89,20.63,50.3139046388,135.3
2020-04-10 23:00:00,43.02096,20.21653,47.5343148111,0.81096,0.23653000000000002,0.8447500000000001,42.21,19.98,46.6999411135,136.3,42.99096,20.12653,47.4689356481,0.81096,0.23653000000000002,0.8447500000000001,42.18,19.89,46.6343703721,136.17,44.24096,21.50653,49.1913953285,0.81096,0.23653000000000002,0.8447500000000001,43.43,21.27,48.3588440722,136.33,44.48096,21.50653,49.4073540595,0.81096,0.23653000000000002,0.8447500000000001,43.67,21.27,48.5744974241,136.14
2020-04-10 23:30:00,40.6048,20.76765,45.6075111091,0.8148000000000001,0.23765000000000003,0.8487500000000001,39.79,20.53,44.7741554918,136.91,40.5748,20.68765,45.544409729,0.8148000000000001,0.23765000000000003,0.8487500000000001,39.76,20.45,44.7108499136,136.81,41.7448,22.08765,47.2280913182,0.8148000000000001,0.23765000000000003,0.8487500000000001,40.93,21.85,46.397062407,136.95,42.0248,22.09765,47.4804164953,0.8148000000000001,0.23765000000000003,0.8487500000000001,41.21,21.86,46.6489410384,136.76
2020-04-11 00:00:00,38.54504,21.35772,44.0666802948,0.8150400000000001,0.23772000000000001,0.849,37.73,21.12,43.2389558153,137.87,38.52504,21.27772,44.0104541603,0.8150400000000001,0.23772000000000001,0.849,37.71,21.04,43.1824698228,137.77,39.635040000000004,22.68772,45.6691256168,0.8150400000000001,0.23772000000000001,0.849,38.82,22.45,44.8441177859,137.89,39.93504,22.70772,45.9396121816,0.8150400000000001,0.23772000000000001,0.849,39.12,22.47,45.1140255353,137.75
2020-04-11 00:30:00,36.682,21.20975,42.3724275805,0.8220000000000001,0.23975000000000002,0.8562500000000001,35.86,20.97,41.5413107641,138.08,36.672,21.28975,42.4038800001,0.8220000000000001,0.23975000000000002,0.8562500000000001,35.85,21.05,41.5731283403,137.96,37.752,22.36975,43.8818780257,0.8220000000000001,0.23975000000000002,0.8562500000000001,36.93,22.13,43.0530115091,138.12,38.072,24.20975,45.1175041316,0.8220000000000001,0.23975000000000002,0.8562500000000001,37.25,23.97,44.2958621092,137.94
2020-04-11 01:00:00,35.59776,16.34143,39.1694121919,0.82776,0.24143000000000003,0.8622500000000001,34.77,16.1,38.3166138901,136.0,35.57776,16.24143,39.1096031054,0.82776,0.24143000000000003,0.8622500000000001,34.75,16.0,38.2565353894,135.86,36.64776,17.53143,40.6252304715,0.82776,0.24143000000000003,0.8622500000000001,35.82,17.29,39.7745710222,136.01,37.30776,37.80143,53.1113647562,0.82776,0.24143000000000003,0.8622500000000001,36.48,37.56,52.359755538,135.82
2020-04-11 01:30:00,34.43008,16.53919,38.1965340661,0.82008,0.23919,0.8542500000000001,33.61,16.3,37.3540104942,136.0,34.42008,16.45919,38.1529401575,0.82008,0.23919,0.8542500000000001,33.6,16.22,37.3101648348,135.86,35.45008,17.72919,39.6362504541,0.82008,0.23919,0.8542500000000001,34.63,17.49,38.7960951643,136.01,36.11008,38.03919,52.4491930678,0.82008,0.23919,0.8542500000000001,35.29,37.8,51.7129007115,135.82
2020-04-11 02:00:00,34.66504,16.33772,38.3221358095,0.8150400000000001,0.23772000000000001,0.849,33.85,16.1,37.4837631515,135.83,34.64504,16.25772,38.2699915887,0.8150400000000001,0.23772000000000001,0.849,33.83,16.02,37.4313945773,135.76,35.69504,17.53772,39.7706864839,0.8150400000000001,0.23772000000000001,0.849,34.88,17.3,38.934616988,135.87,36.35504,37.78772,52.4366352487,0.8150400000000001,0.23772000000000001,0.849,35.54,37.55,51.7019738501,135.82
2020-04-11 02:30:00,34.00672,16.46821,37.7843743598,0.8167200000000001,0.23821000000000003,0.8507500000000001,33.19,16.23,36.9457575372,135.94,33.99672,16.37821,37.7362257461,0.8167200000000001,0.23821000000000003,0.8507500000000001,33.18,16.14,36.8973169756,135.85,34.99672,17.65821,39.1992702886,0.8167200000000001,0.23821000000000003,0.8507500000000001,34.18,17.42,38.3631177044,136.0,35.67672,37.95821,52.0927447574,0.8167200000000001,0.23821000000000003,0.8507500000000001,34.86,37.72,51.3616393819,135.82
2020-04-11 03:00:00,33.27096,16.69653,37.2254065574,0.81096,0.23653000000000002,0.8447500000000001,32.46,16.46,36.3948238078,136.67,33.27096,16.61653,37.1895932831,0.81096,0.23653000000000002,0.8447500000000001,32.46,16.38,36.3587128485,136.53,34.28096,17.90653,38.6759361252,0.81096,0.23653000000000002,0.8447500000000001,33.47,17.67,37.8479827732,136.71,34.91096,38.39653,51.8947843638,0.81096,0.23653000000000002,0.8447500000000001,34.1,38.16,51.1761233389,136.49
2020-04-11 03:30:00,32.40784,16.82562,36.5153335169,0.8078400000000001,0.23562000000000002,0.8415,31.6,16.59,35.6901681139,136.67,32.38784,16.73562,36.4561813229,0.8078400000000001,0.23562000000000002,0.8415,31.58,16.5,35.6306946326,136.62,33.39784,18.03562,37.956544962,0.8078400000000001,0.23562000000000002,0.8415,32.59,17.8,37.1341904449,136.71,34.00784,38.55562,51.4107869523,0.8078400000000001,0.23562000000000002,0.8415,33.2,38.32,50.7017001687,136.58
2020-04-11 04:00:00,31.7352,17.11485,36.0560814505,0.8052,0.23485000000000003,0.8387500000000001,30.93,16.88,35.2363349399,137.15,31.7352,17.03485,36.0181764331,0.8052,0.23485000000000003,0.8387500000000001,30.93,16.8,35.1980809136,137.03,32.7152,18.33485,37.5026803784,0.8052,0.23485000000000003,0.8387500000000001,31.91,18.1,36.6859387232,137.18,33.3152,38.96485,51.2656033473,0.8052,0.23485000000000003,0.8387500000000001,32.51,38.73,50.5659272633,136.99
2020-04-11 04:30:00,31.8476,16.97555,36.0893186907,0.8076,0.23555,0.84125,31.04,16.74,35.2662614974,137.15,31.8376,16.89555,36.0429241816,0.8076,0.23555,0.84125,31.03,16.66,35.2195471294,137.03,32.8176,18.19555,37.5242975892,0.8076,0.23555,0.84125,32.01,17.96,36.7042463483,137.18,33.4276,38.80555,51.2179182763,0.8076,0.23555,0.84125,32.62,38.57,50.5144464485,136.99
2020-04-11 05:00:00,31.86824,16.96282,36.1015509785,0.7982400000000001,0.23282000000000003,0.8315,31.07,16.73,35.287927114,137.15,31.86824,16.88282,36.0640309984,0.7982400000000001,0.23282000000000003,0.8315,31.07,16.65,35.2500695035,137.03,32.83824,18.17282,37.5313388124,0.7982400000000001,0.23282000000000003,0.8315,32.04,17.94,36.7206372494,137.18,33.46824,38.78282,51.2272409549,0.7982400000000001,0.23282000000000003,0.8315,32.67,38.55,50.5314891924,136.99
2020-04-11 05:30:00,31.94968,16.82324,36.1082186794,0.7996800000000001,0.23324000000000003,0.833,31.15,16.59,35.2923589464,136.75,31.95968,16.74324,36.0798729405,0.7996800000000001,0.23324000000000003,0.833,31.16,16.51,35.2636597647,136.67,32.90968,18.03324,37.5265876759,0.7996800000000001,0.23324000000000003,0.833,32.11,17.8,36.7136500501,136.79,33.55968,38.57324,51.1287293584,0.7996800000000001,0.23324000000000003,0.833,32.76,38.34,50.4298839975,136.64
2020-04-11 06:00:00,32.15552,16.68911,36.2284951256,0.7855200000000001,0.22911,0.81825,31.37,16.46,35.4260991361,136.41,32.15552,16.60911,36.1917117786,0.7855200000000001,0.22911,0.81825,31.37,16.38,35.3889997033,136.3,33.10552,17.87911,37.6249654998,0.7855200000000001,0.22911,0.81825,32.32,17.65,36.825329598,136.43,33.77552,38.31911,51.079741018,0.7855200000000001,0.22911,0.81825,32.99,38.09,50.3903582047,136.27
2020-04-11 06:30:00,31.87744,17.01092,36.1322927615,0.7574400000000001,0.22092,0.789,31.12,16.79,35.3604086515,135.8,31.88744,16.93092,36.1035300462,0.7574400000000001,0.22092,0.789,31.13,16.71,35.3313034008,135.69,32.81744,18.21092,37.5316130136,0.7574400000000001,0.22092,0.789,32.06,17.99,36.7625311969,135.83,33.50744,38.47092,51.0172541499,0.7574400000000001,0.22092,0.789,32.75,38.25,50.3549898223,135.66
2020-04-11 07:00:00,32.4352,16.9636,36.6033594633,0.8352,0.2436,0.87,31.6,16.72,35.7507818096,135.32,32.4652,16.8836,36.5929659907,0.8352,0.2436,0.87,31.63,16.64,35.7399846111,135.22,33.3652,18.1536,37.9840725041,0.8352,0.2436,0.87,32.53,17.91,37.1344718557,135.36,34.0952,38.2636,51.2502268093,0.8352,0.2436,0.87,33.26,38.02,50.5148295058,135.19
2020-04-11 07:30:00,34.0936,16.4223,37.8426412695,1.1736,0.3423,1.2225,32.92,16.08,36.6373143121,134.67,34.1036,16.3423,37.8170107524,1.1736,0.3423,1.2225,32.93,16.0,36.6112673913,134.57,35.0336,17.5923,39.2025783368,1.1736,0.3423,1.2225,33.86,17.25,38.0008170965,134.73,35.8136,37.5223,51.8703859852,1.1736,0.3423,1.2225,34.64,37.18,50.8161588474,134.56
2020-04-11 08:00:00,35.95384,15.95862,39.336448277,1.50384,0.43862,1.5665,34.45,15.52,37.7845590156,134.77,35.97384,15.87862,39.3223567128,1.50384,0.43862,1.5665,34.47,15.44,37.7700211808,134.7,36.933840000000004,17.11862,40.708177162,1.50384,0.43862,1.5665,35.43,16.68,39.1600217058,134.81,37.72384,37.06862,52.8882850266,1.50384,0.43862,1.5665,36.22,36.63,51.5135448208,134.68
2020-04-11 08:30:00,38.27232,15.56026,41.314551546,1.61232,0.47026,1.6795,36.66,15.09,39.6442139536,135.04,38.26232,15.48026,41.2752175215,1.61232,0.47026,1.6795,36.65,15.01,39.6045780182,134.98,39.31232,16.72026,42.7203183304,1.61232,0.47026,1.6795,37.7,16.25,41.0530449541,135.07,40.10232,36.74026,54.3878917982,1.61232,0.47026,1.6795,38.49,36.27,52.8866051094,134.94
2020-04-11 09:00:00,40.122,14.98225,42.8280597163,1.962,0.57225,2.04375,38.16,14.41,40.7901176757,134.82,40.102,14.89225,42.7779091829,1.962,0.57225,2.04375,38.14,14.32,40.7396858113,134.73,41.212,16.13225,44.2569591597,1.962,0.57225,2.04375,39.25,15.56,42.2217491348,134.89,42.002,36.06225,55.3593161,1.962,0.57225,2.04375,40.04,35.49,53.5045951298,134.71
2020-04-11 09:30:00,42.13016,14.54963,44.5717636488,2.81016,0.8196300000000001,2.92725,39.32,13.73,41.6482328557,134.43,42.10016,14.45963,44.5140918335,2.81016,0.8196300000000001,2.92725,39.29,13.64,41.5903077652,134.31,43.26016,15.67963,46.0140439449,2.81016,0.8196300000000001,2.92725,40.45,14.86,43.0931792747,134.46,44.02016,35.47963,56.5382934953,2.81016,0.8196300000000001,2.92725,41.21,34.66,53.8477455424,134.28
2020-04-11 10:00:00,44.63112,14.12116,46.8117937298,3.02112,0.88116,3.147,41.61,13.24,43.6656581308,134.0,44.591120000000004,14.04116,46.7495685221,3.02112,0.88116,3.147,41.57,13.16,43.6033312948,133.92,45.81112,15.24116,48.2799303417,3.02112,0.88116,3.147,42.79,14.36,45.135282208,134.06,46.61112,34.88116,58.217624742,3.02112,0.88116,3.147,43.59,34.0,55.2818966751,133.9
2020-04-11 10:30:00,45.34328,13.67054,47.3592304102,3.05328,0.8905400000000001,3.1805,42.29,12.78,44.1788693835,133.6,45.28328,13.58054,47.2758555105,3.05328,0.8905400000000001,3.1805,42.23,12.69,44.0954532804,133.51,46.51328,14.76054,48.7991675897,3.05328,0.8905400000000001,3.1805,43.46,13.87,45.6196065305,133.64,47.34328,34.28054,58.4511897556,3.05328,0.8905400000000001,3.1805,44.29,33.39,55.4661716725,133.47
2020-04-11 11:00:00,44.36872,17.75046,47.7876777491,3.73872,1.09046,3.8945,40.63,16.66,43.9130106005,135.26,44.34872,17.83046,47.7988940191,3.73872,1.09046,3.8945,40.61,16.74,43.9249325554,135.16,45.53872,18.68046,49.2212820338,3.73872,1.09046,3.8945,41.8,17.59,45.3502822483,135.32,45.86872,22.19046,50.9544501437,3.73872,1.09046,3.8945,42.13,21.1,47.1184348212,135.13
2020-04-11 11:30:00,44.70376,18.61693,48.4253677401,4.34376,1.26693,4.52475,40.36,17.35,43.931220106,135.88,44.66376,18.53693,48.3577215258,4.34376,1.26693,4.52475,40.32,17.27,43.8629148598,135.82,45.88376,19.84693,49.9922000132,4.34376,1.26693,4.52475,41.54,18.58,45.5059117039,135.92,46.10376,19.86693,50.2021074634,4.34376,1.26693,4.52475,41.76,18.6,45.7149603522,135.8
2020-04-11 12:00:00,44.73456,18.21508,48.3008281275,4.23456,1.23508,4.411,40.5,16.98,43.9154915719,135.88,44.69456,18.13508,48.2336482157,4.23456,1.23508,4.411,40.46,16.9,43.8477091762,135.82,45.93456,19.45508,49.884706476,4.23456,1.23508,4.411,41.7,18.22,45.5066852232,135.92,46.12456,19.45508,50.0597160699,4.23456,1.23508,4.411,41.89,18.22,45.6808548519,135.8
2020-04-11 12:30:00,45.188,18.189,48.7113443153,4.4879999999999995,1.309,4.675,40.7,16.88,44.0615977922,135.88,45.138,18.109,48.6351202836,4.4879999999999995,1.309,4.675,40.65,16.8,43.9847985104,135.82,46.398,19.419,50.2978326074,4.4879999999999995,1.309,4.675,41.91,18.11,45.6554509341,135.92,46.588,19.419,50.4731543001,4.4879999999999995,1.309,4.675,42.1,18.11,45.8299258127,135.8
2020-04-11 13:00:00,44.90712,18.10916,48.4209779187,4.55712,1.32916,4.747,40.35,16.78,43.7000102975,135.88,44.84712,18.01916,48.331711116,4.55712,1.32916,4.747,40.29,16.69,43.6100928685,135.82,46.10712,19.33916,49.998696225,4.55712,1.32916,4.747,41.55,18.01,45.2853464158,135.92,46.26712,19.33916,50.1462810446,4.55712,1.32916,4.747,41.71,18.01,45.4321934315,135.8
2020-04-11 13:30:00,44.11392,18.24656,47.738610051,4.75392,1.38656,4.952,39.36,16.86,42.8190284803,136.25,44.08392,18.16656,47.6803513494,4.75392,1.38656,4.952,39.33,16.78,42.759996492,136.1,45.29392,19.46656,49.2999609249,4.75392,1.38656,4.952,40.54,18.08,44.3889400639,136.27,45.49392,19.48656,49.4916435128,4.75392,1.38656,4.952,40.74,18.1,44.5797891426,136.07
2020-04-11 14:00:00,42.94456,18.65133,46.8199460098,4.80456,1.40133,5.00475,38.14,17.25,41.859552076,136.85,42.904560000000004,18.58133,46.755396409,4.80456,1.40133,5.00475,38.1,17.18,41.7942866909,136.72,44.10456,19.90133,48.3867249208,4.80456,1.40133,5.00475,39.3,18.5,43.4366204947,136.86,44.30456,19.92133,48.5772933145,4.80456,1.40133,5.00475,39.5,18.52,43.626143538,136.68
2020-04-11 14:30:00,41.8368,19.2449,46.0508850105,4.5768,1.3349,4.7675,37.26,17.91,41.340968784,137.06,41.7968,19.1649,45.9811470306,4.5768,1.3349,4.7675,37.22,17.83,41.2702956132,136.95,42.9868,20.5149,47.6311462832,4.5768,1.3349,4.7675,38.41,19.18,42.9325109911,137.09,43.1668,20.5249,47.7979512349,4.5768,1.3349,4.7675,38.59,19.19,43.0980765232,136.94
2020-04-11 15:00:00,41.45192,19.49431,45.8070932724,4.47192,1.30431,4.65825,36.98,18.19,41.2116063749,137.31,41.41192,19.41431,45.7368839217,4.47192,1.30431,4.65825,36.94,18.11,41.1404387434,137.23,42.59192,20.764310000000002,47.3838392183,4.47192,1.30431,4.65825,38.12,19.46,42.7998364483,137.33,42.79192,20.78431,47.5724285638,4.47192,1.30431,4.65825,38.32,19.48,42.9871236535,137.19
2020-04-11 15:30:00,41.41584,19.78962,45.9009897785,4.21584,1.22962,4.3915,37.2,18.56,41.5729912323,137.42,41.36584,19.71962,45.8257147446,4.21584,1.22962,4.3915,37.15,18.49,41.4970191701,137.35,42.55584,21.07962,47.4905242912,4.21584,1.22962,4.3915,38.34,19.85,43.1738126646,137.45,42.74584,21.08962,47.6652799116,4.21584,1.22962,4.3915,38.53,19.86,43.347208676,137.33
2020-04-11 16:00:00,41.18808,19.86819,45.7296720736,3.86808,1.12819,4.02925,37.32,18.74,41.7608668492,137.42,41.15808,19.78819,45.6679319957,3.86808,1.12819,4.02925,37.29,18.66,41.6981978028,137.23,42.34808,21.14819,47.3350379736,3.86808,1.12819,4.02925,38.48,20.02,43.3763852805,137.45,42.52808,21.16819,47.5050508511,3.86808,1.12819,4.02925,38.66,20.04,43.5453464793,137.21
2020-04-11 16:30:00,43.02608,19.51219,47.2437204162,3.43608,1.00219,3.57925,39.59,18.51,43.7034117661,137.22,42.98608,19.43219,47.1742841171,3.43608,1.00219,3.57925,39.55,18.43,43.6333290043,137.23,44.22608,20.78219,48.8655868006,3.43608,1.00219,3.57925,40.79,19.78,45.3329074735,137.24,44.41608,20.81219,49.0503355255,3.43608,1.00219,3.57925,40.98,19.81,45.5169913329,137.21
2020-04-11 17:00:00,46.44864,19.15752,50.2442706226,3.00864,0.8775200000000001,3.134,43.44,18.28,47.1295236556,137.1,46.38864,19.07752,50.158326232,3.00864,0.8775200000000001,3.134,43.38,18.2,47.0432184273,137.01,47.72864,20.42752,51.9163427988,3.00864,0.8775200000000001,3.134,44.72,19.55,48.8065661566,137.14,47.89864,20.43752,52.076596832,3.00864,0.8775200000000001,3.134,44.89,19.56,48.9663731555,136.98
2020-04-11 17:30:00,48.914,18.94075,52.4531353359,2.574,0.75075,2.68125,46.34,18.19,49.7822428181,136.7,48.844,18.85075,52.3553923829,2.574,0.75075,2.68125,46.27,18.1,49.6842319051,136.63,50.264,20.21075,54.1751244721,2.574,0.75075,2.68125,47.69,19.46,51.507549932,136.75,50.414,20.22075,54.3180460488,2.574,0.75075,2.68125,47.84,19.47,51.6502323325,136.58
2020-04-11 18:00:00,51.22424,18.46332,54.4501326812,2.03424,0.5933200000000001,2.119,49.19,17.87,52.3353895562,136.35,51.15424,18.37332,54.3537961673,2.03424,0.5933200000000001,2.119,49.12,17.78,52.2389012136,136.24,52.62424,19.71332,56.195423488,2.03424,0.5933200000000001,2.119,50.59,19.12,54.0825526395,136.38,52.78424,19.72332,56.3487829877,2.03424,0.5933200000000001,2.119,50.75,19.13,54.2357760155,136.2
2020-04-11 18:30:00,51.57304,18.22547,54.6986856475,1.4930400000000001,0.43547,1.55525,50.08,17.79,53.1459358747,135.51,51.51304,18.14547,54.6154865543,1.4930400000000001,0.43547,1.55525,50.02,17.71,53.0626469374,135.46,52.94304,19.46547,56.4080668589,1.4930400000000001,0.43547,1.55525,51.45,19.03,54.8565711652,135.55,53.16304,19.47547,56.6180426522,1.4930400000000001,0.43547,1.55525,51.67,19.04,55.0664189865,135.44
2020-04-11 19:00:00,51.183840000000004,17.96737,54.2458464941,1.05384,0.30737000000000003,1.09775,50.13,17.66,53.1497177791,135.22,51.12384,17.87737,54.1594624647,1.05384,0.30737000000000003,1.09775,50.07,17.57,53.0632622442,135.13,52.55384,19.18737,55.9469504644,1.05384,0.30737000000000003,1.09775,51.5,18.88,54.8516581336,135.26,52.78384,19.21737,56.173312835,1.05384,0.30737000000000003,1.09775,51.73,18.91,55.0779538473,135.08
2020-04-11 19:30:00,50.18664,18.30902,53.4220838965,0.95664,0.27902000000000005,0.9965,49.23,18.03,52.4277960628,135.46,50.13664,18.21902,53.3443095395,0.95664,0.27902000000000005,0.9965,49.18,17.94,52.3499379178,135.35,51.55664,19.55902,55.1420201974,0.95664,0.27902000000000005,0.9965,50.6,19.28,54.1486694204,135.51,51.77664,19.569020000000002,55.3513052552,0.95664,0.27902000000000005,0.9965,50.82,19.29,54.357855918,135.32
2020-04-11 20:00:00,50.12848,18.31414,53.369206768,0.76848,0.22414,0.8005,49.36,18.09,52.5705021852,135.03,50.05848,18.22414,53.2726073949,0.76848,0.22414,0.8005,49.29,18.0,52.4738420549,134.99,51.49848,19.55414,55.0859132034,0.76848,0.22414,0.8005,50.73,19.33,54.287952623,135.1,51.70848,19.564140000000002,55.2858252887,0.76848,0.22414,0.8005,50.94,19.34,54.4877894578,134.99
2020-04-11 20:30:00,51.46064,17.85727,54.4709056384,0.71064,0.20727,0.7402500000000001,50.75,17.65,53.7316015023,134.85,51.40064,17.76727,54.3847559125,0.71064,0.20727,0.7402500000000001,50.69,17.56,53.6454070727,134.76,52.85064,19.08727,56.1917611796,0.71064,0.20727,0.7402500000000001,52.14,18.88,55.4529890989,134.87,53.05064,19.08727,56.3799102559,0.71064,0.20727,0.7402500000000001,52.34,18.88,55.6410819449,134.73
2020-04-11 21:00:00,50.34584,18.01587,53.4721906898,0.70584,0.20587000000000003,0.7352500000000001,49.64,17.81,52.7382754743,134.94,50.27584,17.92587,53.3759955688,0.70584,0.20587000000000003,0.7352500000000001,49.57,17.72,52.6420297861,134.87,51.69584,19.25587,55.1656451314,0.70584,0.20587000000000003,0.7352500000000001,50.99,19.05,54.4323672092,134.98,51.92584,19.25587,55.381236797,0.70584,0.20587000000000003,0.7352500000000001,51.22,19.05,54.6478810202,134.84
2020-04-11 21:30:00,48.70872,18.51671,52.1095764065,0.70872,0.20671,0.7382500000000001,48.0,18.31,51.3736907376,135.46,48.64872,18.42671,52.021549372,0.70872,0.20671,0.7382500000000001,47.94,18.22,51.2855925188,135.4,50.03872,19.77671,53.805127615,0.70872,0.20671,0.7382500000000001,49.33,19.57,53.0700838515,135.51,50.23872,19.77671,53.9911774799,0.70872,0.20671,0.7382500000000001,49.53,19.57,53.256040033,135.36
2020-04-11 22:00:00,47.37696,19.14203,51.0978830419,0.72696,0.21203000000000002,0.7572500000000001,46.65,18.93,50.3444872851,135.98,47.32696,19.05203,51.0178497191,0.72696,0.21203000000000002,0.7572500000000001,46.6,18.84,50.264357153,135.86,48.70696,20.41203,52.8111628461,0.72696,0.21203000000000002,0.7572500000000001,47.98,20.2,52.0588167365,136.02,48.90696,20.41203,52.9956762874,0.72696,0.21203000000000002,0.7572500000000001,48.18,20.2,52.2432043428,135.81
2020-04-11 22:30:00,45.59584,19.56462,49.6160758328,0.73584,0.21462,0.7665000000000001,44.86,19.35,48.8553180319,135.88,45.53584,19.46462,49.5215524418,0.73584,0.21462,0.7665000000000001,44.8,19.25,48.7606655,135.86,46.85584,20.84462,51.2832128971,0.73584,0.21462,0.7665000000000001,46.12,20.63,50.5237696535,135.91,47.07584,20.85462,51.4883470996,0.73584,0.21462,0.7665000000000001,46.34,20.64,50.7287413603,135.81
2020-04-11 23:00:00,43.252,20.0135,47.6579026631,0.732,0.21350000000000002,0.7625000000000001,42.52,19.8,46.9040552618,136.47,43.202,19.9135,47.5705821517,0.732,0.21350000000000002,0.7625000000000001,42.47,19.7,46.8165665123,136.36,44.482,21.3035,49.3202538137,0.732,0.21350000000000002,0.7625000000000001,43.75,21.09,48.5679997529,136.51,44.682,21.3035,49.500709452,0.732,0.21350000000000002,0.7625000000000001,43.95,21.09,48.7482368912,136.35
2020-04-11 23:30:00,40.7684,20.61245,45.6829895427,0.7284,0.21245000000000003,0.75875,40.04,20.4,44.9373074405,137.04,40.7284,20.52245,45.606726703,0.7284,0.21245000000000003,0.75875,40.0,20.31,44.8608526446,136.93,41.9484,21.93245,47.3360393946,0.7284,0.21245000000000003,0.75875,41.22,21.72,46.5923470111,137.06,42.1584,21.93245,47.5222374638,0.7284,0.21245000000000003,0.75875,41.43,21.72,46.7782353237,136.9
2020-04-12 00:00:00,38.82976,21.01993,44.1541359202,0.7197600000000001,0.20993,0.74975,38.11,20.81,43.4215177072,137.54,38.79976,20.94993,44.0944547881,0.7197600000000001,0.20993,0.74975,38.08,20.74,43.3616650972,137.4,39.95976,22.34993,45.7853883926,0.7197600000000001,0.20993,0.74975,39.24,22.14,45.0550463322,137.57,40.19976,22.36993,46.0047222822,0.7197600000000001,0.20993,0.74975,39.48,22.16,45.2740102045,137.38
2020-04-12 00:30:00,36.60328,21.58804,42.4952182934,0.71328,0.20804000000000003,0.743,35.89,21.38,41.7755490688,138.03,36.59328,21.49804,42.4409456186,0.71328,0.20804000000000003,0.743,35.88,21.29,41.7209599602,137.9,37.67328,22.92804,44.1018258602,0.71328,0.20804000000000003,0.743,36.96,22.72,43.3847899615,138.07,37.95328,22.94804,44.3515952656,0.71328,0.20804000000000003,0.743,37.24,22.74,43.633991337,137.88
2020-04-12 01:00:00,34.97944,21.63692,41.1304939163,0.7094400000000001,0.20692000000000002,0.739,34.27,21.43,40.4187802884,137.26,34.96944,21.70692,41.1588642919,0.7094400000000001,0.20692000000000002,0.739,34.26,21.5,40.4474671642,137.16,36.02944,22.79692,42.6359016347,0.7094400000000001,0.20692000000000002,0.739,35.32,22.59,41.9262507267,137.29,36.30944,23.29692,43.1407222309,0.7094400000000001,0.20692000000000002,0.739,35.6,23.09,42.4323944646,137.13
2020-04-12 01:30:00,34.604,21.65825,40.8229911822,0.714,0.20825000000000002,0.74375,33.89,21.45,40.1077872738,136.56,34.584,21.57825,40.7636348853,0.714,0.20825000000000002,0.74375,33.87,21.37,40.0481435275,136.49,35.644,22.96825,42.4032456784,0.714,0.20825000000000002,0.74375,34.93,22.76,41.6907963464,136.59,35.924,22.96825,42.6388823032,0.714,0.20825000000000002,0.74375,35.21,22.76,41.9256687484,136.46
2020-04-12 02:00:00,35.09384,21.59112,41.2038113383,0.72384,0.21112000000000003,0.754,34.37,21.38,40.4771701086,136.56,35.07384,21.50112,41.1396695855,0.72384,0.21112000000000003,0.754,34.35,21.29,40.4127034483,136.49,36.14384,22.89112,42.7829468924,0.72384,0.21112000000000003,0.754,35.42,22.68,42.0589919042,136.59,36.41384,22.90112,43.0166135441,0.72384,0.21112000000000003,0.754,35.69,22.69,42.2919874208,136.46
2020-04-12 02:30:00,34.5004,21.76595,40.7925750543,0.7404000000000001,0.21595000000000003,0.7712500000000001,33.76,21.55,40.0517178158,136.86,34.4804,21.67595,40.7276907345,0.7404000000000001,0.21595000000000003,0.7712500000000001,33.74,21.46,39.9864877177,136.75,35.5504,23.07595,42.3831382576,0.7404000000000001,0.21595000000000003,0.7712500000000001,34.81,22.86,41.6451161602,136.86,35.8104,23.07595,42.6014579159,0.7404000000000001,0.21595000000000003,0.7712500000000001,35.07,22.86,41.8626862492,136.73
2020-04-12 03:00:00,33.77528,21.72029,40.1564507491,0.7552800000000001,0.22029,0.7867500000000001,33.02,21.5,39.4026699603,137.09,33.75528,21.63029,40.0910011519,0.7552800000000001,0.22029,0.7867500000000001,33.0,21.41,39.3368542209,137.05,34.81528,23.04029,41.7487566852,0.7552800000000001,0.22029,0.7867500000000001,34.06,22.82,40.9979999512,137.14,35.06528,23.04029,41.9574644701,0.7552800000000001,0.22029,0.7867500000000001,34.31,22.82,41.2059279716,137.03
2020-04-12 03:30:00,33.06864,21.87127,39.6470352342,0.7586400000000001,0.22127000000000002,0.7902500000000001,32.31,21.65,38.8929119506,137.43,33.03864,21.78127,39.5724077592,0.7586400000000001,0.22127000000000002,0.7902500000000001,32.28,21.56,38.8179339996,137.38,34.10864,23.19127,41.246021952,0.7586400000000001,0.22127000000000002,0.7902500000000001,33.35,22.97,40.4949799358,137.47,34.32864,23.20127,41.4337356976,0.7586400000000001,0.22127000000000002,0.7902500000000001,33.57,22.98,40.6820021631,137.35
2020-04-12 04:00:00,32.51512,21.95316,39.2323114613,0.76512,0.22316000000000003,0.797,31.75,21.73,38.4740873836,137.87,32.49512,21.86316,39.1654259392,0.76512,0.22316000000000003,0.797,31.73,21.64,38.4068027828,137.76,33.55512,23.27316,40.8360876505,0.76512,0.22316000000000003,0.797,32.79,23.05,40.0810004865,137.89,33.77512,23.28316,41.0227287074,0.76512,0.22316000000000003,0.797,33.01,23.06,40.2669057664,137.74
2020-04-12 04:30:00,32.3448,21.93015,39.0783516293,0.7548,0.22015,0.7862500000000001,31.59,21.71,38.3308257151,137.97,32.3048,21.84015,38.9947721504,0.7548,0.22015,0.7862500000000001,31.55,21.62,38.2469201374,137.9,33.3648,23.26015,40.672404122,0.7548,0.22015,0.7862500000000001,32.61,23.04,39.9281066418,138.0,33.5748,23.26015,40.8448500189,0.7548,0.22015,0.7862500000000001,32.82,23.04,40.0998004983,137.88
2020-04-12 05:00:00,31.98656,21.98483,38.8133066198,0.7365600000000001,0.21483000000000002,0.7672500000000001,31.25,21.77,38.0853698945,137.97,31.96656,21.90483,38.751548815,0.7365600000000001,0.21483000000000002,0.7672500000000001,31.23,21.69,38.0232691914,137.9,33.01656,23.32483,40.4245090108,0.7365600000000001,0.21483000000000002,0.7672500000000001,32.28,23.11,39.6997544073,138.0,33.22656,23.33483,40.6019529156,0.7365600000000001,0.21483000000000002,0.7672500000000001,32.49,23.12,39.8764905678,137.88
2020-04-12 05:30:00,31.84456,22.16133,38.796914168,0.7245600000000001,0.21133000000000002,0.75475,31.12,21.95,38.0822386422,138.07,31.83456,22.08133,38.7430554417,0.7245600000000001,0.21133000000000002,0.75475,31.11,21.87,38.02800284,137.9,32.87456,23.50133,40.4110035382,0.7245600000000001,0.21133000000000002,0.75475,32.15,23.29,39.6994533967,138.1,33.10456,23.50133,40.5983300711,0.7245600000000001,0.21133000000000002,0.75475,32.38,23.29,39.8859436393,137.88
2020-04-12 06:00:00,31.96496,22.23853,38.9398367275,0.71496,0.20853000000000002,0.74475,31.25,22.03,38.2345838215,138.22,31.944960000000002,22.04853,38.8151793061,0.71496,0.20853000000000002,0.74475,31.23,21.84,38.1090343619,138.11,32.97496,23.76853,40.6483825676,0.71496,0.20853000000000002,0.74475,32.26,23.56,39.9472301918,138.27,33.22496,23.47853,40.6834037165,0.71496,0.20853000000000002,0.74475,32.51,23.27,39.9799074536,138.08
2020-04-12 06:30:00,30.65168,17.34174,35.2173456275,0.6916800000000001,0.20174,0.7205,29.96,17.14,34.5163903095,135.76,30.63168,17.17174,35.1164986046,0.6916800000000001,0.20174,0.7205,29.94,16.97,34.4148877668,135.66,31.62168,18.47174,36.6215213317,0.6916800000000001,0.20174,0.7205,30.93,18.27,35.9229425298,135.81,32.15168,39.39174,50.8472192657,0.6916800000000001,0.20174,0.7205,31.46,39.19,50.2552255989,135.64
2020-04-12 07:00:00,31.09976,17.11868,35.4999193943,0.7497600000000001,0.21868,0.781,30.35,16.9,34.7380555011,135.57,31.06976,17.02868,35.430296767,0.7497600000000001,0.21868,0.781,30.32,16.81,34.6681193606,135.45,32.08976,18.28868,36.9354641639,0.7497600000000001,0.21868,0.781,31.34,18.07,36.176242204,135.62,32.62976,39.79868,51.4649022869,0.7497600000000001,0.21868,0.781,31.88,39.58,50.8223454791,135.41
2020-04-12 07:30:00,32.87536,16.714480000000002,36.8803895966,0.9753600000000001,0.28448,1.016,31.9,16.43,35.8825152407,135.13,32.84536,16.62448,36.8129190475,0.9753600000000001,0.28448,1.016,31.87,16.34,35.814696704,135.06,33.89536,17.87448,38.319609403,0.9753600000000001,0.28448,1.016,32.92,17.59,37.3247170117,135.18,34.43536,39.25448,52.217891746,0.9753600000000001,0.28448,1.016,33.46,38.97,51.3637274738,135.03
2020-04-12 08:00:00,34.59624,16.39057,38.2825104592,1.23624,0.36057000000000006,1.28775,33.36,16.03,37.0114914587,134.86,34.55624,16.29057,38.2036175494,1.23624,0.36057000000000006,1.28775,33.32,15.93,36.9321986889,134.74,35.66624,17.54057,39.7460975652,1.23624,0.36057000000000006,1.28775,34.43,17.18,38.4782704913,134.9,36.22624,38.79057,53.0758776231,1.23624,0.36057000000000006,1.28775,34.99,38.43,51.9727332358,134.7
2020-04-12 08:30:00,36.90712,15.65166,40.0887760782,1.61712,0.47166,1.6844999999999999,35.29,15.18,38.4163571933,134.5,36.84712,15.56166,39.9984438979,1.61712,0.47166,1.6844999999999999,35.23,15.09,38.3257224329,134.42,38.00712,16.78166,41.5471453057,1.61712,0.47166,1.6844999999999999,36.39,16.31,39.8779161943,134.54,38.57712,37.95166,54.1158265598,1.61712,0.47166,1.6844999999999999,36.96,37.48,52.6383130429,134.38
2020-04-12 09:00:00,38.4592,15.42685,41.4378783912,2.3892,0.6968500000000001,2.48875,36.07,14.73,38.9617479074,134.32,38.3992,15.33685,41.3487306766,2.3892,0.6968500000000001,2.48875,36.01,14.64,38.8722227304,134.23,39.5992,16.55685,42.9211593805,2.3892,0.6968500000000001,2.48875,37.21,15.86,40.4490259462,134.36,40.1492,37.61685,55.0180485347,2.3892,0.6968500000000001,2.48875,37.76,36.92,52.8100747964,134.2
2020-04-12 09:30:00,41.32816,15.59238,44.1717004772,2.88816,0.84238,3.0085,38.44,14.75,41.1727591983,133.84,41.25816,15.34238,44.0184551143,2.88816,0.84238,3.0085,38.37,14.5,41.0183727127,133.76,42.52816,16.88238,45.7565202725,2.88816,0.84238,3.0085,39.64,16.04,42.762263738,133.9,43.01816,34.04238,54.8584152692,2.88816,0.84238,3.0085,40.13,33.2,52.0831729064,133.72
2020-04-12 10:00:00,43.78072,19.57771,47.958713208,3.18072,0.92771,3.31325,40.6,18.65,44.6786582162,135.41,43.71072,19.48771,47.8581015499,3.18072,0.92771,3.31325,40.53,18.56,44.5775111463,135.3,44.99072,20.82771,49.5778013829,3.18072,0.92771,3.31325,41.81,19.9,46.3042773402,135.45,45.15072,20.81771,49.7188552379,3.18072,0.92771,3.31325,41.97,19.89,46.4445152844,135.26
2020-04-12 10:30:00,44.75544,19.28867,48.7350202623,3.35544,0.97867,3.49525,41.4,18.31,45.2682681356,135.05,44.68544,19.18867,48.6311999067,3.35544,0.97867,3.49525,41.33,18.21,45.1638461604,134.97,45.99544,20.50867,50.3605604214,3.35544,0.97867,3.49525,42.64,19.53,46.8997921104,135.09,46.13544,20.49867,50.4843965574,3.35544,0.97867,3.49525,42.78,19.52,47.0229603492,134.93
2020-04-12 11:00:00,44.464,19.1695,48.4202129926,3.8040000000000003,1.1095,3.9625,40.66,18.06,44.4904394224,134.75,44.394,19.0795,48.3203327415,3.8040000000000003,1.1095,3.9625,40.59,17.97,44.3899650822,134.66,45.714,20.3995,50.0590590827,3.8040000000000003,1.1095,3.9625,41.91,19.29,46.136235217,134.8,45.814,20.3795,50.1422637727,3.8040000000000003,1.1095,3.9625,42.01,19.27,46.2187516058,134.62
2020-04-12 11:30:00,45.06008,18.77294,48.8142815767,3.85008,1.12294,4.0105,41.21,17.65,44.8306435377,134.25,44.99008,18.68294,48.7150853992,3.85008,1.12294,4.0105,41.14,17.56,44.7308975989,134.2,46.30008,19.98294,50.4283184238,3.85008,1.12294,4.0105,42.45,18.86,46.4510721082,134.32,46.43008,19.96294,50.5397991908,3.85008,1.12294,4.0105,42.58,18.84,46.5618083841,134.18
2020-04-12 12:00:00,46.1244,18.44295,49.6749703579,4.3644,1.27295,4.54625,41.76,17.17,45.1520376063,134.13,46.0544,18.36295,49.5802954011,4.3644,1.27295,4.54625,41.69,17.09,45.0568995826,134.02,47.3744,19.65295,51.2891042919,4.3644,1.27295,4.54625,43.01,18.38,46.7726896811,134.15,47.5144,19.63295,51.410805606,4.3644,1.27295,4.54625,43.15,18.36,46.8936253664,133.96
2020-04-12 12:30:00,47.96456,18.05633,51.2506592061,3.7245600000000003,1.08633,3.87975,44.24,16.97,47.3831035286,134.01,47.89456,17.94633,51.1464528395,3.7245600000000003,1.08633,3.87975,44.17,16.86,47.2784147365,133.94,49.23456,19.24633,52.8626817033,3.7245600000000003,1.08633,3.87975,45.51,18.16,48.9994459152,134.06,49.41456,19.21633,53.0194877254,3.7245600000000003,1.08633,3.87975,45.69,18.13,49.1555998844,133.96
2020-04-12 13:00:00,48.98576,17.96793,52.1771136732,4.17576,1.21793,4.34975,44.81,16.75,47.8382545668,134.01,48.92576,17.87793,52.0898298391,4.17576,1.21793,4.34975,44.75,16.66,47.7505821954,133.94,50.28576,19.15793,53.811559545,4.17576,1.21793,4.34975,46.11,17.94,49.4770219395,134.06,50.45576,19.13793,53.963358697,4.17576,1.21793,4.34975,46.28,17.92,49.6282661394,133.84
2020-04-12 13:30:00,48.82176,17.98593,52.0293948404,3.31176,0.9659300000000001,3.44975,45.51,17.02,48.5884811452,134.21,48.74176,17.89593,51.9232460316,3.31176,0.9659300000000001,3.44975,45.43,16.93,48.4820564745,134.13,50.11176,19.19593,53.6625774527,3.31176,0.9659300000000001,3.44975,46.8,18.23,50.2252217516,134.26,50.30176,19.16593,53.8293593856,3.31176,0.9659300000000001,3.44975,46.99,18.2,50.3914685239,134.1
2020-04-12 14:00:00,48.0044,18.2217,51.3463997789,3.6744,1.0717,3.8275,44.33,17.15,47.5317935702,134.57,47.9344,18.1317,51.2490511937,3.6744,1.0717,3.8275,44.26,17.06,47.4340721423,134.51,49.2844,19.4217,52.9731489931,3.6744,1.0717,3.8275,45.61,18.35,49.1629392937,134.61,49.4644,19.4017,53.1333495109,3.6744,1.0717,3.8275,45.79,18.33,49.3225404861,134.48
2020-04-12 14:30:00,48.05632,18.27476,51.4137797191,2.65632,0.7747600000000001,2.767,45.4,17.5,48.6560376521,134.75,47.99632,18.18476,51.3257462664,2.65632,0.7747600000000001,2.767,45.34,17.41,48.5677228208,134.67,49.36632,19.49476,53.0761643094,2.65632,0.7747600000000001,2.767,46.71,18.72,50.3215907936,134.8,49.54632,19.47476,53.2363043665,2.65632,0.7747600000000001,2.767,46.89,18.7,50.4813044602,134.66
2020-04-12 15:00:00,48.37568,18.02124,51.6233620234,2.09568,0.61124,2.183,46.28,17.41,49.4464002734,134.47,48.29568,17.93124,51.5170076247,2.09568,0.61124,2.183,46.2,17.32,49.3398662341,134.37,49.68568,19.23124,53.2776443642,2.09568,0.61124,2.183,47.59,18.62,51.1029597969,134.51,49.87568,19.22124,53.4512817676,2.09568,0.61124,2.183,47.78,18.61,51.2763151952,134.33
2020-04-12 15:30:00,48.6504,18.14845,51.9252121571,2.3604,0.68845,2.45875,46.29,17.46,49.4733837533,134.19,48.5904,18.05845,51.8375789227,2.3604,0.68845,2.45875,46.23,17.37,49.38552217,134.1,49.9504,19.34845,53.566827212,2.3604,0.68845,2.45875,47.59,18.66,51.1175478676,134.24,50.1704,19.33845,53.7684357645,2.3604,0.68845,2.45875,47.81,18.65,51.3187938284,134.05
2020-04-12 16:00:00,49.33568,18.37124,52.645149636,2.57568,0.75124,2.683,46.76,17.62,49.9696107649,134.05,49.27568,18.27124,52.5540754899,2.57568,0.75124,2.683,46.7,17.52,49.8782557835,133.96,50.63568,19.56124,54.2827246866,2.57568,0.75124,2.683,48.06,18.81,51.6098798681,134.1,50.88568,19.57124,54.519591563,2.57568,0.75124,2.683,48.31,18.82,51.8463933172,133.91
2020-04-12 16:30:00,50.66024,18.09757,53.7957429242,1.9802400000000002,0.57757,2.06275,48.68,17.52,51.736764491,134.31,50.61024,18.00757,53.7184230052,1.9802400000000002,0.57757,2.06275,48.63,17.43,51.6592857093,134.21,51.99024,19.30757,55.4596007429,1.9802400000000002,0.57757,2.06275,50.01,18.73,53.4023688613,134.35,52.26024,19.29757,55.7093250072,1.9802400000000002,0.57757,2.06275,50.28,18.72,53.6518107803,134.17
2020-04-12 17:00:00,51.89448,17.79964,54.8622296175,1.6444800000000002,0.47964000000000007,1.713,50.25,17.32,53.1511514457,133.82,51.83448,17.85964,54.8249948272,1.6444800000000002,0.47964000000000007,1.713,50.19,17.38,53.1140329856,133.73,53.19448,18.49964,56.319529318,1.6444800000000002,0.47964000000000007,1.713,51.55,18.02,54.6088170537,133.87,53.54448,19.29964,56.9164953471,1.6444800000000002,0.47964000000000007,1.713,51.9,18.82,55.2069053652,133.71
2020-04-12 17:30:00,52.34168,22.49924,56.9725132481,1.95168,0.5692400000000001,2.033,50.39,21.93,54.9552272309,135.74,52.33168,22.40924,56.9278382604,1.95168,0.5692400000000001,2.033,50.38,21.84,54.9101994169,135.64,52.96168,6.18924,53.3220989853,1.95168,0.5692400000000001,2.033,51.01,5.62,51.3186564516,135.77,54.05168,23.83924,59.0753203512,1.95168,0.5692400000000001,2.033,52.1,23.27,57.0605196261,135.6
2020-04-12 18:00:00,51.87264,22.84077,56.6786693101,1.9226400000000001,0.56077,2.00275,49.95,22.28,54.6937007342,135.38,51.87264,22.74077,56.6384445475,1.9226400000000001,0.56077,2.00275,49.95,22.18,54.6530410865,135.29,52.45264,6.65077,52.8726033458,1.9226400000000001,0.56077,2.00275,50.53,6.09,50.8956677921,135.41,53.59264,24.18077,58.7952438549,1.9226400000000001,0.56077,2.00275,51.67,23.62,56.8127916934,135.25
2020-04-12 18:30:00,51.05928,23.11854,56.0492369783,1.46928,0.42854000000000003,1.5305,49.59,22.69,54.5344313255,135.23,51.07928,23.01854,56.0262976561,1.46928,0.42854000000000003,1.5305,49.61,22.59,54.5111016216,135.15,51.58928,6.96854,52.0577982693,1.46928,0.42854000000000003,1.5305,50.12,6.54,50.5448909386,135.27,52.82928,24.44854,58.2122318199,1.46928,0.42854000000000003,1.5305,51.36,24.02,56.6992945282,135.1
2020-04-12 19:00:00,50.06024,23.07257,55.1214215642,1.14024,0.33257000000000003,1.18775,48.92,22.74,53.9469554285,134.94,50.09024,22.97257,55.1069062429,1.14024,0.33257000000000003,1.18775,48.95,22.64,53.9321063931,134.83,50.58024,6.96257,51.057203796,1.14024,0.33257000000000003,1.18775,49.44,6.63,49.8825670951,134.99,51.82024,24.41257,57.2827273064,1.14024,0.33257000000000003,1.18775,50.68,24.08,56.1097923717,134.81
2020-04-12 19:30:00,49.24952,23.34861,54.5038788451,0.7495200000000001,0.21861000000000003,0.78075,48.5,23.13,53.7331080434,134.56,49.28952,23.25861,54.5015570508,0.7495200000000001,0.21861000000000003,0.78075,48.54,23.04,53.7305611361,134.5,49.72952,7.35861,50.2710085493,0.7495200000000001,0.21861000000000003,0.78075,48.98,7.14,49.4976767132,134.61,51.01952,24.70861,56.6878014141,0.7495200000000001,0.21861000000000003,0.78075,50.27,24.49,55.9180918845,134.47
2020-04-12 20:00:00,48.89272,23.30996,54.1650468863,0.58272,0.16996000000000003,0.607,48.31,23.14,53.5659938767,134.09,48.93272,23.21996,54.1625112878,0.58272,0.16996000000000003,0.607,48.35,23.05,53.5632803327,134.0,49.37272,7.43996,49.9301360403,0.58272,0.16996000000000003,0.607,48.79,7.27,49.3286630672,134.14,50.65272,24.63996,56.3278410042,0.58272,0.16996000000000003,0.607,50.07,24.47,55.7295774253,133.96
2020-04-12 20:30:00,50.69968,14.75324,52.8026101874,0.5596800000000001,0.16324000000000002,0.583,50.14,14.59,52.2196103011,135.77,50.76968,15.06324,52.9571676603,0.5596800000000001,0.16324000000000002,0.583,50.21,14.9,52.3741739792,135.65,51.87968,15.21324,54.064256845,0.5596800000000001,0.16324000000000002,0.583,51.32,15.05,53.4812574646,135.79,53.19968,31.75324,61.9554210913,0.5596800000000001,0.16324000000000002,0.583,52.64,31.59,61.3913487391,135.63
2020-04-12 21:00:00,50.3184,14.8287,52.4579042876,0.5784,0.16870000000000002,0.6025,49.74,14.66,51.8554066612,136.78,50.3684,14.7487,52.4833294509,0.5784,0.16870000000000002,0.6025,49.79,14.58,51.8808297929,136.7,51.5184,16.0787,53.9691590841,0.5784,0.16870000000000002,0.6025,50.94,15.91,53.3667658754,136.81,52.8084,33.1287,62.3396974187,0.5784,0.16870000000000002,0.6025,52.23,32.96,61.7602987363,136.67
2020-04-12 21:30:00,48.8564,15.32395,51.2032349033,0.5964,0.17395000000000002,0.6212500000000001,48.26,15.15,50.5821124509,136.53,48.9064,15.26395,51.2330374911,0.5964,0.17395000000000002,0.6212500000000001,48.31,15.09,50.6118978107,136.44,49.9964,16.57395,52.6719643792,0.5964,0.17395000000000002,0.6212500000000001,49.4,16.4,52.0511287101,136.56,51.3064,33.58395,61.3207010606,0.5964,0.17395000000000002,0.6212500000000001,50.71,33.41,60.7267008819,136.42
2020-04-12 22:00:00,46.90104,15.64822,49.4426368861,0.61104,0.17822000000000002,0.6365000000000001,46.29,15.47,48.8066081591,137.09,46.95104,15.57822,49.4679805071,0.61104,0.17822000000000002,0.6365000000000001,46.34,15.4,48.8319116972,137.01,48.01104,16.90822,50.9013542595,0.61104,0.17822000000000002,0.6365000000000001,47.4,16.73,50.2658223846,137.12,49.27104,34.09822,59.9193123279,0.61104,0.17822000000000002,0.6365000000000001,48.66,33.92,59.3157820483,136.98
2020-04-12 22:30:00,45.19088,16.26109,48.0274784177,0.6208800000000001,0.18109,0.64675,44.57,16.08,47.3819723102,137.33,45.26088,16.18109,48.0663596704,0.6208800000000001,0.18109,0.64675,44.64,16.0,47.42077182,137.21,46.26088,17.52109,49.4677431582,0.6208800000000001,0.18109,0.64675,45.64,17.34,48.8229986789,137.34,47.51088,34.79109,58.88721136,0.6208800000000001,0.18109,0.64675,46.89,34.61,58.2797065881,137.17
2020-04-12 23:00:00,42.42904,14.28347,44.7687497096,0.62904,0.18347000000000002,0.65525,41.8,14.1,44.1140567167,137.23,42.79904,25.16347,49.6483438532,0.62904,0.18347000000000002,0.65525,42.17,24.98,49.0133583832,137.11,43.45904,15.36347,46.0947325425,0.62904,0.18347000000000002,0.65525,42.83,15.18,45.4405248649,137.26,44.58904,33.04347,55.4982287804,0.62904,0.18347000000000002,0.65525,43.96,32.86,54.8840705487,137.09
2020-04-12 23:30:00,39.61808,12.95319,41.6818592923,0.6280800000000001,0.18319000000000002,0.65425,38.99,12.77,41.0279538851,136.22,40.14808,30.43319,50.3790371212,0.6280800000000001,0.18319000000000002,0.65425,39.52,30.25,49.76839258,136.12,40.57808,14.12319,42.9656266364,0.6280800000000001,0.18319000000000002,0.65425,39.95,13.94,42.3122452725,136.26,41.66808,32.06319,52.5763924577,0.6280800000000001,0.18319000000000002,0.65425,41.04,31.88,51.9674513518,136.1
2020-04-13 00:00:00,38.10944,12.84067,40.2145772471,0.6194400000000001,0.18067000000000003,0.6452500000000001,37.49,12.66,39.5698837501,137.38,38.59944,30.62067,49.2700943734,0.6194400000000001,0.18067000000000003,0.6452500000000001,37.98,30.44,48.6731342734,137.27,39.07944,14.04067,41.5252097498,0.6194400000000001,0.18067000000000003,0.6452500000000001,38.46,13.86,40.8811839359,137.42,40.08944,32.25067,51.451617224,0.6194400000000001,0.18067000000000003,0.6452500000000001,39.47,32.07,50.8563250737,137.25
2020-04-13 00:30:00,36.4656,13.14955,38.7640380838,0.6156,0.17955000000000002,0.6412500000000001,35.85,12.97,38.1240527751,137.56,36.9256,30.96955,48.1934950233,0.6156,0.17955000000000002,0.6412500000000001,36.31,30.79,47.6071444218,137.49,37.3956,14.34955,40.0542193104,0.6156,0.17955000000000002,0.6412500000000001,36.78,14.17,39.4151912338,137.61,38.3656,32.61955,50.3582595565,0.6156,0.17955000000000002,0.6412500000000001,37.75,32.44,49.7736486507,137.47
2020-04-13 01:00:00,35.20048,12.87389,37.4808062342,0.63048,0.18389000000000003,0.6567500000000001,34.57,12.69,36.8255481969,137.71,35.64048,30.76389,47.0814267261,0.63048,0.18389000000000003,0.6567500000000001,35.01,30.58,46.4847985905,137.59,36.12048,14.08389,38.7691247382,0.63048,0.18389000000000003,0.6567500000000001,35.49,13.9,38.1149590056,137.75,37.05048,32.41389,49.22802386,0.63048,0.18389000000000003,0.6567500000000001,36.42,32.23,48.633211903,137.57
2020-04-13 01:30:00,34.8692,22.5106,41.5040747518,0.6192000000000001,0.1806,0.645,34.25,22.33,40.8863228965,136.86,35.0292,27.8506,44.7515449231,0.6192000000000001,0.1806,0.645,34.41,27.67,44.1551469254,136.77,35.8192,23.9006,43.0610470031,0.6192000000000001,0.1806,0.645,35.2,23.72,42.4461823961,136.9,36.169200000000004,16.8906,39.9187098614,0.6192000000000001,0.1806,0.645,35.55,16.71,39.2813772671,136.76
2020-04-13 02:00:00,35.73456,26.57383,44.5323165719,0.42456000000000005,0.12383000000000001,0.44225000000000003,35.31,26.45,44.1180076613,136.51,35.75456,26.47383,44.4887877522,0.42456000000000005,0.12383000000000001,0.44225000000000003,35.33,26.35,44.0741579613,136.39,36.72456,27.95383,46.1531138588,0.42456000000000005,0.12383000000000001,0.44225000000000003,36.3,27.83,45.7405607749,136.53,36.75456,8.90383,37.8176661028,0.42456000000000005,0.12383000000000001,0.44225000000000003,36.33,8.78,37.3758919626,136.38
2020-04-13 02:30:00,35.2772,26.8296,44.3205175511,0.5472,0.15960000000000002,0.5700000000000001,34.73,26.67,43.7888319095,136.21,35.2972,26.7396,44.2820340093,0.5472,0.15960000000000002,0.5700000000000001,34.75,26.58,43.7499588571,136.1,36.2572,28.2196,45.9448623461,0.5472,0.15960000000000002,0.5700000000000001,35.71,28.06,45.4155006578,136.25,36.2872,9.2696,37.452454766,0.5472,0.15960000000000002,0.5700000000000001,35.74,9.11,36.8827832464,136.08
2020-04-13 03:00:00,34.50168,26.92799,43.7662263425,0.78168,0.22799000000000003,0.81425,33.72,26.7,43.0107939941,136.52,34.52168,26.83799,43.7266977631,0.78168,0.22799000000000003,0.81425,33.74,26.61,42.9706841928,136.43,35.47168,28.31799,45.3888603036,0.78168,0.22799000000000003,0.81425,34.69,28.09,44.6368032009,136.55,35.50168,9.29799,36.6990722071,0.78168,0.22799000000000003,0.81425,34.72,9.07,35.8851403787,136.42
2020-04-13 03:30:00,33.64184,27.12137,43.2127540115,0.6218400000000001,0.18137,0.64775,33.02,26.94,42.6155370728,136.78,33.66184,27.03137,43.1719172178,0.6218400000000001,0.18137,0.64775,33.04,26.85,42.5742187245,136.66,34.59184,28.51137,44.8273757191,0.6218400000000001,0.18137,0.64775,33.97,28.33,44.2329040421,136.84,34.65184,9.41137,35.9071566775,0.6218400000000001,0.18137,0.64775,34.03,9.23,35.2595207001,136.63
2020-04-13 04:00:00,33.15656,27.15108,42.8548552232,0.5865600000000001,0.17108,0.611,32.57,26.98,42.2933245324,136.98,33.17656,27.05108,42.8070679047,0.5865600000000001,0.17108,0.611,32.59,26.88,42.2450292934,136.85,34.11656,28.54108,44.4807027125,0.5865600000000001,0.17108,0.611,33.53,28.37,43.9217235545,137.02,34.16656,9.40108,35.4363390801,0.5865600000000001,0.17108,0.611,33.58,9.23,34.8254116989,136.81
2020-04-13 04:30:00,32.92416,27.19038,42.7003170509,0.58416,0.17038,0.6085,32.34,27.02,42.1420929713,137.66,32.93416,27.11038,42.6571400665,0.58416,0.17038,0.6085,32.35,26.94,42.0985284778,137.61,33.88416,28.60038,44.3409295691,0.58416,0.17038,0.6085,33.3,28.43,43.7853274511,137.7,33.90416,9.28038,35.151351585,0.58416,0.17038,0.6085,33.32,9.11,34.5429370494,137.61
2020-04-13 05:00:00,32.70912,26.98891,42.406223531,0.5791200000000001,0.16891,0.6032500000000001,32.13,26.82,41.8527095897,137.66,32.72912,26.89891,42.3644503701,0.5791200000000001,0.16891,0.6032500000000001,32.15,26.73,41.8104699806,137.5,33.68912,28.38891,44.0554992863,0.5791200000000001,0.16891,0.6032500000000001,33.11,28.22,43.5044882742,137.7,33.69912,9.05891,34.8954802111,0.5791200000000001,0.16891,0.6032500000000001,33.12,8.89,34.2923679556,137.48
2020-04-13 05:30:00,33.26672,26.95821,42.8184509991,0.57672,0.16821000000000003,0.60075,32.69,26.79,42.2651180053,137.86,33.25672,26.86821,42.7540656986,0.57672,0.16821000000000003,0.60075,32.68,26.7,42.2003838845,137.72,34.26672,28.36821,44.4855419003,0.57672,0.16821000000000003,0.60075,33.69,28.2,43.9346799237,137.9,34.24672,8.968210000000001,35.4015059194,0.57672,0.16821000000000003,0.60075,33.67,8.8,34.8009899284,137.7
