Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-04-13 06:00:00,33.83616,26.84513,43.1919752762,0.56616,0.16513000000000003,0.58975,33.27,26.68,42.6463984411,137.69,33.84616,26.75513,43.1439396447,0.56616,0.16513000000000003,0.58975,33.28,26.59,42.5979635663,137.62,34.84616,28.24513,44.8557937781,0.56616,0.16513000000000003,0.58975,34.28,28.08,44.3125806064,137.71,34.81616,8.90513,35.9369773,0.56616,0.16513000000000003,0.58975,34.25,8.74,35.3475614435,137.6
2020-04-13 06:30:00,33.88064,27.10352,43.3877697422,0.56064,0.16352000000000003,0.584,33.32,26.94,42.8484072049,137.92,33.87064,27.01352,43.3237869628,0.56064,0.16352000000000003,0.584,33.31,26.85,42.7840928383,137.81,34.91064,28.51352,45.0751994782,0.56064,0.16352000000000003,0.584,34.35,28.35,44.5381297317,137.94,34.84064,9.10352,36.0103356274,0.56064,0.16352000000000003,0.584,34.28,8.94,35.4265719482,137.77
2020-04-13 07:00:00,34.75112,27.12116,44.0817157221,0.62112,0.18116000000000002,0.647,34.13,26.94,43.4812660809,137.82,34.75112,27.02116,44.0202615735,0.62112,0.18116000000000002,0.647,34.13,26.84,43.4193793139,137.81,35.79112,28.53116,45.7715125575,0.62112,0.18116000000000002,0.647,35.17,28.35,45.1735697062,137.94,35.71112,9.13116,36.860034924,0.62112,0.18116000000000002,0.647,35.09,8.95,36.2134035959,137.77
2020-04-13 07:30:00,36.5256,27.0708,45.4636961542,0.8256,0.24080000000000001,0.86,35.7,26.83,44.6580216758,138.0,36.4856,26.9808,45.3779966063,0.8256,0.24080000000000001,0.86,35.66,26.74,44.5720001795,137.93,37.6356,28.4908,47.2034328413,0.8256,0.24080000000000001,0.86,36.81,28.25,46.400846975,138.03,37.4556,9.0608,38.5359581171,0.8256,0.24080000000000001,0.86,36.63,8.82,37.6769067202,137.91
2020-04-13 08:00:00,37.8788,26.93965,46.4816978128,1.1988,0.34965,1.24875,36.68,26.59,45.303978854,137.86,37.8488,26.84965,46.4051222018,1.1988,0.34965,1.24875,36.65,26.5,45.2269001812,137.78,39.0088,28.34965,48.2222887528,1.1988,0.34965,1.24875,37.81,28.0,47.0488692744,137.89,38.7988,8.96965,39.8221232804,1.1988,0.34965,1.24875,37.6,8.62,38.5754377811,137.75
2020-04-13 08:30:00,39.8308,26.72565,47.9661651225,1.6308,0.47565,1.69875,38.2,26.25,46.3497842498,137.86,39.7808,26.63565,47.8745224474,1.6308,0.47565,1.69875,38.15,26.16,46.2576274792,137.7,41.0308,28.13565,49.7507924516,1.6308,0.47565,1.69875,39.4,27.66,48.1397507264,137.89,40.7208,8.77565,41.6556789113,1.6308,0.47565,1.69875,39.09,8.3,39.9614576811,137.67
2020-04-13 09:00:00,41.31136,26.37748,49.0142827776,1.9113600000000002,0.5574800000000001,1.991,39.4,25.82,47.1066067553,137.75,41.25136,26.27748,48.9099239112,1.9113600000000002,0.5574800000000001,1.991,39.34,25.72,47.0016382693,137.7,42.52136,27.76748,50.78483043,1.9113600000000002,0.5574800000000001,1.991,40.61,27.21,48.8830870547,137.79,42.20136,8.42748,43.0346047385,1.9113600000000002,0.5574800000000001,1.991,40.29,7.87,41.0514433364,137.67
2020-04-13 09:30:00,42.9156,26.0933,50.2255814128,2.2056,0.6433,2.2975,40.71,25.45,48.0104842717,137.05,42.8556,25.9933,50.1223911665,2.2056,0.6433,2.2975,40.65,25.35,47.9066279339,136.96,44.1556,27.4733,52.0048000116,2.2056,0.6433,2.2975,41.95,26.83,49.7960982407,137.1,43.7956,8.3233,44.5795009197,2.2056,0.6433,2.2975,41.59,7.68,42.2931495635,136.93
2020-04-13 10:00:00,44.98584,25.27962,51.6021800688,1.8158400000000001,0.5296200000000001,1.8915000000000002,43.17,24.75,49.761545394,136.91,44.91584,25.17962,51.4921930612,1.8158400000000001,0.5296200000000001,1.8915000000000002,43.1,24.65,49.6511077419,136.82,46.26584,26.63962,53.3872391555,1.8158400000000001,0.5296200000000001,1.8915000000000002,44.45,26.11,51.551281264400004,136.96,45.86584,7.49962,46.4749349548,1.8158400000000001,0.5296200000000001,1.8915000000000002,44.05,6.97,44.5980201354,136.76
2020-04-13 10:30:00,46.46144,25.27292,52.8903194564,2.58144,0.75292,2.689,43.88,24.52,50.2661396966,136.91,46.38144,25.16292,52.7675138641,2.58144,0.75292,2.689,43.8,24.41,50.1426774315,136.82,47.78144,26.63292,54.7026364648,2.58144,0.75292,2.689,45.2,25.88,52.0846848891,136.96,47.33144,7.50292,47.922427119299996,2.58144,0.75292,2.689,44.75,6.75,45.2562150428,136.76
2020-04-13 11:00:00,46.33472,25.47471,52.8759598217,3.4447200000000002,1.00471,3.58825,42.89,24.47,49.3794795436,136.91,46.24472,25.37471,52.7489339747,3.4447200000000002,1.00471,3.58825,42.8,24.37,49.2517705266,136.82,47.66472,26.84471,54.7043324396,3.4447200000000002,1.00471,3.58825,44.22,25.84,51.2163450473,136.96,47.16472,7.69471,47.78827654,3.4447200000000002,1.00471,3.58825,43.72,6.69,44.2288876188,136.76
2020-04-13 11:30:00,45.82952,25.65611,52.5221942017,4.16952,1.21611,4.34325,41.66,24.44,48.2997846786,136.91,45.73952,25.55611,52.3948322658,4.16952,1.21611,4.34325,41.57,24.34,48.1715735678,136.82,47.14952,27.03611,54.3509749698,4.16952,1.21611,4.34325,42.98,25.82,50.1393338608,136.96,46.63952,7.87611,47.2998724582,4.16952,1.21611,4.34325,42.47,6.66,42.9890276699,136.76
2020-04-13 12:00:00,46.25576,25.30293,52.724127302,3.57576,1.04293,3.7247500000000002,42.68,24.26,49.0930748681,136.91,46.13576,25.19293,52.5660734006,3.57576,1.04293,3.7247500000000002,42.56,24.15,48.9344060963,136.82,47.61576,26.66293,54.5726345027,3.57576,1.04293,3.7247500000000002,44.04,25.62,50.9500343474,136.96,47.03576,7.52293,47.6335721373,3.57576,1.04293,3.7247500000000002,43.46,6.48,43.9404369573,136.67
2020-04-13 12:30:00,47.61896,25.26928,53.9082726787,4.00896,1.16928,4.176,43.61,24.1,49.8261186528,136.39,47.49896,25.15928,53.7507262388,4.00896,1.16928,4.176,43.49,23.99,49.6678990899,136.3,49.01896,26.62928,55.7850965115,4.00896,1.16928,4.176,45.01,25.46,51.7118139307,136.44,48.38896,7.60928,48.9835951314,4.00896,1.16928,4.176,44.38,6.44,44.8448213287,136.21
2020-04-13 13:00:00,47.34096,25.30403,53.6792364696,3.75096,1.09403,3.9072500000000003,43.59,24.21,49.8619313705,136.39,47.22096,25.19403,53.5215677177,3.75096,1.09403,3.9072500000000003,43.47,24.1,49.7036306521,136.3,48.74096,26.66403,55.5576428366,3.75096,1.09403,3.9072500000000003,44.99,25.57,51.7486714805,136.44,48.09096,7.67403,48.6993959938,3.75096,1.09403,3.9072500000000003,44.34,6.58,44.8255730582,136.21
2020-04-13 13:30:00,46.78512,25.04941,53.0690153928,3.49512,1.01941,3.64075,43.29,24.03,49.5122712062,136.27,46.65512,24.94941,52.9072138896,3.49512,1.01941,3.64075,43.16,23.93,49.3500810536,136.16,48.19512,26.41941,54.9613938739,3.49512,1.01941,3.64075,44.7,25.4,51.4125471067,136.34,47.52512,7.43941,48.1038652518,3.49512,1.01941,3.64075,44.03,6.42,44.4955874217,136.1
2020-04-13 14:00:00,45.75592,25.26006,52.2654268733,3.56592,1.04006,3.7145,42.19,24.22,48.6477594551,136.69,45.62592,25.14006,52.0936386966,3.56592,1.04006,3.7145,42.06,24.1,48.4752885499,136.61,47.14592,26.63006,54.1470023939,3.56592,1.04006,3.7145,43.58,25.59,50.5377532148,136.72,46.48592,7.55006,47.0950545626,3.56592,1.04006,3.7145,42.92,6.51,43.4109030083,136.47
2020-04-13 14:30:00,45.1092,25.47685,51.8064649495,3.5892,1.04685,3.73875,41.52,24.43,48.1740106281,137.15,44.9592,25.37685,51.6266808982,3.5892,1.04685,3.73875,41.37,24.33,47.9940183773,137.03,46.4992,26.86685,53.7029163972,3.5892,1.04685,3.73875,42.91,25.82,50.0793420484,137.17,45.8392,7.67685,46.4775890356,3.5892,1.04685,3.73875,42.25,6.63,42.7670363715,136.91
2020-04-13 15:00:00,44.10776,25.71143,51.0545994487,3.70776,1.0814300000000001,3.86225,40.4,24.63,47.3159264942,137.46,43.98776,25.60143,50.8955425147,3.70776,1.0814300000000001,3.86225,40.28,24.52,47.1562169814,137.36,45.46776,27.10143,52.932076357,3.70776,1.0814300000000001,3.86225,41.76,26.02,49.2030283621,137.5,44.84776,7.83143,45.5263975388,3.70776,1.0814300000000001,3.86225,41.14,6.75,41.6900719596,137.25
2020-04-13 15:30:00,43.92176,25.98093,51.0306743554,4.39176,1.2809300000000001,4.57475,39.53,24.7,46.6123470767,137.31,43.80176,25.88093,50.8764849097,4.39176,1.2809300000000001,4.57475,39.41,24.6,46.4575946429,137.22,45.26176,27.36093,52.8890102834,4.39176,1.2809300000000001,4.57475,40.87,26.08,48.4821957011,137.35,44.67176,8.14093,45.4074980897,4.39176,1.2809300000000001,4.57475,40.28,6.86,40.8599804209,137.1
2020-04-13 16:00:00,44.50568,25.75749,51.4218226375,3.62568,1.05749,3.77675,40.88,24.7,47.7625836822,136.7,44.38568,25.65749,51.2678786587,3.62568,1.05749,3.77675,40.76,24.6,47.6081673665,136.64,45.85568,27.12749,53.2789273725,3.62568,1.05749,3.77675,42.23,26.07,49.6288001064,136.73,45.25568,8.06749,45.9691305896,3.62568,1.05749,3.77675,41.63,7.01,42.2160751373,136.48
2020-04-13 16:30:00,46.34424,25.58957,52.9397268029,3.56424,1.03957,3.71275,42.78,24.55,49.3237356655,136.42,46.21424,25.48957,52.7775914339,3.56424,1.03957,3.71275,42.65,24.45,49.161214387,136.35,47.74424,26.94957,54.8251016995,3.56424,1.03957,3.71275,44.18,25.91,51.2171894973,136.45,47.09424,7.94957,47.7604763833,3.56424,1.03957,3.71275,43.53,6.91,44.075038287,136.2
2020-04-13 17:00:00,49.34368,24.95649,55.2957968481,3.07368,0.8964900000000001,3.20175,46.27,24.06,52.1516682379,136.04,49.22368,24.84649,55.1390853938,3.07368,0.8964900000000001,3.20175,46.15,23.95,51.9944708599,135.94,50.79368,26.29649,57.1970568671,3.07368,0.8964900000000001,3.20175,47.72,25.4,54.058842015,136.07,50.13368,7.40649,50.6778251749,3.07368,0.8964900000000001,3.20175,47.06,6.51,47.5081435125,135.81
2020-04-13 17:30:00,51.880160000000004,24.57588,57.4066623259,2.6601600000000003,0.77588,2.771,49.22,23.8,54.6721903713,135.29,51.76016,24.46588,57.251143634,2.6601600000000003,0.77588,2.771,49.1,23.69,54.5162920603,135.21,53.39016,25.91588,59.3476370296,2.6601600000000003,0.77588,2.771,50.73,25.14,56.6175988541,135.35,52.65016,7.19588,53.1396277462,2.6601600000000003,0.77588,2.771,49.99,6.42,50.4005605128,135.08
2020-04-13 18:00:00,54.25432,23.80001,59.24501426,1.95432,0.57001,2.03575,52.3,23.23,57.2269420815,134.94,54.11432,23.69001,59.0726349748,1.95432,0.57001,2.03575,52.16,23.12,57.0543600437,134.85,55.77432,25.13001,61.174277062,1.95432,0.57001,2.03575,53.82,24.56,59.1589891732,135.01,55.03432,6.51001,55.4180169986,1.95432,0.57001,2.03575,53.08,5.94,53.4113283864,134.75
2020-04-13 18:30:00,54.63032,23.57176,59.498737237,1.24032,0.36176,1.292,53.39,23.21,58.2168034162,135.15,54.52032,23.46176,59.3541866695,1.24032,0.36176,1.292,53.28,23.1,58.0720965697,135.04,56.14032,24.90176,61.415252021,1.24032,0.36176,1.292,54.9,24.54,60.1350280619,135.19,55.46032,6.25176,55.8115722552,1.24032,0.36176,1.292,54.22,5.89,54.538981472,134.93
2020-04-13 19:00:00,53.9344,23.76045,58.9362238998,0.8244,0.24045000000000002,0.8587500000000001,53.11,23.52,58.0849593268,135.27,53.8244,23.65045,58.7912393181,0.8244,0.24045000000000002,0.8587500000000001,53.0,23.41,57.9398662408,135.23,55.4544,25.09045,60.8664206321,0.8244,0.24045000000000002,0.8587500000000001,54.63,24.85,60.0163261122,135.32,54.7744,6.40045,55.1470820222,0.8244,0.24045000000000002,0.8587500000000001,53.95,6.16,54.3005349882,135.07
2020-04-13 19:30:00,52.91088,23.90484,58.0603358395,0.53088,0.15484,0.553,52.38,23.75,57.5128411748,135.13,52.79088,23.79484,57.9057114782,0.53088,0.15484,0.553,52.26,23.64,57.3581485057,135.06,54.40088,25.24484,59.9729746753,0.53088,0.15484,0.553,53.87,25.09,59.426298892,135.22,53.74088,6.57484,54.1415801783,0.53088,0.15484,0.553,53.21,6.42,53.5959000298,134.96
2020-04-13 20:00:00,52.02392,24.21656,57.3840572842,0.43392000000000003,0.12656,0.452,51.59,24.09,56.9373006034,135.4,51.91392,24.10656,57.2379360634,0.43392000000000003,0.12656,0.452,51.48,23.98,56.7911155023,135.31,53.49392,25.56656,59.2895308398,0.43392000000000003,0.12656,0.452,53.06,25.44,58.8434975167,135.45,52.84392,6.84656,53.2856009143,0.43392000000000003,0.12656,0.452,52.41,6.72,52.8390622551,135.19
2020-04-13 20:30:00,52.99128,23.81204,58.0955162211,0.5212800000000001,0.15204,0.543,52.47,23.66,57.5577666349,134.87,52.87128,23.69204,57.9369054075,0.5212800000000001,0.15204,0.543,52.35,23.54,57.3990775187,134.8,54.48128,25.13204,59.9985775248,0.5212800000000001,0.15204,0.543,53.96,24.98,59.4616010548,134.92,53.82128,6.53204,54.2162127726,0.5212800000000001,0.15204,0.543,53.3,6.38,53.6804843495,134.66
2020-04-13 21:00:00,53.58792,23.17106,58.3829015333,0.51792,0.15106,0.5395,53.07,23.02,57.847604099,134.63,53.46792,23.07106,58.233085773,0.51792,0.15106,0.5395,52.95,22.92,57.6977373906,134.53,55.09792,24.50106,60.2999397135,0.51792,0.15106,0.5395,54.58,24.35,59.7653653883,134.71,54.39792,5.97106,54.7246494539,0.51792,0.15106,0.5395,53.88,5.82,54.1934202648,134.44
2020-04-13 21:30:00,51.76656,23.83233,56.9890927061,0.55656,0.16233,0.5797500000000001,51.21,23.67,56.4157158955,135.33,51.64656,23.72233,56.8341103604,0.55656,0.16233,0.5797500000000001,51.09,23.56,56.2606585457,135.23,53.24656,25.17233,58.896878945,0.55656,0.16233,0.5797500000000001,52.69,25.01,58.3244048405,135.38,52.57656,6.46233,52.9722226309,0.55656,0.16233,0.5797500000000001,52.02,6.3,52.4000992365,135.12
2020-04-13 22:00:00,49.03008,24.92919,55.0037567704,0.58008,0.16919,0.6042500000000001,48.45,24.76,54.4101102737,135.13,48.92008,24.81919,54.8558695079,0.58008,0.16919,0.6042500000000001,48.34,24.65,54.2621239909,135.04,50.45008,26.27919,56.8841489262,0.58008,0.16919,0.6042500000000001,49.87,26.11,56.2916423637,135.18,49.85008,7.62919,50.4304968849,0.58008,0.16919,0.6042500000000001,49.27,7.46,49.831561284,134.92
2020-04-13 22:30:00,46.88128,25.399540000000002,53.319705988,0.58128,0.16954000000000002,0.6055,46.3,25.23,52.7280086861,135.45,46.80128,25.29954,53.2017531088,0.58128,0.16954000000000002,0.6055,46.22,25.13,52.6099353735,135.34,48.20128,26.74954,55.126230452,0.58128,0.16954000000000002,0.6055,47.62,26.58,54.5358670968,135.49,47.73128,8.02954,48.4019483394,0.58128,0.16954000000000002,0.6055,47.15,7.86,47.8006495772,135.24
2020-04-13 23:00:00,44.0508,25.9894,51.1460838481,0.5808,0.1694,0.605,43.47,25.82,50.5599970332,136.21,43.9808,25.8894,51.0350056432,0.5808,0.1694,0.605,43.4,25.72,50.4487700544,136.08,45.3308,27.3694,52.9524832751,0.5808,0.1694,0.605,44.75,27.2,52.3679529865,136.23,44.9108,8.4494,45.6987124217,0.5808,0.1694,0.605,44.33,8.28,45.0966439993,135.97
2020-04-13 23:30:00,41.13504,26.20772,48.7743385747,0.57504,0.16772,0.599,40.56,26.04,48.1995352675,136.49,41.07504,26.10772,48.6700313807,0.57504,0.16772,0.599,40.5,25.94,48.0950475621,136.43,42.35504,27.58772,50.547321474,0.57504,0.16772,0.599,41.78,27.42,49.9742413649,136.54,42.01504,8.55772,42.877711667,0.57504,0.16772,0.599,41.44,8.39,42.2807958771,136.31
2020-04-14 00:00:00,38.71312,27.21716,47.323138723,0.5731200000000001,0.16716,0.597,38.14,27.05,46.7585510896,137.33,38.65312,27.11716,47.2165654426,0.5731200000000001,0.16716,0.597,38.08,26.95,46.65178346,137.24,39.87312,28.62716,49.0854356016,0.5731200000000001,0.16716,0.597,39.3,28.46,48.5227946433,137.36,39.61312,9.38716,40.7101713212,0.5731200000000001,0.16716,0.597,39.04,9.22,40.1139626564,137.13
2020-04-14 00:30:00,36.8884,27.5187,46.0220914806,0.5784,0.16870000000000002,0.6025,36.31,27.35,45.4580971885,137.58,36.8584,27.4287,45.944262256,0.5784,0.16870000000000002,0.6025,36.28,27.26,45.3800176289,137.51,38.0084,28.9387,47.7711924516,0.5784,0.16870000000000002,0.6025,37.43,28.77,47.209297813,137.62,37.7984,9.6487,39.0104659579,0.5784,0.16870000000000002,0.6025,37.22,9.48,38.4083168077,137.38
2020-04-14 01:00:00,35.68904,27.75597,45.211740143,0.5690400000000001,0.16597,0.59275,35.12,27.59,44.6611968044,137.92,35.65904,27.66597,45.1328375993,0.5690400000000001,0.16597,0.59275,35.09,27.5,44.5820378628,137.83,36.77904,29.16597,46.9398720638,0.5690400000000001,0.16597,0.59275,36.21,29.0,46.3914226986,137.96,36.61904,9.79597,37.9066632502,0.5690400000000001,0.16597,0.59275,36.05,9.63,37.3140643726,137.71
2020-04-14 01:30:00,35.8108,27.65065,45.2434729222,0.5508000000000001,0.16065000000000002,0.5737500000000001,35.26,27.49,44.7098165955,137.92,35.7908,27.56065,45.172677506,0.5508000000000001,0.16065000000000002,0.5737500000000001,35.24,27.4,44.6387455021,137.83,36.8908,29.07065,46.9684342518,0.5508000000000001,0.16065000000000002,0.5737500000000001,36.34,28.91,46.4368786634,137.88,36.7408,9.69065,37.9973036157,0.5508000000000001,0.16065000000000002,0.5737500000000001,36.19,9.53,37.4237491441,137.71
2020-04-14 02:00:00,36.59824,27.57407,45.8231437972,0.52824,0.15407,0.55025,36.07,27.42,45.3089538612,137.42,36.57824,27.48407,45.753051759,0.52824,0.15407,0.55025,36.05,27.33,45.2386051951,137.37,37.69824,28.98407,47.5524301468,0.52824,0.15407,0.55025,37.17,28.83,47.0401721936,137.44,37.54824,9.71407,38.7844489849,0.52824,0.15407,0.55025,37.02,9.56,38.2344608959,137.19
2020-04-14 02:30:00,36.31152,27.68211,45.6598915763,0.5215200000000001,0.15211000000000002,0.54325,35.79,27.53,45.1533498204,137.65,36.29152,27.58211,45.5834094377,0.5215200000000001,0.15211000000000002,0.54325,35.77,27.43,45.0765770661,137.56,37.40152,29.09211,47.383800634400004,0.5215200000000001,0.15211000000000002,0.54325,36.88,28.94,46.8791851465,137.67,37.25152,9.78211,38.5144832286,0.5215200000000001,0.15211000000000002,0.54325,36.73,9.63,37.9714339998,137.43
2020-04-14 03:00:00,35.53272,27.632460000000002,45.0125208831,0.5227200000000001,0.15246,0.5445,35.01,27.48,44.5067466796,137.8,35.51272,27.54246,44.9415218328,0.5227200000000001,0.15246,0.5445,34.99,27.39,44.4354835689,137.66,36.61272,29.06246,46.7452441116,0.5227200000000001,0.15246,0.5445,36.09,28.91,46.2414986781,137.82,36.47272,9.70246,37.7411848549,0.5227200000000001,0.15246,0.5445,35.95,9.55,37.1968412637,137.57
2020-04-14 03:30:00,34.90392,27.26281,44.2893264846,0.52392,0.15281,0.5457500000000001,34.38,27.11,43.7828333939,138.04,34.87392,27.33281,44.3088343185,0.52392,0.15281,0.5457500000000001,34.35,27.18,43.8026814248,137.94,35.95392,28.48281,45.8688873733,0.52392,0.15281,0.5457500000000001,35.43,28.33,45.363793933,138.1,35.86392,10.48281,37.3645562434,0.52392,0.15281,0.5457500000000001,35.34,10.33,36.8188063359,137.86
2020-04-14 04:00:00,33.922,22.98225,40.9742101701,0.522,0.15225000000000002,0.5437500000000001,33.4,22.83,40.4570006303,135.84,33.912,22.89225,40.915508723,0.522,0.15225000000000002,0.5437500000000001,33.39,22.74,40.3980160404,135.72,34.952,24.26225,42.5476095576,0.522,0.15225000000000002,0.5437500000000001,34.43,24.11,42.0323327927,135.89,35.252,24.28225,42.8057375718,0.522,0.15225000000000002,0.5437500000000001,34.73,24.13,42.289830929,135.65
2020-04-14 04:30:00,33.82912,23.00141,40.908119267000004,0.51912,0.15141000000000002,0.5407500000000001,33.31,22.85,40.3940416398,135.71,33.80912,22.90141,40.8354156972,0.51912,0.15141000000000002,0.5407500000000001,33.29,22.75,40.3210441333,135.58,34.84912,24.27141,42.4683706794,0.51912,0.15141000000000002,0.5407500000000001,34.33,24.12,41.9562069306,135.77,35.14912,24.30141,42.731945483,0.51912,0.15141000000000002,0.5407500000000001,34.63,24.15,42.2191828438,135.53
2020-04-14 05:00:00,33.97176,22.88218,40.9594267422,0.52176,0.15218,0.5435,33.45,22.73,40.4420004451,135.79,33.96176,22.792180000000002,40.9009121102,0.52176,0.15218,0.5435,33.44,22.64,40.3832044296,135.69,35.00176,24.15218,42.5258862559,0.52176,0.15218,0.5435,34.48,24.0,42.0103606269,135.77,35.30176,24.18218,42.7900933471,0.52176,0.15218,0.5435,34.78,24.03,42.2739789942,135.53
2020-04-14 05:30:00,35.08176,22.52468,41.6904196885,0.46176000000000006,0.13468000000000002,0.481,34.62,22.39,41.2293160263,135.35,35.05176,22.42468,41.6112022441,0.46176000000000006,0.13468000000000002,0.481,34.59,22.29,41.1498748479,135.26,36.11176,23.78468,43.2408396426,0.46176000000000006,0.13468000000000002,0.481,35.65,23.65,42.7813627646,135.4,36.43176,23.80468,43.5193741522,0.46176000000000006,0.13468000000000002,0.481,35.97,23.67,43.0593752858,135.16
2020-04-14 06:00:00,35.9792,22.38185,42.3727511741,0.3492,0.10185000000000001,0.36375,35.63,22.28,42.0225570379,135.12,35.9692,22.29185,42.3167806557,0.3492,0.10185000000000001,0.36375,35.62,22.19,41.9664211007,135.01,37.0292,23.64185,43.9328888654,0.3492,0.10185000000000001,0.36375,36.68,23.54,43.5838731643,135.17,37.3692,23.66185,44.2305353129,0.3492,0.10185000000000001,0.36375,37.02,23.56,43.8811348987,134.92
2020-04-14 06:30:00,37.45904,21.78722,43.3343124216,0.5390400000000001,0.15722000000000003,0.5615,36.92,21.63,42.7895232504,134.31,37.45904,21.69722,43.2891329718,0.5390400000000001,0.15722000000000003,0.5615,36.92,21.54,42.7440990079,134.23,38.50904,23.02722,44.8686864378,0.5390400000000001,0.15722000000000003,0.5615,37.97,22.87,44.3255885466,134.36,38.88904,23.04722,45.2054397374,0.5390400000000001,0.15722000000000003,0.5615,38.35,22.89,44.661780081,134.11
2020-04-14 07:00:00,39.66328,20.69179,44.7361817075,0.6232800000000001,0.18179,0.6492500000000001,39.04,20.51,44.0996791372,134.13,39.65328,20.75179,44.7551047699,0.6232800000000001,0.18179,0.6492500000000001,39.03,20.57,44.1187692485,134.04,40.73328,21.75179,46.1772721992,0.6232800000000001,0.18179,0.6492500000000001,40.11,21.57,45.5420355276,134.17,41.13328,22.25179,46.7663220893,0.6232800000000001,0.18179,0.6492500000000001,40.51,22.07,46.1318219887,133.93
2020-04-14 07:30:00,42.95376,19.75193,47.2775235906,0.8637600000000001,0.25193000000000004,0.89975,42.09,19.5,46.3876934111,134.73,42.94376,19.66193,47.2309010528,0.8637600000000001,0.25193000000000004,0.89975,42.08,19.41,46.3408513085,134.65,44.11376,20.98193,48.8494135877,0.8637600000000001,0.25193000000000004,0.89975,43.25,20.73,47.9613948921,134.76,44.47376,21.00193,49.183293833,0.8637600000000001,0.25193000000000004,0.89975,43.61,20.75,48.2948713633,134.51
2020-04-14 08:00:00,44.91512,19.50566,48.9677319941,1.18512,0.34566,1.2345,43.73,19.16,47.7432560683,134.19,44.88512,19.41566,48.9044154515,1.18512,0.34566,1.2345,43.7,19.07,47.6797116183,134.08,46.08512,20.72566,50.5310920904,1.18512,0.34566,1.2345,44.9,20.38,49.3087659549,134.23,46.45512,20.74566,50.8769160136,1.18512,0.34566,1.2345,45.27,20.4,49.6541327585,133.97
2020-04-14 08:30:00,47.08632,18.82851,50.711283951,1.6063200000000002,0.46851000000000004,1.67325,45.48,18.36,49.0461007624,133.83,47.04632,18.73851,50.6407739135,1.6063200000000002,0.46851000000000004,1.67325,45.44,18.27,48.9753662569,133.74,48.30632,20.02851,52.2938023552,1.6063200000000002,0.46851000000000004,1.67325,46.7,19.56,50.6308562045,133.86,48.63632,20.04851,52.6064100311,1.6063200000000002,0.46851000000000004,1.67325,47.03,19.58,50.9430790196,133.6
2020-04-14 09:00:00,48.06016,18.59463,51.5319245135,2.21016,0.64463,2.30225,45.85,17.95,49.2384504224,133.73,48.02016,18.50463,51.4621909547,2.21016,0.64463,2.30225,45.81,17.86,49.1684421148,133.74,49.31016,19.77463,53.127468139,2.21016,0.64463,2.30225,47.1,19.13,50.8366688523,133.77,49.60016,19.80463,53.407857488,2.21016,0.64463,2.30225,47.39,19.16,51.1167066623,133.6
2020-04-14 09:30:00,48.86656,18.22733,52.1553088876,2.83656,0.8273300000000001,2.95475,46.03,17.4,49.2089514215,133.47,48.81656,18.14733,52.0805349086,2.83656,0.8273300000000001,2.95475,45.98,17.32,49.1339271787,133.39,50.13656,19.39733,53.7580790185,2.83656,0.8273300000000001,2.95475,47.3,18.57,50.8147114525,133.49,50.40656,19.42733,54.0207593612,2.83656,0.8273300000000001,2.95475,47.57,18.6,51.0770486618,133.25
2020-04-14 10:00:00,49.14608,18.31469,52.4477363588,3.37608,0.9846900000000001,3.51675,45.77,17.33,48.941003259,133.58,49.09608,18.38469,52.4253936348,3.37608,0.9846900000000001,3.51675,45.72,17.4,48.9191005641,133.51,50.36608,18.57469,53.6820372486,3.37608,0.9846900000000001,3.51675,46.99,17.59,50.1743779234,133.63,50.65608,19.20469,54.1743348733,3.37608,0.9846900000000001,3.51675,47.28,18.22,50.6691898495,133.38
2020-04-14 10:30:00,49.77728,22.04004,54.4384144461,3.73728,1.0900400000000001,3.893,46.04,20.95,50.582448537,135.64,49.72728,21.95004,54.3562934001,3.73728,1.0900400000000001,3.893,45.99,20.86,50.4996999991,135.57,50.44728,5.75004,50.7739206621,3.73728,1.0900400000000001,3.893,46.71,4.66,46.9418757614,135.69,51.29728,23.35004,56.3616474511,3.73728,1.0900400000000001,3.893,47.56,22.26,52.5115339711,135.45
2020-04-14 11:00:00,49.87704,22.05247,54.5346729362,4.15704,1.21247,4.33025,45.72,20.84,50.2456366265,135.87,49.81704,21.96247,54.4434345249,4.15704,1.21247,4.33025,45.66,20.75,50.1537446259,135.8,50.56704,5.74247,50.8920572984,4.15704,1.21247,4.33025,46.41,4.53,46.6305586499,135.9,51.38704,23.36247,56.448497628,4.15704,1.21247,4.33025,47.23,22.15,52.1660368439,135.64
2020-04-14 11:30:00,49.4248,22.1989,54.18119615,4.3848,1.2789000000000001,4.5675,45.04,20.92,49.6613330469,135.87,49.3748,22.1089,54.098746143,4.3848,1.2789000000000001,4.5675,44.99,20.83,49.578110089,135.8,50.1248,5.8789,50.4683766358,4.3848,1.2789000000000001,4.5675,45.74,4.6,45.9707254674,135.98,50.9148,23.5189,56.08436071,4.3848,1.2789000000000001,4.5675,46.53,22.24,51.5718770261,135.74
2020-04-14 12:00:00,49.59904,22.20847,54.3440972753,4.58904,1.33847,4.7802500000000006,45.01,20.87,49.613072874,135.87,49.53904,22.11847,54.2525870283,4.58904,1.33847,4.7802500000000006,44.95,20.78,49.5208127962,135.8,50.31904,5.89847,50.6635740435,4.58904,1.33847,4.7802500000000006,45.73,4.5600000000000005,45.956789487500004,135.98,51.06904,23.51847,56.2242410146,4.58904,1.33847,4.7802500000000006,46.48,22.18,51.500900963,135.74
2020-04-14 12:30:00,49.82664,22.26402,54.5745420526,4.67664,1.36402,4.8715,45.15,20.9,49.7527134938,135.78,49.75664,22.18402,54.4780136151,4.67664,1.36402,4.8715,45.08,20.82,49.6556018995,135.65,50.52664,5.99402,50.8809357761,4.67664,1.36402,4.8715,45.85,4.63,46.0831791438,135.8,51.28664,23.58402,56.4493174613,4.67664,1.36402,4.8715,46.61,22.22,51.6354577785,135.55
2020-04-14 13:00:00,49.8692,22.31935,54.6359816702,4.7292000000000005,1.37935,4.9262500000000005,45.14,20.94,49.7604581972,135.93,49.8092,22.21935,54.5404062972,4.7292000000000005,1.37935,4.9262500000000005,45.08,20.84,49.6639909794,135.83,50.5792,5.99935,50.9337576963,4.7292000000000005,1.37935,4.9262500000000005,45.85,4.62,46.0821755129,135.98,51.3392,23.62935,56.5160122272,4.7292000000000005,1.37935,4.9262500000000005,46.61,22.25,51.6483746114,135.74
2020-04-14 13:30:00,49.02336,22.53348,53.9541244633,4.74336,1.38348,4.941,44.28,21.15,49.0717933237,136.03,48.96336,22.45348,53.8662174893,4.74336,1.38348,4.941,44.22,21.07,48.9831940567,135.93,49.73336,6.20348,50.1187615669,4.74336,1.38348,4.941,44.99,4.82,45.2474584922,136.08,50.48336,23.86348,55.8393706501,4.74336,1.38348,4.941,45.74,22.48,50.9656551022,135.83
2020-04-14 14:00:00,47.84952,22.81361,53.0097855633,4.70952,1.37361,4.90575,43.14,21.44,48.1739888321,136.33,47.78952,22.71361,52.9126289374,4.70952,1.37361,4.90575,43.08,21.34,48.0757943252,136.21,48.56952,6.39361,48.988534596,4.70952,1.37361,4.90575,43.86,5.02,44.1463475273,136.37,49.26952,24.14361,54.8671076772,4.70952,1.37361,4.90575,44.56,22.77,50.040648477,136.13
2020-04-14 14:30:00,46.96048,23.30764,52.4264509976,4.62048,1.34764,4.813,42.34,21.96,47.6960920831,136.5,46.90048,23.22764,52.3371596879,4.62048,1.34764,4.813,42.28,21.88,47.6060164265,136.39,47.67048,6.85764,48.1612073125,4.62048,1.34764,4.813,43.05,5.51,43.4011820116,136.53,48.38048,24.66764,54.3061995374,4.62048,1.34764,4.813,43.76,23.32,49.5858850884,136.28
2020-04-14 15:00:00,46.1216,23.7713,51.8871534221,4.4616,1.3013,4.6475,41.66,22.47,47.3334606806,136.9,46.0616,23.6813,51.7926149586,4.4616,1.3013,4.6475,41.6,22.38,47.2379550785,136.83,46.8616,7.2213,47.4147311313,4.4616,1.3013,4.6475,42.4,5.92,42.811288231,136.92,47.5216,25.1313,53.7576478861,4.4616,1.3013,4.6475,43.06,23.83,49.2141493882,136.67
2020-04-14 15:30:00,45.88304,24.10172,51.8280451744,4.22304,1.23172,4.399,41.66,22.87,47.5246514979,137.17,45.82304,24.00172,51.7284598437,4.22304,1.23172,4.399,41.6,22.77,47.4239696778,137.08,46.63304,7.48172,47.2294034877,4.22304,1.23172,4.399,42.41,6.25,42.8680603713,137.19,47.26304,25.47172,53.6898823783,4.22304,1.23172,4.399,43.04,24.24,49.3965504869,136.95
2020-04-14 16:00:00,46.03112,24.35241,52.0759434025,3.95112,1.15241,4.11575,42.08,23.2,48.0517054848,137.36,45.97112,24.27241,51.9855149177,3.95112,1.15241,4.11575,42.02,23.12,47.9605546257,137.24,46.77112,7.70241,47.4011053232,3.95112,1.15241,4.11575,42.82,6.55,43.3180666697,137.38,47.44112,25.74241,53.9752863768,3.95112,1.15241,4.11575,43.49,24.59,49.9604663709,137.13
2020-04-14 16:30:00,47.79016,24.07713,53.5126861769,3.59016,1.0471300000000001,3.73975,44.2,23.03,49.8399528491,137.36,47.73016,23.98713,53.418635131,3.59016,1.0471300000000001,3.73975,44.14,22.94,49.7451826813,137.24,48.53016,7.40713,49.0921786486,3.59016,1.0471300000000001,3.73975,44.94,6.36,45.3878089359,137.38,49.26016,25.46713,55.4539274864,3.59016,1.0471300000000001,3.73975,45.67,24.42,51.7888530477,137.13
2020-04-14 17:00:00,50.51968,23.52699,55.7293219568,3.10968,0.9069900000000001,3.23925,47.41,22.62,52.5297296776,136.8,50.45968,23.43699,55.6369643849,3.10968,0.9069900000000001,3.23925,47.35,22.53,52.4368515455,136.67,51.24968,6.97699,51.7224138026,3.10968,0.9069900000000001,3.23925,48.14,6.07,48.5211757895,136.83,52.03968,24.88699,57.6844048748,3.10968,0.9069900000000001,3.23925,48.93,23.98,54.4902312346,136.58
2020-04-14 17:30:00,53.84736,22.63548,58.4114983013,2.48736,0.72548,2.591,51.36,21.91,55.8381384002,135.5,53.76736,22.52548,58.295164899,2.48736,0.72548,2.591,51.28,21.8,55.7214357317,135.41,54.57736,6.37548,54.9484755912,2.48736,0.72548,2.591,52.09,5.65,52.3955208009,135.55,55.44736,23.95548,60.4009499346,2.48736,0.72548,2.591,52.96,23.23,57.8307400956,135.3
2020-04-14 18:00:00,56.25344,21.73017,60.3046416129,2.02344,0.5901700000000001,2.1077500000000002,54.23,21.14,58.20474637,134.95,56.18344,21.63017,60.203348615,2.02344,0.5901700000000001,2.1077500000000002,54.16,21.04,58.1032460367,134.84,56.97344,5.61017,57.2489901471,2.02344,0.5901700000000001,2.1077500000000002,54.95,5.02,55.1788265551,135.0,57.92344,23.04017,62.3375836479,2.02344,0.5901700000000001,2.1077500000000002,55.9,22.45,60.2396256628,134.75
2020-04-14 18:30:00,56.77168,21.56799,60.7305676135,1.50168,0.43799000000000005,1.56425,55.27,21.13,59.1713596261,134.59,56.71168,21.47799,60.6425486178,1.50168,0.43799000000000005,1.56425,55.21,21.04,59.083209967,134.52,57.44168,5.53799,57.7080231377,1.50168,0.43799000000000005,1.56425,55.94,5.1,56.1720001424,134.68,58.50168,22.87799,62.815993101,1.50168,0.43799000000000005,1.56425,57.0,22.44,61.258090078,134.42
2020-04-14 19:00:00,56.0824,21.5757,60.0894867697,1.3224,0.38570000000000004,1.3775,54.76,21.19,58.7168945023,134.48,56.0324,21.4857,60.010542026,1.3224,0.38570000000000004,1.3775,54.71,21.1,58.6378214125,134.4,56.7224,5.5557,56.9938282997,1.3224,0.38570000000000004,1.3775,55.4,5.17,55.6407126123,134.52,57.8224,22.8857,62.1866963767,1.3224,0.38570000000000004,1.3775,56.5,22.5,60.815294129,134.26
2020-04-14 19:30:00,55.57408,21.74744,59.6777137163,0.81408,0.23744,0.848,54.76,21.51,58.8331343717,134.48,55.53408,21.64744,59.6040745252,0.81408,0.23744,0.848,54.72,21.41,58.7593949935,134.4,56.19408,5.72744,56.4852033368,0.81408,0.23744,0.848,55.38,5.49,55.6514555066,134.52,57.31408,23.06744,61.7819597812,0.81408,0.23744,0.848,56.5,22.83,60.9381563554,134.26
2020-04-14 20:00:00,54.25832,21.94451,58.5280002081,0.5983200000000001,0.17451000000000003,0.6232500000000001,53.66,21.77,57.9079312357,134.57,54.21832,21.84451,58.4534758655,0.5983200000000001,0.17451000000000003,0.6232500000000001,53.62,21.67,57.833323439,134.51,54.87832,5.89451,55.193978423,0.5983200000000001,0.17451000000000003,0.6232500000000001,54.28,5.72,54.5805533134,134.62,55.99832,23.26451,60.6386779899,0.5983200000000001,0.17451000000000003,0.6232500000000001,55.4,23.09,60.0192310847,134.37
2020-04-14 20:30:00,55.89,21.5075,59.8854294153,0.54,0.1575,0.5625,55.35,21.35,59.3249104508,134.17,55.86,21.4175,59.8251527892,0.54,0.1575,0.5625,55.32,21.26,59.2645762661,134.06,56.51,5.5575,56.7826197551,0.54,0.1575,0.5625,55.97,5.4,56.2298932953,134.23,57.68,22.8175,62.0291923714,0.54,0.1575,0.5625,57.14,22.66,61.469140225,133.96
2020-04-14 21:00:00,56.71952,21.30736,60.5896652838,0.53952,0.15736,0.562,56.18,21.15,60.0292836872,134.37,56.67952,21.21736,60.5206109751,0.53952,0.15736,0.562,56.14,21.06,59.9601801198,134.29,57.33952,5.31736,57.5855439429,0.53952,0.15736,0.562,56.8,5.16,57.0338986919,134.41,58.50952,22.62736,62.7324585139,0.53952,0.15736,0.562,57.97,22.47,62.1725164361,134.15
2020-04-14 21:30:00,55.14856,22.03708,59.3885221655,0.53856,0.15708000000000003,0.561,54.61,21.88,58.8301495834,134.94,55.10856,21.93708,59.3143225891,0.53856,0.15708000000000003,0.561,54.57,21.78,58.7558788548,134.83,55.75856,5.89708,56.0695333118,0.53856,0.15708000000000003,0.561,55.22,5.74,55.5175287634,134.99,56.89856,23.36708,61.5098899186,0.53856,0.15708000000000003,0.561,56.36,23.21,60.9520606707,134.73
2020-04-14 22:00:00,52.69856,22.46708,57.2879386067,0.53856,0.15708000000000003,0.561,52.16,22.31,56.7309589202,135.4,52.66856,22.37708,57.2250899676,0.53856,0.15708000000000003,0.561,52.13,22.22,56.6680271405,135.32,53.29856,6.23708,53.6622554968,0.53856,0.15708000000000003,0.561,52.76,6.08,53.1091705829,135.45,54.40856,23.82708,59.3971475965,0.53856,0.15708000000000003,0.561,53.87,23.67,58.8408514554,135.19
2020-04-14 22:30:00,50.38808,22.86694,55.3340360994,0.53808,0.15694000000000002,0.5605,49.85,22.71,54.7792533721,135.22,50.35808,22.77694,55.2695686346,0.53808,0.15694000000000002,0.5605,49.82,22.62,54.7146854144,135.13,50.99808,6.67694,51.4333130515,0.53808,0.15694000000000002,0.5605,50.46,6.52,50.8794850603,135.28,52.04808,24.22694,57.4103409975,0.53808,0.15694000000000002,0.5605,51.51,24.07,56.8563540864,135.02
2020-04-14 23:00:00,47.1468,24.12365,52.9600910079,0.5268,0.15365,0.5487500000000001,46.62,23.97,52.4212294781,136.4,47.1268,24.03365,52.9013384572,0.5268,0.15365,0.5487500000000001,46.6,23.88,52.3623376102,136.3,47.7668,7.69365,48.3824289651,0.5268,0.15365,0.5487500000000001,47.24,7.54,47.8379472804,136.44,48.7468,25.52365,55.024605583,0.5268,0.15365,0.5487500000000001,48.22,25.37,54.4867442595,136.2
2020-04-14 23:30:00,43.68968,24.70449,50.1906362249,0.52968,0.15449000000000002,0.5517500000000001,43.16,24.55,49.6536816359,136.85,43.68968,24.62449,50.151307523,0.52968,0.15449000000000002,0.5517500000000001,43.16,24.47,49.6141764015,136.75,44.27968,8.15449,45.0242797617,0.52968,0.15449000000000002,0.5517500000000001,43.75,8.0,44.4754145568,136.88,45.25968,26.13449,52.2632777509,0.52968,0.15449000000000002,0.5517500000000001,44.73,25.98,51.7274907568,136.63
2020-04-15 00:00:00,41.27808,25.28694,48.4077392888,0.53808,0.15694000000000002,0.5605,40.74,25.13,47.8671547097,137.64,41.27808,25.19694,48.3607865305,0.53808,0.15694000000000002,0.5605,40.74,25.04,47.8199665412,137.56,41.86808,8.54694,42.7315610088,0.53808,0.15694000000000002,0.5605,41.33,8.39,42.1729889858,137.66,42.77808,26.74694,50.4515899437,0.53808,0.15694000000000002,0.5605,42.24,26.59,49.9123802278,137.42
2020-04-15 00:30:00,39.29168,25.63799,46.9163366906,0.54168,0.15799000000000002,0.56425,38.75,25.48,46.3766417499,137.72,39.30168,25.55799,46.8810505819,0.54168,0.15799000000000002,0.56425,38.76,25.4,46.341100548,137.56,39.90168,8.857990000000001,40.8730724764,0.54168,0.15799000000000002,0.56425,39.36,8.7,40.3100434135,137.75,40.75168,27.08799,48.9332057509,0.54168,0.15799000000000002,0.56425,40.21,26.93,48.3949274201,137.51
2020-04-15 01:00:00,38.0512,25.87785,46.0169201714,0.5412,0.15785000000000002,0.5637500000000001,37.51,25.72,45.4809685473,138.03,38.0612,25.79785,45.980256742,0.5412,0.15785000000000002,0.5637500000000001,37.52,25.64,45.4440315113,137.98,38.6712,9.03785,39.7132779063,0.5412,0.15785000000000002,0.5637500000000001,38.13,8.88,39.1503678144,138.04,39.5112,27.35785,48.0581614511,0.5412,0.15785000000000002,0.5637500000000001,38.97,27.2,47.5236877778,137.79
2020-04-15 01:30:00,37.72264,25.92827,45.7741494051,0.54264,0.15827000000000002,0.56525,37.18,25.77,45.2376535643,137.94,37.75264,25.83827,45.7479838196,0.54264,0.15827000000000002,0.56525,37.21,25.68,45.2111324786,137.85,38.33264,9.08827,39.3952781557,0.54264,0.15827000000000002,0.56525,37.79,8.93,38.8307738785,138.04,39.17264,27.38827,47.7976260725,0.54264,0.15827000000000002,0.56525,38.63,27.23,47.2625623512,137.7
2020-04-15 02:00:00,38.84216,25.71813,46.5847142758,0.5421600000000001,0.15813000000000002,0.5647500000000001,38.3,25.56,46.0456686345,137.94,38.84216,25.63813,46.5405962936,0.5421600000000001,0.15813000000000002,0.5647500000000001,38.3,25.48,46.001308677,137.85,39.44216,8.88813,40.4312112156,0.5421600000000001,0.15813000000000002,0.5647500000000001,38.9,8.73,39.8675670188,137.92,40.30216,27.17813,48.6098225769,0.5421600000000001,0.15813000000000002,0.5647500000000001,39.76,27.02,48.0722165081,137.7
2020-04-15 02:30:00,38.4412,25.95785,46.3846508455,0.5412,0.15785000000000002,0.5637500000000001,37.9,25.8,45.8481188273,138.22,38.4612,25.86785,46.3509392468,0.5412,0.15785000000000002,0.5637500000000001,37.92,25.71,45.8140862618,138.11,39.0512,9.06785,40.0901749193,0.5412,0.15785000000000002,0.5637500000000001,38.51,8.91,39.5273095467,138.24,39.9112,27.42785,48.4271704838,0.5412,0.15785000000000002,0.5637500000000001,39.37,27.27,47.8920640608,137.98
2020-04-15 03:00:00,37.56192,26.07806,45.7270494068,0.5419200000000001,0.15806,0.5645,37.02,25.92,45.1921099308,138.44,37.58192,26.00806,45.7036092213,0.5419200000000001,0.15806,0.5645,37.04,25.85,45.1683971378,138.39,38.17192,9.12806,39.2481458906,0.5419200000000001,0.15806,0.5645,37.63,8.97,38.684335331,138.45,39.01192,27.56806,47.7695283026,0.5419200000000001,0.15806,0.5645,38.47,27.41,47.2360984841,138.21
2020-04-15 03:30:00,36.82144,26.07792,45.1206865551,0.54144,0.15792,0.5640000000000001,36.28,25.92,44.587944559,137.59,36.84144,25.83792,44.9987756633,0.54144,0.15792,0.5640000000000001,36.3,25.68,44.4651818843,137.47,37.45144,9.08792,38.5383010523,0.54144,0.15792,0.5640000000000001,36.91,8.93,37.9748996049,137.61,38.26144,27.68792,47.228791058,0.54144,0.15792,0.5640000000000001,37.72,27.53,46.6979581995,137.38
2020-04-15 04:00:00,36.3536,26.10855,44.7575760745,0.5436,0.15855000000000002,0.56625,35.81,25.95,44.2239595694,136.73,36.3636,26.01855,44.7132681546,0.5436,0.15855000000000002,0.56625,35.82,25.86,44.1793164275,136.68,36.9736,8.40855,37.9176846612,0.5436,0.15855000000000002,0.56625,36.43,8.25,37.3524751523,136.77,37.7736,27.52855,46.7404099475,0.5436,0.15855000000000002,0.56625,37.23,27.37,46.2081140061,136.52
2020-04-15 04:30:00,36.38336,26.13848,44.7992078234,0.5433600000000001,0.15848,0.5660000000000001,35.84,25.98,44.2658559163,136.93,36.38336,26.03848,44.7409356809,0.5433600000000001,0.15848,0.5660000000000001,35.84,25.88,44.2072392262,136.89,36.99336,8.38848,37.9325095505,0.5433600000000001,0.15848,0.5660000000000001,36.45,8.23,37.3675715026,136.96,37.80336,27.54848,46.7761988366,0.5433600000000001,0.15848,0.5660000000000001,37.26,27.39,46.2441315196,136.72
2020-04-15 05:00:00,36.2636,26.21855,44.7488664556,0.5436,0.15855000000000002,0.56625,35.72,26.06,44.2158568842,137.06,36.2836,26.12855,44.7124228158,0.5436,0.15855000000000002,0.56625,35.74,25.97,44.1790504651,136.99,36.8836,8.46855,37.8433123294,0.5436,0.15855000000000002,0.56625,36.34,8.31,37.2780324052,137.08,37.6836,27.64855,46.7385924698,0.5436,0.15855000000000002,0.56625,37.14,27.49,46.2069226415,136.85
2020-04-15 05:30:00,36.90336,25.87848,45.0727601374,0.5433600000000001,0.15848,0.5660000000000001,36.36,25.72,44.5372652955,136.81,36.91336,25.78848,45.0293442901,0.5433600000000001,0.15848,0.5660000000000001,36.37,25.63,44.4935253717,136.73,37.52336,8.18848,38.4064285036,0.5433600000000001,0.15848,0.5660000000000001,36.98,8.03,37.8417930336,136.85,38.35336,27.29848,47.0763978401,0.5433600000000001,0.15848,0.5660000000000001,37.81,27.14,46.5421926858,136.6
2020-04-15 06:00:00,37.71216,25.57813,45.5680562035,0.5421600000000001,0.15813000000000002,0.5647500000000001,37.17,25.42,45.0309371433,136.49,37.73216,25.48813,45.5341703467,0.5421600000000001,0.15813000000000002,0.5647500000000001,37.19,25.33,44.9967221028,136.36,38.31216,7.97813,39.1340281873,0.5421600000000001,0.15813000000000002,0.5647500000000001,37.77,7.82,38.5710422467,136.53,39.17216,26.96813,47.5577349625,0.5421600000000001,0.15813000000000002,0.5647500000000001,38.63,26.81,47.0218353534,136.29
2020-04-15 06:30:00,38.4796,25.4003,46.106993572,0.5496,0.1603,0.5725,37.93,25.24,45.5603171631,135.88,38.4796,25.3003,46.051979287,0.5496,0.1603,0.5725,37.93,25.14,45.5049942314,135.78,39.0696,7.9503,39.8703011557,0.5496,0.1603,0.5725,38.52,7.79,39.2998027985,135.9,39.9496,26.7903,48.1008390182,0.5496,0.1603,0.5725,39.4,26.63,47.5554087355,135.64
2020-04-15 07:00:00,40.69312,24.86591,47.6890290891,0.6031200000000001,0.17591,0.6282500000000001,40.09,24.69,47.0829502049,135.65,40.70312,24.77591,47.6507050741,0.6031200000000001,0.17591,0.6282500000000001,40.1,24.6,47.0443407861,135.53,41.30312,7.49591,41.9778082856,0.6031200000000001,0.17591,0.6282500000000001,40.7,7.32,41.353021655,135.69,42.19312,26.24591,49.6901113609,0.6031200000000001,0.17591,0.6282500000000001,41.59,26.07,49.0853644175,135.43
2020-04-15 07:30:00,43.88608,23.93219,49.9873757659,0.79608,0.23219,0.82925,43.09,23.7,49.1776178764,135.22,43.86608,23.84219,49.9267763686,0.79608,0.23219,0.82925,43.07,23.61,49.1167690305,135.12,44.52608,6.64219,45.0187792833,0.79608,0.23219,0.82925,43.73,6.41,44.1972962974,135.28,45.41608,25.28219,51.9789327878,0.79608,0.23219,0.82925,44.62,25.05,51.1707621597,135.03
2020-04-15 08:00:00,46.12056,22.80183,51.4492906274,1.24056,0.36183000000000004,1.2922500000000001,44.88,22.44,50.1773654151,134.57,46.09056,22.71183,51.3825548515,1.24056,0.36183000000000004,1.2922500000000001,44.85,22.35,50.1103282767,134.47,46.75056,5.67183,47.0933595729,1.24056,0.36183000000000004,1.2922500000000001,45.51,5.31,45.8187319772,134.61,47.67056,24.11183,53.4215559176,1.24056,0.36183000000000004,1.2922500000000001,46.43,23.75,52.1517727407,134.35
2020-04-15 08:30:00,48.29344,21.87142,53.0152370536,1.75344,0.5114200000000001,1.8265,46.54,21.36,51.207628338,134.11,48.24344,21.77142,52.9284822364,1.75344,0.5114200000000001,1.8265,46.49,21.26,51.1205213197,134.01,48.97344,4.83142,49.2111821099,1.75344,0.5114200000000001,1.8265,47.22,4.32,47.4171994112,134.14,49.83344,23.15142,54.9487032627,1.75344,0.5114200000000001,1.8265,48.08,22.64,53.1437296395,133.87
2020-04-15 09:00:00,49.39976,21.56618,53.9021002174,2.24976,0.6561800000000001,2.3435,47.15,20.91,51.5785866421,133.96,49.31976,21.47618,53.7927972302,2.24976,0.6561800000000001,2.3435,47.07,20.82,51.4689935787,133.91,50.07976,4.60618,50.2911449049,2.24976,0.6561800000000001,2.3435,47.83,3.95,47.9928265473,134.0,50.89976,22.82618,55.7836899232,2.24976,0.6561800000000001,2.3435,48.65,22.17,53.4633650269,133.74
2020-04-15 09:30:00,50.32936,21.27148,54.639915258,2.67936,0.7814800000000001,2.791,47.65,20.49,51.8687054012,133.96,50.24936,21.17148,54.5273302647,2.67936,0.7814800000000001,2.791,47.57,20.39,51.7557436426,133.91,51.04936,4.31148,51.2311039916,2.67936,0.7814800000000001,2.791,48.37,3.5300000000000002,48.4986370943,134.0,51.83936,22.52148,56.5202291804,2.67936,0.7814800000000001,2.791,49.16,21.74,53.7525180806,133.74
2020-04-15 10:00:00,50.7952,20.79735,54.8879049524,3.1452,0.9173500000000001,3.27625,47.65,19.88,51.6307747376,133.96,50.7052,20.70735,54.7705363408,3.1452,0.9173500000000001,3.27625,47.56,19.79,51.5130828043,133.91,51.5152,3.8573500000000003,51.6594132764,3.1452,0.9173500000000001,3.27625,48.37,2.94,48.4592663997,134.0,52.2752,22.03735,56.7304268454,3.1452,0.9173500000000001,3.27625,49.13,21.12,53.4772035544,133.74
2020-04-15 10:30:00,50.67528,20.53154,54.6765775982,3.60528,1.05154,3.7555,47.07,19.48,50.9416852882,133.71,50.56528,20.43154,54.537100842,3.60528,1.05154,3.7555,46.96,19.38,50.8018306757,133.62,51.42528,3.61154,51.5519412268,3.60528,1.05154,3.7555,47.82,2.56,47.8884746051,133.78,52.11528,21.75154,56.4723994696,3.60528,1.05154,3.7555,48.51,20.7,52.7419197603,133.53
2020-04-15 11:00:00,50.70536,20.17198,54.5705260177,3.91536,1.14198,4.0785,46.79,19.03,50.5118302975,133.57,50.60536,20.08198,54.4443604191,3.91536,1.14198,4.0785,46.69,18.94,50.385312344,133.53,51.46536,3.28198,51.56990084,3.91536,1.14198,4.0785,47.55,2.14,47.5981312658,133.65,52.13536,21.38198,56.3496657581,3.91536,1.14198,4.0785,48.22,20.24,52.2955638654,133.41
2020-04-15 11:30:00,51.154,19.82575,54.8615719704,4.134,1.20575,4.30625,47.02,18.62,50.5725696401,133.45,51.044,19.72575,54.7228941949,4.134,1.20575,4.30625,46.91,18.52,50.4335057278,133.4,51.914,2.97575,51.999216187,4.134,1.20575,4.30625,47.78,1.77,47.8127733979,133.49,52.584,21.02575,56.6317862959,4.134,1.20575,4.30625,48.45,19.82,52.347253032,133.23
2020-04-15 12:00:00,51.24192,20.01931,55.0136995499,4.35192,1.26931,4.53325,46.89,18.75,50.4998475245,133.55,51.14192,19.91931,54.8841952857,4.35192,1.26931,4.53325,46.79,18.65,50.3698977565,133.4,52.00192,3.16931,52.0984088966,4.35192,1.26931,4.53325,47.65,1.9,47.6878653328,133.6,52.67192,21.21931,56.7854759015,4.35192,1.26931,4.53325,48.32,19.95,52.2764277663,133.35
2020-04-15 12:30:00,51.41584,19.95837,55.1536502506,4.48584,1.30837,4.67275,46.93,18.65,50.4999742574,133.55,51.30584,19.86837,55.0185545481,4.48584,1.30837,4.67275,46.82,18.56,50.3645311703,133.4,52.16584,3.10837,52.2583660954,4.48584,1.30837,4.67275,47.68,1.8,47.7139644129,133.6,52.85584,21.15837,56.9334387084,4.48584,1.30837,4.67275,48.37,19.85,52.2846000272,133.35
2020-04-15 13:00:00,51.1356,20.1858,54.9755955766,4.5456,1.3258,4.735,46.59,18.86,50.2625874782,133.76,51.0256,20.0958,54.840250118,4.5456,1.3258,4.735,46.48,18.77,50.1268720349,133.66,51.8956,3.2758,51.99888619,4.5456,1.3258,4.735,47.35,1.9500000000000002,47.3901361045,133.79,52.5656,21.3958,56.7531722549,4.5456,1.3258,4.735,48.02,20.07,52.0454157443,133.53
2020-04-15 13:30:00,49.83384,20.41737,53.8542533776,4.41384,1.2873700000000001,4.59775,45.42,19.13,49.2842094387,134.0,49.73384,20.31737,53.7238342346,4.41384,1.2873700000000001,4.59775,45.32,19.03,49.1532633708,133.92,50.59384,3.43737,50.7104738537,4.41384,1.2873700000000001,4.59775,46.18,2.15,46.230021631,134.05,51.24384,21.63737,55.6246970191,4.41384,1.2873700000000001,4.59775,46.83,20.35,51.0604680746,133.8
2020-04-15 14:00:00,48.45272,20.77496,52.7187351745,4.54272,1.32496,4.732,43.91,19.45,48.0248956272,134.0,48.34272,20.68496,52.5821846941,4.54272,1.32496,4.732,43.8,19.36,47.8878857332,133.92,49.22272,3.8049600000000003,49.369564357,4.54272,1.32496,4.732,44.68,2.48,44.7487742849,134.05,49.81272,22.00496,54.45663723,4.54272,1.32496,4.732,45.27,20.68,49.7698231863,133.8
2020-04-15 14:30:00,47.37912,21.06516,51.8509592756,4.50912,1.31516,4.697,42.87,19.75,47.2006292331,134.0,47.27912,20.97516,51.7230366955,4.50912,1.31516,4.697,42.77,19.66,47.0721626867,133.92,48.15912,4.10516,48.333768504,4.50912,1.31516,4.697,43.65,2.79,43.7390740643,134.05,48.71912,22.30516,53.5823927816,4.50912,1.31516,4.697,44.21,20.99,48.9398017977,133.8
2020-04-15 15:00:00,46.56976,21.34118,51.2268338886,4.28976,1.25118,4.4685,42.28,20.09,46.8103247158,134.39,46.45976,21.25118,51.0893526153,4.28976,1.25118,4.4685,42.17,20.0,46.672356915,134.34,47.35976,4.26118,47.5510727771,4.28976,1.25118,4.4685,43.07,3.01,43.1750506659,134.47,47.88976,22.59118,52.9508312177,4.28976,1.25118,4.4685,43.6,21.34,48.5423073205,134.2
2020-04-15 15:30:00,46.23032,21.93301,51.1693210328,4.09032,1.1930100000000001,4.26075,42.14,20.74,46.9672992624,134.62,46.13032,21.83301,51.0361317986,4.09032,1.1930100000000001,4.26075,42.04,20.64,46.8334410438,134.49,47.04032,4.81301,47.2859045696,4.09032,1.1930100000000001,4.26075,42.95,3.62,43.1022841622,134.68,47.56032,23.19301,52.9140789522,4.09032,1.1930100000000001,4.26075,43.47,22.0,48.7200256568,134.44
2020-04-15 16:00:00,46.74704,21.93122,51.635880543,3.9470400000000003,1.15122,4.1115,42.8,20.78,47.5778141574,134.85,46.63704,21.84122,51.4980814308,3.9470400000000003,1.15122,4.1115,42.69,20.69,47.4395636574,134.75,47.53704,4.73122,47.7719019367,3.9470400000000003,1.15122,4.1115,43.59,3.58,43.736763712,134.87,48.07704,23.20122,53.3825662988,3.9470400000000003,1.15122,4.1115,44.13,22.05,49.332133544,134.61
