Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-04-15 16:30:00,48.344,21.94575,53.0919794231,3.654,1.06575,3.80625,44.69,20.88,49.327178107,134.95,48.254,21.85575,52.9728451573,3.654,1.06575,3.80625,44.6,20.79,49.2075614108,134.87,49.134,4.72575,49.3607401592,3.654,1.06575,3.80625,45.48,3.66,45.6270314616,135.02,49.754,23.21575,54.903839247,3.654,1.06575,3.80625,46.1,22.15,51.1452099419,134.77
2020-04-15 17:00:00,50.79704,21.67372,55.2276145728,3.16704,0.9237200000000001,3.299,47.63,20.75,51.9536273998,134.57,50.70704,21.58372,55.1095352421,3.16704,0.9237200000000001,3.299,47.54,20.66,51.8351926783,134.47,51.55704,4.54372,51.7568716694,3.16704,0.9237200000000001,3.299,48.39,3.62,48.525215094800004,134.62,52.29704,22.94372,57.1086217676,3.16704,0.9237200000000001,3.299,49.13,22.02,53.8389942328,134.37
2020-04-15 17:30:00,53.84232,21.18901,57.8616415924,2.60232,0.7590100000000001,2.71075,51.24,20.43,55.1626911961,133.94,53.74232,21.08901,57.7319954771,2.60232,0.7590100000000001,2.71075,51.14,20.33,55.0327947682,133.84,54.59232,4.21901,54.7551043133,2.60232,0.7590100000000001,2.71075,51.99,3.46,52.1050064773,133.97,55.41232,22.43901,59.7832282297,2.60232,0.7590100000000001,2.71075,52.81,21.68,57.0869380857,133.71
2020-04-15 18:00:00,56.67992,21.96206,60.7860626349,2.02992,0.59206,2.1145,54.65,21.37,58.6796336049,134.34,56.58992,22.02206,60.7238846933,2.02992,0.59206,2.1145,54.56,21.43,58.6177319589,134.25,57.42992,5.74206,57.7162625631,2.02992,0.59206,2.1145,55.4,5.15,55.6388578244,134.39,57.93992,14.61206,59.754051135,2.02992,0.59206,2.1145,55.91,14.02,57.6410313926,134.13
2020-04-15 18:30:00,57.52344,24.33392,62.4586728325,1.45344,0.42392,1.514,56.07,23.91,60.9551720529,135.19,57.44344,24.23392,62.3460638501,1.45344,0.42392,1.514,55.99,23.81,60.8423881846,135.04,58.24344,8.14392,58.810047917,1.45344,0.42392,1.514,56.79,7.72,57.3123241546,135.26,58.41344,8.11392,58.9742797362,1.45344,0.42392,1.514,56.96,7.69,57.4767579114,134.99
2020-04-15 19:00:00,56.53968,24.73574,61.7137930114,0.9796800000000001,0.28574000000000005,1.0205,55.56,24.45,60.7018624096,135.27,56.46968,24.63574,61.6096132487,0.9796800000000001,0.28574000000000005,1.0205,55.49,24.35,60.5975461549,135.18,57.22968,8.54574,57.8642026217,0.9796800000000001,0.28574000000000005,1.0205,56.25,8.26,56.8532329776,135.26,57.46968,8.52574,58.0986433736,0.9796800000000001,0.28574000000000005,1.0205,56.49,8.24,57.0878069293,134.99
2020-04-15 19:30:00,55.80168,24.94174,61.1221554352,0.6916800000000001,0.20174,0.7205,55.11,24.74,60.4084406354,135.36,55.75168,24.85174,61.0398132685,0.6916800000000001,0.20174,0.7205,55.06,24.65,60.3259985413,135.3,56.49168,8.75174,57.1655741006,0.6916800000000001,0.20174,0.7205,55.8,8.55,56.4512400218,135.41,56.74168,8.72174,57.4080743263,0.6916800000000001,0.20174,0.7205,56.05,8.52,56.6938524004,135.16
2020-04-15 20:00:00,55.08896,25.00303,60.4974794769,0.55896,0.16303,0.58225,54.53,24.84,59.9211690473,135.46,55.02896,24.90303,60.4015508233,0.55896,0.16303,0.58225,54.47,24.74,59.8251493939,135.3,55.75896,8.76303,56.4433549239,0.55896,0.16303,0.58225,55.2,8.6,55.8659108939,135.53,56.02896,8.743030000000001,56.7070095514,0.55896,0.16303,0.58225,55.47,8.58,56.1296472464,135.28
2020-04-15 20:30:00,55.38336,25.20848,60.8505055755,0.5433600000000001,0.15848,0.5660000000000001,54.84,25.05,60.2903649019,135.09,55.32336,25.11848,60.7586388853,0.5433600000000001,0.15848,0.5660000000000001,54.78,24.96,60.1984219062,135.0,56.06336,9.05848,56.7904604172,0.5433600000000001,0.15848,0.5660000000000001,55.52,8.9,56.228821791,135.13,56.32336,9.04848,57.0455596169,0.5433600000000001,0.15848,0.5660000000000001,55.78,8.89,56.4839844558,134.87
2020-04-15 21:00:00,55.98056,25.03933,61.3252896019,0.5805600000000001,0.16933,0.60475,55.4,24.87,60.7262455615,134.6,55.92056,24.93933,61.2297249019,0.5805600000000001,0.16933,0.60475,55.34,24.77,60.6305904639,134.55,56.65056,8.99933,57.360909065,0.5805600000000001,0.16933,0.60475,56.07,8.83,56.7610235989,134.66,56.90056,8.979330000000001,57.6047054984,0.5805600000000001,0.16933,0.60475,56.32,8.81,57.0048989123,134.4
2020-04-15 21:30:00,54.3304,25.48095,60.0089258116,0.6204000000000001,0.18095000000000003,0.6462500000000001,53.71,25.3,59.3704817228,135.25,54.2704,25.39095,59.9164139286,0.6204000000000001,0.18095000000000003,0.6462500000000001,53.65,25.21,59.2778761428,135.16,55.0204,9.27095,55.7960117756,0.6204000000000001,0.18095000000000003,0.6462500000000001,54.4,9.09,55.1542210533,135.32,55.2504,9.26095,56.0211736316,0.6204000000000001,0.18095000000000003,0.6462500000000001,54.63,9.08,55.3794483541,135.05
2020-04-15 22:00:00,51.79632,26.25851,58.0720940983,0.64632,0.18851,0.67325,51.15,26.07,57.4105164582,136.11,51.73632,26.16851,57.9779071954,0.64632,0.18851,0.67325,51.09,25.98,57.3162149832,136.02,52.47632,9.87851,53.3980254369,0.64632,0.18851,0.67325,51.83,9.69,52.7280285996,136.15,52.71632,9.87851,53.6339011649,0.64632,0.18851,0.67325,52.07,9.69,52.9639594441,135.9
2020-04-15 22:30:00,49.07616,27.13138,56.0765660597,0.6561600000000001,0.19138000000000002,0.6835,48.42,26.94,55.4099269085,136.11,49.03616,27.04138,55.9980465717,0.6561600000000001,0.19138000000000002,0.6835,48.38,26.85,55.331247049,136.02,49.72616,10.73138,50.8709495198,0.6561600000000001,0.19138000000000002,0.6835,49.07,10.54,50.1892070071,136.15,50.01616,10.73138,51.1544599996,0.6561600000000001,0.19138000000000002,0.6835,49.36,10.54,50.4727768208,135.9
2020-04-15 23:00:00,46.3016,27.96005,54.088839501,0.6516000000000001,0.19005000000000002,0.6787500000000001,45.65,27.77,53.4330927422,136.9,46.2716,27.87005,54.0166701451,0.6516000000000001,0.19005000000000002,0.6787500000000001,45.62,27.68,53.3607233834,136.8,46.9516,11.39005,48.3134140955,0.6516000000000001,0.19005000000000002,0.6787500000000001,46.3,11.2,47.6353860066,136.93,47.2616,11.40005,48.6170749281,0.6516000000000001,0.19005000000000002,0.6787500000000001,46.61,11.21,47.9390884352,136.68
2020-04-15 23:30:00,43.35936,28.58648,51.9347758097,0.63936,0.18648,0.666,42.72,28.4,51.2987173329,137.24,43.34936,28.49648,51.8769349981,0.63936,0.18648,0.666,42.71,28.31,51.2406108473,137.13,43.98936,11.90648,45.5722290348,0.63936,0.18648,0.666,43.35,11.72,44.906357011,137.28,44.31936,11.93648,45.8986407816,0.63936,0.18648,0.666,43.68,11.75,45.2327856759,137.03
2020-04-16 00:00:00,40.4148,29.46515,50.0155088304,0.6348,0.18515,0.66125,39.78,29.28,49.3939955865,138.21,40.4048,29.38515,49.9603333012,0.6348,0.18515,0.66125,39.77,29.2,49.3385538904,138.13,41.0548,12.61515,42.9492562516,0.6348,0.18515,0.66125,40.42,12.43,42.2880751513,138.24,41.394800000000004,12.78515,43.3242371839,0.6348,0.18515,0.66125,40.76,12.6,42.6630706818,137.98
2020-04-16 00:30:00,38.0788,24.9234,45.5101184024,0.6288,0.1834,0.655,37.45,24.74,44.8839626147,136.07,38.0688,25.0034,45.545620481,0.6288,0.1834,0.655,37.44,24.82,44.9197729291,135.96,38.7388,7.6734,39.4914635459,0.6288,0.1834,0.655,38.11,7.49,38.8390550863,136.11,39.4788,26.1634,47.3613676851,0.6288,0.1834,0.655,38.85,25.98,46.7363124348,135.87
2020-04-16 01:00:00,36.6436,25.2648,44.5091399602,0.6336,0.18480000000000002,0.66,36.01,25.08,43.8831003918,136.4,36.6336,25.1748,44.4498729357,0.6336,0.18480000000000002,0.66,36.0,24.99,43.8235108133,136.28,37.3036,7.6548,38.0808946323,0.6336,0.18480000000000002,0.66,36.67,7.47,37.4231185232,136.43,38.0136,26.6648,46.4332353385,0.6336,0.18480000000000002,0.66,37.38,26.48,45.8088943329,136.19
2020-04-16 01:30:00,36.60736,25.30298,44.5010067645,0.62736,0.18298,0.6535000000000001,35.98,25.12,43.881371902,136.67,36.59736,25.21298,44.4416597288,0.62736,0.18298,0.6535000000000001,35.97,25.03,43.8217046679,136.6,37.26736,7.61298,38.0370028505,0.62736,0.18298,0.6535000000000001,36.64,7.43,37.3857526339,136.73,37.97736,26.71298,46.4312736531,0.62736,0.18298,0.6535000000000001,37.35,26.53,45.8133539484,136.49
2020-04-16 02:00:00,37.27856,25.38333,45.0999387756,0.62856,0.18333000000000002,0.65475,36.65,25.2,44.4776629332,136.43,37.26856,25.29333,45.0410713345,0.62856,0.18333000000000002,0.65475,36.64,25.11,44.4184837652,136.35,37.93856,7.75333,38.7227124691,0.62856,0.18333000000000002,0.65475,37.31,7.57,38.070211452,136.46,38.67856,26.79333,47.0522426263,0.62856,0.18333000000000002,0.65475,38.05,26.61,46.4316120763,136.21
2020-04-16 02:30:00,37.36944,25.37067,45.1679747405,0.6194400000000001,0.18067000000000003,0.6452500000000001,36.75,25.19,44.554445345,136.63,37.36944,25.28067,45.1174835464,0.6194400000000001,0.18067000000000003,0.6452500000000001,36.75,25.1,44.503623448,136.55,38.00944,7.72067,38.7856452101,0.6194400000000001,0.18067000000000003,0.6452500000000001,37.39,7.54,38.1426755747,136.66,38.76944,26.78067,47.119781022,0.6194400000000001,0.18067000000000003,0.6452500000000001,38.15,26.6,46.5078756771,136.4
2020-04-16 03:00:00,36.57208,25.48144,44.5737682948,0.6220800000000001,0.18144000000000002,0.648,35.95,25.3,43.9601239762,137.04,36.57208,25.39144,44.5223793255,0.6220800000000001,0.18144000000000002,0.648,35.95,25.21,43.9083887202,136.97,37.23208,7.71144,38.0222840976,0.6220800000000001,0.18144000000000002,0.648,36.61,7.53,37.3763695401,137.1,37.97208,26.89144,46.5298657294,0.6220800000000001,0.18144000000000002,0.648,37.35,26.71,45.9178244258,136.86
2020-04-16 03:30:00,35.82584,25.82962,44.1662776454,0.61584,0.17962,0.6415000000000001,35.21,25.65,43.5622152788,137.38,35.81584,25.73962,44.1055827832,0.61584,0.17962,0.6415000000000001,35.2,25.56,43.5011907883,137.28,36.48584,7.98962,37.3503754767,0.61584,0.17962,0.6415000000000001,35.87,7.8100000000000005,36.7103936236,137.38,37.19584,27.24962,46.1093515835,0.61584,0.17962,0.6415000000000001,36.58,27.07,45.5069368338,137.12
2020-04-16 04:00:00,35.51416,25.71913,43.8489362295,0.61416,0.17913,0.63975,34.9,25.54,43.2469837098,137.38,35.50416,25.62913,43.7880997745,0.61416,0.17913,0.63975,34.89,25.45,43.1858148007,137.19,36.16416,7.88913,37.0146571058,0.61416,0.17913,0.63975,35.55,7.71,36.3764566719,137.38,36.88416,27.14913,45.7986519306,0.61416,0.17913,0.63975,36.27,26.97,45.1983827144,137.12
2020-04-16 04:30:00,35.55248,25.76864,43.9090154934,0.61248,0.17864000000000002,0.638,34.94,25.59,43.3087947189,137.38,35.55248,25.67864,43.8562582353,0.61248,0.17864000000000002,0.638,34.94,25.5,43.2556770841,137.19,36.20248,7.92864,37.060530088,0.61248,0.17864000000000002,0.638,35.59,7.75,36.4240387656,137.38,36.93248,27.19864,45.8669172367,0.61248,0.17864000000000002,0.638,36.32,27.02,45.2683421389,137.12
2020-04-16 05:00:00,35.66696,26.19703,44.2539988754,0.60696,0.17703000000000002,0.6322500000000001,35.06,26.02,43.6605542796,137.58,35.68696,26.10703,44.2169213024,0.60696,0.17703000000000002,0.6322500000000001,35.08,25.93,43.6230592692,137.45,36.30696,8.31703,37.2473936331,0.60696,0.17703000000000002,0.6322500000000001,35.7,8.14,36.6162477597,137.58,37.06696,27.62703,46.2299936217,0.60696,0.17703000000000002,0.6322500000000001,36.46,27.45,45.6380773039,137.33
2020-04-16 05:30:00,36.30648,26.09689,44.7125056071,0.60648,0.17689000000000002,0.63175,35.7,25.92,44.1173027281,137.05,36.30648,26.00689,44.6600360217,0.60648,0.17689000000000002,0.63175,35.7,25.83,44.0644856999,136.92,36.92648,8.34689,37.85809686,0.60648,0.17689000000000002,0.63175,36.32,8.17,37.2275610267,137.07,37.71648,27.52689,46.6932814938,0.60648,0.17689000000000002,0.63175,37.11,27.35,46.0996160505,136.81
2020-04-16 06:00:00,36.97008,26.05794,45.2305544102,0.6100800000000001,0.17794000000000001,0.6355000000000001,36.36,25.88,44.6298554781,136.51,37.00008,25.96794,45.2033165581,0.6100800000000001,0.17794000000000001,0.6355000000000001,36.39,25.79,44.6021994973,136.38,37.58008,8.447940000000001,38.5179192461,0.6100800000000001,0.17794000000000001,0.6355000000000001,36.97,8.27,37.8836877825,136.53,38.42008,27.47794,47.2349418741,0.6100800000000001,0.17794000000000001,0.6355000000000001,37.81,27.3,46.6356741133,136.28
2020-04-16 06:30:00,37.99216,25.50438,45.7589075553,0.63216,0.18438000000000002,0.6585000000000001,37.36,25.32,45.1317183364,135.82,38.00216,25.41438,45.7171179696,0.63216,0.18438000000000002,0.6585000000000001,37.37,25.23,45.0895752919,135.72,38.60216,8.04438,39.4314443845,0.63216,0.18438000000000002,0.6585000000000001,37.97,7.86,38.7749983881,135.87,39.45216,26.89438,47.7470481208,0.63216,0.18438000000000002,0.6585000000000001,38.82,26.71,47.1212956104,135.6
2020-04-16 07:00:00,40.49032,24.85301,47.5093477093,0.7303200000000001,0.21301,0.76075,39.76,24.64,46.7759254318,135.32,40.49032,24.75301,47.4571124044,0.7303200000000001,0.21301,0.76075,39.76,24.54,46.7233260802,135.25,41.08032,7.53301,41.7652838008,0.7303200000000001,0.21301,0.76075,40.35,7.32,41.0085954405,135.36,41.98032,26.23301,49.5027078144,0.7303200000000001,0.21301,0.76075,41.25,26.02,48.7709226897,135.1
2020-04-16 07:30:00,42.96848,23.56539,49.0063044859,0.9784800000000001,0.28539000000000003,1.01925,41.99,23.28,48.011649628,134.45,42.96848,23.47539,48.9630902738,0.9784800000000001,0.28539000000000003,1.01925,41.99,23.19,47.9680747998,134.34,43.56848,6.44539,44.0426554804,0.9784800000000001,0.28539000000000003,1.01925,42.59,6.16,43.0331697647,134.51,44.50848,24.90539,51.0027768162,0.9784800000000001,0.28539000000000003,1.01925,43.53,24.62,50.0100519896,134.25
2020-04-16 08:00:00,44.69808,22.85069,50.2003226002,1.40808,0.41069000000000006,1.46675,43.29,22.44,48.760411196,134.34,44.68808,22.770690000000002,50.1550477735,1.40808,0.41069000000000006,1.46675,43.28,22.36,48.7147616231,134.24,45.29808,5.76069,45.6629127516,1.40808,0.41069000000000006,1.46675,43.89,5.35,44.2148685399,134.39,46.23808,24.18069,52.1791702786,1.40808,0.41069000000000006,1.46675,44.83,23.77,50.7419136415,134.13
2020-04-16 08:30:00,46.94704,21.99622,51.8445586253,1.90704,0.55622,1.9865,45.04,21.44,49.8826142058,133.71,46.92704,21.90622,51.7883148775,1.90704,0.55622,1.9865,45.02,21.35,49.8259259824,133.63,47.55704,5.03622,47.8229606512,1.90704,0.55622,1.9865,45.65,4.48,45.869302371,133.72,48.51704,23.28622,53.8159011097,1.90704,0.55622,1.9865,46.61,22.73,51.8569667451,133.48
2020-04-16 09:00:00,47.85168,21.80799,52.5868016394,2.22168,0.6479900000000001,2.31425,45.63,21.16,50.2975397013,133.71,47.81168,21.71799,52.5131205896,2.22168,0.6479900000000001,2.31425,45.59,21.07,50.2234307868,133.63,48.46168,4.86799,48.7055618494,2.22168,0.6479900000000001,2.31425,46.24,4.22,46.4321655752,133.72,49.40168,23.08799,54.5305535371,2.22168,0.6479900000000001,2.31425,47.18,22.44,52.2446743697,133.48
2020-04-16 09:30:00,49.38536,24.16698,54.9814214499,2.83536,0.82698,2.9535,46.55,23.34,52.0735835141,135.04,49.36536,24.23698,54.9942721331,2.83536,0.82698,2.9535,46.53,23.41,52.0871289284,134.94,50.05536,8.19698,50.7220814424,2.83536,0.82698,2.9535,47.22,7.37,47.7916865155,135.08,50.48536,12.30698,51.9637694076,2.83536,0.82698,2.9535,47.65,11.48,49.0133951079,134.82
2020-04-16 10:00:00,50.0552,25.18735,56.035039458,3.3852,0.9873500000000001,3.52625,46.67,24.2,52.5711793666,135.75,50.0152,25.10735,55.9633742287,3.3852,0.9873500000000001,3.52625,46.63,24.12,52.4988695116,135.6,50.7252,8.88735,51.4978728208,3.3852,0.9873500000000001,3.52625,47.34,7.9,47.9946413676,135.78,50.9752,8.88735,51.7441398137,3.3852,0.9873500000000001,3.52625,47.59,7.9,48.2412489473,135.53
2020-04-16 10:30:00,50.27,25.13125,56.2018916636,3.81,1.11125,3.96875,46.46,24.02,52.3019311307,135.75,50.23,25.04125,56.1259040155,3.81,1.11125,3.96875,46.42,23.93,52.2251022019,135.6,50.95,8.83125,51.7097038917,3.81,1.11125,3.96875,47.14,7.72,47.7679599732,135.78,51.18,8.83125,51.9363396531,3.81,1.11125,3.96875,47.37,7.72,47.9949507761,135.53
2020-04-16 11:00:00,50.08304,24.88422,55.9243712584,4.16304,1.21422,4.3365,45.92,23.67,51.6615456602,135.44,50.02304,24.80422,55.8350594219,4.16304,1.21422,4.3365,45.86,23.59,51.5715784129,135.37,50.76304,8.65422,51.4954537202,4.16304,1.21422,4.3365,46.6,7.44,47.1901854203,135.48,50.97304,8.64422,51.7008060503,4.16304,1.21422,4.3365,46.81,7.43,47.3960019411,135.22
2020-04-16 11:30:00,49.94832,24.90201,55.8116902885,4.25832,1.24201,4.43575,45.69,23.66,51.4526160657,135.74,49.88832,24.81201,55.7178634969,4.25832,1.24201,4.43575,45.63,23.57,51.3579769851,135.69,50.65832,8.58201,51.3801156174,4.25832,1.24201,4.43575,46.4,7.34,46.9769688252,135.79,50.82832,8.58201,51.5477352525,4.25832,1.24201,4.43575,46.57,7.34,47.1448883762,135.53
2020-04-16 12:00:00,50.20512,24.68066,55.9436238748,4.42512,1.29066,4.6095,45.78,23.39,51.4091480186,135.74,50.14512,24.60066,55.8545032406,4.42512,1.29066,4.6095,45.72,23.31,51.3193384603,135.69,50.93512,8.36066,51.6167326073,4.42512,1.29066,4.6095,46.51,7.07,47.0442876447,135.79,51.07512,8.34066,51.7516617342,4.42512,1.29066,4.6095,46.65,7.05,47.1797096218,135.53
2020-04-16 12:30:00,50.82808,24.64819,56.4891758372,4.34808,1.2681900000000002,4.52925,46.48,23.38,52.0289803859,135.74,50.75808,24.55819,56.3869433589,4.34808,1.2681900000000002,4.52925,46.41,23.29,51.9260262296,135.69,51.56808,8.33819,52.237843441,4.34808,1.2681900000000002,4.52925,47.22,7.07,47.7463433155,135.79,51.69808,8.30819,52.3614122877,4.34808,1.2681900000000002,4.52925,47.35,7.04,47.8704929993,135.53
2020-04-16 13:00:00,50.85504,24.83647,56.595806695,3.96504,1.15647,4.13025,46.89,23.68,52.5301294497,136.06,50.78504,24.74647,56.4934338243,3.96504,1.15647,4.13025,46.82,23.59,52.4270970015,136.02,51.58504,8.47647,52.276829432,3.96504,1.15647,4.13025,47.62,7.32,48.1793192148,136.1,51.71504,8.45647,52.4018820947,3.96504,1.15647,4.13025,47.75,7.3,48.3047875474,135.85
2020-04-16 13:30:00,49.8548,25.31765,55.9149754946,4.6548,1.35765,4.84875,45.2,23.96,51.1578107428,136.53,49.7848,25.22765,55.8118323975,4.6548,1.35765,4.84875,45.13,23.87,51.0538323733,136.41,50.6048,8.86765,51.3758795503,4.6548,1.35765,4.84875,45.95,7.51,46.559667095,136.58,50.7148,8.83765,51.4790733848,4.6548,1.35765,4.84875,46.06,7.48,46.6634117913,136.33
2020-04-16 14:00:00,49.0012,25.80535,55.3808061522,3.9612,1.15535,4.12625,45.04,24.65,51.3441729897,136.96,48.9212,25.71535,55.2681014244,3.9612,1.15535,4.12625,44.96,24.56,51.230803234,136.88,49.7512,9.25535,50.6047765044,3.9612,1.15535,4.12625,45.79,8.1,46.5009042923,137.02,49.8412,9.22535,50.6877924165,3.9612,1.15535,4.12625,45.88,8.07,46.584324616800004,136.77
2020-04-16 14:30:00,47.61944,26.22692,54.3641646547,3.58944,1.04692,3.739,44.03,25.18,50.7215269881,136.88,47.54944,26.13692,54.2594492361,3.58944,1.04692,3.739,43.96,25.09,50.6161011932,136.88,48.38944,9.65692,49.3436318829,3.58944,1.04692,3.739,44.8,8.61,45.6198651905,137.02,48.47944,9.62692,49.4260426435,3.58944,1.04692,3.739,44.89,8.58,45.7026093347,136.77
2020-04-16 15:00:00,46.9792,26.5681,53.9713736183,4.2792,1.2481,4.4575,42.7,25.32,49.6426469882,137.04,46.8992,26.4881,53.8623653607,4.2792,1.2481,4.4575,42.62,25.24,49.5330394787,136.88,47.7092,9.9881,48.7435114272,4.2792,1.2481,4.4575,43.43,8.74,44.300705412,137.02,47.8292,9.9681,48.8568868252,4.2792,1.2481,4.4575,43.55,8.72,44.4144222072,136.77
2020-04-16 15:30:00,46.66184,27.00012,53.9104237806,4.25184,1.2401200000000001,4.429,42.41,25.76,49.6204161611,136.77,46.61184,26.90012,53.8170984372,4.25184,1.2401200000000001,4.429,42.36,25.66,49.5258033756,136.7,47.41184,10.46012,48.5519997796,4.25184,1.2401200000000001,4.429,43.16,9.22,44.133819232,136.81,47.55184,10.45012,48.6865740775,4.25184,1.2401200000000001,4.429,43.3,9.21,44.2686582132,136.56
2020-04-16 16:00:00,47.46968,26.72324,54.474783849,3.6796800000000003,1.07324,3.833,43.79,25.65,50.7492522112,137.18,47.42968,26.64324,54.4007057178,3.6796800000000003,1.07324,3.833,43.75,25.57,50.6743268332,137.05,48.19968,10.08324,49.2430795239,3.6796800000000003,1.07324,3.833,44.52,9.01,45.4225769855,137.23,48.37968,10.06324,49.4152024806,3.6796800000000003,1.07324,3.833,44.7,8.99,45.5950666191,136.97
2020-04-16 16:30:00,49.72432,26.54751,56.3673512475,2.97432,0.8675100000000001,3.09825,46.75,25.68,53.3387748266,136.68,49.664320000000004,26.45751,56.2720580436,2.97432,0.8675100000000001,3.09825,46.69,25.59,53.2428793361,136.53,50.42432,10.02751,51.4117010442,2.97432,0.8675100000000001,3.09825,47.45,9.16,48.3260602574,136.73,50.64432,10.02751,51.6274936934,2.97432,0.8675100000000001,3.09825,47.67,9.16,48.5420899838,136.47
2020-04-16 17:00:00,52.51048,25.94889,58.5721384454,1.71048,0.49889000000000006,1.7817500000000002,50.8,25.45,56.8185049082,135.95,52.47048,25.85889,58.4964397503,1.71048,0.49889000000000006,1.7817500000000002,50.76,25.36,56.7424638168,135.87,53.20048,9.56889,54.0541832615,1.71048,0.49889000000000006,1.7817500000000002,51.49,9.07,52.2827409381,136.0,53.47048,9.57889,54.3217025236,1.71048,0.49889000000000006,1.7817500000000002,51.76,9.08,52.5503948606,135.74
2020-04-16 17:30:00,55.23704,25.06747,60.6589535037,1.39704,0.40747000000000005,1.45525,53.84,24.66,59.2187571636,135.13,55.19704,24.97747,60.5853714387,1.39704,0.40747000000000005,1.45525,53.8,24.57,59.1449482205,135.01,55.91704,8.89747,56.6204939466,1.39704,0.40747000000000005,1.45525,54.52,8.49,55.1770831052,135.17,56.19704,8.90747,56.8985968769,1.39704,0.40747000000000005,1.45525,54.8,8.5,55.4552973123,134.89
2020-04-16 18:00:00,57.67656,24.37483,62.6156363136,1.21656,0.35483000000000003,1.26725,56.46,24.02,61.3570859803,134.33,57.64656,24.28483,62.5530083047,1.21656,0.35483000000000003,1.26725,56.43,23.93,61.2942884778,134.27,58.31656,8.40483,58.9191169109,1.21656,0.35483000000000003,1.26725,57.1,8.05,57.6646555526,134.39,58.66656,8.40483,59.2655585443,1.21656,0.35483000000000003,1.26725,57.45,8.05,58.0112489092,134.12
2020-04-16 18:30:00,58.37352,24.25686,63.2128396313,0.9835200000000001,0.28686,1.0245,57.39,23.97,62.1946380326,133.66,58.34352,24.16686,63.1506409172,0.9835200000000001,0.28686,1.0245,57.36,23.88,62.1323104351,133.58,58.96352,8.43686,59.5640604513,0.9835200000000001,0.28686,1.0245,57.98,8.15,58.5500034159,133.69,59.37352,8.46686,59.974182741,0.9835200000000001,0.28686,1.0245,58.39,8.18,58.9601941991,133.43
2020-04-16 19:00:00,56.58856,13.13583,58.0931592588,0.8085600000000001,0.23583,0.84225,55.78,12.9,57.2522348909,135.65,57.28856,27.77583,63.6669132208,0.8085600000000001,0.23583,0.84225,56.48,27.54,62.8366294449,135.61,57.88856,12.66583,59.2579836686,0.8085600000000001,0.23583,0.84225,57.08,12.43,58.4177310412,135.72,58.36856,12.81583,59.7589683233,0.8085600000000001,0.23583,0.84225,57.56,12.58,58.9186727617,135.46
2020-04-16 19:30:00,55.32632,12.83726,56.7960995936,0.67632,0.19726000000000002,0.7045,54.65,12.64,56.092709865,137.23,56.08632,29.54726,63.3933424316,0.67632,0.19726000000000002,0.7045,55.41,29.35,62.703194496,137.16,56.69632,14.05726,58.4130059169,0.67632,0.19726000000000002,0.7045,56.02,13.86,57.7090980695,137.26,57.16632,14.06726,58.8716905333,0.67632,0.19726000000000002,0.7045,56.49,13.87,58.1678347543,137.0
2020-04-16 20:00:00,53.88088,13.333590000000001,55.5061604857,0.56088,0.16359,0.58425,53.32,13.17,54.9224116368,137.41,54.63088,30.08359,62.3663004904,0.56088,0.16359,0.58425,54.07,29.92,61.7962078125,137.33,55.22088,14.56359,57.1090513112,0.56088,0.16359,0.58425,54.66,14.4,56.5249997789,137.46,55.69088,14.583590000000001,57.5686999372,0.56088,0.16359,0.58425,55.13,14.42,56.9846760103,137.21
2020-04-16 20:30:00,55.2584,13.02995,56.7738528511,0.5484,0.15995,0.57125,54.71,12.87,56.2033895775,137.01,56.0284,29.68995,63.4087906963,0.5484,0.15995,0.57125,55.48,29.53,62.8494335694,136.95,56.6284,14.24995,58.3938075618,0.5484,0.15995,0.57125,56.08,14.09,57.8229582432,137.06,57.1184,14.25995,58.871536353,0.5484,0.15995,0.57125,56.57,14.1,58.3007281258,136.82
2020-04-16 21:00:00,55.169200000000004,12.92185,56.6622876,0.5892000000000001,0.17185,0.61375,54.58,12.75,56.0494326465,137.22,55.9492,29.63185,63.3116064799,0.5892000000000001,0.17185,0.61375,55.36,29.46,62.7106147315,137.15,56.5492,14.14185,58.2906848653,0.5892000000000001,0.17185,0.61375,55.96,13.97,57.6774002535,137.25,56.9992,14.14185,58.7273422016,0.5892000000000001,0.17185,0.61375,56.41,13.97,58.1141032797,137.0
2020-04-16 21:30:00,53.53792,13.397310000000001,55.1887379196,0.60792,0.17731000000000002,0.6332500000000001,52.93,13.22,54.5559648435,137.77,54.26792,30.25731,62.1330181913,0.60792,0.17731000000000002,0.6332500000000001,53.66,30.08,61.5158678716,137.68,54.85792,14.63731,56.7771277079,0.60792,0.17731000000000002,0.6332500000000001,54.25,14.46,56.14404777,137.8,55.33792,14.63731,57.2410362761,0.60792,0.17731000000000002,0.6332500000000001,54.73,14.46,56.6079897188,137.56
2020-04-16 22:00:00,50.8428,24.49165,56.4343089934,0.6228,0.18165,0.64875,50.22,24.31,55.7944844944,136.38,50.9828,28.02165,58.176101318,0.6228,0.18165,0.64875,50.36,27.84,57.5429856716,136.26,51.5728,12.22165,53.0011549739,0.6228,0.18165,0.64875,50.95,12.04,52.3532625535,136.41,52.0328,12.37165,53.4833618947,0.6228,0.18165,0.64875,51.41,12.19,52.8354445425,136.16
2020-04-16 22:30:00,48.67848,27.72914,56.0223135924,0.6484800000000001,0.18914,0.6755,48.03,27.54,55.3654449996,135.86,48.68848,27.63914,55.9865175257,0.6484800000000001,0.18914,0.6755,48.04,27.45,55.3294144195,135.76,49.25848,11.37914,50.5557383395,0.6484800000000001,0.18914,0.6755,48.61,11.19,49.8813412009,135.91,49.71848,11.38914,51.006271805,0.6484800000000001,0.18914,0.6755,49.07,11.2,50.3319471112,135.66
2020-04-16 23:00:00,45.77584,28.21712,53.7739099267,0.6758400000000001,0.19712000000000002,0.704,45.1,28.02,53.0954838004,136.42,45.79584,28.11712,53.7385466718,0.6758400000000001,0.19712000000000002,0.704,45.12,27.92,53.0597851485,136.36,46.32584,11.71712,47.784666503,0.6758400000000001,0.19712000000000002,0.704,45.65,11.52,47.0811310399,136.47,46.81584,11.72712,48.2622856732,0.6758400000000001,0.19712000000000002,0.704,46.14,11.53,47.5588109607,136.25
2020-04-16 23:30:00,42.72328,28.81929,51.5347468225,0.6832800000000001,0.19929000000000002,0.7117500000000001,42.04,28.62,50.8573101923,136.74,42.74328,28.73929,51.5066478706,0.6832800000000001,0.19929000000000002,0.7117500000000001,42.06,28.54,50.8288815537,136.66,43.28328,12.27929,44.9913690663,0.6832800000000001,0.19929000000000002,0.7117500000000001,42.6,12.08,44.2796386616,136.77,43.75328,12.29929,45.4491149008,0.6832800000000001,0.19929000000000002,0.7117500000000001,43.07,12.1,44.7373993433,136.53
2020-04-17 00:00:00,40.46088,29.13859,49.8612097483,0.68088,0.19859000000000002,0.70925,39.78,28.94,49.1932109137,137.32,40.48088,29.04859,49.8249157206,0.68088,0.19859000000000002,0.70925,39.8,28.85,49.1565102504,137.21,41.05088,12.46859,42.9026862255,0.68088,0.19859000000000002,0.70925,40.37,12.27,42.1934805391,137.35,41.48088,12.48859,43.3200679335,0.68088,0.19859000000000002,0.70925,40.8,12.29,42.6108448637,137.13
2020-04-17 00:30:00,38.68936,29.67523,48.7594693651,0.6693600000000001,0.19523000000000001,0.69725,38.02,29.48,48.1101943459,137.84,38.70936,29.59523,48.7267092092,0.6693600000000001,0.19523000000000001,0.69725,38.04,29.4,48.0770381783,137.73,39.27936,12.90523,41.3450490792,0.6693600000000001,0.19523000000000001,0.69725,38.61,12.71,40.6482004522,137.87,39.70936,12.92523,41.7599669799,0.6693600000000001,0.19523000000000001,0.69725,39.04,12.73,41.0630551713,137.64
2020-04-17 01:00:00,37.17032,29.54551,47.4823109175,0.67032,0.19551000000000002,0.69825,36.5,29.35,46.8366576519,137.84,37.19032,29.29551,47.3428643817,0.67032,0.19551000000000002,0.69825,36.52,29.1,46.6960426589,137.84,37.77032,12.86551,39.9013586293,0.67032,0.19551000000000002,0.69825,37.1,12.67,39.2038123146,137.87,38.24032,15.07551,41.1046600212,0.67032,0.19551000000000002,0.69825,37.57,14.88,40.4093961846,137.73
2020-04-17 01:30:00,36.83992,25.25831,44.6672355274,0.6799200000000001,0.19831000000000001,0.70825,36.16,25.06,43.9948769745,135.71,36.84992,25.16831,44.6246617047,0.6799200000000001,0.19831000000000001,0.70825,36.17,24.97,43.951903258,135.64,37.42992,7.8083100000000005,38.2356981924,0.6799200000000001,0.19831000000000001,0.70825,36.75,7.61,37.529649612,135.77,38.28992,26.63831,46.6445873951,0.6799200000000001,0.19831000000000001,0.70825,37.61,26.44,45.973750119,135.55
2020-04-17 02:00:00,37.56544,25.12992,45.1959639968,0.68544,0.19992000000000001,0.714,36.88,24.93,44.5156073754,135.84,37.59544,25.03992,45.170949762,0.68544,0.19992000000000001,0.714,36.91,24.84,44.4901528431,135.74,38.16544,7.64992,38.9245691871,0.68544,0.19992000000000001,0.714,37.48,7.45,38.2132555535,135.9,39.03544,26.50992,47.1862420034,0.68544,0.19992000000000001,0.714,38.35,26.31,46.5074037117,135.69
2020-04-17 02:30:00,37.22256,25.06908,44.8773633918,0.6825600000000001,0.19908,0.711,36.54,24.87,44.2005486391,136.16,37.23256,24.97908,44.8354542946,0.6825600000000001,0.19908,0.711,36.55,24.78,44.1582483801,136.05,37.82256,7.49908,38.5588154097,0.6825600000000001,0.19908,0.711,37.14,7.3,37.8506221878,136.19,38.67256,26.45908,46.8577614852,0.6825600000000001,0.19908,0.711,37.99,26.26,46.1825475694,135.96
2020-04-17 03:00:00,36.39848,25.31789,44.3378495234,0.6784800000000001,0.19789,0.7067500000000001,35.72,25.12,43.6684416942,136.84,36.40848,25.21789,44.2890437012,0.6784800000000001,0.19789,0.7067500000000001,35.73,25.02,43.6191849993,136.77,37.00848,7.58789,37.7783491773,0.6784800000000001,0.19789,0.7067500000000001,36.33,7.39,37.0739935804,136.89,37.82848,26.70789,46.3066440952,0.6784800000000001,0.19789,0.7067500000000001,37.15,26.51,45.6388277676,136.69
2020-04-17 03:30:00,35.20864,25.71502,43.5994333019,0.66864,0.19502000000000003,0.6965,34.54,25.52,42.945104494,137.09,35.21864,25.62502,43.5544975112,0.66864,0.19502000000000003,0.6965,34.55,25.43,42.8997365959,136.95,35.83864,7.93502,36.7065751528,0.66864,0.19502000000000003,0.6965,35.17,7.74,36.0116161814,137.11,36.60864,27.12502,45.5626956254,0.66864,0.19502000000000003,0.6965,35.94,26.93,44.9100044534,136.89
2020-04-17 04:00:00,34.83512,26.14691,43.5562451086,0.67512,0.19691000000000003,0.70325,34.16,25.95,42.8988123379,137.53,34.84512,26.06691,43.5162749413,0.67512,0.19691000000000003,0.70325,34.17,25.87,42.8584390756,137.42,35.47512,8.25691,36.4233537962,0.67512,0.19691000000000003,0.70325,34.8,8.06,35.7211925893,137.56,36.22512,27.58691,45.5334703527,0.67512,0.19691000000000003,0.70325,35.55,27.39,44.877774009,137.33
2020-04-17 04:30:00,34.842,26.246,43.6212961751,0.672,0.196,0.7000000000000001,34.17,26.05,42.9673294492,137.53,34.852,26.156,43.5752021223,0.672,0.196,0.7000000000000001,34.18,25.96,42.9207875044,137.52,35.482,8.336,36.4480619512,0.672,0.196,0.7000000000000001,34.81,8.14,35.7490657221,137.56,36.222,27.666,45.5789517212,0.672,0.196,0.7000000000000001,35.55,27.47,44.9266446555,137.43
2020-04-17 05:00:00,34.78528,26.30404,43.6109874344,0.6652800000000001,0.19404000000000002,0.6930000000000001,34.12,26.11,42.9640140117,137.66,34.78528,26.21404,43.5567629399,0.6652800000000001,0.19404000000000002,0.6930000000000001,34.12,26.02,42.9093789282,137.61,35.44528,8.38404,36.4233441765,0.6652800000000001,0.19404000000000002,0.6930000000000001,34.78,8.19,35.731281813,137.69,36.15528,27.74404,45.5734136027,0.6652800000000001,0.19404000000000002,0.6930000000000001,35.49,27.55,44.9281938208,137.43
2020-04-17 05:30:00,35.57456,26.08383,44.1125323084,0.66456,0.19383,0.69225,34.91,25.89,43.462629925,137.66,35.56456,25.98383,44.0454010024,0.66456,0.19383,0.69225,34.9,25.79,43.3950930406,137.51,36.23456,8.19383,37.1494574451,0.66456,0.19383,0.69225,35.57,8.0,36.4585367232,137.69,36.95456,27.49383,46.0602886754,0.66456,0.19383,0.69225,36.29,27.3,45.4120479609,137.43
2020-04-17 06:00:00,36.22056,25.93558,44.5486618952,0.67056,0.19558,0.6985,35.55,25.74,43.8902050576,137.25,36.22056,25.85558,44.5021345988,0.67056,0.19558,0.6985,35.55,25.66,43.8433358676,137.17,36.87056,8.12558,37.7553075083,0.67056,0.19558,0.6985,36.2,7.93,37.0583985083,137.3,37.61056,27.35558,46.5067949944,0.67056,0.19558,0.6985,36.94,27.16,45.8500730643,137.08
2020-04-17 06:30:00,37.3872,25.803350000000002,45.4270359485,0.6972,0.20335,0.7262500000000001,36.69,25.6,44.7383068522,136.6,37.3772,25.69335,45.3564032311,0.6972,0.20335,0.7262500000000001,36.68,25.49,44.6672419117,136.49,38.0372,8.15335,38.9012300585,0.6972,0.20335,0.7262500000000001,37.34,7.95,38.1769315163,136.63,38.8072,27.19335,47.3864649036,0.6972,0.20335,0.7262500000000001,38.11,26.99,46.6993811522,136.43
2020-04-17 07:00:00,39.30736,24.99673,46.5822397579,0.77736,0.22673000000000001,0.8097500000000001,38.53,24.77,45.805172197,135.88,39.31736,24.91673,46.5478058695,0.77736,0.22673000000000001,0.8097500000000001,38.54,24.69,45.7703801601,135.78,39.93736,7.54673,40.6441368153,0.77736,0.22673000000000001,0.8097500000000001,39.16,7.32,39.8382730549,135.92,40.76736,26.36673,48.5508196868,0.77736,0.22673000000000001,0.8097500000000001,39.99,26.14,47.7755136027,135.68
2020-04-17 07:30:00,42.11872,24.18671,48.5693680735,0.9487200000000001,0.27671,0.9882500000000001,41.17,23.91,47.6094213365,135.18,42.10872,24.08671,48.5109667875,0.9487200000000001,0.27671,0.9882500000000001,41.16,23.81,47.5506224986,135.09,42.72872,6.91671,43.2849210472,0.9487200000000001,0.27671,0.9882500000000001,41.78,6.64,42.3043496582,135.22,43.63872,25.53671,50.5614620127,0.9487200000000001,0.27671,0.9882500000000001,42.69,25.26,49.6034645967,134.99
2020-04-17 08:00:00,44.068,23.14025,49.7740875764,1.338,0.39025000000000004,1.39375,42.73,22.75,48.4088359703,134.47,44.058,23.04025,49.718814186,1.338,0.39025000000000004,1.39375,42.72,22.65,48.353085734,134.39,44.678,5.98025,45.0764580914,1.338,0.39025000000000004,1.39375,43.34,5.59,43.6990125747,134.52,45.608,24.44025,51.7437482607,1.338,0.39025000000000004,1.39375,44.27,24.05,50.3809031281,134.25
2020-04-17 08:30:00,58.40152,22.85961,62.7160211402,1.78152,0.51961,1.85575,56.62,22.34,60.8678897285,134.06,58.38152,22.75961,62.6610064144,1.78152,0.51961,1.85575,56.6,22.24,60.8126434222,133.99,59.78152,21.11961,63.4024294492,1.78152,0.51961,1.85575,58.0,20.6,61.5496547513,134.1,12.69152,4.8796100000000004,13.5972524306,1.78152,0.51961,1.85575,10.91,4.36,11.7489446335,133.84
2020-04-17 09:00:00,64.11504,22.40772,67.917923038,2.25504,0.6577200000000001,2.349,61.86,21.75,65.5722662411,133.7,64.08504,22.29772,67.8533762535,2.25504,0.6577200000000001,2.349,61.83,21.64,65.5075453669,133.61,65.64504,23.66772,69.7813173177,2.25504,0.6577200000000001,2.349,63.39,23.01,67.4370239557,133.76,2.25504,0.6577200000000001,2.349,2.25504,0.6577200000000001,2.349,0.0,0.0,0.0,133.5
2020-04-17 09:30:00,66.17912,23.45891,70.2139329646,2.97912,0.8689100000000001,3.10325,63.2,22.59,67.1159302997,133.91,66.15912,23.51891,70.2151571013,2.97912,0.8689100000000001,3.10325,63.18,22.65,67.1173219072,133.79,67.45912,20.07891,70.3839150514,2.97912,0.8689100000000001,3.10325,64.48,19.21,67.2807141758,133.96,2.97912,0.8689100000000001,3.10325,2.97912,0.8689100000000001,3.10325,0.0,0.0,0.0,133.69
2020-04-17 10:00:00,68.7208,26.9569,73.8188513203,2.0808,0.6069,2.1675,66.64,26.35,71.6603942216,135.55,68.7208,26.8469,73.7787529865,2.0808,0.6069,2.1675,66.64,26.24,71.6200195476,135.44,69.3108,10.6869,70.129856896,2.0808,0.6069,2.1675,67.23,10.08,67.9814629145,135.6,2.0808,0.6069,2.1675,2.0808,0.6069,2.1675,0.0,0.0,0.0,135.33
2020-04-17 10:30:00,69.79136,27.02498,74.8410547404,2.21136,0.64498,2.3035,67.58,26.38,72.5462666166,135.55,69.78136,26.91498,74.7920741245,2.21136,0.64498,2.3035,67.57,26.27,72.4970192491,135.44,70.37136,10.76498,71.1899789482,2.21136,0.64498,2.3035,68.16,10.12,68.9071839506,135.6,2.21136,0.64498,2.3035,2.21136,0.64498,2.3035,0.0,0.0,0.0,135.33
2020-04-17 11:00:00,68.50536,27.48948,73.8150110709,3.01536,0.87948,3.141,65.49,26.61,70.6896894886,135.34,68.49536,27.38948,73.7685431346,3.01536,0.87948,3.141,65.48,26.51,70.6428375704,135.26,69.07536,11.29948,69.9934540325,3.01536,0.87948,3.141,66.06,10.42,66.8767523135,135.38,3.01536,0.87948,3.141,3.01536,0.87948,3.141,0.0,0.0,0.0,135.13
2020-04-17 11:30:00,64.65192,27.15681,70.1239123913,4.17192,1.21681,4.34575,60.48,25.94,65.8081605882,134.94,64.63192,27.03681,70.0590763418,4.17192,1.21681,4.34575,60.46,25.82,65.7425585143,134.81,65.15192,11.00681,66.0751280442,4.17192,1.21681,4.34575,60.98,9.79,61.7608654408,134.97,8.881920000000001,3.35681,9.4950869539,4.17192,1.21681,4.34575,4.71,2.14,5.1733644759,134.71
2020-04-17 12:00:00,50.13384,20.73737,54.2534830924,3.93384,1.14737,4.09775,46.2,19.59,50.181750667,134.33,50.14384,20.66737,54.2360108476,3.93384,1.14737,4.09775,46.21,19.52,50.1636770981,134.23,50.67384,4.78737,50.8994790923,3.93384,1.14737,4.09775,46.74,3.64,46.8815230128,134.38,51.79384,22.05737,56.2950213897,3.93384,1.14737,4.09775,47.86,20.91,52.2284185095,134.12
2020-04-17 12:30:00,51.40256,20.71408,55.4192771949,4.64256,1.35408,4.836,46.76,19.36,50.6093588183,134.15,51.41256,20.62408,55.3949817366,4.64256,1.35408,4.836,46.77,19.27,50.5842445827,134.04,51.93256,4.77408,52.1515352411,4.64256,1.35408,4.836,47.29,3.42,47.4135054599,134.2,53.08256,21.98408,57.4548339968,4.64256,1.35408,4.836,48.44,20.63,52.6500759734,133.94
2020-04-17 13:00:00,52.49552,20.64036,56.4074824912,4.11552,1.20036,4.287,48.38,19.44,52.1396010725,134.15,52.51552,20.56036,56.3968815113,4.11552,1.20036,4.287,48.4,19.36,52.1283953331,134.04,53.03552,4.72036,53.2451704871,4.11552,1.20036,4.287,48.92,3.52,49.0464759183,134.2,54.21552,21.92036,58.4792680477,4.11552,1.20036,4.287,50.1,20.72,54.2155734084,133.94
2020-04-17 13:30:00,52.27216,20.866880000000002,56.2832603178,3.6921600000000003,1.07688,3.846,48.58,19.79,52.4562722656,134.27,52.29216,20.78688,56.2722345176,3.6921600000000003,1.07688,3.846,48.6,19.71,52.4446765649,134.15,52.78216,4.92688,53.011607793,3.6921600000000003,1.07688,3.846,49.09,3.85,49.2407412617,134.31,54.02216,22.15688,58.3893920366,3.6921600000000003,1.07688,3.846,50.33,21.08,54.5662468931,134.05
2020-04-17 14:00:00,51.32952,21.15611,55.5184709242,3.68952,1.07611,3.8432500000000003,47.64,20.08,51.6988974737,134.66,51.33952,21.08611,55.5010842125,3.68952,1.07611,3.8432500000000003,47.65,20.01,51.6809694182,134.59,51.85952,5.13611,52.1132367116,3.68952,1.07611,3.8432500000000003,48.17,4.06,48.340795401,134.71,53.03952,22.45611,57.5974613864,3.68952,1.07611,3.8432500000000003,49.35,21.38,53.7822173213,134.45
2020-04-17 14:30:00,50.55256,21.30158,54.8572568859,3.02256,0.88158,3.1485,47.53,20.42,51.7308157678,134.88,50.57256,21.22158,54.8446832669,3.02256,0.88158,3.1485,47.55,20.34,51.717676862,134.8,51.08256,5.21158,51.3477214903,3.02256,0.88158,3.1485,48.06,4.33,48.2546629871,134.94,52.27256,22.62158,56.9574965272,3.02256,0.88158,3.1485,49.25,21.74,53.834840949,134.69
2020-04-17 15:00:00,50.71792,21.38356,55.0414757015,3.0979200000000002,0.90356,3.227,47.62,20.48,51.8371951402,135.1,50.72792,21.29356,55.0157937778,3.0979200000000002,0.90356,3.227,47.63,20.39,51.8108965373,135.02,51.25792,5.23356,51.5244069641,3.0979200000000002,0.90356,3.227,48.16,4.33,48.3542604121,135.16,52.41792,22.69356,57.119488816,3.0979200000000002,0.90356,3.227,49.32,21.79,53.9190736196,134.9
2020-04-17 15:30:00,50.28848,21.21664,54.580921883,1.90848,0.55664,1.988,48.38,20.66,52.6066535716,134.99,50.29848,21.14664,54.5629679691,1.90848,0.55664,1.988,48.39,20.59,52.5884036647,134.9,50.82848,5.06664,51.0803799908,1.90848,0.55664,1.988,48.92,4.51,49.1274515928,135.04,52.01848,22.54664,56.6945609102,1.90848,0.55664,1.988,50.11,21.99,54.7226845102,134.76
2020-04-17 16:00:00,50.26016,21.61588,54.7113329339,2.18016,0.63588,2.271,48.08,20.98,52.4580480003,135.58,50.27016,21.53588,54.6889670208,2.18016,0.63588,2.271,48.09,20.9,52.4352753402,135.5,50.83016,5.32588,51.1084157786,2.18016,0.63588,2.271,48.65,4.69,48.8755419407,135.6,51.98016,22.95588,56.8234939105,2.18016,0.63588,2.271,49.8,22.32,54.5730922708,135.34
2020-04-17 16:30:00,51.86848,21.61289,56.191246931,1.75848,0.5128900000000001,1.83175,50.11,21.1,54.3711513581,135.88,51.87848,21.52289,56.1659281154,1.75848,0.5128900000000001,1.83175,50.12,21.01,54.3455103941,135.82,52.42848,5.24289,52.6899744796,1.75848,0.5128900000000001,1.83175,50.67,4.73,50.890291805,135.92,53.64848,22.95289,58.3523312787,1.75848,0.5128900000000001,1.83175,51.89,22.44,56.5342878261,135.66
2020-04-17 17:00:00,54.65504,21.10897,58.5897773666,1.26504,0.36897,1.31775,53.39,20.74,57.2768688041,135.07,54.66504,21.02897,58.5703353026,1.26504,0.36897,1.31775,53.4,20.66,57.2572755202,134.98,55.19504,4.93897,55.4155742122,1.26504,0.36897,1.31775,53.93,4.57,54.1232833446,135.11,56.49504,22.42897,60.7844407712,1.26504,0.36897,1.31775,55.23,22.06,59.4726533795,134.84
2020-04-17 17:30:00,57.5036,20.4723,61.0391602191,1.1736,0.3423,1.2225,56.33,20.13,59.8187746448,133.83,57.5236,20.3723,61.0245455882,1.1736,0.3423,1.2225,56.35,20.03,59.8040416694,133.73,58.0236,4.5623000000000005,58.2026866927,1.1736,0.3423,1.2225,56.85,4.22,57.006411043,133.91,59.4136,21.7523,63.2703597291,1.1736,0.3423,1.2225,58.24,21.41,62.0506704235,133.64
2020-04-17 18:00:00,60.74536,22.57573,64.8048018789,0.9453600000000001,0.27573000000000003,0.9847500000000001,59.8,22.3,63.8226448841,135.07,60.74536,22.21573,64.6802707243,0.9453600000000001,0.27573000000000003,0.9847500000000001,59.8,21.94,63.6977519227,134.99,61.28536,7.46573,61.7384197624,0.9453600000000001,0.27573000000000003,0.9847500000000001,60.34,7.19,60.7668635031,135.09,61.99536,9.58573,62.7320562485,0.9453600000000001,0.27573000000000003,0.9847500000000001,61.05,9.31,61.7557981084,134.83
2020-04-17 18:30:00,61.35936,23.23648,65.6117753334,0.87936,0.25648000000000004,0.916,60.48,22.98,64.698615132,135.07,61.38936,23.15648,65.6115545251,0.87936,0.25648000000000004,0.916,60.51,22.9,64.6983005959,134.99,61.87936,8.10648,62.4080941225,0.87936,0.25648000000000004,0.916,61.0,7.85,61.5030283807,135.09,62.50936,8.11648,63.0340966081,0.87936,0.25648000000000004,0.916,61.63,7.86,62.1291920115,134.83
2020-04-17 19:00:00,60.19008,23.98169,64.7917215828,0.7600800000000001,0.22169000000000003,0.7917500000000001,59.43,23.76,64.0036131793,135.64,60.22008,23.90169,64.7900364258,0.7600800000000001,0.22169000000000003,0.7917500000000001,59.46,23.68,64.0018280989,135.54,60.70008,8.73169,61.3248899083,0.7600800000000001,0.22169000000000003,0.7917500000000001,59.94,8.51,60.5410910044,135.68,61.33008,8.74169,61.949946383,0.7600800000000001,0.22169000000000003,0.7917500000000001,60.57,8.52,61.1662921878,135.41
2020-04-17 19:30:00,58.68312,24.90966,63.751076338,0.75312,0.21966000000000002,0.7845000000000001,57.93,24.69,62.9720652353,136.44,58.70312,24.82966,63.7382798124,0.75312,0.21966000000000002,0.7845000000000001,57.95,24.61,62.9591502484,136.36,59.22312,9.47966,59.9770113981,0.75312,0.21966000000000002,0.7845000000000001,58.47,9.26,59.1987204254,136.5,59.82312,9.49966,60.5726772287,0.75312,0.21966000000000002,0.7845000000000001,59.07,9.28,59.7945089452,136.25
2020-04-17 20:00:00,57.52688,25.14034,62.7803999497,0.68688,0.20034000000000002,0.7155,56.84,24.94,62.0708401748,136.89,57.54688,25.05034,62.7627511495,0.68688,0.20034000000000002,0.7155,56.86,24.85,62.0530587481,136.8,58.04688,9.63034,58.8403239815,0.68688,0.20034000000000002,0.7155,57.36,9.43,58.1299793566,136.92,58.63688,9.63034,59.4224464714,0.68688,0.20034000000000002,0.7155,57.95,9.43,58.712242335,136.67
2020-04-17 20:30:00,57.58112,25.15866,62.837437515,0.6811200000000001,0.19866,0.7095,56.9,24.96,62.1338200982,136.89,57.60112,25.06866,62.819795761,0.6811200000000001,0.19866,0.7095,56.92,24.87,62.116047041,136.8,58.13112,9.60866,58.9198901853,0.6811200000000001,0.19866,0.7095,57.45,9.41,58.2155529047,136.92,58.70112,9.62866,59.4855661707,0.6811200000000001,0.19866,0.7095,58.02,9.43,58.7813346225,136.67
2020-04-17 21:00:00,56.36192,25.44181,61.8381089795,0.6919200000000001,0.20181000000000002,0.7207500000000001,55.67,25.24,61.124516358,136.05,56.38192,25.36181,61.823477008,0.6919200000000001,0.20181000000000002,0.7207500000000001,55.69,25.16,61.1097512677,135.97,56.90192,10.09181,57.7899050766,0.6919200000000001,0.20181000000000002,0.7207500000000001,56.21,9.89,57.0734281431,136.1,57.47192,10.10181,58.3529618251,0.6919200000000001,0.20181000000000002,0.7207500000000001,56.78,9.9,57.6366064233,135.83
2020-04-17 21:30:00,53.76848,26.09664,59.7669144327,0.7084800000000001,0.20664000000000002,0.738,53.06,25.89,59.0394419012,136.48,53.78848,26.01664,59.7500304402,0.7084800000000001,0.20664000000000002,0.738,53.08,25.81,59.0223898195,136.39,54.32848,10.64664,55.3618522306,0.7084800000000001,0.20664000000000002,0.738,53.62,10.44,54.6268981364,136.53,54.84848,10.65664,55.874141912,0.7084800000000001,0.20664000000000002,0.738,54.14,10.45,55.1392972389,136.27
2020-04-17 22:00:00,51.31568,27.22874,58.0921965142,0.7156800000000001,0.20874,0.7455,50.6,27.02,57.3623604814,137.75,51.33568,27.13874,58.0677470706,0.7156800000000001,0.20874,0.7455,50.62,26.93,57.3376778393,137.65,51.88568,11.51874,53.1488961339,0.7156800000000001,0.20874,0.7455,51.17,11.31,52.4050093025,137.8,52.38568,11.51874,53.6371218491,0.7156800000000001,0.20874,0.7455,51.67,11.31,52.8933360642,137.54
2020-04-17 22:30:00,48.94104,28.15197,56.4602409768,0.76104,0.22197000000000003,0.7927500000000001,48.18,27.93,55.6901903391,138.03,48.95104,28.06197,56.4240948298,0.76104,0.22197000000000003,0.7927500000000001,48.19,27.84,55.6537662697,137.93,49.50104,12.38197,51.0261319538,0.76104,0.22197000000000003,0.7927500000000001,48.74,12.16,50.2339845125,138.08,49.99104,12.39197,51.504028976,0.76104,0.22197000000000003,0.7927500000000001,49.23,12.17,50.7119492822,137.82
2020-04-17 23:00:00,46.3672,26.1496,53.2326855982,0.7872,0.2296,0.8200000000000001,45.58,25.92,52.4345573072,137.24,46.3872,26.209600000000002,53.2795969955,0.7872,0.2296,0.8200000000000001,45.6,25.98,52.4816196396,137.18,46.9572,10.6096,48.1408583638,0.7872,0.2296,0.8200000000000001,46.17,10.38,47.3224397089,137.29,47.7072,19.1896,51.4219571778,0.7872,0.2296,0.8200000000000001,46.92,18.96,50.6060075485,137.04
2020-04-17 23:30:00,43.3088,24.67715,49.8459014319,0.7788,0.22715000000000002,0.81125,42.53,24.45,49.05714423,136.9,43.3188,24.59715,49.815040114,0.7788,0.22715000000000002,0.81125,42.54,24.37,49.025998205,136.82,43.8988,8.09715,44.639315402,0.7788,0.22715000000000002,0.81125,43.12,7.87,43.83230886,136.94,44.8788,26.09715,51.9150067665,0.7788,0.22715000000000002,0.81125,44.1,25.87,51.1279463699,136.68
2020-04-18 00:00:00,41.32544,24.88617,48.2401642665,0.77544,0.22617,0.8077500000000001,40.55,24.66,47.4596470699,137.78,41.33544,24.79617,48.202371795,0.77544,0.22617,0.8077500000000001,40.56,24.57,47.4214982893,137.68,41.92544,8.10617,42.7019028998,0.77544,0.22617,0.8077500000000001,41.15,7.88,41.8976956407,137.8,42.83544,26.31617,50.273409706,0.77544,0.22617,0.8077500000000001,42.06,26.09,49.4947643696,137.55
2020-04-18 00:30:00,39.2252,25.2061,46.6257846288,0.7752,0.22610000000000002,0.8075,38.45,24.98,45.8519672424,137.56,39.2352,25.1161,46.5856136404,0.7752,0.22610000000000002,0.8075,38.46,24.89,45.8113926878,137.46,39.8152,8.4661,40.7053436326,0.7752,0.22610000000000002,0.8075,39.04,8.24,39.9001152881,137.57,40.6952,26.6361,48.6372401175,0.7752,0.22610000000000002,0.8075,39.92,26.41,47.8653789288,137.32
2020-04-18 01:00:00,38.03648,25.41064,45.7435726195,0.75648,0.22064000000000003,0.788,37.28,25.19,44.9926049479,137.81,38.05648,25.33064,45.7158286899,0.75648,0.22064000000000003,0.788,37.3,25.11,44.9644537385,137.73,38.63648,8.65064,39.5930695855,0.75648,0.22064000000000003,0.788,37.88,8.43,38.8066914333,137.84,39.49648,26.85064,47.7590703511,0.75648,0.22064000000000003,0.788,38.74,26.63,47.0100467985,137.58
2020-04-18 01:30:00,38.14008,25.37294,45.8088614424,0.7300800000000001,0.21294000000000002,0.7605000000000001,37.41,25.16,45.0836300668,138.08,38.15008,25.27294,45.7618847978,0.7300800000000001,0.21294000000000002,0.7605000000000001,37.42,25.06,45.0362076556,137.98,38.74008,8.51294,39.664391409,0.7300800000000001,0.21294000000000002,0.7605000000000001,38.01,8.3,38.9056564011,138.11,39.60008,26.81294,47.8236352388,0.7300800000000001,0.21294000000000002,0.7605000000000001,38.87,26.6,47.1002855618,137.84
