Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-04-18 02:00:00,38.88984,25.71287,46.6215758942,0.72984,0.21287,0.7602500000000001,38.16,25.5,45.8959213874,137.9,38.90984,25.63287,46.5942021421,0.72984,0.21287,0.7602500000000001,38.18,25.42,45.8681676111,137.78,39.48984,8.89287,40.4787672745,0.72984,0.21287,0.7602500000000001,38.76,8.68,39.720020141,137.93,40.36984,27.16287,48.6574299389,0.72984,0.21287,0.7602500000000001,39.64,26.95,47.9336218118,137.66
2020-04-18 02:30:00,38.41056,25.89308,46.3230257151,0.7305600000000001,0.21308000000000002,0.761,37.68,25.68,45.5987368246,138.15,38.43056,25.80308,46.2893819293,0.7305600000000001,0.21308000000000002,0.761,37.7,25.59,45.5646584537,138.08,39.03056,9.01308,40.0577111802,0.7305600000000001,0.21308000000000002,0.761,38.3,8.8,39.2979643239,138.2,39.87056,27.35308,48.351344761,0.7305600000000001,0.21308000000000002,0.761,39.14,27.14,47.6289743748,137.96
2020-04-18 03:00:00,37.18424,22.17707,43.2953824116,0.74424,0.21707,0.7752500000000001,36.44,21.96,42.5454486402,136.46,37.18424,22.24707,43.3312800176,0.74424,0.21707,0.7752500000000001,36.44,22.03,42.5816216225,136.35,38.09424,19.29707,42.7030213423,0.74424,0.21707,0.7752500000000001,37.35,19.08,41.941255346,136.5,38.61424,23.82707,45.3738778987,0.74424,0.21707,0.7752500000000001,37.87,23.61,44.6269985547,136.25
2020-04-18 03:30:00,36.06688,21.61784,42.0493857173,0.7468800000000001,0.21784,0.778,35.32,21.4,41.2972444601,136.46,36.06688,21.52784,42.0031871172,0.7468800000000001,0.21784,0.778,35.32,21.31,41.2506787823,136.35,37.08688,22.90784,43.5913500777,0.7468800000000001,0.21784,0.778,36.34,22.69,42.8419385649,136.5,37.46688,22.93784,43.9307591648,0.7468800000000001,0.21784,0.778,36.72,22.72,43.1805141238,136.25
2020-04-18 04:00:00,35.6924,21.55945,41.6984088673,0.7524000000000001,0.21945,0.7837500000000001,34.94,21.34,40.9414117978,136.46,35.7024,21.46945,41.6605166682,0.7524000000000001,0.21945,0.7837500000000001,34.95,21.25,40.9031172406,136.35,36.7124,22.83945,43.2370303104,0.7524000000000001,0.21945,0.7837500000000001,35.96,22.62,42.4827729792,136.5,37.0824,22.85945,43.5621262574,0.7524000000000001,0.21945,0.7837500000000001,36.33,22.64,42.8069912514,136.25
2020-04-18 04:30:00,35.30984,21.71162,41.4509257297,0.7598400000000001,0.22162,0.7915000000000001,34.55,21.49,40.6881137435,136.46,35.31984,21.63162,41.4176059358,0.7598400000000001,0.22162,0.7915000000000001,34.56,21.41,40.6544179641,136.35,36.30984,23.00162,42.982310355,0.7598400000000001,0.22162,0.7915000000000001,35.55,22.78,42.2223980844,136.5,36.69984,23.04162,43.3335263768,0.7598400000000001,0.22162,0.7915000000000001,35.94,22.82,42.5727142663,136.25
2020-04-18 05:00:00,34.7652,21.5161,40.8847366416,0.7752,0.22610000000000002,0.8075,33.99,21.29,40.107158962,136.22,34.7652,21.4261,40.8374447321,0.7752,0.22610000000000002,0.8075,33.99,21.2,40.0594570607,136.11,35.7552,22.7961,42.4039680012,0.7752,0.22610000000000002,0.8075,34.98,22.57,41.62938025,136.26,36.1252,22.8161,42.7270932109,0.7752,0.22610000000000002,0.8075,35.35,22.59,41.9515267899,136.02
2020-04-18 05:30:00,35.06016,21.28463,41.0152446471,0.7701600000000001,0.22463000000000002,0.80225,34.29,21.06,40.2408710144,136.22,35.07016,21.20463,40.9823432207,0.7701600000000001,0.22463000000000002,0.80225,34.3,20.98,40.207591323,136.11,36.05016,22.55463,42.5244091136,0.7701600000000001,0.22463000000000002,0.80225,35.28,22.33,41.7529316336,136.26,36.45016,22.59463,42.8850961158,0.7701600000000001,0.22463000000000002,0.80225,35.68,22.37,42.1126976101,136.02
2020-04-18 06:00:00,35.16128,21.26204,41.090022587,0.7612800000000001,0.22204000000000002,0.793,34.4,21.04,40.3242061298,135.89,35.19128,21.16204,41.0640734097,0.7612800000000001,0.22204000000000002,0.793,34.43,20.94,40.297748076,135.82,36.14128,22.53204,42.5897281818,0.7612800000000001,0.22204000000000002,0.793,35.38,22.31,41.8267916532,135.94,36.57128,22.55204,42.9657192306,0.7612800000000001,0.22204000000000002,0.793,35.81,22.33,42.2017179745,135.69
2020-04-18 06:30:00,35.10608,21.43469,41.1325028215,0.7360800000000001,0.21469000000000002,0.76675,34.37,21.22,40.39288675,136.21,35.11608,21.36469,41.1046110961,0.7360800000000001,0.21469000000000002,0.76675,34.38,21.15,40.3646739117,136.11,36.09608,22.71469,42.6483778491,0.7360800000000001,0.21469000000000002,0.76675,35.36,22.5,41.9115688086,136.25,36.50608,22.75469,43.0170872324,0.7360800000000001,0.21469000000000002,0.76675,35.77,22.54,42.279362578,136.0
2020-04-18 07:00:00,36.13952,21.55861,42.0813328088,0.7495200000000001,0.21861000000000003,0.78075,35.39,21.34,41.3261140201,135.93,36.14952,21.46861,42.0438938677,0.7495200000000001,0.21861000000000003,0.78075,35.4,21.25,41.2882852635,135.86,37.13952,22.84861,43.6050791166,0.7495200000000001,0.21861000000000003,0.78075,36.39,22.63,42.852642859,135.99,37.55952,22.86861,43.9737520114,0.7495200000000001,0.21861000000000003,0.78075,36.81,22.65,43.2203493739,135.73
2020-04-18 07:30:00,38.28128,21.19204,43.7556734356,0.7612800000000001,0.22204000000000002,0.793,37.52,20.97,42.9824533967,135.36,38.30128,21.10204,43.7296711833,0.7612800000000001,0.22204000000000002,0.793,37.54,20.88,42.9560938634,135.26,39.31128,22.45204,45.2710816681,0.7612800000000001,0.22204000000000002,0.793,38.55,22.23,44.5002853923,135.41,39.75128,22.48204,45.6684396953,0.7612800000000001,0.22204000000000002,0.793,38.99,22.26,44.8968562374,135.16
2020-04-18 08:00:00,40.2072,21.0196,45.3700618911,0.7872,0.2296,0.8200000000000001,39.42,20.79,44.5663606322,135.65,40.2072,20.9296,45.3284357551,0.7872,0.2296,0.8200000000000001,39.42,20.7,44.5244472172,135.56,41.2872,22.2896,46.9197096325,0.7872,0.2296,0.8200000000000001,40.5,22.06,46.1182566886,135.7,41.7072,22.2996,47.2944255912,0.7872,0.2296,0.8200000000000001,40.92,22.07,46.4922714007,135.46
2020-04-18 08:30:00,42.8792,20.53185,47.5413783673,0.8292,0.24185,0.86375,42.05,20.29,46.6892557233,135.56,42.8592,20.43185,47.480222399,0.8292,0.24185,0.86375,42.03,20.19,46.6278564809,135.56,44.0392,21.79185,49.1358918008,0.8292,0.24185,0.86375,43.21,21.55,48.2856769653,135.62,44.4092,21.80185,49.47219126,0.8292,0.24185,0.86375,43.58,21.56,48.6214973031,135.36
2020-04-18 09:00:00,44.56888,19.98759,48.845560888,1.08888,0.31759000000000004,1.13425,43.48,19.67,47.722314487,135.3,44.55888,19.89759,48.7996708458,1.08888,0.31759000000000004,1.13425,43.47,19.58,47.6761711969,135.22,45.74888,21.22759,50.4338239524,1.08888,0.31759000000000004,1.13425,44.66,20.91,49.3127133709,135.36,46.11888,21.24759,50.7780579903,1.08888,0.31759000000000004,1.13425,45.03,20.93,49.6564779258,135.1
2020-04-18 09:30:00,47.00112,19.23866,50.7861331453,0.92112,0.26866,0.9595,46.08,18.97,49.8319907288,134.98,46.98112,19.14866,50.7335866685,0.92112,0.26866,0.9595,46.06,18.88,49.7792928837,134.89,48.23112,20.47866,52.3986302478,0.92112,0.26866,0.9595,47.31,20.21,51.4458958519,135.04,48.61112,20.47866,52.7486161245,0.92112,0.26866,0.9595,47.69,20.21,51.7955615859,134.78
2020-04-18 10:00:00,49.07312,18.69341,52.5129953817,1.1431200000000001,0.33341000000000004,1.19075,47.93,18.36,51.3261580483,134.43,49.03312,18.60341,52.4436242127,1.1431200000000001,0.33341000000000004,1.19075,47.89,18.27,51.2566581041,134.34,50.32312,19.89341,54.1125139682,1.1431200000000001,0.33341000000000004,1.19075,49.18,19.56,52.926987445,134.49,50.71312,19.91341,54.4826985195,1.1431200000000001,0.33341000000000004,1.19075,49.57,19.58,53.2969164211,134.23
2020-04-18 10:30:00,51.13224,18.02857,54.2174815319,1.33224,0.38857,1.38775,49.8,17.64,52.8318994548,133.8,51.10224,17.93857,54.159313388,1.33224,0.38857,1.38775,49.77,17.55,52.7736240939,133.72,52.42224,19.20857,55.8306404053,1.33224,0.38857,1.38775,51.09,18.82,54.4461247473,133.86,52.81224,19.21857,56.2004103781,1.33224,0.38857,1.38775,51.48,18.83,54.8156847992,133.59
2020-04-18 11:00:00,53.12248,16.99114,55.7736202864,1.03248,0.30114,1.0755,52.09,16.69,54.6984844397,133.8,53.08248,16.89114,55.7051190956,1.03248,0.30114,1.0755,52.05,16.59,54.6299423393,133.72,54.47248,18.16114,57.4201888141,1.03248,0.30114,1.0755,53.44,17.86,56.3454807416,133.86,54.84248,18.16114,57.7713131117,1.03248,0.30114,1.0755,53.81,17.86,56.6965228211,133.59
2020-04-18 11:30:00,54.36312,16.74716,56.8842349355,1.05312,0.30716000000000004,1.097,53.31,16.44,55.7873614719,133.61,54.32312,16.64716,56.8166287507,1.05312,0.30716000000000004,1.097,53.27,16.34,55.7197316935,133.51,55.73312,17.89716,58.5362195653,1.05312,0.30716000000000004,1.097,54.68,17.59,57.4396248247,133.68,56.09312,17.90716,58.882123693,1.05312,0.30716000000000004,1.097,55.04,17.6,57.7854791449,133.42
2020-04-18 12:00:00,55.00584,16.79837,57.5137172226,1.6058400000000002,0.46837000000000006,1.6727500000000002,53.4,16.33,55.8411040364,133.5,54.94584,16.70837,57.4300875967,1.6058400000000002,0.46837000000000006,1.6727500000000002,53.34,16.24,55.7574497265,133.43,56.37584,17.96837,59.1700739915,1.6058400000000002,0.46837000000000006,1.6727500000000002,54.77,17.5,57.4978512642,133.57,56.72584,17.96837,59.5036405959,1.6058400000000002,0.46837000000000006,1.6727500000000002,55.12,17.5,57.8313444423,133.3
2020-04-18 12:30:00,56.17456,19.29758,59.3967826153,1.7745600000000001,0.51758,1.8485,54.4,18.78,57.5503987823,134.62,56.13456,19.50758,59.4275567717,1.7745600000000001,0.51758,1.8485,54.36,18.99,57.5815048431,134.56,57.12456,10.45758,58.0738868567,1.7745600000000001,0.51758,1.8485,55.35,9.94,56.235452341,134.66,57.92456,20.69758,61.511336102,1.7745600000000001,0.51758,1.8485,56.15,20.18,59.666195622000004,134.38
2020-04-18 13:00:00,56.99568,21.36499,60.8684675046,1.2856800000000002,0.37499000000000005,1.33925,55.71,20.99,59.5330513245,135.56,56.95568,21.26499,60.7959643723,1.2856800000000002,0.37499000000000005,1.33925,55.67,20.89,59.4604154039,135.5,57.61568,5.12499,57.8431681736,1.2856800000000002,0.37499000000000005,1.33925,56.33,4.75,56.5299159738,135.6,58.78568,22.67499,63.0072324782,1.2856800000000002,0.37499000000000005,1.33925,57.5,22.3,61.6728465372,135.34
2020-04-18 13:30:00,56.24488,21.63809,60.2635334598,1.60488,0.46809000000000006,1.67175,54.64,21.17,58.5977687289,136.02,56.20488,21.54809,60.1939259266,1.60488,0.46809000000000006,1.67175,54.6,21.08,58.5279967195,135.93,56.87488,5.27809,57.1192630298,1.60488,0.46809000000000006,1.67175,55.27,4.8100000000000005,55.4789059013,136.06,58.01488,22.95809,62.3923088037,1.60488,0.46809000000000006,1.67175,56.41,22.49,60.7279853116,135.81
2020-04-18 14:00:00,55.26816,21.79113,59.4089459296,1.47816,0.43113,1.5397500000000002,53.79,21.36,57.875847294,136.54,55.23816,21.69113,59.3444137292,1.47816,0.43113,1.5397500000000002,53.76,21.26,57.811116578,136.46,55.90816,5.31113,56.1598651749,1.47816,0.43113,1.5397500000000002,54.43,4.88,54.6483238535,136.59,57.01816,23.12113,61.5276947582,1.47816,0.43113,1.5397500000000002,55.54,22.69,59.9960640376,136.34
2020-04-18 14:30:00,54.52624,22.14307,58.8508827254,1.65624,0.48307000000000005,1.72525,52.87,21.66,57.1348623872,136.88,54.46624,22.05307,58.7614601262,1.65624,0.48307000000000005,1.72525,52.81,21.57,57.0452539656,136.77,55.17624,5.57307,55.4569794504,1.65624,0.48307000000000005,1.72525,53.52,5.09,53.7614964449,136.93,56.21624,23.49307,60.9277439084,1.65624,0.48307000000000005,1.72525,54.56,23.01,59.2136276545,136.67
2020-04-18 15:00:00,53.60392,22.68156,58.2050977441,1.75392,0.51156,1.827,51.85,22.17,56.3908804684,137.41,53.54392,22.58156,58.1109130973,1.75392,0.51156,1.827,51.79,22.07,56.2964386085,137.3,54.27392,6.00156,54.6047352763,1.75392,0.51156,1.827,52.52,5.49,52.8061596786,137.45,55.27392,24.04156,60.276055274,1.75392,0.51156,1.827,53.52,23.53,58.4641026614,137.21
2020-04-18 15:30:00,52.52104,23.17572,57.4070870207,1.87104,0.5457200000000001,1.949,50.65,22.63,55.4755748055,137.52,52.47104,23.08572,57.3250425783,1.87104,0.5457200000000001,1.949,50.6,22.54,55.3932450756,137.43,53.20104,6.47572,53.5937086476,1.87104,0.5457200000000001,1.949,51.33,5.93,51.6714021486,137.56,54.18104,24.55572,59.4858679032,1.87104,0.5457200000000001,1.949,52.31,24.01,57.5570690706,137.32
2020-04-18 16:00:00,52.62576,23.22293,57.5219531428,1.65576,0.48293,1.72475,50.97,22.74,55.8126195407,137.33,52.58576,23.14293,57.4530883745,1.65576,0.48293,1.72475,50.93,22.66,55.7435242876,137.24,53.31576,6.57293,53.7193975503,1.65576,0.48293,1.72475,51.66,6.09,52.0177248637,137.34,54.29576,24.60293,59.609845819,1.65576,0.48293,1.72475,52.64,24.12,57.9028842114,137.09
2020-04-18 16:30:00,53.98824,22.76282,58.5907504018,1.51824,0.44282000000000005,1.5815000000000001,52.47,22.32,57.0200254297,136.81,53.92824,22.65282,58.4927800968,1.51824,0.44282000000000005,1.5815000000000001,52.41,22.21,56.9218077717,136.68,54.66824,6.20282,55.0190098116,1.51824,0.44282000000000005,1.5815000000000001,53.15,5.76,53.4612018196,136.86,55.66824,24.11282,60.666144043,1.51824,0.44282000000000005,1.5815000000000001,54.15,23.67,59.0973045071,136.62
2020-04-18 17:00:00,56.06024,22.45007,60.3883776224,1.20024,0.35007000000000005,1.25025,54.86,22.1,59.1441425671,136.2,56.02024,22.36007,60.3178250608,1.20024,0.35007000000000005,1.25025,54.82,22.01,59.0734500431,136.13,56.72024,6.05007,57.0419930636,1.20024,0.35007000000000005,1.25025,55.52,5.7,55.8118302871,136.23,57.82024,23.79007,62.5231763769,1.20024,0.35007000000000005,1.25025,56.62,23.44,61.2801599215,135.98
2020-04-18 17:30:00,58.62488,21.79809,62.5462491494,1.12488,0.32809000000000005,1.17175,57.5,21.47,61.3776091095,135.46,58.56488,21.69809,62.4552021777,1.12488,0.32809000000000005,1.17175,57.44,21.37,61.2864626161,135.32,59.26488,5.54809,59.5240061157,1.12488,0.32809000000000005,1.17175,58.14,5.22,58.3738640146,135.51,60.44488,23.11809,64.7149874717,1.12488,0.32809000000000005,1.17175,59.32,22.79,63.5471989941,135.25
2020-04-18 18:00:00,59.68536,21.57948,63.4666538853,1.0953600000000001,0.31948000000000004,1.141,58.59,21.26,62.3279688422,135.26,59.63536,21.47948,63.3856783777,1.0953600000000001,0.31948000000000004,1.141,58.54,21.16,62.246905144,135.19,60.32536,5.38948,60.5656301362,1.0953600000000001,0.31948000000000004,1.141,59.23,5.07,59.446596202,135.32,61.51536,22.88948,65.6358728943,1.0953600000000001,0.31948000000000004,1.141,60.42,22.57,64.4979170206,135.05
2020-04-18 18:30:00,59.63248,21.47364,63.3809899402,0.9724800000000001,0.28364,1.013,58.66,21.19,62.3699583133,134.96,59.59248,21.37364,63.3095266086,0.9724800000000001,0.28364,1.013,58.62,21.09,62.2984149076,134.84,60.26248,5.34364,60.4989337443,0.9724800000000001,0.28364,1.013,59.29,5.06,59.5055266341,135.0,61.48248,22.77364,65.5647315696,0.9724800000000001,0.28364,1.013,60.51,22.49,64.5543197625,134.74
2020-04-18 19:00:00,58.57032,21.24676,62.3049532172,0.8803200000000001,0.25676000000000004,0.917,57.69,20.99,61.3898704999,134.71,58.51032,21.14676,62.2144919211,0.8803200000000001,0.25676000000000004,0.917,57.63,20.89,61.2993393113,134.62,59.18032,5.17676,59.4063053842,0.8803200000000001,0.25676000000000004,0.917,58.3,4.92,58.5072337408,134.76,60.38032,22.55676,64.4561127047,0.8803200000000001,0.25676000000000004,0.917,59.5,22.3,63.5416398907,134.5
2020-04-18 19:30:00,56.9028,21.75415,60.9193868162,0.8028000000000001,0.23415000000000002,0.83625,56.1,21.52,60.0859417834,135.0,56.8728,21.66415,60.8592702475,0.8028000000000001,0.23415000000000002,0.83625,56.07,21.43,60.0257428109,134.95,57.5328,5.63415,57.808016071,0.8028000000000001,0.23415000000000002,0.83625,56.73,5.4,56.9864273314,135.06,58.7028,23.07415,63.0748375033,0.8028000000000001,0.23415000000000002,0.83625,57.9,22.84,62.2420725876,134.8
2020-04-18 20:00:00,55.77464,22.29427,60.0653389399,0.7346400000000001,0.21427000000000002,0.7652500000000001,55.04,22.08,59.303692971,135.53,55.71464,22.19427,59.9725498137,0.7346400000000001,0.21427000000000002,0.7652500000000001,54.98,21.98,59.2108165794,135.4,56.40464,6.06427,56.7296993132,0.7346400000000001,0.21427000000000002,0.7652500000000001,55.67,5.85,55.976525437,135.58,57.52464,23.63427,62.190537267,0.7346400000000001,0.21427000000000002,0.7652500000000001,56.79,23.42,61.429638612,135.32
2020-04-18 20:30:00,55.27392,22.39406,59.6380763896,0.73392,0.21406000000000003,0.7645000000000001,54.54,22.18,58.8775339157,135.33,55.23392,22.29406,59.5635041771,0.73392,0.21406000000000003,0.7645000000000001,54.5,22.08,58.8028604746,135.23,55.91392,6.19406,56.2559581649,0.73392,0.21406000000000003,0.7645000000000001,55.18,5.98,55.5030882024,135.38,57.02392,23.72406,61.7621119704,0.73392,0.21406000000000003,0.7645000000000001,56.29,23.51,61.0023294637,135.12
2020-04-18 21:00:00,54.9252,22.39735,59.3162615314,0.7452000000000001,0.21735000000000002,0.7762500000000001,54.18,22.18,58.5442123527,135.33,54.8952,22.30735,59.254542839,0.7452000000000001,0.21735000000000002,0.7762500000000001,54.15,22.09,58.4823956418,135.23,55.5552,6.18735,55.8986900299,0.7452000000000001,0.21735000000000002,0.7762500000000001,54.81,5.97,55.1341727062,135.38,56.6752,23.73735,61.4454235893,0.7452000000000001,0.21735000000000002,0.7762500000000001,55.93,23.52,60.6741732535,135.12
2020-04-18 21:30:00,53.14864,22.86127,57.8568543896,0.7586400000000001,0.22127000000000002,0.7902500000000001,52.39,22.64,57.0726002562,135.45,53.11864,22.76127,57.7898375795,0.7586400000000001,0.22127000000000002,0.7902500000000001,52.36,22.54,57.0054488624,135.36,53.74864,6.61127,54.1537181813,0.7586400000000001,0.22127000000000002,0.7902500000000001,52.99,6.39,53.3738906208,135.48,54.87864,24.20127,59.9780509675,0.7586400000000001,0.22127000000000002,0.7902500000000001,54.12,23.98,59.1947193591,135.22
2020-04-18 22:00:00,51.11576,23.40918,56.2210870461,0.78576,0.22918000000000002,0.8185,50.33,23.18,55.4113824047,136.05,51.08576,23.30918,56.1522283356,0.78576,0.22918000000000002,0.8185,50.3,23.08,55.3423562924,135.94,51.73576,7.04918,52.2137893803,0.78576,0.22918000000000002,0.8185,50.95,6.82,51.4044249068,136.1,52.79576,24.78918,58.3257723399,0.78576,0.22918000000000002,0.8185,52.01,24.56,57.5172469786,135.83
2020-04-18 22:30:00,48.668,24.07275,54.2961464246,0.798,0.23275,0.83125,47.87,23.84,53.4778692545,136.52,48.648,23.98275,54.2383646653,0.798,0.23275,0.83125,47.85,23.75,53.4198932983,136.43,49.288,7.60275,49.8709209015,0.798,0.23275,0.83125,48.49,7.37,49.0468857319,136.56,50.298,25.45275,56.371369387,0.798,0.23275,0.83125,49.5,25.22,55.554463367,136.3
2020-04-18 23:00:00,46.20592,24.45506,52.2784563912,0.8059200000000001,0.23506000000000002,0.8395,45.4,24.22,51.4564709245,136.52,46.18592,24.36506,52.2187260956,0.8059200000000001,0.23506000000000002,0.8395,45.38,24.13,51.3965105819,136.43,46.82592,7.97506,47.5001933243,0.8059200000000001,0.23506000000000002,0.8395,46.02,7.74,46.666347618,136.56,47.77592,25.85506,54.3233159836,0.8059200000000001,0.23506000000000002,0.8395,46.97,25.62,53.5029466478,136.3
2020-04-18 23:30:00,43.15088,25.47359,50.1089037224,0.80088,0.23359000000000002,0.83425,42.35,25.24,49.3009137846,137.28,43.14088,25.38359,50.0545918819,0.80088,0.23359000000000002,0.83425,42.34,25.15,49.2463003687,137.19,43.77088,8.80359,44.6474314251,0.80088,0.23359000000000002,0.83425,42.97,8.57,43.8162732327,137.32,44.67088,26.90359,52.1468184539,0.80088,0.23359000000000002,0.83425,43.87,26.67,51.3406836729,137.06
2020-04-19 00:00:00,40.74792,25.98981,48.330768752,0.7879200000000001,0.22981000000000001,0.8207500000000001,39.96,25.76,47.5434453947,137.98,40.73792,25.89981,48.2739917964,0.7879200000000001,0.22981000000000001,0.8207500000000001,39.95,25.67,47.4863285589,137.9,41.38792,9.17981,42.3937357821,0.7879200000000001,0.22981000000000001,0.8207500000000001,40.6,8.95,41.5747820199,138.02,42.21792,27.43981,50.3517223336,0.7879200000000001,0.22981000000000001,0.8207500000000001,41.43,27.21,49.5664099971,137.77
2020-04-19 00:30:00,39.28824,26.36282,47.3134661661,0.7982400000000001,0.23282000000000003,0.8315,38.49,26.13,46.5215756397,136.93,39.26824,26.11282,47.157969009,0.7982400000000001,0.23282000000000003,0.8315,38.47,25.88,46.3650223768,136.84,39.93824,9.00282,40.940368614,0.7982400000000001,0.23282000000000003,0.8315,39.14,8.77,40.1105036119,136.97,40.72824,27.47282,49.1278472177,0.7982400000000001,0.23282000000000003,0.8315,39.93,27.24,48.3365544904,136.72
2020-04-19 01:00:00,38.4908,26.42065,46.6861053319,0.7908000000000001,0.23065000000000002,0.8237500000000001,37.7,26.19,45.904314612,136.93,38.4908,26.32065,46.6295861129,0.7908000000000001,0.23065000000000002,0.8237500000000001,37.7,26.09,45.8473347099,136.84,39.1408,8.73065,40.102699087,0.7908000000000001,0.23065000000000002,0.8237500000000001,38.35,8.5,39.2806886396,136.97,39.9208,27.83065,48.6643129209,0.7908000000000001,0.23065000000000002,0.8237500000000001,39.13,27.6,47.8844118686,136.72
2020-04-19 01:30:00,38.0316,26.63505,46.4309001319,0.7716000000000001,0.22505000000000003,0.8037500000000001,37.26,26.41,45.6705123685,136.82,38.0216,26.53505,46.3654067712,0.7716000000000001,0.22505000000000003,0.8037500000000001,37.25,26.31,45.6045896813,136.75,38.6616,8.95505,39.6851639163,0.7716000000000001,0.22505000000000003,0.8037500000000001,37.89,8.73,38.882708239,136.85,39.4616,28.04505,48.4122164754,0.7716000000000001,0.22505000000000003,0.8037500000000001,38.69,27.82,47.6536305018,136.59
2020-04-19 02:00:00,38.74784,26.50687,46.9468770193,0.7778400000000001,0.22687000000000002,0.81025,37.97,26.28,46.1774761112,136.46,38.75784,26.40687,46.8987520587,0.7778400000000001,0.22687000000000002,0.81025,37.98,26.18,46.1288716532,136.4,39.37784,8.91687,40.3748046888,0.7778400000000001,0.22687000000000002,0.81025,38.6,8.69,39.5660978617,136.49,40.20784,27.91687,48.9491780121,0.7778400000000001,0.22687000000000002,0.81025,39.43,27.69,48.181542109,136.23
2020-04-19 02:30:00,38.46072,26.60771,46.767480308,0.7807200000000001,0.22771000000000002,0.81325,37.68,26.38,45.9965955262,136.98,38.45072,26.50771,46.7024256111,0.7807200000000001,0.22771000000000002,0.81325,37.67,26.28,45.9311147263,136.89,39.11072,8.89771,40.1100693363,0.7807200000000001,0.22771000000000002,0.81325,38.33,8.67,39.2983180302,137.01,39.89072,28.01771,48.7469139101,0.7807200000000001,0.22771000000000002,0.81325,39.11,27.79,47.977871982799996,136.77
2020-04-19 03:00:00,37.46712,26.71666,46.0170077542,0.77712,0.22666000000000003,0.8095,36.69,26.49,45.2534661656,137.61,37.44712,26.61666,45.9427185292,0.77712,0.22666000000000003,0.8095,36.67,26.39,45.1787671368,137.49,38.13712,8.86666,39.1542792227,0.77712,0.22666000000000003,0.8095,37.36,8.64,38.3460454284,137.65,38.85712,28.13666,47.9744453918,0.77712,0.22666000000000003,0.8095,38.08,27.91,47.2128637132,137.39
2020-04-19 03:30:00,36.28704,26.77372,45.0952475833,0.76704,0.22372000000000003,0.799,35.52,26.55,44.3460584494,137.61,36.26704,26.68372,45.0257604422,0.76704,0.22372000000000003,0.799,35.5,26.46,44.2761967653,137.49,36.95704,8.91372,38.0168016777,0.76704,0.22372000000000003,0.799,36.19,8.69,37.2187076616,137.65,37.64704,28.20372,47.0398707758,0.76704,0.22372000000000003,0.799,36.88,27.98,46.2927078491,137.39
2020-04-19 04:00:00,35.79824,26.81407,44.72704257,0.76824,0.22407000000000002,0.80025,35.03,26.59,43.978733497,137.82,35.77824,26.71407,44.6511365305,0.76824,0.22407000000000002,0.80025,35.01,26.49,43.9023940122,137.72,36.47824,8.89407,37.5468570544,0.76824,0.22407000000000002,0.80025,35.71,8.67,36.7474216783,137.85,37.14824,28.23407,46.659987611,0.76824,0.22407000000000002,0.80025,36.38,28.01,45.9136635437,137.6
2020-04-19 04:30:00,35.4704,26.6847,44.3871883571,0.7704000000000001,0.2247,0.8025,34.7,26.46,43.6373876395,137.56,35.4604,26.5947,44.3251400026,0.7704000000000001,0.2247,0.8025,34.69,26.37,43.5749125071,137.46,36.1504,8.8147,37.2095465741,0.7704000000000001,0.2247,0.8025,35.38,8.59,36.4078631617,137.57,36.8104,28.1147,46.3189151886,0.7704000000000001,0.2247,0.8025,36.04,27.89,45.5711937522,137.33
2020-04-19 05:00:00,34.78928,26.91729,43.9867537318,0.7792800000000001,0.22729000000000002,0.8117500000000001,34.01,26.69,43.2323513124,137.56,34.76928,26.807290000000002,43.9036858232,0.7792800000000001,0.22729000000000002,0.8117500000000001,33.99,26.58,43.1487717091,137.54,35.47928,9.02729,36.6097155693,0.7792800000000001,0.22729000000000002,0.8117500000000001,34.7,8.8,35.7984636542,137.57,36.11928,28.34729,45.9148259069,0.7792800000000001,0.22729000000000002,0.8117500000000001,35.34,28.12,45.1624844312,137.33
2020-04-19 05:30:00,34.57064,26.87477,43.7879254197,0.7706400000000001,0.22477000000000003,0.8027500000000001,33.8,26.65,43.042566141,137.68,34.56064,26.78477,43.7248412366,0.7706400000000001,0.22477000000000003,0.8027500000000001,33.79,26.56,42.9790379138,137.54,35.27064,8.98477,36.3970347413,0.7706400000000001,0.22477000000000003,0.8027500000000001,34.5,8.76,35.5947692786,137.7,35.89064,28.30477,45.708839893,0.7706400000000001,0.22477000000000003,0.8027500000000001,35.12,28.08,44.9655512587,137.45
2020-04-19 06:00:00,34.22632,27.06351,43.6334109859,0.7663200000000001,0.22351000000000001,0.79825,33.46,26.84,42.8947222861,137.68,34.20632,26.96351,43.5557481793,0.7663200000000001,0.22351000000000001,0.79825,33.44,26.74,42.8165995847,137.54,34.90632,9.20351,36.0992489155,0.7663200000000001,0.22351000000000001,0.79825,34.14,8.98,35.3012747645,137.7,35.53632,28.49351,45.5489862814,0.7663200000000001,0.22351000000000001,0.79825,34.77,28.27,44.8123398184,137.45
2020-04-19 06:30:00,34.26824,27.22407,43.7659943342,0.76824,0.22407000000000002,0.80025,33.5,27.0,43.0261548363,137.68,34.25824,27.12407,43.6960201994,0.76824,0.22407000000000002,0.80025,33.49,26.9,42.9556759928,137.54,34.95824,9.33407,36.1829159502,0.76824,0.22407000000000002,0.80025,34.19,9.11,35.3828800411,137.7,35.57824,28.65407,45.682238223,0.76824,0.22407000000000002,0.80025,34.81,28.43,44.9444212333,137.45
2020-04-19 07:00:00,35.35216,27.08313,44.5339325376,0.9021600000000001,0.26313000000000003,0.9397500000000001,34.45,26.82,43.6590758033,137.68,35.33216,26.99313,44.4633624174,0.9021600000000001,0.26313000000000003,0.9397500000000001,34.43,26.73,43.5880465265,137.54,36.05216,9.18313,37.20333476,0.9021600000000001,0.26313000000000003,0.9397500000000001,35.15,8.92,36.2641544779,137.7,36.69216,28.51313,46.4684106449,0.9021600000000001,0.26313000000000003,0.9397500000000001,35.79,28.25,45.5959055179,137.45
2020-04-19 07:30:00,37.26144,26.84917,45.9270382298,1.23144,0.35917000000000004,1.28275,36.03,26.49,44.7200290698,137.5,37.24144,26.74917,45.8524039606,1.23144,0.35917000000000004,1.28275,36.01,26.39,44.644733172,137.4,37.95144,8.99917,39.0038056959,1.23144,0.35917000000000004,1.28275,36.72,8.64,37.7227782646,137.56,38.63144,28.26917,47.8699710566,1.23144,0.35917000000000004,1.28275,37.4,27.91,46.6661344017,137.33
2020-04-19 08:00:00,38.92424,26.64457,47.1702191013,1.52424,0.44457,1.58775,37.4,26.2,45.6639901892,137.19,38.91424,26.54457,47.1055439546,1.52424,0.44457,1.58775,37.39,26.1,45.5984879135,137.09,39.60424,8.88457,40.5885625523,1.52424,0.44457,1.58775,38.08,8.44,39.0041023483,137.23,40.33424,28.05457,49.1315561962,1.52424,0.44457,1.58775,38.81,27.61,47.6290688551,136.98
2020-04-19 08:30:00,40.96128,26.11079,48.5757121786,1.5112800000000002,0.44079,1.5742500000000001,39.45,25.67,47.0664572705,136.66,40.93128,26.01079,48.4967099798,1.5112800000000002,0.44079,1.5742500000000001,39.42,25.57,46.9868204926,136.58,41.64128,8.46079,42.4921306534,1.5112800000000002,0.44079,1.5742500000000001,40.13,8.02,40.9235543422,136.69,42.39128,27.50079,50.5303282263,1.5112800000000002,0.44079,1.5742500000000001,40.88,27.06,49.0246672605,136.44
2020-04-19 09:00:00,42.56152,25.66836,49.7025923851,1.81152,0.52836,1.887,40.75,25.14,47.8809158225,136.3,42.53152,25.56836,49.6253083275,1.81152,0.52836,1.887,40.72,25.04,47.8029287806,136.16,43.24152,8.12836,43.9988555328,1.81152,0.52836,1.887,41.43,7.6,42.121311708,136.32,44.01152,27.04836,51.6587618067,1.81152,0.52836,1.887,42.2,26.52,49.8412519907,136.07
2020-04-19 09:30:00,44.68792,25.42606,51.4149270256,2.79792,0.8160600000000001,2.9145000000000003,41.89,24.61,48.5841970192,135.84,44.65792,25.32606,51.3394500735,2.79792,0.8160600000000001,2.9145000000000003,41.86,24.51,48.5077282502,135.74,45.35792,8.00606,46.0590697198,2.79792,0.8160600000000001,2.9145000000000003,42.56,7.19,43.1630594374,135.87,46.16792,26.78606,53.3757421255,2.79792,0.8160600000000001,2.9145000000000003,43.37,25.97,50.5509426223,135.62
2020-04-19 10:00:00,46.82424,24.56082,52.8747891783,2.81424,0.8208200000000001,2.9314999999999998,44.01,23.74,50.0046767813,135.32,46.77424,24.460820000000002,52.7841002827,2.81424,0.8208200000000001,2.9314999999999998,43.96,23.64,49.9132367213,135.23,47.49424,7.27082,48.0475561985,2.81424,0.8208200000000001,2.9314999999999998,44.68,6.45,45.1431600578,135.36,48.32424,25.89082,54.8230492754,2.81424,0.8208200000000001,2.9314999999999998,45.51,25.07,51.9583005881,135.11
2020-04-19 10:30:00,47.96496,23.84603,53.5655722882,2.9349600000000002,0.8560300000000001,3.05725,45.03,22.99,50.559282036,135.06,47.91496,23.74603,53.4763249725,2.9349600000000002,0.8560300000000001,3.05725,44.98,22.89,50.4693223652,134.97,48.67496,6.63603,49.1252340978,2.9349600000000002,0.8560300000000001,3.05725,45.74,5.78,46.1037525588,135.12,49.46496,25.15603,55.4942169344,2.9349600000000002,0.8560300000000001,3.05725,46.53,24.3,52.4931509818,134.85
2020-04-19 11:00:00,48.76696,23.60453,54.1792416352,3.06696,0.89453,3.19475,45.7,22.71,51.0316970127,135.06,48.68696,23.51453,54.0680422723,3.06696,0.89453,3.19475,45.62,22.62,50.9200235664,134.97,49.45696,6.43453,49.8737813762,3.06696,0.89453,3.19475,46.39,5.54,46.7196286372,135.12,50.25696,24.91453,56.0936345191,3.06696,0.89453,3.19475,47.19,24.02,52.9514541821,134.85
2020-04-19 11:30:00,49.13856,23.67333,54.5437863754,4.22856,1.23333,4.40475,44.91,22.44,50.2042000235,134.61,49.08856,23.57333,54.4553818292,4.22856,1.23333,4.40475,44.86,22.34,50.1148201633,134.52,49.82856,6.57333,50.2602632202,4.22856,1.23333,4.40475,45.6,5.34,45.9116063757,134.66,50.62856,24.97333,56.4527970871,4.22856,1.23333,4.40475,46.4,23.74,52.1205103582,134.39
2020-04-19 12:00:00,49.57152,23.377110000000002,54.807160728,4.96152,1.4471100000000001,5.1682500000000005,44.61,21.93,49.7089227403,134.32,49.50152,23.27711,54.7012278862,4.96152,1.4471100000000001,5.1682500000000005,44.54,21.83,49.6020211282,134.19,50.26152,6.34711,50.6606967783,4.96152,1.4471100000000001,5.1682500000000005,45.3,4.9,45.5642403646,134.35,51.03152,24.64711,56.6718277883,4.96152,1.4471100000000001,5.1682500000000005,46.07,23.2,51.5818272263,134.09
2020-04-19 12:30:00,50.72784,22.51687,55.5006593264,4.37784,1.27687,4.56025,46.35,21.24,50.984900706,133.87,50.65784,22.41687,55.3961443971,4.37784,1.27687,4.56025,46.28,21.14,50.8796422943,133.8,51.43784,5.59687,51.7414373367,4.37784,1.27687,4.56025,47.06,4.32,47.2578670699,133.94,52.22784,23.77687,57.3854233936,4.37784,1.27687,4.56025,47.85,22.5,52.8760106286,133.67
2020-04-19 13:00:00,51.7456,22.35955,56.3698199,4.6956,1.36955,4.89125,47.05,20.99,51.5197302012,133.61,51.6756,22.26955,56.2698897508,4.6956,1.36955,4.89125,46.98,20.9,51.4191637427,133.47,52.4456,5.51955,52.7352480943,4.6956,1.36955,4.89125,47.75,4.15,47.9300010432,133.66,53.2556,23.60955,58.254354194,4.6956,1.36955,4.89125,48.56,22.24,53.4105907101,133.4
2020-04-19 13:30:00,51.24,22.52,55.9704207595,4.8,1.4,5.0,46.44,21.12,51.0169383636,133.61,51.17,22.42,55.8661373284,4.8,1.4,5.0,46.37,21.02,50.9118581472,133.47,51.92,5.65,52.2265152964,4.8,1.4,5.0,47.12,4.25,47.3112766685,133.66,52.75,23.78,57.8623444046,4.8,1.4,5.0,47.95,22.38,52.9156583631,133.4
2020-04-19 14:00:00,49.62728,22.86504,54.6413485778,5.05728,1.47504,5.268,44.57,21.39,49.4370003135,134.1,49.55728,22.76504,54.5359610459,5.05728,1.47504,5.268,44.5,21.29,49.330660851,133.97,50.30728,5.90504,50.6526595393,5.05728,1.47504,5.268,45.25,4.43,45.466332599,134.12,51.08728,24.13504,56.5014188636,5.05728,1.47504,5.268,46.03,22.66,51.3053262342,133.85
2020-04-19 14:30:00,48.64936,22.95523,53.7931483812,4.9893600000000005,1.45523,5.19725,43.66,21.5,48.6666785388,134.19,48.57936,22.86523,53.6914607825,4.9893600000000005,1.45523,5.19725,43.59,21.41,48.5641452102,134.1,49.33936,5.92523,49.6938708068,4.9893600000000005,1.45523,5.19725,44.35,4.47,44.5746946148,134.24,50.09936,24.22523,55.6489680135,4.9893600000000005,1.45523,5.19725,45.11,22.77,50.5310300706,133.98
2020-04-19 15:00:00,47.64896,23.12303,52.9631749942,4.87896,1.42303,5.08225,42.77,21.7,47.960013553,134.19,47.59896,23.03303,52.8789321381,4.87896,1.42303,5.08225,42.72,21.61,47.8747375972,134.1,48.34896,6.08303,48.7301260727,4.87896,1.42303,5.08225,43.47,4.66,43.7190633477,134.24,49.08896,24.41303,54.824465594,4.87896,1.42303,5.08225,44.21,22.99,49.830354203,133.98
2020-04-19 15:30:00,47.35168,23.28674,52.7679245248,4.65168,1.35674,4.8455,42.7,21.93,48.0022384895,134.32,47.29168,23.19674,52.6743936258,4.65168,1.35674,4.8455,42.64,21.84,47.9077780741,134.23,48.04168,6.20674,48.4409603399,4.65168,1.35674,4.8455,43.39,4.85,43.6602175899,134.37,48.79168,24.57674,54.6318971504,4.65168,1.35674,4.8455,44.14,23.22,49.8749235588,134.11
2020-04-19 16:00:00,47.69384,23.25862,53.0628474382,4.38384,1.27862,4.5665,43.31,21.98,48.5682663887,134.53,47.64384,23.16862,52.9784903772,4.38384,1.27862,4.5665,43.26,21.89,48.4829836128,134.46,48.36384,6.11862,48.7493438956,4.38384,1.27862,4.5665,43.98,4.84,44.2455195472,134.59,49.183840000000004,24.55862,54.9743206729,4.38384,1.27862,4.5665,44.8,23.28,50.4876064,134.32
2020-04-19 16:30:00,49.49304,23.38047,54.7376231295,4.01304,1.17047,4.18025,45.48,22.21,50.6133826176,134.66,49.45304,23.28047,54.658791138,4.01304,1.17047,4.18025,45.44,22.11,50.5336096079,134.56,50.16304,6.25047,50.5509540688,4.01304,1.17047,4.18025,46.15,5.08,46.4287507909,134.71,51.04304,24.68047,56.6967153534,4.01304,1.17047,4.18025,47.03,23.51,52.5789026131,134.43
2020-04-19 17:00:00,51.43416,23.08663,56.3778795244,3.55416,1.03663,3.7022500000000003,47.88,22.05,52.7133465073,134.01,51.41416,22.99663,56.3228269875,3.55416,1.03663,3.7022500000000003,47.86,21.96,52.657584449,133.93,52.05416,6.10663,52.4111295744,3.55416,1.03663,3.7022500000000003,48.5,5.07,48.7642789345,134.05,53.07416,24.38663,58.4086824236,3.55416,1.03663,3.7022500000000003,49.52,23.35,54.7489990776,133.79
2020-04-19 17:30:00,53.50984,17.85787,56.4110494297,3.00984,0.87787,3.13525,50.5,16.98,53.2782357065,134.23,53.72984,23.92787,58.8169930306,3.00984,0.87787,3.13525,50.72,23.05,55.7119457567,134.15,54.36984,7.70787,54.9134843327,3.00984,0.87787,3.13525,51.36,6.83,51.8121462593,134.27,55.47984,25.49787,61.058611358,3.00984,0.87787,3.13525,52.47,24.62,57.9589967132,134.01
2020-04-19 18:00:00,53.9984,9.3212,54.7970069621,2.4384,0.7112,2.54,51.56,8.61,52.2739485786,134.96,54.7184,26.4012,60.7546431147,2.4384,0.7112,2.54,52.28,25.69,58.2509613655,134.87,55.2684,10.4012,56.2386077353,2.4384,0.7112,2.54,52.83,9.69,53.7113116578,135.02,56.5084,27.9112,63.0256642646,2.4384,0.7112,2.54,54.07,27.2,60.5260679377,134.75
2020-04-19 18:30:00,54.3188,9.22215,55.0960986283,1.8588,0.54215,1.93625,52.46,8.68,53.173245152,134.16,55.0888,26.15215,60.9812334662,1.8588,0.54215,1.93625,53.23,25.61,59.0703394268,134.06,55.5888,10.30215,56.5353781279,1.8588,0.54215,1.93625,53.73,9.76,54.609252879,134.2,56.9088,27.64215,63.2668947718,1.8588,0.54215,1.93625,55.05,27.1,61.3588828125,133.95
2020-04-19 19:00:00,53.53208,9.47144,54.3635150151,1.3420800000000002,0.39144,1.3980000000000001,52.19,9.08,52.9739794616,134.49,54.27208,26.45144,60.3749728414,1.3420800000000002,0.39144,1.3980000000000001,52.93,26.06,58.9975296093,134.42,54.75208,10.57144,55.7632998306,1.3420800000000002,0.39144,1.3980000000000001,53.41,10.18,54.3715044853,134.57,56.10208,27.95144,62.6795531126,1.3420800000000002,0.39144,1.3980000000000001,54.76,27.56,61.3042510761,134.3
2020-04-19 19:30:00,52.3312,9.8591,53.2518201215,0.9912000000000001,0.2891,1.0325,51.34,9.57,52.2243286218,134.19,53.0912,26.7691,59.4580543934,0.9912000000000001,0.2891,1.0325,52.1,26.48,58.4431381772,134.09,53.5612,10.969100000000001,54.6728753611,0.9912000000000001,0.2891,1.0325,52.57,10.68,53.6438934083,134.28,54.8912,28.2791,61.7474803879,0.9912000000000001,0.2891,1.0325,53.9,27.99,60.7342580427,134.01
2020-04-19 20:00:00,51.7884,9.598700000000001,52.6704225942,0.8184,0.23870000000000002,0.8525,50.97,9.36,51.8222973246,134.4,52.5184,26.5687,58.8564198559,0.8184,0.23870000000000002,0.8525,51.7,26.33,58.0186082218,134.3,52.9884,10.6887,54.0557012927,0.8184,0.23870000000000002,0.8525,52.17,10.45,53.2063097762,134.44,54.3084,28.0587,61.1284954522,0.8184,0.23870000000000002,0.8525,53.49,27.82,60.2920600079,134.18
2020-04-19 20:30:00,52.16376,9.84568,53.0847932274,0.7737600000000001,0.22568000000000002,0.806,51.39,9.62,52.2826596493,134.14,52.91376,26.19568,59.0430321715,0.7737600000000001,0.22568000000000002,0.806,52.14,25.97,58.2496394839,134.05,53.38376,10.82568,54.4703697362,0.7737600000000001,0.22568000000000002,0.806,52.61,10.6,53.6672348831,134.19,54.72376,27.54568,61.2654420959,0.7737600000000001,0.22568000000000002,0.806,53.95,27.32,60.473009682,133.93
2020-04-19 21:00:00,53.97304,9.36547,54.7795680447,0.7730400000000001,0.22547000000000003,0.80525,53.2,9.14,53.9794368255,135.12,54.75304,25.50547,60.4021886124,0.7730400000000001,0.22547000000000003,0.80525,53.98,25.28,59.6063654319,135.03,55.23304,10.48547,56.2195143056,0.7730400000000001,0.22547000000000003,0.80525,54.46,10.26,55.418040384,135.16,56.60304,27.03547,62.7281497843,0.7730400000000001,0.22547000000000003,0.80525,55.83,26.81,61.9335531033,134.89
2020-04-19 21:30:00,52.83008,10.27169,53.8193735402,0.7600800000000001,0.22169000000000003,0.7917500000000001,52.07,10.05,53.0310041391,136.52,53.57008,26.74169,59.8737960652,0.7600800000000001,0.22169000000000003,0.7917500000000001,52.81,26.52,59.0948940265,136.43,54.09008,11.42169,55.2828341971,0.7600800000000001,0.22169000000000003,0.7917500000000001,53.33,11.2,54.4933840021,136.57,55.40008,28.30169,62.2105659905,0.7600800000000001,0.22169000000000003,0.7917500000000001,54.64,28.08,61.4330204369,136.31
2020-04-19 22:00:00,50.22552,18.73036,53.6043771067,0.7555200000000001,0.22036000000000003,0.787,49.47,18.51,52.8195134396,137.08,50.54552,25.88036,56.7859368664,0.7555200000000001,0.22036000000000003,0.787,49.79,25.66,56.0132100491,136.96,51.09552,10.12036,52.0881354111,0.7555200000000001,0.22036000000000003,0.787,50.34,9.9,51.3042454384,137.11,52.26552,27.26036,58.9475343691,0.7555200000000001,0.22036000000000003,0.787,51.51,27.04,58.1759546548,136.86
2020-04-19 22:30:00,48.24872,24.79546,54.2471549323,0.73872,0.21546,0.7695000000000001,47.51,24.58,53.4918358257,136.77,48.24872,24.69546,54.2015195936,0.73872,0.21546,0.7695000000000001,47.51,24.48,53.4459586873,136.67,48.82872,8.265460000000001,49.5233452611,0.73872,0.21546,0.7695000000000001,48.09,8.05,48.7591078671,136.81,49.91872,26.20546,56.3791161712,0.73872,0.21546,0.7695000000000001,49.18,25.99,55.6251067415,136.55
2020-04-19 23:00:00,45.33352,25.27811,51.9048252166,0.71352,0.20811000000000002,0.7432500000000001,44.62,25.07,51.1805558782,137.46,45.32352,25.19811,51.8571712761,0.71352,0.20811000000000002,0.7432500000000001,44.61,24.99,51.1326920864,137.36,45.91352,8.57811,46.7079788683,0.71352,0.20811000000000002,0.7432500000000001,45.2,8.37,45.9684337345,137.49,46.92352,26.71811,53.996982611600004,0.71352,0.20811000000000002,0.7432500000000001,46.21,26.51,53.2742357993,137.24
2020-04-19 23:30:00,42.04376,25.84818,49.3538870227,0.7137600000000001,0.20818,0.7435,41.33,25.64,48.6372131192,137.9,42.04376,25.75818,49.3068108059,0.7137600000000001,0.20818,0.7435,41.33,25.55,48.5898281536,137.82,42.67376,9.04818,43.6224638673,0.7137600000000001,0.20818,0.7435,41.96,8.84,42.8810820759,137.94,43.56376,27.30818,51.4153467386,0.7137600000000001,0.20818,0.7435,42.85,27.1,50.7004191304,137.68
2020-04-20 00:00:00,39.92088,26.07734,47.6833757346,0.7108800000000001,0.20734000000000002,0.7405,39.21,25.87,46.9753233092,138.03,39.91088,25.98734,47.6258352436,0.7108800000000001,0.20734000000000002,0.7405,39.2,25.78,46.9174636996,137.94,40.55088,9.27734,41.5985925994,0.7108800000000001,0.20734000000000002,0.7405,39.84,9.07,40.8593991635,138.05,41.36088,27.53734,49.6893096013,0.7108800000000001,0.20734000000000002,0.7405,40.65,27.33,48.9831746623,137.8
2020-04-20 00:30:00,38.0992,26.0756,46.1680187576,0.7392000000000001,0.2156,0.77,37.36,25.86,45.4368704908,137.84,38.0992,25.9956,46.1228821736,0.7392000000000001,0.2156,0.77,37.36,25.78,45.3913868482,137.74,38.6992,9.2856,39.7976186222,0.7392000000000001,0.2156,0.77,37.96,9.07,39.0285344332,137.88,39.5392,27.5356,48.1825445986,0.7392000000000001,0.2156,0.77,38.8,27.32,47.453370797,137.62
2020-04-20 01:00:00,37.168,26.054,45.3902097373,0.768,0.224,0.8,36.4,25.83,44.6334952698,137.84,37.198,25.964,45.3632064563,0.768,0.224,0.8,36.43,25.74,44.6059693315,137.74,37.778,9.264,38.8972875661,0.768,0.224,0.8,37.01,9.04,38.0980537561,137.88,38.598,27.514,47.4006940877,0.768,0.224,0.8,37.83,27.29,46.6460394889,137.62
2020-04-20 01:30:00,37.32416,26.22288,45.6150452724,0.7641600000000001,0.22288000000000002,0.796,36.56,26.0,44.862385135,137.84,37.33416,26.14288,45.5772934431,0.7641600000000001,0.22288000000000002,0.796,36.57,25.92,44.8242267083,137.74,37.92416,9.46288,39.0869288842,0.7641600000000001,0.22288000000000002,0.796,37.16,9.24,38.2915552048,137.88,38.77416,27.69288,47.6479914204,0.7641600000000001,0.22288000000000002,0.796,38.01,27.47,46.8973453406,137.62
2020-04-20 02:00:00,38.06592,26.17756,46.1982566013,0.74592,0.21756000000000003,0.777,37.32,25.96,45.4610162667,137.58,38.09592,26.08756,46.1720684765,0.74592,0.21756000000000003,0.777,37.35,25.87,45.4343416371,137.5,38.66592,9.43756,39.8010164217,0.74592,0.21756000000000003,0.777,37.92,9.22,39.0247972448,137.6,39.52592,27.62756,48.2242721397,0.74592,0.21756000000000003,0.777,38.78,27.41,47.4889092315,137.34
2020-04-20 02:30:00,38.08464,26.32427,46.2969436892,0.7346400000000001,0.21427000000000002,0.7652500000000001,37.35,26.11,45.5714230631,137.88,37.94464,26.13427,46.0738078865,0.7346400000000001,0.21427000000000002,0.7652500000000001,37.21,25.92,45.3478830818,137.76,38.53464,9.43427,39.6727101464,0.7346400000000001,0.21427000000000002,0.7652500000000001,37.8,9.22,38.9082047902,137.94,39.36464,27.67427,48.1190201725,0.7346400000000001,0.21427000000000002,0.7652500000000001,38.63,27.46,47.3954480937,137.68
2020-04-20 03:00:00,37.10384,26.32112,45.4917168372,0.72384,0.21112000000000003,0.754,36.38,26.11,44.779867128,138.12,37.11384,26.23112,45.4478687729,0.72384,0.21112000000000003,0.754,36.39,26.02,44.7355842702,138.03,37.74384,9.48112,38.9164373292,0.72384,0.21112000000000003,0.754,37.02,9.27,38.1629833739,138.17,38.51384,27.78112,47.4879616324,0.72384,0.21112000000000003,0.754,37.79,27.57,46.7780824746,137.91
2020-04-20 03:30:00,36.34328,25.94804,44.6557362609,0.71328,0.20804000000000003,0.743,35.63,25.74,43.9550281538,138.12,36.35328,26.19804,44.8095778445,0.71328,0.20804000000000003,0.743,35.64,25.99,44.1099727953,138.03,36.99328,9.94804,38.3075223031,0.71328,0.20804000000000003,0.743,36.28,9.74,37.5646908679,138.17,37.74328,27.58804,46.750990751,0.71328,0.20804000000000003,0.743,37.03,27.38,46.0530704731,137.91
2020-04-20 04:00:00,35.4996,22.22405,41.8823351613,0.6996,0.20405,0.72875,34.8,22.02,41.1815541232,136.42,35.5096,22.13405,41.8431339835,0.6996,0.20405,0.72875,34.81,21.93,41.1419615478,136.32,36.5296,23.53405,43.4541503836,0.6996,0.20405,0.72875,35.83,23.33,42.7560264758,136.44,36.8696,23.55405,43.751121992,0.6996,0.20405,0.72875,36.17,23.35,43.0521939046,136.19
2020-04-20 04:30:00,35.36952,21.80111,41.5486623402,0.68952,0.20111,0.71825,34.68,21.6,40.8566077887,135.83,35.35952,21.71111,41.4929867817,0.68952,0.20111,0.71825,34.67,21.51,40.8006004858,135.74,36.35952,23.08111,43.0668356565,0.68952,0.20111,0.71825,35.67,22.88,42.377391378,135.88,36.74952,23.10111,43.4072402194,0.68952,0.20111,0.71825,36.06,22.9,42.7169006366,135.62
2020-04-20 05:00:00,35.20424,21.79957,41.4072429191,0.6842400000000001,0.19957000000000003,0.7127500000000001,34.52,21.6,40.7208840768,135.83,35.22424,21.70957,41.3769563062,0.6842400000000001,0.19957000000000003,0.7127500000000001,34.54,21.51,40.6901916928,135.64,36.20424,23.07957,42.9349920853,0.6842400000000001,0.19957000000000003,0.7127500000000001,35.52,22.88,42.2512106335,135.88,36.59424,23.10957,43.2803723039,0.6842400000000001,0.19957000000000003,0.7127500000000001,35.91,22.91,42.5957298329,135.62
2020-04-20 05:30:00,36.11416,21.57663,42.0687950227,0.6741600000000001,0.19663000000000003,0.70225,35.44,21.38,41.3895880627,135.41,36.11416,21.50663,42.0329357345,0.6741600000000001,0.19663000000000003,0.70225,35.44,21.31,41.3534726474,135.34,37.11416,22.86663,43.592931079,0.6741600000000001,0.19663000000000003,0.70225,36.44,22.67,42.916226535,135.46,37.51416,22.88663,43.9443970634,0.6741600000000001,0.19663000000000003,0.70225,36.84,22.69,43.2668660756,135.21
2020-04-20 06:00:00,36.81736,21.56173,42.6664528402,0.65736,0.19173,0.6847500000000001,36.16,21.37,42.002648726,135.09,36.83736,21.47173,42.6383193966,0.65736,0.19173,0.6847500000000001,36.18,21.28,41.9741682467,134.99,37.82736,22.83173,44.183674127,0.65736,0.19173,0.6847500000000001,37.17,22.64,43.5221610217,135.16,38.25736,22.85173,44.5626206384,0.65736,0.19173,0.6847500000000001,37.6,22.66,43.9002915708,134.92
2020-04-20 06:30:00,38.78416,20.43663,43.8391025531,0.6741600000000001,0.19663000000000003,0.70225,38.11,20.24,43.1512421606,134.36,38.77416,20.34663,43.7883641629,0.6741600000000001,0.19663000000000003,0.70225,38.1,20.15,43.1002610201,134.26,39.80416,21.66663,45.3190248004,0.6741600000000001,0.19663000000000003,0.70225,39.13,21.47,44.6331468754,134.41,40.23416,21.70663,45.7161395665,0.6741600000000001,0.19663000000000003,0.70225,39.56,21.51,45.0296979781,134.15
2020-04-20 07:00:00,41.52816,19.56988,45.9082593462,0.7881600000000001,0.22988000000000003,0.8210000000000001,40.74,19.34,45.0974855175,133.83,41.51816,19.49988,45.869411701,0.7881600000000001,0.22988000000000003,0.8210000000000001,40.73,19.27,45.0584709017,133.75,42.59816,20.77988,47.3962725138,0.7881600000000001,0.22988000000000003,0.8210000000000001,41.81,20.55,46.5873223098,133.86,43.03816,20.81988,47.8095243586,0.7881600000000001,0.22988000000000003,0.8210000000000001,42.25,20.59,47.0001127658,133.61
2020-04-20 07:30:00,44.95512,19.01066,48.809507351,1.06512,0.31066000000000005,1.1095,43.89,18.7,47.707673387,133.72,44.94512,18.76066,48.703451371,1.06512,0.31066000000000005,1.1095,43.88,18.45,47.6010178463,133.63,46.04512,18.30066,49.548635019,1.06512,0.31066000000000005,1.1095,44.98,17.99,48.4441998592,133.78,46.53512,20.53066,50.8628095316,1.06512,0.31066000000000005,1.1095,45.47,20.22,49.7631319352,133.52
2020-04-20 08:00:00,47.77552,22.04911,52.6180915946,1.5055200000000002,0.43911000000000006,1.56825,46.27,21.61,51.067651209,135.59,47.76552,21.96911,52.5755332361,1.5055200000000002,0.43911000000000006,1.56825,46.26,21.53,51.0247831941,135.51,48.34552,5.78911,48.6908933853,1.5055200000000002,0.43911000000000006,1.56825,46.84,5.35,47.1445447533,135.62,49.40552,23.38911,54.6621978433,1.5055200000000002,0.43911000000000006,1.56825,47.9,22.95,53.11414595,135.36
2020-04-20 08:30:00,50.5856,21.16205,54.8337057617,1.9956,0.5820500000000001,2.07875,48.59,20.58,52.7685938793,134.89,50.5556,21.08205,54.775190767,1.9956,0.5820500000000001,2.07875,48.56,20.5,52.7098055394,134.79,51.1656,5.06205,51.4153962696,1.9956,0.5820500000000001,2.07875,49.17,4.48,49.3736701087,134.93,52.2356,22.48205,56.8682730489,1.9956,0.5820500000000001,2.07875,50.24,21.9,54.8057259782,134.67
2020-04-20 09:00:00,51.66616,20.84138,55.7113561983,2.57616,0.75138,2.6835,49.09,20.09,53.0418344328,134.66,51.64616,20.75138,55.6591916457,2.57616,0.75138,2.6835,49.07,20.0,52.9892904274,134.57,52.26616,4.80138,52.486233729,2.57616,0.75138,2.6835,49.69,4.05,49.8547750973,134.72,53.31616,22.12138,57.7232047815,2.57616,0.75138,2.6835,50.74,21.37,55.0565572843,134.46
