Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-04-20 09:30:00,52.6016,20.5963,56.4901398144,3.1416,0.9163,3.2725,49.46,19.68,53.2315132229,134.97,52.5716,20.5163,56.4330726813,3.1416,0.9163,3.2725,49.43,19.6,53.1740998984,134.89,53.2416,4.4863,53.4302803497,3.1416,0.9163,3.2725,50.1,3.5700000000000003,50.2270335576,135.03,54.2416,21.8863,58.4906941167,3.1416,0.9163,3.2725,51.1,20.97,55.2354134591,134.77
2020-04-20 10:00:00,53.11816,20.44113,56.9155402106,3.63816,1.06113,3.78975,49.48,19.38,53.1399548363,134.97,53.06816,20.36113,56.8401725953,3.63816,1.06113,3.78975,49.43,19.3,53.0642525623,134.89,53.76816,4.37113,53.9455448324,3.63816,1.06113,3.78975,50.13,3.31,50.2391580343,135.03,54.71816,21.73113,58.8754536701,3.63816,1.06113,3.78975,51.08,20.67,55.1036777357,134.77
2020-04-20 10:30:00,53.00176,20.23468,56.7329607706,4.06176,1.18468,4.231,48.94,19.05,52.516912514,134.51,52.95176,20.15468,56.6577445103,4.06176,1.18468,4.231,48.89,18.97,52.4413291212,134.42,53.65176,4.21468,53.8170500734,4.06176,1.18468,4.231,49.59,3.03,49.6824818221,134.56,54.61176,21.50468,58.6932329336,4.06176,1.18468,4.231,50.55,20.32,54.481234384,134.29
2020-04-20 11:00:00,52.78016,20.27463,56.5403034239,4.37016,1.2746300000000002,4.55225,48.41,19.0,52.0050776367,134.51,52.73016,20.18463,56.4613944378,4.37016,1.2746300000000002,4.55225,48.36,18.91,51.9256940252,134.42,53.45016,4.27463,53.6208174654,4.37016,1.2746300000000002,4.55225,49.08,3.0,49.1716015603,134.56,54.35016,21.54463,58.4646130053,4.37016,1.2746300000000002,4.55225,49.98,20.27,53.9339716691,134.29
2020-04-20 11:30:00,52.55048,20.16889,56.2879833718,4.59048,1.3388900000000001,4.78175,47.96,18.83,51.5240768961,134.71,52.49048,20.08889,56.203327233,4.59048,1.3388900000000001,4.78175,47.9,18.75,51.4390172923,134.64,53.21048,4.10889,53.368887555,4.59048,1.3388900000000001,4.78175,48.62,2.77,48.6988429021,134.76,54.10048,21.43889,58.1935386505,4.59048,1.3388900000000001,4.78175,49.51,20.1,53.4345403274,134.49
2020-04-20 12:00:00,52.71936,20.05273,56.404280859400004,4.80936,1.40273,5.00975,47.91,18.65,51.4119694235,134.9,52.66936,19.98273,56.3326812877,4.80936,1.40273,5.00975,47.86,18.58,51.3400038956,134.79,53.39936,3.9727300000000003,53.5469348522,4.80936,1.40273,5.00975,48.59,2.5700000000000003,48.6579181634,134.95,54.26936,21.32273,58.3079947302,4.80936,1.40273,5.00975,49.46,19.92,53.3207089225,134.7
2020-04-20 12:30:00,52.85728,20.35254,56.6402501182,4.87728,1.4225400000000001,5.0805,47.98,18.93,51.5793107748,134.9,52.80728,20.27254,56.5648715993,4.87728,1.4225400000000001,5.0805,47.93,18.85,51.503469786,134.79,53.52728,4.27254,53.6975260347,4.87728,1.4225400000000001,5.0805,48.65,2.85,48.7334074327,134.95,54.42728,21.62254,58.5650326069,4.87728,1.4225400000000001,5.0805,49.55,20.2,53.509274897,134.7
2020-04-20 13:00:00,52.72064,20.35352,56.5131105001,4.88064,1.42352,5.084,47.84,18.93,51.4491059203,135.04,52.66064,20.27352,56.4283494212,4.88064,1.42352,5.084,47.78,18.85,51.3639065882,134.94,53.41064,4.23352,53.5781593264,4.88064,1.42352,5.084,48.53,2.81,48.6112846981,135.08,54.27064,21.62352,58.4198509344,4.88064,1.42352,5.084,49.39,20.2,53.3611478512,134.81
2020-04-20 13:30:00,51.8448,20.511400000000002,55.7548277461,4.8048,1.4014,5.005,47.04,19.11,50.7735531552,135.38,51.7848,20.4214,55.6659598768,4.8048,1.4014,5.005,46.98,19.02,50.684127693,135.28,52.5448,4.3014,52.7205657121,4.8048,1.4014,5.005,47.74,2.9,47.8280001673,135.44,53.3648,21.7814,57.6387999962,4.8048,1.4014,5.005,48.56,20.38,52.6632509441,135.18
2020-04-20 14:00:00,50.69448,20.83089,54.8074473102,4.73448,1.38089,4.93175,45.96,19.45,49.9061529273,135.88,50.63448,20.75089,54.721567966,4.73448,1.38089,4.93175,45.9,19.37,49.819744078,135.79,51.40448,4.52089,51.6028973069,4.73448,1.38089,4.93175,46.67,3.14,46.7755117556,135.92,52.19448,22.12089,56.6886012957,4.73448,1.38089,4.93175,47.46,20.74,51.7938143025,135.67
2020-04-20 14:30:00,49.75272,21.06621,54.0288659067,4.99272,1.45621,5.20075,44.76,19.61,48.86726614,136.08,49.69272,20.96621,53.9346677264,4.99272,1.45621,5.20075,44.7,19.51,48.7722267279,135.97,50.46272,4.68621,50.6798448494,4.99272,1.45621,5.20075,45.47,3.23,45.5845785327,136.11,51.22272,22.35621,55.8888823449,4.99272,1.45621,5.20075,46.23,20.9,50.7348292596,135.84
2020-04-20 15:00:00,49.19248,21.03364,53.5005990639,4.81248,1.40364,5.013,44.38,19.63,48.5275313611,136.24,49.13248,20.95364,53.4140020987,4.81248,1.40364,5.013,44.32,19.55,48.440323079,136.13,49.92248,4.63364,50.1370584398,4.81248,1.40364,5.013,45.11,3.23,45.2254905999,136.28,50.65248,22.33364,55.3576119951,4.81248,1.40364,5.013,45.84,20.93,50.39216705,136.02
2020-04-20 15:30:00,48.71904,21.74222,53.3504356969,4.49904,1.31222,4.6865,44.22,20.43,48.7113261983,136.56,48.65904,21.66222,53.2630636469,4.49904,1.31222,4.6865,44.16,20.35,48.6233287631,136.43,49.43904,5.26222,49.718302821500004,4.49904,1.31222,4.6865,44.94,3.95,45.1132585833,136.58,50.17904,23.06222,55.2250128714,4.49904,1.31222,4.6865,45.68,21.75,50.5937239191,136.32
2020-04-20 16:00:00,49.46112,21.75241,54.0330429687,4.19112,1.22241,4.36575,45.27,20.53,49.7076835107,136.69,49.39112,21.65241,53.9287455228,4.19112,1.22241,4.36575,45.2,20.43,49.602670291,136.59,50.17112,5.22241,50.4421931349,4.19112,1.22241,4.36575,45.98,4.0,46.1536607432,136.72,50.95112,23.07241,55.9316791493,4.19112,1.22241,4.36575,46.76,21.85,51.6131775809,136.46
2020-04-20 16:30:00,50.91312,21.93091,55.4356437823,3.84312,1.12091,4.00325,47.07,20.81,51.4649492373,136.81,50.83312,21.84091,55.3265888932,3.84312,1.12091,4.00325,46.99,20.72,51.3554135413,136.72,51.65312,5.37091,51.9316038647,3.84312,1.12091,4.00325,47.81,4.25,47.9985270607,136.86,52.41312,23.26091,57.3428729849,3.84312,1.12091,4.00325,48.57,22.14,53.378127543,136.59
2020-04-20 17:00:00,53.56832,21.49826,57.7212273834,3.38832,0.98826,3.5295,50.18,20.51,54.2097085401,136.36,53.50832,21.40826,57.6320562313,3.38832,0.98826,3.5295,50.12,20.42,54.1201515149,136.28,54.25832,5.02826,54.4908128757,3.38832,0.98826,3.5295,50.87,4.04,51.0301724473,136.39,55.17832,22.80826,59.7064797342,3.38832,0.98826,3.5295,51.79,21.82,56.1989012348,136.15
2020-04-20 17:30:00,56.13256,21.28908,60.0340671569,2.84256,0.82908,2.961,53.29,20.46,57.082709291,135.86,56.06256,21.19908,59.9367301961,2.84256,0.82908,2.961,53.22,20.37,56.9851322715,135.76,56.81256,4.94908,57.0277157758,2.84256,0.82908,2.961,53.97,4.12,54.1270292922,135.91,57.82256,22.59908,62.0819366789,2.84256,0.82908,2.961,54.98,21.77,59.1331827319,135.64
2020-04-20 18:00:00,58.3024,20.5857,61.829935227600004,2.2824,0.6657000000000001,2.3775,56.02,19.92,59.4562595527,135.02,58.2524,20.4857,61.7495425914,2.2824,0.6657000000000001,2.3775,55.97,19.82,59.3756962064,134.91,58.9124,4.4657,59.0814128999,2.2824,0.6657000000000001,2.3775,56.63,3.8,56.7573510657,135.06,60.0824,21.8657,63.937497810400004,2.2824,0.6657000000000001,2.3775,57.8,21.2,61.5652499386,134.8
2020-04-20 18:30:00,58.23968,20.36574,61.6978418768,1.69968,0.49574,1.7705000000000002,56.54,19.87,59.9298631735,134.09,58.21968,20.27574,61.6493047151,1.69968,0.49574,1.7705000000000002,56.52,19.78,59.8812057327,134.01,58.80968,4.4557400000000005,58.9782339567,1.69968,0.49574,1.7705000000000002,57.11,3.96,57.2471283123,134.15,60.08968,21.63574,63.8660699264,1.69968,0.49574,1.7705000000000002,58.39,21.14,62.0990474967,133.87
2020-04-20 19:00:00,57.3528,20.64915,60.956796697,1.1628,0.33915,1.21125,56.19,20.31,59.7479054026,134.8,57.3428,20.54915,60.9135804034,1.1628,0.33915,1.21125,56.18,20.21,59.7045768765,134.72,57.9028,4.58915,58.0843743666,1.1628,0.33915,1.21125,56.74,4.25,56.8989463874,134.85,59.2228,21.95915,63.1628396176,1.1628,0.33915,1.21125,58.06,21.62,61.9547254049,134.58
2020-04-20 19:30:00,56.4024,20.95695,60.1699632629,0.8124,0.23695000000000002,0.8462500000000001,55.59,20.72,59.3259344638,135.64,56.4224,20.86695,60.1574336559,0.8124,0.23695000000000002,0.8462500000000001,55.61,20.63,59.3133121651,135.55,56.9524,4.68695,57.1449329868,0.8124,0.23695000000000002,0.8462500000000001,56.14,4.45,56.316090951,135.68,58.3124,22.28695,62.4263096303,0.8124,0.23695000000000002,0.8462500000000001,57.5,22.05,61.582891293,135.41
2020-04-20 20:00:00,55.43744,21.20467,59.3544251388,0.66744,0.19467,0.69525,54.77,21.01,58.6615120842,136.12,55.44744,21.10467,59.3281189518,0.66744,0.19467,0.69525,54.78,20.91,58.6351132002,136.01,55.98744,4.84467,56.1966570639,0.66744,0.19467,0.69525,55.32,4.65,55.5150871385,136.16,57.29744,22.55467,61.576860665,0.66744,0.19467,0.69525,56.63,22.36,60.884534161,135.9
2020-04-20 20:30:00,55.19008,21.53669,59.2433451669,0.6400800000000001,0.18669000000000002,0.6667500000000001,54.55,21.35,58.5792198651,136.02,55.19008,21.44669,59.2106868932,0.6400800000000001,0.18669000000000002,0.6667500000000001,54.55,21.26,58.5464781178,135.9,55.72008,5.19669,55.9618879432,0.6400800000000001,0.18669000000000002,0.6667500000000001,55.08,5.01,55.3073819666,136.06,57.05008,22.90669,61.4770532375,0.6400800000000001,0.18669000000000002,0.6667500000000001,56.41,22.72,60.8135387887,135.79
2020-04-20 21:00:00,56.31368,20.89774,60.0661809361,0.64368,0.18774000000000002,0.6705,55.67,20.71,59.3974157687,134.87,56.32368,20.80774,60.0443084118,0.64368,0.18774000000000002,0.6705,55.68,20.62,59.3754730507,134.8,56.82368,4.79774,57.0258618335,0.64368,0.18774000000000002,0.6705,56.18,4.61,56.3688256042,134.92,58.22368,22.22774,62.3223020936,0.64368,0.18774000000000002,0.6705,57.58,22.04,61.6540185227,134.65
2020-04-20 21:30:00,54.73968,21.62074,58.854812587,0.61968,0.18074,0.6455000000000001,54.12,21.44,58.2120949632,135.55,54.76968,21.53074,58.8497290754,0.61968,0.18074,0.6455000000000001,54.15,21.35,58.2069153967,135.44,55.25968,5.39074,55.5219984461,0.61968,0.18074,0.6455000000000001,54.64,5.21,54.8878283411,135.58,56.61968,22.98074,61.1056672842,0.61968,0.18074,0.6455000000000001,56.0,22.8,60.4635427344,135.32
2020-04-20 22:00:00,52.5436,22.59605,57.1962531689,0.6036,0.17605,0.62875,51.94,22.42,56.5722546837,136.67,52.5736,22.50605,57.1883353802,0.6036,0.17605,0.62875,51.97,22.33,56.5642095322,136.57,53.1036,6.12605,53.455783799,0.6036,0.17605,0.62875,52.5,5.95,52.8360908849,136.71,54.3636,23.99605,59.4239970093,0.6036,0.17605,0.62875,53.76,23.82,58.8007653011,136.45
2020-04-20 22:30:00,49.73144,23.15542,54.8579037136,0.6014400000000001,0.17542000000000002,0.6265000000000001,49.13,22.98,54.2387066586,136.43,49.74144,23.07542,54.8332550689,0.6014400000000001,0.17542000000000002,0.6265000000000001,49.14,22.9,54.2139244106,136.34,50.29144,6.71542,50.7378143306,0.6014400000000001,0.17542000000000002,0.6265000000000001,49.69,6.54,50.118536491,136.47,51.47144,24.57542,57.0373597202,0.6014400000000001,0.17542000000000002,0.6265000000000001,50.87,24.4,56.4191182136,136.21
2020-04-20 23:00:00,46.76552,24.01661,52.5719641707,0.6055200000000001,0.17661000000000002,0.63075,46.16,23.84,51.952778559,137.19,46.77552,23.94661,52.5489238878,0.6055200000000001,0.17661000000000002,0.63075,46.17,23.77,51.9295850166,137.09,47.36552,7.40661,47.9411134264,0.6055200000000001,0.17661000000000002,0.63075,46.76,7.23,47.3156475175,137.23,48.41552,25.45661,54.7001057546,0.6055200000000001,0.17661000000000002,0.63075,47.81,25.28,54.0821088716,136.97
2020-04-20 23:30:00,43.20768,24.39724,49.6198441211,0.60768,0.17724,0.633,42.6,24.22,49.0037590395,136.5,43.22768,24.29724,49.5881859902,0.60768,0.17724,0.633,42.62,24.12,48.9718163845,136.39,43.79768,7.91724,44.507521416,0.60768,0.17724,0.633,43.19,7.74,43.8780548794,136.53,44.77768,25.79724,51.6772504861,0.60768,0.17724,0.633,44.17,25.62,51.062445104,136.3
2020-04-21 00:00:00,41.21376,24.95193,48.178551494,0.6237600000000001,0.18193,0.64975,40.59,24.77,47.5510357406,137.64,41.21376,24.87193,48.1371677113,0.6237600000000001,0.18193,0.64975,40.59,24.69,47.5094116992,137.54,41.83376,8.24193,42.6379277857,0.6237600000000001,0.18193,0.64975,41.21,8.06,41.9908049458,137.66,42.71376,26.39193,50.2095534979,0.6237600000000001,0.18193,0.64975,42.09,26.21,49.5835880106,137.42
2020-04-21 00:30:00,39.6848,24.86515,46.8311758934,0.6348,0.18515,0.66125,39.05,24.68,46.1952908855,136.98,39.7148,24.78515,46.81419656,0.6348,0.18515,0.66125,39.08,24.6,46.1779860973,136.86,40.2648,8.27515,41.1063526303,0.6348,0.18515,0.66125,39.63,8.09,40.4473114063,137.0,41.1948,26.29515,48.8717347816,0.6348,0.18515,0.66125,40.56,26.11,48.2373890255,136.75
2020-04-21 01:00:00,38.77616,24.94263,46.1055894189,0.62616,0.18263000000000001,0.6522500000000001,38.15,24.76,45.4805463907,137.24,38.79616,24.85263,46.0738021945,0.62616,0.18263000000000001,0.6522500000000001,38.17,24.67,45.4484081129,137.13,39.36616,8.28263,40.2280562899,0.62616,0.18263000000000001,0.6522500000000001,38.74,8.1,39.577741219,137.27,40.25616,26.36263,48.1201275815,0.62616,0.18263000000000001,0.6522500000000001,39.63,26.18,47.4966240906,137.01
2020-04-21 01:30:00,38.9532,24.89885,46.2309909213,0.6132000000000001,0.17885,0.63875,38.34,24.72,45.6183515704,137.52,38.9632,24.81885,46.1963880575,0.6132000000000001,0.17885,0.63875,38.35,24.64,45.5834630102,137.4,39.5432,8.18885,40.3821981888,0.6132000000000001,0.17885,0.63875,38.93,8.01,39.7455028903,137.53,40.4132,26.33885,48.2385919525,0.6132000000000001,0.17885,0.63875,39.8,26.16,47.6275718466,137.28
2020-04-21 02:00:00,39.79768,24.758490000000002,46.8704401565,0.5776800000000001,0.16849,0.60175,39.22,24.59,46.2912140692,137.26,39.80768,24.66849,46.8314614961,0.5776800000000001,0.16849,0.60175,39.23,24.5,46.2519502292,137.16,40.39768,8.08849,41.1994686842,0.5776800000000001,0.16849,0.60175,39.82,7.92,40.5999852217,137.28,41.28768,26.18849,48.8928371877,0.5776800000000001,0.16849,0.60175,40.71,26.02,48.3150545896,137.03
2020-04-21 02:30:00,39.53128,25.13079,46.8431286793,0.55128,0.16079000000000002,0.57425,38.98,24.97,46.2919139807,137.93,39.54128,25.04079,46.803354451,0.55128,0.16079000000000002,0.57425,38.99,24.88,46.2518594221,137.82,40.15128,8.32079,41.0044001525,0.55128,0.16079000000000002,0.57425,39.6,8.16,40.4319873368,137.97,41.02128,26.56079,48.8694278487,0.55128,0.16079000000000002,0.57425,40.47,26.4,48.3195705693,137.71
2020-04-21 03:00:00,38.53672,24.63946,45.7403736042,0.5467200000000001,0.15946000000000002,0.5695,37.99,24.48,45.1941423196,137.93,38.54672,24.41946,45.6306875847,0.5467200000000001,0.15946000000000002,0.5695,38.0,24.26,45.0837842245,137.82,39.23672,10.33946,40.576158387,0.5467200000000001,0.15946000000000002,0.5695,38.69,10.18,40.0068556625,137.97,39.97672,26.24946,47.8243901399,0.5467200000000001,0.15946000000000002,0.5695,39.43,26.09,47.2801543991,137.71
2020-04-21 03:30:00,37.62704,20.28247,42.7454410255,0.5570400000000001,0.16247,0.58025,37.07,20.12,42.1781851198,135.26,37.61704,20.19247,42.6939989116,0.5570400000000001,0.16247,0.58025,37.06,20.03,42.1265296458,135.18,38.66704,21.52247,44.253324138,0.5570400000000001,0.16247,0.58025,38.11,21.36,43.687775178,135.29,39.05704,21.55247,44.6089826903,0.5570400000000001,0.16247,0.58025,38.5,21.39,44.0429574393,135.04
2020-04-21 04:00:00,37.1912,20.3166,42.3786454833,0.5712,0.1666,0.595,36.62,20.15,41.7976901276,135.64,37.1912,20.2366,42.3403511677,0.5712,0.1666,0.595,36.62,20.07,41.7591822238,135.54,38.2412,21.5766,43.9083026887,0.5712,0.1666,0.595,37.67,21.41,43.3291703129,135.68,38.6012,21.6066,44.2368376469,0.5712,0.1666,0.595,38.03,21.44,43.6572388041,135.41
2020-04-21 04:30:00,36.99416,20.34038,42.217282393,0.58416,0.17038,0.6085,36.41,20.17,41.6235149885,135.5,37.00416,20.26038,42.1875675413,0.58416,0.17038,0.6085,36.42,20.09,41.5935632039,135.42,38.01416,21.59038,43.7175121553,0.58416,0.17038,0.6085,37.43,21.42,43.1256455024,135.57,38.41416,21.63038,44.0853833765,0.58416,0.17038,0.6085,37.83,21.46,43.4929936886,135.31
2020-04-21 05:00:00,36.9216,20.26255,42.1162139688,0.5916,0.17255,0.6162500000000001,36.33,20.09,41.5147805004,135.18,36.9316,20.18255,42.0865584607,0.5916,0.17255,0.6162500000000001,36.34,20.01,41.4848851993,135.12,37.9316,21.50255,43.6023615767,0.5916,0.17255,0.6162500000000001,37.34,21.33,43.0028429293,135.21,38.3616,21.54255,43.9965204881,0.5916,0.17255,0.6162500000000001,37.77,21.37,43.3964261201,134.96
2020-04-21 05:30:00,37.5916,19.89255,42.5304824339,0.5916,0.17255,0.6162500000000001,37.0,19.72,41.9270604741,134.92,37.6016,19.81255,42.5019700727,0.5916,0.17255,0.6162500000000001,37.01,19.64,41.8983257422,134.81,38.6116,21.13255,44.0163642758,0.5916,0.17255,0.6162500000000001,38.02,20.96,43.414767073,134.95,39.0416,21.16255,44.4083331489,0.5916,0.17255,0.6162500000000001,38.45,20.99,43.806193626,134.7
2020-04-21 06:00:00,37.31896,20.04178,42.3600958574,0.58896,0.17178000000000002,0.6135,36.73,19.87,41.7601460725,134.8,37.33896,19.96178,42.339940891,0.58896,0.17178000000000002,0.6135,36.75,19.79,41.739748442,134.71,38.31896,21.28178,43.8321440891,0.58896,0.17178000000000002,0.6135,37.73,21.11,43.2340722116,134.83,38.76896,21.31178,44.2405269662,0.58896,0.17178000000000002,0.6135,38.18,21.14,43.6418606386,134.57
2020-04-21 06:30:00,39.07608,19.44969,43.6489457978,0.6160800000000001,0.17969000000000002,0.64175,38.46,19.27,43.0174906288,134.17,39.07608,19.36969,43.6133571153,0.6160800000000001,0.17969000000000002,0.64175,38.46,19.19,42.9817135536,134.1,40.10608,20.66969,45.1191061266,0.6160800000000001,0.17969000000000002,0.64175,39.49,20.49,44.4893268099,134.23,40.55608,20.69969,45.5332053678,0.6160800000000001,0.17969000000000002,0.64175,39.94,20.52,44.9029397701,133.97
2020-04-21 07:00:00,41.46576,18.70043,45.4875294401,0.7557600000000001,0.22043000000000001,0.7872500000000001,40.71,18.48,44.7081032924,133.81,41.45576,18.61043,45.4414804112,0.7557600000000001,0.22043000000000001,0.7872500000000001,40.7,18.39,44.6618640453,133.71,42.54576,19.89043,46.9656353046,0.7557600000000001,0.22043000000000001,0.7872500000000001,41.79,19.67,46.1878014199,133.85,42.97576,19.92043,47.3681272478,0.7557600000000001,0.22043000000000001,0.7872500000000001,42.22,19.7,46.5898959003,133.59
2020-04-21 07:30:00,44.4412,18.0066,47.950577692,1.0512,0.30660000000000004,1.095,43.39,17.7,46.8613070667,133.9,44.4112,17.6266,47.7812904074,1.0512,0.30660000000000004,1.095,43.36,17.32,46.6912411486,133.8,45.5812,19.0566,49.4044511861,1.0512,0.30660000000000004,1.095,44.53,18.75,48.3164920084,133.93,45.9912,19.3766,49.9063433343,1.0512,0.30660000000000004,1.095,44.94,19.07,48.8187310364,133.59
2020-04-21 08:00:00,47.02304,17.48547,50.1687946034,1.4930400000000001,0.43547,1.55525,45.53,17.05,48.6177272196,135.2,47.00304,17.41547,50.1256856767,1.4930400000000001,0.43547,1.55525,45.51,16.98,48.5744840426,135.11,48.21304,18.70547,51.714522466700004,1.4930400000000001,0.43547,1.55525,46.72,18.27,50.1652399576,135.23,48.61304,18.72547,52.0948258924,1.4930400000000001,0.43547,1.55525,47.12,18.29,50.545212434,134.97
2020-04-21 08:30:00,49.74152,16.44961,52.3909198341,2.02152,0.5896100000000001,2.10575,47.72,15.86,50.2865588403,134.86,49.73152,16.36961,52.3563579049,2.02152,0.5896100000000001,2.10575,47.71,15.78,50.2518905117,134.76,50.94152,17.63961,53.9091300325,2.02152,0.5896100000000001,2.10575,48.92,17.05,51.8060701077,134.9,51.40152,17.63961,54.3440162232,2.02152,0.5896100000000001,2.10575,49.38,17.05,52.2406632806,134.65
2020-04-21 09:00:00,50.71392,16.29781,53.2683798567,2.56392,0.7478100000000001,2.67075,48.15,15.55,50.5986659903,135.34,50.70392,16.21781,53.2344330726,2.56392,0.7478100000000001,2.67075,48.14,15.47,50.5646170756,135.24,51.97392,17.48781,54.8371394108,2.56392,0.7478100000000001,2.67075,49.41,16.74,52.1687233886,135.39,52.37392,17.49781,55.2195694565,2.56392,0.7478100000000001,2.67075,49.81,16.75,52.5509143593,135.13
2020-04-21 09:30:00,52.12968,15.71699,54.4474729585,3.10968,0.9069900000000001,3.23925,49.02,14.81,51.2083635747,135.22,52.08968,15.63699,54.3861215639,3.10968,0.9069900000000001,3.23925,48.98,14.73,51.1469774278,135.09,53.40968,16.90699,56.0217835182,3.10968,0.9069900000000001,3.23925,50.3,16.0,52.7834254288,135.25,53.76968,16.90699,56.3651026626,3.10968,0.9069900000000001,3.23925,50.66,16.0,53.1265997406,134.99
2020-04-21 10:00:00,52.03232,15.816510000000001,54.3831252611,3.62232,1.05651,3.77325,48.41,14.76,50.6101343606,135.4,52.00232,15.73651,54.3311975974,3.62232,1.05651,3.77325,48.38,14.68,50.5581526561,135.32,53.34232,16.98651,55.9816454292,3.62232,1.05651,3.77325,49.72,15.93,52.2096092688,135.44,53.63232,16.98651,56.2580418301,3.62232,1.05651,3.77325,50.01,15.93,52.4858552374,135.18
2020-04-21 10:30:00,51.54904,15.83347,53.9258963501,3.98904,1.16347,4.15525,47.56,14.67,49.7711010527,135.5,51.48904,15.75347,53.8450838718,3.98904,1.16347,4.15525,47.5,14.59,49.690221372,135.32,52.85904,17.02347,55.5326628261,3.98904,1.16347,4.15525,48.87,15.86,51.3791446017,135.55,53.10904,17.02347,55.7706792191,3.98904,1.16347,4.15525,49.12,15.86,51.6169933258,135.28
2020-04-21 11:00:00,51.2648,15.8214,53.6506888772,4.3248,1.2614,4.505,46.94,14.56,49.1462836845,135.37,51.2048,15.7414,53.5697976196,4.3248,1.2614,4.505,46.88,14.48,49.0653115755,135.32,52.5848,17.0014,55.264896571,4.3248,1.2614,4.505,48.26,15.74,50.7619463772,135.41,52.7848,16.9814,55.449103302,4.3248,1.2614,4.505,48.46,15.72,50.9459517528,135.16
2020-04-21 11:30:00,51.33064,15.71602,53.6826590944,4.58064,1.33602,4.7715,46.75,14.38,48.911623363,135.04,51.27064,15.63602,53.6018996627,4.58064,1.33602,4.7715,46.69,14.3,48.8307904912,134.99,52.66064,16.88602,55.3017239935,4.58064,1.33602,4.7715,48.08,15.55,50.5320581413,135.1,52.85064,16.88602,55.4826803593,4.58064,1.33602,4.7715,48.27,15.55,50.7128721332,134.84
2020-04-21 12:00:00,51.2252,15.9111,53.639390547,4.7352,1.3811,4.9325,46.49,14.53,48.707709862,135.04,51.1452,15.8311,53.5392866057,4.7352,1.3811,4.9325,46.41,14.45,48.6075158797,134.99,52.5352,17.0911,55.245388389,4.7352,1.3811,4.9325,47.8,15.71,50.3154459386,135.1,52.7152,17.0711,55.4104210979,4.7352,1.3811,4.9325,47.98,15.69,50.4802585176,134.84
2020-04-21 12:30:00,52.23984,15.45287,54.4774455574,4.80984,1.40287,5.01025,47.43,14.05,49.4672356212,134.86,52.16984,15.37287,54.3876579535,4.80984,1.40287,5.01025,47.36,13.97,49.3774290542,134.77,53.58984,16.62287,56.1087404801,4.80984,1.40287,5.01025,48.78,15.22,51.0992837523,134.91,53.74984,16.60287,56.2556716453,4.80984,1.40287,5.01025,48.94,15.2,51.2461081449,134.64
2020-04-21 13:00:00,51.80576,15.74043,54.144232433,4.8357600000000005,1.41043,5.03725,46.97,14.33,49.1073293919,135.11,51.73576,15.66043,54.0540278847,4.8357600000000005,1.41043,5.03725,46.9,14.25,49.0170633555,135.03,53.13576,16.92043,55.7647733086,4.8357600000000005,1.41043,5.03725,48.3,15.51,50.7291839083,135.14,53.30576,16.91043,55.9237578491,4.8357600000000005,1.41043,5.03725,48.47,15.5,50.8880231489,134.89
2020-04-21 13:30:00,50.87432,16.04001,53.343025376,4.83432,1.41001,5.03575,46.04,14.63,48.3085758432,135.61,50.82432,15.96001,53.2713189499,4.83432,1.41001,5.03575,45.99,14.55,48.2367349641,135.48,52.18432,17.23001,54.9552226678,4.83432,1.41001,5.03575,47.35,15.82,49.9228895398,135.65,52.38432,17.20001,55.1358080186,4.83432,1.41001,5.03575,47.55,15.79,50.103159581,135.4
2020-04-21 14:00:00,49.05336,16.42098,51.7289156222,4.80336,1.4009800000000001,5.0035,44.25,15.02,46.729679006,136.02,48.98336,16.33098,51.6340049255,4.80336,1.4009800000000001,5.0035,44.18,14.93,46.6345076097,135.92,50.35336,17.63098,53.3508417839,4.80336,1.4009800000000001,5.0035,45.55,16.23,48.3550969392,136.05,50.50336,17.61098,53.4858484821,4.80336,1.4009800000000001,5.0035,45.7,16.21,48.4897319027,135.79
2020-04-21 14:30:00,48.45584,16.78837,51.2817491644,4.72584,1.37837,4.92275,43.73,15.41,46.3657308796,136.3,48.38584,16.69837,51.1861804901,4.72584,1.37837,4.92275,43.66,15.32,46.2698389883,136.2,49.74584,17.98837,52.8982991462,4.72584,1.37837,4.92275,45.02,16.61,47.9863782755,136.32,49.89584,17.96837,53.0326047801,4.72584,1.37837,4.92275,45.17,16.59,48.120234829,136.07
2020-04-21 15:00:00,48.04488,16.78684,50.8931084863,4.51488,1.31684,4.703,43.53,15.47,46.1972055432,136.19,47.99488,16.70684,50.819553412,4.51488,1.31684,4.703,43.48,15.39,46.1233400785,136.1,49.29488,18.00684,52.4807724886,4.51488,1.31684,4.703,44.78,16.69,47.7891671825,136.21,49.50488,17.98684,52.6712403215,4.51488,1.31684,4.703,44.99,16.67,47.9790475103,135.96
2020-04-21 15:30:00,47.19776,17.14768,50.2162471557,4.27776,1.24768,4.456,42.92,15.9,45.7704751996,135.97,47.15776,17.05768,50.1479688043,4.27776,1.24768,4.456,42.88,15.81,45.7017559838,135.86,48.41776,18.35768,51.781115268,4.27776,1.24768,4.456,44.14,17.11,47.3401700462,136.02,48.67776,18.34768,52.0207812321,4.27776,1.24768,4.456,44.4,17.1,47.5790920468,135.76
2020-04-21 16:00:00,47.09816,17.47363,50.2350915274,4.05816,1.18363,4.22725,43.04,16.29,46.0196229885,135.79,47.06816,17.39363,50.1791794509,4.05816,1.18363,4.22725,43.01,16.21,45.9632918751,135.71,48.28816,18.68363,51.7766784002,4.05816,1.18363,4.22725,44.23,17.5,47.5661949288,135.83,48.60816,18.69363,52.0788346755,4.05816,1.18363,4.22725,44.55,17.51,47.8675526845,135.56
2020-04-21 16:30:00,48.92584,17.31337,51.8988497027,3.64584,1.06337,3.79775,45.28,16.25,48.1075971131,136.26,48.87584,17.23337,51.8250593561,3.64584,1.06337,3.79775,45.23,16.17,48.0335486926,136.17,50.20584,18.54337,53.5208645396,3.64584,1.06337,3.79775,46.56,17.48,49.7331277922,136.28,50.44584,18.53337,53.742614161,3.64584,1.06337,3.79775,46.8,17.47,49.9543881956,136.02
2020-04-21 17:00:00,51.65144,16.87667,54.3386901237,3.21144,0.9366700000000001,3.34525,48.44,15.94,50.995266447,135.64,51.59144,16.78667,54.2537461468,3.21144,0.9366700000000001,3.34525,48.38,15.85,50.9101846392,135.57,52.94144,18.07667,55.9424889289,3.21144,0.9366700000000001,3.34525,49.73,17.14,52.6008792702,135.68,53.25144,18.07667,56.2359481147,3.21144,0.9366700000000001,3.34525,50.04,17.14,52.8940563769,135.41
2020-04-21 17:30:00,54.76464,16.54177,57.2083555878,2.71464,0.7917700000000001,2.82775,52.05,15.75,54.3807410762,134.93,54.72464,16.45177,57.1440894517,2.71464,0.7917700000000001,2.82775,52.01,15.66,54.3164404209,134.83,56.10464,17.74177,58.843020251,2.71464,0.7917700000000001,2.82775,53.39,16.95,56.0160209226,134.97,56.47464,17.72177,59.1899154845,2.71464,0.7917700000000001,2.82775,53.76,16.93,56.3627758365,134.71
2020-04-21 18:00:00,57.50816,15.52738,59.5675078902,2.04816,0.59738,2.1335,55.46,14.93,57.4344539453,134.7,57.48816,15.44738,59.5273894023,2.04816,0.59738,2.1335,55.44,14.85,57.3943908409,134.6,58.84816,16.72738,61.1793361933,2.04816,0.59738,2.1335,56.8,16.13,59.0458880871,134.72,59.33816,16.72738,61.6508108126,2.04816,0.59738,2.1335,57.29,16.13,59.5174008169,134.47
2020-04-21 18:30:00,58.15872,15.66921,60.2325564297,1.3687200000000002,0.39921,1.42575,56.79,15.27,58.8071169162,135.85,58.15872,15.57921,60.2092060757,1.3687200000000002,0.39921,1.42575,56.79,15.18,58.7838115471,135.75,59.51872,16.90921,61.8740609081,1.3687200000000002,0.39921,1.42575,58.15,16.51,60.4483465448,135.89,60.08872,16.88921,62.4171425625,1.3687200000000002,0.39921,1.42575,58.72,16.49,60.9914625173,135.65
2020-04-21 19:00:00,57.24936,15.86148,59.4060246793,0.9993600000000001,0.29148,1.041,56.25,15.57,58.365121434,135.6,57.25936,15.77148,59.3916988223,0.9993600000000001,0.29148,1.041,56.26,15.48,58.3508183319,135.51,58.55936,17.10148,61.0054035459,0.9993600000000001,0.29148,1.041,57.56,16.81,59.9644036075,135.63,59.16936,17.09148,61.5884067938,0.9993600000000001,0.29148,1.041,58.17,16.8,60.5474103492,135.41
2020-04-21 19:30:00,56.09872,16.16796,58.3820975659,0.6787200000000001,0.19796000000000002,0.707,55.42,15.97,57.6751012136,135.37,56.11872,16.08796,58.3792188317,0.6787200000000001,0.19796000000000002,0.707,55.44,15.89,57.6722264179,135.27,57.37872,17.41796,59.9641796358,0.6787200000000001,0.19796000000000002,0.707,56.7,17.22,59.2572223446,135.41,58.01872,17.39796,60.571122514,0.6787200000000001,0.19796000000000002,0.707,57.34,17.2,59.864142857,135.2
2020-04-21 20:00:00,54.90936,16.66648,57.3830059443,0.63936,0.18648,0.666,54.27,16.48,56.7170459386,136.04,54.93936,16.57648,57.385651224,0.63936,0.18648,0.666,54.3,16.39,56.7196800061,135.95,56.19936,17.92648,58.9892087555,0.63936,0.18648,0.666,55.56,17.74,58.323418967,136.07,56.80936,17.91648,59.5676391944,0.63936,0.18648,0.666,56.17,17.73,58.9017979352,135.89
2020-04-21 20:30:00,54.96752,16.64136,57.4313774656,0.58752,0.17136,0.612,54.38,16.47,56.8194095358,135.6,54.98752,16.56136,57.4273976496,0.58752,0.17136,0.612,54.4,16.39,56.815421322,135.5,56.23752,17.90136,59.017940879,0.58752,0.17136,0.612,55.65,17.73,58.4061246788,135.63,56.85752,17.90136,59.6090284303,0.58752,0.17136,0.612,56.27,17.73,58.9971677286,135.44
2020-04-21 21:00:00,56.1148,16.25765,58.4224439968,0.5748,0.16765000000000002,0.59875,55.54,16.09,57.8236949701,135.08,56.1248,16.17765,58.4098410763,0.5748,0.16765000000000002,0.59875,55.55,16.01,57.811094091,134.99,57.4148,17.49765,60.0218877957,0.5748,0.16765000000000002,0.59875,56.84,17.33,59.4231815035,135.13,58.0348,17.48765,60.6123412645,0.5748,0.16765000000000002,0.59875,57.46,17.32,60.0136151219,134.94
2020-04-21 21:30:00,55.34808,16.61694,57.7886896776,0.53808,0.15694000000000002,0.5605,54.81,16.46,57.2282072059,135.58,55.35808,16.52694,57.7724568203,0.53808,0.15694000000000002,0.5605,54.82,16.37,57.2119681535,135.47,56.63808,17.87694,59.3923992599,0.53808,0.15694000000000002,0.5605,56.1,17.72,58.8320354909,135.61,57.22808,17.86694,59.9523201006,0.53808,0.15694000000000002,0.5605,56.69,17.71,59.3919203259,135.42
2020-04-21 22:00:00,52.39208,17.40519,55.2075238139,0.53208,0.15519000000000002,0.55425,51.86,17.25,54.6536558704,135.58,52.41208,17.31519,55.1982059008,0.53208,0.15519000000000002,0.55425,51.88,17.16,54.6443043693,135.55,53.64208,18.66519,56.7966730052,0.53208,0.15519000000000002,0.55425,53.11,18.51,56.2431524721,135.61,54.19208,18.67519,57.3196672728,0.53208,0.15519000000000002,0.55425,53.66,18.52,56.7660638058,135.42
2020-04-21 22:30:00,50.19984,18.06162,53.3502207404,0.5198400000000001,0.15162,0.5415,49.68,17.91,52.8097576211,135.84,50.20984,17.98162,53.3326043865,0.5198400000000001,0.15162,0.5415,49.69,17.83,52.7920922109,135.77,51.42984,19.33162,54.943061202,0.5198400000000001,0.15162,0.5415,50.91,19.18,54.4031295056,135.87,51.94984,19.35162,55.4370911272,0.5198400000000001,0.15162,0.5415,51.43,19.2,54.8970390823,135.7
2020-04-21 23:00:00,47.42816,18.56113,50.9307952801,0.5181600000000001,0.15113000000000001,0.5397500000000001,46.91,18.41,50.3932158132,136.11,47.43816,18.47113,50.9073832333,0.5181600000000001,0.15113000000000001,0.5397500000000001,46.92,18.32,50.3697210634,136.02,48.63816,19.81113,52.5181062117,0.5181600000000001,0.15113000000000001,0.5397500000000001,48.12,19.66,51.9812466184,136.15,49.08816,19.83113,52.9426214808,0.5181600000000001,0.15113000000000001,0.5397500000000001,48.57,19.68,52.405603708,135.97
2020-04-21 23:30:00,44.19984,19.03162,48.1230549306,0.5198400000000001,0.15162,0.5415,43.68,18.88,47.5856785178,136.11,44.20984,18.96162,48.1046046221,0.5198400000000001,0.15162,0.5415,43.69,18.81,47.5671336113,136.02,45.33984,20.29162,49.6734429394,0.5198400000000001,0.15162,0.5415,44.82,20.14,49.1370735799,136.15,45.77984,20.33162,50.0916013145,0.5198400000000001,0.15162,0.5415,45.26,20.18,49.5550199273,135.97
2020-04-22 00:00:00,41.57352,19.58561,45.9559972611,0.53352,0.15561000000000003,0.5557500000000001,41.04,19.43,45.4071194858,136.74,41.57352,19.50561,45.9219597433,0.53352,0.15561000000000003,0.5557500000000001,41.04,19.35,45.3729445815,136.66,42.69352,20.86561,47.5195783931,0.53352,0.15561000000000003,0.5557500000000001,42.16,20.71,46.9720097505,136.77,43.08352,20.89561,47.8833605009,0.53352,0.15561000000000003,0.5557500000000001,42.55,20.74,47.3355057013,136.6
2020-04-22 00:30:00,39.74456,19.86883,44.4342261682,0.54456,0.15883000000000003,0.56725,39.2,19.71,43.8762361649,137.39,39.75456,19.78883,44.4074637146,0.54456,0.15883000000000003,0.56725,39.21,19.63,43.8492987401,137.31,40.84456,21.158830000000002,45.9997192226,0.54456,0.15883000000000003,0.56725,40.3,21.0,45.4432613266,137.41,41.21456,21.18883,46.3422752221,0.54456,0.15883000000000003,0.56725,40.67,21.03,45.785475863,137.25
2020-04-22 01:00:00,38.76576,20.10918,43.6710804612,0.54576,0.15918000000000002,0.5685,38.22,19.95,43.113465414,137.51,38.75576,20.02918,43.6254167275,0.54576,0.15918000000000002,0.5685,38.21,19.87,43.0676328581,137.4,39.83576,21.40918,45.2243381715,0.54576,0.15918000000000002,0.5685,39.29,21.25,44.66840718,137.53,40.20576,21.43918,45.5646966,0.54576,0.15918000000000002,0.5685,39.66,21.28,45.0083769981,137.34
2020-04-22 01:30:00,38.5948,20.1689,43.5470218758,0.5448000000000001,0.1589,0.5675,38.05,20.01,42.9907269071,137.38,38.5948,20.0889,43.5100274678,0.5448000000000001,0.1589,0.5675,38.05,19.93,42.9535493295,137.27,39.6748,21.4689,45.111012206,0.5448000000000001,0.1589,0.5675,39.13,21.31,44.556402458,137.4,40.0348,21.4989,45.4421380686,0.5448000000000001,0.1589,0.5675,39.49,21.34,44.8871440392,137.23
2020-04-22 02:00:00,39.55552,19.92911,44.2923084504,0.54552,0.15911,0.56825,39.01,19.77,43.7336598057,137.23,39.55552,19.85911,44.2608564362,0.54552,0.15911,0.56825,39.01,19.7,43.7020605922,137.16,40.65552,21.22911,45.864435218,0.54552,0.15911,0.56825,40.11,21.07,45.3073614328,137.26,41.01552,21.25911,46.1976475468,0.54552,0.15911,0.56825,40.47,21.1,45.6402333473,137.14
2020-04-22 02:30:00,39.01648,20.23939,43.9535962028,0.5464800000000001,0.15939,0.56925,38.47,20.08,43.3952451312,137.61,39.00648,20.14939,43.9033415512,0.5464800000000001,0.15939,0.56925,38.46,19.99,43.3448001495,137.52,40.11648,21.53939,45.5332547614,0.5464800000000001,0.15939,0.56925,39.57,21.38,44.9765416634,137.65,40.44648,21.56939,45.838371801,0.5464800000000001,0.15939,0.56925,39.9,21.41,45.2813217563,137.5
2020-04-22 03:00:00,38.1032,20.43135,43.2353317677,0.5532,0.16135000000000002,0.57625,37.55,20.27,42.6717166282,137.93,38.0932,20.36135,43.1934770546,0.5532,0.16135000000000002,0.57625,37.54,20.2,42.6297032596,137.83,39.1832,21.75135,44.8156712441,0.5532,0.16135000000000002,0.57625,38.63,21.59,44.2538698873,137.94,39.5132,21.77135,45.1141292176,0.5532,0.16135000000000002,0.57625,38.96,21.61,44.5519213952,137.77
2020-04-22 03:30:00,37.15552,20.70786,42.5364329987,0.57552,0.16786,0.5995,36.58,20.54,41.9522109072,138.01,37.15552,20.62786,42.4975443367,0.57552,0.16786,0.5995,36.58,20.46,41.9131005773,137.83,38.22552,22.02786,44.1182161408,0.57552,0.16786,0.5995,37.65,21.86,43.5359862642,138.03,38.56552,22.06786,44.4329807446,0.57552,0.16786,0.5995,37.99,21.9,43.8503147081,137.85
2020-04-22 04:00:00,36.73808,20.87444,42.2543343031,0.5980800000000001,0.17444,0.623,36.14,20.7,41.6484045313,138.26,36.73808,20.79444,42.2148700934,0.5980800000000001,0.17444,0.623,36.14,20.62,41.6087010131,138.11,37.78808,22.19444,43.8238765629,0.5980800000000001,0.17444,0.623,37.19,22.02,43.2200937065,138.26,38.12808,22.22444,44.132484836,0.5980800000000001,0.17444,0.623,37.53,22.05,43.5281908652,138.06
2020-04-22 04:30:00,36.55392,20.77906,42.0470974248,0.61392,0.17906000000000002,0.6395000000000001,35.94,20.6,41.425156608,138.11,36.56392,20.70906,42.0212495275,0.61392,0.17906000000000002,0.6395000000000001,35.95,20.53,41.3990748689,137.99,37.60392,22.10906,43.6218446819,0.61392,0.17906000000000002,0.6395000000000001,36.99,21.93,43.002151109,138.12,37.96392,22.13906,43.947664323,0.61392,0.17906000000000002,0.6395000000000001,37.35,21.96,43.3274058767,137.92
2020-04-22 05:00:00,36.3316,20.7213,41.825320468,0.6216,0.18130000000000002,0.6475000000000001,35.71,20.54,41.19582139,137.93,36.3316,20.6513,41.7906849699,0.6216,0.18130000000000002,0.6475000000000001,35.71,20.47,41.1609645174,137.89,37.3716,22.0313,43.3821929627,0.6216,0.18130000000000002,0.6475000000000001,36.75,21.85,42.7549412349,137.94,37.7216,22.0813,43.7093001116,0.6216,0.18130000000000002,0.6475000000000001,37.1,21.9,43.0815505756,137.84
2020-04-22 05:30:00,37.1664,20.47395,42.4325808497,0.5964,0.17395000000000002,0.6212500000000001,36.57,20.3,41.8264856281,137.79,37.1664,20.39395,42.3940383257,0.5964,0.17395000000000002,0.6212500000000001,36.57,20.22,41.7877170949,137.73,38.2064,21.78395,43.9803305872,0.5964,0.17395000000000002,0.6212500000000001,37.61,21.61,43.3763092021,137.82,38.5764,21.81395,44.3168935234,0.5964,0.17395000000000002,0.6212500000000001,37.98,21.64,43.7123552328,137.69
2020-04-22 06:00:00,36.97008,20.73919,42.3898669149,0.58008,0.16919,0.6042500000000001,36.39,20.57,41.8013994981,138.06,36.97008,20.66919,42.3556634993,0.58008,0.16919,0.6042500000000001,36.39,20.5,41.7669977374,137.97,38.02008,22.06919,43.9610694872,0.58008,0.16919,0.6042500000000001,37.44,21.9,43.3746884715,138.08,38.38008,22.09919,44.2877493158,0.58008,0.16919,0.6042500000000001,37.8,21.93,43.700856971,137.93
2020-04-22 06:30:00,38.54984,20.31787,43.576438649400004,0.60984,0.17787000000000003,0.6352500000000001,37.94,20.14,42.9541988634,137.16,38.53984,20.22787,43.5256934691,0.60984,0.17787000000000003,0.6352500000000001,37.93,20.05,42.9032329784,137.06,39.60984,21.60787,45.1202778223,0.60984,0.17787000000000003,0.6352500000000001,39.0,21.43,44.4999426966,137.18,39.98984,21.63787,45.4685025195,0.60984,0.17787000000000003,0.6352500000000001,39.38,21.46,44.8476978227,137.0
2020-04-22 07:00:00,41.04792,19.53106,45.4576070757,0.75792,0.22106,0.7895000000000001,40.29,19.31,44.6784086556,136.62,41.05792,19.45106,45.4323291264,0.75792,0.22106,0.7895000000000001,40.3,19.23,44.6529159182,136.49,42.15792,20.80106,47.0103639196,0.75792,0.22106,0.7895000000000001,41.4,20.58,46.2330660891,136.63,42.53792,20.83106,47.3646249711,0.75792,0.22106,0.7895000000000001,41.78,20.61,46.5869133985,136.45
2020-04-22 07:30:00,44.25376,18.45318,47.9470033083,1.07376,0.31318,1.1185,43.18,18.14,46.835584762,135.78,44.23376,18.38318,47.9016370352,1.07376,0.31318,1.1185,43.16,18.07,46.7900683906,135.69,45.42376,19.71318,49.5169409218,1.07376,0.31318,1.1185,44.35,19.4,48.4074632676,135.82,45.78376,19.72318,49.8513441047,1.07376,0.31318,1.1185,44.71,19.41,48.7414833586,135.65
2020-04-22 08:00:00,46.7388,17.4659,49.8956219347,1.5288,0.4459,1.5925,45.21,17.02,48.3076029213,135.02,46.7088,17.3859,49.8395577453,1.5288,0.4459,1.5925,45.18,16.94,48.2513833999,134.92,47.9288,18.6859,51.442518681,1.5288,0.4459,1.5925,46.4,18.24,49.8563697034,135.05,48.3088,18.6859,51.796747159,1.5288,0.4459,1.5925,46.78,18.24,50.2102180836,134.88
2020-04-22 08:30:00,49.5252,16.35485,52.1557911795,2.0052,0.5848500000000001,2.08875,47.52,15.77,50.0683862332,134.72,49.4852,16.27485,52.0927611244,2.0052,0.5848500000000001,2.08875,47.48,15.69,50.0052647228,134.62,50.7852,17.554850000000002,53.7336886651,2.0052,0.5848500000000001,2.08875,48.78,16.97,51.6475488286,134.74,51.1152,17.56485,54.0489373306,2.0052,0.5848500000000001,2.08875,49.11,16.98,51.9626067475,134.57
2020-04-22 09:00:00,50.54192,16.11431,53.0486254682,2.55192,0.74431,2.65825,47.99,15.37,50.391239318,134.91,50.49192,16.03431,52.9767220811,2.55192,0.74431,2.65825,47.94,15.29,50.3192577449,134.81,51.83192,17.29431,54.641020207,2.55192,0.74431,2.65825,49.28,16.55,51.9848141287,134.95,52.11192,17.29431,54.9066968999,2.55192,0.74431,2.65825,49.56,16.55,52.2503215301,134.77
2020-04-22 09:30:00,51.34216,15.76188,53.7071154932,3.09216,0.9018800000000001,3.221,48.25,14.86,50.486454619,135.09,51.29216,15.68188,53.6358745412,3.09216,0.9018800000000001,3.221,48.2,14.78,50.4151604183,135.01,52.67216,16.93188,55.3267114457,3.09216,0.9018800000000001,3.221,49.58,16.03,52.106979379,135.15,52.91216,16.94188,55.5582934745,3.09216,0.9018800000000001,3.221,49.82,16.04,52.3384562248,134.97
2020-04-22 10:00:00,50.9456,15.8033,53.3404016694,3.4056,0.9933000000000001,3.5475,47.54,14.81,49.7934503725,135.3,50.8856,15.7333,53.2623789954,3.4056,0.9933000000000001,3.5475,47.48,14.74,49.7153698568,135.23,52.3056,16.9933,54.9968002365,3.4056,0.9933000000000001,3.5475,48.9,16.0,51.451044693,135.35,52.4756,16.9933,55.1585065085,3.4056,0.9933000000000001,3.5475,49.07,16.0,51.612642831,135.19
2020-04-22 10:30:00,50.68264,15.91452,53.1225182404,3.75264,1.09452,3.909,46.93,14.82,49.2144013476,135.21,50.60264,15.83452,53.0222519194,3.75264,1.09452,3.909,46.85,14.74,49.1140519607,135.1,52.00264,17.09452,54.7402701948,3.75264,1.09452,3.909,48.25,16.0,50.8336748622,135.27,52.20264,17.10452,54.9334163092,3.75264,1.09452,3.909,48.45,16.01,51.0266851755,135.07
2020-04-22 11:00:00,50.47784,15.909370000000001,52.9256118043,4.07784,1.18937,4.24775,46.4,14.72,48.6789317878,135.4,50.42784,15.82937,52.8539118861,4.07784,1.18937,4.24775,46.35,14.64,48.6071198488,135.35,51.79784,17.06937,54.5378732704,4.07784,1.18937,4.24775,47.72,15.88,50.29287027,135.43,52.00784,17.08937,54.7436022606,4.07784,1.18937,4.24775,47.93,15.9,50.4984643331,135.32
2020-04-22 11:30:00,50.29616,15.97638,52.7726105916,4.3761600000000005,1.27638,4.5585,45.92,14.7,48.2155203228,135.23,50.23616,15.90638,52.6942567672,4.3761600000000005,1.27638,4.5585,45.86,14.63,48.137059528,135.15,51.58616,17.15638,54.3642647173,4.3761600000000005,1.27638,4.5585,47.21,15.88,49.8092210339,135.26,51.79616,17.16638,54.5667187308,4.3761600000000005,1.27638,4.5585,47.42,15.89,50.0114836813,135.08
2020-04-22 12:00:00,49.93512,15.90566,52.4071200263,4.54512,1.32566,4.7345,45.39,14.58,47.6741911311,135.04,49.86512,15.82566,52.3161706077,4.54512,1.32566,4.7345,45.32,14.5,47.583110449,134.98,51.22512,17.07566,53.9962136029,4.54512,1.32566,4.7345,46.68,15.75,49.2654534131,135.09,51.42512,17.08566,54.1891386225,4.54512,1.32566,4.7345,46.88,15.76,49.4581843581,134.91
2020-04-22 12:30:00,49.91872,16.14671,52.4651775015,4.54872,1.32671,4.73825,45.37,14.82,47.7291242325,134.88,49.85872,16.06671,52.3835005537,4.54872,1.32671,4.73825,45.31,14.74,47.6472842878,134.8,51.23872,17.33671,54.0922170082,4.54872,1.32671,4.73825,46.69,16.01,49.3586486849,134.9,51.39872,17.32671,54.2406056111,4.54872,1.32671,4.73825,46.85,16.0,49.5067924633,134.73
2020-04-22 13:00:00,49.79992,16.24706,52.3831937805,4.54992,1.32706,4.7395,45.25,14.92,47.6462894673,135.02,49.72992,16.17706,52.2949539961,4.54992,1.32706,4.7395,45.18,14.85,47.5579110138,134.92,51.10992,17.42706,53.9993179832,4.54992,1.32706,4.7395,46.56,16.1,49.2650342535,135.04,51.25992,17.42706,54.1413134182,4.54992,1.32706,4.7395,46.71,16.1,49.4068224034,134.85
2020-04-22 13:30:00,49.03744,16.36217,51.6951751023,4.56744,1.33217,4.75775,44.47,15.03,46.9412590372,135.02,48.97744,16.28217,51.6129701612,4.56744,1.33217,4.75775,44.41,14.95,46.8588369467,134.92,50.31744,17.54217,53.2876392465,4.56744,1.33217,4.75775,45.75,16.21,48.5368581595,135.04,50.51744,17.55217,53.4798131622,4.56744,1.33217,4.75775,45.95,16.22,48.7287481883,134.85
2020-04-22 14:00:00,47.85944,16.79692,50.7214207076,4.54944,1.32692,4.739,43.31,15.47,45.989966297,135.41,47.80944,16.72692,50.651084942,4.54944,1.32692,4.739,43.26,15.4,45.9193597516,135.31,49.12944,17.99692,52.3219935037,4.54944,1.32692,4.739,44.58,16.67,47.5948032878,135.42,49.30944,17.99692,52.4910468804,4.54944,1.32692,4.739,44.76,16.67,47.7634431338,135.26
2020-04-22 14:30:00,47.04128,16.59704,49.8833014224,4.48128,1.30704,4.668,42.56,15.29,45.2231986927,135.04,46.98128,16.51704,49.8001333412,4.48128,1.30704,4.668,42.5,15.21,45.1397175445,134.96,48.27128,17.77704,51.4406417534,4.48128,1.30704,4.668,43.79,16.47,46.7848800362,135.06,48.49128,17.79704,51.6540305184,4.48128,1.30704,4.668,44.01,16.49,46.99787442,134.89
2020-04-22 15:00:00,47.11088,16.62609,49.9586016924,4.34088,1.2660900000000002,4.52175,42.77,15.36,45.4444991171,135.21,47.06088,16.55609,49.8881803884,4.34088,1.2660900000000002,4.52175,42.72,15.29,45.3738085243,135.14,48.35088,17.81609,51.5288332845,4.34088,1.2660900000000002,4.52175,44.01,16.55,47.0189600055,135.26,48.57088,17.83609,51.7422118822,4.34088,1.2660900000000002,4.52175,44.23,16.57,47.2319574017,135.12
2020-04-22 15:30:00,46.72312,16.88966,49.6820949382,4.11312,1.19966,4.2845,42.61,15.69,45.4069179751,135.21,46.67312,16.80966,49.607910658,4.11312,1.19966,4.2845,42.56,15.61,45.3323912892,135.14,47.95312,18.07966,51.248178733,4.11312,1.19966,4.2845,43.84,16.88,46.9774413948,135.26,48.18312,18.08966,51.4669685512,4.11312,1.19966,4.2845,44.07,16.89,47.1957307391,135.12
2020-04-22 16:00:00,47.044,17.15825,50.0753779722,3.834,1.11825,3.9937500000000004,43.21,16.04,46.0910587858,135.32,47.004,17.07825,50.0104253038,3.834,1.11825,3.9937500000000004,43.17,15.96,46.0257590921,135.24,48.274,18.34825,51.64336699,3.834,1.11825,3.9937500000000004,44.44,17.23,47.663261533400004,135.37,48.534,18.37825,51.8971023186,3.834,1.11825,3.9937500000000004,44.7,17.26,47.9165691593,135.2
2020-04-22 16:30:00,48.67968,17.20199,51.6296397902,3.46968,1.01199,3.61425,45.21,16.19,48.0214556214,135.71,48.60968,17.12199,51.537011276,3.46968,1.01199,3.61425,45.14,16.11,47.9286104535,135.59,49.95968,18.41199,53.2444457335,3.46968,1.01199,3.61425,46.49,17.4,49.6395014076,135.73,50.17968,18.41199,53.450927594,3.46968,1.01199,3.61425,46.71,17.4,49.8456026145,135.52
2020-04-22 17:00:00,50.91512,16.79941,53.6150130184,2.7751200000000003,0.8094100000000001,2.89075,48.14,15.99,50.7261244331,135.41,50.85512,16.71941,53.5329982437,2.7751200000000003,0.8094100000000001,2.89075,48.08,15.91,50.64399767,135.34,52.25512,17.99941,55.26822167,2.7751200000000003,0.8094100000000001,2.89075,49.48,17.19,52.3809745996,135.45,52.48512,18.00941,55.4889779142,2.7751200000000003,0.8094100000000001,2.89075,49.71,17.2,52.6015598628,135.29
2020-04-22 17:30:00,53.52896,16.48178,56.0089156354,2.50896,0.7317800000000001,2.6135,51.02,15.75,53.3957198659,134.77,53.45896,16.40178,55.9185013341,2.50896,0.7317800000000001,2.6135,50.95,15.67,53.3052661564,134.68,54.89896,17.68178,57.6761749169,2.50896,0.7317800000000001,2.6135,52.39,16.95,55.0637321656,134.84,55.14896,17.68178,57.9141876663,2.50896,0.7317800000000001,2.6135,52.64,16.95,55.3016464493,134.65
2020-04-22 18:00:00,55.70168,15.73049,57.8802684035,1.92168,0.56049,2.00175,53.78,15.17,55.8785942916,134.16,55.63168,15.64049,57.7884828237,1.92168,0.56049,2.00175,53.71,15.08,55.7868308833,134.11,57.10168,16.90049,59.5502176408,1.92168,0.56049,2.00175,55.18,16.34,57.5484839071,134.2,57.41168,16.90049,59.8475359782,1.92168,0.56049,2.00175,55.49,16.34,57.845792414,134.03
2020-04-22 18:30:00,56.13928,15.71979,58.2986325445,1.4392800000000001,0.41979000000000005,1.49925,54.7,15.3,56.7994718285,134.02,56.09928,15.63979,58.2385804065,1.4392800000000001,0.41979000000000005,1.49925,54.66,15.22,56.7394395461,133.93,57.52928,16.89979,59.9601614354,1.4392800000000001,0.41979000000000005,1.49925,56.09,16.48,58.4609142932,134.07,57.89928,16.89979,60.3152511937,1.4392800000000001,0.41979000000000005,1.49925,56.46,16.48,58.8160012242,133.9
2020-04-22 19:00:00,56.00672,15.93071,58.2283453849,0.99672,0.29071,1.0382500000000001,55.01,15.64,57.1901189018,134.26,55.96672,15.84071,58.1652975653,0.99672,0.29071,1.0382500000000001,54.97,15.55,57.1270811437,134.16,57.38672,17.11071,59.8833201239,0.99672,0.29071,1.0382500000000001,56.39,16.82,58.8450890049,134.29,57.77672,17.11071,60.257163646,0.99672,0.29071,1.0382500000000001,56.78,16.82,59.2189226515,134.11
2020-04-22 19:30:00,55.2764,16.16895,57.5926674244,0.7164,0.20895000000000002,0.7462500000000001,54.56,15.96,56.8464176532,134.4,55.2564,16.08895,57.5510560551,0.7164,0.20895000000000002,0.7462500000000001,54.54,15.88,56.8048061347,134.32,56.6464,17.35895,59.2465001334,0.7164,0.20895000000000002,0.7462500000000001,55.93,17.15,58.5003196572,134.45,57.0764,17.36895,59.6606726501,0.7164,0.20895000000000002,0.7462500000000001,56.36,17.16,58.9144736037,134.27
2020-04-22 20:00:00,54.28,16.5825,56.7564772185,0.66,0.1925,0.6875,53.62,16.39,56.0690333428,134.77,54.25,16.4925,56.7015436849,0.66,0.1925,0.6875,53.59,16.3,56.0140884064,134.67,55.63,17.7925,58.4060780763,0.66,0.1925,0.6875,54.97,17.6,57.7188088928,134.8,56.04,17.7925,58.7967231761,0.66,0.1925,0.6875,55.38,17.6,58.1094174812,134.61
