Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-04-22 20:30:00,54.23272,16.78746,56.7715309979,0.6427200000000001,0.18746000000000002,0.6695,53.59,16.6,56.1021220633,134.77,54.20272,16.69746,56.7163118146,0.6427200000000001,0.18746000000000002,0.6695,53.56,16.51,56.046888406,134.67,55.55272,17.98746,58.3922376404,0.6427200000000001,0.18746000000000002,0.6695,54.91,17.8,57.7230291998,134.8,55.99272,17.99746,58.8140566485,0.6427200000000001,0.18746000000000002,0.6695,55.35,17.81,58.1448071628,134.61
2020-04-22 21:00:00,55.2184,16.3262,57.5813902663,0.6384000000000001,0.1862,0.665,54.58,16.14,56.9163948261,134.59,55.1884,16.2462,57.5299792195,0.6384000000000001,0.1862,0.665,54.55,16.06,56.8649813154,134.53,56.5884,17.5162,59.2373554187,0.6384000000000001,0.1862,0.665,55.95,17.33,58.5724457403,134.61,57.0084,17.5262,59.6416411327,0.6384000000000001,0.1862,0.665,56.37,17.34,58.9767115055,134.46
2020-04-22 21:30:00,54.11272,16.78746,56.6569084848,0.6427200000000001,0.18746000000000002,0.6695,53.47,16.6,55.9875066421,134.47,54.08272,16.69746,56.6016410809,0.6427200000000001,0.18746000000000002,0.6695,53.44,16.51,55.9322241646,134.37,55.45272,17.98746,58.2971086131,0.6427200000000001,0.18746000000000002,0.6695,54.81,17.8,57.6279107725,134.5,55.87272,17.99746,58.6998245879,0.6427200000000001,0.18746000000000002,0.6695,55.23,17.81,58.0305867625,134.29
2020-04-22 22:00:00,50.77232,17.59151,53.7335063276,0.6223200000000001,0.18151,0.6482500000000001,50.15,17.41,53.0860678521,134.22,50.76232,17.51151,53.6979153624,0.6223200000000001,0.18151,0.6482500000000001,50.14,17.33,53.0504335515,134.16,52.05232,18.80151,55.3438415333,0.6223200000000001,0.18151,0.6482500000000001,51.43,18.62,54.6968856517,134.27,52.46232,18.82151,55.7363818207,0.6223200000000001,0.18151,0.6482500000000001,51.84,18.64,55.0893383514,134.11
2020-04-22 22:30:00,48.23792,18.22731,51.5667698791,0.60792,0.17731000000000002,0.6332500000000001,47.63,18.05,50.9354434554,134.91,48.22792,18.13731,51.5256662408,0.60792,0.17731000000000002,0.6332500000000001,47.62,17.96,50.894262938,134.83,49.49792,19.44731,53.1812180244,0.60792,0.17731000000000002,0.6332500000000001,48.89,19.27,52.5505946684,134.95,49.85792,19.47731,53.5273555443,0.60792,0.17731000000000002,0.6332500000000001,49.25,19.3,52.8966208751,134.78
2020-04-22 23:00:00,45.14968,18.83199,48.9197041228,0.5896800000000001,0.17199,0.6142500000000001,44.56,18.66,48.3093075918,135.65,45.12968,18.75199,48.8704936118,0.5896800000000001,0.17199,0.6142500000000001,44.54,18.58,48.2600041442,135.56,46.34968,20.09199,50.5171346996,0.5896800000000001,0.17199,0.6142500000000001,45.76,19.92,49.9077549084,135.68,46.68968,20.10199,50.8332196547,0.5896800000000001,0.17199,0.6142500000000001,46.1,19.93,50.2236488121,135.5
2020-04-22 23:30:00,42.25272,19.62996,46.5899954604,0.58272,0.16996000000000003,0.607,41.67,19.46,45.9900043488,136.49,42.25272,19.53996,46.5521469344,0.58272,0.16996000000000003,0.607,41.67,19.37,45.951994516,136.4,43.41272,20.90996,48.1860009235,0.58272,0.16996000000000003,0.607,42.83,20.74,47.5873565141,136.53,43.76272,20.93996,48.5145090318,0.58272,0.16996000000000003,0.607,43.18,20.77,47.9156060172,136.35
2020-04-23 00:00:00,39.9316,20.27255,44.782909263,0.5916,0.17255,0.6162500000000001,39.34,20.1,44.1774331531,137.42,39.9216,20.19255,44.7378276413,0.5916,0.17255,0.6162500000000001,39.33,20.02,44.1321798691,137.36,41.0616,21.57255,46.3835090098,0.5916,0.17255,0.6162500000000001,40.47,21.4,45.7796996495,137.44,41.3816,21.60255,46.6809060009,0.5916,0.17255,0.6162500000000001,40.79,21.43,46.0767728905,137.3
2020-04-23 00:30:00,37.93688,19.02409,42.4396378927,0.5968800000000001,0.17409000000000002,0.62175,37.34,18.85,41.8281974271,137.42,38.07688,25.77409,45.9799141568,0.5968800000000001,0.17409000000000002,0.62175,37.48,25.6,45.3884390567,137.36,39.02688,20.14409,43.9190360147,0.5968800000000001,0.17409000000000002,0.62175,38.43,19.97,43.308957503,137.44,39.34688,20.66409,44.4430149884,0.5968800000000001,0.17409000000000002,0.62175,38.75,20.49,43.8338065881,137.3
2020-04-23 01:00:00,36.8776,15.4143,39.9694636723,0.5976,0.1743,0.6225,36.28,15.24,39.3509339152,135.5,37.2576,35.1043,51.1902396581,0.5976,0.1743,0.6225,36.66,34.93,50.6365530027,135.42,37.9476,16.5743,41.4092715011,0.5976,0.1743,0.6225,37.35,16.4,40.7919416062,135.56,38.2476,16.5943,41.6923218141,0.5976,0.1743,0.6225,37.65,16.42,41.0747964085,135.39
2020-04-23 01:30:00,36.956,15.54675,40.0929840691,0.606,0.17675000000000002,0.6312500000000001,36.35,15.37,39.4659270764,135.5,37.326,35.21675,51.3171487571,0.606,0.17675000000000002,0.6312500000000001,36.72,35.04,50.7558863581,135.42,38.016,16.71675,41.5290980707,0.606,0.17675000000000002,0.6312500000000001,37.41,16.54,40.9032969331,135.56,38.326,16.72675,41.8170592171,0.606,0.17675000000000002,0.6312500000000001,37.72,16.55,41.1910293632,135.39
2020-04-23 02:00:00,37.70184,15.50137,40.7642148368,0.6218400000000001,0.18137,0.64775,37.08,15.32,40.1201794612,135.5,38.08184,35.17137,51.8387095274,0.6218400000000001,0.18137,0.64775,37.46,34.99,51.2596498232,135.52,38.80184,16.67137,42.2317104208,0.6218400000000001,0.18137,0.64775,38.18,16.49,41.5888506694,135.56,39.06184,16.68137,42.4746447809,0.6218400000000001,0.18137,0.64775,38.44,16.5,41.8316100575,135.39
2020-04-23 02:30:00,37.34432,15.61501,40.4774847732,0.6343200000000001,0.18501,0.6607500000000001,36.71,15.43,39.8209618166,135.63,37.73432,35.30501,51.6751646051,0.6343200000000001,0.18501,0.6607500000000001,37.1,35.12,51.086440471,135.52,38.43432,16.77501,41.9356401449,0.6343200000000001,0.18501,0.6607500000000001,37.8,16.59,41.2803597368,135.65,38.71432,16.79501,42.2003665146,0.6343200000000001,0.18501,0.6607500000000001,38.08,16.61,41.5448974003,135.5
2020-04-23 03:00:00,36.41016,15.67963,39.6427868365,0.6501600000000001,0.18963000000000002,0.67725,35.76,15.49,38.9707287589,135.78,36.78016,35.42963,51.068961724,0.6501600000000001,0.18963000000000002,0.67725,36.13,35.24,50.4701347333,135.69,37.47016,16.85963,41.0884413693,0.6501600000000001,0.18963000000000002,0.67725,36.82,16.67,40.417833935,135.82,37.76016,16.86963,41.3571529431,0.6501600000000001,0.18963000000000002,0.67725,37.11,16.68,40.6862937609,135.63
2020-04-23 03:30:00,35.36328,16.04054,38.831179429,0.6532800000000001,0.19054000000000001,0.6805,34.71,15.85,38.1576545401,136.07,35.72328,35.89054,50.638755864,0.6532800000000001,0.19054000000000001,0.6805,35.07,35.7,50.0439297018,136.06,36.41328,17.22054,40.279944864,0.6532800000000001,0.19054000000000001,0.6805,35.76,17.03,39.6080610482,136.11,36.72328,17.24054,40.5688983514,0.6532800000000001,0.19054000000000001,0.6805,36.07,17.05,39.8967091375,136.02
2020-04-23 04:00:00,34.73824,16.02907,38.2580240389,0.64824,0.18907000000000002,0.67525,34.09,15.84,37.5903405146,136.28,35.07824,35.93907,50.2205104909,0.64824,0.18907000000000002,0.67525,34.43,35.75,49.6335310048,136.16,35.75824,17.20907,39.6837979302,0.64824,0.18907000000000002,0.67525,35.11,17.02,39.0178484799,136.32,36.06824,17.23907,39.9762863603,0.64824,0.18907000000000002,0.67525,35.42,17.05,39.3100356143,136.13
2020-04-23 04:30:00,34.73272,15.85746,38.1814205635,0.6427200000000001,0.18746000000000002,0.6695,34.09,15.67,37.5190218423,136.28,35.07272,35.76746,50.0939805071,0.6427200000000001,0.18746000000000002,0.6695,34.43,35.58,49.51122398,136.16,35.77272,17.02746,39.6184539104,0.6427200000000001,0.18746000000000002,0.6695,35.13,16.84,38.9577014209,136.32,36.07272,17.05746,39.9023566954,0.6427200000000001,0.18746000000000002,0.6695,35.43,16.87,39.2413277043,136.13
2020-04-23 05:00:00,34.96312,15.83466,38.381717229,0.63312,0.18466000000000002,0.6595000000000001,34.33,15.65,37.7289199421,136.28,35.30312,35.76466,50.2535688947,0.63312,0.18466000000000002,0.6595000000000001,34.67,35.58,49.6784188557,136.29,35.99312,17.01466,39.8121004501,0.63312,0.18466000000000002,0.6595000000000001,35.36,16.83,39.1609307857,136.32,36.29312,17.04466,40.0962715704,0.63312,0.18466000000000002,0.6595000000000001,35.66,16.86,39.4448374315,136.13
2020-04-23 05:30:00,35.48664,15.74277,38.8218550016,0.6266400000000001,0.18277000000000002,0.65275,34.86,15.56,38.1750337262,136.1,35.84664,35.60277,50.5226566103,0.6266400000000001,0.18277000000000002,0.65275,35.22,35.42,49.950223222700004,136.02,36.54664,16.92277,40.274520975,0.6266400000000001,0.18277000000000002,0.65275,35.92,16.74,39.6292064013,136.14,36.83664,16.94277,40.546214395,0.6266400000000001,0.18277000000000002,0.65275,36.21,16.76,39.9006478644,135.96
2020-04-23 06:00:00,35.183840000000004,16.06487,38.6779348629,0.6338400000000001,0.18487,0.66025,34.55,15.88,38.0246880329,136.21,35.52384,35.91487,50.5155530056,0.6338400000000001,0.18487,0.66025,34.89,35.73,49.9394132925,136.12,36.21384,17.23487,40.1058967168,0.6338400000000001,0.18487,0.66025,35.58,17.05,39.4542633945,136.24,36.51384,17.26487,40.3898037587,0.6338400000000001,0.18487,0.66025,35.88,17.08,39.7379013034,135.96
2020-04-23 06:30:00,36.7704,15.6072,39.9455505407,0.7104,0.20720000000000002,0.74,36.06,15.4,39.2107587277,135.27,37.1504,35.2272,51.1967561472,0.7104,0.20720000000000002,0.74,36.44,35.02,50.5398258802,135.19,37.8304,16.7772,41.3837359841,0.7104,0.20720000000000002,0.74,37.12,16.57,40.650452642,135.32,38.1304,16.7972,41.6662133149,0.7104,0.20720000000000002,0.74,37.42,16.59,40.932682541,135.1
2020-04-23 07:00:00,39.15048,14.98514,41.9203352211,0.8404800000000001,0.24514000000000002,0.8755000000000001,38.31,14.74,41.0478221103,134.89,39.55048,34.48514,52.4734728129,0.8404800000000001,0.24514000000000002,0.8755000000000001,38.71,34.24,51.6801867257,134.8,40.26048,16.12514,43.369648256,0.8404800000000001,0.24514000000000002,0.8755000000000001,39.42,15.88,42.4983623214,134.94,40.55048,16.14514,43.646385576,0.8404800000000001,0.24514000000000002,0.8755000000000001,39.71,15.9,42.7749237287,134.7
2020-04-23 07:30:00,42.87008,13.50294,44.9463363118,0.97008,0.28294,1.0105,41.9,13.22,43.9360717407,133.8,43.32008,32.68294,54.26604738,0.97008,0.28294,1.0105,42.35,32.4,53.3224389915,133.71,44.06008,14.61294,46.4201321094,0.97008,0.28294,1.0105,43.09,14.33,45.4103182107,133.86,44.30008,14.61294,46.6479914192,0.97008,0.28294,1.0105,43.33,14.33,45.6381178402,133.6
2020-04-23 08:00:00,46.41592,12.49256,48.0676781715,1.10592,0.32256,1.152,45.31,12.17,46.9159354591,133.34,46.90592,31.50256,56.5028903473,1.10592,0.32256,1.152,45.8,31.18,55.4060682597,133.21,47.68592,13.57256,49.579848237,1.10592,0.32256,1.152,46.58,13.25,48.4278731724,133.35,47.86592,13.57256,49.7529967178,1.10592,0.32256,1.152,46.76,13.25,48.6010298245,133.08
2020-04-23 08:30:00,49.46216,16.25313,52.0640903758,1.38216,0.40313000000000004,1.43975,48.08,15.85,50.6251804935,135.29,49.46216,18.62313,52.8519275227,1.38216,0.40313000000000004,1.43975,48.08,18.22,51.4164837382,135.19,50.84216,17.30313,53.7058985705,1.38216,0.40313000000000004,1.43975,49.46,16.9,52.2675960802,135.33,50.95216,17.11313,53.7492495488,1.38216,0.40313000000000004,1.43975,49.57,16.71,52.3106968029,135.08
2020-04-23 09:00:00,50.40184,16.33387,52.9824573285,2.00184,0.58387,2.08525,48.4,15.75,50.8981581199,135.5,50.30184,16.25387,52.8626843564,2.00184,0.58387,2.08525,48.3,15.67,50.7783310084,135.44,51.811840000000004,17.54387,54.7015003337,2.00184,0.58387,2.08525,49.81,16.96,52.6182259298,135.53,51.89184,17.52387,54.7708780134,2.00184,0.58387,2.08525,49.89,16.94,52.6875288849,135.27
2020-04-23 09:30:00,50.72608,16.42094,53.3177499774,2.9860800000000003,0.87094,3.1105,47.74,15.55,50.2086655867,135.27,50.62608,16.33094,53.1949205982,2.9860800000000003,0.87094,3.1105,47.64,15.46,50.0857384891,135.2,52.13608,17.63094,55.0365413435,2.9860800000000003,0.87094,3.1105,49.15,16.76,51.9289909396,135.3,52.18608,17.60094,55.0743137465,2.9860800000000003,0.87094,3.1105,49.2,16.73,51.9666518067,135.04
2020-04-23 10:00:00,50.96376,16.24193,53.4892991491,3.74376,1.09193,3.89975,47.22,15.15,49.5908348387,134.89,50.85376,16.16193,53.3602182104,3.74376,1.09193,3.89975,47.11,15.07,49.46167203,134.78,52.38376,17.45193,55.2143837461,3.74376,1.09193,3.89975,48.64,16.36,51.3176304987,134.94,52.37376,17.41193,55.192264339,3.74376,1.09193,3.89975,48.63,16.32,51.2954120755,134.68
2020-04-23 10:30:00,50.24224,16.49607,52.8810268968,4.03224,1.17607,4.20025,46.21,15.32,48.6833287687,134.89,50.12224,16.40607,52.7389616457,4.03224,1.17607,4.20025,46.09,15.23,48.5411268926,134.78,51.65224,17.69607,54.5994944158,4.03224,1.17607,4.20025,47.62,16.52,50.4041149114,134.86,51.62224,17.64607,54.5549214009,4.03224,1.17607,4.20025,47.59,16.47,50.3593983284,134.59
2020-04-23 11:00:00,49.84208,16.24519,52.4226967721,4.37208,1.27519,4.55425,45.47,14.97,47.8708867685,134.52,49.72208,16.16519,52.2838273968,4.37208,1.27519,4.55425,45.35,14.89,47.7319033771,134.43,51.24208,17.44519,54.1302634102,4.37208,1.27519,4.55425,46.87,16.17,49.580901565,134.58,51.18208,17.39519,54.0573579475,4.37208,1.27519,4.55425,46.81,16.12,49.5078832107,134.32
2020-04-23 11:30:00,49.28704,16.16747,51.8709880199,4.51704,1.3174700000000001,4.70525,44.77,14.85,47.1685848844,134.52,49.16704,16.07747,51.7289364279,4.51704,1.3174700000000001,4.70525,44.65,14.76,47.0263766412,134.43,50.68704,17.36747,53.579893973,4.51704,1.3174700000000001,4.70525,46.17,16.05,48.8801738949,134.58,50.62704,17.31747,53.5069336289,4.51704,1.3174700000000001,4.70525,46.11,16.0,48.8070906734,134.32
2020-04-23 12:00:00,49.07264,15.99577,51.6138416945,4.68264,1.36577,4.87775,44.39,14.63,46.7387312622,134.52,48.95264,15.91577,51.4749715654,4.68264,1.36577,4.87775,44.27,14.55,46.5997360508,134.43,50.46264,17.19577,53.3120299901,4.68264,1.36577,4.87775,45.78,15.83,48.4396253082,134.58,50.39264,17.13577,53.2264293341,4.68264,1.36577,4.87775,45.71,15.77,48.3538726474,134.32
2020-04-23 12:30:00,49.35088,16.04859,51.894764647,4.76088,1.38859,4.95925,44.59,14.66,46.9380836848,134.52,49.21088,15.94859,51.7307281349,4.76088,1.38859,4.95925,44.45,14.56,46.7738826697,134.43,50.75088,17.23859,53.5987015324,4.76088,1.38859,4.95925,45.99,15.85,48.6446564383,134.5,50.66088,17.17859,53.4941932995,4.76088,1.38859,4.95925,45.9,15.79,48.540025752,134.23
2020-04-23 13:00:00,49.57064,16.21227,52.154444188,4.67064,1.36227,4.86525,44.9,14.85,47.2919919225,134.64,49.44064,16.12227,52.002927548,4.67064,1.36227,4.86525,44.77,14.76,47.140327746,134.57,50.98064,17.41227,53.8721894985,4.67064,1.36227,4.86525,46.31,16.05,49.0124331165,134.7,50.89064,17.35227,53.7676344445,4.67064,1.36227,4.86525,46.22,15.99,48.9077550088,134.43
2020-04-23 13:30:00,49.62496,16.42728,52.2732453861,4.34496,1.26728,4.526,45.28,15.16,47.750434553,135.0,49.51496,16.34728,52.143694031,4.34496,1.26728,4.526,45.17,15.08,47.6207444293,134.89,51.04496,17.64728,54.0093920795,4.34496,1.26728,4.526,46.7,16.38,49.4893362251,135.04,50.98496,17.577280000000002,53.9298332873,4.34496,1.26728,4.526,46.64,16.31,49.4095709352,134.79
2020-04-23 14:00:00,48.14384,16.68862,50.954287037,4.38384,1.27862,4.5665,43.76,15.41,46.3940265552,134.89,48.01384,16.59862,50.801998164,4.38384,1.27862,4.5665,43.63,15.32,46.2415321978,134.77,49.54384,17.89862,52.6778196194,4.38384,1.27862,4.5665,45.16,16.62,48.1212011488,134.9,49.44384,17.84862,52.5667818099,4.38384,1.27862,4.5665,45.06,16.57,48.0100874817,134.66
2020-04-23 14:30:00,47.62864,16.80502,50.5063960846,4.74864,1.38502,4.9465,42.88,15.42,45.5683091633,134.89,47.50864,16.72502,50.366627529,4.74864,1.38502,4.9465,42.76,15.34,45.4283303677,134.77,49.00864,18.03502,52.2217267146,4.74864,1.38502,4.9465,44.26,16.65,47.2881602518,134.9,48.90864,17.97502,52.1071627576,4.74864,1.38502,4.9465,44.16,16.59,47.1734427406,134.66
2020-04-23 15:00:00,46.92944,17.03317,49.9249558734,4.6394400000000005,1.35317,4.83275,42.29,15.68,45.1032870199,135.18,46.79944,16.93317,49.7686631382,4.6394400000000005,1.35317,4.83275,42.16,15.58,44.9466572728,135.07,48.29944,18.24317,51.6299250044,4.6394400000000005,1.35317,4.83275,43.66,16.89,46.8131146155,135.23,48.18944,18.19317,51.5093541229,4.6394400000000005,1.35317,4.83275,43.55,16.84,46.692484406,134.99
2020-04-23 15:30:00,46.62736,17.11548,49.6694106689,4.16736,1.21548,4.341,42.46,15.9,45.3394044954,135.27,46.48736,17.03548,49.5104253526,4.16736,1.21548,4.341,42.32,15.82,45.1802478966,135.18,47.99736,18.34548,51.383880774,4.16736,1.21548,4.341,43.83,17.13,47.0585358888,135.34,47.88736,18.29548,51.2632796083,4.16736,1.21548,4.341,43.72,17.08,46.9378823553,135.08
2020-04-23 16:00:00,47.22688,17.05909,50.2134518447,3.35688,0.9790900000000001,3.49675,43.87,16.08,46.7241190393,135.44,47.09688,16.96909,50.0606244584,3.35688,0.9790900000000001,3.49675,43.74,15.99,46.5711037018,135.31,48.63688,18.29909,51.9653999404,3.35688,0.9790900000000001,3.49675,45.28,17.32,48.4794884461,135.5,48.53688,18.23909,51.8506810386,3.35688,0.9790900000000001,3.49675,45.18,17.26,48.3646565169,135.25
2020-04-23 16:30:00,49.35584,17.25462,52.2849964469,3.61584,1.05462,3.7665,45.74,16.2,48.5240929848,135.54,49.23584,17.16462,52.1420379373,3.61584,1.05462,3.7665,45.62,16.11,48.3809518302,135.49,50.77584,18.48462,54.0357946573,3.61584,1.05462,3.7665,47.16,17.43,50.2779325351,135.6,50.72584,18.44462,53.9751317798,3.61584,1.05462,3.7665,47.11,17.39,50.2171703703,135.34
2020-04-23 17:00:00,50.7132,17.05135,53.503057773,2.7132,0.7913500000000001,2.82625,48.0,16.26,50.6792620309,135.24,50.5732,16.96135,53.3416905625,2.7132,0.7913500000000001,2.82625,47.86,16.17,50.5178037923,135.18,52.1732,18.27135,55.2800599589,2.7132,0.7913500000000001,2.82625,49.46,17.48,52.4580022494,135.29,52.1332,18.24135,55.2323944082,2.7132,0.7913500000000001,2.82625,49.42,17.45,52.4102938362,135.04
2020-04-23 17:30:00,53.63784,16.59437,56.1461574425,2.27784,0.66437,2.37275,51.36,15.93,53.7737342947,134.72,53.48784,16.50437,55.9762740539,2.27784,0.66437,2.37275,51.21,15.84,53.6038216921,134.61,55.14784,17.824370000000002,57.956815152,2.27784,0.66437,2.37275,52.87,17.16,55.5850924259,134.81,55.09784,17.76437,57.8908007732,2.27784,0.66437,2.37275,52.82,17.1,55.519027369,134.55
2020-04-23 18:00:00,55.96528,15.96279,58.1972785452,1.65528,0.48279000000000005,1.72425,54.31,15.48,56.473059949,134.38,55.82528,15.87279,58.0379819555,1.65528,0.48279000000000005,1.72425,54.17,15.39,56.3137727381,134.33,57.53528,17.17279,60.0434272928,1.65528,0.48279000000000005,1.72425,55.88,16.69,58.3192121003,134.47,57.51528,17.11279,60.0071247025,1.65528,0.48279000000000005,1.72425,55.86,16.63,58.2829005798,134.22
2020-04-23 18:30:00,55.66056,16.19308,57.968213526,1.45056,0.42308,1.5110000000000001,54.21,15.77,56.457213888,134.47,55.54056,16.09308,57.825089961,1.45056,0.42308,1.5110000000000001,54.09,15.67,56.3140923748,134.44,57.19056,17.40308,59.7798239091,1.45056,0.42308,1.5110000000000001,55.74,16.98,58.2689282551,134.47,57.25056,17.35308,59.8227047683,1.45056,0.42308,1.5110000000000001,55.8,16.93,58.311790403,134.22
2020-04-23 19:00:00,54.60888,16.54884,57.061316846,1.05888,0.30884,1.103,53.55,16.24,55.9583782824,134.7,54.50888,16.45884,56.9395417351,1.05888,0.30884,1.103,53.45,16.15,55.8365919447,134.64,56.11888,17.77884,58.8677827356,1.05888,0.30884,1.103,55.06,17.47,57.7650802821,134.77,56.19888,17.72884,58.9289901576,1.05888,0.30884,1.103,55.14,17.42,57.8262570118,134.52
2020-04-23 19:30:00,53.29664,16.80527,55.8833511438,0.80664,0.23527,0.84025,52.49,16.57,55.0433011365,134.93,53.21664,16.70527,55.7770276966,0.80664,0.23527,0.84025,52.41,16.47,54.9369547755,134.8,54.77664,18.02527,57.6662002239,0.80664,0.23527,0.84025,53.97,17.79,56.826446308,134.96,54.89664,17.99527,57.7708475415,0.80664,0.23527,0.84025,54.09,17.76,56.9310609422,134.71
2020-04-23 20:00:00,51.8476,16.90055,54.5325794004,0.6876,0.20055,0.71625,51.16,16.7,53.816685145,134.8,51.7476,16.81055,54.409637906,0.6876,0.20055,0.71625,51.06,16.61,53.6937212344,134.8,53.2776,18.13055,56.2780552708,0.6876,0.20055,0.71625,52.59,17.93,55.562514342,134.87,53.4076,18.10055,56.3915033322,0.6876,0.20055,0.71625,52.72,17.9,55.6759229829,134.71
2020-04-23 20:30:00,52.59336,17.07723,55.2964130895,0.5733600000000001,0.16723000000000002,0.5972500000000001,52.02,16.91,54.6994378399,134.65,52.48336,16.98723,55.1640196139,0.5733600000000001,0.16723000000000002,0.5972500000000001,51.91,16.82,54.5670275899,134.54,54.05336,18.30723,57.0694348803,0.5733600000000001,0.16723000000000002,0.5972500000000001,53.48,18.14,56.4727367851,134.71,54.16336,18.26723,57.1608367535,0.5733600000000001,0.16723000000000002,0.5972500000000001,53.59,18.1,56.5641061098,134.49
2020-04-23 21:00:00,53.38392,16.80031,55.9651081538,0.58392,0.17031000000000002,0.6082500000000001,52.8,16.63,55.3569950413,134.33,53.27392,16.71031,55.8331891661,0.58392,0.17031000000000002,0.6082500000000001,52.69,16.54,55.2250640561,134.25,54.86392,18.02031,57.7475652323,0.58392,0.17031000000000002,0.6082500000000001,54.28,17.85,57.1396613571,134.4,54.96392,18.00031,57.8363524253,0.58392,0.17031000000000002,0.6082500000000001,54.38,17.83,57.2284308714,134.2
2020-04-23 21:30:00,52.39472,17.24346,55.1592566724,0.59472,0.17346,0.6195,51.8,17.07,54.5401219287,134.33,52.30472,17.14346,55.0425467711,0.59472,0.17346,0.6195,51.71,16.97,54.4233865172,134.36,53.86472,18.47346,56.9445061885,0.59472,0.17346,0.6195,53.27,18.3,56.3256859701,134.4,53.95472,18.43346,57.0167015694,0.59472,0.17346,0.6195,53.36,18.26,56.3978474767,134.2
2020-04-23 22:00:00,49.4964,17.78395,52.5943199458,0.5964,0.17395000000000002,0.6212500000000001,48.9,17.61,51.9742445833,134.6,49.4164,17.70395,52.4920035297,0.5964,0.17395000000000002,0.6212500000000001,48.82,17.53,51.87189316,134.49,50.9164,19.03395,54.3578057096,0.5964,0.17395000000000002,0.6212500000000001,50.32,18.86,53.7382731394,134.65,50.9964,19.00395,54.4222650076,0.5964,0.17395000000000002,0.6212500000000001,50.4,18.83,53.8026848772,134.45
2020-04-23 22:30:00,47.50504,18.38647,50.9390921048,0.60504,0.17647000000000002,0.6302500000000001,46.9,18.21,50.3111727154,135.22,47.41504,18.28647,50.8191007719,0.60504,0.17647000000000002,0.6302500000000001,46.81,18.11,50.1911167439,135.13,48.85504,19.63647,52.6536407807,0.60504,0.17647000000000002,0.6302500000000001,48.25,19.46,52.0264749911,135.27,48.95504,19.60647,52.7352785833,0.60504,0.17647000000000002,0.6302500000000001,48.35,19.43,52.1080358486,135.07
2020-04-23 23:00:00,45.09,18.985,48.9238012117,0.6000000000000001,0.17500000000000002,0.625,44.49,18.81,48.3029626421,136.03,45.04,18.895,48.8428359639,0.6000000000000001,0.17500000000000002,0.625,44.44,18.72,48.2219037368,135.91,46.37,20.255,50.6008095291,0.6000000000000001,0.17500000000000002,0.625,45.77,20.08,49.980989386,136.06,46.57,20.265,50.7881396096,0.6000000000000001,0.17500000000000002,0.625,45.97,20.09,50.1682070638,135.85
2020-04-23 23:30:00,42.67976,19.72493,47.01738803,0.5997600000000001,0.17493,0.62475,42.08,19.55,46.3996648695,136.74,42.64976,19.63493,46.9524493947,0.5997600000000001,0.17493,0.62475,42.05,19.46,46.3345885921,136.63,43.86976,21.00493,48.6391090252,0.5997600000000001,0.17493,0.62475,43.27,20.83,48.0227217055,136.77,44.16976,21.02493,48.9184564348,0.5997600000000001,0.17493,0.62475,43.57,20.85,48.301836404,136.58
2020-04-24 00:00:00,40.18816,20.22738,44.9915003734,0.60816,0.17738,0.6335000000000001,39.58,20.05,44.3686702528,136.61,40.19816,20.15738,44.969011951,0.60816,0.17738,0.6335000000000001,39.59,19.98,44.3460088396,136.5,41.30816,21.52738,46.5810280291,0.60816,0.17738,0.6335000000000001,40.7,21.35,45.9599010008,136.65,41.65816,21.54738,46.9008729071,0.60816,0.17738,0.6335000000000001,41.05,21.37,46.2793625712,136.45
2020-04-24 00:30:00,37.3832,20.66885,42.7165659032,0.6132000000000001,0.17885,0.63875,36.77,20.49,42.0936218446,136.83,37.3832,20.58885,42.6779145058,0.6132000000000001,0.17885,0.63875,36.77,20.41,42.0547381397,136.74,38.4432,21.95885,44.2726859312,0.6132000000000001,0.17885,0.63875,37.83,21.78,43.6517731599,136.86,38.7832,21.99885,44.5879580555,0.6132000000000001,0.17885,0.63875,38.17,21.82,43.9665929997,136.67
2020-04-24 01:00:00,35.79616,20.63263,41.3167095914,0.62616,0.18263000000000001,0.6522500000000001,35.17,20.45,40.6833061587,136.83,35.79616,20.56263,41.2817977232,0.62616,0.18263000000000001,0.6522500000000001,35.17,20.38,40.6481647802,136.83,36.83616,21.94263,42.876353563,0.62616,0.18263000000000001,0.6522500000000001,36.21,21.76,42.2452565385,136.86,37.15616,21.97263,43.1668471754,0.62616,0.18263000000000001,0.6522500000000001,36.53,21.79,42.535220699999996,136.79
2020-04-24 01:30:00,35.96008,20.76669,41.5256880396,0.6400800000000001,0.18669000000000002,0.6667500000000001,35.32,20.58,40.8783414536,136.83,35.95008,20.68669,41.4770707158,0.6400800000000001,0.18669000000000002,0.6667500000000001,35.31,20.5,40.8294758722,136.83,36.99008,22.06669,43.0720887114,0.6400800000000001,0.18669000000000002,0.6667500000000001,36.35,21.88,42.4270774388,136.86,37.32008,22.09669,43.3710972903,0.6400800000000001,0.18669000000000002,0.6667500000000001,36.68,21.91,42.7255251577,136.79
2020-04-24 02:00:00,36.71392,20.59781,42.0972884942,0.64392,0.18781,0.6707500000000001,36.07,20.41,41.4440948749,136.7,36.71392,20.50781,42.0533255851,0.64392,0.18781,0.6707500000000001,36.07,20.32,41.3998466181,136.6,37.77392,21.89781,43.6621473929,0.64392,0.18781,0.6707500000000001,37.13,21.71,43.011172967,136.77,38.09392,21.91781,43.9492563778,0.64392,0.18781,0.6707500000000001,37.45,21.73,43.2977528285,136.59
2020-04-24 02:30:00,36.25648,20.77564,41.7870740708,0.63648,0.18564000000000003,0.663,35.62,20.59,41.1428304811,137.0,36.25648,20.70564,41.7523157418,0.63648,0.18564000000000003,0.663,35.62,20.52,41.1078435338,136.93,37.29648,22.08564,43.3451602212,0.63648,0.18564000000000003,0.663,36.66,21.9,42.7032270443,137.01,37.62648,22.11564,43.6446277313,0.63648,0.18564000000000003,0.663,36.99,21.93,43.002151109,136.84
2020-04-24 03:00:00,35.47168,21.05424,41.2494982273,0.63168,0.18424000000000001,0.658,34.84,20.87,40.6125904123,137.37,35.47168,20.97424,41.2087226883,0.63168,0.18424000000000001,0.658,34.84,20.79,40.5715380532,137.27,36.49168,22.36424,42.7995553715,0.63168,0.18424000000000001,0.658,35.86,22.18,42.1650566228,137.4,36.84168,22.39424,43.113934759,0.63168,0.18424000000000001,0.658,36.21,22.21,42.4787970639,137.24
2020-04-24 03:30:00,35.09024,21.27382,41.0353550082,0.63024,0.18382,0.6565000000000001,34.46,21.09,40.4014814085,137.59,35.09024,21.20382,40.9991088421,0.63024,0.18382,0.6565000000000001,34.46,21.02,40.364984826,137.47,36.12024,22.60382,42.6099098362,0.63024,0.18382,0.6565000000000001,35.49,22.42,41.9785242713,137.59,36.45024,22.64382,42.9111008977,0.63024,0.18382,0.6565000000000001,35.82,22.46,42.2791201422,137.41
2020-04-24 04:00:00,34.5648,21.51515,40.7139666277,0.6348,0.18515,0.66125,33.93,21.33,40.0775972334,137.78,34.5548,21.43515,40.6632494836,0.6348,0.18515,0.66125,33.92,21.25,40.0266024039,137.66,35.5648,22.84515,42.2700352207,0.6348,0.18515,0.66125,34.93,22.66,41.6362882592,137.82,35.894800000000004,22.87515,42.5641768928,0.6348,0.18515,0.66125,35.26,22.69,41.9297471969,137.61
2020-04-24 04:30:00,34.37168,21.34424,40.4597203055,0.63168,0.18424000000000001,0.658,33.74,21.16,39.8262878009,137.78,34.38168,21.26424,40.426078494,0.63168,0.18424000000000001,0.658,33.75,21.08,39.7923221237,137.66,35.39168,22.66424,42.026643787,0.63168,0.18424000000000001,0.658,34.76,22.48,41.395748574,137.82,35.71168,22.70424,42.3179229452,0.63168,0.18424000000000001,0.658,35.08,22.52,41.6864102556,137.61
2020-04-24 05:00:00,34.3764,21.3427,40.4629178415,0.6264000000000001,0.1827,0.6525000000000001,33.75,21.16,39.8347599466,137.87,34.3764,21.2827,40.4313021835,0.6264000000000001,0.1827,0.6525000000000001,33.75,21.1,39.8029207471,137.76,35.3864,22.6827,42.0321565501,0.6264000000000001,0.1827,0.6525000000000001,34.76,22.5,41.4066129984,137.92,35.7264,22.7127,42.3348839404,0.6264000000000001,0.1827,0.6525000000000001,35.1,22.53,41.7086429892,137.74
2020-04-24 05:30:00,34.91848,21.21039,40.8556102569,0.61848,0.18039000000000002,0.6442500000000001,34.3,21.03,40.2337035332,137.87,34.92848,21.13039,40.8226909532,0.61848,0.18039000000000002,0.6442500000000001,34.31,20.95,40.2004800966,137.76,35.92848,22.53039,42.4084207282,0.61848,0.18039000000000002,0.6442500000000001,35.31,22.35,41.7889770155,137.92,36.28848,22.57039,42.7349539073,0.61848,0.18039000000000002,0.6442500000000001,35.67,22.39,42.1148548614,137.74
2020-04-24 06:00:00,34.68376,21.50193,40.8080408922,0.6237600000000001,0.18193,0.64975,34.06,21.32,40.1824090866,138.13,34.68376,21.41193,40.7606912854,0.6237600000000001,0.18193,0.64975,34.06,21.23,40.13472935,138.08,35.69376,22.84193,42.3768600661,0.6237600000000001,0.18193,0.64975,35.07,22.66,41.7538082096,138.17,36.03376,22.86193,42.6743447877,0.6237600000000001,0.18193,0.64975,35.41,22.68,42.0505707452,138.03
2020-04-24 06:30:00,36.55192,21.02181,42.1658552784,0.6919200000000001,0.20181000000000002,0.7207500000000001,35.86,20.82,41.4657931312,137.75,36.54192,20.951810000000002,42.1223249544,0.6919200000000001,0.20181000000000002,0.7207500000000001,35.85,20.75,41.4220351987,137.65,37.58192,22.35181,43.7264693425,0.6919200000000001,0.20181000000000002,0.7207500000000001,36.89,22.15,43.0289971996,137.79,37.93192,22.37181,44.0378069114,0.6919200000000001,0.20181000000000002,0.7207500000000001,37.24,22.17,43.3396642811,137.6
2020-04-24 07:00:00,38.7456,20.48705,43.8285379298,0.6756,0.19705,0.7037500000000001,38.07,20.29,43.1394135333,137.85,38.7056,20.40705,43.7558128831,0.6756,0.19705,0.7037500000000001,38.03,20.21,43.0665183176,137.76,39.8656,21.79705,45.4354206766,0.6756,0.19705,0.7037500000000001,39.19,21.6,44.7483642159,137.88,40.1356,21.82705,45.6868306962,0.6756,0.19705,0.7037500000000001,39.46,21.63,44.9994277741,137.7
2020-04-24 07:30:00,41.66648,19.47189,45.9918477098,0.9664800000000001,0.28189000000000003,1.00675,40.7,19.19,44.9971788005,137.38,41.60648,19.40189,45.9078698434,0.9664800000000001,0.28189000000000003,1.00675,40.64,19.12,44.9130715939,137.24,42.89648,20.77189,47.6610890619,0.9664800000000001,0.28189000000000003,1.00675,41.93,20.49,46.6686725759,137.42,43.04648,20.78189,47.8004852733,0.9664800000000001,0.28189000000000003,1.00675,42.08,20.5,46.8078668602,137.2
2020-04-24 08:00:00,43.67792,18.71356,47.5179757923,1.41792,0.41356000000000004,1.477,42.26,18.3,46.0521183009,136.66,43.58792,18.63356,47.4037585873,1.41792,0.41356000000000004,1.477,42.17,18.22,45.9377546251,136.54,44.99792,19.99356,49.2397730072,1.41792,0.41356000000000004,1.477,43.58,19.58,47.7764879412,136.68,45.02792,19.99356,49.2671901066,1.41792,0.41356000000000004,1.477,43.61,19.58,47.8038544471,136.49
2020-04-24 08:30:00,45.94592,17.94506,49.325984461,2.00592,0.58506,2.0895,43.94,17.36,47.2450336014,135.86,45.80592,17.85506,49.1628464864,2.00592,0.58506,2.0895,43.8,17.27,47.0817682336,135.76,47.32592,19.19506,51.0704712358,2.00592,0.58506,2.0895,45.32,18.61,48.9921881528,135.89,47.24592,19.16506,50.9850613558,2.00592,0.58506,2.0895,45.24,18.58,48.9067888948,135.69
2020-04-24 09:00:00,47.68832,17.38951,50.7599342244,2.63832,0.76951,2.74825,45.05,16.62,48.0179851722,135.69,47.55832,17.30951,50.6104034529,2.63832,0.76951,2.74825,44.92,16.54,47.8683402679,135.63,49.10832,18.62951,52.5231923636,2.63832,0.76951,2.74825,46.47,17.86,49.7839381729,135.74,49.01832,18.59951,52.4284032549,2.63832,0.76951,2.74825,46.38,17.83,49.6891668274,135.59
2020-04-24 09:30:00,48.6932,16.9376,51.5549223644,2.8032,0.8176,2.92,45.89,16.12,48.6389401612,135.33,48.5532,16.8476,51.3931401648,2.8032,0.8176,2.92,45.75,16.03,48.4770399261,135.26,50.1432,18.1676,53.3329372527,2.8032,0.8176,2.92,47.34,17.35,50.4192235164,135.37,50.0132,18.1276,53.1970869127,2.8032,0.8176,2.92,47.21,17.31,50.2833988509,135.19
2020-04-24 10:00:00,48.86768,16.68599,51.6378970414,3.51768,1.02599,3.66425,45.35,15.66,47.9776833538,135.19,48.72768,16.59599,51.4763409953,3.51768,1.02599,3.66425,45.21,15.57,47.815991049,135.07,50.32768,17.91599,53.4215131933,3.51768,1.02599,3.66425,46.81,16.89,49.7639246845,135.24,50.17768,17.86599,53.2634318164,3.51768,1.02599,3.66425,46.66,16.84,49.605858525,135.04
2020-04-24 10:30:00,49.02248,16.76239,51.8090847619,3.88248,1.13239,4.04425,45.14,15.63,47.7694096677,135.19,48.88248,16.68239,51.6507404309,3.88248,1.13239,4.04425,45.0,15.55,47.6109493709,135.07,50.46248,17.97239,53.5674219098,3.88248,1.13239,4.04425,46.58,16.84,49.5306167941,135.24,50.31248,17.93239,53.412697506,3.88248,1.13239,4.04425,46.43,16.8,49.3759546743,135.04
2020-04-24 11:00:00,48.94784,16.49312,51.6518542552,4.22784,1.23312,4.404,44.72,15.26,47.251941759,135.01,48.79784,16.40312,51.4809822595,4.22784,1.23312,4.404,44.57,15.17,47.0809281982,134.96,50.40784,17.71312,53.4294390163,4.22784,1.23312,4.404,46.18,16.48,49.032466795,135.04,50.21784,17.65312,53.230293067,4.22784,1.23312,4.404,45.99,16.42,48.83335438,134.85
2020-04-24 11:30:00,48.5228,16.69165,51.3134806806,4.4628,1.30165,4.64875,44.06,15.39,46.6705013901,135.01,48.3728,16.60165,51.1423754099,4.4628,1.30165,4.64875,43.91,15.3,46.4992268753,134.96,49.9728,17.91165,53.0858544771,4.4628,1.30165,4.64875,45.51,16.61,48.446384798,135.04,49.7728,17.86165,52.8807163393,4.4628,1.30165,4.64875,45.31,16.56,48.2413691763,134.85
2020-04-24 12:00:00,48.16736,16.76798,51.0025462369,4.58736,1.33798,4.7785,43.58,15.43,46.2309560792,135.01,48.01736,16.67798,50.8313080517,4.58736,1.33798,4.7785,43.43,15.34,46.0595321296,134.96,49.60736,17.98798,52.7679598871,4.58736,1.33798,4.7785,45.02,16.65,48.0002385411,135.14,49.40736,17.92798,52.559487146,4.58736,1.33798,4.7785,44.82,16.59,47.7918455388,134.85
2020-04-24 12:30:00,48.59784,16.59562,51.3533314971,4.64784,1.35562,4.8415,43.95,15.24,46.5173096815,135.01,48.43784,16.50562,51.1728427533,4.64784,1.35562,4.8415,43.79,15.15,46.3366658274,134.96,50.04784,17.80562,53.1208658839,4.64784,1.35562,4.8415,45.4,16.45,48.2883267467,135.0,49.84784,17.75562,52.9156800415,4.64784,1.35562,4.8415,45.2,16.4,48.0832611207,134.85
2020-04-24 13:00:00,48.33168,16.70549,51.1373120897,4.68168,1.36549,4.87675,43.65,15.34,46.267030378,135.01,48.18168,16.62549,50.9694144106,4.68168,1.36549,4.87675,43.5,15.26,46.0989978199,134.96,49.76168,17.92549,52.8918518126,4.68168,1.36549,4.87675,45.08,16.56,48.025409941,135.0,49.56168,17.86549,52.6833546518,4.68168,1.36549,4.87675,44.88,16.5,47.8169886128,134.85
2020-04-24 13:30:00,47.37016,17.12213,50.3696276953,4.67016,1.36213,4.86475,42.7,15.76,45.5155753561,135.38,47.23016,17.03213,50.207384576,4.67016,1.36213,4.86475,42.56,15.67,45.3530869953,135.25,48.81016,18.36213,52.14977984,4.67016,1.36213,4.86475,44.14,17.0,47.30052431,135.43,48.60016,18.30213,51.932104854,4.67016,1.36213,4.86475,43.93,16.94,47.082995869,135.21
2020-04-24 14:00:00,45.62384,17.34237,48.8087346032,4.29384,1.25237,4.4727500000000004,41.33,16.09,44.3515163213,135.53,45.47384,17.24237,48.6330077988,4.29384,1.25237,4.4727500000000004,41.18,15.99,44.1754739646,135.44,47.03384,18.58237,50.5715985506,4.29384,1.25237,4.4727500000000004,42.74,17.33,46.1198059406,135.59,46.80384,18.51237,50.3319707717,4.29384,1.25237,4.4727500000000004,42.51,17.26,45.8803629018,135.4
2020-04-24 14:30:00,45.0444,17.72045,48.4046724972,4.6644,1.3604500000000002,4.858750000000001,40.38,16.36,43.5682682695,135.53,44.8944,17.63045,48.2321461119,4.6644,1.3604500000000002,4.858750000000001,40.23,16.27,43.3954582877,135.44,46.4444,18.96045,50.1655355355,4.6644,1.3604500000000002,4.858750000000001,41.78,17.6,45.3357298386,135.59,46.2044,18.90045,49.9206729678,4.6644,1.3604500000000002,4.858750000000001,41.54,17.54,45.0912763182,135.4
2020-04-24 15:00:00,44.07896,17.76053,47.5225329771,4.69896,1.37053,4.89475,39.38,16.39,42.6546187417,135.79,43.93896,17.67053,47.359052317,4.69896,1.37053,4.89475,39.24,16.3,42.4907942971,135.74,45.44896,19.02053,49.268534853,4.69896,1.37053,4.89475,40.75,17.65,44.4081636639,135.8,45.24896,18.96053,49.0608813513,4.69896,1.37053,4.89475,40.55,17.59,44.2007986353,135.6
2020-04-24 15:30:00,43.683840000000004,18.34487,47.3794484187,4.47384,1.30487,4.66025,39.21,17.04,42.7526104466,136.5,43.54384,18.25487,47.2155300792,4.47384,1.30487,4.66025,39.07,16.95,42.5883481718,136.42,45.03384,19.60487,49.1161650871,4.47384,1.30487,4.66025,40.56,18.3,44.4972313745,136.53,44.85384,19.56487,48.9351724311,4.47384,1.30487,4.66025,40.38,18.26,44.3167237056,136.35
2020-04-24 16:00:00,43.9876,18.7018,47.7981827793,4.0176,1.1718,4.185,39.97,17.53,43.6451807191,136.97,43.8676,18.6118,47.6525490294,4.0176,1.1718,4.185,39.85,17.44,43.4991505664,136.84,45.3476,19.9718,49.5507580265,4.0176,1.1718,4.185,41.33,18.8,45.4049435634,137.01,45.2076,19.9418,49.410550341,4.0176,1.1718,4.185,41.19,18.77,45.2650969291,136.81
2020-04-24 16:30:00,45.05192,18.59056,48.7368896915,3.60192,1.05056,3.752,41.45,17.54,45.008378109,136.97,44.91192,18.50056,48.5731538857,3.60192,1.05056,3.752,41.31,17.45,44.8443820339,136.84,46.41192,19.86056,50.4827511295,3.60192,1.05056,3.752,42.81,18.81,46.7601561161,137.01,46.31192,19.83056,50.3790139245,3.60192,1.05056,3.752,42.71,18.78,46.6565375912,136.81
2020-04-24 17:00:00,47.21624,18.17932,50.5950688842,3.18624,0.92932,3.319,44.03,17.25,47.2885123471,136.49,47.08624,18.08932,50.4414263815,3.18624,0.92932,3.319,43.9,17.16,47.1346539183,136.39,48.62624,19.44932,52.371626526200004,3.18624,0.92932,3.319,45.44,18.52,49.0691756605,136.52,48.54624,19.40932,52.2824934467,3.18624,0.92932,3.319,45.36,18.48,48.9799959167,136.33
2020-04-24 17:30:00,49.75,17.73875,52.8178544771,2.67,0.77875,2.78125,47.08,16.96,50.0416626422,135.75,49.61,17.64875,52.65577344,2.67,0.77875,2.78125,46.94,16.87,49.8794597004,135.64,51.2,18.98875,54.6078073774,2.67,0.77875,2.78125,48.53,18.21,51.8340139291,135.79,51.13,18.94875,54.528268142,2.67,0.77875,2.78125,48.46,18.17,51.7544249316,135.59
2020-04-24 18:00:00,51.75208,17.24769,54.5505324874,2.15208,0.6276900000000001,2.24175,49.6,16.62,52.3104616688,135.44,51.64208,17.15769,54.4177429968,2.15208,0.6276900000000001,2.24175,49.49,16.53,52.1775909754,135.37,53.23208,18.47769,56.3478426283,2.15208,0.6276900000000001,2.24175,51.08,17.85,54.1090463786,135.5,53.23208,18.44769,56.3380121007,2.15208,0.6276900000000001,2.24175,51.08,17.82,54.0991571099,135.31
2020-04-24 18:30:00,52.77024,17.10257,55.4724808375,1.62024,0.47257000000000005,1.68775,51.15,16.63,53.785494327,135.44,52.64024,17.00257,55.3180102124,1.62024,0.47257000000000005,1.68775,51.02,16.53,53.630973327,135.37,54.25024,18.33257,57.2640520996,1.62024,0.47257000000000005,1.68775,52.63,17.86,55.5778418077,135.5,54.27024,18.31257,57.276602288,1.62024,0.47257000000000005,1.68775,52.65,17.84,55.5903597758,135.31
2020-04-24 19:00:00,52.37288,17.27334,55.1478633698,1.14288,0.33334,1.1905000000000001,51.23,16.94,53.9580994847,135.44,52.26288,17.18334,55.0152324311,1.14288,0.33334,1.1905000000000001,51.12,16.85,53.8254298636,135.37,53.86288,18.51334,56.9557161297,1.14288,0.33334,1.1905000000000001,52.72,18.18,55.7665742179,135.5,53.90288,18.48334,56.983807611,1.14288,0.33334,1.1905000000000001,52.76,18.15,55.794624293,135.31
2020-04-24 19:30:00,51.8996,17.22905,54.6846289561,0.8196,0.23905,0.8537500000000001,51.08,16.99,53.8314638478,135.15,51.7896,17.14905,54.5550417841,0.8196,0.23905,0.8537500000000001,50.97,16.91,53.7018528544,135.08,53.3796,18.45905,56.4811315668,0.8196,0.23905,0.8537500000000001,52.56,18.22,55.628427984300004,135.2,53.4396,18.44905,56.5345760934,0.8196,0.23905,0.8537500000000001,52.62,18.21,55.6818507236,135.03
2020-04-24 20:00:00,51.15696,17.35453,54.0204985905,0.6669600000000001,0.19453,0.6947500000000001,50.49,17.16,53.3264071544,135.15,51.05696,17.26453,53.8969123472,0.6669600000000001,0.19453,0.6947500000000001,50.39,17.07,53.2027912802,135.08,52.62696,18.59453,55.8153515152,0.6669600000000001,0.19453,0.6947500000000001,51.96,18.4,55.1216980871,135.2,52.66696,18.57453,55.8464129588,0.6669600000000001,0.19453,0.6947500000000001,52.0,18.38,55.1527370128,135.03
2020-04-24 20:30:00,50.89496,17.63353,53.8631444836,0.59496,0.17353000000000002,0.61975,50.3,17.46,53.2441696339,135.15,50.78496,17.53353,53.7265003184,0.59496,0.17353000000000002,0.61975,50.19,17.36,53.1074919385,135.08,52.35496,18.86353,55.6495696359,0.59496,0.17353000000000002,0.61975,51.76,18.69,55.031024886,135.2,52.41496,18.84353,55.6992518322,0.59496,0.17353000000000002,0.61975,51.82,18.67,55.0806799159,135.03
2020-04-24 21:00:00,51.96464,17.21177,54.7409246986,0.55464,0.16177000000000002,0.5777500000000001,51.41,17.05,54.163554167,134.99,51.85464,17.13177,54.6113654184,0.55464,0.16177000000000002,0.5777500000000001,51.3,16.97,54.0339791243,134.87,53.43464,18.45177,56.5307754065,0.55464,0.16177000000000002,0.5777500000000001,52.88,18.29,55.9537174815,135.04,53.49464,18.43177,56.5809743117,0.55464,0.16177000000000002,0.5777500000000001,52.94,18.27,56.0038971858,134.82
2020-04-24 21:30:00,51.47112,17.58241,54.3913351138,0.5911200000000001,0.17241,0.61575,50.88,17.41,53.7762261599,135.13,51.37112,17.48241,54.2644140249,0.5911200000000001,0.17241,0.61575,50.78,17.31,53.6492730612,135.03,52.94112,18.81241,56.184241179,0.5911200000000001,0.17241,0.61575,52.35,18.64,55.5695249215,135.18,52.99112,18.802410000000002,56.2280127753,0.5911200000000001,0.17241,0.61575,52.4,18.63,55.6132798889,134.99
2020-04-24 22:00:00,49.28344,18.41892,52.6128698343,0.6134400000000001,0.17892000000000002,0.639,48.67,18.24,51.9756337143,135.76,49.17344,18.32892,52.4783432456,0.6134400000000001,0.17892000000000002,0.639,48.56,18.15,51.8410657684,135.67,50.73344,19.68892,54.4199917769,0.6134400000000001,0.17892000000000002,0.639,50.12,19.51,53.783403574,135.8,50.75344,19.66892,54.4314071635,0.6134400000000001,0.17892000000000002,0.639,50.14,19.49,53.7947924989,135.62
2020-04-24 22:30:00,46.526,19.03425,50.2689899348,0.666,0.19425,0.6937500000000001,45.86,18.84,49.5790802658,135.97,46.436,18.93425,50.1478605632,0.666,0.19425,0.6937500000000001,45.77,18.74,49.4578659062,135.88,47.906,20.30425,52.0312156697,0.666,0.19425,0.6937500000000001,47.24,20.11,51.3422798481,136.01,47.946,20.29425,52.0641479241,0.666,0.19425,0.6937500000000001,47.28,20.1,51.3751729924,135.83
2020-04-24 23:00:00,43.40528,19.86404,47.7346668261,0.6652800000000001,0.19404000000000002,0.6930000000000001,42.74,19.67,47.0490860698,136.63,43.33528,19.78404,47.6377448186,0.6652800000000001,0.19404000000000002,0.6930000000000001,42.67,19.59,46.9520713068,136.52,44.71528,21.16404,49.4709293889,0.6652800000000001,0.19404000000000002,0.6930000000000001,44.05,20.97,48.7867133552,136.67,44.77528,21.16404,49.5251682299,0.6652800000000001,0.19404000000000002,0.6930000000000001,44.11,20.97,48.8408947502,136.48
2020-04-24 23:30:00,40.57936,20.50523,45.4659093757,0.6693600000000001,0.19523000000000001,0.69725,39.91,20.31,44.7806230417,137.27,40.54936,20.42523,45.40309039,0.6693600000000001,0.19523000000000001,0.69725,39.88,20.23,44.7176396962,137.17,41.75936,21.79523,47.1049487672,0.6693600000000001,0.19523000000000001,0.69725,41.09,21.6,46.4214185479,137.3,41.98936,21.83523,47.3274087856,0.6693600000000001,0.19523000000000001,0.69725,41.32,21.64,46.6436705245,137.12
2020-04-25 00:00:00,38.5172,21.0746,43.9057338055,0.6672,0.19460000000000002,0.6950000000000001,37.85,20.88,43.2272703279,137.98,38.5172,21.1246,43.9297555308,0.6672,0.19460000000000002,0.6950000000000001,37.85,20.93,43.2514439065,137.89,39.6172,22.3146,45.4693733078,0.6672,0.19460000000000002,0.6950000000000001,38.95,22.12,44.7928219696,138.02,39.9372,22.3946,45.7875316325,0.6672,0.19460000000000002,0.6950000000000001,39.27,22.2,45.1106739032,137.86
2020-04-25 00:30:00,36.52552,20.87286,42.0688708649,0.69552,0.20286,0.7245,35.83,20.67,41.3646926738,135.75,36.51552,20.83286,42.040352718,0.69552,0.20286,0.7245,35.82,20.63,41.3360532707,135.66,37.58552,21.89286,43.4967657723,0.69552,0.20286,0.7245,36.89,21.69,42.7940206104,135.79,37.88552,22.08286,43.8516286066,0.69552,0.20286,0.7245,37.19,21.88,43.1489339382,135.62
2020-04-25 01:00:00,35.57264,20.79202,41.2034077747,0.69264,0.20202,0.7215,34.88,20.59,40.503857841,135.35,35.55264,20.71202,41.1458136807,0.69264,0.20202,0.7215,34.86,20.51,40.4460096919,135.24,36.59264,22.05202,42.7236806496,0.69264,0.20202,0.7215,35.9,21.85,42.0265689773,135.4,36.91264,22.10202,43.0237408863,0.69264,0.20202,0.7215,36.22,21.9,42.3260959693,135.19
2020-04-25 01:30:00,35.72568,20.79999,41.3396153279,0.6856800000000001,0.19999000000000003,0.71425,35.04,20.6,40.6467907712,135.35,35.71568,20.70999,41.2857540038,0.6856800000000001,0.19999000000000003,0.71425,35.03,20.51,40.5926224824,135.24,36.76568,22.05999,42.8760817317,0.6856800000000001,0.19999000000000003,0.71425,36.08,21.86,42.1856136615,135.4,37.07568,22.08999,43.1575451765,0.6856800000000001,0.19999000000000003,0.71425,36.39,21.89,42.4665068024,135.19
2020-04-25 02:00:00,36.25232,20.70901,41.7503748554,0.68232,0.19901000000000002,0.7107500000000001,35.57,20.51,41.0595299535,135.21,36.24232,20.62901,41.7020600518,0.68232,0.19901000000000002,0.7107500000000001,35.56,20.43,41.0109558533,135.13,37.29232,21.95901,43.2771908881,0.68232,0.19901000000000002,0.7107500000000001,36.61,21.76,42.5886099797,135.27,37.61232,22.00901,43.578471026,0.68232,0.19901000000000002,0.7107500000000001,36.93,21.81,42.8894042859,135.08
2020-04-25 02:30:00,35.6576,20.78055,41.2710030901,0.6876,0.20055,0.71625,34.97,20.58,40.5763145197,135.32,35.6476,20.71055,41.2271544866,0.6876,0.20055,0.71625,34.96,20.51,40.5322303852,135.22,36.6876,22.04055,42.7991336135,0.6876,0.20055,0.71625,36.0,21.84,42.1068355496,135.35,37.0076,22.09055,43.099360286,0.6876,0.20055,0.71625,36.32,21.89,42.406538411,135.17
2020-04-25 03:00:00,34.93144,20.97167,40.743299364,0.69144,0.20167000000000002,0.7202500000000001,34.24,20.77,40.0471035157,136.25,34.93144,20.88167,40.6970470976,0.69144,0.20167000000000002,0.7202500000000001,34.24,20.68,40.0004999969,136.16,35.95144,22.25167,42.2805257283,0.69144,0.20167000000000002,0.7202500000000001,35.26,22.05,41.5868981772,136.28,36.28144,22.28167,42.5771735377,0.69144,0.20167000000000002,0.7202500000000001,35.59,22.08,41.8828664253,136.11
2020-04-25 03:30:00,34.33568,21.27999,40.3952583289,0.6856800000000001,0.19999000000000003,0.71425,33.65,21.08,39.7075421047,136.45,34.47568,21.28999,40.5195778071,0.6856800000000001,0.19999000000000003,0.71425,33.79,21.09,39.8315477982,136.42,35.35568,22.55999,41.9401628164,0.6856800000000001,0.19999000000000003,0.71425,34.67,22.36,41.2550421161,136.49,35.67568,22.59999,42.2316669273,0.6856800000000001,0.19999000000000003,0.71425,34.99,22.4,41.5458794587,136.39
2020-04-25 04:00:00,33.9028,21.52915,40.1609779209,0.6828000000000001,0.19915000000000002,0.71125,33.22,21.33,39.4783143004,136.6,33.9028,21.43915,40.1128034493,0.6828000000000001,0.19915000000000002,0.71125,33.22,21.24,39.429760334,136.52,34.9128,22.81915,41.7087186397,0.6828000000000001,0.19915000000000002,0.71125,34.23,22.62,41.0287374897,136.63,35.2328,22.84915,41.9932595968,0.6828000000000001,0.19915000000000002,0.71125,34.55,22.65,41.3125283661,136.48
2020-04-25 04:30:00,33.53784,21.71062,39.9516924879,0.68784,0.20062000000000002,0.7165,32.85,21.51,39.2657942744,136.91,33.53784,21.62062,39.9028560513,0.68784,0.20062000000000002,0.7165,32.85,21.42,39.2165641024,136.78,34.53784,23.00062,41.495673416,0.68784,0.20062000000000002,0.7165,33.85,22.8,40.8125287136,136.95,34.86784,23.04062,41.7927797143,0.68784,0.20062000000000002,0.7165,34.18,22.84,41.1088554937,136.75
2020-04-25 05:00:00,32.79552,21.72286,39.3373712727,0.69552,0.20286,0.7245,32.1,21.52,38.6460916523,136.51,32.79552,21.64286,39.2932503243,0.69552,0.20286,0.7245,32.1,21.44,38.6016010031,136.4,33.77552,23.01286,40.8702517322,0.69552,0.20286,0.7245,33.08,22.81,40.1818678013,136.58,34.09552,23.05286,41.1574882403,0.69552,0.20286,0.7245,33.4,22.85,40.4682900553,136.39
2020-04-25 05:30:00,32.72144,21.54167,39.1757090818,0.69144,0.20167000000000002,0.7202500000000001,32.03,21.34,38.487874714,136.4,32.71144,21.46167,39.1234148057,0.69144,0.20167000000000002,0.7202500000000001,32.02,21.26,38.4352442428,136.26,33.69144,22.83167,40.6988732554,0.69144,0.20167000000000002,0.7202500000000001,33.0,22.63,40.0139588144,136.44,34.02144,22.86167,40.9891977826,0.69144,0.20167000000000002,0.7202500000000001,33.33,22.66,40.3034055633,136.24
