Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-04-25 06:00:00,31.81448,22.06089,38.7149067578,0.6544800000000001,0.19089,0.6817500000000001,31.16,21.87,38.0689177676,136.61,31.82448,21.97089,38.6719217865,0.6544800000000001,0.19089,0.6817500000000001,31.17,21.78,38.0254822455,136.54,32.78448,23.36089,40.2560965627,0.6544800000000001,0.19089,0.6817500000000001,32.13,23.17,39.6129499028,136.63,33.11448,23.40089,40.5483715883,0.6544800000000001,0.19089,0.6817500000000001,32.46,23.21,39.9043318451,136.49
2020-04-25 06:30:00,32.32944,21.80067,38.9931007123,0.6194400000000001,0.18067000000000003,0.6452500000000001,31.71,21.62,38.379011191000004,136.22,32.32944,21.72067,38.948429955,0.6194400000000001,0.18067000000000003,0.6452500000000001,31.71,21.54,38.3340018782,136.15,33.28944,23.09067,40.5137736648,0.6194400000000001,0.18067000000000003,0.6452500000000001,32.67,22.91,39.9023432896,136.25,33.62944,23.13067,40.8162605999,0.6194400000000001,0.18067000000000003,0.6452500000000001,33.01,22.95,40.2040122376,136.11
2020-04-25 07:00:00,33.62976,21.54118,39.937240684,0.68976,0.20118000000000003,0.7185,32.94,21.34,39.2484292679,136.33,33.63976,21.46118,39.9025776091,0.68976,0.20118000000000003,0.7185,32.95,21.26,39.2133918451,136.25,34.61976,22.83118,41.4703576383,0.68976,0.20118000000000003,0.7185,33.93,22.63,40.7843327762,136.38,34.96976,22.87118,41.7848655502,0.68976,0.20118000000000003,0.7185,34.28,22.67,41.0980206336,136.22
2020-04-25 07:30:00,35.49848,21.40414,41.452132532,0.76848,0.22414,0.8005,34.73,21.18,40.6788065213,136.16,35.48848,21.31414,41.3971590408,0.76848,0.22414,0.8005,34.72,21.09,40.623472279,136.08,36.51848,22.68414,42.9903429743,0.76848,0.22414,0.8005,35.75,22.46,42.2198306486,136.2,36.84848,22.71414,43.2867489453,0.76848,0.22414,0.8005,36.08,22.49,42.5154854141,136.05
2020-04-25 08:00:00,37.41872,20.92046,42.8698758227,0.85872,0.25046,0.8945000000000001,36.56,20.67,41.9986011672,135.73,37.40872,20.84046,42.8221567071,0.85872,0.25046,0.8945000000000001,36.55,20.59,41.9505732976,135.62,38.47872,22.18046,44.4137895101,0.85872,0.25046,0.8945000000000001,37.62,21.93,43.5452557691,135.78,38.79872,22.22046,44.7111788734,0.85872,0.25046,0.8945000000000001,37.94,21.97,43.8420403266,135.59
2020-04-25 08:30:00,40.09864,20.52877,45.0481001549,1.05864,0.30877000000000004,1.10275,39.04,20.22,43.9655546991,135.4,40.08864,20.42877,44.9937073463,1.05864,0.30877000000000004,1.10275,39.03,20.12,43.9107651949,135.32,41.19864,21.77877,46.6008879804,1.05864,0.30877000000000004,1.10275,40.14,21.47,45.5212093425,135.46,41.53864,21.80877,46.9156803421,1.05864,0.30877000000000004,1.10275,40.48,21.5,45.8353618945,135.28
2020-04-25 09:00:00,42.20616,19.83763,46.6357320728,1.2261600000000001,0.35763,1.27725,40.98,19.48,45.3743407666,135.28,42.18616,19.75763,46.5836456148,1.2261600000000001,0.35763,1.27725,40.96,19.4,45.321977009,135.2,43.35616,21.08763,48.2124957761,1.2261600000000001,0.35763,1.27725,42.13,20.73,46.9539114452,135.32,43.68616,21.11763,48.5225192293,1.2261600000000001,0.35763,1.27725,42.46,20.76,47.263402332,135.14
2020-04-25 09:30:00,43.9036,19.30605,47.9609180434,1.5636,0.45605,1.6287500000000001,42.34,18.85,46.3465004073,134.64,43.8736,19.21605,47.8972791979,1.5636,0.45605,1.6287500000000001,42.31,18.76,46.282542065,134.57,45.0736,20.52605,49.5272464969,1.5636,0.45605,1.6287500000000001,43.51,20.07,47.9158115866,134.69,45.3936,20.55605,49.8310155682,1.5636,0.45605,1.6287500000000001,43.83,20.1,48.2190719529,134.52
2020-04-25 10:00:00,45.53824,18.59907,49.1900061716,1.84824,0.53907,1.9252500000000001,43.69,18.06,47.2755719162,134.38,45.49824,18.51907,49.1227625115,1.84824,0.53907,1.9252500000000001,43.65,17.98,47.2080808761,134.27,46.73824,19.80907,50.7628046168,1.84824,0.53907,1.9252500000000001,44.89,19.27,48.8512538222,134.44,47.02824,19.82907,51.0377054202,1.84824,0.53907,1.9252500000000001,45.18,19.29,49.1257213687,134.24
2020-04-25 10:30:00,46.17952,18.70111,49.8224806956,2.84952,0.83111,2.9682500000000003,43.33,17.87,46.8703082985,134.38,46.12952,18.61111,49.7423967141,2.84952,0.83111,2.9682500000000003,43.28,17.78,46.7898151311,134.27,47.39952,19.90111,51.407865891,2.84952,0.83111,2.9682500000000003,44.55,19.07,48.4599566653,134.44,47.65952,19.92111,51.6554011722,2.84952,0.83111,2.9682500000000003,44.81,19.09,48.7069214794,134.24
2020-04-25 11:00:00,46.28992,18.91081,50.0037541437,3.49992,1.02081,3.64575,42.79,17.89,46.3792647635,134.46,46.22992,18.83081,49.9179818148,3.49992,1.02081,3.64575,42.73,17.81,46.2930772362,134.36,47.50992,20.11081,51.5910571443,3.49992,1.02081,3.64575,44.01,19.09,47.9719522221,134.44,47.73992,20.13081,51.8107080907,3.49992,1.02081,3.64575,44.24,19.11,48.1909711461,134.24
2020-04-25 11:30:00,45.122,19.2685,49.063937635,4.692,1.3685,4.8875,40.43,17.9,44.2153242666,134.46,45.062,19.1785,48.9734489928,4.692,1.3685,4.8875,40.37,17.81,44.1240637294,134.36,46.312,20.4685,50.6335939496,4.692,1.3685,4.8875,41.62,19.1,45.793388169,134.55,46.512,20.4885,50.8246473303,4.692,1.3685,4.8875,41.82,19.12,45.9835492323,134.34
2020-04-25 12:00:00,44.99792,18.97731,48.8359611266,4.92792,1.43731,5.13325,40.07,17.54,43.7407876015,134.46,44.93792,18.89731,48.7496151694,4.92792,1.43731,5.13325,40.01,17.46,43.6537707421,134.36,46.21792,20.18731,50.4343495463,4.92792,1.43731,5.13325,41.29,18.75,45.3478400809,134.55,46.35792,20.19731,50.5666696349,4.92792,1.43731,5.13325,41.43,18.76,45.4794733919,134.34
2020-04-25 12:30:00,45.05512,18.74816,48.80017768,4.96512,1.4481600000000001,5.172,40.09,17.3,43.6634641319,134.54,44.97512,18.66816,48.6956016166,4.96512,1.4481600000000001,5.172,40.01,17.22,43.5583344493,134.47,46.26512,19.94816,50.3824415446,4.96512,1.4481600000000001,5.172,41.3,18.5,45.2541710785,134.55,46.38512,19.94816,50.4926573355,4.96512,1.4481600000000001,5.172,41.42,18.5,45.363712370100004,134.34
2020-04-25 13:00:00,44.79304,18.60797,48.5043604222,4.79304,1.39797,4.99275,40.0,17.21,43.5451960611,134.54,44.72304,18.51797,48.4052220299,4.79304,1.39797,4.99275,39.93,17.12,43.4453599364,134.47,46.02304,19.81797,50.1086035104,4.79304,1.39797,4.99275,41.23,18.42,45.1576051181,134.66,46.13304,19.81797,50.2096535993,4.79304,1.39797,4.99275,41.34,18.42,45.2580600556,134.43
2020-04-25 13:30:00,44.14896,18.93803,48.0393552139,4.75896,1.38803,4.95725,39.39,17.55,43.1227851605,135.09,44.07896,18.84803,47.9395760261,4.75896,1.38803,4.95725,39.32,17.46,43.0222500574,135.0,45.35896,20.13803,49.6283739867,4.75896,1.38803,4.95725,40.6,18.75,44.7204930653,135.13,45.47896,20.14803,49.7421241561,4.75896,1.38803,4.95725,40.72,18.76,44.8336480782,134.9
2020-04-25 14:00:00,42.87072,19.31271,47.0199893754,4.74072,1.38271,4.93825,38.13,17.93,42.1352797546,135.42,42.79072,19.23271,46.9142073584,4.74072,1.38271,4.93825,38.05,17.85,42.0288591327,135.33,44.06072,20.54271,48.6142981134,4.74072,1.38271,4.93825,39.32,19.16,43.7397759482,135.48,44.17072,20.54271,48.7140168685,4.74072,1.38271,4.93825,39.43,19.16,43.8386872522,135.26
2020-04-25 14:30:00,41.81696,19.57328,46.1711103787,4.77696,1.39328,4.976,37.04,18.18,41.2610470056,135.42,41.74696,19.48328,46.0695872436,4.77696,1.39328,4.976,36.97,18.09,41.1585835519,135.33,42.98696,20.79328,47.7518504689,4.77696,1.39328,4.976,38.21,19.4,42.8528190438,135.48,43.11696,20.79328,47.8689119659,4.77696,1.39328,4.976,38.34,19.4,42.9687747091,135.26
2020-04-25 15:00:00,40.75728,19.92379,45.3664334168,4.60728,1.34379,4.79925,36.15,18.58,40.645281399,135.86,40.70728,19.84379,45.286406863,4.60728,1.34379,4.79925,36.1,18.5,40.5642699922,135.75,41.90728,21.16379,46.9481216255,4.60728,1.34379,4.79925,37.3,19.82,42.238873091,135.88,42.03728,21.18379,47.0731969231,4.60728,1.34379,4.79925,37.43,19.84,42.3630794443,135.64
2020-04-25 15:30:00,40.16008,20.27169,44.986369503,4.36008,1.27169,4.54175,35.8,19.0,40.5294954323,135.86,40.10008,20.18169,44.8922824911,4.36008,1.27169,4.54175,35.74,18.91,40.4343381299,135.83,41.30008,21.51169,46.5666126604,4.36008,1.27169,4.54175,36.94,20.24,42.1215051963,135.97,41.45008,21.52169,46.7043067871,4.36008,1.27169,4.54175,37.09,20.25,42.2579057692,135.72
2020-04-25 16:00:00,40.41528,20.06654,45.1227313563,4.20528,1.22654,4.3805,36.21,18.84,40.8180070557,135.35,40.375280000000004,19.98654,45.0513597603,4.20528,1.22654,4.3805,36.17,18.76,40.7456316677,135.28,41.55528,21.30654,46.6991428471,4.20528,1.22654,4.3805,37.35,20.08,42.4055291206,135.41,41.71528,21.32654,46.850676557,4.20528,1.22654,4.3805,37.51,20.1,42.5559643293,135.17
2020-04-25 16:30:00,42.92304,19.65672,47.2098930734,3.86304,1.12672,4.024,39.06,18.53,43.2324473052,135.14,42.86304,19.56672,47.1179024321,3.86304,1.12672,4.024,39.0,18.44,43.1396986545,135.06,44.09304,20.87672,48.7855881834,3.86304,1.12672,4.024,40.23,19.75,44.8164634928,135.18,44.27304,20.89672,48.9568685436,3.86304,1.12672,4.024,40.41,19.77,44.9868980927,134.94
2020-04-25 17:00:00,45.6736,19.14855,49.5251926201,3.4236,0.99855,3.56625,42.25,18.15,45.9835296601,134.73,45.6236,19.05855,49.4443242957,3.4236,0.99855,3.56625,42.2,18.06,45.902108884,134.65,46.9036,20.35855,51.1313822526,3.4236,0.99855,3.56625,43.48,19.36,47.5953779269,134.78,47.1036,20.37855,51.322845138,3.4236,0.99855,3.56625,43.68,19.38,47.786261624,134.52
2020-04-25 17:30:00,48.27192,18.82931,51.8142950889,2.9119200000000003,0.8493100000000001,3.03325,45.36,17.98,48.793544655,134.05,48.20192,18.74931,51.7200320685,2.9119200000000003,0.8493100000000001,3.03325,45.29,17.9,48.6990153905,133.98,49.57192,20.03931,53.469142482,2.9119200000000003,0.8493100000000001,3.03325,46.66,19.19,50.4520732973,134.1,49.74192,20.03931,53.6267894859,2.9119200000000003,0.8493100000000001,3.03325,46.83,19.19,50.6093370832,133.85
2020-04-25 18:00:00,50.01608,19.70719,53.7585490528,2.35608,0.6871900000000001,2.45425,47.66,19.02,51.3150660138,134.05,49.93608,19.32719,53.5457968384,2.35608,0.6871900000000001,2.45425,47.58,18.64,51.100939326,133.98,51.15608,15.79719,53.5396650425,2.35608,0.6871900000000001,2.45425,48.8,15.11,51.085732842,134.1,51.55608,20.79719,55.5927378069,2.35608,0.6871900000000001,2.45425,49.2,20.11,53.151219177,133.85
2020-04-25 18:30:00,50.43232,22.72276,55.3149412239,1.7923200000000001,0.52276,1.867,48.64,22.2,53.4667148794,135.14,50.39232,22.62276,55.2374436863,1.7923200000000001,0.52276,1.867,48.6,22.1,53.3888565152,135.04,51.11232,6.56276,51.5319228692,1.7923200000000001,0.52276,1.867,49.32,6.04,49.6884694874,135.19,52.01232,24.05276,57.3045957616,1.7923200000000001,0.52276,1.867,50.22,23.53,55.459077706,134.94
2020-04-25 19:00:00,50.62808,22.45569,55.3846594091,1.28808,0.37569,1.34175,49.34,22.08,54.0551755154,134.9,50.58808,22.36569,55.3116436861,1.28808,0.37569,1.34175,49.3,21.99,53.9819423511,134.81,51.28808,6.33569,51.6779267953,1.28808,0.37569,1.34175,50.0,5.96,50.3539631012,134.95,52.25808,23.78569,57.4166001611,1.28808,0.37569,1.34175,50.97,23.41,56.0889383034,134.72
2020-04-25 19:30:00,50.36096,22.58028,55.1914426066,0.96096,0.28028000000000003,1.001,49.4,22.3,54.2000922508,134.9,50.31096,22.49028,55.1090318423,0.96096,0.28028000000000003,1.001,49.35,22.21,54.1175258119,134.91,51.01096,6.45028,51.4171581498,0.96096,0.28028000000000003,1.001,50.05,6.17,50.4288746652,134.95,51.98096,23.92028,57.2206256327,0.96096,0.28028000000000003,1.001,51.02,23.64,56.2306855729,134.85
2020-04-25 20:00:00,50.17008,22.62169,55.0343327902,0.7600800000000001,0.22169000000000003,0.7917500000000001,49.41,22.4,54.2504202749,135.11,50.14008,22.53169,54.970034352,0.7600800000000001,0.22169000000000003,0.7917500000000001,49.38,22.31,54.1859806592,135.03,50.83008,6.47169,51.2404118276,0.7600800000000001,0.22169000000000003,0.7917500000000001,50.07,6.25,50.4585711252,135.18,51.81008,23.96169,57.0828080709,0.7600800000000001,0.22169000000000003,0.7917500000000001,51.05,23.74,56.3000008881,134.99
2020-04-25 20:30:00,49.80448,22.99089,54.8549656008,0.6544800000000001,0.19089,0.6817500000000001,49.15,22.8,54.1808314813,135.31,49.76448,22.90089,54.7809659687,0.6544800000000001,0.19089,0.6817500000000001,49.11,22.71,54.1067112288,135.22,50.43448,6.79089,50.8896154423,0.6544800000000001,0.19089,0.6817500000000001,49.78,6.6,50.2156190841,135.35,51.44448,24.35089,56.9166088788,0.6544800000000001,0.19089,0.6817500000000001,50.79,24.16,56.243485845,135.16
2020-04-25 21:00:00,50.03456,22.85508,55.0073801976,0.63456,0.18508000000000002,0.661,49.4,22.67,54.3533706407,135.08,50.00456,22.76508,54.9427419065,0.63456,0.18508000000000002,0.661,49.37,22.58,54.2886111445,135.0,50.67456,6.70508,51.116231561,0.63456,0.18508000000000002,0.661,50.04,6.52,50.4629765274,135.12,51.67456,24.20508,57.0626502101,0.63456,0.18508000000000002,0.661,51.04,24.02,56.409591383,134.92
2020-04-25 21:30:00,50.35504,22.83522,55.2908430561,0.63504,0.18522000000000002,0.6615,49.72,22.65,54.6360769089,135.3,50.31504,22.74522,55.2172824671,0.63504,0.18522000000000002,0.6615,49.68,22.56,54.5624046391,135.2,50.99504,6.62522,51.4236097979,0.63504,0.18522000000000002,0.6615,50.36,6.44,50.7701014378,135.33,52.00504,24.18522,57.3537187273,0.63504,0.18522000000000002,0.6615,51.37,24.0,56.6998844796,135.13
2020-04-25 22:00:00,48.78648,23.21564,54.028571806,0.63648,0.18564000000000003,0.663,48.15,23.03,53.3741828977,135.69,48.74648,23.12564,53.9538185655,0.63648,0.18564000000000003,0.663,48.11,22.94,53.2993029973,135.6,49.42648,6.91564,49.9079452773,0.63648,0.18564000000000003,0.663,48.79,6.73,49.2519745797,135.74,50.40648,24.58564,56.0826793244,0.63648,0.18564000000000003,0.663,49.77,24.4,55.4293505284,135.54
2020-04-25 22:30:00,46.56704,24.07747,52.4234086641,0.6770400000000001,0.19747,0.70525,45.89,23.88,51.7314846104,135.9,46.54704,23.987470000000002,52.3643547632,0.6770400000000001,0.19747,0.70525,45.87,23.79,51.6722459353,135.8,47.21704,7.72747,47.8451947322,0.6770400000000001,0.19747,0.70525,46.54,7.53,47.1452277542,135.94,48.14704,25.45747,54.4630171728,0.6770400000000001,0.19747,0.70525,47.47,25.26,53.7723767375,135.75
2020-04-25 23:00:00,44.10568,24.62874,50.5161938615,0.7156800000000001,0.20874,0.7455,43.39,24.42,49.7898433418,136.16,44.08568,24.53874,50.4549000777,0.7156800000000001,0.20874,0.7455,43.37,24.33,49.7283198992,136.08,44.73568,8.21874,45.4843792114,0.7156800000000001,0.20874,0.7455,44.02,8.01,44.7428262406,136.21,45.63568,26.02874,52.5367547061,0.7156800000000001,0.20874,0.7455,44.92,25.82,51.8119561491,136.05
2020-04-25 23:30:00,41.30136,25.38748,48.4801658269,0.7113600000000001,0.20748000000000003,0.741,40.59,25.18,47.7658926432,136.69,41.30136,25.29748,48.4330964548,0.7113600000000001,0.20748000000000003,0.741,40.59,25.09,47.7185100354,136.61,41.91136,8.83748,42.8329680246,0.7113600000000001,0.20748000000000003,0.741,41.2,8.63,42.0941432981,136.74,42.81136,26.80748,50.5119147232,0.7113600000000001,0.20748000000000003,0.741,42.1,26.6,49.7992971838,136.57
2020-04-26 00:00:00,39.4964,25.55895,47.044931056,0.7164,0.20895000000000002,0.7462500000000001,38.78,25.35,46.3304532678,137.14,39.5064,25.47895,47.0099195284,0.7164,0.20895000000000002,0.7462500000000001,38.79,25.27,46.2951077329,137.02,40.0964,8.91895,41.0763796124,0.7164,0.20895000000000002,0.7462500000000001,39.38,8.71,40.3317306844,137.17,40.9964,27.00895,49.0936675454,0.7164,0.20895000000000002,0.7462500000000001,40.28,26.8,48.3809714661,136.97
2020-04-26 00:30:00,37.47888,25.982590000000002,45.6044014231,0.7288800000000001,0.21259000000000003,0.7592500000000001,36.75,25.77,44.8849128327,137.68,37.49888,25.90259,45.5753241345,0.7288800000000001,0.21259000000000003,0.7592500000000001,36.77,25.69,44.8554233064,137.56,38.06888,9.20259,39.1653837867,0.7288800000000001,0.21259000000000003,0.7592500000000001,37.34,8.99,38.406974627,137.7,38.93888,27.45259,47.6432689198,0.7288800000000001,0.21259000000000003,0.7592500000000001,38.21,27.24,46.9257040437,137.52
2020-04-26 01:00:00,35.49032,26.45301,44.2642581748,0.7303200000000001,0.21301,0.76075,34.76,26.24,43.5522123433,137.56,35.52032,26.37301,44.2405785378,0.7303200000000001,0.21301,0.76075,34.79,26.16,43.5280334957,137.56,36.09032,9.70301,37.371909247,0.7303200000000001,0.21301,0.76075,35.36,9.49,36.6113329449,137.61,36.92032,27.93301,46.2964693747,0.7303200000000001,0.21301,0.76075,36.19,27.72,45.5863411561,137.52
2020-04-26 01:30:00,35.4236,26.53105,44.2575197121,0.7236,0.21105000000000002,0.75375,34.7,26.32,43.5526394149,137.7,35.4536,26.45105,44.2336500762,0.7236,0.21105000000000002,0.75375,34.73,26.24,43.5282724215,137.56,36.0236,9.77105,37.3252350972,0.7236,0.21105000000000002,0.75375,35.3,9.56,36.5716228789,137.74,36.8236,28.00105,46.2605265649,0.7236,0.21105000000000002,0.75375,36.1,27.79,45.557591025,137.52
2020-04-26 02:00:00,35.54064,26.64727,44.4208744856,0.71064,0.20727,0.7402500000000001,34.83,26.44,43.7287376904,137.7,35.57064,26.57727,44.4029470943,0.71064,0.20727,0.7402500000000001,34.86,26.37,43.710370623,137.56,36.14064,9.89727,37.4713465606,0.71064,0.20727,0.7402500000000001,35.43,9.69,36.7311992726,137.74,36.96064,28.13727,46.4520706994,0.71064,0.20727,0.7402500000000001,36.25,27.93,45.7618552946,137.52
2020-04-26 02:30:00,34.70792,26.54356,43.6943965309,0.6979200000000001,0.20356000000000002,0.727,34.01,26.34,43.01715588,137.84,34.71792,26.46356,43.6537968223,0.6979200000000001,0.20356000000000002,0.727,34.02,26.26,42.9761329112,137.73,35.30792,9.73356,36.6250106485,0.6979200000000001,0.20356000000000002,0.727,34.61,9.53,35.8980918713,137.89,36.09792,28.02356,45.6987936755,0.6979200000000001,0.20356000000000002,0.727,35.4,27.82,45.0234649933,137.7
2020-04-26 03:00:00,33.7864,26.6102,43.0072501911,0.6864,0.20020000000000002,0.715,33.1,26.41,42.3449890778,138.09,33.8164,26.5302,42.9813962198,0.6864,0.20020000000000002,0.715,33.13,26.33,42.3186223783,137.97,34.4064,9.7402,35.7585214599,0.6864,0.20020000000000002,0.715,33.72,9.54,35.0435443413,138.11,35.1564,28.1002,45.0065961943,0.6864,0.20020000000000002,0.715,34.47,27.9,44.3462613982,137.91
2020-04-26 03:30:00,33.09496,26.67978,42.5098463682,0.68496,0.19978,0.7135,32.41,26.48,41.8521026951,138.25,33.11496,26.44978,42.3814987683,0.68496,0.19978,0.7135,32.43,26.25,41.7225047187,138.14,33.72496,10.02978,35.184789524,0.68496,0.19978,0.7135,33.04,9.83,34.4712996564,138.29,34.45496,28.32978,44.6062854702,0.68496,0.19978,0.7135,33.77,28.13,43.9512206884,138.09
2020-04-26 04:00:00,32.37248,27.01614,42.164550061,0.6724800000000001,0.19614,0.7005,31.7,26.82,41.5235162288,136.59,32.38248,26.92614,42.1146295989,0.6724800000000001,0.19614,0.7005,31.71,26.73,41.4730876593,136.5,33.00248,9.35614,34.3030762739,0.6724800000000001,0.19614,0.7005,32.33,9.16,33.6025966259,136.6,33.70248,28.44614,44.1026080754,0.6724800000000001,0.19614,0.7005,33.03,28.25,43.4631269009,136.44
2020-04-26 04:30:00,31.7972,27.07335,41.7615637646,0.6972,0.20335,0.7262500000000001,31.1,26.87,41.0999622871,136.78,31.8172,26.98335,41.7185257777,0.6972,0.20335,0.7262500000000001,31.12,26.78,41.0563369043,136.71,32.4372,9.35335,33.7588077405,0.6972,0.20335,0.7262500000000001,31.74,9.15,33.0325612086,136.82,33.1172,28.51335,43.700801641,0.6972,0.20335,0.7262500000000001,32.42,28.31,43.0408236445,136.66
2020-04-26 05:00:00,31.46688,27.01909,41.4752427523,0.7168800000000001,0.20909000000000003,0.74675,30.75,26.81,40.7963062053,136.87,31.47688,26.92909,41.4242665929,0.7168800000000001,0.20909000000000003,0.74675,30.76,26.72,40.7447665351,136.71,32.10688,9.28909,33.4236284141,0.7168800000000001,0.20909000000000003,0.74675,31.39,9.08,32.676880206,136.91,32.76688,28.46909,43.4068832141,0.7168800000000001,0.20909000000000003,0.74675,32.05,28.26,42.7297332077,136.66
2020-04-26 05:30:00,31.6496,27.07405,41.6497462605,0.6996,0.20405,0.72875,30.95,26.87,40.9865758511,137.02,31.6696,26.99405,41.613006375,0.6996,0.20405,0.72875,30.97,26.79,40.9492979183,136.95,32.2896,9.31405,33.606097595,0.6996,0.20405,0.72875,31.59,9.11,32.8773508665,137.05,32.9796,28.52405,43.6036173335,0.6996,0.20405,0.72875,32.28,28.32,42.9420632946,136.89
2020-04-26 06:00:00,30.70176,27.49593,41.214369262,0.67176,0.19593000000000002,0.6997500000000001,30.03,27.3,40.5843676802,137.34,30.72176,27.40593,41.1693033298,0.67176,0.19593000000000002,0.6997500000000001,30.05,27.21,40.538704962,137.24,31.34176,9.67593,32.801364929900004,0.67176,0.19593000000000002,0.6997500000000001,30.67,9.48,32.1017024471,137.38,32.00176,28.95593,43.1573693042,0.67176,0.19593000000000002,0.6997500000000001,31.33,28.76,42.5288901807,137.2
2020-04-26 06:30:00,30.50936,27.63273,41.1629543991,0.72936,0.21273000000000003,0.75975,29.78,27.42,40.4809189619,137.34,30.51936,27.55273,41.1167151565,0.72936,0.21273000000000003,0.75975,29.79,27.34,40.4341402777,137.24,31.12936,9.78273,32.6303365024,0.72936,0.21273000000000003,0.75975,30.4,9.57,31.8707530504,137.38,31.79936,29.09273,43.0997243061,0.72936,0.21273000000000003,0.75975,31.07,28.88,42.4193269631,137.2
2020-04-26 07:00:00,31.56736,27.55173,41.8998334527,0.89736,0.26173,0.9347500000000001,30.67,27.29,41.0535382154,137.21,31.58736,27.46173,41.8557991963,0.89736,0.26173,0.9347500000000001,30.69,27.2,41.008731997,137.24,32.19736,9.75173,33.6417334417,0.89736,0.26173,0.9347500000000001,31.3,9.49,32.7070344116,137.23,32.88736,29.00173,43.8483613236,0.89736,0.26173,0.9347500000000001,31.99,28.74,43.0040428332,137.1
2020-04-26 07:30:00,32.91936,27.18398,42.6925407003,1.17936,0.34398,1.2285,31.74,26.84,41.5669724661,136.81,32.94936,27.09398,42.658458442,1.17936,0.34398,1.2285,31.77,26.75,41.5318600595,136.71,33.55936,9.48398,34.8737224891,1.17936,0.34398,1.2285,32.38,9.14,33.6452671263,136.86,34.25936,28.63398,44.6498438771,1.17936,0.34398,1.2285,33.08,28.29,43.5271237276,136.67
2020-04-26 08:00:00,34.204,27.07075,43.6203979987,1.6139999999999999,0.47075000000000006,1.68125,32.59,26.6,42.0674232631,136.92,34.204,26.99075,43.5707952826,1.6139999999999999,0.47075000000000006,1.68125,32.59,26.52,42.0168835113,136.81,34.854,9.35075,36.0865326897,1.6139999999999999,0.47075000000000006,1.68125,33.24,8.88,34.4056972026,136.95,35.534,28.51075,45.5579633167,1.6139999999999999,0.47075000000000006,1.68125,33.92,28.04,44.0091808604,136.77
2020-04-26 08:30:00,36.1052,26.51985,44.7983025467,2.1252,0.61985,2.21375,33.98,25.9,42.7252899347,136.92,36.1052,26.42985,44.7450828367,2.1252,0.61985,2.21375,33.98,25.81,42.6707921183,136.81,36.7652,8.77985,37.7990171441,2.1252,0.61985,2.21375,34.64,8.16,35.5881328535,136.95,37.4552,27.94985,46.7342071941,2.1252,0.61985,2.21375,35.33,27.33,44.6669654219,136.67
2020-04-26 09:00:00,37.89112,26.01741,45.9634920123,2.63112,0.76741,2.7407500000000002,35.26,25.25,43.3685381354,136.45,37.89112,25.927410000000002,45.9126078998,2.63112,0.76741,2.7407500000000002,35.26,25.16,43.3162002027,136.34,38.55112,8.36741,39.4487313277,2.63112,0.76741,2.7407500000000002,35.92,7.6,36.7152066588,136.48,39.27112,27.41741,47.8950439729,2.63112,0.76741,2.7407500000000002,36.64,26.65,45.3068659256,136.26
2020-04-26 09:30:00,39.87456,25.62258,47.3972271452,3.09456,0.90258,3.2235,36.78,24.72,44.3153111238,136.17,39.86456,25.53258,47.3402131961,3.09456,0.90258,3.2235,36.77,24.63,44.256861614900004,136.05,40.54456,8.07258,41.3403905817,3.09456,0.90258,3.2235,37.45,7.17,38.1301901385,136.19,41.27456,27.00258,49.3226989311,3.09456,0.90258,3.2235,38.18,26.1,46.2484853806,135.96
2020-04-26 10:00:00,41.26872,25.21921,48.3644063694,3.52872,1.02921,3.67575,37.74,24.19,44.8270420617,135.74,41.24872,25.12921,48.3004564871,3.52872,1.02921,3.67575,37.72,24.1,44.7616845081,135.65,41.92872,7.78921,42.6460942322,3.52872,1.02921,3.67575,38.4,6.76,38.9904808896,135.78,42.68872,26.59921,50.2975624445,3.52872,1.02921,3.67575,39.16,25.57,46.7689052684,135.56
2020-04-26 10:30:00,42.44224,24.54107,49.0266035226,3.91224,1.14107,4.07525,38.53,23.4,45.0790516759,135.18,42.42224,24.46107,48.9692800862,3.91224,1.14107,4.07525,38.51,23.32,45.0204675675,135.09,43.09224,7.23107,43.6947310504,3.91224,1.14107,4.07525,39.18,6.09,39.65047919,135.22,43.85224,25.89107,50.9251063697,3.91224,1.14107,4.07525,39.94,24.75,46.9868715707,135.0
2020-04-26 11:00:00,43.16456,24.33508,49.5517442539,4.23456,1.23508,4.411,38.93,23.1,45.2675921604,134.95,43.13456,24.25508,49.4863533936,4.23456,1.23508,4.411,38.9,23.02,45.2009999889,134.87,43.83456,7.10508,44.4066527921,4.23456,1.23508,4.411,39.6,5.87,40.0326978856,135.0,44.59456,25.68508,51.4625894821,4.23456,1.23508,4.411,40.36,24.45,47.1882623117,134.8
2020-04-26 11:30:00,43.82856,24.07083,50.0034751649,4.52856,1.32083,4.71725,39.3,22.75,45.4098282313,134.84,43.79856,23.99083,49.938700245,4.52856,1.32083,4.71725,39.27,22.67,45.3438176602,134.72,44.50856,6.87083,45.0357659884,4.52856,1.32083,4.71725,39.98,5.55,40.363385636,134.86,45.24856,25.40083,51.8905997919,4.52856,1.32083,4.71725,40.72,24.08,47.3071326546,134.64
2020-04-26 12:00:00,44.49704,23.70747,50.4185551416,4.75704,1.38747,4.95525,39.74,22.32,45.579052206,134.99,44.44704,23.62747,50.3368324725,4.75704,1.38747,4.95525,39.69,22.24,45.4963042455,134.88,45.18704,6.45747,45.6461115843,4.75704,1.38747,4.95525,40.43,5.07,40.7466538503,135.04,45.89704,25.02747,52.2772659515,4.75704,1.38747,4.95525,41.14,23.64,47.4483845879,134.81
2020-04-26 12:30:00,45.59832,23.21826,51.1692718753,4.82832,1.40826,5.0295,40.77,21.81,46.237095497,134.78,45.55832,23.12826,51.0928266183,4.82832,1.40826,5.0295,40.73,21.72,46.1594118247,134.7,46.29832,5.99826,46.685260606,4.82832,1.40826,5.0295,41.47,4.59,41.7232429229,134.81,47.02832,24.52826,53.0405356369,4.82832,1.40826,5.0295,42.2,23.12,48.1183374609,134.6
2020-04-26 13:00:00,46.12312,23.28966,51.6696280367,4.83312,1.4096600000000001,5.0345,41.29,21.88,46.7289899313,135.14,46.07312,23.20966,51.5889591274,4.83312,1.4096600000000001,5.0345,41.24,21.8,46.6473750601,135.05,46.82312,6.00966,47.2072089818,4.83312,1.4096600000000001,5.0345,41.99,4.6,42.2412132875,135.18,47.55312,24.59966,53.5391678479,4.83312,1.4096600000000001,5.0345,42.72,23.19,48.6083789073,134.95
2020-04-26 13:30:00,45.76616,23.53763,51.4641761535,4.82616,1.4076300000000002,5.02725,40.94,22.13,46.5383766369,135.38,45.71616,23.43763,51.374018581,4.82616,1.4076300000000002,5.02725,40.89,22.03,46.4468836414,135.29,46.48616,6.18763,46.8961601473,4.82616,1.4076300000000002,5.02725,41.66,4.78,41.9333280339,135.43,47.19616,24.84763,53.3374374653,4.82616,1.4076300000000002,5.02725,42.37,23.44,48.4215912584,135.22
2020-04-26 14:00:00,45.00176,23.58843,50.8091766609,4.69176,1.36843,4.88725,40.31,22.22,46.0285183337,135.58,44.94176,23.50843,50.7189123795,4.69176,1.36843,4.88725,40.25,22.14,45.9373714964,135.51,45.73176,6.17843,46.1472303607,4.69176,1.36843,4.88725,41.04,4.8100000000000005,41.320911171,135.62,46.40176,24.91843,52.6692650866,4.69176,1.36843,4.88725,41.71,23.55,47.8991294284,135.43
2020-04-26 14:30:00,44.33616,23.72263,50.2837772812,4.70616,1.37263,4.90225,39.63,22.35,45.4979054463,135.47,44.29616,23.64263,50.2107931033,4.70616,1.37263,4.90225,39.59,22.27,45.4237933246,135.36,45.04616,6.31263,45.4863257283,4.70616,1.37263,4.90225,40.34,4.94,40.6413484028,135.51,45.74616,25.05263,52.1569307443,4.70616,1.37263,4.90225,41.04,23.68,47.381684225,135.29
2020-04-26 15:00:00,44.24936,23.82523,50.2558200108,4.50936,1.3152300000000001,4.69725,39.74,22.51,45.6723953828,135.6,44.19936,23.73523,50.1691595262,4.50936,1.3152300000000001,4.69725,39.69,22.42,45.5845642734,135.49,44.96936,6.39523,45.4218263125,4.50936,1.3152300000000001,4.69725,40.46,5.08,40.7776654555,135.64,45.65936,25.15523,52.1302479561,4.50936,1.3152300000000001,4.69725,41.15,23.84,47.5569984335,135.44
2020-04-26 15:30:00,44.97448,23.86714,50.9150687228,3.86448,1.12714,4.0255,41.11,22.74,46.9802054061,135.43,44.93448,23.77714,50.8375833361,3.86448,1.12714,4.0255,41.07,22.65,46.9016780084,135.32,45.68448,6.48714,46.1427643109,3.86448,1.12714,4.0255,41.82,5.36,42.1620919785,135.47,46.42448,25.19714,52.8216641867,3.86448,1.12714,4.0255,42.56,24.07,48.8949741794,135.27
2020-04-26 16:00:00,48.41656,23.32233,53.7409932813,2.7165600000000003,0.7923300000000001,2.82975,45.7,22.53,50.9518488379,135.27,48.37656,23.24233,53.6702660815,2.7165600000000003,0.7923300000000001,2.82975,45.66,22.45,50.8806259789,135.19,49.09656,5.99233,49.4608958943,2.7165600000000003,0.7923300000000001,2.82975,46.38,5.2,46.6705945966,135.31,49.94656,24.66233,55.7035849552,2.7165600000000003,0.7923300000000001,2.82975,47.23,23.87,52.9192762611,135.13
2020-04-26 16:30:00,51.62616,22.21638,56.2034512877,1.01616,0.29638000000000003,1.0585,50.61,21.92,55.1530461534,134.85,51.566159999999996,22.12638,56.1127930961,1.01616,0.29638000000000003,1.0585,50.55,21.83,55.0622502264,134.75,52.32616,4.96638,52.5613161046,1.01616,0.29638000000000003,1.0585,51.31,4.67,51.5220826442,134.89,53.26616,23.52638,58.2303559756,1.01616,0.29638000000000003,1.0585,52.25,23.23,57.1812504235,134.69
2020-04-26 17:00:00,52.91368,21.75399,57.2109570979,0.7336800000000001,0.21399,0.7642500000000001,52.18,21.54,56.4510761633,134.16,52.85368,21.65399,57.1174821965,0.7336800000000001,0.21399,0.7642500000000001,52.12,21.44,56.3575017189,134.08,53.57368,4.6439900000000005,53.7745835118,0.7336800000000001,0.21399,0.7642500000000001,52.84,4.43,53.0253760006,134.23,54.59368,23.04399,59.2578718067,0.7336800000000001,0.21399,0.7642500000000001,53.86,22.83,58.4987905858,134.04
2020-04-26 17:30:00,53.53104,14.70572,55.5142364101,0.9110400000000001,0.26572,0.9490000000000001,52.62,14.44,54.565355309,134.75,53.86104,24.03572,58.9807380913,0.9110400000000001,0.26572,0.9490000000000001,52.95,23.77,58.040635765,134.65,54.64104,8.02572,55.2273069577,0.9110400000000001,0.26572,0.9490000000000001,53.73,7.76,54.2874801405,134.8,55.61104,25.62572,61.2312444378,0.9110400000000001,0.26572,0.9490000000000001,54.7,25.36,60.2927823209,134.61
2020-04-26 18:00:00,53.2348,9.19515,54.0230942705,1.1148,0.32515000000000005,1.16125,52.12,8.87,52.8693796067,135.74,53.9148,26.50515,60.077688334,1.1148,0.32515000000000005,1.16125,52.8,26.18,58.9341361182,135.65,54.6348,10.29515,55.5963261786,1.1148,0.32515000000000005,1.16125,53.52,9.97,54.440713625,135.78,55.6648,28.02515,62.3215772551,1.1148,0.32515000000000005,1.16125,54.55,27.7,61.1800008173,135.59
2020-04-26 18:30:00,52.88576,9.29293,53.696016228,0.93576,0.27293,0.9747500000000001,51.95,9.02,52.7272500705,135.64,53.56576,26.59293,59.8036334211,0.93576,0.27293,0.9747500000000001,52.63,26.32,58.8443650658,135.55,54.25576,10.39293,55.242198428,0.93576,0.27293,0.9747500000000001,53.32,10.12,54.2718785376,135.78,55.33576,28.13293,62.0766307491,0.93576,0.27293,0.9747500000000001,54.4,27.86,61.1190608567,135.59
2020-04-26 19:00:00,51.4512,9.8491,52.385405909,0.7512000000000001,0.21910000000000002,0.7825000000000001,50.7,9.63,51.6064618047,135.64,52.1312,27.1491,58.776999279099996,0.7512000000000001,0.21910000000000002,0.7825000000000001,51.38,26.93,58.0097345279,135.55,52.7712,10.9591,53.8971374217,0.7512000000000001,0.21910000000000002,0.7825000000000001,52.02,10.74,53.1171158856,135.69,53.8812,28.6991,61.0477031038,0.7512000000000001,0.21910000000000002,0.7825000000000001,53.13,28.48,60.2818986098,135.59
2020-04-26 19:30:00,50.3528,9.9629,51.3289766531,0.5928,0.1729,0.6175,49.76,9.79,50.7139201798,135.64,51.0128,27.2829,57.850344824,0.5928,0.1729,0.6175,50.42,27.11,57.2462094815,135.55,51.6428,11.0729,52.8165495489,0.5928,0.1729,0.6175,51.05,10.9,52.2006944398,135.69,52.7328,28.8229,60.0958214874,0.5928,0.1729,0.6175,52.14,28.65,59.4928743632,135.49
2020-04-26 20:00:00,49.71488,10.17309,50.7450594005,0.52488,0.15309,0.5467500000000001,49.19,10.02,50.2001643424,136.02,50.35488,27.56309,57.4050334915,0.52488,0.15309,0.5467500000000001,49.83,27.41,56.8712317433,135.89,51.01488,11.29309,52.249898212,0.52488,0.15309,0.5467500000000001,50.49,11.14,51.7043489467,136.05,52.06488,29.13309,59.6614503877,0.52488,0.15309,0.5467500000000001,51.54,28.98,59.1287747209,135.84
2020-04-26 20:30:00,49.7756,10.15455,50.8008389799,0.49560000000000004,0.14455,0.5162500000000001,49.28,10.01,50.2863649511,136.11,50.4256,27.58455,57.4773741055,0.49560000000000004,0.14455,0.5162500000000001,49.93,27.44,56.9733139285,136.03,51.0756,11.27455,52.3051851451,0.49560000000000004,0.14455,0.5162500000000001,50.58,11.13,51.7900888202,136.14,52.1356,29.14455,59.7287667884,0.49560000000000004,0.14455,0.5162500000000001,51.64,29.0,59.2257511561,135.97
2020-04-26 21:00:00,49.84384,10.17112,50.8710140257,0.48384000000000005,0.14112000000000002,0.504,49.36,10.03,50.3687452693,136.28,50.49384,27.65112,57.5691958881,0.48384000000000005,0.14112000000000002,0.504,50.01,27.51,57.0771425353,136.16,51.16384,11.30112,52.397078514,0.48384000000000005,0.14112000000000002,0.504,50.68,11.16,51.8942000613,136.34,52.21384,29.21112,59.829546373,0.48384000000000005,0.14112000000000002,0.504,51.73,29.07,59.3385018348,136.13
2020-04-26 21:30:00,49.25288,10.47084,50.3535964813,0.48288000000000003,0.14084000000000002,0.503,48.77,10.33,49.8519989569,136.45,49.89288,27.99084,57.2082738649,0.48288000000000003,0.14084000000000002,0.503,49.41,27.85,56.7183444751,136.39,50.54288,11.62084,51.8616104744,0.48288000000000003,0.14084000000000002,0.503,50.06,11.48,51.3594587199,136.49,51.59288,29.57084,59.4664598324,0.48288000000000003,0.14084000000000002,0.503,51.11,29.43,58.9775974417,136.35
2020-04-26 22:00:00,47.12848,11.08539,48.4146620205,0.49848000000000003,0.14539000000000002,0.51925,46.63,10.94,47.896142851,136.95,47.71848,28.73539,55.7025670141,0.49848000000000003,0.14539000000000002,0.51925,47.22,28.59,55.2006929304,136.85,48.38848,12.23539,49.911419186,0.49848000000000003,0.14539000000000002,0.51925,47.89,12.09,49.3925115782,136.99,49.37848,30.32539,57.9470755583,0.49848000000000003,0.14539000000000002,0.51925,48.88,30.18,57.4463819574,136.81
2020-04-26 22:30:00,44.9112,11.51785,46.3646066959,0.5412,0.15785000000000002,0.5637500000000001,44.37,11.36,45.801162649,136.72,45.4912,29.12785,54.0174131467,0.5412,0.15785000000000002,0.5637500000000001,44.95,28.97,53.4767556982,136.61,46.1012,12.67785,47.812639773,0.5412,0.15785000000000002,0.5637500000000001,45.56,12.52,47.2489576605,136.75,47.0912,30.72785,56.2297241951,0.5412,0.15785000000000002,0.5637500000000001,46.55,30.57,55.6904605835,136.56
2020-04-26 23:00:00,42.4488,11.89715,44.084496136,0.5388000000000001,0.15715,0.56125,41.91,11.74,43.5232776799,137.47,42.9688,29.70715,52.2382286698,0.5388000000000001,0.15715,0.56125,42.43,29.55,51.7059706417,137.34,43.5988,13.07715,45.5177681083,0.5388000000000001,0.15715,0.56125,43.06,12.92,44.956534564,137.5,44.5388,31.33715,54.4584398928,0.5388000000000001,0.15715,0.56125,44.0,31.18,53.9276589516,137.31
2020-04-26 23:30:00,39.47984,20.00162,44.2574577789,0.5198400000000001,0.15162,0.5415,38.96,19.85,43.7253256134,136.95,39.68984,27.67162,48.3839017923,0.5198400000000001,0.15162,0.5415,39.17,27.52,47.8710695515,136.86,40.55984,21.29162,45.808664061,0.5198400000000001,0.15162,0.5415,40.04,21.14,45.2780432439,136.97,40.93984,19.30162,45.2617170891,0.5198400000000001,0.15162,0.5415,40.42,19.15,44.7269370738,136.82
2020-04-27 00:00:00,37.16064,26.14602,45.4370721663,0.5006400000000001,0.14602,0.5215000000000001,36.66,26.0,44.9439161623,135.97,37.15064,26.05602,45.377155383,0.5006400000000001,0.14602,0.5215000000000001,36.65,25.91,44.8837453874,135.88,38.21064,27.50602,47.0811442666,0.5006400000000001,0.14602,0.5215000000000001,37.71,27.36,46.5898454601,135.99,38.15064,8.68602,39.126950761,0.5006400000000001,0.14602,0.5215000000000001,37.65,8.54,38.6063997285,135.85
2020-04-27 00:30:00,35.9384,25.98245,44.3469987999,0.4884,0.14245000000000002,0.50875,35.45,25.84,43.8680760918,136.18,35.9384,25.89245,44.2943287743,0.4884,0.14245000000000002,0.50875,35.45,25.75,43.81512296,136.08,36.9784,27.34245,45.9892556861,0.4884,0.14245000000000002,0.50875,36.49,27.2,45.5121972662,136.21,36.9184,8.43245,37.8691757444,0.4884,0.14245000000000002,0.50875,36.43,8.29,37.3613302761,136.02
2020-04-27 01:00:00,34.96696,26.05203,43.6050061204,0.48696000000000006,0.14203000000000002,0.5072500000000001,34.48,25.91,43.1300185486,136.07,34.97696,25.96203,43.5593242896,0.48696000000000006,0.14203000000000002,0.5072500000000001,34.49,25.82,43.084016758,135.97,35.99696,27.41203,45.2460000217,0.48696000000000006,0.14203000000000002,0.5072500000000001,35.51,27.27,44.7729047528,136.12,35.94696,8.53203,36.9456285528,0.48696000000000006,0.14203000000000002,0.5072500000000001,35.46,8.39,36.4390408765,135.93
2020-04-27 01:30:00,34.7796,26.1628,43.5214048486,0.48960000000000004,0.1428,0.51,34.29,26.02,43.0446802753,136.07,34.7796,26.0828,43.4733600266,0.48960000000000004,0.1428,0.51,34.29,25.94,42.9963684513,135.87,35.7996,27.5328,45.162666396,0.48960000000000004,0.1428,0.51,35.31,27.39,44.6878976905,136.12,35.7496,8.6828,36.7889238223,0.48960000000000004,0.1428,0.51,35.26,8.54,36.2794597534,135.83
2020-04-27 02:00:00,35.0996,26.3028,43.8613634991,0.48960000000000004,0.1428,0.51,34.61,26.16,43.3843024607,136.07,35.0996,26.2128,43.8074514666,0.48960000000000004,0.1428,0.51,34.61,26.07,43.3300934686,135.87,36.1296,27.6728,45.5096896935,0.48960000000000004,0.1428,0.51,35.64,27.53,45.0345478494,136.12,36.0696,8.8028,37.1282282367,0.48960000000000004,0.1428,0.51,35.58,8.66,36.6187383726,135.83
2020-04-27 02:30:00,34.93912,26.40266,43.7931793942,0.48912000000000005,0.14266,0.5095000000000001,34.45,26.26,43.3173187074,136.07,34.93912,26.31266,43.7389778419,0.48912000000000005,0.14266,0.5095000000000001,34.45,26.17,43.2628177538,135.96,35.95912,27.77266,45.435437212,0.48912000000000005,0.14266,0.5095000000000001,35.47,27.63,44.9615146542,136.12,35.90912,8.92266,37.0010643178,0.48912000000000005,0.14266,0.5095000000000001,35.42,8.78,36.4919826811,135.92
2020-04-27 03:00:00,34.33936,26.33273,43.2735983535,0.48936,0.14273000000000002,0.50975,33.85,26.19,42.7988154042,136.07,34.33936,26.24273,43.2188908125,0.48936,0.14273000000000002,0.50975,33.85,26.1,42.7438007201,135.96,35.34936,27.69273,44.9050614882,0.48936,0.14273000000000002,0.50975,34.86,27.55,44.4322191658,136.12,35.31936,8.83273,36.4070640132,0.48936,0.14273000000000002,0.50975,34.83,8.69,35.8977018763,135.92
2020-04-27 03:30:00,33.77072,26.27646,42.7891794669,0.33072,0.09646,0.34450000000000003,33.44,26.18,42.4691181919,136.07,33.77072,26.19646,42.7400988049,0.33072,0.09646,0.34450000000000003,33.44,26.1,42.4198491275,135.96,34.78072,27.64646,44.4300037615,0.33072,0.09646,0.34450000000000003,34.45,27.55,44.1112797366,136.12,34.73072,8.76646,35.820018602,0.33072,0.09646,0.34450000000000003,34.4,8.67,35.475750873,135.92
2020-04-27 04:00:00,33.43328,26.37054,42.5815639855,0.41328000000000004,0.12054000000000001,0.4305,33.02,26.25,42.1827322491,136.21,33.44328,26.28054,42.5337484811,0.41328000000000004,0.12054000000000001,0.4305,33.03,26.16,42.1346235298,136.11,34.43328,27.73054,44.2112386193,0.41328000000000004,0.12054000000000001,0.4305,34.02,27.61,43.8140673757,136.23,34.42328,8.82054,35.5353926649,0.41328000000000004,0.12054000000000001,0.4305,34.01,8.7,35.1051292549,136.07
2020-04-27 04:30:00,33.29984,26.24287,42.397730716,0.48984000000000005,0.14287000000000002,0.5102500000000001,32.81,26.1,41.9250056649,136.33,33.30984,26.16287,42.3561236123,0.48984000000000005,0.14287000000000002,0.5102500000000001,32.82,26.02,41.8830848912,136.22,34.27984,27.61287,44.0179283936,0.48984000000000005,0.14287000000000002,0.5102500000000001,33.79,27.47,43.5472731638,136.37,34.27984,8.67287,35.3599505721,0.48984000000000005,0.14287000000000002,0.5102500000000001,33.79,8.53,34.850035868,136.19
2020-04-27 05:00:00,33.21008,26.30294,42.3645378383,0.49008,0.14294,0.5105000000000001,32.72,26.16,41.8920517521,136.47,33.22008,26.22294,42.3227633485,0.49008,0.14294,0.5105000000000001,32.73,26.08,41.849961768200004,136.41,34.19008,27.66294,43.9795386498,0.49008,0.14294,0.5105000000000001,33.7,27.52,43.509084109,136.49,34.19008,8.70294,35.2803448828,0.49008,0.14294,0.5105000000000001,33.7,8.56,34.7701538679,136.36
2020-04-27 05:30:00,33.95768,25.98224,42.7574651541,0.48768000000000006,0.14224,0.508,33.47,25.84,42.2841164032,136.33,33.96768,25.90224,42.7168505581,0.48768000000000006,0.14224,0.508,33.48,25.76,42.2432006363,136.21,34.95768,27.34224,44.3805980041,0.48768000000000006,0.14224,0.508,34.47,27.2,43.9092347918,136.38,34.93768,8.43224,35.9408424387,0.48768000000000006,0.14224,0.508,34.45,8.29,35.433410787,136.19
2020-04-27 06:00:00,33.7972,26.0571,42.6757915949,0.3672,0.1071,0.3825,33.43,25.95,42.3198227785,136.33,33.8072,25.9671,42.6288289101,0.3672,0.1071,0.3825,33.44,25.86,42.2726057867,136.21,34.7872,27.4071,44.2865489088,0.3672,0.1071,0.3825,34.42,27.3,43.9320657379,136.38,34.7772,8.5171,35.8049526218,0.3672,0.1071,0.3825,34.41,8.41,35.4228203281,136.19
2020-04-27 06:30:00,35.93936,25.21773,43.9041171596,0.36936,0.10773,0.38475000000000004,35.57,25.11,43.5400620119,135.64,35.92936,25.13773,43.8500214317,0.36936,0.10773,0.38475000000000004,35.56,25.03,43.4857965317,135.55,37.00936,26.54773,45.5464015677,0.36936,0.10773,0.38475000000000004,36.64,26.44,45.1836607636,135.69,36.88936,7.82773,37.7107178155,0.36936,0.10773,0.38475000000000004,36.52,7.72,37.3270518525,135.51
2020-04-27 07:00:00,38.3288,24.6659,45.5796394484,0.5688,0.16590000000000002,0.5925,37.76,24.5,45.0118606592,135.5,38.3088,24.5859,45.5195632256,0.5688,0.16590000000000002,0.5925,37.74,24.42,44.9515739435,135.41,39.4388,25.9959,47.2356408049,0.5688,0.16590000000000002,0.5925,38.87,25.83,46.669752517,135.53,39.2488,7.3259,39.9266466442,0.5688,0.16590000000000002,0.5925,38.68,7.16,39.3371071636,135.36
2020-04-27 07:30:00,42.21648,23.21564,48.1788036817,0.63648,0.18564000000000003,0.663,41.58,23.03,47.5318556339,134.8,42.16648,23.12564,48.0916547958,0.63648,0.18564000000000003,0.663,41.53,22.94,47.4445413088,134.71,43.44648,24.51564,49.8860023353,0.63648,0.18564000000000003,0.663,42.81,24.33,49.2406843982,134.86,43.08648,6.00564,43.5030167988,0.63648,0.18564000000000003,0.663,42.45,5.82,42.8471107544,134.67
2020-04-27 08:00:00,45.41984,22.17662,50.5446766757,0.6398400000000001,0.18662,0.6665,44.78,21.99,49.8879594692,134.47,45.33984,22.09662,50.4377012427,0.6398400000000001,0.18662,0.6665,44.7,21.91,49.7809009561,134.43,46.72984,23.45662,52.2866232248,0.6398400000000001,0.18662,0.6665,46.09,23.27,51.6312018067,134.51,46.25984,5.05662,46.5353865639,0.6398400000000001,0.18662,0.6665,45.62,4.87,45.8792033497,134.38
2020-04-27 08:30:00,48.59096,21.08278,52.9675844857,0.9009600000000001,0.26278,0.9385,47.69,20.82,52.0366073068,133.97,48.49096,21.00278,52.8440154554,0.9009600000000001,0.26278,0.9385,47.59,20.74,51.9129627357,133.89,49.97096,22.33278,54.7343576362,0.9009600000000001,0.26278,0.9385,49.07,22.07,53.8047377096,134.01,49.41096,4.06278,49.5777081908,0.9009600000000001,0.26278,0.9385,48.51,3.8,48.658607666099996,133.83
2020-04-27 09:00:00,50.87384,22.07112,55.4552245907,0.96384,0.28112000000000004,1.004,49.91,21.79,54.4592710197,134.34,50.78384,22.13112,55.3966143153,0.96384,0.28112000000000004,1.004,49.82,21.85,54.4008722357,134.27,51.99384,15.48112,54.2496495325,0.96384,0.28112000000000004,1.004,51.03,15.2,53.2456655513,134.41,51.71384,5.88112,52.04717879,0.96384,0.28112000000000004,1.004,50.75,5.6,51.0580307102,134.23
2020-04-27 09:30:00,52.6976,24.1343,57.9612067011,1.0776,0.3143,1.1225,51.62,23.82,56.8508293695,135.51,52.5976,24.0443,57.8328270816,1.0776,0.3143,1.1225,51.52,23.73,56.7223351071,135.45,53.4776,7.8943,54.0571334261,1.0776,0.3143,1.1225,52.4,7.58,52.9454096216,135.54,53.5276,7.8743,54.1036834444,1.0776,0.3143,1.1225,52.45,7.5600000000000005,52.9920380812,135.41
2020-04-27 10:00:00,53.72272,23.61871,58.68538239,1.3327200000000001,0.38871000000000006,1.38825,52.39,23.23,57.3092051943,135.36,53.62272,23.52871,58.5576322477,1.3327200000000001,0.38871000000000006,1.38825,52.29,23.14,57.1813229997,135.31,54.49272,7.37871,54.9900163144,1.3327200000000001,0.38871000000000006,1.38825,53.16,6.99,53.6175875996,135.41,54.54272,7.37871,55.039564553700004,1.3327200000000001,0.38871000000000006,1.38825,53.21,6.99,53.6671612814,135.27
2020-04-27 10:30:00,52.06504,24.44022,57.5160216275,2.9150400000000003,0.8502200000000001,3.0365,49.15,23.59,54.5179841887,136.03,51.96504,24.35022,57.3872685903,2.9150400000000003,0.8502200000000001,3.0365,49.05,23.5,54.3889005221,135.94,52.87504,8.08022,53.4888755747,2.9150400000000003,0.8502200000000001,3.0365,49.96,7.23,50.4804368048,136.06,52.87504,8.07022,53.4873658526,2.9150400000000003,0.8502200000000001,3.0365,49.96,7.22,50.479005537,135.88
2020-04-27 11:00:00,51.94048,24.30639,57.3464389257,2.9704800000000002,0.8663900000000001,3.09425,48.97,23.44,54.2908325595,136.03,51.82048,24.22639,57.2038470722,2.9704800000000002,0.8663900000000001,3.09425,48.85,23.36,54.1480572135,135.94,52.75048,7.94639,53.3456488784,2.9704800000000002,0.8663900000000001,3.09425,49.78,7.08,50.2809586225,136.06,52.74048,7.93639,53.334271504,2.9704800000000002,0.8663900000000001,3.09425,49.77,7.07,50.269650884,135.88
2020-04-27 11:30:00,51.80064,24.37477,57.2488927139,3.17064,0.9247700000000001,3.30275,48.63,23.45,53.9886969652,136.03,51.69064,24.28477,57.1110524992,3.17064,0.9247700000000001,3.30275,48.52,23.36,53.8505338878,135.86,52.60064,8.02477,53.2092497782,3.17064,0.9247700000000001,3.30275,49.43,7.1,49.9373096993,136.06,52.60064,8.01477,53.2077425434,3.17064,0.9247700000000001,3.30275,49.43,7.09,49.9358888977,135.88
2020-04-27 12:00:00,52.03808,24.31194,57.4372022008,4.01808,1.17194,4.1855,48.02,23.14,53.3045964247,135.88,51.92808,24.23194,57.3036858208,4.01808,1.17194,4.1855,47.91,23.06,53.1707786289,135.86,52.83808,7.98194,53.4375716538,4.01808,1.17194,4.1855,48.82,6.8100000000000005,49.2926820126,135.94,52.83808,7.96194,53.4345879244,4.01808,1.17194,4.1855,48.82,6.79,49.2899229052,135.79
2020-04-27 12:30:00,51.83936,24.18023,57.2014227801,3.90936,1.14023,4.07225,47.93,23.04,53.1801325685,135.54,51.74936,24.08023,57.0776115238,3.90936,1.14023,4.07225,47.84,22.94,53.0557178822,135.42,52.63936,7.9002300000000005,53.2289005641,3.90936,1.14023,4.07225,48.73,6.76,49.1966513088,135.6,52.66936,7.89023,53.2570860286,3.90936,1.14023,4.07225,48.76,6.75,49.2249946673,135.38
2020-04-27 13:00:00,52.06104,24.47447,57.5269638314,4.06104,1.1844700000000001,4.23025,48.0,23.29,53.3518893761,135.82,51.96104,24.39447,57.4024376178,4.06104,1.1844700000000001,4.23025,47.9,23.21,53.2270053638,135.74,52.84104,8.16447,53.4680659708,4.06104,1.1844700000000001,4.23025,48.78,6.98,49.2768586661,135.85,52.87104,8.15447,53.4961891321,4.06104,1.1844700000000001,4.23025,48.81,6.97,49.3051417197,135.68
2020-04-27 13:30:00,52.05208,24.58269,57.5649865801,3.23208,0.94269,3.36675,48.82,23.64,54.2424372609,135.97,51.95208,24.49269,57.4361426261,3.23208,0.94269,3.36675,48.72,23.55,54.1132229681,135.92,52.84208,8.22269,53.4780146374,3.23208,0.94269,3.36675,49.61,7.28,50.141305328,136.03,52.89208,8.22269,53.5274206138,3.23208,0.94269,3.36675,49.66,7.28,50.190776045,135.88
2020-04-27 14:00:00,51.08288,24.81834,56.7926987336,3.66288,1.06834,3.8155,47.42,23.75,53.0350723578,136.25,50.98288,24.73834,56.6677996666,3.66288,1.06834,3.8155,47.32,23.67,52.9098412396,136.15,51.87288,8.40834,52.549936832,3.66288,1.06834,3.8155,48.21,7.34,48.7655585429,136.3,51.92288,8.40834,52.5992932372,3.66288,1.06834,3.8155,48.26,7.34,48.8149895012,136.1
2020-04-27 14:30:00,50.7456,24.5958,56.392103144000004,3.1056,0.9058,3.235,47.64,23.69,53.2051285122,136.12,50.6656,24.5058,56.2808782536,3.1056,0.9058,3.235,47.56,23.6,53.0934421563,136.07,51.5356,8.1558,52.1769598674,3.1056,0.9058,3.235,48.43,7.25,48.9696579527,136.21,51.5856,8.1458,52.2247851599,3.1056,0.9058,3.235,48.48,7.24,49.0176294816,136.1
2020-04-27 15:00:00,50.84336,24.45473,56.4188007269,2.55336,0.7447300000000001,2.65975,48.29,23.71,53.7967303839,136.25,50.73336,24.37473,56.2850004838,2.55336,0.7447300000000001,2.65975,48.18,23.63,53.6627366056,136.07,51.62336,8.02473,52.2433497133,2.55336,0.7447300000000001,2.65975,49.07,7.28,49.6070892111,136.21,51.66336,8.01473,52.2813414467,2.55336,0.7447300000000001,2.65975,49.11,7.27,49.6451911065,136.1
