Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-04-27 15:30:00,50.88144,24.87417,56.6360774565,2.55144,0.7441700000000001,2.65775,48.33,24.13,54.0189392713,136.39,50.78144,24.78417,56.5067228838,2.55144,0.7441700000000001,2.65775,48.23,24.04,53.88928001,136.35,51.69144,8.39417,52.3685693834,2.55144,0.7441700000000001,2.65775,49.14,7.65,49.7319022359,136.45,51.72144,8.38417,52.3965806352,2.55144,0.7441700000000001,2.65775,49.17,7.64,49.7600090434,136.31
2020-04-27 16:00:00,51.75064,25.16852,57.546356439,2.12064,0.6185200000000001,2.209,49.63,24.55,55.3700225754,136.75,51.65064,25.07852,57.4170774056,2.12064,0.6185200000000001,2.209,49.53,24.46,55.2404969203,136.66,52.56064,8.61852,53.2625549913,2.12064,0.6185200000000001,2.209,50.44,8.0,51.0704767943,136.81,52.59064,8.61852,53.2921598605,2.12064,0.6185200000000001,2.209,50.47,8.0,51.1001066535,136.6
2020-04-27 16:30:00,53.37272,25.35496,59.0890957521,1.90272,0.55496,1.982,51.47,24.8,57.133185628,136.75,53.28272,25.25496,58.96491546,1.90272,0.55496,1.982,51.38,24.7,57.0087221397,136.66,54.16272,8.79496,54.872138278,1.90272,0.55496,1.982,52.26,8.24,52.9056254098,136.81,54.21272,8.77496,54.9182932437,1.90272,0.55496,1.982,52.31,8.22,52.9519074255,136.6
2020-04-27 17:00:00,55.404,25.357,60.9309499762,1.464,0.427,1.525,53.94,24.93,59.4224578758,136.57,55.284,25.257,60.7802328475,1.464,0.427,1.525,53.82,24.83,59.271589315599996,136.47,56.204,8.857,56.8975927874,1.464,0.427,1.525,54.74,8.43,55.3853094241,136.61,56.244,8.847,56.9355508009,1.464,0.427,1.525,54.78,8.42,55.4233236102,136.42
2020-04-27 17:30:00,57.3296,24.8303,62.4758099927,1.5096,0.4403,1.5725,55.82,24.39,60.9158805239,135.32,57.2196,24.7303,62.3351454819,1.5096,0.4403,1.5725,55.71,24.29,60.77506232,135.22,58.1296,8.6203,58.765295611,1.5096,0.4403,1.5725,56.62,8.18,57.2078386237,135.38,58.1596,8.6003,58.7920422528,1.5096,0.4403,1.5725,56.65,8.16,57.2346756783,135.18
2020-04-27 18:00:00,58.80704,24.28122,63.6226814764,1.30704,0.38122000000000006,1.3615,57.5,23.9,62.2692540505,134.87,58.68704,24.19122,63.4774273979,1.30704,0.38122000000000006,1.3615,57.38,23.81,62.1239124653,134.81,59.59704,8.18122,60.1559601158,1.30704,0.38122000000000006,1.3615,58.29,7.8,58.8095578967,134.94,59.63704,8.15122,60.1915187335,1.30704,0.38122000000000006,1.3615,58.33,7.77,58.8452360009,134.79
2020-04-27 18:30:00,58.88072,24.33896,63.7128257229,0.99072,0.28896000000000005,1.032,57.89,24.05,62.6869571761,134.87,58.77072,24.23896,63.572987276,0.99072,0.28896000000000005,1.032,57.78,23.95,62.5470295058,134.81,59.65072,8.20896,60.2129173915,0.99072,0.28896000000000005,1.032,58.66,7.92,59.1922461138,134.94,59.74072,8.17896,60.2980017314,0.99072,0.28896000000000005,1.032,58.75,7.89,59.277437529,134.79
2020-04-27 19:00:00,57.69064,24.75227,62.7764670379,1.07064,0.31227000000000005,1.11525,56.62,24.44,61.6695873182,134.97,57.59064,24.65227,62.6451612797,1.07064,0.31227000000000005,1.11525,56.52,24.34,61.5381670185,134.89,58.45064,8.61227,59.0817104607,1.07064,0.31227000000000005,1.11525,57.38,8.3,57.9771886176,134.94,58.56064,8.59227,59.1876309795,1.07064,0.31227000000000005,1.11525,57.49,8.28,58.0832032519,134.79
2020-04-27 19:30:00,56.5508,24.89315,61.7872308617,0.7308,0.21315,0.7612500000000001,55.82,24.68,61.0325716319,134.97,56.4608,24.79315,61.6645945706,0.7308,0.21315,0.7612500000000001,55.73,24.58,60.9098456737,134.89,57.3008,8.74315,57.9639918619,0.7308,0.21315,0.7612500000000001,56.57,8.53,57.2094904714,135.07,57.4308,8.71315,58.0880002372,0.7308,0.21315,0.7612500000000001,56.7,8.5,57.3335852708,134.9
2020-04-27 20:00:00,55.51968,25.21324,60.976572047,0.5596800000000001,0.16324000000000002,0.583,54.96,25.05,60.3995372499,135.48,55.40968,25.11324,60.8350841291,0.5596800000000001,0.16324000000000002,0.583,54.85,24.95,60.2579870225,135.37,56.27968,8.96324,56.9889643019,0.5596800000000001,0.16324000000000002,0.583,55.72,8.8,56.410623113,135.52,56.37968,8.94324,57.0845851224,0.5596800000000001,0.16324000000000002,0.583,55.82,8.78,56.506289915400004,135.32
2020-04-27 20:30:00,55.458,25.44275,61.0157626484,0.558,0.16275,0.58125,54.9,25.28,60.4407842438,135.48,55.358,25.34275,60.8831926032,0.558,0.16275,0.58125,54.8,25.18,60.3081453868,135.37,56.238,9.20275,56.9859917134,0.558,0.16275,0.58125,55.68,9.04,56.4090772837,135.52,56.328,9.17275,57.0699827104,0.558,0.16275,0.58125,55.77,9.01,56.4931234753,135.32
2020-04-27 21:00:00,56.22784,24.94562,61.5130388475,0.56784,0.16562000000000002,0.5915,55.66,24.78,60.9268742018,135.15,56.12784,24.84562,61.3810985259,0.56784,0.16562000000000002,0.5915,55.56,24.68,60.7948682045,135.07,56.99784,8.76562,57.6679274697,0.56784,0.16562000000000002,0.5915,56.43,8.6,57.0815635735,135.19,57.06784,8.74562,57.7340820612,0.56784,0.16562000000000002,0.5915,56.5,8.58,57.1477593612,135.02
2020-04-27 21:30:00,54.78248,25.44989,60.405438629,0.58248,0.16989,0.60675,54.2,25.28,59.8056719718,135.47,54.66248,25.34989,60.254490644,0.58248,0.16989,0.60675,54.08,25.18,59.6546628521,135.4,55.54248,9.18989,56.2976124073,0.58248,0.16989,0.60675,54.96,9.02,55.6952601215,135.53,55.63248,9.16989,56.3831509723,0.58248,0.16989,0.60675,55.05,9.0,55.7808434859,135.36
2020-04-27 22:00:00,51.29776,26.69143,57.8264006874,0.5877600000000001,0.17143000000000003,0.6122500000000001,50.71,26.52,57.2259949673,136.37,51.20776,26.60143,57.7050323825,0.5877600000000001,0.17143000000000003,0.6122500000000001,50.62,26.43,57.1045471044,136.28,52.09776,10.23143,53.0929256762,0.5877600000000001,0.17143000000000003,0.6122500000000001,51.51,10.06,52.4831753994,136.41,52.15776,10.21143,53.1479560365,0.5877600000000001,0.17143000000000003,0.6122500000000001,51.57,10.04,52.5382384554,136.25
2020-04-27 22:30:00,48.79008,27.72919,56.1193361014,0.58008,0.16919,0.6042500000000001,48.21,27.56,55.5315919095,136.91,48.69008,27.62919,55.9829976909,0.58008,0.16919,0.6042500000000001,48.11,27.46,55.3951595358,136.8,49.57008,11.15919,50.8106322797,0.58008,0.16919,0.6042500000000001,48.99,10.99,50.2075711422,136.95,49.65008,11.13919,50.8843001117,0.58008,0.16919,0.6042500000000001,49.07,10.97,50.2812668894,136.77
2020-04-27 23:00:00,45.51176,28.45968,53.6774969983,0.58176,0.16968000000000003,0.606,44.93,28.29,53.0945289084,137.03,45.44176,28.36968,53.5704423652,0.58176,0.16968000000000003,0.606,44.86,28.2,52.987353208100004,136.95,46.27176,11.84968,47.7649525238,0.58176,0.16968000000000003,0.606,45.69,11.68,47.1592885867,137.08,46.38176,11.83968,47.8690472351,0.58176,0.16968000000000003,0.606,45.8,11.67,47.2633991583,136.93
2020-04-27 23:30:00,42.5972,29.27835,51.688908158,0.5772,0.16835000000000003,0.6012500000000001,42.02,29.11,51.1182208219,137.95,42.5572,29.18835,51.6049905296,0.5772,0.16835000000000003,0.6012500000000001,41.98,29.02,51.0341140807,137.86,43.3272,12.45835,45.0827765844,0.5772,0.16835000000000003,0.6012500000000001,42.75,12.29,44.4815309988,137.98,43.5272,12.47835,45.2805295747,0.5772,0.16835000000000003,0.6012500000000001,42.95,12.31,44.6792860283,137.82
2020-04-28 00:00:00,40.03784,24.855620000000002,47.1256880846,0.56784,0.16562000000000002,0.5915,39.47,24.69,46.5561703752,136.32,40.00784,24.91562,47.1318934634,0.56784,0.16562000000000002,0.5915,39.44,24.75,46.5626040938,136.24,40.69784,7.63562,41.4079324943,0.56784,0.16562000000000002,0.5915,40.13,7.47,40.8193312047,136.39,41.48784,25.49562,48.6956620968,0.56784,0.16562000000000002,0.5915,40.92,25.33,48.125412206,136.21
2020-04-28 00:30:00,38.34416,24.80163,45.666130302,0.5541600000000001,0.16163000000000002,0.57725,37.79,24.64,45.1133428156,136.47,38.33416,24.72163,45.6143268367,0.5541600000000001,0.16163000000000002,0.57725,37.78,24.56,45.0613137847,136.38,39.03416,7.14163,39.6820932659,0.5541600000000001,0.16163000000000002,0.57725,38.48,6.98,39.1079378132,136.51,39.78416,26.20163,47.6372207582,0.5541600000000001,0.16163000000000002,0.57725,39.23,26.04,47.0858205833,136.35
2020-04-28 01:00:00,37.3756,25.03205,44.9837637661,0.5556,0.16205,0.5787500000000001,36.82,24.87,44.432300188,136.93,37.3456,24.95205,44.9143478029,0.5556,0.16205,0.5787500000000001,36.79,24.79,44.3626892783,136.86,38.0456,7.28205,38.7362353819,0.5556,0.16205,0.5787500000000001,37.49,7.12,38.1601166141,136.96,38.7756,26.45205,46.9388762601,0.5556,0.16205,0.5787500000000001,38.22,26.29,46.3889264804,136.81
2020-04-28 01:30:00,37.10368,25.29149,44.9037029204,0.5536800000000001,0.16149000000000002,0.5767500000000001,36.55,25.13,44.3556016755,137.19,37.09368,25.20149,44.8448011944,0.5536800000000001,0.16149000000000002,0.5767500000000001,36.54,25.04,44.2964242349,137.1,37.79368,7.47149,38.5251270051,0.5536800000000001,0.16149000000000002,0.5767500000000001,37.24,7.31,37.9506745658,137.22,38.51368,26.71149,46.87011036,0.5536800000000001,0.16149000000000002,0.5767500000000001,37.96,26.55,46.3234724519,137.06
2020-04-28 02:00:00,37.84936,25.14898,45.4427689237,0.5793600000000001,0.16898000000000002,0.6035,37.27,24.98,44.8670625292,136.99,37.82936,25.06898,45.381871229,0.5793600000000001,0.16898000000000002,0.6035,37.25,24.9,44.8059426862,136.9,38.51936,7.38898,39.2216537164,0.5793600000000001,0.16898000000000002,0.6035,37.94,7.22,38.6208751843,137.04,39.26936,26.56898,47.4130080574,0.5793600000000001,0.16898000000000002,0.6035,38.69,26.4,46.8388311127,136.87
2020-04-28 02:30:00,37.59264,25.25577,45.2886354449,0.6026400000000001,0.17577,0.62775,36.99,25.08,44.6907876413,136.99,37.58264,25.17577,45.2357626714,0.6026400000000001,0.17577,0.62775,36.98,25.0,44.6376567485,136.99,38.26264,7.47577,38.9861097939,0.6026400000000001,0.17577,0.62775,37.66,7.3,38.3609906024,137.04,39.02264,26.68577,47.2746946374,0.6026400000000001,0.17577,0.62775,38.42,26.51,46.6784372061,136.98
2020-04-28 03:00:00,36.83432,25.36626,44.7237551671,0.6043200000000001,0.17626000000000003,0.6295000000000001,36.23,25.19,44.1265113056,137.09,36.81432,25.28626,44.6619424326,0.6043200000000001,0.17626000000000003,0.6295000000000001,36.21,25.11,44.064455063,136.99,37.51432,7.5762599999999996,38.2717117549,0.6043200000000001,0.17626000000000003,0.6295000000000001,36.91,7.4,37.6444962777,137.13,38.23432,26.78626,46.6836904138,0.6043200000000001,0.17626000000000003,0.6295000000000001,37.63,26.61,46.0880570213,136.98
2020-04-28 03:30:00,36.1876,25.6143,44.3354796777,0.5976,0.1743,0.6225,35.59,25.44,43.7474764987,137.0,36.1676,25.5243,44.2672020829,0.5976,0.1743,0.6225,35.57,25.35,43.678912532300004,136.99,36.8776,7.8543,37.704739891,0.5976,0.1743,0.6225,36.28,7.68,37.0839695826,137.05,37.5676,27.0343,46.2836682454,0.5976,0.1743,0.6225,36.97,26.86,45.6972701592,136.98
2020-04-28 04:00:00,35.74152,25.56961,43.946117092,0.58152,0.16961,0.60575,35.16,25.4,43.3749420749,137.22,35.72152,25.48961,43.8833363484,0.58152,0.16961,0.60575,35.14,25.32,43.3119152197,137.11,36.44152,7.75961,37.2585014092,0.58152,0.16961,0.60575,35.86,7.59,36.6544362936,137.25,37.09152,27.00961,45.8835470323,0.58152,0.16961,0.60575,36.51,26.84,45.3140783863,137.07
2020-04-28 04:30:00,35.46656,25.56108,43.7177960218,0.5865600000000001,0.17108,0.611,34.88,25.39,43.1423979398,137.33,35.44656,25.48108,43.6548285279,0.5865600000000001,0.17108,0.611,34.86,25.31,43.0791794258,137.25,36.17656,7.72108,36.9913310088,0.5865600000000001,0.17108,0.611,35.59,7.55,36.3820092903,137.36,36.83656,26.99108,45.6667335399,0.5865600000000001,0.17108,0.611,36.25,26.82,45.0929584303,137.24
2020-04-28 05:00:00,35.24584,25.67087,43.6034723831,0.58584,0.17087000000000002,0.6102500000000001,34.66,25.5,43.0298222167,137.48,35.22584,25.58087,43.534362447,0.58584,0.17087000000000002,0.6102500000000001,34.64,25.41,42.9604201562,137.34,35.93584,7.80087,36.7727911541,0.58584,0.17087000000000002,0.6102500000000001,35.35,7.63,36.1640622718,137.5,36.58584,27.10087,45.5299993769,0.58584,0.17087000000000002,0.6102500000000001,36.0,26.93,44.958034877,137.32
2020-04-28 05:30:00,35.90736,25.26548,43.905386706,0.5673600000000001,0.16548000000000002,0.591,35.34,25.1,43.346575412600004,137.09,35.89736,25.18548,43.851212729,0.5673600000000001,0.16548000000000002,0.591,35.33,25.02,43.2921390093,136.96,36.59736,7.47548,37.3530395042,0.5673600000000001,0.16548000000000002,0.591,36.03,7.31,36.7640721357,137.13,37.28736,26.68548,45.8526123422,0.5673600000000001,0.16548000000000002,0.591,36.72,26.52,45.2953507548,136.94
2020-04-28 06:00:00,36.044,25.3145,44.0453612342,0.5640000000000001,0.1645,0.5875,35.48,25.15,43.4896872833,136.91,36.024,25.2345,43.9830486239,0.5640000000000001,0.1645,0.5875,35.46,25.07,43.4271401315,136.84,36.714,7.5945,37.4912553304,0.5640000000000001,0.1645,0.5875,36.15,7.43,36.9056553932,136.95,37.414,26.7445,45.9899519053,0.5640000000000001,0.1645,0.5875,36.85,26.58,45.4358767936,136.81
2020-04-28 06:30:00,38.0128,24.51415,45.2318086535,0.5628000000000001,0.16415000000000002,0.58625,37.45,24.35,44.6701802101,135.83,38.0028,24.42415,45.1746821911,0.5628000000000001,0.16415000000000002,0.58625,37.44,24.26,44.6127918875,135.75,38.6728,7.02415,39.3055230605,0.5628000000000001,0.16415000000000002,0.58625,38.11,6.86,38.7224960456,135.88,39.4528,25.90415,47.1969110754,0.5628000000000001,0.16415000000000002,0.58625,38.89,25.74,46.6366776261,135.72
2020-04-28 07:00:00,40.38216,23.80688,46.8773546779,0.57216,0.16688,0.596,39.81,23.64,46.2999535637,135.7,40.37216,23.72688,46.828155394,0.57216,0.16688,0.596,39.8,23.56,46.2505524291,135.61,41.04216,6.35688,41.5315400726,0.57216,0.16688,0.596,40.47,6.19,40.9406521687,135.74,41.85216,25.17688,48.8413613979,0.57216,0.16688,0.596,41.28,25.01,48.2652929132,135.57
2020-04-28 07:30:00,43.64264,22.81327,49.2455613661,0.66264,0.19327000000000003,0.69025,42.98,22.62,48.5689695176,135.15,43.59264,22.72327,49.1595897223,0.66264,0.19327000000000003,0.69025,42.93,22.53,48.4828402633,135.05,44.34264,5.50327,44.6828345437,0.66264,0.19327000000000003,0.69025,43.68,5.31,44.0015738355,135.2,45.12264,24.14327,51.1756790562,0.66264,0.19327000000000003,0.69025,44.46,23.95,50.5004366318,135.02
2020-04-28 08:00:00,46.4888,21.72965,51.3165296426,0.7188,0.20965000000000003,0.74875,45.77,21.52,50.5767070893,134.45,46.4188,21.63965,51.2150314416,0.7188,0.20965000000000003,0.74875,45.7,21.43,50.4750918771,134.36,47.1988,4.61965,47.4243385569,0.7188,0.20965000000000003,0.74875,46.48,4.41,46.6887406127,134.49,47.9788,23.02965,53.2196395005,0.7188,0.20965000000000003,0.74875,47.26,22.82,52.4810441969,134.33
2020-04-28 08:30:00,50.11408,20.38244,54.1005071566,0.69408,0.20244,0.723,49.42,20.18,53.3813525494,133.86,50.03408,20.29244,53.9925206172,0.69408,0.20244,0.723,49.34,20.09,53.2732925583,133.79,50.82408,3.38244,50.9365095801,0.69408,0.20244,0.723,50.13,3.18,50.2307604959,133.92,51.674080000000004,21.64244,56.0232608208,0.69408,0.20244,0.723,50.98,21.44,55.304918407,133.75
2020-04-28 09:00:00,52.59448,20.73089,56.5327261563,0.6544800000000001,0.19089,0.6817500000000001,51.94,20.54,55.8538736347,134.12,52.52448,20.80089,56.4933449537,0.6544800000000001,0.19089,0.6817500000000001,51.87,20.61,55.8145948655,134.01,53.32448,4.54089,53.5174723736,0.6544800000000001,0.19089,0.6817500000000001,52.67,4.35,52.8493273373,134.18,53.97448,16.20089,56.3534677554,0.6544800000000001,0.19089,0.6817500000000001,53.32,16.01,55.6717387909,133.98
2020-04-28 09:30:00,54.55648,23.71939,59.4896543271,0.7864800000000001,0.22939,0.81925,53.77,23.49,58.6770227602,135.55,54.47648,23.61939,59.3764469901,0.7864800000000001,0.22939,0.81925,53.69,23.39,58.5637106065,135.47,55.28648,7.43939,55.7847595169,0.7864800000000001,0.22939,0.81925,54.5,7.21,54.9748497042,135.6,55.45648,7.41939,55.9505900055,0.7864800000000001,0.22939,0.81925,54.67,7.19,55.140774387,135.45
2020-04-28 10:00:00,55.572,23.65225,60.3959941889,1.002,0.29225,1.04375,54.57,23.36,59.3597043456,135.28,55.472,23.56225,60.2687515141,1.002,0.29225,1.04375,54.47,23.27,59.2323712171,135.21,56.302,7.45225,56.7930562134,1.002,0.29225,1.04375,55.3,7.16,55.7615961034,135.33,56.452,7.44225,56.9404547669,1.002,0.29225,1.04375,55.45,7.15,55.9090779749,135.18
2020-04-28 10:30:00,56.3928,23.5679,61.1195042703,1.1928,0.34790000000000004,1.2425,55.2,23.22,59.8849597144,135.13,56.3128,23.4879,61.0148579467,1.1928,0.34790000000000004,1.2425,55.12,23.14,59.7802141181,135.01,57.1328,7.4179,57.6123430894,1.1928,0.34790000000000004,1.2425,55.94,7.07,56.3850024386,135.18,57.2628,7.3979,57.7386974935,1.1928,0.34790000000000004,1.2425,56.07,7.05,56.5114802496,134.97
2020-04-28 11:00:00,57.38704,23.21122,61.903417465,1.06704,0.31122000000000005,1.1115,56.32,22.9,60.7976348224,135.67,57.28704,23.13122,61.7807275018,1.06704,0.31122000000000005,1.1115,56.22,22.82,60.674877832600004,135.6,58.13704,6.91122,58.5463951226,1.06704,0.31122000000000005,1.1115,57.07,6.6,57.4503690154,135.7,58.27704,6.92122,58.6865970853,1.06704,0.31122000000000005,1.1115,57.21,6.61,57.5905912454,135.56
2020-04-28 11:30:00,57.86016,23.33713,62.389259908,1.19016,0.34713000000000005,1.23975,56.67,22.99,61.1557765056,136.08,57.76016,23.24713,62.2628712514,1.19016,0.34713000000000005,1.23975,56.57,22.9,61.0292954244,135.97,58.60016,6.94713,59.0105191238,1.19016,0.34713000000000005,1.23975,57.41,6.6,57.7881311343,136.11,58.75016,6.94713,59.1594786595,1.19016,0.34713000000000005,1.23975,57.56,6.6,57.9371521565,135.92
2020-04-28 12:00:00,59.18832,22.69451,63.3900466048,1.07832,0.31451,1.12325,58.11,22.38,62.2706712667,135.84,59.09832,22.62451,63.2809598502,1.07832,0.31451,1.12325,58.02,22.31,62.1615355344,135.78,59.92832,6.35451,60.2642790993,1.07832,0.31451,1.12325,58.85,6.04,59.1591421506,135.9,60.07832,6.36451,60.4144976108,1.07832,0.31451,1.12325,59.0,6.05,59.309379528,135.75
2020-04-28 12:30:00,60.79016,22.42463,64.7943483914,1.01016,0.29463,1.05225,59.78,22.13,63.7446884062,135.84,60.69016,22.33463,64.6693993946,1.01016,0.29463,1.05225,59.68,22.04,63.619682489,135.78,61.54016,6.09463,61.8412144743,1.01016,0.29463,1.05225,60.53,5.8,60.8072438119,135.9,61.68016,6.08463,61.9795519495,1.01016,0.29463,1.05225,60.67,5.79,60.9456561208,135.75
2020-04-28 13:00:00,61.74344,22.54517,65.7307924291,1.42344,0.41517000000000004,1.48275,60.32,22.13,64.2513758608,136.07,61.62344,22.46517,65.5906412574,1.42344,0.41517000000000004,1.48275,60.2,22.05,64.1111729732,135.97,62.49344,6.18517,62.798776827,1.42344,0.41517000000000004,1.48275,61.07,5.77,61.3419742102,136.11,62.62344,6.17517,62.927163943400004,1.42344,0.41517000000000004,1.48275,61.2,5.76,61.4704611989,135.92
2020-04-28 13:30:00,61.1536,22.76355,65.2529079932,1.3836,0.40355,1.4412500000000001,59.77,22.36,63.8155349425,136.26,61.0436,22.68355,65.1219205918,1.3836,0.40355,1.4412500000000001,59.66,22.28,63.6844879072,136.16,61.9036,6.3435500000000005,62.2277777167,1.3836,0.40355,1.4412500000000001,60.52,5.94,60.810804961,136.31,62.0336,6.3435500000000005,62.3571018855,1.3836,0.40355,1.4412500000000001,60.65,5.94,60.9401846075,136.12
2020-04-28 14:00:00,59.97832,23.05076,64.2552441953,1.16832,0.34076,1.217,58.81,22.71,63.0425269164,136.49,59.87832,22.97076,64.1332130881,1.16832,0.34076,1.217,58.71,22.63,62.9204338828,136.42,60.74832,6.58076,61.1037215315,1.16832,0.34076,1.217,59.58,6.24,59.9058761725,136.53,60.86832,6.58076,61.2230249318,1.16832,0.34076,1.217,59.7,6.24,60.0252246976,136.35
2020-04-28 14:30:00,59.59336,23.02348,63.8862206379,1.3833600000000001,0.40348,1.441,58.21,22.62,62.4505284205,136.67,59.48336,22.94348,63.7547911251,1.3833600000000001,0.40348,1.441,58.1,22.54,62.3190308012,136.59,60.36336,6.49348,60.7116176115,1.3833600000000001,0.40348,1.441,58.98,6.09,59.2935789104,136.73,60.46336,6.48348,60.8099779263,1.3833600000000001,0.40348,1.441,59.08,6.08,59.3920264009,136.57
2020-04-28 15:00:00,59.58952,23.30111,63.9832214027,1.16952,0.34111,1.21825,58.42,22.96,62.7698813126,137.09,59.46952,23.23111,63.8459730983,1.16952,0.34111,1.21825,58.3,22.89,62.6325961461,137.03,60.36952,6.69111,60.7391957311,1.16952,0.34111,1.21825,59.2,6.35,59.5395876707,137.12,60.46952,6.68111,60.8374890989,1.16952,0.34111,1.21825,59.3,6.34,59.6379543579,136.99
2020-04-28 15:30:00,59.0452,23.98235,63.7298105643,1.1052,0.32235,1.15125,57.94,23.66,62.5846562665,137.43,58.9252,23.89235,63.5847747779,1.1052,0.32235,1.15125,57.82,23.57,62.4395491656,137.36,59.8252,7.29235,60.2680091223,1.1052,0.32235,1.15125,58.72,6.97,59.1322187982,137.46,59.9052,7.29235,60.347422112,1.1052,0.32235,1.15125,58.8,6.97,59.2116618581,137.32
2020-04-28 16:00:00,58.61688,24.08784,63.3732014088,0.9868800000000001,0.28784000000000004,1.028,57.63,23.8,62.3510777774,136.29,58.50688,23.99784,63.2372622115,0.9868800000000001,0.28784000000000004,1.028,57.52,23.71,62.2150665032,136.18,59.39688,7.64784,59.8872174207,0.9868800000000001,0.28784000000000004,1.028,58.41,7.36,58.8718752886,136.35,59.46688,7.61784,59.9528256482,0.9868800000000001,0.28784000000000004,1.028,58.48,7.33,58.937588176,136.16
2020-04-28 16:30:00,59.99448,23.84839,64.5606949782,0.9544800000000001,0.27839,0.9942500000000001,59.04,23.57,63.5709564188,135.78,59.86448,23.74839,64.4029657179,0.9544800000000001,0.27839,0.9942500000000001,58.91,23.47,63.4131610945,135.71,60.76448,7.49839,61.2253859299,0.9544800000000001,0.27839,0.9942500000000001,59.81,7.22,60.2442071904,135.83,60.82448,7.46839,61.2812713352,0.9544800000000001,0.27839,0.9942500000000001,59.87,7.19,60.3001907128,135.66
2020-04-28 17:00:00,62.30848,23.62289,66.636233476,1.03848,0.30289000000000005,1.08175,61.27,23.32,65.5578774824,135.6,62.19848,23.52289,66.4979493538,1.03848,0.30289000000000005,1.08175,61.16,23.22,65.4195230799,135.48,63.08848,7.33289,63.5132079529,1.03848,0.30289000000000005,1.08175,62.05,7.03,62.4469646981,135.65,63.16848,7.31289,63.5903705419,1.03848,0.30289000000000005,1.08175,62.13,7.01,62.5242113105,135.44
2020-04-28 17:30:00,64.72856,23.17083,68.7508097593,0.92856,0.27083,0.96725,63.8,22.9,67.7853228952,135.36,64.59856,23.07083,68.5947312187,0.92856,0.27083,0.96725,63.67,22.8,67.6292015331,135.27,65.47856,6.9208300000000005,65.8432966031,0.92856,0.27083,0.96725,64.55,6.65,64.8916404477,135.41,65.57856,6.8808300000000004,65.9385574089,0.92856,0.27083,0.96725,64.65,6.61,64.9870340914,135.22
2020-04-28 18:00:00,65.956,23.13925,69.8972018507,0.786,0.22925,0.8187500000000001,65.17,22.91,69.0796424426,135.26,65.836,23.02925,69.7475824066,0.786,0.22925,0.8187500000000001,65.05,22.8,68.929982591,135.13,66.736,6.94925,67.0968387598,0.786,0.22925,0.8187500000000001,65.95,6.72,66.2914843702,135.31,66.816,6.90925,67.1722829116,0.786,0.22925,0.8187500000000001,66.03,6.68,66.3670347386,135.08
2020-04-28 18:30:00,65.3108,23.38815,69.3722290046,0.6108,0.17815,0.6362500000000001,64.7,23.21,68.7371377059,135.16,65.1808,23.28815,69.2161442083,0.6108,0.17815,0.6362500000000001,64.57,23.11,68.5810250725,135.13,66.0608,7.22815,66.4550633817,0.6108,0.17815,0.6362500000000001,65.45,7.05,65.8286032056,135.21,66.1808,7.19815,66.5711022296,0.6108,0.17815,0.6362500000000001,65.57,7.02,65.9447139656,135.08
2020-04-28 19:00:00,63.5684,23.9637,67.935266219,0.45840000000000003,0.1337,0.47750000000000004,63.11,23.83,67.45918025,135.47,63.4484,23.8537,67.7842051384,0.45840000000000003,0.1337,0.47750000000000004,62.99,23.72,67.3080864384,135.42,64.3284,7.7237,64.7904204976,0.45840000000000003,0.1337,0.47750000000000004,63.87,7.59,64.3193983181,135.51,64.4484,7.6937,64.9060034377,0.45840000000000003,0.1337,0.47750000000000004,63.99,7.5600000000000005,64.4350347249,135.35
2020-04-28 19:30:00,61.48184,24.41512,66.1522088399,0.5318400000000001,0.15512,0.554,60.95,24.26,65.6006867342,135.32,61.38184,24.31512,66.0223851614,0.5318400000000001,0.15512,0.554,60.85,24.16,65.4708186905,135.22,62.24184,8.19512,62.7790302442,0.5318400000000001,0.15512,0.554,61.71,8.04,62.2315490728,135.36,62.38184,8.16512,62.913934437500004,0.5318400000000001,0.15512,0.554,61.85,8.01,62.366518261,135.18
2020-04-28 20:00:00,59.29416,24.92038,64.3181370179,0.58416,0.17038,0.6085,58.71,24.75,63.7136296251,135.51,59.16416,24.81038,64.1556917526,0.58416,0.17038,0.6085,58.58,24.64,63.5511290222,135.45,60.04416,8.65038,60.6640768845,0.58416,0.17038,0.6085,59.46,8.48,60.0616516589,135.57,60.14416,8.62038,60.7587930546,0.58416,0.17038,0.6085,59.56,8.45,60.1564302465,135.4
2020-04-28 20:30:00,58.5956,25.17205,63.7736343685,0.5556,0.16205,0.5787500000000001,58.04,25.01,63.1992223053,135.62,58.4956,25.07205,63.6423044096,0.5556,0.16205,0.5787500000000001,57.94,24.91,63.0678341153,135.45,59.3456,8.89205,60.0080727283,0.5556,0.16205,0.5787500000000001,58.79,8.73,59.434644779,135.67,59.4756,8.85205,60.1307390988,0.5556,0.16205,0.5787500000000001,58.92,8.69,59.5573882906,135.4
2020-04-28 21:00:00,57.5788,25.34715,62.9110182922,0.5388000000000001,0.15715,0.56125,57.04,25.19,62.3546124998,135.77,57.4888,25.25715,62.792402021,0.5388000000000001,0.15715,0.56125,56.95,25.1,62.2359421878,135.67,58.3188,9.02715,59.0133194335,0.5388000000000001,0.15715,0.56125,57.78,8.87,58.4568670047,135.8,58.4688,9.00715,59.1585101618,0.5388000000000001,0.15715,0.56125,57.93,8.85,58.6021108835,135.61
2020-04-28 21:30:00,56.45704,25.87997,62.1061205741,0.37704000000000004,0.10997000000000001,0.39275000000000004,56.08,25.77,61.7175769129,136.26,56.35704,25.77997,61.9735654192,0.37704000000000004,0.10997000000000001,0.39275000000000004,55.98,25.67,61.5849762523,136.16,57.21704,9.45997,57.993798795800004,0.37704000000000004,0.10997000000000001,0.39275000000000004,56.84,9.35,57.6038896256,136.3,57.33704,9.41997,58.1056967152,0.37704000000000004,0.10997000000000001,0.39275000000000004,56.96,9.31,57.7158357819,136.12
2020-04-28 22:00:00,53.80784,26.58062,60.0151064737,0.20784000000000002,0.06062000000000001,0.2165,53.6,26.52,59.8019263904,136.26,53.70784,26.47062,59.8767550945,0.20784000000000002,0.06062000000000001,0.2165,53.5,26.41,59.6635407934,136.16,54.57784,10.14062,55.5119157754,0.20784000000000002,0.06062000000000001,0.2165,54.37,10.08,55.2965035061,136.3,54.67784,10.12062,55.606592561,0.20784000000000002,0.06062000000000001,0.2165,54.47,10.06,55.3911951487,136.12
2020-04-28 22:30:00,51.08936,27.54648,58.0424953426,0.39936000000000005,0.11648000000000001,0.41600000000000004,50.69,27.43,57.635761468,137.14,50.97936,27.44648,57.8982245876,0.39936000000000005,0.11648000000000001,0.41600000000000004,50.58,27.33,57.4914367537,137.05,51.84936,10.91648,52.986089382,0.39936000000000005,0.11648000000000001,0.41600000000000004,51.45,10.8,52.5713087149,137.17,51.94936,10.89648,53.0798387413,0.39936000000000005,0.11648000000000001,0.41600000000000004,51.55,10.78,52.6650823601,136.99
2020-04-28 23:00:00,47.84048,28.42764,55.6492789046,0.5404800000000001,0.15764,0.5630000000000001,47.3,28.27,55.1042911215,137.7,47.78048,28.33764,55.5517426351,0.5404800000000001,0.15764,0.5630000000000001,47.24,28.18,55.0066359633,137.61,48.58048,11.65764,49.9596197684,0.5404800000000001,0.15764,0.5630000000000001,48.04,11.5,49.3972833261,137.74,48.75048,11.66764,50.1272692594,0.5404800000000001,0.15764,0.5630000000000001,48.21,11.51,49.564949309,137.56
2020-04-28 23:30:00,44.372,29.211,53.1239767431,0.552,0.161,0.5750000000000001,43.82,29.05,52.5746602462,138.0,44.342,29.121,53.0494637579,0.552,0.161,0.5750000000000001,43.79,28.96,52.4999590476,137.9,45.062,12.351,46.723987897,0.552,0.161,0.5750000000000001,44.51,12.19,46.1490649959,138.04,45.352,12.471,47.0354094805,0.552,0.161,0.5750000000000001,44.8,12.31,46.4604789041,137.87
2020-04-29 00:00:00,41.74296,28.93128,50.7887159909,0.55296,0.16128,0.5760000000000001,41.19,28.77,50.2427009624,135.93,41.24296,10.60128,42.5836692548,0.55296,0.16128,0.5760000000000001,40.69,10.44,42.0079718625,135.87,42.89296,30.45128,52.6031032469,0.55296,0.16128,0.5760000000000001,42.34,30.29,52.0591941928,135.98,42.74296,11.85128,44.3555347978,0.55296,0.16128,0.5760000000000001,42.19,11.69,43.7795865673,135.84
2020-04-29 00:30:00,40.21104,29.47072,49.8542984626,0.5510400000000001,0.16072,0.5740000000000001,39.66,29.31,49.3152278713,136.08,39.73104,10.75072,41.1598532553,0.5510400000000001,0.16072,0.5740000000000001,39.18,10.59,40.5859643227,136.02,41.30104,30.87072,51.563332499,0.5510400000000001,0.16072,0.5740000000000001,40.75,30.71,51.0261364401,136.14,41.21104,11.96072,42.9116375917,0.5510400000000001,0.16072,0.5740000000000001,40.66,11.8,42.3376381013,135.99
2020-04-29 01:00:00,39.02104,29.66072,49.014282343,0.5510400000000001,0.16072,0.5740000000000001,38.47,29.5,48.4787675173,136.4,38.58104,10.85072,40.0778588749,0.5510400000000001,0.16072,0.5740000000000001,38.03,10.69,39.5038858848,136.33,40.12104,31.06072,50.7391976444,0.5510400000000001,0.16072,0.5740000000000001,39.57,30.9,50.2055265882,136.45,40.04104,12.08072,41.8237812733,0.5510400000000001,0.16072,0.5740000000000001,39.49,11.92,41.2498060602,136.3
2020-04-29 01:30:00,39.17224,29.70107,49.159108472,0.5522400000000001,0.16107000000000002,0.57525,38.62,29.54,48.6221760105,136.4,38.73224,10.91107,40.2397547702,0.5522400000000001,0.16107000000000002,0.57525,38.18,10.75,39.6645294942,136.33,40.26224,31.11107,50.8816926444,0.5522400000000001,0.16107000000000002,0.57525,39.71,30.95,50.3466642391,136.45,40.19224,12.12107,41.980191688,0.5522400000000001,0.16107000000000002,0.57525,39.64,11.96,41.4049658857,136.3
2020-04-29 02:00:00,39.54392,29.54156,49.3601598073,0.5539200000000001,0.16156,0.577,38.99,29.38,48.8201239245,136.3,39.09392,10.75156,40.545414332600004,0.5539200000000001,0.16156,0.577,38.54,10.59,39.9684838341,136.21,40.65392,30.95156,51.0954036857,0.5539200000000001,0.16156,0.577,40.1,30.79,50.5572358817,136.35,40.54392,11.98156,42.2772661013,0.5539200000000001,0.16156,0.577,39.99,11.82,41.7002697833,136.16
2020-04-29 02:30:00,38.99064,30.00602,49.1999110147,0.5006400000000001,0.14602,0.5215000000000001,38.49,29.86,48.7144711559,136.72,38.54064,11.12602,40.1144519176,0.5006400000000001,0.14602,0.5215000000000001,38.04,10.98,39.5929539186,136.63,40.08064,31.41602,50.9256714777,0.5006400000000001,0.14602,0.5215000000000001,39.58,31.27,50.4419398913,136.76,39.99064,12.356020000000001,41.8559735026,0.5006400000000001,0.14602,0.5215000000000001,39.49,12.21,41.3345400361,136.58
2020-04-29 03:00:00,38.4824,29.90445,48.7357285732,0.3924,0.11445000000000001,0.40875000000000006,38.09,29.79,48.3558910579,136.9,38.0324,10.974450000000001,39.5841130071,0.3924,0.11445000000000001,0.40875000000000006,37.64,10.86,39.1753647079,136.75,39.5824,31.31445,50.471389604,0.3924,0.11445000000000001,0.40875000000000006,39.19,31.2,50.0928747428,136.92,39.4724,12.20445,41.3160859904,0.3924,0.11445000000000001,0.40875000000000006,39.08,12.09,40.907389308,136.71
2020-04-29 03:30:00,38.10568,30.14124,48.585359904,0.41568000000000005,0.12124000000000001,0.433,37.69,30.02,48.1844010028,136.9,37.67568,11.22124,39.3112336438,0.41568000000000005,0.12124000000000001,0.433,37.26,11.1,38.8782407009,136.75,39.21568,31.57124,50.3449377098,0.41568000000000005,0.12124000000000001,0.433,38.8,31.45,49.9453951831,136.92,39.09568,12.46124,41.0335801143,0.41568000000000005,0.12124000000000001,0.433,38.68,12.34,40.6007142794,136.71
2020-04-29 04:00:00,37.64128,30.09954,48.1959362213,0.58128,0.16954000000000002,0.6055,37.06,29.93,47.6366298136,136.9,37.20128,11.16954,38.8419085197,0.58128,0.16954000000000002,0.6055,36.62,11.0,38.2364276574,136.75,38.74128,31.52954,49.9499616481,0.58128,0.16954000000000002,0.6055,38.16,31.36,49.3926634228,136.92,38.62128,12.39954,40.5629370368,0.58128,0.16954000000000002,0.6055,38.04,12.23,39.9576588403,136.71
2020-04-29 04:30:00,37.24512,30.25191,47.9830910057,0.5551200000000001,0.16191000000000003,0.57825,36.69,30.09,47.4506501536,136.81,36.84512,11.37191,38.5601245442,0.5551200000000001,0.16191000000000003,0.57825,36.29,11.21,37.9819457111,136.75,38.30512,31.67191,49.7030391552,0.5551200000000001,0.16191000000000003,0.57825,37.75,31.51,49.1725797574,136.84,38.25512,12.61191,40.2804478632,0.5551200000000001,0.16191000000000003,0.57825,37.7,12.45,39.7025502959,136.71
2020-04-29 05:00:00,36.70808,30.15694,47.5070959694,0.53808,0.15694000000000002,0.5605,36.17,30.0,46.9922216968,136.62,36.31808,11.28694,38.0315388783,0.53808,0.15694000000000002,0.5605,35.78,11.13,37.4711262174,136.58,37.75808,31.56694,49.2152852908,0.53808,0.15694000000000002,0.5605,37.22,31.41,48.7023254065,136.67,37.71808,12.51694,39.7407517021,0.53808,0.15694000000000002,0.5605,37.18,12.36,39.1806329709,136.54
2020-04-29 05:30:00,37.2396,29.90655,47.7618000191,0.3996,0.11655000000000001,0.41625,36.84,29.79,47.3775231518,136.33,36.8296,11.11655,38.4707306931,0.3996,0.11655000000000001,0.41625,36.43,11.0,38.054499077,136.25,38.2796,31.30655,49.4512674161,0.3996,0.11655000000000001,0.41625,37.88,31.19,49.0684267121,136.35,38.2496,12.34655,40.192899834,0.3996,0.11655000000000001,0.41625,37.85,12.23,39.7768198829,136.2
2020-04-29 06:00:00,37.41288,30.01459,47.9645619469,0.39288,0.11459000000000001,0.40925000000000006,37.02,29.9,47.5866619968,136.33,37.01288,11.24459,38.6832533555,0.39288,0.11459000000000001,0.40925000000000006,36.62,11.13,38.2740290537,136.25,38.46288,31.43459,49.6742044361,0.39288,0.11459000000000001,0.40925000000000006,38.07,31.32,49.2977413276,136.35,38.43288,12.47459,40.4067031662,0.39288,0.11459000000000001,0.40925000000000006,38.04,12.36,39.9976399304,136.2
2020-04-29 06:30:00,39.50968,29.26949,49.170294473,0.40968000000000004,0.11949000000000001,0.42675,39.1,29.15,48.7702009428,135.78,39.05968,10.64949,40.485432429,0.40968000000000004,0.11949000000000001,0.42675,38.65,10.53,40.0587493564,135.69,40.59968,30.65949,50.8757146698,0.40968000000000004,0.11949000000000001,0.42675,40.19,30.54,50.4770016938,135.82,40.51968,11.859490000000001,42.2195685715,0.40968000000000004,0.11949000000000001,0.42675,40.11,11.74,41.7928187611,135.63
2020-04-29 07:00:00,42.31736,28.39923,50.9634694851,0.47736000000000006,0.13923000000000002,0.49725,41.84,28.26,50.4897336099,135.32,41.80736,9.91923,42.9679703263,0.47736000000000006,0.13923000000000002,0.49725,41.33,9.78,42.471370357,135.19,43.47736,29.78923,52.7036911095,0.47736000000000006,0.13923000000000002,0.49725,43.0,29.65,52.2314321075,135.36,43.31736,11.10923,44.7192203483,0.47736000000000006,0.13923000000000002,0.49725,42.84,10.97,44.22223988,135.14
2020-04-29 07:30:00,45.94896,27.46303,53.5305981833,0.55896,0.16303,0.58225,45.39,27.3,52.9673682563,135.09,45.31896,9.06303,46.2163028407,0.55896,0.16303,0.58225,44.76,8.9,45.6362531328,134.99,47.20896,28.82303,55.312321978599996,0.55896,0.16303,0.58225,46.65,28.66,54.7505077602,135.13,46.87896,10.21303,47.9785668029,0.55896,0.16303,0.58225,46.32,10.05,47.3977309583,134.95
2020-04-29 08:00:00,49.1072,26.0471,55.5874851945,0.6072000000000001,0.1771,0.6325000000000001,48.5,25.87,54.9682353728,134.39,48.3972,7.8271,49.0260386147,0.6072000000000001,0.1771,0.6325000000000001,47.79,7.65,48.3984152633,134.31,50.4772,27.3871,57.4282244741,0.6072000000000001,0.1771,0.6325000000000001,49.87,27.21,56.8102191511,134.44,49.9772,8.9571,50.7735182969,0.6072000000000001,0.1771,0.6325000000000001,49.37,8.78,50.1446437818,134.25
2020-04-29 08:30:00,51.91568,24.59624,57.4474790744,0.77568,0.22624000000000002,0.808,51.14,24.37,56.6497705203,133.92,51.34568,11.97624,52.7238957134,0.77568,0.22624000000000002,0.808,50.57,11.75,51.9171204903,133.85,53.15568,20.67624,57.0353681219,0.77568,0.22624000000000002,0.808,52.38,20.45,56.2304801687,134.0,52.78568,8.19624,53.4182212658,0.77568,0.22624000000000002,0.808,52.01,7.97,52.6171169868,133.8
2020-04-29 09:00:00,54.22952,23.88986,59.2584698609,0.95952,0.27986,0.9995,53.27,23.61,58.2677011731,134.93,54.13952,23.79986,59.1398424233,0.95952,0.27986,0.9995,53.18,23.52,58.1489707562,134.82,54.96952,7.77986,55.5173337855,0.95952,0.27986,0.9995,54.01,7.5,54.5282504762,134.99,55.06952,7.75986,55.613554645,0.95952,0.27986,0.9995,54.11,7.48,54.6245594948,134.76
2020-04-29 09:30:00,55.74256,23.46908,60.4816559909,1.16256,0.33908000000000005,1.211,54.58,23.13,59.2787761345,134.84,55.63256,23.37908,60.3453653051,1.16256,0.33908000000000005,1.211,54.47,23.04,59.1423917338,134.73,56.49256,7.37908,56.97245086,1.16256,0.33908000000000005,1.211,55.33,7.04,55.7760746199,134.9,56.59256,7.34908,57.0677389091,1.16256,0.33908000000000005,1.211,55.43,7.01,55.8715043649,134.76
2020-04-29 10:00:00,56.80504,23.02897,61.2955628791,1.26504,0.36897,1.31775,55.54,22.66,59.9847247222,135.01,56.70504,22.92897,61.1653433462,1.26504,0.36897,1.31775,55.44,22.56,59.8543832981,134.98,57.57504,6.87897,57.9845277575,1.26504,0.36897,1.31775,56.31,6.51,56.6850615242,135.04,57.67504,6.82897,58.0779223997,1.26504,0.36897,1.31775,56.41,6.46,56.778690545,134.89
2020-04-29 10:30:00,57.70552,23.06661,62.144955832,1.32552,0.38661,1.38075,56.38,22.68,60.7707725802,134.93,57.60552,22.96661,62.0150071302,1.32552,0.38661,1.38075,56.28,22.58,60.6407025025,134.84,58.45552,6.95661,58.8680069406,1.32552,0.38661,1.38075,57.13,6.57,57.5065370197,135.04,58.57552,6.90661,58.9812919913,1.32552,0.38661,1.38075,57.25,6.52,57.6200737591,134.78
2020-04-29 11:00:00,57.68272,22.90746,62.0648685671,1.36272,0.39746000000000004,1.4195,56.32,22.51,60.651813658,134.67,57.57272,22.80746,61.92574844,1.36272,0.39746000000000004,1.4195,56.21,22.41,60.5125788576,134.61,58.42272,6.85746,58.823795949,1.36272,0.39746000000000004,1.4195,57.06,6.46,57.424517412,134.76,58.54272,6.80746,58.9371833111,1.36272,0.39746000000000004,1.4195,57.18,6.41,57.5381655947,134.57
2020-04-29 11:30:00,57.40968,23.06324,61.8690908047,1.27968,0.37324,1.333,56.13,22.69,60.5426543852,134.45,57.31968,22.97324,61.7520483174,1.27968,0.37324,1.333,56.04,22.6,60.425504549,134.38,58.14968,7.09324,58.5807078977,1.27968,0.37324,1.333,56.87,6.72,57.2656555014,134.52,58.25968,7.04324,58.6838780535,1.27968,0.37324,1.333,56.98,6.67,57.36906222,134.34
2020-04-29 12:00:00,58.22736,22.75048,62.5140767572,1.8873600000000001,0.5504800000000001,1.966,56.34,22.2,60.5560533721,134.53,58.11736,22.65048,62.3752497197,1.8873600000000001,0.5504800000000001,1.966,56.23,22.1,60.4170745733,134.49,58.95736,6.75048,59.342558745,1.8873600000000001,0.5504800000000001,1.966,57.07,6.2,57.4057915197,134.52,59.06736,6.70048,59.4461895297,1.8873600000000001,0.5504800000000001,1.966,57.18,6.15,57.5097809073,134.34
2020-04-29 12:30:00,60.1596,22.26155,64.1463489262,1.7196,0.50155,1.7912500000000002,58.44,21.76,62.3596921096,135.13,60.0596,22.18155,64.0248132568,1.7196,0.50155,1.7912500000000002,58.34,21.68,62.238075163,135.06,60.9196,6.11155,61.2253926697,1.7196,0.50155,1.7912500000000002,59.2,5.61,59.4652175646,135.21,61.0396,6.07155,61.3408223581,1.7196,0.50155,1.7912500000000002,59.32,5.57,59.5809306742,135.04
2020-04-29 13:00:00,61.17592,22.42381,65.1561236014,1.31592,0.38381000000000004,1.3707500000000001,59.86,22.04,63.7885663736,135.4,61.05592,22.33381,65.0124944619,1.31592,0.38381000000000004,1.3707500000000001,59.74,21.95,63.6448748919,135.32,61.93592,6.25381,62.2508500003,1.31592,0.38381000000000004,1.3707500000000001,60.62,5.87,60.903540948,135.47,62.05592,6.20381,62.365250465,1.31592,0.38381000000000004,1.3707500000000001,60.74,5.82,61.018194008,135.3
2020-04-29 13:30:00,61.01688,22.69534,65.1009838839,1.52688,0.44534,1.5905,59.49,22.25,63.5147431704,135.54,60.92688,22.61534,64.988755257,1.52688,0.44534,1.5905,59.4,22.17,63.4024360731,135.48,61.76688,6.46534,62.1043322664,1.52688,0.44534,1.5905,60.24,6.02,60.5400528576,135.59,61.90688,6.44534,62.2414990103,1.52688,0.44534,1.5905,60.38,6.0,60.6773796402,135.43
2020-04-29 14:00:00,60.83632,22.60476,64.9001772401,1.21632,0.35476,1.267,59.62,22.25,63.6365217466,135.83,60.71632,22.51476,64.7563582376,1.21632,0.35476,1.267,59.5,22.16,63.4926420934,135.77,61.60632,6.30476,61.9280926769,1.21632,0.35476,1.267,60.39,5.95,60.6824076648,135.88,61.71632,6.27476,62.0344804718,1.21632,0.35476,1.267,60.5,5.92,60.7889496537,135.74
2020-04-29 14:30:00,60.20416,23.01288,64.4525680419,1.4841600000000001,0.43288000000000004,1.546,58.72,22.58,62.9118017545,136.17,60.09416,22.93288,64.3212643781,1.4841600000000001,0.43288000000000004,1.546,58.61,22.5,62.7804276825,136.07,60.98416,6.63288,61.3438087178,1.4841600000000001,0.43288000000000004,1.546,59.5,6.2,59.8221530873,136.25,61.08416,6.62288,61.4421446761,1.4841600000000001,0.43288000000000004,1.546,59.6,6.19,59.920581606,136.05
2020-04-29 15:00:00,59.95464,23.12427,64.2595574258,0.7346400000000001,0.21427000000000002,0.7652500000000001,59.22,22.91,63.497058987,136.33,59.83464,23.03427,64.1152223607,0.7346400000000001,0.21427000000000002,0.7652500000000001,59.1,22.82,63.3526826583,136.24,60.71464,6.72427,61.0858683933,0.7346400000000001,0.21427000000000002,0.7652500000000001,59.98,6.51,60.3322509111,136.4,60.82464,6.70427,61.1930066867,0.7346400000000001,0.21427000000000002,0.7652500000000001,60.09,6.49,60.4394589651,136.21
2020-04-29 15:30:00,59.93784,23.43562,64.3566076534,0.8078400000000001,0.23562000000000002,0.8415,59.13,23.2,63.5184768394,136.5,59.82784,23.355620000000002,64.2250373659,0.8078400000000001,0.23562000000000002,0.8415,59.02,23.12,63.3868661475,136.44,60.72784,6.97562,61.1271611107,0.8078400000000001,0.23562000000000002,0.8415,59.92,6.74,60.2978772429,136.58,60.83784,6.97562,61.236443808,0.8078400000000001,0.23562000000000002,0.8415,60.03,6.74,60.4071891417,136.41
2020-04-29 16:00:00,58.84536,24.09073,63.5856875835,1.06536,0.31073,1.10975,57.78,23.78,62.4821318458,136.86,58.74536,24.01073,63.4628432759,1.06536,0.31073,1.10975,57.68,23.7,62.3592206494,136.78,59.60536,7.55073,60.0817148912,1.06536,0.31073,1.10975,58.54,7.24,58.9860085105,136.92,59.74536,7.56073,60.2218621404,1.06536,0.31073,1.10975,58.68,7.25,59.1261777895,136.73
2020-04-29 16:30:00,57.488,25.1815,62.7612785581,2.028,0.5915,2.1125,55.46,24.59,60.6669572337,137.44,57.408,25.1015,62.6559156525,2.028,0.5915,2.1125,55.38,24.51,60.5614109809,137.36,58.198,8.5115,58.8171134641,2.028,0.5915,2.1125,56.17,7.92,56.7256141439,137.49,58.408,8.5315,59.0277981654,2.028,0.5915,2.1125,56.38,7.94,56.9363504275,137.33
2020-04-29 17:00:00,58.28056,25.02058,63.424388822,1.99056,0.5805800000000001,2.0735,56.29,24.44,61.3667475104,137.17,58.22056,24.95058,63.3416533495,1.99056,0.5805800000000001,2.0735,56.23,24.37,61.2838461587,137.05,58.98056,8.38058,59.5729853126,1.99056,0.5805800000000001,2.0735,56.99,7.8,57.5213012718,137.21,59.21056,8.41058,59.8049184553,1.99056,0.5805800000000001,2.0735,57.22,7.83,57.7532449305,137.01
2020-04-29 17:30:00,59.42704,24.80872,64.3975595128,1.60704,0.46872,1.674,57.82,24.34,62.7342649594,136.72,59.35704,24.71872,64.2983150324,1.60704,0.46872,1.674,57.75,24.25,62.6348545141,136.6,60.11704,8.26872,60.6830308142,1.60704,0.46872,1.674,58.51,7.8,59.0276215004,136.77,60.33704,8.26872,60.9009862515,1.60704,0.46872,1.674,58.73,7.8,59.245699422,136.53
2020-04-29 18:00:00,60.458,24.91275,65.389715373,1.758,0.51275,1.83125,58.7,24.4,63.5692535743,136.51,60.388,24.84275,65.2983366677,1.758,0.51275,1.83125,58.63,24.33,63.4777583095,136.39,61.158,8.48275,61.74348558,1.758,0.51275,1.83125,59.4,7.97,59.9323026422,136.54,61.368,8.47275,61.9501324983,1.758,0.51275,1.83125,59.61,7.96,60.1391195479,136.35
2020-04-29 18:30:00,61.04536,24.47198,65.7678780458,1.03536,0.30198,1.0785,60.01,24.17,64.6945824625,135.92,60.97536,24.39198,65.6731544503,1.03536,0.30198,1.0785,59.94,24.09,64.5997809594,135.83,61.71536,8.13198,62.2488133112,1.03536,0.30198,1.0785,60.68,7.83,61.1830965218,135.99,61.98536,8.12198,62.515209457,1.03536,0.30198,1.0785,60.95,7.82,61.449612692,135.8
2020-04-29 19:00:00,59.44864,24.26502,64.2100614659,0.9086400000000001,0.26502000000000003,0.9465,58.54,24.0,63.2687252914,134.63,59.36864,24.16502,64.09823404,0.9086400000000001,0.26502000000000003,0.9465,58.46,23.9,63.1568016923,134.57,60.11864,8.19502,60.6746176605,0.9086400000000001,0.26502000000000003,0.9465,59.21,7.93,59.7386725664,134.69,60.33864,8.18502,60.891263983,0.9086400000000001,0.26502000000000003,0.9465,59.43,7.92,59.9554109318,134.51
2020-04-29 19:30:00,58.22608,24.56094,63.1942732045,0.82608,0.24094000000000002,0.8605,57.4,24.32,62.3395733062,134.53,58.13608,24.47094,63.0763878345,0.82608,0.24094000000000002,0.8605,57.31,24.23,62.221612001,134.44,58.91608,8.52094,59.5290760977,0.82608,0.24094000000000002,0.8605,58.09,8.28,58.6771377966,134.59,59.10608,8.50094,59.7142752937,0.82608,0.24094000000000002,0.8605,58.28,8.26,58.8624328413,134.39
2020-04-29 20:00:00,56.76752,24.96011,62.0125666149,0.6175200000000001,0.18011000000000002,0.6432500000000001,56.15,24.78,61.3748393073,134.86,56.68752,24.86011,61.8991114069,0.6175200000000001,0.18011000000000002,0.6432500000000001,56.07,24.68,61.2613034468,134.78,57.43752,8.85011,58.1153435055,0.6175200000000001,0.18011000000000002,0.6432500000000001,56.82,8.67,57.4776591381,134.92,57.64752,8.84011,58.3213863601,0.6175200000000001,0.18011000000000002,0.6432500000000001,57.03,8.66,57.68376288,134.74
2020-04-29 20:30:00,56.66512,25.17816,62.0070606109,0.40512000000000004,0.11816000000000002,0.422,56.26,25.06,61.5888886083,135.07,56.59512,25.08816,61.9065697644,0.40512000000000004,0.11816000000000002,0.422,56.19,24.97,61.4883484898,134.98,57.35512,9.01816,58.0597709262,0.40512000000000004,0.11816000000000002,0.422,56.95,8.9,57.6412395772,135.14,57.54512,9.00816,58.2459250283,0.40512000000000004,0.11816000000000002,0.422,57.14,8.89,57.8274303424,134.94
2020-04-29 21:00:00,56.42776,25.17018,61.7869732213,0.37776000000000004,0.11018000000000001,0.3935,56.05,25.06,61.3971180105,135.07,56.34776,25.08018,61.6772687937,0.37776000000000004,0.11018000000000001,0.3935,55.97,24.97,61.2873706403,134.98,57.11776,9.02018,57.8256184978,0.37776000000000004,0.11018000000000001,0.3935,56.74,8.91,57.435317532,135.14,57.29776,9.02018,58.0034218667,0.37776000000000004,0.11018000000000001,0.3935,56.92,8.91,57.6131452014,134.94
2020-04-29 21:30:00,56.164,25.532,61.6950396709,0.384,0.112,0.4,55.78,25.42,61.299141919,135.07,56.074,25.442,61.5758787189,0.384,0.112,0.4,55.69,25.33,61.1799395227,134.98,56.854,9.382,57.6229055151,0.384,0.112,0.4,56.47,9.27,57.2258141052,135.14,57.024,9.362,57.7874001838,0.384,0.112,0.4,56.64,9.25,57.3903484917,134.94
2020-04-29 22:00:00,53.53352,26.37186,59.6767355294,0.38352,0.11186000000000001,0.3995,53.15,26.26,59.2833037204,135.94,53.45352,26.27186,59.5608044628,0.38352,0.11186000000000001,0.3995,53.07,26.16,59.1673093862,135.85,54.25352,10.03186,55.1732058834,0.38352,0.11186000000000001,0.3995,53.87,9.92,54.775754673,135.98,54.40352,10.02186,55.3188997202,0.38352,0.11186000000000001,0.3995,54.02,9.91,54.9214757631,135.82
2020-04-29 22:30:00,50.93064,27.26602,57.769939739,0.5006400000000001,0.14602,0.5215000000000001,50.43,27.12,57.2597528811,136.59,50.85064,27.17602,57.6569479894,0.5006400000000001,0.14602,0.5215000000000001,50.35,27.03,57.1466831933,136.49,51.66064,10.75602,52.7684914646,0.5006400000000001,0.14602,0.5215000000000001,51.16,10.61,52.2486143357,136.64,51.79064,10.75602,52.8957688086,0.5006400000000001,0.14602,0.5215000000000001,51.29,10.61,52.3759124026,136.45
2020-04-29 23:00:00,47.76824,28.09532,55.4179732451,0.49824,0.14532,0.519,47.27,27.95,54.9149833834,137.27,47.69824,28.01532,55.3170882621,0.49824,0.14532,0.519,47.2,27.87,54.8140210165,137.15,48.50824,11.46532,49.844788199,0.49824,0.14532,0.519,48.01,11.32,49.326488827,137.3,48.61824,11.46532,49.951845045,0.49824,0.14532,0.519,48.12,11.32,49.433559451,137.1
2020-04-29 23:30:00,44.62984,28.94662,53.1952011731,0.39984000000000003,0.11662000000000002,0.41650000000000004,44.23,28.83,52.7964184391,138.01,44.55984,28.84662,53.0820763182,0.39984000000000003,0.11662000000000002,0.41650000000000004,44.16,28.73,52.6831899186,137.95,45.36984,12.12662,46.9625094544,0.39984000000000003,0.11662000000000002,0.41650000000000004,44.97,12.01,46.5461169165,138.04,45.46984,12.11662,47.0565492769,0.39984000000000003,0.11662000000000002,0.41650000000000004,45.07,12.0,46.640164022,137.9
2020-04-30 00:00:00,42.22704,29.05872,51.2594587876,0.40704,0.11872,0.424,41.82,28.94,50.8570152486,138.13,42.16704,28.96872,51.1590265818,0.40704,0.11872,0.424,41.76,28.85,50.7564784042,138.04,42.93704,12.17872,44.630825948,0.40704,0.11872,0.424,42.53,12.06,44.2068377064,138.17,43.09704,12.16872,44.7820567102,0.40704,0.11872,0.424,42.69,12.05,44.358072546,137.99
