Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-04-30 00:30:00,39.76136,24.88998,46.9092405977,0.41136000000000006,0.11998,0.42850000000000005,39.35,24.77,46.4970472181,136.3,39.72136,24.94998,46.9072269725,0.41136000000000006,0.11998,0.42850000000000005,39.31,24.83,46.4952148075,136.24,40.47136,7.82998,41.2218336207,0.41136000000000006,0.11998,0.42850000000000005,40.06,7.71,40.7951921187,136.35,41.14136,26.05998,48.7004523619,0.41136000000000006,0.11998,0.42850000000000005,40.73,25.94,48.2888858848,136.2
2020-04-30 01:00:00,38.70448,25.13089,46.14757203,0.41448,0.12089000000000001,0.43175,38.29,25.01,45.7342781729,136.42,38.67448,25.04089,46.0734367642,0.41448,0.12089000000000001,0.43175,38.26,24.92,45.659982479199996,136.34,39.40448,7.55089,40.1214279888,0.41448,0.12089000000000001,0.43175,38.99,7.43,39.6916238015,136.44,40.07448,26.50089,48.0443661428,0.41448,0.12089000000000001,0.43175,39.66,26.38,47.6321320119,136.2
2020-04-30 01:30:00,38.76824,24.88782,46.0692958167,0.43824,0.12782000000000002,0.4565,38.33,24.76,45.631639243,135.98,38.71824,24.79782,45.9786253106,0.43824,0.12782000000000002,0.4565,38.28,24.67,45.5408311299,135.92,39.43824,7.39782,40.1260827274,0.43824,0.12782000000000002,0.4565,39.0,7.27,39.671814932,136.02,40.12824,26.25782,47.9556957686,0.43824,0.12782000000000002,0.4565,39.69,26.13,47.5191855991,135.88
2020-04-30 02:00:00,39.65928,24.79104,46.770227222,0.44928,0.13104000000000002,0.468,39.21,24.66,46.3199708549,135.79,39.61928,24.70104,46.6886359278,0.44928,0.13104000000000002,0.468,39.17,24.57,46.2382287723,135.69,40.34928,7.36104,41.0152326142,0.44928,0.13104000000000002,0.468,39.9,7.23,40.5497583223,135.82,41.02928,26.16104,48.6600640279,0.44928,0.13104000000000002,0.468,40.58,26.03,48.2109665947,135.64
2020-04-30 02:30:00,39.24984,25.02412,46.5484320015,0.45984,0.13412000000000002,0.47900000000000004,38.79,24.89,46.0887860547,135.9,39.21984,24.93412,46.4747909065,0.45984,0.13412000000000002,0.47900000000000004,38.76,24.8,46.0149714767,135.8,39.92984,7.56412,40.6399807308,0.45984,0.13412000000000002,0.47900000000000004,39.47,7.43,40.1632394112,135.96,40.63984,26.38412,48.4532597809,0.45984,0.13412000000000002,0.47900000000000004,40.18,26.25,47.9947382533,135.78
2020-04-30 03:00:00,38.43912,25.06391,45.8886209301,0.45912000000000003,0.13391,0.47825000000000006,37.98,24.93,45.4311049833,136.02,38.40912,24.98391,45.8198238546,0.45912000000000003,0.13391,0.47825000000000006,37.95,24.85,45.3621538289,135.8,39.12912,7.57391,39.8553904091,0.45912000000000003,0.13391,0.47825000000000006,38.67,7.44,39.3792140602,136.07,39.79912,26.44391,47.7833687475,0.45912000000000003,0.13391,0.47825000000000006,39.34,26.31,47.3270715342,135.78
2020-04-30 03:30:00,38.01792,25.26356,45.6465738583,0.45792000000000005,0.13356,0.47700000000000004,37.56,25.13,45.1914870302,136.02,37.97792,25.17356,45.5634780345,0.45792000000000005,0.13356,0.47700000000000004,37.52,25.04,45.108225414,135.92,38.70792,7.77356,39.4807713425,0.45792000000000005,0.13356,0.47700000000000004,38.25,7.64,39.0055393502,136.07,39.35792,26.64356,47.5281511969,0.45792000000000005,0.13356,0.47700000000000004,38.9,26.51,47.074304031,135.78
2020-04-30 04:00:00,37.46528,25.12279,45.1087772264,0.45528,0.13279000000000002,0.47425000000000006,37.01,24.99,44.6569165975,135.9,37.42528,25.03279,45.0254612221,0.45528,0.13279000000000002,0.47425000000000006,36.97,24.9,44.5734326701,135.92,38.15528,7.61279,38.9073253188,0.45528,0.13279000000000002,0.47425000000000006,37.7,7.48,38.4348851956,135.95,38.79528,26.49279,46.9780977931,0.45528,0.13279000000000002,0.47425000000000006,38.34,26.36,46.5274671565,135.78
2020-04-30 04:30:00,37.27336,25.04223,44.9045281577,0.45336000000000004,0.13223000000000001,0.47225000000000006,36.82,24.91,44.4547016636,136.04,37.25336,24.95223,44.8377810921,0.45336000000000004,0.13223000000000001,0.47225000000000006,36.8,24.82,44.3877505625,135.92,37.94336,7.49223,38.6759883967,0.45336000000000004,0.13223000000000001,0.47225000000000006,37.49,7.36,38.2056239316,136.07,38.62336,26.41223,46.7907024019,0.45336000000000004,0.13223000000000001,0.47225000000000006,38.17,26.28,46.3420683613,135.88
2020-04-30 05:00:00,37.11408,25.09244,44.8005075797,0.45408000000000004,0.13244,0.47300000000000003,36.66,24.96,44.3503912046,136.04,37.08408,25.00244,44.7252836257,0.45408000000000004,0.13244,0.47300000000000003,36.63,24.87,44.2749793902,135.92,37.78408,7.58244,38.5373857157,0.45408000000000004,0.13244,0.47300000000000003,37.33,7.45,38.0661450636,136.07,38.47408,26.48244,46.7073276928,0.45408000000000004,0.13244,0.47300000000000003,38.02,26.35,46.2584359874,135.88
2020-04-30 05:30:00,37.466,24.893,44.981803043,0.456,0.133,0.47500000000000003,37.01,24.76,44.5286166414,135.93,37.466,24.813,44.9375803198,0.456,0.133,0.47500000000000003,37.01,24.68,44.4841825821,135.92,38.126,7.393,38.8361728933,0.456,0.133,0.47500000000000003,37.67,7.26,38.3632180611,135.99,38.866,26.273,46.9130737109,0.456,0.133,0.47500000000000003,38.41,26.14,46.4610342115,135.88
2020-04-30 06:00:00,37.29968,25.02699,44.9178845958,0.46968000000000004,0.13699,0.48925,36.83,24.89,44.4517828664,135.84,37.27968,24.93699,44.8511762517,0.46968000000000004,0.13699,0.48925,36.81,24.8,44.3848634109,135.74,37.92968,7.54699,38.67321661,0.46968000000000004,0.13699,0.48925,37.46,7.41,38.1858573296,135.9,38.66968,26.39699,46.820350622,0.46968000000000004,0.13699,0.48925,38.2,26.26,46.3554484392,135.7
2020-04-30 06:30:00,38.93072,24.62396,46.0645239398,0.6307200000000001,0.18396,0.657,38.3,24.44,45.4335074587,135.19,38.92072,24.54396,46.0133504301,0.6307200000000001,0.18396,0.657,38.29,24.36,45.3820856727,135.06,39.56072,7.32396,40.2329585912,0.6307200000000001,0.18396,0.657,38.93,7.14,39.5793443604,135.23,40.33072,25.98396,47.9763811995,0.6307200000000001,0.18396,0.657,39.7,25.8,47.3469111981,135.0
2020-04-30 07:00:00,41.70848,23.58164,47.913370253,0.8284800000000001,0.24164000000000002,0.863,40.88,23.34,47.0736656741,134.77,41.68848,23.49164,47.8517138105,0.8284800000000001,0.24164000000000002,0.863,40.86,23.25,47.0117230061,134.68,42.33848,6.38164,42.8167282473,0.8284800000000001,0.24164000000000002,0.863,41.51,6.14,41.9616455826,134.81,43.17848,24.91164,49.8494828719,0.8284800000000001,0.24164000000000002,0.863,42.35,24.67,49.0115435382,134.6
2020-04-30 07:30:00,45.00712,22.14791,50.1614470292,0.9871200000000001,0.28791,1.02825,44.02,21.86,49.1489572626,133.76,44.99712,22.05791,50.112794792,0.9871200000000001,0.28791,1.02825,44.01,21.77,49.1000305499,133.65,45.62712,5.1879100000000005,45.92111159,0.9871200000000001,0.28791,1.02825,44.64,4.9,44.9081239866,133.8,46.53712,23.42791,52.101540331,0.9871200000000001,0.28791,1.02825,45.55,23.14,51.090724207,133.56
2020-04-30 08:00:00,46.94672,13.63446,48.8865320743,1.38672,0.40446000000000004,1.4445000000000001,45.56,13.23,47.4420330509,134.72,47.28672,23.81446,52.9448995981,1.38672,0.40446000000000004,1.4445000000000001,45.9,23.41,51.5251210576,134.64,48.29672,18.58446,51.7489643979,1.38672,0.40446000000000004,1.4445000000000001,46.91,18.18,50.3096461924,134.76,48.49672,14.81446,50.7089743127,1.38672,0.40446000000000004,1.4445000000000001,47.11,14.41,49.2645937769,134.52
2020-04-30 08:30:00,48.91736,7.81173,49.5371702357,1.13736,0.33173,1.18475,47.78,7.48,48.3619561226,135.37,49.53736,25.00173,55.4890668399,1.13736,0.33173,1.18475,48.4,24.67,54.324661987,135.27,50.84736,26.44173,57.3115965958,1.13736,0.33173,1.18475,49.71,26.11,56.1499439002,135.41,50.48736,8.87173,51.2609121355,1.13736,0.33173,1.18475,49.35,8.54,50.0834713254,135.17
2020-04-30 09:00:00,50.30168,7.70174,50.8878748805,1.89168,0.55174,1.9705,48.41,7.15,48.9351673135,134.61,50.93168,24.67174,56.5926742808,1.89168,0.55174,1.9705,49.04,24.12,54.650672457,134.52,52.24168,26.08174,58.3904982908,1.89168,0.55174,1.9705,50.35,25.53,56.4526651275,134.65,51.89168,8.74174,52.6228512288,1.89168,0.55174,1.9705,50.0,8.19,50.6663211611,134.41
2020-04-30 09:30:00,51.65912,7.28141,52.1697576261,2.43912,0.7114100000000001,2.54075,49.22,6.57,49.6565534446,133.91,52.31912,24.10141,57.6035440018,2.43912,0.7114100000000001,2.54075,49.88,23.39,55.0918006604,133.85,53.62912,25.50141,59.3835366407,2.43912,0.7114100000000001,2.54075,51.19,24.79,56.8767105237,133.96,53.28912,8.29141,53.930304933,2.43912,0.7114100000000001,2.54075,50.85,7.58,51.4118556366,133.79
2020-04-30 10:00:00,54.23424,6.35332,54.6051047376,1.55424,0.45332000000000006,1.619,52.68,5.9,53.0093614374,134.01,54.95424,23.21332,59.6559026367,1.55424,0.45332000000000006,1.619,53.4,22.76,58.0480628445,133.96,56.33424,24.58332,61.4645118634,1.55424,0.45332000000000006,1.619,54.78,24.13,59.8590452647,133.96,55.92424,7.36332,56.4069065009,1.55424,0.45332000000000006,1.619,54.37,6.91,54.8073443984,133.79
2020-04-30 10:30:00,54.78096,6.45153,55.159548746,1.41096,0.41153,1.4697500000000001,53.37,6.04,53.710692604,134.01,55.49096,23.30153,60.1847816484,1.41096,0.41153,1.4697500000000001,54.08,22.89,58.7247690502,133.96,56.92096,24.67153,62.0377310986,1.41096,0.41153,1.4697500000000001,55.51,24.26,60.5797631227,134.09,56.46096,7.46153,56.9518606725,1.41096,0.41153,1.4697500000000001,55.05,7.05,55.4995945931,133.91
2020-04-30 11:00:00,54.66952,6.37736,55.0402319908,2.21952,0.64736,2.312,52.45,5.73,52.7620640233,135.14,55.35952,23.53736,60.1554965934,2.21952,0.64736,2.312,53.14,22.89,57.860277393,135.05,56.78952,24.92736,62.0195361027,2.21952,0.64736,2.312,54.57,24.28,59.727743135,135.19,56.33952,7.43736,56.8283013788,2.21952,0.64736,2.312,54.12,6.79,54.5442801768,134.98
2020-04-30 11:30:00,55.47736,6.59048,55.8674493708,2.12736,0.62048,2.216,53.35,5.97,53.6829898571,136.44,56.16736,24.02048,61.0880985856,2.12736,0.62048,2.216,54.04,23.4,58.8887221801,136.34,57.67736,25.46048,63.0469182308,2.12736,0.62048,2.216,55.55,24.84,60.8508677013,136.49,57.13736,7.67048,57.649927764,2.12736,0.62048,2.216,55.01,7.05,55.4599188604,136.3
2020-04-30 12:00:00,56.48928,6.16604,56.8248079997,1.52928,0.44604000000000005,1.593,54.96,5.72,55.2568547784,136.25,57.18928,23.56604,61.854441944,1.52928,0.44604000000000005,1.593,55.66,23.12,60.2708055363,136.16,58.77928,25.00604,63.8772713397,1.52928,0.44604000000000005,1.593,57.25,24.56,62.2957149409,136.26,58.13928,7.2560400000000005,58.5903233939,1.52928,0.44604000000000005,1.593,56.61,6.8100000000000005,57.018139219,136.09
2020-04-30 12:30:00,58.20248,5.86114,58.4968515413,1.51248,0.44114000000000003,1.5755,56.69,5.42,56.9485074431,135.81,58.93248,23.16114,63.3204201269,1.51248,0.44114000000000003,1.5755,57.42,22.72,61.7515570654,135.74,60.55248,24.58114,65.3516279663,1.51248,0.44114000000000003,1.5755,59.04,24.14,63.7844902778,135.86,59.88248,6.92114,60.2811213387,1.51248,0.44114000000000003,1.5755,58.37,6.48,58.7285901414,135.69
2020-04-30 13:00:00,58.15008,6.18544,58.4781281506,2.83008,0.8254400000000001,2.948,55.32,5.36,55.5790608053,135.81,58.85008,23.45544,63.3521079491,2.83008,0.8254400000000001,2.948,56.02,22.63,60.4181868315,135.74,60.46008,24.89544,65.3850457398,2.83008,0.8254400000000001,2.948,57.63,24.07,62.4546379383,135.86,59.79008,7.24544,60.2274859777,2.83008,0.8254400000000001,2.948,56.96,6.42,57.3206594519,135.69
2020-04-30 13:30:00,57.88616,6.26888,58.2246200159,2.6361600000000003,0.76888,2.746,55.25,5.5,55.5230807863,136.21,58.57616,23.64888,63.1698982554,2.6361600000000003,0.76888,2.746,55.94,22.88,60.4382163867,136.14,60.20616,25.08888,65.2244862119,2.6361600000000003,0.76888,2.746,57.57,24.32,62.4961382807,136.26,59.50616,7.33888,59.9570032407,2.6361600000000003,0.76888,2.746,56.87,6.57,57.2482471347,136.1
2020-04-30 14:00:00,58.168,5.98275,58.4748623048,1.758,0.51275,1.83125,56.41,5.47,56.6745886619,136.61,58.868,23.43275,63.3603598203,1.758,0.51275,1.83125,57.11,22.92,61.537618576,136.51,60.548,24.88275,65.4615272627,1.758,0.51275,1.83125,58.79,24.37,63.6408752297,136.65,59.798,7.04275,60.2113040181,1.758,0.51275,1.83125,58.04,6.53,58.4061854601,136.47
2020-04-30 14:30:00,58.5964,6.0127,58.9040801155,1.3464,0.3927,1.4025,57.25,5.62,57.5251849193,136.77,59.3164,23.5227,63.8102869783,1.3464,0.3927,1.4025,57.97,23.13,62.4140833466,136.67,61.0264,24.9727,65.9382835859,1.3464,0.3927,1.4025,59.68,24.58,64.5436193593,136.83,60.2364,7.0827,60.6513686923,1.3464,0.3927,1.4025,58.89,6.69,59.2687793024,136.63
2020-04-30 15:00:00,57.13088,6.19109,57.4653551713,1.58088,0.46109000000000006,1.64675,55.55,5.73,55.8447437097,136.89,57.80088,23.77109,62.4980515581,1.58088,0.46109000000000006,1.64675,56.22,23.31,60.8608618079,136.84,59.49088,25.231090000000002,64.6202190167,1.58088,0.46109000000000006,1.64675,57.91,24.77,62.9850855362,136.97,58.73088,7.27109,59.1792617,1.58088,0.46109000000000006,1.64675,57.15,6.8100000000000005,57.5543100037,136.81
2020-04-30 15:30:00,55.36464,7.19552,55.830268407,2.38464,0.69552,2.484,52.98,6.5,53.3772460886,135.85,55.99464,24.49552,61.1181659476,2.38464,0.69552,2.484,53.61,23.8,58.6555376755,135.77,57.62464,25.94552,63.1962747573,2.38464,0.69552,2.484,55.24,25.25,60.7373040231,135.91,56.88464,8.24552,57.4791341967,2.38464,0.69552,2.484,54.5,7.55,55.0204734622,135.73
2020-04-30 16:00:00,57.76136,7.04498,58.1894015457,2.45136,0.7149800000000001,2.5535,55.31,6.33,55.6710427422,135.46,58.44136,24.23498,63.2671068902,2.45136,0.7149800000000001,2.5535,55.99,23.52,60.7294862484,135.38,60.12136,25.66498,65.3702464937,2.45136,0.7149800000000001,2.5535,57.67,24.95,62.8357493788,135.51,59.32136,8.08498,59.8697808068,2.45136,0.7149800000000001,2.5535,56.87,7.37,57.3455647805,135.32
2020-04-30 16:30:00,59.41112,6.25991,59.7400004424,0.65112,0.18991000000000002,0.67825,58.76,6.07,59.0726882747,135.46,60.16112,23.45991,64.5734290313,0.65112,0.18991000000000002,0.67825,59.51,23.27,63.8978325141,135.38,61.91112,24.88991,66.7270140158,0.65112,0.18991000000000002,0.67825,61.26,24.7,66.0520824804,135.51,61.07112,7.27991,61.5034859798,0.65112,0.18991000000000002,0.67825,60.42,7.09,60.8345666542,135.32
2020-04-30 17:00:00,59.3432,6.71385,59.7217813537,1.9332,0.5638500000000001,2.01375,57.41,6.15,57.7384672467,135.13,60.0532,23.85385,64.6172808934,1.9332,0.5638500000000001,2.01375,58.12,23.29,62.6127662701,135.05,61.7932,25.26385,66.7582330733,1.9332,0.5638500000000001,2.01375,59.86,24.7,64.755768855,135.19,60.9332,7.73385,61.4220424446,1.9332,0.5638500000000001,2.01375,59.0,7.17,59.434071878,134.99
2020-04-30 17:30:00,60.958,7.0465,61.3639220247,1.908,0.5565,1.9875,59.05,6.49,59.4055771793,134.75,61.678,24.0565,66.2034053222,1.908,0.5565,1.9875,59.77,23.5,64.2238499313,134.67,63.468,25.5065,68.4015245901,1.908,0.5565,1.9875,61.56,24.95,66.42391211,134.84,62.558,8.0565,63.0746427358,1.908,0.5565,1.9875,60.65,7.5,61.1119669132,134.64
2020-04-30 18:00:00,62.50264,6.32452,62.8218079985,1.11264,0.32452000000000003,1.159,61.39,6.0,61.6825104872,134.23,63.27264,23.19452,67.3900046787,1.11264,0.32452000000000003,1.159,62.16,22.87,66.233696107,134.15,65.12264,24.61452,69.6191987558,1.11264,0.32452000000000003,1.159,64.01,24.29,68.4637436896,134.29,64.15264,7.31452,64.5682849532,1.11264,0.32452000000000003,1.159,63.04,6.99,63.4263486258,134.1
2020-04-30 18:30:00,63.38968,6.34574,63.7065141618,0.9796800000000001,0.28574000000000005,1.0205,62.41,6.06,62.7035222296,134.69,64.17968,23.31574,68.2836368148,0.9796800000000001,0.28574000000000005,1.0205,63.2,23.03,67.2653023482,134.6,66.02968,24.73574,70.5108181363,0.9796800000000001,0.28574000000000005,1.0205,65.05,24.45,69.4932011063,134.75,65.09968,7.33574,65.5116891665,0.9796800000000001,0.28574000000000005,1.0205,64.12,7.05,64.506409759,134.55
2020-04-30 19:00:00,61.42704,6.60372,61.780987051,0.5270400000000001,0.15372000000000002,0.549,60.9,6.45,61.2406115254,135.03,62.21704,23.70372,66.5794743761,0.5270400000000001,0.15372000000000002,0.549,61.69,23.55,66.0322542399,134.94,63.97704,25.14372,68.7405870109,0.5270400000000001,0.15372000000000002,0.549,63.45,24.99,68.1938604275,135.12,63.13704,7.63372,63.596851345,0.5270400000000001,0.15372000000000002,0.549,62.61,7.48,63.0552337241,134.92
2020-04-30 19:30:00,59.71168,6.97799,60.118026189,0.54168,0.15799000000000002,0.56425,59.17,6.82,59.5617435944,134.75,60.46168,24.00799,65.053811051,0.54168,0.15799000000000002,0.56425,59.92,23.85,64.4920840104,134.63,62.20168,25.45799,67.2098076895,0.54168,0.15799000000000002,0.56425,61.66,25.3,66.648672905,134.79,61.39168,7.98799,61.9091782974,0.54168,0.15799000000000002,0.56425,60.85,7.83,61.3517025029,134.56
2020-04-30 20:00:00,58.35568,7.35249,58.8170425766,0.38568,0.11249,0.40175000000000005,57.97,7.24,58.4203603207,135.13,59.07568,24.46249,63.9402016298,0.38568,0.11249,0.40175000000000005,58.69,24.35,63.5408419837,135.03,60.78568,25.93249,66.0862537194,0.38568,0.11249,0.40175000000000005,60.4,25.82,65.6873838724,135.18,59.98568,8.37249,60.5671560655,0.38568,0.11249,0.40175000000000005,59.6,8.26,60.1696568047,134.99
2020-04-30 20:30:00,58.55888,7.54759,59.043276854,0.36888000000000004,0.10759,0.38425000000000004,58.19,7.44,58.6637000197,135.13,59.28888,24.67759,64.2195822149,0.36888000000000004,0.10759,0.38425000000000004,58.92,24.57,63.8376949772,135.12,61.02888,26.14759,66.3944324237,0.36888000000000004,0.10759,0.38425000000000004,60.66,26.04,66.0130078091,135.27,60.17888,8.57759,60.7871092277,0.36888000000000004,0.10759,0.38425000000000004,59.81,8.47,60.4067628664,135.08
2020-04-30 21:00:00,57.69344,7.54892,58.1852147216,0.37344000000000005,0.10892,0.389,57.32,7.44,57.8008304439,134.93,58.39344,24.62892,63.3748967289,0.37344000000000005,0.10892,0.389,58.02,24.52,62.9884973626,134.82,60.12344,26.08892,65.5397572791,0.37344000000000005,0.10892,0.389,59.75,25.98,65.1538402552,135.0,59.29344,8.57892,59.9108495633,0.37344000000000005,0.10892,0.389,58.92,8.47,59.5256860523,134.78
2020-04-30 21:30:00,56.4144,8.03795,56.9841483885,0.40440000000000004,0.11795000000000001,0.42125,56.01,7.92,56.5671857175,135.12,57.0944,25.16795,62.395482357,0.40440000000000004,0.11795000000000001,0.42125,56.69,25.05,61.9778879924,135.03,58.8044,26.64795,64.5605971051,0.40440000000000004,0.11795000000000001,0.42125,58.4,26.53,64.1435959391,135.18,57.9844,9.07795,58.690713231,0.40440000000000004,0.11795000000000001,0.42125,57.58,8.96,58.2729611398,134.99
2020-04-30 22:00:00,53.69232,8.76776,54.4034818959,0.47232,0.13776000000000002,0.492,53.22,8.63,53.9151676247,135.64,54.32232,26.02776,60.2358592601,0.47232,0.13776000000000002,0.492,53.85,25.89,59.7504359817,135.55,55.96232,27.52776,62.3663276969,0.47232,0.13776000000000002,0.492,55.49,27.39,61.8817598328,135.73,55.20232,9.82776,56.0703219181,0.47232,0.13776000000000002,0.492,54.73,9.69,55.5811928623,135.53
2020-04-30 22:30:00,51.0156,9.45205,51.8838384525,0.5556,0.16205,0.5787500000000001,50.46,9.29,51.3080471271,136.49,51.6056,26.96205,58.2244801743,0.5556,0.16205,0.5787500000000001,51.05,26.8,57.6571114434,136.39,53.1856,28.49205,60.3365971908,0.5556,0.16205,0.5787500000000001,52.63,28.33,59.7704425281,136.53,52.5056,10.54205,53.5534578675,0.5556,0.16205,0.5787500000000001,51.95,10.38,52.9768524924,136.34
2020-04-30 23:00:00,47.4408,10.4694,48.582279084,0.5808,0.1694,0.605,46.86,10.3,47.9786369127,137.02,47.9708,28.1294,55.6098983725,0.5808,0.1694,0.605,47.39,27.96,55.0233922982,136.93,49.4508,29.6594,57.6633473621,0.5808,0.1694,0.605,48.87,29.49,57.0783409009,137.06,48.8708,11.5994,50.2284896548,0.5808,0.1694,0.605,48.29,11.43,49.6242783323,136.86
2020-04-30 23:30:00,44.30248,10.99989,45.6476430297,0.58248,0.16989,0.60675,43.72,10.83,45.0413954047,137.68,44.80248,28.82989,53.2768690105,0.58248,0.16989,0.60675,44.22,28.66,52.6953887926,137.56,46.17248,30.37989,55.2705674456,0.58248,0.16989,0.60675,45.59,30.21,54.6908785814,137.73,45.69248,12.15989,47.282826199,0.58248,0.16989,0.60675,45.11,11.99,46.6762487782,137.53
2020-05-01 00:00:00,41.94784,16.11562,44.937005782,0.56784,0.16562000000000002,0.5915,41.38,15.95,44.3475692682,137.03,42.12784,24.37562,48.671611371,0.56784,0.16562000000000002,0.5915,41.56,24.21,48.0973772674,136.95,43.39784,25.45562,50.3126336644,0.56784,0.16562000000000002,0.5915,42.83,25.29,49.7392500949,137.06,43.33784,16.88562,46.5112087421,0.56784,0.16562000000000002,0.5915,42.77,16.72,45.9220132398,136.89
2020-05-01 00:30:00,40.2144,20.2717,45.0348730236,0.5544,0.1617,0.5775,39.66,20.11,44.4671530458,136.32,40.1544,20.1817,44.9408150154,0.5544,0.1617,0.5775,39.6,20.02,44.3729692493,136.25,41.3844,21.5117,46.6414172196,0.5544,0.1617,0.5775,40.83,21.35,46.0750626695,136.38,41.5744,21.5517,46.8284796705,0.5544,0.1617,0.5775,41.02,21.39,46.2619984436,136.21
2020-05-01 01:00:00,39.04336,20.13848,43.9311089867,0.5433600000000001,0.15848,0.5660000000000001,38.5,19.98,43.3756890435,136.43,38.99336,20.05848,43.8500255872,0.5433600000000001,0.15848,0.5660000000000001,38.45,19.9,43.2944857921,136.33,40.21336,21.38848,45.5475729233,0.5433600000000001,0.15848,0.5660000000000001,39.67,21.23,44.9935750969,136.52,40.39336,21.41848,45.7206169862,0.5433600000000001,0.15848,0.5660000000000001,39.85,21.26,45.1664709713,136.31
2020-05-01 01:30:00,39.26136,20.37498,44.2334059174,0.53136,0.15498,0.5535,38.73,20.22,43.6905172778,136.63,39.21136,20.29498,44.1522022809,0.53136,0.15498,0.5535,38.68,20.14,43.6091962778,136.54,40.42136,21.62498,45.842405088,0.53136,0.15498,0.5535,39.89,21.47,45.3009161055,136.66,40.61136,21.65498,46.0241319293,0.53136,0.15498,0.5535,40.08,21.5,45.4824845408,136.49
2020-05-01 02:00:00,39.9064,20.2477,44.7491912357,0.5064000000000001,0.1477,0.5275000000000001,39.4,20.1,44.2308715718,136.3,39.8764,20.1677,44.6862775385,0.5064000000000001,0.1477,0.5275000000000001,39.37,20.02,44.1678310538,136.16,41.0764,21.497700000000002,46.3618565445,0.5064000000000001,0.1477,0.5275000000000001,40.57,21.35,45.8448186822,136.33,41.2964,21.5277,46.5707474736,0.5064000000000001,0.1477,0.5275000000000001,40.79,21.38,46.0535394948,136.13
2020-05-01 02:30:00,39.6008,20.30815,44.5044303083,0.3708,0.10815000000000001,0.38625000000000004,39.23,20.2,44.1251957503,136.17,39.5508,20.22815,44.4234603905,0.3708,0.10815000000000001,0.38625000000000004,39.18,20.12,44.0441460355,136.07,40.7508,21.55815,46.101860397,0.3708,0.10815000000000001,0.38625000000000004,40.38,21.45,45.7235923786,136.21,40.9708,21.58815,46.3104164639,0.3708,0.10815000000000001,0.38625000000000004,40.6,21.48,45.9320193329,136.04
2020-05-01 03:00:00,38.7676,20.47555,43.8426157701,0.3276,0.09555000000000001,0.34125000000000005,38.44,20.38,43.5083670114,136.5,38.7276,20.38555,43.7652562036,0.3276,0.09555000000000001,0.34125000000000005,38.4,20.29,43.4309118025,136.42,39.9176,21.72555,45.4468295106,0.3276,0.09555000000000001,0.34125000000000005,39.59,21.63,45.1134680556,136.53,40.1376,21.76555,45.6592389398,0.3276,0.09555000000000001,0.34125000000000005,39.81,21.67,45.3257652997,136.35
2020-05-01 03:30:00,38.39048,20.50639,43.5240276797,0.33048000000000005,0.09639,0.34425,38.06,20.41,43.1871705487,136.66,38.35048,20.42639,43.4510842749,0.33048000000000005,0.09639,0.34425,38.02,20.33,43.1141426912,136.58,39.53048,21.76639,45.1268720682,0.33048000000000005,0.09639,0.34425,39.2,21.67,44.7909466299,136.74,39.75048,21.79639,45.3341292765,0.33048000000000005,0.09639,0.34425,39.42,21.7,44.9980710698,136.57
2020-05-01 04:00:00,37.85304,20.53422,43.0639852806,0.32304000000000005,0.09422000000000001,0.3365,37.53,20.44,42.7351670173,136.77,37.82304,20.44422,42.9947495196,0.32304000000000005,0.09422000000000001,0.3365,37.5,20.35,42.6658235594,136.58,38.98304,21.78422,44.6567984595,0.32304000000000005,0.09422000000000001,0.3365,38.66,21.69,44.3289036634,136.83,39.21304,21.82422,44.8771554875,0.32304000000000005,0.09422000000000001,0.3365,38.89,21.73,44.5491301823,136.57
2020-05-01 04:30:00,37.54784,20.73562,42.8929624233,0.32784,0.09562000000000001,0.3415,37.22,20.64,42.5598167289,136.86,37.51784,20.66562,42.8328865272,0.32784,0.09562000000000001,0.3415,37.19,20.57,42.4996588222,136.76,38.66784,22.00562,44.4910009086,0.32784,0.09562000000000001,0.3415,38.34,21.91,44.1588462259,136.83,38.90784,22.03562,44.7145229456,0.32784,0.09562000000000001,0.3415,38.58,21.94,44.3822036406,136.7
2020-05-01 05:00:00,37.30912,20.69891,42.6663252503,0.33912000000000003,0.09891000000000001,0.35325,36.97,20.6,42.3218725956,136.86,37.26912,20.61891,42.5925669004,0.33912000000000003,0.09891000000000001,0.35325,36.93,20.52,42.2480212554,136.76,38.41912,21.95891,44.2518079852,0.33912000000000003,0.09891000000000001,0.35325,38.08,21.86,43.9083818877,136.92,38.64912,21.99891,44.4714123675,0.33912000000000003,0.09891000000000001,0.35325,38.31,21.9,44.1278381524,136.7
2020-05-01 05:30:00,37.46944,20.41192,42.6685529635,0.34944000000000003,0.10192000000000001,0.364,37.12,20.31,42.3130062747,136.72,37.43944,20.32192,42.5992030442,0.34944000000000003,0.10192000000000001,0.364,37.09,20.22,42.2435379674,136.62,38.57944,21.66192,44.2449089591,0.34944000000000003,0.10192000000000001,0.364,38.23,21.56,43.8903918871,136.75,38.81944,21.70192,44.4738378555,0.34944000000000003,0.10192000000000001,0.364,38.47,21.6,44.1191670366,136.56
2020-05-01 06:00:00,37.23312,20.56591,42.5354191123,0.36312000000000005,0.10591,0.37825000000000003,36.87,20.46,42.1664380758,136.72,37.21312,20.49591,42.4840985177,0.36312000000000005,0.10591,0.37825000000000003,36.85,20.39,42.1150163243,136.62,38.33312,21.82591,44.1112053368,0.36312000000000005,0.10591,0.37825000000000003,37.97,21.72,43.7433343494,136.75,38.60312,21.86591,44.3657400915,0.36312000000000005,0.10591,0.37825000000000003,38.24,21.76,43.9976726657,136.56
2020-05-01 06:30:00,39.09552,20.20411,44.0075646334,0.42552,0.12411000000000001,0.44325000000000003,38.67,20.08,43.5726439409,135.61,39.07552,20.11411,43.9485344962,0.42552,0.12411000000000001,0.44325000000000003,38.65,19.99,43.5134760735,135.52,40.19552,21.42411,45.5485709695,0.42552,0.12411000000000001,0.44325000000000003,39.77,21.3,45.1147747418,135.67,40.49552,21.47411,45.8369342383,0.42552,0.12411000000000001,0.44325000000000003,40.07,21.35,45.4029448384,135.47
2020-05-01 07:00:00,41.23832,19.27576,45.5209178291,0.56832,0.16576000000000002,0.592,40.67,19.11,44.935965551,134.8,41.21832,19.19576,45.4689686006,0.56832,0.16576000000000002,0.592,40.65,19.03,44.8838879778,134.73,42.37832,20.48576,47.0700368472,0.56832,0.16576000000000002,0.592,41.81,20.32,46.4863259465,134.84,42.68832,20.51576,47.3623170126,0.56832,0.16576000000000002,0.592,42.12,20.35,46.7783806902,134.66
2020-05-01 07:30:00,44.52472,17.89471,47.9861577652,0.8047200000000001,0.23471000000000003,0.83825,43.72,17.66,47.1520307092,133.91,44.48472,17.81471,47.919246716399996,0.8047200000000001,0.23471000000000003,0.83825,43.68,17.58,47.0850167251,133.85,45.71472,19.06471,49.5307863057,0.8047200000000001,0.23471000000000003,0.83825,44.91,18.83,48.6978130926,133.96,46.01472,19.10471,49.8231311828,0.8047200000000001,0.23471000000000003,0.83825,45.21,18.87,48.9900091855,133.79
2020-05-01 08:00:00,47.00456,17.22008,50.0595626829,0.9945600000000001,0.29008,1.036,46.01,16.93,49.0259625097,133.6,46.96456,17.14008,49.9945220839,0.9945600000000001,0.29008,1.036,45.97,16.85,48.9608353687,133.53,48.24456,18.37008,51.6236128995,0.9945600000000001,0.29008,1.036,47.25,18.08,50.5909962345,133.66,48.52456,18.40008,51.8960101279,0.9945600000000001,0.29008,1.036,47.53,18.11,50.8632775192,133.47
2020-05-01 08:30:00,49.64064,17.99977,52.8032656155,1.85064,0.5397700000000001,1.92775,47.79,17.46,50.879619692,134.01,49.58064,18.07977,52.7742166788,1.85064,0.5397700000000001,1.92775,47.73,17.54,50.8508062866,133.9,50.73064,13.49977,52.4961105689,1.85064,0.5397700000000001,1.92775,48.88,12.96,50.5689232632,134.05,51.17064,19.04977,54.6015396767,1.85064,0.5397700000000001,1.92775,49.32,18.51,52.6790518138,133.86
2020-05-01 09:00:00,51.69792,20.73856,55.7024488079,2.73792,0.79856,2.852,48.96,19.94,52.8647822279,135.38,51.64792,20.65856,55.6262864265,2.73792,0.79856,2.852,48.91,19.86,52.7883292026,135.3,52.36792,4.51856,52.5625002221,2.73792,0.79856,2.852,49.63,3.7199999999999998,49.7692204078,135.45,53.24792,22.01856,57.6208119415,2.73792,0.79856,2.852,50.51,21.22,54.7863897332,135.25
2020-05-01 09:30:00,53.56344,20.11767,57.2168047942,3.04344,0.8876700000000001,3.1702500000000002,50.52,19.23,54.0561125128,134.96,53.50344,20.03767,57.1325328588,3.04344,0.8876700000000001,3.1702500000000002,50.46,19.15,53.9716045713,134.85,54.23344,3.98767,54.3798448532,3.04344,0.8876700000000001,3.1702500000000002,51.19,3.1,51.2837800869,135.01,55.13344,21.38767,59.1365253821,3.04344,0.8876700000000001,3.1702500000000002,52.09,20.5,55.9787289959,134.8
2020-05-01 10:00:00,54.60632,19.64101,58.0311938337,2.26632,0.6610100000000001,2.36075,52.34,18.98,55.6750931746,134.96,54.52632,19.55101,57.9254828617,2.26632,0.6610100000000001,2.36075,52.26,18.89,55.569233394,134.85,55.28632,3.54101,55.3996022636,2.26632,0.6610100000000001,2.36075,53.02,2.88,53.0981619268,134.91,56.18632,20.89101,59.9444480662,2.26632,0.6610100000000001,2.36075,53.92,20.23,57.590097239,134.71
2020-05-01 10:30:00,54.88784,19.20937,58.1521699996,1.91784,0.55937,1.9977500000000001,52.97,18.65,56.1573094085,134.71,54.80784,19.11937,58.046960598,1.91784,0.55937,1.9977500000000001,52.89,18.56,56.051991044,134.61,55.59784,3.13937,55.6864027987,1.91784,0.55937,1.9977500000000001,53.68,2.58,53.7419649808,134.77,56.48784,20.45937,60.0787973304,1.91784,0.55937,1.9977500000000001,54.57,19.9,58.085238228,134.56
2020-05-01 11:00:00,54.97176,19.48468,58.3227841602,3.34176,0.9746800000000001,3.481,51.63,18.51,54.8477620327,134.71,54.89176,19.40468,58.2206743503,3.34176,0.9746800000000001,3.481,51.55,18.43,54.7454783521,134.61,55.69176,3.43468,55.797573053,3.34176,0.9746800000000001,3.481,52.35,2.46,52.4077675541,134.77,56.52176,20.72468,60.2015092386,3.34176,0.9746800000000001,3.481,53.18,19.75,56.7289599764,134.56
2020-05-01 11:30:00,55.75624,18.93682,58.8843056395,1.80624,0.5268200000000001,1.8815,53.95,18.41,57.004654196,134.71,55.65624,18.85682,58.7639065367,1.80624,0.5268200000000001,1.8815,53.85,18.33,56.8841928834,134.72,56.46624,2.84682,56.5379575493,1.80624,0.5268200000000001,1.8815,54.66,2.32,54.7092131181,134.77,57.31624,20.17682,60.7639320078,1.80624,0.5268200000000001,1.8815,55.51,19.65,58.8853343372,134.66
2020-05-01 12:00:00,57.55144,18.55667,60.4691512059,1.53144,0.44667,1.59525,56.02,18.11,58.8745488305,134.71,57.45144,18.46667,60.3463823188,1.53144,0.44667,1.59525,55.92,18.02,58.7517386977,134.57,58.27144,2.51667,58.3257605828,1.53144,0.44667,1.59525,56.74,2.07,56.777746521,134.68,59.18144,19.78667,62.4015636836,1.53144,0.44667,1.59525,57.65,19.34,60.8075496957,134.49
2020-05-01 12:30:00,57.71112,19.12491,60.797496282,2.93112,0.8549100000000001,3.05325,54.78,18.27,57.7463531316,134.44,57.61112,19.03491,60.6742857095,2.93112,0.8549100000000001,3.05325,54.68,18.18,57.6230405307,134.38,58.43112,3.11491,58.5140876094,2.93112,0.8549100000000001,3.05325,55.5,2.26,55.5459953552,134.51,59.32112,20.34491,62.71292244,2.93112,0.8549100000000001,3.05325,56.39,19.49,59.6631561351,134.33
2020-05-01 13:00:00,58.66048,19.04639,61.6750912919,2.49048,0.7263900000000001,2.59425,56.17,18.32,59.0820725771,134.65,58.56048,18.95639,61.5522098682,2.49048,0.7263900000000001,2.59425,56.07,18.23,58.9591197356,134.56,59.35048,3.00639,59.4265753435,2.49048,0.7263900000000001,2.59425,56.86,2.2800000000000002,56.9056939155,134.71,60.31048,20.27639,63.6277140031,2.49048,0.7263900000000001,2.59425,57.82,19.55,61.0356854635,134.51
2020-05-01 13:30:00,57.18672,19.68071,60.4785192483,1.71672,0.50071,1.7882500000000001,55.47,19.18,58.6923615132,135.27,57.09672,19.60071,60.3674023564,1.71672,0.50071,1.7882500000000001,55.38,19.1,58.5811778646,135.22,57.91672,3.49071,58.021819274,1.71672,0.50071,1.7882500000000001,56.2,2.99,56.2794820516,135.31,58.816720000000004,20.95071,62.4366783314,1.71672,0.50071,1.7882500000000001,57.1,20.45,60.6515663442,135.14
2020-05-01 14:00:00,54.78576,20.53168,58.5066610088,2.40576,0.7016800000000001,2.5060000000000002,52.38,19.83,56.0079753249,135.88,54.69576,20.44168,58.3908249916,2.40576,0.7016800000000001,2.5060000000000002,52.29,19.74,55.8919645387,135.78,55.49576,4.22168,55.6561044271,2.40576,0.7016800000000001,2.5060000000000002,53.09,3.52,53.2065644446,135.92,56.35576,21.82168,60.4330820263,2.40576,0.7016800000000001,2.5060000000000002,53.95,21.12,57.9366628311,135.74
2020-05-01 14:30:00,53.91688,20.80409,57.7913497823,2.99688,0.87409,3.12175,50.92,19.93,54.6813615412,135.88,53.83688,20.72409,57.6879324856,2.99688,0.87409,3.12175,50.84,19.85,54.5777253099,135.78,54.61688,4.46409,54.7990116741,2.99688,0.87409,3.12175,51.62,3.59,51.7446857175,135.92,55.47688,22.09409,59.7145964356,2.99688,0.87409,3.12175,52.48,21.22,56.6077627186,135.74
2020-05-01 15:00:00,51.9296,21.73655,56.2953014208,3.5196,1.02655,3.66625,48.41,20.71,52.6538906445,136.34,51.8596,21.65655,56.1998600538,3.5196,1.02655,3.66625,48.34,20.63,52.5580869134,136.28,52.6296,5.29655,52.8954462885,3.5196,1.02655,3.66625,49.11,4.27,49.2952837501,136.39,53.4596,23.05655,58.2196988146,3.5196,1.02655,3.66625,49.94,22.03,54.5831888039,136.25
2020-05-01 15:30:00,52.63976,21.75493,56.9580662607,2.27976,0.66493,2.37475,50.36,21.09,54.5977810904,136.56,52.58976,21.67493,56.8813277567,2.27976,0.66493,2.37475,50.31,21.01,54.5207868615,136.48,53.34976,5.24493,53.6069602082,2.27976,0.66493,2.37475,51.07,4.58,51.2749578254,136.62,54.21976,23.08493,58.9295882182,2.27976,0.66493,2.37475,51.94,22.42,56.5722546837,136.43
2020-05-01 16:00:00,52.5308,22.04565,56.9692516412,2.1108000000000002,0.61565,2.19875,50.42,21.43,54.7852288487,136.56,52.4608,21.95565,56.8699050778,2.1108000000000002,0.61565,2.19875,50.35,21.34,54.6856297394,136.48,53.2108,5.5756499999999996,53.5021224772,2.1108000000000002,0.61565,2.19875,51.1,4.96,51.3401558237,136.53,54.1008,23.37565,58.9348587303,2.1108000000000002,0.61565,2.19875,51.99,22.76,56.7536580319,136.43
2020-05-01 16:30:00,53.61408,21.99994,57.9522815276,2.43408,0.70994,2.5355,51.18,21.29,55.4315478766,136.2,53.54408,21.90994,57.8533834261,2.43408,0.70994,2.5355,51.11,21.2,55.3323784054,136.12,54.33408,5.57994,54.6198496872,2.43408,0.70994,2.5355,51.9,4.87,52.1279857658,136.26,55.18408,23.31994,59.9091168943,2.43408,0.70994,2.5355,52.75,22.61,57.3914157344,136.08
2020-05-01 17:00:00,53.55312,21.68966,57.7786986064,2.43312,0.7096600000000001,2.5345,51.12,20.98,55.2577125839,135.65,53.47312,21.59966,57.6707887466,2.43312,0.7096600000000001,2.5345,51.04,20.89,55.1495575685,135.55,54.24312,5.38966,54.5102238323,2.43312,0.7096600000000001,2.5345,51.81,4.68,52.020942898,135.67,55.11312,22.99966,59.7196814815,2.43312,0.7096600000000001,2.5345,52.68,22.29,57.2016302215,135.48
2020-05-01 17:30:00,56.39944,21.21442,60.2573518191,2.20944,0.6444200000000001,2.3015,54.19,20.57,57.962755283,135.2,56.31944,21.12442,60.1508141445,2.20944,0.6444200000000001,2.3015,54.11,20.48,57.8560498133,135.11,57.09944,5.01442,57.3191979728,2.20944,0.6444200000000001,2.3015,54.89,4.37,55.0636813154,135.25,58.02944,22.51442,62.243995812,2.20944,0.6444200000000001,2.3015,55.82,21.87,59.9513911432,135.05
2020-05-01 18:00:00,58.61776,20.52268,62.1065389617,1.51776,0.44268,1.581,57.1,20.08,60.5278150936,134.75,58.55776,20.45268,62.0267956241,1.51776,0.44268,1.581,57.04,20.01,60.4480082385,134.64,59.26776,4.42268,59.4325455773,1.51776,0.44268,1.581,57.75,3.98,57.8869838565,134.79,60.34776,21.82268,64.1722798364,1.51776,0.44268,1.581,58.83,21.38,62.5945149354,134.58
2020-05-01 18:30:00,59.07664,20.11652,62.407722043,1.73664,0.5065200000000001,1.8090000000000002,57.34,19.61,60.6005585783,134.38,59.02664,20.02652,62.3314185062,1.73664,0.5065200000000001,1.8090000000000002,57.29,19.52,60.5241645956,134.27,59.68664,4.06652,59.8250079766,1.73664,0.5065200000000001,1.8090000000000002,57.95,3.56,58.0592464643,134.43,60.85664,21.39652,64.5084622371,1.73664,0.5065200000000001,1.8090000000000002,59.12,20.89,62.7022049054,134.22
2020-05-01 19:00:00,57.13696,20.47953,60.6963207045,1.02696,0.29953,1.06975,56.11,20.18,59.6285544014,134.71,57.08696,20.38953,60.6189239072,1.02696,0.29953,1.06975,56.06,20.09,59.5510847928,134.59,57.74696,4.36953,57.9120383138,1.02696,0.29953,1.06975,56.72,4.07,56.865835965,134.75,58.89696,21.76953,62.7914351935,1.02696,0.29953,1.06975,57.87,21.47,61.7243695796,134.53
2020-05-01 19:30:00,55.50504,20.74022,59.2534065776,0.51504,0.15022000000000002,0.5365,54.99,20.59,58.7183804273,134.94,55.47504,20.66022,59.1973373848,0.51504,0.15022000000000002,0.5365,54.96,20.51,58.6622681116,134.85,56.14504,4.57022,56.3307414069,0.51504,0.15022000000000002,0.5365,55.63,4.42,55.805316055,134.99,57.26504,22.05022,61.3636456564,0.51504,0.15022000000000002,0.5365,56.75,21.9,60.8290432277,134.77
2020-05-01 20:00:00,54.14192,21.25431,58.1643636161,0.63192,0.18431,0.65825,53.51,21.07,57.5088254097,135.43,54.11192,21.17431,58.1072395667,0.63192,0.18431,0.65825,53.48,20.99,57.4516361821,135.33,54.76192,4.9943100000000005,54.9891899782,0.63192,0.18431,0.65825,54.13,4.8100000000000005,54.343288454,135.48,55.86192,22.57431,60.2507558298,0.63192,0.18431,0.65825,55.23,22.39,59.5958471708,135.27
2020-05-01 20:30:00,54.00416,21.44413,58.1059378099,0.49416000000000004,0.14413,0.51475,53.51,21.3,57.5934900835,134.58,53.96416,21.36413,58.0392678724,0.49416000000000004,0.14413,0.51475,53.47,21.22,57.52677029,134.51,54.61416,5.39413,54.8798971479,0.49416000000000004,0.14413,0.51475,54.12,5.25,54.3740461985,134.66,55.70416,22.75413,60.1722849272,0.49416000000000004,0.14413,0.51475,55.21,22.61,59.6603402605,134.47
2020-05-01 21:00:00,54.38112,21.24741,58.3845753959,0.47112000000000004,0.13741,0.49075,53.91,21.11,57.8957701391,134.35,54.32112,21.15741,58.2959696374,0.47112000000000004,0.13741,0.49075,53.85,21.02,57.8071180738,134.29,54.99112,5.25741,55.2418649103,0.47112000000000004,0.13741,0.49075,54.52,5.12,54.7598831262,134.41,56.06112,22.53741,60.421718158,0.47112000000000004,0.13741,0.49075,55.59,22.4,59.9333638302,134.22
2020-05-01 21:30:00,55.16144,20.97042,59.0130746348,0.48144000000000003,0.14042000000000002,0.5015000000000001,54.68,20.83,58.5131720213,134.19,55.11144,20.87042,58.9308514265,0.48144000000000003,0.14042000000000002,0.5015000000000001,54.63,20.73,58.4308976484,134.1,55.78144,4.99042,56.0042260928,0.48144000000000003,0.14042000000000002,0.5015000000000001,55.3,4.85,55.5122734177,134.26,56.87144,22.25042,61.0691565182,0.48144000000000003,0.14042000000000002,0.5015000000000001,56.39,22.11,60.5696640242,134.06
2020-05-01 22:00:00,53.02664,21.69902,57.2946072388,0.47664000000000006,0.13902,0.4965,52.55,21.56,56.8008459444,134.54,52.97664,21.61902,57.218060186,0.47664000000000006,0.13902,0.4965,52.5,21.48,56.724248783,134.43,53.67664,5.67902,53.9762257837,0.47664000000000006,0.13902,0.4965,53.2,5.54,53.4876770855,134.58,54.68664,22.99902,59.3260778701,0.47664000000000006,0.13902,0.4965,54.21,22.86,58.8328454182,134.37
2020-05-01 22:30:00,50.6256,22.18455,55.2730099964,0.49560000000000004,0.14455,0.5162500000000001,50.13,22.04,54.7611038968,134.85,50.5956,22.10455,55.2134573276,0.49560000000000004,0.14455,0.5162500000000001,50.1,21.96,54.7014771281,134.77,51.2556,6.06455,51.6131310624,0.49560000000000004,0.14455,0.5162500000000001,50.76,5.92,51.1040507201,134.9,52.2656,23.51455,57.3116655234,0.49560000000000004,0.14455,0.5162500000000001,51.77,23.37,56.8004383786,134.72
2020-05-01 23:00:00,47.70272,23.01371,52.9639532452,0.49272000000000005,0.14371,0.5132500000000001,47.21,22.87,52.4578020889,135.78,47.66272,22.92371,52.8888585428,0.49272000000000005,0.14371,0.5132500000000001,47.17,22.78,52.3826049371,135.71,48.31272,6.69371,48.7742213404,0.49272000000000005,0.14371,0.5132500000000001,47.82,6.55,48.2664987336,135.83,49.28272,24.36371,54.9761480604,0.49272000000000005,0.14371,0.5132500000000001,48.79,24.22,54.4708408233,135.65
2020-05-01 23:30:00,44.56864,24.21127,50.720304282,0.51864,0.15127000000000002,0.54025,44.05,24.06,50.1924904742,136.52,44.54864,24.12127,50.6598163465,0.51864,0.15127000000000002,0.54025,44.03,23.97,50.1318441711,136.44,45.18864,7.71127,45.8418680909,0.51864,0.15127000000000002,0.54025,44.67,7.5600000000000005,45.3052149316,136.56,46.08864,25.59127,52.7169407047,0.51864,0.15127000000000002,0.54025,45.57,25.44,52.1902146001,136.39
2020-05-02 00:00:00,42.17272,24.632460000000002,48.8394962899,0.5227200000000001,0.15246,0.5445,41.65,24.48,48.3114158352,136.81,42.17272,24.54246,48.7941661989,0.5227200000000001,0.15246,0.5445,41.65,24.39,48.2658740727,136.72,42.80272,8.07246,43.5572892849,0.5227200000000001,0.15246,0.5445,42.28,7.92,43.0154018928,136.84,43.67272,26.02246,50.8377310337,0.5227200000000001,0.15246,0.5445,43.15,25.87,50.3108278604,136.66
2020-05-02 00:30:00,39.37,24.79,46.5246278867,0.0,0.0,0.0,39.37,24.79,46.5246278867,137.06,39.36,24.71,46.4735806669,0.0,0.0,0.0,39.36,24.71,46.4735806669,136.95,39.99,8.16,40.8140380261,0.0,0.0,0.0,39.99,8.16,40.8140380261,137.09,40.84,26.21,48.5269997012,0.0,0.0,0.0,40.84,26.21,48.5269997012,136.89
2020-05-02 01:00:00,38.03,25.37,45.7156187752,0.0,0.0,0.0,38.03,25.37,45.7156187752,137.62,38.04,25.29,45.6795982907,0.0,0.0,0.0,38.04,25.29,45.6795982907,137.5,38.65,8.64,39.6039404605,0.0,0.0,0.0,38.65,8.64,39.6039404605,137.64,39.45,26.8,47.6921639266,0.0,0.0,0.0,39.45,26.8,47.6921639266,137.45
2020-05-02 01:30:00,38.22,25.36,45.8682678984,0.0,0.0,0.0,38.22,25.36,45.8682678984,137.75,38.21,25.27,45.8102281156,0.0,0.0,0.0,38.21,25.27,45.8102281156,137.64,38.83,8.59,39.768794299,0.0,0.0,0.0,38.83,8.59,39.768794299,137.77,39.64,26.79,47.8438470443,0.0,0.0,0.0,39.64,26.79,47.8438470443,137.59
2020-05-02 02:00:00,38.92,23.33,45.3768145643,0.0,0.0,0.0,38.92,23.33,45.3768145643,137.47,38.93,23.25,45.3443204823,0.0,0.0,0.0,38.93,23.25,45.3443204823,137.33,39.76,14.75,42.4077834837,0.0,0.0,0.0,39.76,14.75,42.4077834837,137.49,40.37,24.73,47.3424735306,0.0,0.0,0.0,40.37,24.73,47.3424735306,137.28
2020-05-02 02:30:00,38.69,20.8,43.9267128294,0.0,0.0,0.0,38.69,20.8,43.9267128294,137.28,38.68,20.72,43.8800729261,0.0,0.0,0.0,38.68,20.72,43.8800729261,137.19,39.78,22.1,45.5066852232,0.0,0.0,0.0,39.78,22.1,45.5066852232,137.33,40.13,22.14,45.832264836,0.0,0.0,0.0,40.13,22.14,45.832264836,137.16
2020-05-02 03:00:00,37.52,21.2,43.0951319757,0.0,0.0,0.0,37.52,21.2,43.0951319757,137.73,37.52,21.13,43.0607396592,0.0,0.0,0.0,37.52,21.13,43.0607396592,137.63,38.6,22.52,44.6890411622,0.0,0.0,0.0,38.6,22.52,44.6890411622,137.75,38.92,22.56,44.9857755296,0.0,0.0,0.0,38.92,22.56,44.9857755296,137.59
2020-05-02 03:30:00,36.83,21.47,42.6310895943,0.0,0.0,0.0,36.83,21.47,42.6310895943,138.15,36.81,21.39,42.5735622188,0.0,0.0,0.0,36.81,21.39,42.5735622188,138.04,37.91,22.79,44.2329311712,0.0,0.0,0.0,37.91,22.79,44.2329311712,138.17,38.19,22.82,44.4885209914,0.0,0.0,0.0,38.19,22.82,44.4885209914,137.97
2020-05-02 04:00:00,35.95,21.56,41.9194000434,0.0,0.0,0.0,35.95,21.56,41.9194000434,138.25,35.94,21.48,41.8697265336,0.0,0.0,0.0,35.94,21.48,41.8697265336,138.17,37.01,22.9,43.5218347499,0.0,0.0,0.0,37.01,22.9,43.5218347499,138.27,37.3,22.93,43.7844138935,0.0,0.0,0.0,37.3,22.93,43.7844138935,138.08
2020-05-02 04:30:00,35.44,21.05,41.2200934012,0.0,0.0,0.0,35.44,21.05,41.2200934012,137.89,35.43,20.81,41.0894268639,0.0,0.0,0.0,35.43,20.81,41.0894268639,137.73,36.48,21.88,42.5385096119,0.0,0.0,0.0,36.48,21.88,42.5385096119,137.91,36.84,24.5,44.2429158171,0.0,0.0,0.0,36.84,24.5,44.2429158171,137.69
2020-05-02 05:00:00,34.89,16.03,38.396262839,0.0,0.0,0.0,34.89,16.03,38.396262839,135.64,34.89,15.95,38.3629326303,0.0,0.0,0.0,34.89,15.95,38.3629326303,135.51,35.91,17.19,39.8123624016,0.0,0.0,0.0,35.91,17.19,39.8123624016,135.67,36.64,37.42,52.3712325614,0.0,0.0,0.0,36.64,37.42,52.3712325614,135.46
2020-05-02 05:30:00,34.22,16.23,37.873754765,0.0,0.0,0.0,34.22,16.23,37.873754765,135.8,34.22,16.16,37.8438105904,0.0,0.0,0.0,34.22,16.16,37.8438105904,135.71,35.21,17.41,39.2791573229,0.0,0.0,0.0,35.21,17.41,39.2791573229,135.84,35.96,37.67,52.0783112245,0.0,0.0,0.0,35.96,37.67,52.0783112245,135.67
2020-05-02 06:00:00,33.53,16.4,37.3258744037,0.0,0.0,0.0,33.53,16.4,37.3258744037,135.93,33.53,16.31,37.2864184389,0.0,0.0,0.0,33.53,16.31,37.2864184389,135.83,34.5,17.57,38.7163389282,0.0,0.0,0.0,34.5,17.57,38.7163389282,135.96,35.25,37.91,51.7661143993,0.0,0.0,0.0,35.25,37.91,51.7661143993,135.78
2020-05-02 06:30:00,34.06,16.58,37.881129867,0.0,0.0,0.0,34.06,16.58,37.881129867,135.43,34.07,16.51,37.8595430506,0.0,0.0,0.0,34.07,16.51,37.8595430506,135.36,35.02,17.76,39.2659903733,0.0,0.0,0.0,35.02,17.76,39.2659903733,135.46,35.8,37.95,52.1712804137,0.0,0.0,0.0,35.8,37.95,52.1712804137,135.3
2020-05-02 07:00:00,34.75,16.29,38.3787258778,0.0,0.0,0.0,34.75,16.29,38.3787258778,134.98,34.76,16.21,38.3539007143,0.0,0.0,0.0,34.76,16.21,38.3539007143,134.85,35.74,17.45,39.7724791784,0.0,0.0,0.0,35.74,17.45,39.7724791784,135.02,36.53,37.5,52.3516083803,0.0,0.0,0.0,36.53,37.5,52.3516083803,134.8
2020-05-02 07:30:00,36.15,15.67,39.4001446698,0.0,0.0,0.0,36.15,15.67,39.4001446698,134.64,36.16,15.59,39.3775786457,0.0,0.0,0.0,36.16,15.59,39.3775786457,134.57,37.16,16.82,40.7894349066,0.0,0.0,0.0,37.16,16.82,40.7894349066,134.7,37.98,36.78,52.8701125401,0.0,0.0,0.0,37.98,36.78,52.8701125401,134.52
2020-05-02 08:00:00,36.8,15.4,39.8923551573,0.0,0.0,0.0,36.8,15.4,39.8923551573,134.73,36.79,15.32,39.8523085906,0.0,0.0,0.0,36.79,15.32,39.8523085906,134.57,37.84,16.54,41.2969393539,0.0,0.0,0.0,37.84,16.54,41.2969393539,134.78,38.61,36.5,53.1317428662,0.0,0.0,0.0,38.61,36.5,53.1317428662,134.52
2020-05-02 08:30:00,38.03,14.83,40.8192332118,0.0,0.0,0.0,38.03,14.83,40.8192332118,134.85,38.0,14.75,40.7622680919,0.0,0.0,0.0,38.0,14.75,40.7622680919,134.78,39.13,15.97,42.2634333674,0.0,0.0,0.0,39.13,15.97,42.2634333674,134.89,39.85,35.94,53.6628931386,0.0,0.0,0.0,39.85,35.94,53.6628931386,134.72
2020-05-02 09:00:00,38.98,14.33,41.5305827072,0.0,0.0,0.0,38.98,14.33,41.5305827072,134.52,38.94,14.25,41.4654808244,0.0,0.0,0.0,38.94,14.25,41.4654808244,134.41,40.1,15.46,42.9769891919,0.0,0.0,0.0,40.1,15.46,42.9769891919,134.57,40.84,35.3,53.9814375503,0.0,0.0,0.0,40.84,35.3,53.9814375503,134.37
2020-05-02 09:30:00,40.42,13.21,42.5238815256,0.0,0.0,0.0,40.42,13.21,42.5238815256,133.71,40.39,13.13,42.4705662783,0.0,0.0,0.0,40.39,13.13,42.4705662783,133.63,41.56,14.31,43.9546322929,0.0,0.0,0.0,41.56,14.31,43.9546322929,133.8,42.35,33.95,54.2782184674,0.0,0.0,0.0,42.35,33.95,54.2782184674,133.6
2020-05-02 10:00:00,41.71,12.52,43.5485304,0.0,0.0,0.0,41.71,12.52,43.5485304,133.57,41.68,12.6,43.542880015,0.0,0.0,0.0,41.68,12.6,43.542880015,133.49,42.86,13.45,44.9208426012,0.0,0.0,0.0,42.86,13.45,44.9208426012,133.63,43.67,32.73,54.5740029684,0.0,0.0,0.0,43.67,32.73,54.5740029684,133.42
2020-05-02 10:30:00,42.59,12.45,44.3724080933,0.0,0.0,0.0,42.59,12.45,44.3724080933,135.31,42.54,12.38,44.3048078655,0.0,0.0,0.0,42.54,12.38,44.3048078655,135.24,43.79,13.57,45.8443998761,0.0,0.0,0.0,43.79,13.57,45.8443998761,135.38,44.57,32.43,55.1197768501,0.0,0.0,0.0,44.57,32.43,55.1197768501,135.19
2020-05-02 11:00:00,44.3,12.44,46.0135154058,0.0,0.0,0.0,44.3,12.44,46.0135154058,135.49,44.25,12.36,45.9437928343,0.0,0.0,0.0,44.25,12.36,45.9437928343,135.41,45.56,13.57,47.5379690353,0.0,0.0,0.0,45.56,13.57,47.5379690353,135.55,46.33,32.46,56.569607564500004,0.0,0.0,0.0,46.33,32.46,56.569607564500004,135.35
2020-05-02 11:30:00,45.59,12.33,47.2279260608,0.0,0.0,0.0,45.59,12.33,47.2279260608,135.49,45.52,12.24,47.1369069838,0.0,0.0,0.0,45.52,12.24,47.1369069838,135.41,46.89,13.45,48.7808835508,0.0,0.0,0.0,46.89,13.45,48.7808835508,135.55,47.66,32.36,57.6076835153,0.0,0.0,0.0,47.66,32.36,57.6076835153,135.35
2020-05-02 12:00:00,46.17,12.46,47.8217576005,0.0,0.0,0.0,46.17,12.46,47.8217576005,135.81,46.09,12.39,47.7263051157,0.0,0.0,0.0,46.09,12.39,47.7263051157,135.75,47.49,13.6,49.398988856,0.0,0.0,0.0,47.49,13.6,49.398988856,135.85,48.22,32.53,58.1667370582,0.0,0.0,0.0,48.22,32.53,58.1667370582,135.68
