Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-05-02 12:30:00,46.47,12.49,48.1192373173,0.0,0.0,0.0,46.47,12.49,48.1192373173,135.81,46.39,12.4,48.0186640797,0.0,0.0,0.0,46.39,12.4,48.0186640797,135.67,47.81,13.62,49.7121765768,0.0,0.0,0.0,47.81,13.62,49.7121765768,135.85,48.55,32.55,58.4517322241,0.0,0.0,0.0,48.55,32.55,58.4517322241,135.68
2020-05-02 13:00:00,44.82,12.59,46.554704381,0.0,0.0,0.0,44.82,12.59,46.554704381,135.81,44.74,12.51,46.4560835629,0.0,0.0,0.0,44.74,12.51,46.4560835629,135.75,46.12,13.74,48.1231960701,0.0,0.0,0.0,46.12,13.74,48.1231960701,135.85,46.83,32.69,57.1111635322,0.0,0.0,0.0,46.83,32.69,57.1111635322,135.68
2020-05-02 13:30:00,42.97,12.81,44.8387890113,0.0,0.0,0.0,42.97,12.81,44.8387890113,136.09,42.89,12.73,44.7393003969,0.0,0.0,0.0,42.89,12.73,44.7393003969,135.97,44.26,13.96,46.4093654341,0.0,0.0,0.0,44.26,13.96,46.4093654341,136.14,44.89,32.98,55.7027153737,0.0,0.0,0.0,44.89,32.98,55.7027153737,135.93
2020-05-02 14:00:00,42.56,13.29,44.5867435456,0.0,0.0,0.0,42.56,13.29,44.5867435456,136.09,42.48,13.21,44.4865653878,0.0,0.0,0.0,42.48,13.21,44.4865653878,135.88,43.85,14.44,46.1663957874,0.0,0.0,0.0,43.85,14.44,46.1663957874,136.14,44.46,33.43,55.6260415633,0.0,0.0,0.0,44.46,33.43,55.6260415633,135.84
2020-05-02 14:30:00,43.48,13.45,45.5127773268,0.0,0.0,0.0,43.48,13.45,45.5127773268,135.66,43.39,13.37,45.4031827078,0.0,0.0,0.0,43.39,13.37,45.4031827078,135.55,44.79,14.61,47.1125906738,0.0,0.0,0.0,44.79,14.61,47.1125906738,135.72,45.4,33.53,56.4395331306,0.0,0.0,0.0,45.4,33.53,56.4395331306,135.51
2020-05-02 15:00:00,41.77,13.61,43.9313669261,0.0,0.0,0.0,41.77,13.61,43.9313669261,135.79,41.68,13.52,43.8179506595,0.0,0.0,0.0,41.68,13.52,43.8179506595,135.69,43.04,14.77,45.5037855568,0.0,0.0,0.0,43.04,14.77,45.5037855568,135.8,43.62,33.73,55.139979144,0.0,0.0,0.0,43.62,33.73,55.139979144,135.6
2020-05-02 15:30:00,42.79,13.89,44.9879561661,0.0,0.0,0.0,42.79,13.89,44.9879561661,135.93,42.71,13.81,44.8871941649,0.0,0.0,0.0,42.71,13.81,44.8871941649,135.84,44.08,15.06,46.5816487471,0.0,0.0,0.0,44.08,15.06,46.5816487471,135.95,44.67,34.06,56.1737705695,0.0,0.0,0.0,44.67,34.06,56.1737705695,135.77
2020-05-02 16:00:00,44.19,14.0,46.3546772182,0.0,0.0,0.0,44.19,14.0,46.3546772182,136.1,44.1,13.91,46.2417354778,0.0,0.0,0.0,44.1,13.91,46.2417354778,136.02,45.51,15.16,47.9685907652,0.0,0.0,0.0,45.51,15.16,47.9685907652,136.13,46.15,34.22,57.4528580664,0.0,0.0,0.0,46.15,34.22,57.4528580664,135.97
2020-05-02 16:30:00,44.52,13.87,46.6305404215,0.0,0.0,0.0,44.52,13.87,46.6305404215,136.01,44.45,13.79,46.5399462827,0.0,0.0,0.0,44.45,13.79,46.5399462827,135.9,45.84,15.04,48.2442452527,0.0,0.0,0.0,45.84,15.04,48.2442452527,136.04,46.5,34.06,57.639687716,0.0,0.0,0.0,46.5,34.06,57.639687716,135.86
2020-05-02 17:00:00,46.31,13.71,48.2967928542,0.0,0.0,0.0,46.31,13.71,48.2967928542,135.6,46.23,13.62,48.1945774958,0.0,0.0,0.0,46.23,13.62,48.1945774958,135.53,47.66,14.87,49.9258700475,0.0,0.0,0.0,47.66,14.87,49.9258700475,135.62,48.37,33.77,58.9921164225,0.0,0.0,0.0,48.37,33.77,58.9921164225,135.46
2020-05-02 17:30:00,49.48,13.18,51.2053005069,0.0,0.0,0.0,49.48,13.18,51.2053005069,134.78,49.39,13.09,51.0952072116,0.0,0.0,0.0,49.39,13.09,51.0952072116,134.7,50.86,14.31,52.8347962994,0.0,0.0,0.0,50.86,14.31,52.8347962994,134.83,51.65,33.03,61.3082653482,0.0,0.0,0.0,51.65,33.03,61.3082653482,134.66
2020-05-02 18:00:00,52.26,12.89,53.8261990113,0.0,0.0,0.0,52.26,12.89,53.8261990113,134.63,52.19,12.81,53.7391123857,0.0,0.0,0.0,52.19,12.81,53.7391123857,134.53,53.68,14.02,55.4806524835,0.0,0.0,0.0,53.68,14.02,55.4806524835,134.67,54.59,32.64,63.6037553923,0.0,0.0,0.0,54.59,32.64,63.6037553923,134.45
2020-05-02 18:30:00,53.53,12.76,55.0297964743,0.0,0.0,0.0,53.53,12.76,55.0297964743,134.32,53.45,12.68,54.9334588389,0.0,0.0,0.0,53.45,12.68,54.9334588389,134.21,54.94,13.88,56.6661980373,0.0,0.0,0.0,54.94,13.88,56.6661980373,134.34,55.95,32.44,64.6742305714,0.0,0.0,0.0,55.95,32.44,64.6742305714,134.13
2020-05-02 19:00:00,53.25,12.77,54.7597972969,0.0,0.0,0.0,53.25,12.77,54.7597972969,134.09,53.2,12.67,54.6879227984,0.0,0.0,0.0,53.2,12.67,54.6879227984,134.0,54.64,13.89,56.3778475999,0.0,0.0,0.0,54.64,13.89,56.3778475999,134.12,55.68,32.38,64.4106109271,0.0,0.0,0.0,55.68,32.38,64.4106109271,133.94
2020-05-02 19:30:00,52.13,13.27,53.7924697332,0.0,0.0,0.0,52.13,13.27,53.7924697332,134.01,52.07,13.18,53.712170874,0.0,0.0,0.0,52.07,13.18,53.712170874,134.0,53.47,14.4,55.3750927764,0.0,0.0,0.0,53.47,14.4,55.3750927764,134.04,54.52,32.87,63.6621339573,0.0,0.0,0.0,54.52,32.87,63.6621339573,133.84
2020-05-02 20:00:00,50.94,13.41,52.6755322707,0.0,0.0,0.0,50.94,13.41,52.6755322707,134.12,50.9,13.33,52.6165268713,0.0,0.0,0.0,50.9,13.33,52.6165268713,134.0,52.27,14.55,54.257307342,0.0,0.0,0.0,52.27,14.55,54.257307342,134.16,53.3,33.08,62.7309843698,0.0,0.0,0.0,53.3,33.08,62.7309843698,133.97
2020-05-02 20:30:00,49.88,13.9,51.7805407465,0.0,0.0,0.0,49.88,13.9,51.7805407465,133.98,49.84,13.82,51.7205761762,0.0,0.0,0.0,49.84,13.82,51.7205761762,134.0,51.19,15.04,53.353703714,0.0,0.0,0.0,51.19,15.04,53.353703714,134.03,52.2,33.52,62.0357187433,0.0,0.0,0.0,52.2,33.52,62.0357187433,133.83
2020-05-02 21:00:00,49.93,13.93,51.8367610871,0.0,0.0,0.0,49.93,13.93,51.8367610871,133.98,49.89,13.83,51.7714303453,0.0,0.0,0.0,49.89,13.83,51.7714303453,134.0,51.23,15.06,53.3977199888,0.0,0.0,0.0,51.23,15.06,53.3977199888,134.03,52.24,33.54,62.0801836337,0.0,0.0,0.0,52.24,33.54,62.0801836337,133.83
2020-05-02 21:30:00,50.83,13.36,52.556431576,0.0,0.0,0.0,50.83,13.36,52.556431576,133.72,50.78,13.28,52.4877776249,0.0,0.0,0.0,50.78,13.28,52.4877776249,133.68,52.16,14.49,54.1352537631,0.0,0.0,0.0,52.16,14.49,54.1352537631,133.75,53.17,32.93,62.5414566508,0.0,0.0,0.0,53.17,32.93,62.5414566508,133.53
2020-05-02 22:00:00,49.43,13.9,51.3471995342,0.0,0.0,0.0,49.43,13.9,51.3471995342,134.24,49.37,13.82,51.2678193412,0.0,0.0,0.0,49.37,13.82,51.2678193412,134.19,50.74,15.05,52.9249478035,0.0,0.0,0.0,50.74,15.05,52.9249478035,134.29,51.7,33.6,61.6591436853,0.0,0.0,0.0,51.7,33.6,61.6591436853,134.06
2020-05-02 22:30:00,47.24,14.61,49.4476460512,0.0,0.0,0.0,47.24,14.61,49.4476460512,135.0,47.19,14.52,49.3733379467,0.0,0.0,0.0,47.19,14.52,49.3733379467,134.96,48.52,15.76,51.0153702329,0.0,0.0,0.0,48.52,15.76,51.0153702329,135.05,49.42,34.56,60.3053065658,0.0,0.0,0.0,49.42,34.56,60.3053065658,134.89
2020-05-02 23:00:00,44.8,15.1,47.2763154233,0.0,0.0,0.0,44.8,15.1,47.2763154233,135.54,44.76,15.03,47.216083065,0.0,0.0,0.0,44.76,15.03,47.216083065,135.5,46.03,16.29,48.827502496,0.0,0.0,0.0,46.03,16.29,48.827502496,135.57,46.91,35.23,58.666012307,0.0,0.0,0.0,46.91,35.23,58.666012307,135.4
2020-05-02 23:30:00,42.16,15.47,44.908646160800004,0.0,0.0,0.0,42.16,15.47,44.908646160800004,135.87,42.14,15.39,44.8623639591,0.0,0.0,0.0,42.14,15.39,44.8623639591,135.85,43.31,16.65,46.4002004306,0.0,0.0,0.0,43.31,16.65,46.4002004306,135.9,44.18,35.71,56.8073630791,0.0,0.0,0.0,44.18,35.71,56.8073630791,135.74
2020-05-03 00:00:00,39.93,16.21,43.094883687,0.0,0.0,0.0,39.93,16.21,43.094883687,136.67,39.91,16.12,43.042566141,0.0,0.0,0.0,39.91,16.12,43.042566141,136.64,41.03,17.41,44.5709434497,0.0,0.0,0.0,41.03,17.41,44.5709434497,136.71,41.88,36.69,55.678456336400004,0.0,0.0,0.0,41.88,36.69,55.678456336400004,136.53
2020-05-03 00:30:00,38.56288,16.58834,41.9793846769,0.54288,0.15834,0.5655,38.02,16.43,41.4181759618,136.98,38.56288,16.51834,41.9517731479,0.54288,0.15834,0.5655,38.02,16.36,41.3904578375,136.94,39.63288,17.79834,43.4458983547,0.54288,0.15834,0.5655,39.09,17.64,42.8858683018,137.0,40.44288,37.17834,54.9350116761,0.54288,0.15834,0.5655,39.9,37.02,54.4287644541,136.83
2020-05-03 01:00:00,36.95592,17.01631,40.685314661,0.5359200000000001,0.15631,0.55825,36.42,16.86,40.1332281283,137.29,36.95592,16.94631,40.6560874367,0.5359200000000001,0.15631,0.55825,36.42,16.79,40.1038713842,137.25,37.99592,18.24631,42.1499438346,0.5359200000000001,0.15631,0.55825,37.46,18.09,41.5992752341,137.33,38.77592,37.72631,54.1003367648,0.5359200000000001,0.15631,0.55825,38.24,37.57,53.6078585657,137.15
2020-05-03 01:30:00,36.419200000000004,17.24435,40.2954803367,0.5292,0.15435000000000001,0.55125,35.89,17.09,39.7512289118,137.01,36.419200000000004,17.16435,40.2613094616,0.5292,0.15435000000000001,0.55125,35.89,17.01,39.7169006847,136.95,37.4392,18.46435,41.7447711404,0.5292,0.15435000000000001,0.55125,36.91,18.31,41.2019926703,137.05,38.2292,37.87435,53.8139212524,0.5292,0.15435000000000001,0.55125,37.7,37.72,53.3299953122,136.86
2020-05-03 02:00:00,37.0048,16.88015,40.6730216122,0.5148,0.15015,0.53625,36.49,16.73,40.142408996,136.87,37.0148,16.81015,40.6531248745,0.5148,0.15015,0.53625,36.5,16.66,40.1223827807,136.84,38.0448,18.11015,42.1353098964,0.5148,0.15015,0.53625,37.53,17.96,41.6060392251,136.9,38.8348,37.49015,53.9782644966,0.5148,0.15015,0.53625,38.32,37.34,53.5041867521,136.72
2020-05-03 02:30:00,36.78008,16.87294,40.4656692648,0.49008,0.14294,0.5105000000000001,36.29,16.73,39.9606931872,137.02,36.78008,16.79294,40.4323771086,0.49008,0.14294,0.5105000000000001,36.29,16.65,39.9272663727,136.99,37.81008,18.08294,41.9117509614,0.49008,0.14294,0.5105000000000001,37.32,17.94,41.408042697,137.03,38.58008,37.52294,53.8181530624,0.49008,0.14294,0.5105000000000001,38.09,37.38,53.367710275,136.85
2020-05-03 03:00:00,35.99704,17.06622,39.837705178,0.46704,0.13622,0.48650000000000004,35.53,16.93,39.3574109921,137.39,35.98704,16.99622,39.7987253847,0.46704,0.13622,0.48650000000000004,35.52,16.86,39.3183163424,137.36,37.01704,18.28622,41.2873720676,0.46704,0.13622,0.48650000000000004,36.55,18.15,40.8083937444,137.4,37.77704,37.81622,53.4525139376,0.46704,0.13622,0.48650000000000004,37.31,37.68,53.0265829561,137.24
2020-05-03 03:30:00,35.64656,17.08608,39.5298794534,0.46656000000000003,0.13608,0.486,35.18,16.95,39.0504148505,137.55,35.64656,17.01608,39.4996736493,0.46656000000000003,0.13608,0.486,35.18,16.88,39.0200820091,137.51,36.66656,18.32608,40.9912408985,0.46656000000000003,0.13608,0.486,36.2,18.19,40.5131595904,137.56,37.41656,37.88608,53.2480424053,0.46656000000000003,0.13608,0.486,36.95,37.75,52.8239055731,137.38
2020-05-03 04:00:00,34.70312,17.39966,38.8208024885,0.51312,0.14966000000000002,0.5345,34.19,17.25,38.2951511291,138.07,34.71312,17.33966,38.80289305,0.51312,0.14966000000000002,0.5345,34.2,17.19,38.2770962849,138.02,35.71312,18.63966,40.284784535200004,0.51312,0.14966000000000002,0.5345,35.2,18.49,39.760785958,138.09,36.43312,38.32966,52.8822755623,0.51312,0.14966000000000002,0.5345,35.92,38.18,52.4209767173,137.89
2020-05-03 04:30:00,33.94272,17.29246,38.0937975772,0.5227200000000001,0.15246,0.5445,33.42,17.14,37.5589669719,138.07,33.94272,17.21246,38.0575487946,0.5227200000000001,0.15246,0.5445,33.42,17.06,37.5225265674,138.02,34.94272,18.52246,39.5483906809,0.5227200000000001,0.15246,0.5445,34.42,18.37,39.0152957185,138.09,35.63272,38.24246,52.270225573,0.5227200000000001,0.15246,0.5445,35.11,38.09,51.8030906414,137.89
2020-05-03 05:00:00,33.41472,17.36721,37.6585115991,0.5047200000000001,0.14721,0.52575,32.91,17.22,37.1429199175,138.16,33.42472,17.29721,37.6351614964,0.5047200000000001,0.14721,0.52575,32.92,17.15,37.1193871178,138.12,34.40472,18.61721,39.1188607511,0.5047200000000001,0.14721,0.52575,33.9,18.47,38.6050631394,138.18,35.08472,38.33721,51.9680598836,0.5047200000000001,0.14721,0.52575,34.58,38.19,51.5194380792,138.0
2020-05-03 05:30:00,32.7868,17.5649,37.1954293731,0.4968,0.1449,0.5175000000000001,32.29,17.42,36.6892422925,137.36,32.7768,17.6549,37.2292104704,0.4968,0.1449,0.5175000000000001,32.28,17.51,36.72326919,137.32,33.7568,18.6249,38.5539679702,0.4968,0.1449,0.5175000000000001,33.26,18.48,38.0491524216,137.38,34.4168,38.5649,51.6891442592,0.4968,0.1449,0.5175000000000001,33.92,38.42,51.2509785272,137.19
2020-05-03 06:00:00,32.02368,17.29399,36.3950294802,0.49368000000000006,0.14399,0.5142500000000001,31.53,17.15,35.8923863793,136.44,32.02368,17.22399,36.36181943,0.49368000000000006,0.14399,0.5142500000000001,31.53,17.08,35.8589918988,136.4,32.99368,18.49399,37.8234131995,0.49368000000000006,0.14399,0.5142500000000001,32.5,18.35,37.3225468048,136.47,33.64368,38.97399,51.4865914629,0.49368000000000006,0.14399,0.5142500000000001,33.15,38.83,51.0557675488,136.3
2020-05-03 06:30:00,32.19496,17.38603,36.5894723734,0.53496,0.15603,0.55725,31.66,17.23,36.0448123868,136.53,32.19496,17.296030000000002,36.5467933362,0.53496,0.15603,0.55725,31.66,17.14,36.0018777288,136.49,33.16496,18.56603,38.0080523279,0.53496,0.15603,0.55725,32.63,18.41,37.4652505664,136.57,33.81496,39.09603,51.6909187533,0.53496,0.15603,0.55725,33.28,38.94,51.223842105,136.39
2020-05-03 07:00:00,33.07608,17.28969,37.3223853533,0.6160800000000001,0.17969000000000002,0.64175,32.46,17.11,36.6933740613,136.53,33.07608,17.20969,37.2853925561,0.6160800000000001,0.17969000000000002,0.64175,32.46,17.03,36.6561386401,136.49,34.06608,18.48969,38.7603720682,0.6160800000000001,0.17969000000000002,0.64175,33.45,18.31,38.1334315267,136.57,34.72608,38.99969,52.2195026045,0.6160800000000001,0.17969000000000002,0.64175,34.11,38.82,51.6767307402,136.39
2020-05-03 07:30:00,34.86264,16.85952,38.7252770474,0.7526400000000001,0.21952000000000002,0.784,34.11,16.64,37.9523609279,136.41,34.84264,16.78952,38.6768347205,0.7526400000000001,0.21952000000000002,0.784,34.09,16.57,37.9037333254,136.36,35.90264,18.04952,40.184384171,0.7526400000000001,0.21952000000000002,0.784,35.15,17.83,39.4135941015,136.43,36.54264,38.51952,53.0953666453,0.7526400000000001,0.21952000000000002,0.784,35.79,38.3,52.4195965265,136.24
2020-05-03 08:00:00,36.15896,16.63678,39.8026737425,0.94896,0.27678,0.9885,35.21,16.36,38.8251683834,136.21,36.12896,16.54678,39.7378620342,0.94896,0.27678,0.9885,35.18,16.27,38.7600993291,136.16,37.22896,17.80678,41.2683519982,0.94896,0.27678,0.9885,36.28,17.53,40.2931669145,136.23,37.87896,38.22678,53.8154468517,0.94896,0.27678,0.9885,36.93,37.95,52.9530678998,136.05
2020-05-03 08:30:00,38.0356,16.2233,41.350965288,1.4856,0.4333,1.5474999999999999,36.55,15.79,39.8149042445,135.6,38.0056,16.1433,41.2920302994,1.4856,0.4333,1.5474999999999999,36.52,15.71,39.755685128,135.54,39.1256,17.3833,42.813452258,1.4856,0.4333,1.5474999999999999,37.64,16.95,41.280408186,135.62,39.7956,37.6233,54.7649749589,1.4856,0.4333,1.5474999999999999,38.31,37.19,53.3924357938,135.41
2020-05-03 09:00:00,40.50752,15.64636,43.4242761344,1.6675200000000001,0.48636,1.737,38.84,15.16,41.6937789124,135.22,40.47752,15.56636,43.3675130599,1.6675200000000001,0.48636,1.737,38.81,15.08,41.6367926238,135.14,41.65752,16.79636,44.9162184717,1.6675200000000001,0.48636,1.737,39.99,16.31,43.1881488374,135.24,42.33752,36.89636,56.1587658429,1.6675200000000001,0.48636,1.737,40.67,36.41,54.5869673091,135.04
2020-05-03 09:30:00,43.1988,14.8159,45.6688867201,1.2888,0.3759,1.3425,41.91,14.44,44.3278885128,134.58,43.1388,14.7359,45.5862129843,1.2888,0.3759,1.3425,41.85,14.36,44.2451364559,134.51,44.3888,15.9359,47.1626809485,1.2888,0.3759,1.3425,43.1,15.56,45.8227410791,134.62,45.1488,35.8359,57.6422229815,1.2888,0.3759,1.3425,43.86,35.46,56.4013404096,134.42
2020-05-03 10:00:00,45.09016,14.19088,47.2705363202,1.34016,0.39088,1.396,43.75,13.8,45.874856948,134.2,45.04016,14.11088,47.1988659525,1.34016,0.39088,1.396,43.7,13.72,45.8031483634,134.14,46.32016,15.30088,48.7819039317,1.34016,0.39088,1.396,44.98,14.91,47.3867966843,134.24,47.13016,35.07088,58.7470731662,1.34016,0.39088,1.396,45.79,34.68,57.4406345717,134.04
2020-05-03 10:30:00,46.44696,13.68953,48.4223432401,1.74696,0.50953,1.81975,44.7,13.18,46.6026007858,133.62,46.39696,13.60953,48.3518066267,1.74696,0.50953,1.81975,44.65,13.1,46.5320588412,133.56,47.68696,14.78953,49.92771126,1.74696,0.50953,1.81975,45.94,14.28,48.1082321438,133.67,48.51696,34.38953,59.4687748425,1.74696,0.50953,1.81975,46.77,33.88,57.7519462875,133.48
2020-05-03 11:00:00,47.43536,13.39198,49.2895374968,2.23536,0.65198,2.3285,45.2,12.74,46.9611286065,133.51,47.37536,13.31198,49.2100959829,2.23536,0.65198,2.3285,45.14,12.66,46.8817149857,133.46,48.69536,14.47198,50.8003571902,2.23536,0.65198,2.3285,46.46,13.82,48.4718887604,133.57,49.52536,34.04198,60.0967360632,2.23536,0.65198,2.3285,47.29,33.39,57.8898626704,133.48
2020-05-03 11:30:00,48.38976,13.29618,50.1832369965,2.24976,0.6561800000000001,2.3435,46.14,12.64,47.8400376254,133.29,48.32976,13.20618,50.1015857219,2.24976,0.6561800000000001,2.3435,46.08,12.55,47.7584432326,133.2,49.64976,14.36618,51.686417905,2.24976,0.6561800000000001,2.3435,47.4,13.71,49.3429235048,133.35,50.50976,33.75618,60.7512596038,2.24976,0.6561800000000001,2.3435,48.26,33.1,58.5204032795,133.14
2020-05-03 12:00:00,50.14088,13.33609,51.8840933588,1.94088,0.5660900000000001,2.02175,48.2,12.77,49.8629411487,135.06,50.71088,31.33609,59.6116086586,1.94088,0.5660900000000001,2.02175,48.77,30.77,57.6654645347,134.97,51.42088,14.15609,53.3338708895,1.94088,0.5660900000000001,2.02175,49.48,13.59,51.3123620583,135.11,51.68088,14.32609,53.6297511859,1.94088,0.5660900000000001,2.02175,49.74,13.76,51.6081892726,134.93
2020-05-03 12:30:00,51.67824,12.92282,53.2695012765,1.75824,0.51282,1.8315000000000001,49.92,12.41,51.4394255411,134.64,52.29824,31.12282,60.8583259041,1.75824,0.51282,1.8315000000000001,50.54,30.61,59.0869164875,134.54,52.99824,14.05282,54.8296926222,1.75824,0.51282,1.8315000000000001,51.24,13.54,52.9987660234,134.68,53.27824,14.04282,55.0978370814,1.75824,0.51282,1.8315000000000001,51.52,13.53,53.2669813299,134.48
2020-05-03 13:00:00,52.82784,12.76062,54.3471627765,2.12784,0.6206200000000001,2.2165,50.7,12.14,52.1331909631,134.49,53.48784,30.93062,61.7871530454,2.12784,0.6206200000000001,2.2165,51.36,30.31,59.6367814356,134.41,54.15784,13.87062,55.9058649218,2.12784,0.6206200000000001,2.2165,52.03,13.25,53.6906267425,134.52,54.44784,13.88062,56.1893129719,2.12784,0.6206200000000001,2.2165,52.32,13.26,53.9741604844,134.32
2020-05-03 13:30:00,53.93312,12.81841,55.4354856375,2.22312,0.64841,2.31575,51.71,12.17,53.1228105431,134.84,54.57312,31.05841,62.7921193962,2.22312,0.64841,2.31575,52.35,30.41,60.5416435192,134.72,55.27312,13.93841,57.003482945,2.22312,0.64841,2.31575,53.05,13.29,54.6893645968,134.87,55.57312,13.92841,57.2919913396,2.22312,0.64841,2.31575,53.35,13.28,54.9780037833,134.66
2020-05-03 14:00:00,54.52728,12.970040000000001,56.0486057079,2.77728,0.8100400000000001,2.893,51.75,12.16,53.1594591771,135.05,55.17728,31.28004,63.4269117221,2.77728,0.8100400000000001,2.893,52.4,30.47,60.6150220655,134.97,55.89728,14.10004,57.6482180072,2.77728,0.8100400000000001,2.893,53.12,13.29,54.7572689239,135.12,56.14728,14.09004,57.8882222788,2.77728,0.8100400000000001,2.893,53.37,13.28,54.9974117573,134.93
2020-05-03 14:30:00,55.17648,12.21064,56.5114472864,0.75648,0.22064000000000003,0.788,54.42,11.99,55.7251873034,134.91,55.86648,30.48064,63.6406552638,0.75648,0.22064000000000003,0.788,55.11,30.26,62.8711356665,134.83,56.59648,13.320640000000001,58.1429359286,0.75648,0.22064000000000003,0.788,55.84,13.1,57.3560424018,134.95,56.86648,13.31064,58.40350747,0.75648,0.22064000000000003,0.788,56.11,13.09,57.6166659917,134.76
2020-05-03 15:00:00,54.68144,12.35417,56.0596592646,0.63144,0.18417000000000003,0.6577500000000001,54.05,12.17,55.4031713894,135.15,55.36144,30.71417,63.31073588,0.63144,0.18417000000000003,0.6577500000000001,54.73,30.53,62.6694008269,135.11,56.09144,13.48417,57.6894486181,0.63144,0.18417000000000003,0.6577500000000001,55.46,13.3,57.0324609323,135.19,56.35144,13.48417,57.9422784387,0.63144,0.18417000000000003,0.6577500000000001,55.72,13.3,57.2853244732,135.04
2020-05-03 15:30:00,53.82472,12.66721,55.2951959239,0.74472,0.21721000000000001,0.77575,53.08,12.45,54.5205364977,135.15,54.50472,31.00721,62.7073486464,0.74472,0.21721000000000001,0.77575,53.76,30.79,61.9528990444,135.11,55.23472,13.78721,56.9294427609,0.74472,0.21721000000000001,0.77575,54.49,13.57,56.1542963628,135.19,55.48472,13.77721,57.1696219059,0.74472,0.21721000000000001,0.77575,54.74,13.56,56.3945139176,134.95
2020-05-03 16:00:00,53.46552,12.87036,54.9927994868,0.9955200000000001,0.29036,1.037,52.47,12.58,53.9569949126,135.02,54.09552,31.20036,62.4482805864,0.9955200000000001,0.29036,1.037,53.1,30.91,61.4413386898,134.94,54.84552,14.01036,56.6067244362,0.9955200000000001,0.29036,1.037,53.85,13.72,55.5703239148,135.07,55.06552,14.00036,56.8174407467,0.9955200000000001,0.29036,1.037,54.07,13.71,55.7810810222,134.87
2020-05-03 16:30:00,54.11128,13.08579,55.6710743848,1.15128,0.33579000000000003,1.19925,52.96,12.75,54.4731502669,134.8,54.76128,31.31579,63.0830919547,1.15128,0.33579000000000003,1.19925,53.61,30.98,61.917626731,134.7,55.54128,14.20579,57.3292094273,1.15128,0.33579000000000003,1.19925,54.39,13.87,56.1306422554,134.83,55.73128,14.19579,57.5108339721,1.15128,0.33579000000000003,1.19925,54.58,13.86,56.3123077133,134.61
2020-05-03 17:00:00,54.9988,12.82715,56.4748065828,1.0188,0.29715,1.06125,53.98,12.53,55.4151721102,134.3,55.6688,30.94715,63.6925536194,1.0188,0.29715,1.06125,54.65,30.65,62.6581598836,134.24,56.4488,13.95715,58.1486806176,1.0188,0.29715,1.06125,55.43,13.66,57.0883569566,134.33,56.6188,13.93715,58.3089415404,1.0188,0.29715,1.06125,55.6,13.64,57.2486646132,134.15
2020-05-03 17:30:00,56.3836,12.62105,57.7788997132,0.9636,0.28105,1.00375,55.42,12.34,56.7772137393,133.88,57.0936,30.62105,64.7867877276,0.9636,0.28105,1.00375,56.13,30.34,63.8051134314,133.82,57.8436,13.73105,59.4510201348,0.9636,0.28105,1.00375,56.88,13.45,58.4485833875,133.9,58.0336,13.72105,59.6335974268,0.9636,0.28105,1.00375,57.07,13.44,58.6312075605,133.68
2020-05-03 18:00:00,57.04288,12.69459,58.4383673109,0.8728800000000001,0.25459000000000004,0.9092500000000001,56.17,12.44,57.5310568302,133.68,57.74288,30.63459,65.3660331913,0.8728800000000001,0.25459000000000004,0.9092500000000001,56.87,30.38,64.4758970469,133.65,58.51288,13.82459,60.1238423137,0.8728800000000001,0.25459000000000004,0.9092500000000001,57.64,13.57,59.2158298093,133.76,58.71288,13.78459,60.3093458708,0.8728800000000001,0.25459000000000004,0.9092500000000001,57.84,13.53,59.4014014986,133.6
2020-05-03 18:30:00,57.0992,20.64185,60.715769056,0.8292,0.24185,0.86375,56.27,20.4,59.8537626219,135.0,57.3492,28.12185,63.8730709146,0.8292,0.24185,0.86375,56.52,27.88,63.0222563861,134.93,58.1192,11.80185,59.3053544974,0.8292,0.24185,0.86375,57.29,11.56,58.4446550165,135.04,58.3392,11.94185,59.5488877987,0.8292,0.24185,0.86375,57.51,11.7,58.6880745978,134.83
2020-05-03 19:00:00,54.5928,27.18915,60.9887177235,0.6828000000000001,0.19915000000000002,0.71125,53.91,26.99,60.2888729369,135.83,54.5428,27.10915,60.9083167192,0.6828000000000001,0.19915000000000002,0.71125,53.86,26.91,60.2083690196,135.75,55.2828,10.90915,56.3488911121,0.6828000000000001,0.19915000000000002,0.71125,54.6,10.71,55.6404897534,135.87,55.4928,10.88915,56.5510781468,0.6828000000000001,0.19915000000000002,0.71125,54.81,10.69,55.8427452764,135.66
2020-05-03 19:30:00,53.31832,27.13576,59.8263547143,0.56832,0.16576000000000002,0.592,52.75,26.97,59.2447752971,135.17,53.24832,27.02576,59.7141129583,0.56832,0.16576000000000002,0.592,52.68,26.86,59.1324107406,135.13,53.97832,10.97576,55.0829042226,0.56832,0.16576000000000002,0.592,53.41,10.81,54.492973859,135.22,54.20832,10.95576,55.3043455291,0.56832,0.16576000000000002,0.592,53.64,10.79,54.714474319,135.03
2020-05-03 20:00:00,52.60168,27.30924,59.2682995218,0.51168,0.14924,0.533,52.09,27.16,58.7454994021,135.32,52.55168,27.21924,59.1824813353,0.51168,0.14924,0.533,52.04,27.07,58.659581485,135.23,53.29168,11.12924,54.4413734232,0.51168,0.14924,0.533,52.78,10.98,53.9100064923,135.37,53.48168,11.11924,54.6253383861,0.51168,0.14924,0.533,52.97,10.97,54.0940089104,135.14
2020-05-03 20:30:00,51.9456,27.34455,58.7032347836,0.49560000000000004,0.14455,0.5162500000000001,51.45,27.2,58.197444102,135.14,51.8756,27.24455,58.5947385015,0.49560000000000004,0.14455,0.5162500000000001,51.38,27.1,58.0888491881,135.1,52.5956,11.16455,53.7675024161,0.49560000000000004,0.14455,0.5162500000000001,52.1,11.02,53.2527032178,135.18,52.8256,11.15455,53.9904436087,0.49560000000000004,0.14455,0.5162500000000001,52.33,11.01,53.4756860639,135.02
2020-05-03 21:00:00,51.27904,27.67972,58.2726937991,0.47904,0.13972,0.499,50.8,27.54,57.7848734532,135.42,51.22904,27.58972,58.1859707232,0.47904,0.13972,0.499,50.75,27.45,57.698050227,135.39,51.95904,11.47972,53.2120832988,0.47904,0.13972,0.499,51.48,11.34,52.7141916375,135.45,52.16904,11.46972,53.4150092334,0.47904,0.13972,0.499,51.69,11.33,52.9171522287,135.26
2020-05-03 21:30:00,51.42928,27.24979,58.2024217397,0.47928000000000004,0.13979,0.49925,50.95,27.11,57.7135564664,135.3,51.36928,27.15979,58.1072897369,0.47928000000000004,0.13979,0.49925,50.89,27.02,57.6183347555,135.25,52.08928,11.02979,53.2442424903,0.47928000000000004,0.13979,0.49925,51.61,10.89,52.7464140961,135.34,52.31928,11.00979,53.4651525347,0.47928000000000004,0.13979,0.49925,51.84,10.87,52.9673720322,135.15
2020-05-03 22:00:00,49.78184,27.85762,57.0462845929,0.47184000000000004,0.13762000000000002,0.49150000000000005,49.31,27.72,56.5674332103,135.66,49.73184,27.75762,56.9538530553,0.47184000000000004,0.13762000000000002,0.49150000000000005,49.26,27.62,56.4748793713,135.61,50.45184,11.56762,51.7609697731,0.47184000000000004,0.13762000000000002,0.49150000000000005,49.98,11.43,51.2703159733,135.69,50.69184,11.56762,51.9949273973,0.47184000000000004,0.13762000000000002,0.49150000000000005,50.22,11.43,51.5043037037,135.46
2020-05-03 22:30:00,47.33352,28.57811,55.291685512,0.47352000000000005,0.13811,0.49325,46.86,28.44,54.8150818662,136.11,47.30352,28.48811,55.2195202421,0.47352000000000005,0.13811,0.49325,46.83,28.35,54.7427748657,136.09,47.97352,12.16811,49.492641091,0.47352000000000005,0.13811,0.49325,47.5,12.03,48.9997030603,136.15,48.25352,12.17811,49.7665405223,0.47352000000000005,0.13811,0.49325,47.78,12.04,49.2736237758,135.95
2020-05-03 23:00:00,44.49352,29.41811,53.3394649201,0.47352000000000005,0.13811,0.49325,44.02,29.28,52.868504802,136.88,44.45352,29.32811,53.2564876476,0.47352000000000005,0.13811,0.49325,43.98,29.19,52.785381499,136.84,45.16352,12.83811,46.9527486646,0.47352000000000005,0.13811,0.49325,44.69,12.7,46.4595103289,136.91,45.40352,12.83811,47.1836486165,0.47352000000000005,0.13811,0.49325,44.93,12.7,46.6904155047,136.73
2020-05-03 23:30:00,41.556,30.0705,51.2946011413,0.516,0.1505,0.5375,41.04,29.92,50.7886601517,137.56,41.546,29.9905,51.2396351104,0.516,0.1505,0.5375,41.03,29.84,50.7334849976,137.52,42.186,13.3205,44.2390587179,0.516,0.1505,0.5375,41.67,13.17,43.7016910428,137.58,42.516,13.3305,44.5568455599,0.516,0.1505,0.5375,42.0,13.18,44.0194547899,137.39
2020-05-04 00:00:00,39.28264,29.06827,48.8680890374,0.54264,0.15827000000000002,0.56525,38.74,28.91,48.3381391864,137.56,39.29264,29.12827,48.9118356981,0.54264,0.15827000000000002,0.56525,38.75,28.97,48.3820565913,137.52,39.90264,12.44827,41.799283546,0.54264,0.15827000000000002,0.56525,39.36,12.29,41.2341327058,137.58,40.43264,17.81827,44.1847159453,0.54264,0.15827000000000002,0.56525,39.89,17.66,43.6243934055,137.39
2020-05-04 00:30:00,37.1936,26.03855,45.4023123537,0.5436,0.15855000000000002,0.56625,36.65,25.88,44.8664340014,136.05,37.2036,25.95855,45.3646797747,0.5436,0.15855000000000002,0.56625,36.66,25.8,44.8285132477,136.02,37.8036,8.48855,38.7449048787,0.5436,0.15855000000000002,0.56625,37.26,8.33,38.1797917752,136.08,38.6136,27.43855,47.3696541159,0.5436,0.15855000000000002,0.56625,38.07,27.28,46.8350648553,135.89
2020-05-04 01:00:00,36.26384,26.14862,44.7081247588,0.54384,0.15862,0.5665,35.72,25.99,44.1746363879,136.32,36.27384,26.06862,44.6695020909,0.54384,0.15862,0.5665,35.73,25.91,44.1357111645,136.28,36.87384,8.54862,37.8518028666,0.54384,0.15862,0.5665,36.33,8.39,37.2862038829,136.36,37.683840000000004,27.55862,46.6856437618,0.54384,0.15862,0.5665,37.14,27.4,46.1534354084,136.18
2020-05-04 01:30:00,35.98096,26.19778,44.5078999667,0.54096,0.15778,0.5635,35.44,26.04,43.9781218335,135.9,36.00096,26.09778,44.465303798,0.54096,0.15778,0.5635,35.46,25.94,43.9351249002,135.88,36.58096,8.69778,37.6007714209,0.54096,0.15778,0.5635,36.04,8.54,37.0379967061,135.91,37.38096,27.58778,46.4588180634,0.54096,0.15778,0.5635,36.84,27.43,45.9302786841,135.75
2020-05-04 02:00:00,36.91816,25.99988,45.1546708304,0.5481600000000001,0.15988000000000002,0.5710000000000001,36.37,25.84,44.6148237697,135.65,36.91816,25.90988,45.1029092122,0.5481600000000001,0.15988000000000002,0.5710000000000001,36.37,25.75,44.5627579936,135.64,37.51816,8.55988,38.4822540322,0.5481600000000001,0.15988000000000002,0.5710000000000001,36.97,8.4,37.9122790135,135.69,38.33816,27.37988,47.1112761555,0.5481600000000001,0.15988000000000002,0.5710000000000001,37.79,27.22,46.5726582879,135.54
2020-05-04 02:30:00,36.51832,26.14701,44.9138489507,0.53832,0.15701,0.5607500000000001,35.98,25.99,44.3851382785,135.76,36.53832,26.05701,44.8777962757,0.53832,0.15701,0.5607500000000001,36.0,25.9,44.3487316617,135.74,37.12832,8.69701,38.1333204555,0.53832,0.15701,0.5607500000000001,36.59,8.54,37.5733908504,135.78,37.94832,27.54701,46.8925660501,0.53832,0.15701,0.5607500000000001,37.41,27.39,46.3650752183,135.54
2020-05-04 03:00:00,36.21328,26.12554,44.6536167477,0.5332800000000001,0.15554,0.5555,35.68,25.97,44.1305257163,135.87,36.23328,26.04554,44.6230964126,0.5332800000000001,0.15554,0.5555,35.7,25.89,44.0996836723,135.83,36.81328,8.66554,37.8194284443,0.5332800000000001,0.15554,0.5555,36.28,8.51,37.2647085055,135.88,37.62328,27.52554,46.6172344766,0.5332800000000001,0.15554,0.5555,37.09,27.37,46.0953902251,135.73
2020-05-04 03:30:00,35.54728,26.27379,44.2031803874,0.5272800000000001,0.15379,0.54925,35.02,26.12,43.6881540008,135.76,35.55728,26.18379,44.1577968174,0.5272800000000001,0.15379,0.54925,35.03,26.03,43.642431188,135.73,36.15728,8.813790000000001,37.216015251,0.5272800000000001,0.15379,0.54925,35.63,8.66,36.6673219638,135.78,36.93728,27.67379,46.1541038995,0.5272800000000001,0.15379,0.54925,36.41,27.52,45.6403166071,135.6
2020-05-04 04:00:00,35.25592,26.00756,43.8106502143,0.50592,0.14756000000000002,0.527,34.75,25.86,43.3163029355,135.64,35.26592,25.91756,43.7653405082,0.50592,0.14756000000000002,0.527,34.76,25.77,43.270665583,135.62,35.86592,8.58756,36.8796746759,0.50592,0.14756000000000002,0.527,35.36,8.44,36.3533107158,135.66,36.63592,27.39756,45.7473160765,0.50592,0.14756000000000002,0.527,36.13,27.25,45.2541644493,135.49
2020-05-04 04:30:00,35.06944,26.02692,43.672258776,0.46944,0.13692000000000001,0.489,34.6,25.89,43.214026658,135.8,35.07944,25.94692,43.632668589,0.46944,0.13692000000000001,0.489,34.61,25.81,43.1741612542,135.75,35.67944,8.57692,36.6958580142,0.46944,0.13692000000000001,0.489,35.21,8.44,36.2074260339,135.84,36.44944,27.42692,45.6157606206,0.46944,0.13692000000000001,0.489,35.98,27.29,45.1586591918,135.65
2020-05-04 05:00:00,34.8576,25.9193,43.438029309,0.4776,0.1393,0.4975,34.38,25.78,42.9720001862,135.8,34.8676,25.8393,43.3983750185,0.4776,0.1393,0.4975,34.39,25.7,42.9320637752,135.75,35.4776,8.4693,36.4744999178,0.4776,0.1393,0.4975,35.0,8.33,35.9776166526,135.84,36.2176,27.3093,45.3598105844,0.4776,0.1393,0.4975,35.74,27.17,44.8949496046,135.65
2020-05-04 05:30:00,35.05064,25.90727,43.5859381368,0.47064000000000006,0.13727,0.49025,34.58,25.77,43.1262020122,135.88,35.05064,25.80727,43.5265729097,0.47064000000000006,0.13727,0.49025,34.58,25.67,43.0665218006,135.85,35.65064,8.42727,36.6331408981,0.47064000000000006,0.13727,0.49025,35.18,8.29,36.1435540588,135.84,36.42064,27.29727,45.5148763314,0.47064000000000006,0.13727,0.49025,35.95,27.16,45.0562770322,135.65
2020-05-04 06:00:00,35.47896,25.79553,43.8653162608,0.49896,0.14553000000000002,0.51975,34.98,25.65,43.3765247571,135.74,35.49896,25.70553,43.8286485494,0.49896,0.14553000000000002,0.51975,35.0,25.56,43.3395154565,135.71,36.08896,8.34553,37.0413404841,0.49896,0.14553000000000002,0.51975,35.59,8.2,36.5224328324,135.84,36.86896,27.18553,45.8080042445,0.49896,0.14553000000000002,0.51975,36.37,27.04,45.3203982772,135.65
2020-05-04 06:30:00,37.73856,25.11083,45.3293800328,0.6885600000000001,0.20083,0.71725,37.05,24.91,44.6453872197,134.8,37.74856,25.02083,45.2879201991,0.6885600000000001,0.20083,0.71725,37.06,24.82,44.6035424602,134.76,38.32856,7.89083,39.1323869674,0.6885600000000001,0.20083,0.71725,37.64,7.69,38.4175181395,134.83,39.16856,26.46083,47.268928661,0.6885600000000001,0.20083,0.71725,38.48,26.26,46.5864572596,134.65
2020-05-04 07:00:00,40.42552,24.38286,47.2096020853,0.9355200000000001,0.27286000000000005,0.9745,39.49,24.11,46.2682634211,134.8,40.43552,24.29286,47.1717534617,0.9355200000000001,0.27286000000000005,0.9745,39.5,24.02,46.2299729613,134.76,41.01552,7.16286,41.6362755809,0.9355200000000001,0.27286000000000005,0.9745,40.08,6.89,40.6679050358,134.91,41.90552,25.72286,49.1705006386,0.9355200000000001,0.27286000000000005,0.9745,40.97,25.45,48.231145539,134.73
2020-05-04 07:30:00,43.82776,23.10893,49.5468989177,0.8877600000000001,0.25893,0.9247500000000001,42.94,22.85,48.6411975593,134.37,43.80776,23.02893,49.491933213,0.8877600000000001,0.25893,0.9247500000000001,42.92,22.77,48.5859990121,134.35,44.42776,6.02893,44.834962424,0.8877600000000001,0.25893,0.9247500000000001,43.54,5.77,43.9206614249,134.39,45.32776,24.41893,51.486794122,0.8877600000000001,0.25893,0.9247500000000001,44.44,24.16,50.5827954941,134.24
2020-05-04 08:00:00,46.69928,21.78229,51.529514942,0.8992800000000001,0.26229,0.9367500000000001,45.8,21.52,50.6038575605,133.96,46.66928,21.682290000000002,51.460114607,0.8992800000000001,0.26229,0.9367500000000001,45.77,21.42,50.5342388881,133.93,47.30928,4.77229,47.5493714571,0.8992800000000001,0.26229,0.9367500000000001,46.41,4.51,46.6286199667,134.01,48.24928,23.05229,53.4733680888,0.8992800000000001,0.26229,0.9367500000000001,47.35,22.79,52.5490875278,133.81
2020-05-04 08:30:00,50.8012,23.52785,55.9850127004,0.7812,0.22785000000000002,0.8137500000000001,50.02,23.3,55.1805255502,134.9,50.7712,23.59785,55.9872599264,0.7812,0.22785000000000002,0.8137500000000001,49.99,23.37,55.1829412047,134.86,51.4412,7.45785,51.9790013762,0.7812,0.22785000000000002,0.8137500000000001,50.66,7.23,51.173318243,134.94,51.8712,11.08785,53.0430184573,0.7812,0.22785000000000002,0.8137500000000001,51.09,10.86,52.2314818859,134.74
2020-05-04 09:00:00,53.06328,23.90804,58.2005675316,0.9532800000000001,0.27804,0.993,52.11,23.63,57.2173837221,135.04,53.03328,23.82804,58.1403842247,0.9532800000000001,0.27804,0.993,52.08,23.55,57.1570546827,134.99,53.71328,7.76804,54.2720820846,0.9532800000000001,0.27804,0.993,52.76,7.49,53.2890016795,135.07,53.99328,7.76804,54.5492138403,0.9532800000000001,0.27804,0.993,53.04,7.49,53.5662365674,134.85
2020-05-04 09:30:00,54.41728,23.41754,59.2420588961,1.15728,0.33754,1.2055,53.26,23.08,58.0457922678,135.04,54.34728,23.33754,59.1461547072,1.15728,0.33754,1.2055,53.19,23.0,57.949772217,134.99,55.06728,7.26754,55.5447789108,1.15728,0.33754,1.2055,53.91,6.93,54.3535923376,135.07,55.27728,7.27754,55.7542847918,1.15728,0.33754,1.2055,54.12,6.94,54.5631560671,134.85
2020-05-04 10:00:00,55.6408,23.05315,60.2274551144,1.2108,0.35315,1.26125,54.43,22.7,58.9738492893,135.04,55.5608,22.98315,60.12676343,1.2108,0.35315,1.26125,54.35,22.63,58.8730787372,135.08,56.3108,6.93315,56.7360094258,1.2108,0.35315,1.26125,55.1,6.58,55.491498448,135.07,56.4708,6.94315,56.896033118,1.2108,0.35315,1.26125,55.26,6.59,55.6515561328,134.95
2020-05-04 10:30:00,56.57536,22.83823,61.0111146322,1.36536,0.39823000000000003,1.42225,55.21,22.44,59.5961215181,135.04,56.46536,22.74823,60.8754371488,1.36536,0.39823000000000003,1.42225,55.1,22.35,59.4603439277,135.08,57.24536,6.66823,57.6324260539,1.36536,0.39823000000000003,1.42225,55.88,6.27,56.2306615647,135.07,57.37536,6.68823,57.7638672153,1.36536,0.39823000000000003,1.42225,56.01,6.29,56.3620812249,134.95
2020-05-04 11:00:00,56.67192,22.75556,61.0698127343,1.80192,0.52556,1.877,54.87,22.23,59.2021097597,135.17,56.57192,22.68556,60.9509373595,1.80192,0.52556,1.877,54.77,22.16,59.0831490359,135.08,57.36192,6.58556,57.7387172234,1.80192,0.52556,1.877,55.56,6.06,55.8895088545,135.19,57.48192,6.59556,57.8590748163,1.80192,0.52556,1.877,55.68,6.07,56.0098857346,134.95
2020-05-04 11:30:00,56.14056,22.71183,60.5606282915,1.72056,0.50183,1.7922500000000001,54.42,22.21,58.7777211195,135.17,56.03056,22.63183,60.4286635883,1.72056,0.50183,1.7922500000000001,54.31,22.13,58.6456562756,135.08,56.83056,6.52183,57.2035559774,1.72056,0.50183,1.7922500000000001,55.11,6.02,55.4378255346,135.19,56.94056,6.55183,57.3162616494,1.72056,0.50183,1.7922500000000001,55.22,6.05,55.5504356419,134.95
2020-05-04 12:00:00,56.85024,22.41632,61.1100743773,1.53024,0.44632000000000005,1.5939999999999999,55.32,21.97,59.5229644759,134.88,56.75024,22.35632,60.9950390114,1.53024,0.44632000000000005,1.5939999999999999,55.22,21.91,59.4078824736,134.84,57.55024,6.29632,57.8936418754,1.53024,0.44632000000000005,1.5939999999999999,56.02,5.85,56.3246207266,134.93,57.65024,6.31632,57.9952245482,1.53024,0.44632000000000005,1.5939999999999999,56.12,5.87,56.4261579412,134.75
2020-05-04 12:30:00,57.77592,22.38881,61.9622122351,1.43592,0.41881,1.4957500000000001,56.34,21.97,60.4721134078,134.79,57.66592,22.30881,61.8307474729,1.43592,0.41881,1.4957500000000001,56.23,21.89,60.340575071800004,134.69,58.46592,6.29881,58.804241419,1.43592,0.41881,1.4957500000000001,57.03,5.88,57.3323233438,134.82,58.56592,6.29881,58.9036670579,1.43592,0.41881,1.4957500000000001,57.13,5.88,57.4317969421,134.61
2020-05-04 13:00:00,58.32968,22.47699,62.5105322995,1.66968,0.48699000000000003,1.7392500000000002,56.66,21.99,60.7775920879,134.79,58.20968,22.39699,62.3698004387,1.66968,0.48699000000000003,1.7392500000000002,56.54,21.91,60.6367850401,134.69,59.01968,6.37699,59.3631925419,1.66968,0.48699000000000003,1.7392500000000002,57.35,5.89,57.6516660644,134.82,59.11968,6.38699,59.4636881177,1.66968,0.48699000000000003,1.7392500000000002,57.45,5.9,57.7521644616,134.61
2020-05-04 13:30:00,58.05312,22.79716,62.368864394,1.77312,0.5171600000000001,1.847,56.28,22.28,60.5296357167,135.3,57.94312,22.71716,62.2372437838,1.77312,0.5171600000000001,1.847,56.17,22.2,60.3979213218,135.23,58.76312,6.58716,59.1311673232,1.77312,0.5171600000000001,1.847,56.99,6.07,57.3123459649,135.32,58.85312,6.59716,59.2217211317,1.77312,0.5171600000000001,1.847,57.08,6.08,57.4028988815,135.12
2020-05-04 14:00:00,56.45096,23.65778,61.2078543935,2.94096,0.8577800000000001,3.0635,53.51,22.8,58.1649387518,135.74,56.34096,23.58778,61.0793511676,2.94096,0.8577800000000001,3.0635,53.4,22.73,58.0363067398,135.69,57.17096,7.34778,57.6412052116,2.94096,0.8577800000000001,3.0635,54.23,6.49,54.6169662285,135.78,57.25096,7.35778,57.7218273052,2.94096,0.8577800000000001,3.0635,54.31,6.5,54.6975876982,135.6
2020-05-04 14:30:00,54.11616,23.88013,59.1508189458,1.88616,0.55013,1.96475,52.23,23.33,57.2036869441,135.98,54.01616,23.79013,59.023010992,1.88616,0.55013,1.96475,52.13,23.24,57.0756909726,135.88,54.83616,7.53013,55.3507660413,1.88616,0.55013,1.96475,52.95,6.98,53.4080789769,136.03,54.90616,7.5401299999999996,55.4214756783,1.88616,0.55013,1.96475,53.02,6.99,53.4787855135,135.83
2020-05-04 15:00:00,53.82632,24.03351,58.9481325206,1.72632,0.50351,1.79825,52.1,23.53,57.1670438277,136.21,53.71632,23.96351,58.819153733,1.72632,0.50351,1.79825,51.99,23.46,57.0379847119,136.14,54.53632,7.64351,55.0693512243,1.72632,0.50351,1.79825,52.81,7.14,53.2904841412,136.23,54.62632,7.6635100000000005,55.1612565327,1.72632,0.50351,1.79825,52.9,7.16,53.3823528893,136.05
2020-05-04 15:30:00,53.21664,24.83027,58.7243823396,3.3266400000000003,0.9702700000000001,3.46525,49.89,23.86,55.3020044845,136.41,53.11664,24.75027,58.5999429177,3.3266400000000003,0.9702700000000001,3.46525,49.79,23.78,55.177282463,136.33,53.93664,8.37027,54.5822549403,3.3266400000000003,0.9702700000000001,3.46525,50.61,7.4,51.1481387736,136.44,54.01664,8.38027,54.6628422437,3.3266400000000003,0.9702700000000001,3.46525,50.69,7.41,51.2287438847,136.27
2020-05-04 16:00:00,52.25504,25.24772,58.0347875899,3.69504,1.07772,3.849,48.56,24.17,54.242626227,136.68,52.15504,25.16772,57.9099501588,3.69504,1.07772,3.849,48.46,24.09,54.1174620617,136.63,52.97504,8.71772,53.6875544703,3.69504,1.07772,3.849,49.28,7.64,49.8687076231,136.7,53.06504,8.73772,53.779607854700004,3.69504,1.07772,3.849,49.37,7.66,49.9607095626,136.51
2020-05-04 16:30:00,52.8056,25.49205,58.6368144135,3.1955999999999998,0.93205,3.32875,49.61,24.56,55.3565325865,136.79,52.7256,25.42205,58.5343448034,3.1955999999999998,0.93205,3.32875,49.53,24.49,55.2537872005,136.63,53.5356,8.92205,54.2739665361,3.1955999999999998,0.93205,3.32875,50.34,7.99,50.9701451832,136.81,53.6056,8.95205,54.3479489085,3.1955999999999998,0.93205,3.32875,50.41,8.02,51.0439859337,136.59
2020-05-04 17:00:00,55.47968,24.99949,60.8520286692,2.32968,0.67949,2.42675,53.15,24.32,58.4498494438,136.36,55.38968,24.90949,60.7330169065,2.32968,0.67949,2.42675,53.06,24.23,58.3305794588,136.29,56.18968,8.49949,56.8288788273,2.32968,0.67949,2.42675,53.86,7.82,54.4247370228,136.38,56.30968,8.50949,56.9490252925,2.32968,0.67949,2.42675,53.98,7.83,54.5449291869,136.17
2020-05-04 17:30:00,58.27104,24.66072,63.2745226264,1.51104,0.44072000000000006,1.574,56.76,24.22,61.7114738116,136.15,58.17104,24.58072,63.1512604023,1.51104,0.44072000000000006,1.574,56.66,24.14,61.588109242,136.08,58.98104,8.27072,59.5581051478,1.51104,0.44072000000000006,1.574,57.47,7.83,58.000946544,136.16,59.09104,8.28072,59.6684282682,1.51104,0.44072000000000006,1.574,57.58,7.84,58.1112897809,135.97
2020-05-04 18:00:00,60.06688,24.35534,64.8167621796,1.76688,0.51534,1.8405,58.3,23.84,62.985995268799996,135.7,59.96688,24.26534,64.6902884694,1.76688,0.51534,1.8405,58.2,23.75,62.8593867294,135.64,60.74688,8.04534,61.2773279888,1.76688,0.51534,1.8405,58.98,7.53,59.4587361117,135.74,60.90688,8.05534,61.4372568874,1.76688,0.51534,1.8405,59.14,7.54,59.6187151824,135.56
2020-05-04 18:30:00,59.4744,24.81795,64.4448205643,1.6044,0.46795000000000003,1.6712500000000001,57.87,24.35,62.7842289114,135.43,59.3944,24.73795,64.340196779,1.6044,0.46795000000000003,1.6712500000000001,57.79,24.27,62.6794783003,135.38,60.1344,8.58795,60.7445384258,1.6044,0.46795000000000003,1.6712500000000001,58.53,8.12,59.0905686214,135.48,60.3644,8.59795,60.9736462052,1.6044,0.46795000000000003,1.6712500000000001,58.76,8.13,59.3197648343,135.31
2020-05-04 19:00:00,58.08288,25.07084,63.2626901689,1.20288,0.35084000000000004,1.2530000000000001,56.88,24.72,62.0194550121,135.43,58.01288,24.98084,63.1627786992,1.20288,0.35084000000000004,1.2530000000000001,56.81,24.63,61.9194072969,135.38,58.71288,8.84084,59.3747650926,1.20288,0.35084000000000004,1.2530000000000001,57.51,8.49,58.1332968272,135.48,58.98288,8.86084,59.6447367217,1.20288,0.35084000000000004,1.2530000000000001,57.78,8.51,58.4033261039,135.31
2020-05-04 19:30:00,56.75256,25.18908,62.0914069562,0.92256,0.26908000000000004,0.961,55.83,24.92,61.1391470336,135.12,56.68256,25.11908,61.9990386071,0.92256,0.26908000000000004,0.961,55.76,24.85,61.0467042517,135.06,57.36256,8.99908,58.0641604658,0.92256,0.26908000000000004,0.961,56.44,8.73,57.1111766645,135.16,57.67256,9.02908,58.3750671314,0.92256,0.26908000000000004,0.961,56.75,8.76,57.4221220437,134.97
2020-05-04 20:00:00,55.73944,25.22567,61.1818567752,0.7394400000000001,0.21567000000000003,0.7702500000000001,55.0,25.01,60.4193685833,134.5,55.69944,25.14567,61.1124564722,0.7394400000000001,0.21567000000000003,0.7702500000000001,54.96,24.93,60.3498674398,134.44,56.33944,9.21567,57.0881868083,0.7394400000000001,0.21567000000000003,0.7702500000000001,55.6,9.0,56.3237072643,134.56,56.67944,9.23567,57.426966828,0.7394400000000001,0.21567000000000003,0.7702500000000001,55.94,9.02,56.6625449481,134.36
2020-05-04 20:30:00,55.57504,24.71522,60.8229164925,0.63504,0.18522000000000002,0.6615,54.94,24.53,60.1674704471,133.7,55.52504,24.63522,60.7447457106,0.63504,0.18522000000000002,0.6615,54.89,24.45,60.0892219953,133.67,56.15504,8.83522,56.8458409195,0.63504,0.18522000000000002,0.6615,55.52,8.65,56.1897935572,133.72,56.50504,8.88522,57.199359086,0.63504,0.18522000000000002,0.6615,55.87,8.7,56.5433187919,133.55
2020-05-04 21:00:00,55.49472,24.58221,60.6955434638,0.62472,0.18221,0.65075,54.87,24.4,60.0506194806,133.7,55.47472,24.64221,60.7015903644,0.62472,0.18221,0.65075,54.85,24.46,60.0567573217,133.58,56.07472,9.03221,56.7974914989,0.62472,0.18221,0.65075,55.45,8.85,56.1518031767,133.72,56.46472,9.202210000000001,57.2096606664,0.62472,0.18221,0.65075,55.84,9.02,56.5638223602,133.55
2020-05-04 21:30:00,56.86976,28.81368,63.7526294171,0.6297600000000001,0.18368,0.656,56.24,28.63,63.107959086,136.11,56.04976,12.22368,57.3671852961,0.6297600000000001,0.18368,0.656,55.42,12.04,56.712767522,136.05,57.48976,13.423680000000001,59.0361557827,0.6297600000000001,0.18368,0.656,56.86,13.24,58.3811373647,136.13,57.84976,13.46368,59.3958366487,0.6297600000000001,0.18368,0.656,57.22,13.28,58.740844393,135.94
2020-05-04 22:00:00,54.66128,30.40704,62.5495292772,0.6412800000000001,0.18704,0.668,54.02,30.22,61.8983747767,137.55,53.89128,13.47704,55.5508835861,0.6412800000000001,0.18704,0.668,53.25,13.29,54.8833909302,137.5,55.29128,14.74704,57.224128065,0.6412800000000001,0.18704,0.668,54.65,14.56,56.5563091087,137.56,55.62128,14.79704,57.5558787753,0.6412800000000001,0.18704,0.668,54.98,14.61,56.8880699268,137.41
2020-05-04 22:30:00,51.94112,30.93991,60.4579025245,0.65112,0.18991000000000002,0.67825,51.29,30.75,59.8015601803,137.94,51.23112,14.42991,53.2245240379,0.65112,0.18991000000000002,0.67825,50.58,14.24,52.5463033904,137.86,52.591120000000004,15.27991,54.7658794548,0.65112,0.18991000000000002,0.67825,51.94,15.09,54.0876298242,137.97,52.91112,15.48991,55.1318776341,0.65112,0.18991000000000002,0.67825,52.26,15.3,54.4536279783,137.8
2020-05-04 23:00:00,48.43952,27.722360000000002,55.8114355827,0.6595200000000001,0.19236,0.687,47.78,27.53,55.1437149637,136.42,48.40952,27.64236,55.7456876628,0.6595200000000001,0.19236,0.687,47.75,27.45,55.0778085984,136.35,49.06952,11.27236,50.3476304606,0.6595200000000001,0.19236,0.687,48.41,11.08,49.6618012158,136.44,49.36952,11.29236,50.6445149982,0.6595200000000001,0.19236,0.687,48.71,11.1,49.9587239629,136.27
2020-05-04 23:30:00,45.31128,28.27579,53.4100402112,0.6712800000000001,0.19579000000000002,0.69925,44.64,28.08,52.7372354224,137.34,45.27128,28.19579,53.3337732264,0.6712800000000001,0.19579000000000002,0.69925,44.6,28.0,52.6608013612,137.27,45.98128,11.58579,47.4184419858,0.6712800000000001,0.19579000000000002,0.69925,45.31,11.39,46.7196767968,137.38,46.22128,11.595790000000001,47.6536364883,0.6712800000000001,0.19579000000000002,0.69925,45.55,11.4,46.954898573,137.19
2020-05-05 00:00:00,42.83832,28.29076,51.3370116174,0.68832,0.20076000000000002,0.717,42.15,28.09,50.6524491017,137.84,42.79832,28.36076,51.3422720826,0.68832,0.20076000000000002,0.717,42.11,28.16,50.658046744800004,137.75,43.51832,11.690760000000001,45.0612699,0.68832,0.20076000000000002,0.717,42.83,11.49,44.3444359531,137.87,43.78832,13.43076,45.8017716098,0.68832,0.20076000000000002,0.717,43.1,13.23,45.0848411331,137.69
2020-05-05 00:30:00,40.70784,24.45062,47.4864302285,0.68784,0.20062000000000002,0.7165,40.02,24.25,46.7938339955,136.08,40.64784,24.37062,47.3938183295,0.68784,0.20062000000000002,0.7165,39.96,24.17,46.7010760047,135.99,41.39784,6.95062,41.977282845,0.68784,0.20062000000000002,0.7165,40.71,6.75,41.2658042452,136.11,42.08784,25.82062,49.377025964,0.68784,0.20062000000000002,0.7165,41.4,25.62,48.6861828448,135.93
