Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-05-05 01:00:00,39.58888,24.56384,46.5903601102,0.6988800000000001,0.20384000000000002,0.728,38.89,24.36,45.8894508575,136.08,39.54888,24.48384,46.5142164333,0.6988800000000001,0.20384000000000002,0.728,38.85,24.28,45.8131083861,135.99,40.27888,7.05384,40.8918675631,0.6988800000000001,0.20384000000000002,0.728,39.58,6.85,40.1683818444,136.11,40.93888,25.93384,48.4619020758,0.6988800000000001,0.20384000000000002,0.728,40.24,25.73,47.7628569079,135.93
2020-05-05 01:30:00,39.482,24.88475,46.6698950777,0.7020000000000001,0.20475000000000002,0.7312500000000001,38.78,24.68,45.9672796672,136.35,39.432,24.80475,46.5849572991,0.7020000000000001,0.20475000000000002,0.7312500000000001,38.73,24.6,45.882163201,136.25,40.162,7.34475,40.8280736328,0.7020000000000001,0.20475000000000002,0.7312500000000001,39.46,7.14,40.100763085,136.39,40.812,26.25475,48.5276337932,0.7020000000000001,0.20475000000000002,0.7312500000000001,40.11,26.05,47.82692338,136.2
2020-05-05 02:00:00,40.16912,24.70391,47.1576226167,0.6991200000000001,0.20391,0.7282500000000001,39.47,24.5,46.4556874882,135.99,40.09912,24.60391,47.0456354199,0.6991200000000001,0.20391,0.7282500000000001,39.4,24.4,46.3435000836,135.84,40.83912,7.23391,41.4748499245,0.6991200000000001,0.20391,0.7282500000000001,40.14,7.03,40.750957044,136.04,41.50912,26.06391,49.0136149214,0.6991200000000001,0.20391,0.7282500000000001,40.81,25.86,48.3135146724,135.83
2020-05-05 02:30:00,39.85568,24.68999,46.8835881142,0.6856800000000001,0.19999000000000003,0.71425,39.17,24.49,46.1957682045,136.15,39.80568,24.60999,46.7989718697,0.6856800000000001,0.19999000000000003,0.71425,39.12,24.41,46.1109802542,136.02,40.54568,7.17999,41.1765032884,0.6856800000000001,0.19999000000000003,0.71425,39.86,6.98,40.4665293792,136.16,41.20568,26.06999,48.760152203,0.6856800000000001,0.19999000000000003,0.71425,40.52,25.87,48.0741853805,135.97
2020-05-05 03:00:00,39.11968,24.59824,46.2106348626,0.6796800000000001,0.19824000000000003,0.708,38.44,24.4,45.5301394683,136.15,39.05968,24.50824,46.1119553869,0.6796800000000001,0.19824000000000003,0.708,38.38,24.31,45.4312722692,136.02,39.81968,7.04824,40.4386523316,0.6796800000000001,0.19824000000000003,0.708,39.14,6.85,39.73489776,136.16,40.42968,25.95824,48.045699587,0.6796800000000001,0.19824000000000003,0.708,39.75,25.76,47.3670782295,135.97
2020-05-05 03:30:00,38.53448,24.93089,45.8961373654,0.6544800000000001,0.19089,0.6817500000000001,37.88,24.74,45.2433641543,136.41,38.48448,24.85089,45.8107185565,0.6544800000000001,0.19089,0.6817500000000001,37.83,24.66,45.1577734172,136.32,39.22448,7.32089,39.9018202801,0.6544800000000001,0.19089,0.6817500000000001,38.57,7.13,39.2234853117,136.43,39.85448,26.32089,47.7615831654,0.6544800000000001,0.19089,0.6817500000000001,39.2,26.13,47.110687747,136.25
2020-05-05 04:00:00,37.94656,25.08858,45.4904194556,0.64656,0.18858000000000003,0.6735,37.3,24.9,44.8475194409,136.76,37.89656,25.00858,45.4046069628,0.64656,0.18858000000000003,0.6735,37.25,24.82,44.7615337092,136.67,38.64656,7.40858,39.3502688358,0.64656,0.18858000000000003,0.6735,38.0,7.22,38.6798190275,136.79,39.25656,26.47858,47.3517972399,0.64656,0.18858000000000003,0.6735,38.61,26.29,46.710771777,136.66
2020-05-05 04:30:00,37.8956,24.7783,45.2773745954,0.6456000000000001,0.1883,0.6725,37.25,24.59,44.6344104924,136.76,37.8356,24.6883,45.1779236381,0.6456000000000001,0.1883,0.6725,37.19,24.5,44.5347740535,136.67,38.5856,7.0783,39.2294641596,0.6456000000000001,0.1883,0.6725,37.94,6.89,38.5605458986,136.79,39.1956,26.1583,47.1227303777,0.6456000000000001,0.1883,0.6725,38.55,25.97,46.4816458401,136.56
2020-05-05 05:00:00,37.7816,24.83005,45.210404572,0.6516000000000001,0.19005000000000002,0.6787500000000001,37.13,24.64,44.5619400386,136.76,37.7316,24.74005,45.1192166661,0.6516000000000001,0.19005000000000002,0.6787500000000001,37.08,24.55,44.4705396864,136.67,38.4916,7.11005,39.1427653796,0.6516000000000001,0.19005000000000002,0.6787500000000001,37.84,6.92,38.4675447618,136.79,39.0916,26.20005,47.0594922472,0.6516000000000001,0.19005000000000002,0.6787500000000001,38.44,26.01,46.4128613641,136.64
2020-05-05 05:30:00,37.45376,25.05068,45.0590801792,0.65376,0.19068000000000002,0.681,36.8,24.86,44.4101294752,137.01,37.41376,24.97068,44.9813772244,0.65376,0.19068000000000002,0.681,36.76,24.78,44.3322230437,136.92,38.14376,7.31068,38.8380286446,0.65376,0.19068000000000002,0.681,37.49,7.12,38.1601166141,137.03,38.78376,26.44068,46.9392117382,0.65376,0.19068000000000002,0.681,38.13,26.25,46.2921094788,136.86
2020-05-05 06:00:00,37.64032,25.03551,45.2058674362,0.67032,0.19551000000000002,0.69825,36.97,24.84,44.5399427481,136.79,37.61032,24.95551,45.1366109701,0.67032,0.19551000000000002,0.69825,36.94,24.76,44.4704531122,136.67,38.32032,7.33551,39.0161073387,0.67032,0.19551000000000002,0.69825,37.65,7.14,38.3210399128,136.81,38.97032,26.42551,47.0849595907,0.67032,0.19551000000000002,0.69825,38.3,26.23,46.4209317011,136.6
2020-05-05 06:30:00,39.54744,24.51092,46.5272523345,0.7574400000000001,0.22092,0.789,38.79,24.29,45.7675452695,135.94,39.50744,24.42092,46.4458733258,0.7574400000000001,0.22092,0.789,38.75,24.2,45.6859113951,135.83,40.22744,7.03092,40.837247275,0.7574400000000001,0.22092,0.789,39.47,6.8100000000000005,40.0531771524,135.97,40.89744,25.87092,48.3932340333,0.7574400000000001,0.22092,0.789,40.14,25.65,47.6355130129,135.77
2020-05-05 07:00:00,42.1072,23.32335,48.1351736993,0.9372,0.27335000000000004,0.9762500000000001,41.17,23.05,47.1833805487,135.03,42.0572,23.23335,48.0478576428,0.9372,0.27335000000000004,0.9762500000000001,41.12,22.96,47.095817224,134.93,42.7572,6.04335,43.1821749228,0.9372,0.27335000000000004,0.9762500000000001,41.82,5.77,42.216173441,135.08,43.5072,24.65335,50.0066407396,0.9372,0.27335000000000004,0.9762500000000001,42.57,24.38,49.0570005198,134.88
2020-05-05 07:30:00,45.22824,22.07407,50.3275099708,1.24824,0.36407,1.3002500000000001,43.98,21.71,49.0465544152,134.11,45.17824,22.00407,50.251890174,1.24824,0.36407,1.3002500000000001,43.93,21.64,48.9707514747,134.02,45.87824,5.01407,46.1514225508,1.24824,0.36407,1.3002500000000001,44.63,4.65,44.8715878926,134.15,46.68824,23.38407,52.216917604,1.24824,0.36407,1.3002500000000001,45.44,23.02,50.9383352692,133.98
2020-05-05 08:00:00,48.31552,20.81786,52.60962619,1.53552,0.44786000000000004,1.5995,46.78,20.37,51.0225959747,133.37,48.25552,20.58786,52.4638465026,1.53552,0.44786000000000004,1.5995,46.72,20.14,50.8761044106,133.3,48.96552,4.42786,49.165313922,1.53552,0.44786000000000004,1.5995,47.43,3.98,47.5966942129,133.42,49.79552,21.62786,54.2895767183,1.53552,0.44786000000000004,1.5995,48.26,21.18,52.7031308368,133.23
2020-05-05 08:30:00,51.47208,24.27769,56.9102912597,1.43208,0.41769000000000006,1.4917500000000001,50.04,23.86,55.4373628521,135.32,51.42208,24.20769,56.8352229402,1.43208,0.41769000000000006,1.4917500000000001,49.99,23.79,55.3621188178,135.21,52.13208,8.04769,52.7495884293,1.43208,0.41769000000000006,1.4917500000000001,50.7,7.63,51.2709167072,135.36,52.34208,8.06769,52.9601827854,1.43208,0.41769000000000006,1.4917500000000001,50.91,7.65,51.4815559205,135.15
2020-05-05 09:00:00,52.72608,23.78969,57.8445231847,1.5760800000000001,0.45969000000000004,1.64175,51.15,23.33,56.2193151862,135.32,52.64608,23.71969,57.7428214851,1.5760800000000001,0.45969000000000004,1.64175,51.07,23.26,56.1174883615,135.3,53.36608,7.54969,53.8974611059,1.5760800000000001,0.45969000000000004,1.64175,51.79,7.09,52.273054244,135.36,53.57608,7.56969,54.1081930475,1.5760800000000001,0.45969000000000004,1.64175,52.0,7.11,52.4838270327,135.25
2020-05-05 09:30:00,53.68136,23.44498,58.5777730769,2.21136,0.64498,2.3035,51.47,22.8,56.2938797739,135.0,53.62136,23.37498,58.4947855646,2.21136,0.64498,2.3035,51.41,22.73,56.2106840378,134.9,54.32136,7.29498,54.8090036896,2.21136,0.64498,2.3035,52.11,6.65,52.5326051134,135.05,54.55136,7.31498,55.039620368,2.21136,0.64498,2.3035,52.34,6.67,52.763287426,134.87
2020-05-05 10:00:00,53.96784,23.62312,58.9116249377,3.26784,0.9531200000000001,3.404,50.7,22.67,55.5375449583,136.11,53.89784,23.55312,58.8194408202,3.26784,0.9531200000000001,3.404,50.63,22.6,55.4450800342,136.02,54.62784,7.23312,55.1046180279,3.26784,0.9531200000000001,3.404,51.36,6.28,51.7425163671,136.17,54.84784,7.25312,55.3253405087,3.26784,0.9531200000000001,3.404,51.58,6.3,51.9633178309,135.97
2020-05-05 10:30:00,53.2344,24.49295,58.5986855063,3.6444,1.06295,3.79625,49.59,23.43,54.8464492925,137.0,53.1744,24.44295,58.5232827178,3.6444,1.06295,3.79625,49.53,23.38,54.770843521,136.91,53.9044,7.92295,54.4835523444,3.6444,1.06295,3.79625,50.26,6.86,50.7260012223,137.04,54.1044,7.95295,54.6857889498,3.6444,1.06295,3.79625,50.46,6.89,50.928221056699996,136.85
2020-05-05 11:00:00,52.90664,24.22652,58.1896625476,3.89664,1.13652,4.059,49.01,23.09,54.176823458,137.0,52.82664,24.15652,58.087790044,3.89664,1.13652,4.059,48.93,23.02,54.0746271369,136.91,53.60664,7.66652,54.1520764237,3.89664,1.13652,4.059,49.71,6.53,50.1370621397,137.04,53.75664,7.68652,54.3033970742,3.89664,1.13652,4.059,49.86,6.55,50.288389316,136.85
2020-05-05 11:30:00,52.12416,24.56288,57.6217244587,4.12416,1.20288,4.296,48.0,23.36,53.3824840186,136.84,52.03416,24.49288,57.5104771116,4.12416,1.20288,4.296,47.91,23.29,53.2709320361,136.76,52.83416,8.02288,53.439826594,4.12416,1.20288,4.296,48.71,6.82,49.1851247838,136.89,52.94416,8.04288,53.5515825798,4.12416,1.20288,4.296,48.82,6.84,49.2968355982,136.72
2020-05-05 12:00:00,52.37008,24.42669,57.7865768459,4.24008,1.23669,4.41675,48.13,23.19,53.4253965825,136.93,52.29008,24.36669,57.6887168167,4.24008,1.23669,4.41675,48.05,23.13,53.3272856988,136.76,53.08008,7.88669,53.6627875903,4.24008,1.23669,4.41675,48.84,6.65,49.2906492146,136.89,53.19008,7.90669,53.7745326076,4.24008,1.23669,4.41675,48.95,6.67,49.4023420497,136.72
2020-05-05 12:30:00,52.47688,24.24159,57.8055154831,4.25688,1.24159,4.4342500000000005,48.22,23.0,53.4244176384,136.45,52.39688,24.17159,57.7035423251,4.25688,1.24159,4.4342500000000005,48.14,22.93,53.3220826675,136.35,53.18688,7.7815900000000005,53.7531147661,4.25688,1.24159,4.4342500000000005,48.93,6.54,49.3651344574,136.5,53.28688,7.79159,53.8535092159,4.25688,1.24159,4.4342500000000005,49.03,6.55,49.4655779305,136.31
2020-05-05 13:00:00,52.91552,24.37786,58.2608986804,3.9355200000000004,1.14786,4.0995,48.98,23.23,54.2095314497,136.81,52.82552,24.30786,58.1498720639,3.9355200000000004,1.14786,4.0995,48.89,23.16,54.0982227065,136.72,53.615520000000004,7.84786,54.1868331927,3.9355200000000004,1.14786,4.0995,49.68,6.7,50.1297556348,136.85,53.73552,7.87786,54.3099142685,3.9355200000000004,1.14786,4.0995,49.8,6.73,50.2526904752,136.67
2020-05-05 13:30:00,51.97872,24.79796,57.5910249344,4.03872,1.1779600000000001,4.207,47.94,23.62,53.4429415358,136.29,51.89872,24.73796,57.4929891604,4.03872,1.1779600000000001,4.207,47.86,23.56,53.344664213,136.21,52.66872,8.35796,53.3277560169,4.03872,1.1779600000000001,4.207,48.63,7.18,49.1571897081,136.32,52.80872,8.37796,53.4691604741,4.03872,1.1779600000000001,4.207,48.77,7.2,49.2986095139,136.15
2020-05-05 14:00:00,51.29816,25.07863,57.1002530823,4.17816,1.21863,4.35225,47.12,23.86,52.8166072367,136.29,51.21816,25.01863,57.0020329538,4.17816,1.21863,4.35225,47.04,23.8,52.7181335026,136.21,51.99816,8.63863,52.7108581951,4.17816,1.21863,4.35225,47.82,7.42,48.3922390472,136.32,52.11816,8.66863,52.8341532331,4.17816,1.21863,4.35225,47.94,7.45,48.515421259600004,136.15
2020-05-05 14:30:00,50.46264,25.10077,56.3606839061,4.08264,1.19077,4.25275,46.38,23.91,52.1803842454,136.29,50.38264,25.02077,56.253438515,4.08264,1.19077,4.25275,46.3,23.83,52.0726310071,136.21,51.18264,8.63077,51.905229295,4.08264,1.19077,4.25275,47.1,7.44,47.6839973157,136.32,51.29264,8.65077,52.0170235573,4.08264,1.19077,4.25275,47.21,7.46,47.7957707334,136.15
2020-05-05 15:00:00,49.64416,25.54288,55.8299323016,3.88416,1.13288,4.046,45.76,24.41,51.8635295752,136.59,49.57416,25.47288,55.7356704024,3.88416,1.13288,4.046,45.69,24.34,51.7688294247,136.53,50.34416,9.02288,51.1463274302,3.88416,1.13288,4.046,46.46,7.89,47.1251917768,136.64,50.46416,9.04288,51.26797366,3.88416,1.13288,4.046,46.58,7.91,47.2468464556,136.48
2020-05-05 15:30:00,49.384,25.582,55.6167077415,3.984,1.162,4.15,45.4,24.42,51.5509107582,136.59,49.314,25.502,55.5177683269,3.984,1.162,4.15,45.33,24.34,51.4513799621,136.53,50.104,9.032,50.9115688228,3.984,1.162,4.15,46.12,7.87,46.786657286,136.64,50.224,9.052,51.0332134987,3.984,1.162,4.15,46.24,7.89,46.908311630200004,136.48
2020-05-05 16:00:00,49.4684,25.7537,55.7707419912,3.8184,1.1137,3.9775,45.65,24.64,51.8753515651,136.81,49.3884,25.6837,55.6674635694,3.8184,1.1137,3.9775,45.57,24.57,51.7717084903,136.72,50.1684,9.1637,50.9984485671,3.8184,1.1137,3.9775,46.35,8.05,47.0438625115,136.86,50.2984,9.1937,51.1317236386,3.8184,1.1137,3.9775,46.48,8.08,47.1770791805,136.67
2020-05-05 16:30:00,50.64464,26.12802,56.9873055149,3.5246399999999998,1.02802,3.6715,47.12,25.1,53.3882421512,137.12,50.56464,26.05802,56.8841210238,3.5246399999999998,1.02802,3.6715,47.04,25.03,53.2847304582,136.96,51.34464,9.50802,52.2175688926,3.5246399999999998,1.02802,3.6715,47.82,8.48,48.5660663427,137.17,51.46464,9.52802,52.3392045741,3.5246399999999998,1.02802,3.6715,47.94,8.5,48.687715083,136.94
2020-05-05 17:00:00,52.85168,25.82799,58.8250384298,3.18168,0.9279900000000001,3.31425,49.67,24.9,55.5618475215,136.68,52.77168,25.74799,58.7180483247,3.18168,0.9279900000000001,3.31425,49.59,24.82,55.4544903502,136.61,53.56168,9.27799,54.3593107284,3.18168,0.9279900000000001,3.31425,50.38,8.35,51.067278173,136.72,53.68168,9.29799,54.4809635163,3.18168,0.9279900000000001,3.31425,50.5,8.37,51.1889333743,136.54
2020-05-05 17:30:00,55.2296,25.47405,60.8213444406,2.6196,0.7640500000000001,2.72875,52.61,24.71,58.1239726791,136.09,55.1496,25.38405,60.7110235012,2.6196,0.7640500000000001,2.72875,52.53,24.62,58.0133200222,135.99,55.9196,9.05405,56.6478374306,2.6196,0.7640500000000001,2.72875,53.3,8.29,53.9408388885,136.13,56.0596,9.06405,56.7876373391,2.6196,0.7640500000000001,2.72875,53.44,8.3,54.0807137527,135.93
2020-05-05 18:00:00,57.6408,24.90065,62.7893637096,2.2308,0.6506500000000001,2.32375,55.41,24.25,60.48413511,135.69,57.5508,24.82065,62.6750288956,2.2308,0.6506500000000001,2.32375,55.32,24.17,60.3696223278,135.61,58.3108,8.59065,58.9402126232,2.2308,0.6506500000000001,2.32375,56.08,7.94,56.639297312,135.73,58.4808,8.61065,59.1113124712,2.2308,0.6506500000000001,2.32375,56.25,7.96,56.8104224593,135.55
2020-05-05 18:30:00,58.17272,24.88121,63.2703719229,1.75272,0.51121,1.8257500000000002,56.42,24.37,61.4582240225,135.35,58.09272,24.79121,63.1614455998,1.75272,0.51121,1.8257500000000002,56.34,24.28,61.349115723,135.24,58.81272,8.66121,59.4470570547,1.75272,0.51121,1.8257500000000002,57.06,8.15,57.639102179,135.39,59.04272,8.67121,59.6760644468,1.75272,0.51121,1.8257500000000002,57.29,8.16,57.8682097529,135.18
2020-05-05 19:00:00,57.40552,24.78661,62.5281517539,1.32552,0.38661,1.38075,56.08,24.4,61.1582079528,134.99,57.33552,24.70661,62.4321906661,1.32552,0.38661,1.38075,56.01,24.32,61.0621200091,134.89,58.01552,8.64661,58.6563246834,1.32552,0.38661,1.38075,56.69,8.26,57.2886000876,135.04,58.30552,8.63661,58.9417059031,1.32552,0.38661,1.38075,56.98,8.25,57.5741513181,134.83
2020-05-05 19:30:00,56.7796,24.91405,62.0051035284,0.9396,0.27405,0.9787500000000001,55.84,24.64,61.0347048817,135.11,56.7096,24.82405,61.9048640299,0.9396,0.27405,0.9787500000000001,55.77,24.55,60.9343532008,135.0,57.3896,8.75405,58.0534200505,0.9396,0.27405,0.9787500000000001,56.45,8.48,57.0833854988,135.14,57.6896,8.77405,58.3530110754,0.9396,0.27405,0.9787500000000001,56.75,8.5,57.3830332067,134.94
2020-05-05 20:00:00,55.68952,25.35861,61.1913534657,0.7495200000000001,0.21861000000000003,0.78075,54.94,25.14,60.4187321946,135.36,55.64952,25.28861,61.1259590678,0.7495200000000001,0.21861000000000003,0.78075,54.9,25.07,60.3532509481,135.32,56.28952,9.16861,57.0313376238,0.7495200000000001,0.21861000000000003,0.78075,55.54,8.95,56.2565027352,135.42,56.62952,9.17861,57.3685403071,0.7495200000000001,0.21861000000000003,0.78075,55.88,8.96,56.593780577,135.27
2020-05-05 20:30:00,55.68568,24.97249,61.0288473909,0.62568,0.18249,0.65175,55.06,24.79,60.3833395897,134.91,55.62568,24.89249,60.9413844105,0.62568,0.18249,0.65175,55.0,24.71,60.295804995,134.84,56.26568,8.85249,56.9578205786,0.62568,0.18249,0.65175,55.64,8.67,56.3114419989,134.96,56.60568,8.86249,57.2952592913,0.62568,0.18249,0.65175,55.98,8.68,56.6489435029,134.78
2020-05-05 21:00:00,55.26904,25.10472,60.7034904169,0.59904,0.17472000000000001,0.624,54.67,24.93,60.0858868621,134.55,55.22904,25.02472,60.634012488,0.59904,0.17472000000000001,0.624,54.63,24.85,60.0163261122,134.46,55.84904,9.09472,56.5847081887,0.59904,0.17472000000000001,0.624,55.25,8.92,55.9654259342,134.59,56.20904,9.11472,56.9432550738,0.59904,0.17472000000000001,0.624,55.61,8.94,56.3240241815,134.4
2020-05-05 21:30:00,56.60408,24.38619,61.6336607331,0.6040800000000001,0.17619,0.6292500000000001,56.0,24.21,61.0092132387,134.01,56.53408,24.29619,61.5337878727,0.6040800000000001,0.17619,0.6292500000000001,55.93,24.12,60.9092710513,133.94,57.174080000000004,8.46619,57.7975068404,0.6040800000000001,0.17619,0.6292500000000001,56.57,8.29,57.1741987263,134.07,57.49408,8.49619,58.1184521436,0.6040800000000001,0.17619,0.6292500000000001,56.89,8.32,57.4951693623,133.89
2020-05-05 22:00:00,54.74208,25.27019,60.2932651742,0.6520800000000001,0.19019000000000003,0.67925,54.09,25.08,59.6215942424,135.05,54.68208,25.19019,60.2052783846,0.6520800000000001,0.19019000000000003,0.67925,54.03,25.0,59.5335275286,134.96,55.35208,9.14019,56.1016562462,0.6520800000000001,0.19019000000000003,0.67925,54.7,8.95,55.4273623764,135.12,55.64208,9.17019,56.3926719651,0.6520800000000001,0.19019000000000003,0.67925,54.99,8.98,55.7184036024,134.92
2020-05-05 22:30:00,51.83576,26.22418,58.0917690508,0.66576,0.19418000000000002,0.6935,51.17,26.03,57.4101889912,135.54,51.76576,26.15418,57.9977158158,0.66576,0.19418000000000002,0.6935,51.1,25.96,57.3160675553,135.43,52.41576,9.96418,53.3544447956,0.66576,0.19418000000000002,0.6935,51.75,9.77,52.6641756795,135.57,52.73576,9.98418,53.6725649941,0.66576,0.19418000000000002,0.6935,52.07,9.79,52.9823461164,135.37
2020-05-05 23:00:00,48.69456,27.11383,55.7343695655,0.66456,0.19383,0.69225,48.03,26.92,55.0596703586,136.13,48.66456,27.02383,55.6644122206,0.66456,0.19383,0.69225,48.0,26.83,54.9895344588,136.05,49.29456,10.72383,50.4475388445,0.66456,0.19383,0.69225,48.63,10.53,49.756987449,136.17,49.62456,10.74383,50.7742733898,0.66456,0.19383,0.69225,48.96,10.55,50.0837708245,136.0
2020-05-05 23:30:00,45.19304,28.08047,53.2064249867,0.6530400000000001,0.19047000000000003,0.68025,44.54,27.89,52.551533755,136.86,45.16304,28.00047,53.1387476543,0.6530400000000001,0.19047000000000003,0.68025,44.51,27.81,52.4836755573,136.75,45.78304,11.51047,47.2078136675,0.6530400000000001,0.19047000000000003,0.68025,45.13,11.32,46.5280485299,136.91,46.14304,11.53047,47.5618742152,0.6530400000000001,0.19047000000000003,0.68025,45.49,11.34,46.8821469218,136.71
2020-05-06 00:00:00,42.71216,28.48313,51.3382635708,0.6621600000000001,0.19313000000000002,0.6897500000000001,42.05,28.29,50.680633382,137.49,42.69216,28.41313,51.2828088336,0.6621600000000001,0.19313000000000002,0.6897500000000001,42.03,28.22,50.6249869136,137.39,43.34216,11.73313,44.9022179081,0.6621600000000001,0.19313000000000002,0.6897500000000001,42.68,11.54,44.212600014,137.53,43.65216,11.76313,45.2093165184,0.6621600000000001,0.19313000000000002,0.6897500000000001,42.99,11.57,44.519714734,137.35
2020-05-06 00:30:00,40.86824,29.00782,50.1165308242,0.6782400000000001,0.19782000000000002,0.7065,40.19,28.81,49.4494914028,137.95,40.84824,28.93782,50.0597257029,0.6782400000000001,0.19782000000000002,0.7065,40.17,28.74,49.3924741231,137.88,41.49824,12.16782,43.2453438725,0.6782400000000001,0.19782000000000002,0.7065,40.82,11.97,42.5388446011,138.0,41.79824,12.18782,43.5389001176,0.6782400000000001,0.19782000000000002,0.7065,41.12,11.99,42.8324001195,137.84
2020-05-06 01:00:00,39.72312,28.75341,49.0375860862,0.66312,0.19341000000000003,0.6907500000000001,39.06,28.56,48.3875727848,136.37,39.70312,28.82341,49.0624775339,0.66312,0.19341000000000003,0.6907500000000001,39.04,28.63,48.4127927308,136.28,40.37312,11.66341,42.0240877517,0.66312,0.19341000000000003,0.6907500000000001,39.71,11.47,41.3333400538,136.4,40.65312,11.53341,42.2574929683,0.66312,0.19341000000000003,0.6907500000000001,39.99,11.34,41.5667619619,136.23
2020-05-06 01:30:00,39.62328,29.11054,49.1673454342,0.6532800000000001,0.19054000000000001,0.6805,38.97,28.92,48.5286235123,136.37,39.59328,29.02054,49.0899130479,0.6532800000000001,0.19054000000000001,0.6805,38.94,28.83,48.4509287837,136.28,40.25328,11.50054,41.8639340131,0.6532800000000001,0.19054000000000001,0.6805,39.6,11.31,41.1834444893,136.4,40.53328,11.50054,42.1332316331,0.6532800000000001,0.19054000000000001,0.6805,39.88,11.31,41.4527502103,136.23
2020-05-06 02:00:00,40.39688,28.95159,49.7001255256,0.65688,0.19159,0.68425,39.74,28.76,49.0551240952,136.25,40.37688,28.87159,49.6372959342,0.65688,0.19159,0.68425,39.72,28.68,48.9920483344,136.17,41.03688,11.35159,42.5779768855,0.65688,0.19159,0.68425,40.38,11.16,41.8937942898,136.3,41.32688,11.36159,42.8601999279,0.65688,0.19159,0.68425,40.67,11.17,42.1760334787,136.13
2020-05-06 02:30:00,40.2312,29.08285,49.642336947,0.6612,0.19285000000000002,0.6887500000000001,39.57,28.89,48.9940506592,136.62,40.1912,28.99285,49.5572185313,0.6612,0.19285000000000002,0.6887500000000001,39.53,28.8,48.9086996351,136.56,40.8712,11.39285,42.4293768581,0.6612,0.19285000000000002,0.6887500000000001,40.21,11.2,41.7406768033,136.67,41.1412,11.41285,42.6948648266,0.6612,0.19285000000000002,0.6887500000000001,40.48,11.22,42.0061757364,136.52
2020-05-06 03:00:00,39.40464,29.47677,49.2098122651,0.67464,0.19677000000000003,0.7027500000000001,38.73,29.28,48.5523562765,137.11,39.36464,29.38677,49.123895747,0.67464,0.19677000000000003,0.7027500000000001,38.69,29.19,48.4661964672,137.04,40.06464,11.67677,41.7315508454,0.67464,0.19677000000000003,0.7027500000000001,39.39,11.48,41.0288008599,137.15,40.30464,11.67677,41.9620181016,0.67464,0.19677000000000003,0.7027500000000001,39.63,11.48,41.2592692616,137.0
2020-05-06 03:30:00,38.4636,29.8623,48.6950252721,0.6936,0.2023,0.7225,37.77,29.66,48.0238326251,137.52,38.4236,29.7823,48.6143850136,0.6936,0.2023,0.7225,37.73,29.58,47.9429796738,137.41,39.1436,11.9623,40.9306491794,0.6936,0.2023,0.7225,38.45,11.76,40.2082093608,137.54,39.3736,11.9823,41.1564805377,0.6936,0.2023,0.7225,38.68,11.78,40.4340302221,137.36
2020-05-06 04:00:00,37.69776,30.10643,48.2443596326,0.7077600000000001,0.20643000000000003,0.7372500000000001,36.99,29.9,47.5633272596,137.8,37.66776,30.02643,48.1710145416,0.7077600000000001,0.20643000000000003,0.7372500000000001,36.96,29.82,47.4897252045,137.67,38.36776,12.13643,40.2414952575,0.7077600000000001,0.20643000000000003,0.7372500000000001,37.66,11.93,39.5044364597,137.84,38.60776,12.13643,40.4703850409,0.7077600000000001,0.20643000000000003,0.7372500000000001,37.9,11.93,39.7332971197,137.64
2020-05-06 04:30:00,37.93344,29.81517,48.2482148101,0.7034400000000001,0.20517000000000002,0.73275,37.23,29.61,47.5691601776,137.8,37.90344,29.73517,48.1752124932,0.7034400000000001,0.20517000000000002,0.73275,37.2,29.53,47.4959040339,137.67,38.61344,11.82517,40.3835658921,0.7034400000000001,0.20517000000000002,0.73275,37.91,11.62,39.650882714,137.84,38.84344,11.84517,40.6093694037,0.7034400000000001,0.20517000000000002,0.73275,38.14,11.64,39.8766748865,137.64
2020-05-06 05:00:00,37.8064,30.1602,48.3628115911,0.6864,0.20020000000000002,0.715,37.12,29.96,47.7021592803,137.91,37.7764,30.0802,48.2894898399,0.6864,0.20020000000000002,0.715,37.09,29.88,47.6285891036,137.78,38.4764,12.1902,40.3612974643,0.6864,0.20020000000000002,0.715,37.79,11.99,39.6464903869,137.95,38.7264,12.2002,40.6026961789,0.6864,0.20020000000000002,0.715,38.04,12.0,39.8878628156,137.75
2020-05-06 05:30:00,37.49104,30.42572,48.2835636402,0.6710400000000001,0.19572,0.6990000000000001,36.82,30.23,47.6399548698,137.82,37.45104,30.32572,48.1895184724,0.6710400000000001,0.19572,0.6990000000000001,36.78,30.13,47.5456128365,137.7,38.14104,12.45572,40.1233584462,0.6710400000000001,0.19572,0.6990000000000001,37.47,12.26,39.4247194029,137.86,38.39104,12.47572,40.3672582894,0.6710400000000001,0.19572,0.6990000000000001,37.72,12.28,39.6685870684,137.66
2020-05-06 06:00:00,38.2488,30.0909,48.6665487193,0.6888000000000001,0.20090000000000002,0.7175,37.56,29.89,48.0017260106,137.6,38.2188,30.0109,48.5935262381,0.6888000000000001,0.20090000000000002,0.7175,37.53,29.81,47.9284571001,137.52,38.9288,12.1809,40.790020768,0.6888000000000001,0.20090000000000002,0.7175,38.24,11.98,40.0726590084,137.64,39.1688,12.1909,41.0221030208,0.6888000000000001,0.20090000000000002,0.7175,38.48,11.99,40.3047205672,137.5
2020-05-06 06:30:00,40.52584,29.22337,49.9634772795,0.7658400000000001,0.22337,0.7977500000000001,39.76,29.0,49.2123724281,136.6,40.49584,29.13337,49.886534304,0.7658400000000001,0.22337,0.7977500000000001,39.73,28.91,49.1351299988,136.51,41.19584,11.57337,42.7906546627,0.7658400000000001,0.22337,0.7977500000000001,40.43,11.35,41.9929446455,136.63,41.41584,11.58337,43.005188797,0.7658400000000001,0.22337,0.7977500000000001,40.65,11.36,42.207488672,136.44
2020-05-06 07:00:00,43.01128,28.32454,51.4999978005,0.9412800000000001,0.27454,0.9805,42.07,28.05,50.563696463,135.99,42.95128,28.24454,51.4058994032,0.9412800000000001,0.27454,0.9805,42.01,27.97,50.4694065747,135.92,43.67128,10.814540000000001,44.9903875539,0.9412800000000001,0.27454,0.9805,42.73,10.54,44.0107316458,136.02,43.87128,10.83454,45.1893401794,0.9412800000000001,0.27454,0.9805,42.93,10.56,44.2097104718,135.86
2020-05-06 07:30:00,46.19272,27.06246,53.5363812958,1.24272,0.36246,1.2945,44.95,26.7,52.2818563175,135.15,46.12272,26.96246,53.4254578778,1.24272,0.36246,1.2945,44.88,26.6,52.1706277516,135.08,46.88272,9.79246,47.8944851465,1.24272,0.36246,1.2945,45.64,9.43,46.6040180671,135.19,47.00272,9.78246,48.0099178405,1.24272,0.36246,1.2945,45.76,9.42,46.7195248264,135.03
2020-05-06 08:00:00,48.63808,25.62069,54.9734716219,1.6480800000000002,0.48069000000000006,1.7167500000000002,46.99,25.14,53.2923981446,134.28,48.53808,25.53069,54.8430610193,1.6480800000000002,0.48069000000000006,1.7167500000000002,46.89,25.05,53.1617776226,134.18,49.30808,8.56069,50.04570078,1.6480800000000002,0.48069000000000006,1.7167500000000002,47.66,8.08,48.3400661977,134.35,49.41808,8.55069,50.1523771158,1.6480800000000002,0.48069000000000006,1.7167500000000002,47.77,8.07,48.4468554191,134.14
2020-05-06 08:30:00,51.20968,24.45824,56.7506548826,2.11968,0.61824,2.208,49.09,23.84,54.5726460784,133.62,51.10968,24.37824,56.6259478967,2.11968,0.61824,2.208,48.99,23.76,54.4477520197,133.5,51.899680000000004,7.56824,52.4485942691,2.11968,0.61824,2.208,49.78,6.95,50.2628182656,133.68,51.97968,7.55824,52.5263184014,2.11968,0.61824,2.208,49.86,6.94,50.3406714298,133.45
2020-05-06 09:00:00,52.27728,23.996290000000002,57.52161279,2.62728,0.76629,2.73675,49.65,23.23,54.8156492254,133.42,52.15728,23.90629,57.3750168502,2.62728,0.76629,2.73675,49.53,23.14,54.6688256687,133.37,52.97728,7.15629,53.4584388358,2.62728,0.76629,2.73675,50.35,6.39,50.7538629072,133.46,53.02728,7.14629,53.5066527169,2.62728,0.76629,2.73675,50.4,6.38,50.8022086134,133.3
2020-05-06 09:30:00,52.67416,17.17538,55.4036172993,3.10416,0.9053800000000001,3.2335,49.57,16.27,52.171810396,134.35,52.88416,25.34538,58.6440335094,3.10416,0.9053800000000001,3.2335,49.78,24.44,55.4559464801,134.29,53.72416,9.04538,54.4803108201,3.10416,0.9053800000000001,3.2335,50.62,8.14,51.2703032954,134.4,53.75416,9.15538,54.5282559803,3.10416,0.9053800000000001,3.2335,50.65,8.25,51.3174921445,134.23
2020-05-06 10:00:00,52.86872,10.34046,53.8704619198,3.49872,1.02046,3.6445,49.37,9.32,50.2420073245,135.55,53.41872,27.61046,60.1323303045,3.49872,1.02046,3.6445,49.92,26.59,56.5600079562,135.53,54.26872,11.44046,55.4615010205,3.49872,1.02046,3.6445,50.77,10.42,51.8282673837,135.62,54.27872,11.44046,55.4712859942,3.49872,1.02046,3.6445,50.78,10.42,51.8380632354,135.5
2020-05-06 10:30:00,53.15328,10.56054,54.1922151222,3.77328,1.10054,3.9305,49.38,9.46,50.277987231,135.55,53.70328,27.84054,60.490808808,3.77328,1.10054,3.9305,49.93,26.74,56.639495937,135.53,54.59328,11.67054,55.8267653106,3.77328,1.10054,3.9305,50.82,10.57,51.9075842243,135.62,54.55328,11.66054,55.7855586317,3.77328,1.10054,3.9305,50.78,10.56,51.8663860318,135.5
2020-05-06 11:00:00,52.82752,10.41886,53.8451438205,4.00752,1.16886,4.1745,48.82,9.25,49.6885791707,135.55,53.36752,27.66886,60.1137089577,4.00752,1.16886,4.1745,49.36,26.5,56.0237413959,135.53,54.26752,11.52886,55.478629578,4.00752,1.16886,4.1745,50.26,10.36,51.3166366786,135.62,54.20752,11.49886,55.4137077432,4.00752,1.16886,4.1745,50.2,10.33,51.2518185043,135.5
2020-05-06 11:30:00,52.32816,10.59863,53.3907041241,4.17816,1.21863,4.35225,48.15,9.38,49.0551414227,135.55,52.84816,27.86863,59.7460337885,4.17816,1.21863,4.35225,48.67,26.65,55.4886601028,135.53,53.75816,11.718630000000001,55.0205966495,4.17816,1.21863,4.35225,49.58,10.5,50.6796448291,135.62,53.67816,11.68863,54.9360440172,4.17816,1.21863,4.35225,49.5,10.47,50.5951667652,135.5
2020-05-06 12:00:00,52.10376,10.76068,53.2033273414,4.25376,1.24068,4.431,47.85,9.52,48.787835574,135.55,52.61376,28.02068,59.6101186796,4.25376,1.24068,4.431,48.36,26.78,55.2798154845,135.53,53.54376,11.88068,54.846009811100004,4.25376,1.24068,4.431,49.29,10.64,50.4253279613,135.62,53.44376,11.86068,54.7440518504,4.25376,1.24068,4.431,49.19,10.62,50.3233593871,135.5
2020-05-06 12:30:00,52.65728,10.83754,53.7609654884,4.27728,1.24754,4.4555,48.38,9.59,49.3213189199,135.38,53.17728,28.05754,60.1252747108,4.27728,1.24754,4.4555,48.9,26.81,55.7672493494,135.32,54.09728,11.95754,55.4030546653,4.27728,1.24754,4.4555,49.82,10.71,50.9581838373,135.45,53.98728,11.91754,55.2870162104,4.27728,1.24754,4.4555,49.71,10.67,50.8422363788,135.27
2020-05-06 13:00:00,52.11824,10.87782,53.2413176833,4.27824,1.24782,4.4565,47.84,9.63,48.7996157772,135.68,52.62824,28.15782,59.6874733311,4.27824,1.24782,4.4565,48.35,26.91,55.334172082,135.6,53.56824,12.00782,54.8975780691,4.27824,1.24782,4.4565,49.29,10.76,50.4507849295,135.73,53.45824,11.97782,54.7836800138,4.27824,1.24782,4.4565,49.18,10.73,50.3369178635,135.55
2020-05-06 13:30:00,51.36744,11.01467,52.5351010979,4.26744,1.24467,4.44525,47.1,9.77,48.1026288263,135.86,51.85744,28.37467,59.1127395826,4.26744,1.24467,4.44525,47.59,27.13,54.7799689668,135.75,52.79744,12.15467,54.1784613418,4.26744,1.24467,4.44525,48.53,10.91,49.7412203308,135.92,52.68744,12.11467,54.0622933565,4.26744,1.24467,4.44525,48.42,10.87,49.6251277076,135.71
2020-05-06 14:00:00,50.34944,11.23942,51.5886680411,4.24944,1.23942,4.4265,46.1,10.0,47.1721316033,136.24,50.82944,28.67942,58.3621547088,4.24944,1.23942,4.4265,46.58,27.44,54.0615390088,136.14,51.77944,12.37942,53.2387119139,4.24944,1.23942,4.4265,47.53,11.14,48.8180345774,136.3,51.64944,12.33942,53.1029748531,4.24944,1.23942,4.4265,47.4,11.1,48.6823376596,136.11
2020-05-06 14:30:00,49.18104,11.77697,50.5714516092,4.24104,1.23697,4.41775,44.94,10.54,46.1594540696,136.61,49.64104,29.31697,57.6516919289,4.24104,1.23697,4.41775,45.4,28.08,53.38207939,136.48,50.58104,12.92697,52.2067827094,4.24104,1.23697,4.41775,46.34,11.69,47.7917534727,136.63,50.47104,12.89697,52.0927798631,4.24104,1.23697,4.41775,46.23,11.66,47.6777568684,136.42
2020-05-06 15:00:00,48.14448,11.82464,49.575327186,4.16448,1.21464,4.338,43.98,10.61,45.2417119482,136.86,48.58448,29.43464,56.8053670774,4.16448,1.21464,4.338,44.42,28.22,52.6260847869,136.76,49.53448,13.00464,51.2131366975,4.16448,1.21464,4.338,45.37,11.79,46.8768706293,136.9,49.41448,12.96464,51.0869134319,4.16448,1.21464,4.338,45.25,11.75,46.7506684444,136.7
2020-05-06 15:30:00,48.14312,11.94466,49.6027711509,3.9931200000000002,1.16466,4.1595,44.15,10.78,45.447012003,137.22,48.59312,29.67466,56.9374811302,3.9931200000000002,1.16466,4.1595,44.6,28.51,52.9337331009,137.12,49.52312,13.11466,51.230203215,3.9931200000000002,1.16466,4.1595,45.53,11.95,47.0721085145,137.26,49.44312,13.08466,51.1451898291,3.9931200000000002,1.16466,4.1595,45.45,11.92,46.987114191,137.06
2020-05-06 16:00:00,48.23416,12.23913,49.7627420272,3.73416,1.08913,3.8897500000000003,44.5,11.15,45.8756198868,137.51,48.69416,30.03913,57.2142512777,3.73416,1.08913,3.8897500000000003,44.96,28.95,53.4743312254,137.41,49.61416,13.419130000000001,51.3968668545,3.73416,1.08913,3.8897500000000003,45.88,12.33,47.5079288119,137.57,49.55416,13.40913,51.3363374294,3.73416,1.08913,3.8897500000000003,45.82,12.32,47.4473898123,137.38
2020-05-06 16:30:00,49.61792,12.32981,51.1269224554,3.42792,0.9998100000000001,3.5707500000000003,46.19,11.33,47.5592788003,137.51,50.11792,30.13981,58.4825961459,3.42792,0.9998100000000001,3.5707500000000003,46.69,29.14,55.0372210418,137.41,51.00792,13.49981,52.7641239173,3.42792,0.9998100000000001,3.5707500000000003,47.58,12.5,49.1945769369,137.57,50.96792,13.48981,52.7228967619,3.42792,0.9998100000000001,3.5707500000000003,47.54,12.49,49.1533488178,137.38
2020-05-06 17:00:00,52.20736,12.33048,53.6437244717,3.08736,0.9004800000000001,3.216,49.12,11.43,50.4323239599,137.34,52.74736,30.08048,60.7216539959,3.08736,0.9004800000000001,3.216,49.66,29.18,57.5985069251,137.26,53.64736,13.51048,55.3224394328,3.08736,0.9004800000000001,3.216,50.56,12.61,52.1087871668,137.37,53.61736,13.48048,55.2860256701,3.08736,0.9004800000000001,3.216,50.53,12.58,52.0724236041,137.21
2020-05-06 17:30:00,54.37464,12.12302,55.7096857741,2.68464,0.78302,2.7965,51.69,11.34,52.919294213,136.67,54.96464,29.72302,62.4865550999,2.68464,0.78302,2.7965,52.28,28.94,59.7555185736,136.54,55.84464,13.28302,57.4026344086,2.68464,0.78302,2.7965,53.16,12.5,54.6098489286,136.7,55.84464,13.27302,57.4003212243,2.68464,0.78302,2.7965,53.16,12.49,54.6075608318,136.49
2020-05-06 18:00:00,56.17384,11.52862,57.3446543232,2.22384,0.6486200000000001,2.3165,53.95,10.88,55.0361417616,135.7,56.81384,28.86862,63.7276206699,2.22384,0.6486200000000001,2.3165,54.59,28.22,61.4527175965,135.58,57.683840000000004,12.66862,59.058609278,2.22384,0.6486200000000001,2.3165,55.46,12.02,56.74761669,135.77,57.69384,12.64862,59.0640902905,2.22384,0.6486200000000001,2.3165,55.47,12.0,56.7531576214,135.55
2020-05-06 18:30:00,56.71648,11.45814,57.8623200006,1.77648,0.51814,1.8505,54.94,10.94,56.0186326145,135.51,57.38648,28.75814,64.1890855446,1.77648,0.51814,1.8505,55.61,28.24,62.3696216118,135.47,58.20648,12.59814,59.5542395254,1.77648,0.51814,1.8505,56.43,12.08,57.7085028397,135.56,58.29648,12.57814,59.6379844248,1.77648,0.51814,1.8505,56.52,12.06,57.7923351319,135.41
2020-05-06 19:00:00,55.94912,11.66766,57.152763001,1.32912,0.38766,1.3845,54.62,11.28,55.772599007,135.51,56.60912,28.97766,63.5947894583,1.32912,0.38766,1.3845,55.28,28.59,62.2355726253,135.47,57.40912,12.80766,58.8204319421,1.32912,0.38766,1.3845,56.08,12.42,57.4388614093,135.56,57.51912,12.78766,58.923453852,1.32912,0.38766,1.3845,56.19,12.4,57.5419507838,135.41
2020-05-06 19:30:00,55.256,11.99175,56.5422638746,0.966,0.28175,1.00625,54.29,11.71,55.5385289686,135.64,55.926,29.30175,63.1372317184,0.966,0.28175,1.00625,54.96,29.02,62.1511222747,135.47,56.696,13.14175,58.1991581474,0.966,0.28175,1.00625,55.73,12.86,57.1945145971,135.68,56.856,13.13175,58.3527856581,0.966,0.28175,1.00625,55.89,12.85,57.3481874169,135.41
2020-05-06 20:00:00,54.7544,12.12295,56.0803908337,0.7644000000000001,0.22295,0.79625,53.99,11.9,55.2858942227,135.74,55.4144,29.47295,62.7647234445,0.7644000000000001,0.22295,0.79625,54.65,29.25,61.985361175,135.64,56.1844,13.27295,57.7309103086,0.7644000000000001,0.22295,0.79625,55.42,13.05,56.9357436063,135.79,56.3444,13.26295,57.8843437733,0.7644000000000001,0.22295,0.79625,55.58,13.04,57.0892108896,135.6
2020-05-06 20:30:00,54.69448,12.23964,56.0472562201,0.6844800000000001,0.19964,0.713,54.01,12.04,55.3357181213,135.74,55.37448,29.59964,62.789105133,0.6844800000000001,0.19964,0.713,54.69,29.4,62.0915139129,135.73,56.12448,13.39964,57.7018856486,0.6844800000000001,0.19964,0.713,55.44,13.2,56.9897675026,135.79,56.30448,13.38964,57.8746656785,0.6844800000000001,0.19964,0.713,55.62,13.19,57.1625795429,135.68
2020-05-06 21:00:00,54.32008,12.13544,55.6591411648,0.67008,0.19544,0.6980000000000001,53.65,11.94,54.9625881851,135.74,54.97008,29.50544,62.3881453868,0.67008,0.19544,0.6980000000000001,54.3,29.31,61.7054786871,135.73,55.75008,13.28544,57.3112060247,0.67008,0.19544,0.6980000000000001,55.08,13.09,56.6140839368,135.79,55.89008,13.28544,57.447401668,0.67008,0.19544,0.6980000000000001,55.22,13.09,56.7502995587,135.6
2020-05-06 21:30:00,55.54192,11.84181,56.7902574511,0.6919200000000001,0.20181000000000002,0.7207500000000001,54.85,11.64,56.0714909736,135.46,56.23192,29.14181,63.3346186296,0.6919200000000001,0.20181000000000002,0.7207500000000001,55.54,28.94,62.6275913636,135.36,56.98192,12.98181,58.4419934445,0.6919200000000001,0.20181000000000002,0.7207500000000001,56.29,12.78,57.7225475876,135.53,57.15192,12.97181,58.6055442289,0.6919200000000001,0.20181000000000002,0.7207500000000001,56.46,12.77,57.8861339182,135.32
2020-05-06 22:00:00,53.75064,12.44727,55.173053485,0.71064,0.20727,0.7402500000000001,53.04,12.24,54.4339893816,136.12,54.39064,29.91727,62.0756374423,0.71064,0.20727,0.7402500000000001,53.68,29.71,61.3532924952,136.06,55.16064,13.61727,56.8166018648,0.71064,0.20727,0.7402500000000001,54.45,13.41,56.0770059828,136.16,55.32064,13.60727,56.9695621087,0.71064,0.20727,0.7402500000000001,54.61,13.4,56.2299928864,136.0
2020-05-06 22:30:00,51.29712,13.04916,52.9308520336,0.7171200000000001,0.20916,0.747,50.58,12.84,52.1843079862,136.44,51.90712,30.62916,60.2701795999,0.7171200000000001,0.20916,0.747,51.19,30.42,59.5465574152,136.35,52.65712,14.22916,54.5457723476,0.7171200000000001,0.20916,0.747,51.94,14.02,53.7989219223,136.48,52.84712,14.22916,54.729216024,0.7171200000000001,0.20916,0.747,52.13,14.02,53.9823795326,136.3
2020-05-06 23:00:00,48.01544,13.76867,49.9505630795,0.7154400000000001,0.20867000000000002,0.7452500000000001,47.3,13.56,49.2053208505,136.95,48.56544,31.45867,57.8640638096,0.7154400000000001,0.20867000000000002,0.7452500000000001,47.85,31.25,57.150546804,136.86,49.31544,14.96867,51.5371099691,0.7154400000000001,0.20867000000000002,0.7452500000000001,48.6,14.76,50.7919048668,136.99,49.49544,14.96867,51.7093769288,0.7154400000000001,0.20867000000000002,0.7452500000000001,48.78,14.76,50.9641638801,136.82
2020-05-06 23:30:00,45.00512,14.34566,47.2362020811,0.7051200000000001,0.20566,0.7345,44.3,14.14,46.5019311427,137.61,45.51512,32.23566,55.7742227579,0.7051200000000001,0.20566,0.7345,44.81,32.03,55.08045933,137.54,46.22512,15.56566,48.7755214247,0.7051200000000001,0.20566,0.7345,45.52,15.36,48.0416485979,137.63,46.45512,15.57566,48.9967280402,0.7051200000000001,0.20566,0.7345,45.75,15.37,48.2628159145,137.49
2020-05-07 00:00:00,42.66296,15.00503,45.2247618154,0.70296,0.20503000000000002,0.7322500000000001,41.96,14.8,44.4936130248,138.16,43.15296,33.00503,54.3278010052,0.70296,0.20503000000000002,0.7322500000000001,42.45,32.8,53.6455263745,138.02,43.81296,16.24503,46.7276841248,0.70296,0.20503000000000002,0.7322500000000001,43.11,16.04,45.9973227482,138.18,44.10296,16.25503,47.0031603306,0.70296,0.20503000000000002,0.7322500000000001,43.4,16.05,46.2726971334,137.99
2020-05-07 00:30:00,40.35816,15.07238,43.0808277248,0.72816,0.21238,0.7585000000000001,39.63,14.86,42.3244196652,136.49,40.78816,33.31238,52.6629723568,0.72816,0.21238,0.7585000000000001,40.06,33.1,51.9655039425,136.39,41.42816,15.96238,44.3969595384,0.72816,0.21238,0.7585000000000001,40.7,15.75,43.6411789483,136.52,41.75816,16.14238,44.7696365704,0.72816,0.21238,0.7585000000000001,41.03,15.93,44.0139273412,136.32
2020-05-07 01:00:00,39.16728,15.01504,41.9467191661,0.73728,0.21504,0.768,38.43,14.8,41.1813659317,136.58,39.58728,33.76504,52.0310548038,0.73728,0.21504,0.768,38.85,33.55,51.3315205308,136.47,40.20728,16.20504,43.350071354,0.73728,0.21504,0.768,39.47,15.99,42.5859249048,136.52,40.55728,16.22504,43.6823177499,0.73728,0.21504,0.768,39.82,16.01,42.9179740901,136.42
2020-05-07 01:30:00,39.04536,15.06448,41.8506713829,0.73536,0.21448,0.766,38.31,14.85,41.0874506389,136.68,39.47536,33.84448,51.9976237303,0.73536,0.21448,0.766,38.74,33.63,51.3007261157,136.61,40.09536,16.27448,43.2723536776,0.73536,0.21448,0.766,39.36,16.06,42.5103893184,136.72,40.42536,16.29448,43.5857753126,0.73536,0.21448,0.766,39.69,16.08,42.8236208184,136.57
2020-05-07 02:00:00,39.70928,14.98854,42.443883534,0.7492800000000001,0.21854,0.7805000000000001,38.96,14.77,41.6657473232,136.68,40.13928,33.75854,52.4480773895,0.7492800000000001,0.21854,0.7805000000000001,39.39,33.54,51.7349369382,136.61,40.77928,16.17854,43.8713441081,0.7492800000000001,0.21854,0.7805000000000001,40.03,15.96,43.0943441765,136.72,41.09928,16.19854,44.1762777365,0.7492800000000001,0.21854,0.7805000000000001,40.35,15.98,43.3991117421,136.57
2020-05-07 02:30:00,39.29184,15.09637,42.0921498354,0.74184,0.21637,0.77275,38.55,14.88,41.3221115143,136.83,39.71184,33.90637,52.2175465027,0.74184,0.21637,0.77275,38.97,33.69,51.5138525059,136.72,40.34184,16.29637,43.509030439200004,0.74184,0.21637,0.77275,39.6,16.08,42.7402199339,136.85,40.68184,16.31637,43.8319065951,0.74184,0.21637,0.77275,39.94,16.1,43.0629028283,136.67
2020-05-07 03:00:00,38.70488,15.07434,41.5367724101,0.7348800000000001,0.21434000000000003,0.7655000000000001,37.97,14.86,40.7742627156,137.15,39.12488,33.98434,51.8236586922,0.7348800000000001,0.21434000000000003,0.7655000000000001,38.39,33.77,51.1292968854,137.02,39.76488,16.28434,42.970052486,0.7348800000000001,0.21434000000000003,0.7655000000000001,39.03,16.07,42.2088355679,137.18,40.08488,16.31434,43.2776535206,0.7348800000000001,0.21434000000000003,0.7655000000000001,39.35,16.1,42.5162615948,136.98
2020-05-07 03:30:00,38.04712,15.31916,41.0153630168,0.7171200000000001,0.20916,0.747,37.33,15.11,40.2720871076,137.49,38.45712,34.31916,51.5437175784,0.7171200000000001,0.20916,0.747,37.74,34.11,50.8704206784,137.38,39.10712,16.52916,42.4568011631,0.7171200000000001,0.20916,0.747,38.39,16.32,41.7149193934,137.52,39.41712,16.55916,42.7541241169,0.7171200000000001,0.20916,0.747,38.7,16.35,42.0120518423,137.32
2020-05-07 04:00:00,37.17864,15.39377,40.2395256814,0.69864,0.20377,0.72775,36.48,15.19,39.5161549243,137.62,37.55864,34.45377,50.9677712468,0.69864,0.20377,0.72775,36.86,34.25,50.3162210425,137.52,38.20864,16.62377,41.668332096,0.69864,0.20377,0.72775,37.51,16.42,40.9465077876,137.64,38.52864,16.64377,41.9698842036,0.69864,0.20377,0.72775,37.83,16.44,41.2478181241,137.48
2020-05-07 04:30:00,37.0708,15.41565,40.148306036,0.6708000000000001,0.19565000000000002,0.6987500000000001,36.4,15.22,39.4538768691,137.78,37.4408,34.50565,50.9161407273,0.6708000000000001,0.19565000000000002,0.6987500000000001,36.77,34.31,50.2912417822,137.67,38.1108,16.62565,41.5793856925,0.6708000000000001,0.19565000000000002,0.6987500000000001,37.44,16.43,40.8864097225,137.79,38.4008,16.65565,41.8572827303,0.6708000000000001,0.19565000000000002,0.6987500000000001,37.73,16.46,41.1641166552,137.63
2020-05-07 05:00:00,36.87096,15.38278,39.9511903684,0.6609600000000001,0.19278,0.6885,36.21,15.19,39.2670370667,137.78,37.26096,34.47278,50.7617149144,0.6609600000000001,0.19278,0.6885,36.6,34.28,50.1465691748,137.67,37.91096,16.61278,41.3911264337,0.6609600000000001,0.19278,0.6885,37.25,16.42,40.7084622652,137.79,38.21096,16.63278,41.6740546941,0.6609600000000001,0.19278,0.6885,37.55,16.44,40.9911710006,137.63
2020-05-07 05:30:00,36.4544,15.52545,39.6227570603,0.7044,0.20545000000000002,0.73375,35.75,15.32,38.8942784995,137.78,36.8244,34.63545,50.5534453036,0.7044,0.20545000000000002,0.73375,36.12,34.43,49.9006943839,137.67,37.4844,16.75545,41.0588035391,0.7044,0.20545000000000002,0.73375,36.78,16.55,40.3320083804,137.79,37.7844,16.77545,41.3409797424,0.7044,0.20545000000000002,0.73375,37.08,16.57,40.6139298763,137.63
2020-05-07 06:00:00,36.74976,15.53868,39.8998174958,0.7497600000000001,0.21868,0.781,36.0,15.32,39.1241920044,137.43,37.12976,34.53868,50.7103489812,0.7497600000000001,0.21868,0.781,36.38,34.32,50.0136661324,137.32,37.77976,16.75868,41.3299361359,0.7497600000000001,0.21868,0.781,37.03,16.54,40.5560414735,137.44,38.07976,16.78868,41.6164378317,0.7497600000000001,0.21868,0.781,37.33,16.57,40.8423040486,137.25
2020-05-07 06:30:00,39.00048,15.03389,41.797790477,0.87048,0.25389,0.9067500000000001,38.13,14.78,40.8943186763,136.67,39.42048,33.79389,51.9230319296,0.87048,0.25389,0.9067500000000001,38.55,33.54,51.098278836,136.58,40.06048,16.22389,43.2210210958,0.87048,0.25389,0.9067500000000001,39.19,15.97,42.3189910088,136.68,40.37048,16.24389,43.5159696866,0.87048,0.25389,0.9067500000000001,39.5,15.99,42.613731355,136.52
2020-05-07 07:00:00,41.32128,14.30954,43.7288362051,1.06128,0.30954000000000004,1.1055,40.26,14.0,42.6247299112,136.58,41.76128,33.05954,53.2629110381,1.06128,0.30954000000000004,1.1055,40.7,32.75,52.2403340342,136.45,42.44128,15.49954,45.1829391281,1.06128,0.30954000000000004,1.1055,41.38,15.19,44.0799330762,136.59,42.70128,15.51954,45.4340779091,1.06128,0.30954000000000004,1.1055,41.64,15.21,44.3309564526,136.39
2020-05-07 07:30:00,44.1928,13.3704,46.1711075024,1.3728,0.40040000000000003,1.43,42.82,12.97,44.741181254,135.88,44.6728,31.9204,54.9051090155,1.3728,0.40040000000000003,1.43,43.3,31.52,53.5574495285,135.79,45.3928,14.5204,47.6586645637,1.3728,0.40040000000000003,1.43,44.02,14.12,46.2291553027,135.92,45.5828,14.5404,47.8457405419,1.3728,0.40040000000000003,1.43,44.21,14.14,46.4162008355,135.74
2020-05-07 08:00:00,46.40072,12.48521,48.051090365,1.80072,0.5252100000000001,1.87575,44.6,11.96,46.1757685372,135.22,46.88072,30.85521,56.1234878804,1.80072,0.5252100000000001,1.87575,45.08,30.33,54.3333718814,135.12,47.65072,13.62521,49.560442533,1.80072,0.5252100000000001,1.87575,45.85,13.1,47.6847197748,135.24,47.79072,13.62521,49.6950627896,1.80072,0.5252100000000001,1.87575,45.99,13.1,47.8193485945,135.06
2020-05-07 08:30:00,49.51024,11.05882,50.7302805497,1.95024,0.56882,2.0315,47.56,10.49,48.70311797,134.32,50.06024,29.15882,57.9332755215,1.95024,0.56882,2.0315,48.11,28.59,55.9639187334,134.21,50.83024,12.14882,52.2619089381,1.95024,0.56882,2.0315,48.88,11.58,50.2329652718,134.34,50.94024,12.15882,52.371222585,1.95024,0.56882,2.0315,48.99,11.59,50.342310237,134.15
2020-05-07 09:00:00,50.28728,10.73004,51.4192987914,2.53728,0.74004,2.643,47.75,9.99,48.7838354376,133.97,50.80728,28.71004,58.3579137547,2.53728,0.74004,2.643,48.27,27.97,55.7881152218,133.86,51.61728,11.82004,52.9533468272,2.53728,0.74004,2.643,49.08,11.08,50.3151348999,134.01,51.68728,11.81004,53.019354566,2.53728,0.74004,2.643,49.15,11.07,50.3812207077,133.82
2020-05-07 09:30:00,51.05624,10.46307,52.117324152,2.85624,0.8330700000000001,2.97525,48.2,9.63,49.1525879278,133.77,51.586240000000004,28.40307,58.8886622599,2.85624,0.8330700000000001,2.97525,48.73,27.57,55.9885506153,133.69,52.43624,11.53307,53.6895797056,2.85624,0.8330700000000001,2.97525,49.58,10.7,50.7214589696,133.81,52.46624,11.52307,53.7167337239,2.85624,0.8330700000000001,2.97525,49.61,10.69,50.74867683,133.65
2020-05-07 10:00:00,53.20544,10.06742,54.1495317713,2.6654400000000003,0.7774200000000001,2.7765,50.54,9.29,51.3867268855,133.77,53.77544,27.95742,60.6087063073,2.6654400000000003,0.7774200000000001,2.7765,51.11,27.18,57.8876886738,133.69,54.61544,11.13742,55.739469056,2.6654400000000003,0.7774200000000001,2.7765,51.95,10.36,52.9729374304,133.81,54.64544,11.10742,55.7628809501,2.6654400000000003,0.7774200000000001,2.7765,51.98,10.33,52.9965027148,133.65
