Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-05-07 10:30:00,53.16712,9.88041,54.0773996311,2.60712,0.76041,2.71575,50.56,9.12,51.3759476798,133.58,53.74712,27.76041,60.4929191862,2.60712,0.76041,2.71575,51.14,27.0,57.8299195919,133.49,54.54712,10.94041,55.6334510098,2.60712,0.76041,2.71575,51.94,10.18,52.9282155377,133.64,54.64712,10.93041,55.7295396272,2.60712,0.76041,2.71575,52.04,10.17,53.0244330474,133.46
2020-05-07 11:00:00,52.55552,9.49286,53.4059647741,2.61552,0.7628600000000001,2.7245,49.94,8.73,50.6973026896,133.49,53.13552,27.34286,59.7579741846,2.61552,0.7628600000000001,2.7245,50.52,26.58,57.085609395,133.49,53.94552,10.53286,54.9641725841,2.61552,0.7628600000000001,2.7245,51.33,9.77,52.2515243797,133.54,54.01552,10.54286,55.0347917035,2.61552,0.7628600000000001,2.7245,51.4,9.78,52.3221597414,133.46
2020-05-07 11:30:00,51.98328,13.83054,53.791683709,2.8132800000000002,0.82054,2.9305,49.17,13.01,50.8620585506,135.32,51.98328,16.54054,54.5513598644,2.8132800000000002,0.82054,2.9305,49.17,15.72,51.6217715698,135.23,53.32328,14.57054,55.2781405788,2.8132800000000002,0.82054,2.9305,50.51,13.75,52.3480907006,135.35,53.44328,14.71054,55.4308953946,2.8132800000000002,0.82054,2.9305,50.63,13.89,52.5007523756,135.17
2020-05-07 12:00:00,51.926,14.44925,53.8988896134,3.906,1.13925,4.06875,48.02,13.31,49.8304776216,135.9,51.846,14.37925,53.8030719064,3.906,1.13925,4.06875,47.94,13.24,49.7347082026,135.8,53.286,15.62925,55.5308135323,3.906,1.13925,4.06875,49.38,14.49,51.4620685554,135.95,53.396,15.63925,55.6391854412,3.906,1.13925,4.06875,49.49,14.5,51.5704382374,135.78
2020-05-07 12:30:00,52.25032,14.43176,54.2067489968,4.12032,1.20176,4.292,48.13,13.23,49.9152261339,135.9,52.16032,14.37176,54.1040337498,4.12032,1.20176,4.292,48.04,13.17,49.8125536386,135.8,53.62032,15.62176,55.8496025268,4.12032,1.20176,4.292,49.5,14.42,51.5576027371,135.95,53.71032,15.63176,55.9388093831,4.12032,1.20176,4.292,49.59,14.43,51.6468101629,135.78
2020-05-07 13:00:00,52.06096,14.57778,54.0634370518,4.14096,1.20778,4.3135,47.92,13.37,49.7502090448,136.11,51.98096,14.50778,53.9675447195,4.14096,1.20778,4.3135,47.84,13.3,49.6543613392,136.0,53.41096,15.76778,55.6897973982,4.14096,1.20778,4.3135,49.27,14.56,51.3763223674,136.13,53.52096,15.76778,55.7953048692,4.14096,1.20778,4.3135,49.38,14.56,51.4818220346,135.93
2020-05-07 13:30:00,51.0472,15.22085,53.2681039888,4.1172,1.20085,4.28875,46.93,14.02,48.9794375223,136.53,50.9472,15.16085,53.1551367279,4.1172,1.20085,4.28875,46.83,13.96,48.8664557749,136.44,52.3772,16.42085,54.8909409153,4.1172,1.20085,4.28875,48.26,15.22,50.6031224333,136.55,52.4672,16.43085,54.979813637,4.1172,1.20085,4.28875,48.35,15.23,50.6919658329,136.39
2020-05-07 14:00:00,49.89944,15.46692,52.2415517247,4.06944,1.18692,4.239,45.83,14.28,48.0032009349,136.64,49.81944,15.39692,52.1444316049,4.06944,1.18692,4.239,45.75,14.21,47.9060184111,136.6,51.22944,16.68692,53.8786490347,4.06944,1.18692,4.239,47.16,15.5,49.6418734538,136.67,51.30944,16.68692,53.9547211299,4.06944,1.18692,4.239,47.24,15.5,49.7178800835,136.53
2020-05-07 14:30:00,49.11392,15.60781,51.5342688971,4.00392,1.16781,4.17075,45.11,14.44,47.3648150002,136.81,49.03392,15.55781,51.4428883575,4.00392,1.16781,4.17075,45.03,14.39,47.2733857472,136.68,50.42392,16.83781,53.1609213028,4.00392,1.16781,4.17075,46.42,15.67,48.9935230413,136.83,50.53392,16.84781,53.2684312925,4.00392,1.16781,4.17075,46.53,15.68,49.1009500926,136.62
2020-05-07 15:00:00,48.89424,15.72832,51.3617246128,3.35424,0.9783200000000001,3.4939999999999998,45.54,14.75,47.8691351499,136.96,48.82424,15.65832,51.2736715752,3.35424,0.9783200000000001,3.4939999999999998,45.47,14.68,47.780993083,136.92,50.21424,16.94832,52.9973154943,3.35424,0.9783200000000001,3.4939999999999998,46.86,15.97,49.506570271,136.99,50.32424,16.96832,53.107937403,3.35424,0.9783200000000001,3.4939999999999998,46.97,15.99,49.6171442145,136.84
2020-05-07 15:30:00,48.67488,16.27184,51.3226725727,2.95488,0.86184,3.078,45.72,15.41,48.2471398116,137.63,48.59488,16.21184,51.227786585,2.95488,0.86184,3.078,45.64,15.35,48.1521764825,137.56,49.99488,17.52184,52.9764372453,2.95488,0.86184,3.078,47.04,16.66,49.9030780614,137.65,50.09488,17.54184,53.077426019,2.95488,0.86184,3.078,47.14,16.68,50.0040198384,137.45
2020-05-07 16:00:00,49.10976,16.53618,51.819048392,3.44976,1.00618,3.5935,45.66,15.53,48.2287932671,137.36,49.02976,16.46618,51.7209092094,3.44976,1.00618,3.5935,45.58,15.46,48.130530851,137.3,50.43976,17.77618,53.4804820869,3.44976,1.00618,3.5935,46.99,16.77,49.892815114,137.38,50.51976,17.79618,53.562581837,3.44976,1.00618,3.5935,47.07,16.79,49.9748836917,137.19
2020-05-07 16:30:00,50.78984,16.45787,53.3897867776,3.24984,0.9478700000000001,3.38525,47.54,15.51,50.0061166259,137.62,50.69984,16.38787,53.2826055966,3.24984,0.9478700000000001,3.38525,47.45,15.44,49.8988587044,137.58,52.16984,17.71787,55.0964166073,3.24984,0.9478700000000001,3.38525,48.92,16.77,51.7145946518,137.63,52.22984,17.72787,55.156446234,3.24984,0.9478700000000001,3.38525,48.98,16.78,51.7745960873,137.43
2020-05-07 17:00:00,52.30928,16.48354,54.8449438422,2.54928,0.7435400000000001,2.6555,49.76,15.74,52.1900871814,137.42,52.22928,16.42354,54.750619681,2.54928,0.7435400000000001,2.6555,49.68,15.68,52.095727272,137.38,53.69928,17.74354,56.5548042544,2.54928,0.7435400000000001,2.6555,51.15,17.0,53.9010435892,137.42,53.82928,17.75354,56.681386432,2.54928,0.7435400000000001,2.6555,51.28,17.01,54.0275716648,137.25
2020-05-07 17:30:00,54.0356,16.2708,56.4321273744,2.2656,0.6608,2.36,51.77,15.61,54.0722202244,136.82,53.9556,16.2008,56.3353591628,2.2656,0.6608,2.36,51.69,15.54,53.9754360798,136.77,55.4556,17.5108,58.1545500198,2.2656,0.6608,2.36,53.19,16.85,55.7951485346,136.84,55.6056,17.5308,58.3036165259,2.2656,0.6608,2.36,53.34,16.87,55.9441909406,136.65
2020-05-07 18:00:00,55.85264,15.84702,58.0572599926,2.01264,0.5870200000000001,2.0965,53.84,15.26,55.9608184358,135.83,55.78264,15.77702,57.9708313331,2.01264,0.5870200000000001,2.0965,53.77,15.19,55.8744038,135.78,57.27264,17.05702,59.7586581497,2.01264,0.5870200000000001,2.0965,55.26,16.47,57.6621929864,135.85,57.47264,17.07702,59.9560585817,2.01264,0.5870200000000001,2.0965,55.46,16.49,57.8595860683,135.65
2020-05-07 18:30:00,56.4484,15.9287,58.6527522479,1.5384,0.44870000000000004,1.6025,54.91,15.48,57.0503155118,135.83,56.3984,15.8587,58.5856457526,1.5384,0.44870000000000004,1.6025,54.86,15.41,56.9832229696,135.78,57.8884,17.1387,60.3721946947,1.5384,0.44870000000000004,1.6025,56.35,16.69,58.7697081837,135.85,58.1384,17.1687,60.6204405646,1.5384,0.44870000000000004,1.6025,56.6,16.72,59.0179498119,135.65
2020-05-07 19:00:00,55.65392,15.83531,57.8629056837,0.9439200000000001,0.27531,0.9832500000000001,54.71,15.56,56.8796773901,135.83,55.58392,15.76531,57.7764412366,0.9439200000000001,0.27531,0.9832500000000001,54.64,15.49,56.7932187853,135.78,57.03392,17.05531,59.5294181877,0.9439200000000001,0.27531,0.9832500000000001,56.09,16.78,58.5461911656,135.85,57.34392,17.08531,59.835048080199996,0.9439200000000001,0.27531,0.9832500000000001,56.4,16.81,58.8518147554,135.57
2020-05-07 19:30:00,54.86184,16.13137,57.184286183,0.86184,0.25137000000000004,0.89775,54.0,15.88,56.2865383551,136.03,54.82184,16.05137,57.1233806761,0.86184,0.25137000000000004,0.89775,53.96,15.8,56.2256311659,136.01,56.25184,17.36137,58.8700829935,0.86184,0.25137000000000004,0.89775,55.39,17.11,57.9724434538,136.06,56.57184,17.37137,59.1788608936,0.86184,0.25137000000000004,0.89775,55.71,17.12,58.2812019437,135.89
2020-05-07 20:00:00,53.48064,16.54602,55.9816901554,0.7406400000000001,0.21602000000000002,0.7715000000000001,52.74,16.33,55.2102934243,136.16,53.43064,16.48602,55.9162064723,0.7406400000000001,0.21602000000000002,0.7715000000000001,52.69,16.27,55.1448002988,136.14,54.84064,17.78602,57.6527389033,0.7406400000000001,0.21602000000000002,0.7715000000000001,54.1,17.57,56.8815866516,136.16,55.15064,17.81602,57.9569121076,0.7406400000000001,0.21602000000000002,0.7715000000000001,54.41,17.6,57.1857333607,135.99
2020-05-07 20:30:00,53.159440000000004,16.82817,55.7594240166,0.67944,0.19817,0.7077500000000001,52.48,16.63,55.0518600957,136.16,53.10944,16.748170000000002,55.6876450881,0.67944,0.19817,0.7077500000000001,52.43,16.55,54.9800636595,136.14,54.51944,18.05817,57.4322804846,0.67944,0.19817,0.7077500000000001,53.84,17.86,56.7249962539,136.16,54.81944,18.09817,57.7296696618,0.67944,0.19817,0.7077500000000001,54.14,17.9,57.0223605264,135.99
2020-05-07 21:00:00,52.8912,17.1116,55.5903399162,0.6912,0.2016,0.72,52.2,16.91,54.8706488024,136.16,52.8512,17.0516,55.5338311662,0.6912,0.2016,0.72,52.16,16.85,54.8141231801,136.14,54.2312,18.3716,57.2585254787,0.6912,0.2016,0.72,53.54,18.17,56.5391943699,136.16,54.5612,18.4016,57.5807557088,0.6912,0.2016,0.72,53.87,18.2,56.8613832051,135.99
2020-05-07 21:30:00,54.2236,16.64105,56.7196909553,0.7236,0.21105000000000002,0.75375,53.5,16.43,55.9660155809,136.0,54.1736,16.56105,56.6484537659,0.7236,0.21105000000000002,0.75375,53.45,16.35,55.8947671969,135.97,55.5936,17.86105,58.3923408339,0.7236,0.21105000000000002,0.75375,54.87,17.65,57.6388705649,136.02,55.9036,17.90105,58.6997451789,0.7236,0.21105000000000002,0.75375,55.18,17.69,57.9462552716,135.86
2020-05-07 22:00:00,52.04784,17.39812,54.8787046877,0.7478400000000001,0.21812,0.779,51.3,17.18,54.1002994446,136.0,51.99784,17.31812,54.8059544666,0.7478400000000001,0.21812,0.779,51.25,17.1,54.0275161376,135.97,53.37784,18.65812,56.5448427799,0.7478400000000001,0.21812,0.779,52.63,18.44,55.7669301647,136.02,53.66784,18.67812,56.8252515789,0.7478400000000001,0.21812,0.779,52.92,18.46,56.0472836095,135.86
2020-05-07 22:30:00,49.96496,17.99728,53.1074318264,0.7449600000000001,0.21728000000000003,0.776,49.22,17.78,52.3329418244,136.53,49.92496,17.93728,53.0494829833,0.7449600000000001,0.21728000000000003,0.776,49.18,17.72,52.2749538498,136.5,51.26496,19.27728,54.7696051474,0.7449600000000001,0.21728000000000003,0.776,50.52,19.06,53.9958702125,136.55,51.56496,19.30728,55.0610221554,0.7449600000000001,0.21728000000000003,0.776,50.82,19.09,54.2872038329,136.38
2020-05-07 23:00:00,47.30848,18.57789,50.8254884557,0.6784800000000001,0.19789,0.7067500000000001,46.63,18.38,50.1216649763,137.38,47.24848,18.50789,50.7440721125,0.6784800000000001,0.19789,0.7067500000000001,46.57,18.31,50.0401938445,137.36,48.55848,19.86789,52.4657891674,0.6784800000000001,0.19789,0.7067500000000001,47.88,19.67,51.7629529683,137.4,48.82848,19.88789,52.7233214789,0.6784800000000001,0.19789,0.7067500000000001,48.15,19.69,52.0203671652,137.21
2020-05-07 23:30:00,44.28744,19.01467,48.1968361717,0.66744,0.19467,0.69525,43.62,18.82,47.5068079332,137.72,44.24744,18.94467,48.1324886949,0.66744,0.19467,0.69525,43.58,18.75,47.442374519,137.69,45.48744,20.32467,49.8216760895,0.66744,0.19467,0.69525,44.82,20.13,49.1329756884,137.73,45.74744,20.35467,50.0713576545,0.66744,0.19467,0.69525,45.08,20.16,49.3825070242,137.56
2020-05-08 00:00:00,41.87336,19.38348,46.1421453186,0.6633600000000001,0.19348,0.6910000000000001,41.21,19.19,45.4589947095,138.08,41.89336,20.88348,46.8099706152,0.6633600000000001,0.19348,0.6910000000000001,41.23,20.69,46.1301311509,138.05,42.97336,20.24348,47.5027173139,0.6633600000000001,0.19348,0.6910000000000001,42.31,20.05,46.8202797941,138.08,43.31336,20.43348,47.8912753996,0.6633600000000001,0.19348,0.6910000000000001,42.65,20.24,47.2088985256,137.92
2020-05-08 00:30:00,39.13,14.73,41.8106421859,0.0,0.0,0.0,39.13,14.73,41.8106421859,136.27,39.56,33.38,51.7611630472,0.0,0.0,0.0,39.56,33.38,51.7611630472,136.24,40.19,15.92,43.2282604323,0.0,0.0,0.0,40.19,15.92,43.2282604323,136.3,40.53,15.94,43.5518598914,0.0,0.0,0.0,40.53,15.94,43.5518598914,136.11
2020-05-08 01:00:00,38.21,14.79,40.9725298218,0.0,0.0,0.0,38.21,14.79,40.9725298218,136.46,38.63,33.5,51.1324446902,0.0,0.0,0.0,38.63,33.5,51.1324446902,136.43,39.25,15.98,42.3783305476,0.0,0.0,0.0,39.25,15.98,42.3783305476,136.49,39.59,16.01,42.7046625089,0.0,0.0,0.0,39.59,16.01,42.7046625089,136.3
2020-05-08 01:30:00,37.96,14.92,40.7868606294,0.0,0.0,0.0,37.96,14.92,40.7868606294,136.56,38.39,33.63,51.0369376041,0.0,0.0,0.0,38.39,33.63,51.0369376041,136.53,39.01,16.11,42.2055944159,0.0,0.0,0.0,39.01,16.11,42.2055944159,136.57,39.35,16.14,42.5314248527,0.0,0.0,0.0,39.35,16.14,42.5314248527,136.41
2020-05-08 02:00:00,38.19,14.8,40.9574913783,0.0,0.0,0.0,38.19,14.8,40.9574913783,136.56,38.61,33.55,51.1501182794,0.0,0.0,0.0,38.61,33.55,51.1501182794,136.53,39.23,15.99,42.3635810573,0.0,0.0,0.0,39.23,15.99,42.3635810573,136.57,39.58,16.02,42.6991428485,0.0,0.0,0.0,39.58,16.02,42.6991428485,136.41
2020-05-08 02:30:00,37.06,15.0,39.9805402665,0.0,0.0,0.0,37.06,15.0,39.9805402665,136.87,37.46,33.83,50.4749492323,0.0,0.0,0.0,37.46,33.83,50.4749492323,136.84,38.09,16.2,41.3918844703,0.0,0.0,0.0,38.09,16.2,41.3918844703,136.9,38.41,16.22,41.6943221554,0.0,0.0,0.0,38.41,16.22,41.6943221554,136.71
2020-05-08 03:00:00,35.79,15.47,38.9903193113,0.0,0.0,0.0,35.79,15.47,38.9903193113,137.28,36.15,34.4,49.901728427,0.0,0.0,0.0,36.15,34.4,49.901728427,137.26,36.8,16.68,40.4037424009,0.0,0.0,0.0,36.8,16.68,40.4037424009,137.3,37.11,16.72,40.7027087551,0.0,0.0,0.0,37.11,16.72,40.7027087551,137.15
2020-05-08 03:30:00,35.14,15.69,38.483706942,0.0,0.0,0.0,35.14,15.69,38.483706942,137.62,35.5,34.73,49.6630939431,0.0,0.0,0.0,35.5,34.73,49.6630939431,137.58,36.15,16.91,39.9095301902,0.0,0.0,0.0,36.15,16.91,39.9095301902,137.64,36.46,16.95,40.2073886245,0.0,0.0,0.0,36.46,16.95,40.2073886245,137.44
2020-05-08 04:00:00,34.66,16.03,38.187386661,0.0,0.0,0.0,34.66,16.03,38.187386661,138.05,35.01,35.17,49.6248828714,0.0,0.0,0.0,35.01,35.17,49.6248828714,138.03,35.67,17.26,39.6264621181,0.0,0.0,0.0,35.67,17.26,39.6264621181,138.07,35.97,17.29,39.9097105978,0.0,0.0,0.0,35.97,17.29,39.9097105978,137.83
2020-05-08 04:30:00,34.23,15.91,37.746801189,0.0,0.0,0.0,34.23,15.91,37.746801189,138.05,34.57,35.08,49.2513075969,0.0,0.0,0.0,34.57,35.08,49.2513075969,138.03,35.22,17.15,39.1735995283,0.0,0.0,0.0,35.22,17.15,39.1735995283,138.07,35.53,17.19,39.4699505954,0.0,0.0,0.0,35.53,17.19,39.4699505954,137.83
2020-05-08 05:00:00,33.94,15.87,37.4670588651,0.0,0.0,0.0,33.94,15.87,37.4670588651,138.05,34.28,35.07,49.0410368977,0.0,0.0,0.0,34.28,35.07,49.0410368977,138.03,34.93,17.1,38.8910645264,0.0,0.0,0.0,34.93,17.1,38.8910645264,138.07,35.23,17.14,39.1782146097,0.0,0.0,0.0,35.23,17.14,39.1782146097,137.95
2020-05-08 05:30:00,32.61,12.92,35.0761813771,0.0,0.0,0.0,32.61,12.92,35.0761813771,136.63,32.89,31.83,45.7700884858,0.0,0.0,0.0,32.89,31.83,45.7700884858,136.58,33.56,13.72,36.2561994699,0.0,0.0,0.0,33.56,13.72,36.2561994699,136.67,34.12,28.48,44.4441762214,0.0,0.0,0.0,34.12,28.48,44.4441762214,136.44
2020-05-08 06:00:00,32.2,11.16,34.0791079695,0.0,0.0,0.0,32.2,11.16,34.0791079695,135.69,32.51,30.8,44.783256916,0.0,0.0,0.0,32.51,30.8,44.783256916,135.66,33.16,12.25,35.3503620915,0.0,0.0,0.0,33.16,12.25,35.3503620915,135.71,33.8,32.37,46.8001805552,0.0,0.0,0.0,33.8,32.37,46.8001805552,135.52
2020-05-08 06:30:00,32.97,11.04,34.7692752297,0.0,0.0,0.0,32.97,11.04,34.7692752297,135.31,33.29,30.58,45.2035452149,0.0,0.0,0.0,33.29,30.58,45.2035452149,135.29,33.94,12.11,36.0357558544,0.0,0.0,0.0,33.94,12.11,36.0357558544,135.34,34.61,32.13,47.2248769188,0.0,0.0,0.0,34.61,32.13,47.2248769188,135.14
2020-05-08 07:00:00,33.85,10.76,35.5190104029,0.0,0.0,0.0,33.85,10.76,35.5190104029,135.31,34.17,30.27,45.649335154,0.0,0.0,0.0,34.17,30.27,45.649335154,135.29,34.84,11.83,36.7936747281,0.0,0.0,0.0,34.84,11.83,36.7936747281,135.34,35.5,31.82,47.6734978788,0.0,0.0,0.0,35.5,31.82,47.6734978788,135.14
2020-05-08 07:30:00,35.28,10.54,36.8207821753,0.0,0.0,0.0,35.28,10.54,36.8207821753,135.15,35.62,30.04,46.5959869517,0.0,0.0,0.0,35.62,30.04,46.5959869517,135.13,36.31,11.62,38.1240147414,0.0,0.0,0.0,36.31,11.62,38.1240147414,135.19,36.96,31.57,48.6076794344,0.0,0.0,0.0,36.96,31.57,48.6076794344,135.04
2020-05-08 08:00:00,35.99,10.18,37.4020387145,0.0,0.0,0.0,35.99,10.18,37.4020387145,134.94,36.32,29.59,46.8477374053,0.0,0.0,0.0,36.32,29.59,46.8477374053,134.92,37.08,11.23,38.7432484441,0.0,0.0,0.0,37.08,11.23,38.7432484441,134.99,37.64,31.12,48.8387551029,0.0,0.0,0.0,37.64,31.12,48.8387551029,134.81
2020-05-08 08:30:00,37.85,9.36,38.9901538853,0.0,0.0,0.0,37.85,9.36,38.9901538853,134.33,38.21,28.62,47.7400094261,0.0,0.0,0.0,38.21,28.62,47.7400094261,134.32,38.99,10.41,40.3557703433,0.0,0.0,0.0,38.99,10.41,40.3557703433,134.37,39.57,30.12,49.7292599985,0.0,0.0,0.0,39.57,30.12,49.7292599985,134.18
2020-05-08 09:00:00,39.21,8.96,40.2207123259,0.0,0.0,0.0,39.21,8.96,40.2207123259,134.05,39.58,28.1,48.5405644796,0.0,0.0,0.0,39.58,28.1,48.5405644796,134.05,40.38,9.99,41.5974097751,0.0,0.0,0.0,40.38,9.99,41.5974097751,134.08,40.96,29.58,50.5242318101,0.0,0.0,0.0,40.96,29.58,50.5242318101,133.91
2020-05-08 09:30:00,40.47,8.33,41.318395419,0.0,0.0,0.0,40.47,8.33,41.318395419,133.54,40.87,27.31,49.1547861352,0.0,0.0,0.0,40.87,27.31,49.1547861352,133.53,41.68,9.35,42.7158623933,0.0,0.0,0.0,41.68,9.35,42.7158623933,133.58,42.26,28.77,51.1235806649,0.0,0.0,0.0,42.26,28.77,51.1235806649,133.41
2020-05-08 10:00:00,41.07,7.82,41.8078617009,0.0,0.0,0.0,41.07,7.82,41.8078617009,133.35,41.47,26.72,49.3327406496,0.0,0.0,0.0,41.47,26.72,49.3327406496,133.34,42.29,8.82,43.1999594907,0.0,0.0,0.0,42.29,8.82,43.1999594907,133.4,42.86,28.16,51.2831863285,0.0,0.0,0.0,42.86,28.16,51.2831863285,133.21
2020-05-08 10:30:00,42.1,10.88,43.4831507598,0.0,0.0,0.0,42.1,10.88,43.4831507598,134.81,42.49,28.9,51.3868669993,0.0,0.0,0.0,42.49,28.9,51.3868669993,134.8,43.35,11.69,44.8985367245,0.0,0.0,0.0,43.35,11.69,44.8985367245,134.83,43.58,18.84,47.4780159653,0.0,0.0,0.0,43.58,18.84,47.4780159653,134.64
2020-05-08 11:00:00,42.13,12.2,43.8608812041,0.0,0.0,0.0,42.13,12.2,43.8608812041,135.55,42.55,30.63,52.4280402075,0.0,0.0,0.0,42.55,30.63,52.4280402075,135.53,43.41,13.35,45.4164133326,0.0,0.0,0.0,43.41,13.35,45.4164133326,135.6,43.41,13.33,45.4105384245,0.0,0.0,0.0,43.41,13.33,45.4105384245,135.39
2020-05-08 11:30:00,43.25,12.18,44.9323369078,0.0,0.0,0.0,43.25,12.18,44.9323369078,135.55,43.67,30.59,53.3180738587,0.0,0.0,0.0,43.67,30.59,53.3180738587,135.53,44.55,13.33,46.5015204053,0.0,0.0,0.0,44.55,13.33,46.5015204053,135.6,44.54,13.3,46.4833475559,0.0,0.0,0.0,44.54,13.3,46.4833475559,135.39
2020-05-08 12:00:00,43.26,11.93,44.8748537602,0.0,0.0,0.0,43.26,11.93,44.8748537602,135.39,43.68,30.31,53.1661405408,0.0,0.0,0.0,43.68,30.31,53.1661405408,135.38,44.58,13.09,46.462075933,0.0,0.0,0.0,44.58,13.09,46.462075933,135.41,44.54,13.05,46.4124347562,0.0,0.0,0.0,44.54,13.05,46.4124347562,135.24
2020-05-08 12:30:00,43.75,12.12,45.3977631608,0.0,0.0,0.0,43.75,12.12,45.3977631608,135.61,44.19,30.53,53.7106786403,0.0,0.0,0.0,44.19,30.53,53.7106786403,135.59,45.09,13.28,47.004962504,0.0,0.0,0.0,45.09,13.28,47.004962504,135.64,45.04,13.23,46.9428855099,0.0,0.0,0.0,45.04,13.23,46.9428855099,135.43
2020-05-08 13:00:00,44.13,11.82,45.6855480431,0.0,0.0,0.0,44.13,11.82,45.6855480431,135.48,44.56,30.22,53.8408952377,0.0,0.0,0.0,44.56,30.22,53.8408952377,135.46,45.46,12.98,47.2767596182,0.0,0.0,0.0,45.46,12.98,47.2767596182,135.52,45.43,12.94,47.236939994,0.0,0.0,0.0,45.43,12.94,47.236939994,135.43
2020-05-08 13:30:00,43.06,11.98,44.695458382300004,0.0,0.0,0.0,43.06,11.98,44.695458382300004,135.48,43.47,30.41,53.0510037605,0.0,0.0,0.0,43.47,30.41,53.0510037605,135.46,44.39,13.13,46.2911330602,0.0,0.0,0.0,44.39,13.13,46.2911330602,135.52,44.34,13.09,46.2318472484,0.0,0.0,0.0,44.34,13.09,46.2318472484,135.43
2020-05-08 14:00:00,42.32,12.04,43.9993636318,0.0,0.0,0.0,42.32,12.04,43.9993636318,135.81,42.72,30.53,52.5078975012,0.0,0.0,0.0,42.72,30.53,52.5078975012,135.78,43.65,13.21,45.6051159411,0.0,0.0,0.0,43.65,13.21,45.6051159411,135.82,43.57,13.15,45.5111788465,0.0,0.0,0.0,43.57,13.15,45.5111788465,135.62
2020-05-08 14:30:00,41.78,12.32,43.5585904271,0.0,0.0,0.0,41.78,12.32,43.5585904271,135.81,42.17,30.83,52.2378962057,0.0,0.0,0.0,42.17,30.83,52.2378962057,135.78,43.08,13.48,45.1397474517,0.0,0.0,0.0,43.08,13.48,45.1397474517,135.82,43.03,13.45,45.0830722112,0.0,0.0,0.0,43.03,13.45,45.0830722112,135.62
2020-05-08 15:00:00,40.39,12.76,42.357640397,0.0,0.0,0.0,40.39,12.76,42.357640397,136.08,40.77,31.33,51.41752425,0.0,0.0,0.0,40.77,31.33,51.41752425,136.06,41.67,13.94,43.9398736912,0.0,0.0,0.0,41.67,13.94,43.9398736912,136.12,41.63,13.9,43.8892572277,0.0,0.0,0.0,41.63,13.9,43.8892572277,135.91
2020-05-08 15:30:00,40.66,12.98,42.6815651072,0.0,0.0,0.0,40.66,12.98,42.6815651072,136.31,41.03,31.61,51.7943336669,0.0,0.0,0.0,41.03,31.61,51.7943336669,136.28,41.93,14.17,44.2596181637,0.0,0.0,0.0,41.93,14.17,44.2596181637,136.35,41.91,14.14,44.2310716578,0.0,0.0,0.0,41.91,14.14,44.2310716578,136.11
2020-05-08 16:00:00,40.29,13.36,42.4473049792,0.0,0.0,0.0,40.29,13.36,42.4473049792,136.16,40.67,31.94,51.7127885537,0.0,0.0,0.0,40.67,31.94,51.7127885537,136.14,41.54,14.54,44.0111713091,0.0,0.0,0.0,41.54,14.54,44.0111713091,136.22,41.54,14.52,44.0045679447,0.0,0.0,0.0,41.54,14.52,44.0045679447,135.98
2020-05-08 16:30:00,41.41,13.24,43.475115871,0.0,0.0,0.0,41.41,13.24,43.475115871,136.16,41.81,31.83,52.5473595911,0.0,0.0,0.0,41.81,31.83,52.5473595911,136.14,42.69,14.42,45.0596549033,0.0,0.0,0.0,42.69,14.42,45.0596549033,136.22,42.68,14.39,45.0405872519,0.0,0.0,0.0,42.68,14.39,45.0405872519,135.98
2020-05-08 17:00:00,44.0,13.04,45.8916288663,0.0,0.0,0.0,44.0,13.04,45.8916288663,135.92,44.45,31.58,54.526130433,0.0,0.0,0.0,44.45,31.58,54.526130433,135.91,45.34,14.21,47.5146261692,0.0,0.0,0.0,45.34,14.21,47.5146261692,136.0,45.33,14.19,47.4991052547,0.0,0.0,0.0,45.33,14.19,47.4991052547,135.74
2020-05-08 17:30:00,45.21,12.92,47.0198947255,0.0,0.0,0.0,45.21,12.92,47.0198947255,135.25,45.67,31.28,55.3551018426,0.0,0.0,0.0,45.67,31.28,55.3551018426,135.23,46.55,14.08,48.6327965472,0.0,0.0,0.0,46.55,14.08,48.6327965472,135.36,46.55,14.06,48.6270099842,0.0,0.0,0.0,46.55,14.06,48.6270099842,135.08
2020-05-08 18:00:00,46.52,12.73,48.2303151555,0.0,0.0,0.0,46.52,12.73,48.2303151555,135.25,47.03,31.09,56.3773802158,0.0,0.0,0.0,47.03,31.09,56.3773802158,135.23,47.87,13.88,49.8416622917,0.0,0.0,0.0,47.87,13.88,49.8416622917,135.36,47.93,13.87,49.8965109001,0.0,0.0,0.0,47.93,13.87,49.8965109001,135.08
2020-05-08 18:30:00,47.47,12.87,49.1837147845,0.0,0.0,0.0,47.47,12.87,49.1837147845,135.1,47.99,31.2,57.2405459443,0.0,0.0,0.0,47.99,31.2,57.2405459443,135.09,48.8,14.03,50.7767752028,0.0,0.0,0.0,48.8,14.03,50.7767752028,135.22,48.9,14.0,50.8646242491,0.0,0.0,0.0,48.9,14.0,50.8646242491,134.95
2020-05-08 19:00:00,46.89,12.98,48.6533914542,0.0,0.0,0.0,46.89,12.98,48.6533914542,134.8,47.42,31.23,56.7800079253,0.0,0.0,0.0,47.42,31.23,56.7800079253,134.77,48.21,14.14,50.2408568796,0.0,0.0,0.0,48.21,14.14,50.2408568796,134.89,48.35,14.11,50.3668005734,0.0,0.0,0.0,48.35,14.11,50.3668005734,134.62
2020-05-08 19:30:00,46.68,12.95,48.4430067192,0.0,0.0,0.0,46.68,12.95,48.4430067192,134.13,47.2,31.05,56.4972786955,0.0,0.0,0.0,47.2,31.05,56.4972786955,134.11,47.97,14.1,49.9993089952,0.0,0.0,0.0,47.97,14.1,49.9993089952,134.26,48.12,14.09,50.1404278003,0.0,0.0,0.0,48.12,14.09,50.1404278003,133.98
2020-05-08 20:00:00,47.19,12.97,48.9399325704,0.0,0.0,0.0,47.19,12.97,48.9399325704,134.46,47.73,31.12,56.9790075379,0.0,0.0,0.0,47.73,31.12,56.9790075379,134.43,48.49,14.11,50.5012098865,0.0,0.0,0.0,48.49,14.11,50.5012098865,134.57,48.67,14.11,50.6740663456,0.0,0.0,0.0,48.67,14.11,50.6740663456,134.29
2020-05-08 20:30:00,47.36,13.35,49.2056104525,0.0,0.0,0.0,47.36,13.35,49.2056104525,134.62,47.92,31.55,57.3735906145,0.0,0.0,0.0,47.92,31.55,57.3735906145,134.6,48.67,14.51,50.7868979167,0.0,0.0,0.0,48.67,14.51,50.7868979167,134.75,48.85,14.5,50.9565746494,0.0,0.0,0.0,48.85,14.5,50.9565746494,134.46
2020-05-08 21:00:00,47.43,13.31,49.26216601,0.0,0.0,0.0,47.43,13.31,49.26216601,134.75,47.97,31.55,57.4153585724,0.0,0.0,0.0,47.97,31.55,57.4153585724,134.73,48.74,14.47,50.8425854968,0.0,0.0,0.0,48.74,14.47,50.8425854968,134.88,48.9,14.45,50.9903177084,0.0,0.0,0.0,48.9,14.45,50.9903177084,134.61
2020-05-08 21:30:00,48.51,13.04,50.2320783962,0.0,0.0,0.0,48.51,13.04,50.2320783962,134.57,49.06,31.24,58.1620254118,0.0,0.0,0.0,49.06,31.24,58.1620254118,134.55,49.84,14.2,51.8234078385,0.0,0.0,0.0,49.84,14.2,51.8234078385,134.7,49.99,14.18,51.962221854,0.0,0.0,0.0,49.99,14.18,51.962221854,134.42
2020-05-08 22:00:00,47.31,13.33,49.1520599772,0.0,0.0,0.0,47.31,13.33,49.1520599772,134.77,47.83,31.59,57.3204762716,0.0,0.0,0.0,47.83,31.59,57.3204762716,134.76,48.63,14.49,50.7428517133,0.0,0.0,0.0,48.63,14.49,50.7428517133,134.9,48.75,14.48,50.8550184348,0.0,0.0,0.0,48.75,14.48,50.8550184348,134.6
2020-05-08 22:30:00,45.78,13.72,47.7917022086,0.0,0.0,0.0,45.78,13.72,47.7917022086,134.77,46.29,31.97,56.2569551256,0.0,0.0,0.0,46.29,31.97,56.2569551256,134.76,47.06,14.89,49.3594540083,0.0,0.0,0.0,47.06,14.89,49.3594540083,134.9,47.22,14.86,49.5030100095,0.0,0.0,0.0,47.22,14.86,49.5030100095,134.6
2020-05-08 23:00:00,43.41,14.15,45.6579741119,0.0,0.0,0.0,43.41,14.15,45.6579741119,135.31,43.9,32.56,54.6567800003,0.0,0.0,0.0,43.9,32.56,54.6567800003,135.29,44.62,15.34,47.1832597433,0.0,0.0,0.0,44.62,15.34,47.1832597433,135.41,44.83,15.32,47.3754292857,0.0,0.0,0.0,44.83,15.32,47.3754292857,135.12
2020-05-08 23:30:00,41.07,14.45,43.5378846523,0.0,0.0,0.0,41.07,14.45,43.5378846523,135.63,41.53,32.97,53.0260483159,0.0,0.0,0.0,41.53,32.97,53.0260483159,135.61,42.19,15.64,44.9956186756,0.0,0.0,0.0,42.19,15.64,44.9956186756,135.77,42.5,15.65,45.2898719362,0.0,0.0,0.0,42.5,15.65,45.2898719362,135.47
2020-05-09 00:00:00,38.91,14.82,41.6367686066,0.0,0.0,0.0,38.91,14.82,41.6367686066,136.04,39.35,33.44,51.639675638,0.0,0.0,0.0,39.35,33.44,51.639675638,136.02,39.97,16.01,43.0571829083,0.0,0.0,0.0,39.97,16.01,43.0571829083,136.16,40.32,16.01,43.3822832502,0.0,0.0,0.0,40.32,16.01,43.3822832502,135.88
2020-05-09 00:30:00,37.86832,15.11326,40.772788566,0.6283200000000001,0.18326,0.6545000000000001,37.24,14.93,40.1213471858,135.56,38.26832,33.62326,50.9410240244,0.6283200000000001,0.18326,0.6545000000000001,37.64,33.44,50.348815279,135.54,38.87832,16.29326,42.1544076871,0.6283200000000001,0.18326,0.6545000000000001,38.25,16.11,41.5041515996,135.7,39.23832,16.31326,42.4943314837,0.6283200000000001,0.18326,0.6545000000000001,38.61,16.13,41.8438645443,135.41
2020-05-09 01:00:00,36.66096,15.44403,39.7812022287,0.6309600000000001,0.18403000000000003,0.65725,36.03,15.26,39.1283592807,136.09,37.05096,34.08403,50.3437656315,0.6309600000000001,0.18403000000000003,0.65725,36.42,33.9,49.7556670139,136.07,37.66096,16.65403,41.1789342184,0.6309600000000001,0.18403000000000003,0.65725,37.03,16.47,40.5275437203,136.24,38.02096,16.67403,41.5164627077,0.6309600000000001,0.18403000000000003,0.65725,37.39,16.49,40.8648039271,135.95
2020-05-09 01:30:00,36.09096,15.71403,39.3635381103,0.6309600000000001,0.18403000000000003,0.65725,35.46,15.53,38.7116584507,136.09,36.49096,34.36403,50.1246119143,0.6309600000000001,0.18403000000000003,0.65725,35.86,34.18,49.5400040371,136.07,37.08096,16.91403,40.7563738005,0.6309600000000001,0.18403000000000003,0.65725,36.45,16.73,40.1060519124,136.24,37.45096,16.94403,41.1056511633,0.6309600000000001,0.18403000000000003,0.65725,36.82,16.76,40.4550367692,135.95
2020-05-09 02:00:00,36.19624,15.73557,39.4686705295,0.63624,0.18557,0.6627500000000001,35.56,15.55,38.8112883064,136.26,36.57624,34.43557,50.2357423929,0.63624,0.18557,0.6627500000000001,35.94,34.25,49.6462093216,136.23,37.17624,16.93557,40.8520054803,0.63624,0.18557,0.6627500000000001,36.54,16.75,40.1961950936,136.35,37.53624,16.95557,41.1881131804,0.63624,0.18557,0.6627500000000001,36.9,16.77,40.5319984703,136.07
2020-05-09 02:30:00,35.55824,15.98907,38.9876748648,0.64824,0.18907000000000002,0.67525,34.91,15.8,38.3190305201,136.61,35.92824,34.77907,50.0042212174,0.64824,0.18907000000000002,0.67525,35.28,34.59,49.407959885,136.58,36.54824,17.20907,40.3971030813,0.64824,0.18907000000000002,0.67525,35.9,17.02,39.730220236,136.72,36.89824,17.22907,40.7224872541,0.64824,0.18907000000000002,0.67525,36.25,17.04,40.0552630749,136.44
2020-05-09 03:00:00,34.62504,16.10397,38.1867941148,0.6650400000000001,0.19397,0.6927500000000001,33.96,15.91,37.5021292729,137.02,34.96504,35.02397,49.4897211223,0.6650400000000001,0.19397,0.6927500000000001,34.3,34.83,48.8837283766,136.99,35.59504,17.32397,39.5869525117,0.6650400000000001,0.19397,0.6927500000000001,34.93,17.13,38.9042645477,137.12,35.93504,17.34397,39.9016339911,0.6650400000000001,0.19397,0.6927500000000001,35.27,17.15,39.218559382,136.83
2020-05-09 03:30:00,33.9944,16.3767,37.7334802828,0.6744,0.1967,0.7025,33.32,16.18,37.0407181356,137.47,34.3344,35.4067,49.320233457,0.6744,0.1967,0.7025,33.66,35.21,48.7107760152,137.44,34.9644,17.6167,39.1517226473,0.6744,0.1967,0.7025,34.29,17.42,38.4611557289,137.6,35.2844,17.6367,39.4466991046,0.6744,0.1967,0.7025,34.61,17.44,38.7557182878,137.31
2020-05-09 04:00:00,32.97752,16.93761,37.0728938426,0.67752,0.19761,0.7057500000000001,32.3,16.74,36.3801814179,137.61,33.27752,35.99761,49.0226607097,0.67752,0.19761,0.7057500000000001,32.6,35.8,48.4190045333,137.59,33.92752,18.18761,38.4950096878,0.67752,0.19761,0.7057500000000001,33.25,17.99,37.804795992,137.73,34.22752,18.20761,38.7690622438,0.67752,0.19761,0.7057500000000001,33.55,18.01,38.0783744401,137.45
2020-05-09 04:30:00,32.50464,16.86677,36.6202068777,0.67464,0.19677000000000003,0.7027500000000001,31.83,16.67,35.9310144583,137.5,32.81464,35.91677,48.6499225648,0.67464,0.19677000000000003,0.7027500000000001,32.14,35.72,48.0509937462,137.47,33.45464,18.09677,38.0355888868,0.67464,0.19677000000000003,0.7027500000000001,32.78,17.9,37.3488741464,137.61,33.75464,18.13677,38.3186396883,0.67464,0.19677000000000003,0.7027500000000001,33.08,17.94,37.6315027603,137.35
2020-05-09 05:00:00,32.23728,16.83754,36.3695611061,0.6772800000000001,0.19754000000000002,0.7055,31.56,16.64,35.678049274,137.5,32.52728,35.89754,48.4423092167,0.6772800000000001,0.19754000000000002,0.7055,31.85,35.7,47.842580407,137.47,33.17728,18.08754,37.7874451564,0.6772800000000001,0.19754000000000002,0.7055,32.5,17.89,37.0985457936,137.61,33.46728,18.10754,38.051830908,0.6772800000000001,0.19754000000000002,0.7055,32.79,17.91,37.3624437102,137.35
2020-05-09 05:30:00,31.47408,17.18369,35.8594048175,0.66408,0.19369000000000003,0.6917500000000001,30.81,16.99,35.1840333106,137.89,31.754080000000002,36.33369,48.2541047545,0.66408,0.19369000000000003,0.6917500000000001,31.09,36.14,47.6727144182,137.86,32.41408,18.44369,37.2939979496,0.66408,0.19369000000000003,0.6917500000000001,31.75,18.25,36.6213735406,138.0,32.71408,18.47369,37.5697784457,0.66408,0.19369000000000003,0.6917500000000001,32.05,18.28,36.8966245069,137.71
2020-05-09 06:00:00,31.08152,17.32586,35.5843548522,0.67152,0.19586,0.6995,30.41,17.13,34.9027935845,137.76,31.36152,36.45586,48.0892364781,0.67152,0.19586,0.6995,30.69,36.26,47.5043545372,137.72,32.00152,18.57586,37.0021601673,0.67152,0.19586,0.6995,31.33,18.38,36.3234538556,137.89,32.29152,18.60586,37.2682209161,0.67152,0.19586,0.6995,31.62,18.41,36.5889669163,137.61
2020-05-09 06:30:00,31.87,17.27,36.2484454839,0.72,0.21,0.75,31.15,17.06,35.5157162394,137.66,32.16,36.35,48.5344012016,0.72,0.21,0.75,31.44,36.14,47.9017035188,137.62,32.79,18.52,37.6586577031,0.72,0.21,0.75,32.07,18.31,36.9288640497,137.75,33.1,18.55,37.9435435878,0.72,0.21,0.75,32.38,18.34,37.2131697118,137.47
2020-05-09 07:00:00,32.9884,17.0487,37.1334445783,0.8184,0.23870000000000002,0.8525,32.17,16.81,36.2971761987,137.39,33.3084,36.0687,49.0958310883,0.8184,0.23870000000000002,0.8525,32.49,35.83,48.3672306422,137.36,33.9484,18.2987,38.5659990698,0.8184,0.23870000000000002,0.8525,33.13,18.06,37.7327510261,137.51,34.2584,18.3087,38.8438729564,0.8184,0.23870000000000002,0.8525,33.44,18.07,38.0099789529,137.23
2020-05-09 07:30:00,34.58848,16.76289,38.4364076087,1.27848,0.37289000000000005,1.33175,33.31,16.39,37.1239572244,137.39,34.91848,35.73289,49.961381819,1.27848,0.37289000000000005,1.33175,33.64,35.36,48.8055242775,137.36,35.55848,17.99289,39.8515945787,1.27848,0.37289000000000005,1.33175,34.28,17.62,38.543258814,137.51,35.85848,18.03289,40.1374601795,1.27848,0.37289000000000005,1.33175,34.58,17.66,38.8284946914,137.23
2020-05-09 08:00:00,35.98008,16.46044,39.5665545859,1.75008,0.51044,1.823,34.23,15.95,37.7636783166,137.24,36.32008,35.40044,50.7182350186,1.75008,0.51044,1.823,34.57,34.89,49.1161582374,137.22,36.99008,17.69044,41.0026546189,1.75008,0.51044,1.823,35.24,17.18,39.2047191037,137.35,37.26008,17.71044,41.2549784462,1.75008,0.51044,1.823,35.51,17.2,39.4563062133,137.05
2020-05-09 08:30:00,38.084,16.00825,41.3116826583,2.154,0.6282500000000001,2.24375,35.93,15.38,39.0833634684,137.44,38.444,34.99825,51.9886395192,2.154,0.6282500000000001,2.24375,36.29,34.37,49.9826069748,137.41,39.164,17.22825,42.7858796107,2.154,0.6282500000000001,2.24375,37.01,16.6,40.562298998,137.58,39.374,17.24825,42.9862071374,2.154,0.6282500000000001,2.24375,37.22,16.62,40.7621491092,137.3
2020-05-09 09:00:00,39.6948,15.2839,42.5355703647,2.5848,0.7539,2.6925,37.11,14.53,39.8531429124,137.03,40.0548,34.1639,52.6455987358,2.5848,0.7539,2.6925,37.47,33.41,50.2018824348,137.01,40.7848,16.4839,43.9899860224,2.5848,0.7539,2.6925,38.2,15.73,41.311897802,137.15,40.9848,16.4939,44.1792096834,2.5848,0.7539,2.6925,38.4,15.74,41.5006939701,136.86
2020-05-09 09:30:00,41.56608,14.66219,44.0762841238,2.95608,0.8621900000000001,3.07925,38.61,13.8,41.0020987268,136.54,41.95608,33.39219,53.6222994841,2.95608,0.8621900000000001,3.07925,39.0,32.53,50.7858336547,136.53,42.70608,15.84219,45.5497997028,2.95608,0.8621900000000001,3.07925,39.75,14.98,42.4789700911,136.63,42.86608,15.83219,45.6963790115,2.95608,0.8621900000000001,3.07925,39.91,14.97,42.625215542,136.35
2020-05-09 10:00:00,43.04368,14.20524,45.3271136451,3.34368,0.9752400000000001,3.483,39.7,13.23,41.8464203965,136.36,43.45368,32.85524,54.4765004474,3.34368,0.9752400000000001,3.483,40.11,31.88,51.2361835035,136.33,44.22368,15.38524,46.8234928492,3.34368,0.9752400000000001,3.483,40.88,14.41,43.3453861443,136.46,44.36368,15.38524,46.9557420663,3.34368,0.9752400000000001,3.483,41.02,14.41,43.4774481772,136.17
2020-05-09 10:30:00,43.73672,13.58321,45.7974264589,3.57672,1.04321,3.72575,40.16,12.54,42.0722854145,136.07,44.13672,32.17321,54.6183622426,3.57672,1.04321,3.72575,40.56,31.13,51.1291550879,136.07,44.94672,14.74321,47.3029584684,3.57672,1.04321,3.72575,41.37,13.7,43.5794320752,136.25,45.03672,14.72321,47.3822652589,3.57672,1.04321,3.72575,41.46,13.68,43.6586073988,135.92
2020-05-09 11:00:00,44.44928,13.15854,46.3560747632,3.86928,1.12854,4.0305,40.58,12.03,42.3256104504,135.69,44.85928,31.61854,54.8824842172,3.86928,1.12854,4.0305,40.99,30.49,51.0863993642,135.66,45.67928,14.30854,47.8678486904,3.86928,1.12854,4.0305,41.81,13.18,43.8382082207,135.8,45.73928,14.28854,47.9191413764,3.86928,1.12854,4.0305,41.87,13.16,43.8894349474,135.51
2020-05-09 11:30:00,44.55744,13.17717,46.4650757942,3.96744,1.15717,4.13275,40.59,12.02,42.3323576003,135.33,44.94744,31.53717,54.9077904688,3.96744,1.15717,4.13275,40.98,30.38,51.012790553,135.3,45.78744,14.32717,47.9766345419,3.96744,1.15717,4.13275,41.82,13.17,43.8447408477,135.42,45.82744,14.29717,48.0058676306,3.96744,1.15717,4.13275,41.86,13.14,43.8739011258,135.14
2020-05-09 12:00:00,44.60872,13.03546,46.4743059921,4.09872,1.19546,4.2695,40.51,11.84,42.2048065983,135.33,44.98872,31.34546,54.8317680715,4.09872,1.19546,4.2695,40.89,30.15,50.8036868741,135.3,45.82872,14.17546,47.9709833446,4.09872,1.19546,4.2695,41.73,12.98,43.7020972037,135.42,45.85872,14.14546,47.9907932696,4.09872,1.19546,4.2695,41.76,12.95,43.721849229,135.14
2020-05-09 12:30:00,44.42312,12.90966,46.2609220817,4.11312,1.19966,4.2845,40.31,11.71,41.9764243356,135.07,44.83312,31.18966,54.6150486574,4.11312,1.19966,4.2845,40.72,29.99,50.5719141421,135.05,45.64312,14.03966,47.7536015003,4.11312,1.19966,4.2845,41.53,12.84,43.469604323,135.21,45.70312,14.01966,47.8050838745,4.11312,1.19966,4.2845,41.59,12.82,43.5210351439,134.89
2020-05-09 13:00:00,45.23328,12.42179,46.9078936466,3.74328,1.09179,3.8992500000000003,41.49,11.33,43.0091734401,135.15,45.64328,30.73179,55.0250118197,3.74328,1.09179,3.8992500000000003,41.9,29.64,51.3238696904,135.05,46.48328,13.54179,48.415652386,3.74328,1.09179,3.8992500000000003,42.74,12.45,44.516402595,135.21,46.53328,13.52179,48.458074171,3.74328,1.09179,3.8992500000000003,42.79,12.43,44.5588262862,134.99
2020-05-09 13:30:00,45.3092,12.69435,47.0539066026,3.6492,1.06435,3.80125,41.66,11.63,43.2528900768,135.47,45.7192,31.09435,55.2910829209,3.6492,1.06435,3.80125,42.07,30.03,51.6883526532,135.46,46.5492,13.83435,48.5614791843,3.6492,1.06435,3.80125,42.9,12.77,44.7602826175,135.61,46.6092,13.82435,48.6161514063,3.6492,1.06435,3.80125,42.96,12.76,44.8149439361,135.32
2020-05-09 14:00:00,44.47728,13.11379,46.3702482672,3.88728,1.13379,4.04925,40.59,11.98,42.3210172373,135.81,44.86728,31.60379,54.880528031,3.88728,1.13379,4.04925,40.98,30.47,51.0664400561,135.79,45.71728,14.27379,47.8937445974,3.88728,1.13379,4.04925,41.83,13.14,43.8452791073,135.99,45.76728,14.24379,47.9325512795,3.88728,1.13379,4.04925,41.88,13.11,43.884011895,135.7
2020-05-09 14:30:00,43.2928,13.42665,45.327050004,3.6228,1.05665,3.77375,39.67,12.37,41.5538903113,135.93,43.6828,31.95665,54.1240657662,3.6228,1.05665,3.77375,40.06,30.9,50.5926239683,135.9,44.5128,14.57665,46.8387455966,3.6228,1.05665,3.77375,40.89,13.52,43.0671858844,135.99,44.5628,14.56665,46.8831572749,3.6228,1.05665,3.77375,40.94,13.51,43.111526301,135.7
2020-05-09 15:00:00,42.16944,13.538170000000001,44.2893183156,3.55944,1.03817,3.70775,38.61,12.5,40.5830272405,135.93,42.52944,32.08817,53.2766733258,3.55944,1.03817,3.70775,38.97,31.05,49.827335871,135.9,43.36944,14.69817,45.7924068734,3.55944,1.03817,3.70775,39.81,13.66,42.0883796314,136.13,43.409440000000004,14.68817,45.8270860852,3.55944,1.03817,3.70775,39.85,13.65,42.1229747288,135.83
2020-05-09 15:30:00,42.7844,13.33795,44.8152406393,2.5644,0.7479500000000001,2.67125,40.22,12.59,42.1444717608,135.93,43.1744,31.87795,53.6677977149,2.5644,0.7479500000000001,2.67125,40.61,31.13,51.1688284017,135.9,44.0044,14.49795,46.3311749642,2.5644,0.7479500000000001,2.67125,41.44,13.75,43.6616089946,135.98,44.0744,14.48795,46.3945409565,2.5644,0.7479500000000001,2.67125,41.51,13.74,43.7249093767,135.7
2020-05-09 16:00:00,43.54344,13.54517,45.6015657337,3.58344,1.04517,3.7327500000000002,39.96,12.5,41.8694590364,135.93,43.94344,32.11517,54.4280264493,3.58344,1.04517,3.7327500000000002,40.36,31.07,50.9340210468,135.9,44.75344,14.695170000000001,47.1043353967,3.58344,1.04517,3.7327500000000002,41.17,13.65,43.3738561809,135.98,44.85344,14.695170000000001,47.1993548808,3.58344,1.04517,3.7327500000000002,41.27,13.65,43.4687865025,135.7
2020-05-09 16:30:00,45.45256,13.46533,47.4051718968,3.17256,0.9253300000000001,3.30475,42.28,12.54,44.1004535124,135.71,45.90256,31.95533,55.9302076696,3.17256,0.9253300000000001,3.30475,42.73,31.03,52.8082739729,135.66,46.68256,14.61533,48.9169631024,3.17256,0.9253300000000001,3.30475,43.51,13.69,45.6128951065,135.85,46.81256,14.62533,49.044021566,3.17256,0.9253300000000001,3.30475,43.64,13.7,45.7399125491,135.57
2020-05-09 17:00:00,47.86624,13.07932,49.6210191693,2.46624,0.7193200000000001,2.569,45.4,12.36,47.0524133281,135.27,48.38624,31.42932,57.6977501901,2.46624,0.7193200000000001,2.569,45.92,30.71,55.242651095,135.24,49.15624,14.21932,51.1715252089,2.46624,0.7193200000000001,2.569,46.69,13.5,48.6025318271,135.36,49.30624,14.20932,51.3128646423,2.46624,0.7193200000000001,2.569,46.84,13.49,48.74387859,135.08
2020-05-09 17:30:00,50.66696,12.34078,52.1482088537,1.23696,0.36078000000000005,1.2885,49.43,11.98,50.8610391164,134.6,51.23696,30.54078,59.6486824083,1.23696,0.36078000000000005,1.2885,50.0,30.18,58.4023321452,134.58,51.98696,13.47078,53.7038725219,1.23696,0.36078000000000005,1.2885,50.75,13.11,52.415976572,134.75,52.17696,13.47078,53.8878192976,1.23696,0.36078000000000005,1.2885,50.94,13.11,52.5999591255,134.45
2020-05-09 18:00:00,52.45096,11.86903,53.7771055196,0.9909600000000001,0.28903,1.03225,51.46,11.58,52.7468292886,134.28,53.07096,29.95903,60.9431724959,0.9909600000000001,0.28903,1.03225,52.08,29.67,59.9385960797,134.26,53.81096,12.97903,55.3540841841,0.9909600000000001,0.28903,1.03225,52.82,12.69,54.3230015739,134.42,54.03096,12.96903,55.5656402614,0.9909600000000001,0.28903,1.03225,53.04,12.68,54.5346128619,134.1
2020-05-09 18:30:00,52.27376,12.06193,53.6473311532,0.8637600000000001,0.25193000000000004,0.89975,51.41,11.81,52.7490682382,134.05,52.90376,30.09193,60.8632243088,0.8637600000000001,0.25193000000000004,0.89975,52.04,29.84,59.9882255113,134.03,53.60376,13.17193,55.1983951403,0.8637600000000001,0.25193000000000004,0.89975,52.74,12.92,54.2994843438,134.14,53.86376,13.17193,55.4509186692,0.8637600000000001,0.25193000000000004,0.89975,53.0,12.92,54.552052207,133.84
2020-05-09 19:00:00,51.21728,12.41129,52.6996194489,0.82728,0.24129000000000003,0.86175,50.39,12.17,51.8387982114,133.79,51.84728,30.37129,60.0878997774,0.82728,0.24129000000000003,0.86175,51.02,30.13,59.2524877115,133.78,52.50728,13.52129,54.2202889725,0.82728,0.24129000000000003,0.86175,51.68,13.28,53.3589805,133.96,52.84728,13.53129,54.5520926497,0.82728,0.24129000000000003,0.86175,52.02,13.29,53.6908232382,133.63
2020-05-09 19:30:00,50.082,12.649750000000001,51.6548439071,0.8220000000000001,0.23975000000000002,0.8562500000000001,49.26,12.41,50.7991702688,133.79,50.692,30.62975,59.227193493,0.8220000000000001,0.23975000000000002,0.8562500000000001,49.87,30.39,58.4000770547,133.78,51.332,13.76975,53.1467801382,0.8220000000000001,0.23975000000000002,0.8562500000000001,50.51,13.53,52.2907353171,133.96,51.662,13.77975,53.4681564491,0.8220000000000001,0.23975000000000002,0.8562500000000001,50.84,13.54,52.6121392836,133.63
2020-05-09 20:00:00,49.21144,12.58167,50.7943328223,0.69144,0.20167000000000002,0.7202500000000001,48.52,12.38,50.0744925087,134.04,49.80144,30.63167,58.467791416,0.69144,0.20167000000000002,0.7202500000000001,49.11,30.43,57.7734973842,134.03,50.45144,13.69167,52.2762816721,0.69144,0.20167000000000002,0.7202500000000001,49.76,13.49,51.5561606406,134.13,50.78144,13.70167,52.597437288,0.69144,0.20167000000000002,0.7202500000000001,50.09,13.5,51.8773370558,133.83
2020-05-09 20:30:00,48.7,12.75375,50.3423096318,0.63,0.18375000000000002,0.65625,48.07,12.57,49.686314011,134.2,49.29,30.86375,58.15561163,0.63,0.18375000000000002,0.65625,48.66,30.68,57.5244122091,134.18,49.94,13.89375,51.8366654894,0.63,0.18375000000000002,0.65625,49.31,13.71,51.1804669772,134.35,50.27,13.90375,52.1573308756,0.63,0.18375000000000002,0.65625,49.64,13.72,51.5011456183,134.05
2020-05-09 21:00:00,48.62512,12.95816,50.3221244146,0.64512,0.18816000000000002,0.672,47.98,12.77,49.6503101702,134.41,49.21512,31.08816,58.2116975255,0.64512,0.18816000000000002,0.672,48.57,30.9,57.5660915818,134.39,49.85512,14.08816,51.8074245876,0.64512,0.18816000000000002,0.672,49.21,13.9,51.1354485655,134.5,50.18512,14.08816,52.1250661544,0.64512,0.18816000000000002,0.672,49.54,13.9,51.4531009755,134.2
2020-05-09 21:30:00,48.70256,12.85033,50.3693392022,0.65256,0.19033000000000003,0.6797500000000001,48.05,12.66,49.6898188767,134.69,49.28256,31.07033,58.2592149489,0.65256,0.19033000000000003,0.6797500000000001,48.63,30.88,57.6060005555,134.67,49.93256,13.98033,51.8527740344,0.65256,0.19033000000000003,0.6797500000000001,49.28,13.79,51.1730642037,134.83,50.27256,13.99033,52.1829437888,0.65256,0.19033000000000003,0.6797500000000001,49.62,13.8,51.5032464996,134.52
2020-05-09 22:00:00,47.52728,13.27754,49.3470912279,0.6772800000000001,0.19754000000000002,0.7055,46.85,13.08,48.6416375136,134.53,48.09728,31.46754,57.4765553687,0.6772800000000001,0.19754000000000002,0.7055,47.42,31.27,56.8020184501,134.51,48.71728,14.42754,50.8087323307,0.6772800000000001,0.19754000000000002,0.7055,48.04,14.23,50.1032384183,134.65,49.07728,14.42754,51.154015704,0.6772800000000001,0.19754000000000002,0.7055,48.4,14.23,50.4485173221,134.35
2020-05-09 22:30:00,45.48856,13.78208,47.5305672173,0.65856,0.19208000000000003,0.686,44.83,13.59,46.8446048121,134.88,46.03856,32.08208,56.1142483154,0.65856,0.19208000000000003,0.686,45.38,31.89,55.4645517425,134.86,46.65856,14.932080000000001,48.9896747734,0.65856,0.19208000000000003,0.686,46.0,14.74,48.3039087445,135.01,47.03856,14.94208,49.3547554102,0.65856,0.19208000000000003,0.686,46.38,14.75,48.6689521153,134.71
2020-05-09 23:00:00,43.29296,14.08753,45.5273421919,0.6429600000000001,0.18753,0.6697500000000001,42.65,13.9,44.8579145748,134.88,43.80296,32.43753,54.5058956193,0.6429600000000001,0.18753,0.6697500000000001,43.16,32.25,53.8780855265,134.86,44.38296,15.24753,46.9290348235,0.6429600000000001,0.18753,0.6697500000000001,43.74,15.06,46.2600389105,135.09,44.81296,15.26753,47.34235795,0.6429600000000001,0.18753,0.6697500000000001,44.17,15.08,46.6732825072,134.79
2020-05-09 23:30:00,40.92416,14.55788,43.4363757903,0.6441600000000001,0.18788000000000002,0.671,40.28,14.37,42.7665207844,135.31,41.41416,33.00788,52.958972711,0.6441600000000001,0.18788000000000002,0.671,40.77,32.82,52.3387552393,135.28,41.98416,15.72788,44.8334239179,0.6441600000000001,0.18788000000000002,0.671,41.34,15.54,44.1643204408,135.42,42.41416,15.76788,45.250270808,0.6441600000000001,0.18788000000000002,0.671,41.77,15.58,44.5810419349,135.13
2020-05-10 00:00:00,38.9116,14.80005,41.6311673457,0.6516000000000001,0.19005000000000002,0.6787500000000001,38.26,14.61,40.9546053576,135.73,39.3516,33.36005,51.5891593124,0.6516000000000001,0.19005000000000002,0.6787500000000001,38.7,33.17,50.9699803806,135.69,39.9416,15.98005,43.0196862908,0.6516000000000001,0.19005000000000002,0.6787500000000001,39.29,15.79,42.3441637065,135.86,40.3416,16.00005,43.3986899637,0.6516000000000001,0.19005000000000002,0.6787500000000001,39.69,15.81,42.7229704023,135.56
2020-05-10 00:30:00,37.1412,15.42285,40.2160793659,0.6612,0.19285000000000002,0.6887500000000001,36.48,15.23,39.5315481609,136.19,37.5512,34.13285,50.745877375,0.6612,0.19285000000000002,0.6887500000000001,36.89,33.94,50.1277936877,136.16,38.1512,16.62285,41.615300113800004,0.6612,0.19285000000000002,0.6887500000000001,37.49,16.43,40.9322000386,136.3,38.5512,16.66285,41.9981617641,0.6612,0.19285000000000002,0.6887500000000001,37.89,16.47,41.3148036423,136.02
2020-05-10 01:00:00,36.3372,15.60335,39.5456272559,0.6972,0.20335,0.7262500000000001,35.64,15.4,38.8248580165,136.37,36.7272,34.33335,50.2759002114,0.6972,0.20335,0.7262500000000001,36.03,34.13,49.6288001064,136.35,37.3372,16.79335,40.939993992,0.6972,0.20335,0.7262500000000001,36.64,16.59,40.2208615025,136.47,37.7172,16.83335,41.3031336349,0.6972,0.20335,0.7262500000000001,37.02,16.63,40.583707322,136.18
2020-05-10 01:30:00,36.00536,15.72573,39.2897509888,0.7053600000000001,0.20573000000000002,0.73475,35.3,15.52,38.5611255022,136.73,36.41536,34.55573,50.2013637241,0.7053600000000001,0.20573000000000002,0.73475,35.71,34.35,49.549234101,136.7,36.99536,16.93573,40.6875363246,0.7053600000000001,0.20573000000000002,0.73475,36.29,16.73,39.9606931872,136.85,37.39536,16.96573,41.0639616204,0.7053600000000001,0.20573000000000002,0.73475,36.69,16.76,40.3367537117,136.54
2020-05-10 02:00:00,36.4436,15.56105,39.6267871277,0.7236,0.21105000000000002,0.75375,35.72,15.35,38.8785403533,136.32,36.8436,34.31105,50.345794393,0.7236,0.21105000000000002,0.75375,36.12,34.1,49.67357849,136.31,37.4336,16.76105,41.014719383,0.7236,0.21105000000000002,0.75375,36.71,16.55,40.2681834703,136.46,37.8536,16.80105,41.41461474,0.7236,0.21105000000000002,0.75375,37.13,16.59,40.6677390569,136.16
