Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-05-10 02:30:00,35.69128,15.69329,38.9890602485,0.73128,0.21329,0.76175,34.96,15.48,38.2339116492,135.64,36.10128,34.27329,49.7791203725,0.73128,0.21329,0.76175,35.37,34.06,49.1031618127,135.62,36.64128,16.89329,40.3480686906,0.73128,0.21329,0.76175,35.91,16.68,39.5948292079,135.75,37.10128,16.93329,40.7828553177,0.73128,0.21329,0.76175,36.37,16.72,40.0291806062,135.46
2020-05-10 03:00:00,34.82488,15.834340000000001,38.2557001014,0.7348800000000001,0.21434000000000003,0.7655000000000001,34.09,15.62,37.4981666218,135.81,35.22488,34.44434,49.2666695551,0.7348800000000001,0.21434000000000003,0.7655000000000001,34.49,34.23,48.5927257931,135.79,35.76488,17.02434,39.6100340047,0.7348800000000001,0.21434000000000003,0.7655000000000001,35.03,16.81,38.8545621517,135.94,36.22488,17.07434,40.0471599174,0.7348800000000001,0.21434000000000003,0.7655000000000001,35.49,16.86,39.2912165757,135.64
2020-05-10 03:30:00,34.23984,15.89287,37.7485093754,0.72984,0.21287,0.7602500000000001,33.51,15.68,36.9970606941,135.48,34.63984,34.41287,48.827903261,0.72984,0.21287,0.7602500000000001,33.91,34.2,48.1614794208,135.46,35.15984,17.09287,39.0945079731,0.72984,0.21287,0.7602500000000001,34.43,16.88,38.3452643751,135.58,35.64984,17.13287,39.5530823889,0.72984,0.21287,0.7602500000000001,34.92,16.92,38.8032575952,135.28
2020-05-10 04:00:00,33.55152,15.993360000000001,37.1684282476,0.7315200000000001,0.21336000000000002,0.762,32.82,15.78,36.41649077,135.58,33.93152,34.55336,48.428119278,0.7315200000000001,0.21336000000000002,0.762,33.2,34.34,47.7647945667,135.57,34.45152,17.18336,38.4990271462,0.7315200000000001,0.21336000000000002,0.762,33.72,16.97,37.7494278102,135.69,34.94152,17.23336,38.9602171041,0.7315200000000001,0.21336000000000002,0.762,34.21,17.02,38.2100052342,135.39
2020-05-10 04:30:00,33.43856,15.95958,37.0519296211,0.7185600000000001,0.20958000000000002,0.7485,32.72,15.75,36.3133708157,135.13,33.82856,34.39958,48.2462700719,0.7185600000000001,0.20958000000000002,0.7485,33.11,34.19,47.5944135377,135.13,34.31856,17.14958,38.3649795341,0.7185600000000001,0.20958000000000002,0.7485,33.6,16.94,37.6287602772,135.22,34.85856,17.19958,38.8708728671,0.7185600000000001,0.20958000000000002,0.7485,34.14,16.99,38.1339704201,134.92
2020-05-10 05:00:00,33.10744,15.97217,36.7588465252,0.7274400000000001,0.21217000000000003,0.75775,32.38,15.76,36.0116925456,135.13,33.50744,34.41217,48.0306774829,0.7274400000000001,0.21217000000000003,0.75775,32.78,34.2,47.3726545594,135.13,33.98744,17.17217,38.0792528848,0.7274400000000001,0.21217000000000003,0.75775,33.26,16.96,37.334557718,135.22,34.51744,17.22217,38.5753393201,0.7274400000000001,0.21217000000000003,0.75775,33.79,17.01,37.8299378799,134.92
2020-05-10 05:30:00,32.44096,16.02028,36.1810068544,0.72096,0.21028000000000002,0.751,31.72,15.81,35.4417056587,134.64,32.83096,34.33028,47.5020005831,0.72096,0.21028000000000002,0.751,32.11,34.12,46.8532442847,134.61,33.26096,17.20028,37.4451744848,0.72096,0.21028000000000002,0.751,32.54,16.99,36.7084690501,134.76,33.86096,17.26028,38.0063399685,0.72096,0.21028000000000002,0.751,33.14,17.05,37.2687818422,134.47
2020-05-10 06:00:00,31.66448,16.37839,35.6495575381,0.71448,0.20839000000000002,0.7442500000000001,30.95,16.17,34.9194988509,135.13,32.05448,34.82839,47.333988191,0.71448,0.20839000000000002,0.7442500000000001,31.34,34.62,46.6983939767,135.12,32.48448,17.58839,36.9403966365,0.71448,0.20839000000000002,0.7442500000000001,31.77,17.38,36.2132199618,135.28,33.08448,17.63839,37.4926075202,0.71448,0.20839000000000002,0.7442500000000001,32.37,17.43,36.76440942,134.99
2020-05-10 06:30:00,31.74904,15.99097,35.5487364397,0.6890400000000001,0.20097,0.7177500000000001,31.06,15.79,34.8431872825,133.8,32.15904,34.09097,46.8657453719,0.6890400000000001,0.20097,0.7177500000000001,31.47,33.89,46.2481675313,133.78,32.52904,17.17097,36.7828853417,0.6890400000000001,0.20097,0.7177500000000001,31.84,16.97,36.0800013858,133.92,33.19904,17.20097,37.3905018135,0.6890400000000001,0.20097,0.7177500000000001,32.51,17.0,36.6865111451,133.62
2020-05-10 07:00:00,32.8456,15.97455,36.5242342433,0.7356,0.21455000000000002,0.7662500000000001,32.11,15.76,35.7691165672,134.78,33.2656,34.32455,47.7993187824,0.7356,0.21455000000000002,0.7662500000000001,32.53,34.11,47.1348384955,134.75,33.6756,17.17455,37.8022645229,0.7356,0.21455000000000002,0.7662500000000001,32.94,16.96,37.049766531,134.89,34.3256,17.21455,38.400358684,0.7356,0.21455000000000002,0.7662500000000001,33.59,17.0,37.6468869895,134.61
2020-05-10 07:30:00,34.55928,15.89979,38.0413874111,0.71928,0.20979,0.7492500000000001,33.84,15.69,37.3004249306,134.43,35.01928,34.12979,48.8998214431,0.71928,0.20979,0.7492500000000001,34.3,33.92,48.2395729666,134.42,35.38928,17.09979,39.3039941604,0.71928,0.20979,0.7492500000000001,34.67,16.89,38.5652823145,134.55,36.05928,17.11979,39.9168997263,0.71928,0.20979,0.7492500000000001,35.34,16.91,39.1773365608,134.25
2020-05-10 08:00:00,36.06288,15.65584,39.3145855886,0.8428800000000001,0.24584000000000003,0.878,35.22,15.41,38.4436795846,134.62,36.53288,33.92584,49.8559318517,0.8428800000000001,0.24584000000000003,0.878,35.69,33.68,49.0725839955,134.61,36.93288,16.85584,40.5974995191,0.8428800000000001,0.24584000000000003,0.878,36.09,16.61,39.7288333582,134.73,37.58288,16.87584,41.1978985483,0.8428800000000001,0.24584000000000003,0.878,36.74,16.63,40.3284576943,134.44
2020-05-10 08:30:00,38.36872,15.15296,41.2525256342,1.03872,0.30296,1.082,37.33,14.85,40.1752585555,135.22,38.85872,33.61296,51.3792876556,1.03872,0.30296,1.082,37.82,33.31,50.3975048986,135.2,39.31872,16.35296,42.5838119853,1.03872,0.30296,1.082,38.28,16.05,41.5085641766,135.32,39.89872,16.37296,43.1275048757,1.03872,0.30296,1.082,38.86,16.07,42.0516884322,135.04
2020-05-10 09:00:00,40.3792,15.0831,43.1042886294,1.2792,0.37310000000000004,1.3325,39.1,14.71,41.7755203439,135.49,40.8792,33.5731,52.8986014584,1.2792,0.37310000000000004,1.3325,39.6,33.2,51.6759131511,135.47,41.3692,16.2631,44.4510869412,1.2792,0.37310000000000004,1.3325,40.09,15.89,43.1242414426,135.63,41.919200000000004,16.2831,44.9706423598,1.2792,0.37310000000000004,1.3325,40.64,15.91,43.6433007459,135.32
2020-05-10 09:30:00,42.54808,14.61069,44.9867911054,1.40808,0.41069000000000006,1.46675,41.14,14.2,43.5217141207,134.94,43.09808,32.98069,54.2694242881,1.40808,0.41069000000000006,1.46675,41.69,32.57,52.9042625882,134.92,43.57808,15.79069,46.3507815162,1.40808,0.41069000000000006,1.46675,42.17,15.38,44.8871173055,135.09,44.11808,15.80069,46.8622106538,1.40808,0.41069000000000006,1.46675,42.71,15.39,45.3981959994,134.79
2020-05-10 10:00:00,44.92664,14.08777,47.0836303322,1.46664,0.42777000000000004,1.5277500000000002,43.46,13.66,45.556198261,134.64,45.50664,32.35777,55.8379759972,1.46664,0.42777000000000004,1.5277500000000002,44.04,31.93,54.3971184899,134.61,45.99664,15.25777,48.461226116,1.46664,0.42777000000000004,1.5277500000000002,44.53,14.83,46.9345267367,134.74,46.54664,15.26777,48.9866767199,1.46664,0.42777000000000004,1.5277500000000002,45.08,14.84,47.4597935099,134.45
2020-05-10 10:30:00,46.69952,13.52861,48.6196303643,1.4695200000000002,0.42861000000000005,1.53075,45.23,13.1,47.0888829768,134.29,47.29952,31.68861,56.9334049216,1.4695200000000002,0.42861000000000005,1.53075,45.83,31.26,55.4759091859,134.28,47.80952,14.66861,50.0091823765,1.4695200000000002,0.42861000000000005,1.53075,46.34,14.24,48.4785849628,134.39,48.33952,14.67861,50.5190140973,1.4695200000000002,0.42861000000000005,1.53075,46.87,14.25,48.9883598419,134.1
2020-05-10 11:00:00,48.11952,13.01486,49.8485183917,1.07952,0.31486000000000003,1.1245,47.04,12.7,48.7242403738,133.91,48.74952,31.08486,57.8168160785,1.07952,0.31486000000000003,1.1245,47.67,30.77,56.7381864356,133.9,49.25952,14.15486,51.2529059883,1.07952,0.31486000000000003,1.1245,48.18,13.84,50.1284150956,134.05,49.77952,14.164860000000001,51.755616799,1.07952,0.31486000000000003,1.1245,48.7,13.85,50.6311416028,133.76
2020-05-10 11:30:00,50.00584,12.40337,51.5211376181,1.00584,0.29337,1.04775,49.0,12.11,50.4742716639,133.47,50.69584,30.36337,59.0931673805,1.00584,0.29337,1.04775,49.69,30.07,58.0801256886,133.45,51.20584,13.52337,52.9614915411,1.00584,0.29337,1.04775,50.2,13.23,51.9140915359,133.61,51.71584,13.53337,53.4572746262,1.00584,0.29337,1.04775,50.71,13.24,52.4099389429,133.31
2020-05-10 12:00:00,51.99736,12.48173,53.474470832,1.13736,0.33173,1.18475,50.86,12.15,52.2911283106,134.08,52.67736,29.57173,60.4101934425,1.13736,0.33173,1.18475,51.54,29.24,59.2566384467,134.05,53.20736,13.32173,54.8497187628,1.13736,0.33173,1.18475,52.07,12.99,53.6658643832,134.21,53.72736,13.48173,55.393016314,1.13736,0.33173,1.18475,52.59,13.15,54.2091376061,133.9
2020-05-10 12:30:00,54.03688,12.23284,55.404212607,1.34688,0.39284,1.403,52.69,11.84,54.0039044885,135.18,54.78688,29.52284,62.2350407873,1.34688,0.39284,1.403,53.44,29.13,60.8637042908,135.16,55.32688,13.39284,56.9247908542,1.34688,0.39284,1.403,53.98,13.0,55.5233320326,135.31,55.81688,13.40284,57.4034860701,1.34688,0.39284,1.403,54.47,13.01,56.0021517444,135.02
2020-05-10 13:00:00,54.778,12.1165,56.1020396799,1.188,0.34650000000000003,1.2375,53.59,11.77,54.8673035605,134.66,55.548,29.2765,62.7908731923,1.188,0.34650000000000003,1.2375,54.36,28.93,61.5788478294,134.63,56.058,13.2465,57.6018153034,1.188,0.34650000000000003,1.2375,54.87,12.9,56.3660083738,134.77,56.588,13.2865,58.1268683678,1.188,0.34650000000000003,1.2375,55.4,12.94,56.8911557274,134.48
2020-05-10 13:30:00,54.79896,12.06678,56.1117919572,1.18896,0.34678000000000003,1.2385,53.61,11.72,54.8761378014,134.53,55.56896,29.21678,62.7816019949,1.18896,0.34678000000000003,1.2385,54.38,28.87,61.5683465752,134.51,56.08896,13.21678,57.6251221903,1.18896,0.34678000000000003,1.2385,54.9,12.87,56.388357841,134.66,56.62896,13.23678,58.155407792,1.18896,0.34678000000000003,1.2385,55.44,12.89,56.9187640414,134.37
2020-05-10 14:00:00,54.53544,12.27117,55.8989787846,1.13544,0.33117,1.18275,53.4,11.94,54.718585508,134.62,55.31544,29.43117,62.6577343188,1.13544,0.33117,1.18275,54.18,29.1,61.5002634141,134.6,55.80544,13.42117,57.3966457013,1.13544,0.33117,1.18275,54.67,13.09,56.2152737252,134.75,56.36544,13.44117,57.9459047506,1.13544,0.33117,1.18275,55.23,13.11,56.7646456873,134.46
2020-05-10 14:30:00,55.16208,12.06644,56.4663974785,0.9820800000000001,0.28644000000000003,1.023,54.18,11.78,55.4458366336,134.99,55.94208,29.32644,63.1629353165,0.9820800000000001,0.28644000000000003,1.023,54.96,29.04,62.1604633187,134.96,56.47208,13.20644,57.9957401625,0.9820800000000001,0.28644000000000003,1.023,55.49,12.92,56.9742617328,135.12,56.99208,13.23644,58.5089781709,0.9820800000000001,0.28644000000000003,1.023,56.01,12.95,57.4875864861,134.82
2020-05-10 15:00:00,55.19944,12.27192,56.547132525,1.06944,0.31192000000000003,1.114,54.13,11.96,55.4355346326,134.99,55.95944,29.53192,63.2739537567,1.06944,0.31192000000000003,1.114,54.89,29.22,62.1829598845,134.96,56.47944,13.42192,58.0523477493,1.06944,0.31192000000000003,1.114,55.41,13.11,56.9397945202,135.12,57.01944,13.44192,58.5824355178,1.06944,0.31192000000000003,1.114,55.95,13.13,57.4699869497,134.82
2020-05-10 15:30:00,54.8124,12.7757,56.2815929434,1.3224,0.38570000000000004,1.3775,53.49,12.39,54.9062127632,135.29,55.5924,30.0957,63.2160272103,1.3224,0.38570000000000004,1.3775,54.27,29.71,61.8701624372,135.28,56.1024,13.9357,57.8072921027,1.3224,0.38570000000000004,1.3775,54.78,13.55,56.4309392089,135.42,56.6424,13.9557,58.3362926509,1.3224,0.38570000000000004,1.3775,55.32,13.57,56.9600500351,135.13
2020-05-10 16:00:00,54.34952,12.98736,55.8797086964,1.49952,0.43736,1.562,52.85,12.55,54.3196557426,134.28,55.10952,30.03736,62.7638605441,1.49952,0.43736,1.562,53.61,29.6,61.2388120394,134.25,55.59952,14.12736,57.3662699223,1.49952,0.43736,1.562,54.1,13.69,55.805251545,134.4,56.16952,14.16736,57.928654968000004,1.49952,0.43736,1.562,54.67,13.73,56.3677372262,134.1
2020-05-10 16:30:00,55.4396,12.6703,56.869022765,1.5096,0.4403,1.5725,53.93,12.23,55.2993471933,135.16,56.2096,29.9603,63.6956726022,1.5096,0.4403,1.5725,54.7,29.52,62.1572232327,135.13,56.7596,13.8303,58.4202823534,1.5096,0.4403,1.5725,55.25,13.39,56.8494028113,135.26,57.2296,13.8503,58.8817282886,1.5096,0.4403,1.5725,55.72,13.41,57.3109631746,134.98
2020-05-10 17:00:00,56.85464,12.26177,58.1618525587,1.27464,0.37177000000000004,1.32775,55.58,11.89,56.8375624037,134.84,57.65464,29.45177,64.7415189014,1.27464,0.37177000000000004,1.32775,56.38,29.08,63.4377710832,134.81,58.18464,13.40177,59.7081214833,1.27464,0.37177000000000004,1.32775,56.91,13.03,58.3826087118,134.97,58.69464,13.42177,60.2096726005,1.27464,0.37177000000000004,1.32775,57.42,13.05,58.8842839814,134.69
2020-05-10 17:30:00,57.76,12.4025,59.0765571631,1.1400000000000001,0.3325,1.1875,56.62,12.07,57.8922214119,134.66,58.56,29.5425,65.5898841762,1.1400000000000001,0.3325,1.1875,57.42,29.21,64.4226706991,134.63,59.09,13.5425,60.6220043074,1.1400000000000001,0.3325,1.1875,57.95,13.21,59.4365762809,134.8,59.61,13.5725,61.1356267347,1.1400000000000001,0.3325,1.1875,58.47,13.24,59.9503002495,134.52
2020-05-10 18:00:00,57.81496,12.44478,59.1391760938,1.04496,0.30478000000000005,1.0885,56.77,12.14,58.053531331,134.39,58.64496,29.50478,65.6487880791,1.04496,0.30478000000000005,1.0885,57.6,29.2,64.5786342376,134.37,59.14496,13.58478,60.6850273218,1.04496,0.30478000000000005,1.0885,58.1,13.28,59.5983925958,134.52,59.69496,13.61478,61.2278570901,1.04496,0.30478000000000005,1.0885,58.65,13.31,60.141321901,134.25
2020-05-10 18:30:00,57.38344,12.54767,58.7392816492,1.12344,0.32767,1.17025,56.26,12.22,57.571833391,134.39,58.19344,29.62767,65.3014187339,1.12344,0.32767,1.17025,57.07,29.3,64.1519672341,134.37,58.71344,13.67767,60.2855429872,1.12344,0.32767,1.17025,57.59,13.35,59.117092283,134.44,59.24344,13.70767,60.8085964306,1.12344,0.32767,1.17025,58.12,13.38,59.6402448016,134.17
2020-05-10 19:00:00,55.7456,13.19205,57.2852695076,1.0356,0.30205000000000004,1.07875,54.71,12.89,56.2079727441,135.15,56.5256,30.45205,64.2064701145,1.0356,0.30205000000000004,1.07875,55.49,30.15,63.1519010007,135.13,57.0456,14.35205,58.8233101633,1.0356,0.30205000000000004,1.07875,56.01,14.05,57.7453253519,135.27,57.5756,14.38205,59.3446971309,1.0356,0.30205000000000004,1.07875,56.54,14.08,58.26678299,134.99
2020-05-10 19:30:00,51.944,14.49825,53.9293833551,0.9540000000000001,0.27825,0.9937500000000001,50.99,14.22,52.9357015633,136.26,52.654,32.06825,61.6507613421,0.9540000000000001,0.27825,0.9937500000000001,51.7,31.79,60.6917959859,136.23,53.204,15.71825,55.4772836309,0.9540000000000001,0.27825,0.9937500000000001,52.25,15.44,54.4835397161,136.37,53.694,15.72825,55.9501875248,0.9540000000000001,0.27825,0.9937500000000001,52.74,15.45,54.9564382034,136.11
2020-05-10 20:00:00,52.46168,14.29424,54.3741957697,0.8716800000000001,0.25424,0.908,51.59,14.04,53.4663417488,136.16,53.17168,31.83424,61.97294886,0.8716800000000001,0.25424,0.908,52.3,31.58,61.0948966772,136.13,53.71168,15.48424,55.8990720567,0.8716800000000001,0.25424,0.908,52.84,15.23,54.9910765488,136.25,54.21168,15.50424,56.3851727531,0.8716800000000001,0.25424,0.908,53.34,15.25,55.4771854008,136.01
2020-05-10 20:30:00,51.86624,14.16932,53.7668715939,0.78624,0.22932000000000002,0.8190000000000001,51.08,13.94,52.947993352,135.33,52.586240000000004,31.51932,61.3088914481,0.78624,0.22932000000000002,0.8190000000000001,51.8,31.29,60.516973652,135.32,53.11624,15.35932,55.2923472336,0.78624,0.22932000000000002,0.8190000000000001,52.33,15.13,54.4733494472,135.38,53.62624,15.36932,55.785209633,0.78624,0.22932000000000002,0.8190000000000001,52.84,15.14,54.9662187166,135.18
2020-05-10 21:00:00,51.34016,14.29588,53.2933787051,0.74016,0.21588000000000002,0.771,50.6,14.08,52.5224371102,135.59,52.05016,31.68588,60.9361481175,0.74016,0.21588000000000002,0.771,51.31,31.47,60.1920011297,135.56,52.58016,15.49588,54.8160152018,0.74016,0.21588000000000002,0.771,51.84,15.28,54.0450182718,135.61,53.08016,15.51588,55.3014097271,0.74016,0.21588000000000002,0.771,52.34,15.3,54.5304098646,135.42
2020-05-10 21:30:00,51.68744,14.09217,53.5740675053,0.7274400000000001,0.21217000000000003,0.75775,50.96,13.88,52.8164368355,135.2,52.39744,31.41217,61.0918664199,0.7274400000000001,0.21217000000000003,0.75775,51.67,31.2,60.3591658325,135.17,52.93744,15.28217,55.0991585568,0.7274400000000001,0.21217000000000003,0.75775,52.21,15.07,54.3414114649,135.22,53.41744,15.29217,55.5632374818,0.7274400000000001,0.21217000000000003,0.75775,52.69,15.08,54.8054969871,135.04
2020-05-10 22:00:00,50.54248,14.42364,52.5602861046,0.73248,0.21364000000000002,0.763,49.81,14.21,51.7972991574,136.19,51.22248,31.97364,60.3825811986,0.73248,0.21364000000000002,0.763,50.49,31.76,59.6484509438,136.16,51.79248,15.63364,54.1005700913,0.73248,0.21364000000000002,0.763,51.06,15.42,53.3376039957,136.21,52.23248,15.64364,54.5248148956,0.73248,0.21364000000000002,0.763,51.5,15.43,53.7618349761,136.02
2020-05-10 22:30:00,48.48392,14.865310000000001,50.7116154344,0.7039200000000001,0.20531000000000002,0.7332500000000001,47.78,14.66,49.9784353497,136.78,49.12392,32.57531,58.9432806837,0.7039200000000001,0.20531000000000002,0.7332500000000001,48.42,32.37,58.2435687437,136.75,49.70392,16.08531,52.2419071356,0.7039200000000001,0.20531000000000002,0.7332500000000001,49.0,15.88,51.5089739754,136.79,50.15392,16.10531,52.6763391055,0.7039200000000001,0.20531000000000002,0.7332500000000001,49.45,15.9,51.9433585745,136.62
2020-05-10 23:00:00,45.63128,14.40454,47.8508567013,0.70128,0.20454000000000003,0.7305,44.93,14.2,47.1205358628,137.28,46.18128,31.93454,56.1473549462,0.70128,0.20454000000000003,0.7305,45.48,31.73,55.4546959238,137.26,46.79128,15.30454,49.2306086561,0.70128,0.20454000000000003,0.7305,46.09,15.1,48.5004958738,137.28,47.38128,21.23454,51.9219739942,0.70128,0.20454000000000003,0.7305,46.68,21.03,51.1984697037,137.09
2020-05-10 23:30:00,42.49552,10.76286,43.8372943445,0.69552,0.20286,0.7245,41.8,10.56,43.1132647801,134.99,43.02552,29.06286,51.9215292788,0.69552,0.20286,0.7245,42.33,28.86,51.2321041926,134.98,43.58552,11.87286,45.1736909965,0.69552,0.20286,0.7245,42.89,11.67,44.4493082061,135.03,44.57552,30.61286,54.075171573,0.69552,0.20286,0.7245,43.88,30.41,53.3874751229,134.85
2020-05-11 00:00:00,40.35776,11.13643,41.8660825175,0.7077600000000001,0.20643000000000003,0.7372500000000001,39.65,10.93,41.128911972,135.32,40.82776,29.48643,50.3622432062,0.7077600000000001,0.20643000000000003,0.7372500000000001,40.12,29.28,49.6682272685,135.29,41.40776,12.23643,43.1779203687,0.7077600000000001,0.20643000000000003,0.7372500000000001,40.7,12.03,42.4406750653,135.35,42.34776,31.04643,52.509176272,0.7077600000000001,0.20643000000000003,0.7372500000000001,41.64,30.84,51.8169393152,135.17
2020-05-11 00:30:00,38.69888,11.25384,40.3020127041,0.6988800000000001,0.20384000000000002,0.728,38.0,11.05,39.5740129378,135.12,39.16888,29.58384,49.0856878285,0.6988800000000001,0.20384000000000002,0.728,38.47,29.38,48.4058395238,135.09,39.71888,12.37384,41.6016988211,0.6988800000000001,0.20384000000000002,0.728,39.02,12.17,40.8738216956,135.13,40.62888,31.14384,51.1922324186,0.6988800000000001,0.20384000000000002,0.728,39.93,30.94,50.5142405664,134.98
2020-05-11 01:00:00,37.83648,11.32189,39.4941060408,0.72648,0.21189000000000002,0.75675,37.11,11.11,38.7373747174,135.37,38.28648,29.69189,48.4506231391,0.72648,0.21189000000000002,0.75675,37.56,29.48,47.7475025525,135.35,38.83648,12.42189,40.7746922731,0.72648,0.21189000000000002,0.75675,38.11,12.21,40.0181983602,135.38,39.74648,31.26189,50.5676619863,0.72648,0.21189000000000002,0.75675,39.02,31.05,49.8664506457,135.16
2020-05-11 01:30:00,37.654560000000004,11.39008,39.3395451321,0.75456,0.22008000000000003,0.786,36.9,11.17,38.5535847879,135.73,38.09456,29.87008,48.4088543636,0.75456,0.22008000000000003,0.786,37.34,29.65,47.680164639,135.7,38.67456,12.51008,40.6475545734,0.75456,0.22008000000000003,0.786,37.92,12.29,39.8618928301,135.74,39.53456,31.440080000000002,50.5119794187,0.75456,0.22008000000000003,0.786,38.78,31.22,49.7853070695,135.6
2020-05-11 02:00:00,38.44112,11.24616,40.0524134304,0.7411200000000001,0.21616000000000002,0.772,37.7,11.03,39.2804136944,135.57,38.88112,29.68616,48.9183972346,0.7411200000000001,0.21616000000000002,0.772,38.14,29.47,48.1989678313,135.54,39.46112,12.35616,41.3503891348,0.7411200000000001,0.21616000000000002,0.772,38.72,12.14,40.5785411271,135.6,40.33112,31.26616,51.0310885794,0.7411200000000001,0.21616000000000002,0.772,39.59,31.05,50.3137217864,135.44
2020-05-11 02:30:00,38.08832,11.46951,39.777754839400004,0.7183200000000001,0.20951000000000003,0.7482500000000001,37.37,11.26,39.0295336892,135.76,38.51832,29.94951,48.791742384,0.7183200000000001,0.20951000000000003,0.7482500000000001,37.8,29.74,48.0968564461,135.74,39.13832,12.58951,41.1133050783,0.7183200000000001,0.20951000000000003,0.7482500000000001,38.42,12.38,40.3653415692,135.78,39.94832,31.51951,50.8856343329,0.7183200000000001,0.20951000000000003,0.7482500000000001,39.23,31.31,50.1927185954,135.62
2020-05-11 03:00:00,37.62464,11.25552,39.2721309022,0.70464,0.20552,0.734,36.92,11.05,38.5381486322,135.97,38.04464,29.79552,48.3235723514,0.70464,0.20552,0.734,37.34,29.59,47.6428766974,135.93,38.64464,12.36552,40.5747986514,0.70464,0.20552,0.734,37.94,12.16,39.841049183,135.98,39.45464,31.37552,50.4092439221,0.70464,0.20552,0.734,38.75,31.17,49.7305881727,135.8
2020-05-11 03:30:00,37.3032,11.4351,39.0165380608,0.7032,0.2051,0.7325,36.6,11.23,38.2841076688,136.5,37.7032,30.1151,48.2540209542,0.7032,0.2051,0.7325,37.0,29.91,47.5773906388,136.43,38.3432,12.5551,40.3463941666,0.7032,0.2051,0.7325,37.64,12.35,39.614291613,136.54,39.1132,31.7051,50.3493374361,0.7032,0.2051,0.7325,38.41,31.5,49.6747229484,136.39
2020-05-11 04:00:00,36.92752,11.47636,38.6697371623,0.70752,0.20636000000000002,0.737,36.22,11.27,37.932852516,136.5,37.32752,30.14636,47.9806916436,0.70752,0.20636000000000002,0.737,36.62,29.94,47.3014587513,136.35,37.94752,12.59636,39.9835286012,0.70752,0.20636000000000002,0.737,37.24,12.39,39.2470342829,136.54,38.72752,31.73636,50.0701243398,0.70752,0.20636000000000002,0.737,38.02,31.53,49.3929276314,136.3
2020-05-11 04:30:00,36.7024,11.39195,38.4297110393,0.6924,0.20195000000000002,0.7212500000000001,36.01,11.19,37.7085693179,136.0,37.1124,29.93195,47.6786311104,0.6924,0.20195000000000002,0.7212500000000001,36.42,29.73,47.0137139567,135.88,37.7224,12.50195,39.7401335625,0.6924,0.20195000000000002,0.7212500000000001,37.03,12.3,39.0193657047,136.02,38.5124,31.50195,49.7551787009,0.6924,0.20195000000000002,0.7212500000000001,37.82,31.3,49.0921826771,135.82
2020-05-11 05:00:00,36.27648,11.41314,38.0294986274,0.6964800000000001,0.20314000000000002,0.7255,35.58,11.21,37.3041619662,136.0,36.67648,29.95314,47.3535086456,0.6964800000000001,0.20314000000000002,0.7255,35.98,29.75,46.6864316477,135.88,37.26648,12.53314,39.3175549831,0.6964800000000001,0.20314000000000002,0.7255,36.57,12.33,38.5926651062,136.02,38.08648,31.53314,49.4461209505,0.6964800000000001,0.20314000000000002,0.7255,37.39,31.33,48.7809491503,135.82
2020-05-11 05:30:00,35.92448,11.45839,37.7075982351,0.71448,0.20839000000000002,0.7442500000000001,35.21,11.25,36.9635847829,136.16,36.31448,30.05839,47.1407283255,0.71448,0.20839000000000002,0.7442500000000001,35.6,29.85,46.4583953662,136.04,36.91448,12.57839,38.9986503441,0.71448,0.20839000000000002,0.7442500000000001,36.2,12.37,38.2551552082,136.21,37.69448,31.63839,49.212412502,0.71448,0.20839000000000002,0.7442500000000001,36.98,31.43,48.5321058682,135.99
2020-05-11 06:00:00,36.875280000000004,11.12154,38.5159048583,0.72528,0.21154,0.7555000000000001,36.15,10.91,37.7604369678,135.9,37.28528,29.65154,47.6382821799,0.72528,0.21154,0.7555000000000001,36.56,29.44,46.9398253086,135.8,37.89528,12.23154,39.82038193,0.72528,0.21154,0.7555000000000001,37.17,12.02,39.0651929472,135.94,38.66528,31.22154,49.6969660789,0.72528,0.21154,0.7555000000000001,37.94,31.01,49.0006499957,135.77
2020-05-11 06:30:00,39.69312,10.45716,41.0474843395,0.8131200000000001,0.23716,0.847,38.88,10.22,40.2007810869,134.71,40.15312,28.64716,49.3247688469,0.8131200000000001,0.23716,0.847,39.34,28.41,48.5259075134,134.63,40.72312,11.53716,42.325861638,0.8131200000000001,0.23716,0.847,39.91,11.3,41.4788874007,134.75,41.62312,30.17716,51.4115269585,0.8131200000000001,0.23716,0.847,40.81,29.94,50.6148170006,134.58
2020-05-11 07:00:00,42.19944,9.48442,43.252132422,1.00944,0.29442,1.0515,41.19,9.19,42.2027510952,134.22,42.70944,27.52442,50.8103332153,1.00944,0.29442,1.0515,41.7,27.23,49.8032418624,134.12,43.27944,10.54442,44.5454231078,1.00944,0.29442,1.0515,42.27,10.25,43.4950043108,134.26,44.22944,29.03442,52.9078529847,1.00944,0.29442,1.0515,43.22,28.74,51.9033332263,134.07
2020-05-11 07:30:00,45.72176,8.27718,46.4649442725,1.36176,0.39718000000000003,1.4185,44.36,7.88,45.0544559395,133.89,46.28176,26.21718,53.1915579378,1.36176,0.39718000000000003,1.4185,44.92,25.82,51.8119561491,133.82,46.89176,9.31718,47.8084406674,1.36176,0.39718000000000003,1.4185,45.53,8.92,46.3955525886,133.94,47.84176,27.69718,55.2808084225,1.36176,0.39718000000000003,1.4185,46.48,27.3,53.9043634597,133.75
2020-05-11 08:00:00,48.50944,7.25192,49.048507753,1.78944,0.52192,1.8639999999999999,46.72,6.73,47.2022382944,134.29,49.09944,25.29192,55.2307543457,1.78944,0.52192,1.8639999999999999,47.31,24.77,53.4021441517,134.19,49.73944,8.28192,50.4242212672,1.78944,0.52192,1.8639999999999999,47.95,7.76,48.573862313,134.34,50.70944,26.75192,57.3333456969,1.78944,0.52192,1.8639999999999999,48.92,26.23,55.5083714407,134.16
2020-05-11 08:30:00,51.43112,6.39616,51.8273187344,2.18112,0.6361600000000001,2.2720000000000002,49.25,5.76,49.5856844261,135.04,52.03112,24.58616,57.5475169925,2.18112,0.6361600000000001,2.2720000000000002,49.85,23.95,55.3048370398,134.94,52.74112,7.44616,53.2641627889,2.18112,0.6361600000000001,2.2720000000000002,50.56,6.8100000000000005,51.0165629967,135.08,53.68112,26.05616,59.6706470419,2.18112,0.6361600000000001,2.2720000000000002,51.5,25.42,57.4319284022,134.9
2020-05-11 09:00:00,52.41872,5.79046,52.7375732609,2.77872,0.8104600000000001,2.8945,49.64,4.98,49.889177183,134.31,53.03872,23.77046,58.1217737844,2.77872,0.8104600000000001,2.8945,50.26,22.96,55.2560331548,134.23,53.75872,6.81046,54.1883967418,2.77872,0.8104600000000001,2.8945,50.98,6.0,51.331865347,134.38,54.69872,25.22046,60.2330604589,2.77872,0.8104600000000001,2.8945,51.92,24.41,57.3718964302,134.19
2020-05-11 09:30:00,53.60504,5.04897,53.8422920339,2.46504,0.7189700000000001,2.56775,51.14,4.33,51.3229821815,133.86,54.23504,22.92897,58.8827413515,2.46504,0.7189700000000001,2.56775,51.77,22.21,56.3330897431,133.79,54.96504,6.05897,55.2979813344,2.46504,0.7189700000000001,2.56775,52.5,5.34,52.7708783327,133.93,55.91504,24.33897,60.9825971804,2.46504,0.7189700000000001,2.56775,53.45,23.62,58.4363491331,133.76
2020-05-11 10:00:00,55.47568,4.12374,55.6287363064,1.5556800000000002,0.45374000000000003,1.6205,53.92,3.67,54.0447527518,133.65,56.16568,21.91374,60.2892661313,1.5556800000000002,0.45374000000000003,1.6205,54.61,21.46,58.6752392411,133.58,56.89568,5.10374,57.1241329444,1.5556800000000002,0.45374000000000003,1.6205,55.34,4.65,55.5350168812,133.7,57.90568,23.32374,62.4264737419,1.5556800000000002,0.45374000000000003,1.6205,56.35,22.87,60.8141381588,133.54
2020-05-11 10:30:00,56.3092,4.5581,56.4933826235,3.3192,0.9681000000000001,3.4575,52.99,3.59,53.1114695711,133.65,56.9492,22.3681,61.1845019449,3.3192,0.9681000000000001,3.4575,53.63,21.4,57.7419855911,133.58,57.7192,5.5481,57.9852348641,3.3192,0.9681000000000001,3.4575,54.4,4.58,54.5924573545,133.7,58.6792,23.7581,63.3063648321,3.3192,0.9681000000000001,3.4575,55.36,22.79,59.8674677935,133.54
2020-05-11 11:00:00,56.27752,4.12011,56.4281362776,2.77752,0.8101100000000001,2.89325,53.5,3.31,53.6022956598,133.86,56.94752,21.97011,61.038559678,2.77752,0.8101100000000001,2.89325,54.17,21.16,58.1561217758,133.81,57.72752,5.10011,57.9523743031,2.77752,0.8101100000000001,2.89325,54.95,4.29,55.1172078393,133.93,58.65752,23.37011,63.1416399372,2.77752,0.8101100000000001,2.89325,55.88,22.56,60.2621605985,133.77
2020-05-11 11:30:00,59.20648,18.38689,61.9958466178,2.04648,0.59689,2.13175,57.16,17.79,59.8644276679,135.09,59.23648,20.96689,62.8376562187,2.04648,0.59689,2.13175,57.19,20.37,60.7094144264,134.99,60.02648,4.86689,60.2234582157,2.04648,0.59689,2.13175,57.98,4.27,58.1370217675,135.13,60.30648,7.58689,60.7818429291,2.04648,0.59689,2.13175,58.26,6.99,58.6778297145,134.94
2020-05-11 12:00:00,60.60624,21.34182,64.2541018757,2.88624,0.8418200000000001,3.0065,57.72,20.5,61.2523338331,135.55,60.51624,21.27182,64.1459712675,2.88624,0.8418200000000001,3.0065,57.63,20.43,61.1441068297,135.42,61.31624,5.13182,61.5306172913,2.88624,0.8418200000000001,3.0065,58.43,4.29,58.5872767758,135.57,61.46624,5.12182,61.679264748,2.88624,0.8418200000000001,3.0065,58.58,4.28,58.7361456005,135.37
2020-05-11 12:30:00,60.77712,20.95166,64.2870933567,2.33712,0.68166,2.4345,58.44,20.27,61.8555292597,135.34,60.67712,20.88166,64.1697484478,2.33712,0.68166,2.4345,58.34,20.2,61.7381211246,135.27,61.49712,4.75166,61.6804186193,2.33712,0.68166,2.4345,59.16,4.07,59.2998355816,135.4,61.63712,4.74166,61.8192356912,2.33712,0.68166,2.4345,59.3,4.06,59.4388223302,135.25
2020-05-11 13:00:00,61.46496,21.02478,64.9613937801,2.48496,0.7247800000000001,2.5885,58.98,20.3,62.3757196351,135.61,61.37496,20.94478,64.8503625607,2.48496,0.7247800000000001,2.5885,58.89,20.22,62.2646006973,135.49,62.18496,4.76478,62.3672380233,2.48496,0.7247800000000001,2.5885,59.7,4.04,59.8365406754,135.64,62.32496,4.76478,62.5068297664,2.48496,0.7247800000000001,2.5885,59.84,4.04,59.976221955,135.45
2020-05-11 13:30:00,59.96696,21.81703,63.8123741108,3.00696,0.8770300000000001,3.13225,56.96,20.94,60.6871090101,136.07,59.86696,21.74703,63.6944755333,3.00696,0.8770300000000001,3.13225,56.86,20.87,60.569105161,136.01,60.70696,5.43703,60.9499490374,3.00696,0.8770300000000001,3.13225,57.7,4.5600000000000005,57.8799067034,136.12,60.79696,5.42703,61.0387008369,3.00696,0.8770300000000001,3.13225,57.79,4.55,57.9688416307,135.98
2020-05-11 14:00:00,59.84528,22.23779,63.8433774354,2.25528,0.6577900000000001,2.34925,57.59,21.58,61.5004430878,136.77,59.73528,22.16779,63.7158896207,2.25528,0.6577900000000001,2.34925,57.48,21.51,61.3728808188,136.64,60.58528,5.73779,60.8563750708,2.25528,0.6577900000000001,2.34925,58.33,5.08,58.5507924797,136.81,60.67528,5.73779,60.9459747413,2.25528,0.6577900000000001,2.34925,58.42,5.08,58.6404536135,136.61
2020-05-11 14:30:00,58.98584,22.74212,63.2181409296,2.47584,0.7221200000000001,2.5789999999999997,56.51,22.02,60.6486644536,136.92,58.89584,22.66212,63.1054011333,2.47584,0.7221200000000001,2.5789999999999997,56.42,21.94,60.535774547,136.87,59.72584,6.17212,60.0439091749,2.47584,0.7221200000000001,2.5789999999999997,57.25,5.45,57.5088254097,136.98,59.84584,6.16212,60.1622496936,2.47584,0.7221200000000001,2.5789999999999997,57.37,5.44,57.627341601,136.84
2020-05-11 15:00:00,58.4424,22.8632,62.7553984291,2.3424,0.6832,2.44,56.1,22.18,60.3254705742,137.09,58.3324,22.7932,62.6274608778,2.3424,0.6832,2.44,55.99,22.11,60.1974434673,137.03,59.1624,6.2432,59.4908994721,2.3424,0.6832,2.44,56.82,5.5600000000000005,57.0913828874,137.13,59.2924,6.2532,59.6212311849,2.3424,0.6832,2.44,56.95,5.57,57.2217388761,136.99
2020-05-11 15:30:00,58.54712,23.30291,63.0142116888,2.30712,0.67291,2.40325,56.24,22.63,60.6222277717,137.28,58.45712,23.23291,62.9047135417,2.30712,0.67291,2.40325,56.15,22.56,60.5126110823,137.19,59.26712,6.6429100000000005,59.6382408054,2.30712,0.67291,2.40325,56.96,5.97,57.2720045048,137.32,59.42712,6.6429100000000005,59.7972478026,2.30712,0.67291,2.40325,57.12,5.97,57.4311352839,137.16
2020-05-11 16:00:00,58.49032,23.56551,63.0591055698,2.83032,0.8255100000000001,2.94825,55.66,22.74,60.1260609054,137.38,58.43032,23.49551,62.9773077026,2.83032,0.8255100000000001,2.94825,55.6,22.67,60.0440579908,137.28,59.20032,6.8655100000000004,59.5970898254,2.83032,0.8255100000000001,2.94825,56.37,6.04,56.6926670743,137.43,59.39032,6.87551,59.786978076,2.83032,0.8255100000000001,2.94825,56.56,6.05,56.8826520127,137.26
2020-05-11 16:30:00,60.18784,23.41312,64.5813461613,1.8278400000000001,0.53312,1.904,58.36,22.88,62.6847987952,137.05,60.09784,23.33312,64.4684795974,1.8278400000000001,0.53312,1.904,58.27,22.8,62.5718219329,136.93,60.89784,6.81312,61.2777734648,1.8278400000000001,0.53312,1.904,59.07,6.28,59.4028896604,137.08,61.07784,6.80312,61.4555528882,1.8278400000000001,0.53312,1.904,59.25,6.27,59.5808308099,136.89
2020-05-11 17:00:00,62.55352,23.17686,66.7091425807,1.7035200000000001,0.49686,1.7745000000000002,60.85,22.68,64.9392400633,136.39,62.47352,23.09686,66.606348369,1.7035200000000001,0.49686,1.7745000000000002,60.77,22.6,64.8363547711,136.27,63.22352,6.72686,63.5803753264,1.7035200000000001,0.49686,1.7745000000000002,61.52,6.23,61.8346448199,136.43,63.45352,6.72686,63.8090890536,1.7035200000000001,0.49686,1.7745000000000002,61.75,6.23,62.0634787939,136.23
2020-05-11 17:30:00,65.09872,22.65171,68.9270869221,1.78872,0.52171,1.86325,63.31,22.13,67.0663328355,135.84,65.01872,22.56171,68.8219783831,1.78872,0.52171,1.86325,63.23,22.04,66.9611417167,135.77,65.75872,6.34171,66.0638065946,1.78872,0.52171,1.86325,63.97,5.82,64.2342066192,135.92,66.00872,6.33171,66.3117008345,1.78872,0.52171,1.86325,64.22,5.8100000000000005,64.4822805118,135.74
2020-05-11 18:00:00,65.98456,22.20133,69.6194025553,1.44456,0.42133000000000004,1.50475,64.54,21.78,68.115930589,135.59,65.89456,22.12133,69.5086057878,1.44456,0.42133000000000004,1.50475,64.45,21.7,68.0050917211,135.52,66.62456,5.94133,66.8889482453,1.44456,0.42133000000000004,1.50475,65.18,5.52,65.413322802,135.64,66.89456,5.93133,67.1570013711,1.44456,0.42133000000000004,1.50475,65.45,5.51,65.6815240383,135.48
2020-05-11 18:30:00,65.8708,22.6719,69.6633141779,1.2408000000000001,0.3619,1.2925,64.63,22.31,68.3723116473,135.48,65.8008,22.5919,69.5711091348,1.2408000000000001,0.3619,1.2925,64.56,22.23,68.2800593146,135.39,66.4908,6.4619,66.8040615251,1.2408000000000001,0.3619,1.2925,65.25,6.1,65.5345138076,135.55,66.8108,6.4519,67.1216061358,1.2408000000000001,0.3619,1.2925,65.57,6.09,65.8522057337,135.36
2020-05-11 19:00:00,64.22096,23.08153,68.2428657844,0.9309600000000001,0.27153000000000005,0.9697500000000001,63.29,22.81,67.2749596804,135.32,64.15096,23.00153,68.1499526872,0.9309600000000001,0.27153000000000005,0.9697500000000001,63.22,22.73,67.1820013099,135.24,64.81096,6.90153,65.1773860512,0.9309600000000001,0.27153000000000005,0.9697500000000001,63.88,6.63,64.2231367966,135.36,65.19096,6.90153,65.5552620471,0.9309600000000001,0.27153000000000005,0.9697500000000001,64.26,6.63,64.6011184114,135.2
2020-05-11 19:30:00,62.1816,23.4488,66.4559824245,0.9216000000000001,0.26880000000000004,0.96,61.26,23.18,65.4988549518,135.1,62.1216,23.3688,66.3716355079,0.9216000000000001,0.26880000000000004,0.96,61.2,23.1,65.4144479454,134.99,62.7516,7.3188,63.1769589012,0.9216000000000001,0.26880000000000004,0.96,61.83,7.05,62.2306307215,135.15,63.1416,7.3188,63.5643491589,0.9216000000000001,0.26880000000000004,0.96,62.22,7.05,62.6181355519,134.95
2020-05-11 20:00:00,60.39,23.75875,64.8955337567,0.75,0.21875000000000003,0.7812500000000001,59.64,23.54,64.1175576578,135.43,60.33,23.68875,64.8140862511,0.75,0.21875000000000003,0.7812500000000001,59.58,23.47,64.0360624961,135.35,60.98,7.53875,61.444227976,0.75,0.21875000000000003,0.7812500000000001,60.23,7.32,60.6731843568,135.46,61.35,7.54875,61.8126696282,0.75,0.21875000000000003,0.7812500000000001,60.6,7.33,61.0416980432,135.31
2020-05-11 20:30:00,59.83272,24.00621,64.4690041893,0.6727200000000001,0.19621000000000002,0.7007500000000001,59.16,23.81,63.7716371124,135.43,59.79272,23.92621,64.402118676,0.6727200000000001,0.19621000000000002,0.7007500000000001,59.12,23.73,63.7046882105,135.35,60.41272,7.79621,60.9136899897,0.6727200000000001,0.19621000000000002,0.7007500000000001,59.74,7.6,60.2214878594,135.46,60.79272,7.80621,61.2918568781,0.6727200000000001,0.19621000000000002,0.7007500000000001,60.12,7.61,60.5997235967,135.31
2020-05-11 21:00:00,59.31648,23.91564,63.9562556456,0.63648,0.18564000000000003,0.663,58.68,23.73,63.2965662576,135.1,59.27648,23.83564,63.8892699551,0.63648,0.18564000000000003,0.663,58.64,23.65,63.2295192137,135.03,59.88648,7.77564,60.3891634666,0.63648,0.18564000000000003,0.663,59.25,7.59,59.7341661028,135.15,60.28648,7.77564,60.785855659,0.63648,0.18564000000000003,0.663,59.65,7.59,60.1309454441,134.98
2020-05-11 21:30:00,59.22848,23.92164,63.8768949104,0.58848,0.17164000000000001,0.613,58.64,23.75,63.2669906033,134.93,59.17848,23.84164,63.8005979047,0.58848,0.17164000000000001,0.613,58.59,23.67,63.1906401297,134.83,59.77848,7.81164,60.286718194,0.58848,0.17164000000000001,0.613,59.19,7.64,59.6810330004,134.99,60.20848,7.81164,60.7131187092,0.58848,0.17164000000000001,0.613,59.62,7.64,60.1075203282,134.8
2020-05-11 22:00:00,57.84368,24.37899,62.7712232585,0.61368,0.17899,0.6392500000000001,57.23,24.2,62.1362446564,135.62,57.79368,24.29899,62.6941015006,0.61368,0.17899,0.6392500000000001,57.18,24.12,62.0590589681,135.53,58.42368,8.10899,58.983744401,0.61368,0.17899,0.6392500000000001,57.81,7.93,58.3513581676,135.68,58.80368,8.11899,59.3615260936,0.61368,0.17899,0.6392500000000001,58.19,7.94,58.729206533,135.5
2020-05-11 22:30:00,55.29632,25.28976,60.8050570792,0.6163200000000001,0.17976,0.642,54.68,25.11,60.1698803389,136.01,55.24632,25.21976,60.7304879612,0.6163200000000001,0.17976,0.642,54.63,25.04,60.0952452362,135.92,55.90632,8.94976,56.6181492103,0.6163200000000001,0.17976,0.642,55.29,8.77,55.9812200653,136.06,56.23632,8.93976,56.9424533718,0.6163200000000001,0.17976,0.642,55.62,8.76,56.3056125089,135.88
2020-05-11 23:00:00,52.33296,26.00878,58.4396726501,0.6129600000000001,0.17878000000000002,0.6385000000000001,51.72,25.83,57.8113077174,136.51,52.27296,25.92878,58.3503554355,0.6129600000000001,0.17878000000000002,0.6385000000000001,51.66,25.75,57.7219031218,136.42,52.94296,9.52878,53.7936303093,0.6129600000000001,0.17878000000000002,0.6385000000000001,52.33,9.35,53.1587377578,136.59,53.25296,9.52878,54.0987559658,0.6129600000000001,0.17878000000000002,0.6385000000000001,52.64,9.35,53.4639327023,136.4
2020-05-11 23:30:00,49.12472,26.54346,55.8372042983,0.59472,0.17346,0.6195,48.53,26.37,55.2316738837,136.94,49.10472,26.45346,55.7768686128,0.59472,0.17346,0.6195,48.51,26.28,55.1711745389,136.84,49.73472,9.94346,50.7189784031,0.59472,0.17346,0.6195,49.14,9.77,50.1018213242,136.97,50.09472,9.94346,51.0720409681,0.59472,0.17346,0.6195,49.5,9.77,50.454959122,136.78
2020-05-12 00:00:00,46.40648,26.97689,53.6778723504,0.60648,0.17689000000000002,0.63175,45.8,26.8,53.0648659661,136.94,46.39648,26.89689,53.629059735,0.60648,0.17689000000000002,0.63175,45.79,26.72,53.0158702654,136.84,46.98648,10.36689,48.1165430082,0.60648,0.17689000000000002,0.63175,46.38,10.19,47.4862137888,136.97,47.38648,10.37689,48.5093633525,0.60648,0.17689000000000002,0.63175,46.78,10.2,47.879101913,136.78
2020-05-12 00:30:00,44.64384,27.52612,52.4476856706,0.60384,0.17612000000000003,0.629,44.04,27.35,51.8415287197,137.95,44.62384,27.45612,52.3939464232,0.60384,0.17612000000000003,0.629,44.02,27.28,51.787631728,137.84,45.25384,10.68612,46.4984214291,0.60384,0.17612000000000003,0.629,44.65,10.51,45.8702801387,137.99,45.60384,10.70612,46.8436893103,0.60384,0.17612000000000003,0.629,45.0,10.53,46.2155915249,137.8
2020-05-12 01:00:00,43.21128,27.71829,51.3372994981,0.61128,0.17829,0.63675,42.6,27.54,50.7268331359,137.95,43.21128,27.64829,51.2995385863,0.61128,0.17829,0.63675,42.6,27.47,50.6888636685,137.84,43.811280000000004,10.86829,45.1392067139,0.61128,0.17829,0.63675,43.2,10.69,44.5029897872,137.99,44.19128,10.88829,45.512900228,0.61128,0.17829,0.63675,43.58,10.71,44.8767255936,137.8
2020-05-12 01:30:00,43.42976,27.83493,51.58417763,0.5997600000000001,0.17493,0.62475,42.83,27.66,50.985139992,138.15,43.42976,27.74493,51.5356691464,0.5997600000000001,0.17493,0.62475,42.83,27.57,50.9363701102,138.05,44.04976,10.93493,45.3867166709,0.5997600000000001,0.17493,0.62475,43.45,10.76,44.7624854091,138.17,44.40976,10.954930000000001,45.7409802536,0.5997600000000001,0.17493,0.62475,43.81,10.78,45.1167873413,138.01
2020-05-12 02:00:00,44.36248,27.72864,52.3154576392,0.61248,0.17864000000000002,0.638,43.75,27.55,51.7016924288,137.7,44.35248,27.65864,52.269903853,0.61248,0.17864000000000002,0.638,43.74,27.48,51.65595803,137.61,44.95248,10.93864,46.2642335201,0.61248,0.17864000000000002,0.638,44.34,10.76,45.6268911937,137.77,45.35248,10.95864,46.6576813912,0.61248,0.17864000000000002,0.638,44.74,10.78,46.0203867867,137.59
2020-05-12 02:30:00,43.98952,27.69486,51.9815653886,0.59952,0.17486000000000002,0.6245,43.39,27.52,51.3813438906,137.02,43.98952,27.62486,51.9443044024,0.59952,0.17486000000000002,0.6245,43.39,27.45,51.3438857119,136.92,44.56952,11.05486,45.92006144,0.59952,0.17486000000000002,0.6245,43.97,10.88,45.2960848198,137.06,44.95952,11.08486,46.305858807,0.59952,0.17486000000000002,0.6245,44.36,10.91,45.6819187425,136.9
2020-05-12 03:00:00,43.7556,27.64955,51.7595415992,0.6156,0.17955000000000002,0.6412500000000001,43.14,27.47,51.1435284274,137.02,43.7556,27.57955,51.7221819876,0.6156,0.17955000000000002,0.6412500000000001,43.14,27.4,51.1059644269,136.92,44.3356,11.01955,45.6845259312,0.6156,0.17955000000000002,0.6412500000000001,43.72,10.84,45.0438009053,137.06,44.7256,11.05955,46.0726919288,0.6156,0.17955000000000002,0.6412500000000001,44.11,10.88,45.4319986353,136.9
2020-05-12 03:30:00,43.11856,27.86333,51.3378551866,0.62856,0.18333000000000002,0.65475,42.49,27.68,50.7107730172,137.18,43.11856,27.78333,51.294479648,0.62856,0.18333000000000002,0.65475,42.49,27.6,50.6671501073,137.09,43.69856,11.21333,45.1143316005,0.62856,0.18333000000000002,0.65475,43.07,11.03,44.4599347728,137.21,44.09856,11.24333,45.50928986,0.62856,0.18333000000000002,0.65475,43.47,11.06,44.8549272656,137.05
2020-05-12 04:00:00,42.04904,28.00347,50.520452264,0.62904,0.18347000000000002,0.65525,41.42,27.82,49.8955789625,137.35,42.03904,27.93347,50.4733556479,0.62904,0.18347000000000002,0.65525,41.41,27.75,49.8482757977,137.25,42.62904,11.31347,44.1047577339,0.62904,0.18347000000000002,0.65525,42.0,11.13,43.4497054075,137.38,43.00904,11.35347,44.4823425953,0.62904,0.18347000000000002,0.65525,42.38,11.17,43.8273122607,137.2
2020-05-12 04:30:00,41.84096,28.03528,50.3650956358,0.60096,0.17528000000000002,0.626,41.24,27.86,49.7686367103,137.47,41.84096,27.96528,50.3261643601,0.60096,0.17528000000000002,0.626,41.24,27.79,49.7294852175,137.42,42.43096,11.30528,43.9112254714,0.60096,0.17528000000000002,0.626,41.83,11.13,43.2853993859,137.52,42.81096,11.34528,44.2887533625,0.60096,0.17528000000000002,0.626,42.21,11.17,43.6629476788,137.38
2020-05-12 05:00:00,41.676,28.16675,50.301637961,0.606,0.17675000000000002,0.6312500000000001,41.07,27.99,49.700955725200004,137.47,41.676,28.09675,50.2624744373,0.606,0.17675000000000002,0.6312500000000001,41.07,27.92,49.6615676353,137.42,42.246,11.45675,43.7719274943,0.606,0.17675000000000002,0.6312500000000001,41.64,11.28,43.1407927604,137.52,42.636,11.48675,44.1562444232,0.606,0.17675000000000002,0.6312500000000001,42.03,11.31,43.5251306718,137.38
2020-05-12 05:30:00,40.89024,28.39507,49.7824439694,0.60024,0.17507,0.6252500000000001,40.29,28.22,49.1899634072,137.31,40.89024,28.31507,49.7368567198,0.60024,0.17507,0.6252500000000001,40.29,28.14,49.1441115496,137.21,41.45024,11.71507,43.0739510744,0.60024,0.17507,0.6252500000000001,40.85,11.54,42.4487231846,137.35,41.87024,11.75507,43.4890637789,0.60024,0.17507,0.6252500000000001,41.27,11.58,42.863846071,137.18
2020-05-12 06:00:00,41.87928,28.05229,50.4063990736,0.6592800000000001,0.19229000000000002,0.6867500000000001,41.22,27.86,49.7520652838,137.18,41.88928,27.98229,50.3757911358,0.6592800000000001,0.19229000000000002,0.6867500000000001,41.23,27.79,49.7211926647,137.09,42.45928,11.41229,43.9662463847,0.6592800000000001,0.19229000000000002,0.6867500000000001,41.8,11.22,43.2796534182,137.21,42.84928,11.44229,44.3507248753,0.6592800000000001,0.19229000000000002,0.6867500000000001,42.19,11.25,43.6641569253,137.05
2020-05-12 06:30:00,44.37328,27.09554,51.9918865387,0.7732800000000001,0.22554000000000002,0.8055,43.6,26.87,51.2148113342,136.39,44.38328,27.02554,51.9639813318,0.7732800000000001,0.22554000000000002,0.8055,43.61,26.8,51.1866398585,136.3,44.93328,10.64554,46.1771282504,0.7732800000000001,0.22554000000000002,0.8055,44.16,10.42,45.3727010437,136.43,45.34328,10.68554,46.5853389625,0.7732800000000001,0.22554000000000002,0.8055,44.57,10.46,45.7809622005,136.25
2020-05-12 07:00:00,47.47824,26.22407,54.2391474939,1.00824,0.29407,1.05025,46.47,25.93,53.2149020482,137.39,47.46824,26.14407,54.1917540301,1.00824,0.29407,1.05025,46.46,25.85,53.1672276877,137.28,48.05824,9.57407,49.002624912,1.00824,0.29407,1.05025,47.05,9.28,47.9564479502,137.42,48.43824,9.60407,49.3811832064,1.00824,0.29407,1.05025,47.43,9.31,48.3350907726,137.24
2020-05-12 07:30:00,50.6288,25.03465,56.4801654571,1.3188,0.38465000000000005,1.37375,49.31,24.65,55.1280200987,136.95,50.5888,24.96465,56.4133001611,1.3188,0.38465000000000005,1.37375,49.27,24.58,55.0609598536,136.85,51.2288,8.46465,51.9234075255,1.3188,0.38465000000000005,1.37375,49.91,8.08,50.5598111152,137.0,51.5588,8.50465,52.2555157764,1.3188,0.38465000000000005,1.37375,50.24,8.12,50.8919640022,136.82
2020-05-12 08:00:00,52.92072,24.35771,58.2571939057,1.74072,0.50771,1.81325,51.18,23.85,56.464279859,136.95,52.87072,24.28771,58.182522207,1.74072,0.50771,1.81325,51.13,23.78,56.3894076933,136.85,53.56072,7.79771,54.1253638155,1.74072,0.50771,1.81325,51.82,7.29,52.3302637104,137.0,53.82072,7.82771,54.3869740394,1.74072,0.50771,1.81325,52.08,7.32,52.5919081228,136.82
2020-05-12 08:30:00,55.55104,23.27197,60.228752542,2.20104,0.64197,2.29275,53.35,22.63,57.9511811786,136.41,55.48104,23.20197,60.137153336,2.20104,0.64197,2.29275,53.28,22.56,57.8594158284,136.31,56.22104,6.86197,56.6382553665,2.20104,0.64197,2.29275,54.02,6.22,54.3769142192,136.45,56.42104,6.87197,56.8379954464,2.20104,0.64197,2.29275,54.22,6.23,54.57674688,136.28
2020-05-12 09:00:00,56.41304,22.85422,60.8666284088,2.72304,0.79422,2.8365,53.69,22.06,58.0453245318,136.41,56.32304,22.77422,60.7531886525,2.72304,0.79422,2.8365,53.6,21.98,57.9316873567,136.31,57.10304,6.45422,57.466634955,2.72304,0.79422,2.8365,54.38,5.66,54.6737597024,136.45,57.25304,6.45422,57.6156883587,2.72304,0.79422,2.8365,54.53,5.66,54.8229559582,136.28
2020-05-12 09:30:00,57.0676,22.4568,61.3271459959,3.1776,0.9268000000000001,3.31,53.89,21.53,58.0316551548,136.21,56.9776,22.3868,61.2177728768,3.1776,0.9268000000000001,3.31,53.8,21.46,57.922116674,136.11,57.7576,6.0868,58.0774439176,3.1776,0.9268000000000001,3.31,54.58,5.16,54.8233709288,136.27,57.8976,6.0968,58.2177211509,3.1776,0.9268000000000001,3.31,54.72,5.17,54.9636907422,136.08
2020-05-12 10:00:00,57.43048,21.88764,61.4599773658,3.42048,0.9976400000000001,3.563,54.01,20.89,57.9091719851,136.21,57.34048,21.81764,61.3509581164,3.42048,0.9976400000000001,3.563,53.92,20.82,57.7999896194,136.11,58.15048,5.51764,58.4116655763,3.42048,0.9976400000000001,3.563,54.73,4.52,54.9163299939,136.27,58.26048,5.51764,58.5211746379,3.42048,0.9976400000000001,3.563,54.84,4.52,55.025957511,136.08
2020-05-12 10:30:00,57.63424,21.91582,61.6604312882,3.65424,1.06582,3.8064999999999998,53.98,20.85,57.8667685291,136.21,57.53424,21.84582,61.5420882311,3.65424,1.06582,3.8064999999999998,53.88,20.78,57.748270969800004,136.11,58.37424,5.58582,58.6408840371,3.65424,1.06582,3.8064999999999998,54.72,4.52,54.9063639299,136.18,58.44424,5.57582,58.7096155485,3.65424,1.06582,3.8064999999999998,54.79,4.51,54.9753053652,136.0
