Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-05-12 11:00:00,57.7324,21.3207,61.5434989113,3.6024000000000003,1.0507,3.7525,54.13,20.27,57.8007768114,135.5,57.6324,21.2507,61.4254489625,3.6024000000000003,1.0507,3.7525,54.03,20.2,57.682587494,135.43,58.4724,5.1107,58.6953219282,3.6024000000000003,1.0507,3.7525,54.87,4.06,55.0200009088,135.57,58.5524,5.1107,58.7750185049,3.6024000000000003,1.0507,3.7525,54.95,4.06,55.0997831212,135.4
2020-05-12 11:30:00,58.3272,21.01085,61.9961134069,2.9172000000000002,0.8508500000000001,3.03875,55.41,20.16,58.9634946386,135.99,58.2172,20.93085,61.8655223656,2.9172000000000002,0.8508500000000001,3.03875,55.3,20.08,58.832783378,135.9,59.0372,4.68085,59.2224732729,2.9172000000000002,0.8508500000000001,3.03875,56.12,3.83,56.2505404418,136.04,59.1372,4.65085,59.3198013277,2.9172000000000002,0.8508500000000001,3.03875,56.22,3.8,56.3482777022,135.87
2020-05-12 12:00:00,58.57264,21.11577,62.2625882795,3.72264,1.0857700000000001,3.87775,54.85,20.03,58.3928368895,136.13,58.48264,21.03577,62.1508069204,3.72264,1.0857700000000001,3.87775,54.76,19.95,58.2808725055,136.05,59.29264,4.75577,59.4830606682,3.72264,1.0857700000000001,3.87775,55.57,3.67,55.6910567327,136.18,59.40264,4.71577,59.589530336,3.72264,1.0857700000000001,3.87775,55.68,3.63,55.7982015839,136.01
2020-05-12 12:30:00,60.24576,20.39918,63.605645525,2.22576,0.6491800000000001,2.3185000000000002,58.02,19.75,61.2893375719,136.4,60.16576,20.31918,63.5042341285,2.22576,0.6491800000000001,2.3185000000000002,57.94,19.67,61.1878460154,136.31,60.97576,3.92918,61.1022238797,2.22576,0.6491800000000001,2.3185000000000002,58.75,3.2800000000000002,58.841489614,136.44,61.11576,3.8991800000000003,61.2400173502,2.22576,0.6491800000000001,2.3185000000000002,58.89,3.25,58.9796117315,136.27
2020-05-12 13:00:00,60.98928,20.93979,64.483851313,2.87928,0.83979,2.99925,58.11,20.1,61.4880646955,136.65,60.88928,20.85979,64.3633067653,2.87928,0.83979,2.99925,58.01,20.02,61.3674221391,136.55,61.70928,4.43979,61.8687883618,2.87928,0.83979,2.99925,58.83,3.6,58.940044961,136.69,61.85928,4.39979,62.0155518734,2.87928,0.83979,2.99925,58.98,3.56,59.0873421301,136.51
2020-05-12 13:30:00,61.37512,21.15691,64.9193360699,2.35512,0.68691,2.45325,59.02,20.47,62.4690427332,136.74,61.27512,21.07691,64.7987381525,2.35512,0.68691,2.45325,58.92,20.39,62.3483640523,136.68,62.09512,4.63691,62.2680083362,2.35512,0.68691,2.45325,59.74,3.95,59.8704442943,136.79,62.24512,4.61691,62.4161102742,2.35512,0.68691,2.45325,59.89,3.93,60.0188053863,136.63
2020-05-12 14:00:00,60.47432,21.39876,64.1486578893,1.98432,0.57876,2.067,58.49,20.82,62.0850424821,136.74,60.39432,21.31876,64.046572244,1.98432,0.57876,2.067,58.41,20.74,61.9828661809,136.58,61.22432,4.89876,61.4199903045,1.98432,0.57876,2.067,59.24,4.32,59.3973063362,136.71,61.36432,4.86876,61.557165245,1.98432,0.57876,2.067,59.38,4.29,59.5347671533,136.53
2020-05-12 14:30:00,60.08,21.45875,63.7972127257,1.23,0.35875,1.28125,58.85,21.1,62.5182573334,136.74,60.0,21.37875,63.6949837237,1.23,0.35875,1.28125,58.77,21.02,62.4159699116,136.67,60.81,4.91875,61.0086076022,1.23,0.35875,1.28125,59.58,4.5600000000000005,59.754246711,136.81,60.97,4.89875,61.1664830734,1.23,0.35875,1.28125,59.74,4.54,59.9122625178,136.63
2020-05-12 15:00:00,60.04016,21.68963,63.837769873,1.13016,0.32963000000000003,1.17725,58.91,21.36,62.6628893365,136.94,59.96016,21.59963,63.731976302,1.13016,0.32963000000000003,1.17725,58.83,21.27,62.5570283821,136.83,60.77016,5.09963,60.9837566288,1.13016,0.32963000000000003,1.17725,59.64,4.77,59.8304479341,136.98,60.93016,5.07963,61.1415328444,1.13016,0.32963000000000003,1.17725,59.8,4.75,59.9883530362,136.78
2020-05-12 15:30:00,60.54512,21.97066,64.4082405958,1.06512,0.31066000000000005,1.1095,59.48,21.66,63.3010742405,137.02,60.47512,21.90066,64.318574669,1.06512,0.31066000000000005,1.1095,59.41,21.59,63.2113613206,136.83,61.25512,5.37066,61.4901107094,1.06512,0.31066000000000005,1.1095,60.19,5.06,60.402315353,137.06,61.48512,5.36066,61.7183656382,1.06512,0.31066000000000005,1.1095,60.42,5.05,60.6306762291,136.78
2020-05-12 16:00:00,61.04344,21.94892,64.86953565580001,1.09344,0.31892000000000004,1.139,59.95,21.63,63.7327184419,136.29,60.97344,21.86892,64.7766165171,1.09344,0.31892000000000004,1.139,59.88,21.55,63.6397430856,136.21,61.72344,5.48892,61.9670177449,1.09344,0.31892000000000004,1.139,60.63,5.17,60.8500271159,136.32,61.96344,5.51892,62.2087323018,1.09344,0.31892000000000004,1.139,60.87,5.2,61.0917089301,136.17
2020-05-12 16:30:00,61.88208,22.38769,65.8072981413,1.19208,0.34769000000000005,1.2417500000000001,60.69,22.04,64.56808577,136.4,61.80208,22.30769,65.7048713983,1.19208,0.34769000000000005,1.2417500000000001,60.61,21.96,64.4656009047,136.32,62.58208,5.91769,62.8612423681,1.19208,0.34769000000000005,1.2417500000000001,61.39,5.57,61.6421690079,136.45,62.80208,5.92769,63.0812076697,1.19208,0.34769000000000005,1.2417500000000001,61.61,5.58,61.862173418,136.3
2020-05-12 17:00:00,63.7224,21.9657,67.402049214,1.3224,0.38570000000000004,1.3775,62.4,21.58,66.0261796563,136.14,63.6424,21.8957,67.3036162197,1.3224,0.38570000000000004,1.3775,62.32,21.51,65.9277066187,136.06,64.4624,5.5457,64.7005085162,1.3224,0.38570000000000004,1.3775,63.14,5.16,63.3504948678,136.17,64.6324,5.5457,64.8698845247,1.3224,0.38570000000000004,1.3775,63.31,5.16,63.5199315176,136.02
2020-05-12 17:30:00,66.4216,21.63255,69.8555378339,1.0716,0.31255000000000005,1.11625,65.35,21.32,68.7398348849,135.91,66.3316,21.53255,69.7390268649,1.0716,0.31255000000000005,1.11625,65.26,21.22,68.6232905069,135.82,67.1416,5.26255,67.347523214,1.0716,0.31255000000000005,1.11625,66.07,4.95,66.255168855,135.95,67.3116,5.26255,67.5170047252,1.0716,0.31255000000000005,1.11625,66.24,4.95,66.424694956,135.78
2020-05-12 18:00:00,67.37336,21.51473,70.7251952607,0.87336,0.25473,0.9097500000000001,66.5,21.26,69.8157403456,135.68,67.29336,21.434730000000002,70.6246695586,0.87336,0.25473,0.9097500000000001,66.42,21.18,69.7151977692,135.61,68.06336,5.21473,68.2628331046,0.87336,0.25473,0.9097500000000001,67.19,4.96,67.3728261245,135.71,68.31336,5.19473,68.5105858555,0.87336,0.25473,0.9097500000000001,67.44,4.94,67.620686184,135.56
2020-05-12 18:30:00,66.05808,22.03819,69.6372870793,0.9880800000000001,0.28819,1.02925,65.07,21.75,68.6087997271,135.89,65.98808,21.94819,69.5424312658,0.9880800000000001,0.28819,1.02925,65.0,21.66,68.5139080771,135.79,66.71808,5.66819,66.9584242404,0.9880800000000001,0.28819,1.02925,65.73,5.38,65.9498089459,135.94,67.01808,5.64819,67.2556696284,0.9880800000000001,0.28819,1.02925,66.03,5.36,66.2471923933,135.75
2020-05-12 19:00:00,63.832,22.7885,67.7778721726,0.852,0.2485,0.8875000000000001,62.98,22.54,66.8919427136,135.89,63.762,22.6985,67.6817150067,0.852,0.2485,0.8875000000000001,62.91,22.45,66.795737888,135.91,64.482,6.4085,64.7996697233,0.852,0.2485,0.8875000000000001,63.63,6.16,63.9274784424,135.94,64.792,6.3885,65.106191689,0.852,0.2485,0.8875000000000001,63.94,6.14,64.2341280006,135.86
2020-05-12 19:30:00,62.45088,23.19359,66.618728822,0.80088,0.23359000000000002,0.83425,61.65,22.96,65.7866559418,135.89,62.40088,23.10359,66.540556773,0.80088,0.23359000000000002,0.83425,61.6,22.87,65.7084233565,135.81,63.10088,6.84359,63.4709049948,0.80088,0.23359000000000002,0.83425,62.3,6.61,62.649677573,135.94,63.42088,6.83359,63.7879767061,0.80088,0.23359000000000002,0.83425,62.62,6.6,62.9668515967,135.86
2020-05-12 20:00:00,61.02096,23.20278,65.2834325005,0.6609600000000001,0.19278,0.6885,60.36,23.01,64.5971338373,135.36,60.95096,23.12278,65.1895887382,0.6609600000000001,0.19278,0.6885,60.29,22.93,64.5032479802,135.26,61.68096,6.95278,62.0715875119,0.6609600000000001,0.19278,0.6885,61.02,6.76,61.393305824,135.4,61.95096,6.93278,62.3376682548,0.6609600000000001,0.19278,0.6885,61.29,6.74,61.6594818337,135.22
2020-05-12 20:30:00,60.57352,23.08186,64.8222460753,0.6235200000000001,0.18186000000000002,0.6495000000000001,59.95,22.9,64.1748587844,134.44,60.50352,22.99186,64.7248140874,0.6235200000000001,0.18186000000000002,0.6495000000000001,59.88,22.81,64.0773790038,134.39,61.21352,7.04186,61.6172282974,0.6235200000000001,0.18186000000000002,0.6495000000000001,60.59,6.86,60.9771079996,134.52,61.49352,7.04186,61.8954020445,0.6235200000000001,0.18186000000000002,0.6495000000000001,60.87,6.86,61.2553385429,134.34
2020-05-12 21:00:00,59.33272,23.50871,63.8203032621,0.61272,0.17871,0.6382500000000001,58.72,23.33,63.1848660678,134.44,59.26272,23.43871,63.7294524397,0.61272,0.17871,0.6382500000000001,58.65,23.26,63.0939783181,134.39,59.97272,7.48871,60.4384639254,0.61272,0.17871,0.6382500000000001,59.36,7.31,59.8084082717,134.52,60.23272,7.49871,60.6977035007,0.61272,0.17871,0.6382500000000001,59.62,7.32,60.067685156,134.34
2020-05-12 21:30:00,59.2476,23.4143,63.7064168687,0.5976,0.1743,0.6225,58.65,23.24,63.0866079291,134.12,59.1776,23.3343,63.6119320431,0.5976,0.1743,0.6225,58.58,23.16,62.9920788671,134.01,59.8876,7.4643,60.3509768624,0.5976,0.1743,0.6225,59.29,7.29,59.736489686,134.17,60.1376,7.4743,60.6002978066,0.5976,0.1743,0.6225,59.54,7.3,59.985844997,133.96
2020-05-12 22:00:00,58.17512,23.76191,62.8408541783,0.5551200000000001,0.16191000000000003,0.57825,57.62,23.6,62.2657562389,134.55,58.10512,23.68191,62.7458192349,0.5551200000000001,0.16191000000000003,0.57825,57.55,23.52,62.1706755633,134.47,58.80512,7.7519100000000005,59.3138621813,0.5551200000000001,0.16191000000000003,0.57825,58.25,7.59,58.7424088713,134.61,59.06512,7.7519100000000005,59.5716418211,0.5551200000000001,0.16191000000000003,0.57825,58.51,7.59,59.0002389826,134.43
2020-05-12 22:30:00,55.99648,24.34939,61.0614327195,0.5464800000000001,0.15939,0.56925,55.45,24.19,60.4967652028,135.13,55.92648,24.26939,60.9653545562,0.5464800000000001,0.15939,0.56925,55.38,24.11,60.4006332748,135.02,56.64648,8.20939,57.2382545206,0.5464800000000001,0.15939,0.56925,56.1,8.05,56.67461954,135.18,56.89648,8.20939,57.4856810046,0.5464800000000001,0.15939,0.56925,56.35,8.05,56.9220958855,134.98
2020-05-12 23:00:00,52.71816,24.81988,58.2686093622,0.5481600000000001,0.15988000000000002,0.5710000000000001,52.17,24.66,57.7046315299,135.37,52.66816,24.73988,58.1893180936,0.5481600000000001,0.15988000000000002,0.5710000000000001,52.12,24.58,57.6252618215,135.31,53.30816,8.58988,53.9957957715,0.5481600000000001,0.15988000000000002,0.5710000000000001,52.76,8.43,53.4292288921,135.46,53.62816,8.59988,54.3133269189,0.5481600000000001,0.15988000000000002,0.5710000000000001,53.08,8.44,53.7468138591,135.27
2020-05-12 23:30:00,49.56216,25.97813,55.957760339000004,0.5421600000000001,0.15813000000000002,0.5647500000000001,49.02,25.82,55.4042669837,136.3,49.52216,25.898130000000002,55.8852169054,0.5421600000000001,0.15813000000000002,0.5647500000000001,48.98,25.74,55.3316184473,136.2,50.16216,9.53813,51.0609265463,0.5421600000000001,0.15813000000000002,0.5647500000000001,49.62,9.38,50.4987999857,136.35,50.50216,9.54813,51.396837949100004,0.5421600000000001,0.15813000000000002,0.5647500000000001,49.96,9.39,50.8347686136,136.16
2020-05-13 00:00:00,47.25304,26.63547,54.2429539329,0.5330400000000001,0.15547000000000002,0.55525,46.72,26.48,53.7024096294,136.89,47.22304,26.56547,54.1824667504,0.5330400000000001,0.15547000000000002,0.55525,46.69,26.41,53.6418139141,136.81,47.84304,10.08547,48.8945107508,0.5330400000000001,0.15547000000000002,0.55525,47.31,9.93,48.3408833184,136.95,48.19304,10.09547,49.2390862929,0.5330400000000001,0.15547000000000002,0.55525,47.66,9.94,48.6855132457,136.78
2020-05-13 00:30:00,45.20088,27.18484,52.7459484567,0.53088,0.15484,0.553,44.67,27.03,52.2113953079,137.38,45.18088,27.10484,52.6876102039,0.53088,0.15484,0.553,44.65,26.95,52.152900207,137.28,45.79088,10.50484,46.980382657,0.53088,0.15484,0.553,45.26,10.35,46.4283329444,137.41,46.14088,10.51484,47.3238065608,0.53088,0.15484,0.553,45.61,10.36,46.7718045408,137.25
2020-05-13 01:00:00,43.80856,27.43708,51.6912302833,0.53856,0.15708000000000003,0.561,43.27,27.28,51.1516500223,137.55,43.78856,27.35708,51.6318488242,0.53856,0.15708000000000003,0.561,43.25,27.2,51.0920982149,137.47,44.37856,10.71708,45.6542702428,0.53856,0.15708000000000003,0.561,43.84,10.56,45.0938931564,137.58,44.76856,10.72708,46.0357927031,0.53856,0.15708000000000003,0.561,44.23,10.57,45.475463714,137.43
2020-05-13 01:30:00,43.526,27.74925,51.6191200193,0.546,0.15925,0.5687500000000001,42.98,27.59,51.0733638994,137.55,43.536,27.66925,51.5845974256,0.546,0.15925,0.5687500000000001,42.99,27.51,51.0386147931,137.47,44.116,11.02925,45.4737925795,0.546,0.15925,0.5687500000000001,43.57,10.87,44.9054762807,137.58,44.506,11.05925,45.8594706311,0.546,0.15925,0.5687500000000001,43.96,10.9,45.2911867807,137.43
2020-05-13 02:00:00,44.4472,27.3596,52.1929238499,0.5472,0.15960000000000002,0.5700000000000001,43.9,27.2,51.6434894251,137.25,44.4372,27.2896,52.1477421563,0.5472,0.15960000000000002,0.5700000000000001,43.89,27.13,51.5981491916,137.1,45.0172,10.7096,46.2735759154,0.5472,0.15960000000000002,0.5700000000000001,44.47,10.55,45.7043039549,137.3,45.4172,10.7296,46.667401599,0.5472,0.15960000000000002,0.5700000000000001,44.87,10.57,46.0981756689,137.08
2020-05-13 02:30:00,44.13352,27.43811,51.9674654756,0.47352000000000005,0.13811,0.49325,43.66,27.3,51.492578106,137.16,44.13352,27.35811,51.9252710187,0.47352000000000005,0.13811,0.49325,43.66,27.22,51.4502089403,137.1,44.70352,10.79811,45.9891713337,0.47352000000000005,0.13811,0.49325,44.23,10.66,45.4964668958,137.21,45.10352,10.80811,46.3804135187,0.47352000000000005,0.13811,0.49325,44.63,10.67,45.8877521785,137.08
2020-05-13 03:00:00,43.5208,27.53815,51.5015508316,0.3708,0.10815000000000001,0.38625000000000004,43.15,27.43,51.1304938368,137.61,43.5008,27.46815,51.4472435128,0.3708,0.10815000000000001,0.38625000000000004,43.13,27.36,51.0760854021,137.51,44.1108,10.79815,45.4132438839,0.3708,0.10815000000000001,0.38625000000000004,43.74,10.69,45.0273661233,137.66,44.4808,10.81815,45.777439182,0.3708,0.10815000000000001,0.38625000000000004,44.11,10.71,45.3915873263,137.47
2020-05-13 03:30:00,42.37096,27.94778,50.7580206297,0.54096,0.15778,0.5635,41.83,27.79,50.2198466744,137.49,42.35096,27.86778,50.6973073748,0.54096,0.15778,0.5635,41.81,27.71,50.158949351,137.37,42.94096,11.21778,44.3820305287,0.54096,0.15778,0.5635,42.4,11.06,43.8187585402,137.52,43.32096,11.25778,44.7598389837,0.54096,0.15778,0.5635,42.78,11.1,44.1965881036,137.33
2020-05-13 04:00:00,41.56912,28.03016,50.1366293961,0.54912,0.16016000000000002,0.5720000000000001,41.02,27.87,49.5921092514,137.78,41.55912,27.960160000000002,50.0892304034,0.54912,0.16016000000000002,0.5720000000000001,41.01,27.8,49.5445264383,137.68,42.15912,11.23016,43.62920917,0.54912,0.16016000000000002,0.5720000000000001,41.61,11.07,43.0573687073,137.81,42.51912,11.25016,43.9822880896,0.54912,0.16016000000000002,0.5720000000000001,41.97,11.09,43.4104710871,137.64
2020-05-13 04:30:00,41.46312,28.04841,50.0590014249,0.54312,0.15841000000000002,0.5657500000000001,40.92,27.89,49.5206875962,138.01,41.45312,27.97841,50.0115245105,0.54312,0.15841000000000002,0.5657500000000001,40.91,27.82,49.4730280052,137.91,42.06312,11.21841,43.533421495,0.54312,0.15841000000000002,0.5657500000000001,41.52,11.06,42.9678251719,138.05,42.57312,11.28841,44.0442816591,0.54312,0.15841000000000002,0.5657500000000001,42.03,11.13,43.4787051325,137.88
2020-05-13 05:00:00,40.8644,25.9292,48.3965143373,0.3744,0.1092,0.39,40.49,25.82,48.0220001666,137.21,40.8444,26.0092,48.422551523,0.3744,0.1092,0.39,40.47,25.9,48.0482143269,137.1,41.4844,9.0992,42.4705884584,0.3744,0.1092,0.39,41.11,8.99,42.0814947453,137.24,42.0144,16.9692,45.3118478546,0.3744,0.1092,0.39,41.64,16.86,44.9238155103,137.07
2020-05-13 05:30:00,40.50288,23.58334,46.8685098318,0.42288000000000003,0.12334,0.4405,40.08,23.46,46.4411240174,136.1,40.46288,23.49334,46.7886918202,0.42288000000000003,0.12334,0.4405,40.04,23.37,46.361174489,136.02,41.11288,6.04334,41.5546731457,0.42288000000000003,0.12334,0.4405,40.69,5.92,41.1183961263,136.12,41.91288,24.93334,48.7684421881,0.42288000000000003,0.12334,0.4405,41.49,24.81,48.3420748417,135.96
2020-05-13 06:00:00,40.7852,23.554850000000002,47.0984447467,0.5652,0.16485000000000002,0.58875,40.22,23.39,46.5267718631,135.83,40.7752,23.48485,47.0548096858,0.5652,0.16485000000000002,0.58875,40.21,23.32,46.4829699998,135.74,41.3952,6.10485,41.8429417771,0.5652,0.16485000000000002,0.58875,40.83,5.94,41.2598170137,135.87,42.2252,24.91485,49.0277193592,0.5652,0.16485000000000002,0.58875,41.66,24.75,48.4573843702,135.7
2020-05-13 06:30:00,43.40856,22.29958,48.8013765118,0.7185600000000001,0.20958000000000002,0.7485,42.69,22.09,48.0666641239,134.62,43.37856,22.20958,48.7336117218,0.7185600000000001,0.20958000000000002,0.7485,42.66,22.0,47.9987041492,134.53,43.98856,5.14958,44.2889555651,0.7185600000000001,0.20958000000000002,0.7485,43.27,4.94,43.5510792059,134.67,44.89856,23.60958,50.727635050800004,0.7185600000000001,0.20958000000000002,0.7485,44.18,23.4,49.9943236778,134.49
2020-05-13 07:00:00,46.5488,20.90465,51.0273962991,0.5988,0.17465000000000003,0.62375,45.95,20.73,50.4096756585,134.0,46.4988,20.82465,50.9490377639,0.5988,0.17465000000000003,0.62375,45.9,20.65,50.3312278809,133.91,47.1288,3.88465,47.2886275447,0.5988,0.17465000000000003,0.62375,46.53,3.71,46.6776713215,134.05,48.0788,22.17465,52.9460679566,0.5988,0.17465000000000003,0.62375,47.48,22.0,52.3292499469,133.86
2020-05-13 07:30:00,50.53488,19.63434,54.2151399874,0.9748800000000001,0.28434000000000004,1.0155,49.56,19.35,53.203534657,133.49,50.46488,19.54434,54.1173293821,0.9748800000000001,0.28434000000000004,1.0155,49.49,19.26,53.105627762,133.4,51.15488,2.77434,51.2300567075,0.9748800000000001,0.28434000000000004,1.0155,50.18,2.49,50.2417406148,133.54,52.08488,20.87434,56.1121448089,0.9748800000000001,0.28434000000000004,1.0155,51.11,20.59,55.101544443,133.35
2020-05-13 08:00:00,53.92728,21.79754,58.1660062085,1.15728,0.33754,1.2055,52.77,21.46,56.9666964111,135.07,53.85728,21.87754,58.1311737835,1.15728,0.33754,1.2055,52.7,21.54,56.9320788308,134.97,54.59728,5.71754,54.8958399795,1.15728,0.33754,1.2055,53.44,5.38,53.7101293985,135.11,54.96728,10.00754,55.8708575865,1.15728,0.33754,1.2055,53.81,9.67,54.6719763682,134.92
2020-05-13 08:30:00,56.61584,21.95212,60.7227215414,1.51584,0.44212,1.579,55.1,21.51,59.1497261194,135.07,56.51584,21.87212,60.6005759395,1.51584,0.44212,1.579,55.0,21.43,59.027492747,134.97,57.26584,5.82212,57.5610416184,1.51584,0.44212,1.579,55.75,5.38,56.0089894571,135.11,57.42584,5.82212,57.7202233277,1.51584,0.44212,1.579,55.91,5.38,56.1682517086,134.92
2020-05-13 09:00:00,58.14416,21.22913,61.8984596146,1.57416,0.45913000000000004,1.63975,56.57,20.77,60.262407851,134.88,58.04416,21.14913,61.7771010154,1.57416,0.45913000000000004,1.63975,56.47,20.69,60.1409760479,134.8,58.82416,5.17913,59.0517162093,1.57416,0.45913000000000004,1.63975,57.25,4.72,57.4442416609,134.94,58.93416,5.13913,59.157804828,1.57416,0.45913000000000004,1.63975,57.36,4.68,57.5506038196,134.77
2020-05-13 09:30:00,59.45472,20.71596,62.9604219252,1.73472,0.5059600000000001,1.807,57.72,20.21,61.1558868794,135.03,59.31472,20.61596,62.7953327517,1.73472,0.5059600000000001,1.807,57.58,20.11,60.9907247047,134.97,60.14472,4.58596,60.3193034857,1.73472,0.5059600000000001,1.807,58.41,4.08,58.552322755,135.06,60.21472,4.53596,60.385324689,1.73472,0.5059600000000001,1.807,58.48,4.03,58.6186941172,134.92
2020-05-13 10:00:00,59.30624,20.744320000000002,62.8295863045,2.10624,0.6143200000000001,2.194,57.2,20.13,60.638740917,135.13,59.17624,20.65432,62.6771753926,2.10624,0.6143200000000001,2.194,57.07,20.04,60.4862505037,134.97,59.99624,4.62432,60.1741900619,2.10624,0.6143200000000001,2.194,57.89,4.01,58.028718752,135.17,60.05624,4.56432,60.2294361587,2.10624,0.6143200000000001,2.194,57.95,3.95,58.0844643601,134.92
2020-05-13 10:30:00,58.92288,21.27959,62.6476395251,2.91288,0.8495900000000001,3.03425,56.01,20.43,59.6196695731,135.22,58.80288,21.19959,62.5076100364,2.91288,0.8495900000000001,3.03425,55.89,20.35,59.4795309329,135.14,59.62288,5.15959,59.8457115294,2.91288,0.8495900000000001,3.03425,56.71,4.31,56.8735456957,135.17,59.68288,5.11959,59.9020564494,2.91288,0.8495900000000001,3.03425,56.77,4.27,56.9303592119,135.08
2020-05-13 11:00:00,59.00944,20.83942,62.5811108486,2.80944,0.81942,2.9265,56.2,20.02,59.6593697587,134.98,58.88944,20.75942,62.4413297604,2.80944,0.81942,2.9265,56.08,19.94,59.5194926054,134.91,59.69944,4.75942,59.888857186,2.80944,0.81942,2.9265,56.89,3.94,57.0262720156,135.02,59.78944,4.70942,59.9746260701,2.80944,0.81942,2.9265,56.98,3.89,57.1126299517,134.87
2020-05-13 11:30:00,59.64456,20.75758,63.1533899727,2.73456,0.7975800000000001,2.8485,56.91,19.96,60.3087862587,134.79,59.51456,20.66758,63.0010453489,2.73456,0.7975800000000001,2.8485,56.78,19.87,60.1563404805,134.71,60.33456,4.71758,60.5187135641,2.73456,0.7975800000000001,2.8485,57.6,3.92,57.7332347959,134.83,60.39456,4.67758,60.5754292783,2.73456,0.7975800000000001,2.8485,57.66,3.88,57.7903971262,134.66
2020-05-13 12:00:00,60.75336,19.90223,63.9301924779,1.89336,0.55223,1.97225,58.86,19.35,61.9590356607,134.39,60.62336,19.81223,63.7786503092,1.89336,0.55223,1.97225,58.73,19.26,61.8074469623,134.33,61.45336,3.9422300000000003,61.5796771075,1.89336,0.55223,1.97225,59.56,3.39,59.6563969747,134.46,61.52336,3.88223,61.6457260113,1.89336,0.55223,1.97225,59.63,3.33,59.7229085025,134.29
2020-05-13 12:30:00,62.22888,19.96134,65.3520359335,2.19888,0.64134,2.2905,60.03,19.32,63.0623762635,134.39,62.08888,19.87134,65.19125074,2.19888,0.64134,2.2905,59.89,19.23,62.9015500604,134.25,62.88888,4.01134,63.0166809365,2.19888,0.64134,2.2905,60.69,3.37,60.7834928249,134.46,62.97888,3.97134,63.1039687139,2.19888,0.64134,2.2905,60.78,3.33,60.8711532666,134.19
2020-05-13 13:00:00,62.7572,20.25335,65.944403387,2.8572,0.83335,2.9762500000000003,59.9,19.42,62.9694084457,134.59,62.6372,20.16335,65.8025797903,2.8572,0.83335,2.9762500000000003,59.78,19.33,62.8275202439,134.51,63.4272,4.25335,63.569652241200004,2.8572,0.83335,2.9762500000000003,60.57,3.42,60.6664759155,134.64,63.5372,4.19335,63.6754267207,2.8572,0.83335,2.9762500000000003,60.68,3.36,60.772954511,134.47
2020-05-13 13:30:00,62.02632,20.70726,65.3915513614,2.11632,0.61726,2.2045,59.91,20.09,63.1887347555,135.19,61.90632,20.61726,65.2492441784,2.11632,0.61726,2.2045,59.79,20.0,63.046364685,135.12,62.69632,4.56726,62.8624562474,2.11632,0.61726,2.2045,60.58,3.95,60.7086394181,135.23,62.81632,4.51726,62.9785336146,2.11632,0.61726,2.2045,60.7,3.9,60.8251592682,135.08
2020-05-13 14:00:00,60.91088,21.21859,64.5008826603,2.60088,0.7585900000000001,2.70925,58.31,20.46,61.7953695676,135.62,60.77088,21.13859,64.3423642957,2.60088,0.7585900000000001,2.70925,58.17,20.38,61.6367852828,135.52,61.600880000000004,4.98859,61.8025440169,2.60088,0.7585900000000001,2.70925,59.0,4.23,59.1514403882,135.66,61.68088,4.94859,61.8790715878,2.60088,0.7585900000000001,2.70925,59.08,4.19,59.2283926846,135.48
2020-05-13 14:30:00,60.4624,21.36445,64.1259817669,2.3124000000000002,0.6744500000000001,2.40875,58.15,20.69,61.721135764,135.98,60.3224,21.26445,63.9606814814,2.3124000000000002,0.6744500000000001,2.40875,58.01,20.59,61.5557324707,135.87,61.1724,5.04445,61.3800374516,2.3124000000000002,0.6744500000000001,2.40875,58.86,4.37,59.0220001355,136.04,61.2124,4.9944500000000005,61.4158159155,2.3124000000000002,0.6744500000000001,2.40875,58.9,4.32,59.0582119607,135.83
2020-05-13 15:00:00,59.28784,22.07312,63.2635013132,2.54784,0.7431200000000001,2.654,56.74,21.33,60.6168004764,136.36,59.14784,21.98312,63.1009076131,2.54784,0.7431200000000001,2.654,56.6,21.24,60.4540949812,136.29,60.01784,5.67312,60.2853664565,2.54784,0.7431200000000001,2.654,57.47,4.93,57.6810696849,136.4,60.02784,5.62312,60.290638192,2.54784,0.7431200000000001,2.654,57.48,4.88,57.6867818482,136.24
2020-05-13 15:30:00,58.27312,22.77091,62.5641339488,3.36312,0.9809100000000001,3.50325,54.91,21.79,59.0754788385,136.5,58.14312,22.68091,62.4103042915,3.36312,0.9809100000000001,3.50325,54.78,21.7,58.9214595882,136.29,58.99312,6.32091,59.3307855212,3.36312,0.9809100000000001,3.50325,55.63,5.34,55.8857092645,136.53,59.02312,6.28091,59.356368866,3.36312,0.9809100000000001,3.50325,55.66,5.3,55.9117662035,136.24
2020-05-13 16:00:00,58.25056,22.95308,62.6096767425,2.4105600000000003,0.70308,2.511,55.84,22.25,60.1096340032,136.67,58.13056,22.86308,62.4650496918,2.4105600000000003,0.70308,2.511,55.72,22.16,59.9648563744,136.57,58.99056,6.47308,59.3446453675,2.4105600000000003,0.70308,2.511,56.58,5.77,56.873449869,136.73,59.04056,6.43308,59.3900012073,2.4105600000000003,0.70308,2.511,56.63,5.73,56.9191514343,136.54
2020-05-13 16:30:00,60.13096,22.80028,64.3085151329,1.44096,0.42028000000000004,1.501,58.69,22.38,62.8122639299,136.51,60.01096,22.70028,64.1608761801,1.44096,0.42028000000000004,1.501,58.57,22.28,62.6645298395,136.43,60.85096,6.34028,61.1803766203,1.44096,0.42028000000000004,1.501,59.41,5.92,59.7042251436,136.57,60.93096,6.30028,61.2558194346,1.44096,0.42028000000000004,1.501,59.49,5.88,59.7798837403,136.39
2020-05-13 17:00:00,62.46976,22.98618,66.5645204704,2.24976,0.6561800000000001,2.3435,60.22,22.33,64.2267646702,136.23,62.32976,22.89618,66.402063524,2.24976,0.6561800000000001,2.3435,60.08,22.24,64.0642177818,136.11,63.17976,6.59618,63.5231584877,2.24976,0.6561800000000001,2.3435,60.93,5.94,61.2188573889,136.25,63.26976,6.56618,63.6095688576,2.24976,0.6561800000000001,2.3435,61.02,5.91,61.305534008,136.05
2020-05-13 17:30:00,63.96896,22.92803,67.9538255226,2.59896,0.7580300000000001,2.70725,61.37,22.17,65.2517110887,135.73,63.85896,22.82803,67.8165593787,2.59896,0.7580300000000001,2.70725,61.26,22.07,65.1143033442,135.63,64.65896,6.6380300000000005,64.9988042241,2.59896,0.7580300000000001,2.70725,62.06,5.88,62.3379338766,135.79,64.77896,6.58803,65.1131000488,2.59896,0.7580300000000001,2.70725,62.18,5.83,62.4527125111,135.6
2020-05-13 18:00:00,65.0248,22.3689,68.7647606136,1.7448000000000001,0.5089,1.8175,63.28,21.86,66.9493689291,135.4,64.9048,22.2689,68.6187800114,1.7448000000000001,0.5089,1.8175,63.16,21.76,66.8033172829,135.33,65.7048,6.1389,65.9909602616,1.7448000000000001,0.5089,1.8175,63.96,5.63,64.207308774,135.46,65.8648,6.1089,66.1474907933,1.7448000000000001,0.5089,1.8175,64.12,5.6,64.3640769374,135.29
2020-05-13 18:30:00,65.40368,22.59774,69.1975376054,1.60368,0.46774000000000004,1.6705,63.8,22.13,67.5290818833,135.4,65.28368,22.51774,69.0580009054,1.60368,0.46774000000000004,1.6705,63.68,22.05,67.3895014079,135.33,66.06368,6.40774,66.3737067448,1.60368,0.46774000000000004,1.6705,64.46,5.94,64.733107449,135.46,66.24368,6.36774,66.5490289384,1.60368,0.46774000000000004,1.6705,64.64,5.9,64.908702036,135.29
2020-05-13 19:00:00,64.00296,22.89753,67.9755527294,1.12296,0.32753000000000004,1.16975,62.88,22.57,66.8079284217,135.09,63.90296,22.797530000000002,67.847738878,1.12296,0.32753000000000004,1.16975,62.78,22.47,66.6800517396,135.0,64.66296,6.76753,65.0161353686,1.12296,0.32753000000000004,1.16975,63.54,6.44,63.8655243461,135.16,64.85296,6.74753,65.2030335327,1.12296,0.32753000000000004,1.16975,63.73,6.42,64.0525510811,134.96
2020-05-13 19:30:00,62.94304,22.68047,66.9046336502,1.13304,0.33047000000000004,1.18025,61.81,22.35,65.7266962505,133.92,62.83304,22.59047,66.7706541114,1.13304,0.33047000000000004,1.18025,61.7,22.26,65.592664224,133.82,63.57304,6.79047,63.9346689806,1.13304,0.33047000000000004,1.18025,62.44,6.46,62.7732841263,133.98,63.77304,6.78047,64.1324832223,1.13304,0.33047000000000004,1.18025,62.64,6.45,62.9712005603,133.78
2020-05-13 20:00:00,61.24144,23.13542,65.4657286819,0.8414400000000001,0.24542000000000003,0.8765000000000001,60.4,22.89,64.5918888097,134.38,61.13144,23.05542,65.3345647253,0.8414400000000001,0.24542000000000003,0.8765000000000001,60.29,22.81,64.4606872442,134.26,61.89144,7.16542,62.3048440256,0.8414400000000001,0.24542000000000003,0.8765000000000001,61.05,6.92,61.4409383066,134.43,62.07144,7.16542,62.4836531218,0.8414400000000001,0.24542000000000003,0.8765000000000001,61.23,6.92,61.619796332,134.23
2020-05-13 20:30:00,60.25296,23.36503,64.6246378378,0.70296,0.20503000000000002,0.7322500000000001,59.55,23.16,63.8951336175,134.38,60.13296,23.28503,64.4838390642,0.70296,0.20503000000000002,0.7322500000000001,59.43,23.08,63.7543041684,134.26,60.91296,7.39503,61.3602083166,0.70296,0.20503000000000002,0.7322500000000001,60.21,7.19,60.6377786532,134.43,61.04296,7.40503,61.4904662111,0.70296,0.20503000000000002,0.7322500000000001,60.34,7.2,60.768047525,134.23
2020-05-13 21:00:00,60.0604,23.40095,64.4581733302,0.6204000000000001,0.18095000000000003,0.6462500000000001,59.44,23.22,63.8144341039,134.38,59.9504,23.32095,64.3266443168,0.6204000000000001,0.18095000000000003,0.6462500000000001,59.33,23.14,63.682874464,134.26,60.7304,7.45095,61.1857674632,0.6204000000000001,0.18095000000000003,0.6462500000000001,60.11,7.27,60.5480387791,134.43,60.8804,7.43095,61.3322274344,0.6204000000000001,0.18095000000000003,0.6462500000000001,60.26,7.25,60.694564007,134.23
2020-05-13 21:30:00,60.42056,23.42808,64.8036959069,0.6105600000000001,0.17808000000000002,0.636,59.81,23.25,64.1700755804,134.38,60.30056,23.33808,64.6592879206,0.6105600000000001,0.17808000000000002,0.636,59.69,23.16,64.025633148,134.26,61.07056,7.4680800000000005,61.5254867319,0.6105600000000001,0.17808000000000002,0.636,60.46,7.29,60.8979121153,134.43,61.21056,7.45808,61.6632436124,0.6105600000000001,0.17808000000000002,0.636,60.6,7.28,61.0357141353,134.23
2020-05-13 22:00:00,59.0508,23.56815,63.5803009985,0.6108,0.17815,0.6362500000000001,58.44,23.39,62.9470070774,134.57,58.9408,23.47815,63.4447904249,0.6108,0.17815,0.6362500000000001,58.33,23.3,62.8114551654,134.5,59.7308,7.53815,60.2045859886,0.6108,0.17815,0.6362500000000001,59.12,7.36,59.576371155,134.61,59.8408,7.53815,60.3137219052,0.6108,0.17815,0.6362500000000001,59.23,7.36,59.6855300722,134.45
2020-05-13 22:30:00,56.54288,24.33584,61.5575372087,0.6028800000000001,0.17584000000000002,0.628,55.94,24.16,60.9343023264,135.39,56.42288,24.25584,61.4156914933,0.6028800000000001,0.17584000000000002,0.628,55.82,24.08,60.7924238701,135.29,57.21288,8.12584,57.7870479744,0.6028800000000001,0.17584000000000002,0.628,56.61,7.95,57.1655018346,135.43,57.34288,8.11584,57.9143569903,0.6028800000000001,0.17584000000000002,0.628,56.74,7.94,57.2928547028,135.24
2020-05-13 23:00:00,53.62936,25.22773,59.266741221,0.60936,0.17773000000000003,0.63475,53.02,25.05,58.6397723393,136.02,53.54936,25.14773,59.1603100107,0.60936,0.17773000000000003,0.63475,52.94,24.97,58.5332768603,135.95,54.28936,8.86773,55.0088287874,0.60936,0.17773000000000003,0.63475,53.68,8.69,54.378842393,136.05,54.46936,8.87773,55.1880899177,0.60936,0.17773000000000003,0.63475,53.86,8.7,54.5581304665,135.91
2020-05-13 23:30:00,50.52272,26.29621,56.9564385874,0.6727200000000001,0.19621000000000002,0.7007500000000001,49.85,26.1,56.2692855828,136.68,50.46272,26.20621,56.8616879134,0.6727200000000001,0.19621000000000002,0.7007500000000001,49.79,26.01,56.1744087641,136.58,51.12272,9.77621,52.0490805122,0.6727200000000001,0.19621000000000002,0.7007500000000001,50.45,9.58,51.3515228596,136.73,51.40272,9.78621,52.3259928674,0.6727200000000001,0.19621000000000002,0.7007500000000001,50.73,9.59,51.6284901968,136.53
2020-05-14 00:00:00,48.1308,26.59565,54.9900218909,0.6708000000000001,0.19565000000000002,0.6987500000000001,47.46,26.4,54.3084855248,136.91,48.0808,26.51565,54.9075862114,0.6708000000000001,0.19565000000000002,0.6987500000000001,47.41,26.32,54.2259209235,136.81,48.7208,10.01565,49.7396179877,0.6708000000000001,0.19565000000000002,0.6987500000000001,48.05,9.82,49.0431942271,136.95,49.0208,10.02565,50.0355122944,0.6708000000000001,0.19565000000000002,0.6987500000000001,48.35,9.83,49.3391467295,136.77
2020-05-14 00:30:00,46.24144,27.03292,53.5635093791,0.66144,0.19292,0.6890000000000001,45.58,26.84,52.8953873225,137.51,46.20144,26.95292,53.4886245346,0.66144,0.19292,0.6890000000000001,45.54,26.76,52.8203483517,137.42,46.87144,10.30292,47.9904370495,0.66144,0.19292,0.6890000000000001,46.21,10.11,47.3030252732,137.55,47.15144,10.31292,48.2660813926,0.66144,0.19292,0.6890000000000001,46.49,10.12,47.5787189823,137.38
2020-05-14 01:00:00,45.13024,27.37257,52.7825364194,0.66024,0.19257000000000002,0.6877500000000001,44.47,27.18,52.1184545051,137.78,45.09024,27.30257,52.7120486403,0.66024,0.19257000000000002,0.6877500000000001,44.43,27.11,52.0478337686,137.69,45.75024,10.59257,46.9604833798,0.66024,0.19257000000000002,0.6877500000000001,45.09,10.4,46.273838181,137.84,46.03024,10.60257,47.2355531889,0.66024,0.19257000000000002,0.6877500000000001,45.37,10.41,46.5489527272,137.66
2020-05-14 01:30:00,44.79032,27.64551,52.6350357544,0.67032,0.19551000000000002,0.69825,44.12,27.45,51.9622641924,137.78,44.76032,27.56551,52.56751457,0.67032,0.19551000000000002,0.69825,44.09,27.37,51.8945565546,137.69,45.39032,10.86551,46.6726949861,0.67032,0.19551000000000002,0.69825,44.72,10.67,45.9752901024,137.84,45.72032,10.88551,46.9983190004,0.67032,0.19551000000000002,0.69825,45.05,10.69,46.3009567936,137.66
2020-05-14 02:00:00,45.7928,27.53915,53.435805548,0.6828000000000001,0.19915000000000002,0.71125,45.11,27.34,52.7483431019,137.66,45.7528,27.45915,53.3603188387,0.6828000000000001,0.19915000000000002,0.71125,45.07,27.26,52.6726921659,137.55,46.3928,10.80915,47.6353819714,0.6828000000000001,0.19915000000000002,0.71125,45.71,10.61,46.9252192323,137.68,46.7228,10.81915,47.9590872157,0.6828000000000001,0.19915000000000002,0.71125,46.04,10.62,47.2489788249,137.5
2020-05-14 02:30:00,45.3648,27.573900000000002,53.0875224535,0.6648000000000001,0.19390000000000002,0.6925,44.7,27.38,52.4190270799,137.66,45.3448,27.4939,53.0289112112,0.6648000000000001,0.19390000000000002,0.6925,44.68,27.3,52.360217723,137.55,45.9748,10.8239,47.2317588731,0.6648000000000001,0.19390000000000002,0.6925,45.31,10.63,46.5402299092,137.68,46.2948,10.8339,47.5455770419,0.6648000000000001,0.19390000000000002,0.6925,45.63,10.64,46.8540980065,137.5
2020-05-14 03:00:00,44.54432,27.85376,52.5359723466,0.66432,0.19376000000000002,0.6920000000000001,43.88,27.66,51.8703190659,137.87,44.51432,27.78376,52.4734409468,0.66432,0.19376000000000002,0.6920000000000001,43.85,27.59,51.8076307121,137.75,45.14432,11.06376,46.4802798356,0.66432,0.19376000000000002,0.6920000000000001,44.48,10.87,45.7889429885,137.92,45.47432,11.09376,46.807961827,0.66432,0.19376000000000002,0.6920000000000001,44.81,10.9,46.1166575111,137.74
2020-05-14 03:30:00,43.61128,28.36579,52.024626722,0.6712800000000001,0.19579000000000002,0.69925,42.94,28.17,51.3555498461,137.99,43.59128,28.28579,51.9642724183,0.6712800000000001,0.19579000000000002,0.69925,42.92,28.09,51.2949753875,137.9,44.22128,11.53579,45.7011603328,0.6712800000000001,0.19579000000000002,0.69925,43.55,11.34,45.0022010573,138.03,44.53128,11.55579,46.0062080698,0.6712800000000001,0.19579000000000002,0.69925,43.86,11.36,45.307275354,137.87
2020-05-14 04:00:00,43.13008,28.33544,51.605241602,0.67008,0.19544,0.6980000000000001,42.46,28.14,50.938307785,138.1,43.10008,28.25544,51.5362667022,0.67008,0.19544,0.6980000000000001,42.43,28.06,50.8691311111,138.03,43.74008,11.46544,45.2178163206,0.67008,0.19544,0.6980000000000001,43.07,11.27,44.5200831086,138.14,44.05008,11.48544,45.522795169,0.67008,0.19544,0.6980000000000001,43.38,11.29,44.8250878415,138.0
2020-05-14 04:30:00,43.20504,28.20272,51.5952410286,0.6950400000000001,0.20272,0.724,42.51,28.0,50.9028496255,138.26,43.16504,28.12272,51.5180362436,0.6950400000000001,0.20272,0.724,42.47,27.92,50.8254591716,138.18,43.81504,11.30272,45.249411152,0.6950400000000001,0.20272,0.724,43.12,11.1,44.5257723122,138.31,44.11504,11.32272,45.5449310286,0.6950400000000001,0.20272,0.724,43.42,11.12,44.8213208194,138.13
2020-05-14 05:00:00,42.51184,27.15887,50.4466129672,0.68184,0.19887000000000002,0.71025,41.83,26.96,49.7653544145,137.8,42.50184,27.24887,50.486704385,0.68184,0.19887000000000002,0.71025,41.82,27.05,49.8057717539,137.7,43.23184,14.28887,45.5320084738,0.68184,0.19887000000000002,0.71025,42.55,14.09,44.822211012,137.81,43.46184,10.58887,44.7331611231,0.68184,0.19887000000000002,0.71025,42.78,10.39,44.0236356972,137.67
2020-05-14 05:30:00,41.62896,23.81803,47.9611182497,0.67896,0.19803,0.70725,40.95,23.62,47.2737442985,135.74,41.59896,23.73803,47.8953812112,0.67896,0.19803,0.70725,40.92,23.54,47.2078171493,135.66,42.73896,25.13803,49.5836591445,0.67896,0.19803,0.70725,42.06,24.94,48.898335349999996,135.81,42.53896,6.40803,43.0189024309,0.67896,0.19803,0.70725,41.86,6.21,42.3181249585,135.64
2020-05-14 06:00:00,42.72856,23.37833,48.7060176289,0.7485600000000001,0.21833000000000002,0.77975,41.98,23.16,47.9448224525,135.32,42.70856,23.30833,48.6549005205,0.7485600000000001,0.21833000000000002,0.77975,41.96,23.09,47.8935246145,135.22,43.85856,24.66833,50.3199740686,0.7485600000000001,0.21833000000000002,0.77975,43.11,24.45,49.5608171845,135.35,43.66856,6.07833,44.0895591729,0.7485600000000001,0.21833000000000002,0.77975,42.92,5.86,43.3181947916,135.17
2020-05-14 06:30:00,45.67344,22.16767,50.7687769664,0.8834400000000001,0.25767,0.9202500000000001,44.79,21.91,49.8617308163,134.44,45.62344,22.08767,50.6888887574,0.8834400000000001,0.25767,0.9202500000000001,44.74,21.83,49.7816884005,134.35,46.83344,23.42767,52.3662756348,0.8834400000000001,0.25767,0.9202500000000001,45.95,23.17,51.4611639977,134.51,46.58344,5.04767,46.856118647,0.8834400000000001,0.25767,0.9202500000000001,45.7,4.79,45.9503438507,134.33
2020-05-14 07:00:00,48.41696,21.22578,52.8652603536,1.11696,0.32578,1.1635,47.3,20.9,51.7117008036,133.96,48.36696,21.14578,52.7873737882,1.11696,0.32578,1.1635,47.25,20.82,51.6336605326,133.91,49.64696,22.44578,54.4851693312,1.11696,0.32578,1.1635,48.53,22.12,53.3334351041,134.02,49.29696,4.25578,49.4803185989,1.11696,0.32578,1.1635,48.18,3.93,48.3400175838,133.86
2020-05-14 07:30:00,51.61224,19.79482,55.278008436,1.42224,0.41482,1.4815,50.19,19.38,53.8016774831,133.63,51.54224,19.72482,55.1875985005,1.42224,0.41482,1.4815,50.12,19.31,53.7111766767,133.56,52.95224,21.00482,56.9661494596,1.42224,0.41482,1.4815,51.53,20.59,55.491341667,133.68,52.46224,2.89482,52.5420461026,1.42224,0.41482,1.4815,51.04,2.48,51.1002152637,133.51
2020-05-14 08:00:00,53.55376,19.14193,56.8719499777,1.82376,0.53193,1.89975,51.73,18.61,54.9756764397,133.63,53.45376,19.06193,56.7508734159,1.82376,0.53193,1.89975,51.63,18.53,54.8545148552,133.48,54.93376,20.321930000000002,58.5721676794,1.82376,0.53193,1.89975,53.11,19.79,56.6772988065,133.68,54.36376,2.28193,54.4116311634,1.82376,0.53193,1.89975,52.54,1.75,52.5691363825,133.51
2020-05-14 08:30:00,56.53488,21.49934,60.4848268333,2.29488,0.66934,2.3905,54.24,20.83,58.1022073591,134.83,56.44488,21.56934,60.4256643013,2.29488,0.66934,2.3905,54.15,20.9,58.0433674075,134.77,57.34488,8.08934,57.9126297439,2.29488,0.66934,2.3905,55.05,7.42,55.5478073375,134.88,57.35488,5.70934,57.6383450756,2.29488,0.66934,2.3905,55.06,5.04,55.2901908118,134.73
2020-05-14 09:00:00,57.75344,21.50892,61.6286741006,2.77344,0.8089200000000001,2.8890000000000002,54.98,20.7,58.7476842097,134.83,57.63344,21.43892,61.4917937371,2.77344,0.8089200000000001,2.8890000000000002,54.86,20.63,58.6107200092,134.77,58.44344,5.45892,58.6978320434,2.77344,0.8089200000000001,2.8890000000000002,55.67,4.65,55.863864886,134.88,58.52344,5.43892,58.7756316869,2.77344,0.8089200000000001,2.8890000000000002,55.75,4.63,55.9419288191,134.73
2020-05-14 09:30:00,58.1976,21.0943,61.9025858769,3.2376,0.9443,3.3725,54.96,20.15,58.5373735318,134.28,58.0776,21.0143,61.762516353,3.2376,0.9443,3.3725,54.84,20.07,58.3971788702,134.19,58.8976,5.1343,59.1209634753,3.2376,0.9443,3.3725,55.66,4.19,55.8174856116,134.33,58.9576,5.1143,59.1790052489,3.2376,0.9443,3.3725,55.72,4.17,55.8758203519,134.16
2020-05-14 10:00:00,58.58816,21.03363,62.2493862071,3.57816,1.04363,3.72725,55.01,19.99,58.5294814602,135.35,58.47816,20.96363,62.122210036,3.57816,1.04363,3.72725,54.9,19.92,58.4021951642,135.25,59.31816,4.87363,59.5180340331,3.57816,1.04363,3.72725,55.74,3.83,55.8714282975,135.4,59.36816,4.863630000000001,59.5670489328,3.57816,1.04363,3.72725,55.79,3.8200000000000003,55.9206267848,135.21
2020-05-14 10:30:00,58.02024,21.74007,61.959493972,3.84024,1.1200700000000001,4.00025,54.18,20.62,57.9711721462,136.05,57.91024,21.66007,61.8284281643,3.84024,1.1200700000000001,4.00025,54.07,20.54,57.8399213347,135.95,58.76024,5.43007,59.0106046831,3.84024,1.1200700000000001,4.00025,54.92,4.31,55.0888600354,136.09,58.80024,5.41007,59.0485993184,3.84024,1.1200700000000001,4.00025,54.96,4.29,55.127177508,135.91
2020-05-14 11:00:00,58.15272,21.18871,61.8926512186,3.73272,1.08871,3.88825,54.42,20.1,58.0133295028,135.64,58.02272,21.11871,61.7465460432,3.73272,1.08871,3.88825,54.29,20.03,57.8671322946,135.55,58.89272,4.94871,59.1002724161,3.73272,1.08871,3.88825,55.16,3.86,55.2948930734,135.67,58.90272,4.92871,59.108566263,3.73272,1.08871,3.88825,55.17,3.84,55.3034763826,135.51
2020-05-14 11:30:00,57.83032,21.03301,61.5364397813,2.89032,0.84301,3.01075,54.94,20.19,58.5323816362,135.64,57.70032,20.96301,61.3903470943,2.89032,0.84301,3.01075,54.81,20.12,58.3862184081,135.55,58.59032,4.81301,58.7876744136,2.89032,0.84301,3.01075,55.7,3.9699999999999998,55.8413010235,135.67,58.58032,4.79301,58.7760736709,2.89032,0.84301,3.01075,55.69,3.95,55.8299077556,135.43
2020-05-14 12:00:00,58.48472,20.86596,62.0954971008,3.17472,0.9259600000000001,3.307,55.31,19.94,58.79455502,135.22,58.36472,20.79596,61.9589581336,3.17472,0.9259600000000001,3.307,55.19,19.87,58.6579321149,135.13,59.23472,4.72596,59.4229480201,3.17472,0.9259600000000001,3.307,56.06,3.8,56.1886429806,135.3,59.25472,4.70596,59.4412979485,3.17472,0.9259600000000001,3.307,56.08,3.7800000000000002,56.2072486429,135.12
2020-05-14 12:30:00,59.53456,20.83133,63.0738308965,3.12456,0.9113300000000001,3.25475,56.41,19.92,59.8238622959,135.76,59.404560000000004,20.76133,62.9280110298,3.12456,0.9113300000000001,3.25475,56.28,19.85,59.6779766748,135.67,60.27456,4.59133,60.4491761264,3.12456,0.9113300000000001,3.25475,57.15,3.68,57.2683586285,135.81,60.31456,4.54133,60.4852860303,3.12456,0.9113300000000001,3.25475,57.19,3.63,57.3050870342,135.64
2020-05-14 13:00:00,59.23456,21.32383,62.9558482134,3.30456,0.9638300000000001,3.44225,55.93,20.36,59.520538472,136.45,59.11456,21.24383,62.8158540264,3.30456,0.9638300000000001,3.44225,55.81,20.28,59.3804218577,136.35,59.99456,4.93383,60.1970921894,3.30456,0.9638300000000001,3.44225,56.69,3.9699999999999998,56.8288395095,136.49,59.99456,4.89383,60.1938269398,3.30456,0.9638300000000001,3.44225,56.69,3.93,56.826059163,136.32
2020-05-14 13:30:00,58.56992,21.94206,62.5450999348,4.18992,1.22206,4.3645,54.38,20.72,58.193666322,136.64,58.43992,21.84206,62.38829886,4.18992,1.22206,4.3645,54.25,20.62,58.0365996592,136.55,59.32992,5.49206,59.5835726543,4.18992,1.22206,4.3645,55.14,4.27,55.3050856613,136.69,59.33992,5.44206,59.5889429563,4.18992,1.22206,4.3645,55.15,4.22,55.3112185727,136.51
2020-05-14 14:00:00,58.05208,22.25144,62.1704960122,4.22208,1.23144,4.398,53.83,21.02,57.7884876078,136.91,57.93208,22.18144,62.0333956317,4.22208,1.23144,4.398,53.71,20.95,57.6512497696,136.86,58.82208,5.74144,59.1016178188,4.22208,1.23144,4.398,54.6,4.51,54.7859480159,137.0,58.82208,5.70144,59.0977454189,4.22208,1.23144,4.398,54.6,4.47,54.7826697049,136.84
2020-05-14 14:30:00,56.54776,23.15268,61.1039749296,3.91776,1.14268,4.081,52.63,22.01,57.0469718741,137.45,56.42776,23.07268,60.962616914,3.91776,1.14268,4.081,52.51,21.93,56.9054039613,137.38,57.32776,6.53268,57.6987692642,3.91776,1.14268,4.081,53.41,5.39,53.6812835167,137.48,57.32776,6.48268,57.6931296308,3.91776,1.14268,4.081,53.41,5.34,53.6762861979,137.34
2020-05-14 15:00:00,54.8212,23.71785,59.7319041892,3.9012000000000002,1.13785,4.06375,50.92,22.58,55.7019102006,136.79,54.7112,23.63785,59.59918924,3.9012000000000002,1.13785,4.06375,50.81,22.5,55.5689310676,136.72,55.5812,7.20785,56.0466135914,3.9012000000000002,1.13785,4.06375,51.68,6.07,52.0352505519,136.81,55.5912,7.17785,56.0526810069,3.9012000000000002,1.13785,4.06375,51.69,6.04,52.0416919402,136.67
2020-05-14 15:30:00,54.25568,24.25124,59.428961406,4.01568,1.17124,4.183,50.24,23.08,55.2878286787,136.55,54.13568,24.17124,59.2867665858,4.01568,1.17124,4.183,50.12,23.0,55.1453932799,136.44,54.99568,7.79124,55.5448308972,4.01568,1.17124,4.183,50.98,6.62,51.4080227202,136.61,55.02568,7.78124,55.5731333956,4.01568,1.17124,4.183,51.01,6.61,51.4364870496,136.42
2020-05-14 16:00:00,54.16424,24.34332,59.3831804756,3.47424,1.01332,3.6189999999999998,50.69,23.33,55.8011200604,137.05,54.07424,24.27332,59.2724007899,3.47424,1.01332,3.6189999999999998,50.6,23.26,55.69010325,136.93,54.92424,7.73332,55.4659929849,3.47424,1.01332,3.6189999999999998,51.45,6.72,51.8870012624,137.08,54.99424,7.74332,55.5367035194,3.47424,1.01332,3.6189999999999998,51.52,6.73,51.9577068393,136.9
2020-05-14 16:30:00,55.86,24.43875,60.9720600075,3.39,0.9887500000000001,3.53125,52.47,23.45,57.4717617618,137.23,55.78,24.36875,60.8707185481,3.39,0.9887500000000001,3.53125,52.39,23.38,57.3701708207,137.11,56.59,7.79875,57.1248509982,3.39,0.9887500000000001,3.53125,53.2,6.8100000000000005,53.6340945668,137.26,56.72,7.80875,57.254999577,3.39,0.9887500000000001,3.53125,53.33,6.82,53.764312513,137.06
2020-05-14 17:00:00,58.09192,23.91681,62.8226469505,2.49192,0.7268100000000001,2.59575,55.6,23.19,60.2423115426,136.61,58.00192,23.826810000000002,62.7051799971,2.49192,0.7268100000000001,2.59575,55.51,23.1,60.1246214125,136.52,58.82192,7.37681,59.2826753636,2.49192,0.7268100000000001,2.59575,56.33,6.65,56.7211724138,136.68,58.96192,7.39681,59.4240759984,2.49192,0.7268100000000001,2.59575,56.47,6.67,56.8625518246,136.5
2020-05-14 17:30:00,60.05752,23.83011,64.6125363313,2.5375199999999998,0.74011,2.64325,57.52,23.09,61.9814367371,135.9,59.97752,23.75011,64.5086864722,2.5375199999999998,0.74011,2.64325,57.44,23.01,61.87740864,135.79,60.76752,7.4501100000000005,61.2225091446,2.5375199999999998,0.74011,2.64325,58.23,6.71,58.6153307591,135.94,60.93752,7.46011,61.3924635844,2.5375199999999998,0.74011,2.64325,58.4,6.72,58.7853587214,135.74
2020-05-14 18:00:00,61.37312,23.48091,65.7115894874,2.40312,0.70091,2.50325,58.97,22.78,63.2170016689,135.44,61.29312,23.40091,65.608300909,2.40312,0.70091,2.50325,58.89,22.7,63.1135651029,135.36,62.06312,7.22091,62.4817765862,2.40312,0.70091,2.50325,59.66,6.52,60.0152147376,135.48,62.26312,7.24091,62.6827479436,2.40312,0.70091,2.50325,59.86,6.54,60.2162037993,135.32
2020-05-14 18:30:00,61.07352,22.98811,65.2566322037,1.4335200000000001,0.41811000000000004,1.49325,59.64,22.57,63.767817118,134.75,60.99352,22.90811,65.1535953403,1.4335200000000001,0.41811000000000004,1.49325,59.56,22.49,63.664697439,134.7,61.73352,6.86811,62.1143979007,1.4335200000000001,0.41811000000000004,1.49325,60.3,6.45,60.6439815645,134.82,61.98352,6.86811,62.3628710577,1.4335200000000001,0.41811000000000004,1.49325,60.55,6.45,60.8925693332,134.68
2020-05-14 19:00:00,60.15848,23.36789,64.5375936874,1.3984800000000002,0.40789000000000003,1.45675,58.76,22.96,63.0864422836,134.75,60.10848,23.29789,64.4656578836,1.3984800000000002,0.40789000000000003,1.45675,58.71,22.89,63.0144126371,134.7,60.78848,7.29789,61.2249826391,1.3984800000000002,0.40789000000000003,1.45675,59.39,6.89,59.7883282924,134.74,61.09848,7.31789,61.535158831,1.3984800000000002,0.40789000000000003,1.45675,59.7,6.91,60.0985698665,134.59
2020-05-14 19:30:00,58.81576,23.56668,63.3615185314,1.08576,0.31668,1.131,57.73,23.25,62.2359654862,134.31,58.77576,23.48668,63.2946609202,1.08576,0.31668,1.131,57.69,23.17,62.1690035307,134.24,59.42576,7.54668,59.9030327329,1.08576,0.31668,1.131,58.34,7.23,58.7862951716,134.37,59.76576,7.57668,60.2441046759,1.08576,0.31668,1.131,58.68,7.26,59.1274048137,134.19
