Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-05-14 20:00:00,57.58728,23.67879,62.2653990083,0.8872800000000001,0.25879,0.9242500000000001,56.7,23.42,61.3464456998,134.59,57.54728,23.59879,62.1980090104,0.8872800000000001,0.25879,0.9242500000000001,56.66,23.34,61.2789621322,134.49,58.19728,7.60879,58.6925641343,0.8872800000000001,0.25879,0.9242500000000001,57.31,7.35,57.7793959816,134.64,58.56728,7.62879,59.062041308,0.8872800000000001,0.25879,0.9242500000000001,57.68,7.37,58.148940661,134.44
2020-05-14 20:30:00,57.80352,23.83561,62.5250608033,0.7735200000000001,0.22561,0.8057500000000001,57.03,23.61,61.7240066749,134.74,57.76352,23.75561,62.4576116199,0.7735200000000001,0.22561,0.8057500000000001,56.99,23.53,61.6564757345,134.63,58.43352,7.72561,58.9420165032,0.7735200000000001,0.22561,0.8057500000000001,57.66,7.5,58.1457272721,134.8,58.76352,7.74561,59.2717956288,0.7735200000000001,0.22561,0.8057500000000001,57.99,7.52,58.4755547216,134.59
2020-05-14 21:00:00,57.74208,24.03769,62.5456500747,0.71208,0.20769,0.74175,57.03,23.83,61.8084929439,135.04,57.69208,23.96769,62.472604065,0.71208,0.20769,0.74175,56.98,23.76,61.7353869349,134.94,58.37208,7.88769,58.902592278,0.71208,0.20769,0.74175,57.66,7.68,58.1692186642,135.09,58.68208,7.9076900000000006,59.2124824194,0.71208,0.20769,0.74175,57.97,7.7,58.4791492756,134.9
2020-05-14 21:30:00,58.4556,23.9058,63.1549241548,0.7056,0.2058,0.735,57.75,23.7,62.4239737601,135.04,58.4156,23.8258,63.0876459301,0.7056,0.2058,0.735,57.71,23.62,62.3566235455,134.94,59.0956,7.7258,59.5984725056,0.7056,0.2058,0.735,58.39,7.52,58.8722557747,135.09,59.4056,7.7458,59.9084529011,0.7056,0.2058,0.735,58.7,7.54,59.1822743733,134.9
2020-05-14 22:00:00,57.49888,24.10384,62.3467425292,0.6988800000000001,0.20384000000000002,0.728,56.8,23.9,61.6234533274,134.93,57.43888,24.03384,62.2643589929,0.6988800000000001,0.20384000000000002,0.728,56.74,23.83,61.5410147788,134.82,58.11888,7.96384,58.6619720091,0.6988800000000001,0.20384000000000002,0.728,57.42,7.76,57.9419882296,135.09,58.41888,7.97384,58.9605602484,0.6988800000000001,0.20384000000000002,0.728,57.72,7.77,58.2406327232,134.8
2020-05-14 22:30:00,55.06288,24.76209,60.3745132905,0.69288,0.20209000000000002,0.7217500000000001,54.37,24.56,59.6597896409,135.31,55.01288,24.67209,60.2920309068,0.69288,0.20209000000000002,0.7217500000000001,54.32,24.47,59.5772045333,135.21,55.68288,8.51209,56.329732835,0.69288,0.20209000000000002,0.7217500000000001,54.99,8.31,55.6143524641,135.35,56.00288,8.52209,56.6475823514,0.69288,0.20209000000000002,0.7217500000000001,55.31,8.32,55.9322670737,135.16
2020-05-14 23:00:00,51.91896,25.76678,57.9612401442,0.70896,0.20678000000000002,0.7385,51.21,25.56,57.2344101044,136.16,51.88896,25.68678,57.8988327745,0.70896,0.20678000000000002,0.7385,51.18,25.48,57.1718707058,136.07,52.56896,9.33678,53.3916755333,0.70896,0.20678000000000002,0.7385,51.86,9.13,52.657539821,136.2,52.84896,9.34678,53.6691239862,0.70896,0.20678000000000002,0.7385,52.14,9.14,52.9350469916,136.03
2020-05-14 23:30:00,48.17464,27.11427,55.2809151223,0.7346400000000001,0.21427000000000002,0.7652500000000001,47.44,26.9,54.535892768,137.19,48.13464,27.03427,55.2068412641,0.7346400000000001,0.21427000000000002,0.7652500000000001,47.4,26.82,54.4616599086,137.1,48.82464,10.45427,49.9313251613,0.7346400000000001,0.21427000000000002,0.7652500000000001,48.09,10.24,49.1681370402,137.24,49.09464,10.47427,50.1995419179,0.7346400000000001,0.21427000000000002,0.7652500000000001,48.36,10.26,49.4363954997,137.05
2020-05-15 00:00:00,45.534,27.767,53.3324614564,0.744,0.217,0.775,44.79,27.55,52.5846612616,137.77,45.494,27.697,53.2618798485,0.744,0.217,0.775,44.75,27.48,52.5139305328,137.66,46.194,10.997,47.4849412446,0.744,0.217,0.775,45.45,10.78,46.710929128000004,137.79,46.454,11.007,47.7402153849,0.744,0.217,0.775,45.71,10.79,46.9662453258,137.61
2020-05-15 00:30:00,43.34776,27.99518,51.6019224472,0.7377600000000001,0.21518,0.7685000000000001,42.61,27.78,50.8659070498,137.94,43.32776,27.91518,51.5417506595,0.7377600000000001,0.21518,0.7685000000000001,42.59,27.7,50.8054928133,137.84,43.99776,11.15518,45.3898769094,0.7377600000000001,0.21518,0.7685000000000001,43.26,10.94,44.6218690778,137.98,44.26776,11.16518,45.6540887528,0.7377600000000001,0.21518,0.7685000000000001,43.53,10.95,44.8861158934,137.82
2020-05-15 01:00:00,41.96192,28.13931,50.5234945086,0.75192,0.21931,0.7832500000000001,41.21,27.92,49.7774095348,138.19,41.94192,28.21931,50.5514995837,0.75192,0.21931,0.7832500000000001,41.19,28.0,49.8057838007,138.11,42.63192,11.49931,44.1555742049,0.75192,0.21931,0.7832500000000001,41.88,11.28,43.3724889763,138.22,42.90192,11.64931,44.4553839615,0.75192,0.21931,0.7832500000000001,42.15,11.43,43.6722726681,138.07
2020-05-15 01:30:00,41.71528,28.35029,50.4371245073,0.7552800000000001,0.22029,0.7867500000000001,40.96,28.13,49.6892191526,136.2,41.68528,28.26029,50.361756915,0.7552800000000001,0.22029,0.7867500000000001,40.93,28.04,49.6135717319,136.16,42.375280000000004,10.76029,43.7201120305,0.7552800000000001,0.22029,0.7867500000000001,41.62,10.54,42.9338561045,136.26,42.65528,10.76029,43.991553197900004,0.7552800000000001,0.22029,0.7867500000000001,41.9,10.54,43.2053422623,136.13
2020-05-15 02:00:00,42.63664,28.03777,51.0293995366,0.7466400000000001,0.21777000000000002,0.77775,41.89,27.82,50.2864246094,135.97,42.60664,27.94777,50.9549175258,0.7466400000000001,0.21777000000000002,0.77775,41.86,27.73,50.2116769288,135.87,43.29664,10.51777,44.5558359933,0.7466400000000001,0.21777000000000002,0.77775,42.55,10.3,43.7789047373,136.0,43.54664,10.52777,44.8011584277,0.7466400000000001,0.21777000000000002,0.77775,42.8,10.31,44.0242671716,135.82
2020-05-15 02:30:00,42.68536,28.30448,51.2170239901,0.73536,0.21448,0.766,41.95,28.09,50.4861426532,136.16,42.65536,28.214480000000002,51.142317296,0.73536,0.21448,0.766,41.92,28.0,50.4111733646,136.02,43.34536,10.76448,44.6620002149,0.73536,0.21448,0.766,42.61,10.55,43.8966354064,136.2,43.59536,10.77448,44.9070688511,0.73536,0.21448,0.766,42.86,10.56,44.1417398842,135.97
2020-05-15 03:00:00,42.15824,28.21532,50.728901847,0.73824,0.21532,0.769,41.42,28.0,49.9961638528,135.97,42.11824,28.14532,50.6567387284,0.73824,0.21532,0.769,41.38,27.93,49.9238349889,135.9,42.78824,10.70532,44.1071123358,0.73824,0.21532,0.769,42.05,10.49,43.3386963348,136.01,43.05824,10.71532,44.3715011533,0.73824,0.21532,0.769,42.32,10.5,43.6031237413,135.84
2020-05-15 03:30:00,41.49504,28.49147,50.3349004902,0.72504,0.21147000000000002,0.7552500000000001,40.77,28.28,49.6180541739,135.97,41.46504,28.39147,50.2536079398,0.72504,0.21147000000000002,0.7552500000000001,40.74,28.18,49.5364512253,135.9,42.14504,10.97147,43.5497135532,0.72504,0.21147000000000002,0.7552500000000001,41.42,10.76,42.7947894024,136.01,42.41504,11.00147,43.8185800815,0.72504,0.21147000000000002,0.7552500000000001,41.69,10.79,43.0636761088,135.84
2020-05-15 04:00:00,40.90232,28.65651,49.9419197345,0.7423200000000001,0.21651,0.7732500000000001,40.16,28.44,49.2103566335,136.18,40.87232,28.57651,49.871469458600004,0.7423200000000001,0.21651,0.7732500000000001,40.13,28.36,49.139663206,136.08,41.55232,11.09651,43.008462325,0.7423200000000001,0.21651,0.7732500000000001,40.81,10.88,42.2354176018,136.21,41.82232,11.11651,43.2745103353,0.7423200000000001,0.21651,0.7732500000000001,41.08,10.9,42.5014870328,136.05
2020-05-15 04:30:00,40.9348,28.44015,49.8447588324,0.7548,0.22015,0.7862500000000001,40.18,28.22,49.0999063136,136.18,40.9048,28.36015,49.7744992045,0.7548,0.22015,0.7862500000000001,40.15,28.14,49.0294003635,136.08,41.5748,10.88015,42.9748956841,0.7548,0.22015,0.7862500000000001,40.82,10.66,42.1889559008,136.21,41.8448,10.89015,43.2386708175,0.7548,0.22015,0.7862500000000001,41.09,10.67,42.4527619832,136.05
2020-05-15 05:00:00,40.46416,28.58788,49.5440725758,0.6441600000000001,0.18788000000000002,0.671,39.82,28.4,48.9100439583,136.49,40.43416,28.50788,49.473432436,0.6441600000000001,0.18788000000000002,0.671,39.79,28.32,48.8391902062,136.39,41.13416,10.94788,42.5661273244,0.6441600000000001,0.18788000000000002,0.671,40.49,10.76,41.8953183542,136.54,41.38416,10.967880000000001,42.812884633,0.6441600000000001,0.18788000000000002,0.671,40.74,10.78,42.1420929713,136.36
2020-05-15 05:30:00,39.90768,28.72849,49.1726454511,0.5776800000000001,0.16849,0.60175,39.33,28.56,48.6057866925,136.39,39.88768,28.63849,49.1038707768,0.5776800000000001,0.16849,0.60175,39.31,28.47,48.5367592655,136.39,40.54768,11.09849,42.0391583368,0.5776800000000001,0.16849,0.60175,39.97,10.93,41.4374926848,136.44,40.82768,11.11849,42.3145397477,0.5776800000000001,0.16849,0.60175,40.25,10.95,41.7128876967,136.36
2020-05-15 06:00:00,40.37896,28.44053,49.38951465,0.6189600000000001,0.18053000000000002,0.64475,39.76,28.26,48.7799671997,136.02,40.35896,28.37053,49.3328756993,0.6189600000000001,0.18053000000000002,0.64475,39.74,28.19,48.7231331094,135.93,41.00896,10.930530000000001,42.4406796171,0.6189600000000001,0.18053000000000002,0.64475,40.39,10.75,41.7961074743,136.04,41.31896,10.94053,42.7428549838,0.6189600000000001,0.18053000000000002,0.64475,40.7,10.76,42.0983087546,135.89
2020-05-15 06:30:00,42.59872,27.53671,50.7239720769,0.70872,0.20671,0.7382500000000001,41.89,27.33,50.0170071076,135.22,42.56872,27.44671,50.6499537242,0.70872,0.20671,0.7382500000000001,41.86,27.24,49.942739212,135.14,43.22872,10.21671,44.4196284998,0.70872,0.20671,0.7382500000000001,42.52,10.01,43.6823820321,135.27,43.51872,10.23671,44.7064785245,0.70872,0.20671,0.7382500000000001,42.81,10.03,43.9692733622,135.11
2020-05-15 07:00:00,45.29408,26.42244,52.4375725849,0.93408,0.27244,0.973,44.36,26.15,51.4940006214,134.89,45.25408,26.34244,52.362733903,0.93408,0.27244,0.973,44.32,26.07,51.4189391178,134.81,45.93408,9.20244,46.8468206755,0.93408,0.27244,0.973,45.0,8.93,45.877498842,134.94,46.20408,9.22244,47.1155007211,0.93408,0.27244,0.973,45.27,8.95,46.1462392834,134.77
2020-05-15 07:30:00,48.84384,24.94487,54.8449381918,1.35384,0.39487000000000005,1.41025,47.49,24.55,53.4602899356,134.42,48.77384,24.85487,54.7416845837,1.35384,0.39487000000000005,1.41025,47.42,24.46,53.3567990044,134.33,49.51384,7.84487,50.1314505761,1.35384,0.39487000000000005,1.41025,48.16,7.45,48.7328236407,134.47,49.69384,7.84487,50.3092408933,1.35384,0.39487000000000005,1.41025,48.34,7.45,48.9107155948,134.28
2020-05-15 08:00:00,51.32288,23.78209,56.56523505,1.8928800000000001,0.5520900000000001,1.9717500000000001,49.43,23.23,54.6164608886,133.86,51.24288,23.70209,56.4590278083,1.8928800000000001,0.5520900000000001,1.9717500000000001,49.35,23.15,54.5100449459,133.79,52.00288,6.83209,52.4497567398,1.8928800000000001,0.5520900000000001,1.9717500000000001,50.11,6.28,50.5019851095,133.95,52.14288,6.83209,52.5885670889,1.8928800000000001,0.5520900000000001,1.9717500000000001,50.25,6.28,50.6409014533,133.77
2020-05-15 08:30:00,54.27192,25.826810000000002,60.1037886931,2.25192,0.65681,2.34575,52.02,25.17,57.7893528256,135.05,53.61192,11.91681,54.9203817054,2.25192,0.65681,2.34575,51.36,11.26,52.5798174208,134.98,54.97192,9.62681,55.8084891326,2.25192,0.65681,2.34575,52.72,8.97,53.4776523419,135.09,55.12192,9.78681,55.9839951635,2.25192,0.65681,2.34575,52.87,9.13,53.6525283654,134.93
2020-05-15 09:00:00,55.67888,26.42259,61.6302761665,2.64888,0.7725900000000001,2.75925,53.03,25.65,58.9075835525,135.5,54.84888,9.05259,55.5909077365,2.64888,0.7725900000000001,2.75925,52.2,8.28,52.8526101531,135.38,56.39888,10.20259,57.3142783952,2.64888,0.7725900000000001,2.75925,53.75,9.43,54.5709391526,135.55,56.48888,10.19259,57.4010666675,2.64888,0.7725900000000001,2.75925,53.84,9.42,54.6578631123,135.36
2020-05-15 09:30:00,57.4344,26.1967,63.1266773579,3.0744,0.8967,3.2025,54.36,25.3,59.9591494269,135.87,56.5844,8.7567,57.2579611779,3.0744,0.8967,3.2025,53.51,7.86,54.0841908509,135.77,58.1444,9.8967,58.9806402326,3.0744,0.8967,3.2025,55.07,9.0,55.8005815382,135.92,58.2544,9.9167,59.0924365571,3.0744,0.8967,3.2025,55.18,9.02,55.9123671472,135.74
2020-05-15 10:00:00,58.26296,26.13878,63.8577194069,3.49296,1.01878,3.6385,54.77,25.12,60.2558486788,136.21,57.41296,8.59878,58.0533116493,3.49296,1.01878,3.6385,53.92,7.58,54.4501864092,136.11,58.99296,9.75878,59.7946746513,3.49296,1.01878,3.6385,55.5,8.74,56.1839621244,136.26,59.09296,9.75878,59.8933360955,3.49296,1.01878,3.6385,55.6,8.74,56.2827469124,136.07
2020-05-15 10:30:00,59.90856,25.69958,65.188219591,2.8785600000000002,0.8395800000000001,2.9985,57.03,24.86,62.2128644253,135.99,58.99856,8.21958,59.5683773277,2.8785600000000002,0.8395800000000001,2.9985,56.12,7.38,56.6031695226,135.93,60.64856,9.37958,61.3695718663,2.8785600000000002,0.8395800000000001,2.9985,57.77,8.54,58.397812459,136.04,60.71856,9.37958,61.4387503897,2.8785600000000002,0.8395800000000001,2.9985,57.84,8.54,58.4670608121,135.89
2020-05-15 11:00:00,60.64496,25.61603,65.8330628663,2.45496,0.71603,2.55725,58.19,24.9,63.2936497605,135.87,59.70496,8.14603,60.25811193,2.45496,0.71603,2.55725,57.25,7.43,57.7301255845,135.78,61.38496,9.31603,62.0878549248,2.45496,0.71603,2.55725,58.93,8.6,59.5542181546,135.92,61.45496,9.31603,62.1570633441,2.45496,0.71603,2.55725,59.0,8.6,59.6234853057,135.74
2020-05-15 11:30:00,61.39976,25.65243,66.5430514251,2.5797600000000003,0.75243,2.68725,58.82,24.9,63.873330898,136.24,60.44976,8.11243,60.9916797978,2.5797600000000003,0.75243,2.68725,57.87,7.36,58.3361508843,136.11,62.14976,9.28243,62.8391293285,2.5797600000000003,0.75243,2.68725,59.57,8.53,60.1776187631,136.28,62.21976,9.27243,62.9068874811,2.5797600000000003,0.75243,2.68725,59.64,8.52,60.2454977571,136.07
2020-05-15 12:00:00,62.39208,25.41144,67.3684861757,2.06208,0.6014400000000001,2.148,60.33,24.81,65.232238962,136.35,61.42208,7.82144,61.9180654995,2.06208,0.6014400000000001,2.148,59.36,7.22,59.7974748631,136.26,63.12208,8.98144,63.7578485208,2.06208,0.6014400000000001,2.148,61.06,8.38,61.6323616293,136.39,63.23208,8.98144,63.8667535233,2.06208,0.6014400000000001,2.148,61.17,8.38,61.7413419031,136.22
2020-05-15 12:30:00,62.75152,25.72586,67.8201528681,2.11152,0.6158600000000001,2.1995,60.64,25.11,65.6332362451,136.53,61.76152,8.06586,62.2859811695,2.11152,0.6158600000000001,2.1995,59.65,7.45,60.1134344386,136.44,63.48152,9.23586,64.149859637,2.11152,0.6158600000000001,2.1995,61.37,8.62,61.972423706,136.6,63.59152,9.23586,64.2587155633,2.11152,0.6158600000000001,2.1995,61.48,8.62,62.0813562996,136.42
2020-05-15 13:00:00,62.13832,26.47576,67.5435909617,2.24832,0.65576,2.342,59.89,25.82,65.2187434715,137.21,61.17832,8.64576,61.7862120865,2.24832,0.65576,2.342,58.93,7.99,59.4691937056,137.1,62.88832,9.84576,63.6543775588,2.24832,0.65576,2.342,60.64,9.19,61.332419649,137.26,62.97832,9.84576,63.7432959612,2.24832,0.65576,2.342,60.73,9.19,61.4214050637,137.07
2020-05-15 13:30:00,60.91944,27.73817,66.937166394,2.59944,0.75817,2.70775,58.32,26.98,64.2584064539,137.89,59.99944,9.74817,60.7861795038,2.59944,0.75817,2.70775,57.4,8.99,58.0997426845,137.75,61.66944,10.95817,62.6354637539,2.59944,0.75817,2.70775,59.07,10.2,59.9441815358,137.92,61.75944,10.96817,62.7258254809,2.59944,0.75817,2.70775,59.16,10.21,60.0345708738,137.72
2020-05-15 14:00:00,59.00808,26.84944,64.8293601202,2.63808,0.76944,2.748,56.37,26.08,62.110734177,137.68,58.36808,14.42944,60.1252151896,2.63808,0.76944,2.748,55.73,13.66,57.3796871724,137.58,59.77808,10.10944,60.6268886353,2.63808,0.76944,2.748,57.14,9.34,57.8983177649,137.72,59.86808,10.25944,60.7407862313,2.63808,0.76944,2.748,57.23,9.49,58.0114902412,137.54
2020-05-15 14:30:00,57.06064,24.30727,62.0222541679,2.87064,0.8372700000000001,2.99025,54.19,23.47,59.0541869811,136.0,56.94064,24.21727,61.8765920996,2.87064,0.8372700000000001,2.99025,54.07,23.38,58.9083126562,135.92,57.79064,6.80727,58.1901795534,2.87064,0.8372700000000001,2.99025,54.92,5.97,55.2435272227,136.06,57.89064,6.81727,58.2906628017,2.87064,0.8372700000000001,2.99025,55.02,5.98,55.3440222608,135.88
2020-05-15 15:00:00,56.05488,24.46934,61.162882305,3.01488,0.8793400000000001,3.1405,53.04,23.59,58.049372951,136.11,55.95488,24.39934,61.043233763,3.01488,0.8793400000000001,3.1405,52.94,23.52,57.929560675,136.01,56.80488,6.93934,57.2271686479,3.01488,0.8793400000000001,3.1405,53.79,6.06,54.1302844995,136.15,56.89488,6.94934,57.317717127,3.01488,0.8793400000000001,3.1405,53.88,6.07,54.2208382451,135.97
2020-05-15 15:30:00,53.84,24.95625,59.3427334563,3.21,0.93625,3.34375,50.63,24.02,56.0388909598,134.96,53.74,24.86625,59.2141705089,3.21,0.93625,3.34375,50.53,23.93,55.9099794312,134.88,54.56,7.70625,55.1015416215,3.21,0.93625,3.34375,51.35,6.77,51.7943568355,135.0,54.65,7.70625,55.1906585308,3.21,0.93625,3.34375,51.44,6.77,51.8835860364,134.82
2020-05-15 16:00:00,53.21256,25.20408,58.8797264803,3.44256,1.00408,3.586,49.77,24.2,55.3416018922,134.96,53.12256,25.13408,58.7684299467,3.44256,1.00408,3.586,49.68,24.13,55.2300579395,134.78,53.94256,7.97408,54.5287605874,3.44256,1.00408,3.586,50.5,6.97,50.9787298783,135.0,54.03256,8.00408,54.6221826441,3.44256,1.00408,3.586,50.59,7.0,51.0719893875,134.74
2020-05-15 16:30:00,53.75816,25.53738,59.5155235535,3.24816,0.9473800000000001,3.3835,50.51,24.59,56.1776485802,135.14,53.67816,25.45738,59.4089476211,3.24816,0.9473800000000001,3.3835,50.43,24.51,56.0707142812,135.07,54.48816,8.23738,55.1072954286,3.24816,0.9473800000000001,3.3835,51.24,7.29,51.7559822629,135.18,54.60816,8.25738,55.2289368271,3.24816,0.9473800000000001,3.3835,51.36,7.31,51.8776030672,135.01
2020-05-15 17:00:00,54.64416,25.62788,60.355384643,3.28416,0.9578800000000001,3.421,51.36,24.67,56.9777017789,135.06,54.56416,25.54788,60.2489977427,3.28416,0.9578800000000001,3.421,51.28,24.59,56.870963593,134.97,55.34416,8.34788,55.9701987365,3.28416,0.9578800000000001,3.421,52.06,7.39,52.5818951731,135.08,55.51416,8.37788,56.1427718749,3.28416,0.9578800000000001,3.421,52.23,7.42,52.754424459,134.9
2020-05-15 17:30:00,56.4508,25.36315,61.8868499648,2.8908,0.8431500000000001,3.01125,53.56,24.52,58.9058910467,134.53,56.3708,25.28315,61.7811036367,2.8908,0.8431500000000001,3.01125,53.48,24.44,58.7998639454,134.47,57.1608,8.21315,57.7478388302,2.8908,0.8431500000000001,3.01125,54.27,7.37,54.7681458514,134.57,57.3408,8.22315,57.9274334022,2.8908,0.8431500000000001,3.01125,54.45,7.38,54.9478561911,134.41
2020-05-15 18:00:00,57.82656,24.90483,62.9615882802,2.41656,0.7048300000000001,2.5172499999999998,55.41,24.2,60.4641058811,133.98,57.74656,24.81483,62.8525335986,2.41656,0.7048300000000001,2.5172499999999998,55.33,24.11,60.3547926846,133.92,58.50656,7.87483,59.0341469877,2.41656,0.7048300000000001,2.5172499999999998,56.09,7.17,56.5464145636,134.06,58.72656,7.88483,59.2535179847,2.41656,0.7048300000000001,2.5172499999999998,56.31,7.18,56.7659096642,133.88
2020-05-15 18:30:00,58.45272,24.63371,63.4313813799,1.9327200000000002,0.56371,2.01325,56.52,24.07,61.4318752766,133.57,58.40272,24.55371,63.3542609314,1.9327200000000002,0.56371,2.01325,56.47,23.99,61.3545515834,133.49,59.11272,7.70371,59.6125893882,1.9327200000000002,0.56371,2.01325,57.18,7.14,57.624057476,133.63,59.38272,7.73371,59.8842024658,1.9327200000000002,0.56371,2.01325,57.45,7.17,57.8956941404,133.45
2020-05-15 19:00:00,58.07568,24.69749,63.1090375443,1.46568,0.42749000000000004,1.52675,56.61,24.27,61.5932220297,133.41,58.00568,24.59749,63.0055190167,1.46568,0.42749000000000004,1.52675,56.54,24.17,61.4895153664,133.35,58.68568,7.81749,59.204072385,1.46568,0.42749000000000004,1.52675,57.22,7.39,57.6952381051,133.47,58.99568,7.82749,59.5126865329,1.46568,0.42749000000000004,1.52675,57.53,7.4,58.0039731398,133.3
2020-05-15 19:30:00,57.51256,27.88283,63.9151528713,1.07256,0.31283000000000005,1.11725,56.44,27.57,62.8138400355,134.99,56.84256,13.66283,58.4615219693,1.07256,0.31283000000000005,1.11725,55.77,13.35,57.3455787311,134.91,58.16256,11.85283,59.3580067452,1.07256,0.31283000000000005,1.11725,57.09,11.54,58.2446538319,135.02,58.53256,12.04283,59.7586005071,1.07256,0.31283000000000005,1.11725,57.46,11.73,58.6450722568,134.85
2020-05-15 20:00:00,56.44048,29.24514,63.5673343491,0.8404800000000001,0.24514000000000002,0.8755000000000001,55.6,29.0,62.7085321149,135.6,55.64048,11.73514,56.8645454167,0.8404800000000001,0.24514000000000002,0.8755000000000001,54.8,11.49,55.9916074068,135.5,57.05048,12.94514,58.5007172422,0.8404800000000001,0.24514000000000002,0.8755000000000001,56.21,12.7,57.6268522479,135.63,57.43048,12.97514,58.877960996,0.8404800000000001,0.24514000000000002,0.8755000000000001,56.59,12.73,58.0041464035,135.45
2020-05-15 20:30:00,54.76416,29.95413,62.4208548849,0.73416,0.21413000000000001,0.76475,54.03,29.74,61.6742126014,135.79,53.98416,12.37413,55.3841911033,0.73416,0.21413000000000001,0.76475,53.25,12.16,54.620766197500004,135.7,55.38416,13.61413,57.0328827481,0.73416,0.21413000000000001,0.76475,54.65,13.4,56.2688412889,135.83,55.73416,13.63413,57.377574816,0.73416,0.21413000000000001,0.76475,55.0,13.42,56.6135708112,135.67
2020-05-15 21:00:00,53.93968,30.22824,61.8323181839,0.6796800000000001,0.19824000000000003,0.708,53.26,30.03,61.1426896693,136.01,53.18968,12.59824,54.661299926,0.6796800000000001,0.19824000000000003,0.708,52.51,12.4,53.9542407972,135.92,54.56968,13.828240000000001,56.294495262,0.6796800000000001,0.19824000000000003,0.708,53.89,13.63,55.5869499073,136.03,54.91968,13.84824,56.6387235238,0.6796800000000001,0.19824000000000003,0.708,54.24,13.65,55.9312086406,135.86
2020-05-15 21:30:00,54.3716,30.04005,62.1182379866,0.6516000000000001,0.19005000000000002,0.6787500000000001,53.72,29.85,61.4561705608,135.52,53.5916,12.50005,55.0300903194,0.6516000000000001,0.19005000000000002,0.6787500000000001,52.94,12.31,54.3523660939,135.45,55.0016,13.74005,56.69184224,0.6516000000000001,0.19005000000000002,0.6787500000000001,54.35,13.55,56.0136144165,135.55,55.3116,13.76005,56.9974742472,0.6516000000000001,0.19005000000000002,0.6787500000000001,54.66,13.57,56.3192729001,135.4
2020-05-15 22:00:00,54.05544,30.38117,62.0081130511,0.65544,0.19117,0.6827500000000001,53.4,30.19,61.3432645039,136.02,53.27544,12.75117,54.7801500871,0.65544,0.19117,0.6827500000000001,52.62,12.56,54.0982254792,135.92,54.69544,13.99117,56.4565673307,0.65544,0.19117,0.6827500000000001,54.04,13.8,55.7742019217,136.07,54.99544,14.01117,56.7521920772,0.65544,0.19117,0.6827500000000001,54.34,13.82,56.0698492953,135.88
2020-05-15 22:30:00,51.84376,31.36068,60.5909869618,0.65376,0.19068000000000002,0.681,51.19,31.17,59.9331711158,136.38,51.11376,13.63068,52.9000179452,0.65376,0.19068000000000002,0.681,50.46,13.44,52.2192033643,136.28,52.48376,14.88068,54.5525407383,0.65376,0.19068000000000002,0.681,51.83,14.69,53.871560215,136.41,52.77376,14.92068,54.8424692752,0.65376,0.19068000000000002,0.681,52.12,14.73,54.1614927785,136.24
2020-05-15 23:00:00,49.166,32.34425,58.8510498127,0.666,0.19425,0.6937500000000001,48.5,32.15,58.1882505322,137.41,48.486,14.36425,50.5690011179,0.666,0.19425,0.6937500000000001,47.82,14.17,49.8752573928,137.31,49.806,15.65425,52.2081715736,0.666,0.19425,0.6937500000000001,49.14,15.46,51.5145726955,137.45,50.096,15.68425,52.4938559649,0.666,0.19425,0.6937500000000001,49.43,15.49,51.8002413122,137.28
2020-05-15 23:30:00,46.27992,33.18831,56.949933414,0.6799200000000001,0.19831000000000001,0.70825,45.6,32.99,56.2823249342,137.99,45.67992,15.03831,48.0916402181,0.6799200000000001,0.19831000000000001,0.70825,45.0,14.84,47.3838115816,137.87,46.89992,16.32831,49.6610129122,0.6799200000000001,0.19831000000000001,0.70825,46.22,16.13,48.953705682,138.03,47.22992,16.37831,49.9891426378,0.6799200000000001,0.19831000000000001,0.70825,46.55,16.18,49.2817907548,137.84
2020-05-16 00:00:00,43.92608,30.99719,53.7617549199,0.67608,0.19719,0.70425,43.25,30.8,53.0961627615,137.12,43.68608,23.11719,49.4254798587,0.67608,0.19719,0.70425,43.01,22.92,48.7358851361,137.01,44.52608,13.89719,46.6444390047,0.67608,0.19719,0.70425,43.85,13.7,45.9403145396,137.15,44.91608,14.06719,47.0673993021,0.67608,0.19719,0.70425,44.24,13.87,46.3632882786,136.97
2020-05-16 00:30:00,42.1312,29.3616,51.3531067025,0.6912,0.2016,0.72,41.44,29.16,50.6712857544,136.18,42.1312,29.2816,51.3074079642,0.6912,0.2016,0.72,41.44,29.08,50.6252901226,136.05,42.7212,11.8216,44.3266416052,0.6912,0.2016,0.72,42.03,11.62,43.6067116394,136.21,43.1312,11.8716,44.7351684919,0.6912,0.2016,0.72,42.44,11.67,44.015253038,136.02
2020-05-16 01:00:00,40.84696,29.28328,50.2591745734,0.69696,0.20328000000000002,0.726,40.15,29.08,49.5748817447,136.18,40.85696,29.19328,50.2149258448,0.69696,0.20328000000000002,0.726,40.16,28.99,49.5302503527,136.05,41.41696,11.71328,43.0414393811,0.69696,0.20328000000000002,0.726,40.72,11.51,42.3154640764,136.21,41.83696,11.74328,43.4538358169,0.69696,0.20328000000000002,0.726,41.14,11.54,42.7278738062,136.02
2020-05-16 01:30:00,40.95808,29.47944,50.4638652899,0.71808,0.20944000000000002,0.748,40.24,29.27,49.7593257591,136.61,40.95808,29.39944,50.4171735582,0.71808,0.20944000000000002,0.748,40.24,29.19,49.7123093408,136.53,41.55808,11.80944,43.2034360485,0.71808,0.20944000000000002,0.748,40.84,11.6,42.4554543021,136.63,41.94808,11.82944,43.5841377843,0.71808,0.20944000000000002,0.748,41.23,11.62,42.8361681293,136.48
2020-05-16 02:00:00,41.16952,29.27986,50.519694958,0.71952,0.20986000000000002,0.7495,40.45,29.07,49.8123217688,136.28,41.16952,29.17986,50.4618034423,0.71952,0.20986000000000002,0.7495,40.45,28.97,49.7540289826,136.18,41.75952,11.65986,43.3567739327,0.71952,0.20986000000000002,0.7495,41.04,11.45,42.6073244877,136.31,42.15952,11.67986,43.7475057146,0.71952,0.20986000000000002,0.7495,41.44,11.47,42.9980755383,136.13
2020-05-16 02:30:00,40.2472,29.5821,49.9493518301,0.7272000000000001,0.2121,0.7575000000000001,39.52,29.37,49.2384737781,136.43,40.2472,29.5121,49.9079267677,0.7272000000000001,0.2121,0.7575000000000001,39.52,29.3,49.1967519253,136.3,40.8272,11.9521,42.5407211299,0.7272000000000001,0.2121,0.7575000000000001,40.1,11.74,41.7832215129,136.45,41.2272,11.9821,42.9331193864,0.7272000000000001,0.2121,0.7575000000000001,40.5,11.77,42.1756197346,136.27
2020-05-16 03:00:00,39.25192,29.86056,49.3190254081,0.72192,0.21056000000000002,0.752,38.53,29.65,48.6177272196,136.82,39.26192,29.77056,49.2725542752,0.72192,0.21056000000000002,0.752,38.54,29.56,48.5708266349,136.72,39.86192,12.12056,41.6639009311,0.72192,0.21056000000000002,0.752,39.14,11.91,40.9119505768,136.85,40.23192,12.14056,42.0238097273,0.72192,0.21056000000000002,0.752,39.51,11.93,41.2718427018,136.68
2020-05-16 03:30:00,38.1988,30.37965,48.8064694028,0.7188,0.20965000000000003,0.74875,37.48,30.17,48.1142317823,137.33,38.1988,30.29965,48.7567135025,0.7188,0.20965000000000003,0.74875,37.48,30.09,48.0641082306,137.23,38.8088,12.53965,40.7843815641,0.7188,0.20965000000000003,0.74875,38.09,12.33,40.0359463483,137.34,39.1788,12.57965,41.1488270011,0.7188,0.20965000000000003,0.74875,38.46,12.37,40.4003527212,137.18
2020-05-16 04:00:00,37.68048,30.43014,48.4335833224,0.72048,0.21014000000000002,0.7505000000000001,36.96,30.22,47.7419103095,137.6,37.67048,30.33014,48.3630277779,0.72048,0.21014000000000002,0.7505000000000001,36.95,30.12,47.6709230034,137.48,38.29048,12.51014,40.2823095347,0.72048,0.21014000000000002,0.7505000000000001,37.57,12.3,39.5322007988,137.62,38.64048,12.53014,40.6213134087,0.72048,0.21014000000000002,0.7505000000000001,37.92,12.32,39.871152479,137.44
2020-05-16 04:30:00,37.14432,30.44126,48.0246896778,0.7243200000000001,0.21126000000000003,0.7545000000000001,36.42,30.23,47.3314831798,137.6,37.13432,30.36126,47.9662780571,0.7243200000000001,0.21126000000000003,0.7545000000000001,36.41,30.15,47.2727257517,137.48,37.77432,12.50126,39.7892039761,0.7243200000000001,0.21126000000000003,0.7545000000000001,37.05,12.29,39.0351969381,137.62,38.11432,12.53126,40.1214888339,0.7243200000000001,0.21126000000000003,0.7545000000000001,37.39,12.32,39.3674294309,137.44
2020-05-16 05:00:00,36.32904,28.79972,46.3597133231,0.71904,0.20972000000000002,0.749,35.61,28.59,45.6668391724,137.28,36.31904,28.87972,46.4016259823,0.71904,0.20972000000000002,0.749,35.6,28.67,45.7091774155,137.15,36.95904,10.84972,38.5186586189,0.71904,0.20972000000000002,0.749,36.24,10.64,37.7696597814,137.29,37.41904,17.93972,41.4972060288,0.71904,0.20972000000000002,0.749,36.7,17.73,40.7583476113,137.12
2020-05-16 05:30:00,35.23424,25.85832,43.7047409511,0.7142400000000001,0.20832,0.744,34.52,25.65,43.0064285892,135.41,35.22424,25.76832,43.6434806036,0.7142400000000001,0.20832,0.744,34.51,25.56,42.9447750023,135.3,35.85424,7.28832,36.5875133673,0.7142400000000001,0.20832,0.744,35.14,7.08,35.8461434467,135.46,36.57424,27.21832,45.5907005342,0.7142400000000001,0.20832,0.744,35.86,27.01,44.8940942664,135.26
2020-05-16 06:00:00,35.24408,25.70119,43.6199076393,0.7240800000000001,0.21119000000000002,0.7542500000000001,34.52,25.49,42.9111931785,135.13,35.23408,25.61119,43.5588503827,0.7240800000000001,0.21119000000000002,0.7542500000000001,34.51,25.4,42.8497386223,135.02,35.85408,7.17119,36.5642040617,0.7240800000000001,0.21119000000000002,0.7542500000000001,35.13,6.96,35.8128259147,135.18,36.58408,27.07119,45.510924375,0.7240800000000001,0.21119000000000002,0.7542500000000001,35.86,26.86,44.8040087492,134.98
2020-05-16 06:30:00,36.57696,25.56953,44.6281846736,0.7869600000000001,0.22953,0.8197500000000001,35.79,25.34,43.8524765549,134.81,36.56696,25.48953,44.574193243,0.7869600000000001,0.22953,0.8197500000000001,35.78,25.26,43.7981278139,134.71,37.18696,7.12953,37.8642336785,0.7869600000000001,0.22953,0.8197500000000001,36.4,6.9,37.0482118327,134.85,37.95696,26.91953,46.5337716918,0.7869600000000001,0.22953,0.8197500000000001,37.17,26.69,45.759862325,134.67
2020-05-16 07:00:00,37.60992,25.32581,45.3420636337,0.9799200000000001,0.28581,1.02075,36.63,25.04,44.3706941573,134.81,37.58992,25.23581,45.2752492203,0.9799200000000001,0.28581,1.02075,36.61,24.95,44.3034377899,134.71,38.21992,6.89581,38.8370246075,0.9799200000000001,0.28581,1.02075,37.24,6.61,37.8220795303,134.85,38.99992,26.66581,47.2446735936,0.9799200000000001,0.28581,1.02075,38.02,26.38,46.2755313314,134.67
2020-05-16 07:30:00,38.8,24.795,46.0459772944,1.32,0.385,1.375,37.48,24.41,44.7280504829,134.01,38.8,24.705,45.9975762948,1.32,0.385,1.375,37.48,24.32,44.678997303,133.91,39.41,6.555,39.9514220648,1.32,0.385,1.375,38.09,6.17,38.5864872721,134.06,40.22,26.115,47.9545787699,1.32,0.385,1.375,38.9,25.73,46.6394993541,133.87
2020-05-16 08:00:00,40.65656,24.35233,47.3918964324,1.75656,0.5123300000000001,1.8297500000000002,38.9,23.84,45.6240682097,133.47,40.63656,24.26233,47.3285396528,1.75656,0.5123300000000001,1.8297500000000002,38.88,23.75,45.560036216,133.37,41.25656,6.27233,41.7306346305,1.75656,0.5123300000000001,1.8297500000000002,39.5,5.76,39.9177604582,133.53,42.08656,25.65233,49.2881381984,1.75656,0.5123300000000001,1.8297500000000002,40.33,25.14,47.5239781584,133.33
2020-05-16 08:30:00,43.06232,24.01276,49.3049292323,2.03232,0.5927600000000001,2.117,41.03,23.42,47.2435953331,135.0,43.06232,24.08276,49.3390588986,2.03232,0.5927600000000001,2.117,41.03,23.49,47.2783354191,134.89,43.67232,6.95276,44.222306654,2.03232,0.5927600000000001,2.117,41.64,6.36,42.1229058827,135.04,44.55232,25.18276,51.1769539793,2.03232,0.5927600000000001,2.117,42.52,24.59,49.1184130444,134.84
2020-05-16 09:00:00,44.89952,23.44236,50.6508750033,1.85952,0.5423600000000001,1.937,43.04,22.9,48.752965038,134.75,44.87952,23.36236,50.5961577612,1.85952,0.5423600000000001,1.937,43.02,22.82,48.6977699695,134.66,45.49952,6.24236,45.9257376489,1.85952,0.5423600000000001,1.937,43.64,5.7,44.0106759775,134.79,46.41952,24.77236,52.6159829044,1.85952,0.5423600000000001,1.937,44.56,24.23,50.7216571102,134.61
2020-05-16 09:30:00,46.50248,22.94614,51.855626378,2.35248,0.6861400000000001,2.4505,44.15,22.26,49.444211997,134.19,46.47248,22.86614,51.7933562906,2.35248,0.6861400000000001,2.4505,44.12,22.18,49.3814418583,134.09,47.10248,5.87614,47.4675957201,2.35248,0.6861400000000001,2.4505,44.75,5.19,45.0499567147,134.24,48.03248,24.25614,53.8096595664,2.35248,0.6861400000000001,2.4505,45.68,23.57,51.4024055857,134.06
2020-05-16 10:00:00,47.354,22.55575,52.4515316656,2.694,0.7857500000000001,2.80625,44.66,21.77,49.683483171,134.05,47.334,22.47575,52.399111577,2.694,0.7857500000000001,2.80625,44.64,21.69,49.6304916357,133.93,47.974,5.55575,48.294627383,2.694,0.7857500000000001,2.80625,45.28,4.77,45.5305534779,134.08,48.884,23.85575,54.3943219837,2.694,0.7857500000000001,2.80625,46.19,23.07,51.6308144425,133.9
2020-05-16 10:30:00,48.21384,22.00487,52.9980062952,3.03384,0.88487,3.16025,45.18,21.12,49.8727059623,133.65,48.17384,21.92487,52.9284307803,3.03384,0.88487,3.16025,45.14,21.04,49.8026224209,133.54,48.84384,5.07487,49.1067715439,3.03384,0.88487,3.16025,45.81,4.19,46.0012195491,133.69,49.73384,23.28487,54.9148432763,3.03384,0.88487,3.16025,46.7,22.4,51.7943047062,133.49
2020-05-16 11:00:00,49.31824,21.71782,53.8883336377,2.83824,0.8278200000000001,2.9565,46.48,20.89,50.9586351858,133.5,49.25824,21.62782,53.7971821367,2.83824,0.8278200000000001,2.9565,46.42,20.8,50.867046307,133.41,49.93824,4.81782,50.1701026893,2.83824,0.8278200000000001,2.9565,47.1,3.99,47.2687010611,133.54,50.83824,22.96782,55.785727582,2.83824,0.8278200000000001,2.9565,48.0,22.14,52.86,133.36
2020-05-16 11:30:00,49.40064,25.09602,55.4096873502,2.66064,0.77602,2.7715,46.74,24.32,52.6886135707,135.23,49.37064,25.17602,55.419239232,2.66064,0.77602,2.7715,46.71,24.4,52.6989952466,135.15,50.05064,9.17602,50.8848298361,2.66064,0.77602,2.7715,47.39,8.4,48.1287034939,135.26,50.43064,11.83602,51.8009731593,2.66064,0.77602,2.7715,47.77,11.06,49.0336262171,135.09
2020-05-16 12:00:00,49.91088,25.91109,56.2359362629,2.78088,0.8110900000000001,2.89675,47.13,25.1,53.3970682716,135.34,49.90088,25.84109,56.1948374601,2.78088,0.8110900000000001,2.89675,47.12,25.03,53.3553680523,135.23,50.56088,9.68109,51.4793753843,2.78088,0.8110900000000001,2.89675,47.78,8.87,48.596350686,135.36,50.86088,9.72109,51.7815479217,2.78088,0.8110900000000001,2.89675,48.08,8.91,48.8986144998,135.18
2020-05-16 12:30:00,49.90368,26.19524,56.3610492823,3.10368,0.90524,3.233,46.8,25.29,53.1960910218,135.05,49.89368,26.11524,56.3150518441,3.10368,0.90524,3.233,46.79,25.21,53.1493010302,134.97,50.51368,10.02524,51.4989058544,3.10368,0.90524,3.233,47.41,9.12,48.2792139538,135.09,50.86368,10.04524,51.8461260829,3.10368,0.90524,3.233,47.76,9.14,48.6267128233,134.93
2020-05-16 13:00:00,49.73784,26.17687,56.2057047893,2.93784,0.85687,3.06025,46.8,25.32,53.2103598935,135.32,49.71784,26.10687,56.1554296169,2.93784,0.85687,3.06025,46.78,25.25,53.1594855129,135.2,50.34784,9.94687,51.3210016997,2.93784,0.85687,3.06025,47.41,9.09,48.273555908,135.35,50.68784,9.98687,51.6623140816,2.93784,0.85687,3.06025,47.75,9.13,48.6150120847,135.16
2020-05-16 13:30:00,48.72368,26.22899,55.3349519667,3.25368,0.9489900000000001,3.38925,45.47,25.28,52.0249872657,135.32,48.72368,26.14899,55.2970765119,3.25368,0.9489900000000001,3.38925,45.47,25.2,51.9861606584,135.29,49.34368,9.94899,50.3366780585,3.25368,0.9489900000000001,3.38925,46.09,9.0,46.9604950996,135.35,49.70368,9.96899,50.6935554796,3.25368,0.9489900000000001,3.38925,46.45,9.02,47.3176806279,135.16
2020-05-16 14:00:00,48.15128,26.93704,55.1738152533,3.28128,0.9570400000000001,3.418,44.87,25.98,51.8485997882,136.25,48.14128,26.86704,55.1309412073,3.28128,0.9570400000000001,3.418,44.86,25.91,51.8049003474,136.16,48.79128,10.49704,49.9076833043,3.28128,0.9570400000000001,3.418,45.51,9.54,46.4991580569,136.26,49.12128,10.53704,50.2387237179,3.28128,0.9570400000000001,3.418,45.84,9.58,46.8303534046,136.1
2020-05-16 14:30:00,48.04008,27.21044,55.2110254514,3.4300800000000002,1.00044,3.573,44.61,26.21,51.7398898337,136.81,48.02008,27.12044,55.1493095968,3.4300800000000002,1.00044,3.573,44.59,26.12,51.6770984093,136.71,48.69008,10.61044,49.8327736274,3.4300800000000002,1.00044,3.573,45.26,9.61,46.268992857,136.83,49.00008,10.63044,50.1399450997,3.4300800000000002,1.00044,3.573,45.57,9.63,46.5764081913,136.65
2020-05-16 15:00:00,47.54504,27.97272,55.1634289435,4.05504,1.18272,4.224,43.49,26.79,51.0791953735,137.42,47.53504,27.90272,55.1193415345,4.05504,1.18272,4.224,43.48,26.72,51.0339965121,137.34,48.22504,11.23272,49.5159416915,4.05504,1.18272,4.224,44.17,10.05,45.2989116867,137.43,48.51504,11.26272,49.8052002104,4.05504,1.18272,4.224,44.46,10.08,45.5883537759,137.28
2020-05-16 15:30:00,46.93264,28.22577,54.7664750505,3.24264,0.9457700000000001,3.37775,43.69,27.28,51.5074217953,137.62,46.92264,28.15577,54.7218560437,3.24264,0.9457700000000001,3.37775,43.68,27.21,51.461893669,137.54,47.59264,11.43577,48.9472799823,3.24264,0.9457700000000001,3.37775,44.35,10.49,45.5737051379,137.64,47.89264,11.46577,49.2460033694,3.24264,0.9457700000000001,3.37775,44.65,10.52,45.8725724153,137.47
2020-05-16 16:00:00,47.2428,28.0979,54.9670277189,2.8728,0.8379000000000001,2.9925,44.37,27.26,52.0749891983,137.62,47.2328,28.0179,54.9175756589,2.8728,0.8379000000000001,2.9925,44.36,27.18,52.0246287829,137.54,47.9028,11.3079,49.2193747446,2.8728,0.8379000000000001,2.9925,45.03,10.47,46.2311777916,137.64,48.2228,11.3379,49.5377272011,2.8728,0.8379000000000001,2.9925,45.35,10.5,46.5496777647,137.47
2020-05-16 16:30:00,48.62408,27.85369,56.036855751,2.58408,0.7536900000000001,2.69175,46.04,27.1,53.4236988611,137.52,48.61408,27.77369,55.9884508668,2.58408,0.7536900000000001,2.69175,46.03,27.02,53.3745379371,137.54,49.29408,11.09369,50.5269856697,2.58408,0.7536900000000001,2.69175,46.71,10.34,47.8407744503,137.53,49.61408,11.12369,50.845780685,2.58408,0.7536900000000001,2.69175,47.03,10.37,48.1597113779,137.35
2020-05-16 17:00:00,50.60448,27.43839,57.564560641599996,2.15448,0.62839,2.24425,48.45,26.81,55.37308552,137.1,50.59448,27.35839,57.5176747606,2.15448,0.62839,2.24425,48.44,26.73,55.3256405295,137.04,51.25448,10.78839,52.3775818348,2.15448,0.62839,2.24425,49.1,10.16,50.140159553,137.12,51.59448,10.81839,52.716486308,2.15448,0.62839,2.24425,49.44,10.19,50.4792006672,136.95
2020-05-16 17:30:00,52.90616,26.89388,59.3493264275,1.79616,0.52388,1.871,51.11,26.37,57.511816177200004,136.58,52.87616,26.81388,59.2863597887,1.79616,0.52388,1.871,51.08,26.29,57.4485030266,136.52,53.53616,10.36388,54.5300874399,1.79616,0.52388,1.871,51.74,9.84,52.6673826956,136.6,53.88616,10.38388,54.8775291299,1.79616,0.52388,1.871,52.09,9.86,53.014976186,136.42
2020-05-16 18:00:00,54.22944,26.61692,60.4093750423,1.66944,0.48692,1.7389999999999999,52.56,26.13,58.6969377395,136.32,54.19944,26.52692,60.3428270882,1.66944,0.48692,1.7389999999999999,52.53,26.04,58.6300477571,136.27,54.84944,10.15692,55.7819333853,1.66944,0.48692,1.7389999999999999,53.18,9.67,54.0520240139,136.34,55.19944,10.17692,56.1297414656,1.66944,0.48692,1.7389999999999999,53.53,9.69,54.3999724265,136.15
2020-05-16 18:30:00,55.00096,26.26403,60.9500194648,1.8309600000000001,0.53403,1.9072500000000001,53.17,25.73,59.0684501236,135.3,54.98096,26.18403,60.897531884,1.8309600000000001,0.53403,1.9072500000000001,53.15,25.65,59.015633522,135.25,55.59096,10.03403,56.4892608534,1.8309600000000001,0.53403,1.9072500000000001,53.76,9.5,54.5929262817,135.32,55.99096,10.07403,56.8900139055,1.8309600000000001,0.53403,1.9072500000000001,54.16,9.54,54.993792377,135.13
2020-05-16 19:00:00,54.70984,25.98787,60.5684404617,1.32984,0.38787000000000005,1.38525,53.38,25.6,59.201219582,135.06,54.69984,25.90787,60.5251206026,1.32984,0.38787000000000005,1.38525,53.37,25.52,59.1576478572,135.03,55.26984,9.80787,56.1333192281,1.32984,0.38787000000000005,1.38525,53.94,9.42,54.7563694925,135.08,55.71984,9.82787,56.5799222195,1.32984,0.38787000000000005,1.38525,54.39,9.44,55.2031312518,134.89
2020-05-16 19:30:00,53.62832,26.37826,59.7646158412,0.9883200000000001,0.28826,1.0295,52.64,26.09,58.7508102072,135.06,53.63832,26.30826,59.7427310779,0.9883200000000001,0.28826,1.0295,52.65,26.02,58.7287229556,135.03,54.18832,10.21826,55.1433301665,0.9883200000000001,0.28826,1.0295,53.2,9.93,54.1188035714,135.08,54.65832,10.24826,55.610779335,0.9883200000000001,0.28826,1.0295,53.67,9.96,54.586358185899996,134.89
2020-05-16 20:00:00,53.06704,26.30997,59.2311172929,0.85704,0.24997000000000003,0.89275,52.21,26.06,58.352443822,135.27,53.04704,26.21997,59.1732649054,0.85704,0.24997000000000003,0.89275,52.19,25.97,58.2943993879,135.24,53.60704,10.05997,54.5428064364,0.85704,0.24997000000000003,0.89275,52.75,9.81,53.6544369088,135.32,54.07704,10.09997,55.0121409251,0.85704,0.24997000000000003,0.89275,53.22,9.85,54.1238477937,135.11
2020-05-16 20:30:00,52.5244,26.6742,58.9094690266,0.7344,0.2142,0.765,51.79,26.46,58.1578515765,135.41,52.5244,26.5942,58.8732882469,0.7344,0.2142,0.765,51.79,26.38,58.121497744,135.38,53.0944,10.4142,54.1061075388,0.7344,0.2142,0.765,52.36,10.2,53.3442555483,135.45,53.5444,10.4442,54.5534974589,0.7344,0.2142,0.765,52.81,10.23,53.7917186935,135.28
2020-05-16 21:00:00,52.03592,26.65881,58.467333793,0.7159200000000001,0.20881000000000002,0.74575,51.32,26.45,57.7351270891,135.27,52.04592,26.58881,58.4443547818,0.7159200000000001,0.20881000000000002,0.74575,51.33,26.38,57.7119857569,135.23,52.59592,10.43881,53.6218197646,0.7159200000000001,0.20881000000000002,0.74575,51.88,10.23,52.8789873201,135.29,53.07592,10.46881,54.0985144589,0.7159200000000001,0.20881000000000002,0.74575,52.36,10.26,53.3557607012,135.1
2020-05-16 21:30:00,52.5624,26.5607,58.892076532,0.7224,0.2107,0.7525000000000001,51.84,26.35,58.1524556661,135.16,52.5624,26.4607,58.8470435812,0.7224,0.2107,0.7525000000000001,51.84,26.25,58.1072121169,135.13,53.1124,10.3507,54.1115886317,0.7224,0.2107,0.7525000000000001,52.39,10.14,53.362268505,135.18,53.5824,10.3607,54.5748815322,0.7224,0.2107,0.7525000000000001,52.86,10.15,53.8256639532,135.01
2020-05-16 22:00:00,52.21776,26.70643,58.6508982264,0.7077600000000001,0.20643000000000003,0.7372500000000001,51.51,26.5,57.9269376025,135.66,52.19776,26.62643,58.596697206900004,0.7077600000000001,0.20643000000000003,0.7372500000000001,51.49,26.42,57.8725885027,135.62,52.79776,10.40643,53.8135414776,0.7077600000000001,0.20643000000000003,0.7372500000000001,52.09,10.2,53.0792624289,135.69,53.20776,10.40643,54.2158603138,0.7077600000000001,0.20643000000000003,0.7372500000000001,52.5,10.2,53.481679106,135.49
2020-05-16 22:30:00,50.36336,27.38223,57.3258628392,0.6933600000000001,0.20223000000000002,0.7222500000000001,49.67,27.18,56.6203258557,136.0,50.34336,27.29223,57.2653447948,0.6933600000000001,0.20223000000000002,0.7222500000000001,49.65,27.09,56.5596198714,135.95,50.93336,11.01223,52.1102328767,0.6933600000000001,0.20223000000000002,0.7222500000000001,50.24,10.81,51.3898209765,136.02,51.34336,11.02223,52.5131428336,0.6933600000000001,0.20223000000000002,0.7222500000000001,50.65,10.82,51.7928074157,135.83
2020-05-16 23:00:00,48.00616,28.07013,55.6104630098,0.6861600000000001,0.20013000000000003,0.7147500000000001,47.32,27.87,54.9173861359,136.53,48.02616,27.99013,55.587403445,0.6861600000000001,0.20013000000000003,0.7147500000000001,47.34,27.79,54.894077094,136.5,48.58616,11.58013,49.947115576,0.6861600000000001,0.20013000000000003,0.7147500000000001,47.9,11.38,49.2332651771,136.55,49.01616,11.60013,50.3700998328,0.6861600000000001,0.20013000000000003,0.7147500000000001,48.33,11.4,49.6563077564,136.38
2020-05-16 23:30:00,45.13624,28.54307,53.4039980372,0.6962400000000001,0.20307000000000003,0.7252500000000001,44.44,28.34,52.7073922709,136.76,45.14624,28.46307,53.3697418015,0.6962400000000001,0.20307000000000003,0.7252500000000001,44.45,28.26,52.6728592351,136.72,45.70624,11.96307,47.2459037247,0.6962400000000001,0.20307000000000003,0.7252500000000001,45.01,11.76,46.5209382966,136.78,46.15624,11.97307,47.6838850783,0.6962400000000001,0.20307000000000003,0.7252500000000001,45.46,11.77,46.95896613,136.61
2020-05-17 00:00:00,42.8416,29.14755,51.8168154325,0.7116,0.20755,0.7412500000000001,42.13,28.94,51.1122343476,137.34,42.8516,29.06755,51.7801321509,0.7116,0.20755,0.7412500000000001,42.14,28.86,51.0752307875,137.31,43.4316,12.45755,45.1828997582,0.7116,0.20755,0.7412500000000001,42.72,12.25,44.4416572598,137.38,43.8416,12.48755,45.5853572495,0.7116,0.20755,0.7412500000000001,43.13,12.28,44.8441222458,137.2
2020-05-17 00:30:00,40.6628,28.5979,49.7122036149,0.7128,0.2079,0.7425,39.95,28.39,49.0101479288,137.59,40.6828,28.6679,49.7688527721,0.7128,0.2079,0.7425,39.97,28.46,49.0670204924,137.56,41.2628,12.1379,43.0110134762,0.7128,0.2079,0.7425,40.55,11.93,42.2685154696,137.61,41.7428,14.6879,44.2515057173,0.7128,0.2079,0.7425,41.03,14.48,43.5101287059,137.44
2020-05-17 01:00:00,38.59328,25.46804,46.2391860071,0.71328,0.20804000000000003,0.743,37.88,25.26,45.5297924441,136.44,38.59328,25.37804,46.1896760694,0.71328,0.20804000000000003,0.743,37.88,25.17,45.4799219436,136.4,39.20328,7.85804,39.9830708601,0.71328,0.20804000000000003,0.743,38.49,7.65,39.2428668678,136.46,40.05328,26.86804,48.2302478969,0.71328,0.20804000000000003,0.743,39.34,26.66,47.5225336025,136.26
2020-05-17 01:30:00,38.47072,25.32021,46.0555027305,0.72072,0.21021,0.75075,37.75,25.11,45.3384450549,136.1,38.49072,25.24021,46.0282926792,0.72072,0.21021,0.75075,37.77,25.03,45.3108574185,136.08,39.05072,7.79021,39.8201720785,0.72072,0.21021,0.75075,38.33,7.58,39.0723086085,136.11,39.95072,26.71021,48.0572091029,0.72072,0.21021,0.75075,39.23,26.5,47.3417669717,135.94
2020-05-17 02:00:00,39.03056,25.04308,46.373920147,0.7305600000000001,0.21308000000000002,0.761,38.3,24.83,45.644483785,135.93,39.05056,24.96308,46.3476169765,0.7305600000000001,0.21308000000000002,0.761,38.32,24.75,45.6178134066,135.89,39.61056,7.54308,40.3223823627,0.7305600000000001,0.21308000000000002,0.761,38.88,7.33,39.5649251231,135.95,40.51056,26.42308,48.3661516786,0.7305600000000001,0.21308000000000002,0.761,39.78,26.21,47.6383511469,135.75
2020-05-17 02:30:00,38.68824,25.33532,46.2456306455,0.73824,0.21532,0.769,37.95,25.12,45.5106240344,136.27,38.69824,25.24532,46.2047612373,0.73824,0.21532,0.769,37.96,25.03,45.4693578138,136.21,39.28824,7.75532,40.0463580192,0.73824,0.21532,0.769,38.55,7.54,39.2804544271,136.31,40.15824,26.73532,48.2437724002,0.73824,0.21532,0.769,39.42,26.52,47.5104914729,136.16
2020-05-17 03:00:00,37.98768,25.37224,45.6816636562,0.7276800000000001,0.21224,0.758,37.26,25.16,44.9592393174,136.48,37.98768,25.29224,45.6372790162,0.7276800000000001,0.21224,0.758,37.26,25.08,44.9145188107,136.44,38.57768,7.74224,39.3469144203,0.7276800000000001,0.21224,0.758,37.85,7.53,38.591753005,136.51,39.42768,26.77224,47.658103034,0.7276800000000001,0.21224,0.758,38.7,26.56,46.9374434753,136.31
2020-05-17 03:30:00,36.70496,25.55853,44.7268660244,0.71496,0.20853000000000002,0.74475,35.99,25.35,44.0216151453,136.39,36.72496,25.47853,44.6976305632,0.71496,0.20853000000000002,0.74475,36.01,25.27,43.9919651755,136.44,37.29496,7.92853,38.1284097408,0.71496,0.20853000000000002,0.74475,36.58,7.72,37.3857566461,136.51,38.14496,26.95853,46.7097453768,0.71496,0.20853000000000002,0.74475,37.43,26.75,46.0061669779,136.31
2020-05-17 04:00:00,35.96072,25.69021,44.1945728881,0.72072,0.21021,0.75075,35.24,25.48,43.4866416271,136.66,35.99072,25.61021,44.1725568918,0.72072,0.21021,0.75075,35.27,25.4,43.464156497,136.61,36.56072,8.01021,37.4279268884,0.72072,0.21021,0.75075,35.84,7.8,36.678953093,136.67,37.40072,27.11021,46.1928278282,0.72072,0.21021,0.75075,36.68,26.9,45.4866178123,136.52
2020-05-17 04:30:00,35.57336,25.46098,43.7461477647,0.7233600000000001,0.21098000000000003,0.7535000000000001,34.85,25.25,43.0358571426,136.66,35.60336,25.38098,43.7240596131,0.7233600000000001,0.21098000000000003,0.7535000000000001,34.88,25.17,43.0132921316,136.61,36.17336,7.74098,36.9923606309,0.7233600000000001,0.21098000000000003,0.7535000000000001,35.45,7.53,36.2409078253,136.67,36.99336,26.86098,45.7167467199,0.7233600000000001,0.21098000000000003,0.7535000000000001,36.27,26.65,45.0081703694,136.52
