Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-05-17 05:00:00,34.5284,25.97245,43.2062329481,0.7284,0.21245000000000003,0.75875,33.8,25.76,42.4972657944,137.0,34.5484,25.89245,43.1741926336,0.7284,0.21245000000000003,0.75875,33.82,25.68,42.4647477327,136.95,35.1184,8.24245,36.07270437,0.7284,0.21245000000000003,0.75875,34.39,8.03,35.3150534475,137.01,35.9284,27.40245,45.1856635733,0.7284,0.21245000000000003,0.75875,35.2,27.19,44.4784903071,136.83
2020-05-17 05:30:00,33.29616,26.23763,42.3915970301,0.74616,0.21763000000000002,0.7772500000000001,32.55,26.02,41.6718478112,137.19,33.32616,26.15763,42.3657237347,0.74616,0.21763000000000002,0.7772500000000001,32.58,25.94,41.6454079101,137.14,33.89616,8.40763,34.9233146331,0.74616,0.21763000000000002,0.7772500000000001,33.15,8.19,34.1467216582,137.21,34.67616,27.66763,44.3614001375,0.74616,0.21763000000000002,0.7772500000000001,33.93,27.45,43.643411874,136.99
2020-05-17 06:00:00,33.19976,26.09868,42.2299083802,0.7497600000000001,0.21868,0.781,32.45,25.88,41.5063477073,137.19,33.21976,26.02868,42.2024245394,0.7497600000000001,0.21868,0.781,32.47,25.81,41.478391965,137.14,33.80976,8.24868,34.8014452717,0.7497600000000001,0.21868,0.781,33.06,8.03,34.0212360152,137.21,34.56976,27.53868,44.1978189801,0.7497600000000001,0.21868,0.781,33.82,27.32,43.4761405831,137.08
2020-05-17 06:30:00,33.61,26.28625,42.6684782839,0.81,0.23625000000000002,0.8437500000000001,32.8,26.05,41.8860657021,137.19,33.64,26.20625,42.6429025638,0.81,0.23625000000000002,0.8437500000000001,32.83,25.97,41.859882943,137.14,34.21,8.47625,35.2444451519,0.81,0.23625000000000002,0.8437500000000001,33.4,8.24,34.4014185754,137.21,35.0,27.71625,44.6451622694,0.81,0.23625000000000002,0.8437500000000001,34.19,27.48,43.8646383776,136.93
2020-05-17 07:00:00,34.44216,26.23688,43.29706985,1.05216,0.30688000000000004,1.096,33.39,25.93,42.2759624373,136.72,34.48216,26.14688,43.274457732,1.05216,0.30688000000000004,1.096,33.43,25.84,42.2524614668,136.69,35.04216,8.52688,36.0646732967,1.05216,0.30688000000000004,1.096,33.99,8.22,34.9698227047,136.75,35.85216,27.65688,45.2800219523,1.05216,0.30688000000000004,1.096,34.8,27.35,44.2612979927,136.58
2020-05-17 07:30:00,36.16296,25.97378,44.5241162007,1.21296,0.35378000000000004,1.2635,34.95,25.62,43.3345924176,136.72,36.18296,25.90378,44.4995776682,1.21296,0.35378000000000004,1.2635,34.97,25.55,43.3093915912,136.69,36.76296,8.29378,37.6868944681,1.21296,0.35378000000000004,1.2635,35.55,7.94,36.4258987535,136.67,37.58296,27.39378,46.5069679193,1.21296,0.35378000000000004,1.2635,36.37,27.04,45.3203982772,136.47
2020-05-17 08:00:00,37.91688,25.69034,45.8004733409,1.4068800000000001,0.41034000000000004,1.4655,36.51,25.28,44.4078652943,136.72,37.93688,25.60034,45.7666283688,1.4068800000000001,0.41034000000000004,1.4655,36.53,25.19,44.3731562997,136.69,38.53688,7.99034,39.3565325384,1.4068800000000001,0.41034000000000004,1.4655,37.13,7.58,37.8958216694,136.76,39.36688,27.09034,47.7874226366,1.4068800000000001,0.41034000000000004,1.4655,37.96,26.68,46.3981034095,136.58
2020-05-17 08:30:00,40.07128,25.42579,47.4571204137,1.63128,0.47579000000000005,1.6992500000000001,38.44,24.95,45.8272418982,136.81,40.07128,25.34579,47.4143074563,1.63128,0.47579000000000005,1.6992500000000001,38.44,24.87,45.7837361953,136.79,40.72128,7.72579,41.4476836019,1.63128,0.47579000000000005,1.6992500000000001,39.09,7.25,39.7566422123,136.76,41.53128,26.82579,49.4415839912,1.63128,0.47579000000000005,1.6992500000000001,39.9,26.35,47.815609376,136.58
2020-05-17 09:00:00,41.68888,24.90884,48.5634947857,1.77888,0.5188400000000001,1.853,39.91,24.39,46.772643714,135.98,41.67888,24.81884,48.5088018508,1.77888,0.5188400000000001,1.853,39.9,24.3,46.7172345072,135.94,42.32888,7.40884,42.9723747563,1.77888,0.5188400000000001,1.853,40.55,6.89,41.1311876804,136.01,43.16888,26.27884,50.5383976022,1.77888,0.5188400000000001,1.853,41.39,25.76,48.7515097202,135.84
2020-05-17 09:30:00,43.9004,24.3122,50.1829471932,2.2704,0.6622,2.365,41.63,23.65,47.878799066,135.22,43.8904,24.2322,50.1354837316,2.2704,0.6622,2.365,41.62,23.57,47.8306313987,135.18,44.5104,7.0122,45.059368138,2.2704,0.6622,2.365,42.24,6.35,42.7146356651,135.25,45.4004,25.6622,52.151172844,2.2704,0.6622,2.365,43.13,25.0,49.8517492171,135.08
2020-05-17 10:00:00,45.78064,23.19477,51.3211881601,2.93064,0.85477,3.05275,42.85,22.34,48.3238874678,134.5,45.77064,23.11477,51.2761550641,2.93064,0.85477,3.05275,42.84,22.26,48.2780819834,134.47,46.39064,6.04477,46.7828037206,2.93064,0.85477,3.05275,43.46,5.19,43.7687982472,134.52,47.33064,24.51477,53.3025649567,2.93064,0.85477,3.05275,44.4,23.66,50.3105913303,134.34
2020-05-17 10:30:00,46.86872,22.96796,52.193908658,3.55872,1.03796,3.707,43.31,21.93,48.5456589202,134.33,46.86872,22.88796,52.1587540821,3.55872,1.03796,3.707,43.31,21.85,48.5095722513,134.31,47.49872,5.88796,47.8622656651,3.55872,1.03796,3.707,43.94,4.85,44.2068558031,134.37,48.41872,24.27796,54.1644882575,3.55872,1.03796,3.707,44.86,23.24,50.5224425379,134.18
2020-05-17 11:00:00,47.3112,22.5766,52.4218705599,3.4512,1.0066,3.5949999999999998,43.86,21.57,48.8770344845,134.17,47.2912,22.4966,52.3694052764,3.4512,1.0066,3.5949999999999998,43.84,21.49,48.8238230785,134.14,47.9412,5.5366,48.2598445605,3.4512,1.0066,3.5949999999999998,44.49,4.53,44.7200290698,134.21,48.8512,23.8666,54.3696085787,3.4512,1.0066,3.5949999999999998,45.4,22.86,50.8304987188,134.02
2020-05-17 11:30:00,47.49304,22.44672,52.5304110702,3.3830400000000003,0.98672,3.524,44.11,21.46,49.0532741007,133.89,47.47304,22.36672,52.4781829945,3.3830400000000003,0.98672,3.524,44.09,21.38,49.0003316315,133.86,48.12304,5.48672,48.4348126372,3.3830400000000003,0.98672,3.524,44.74,4.5,44.965738068,133.93,49.03304,23.73672,54.4763332834,3.3830400000000003,0.98672,3.524,45.65,22.75,51.0047546803,133.75
2020-05-17 12:00:00,48.34328,21.74304,53.0078532823,3.71328,1.08304,3.868,44.63,20.66,49.1800010167,133.69,48.31328,21.66304,52.9477131366,3.71328,1.08304,3.868,44.6,20.58,49.1192060196,133.65,48.99328,4.82304,49.2301046109,3.71328,1.08304,3.868,45.28,3.74,45.4341941714,133.74,49.87328,23.00304,54.9225264095,3.71328,1.08304,3.868,46.16,21.92,51.1002152637,133.54
2020-05-17 12:30:00,49.54224,21.56982,54.0341621481,4.18224,1.21982,4.3565000000000005,45.36,20.35,49.7157128079,134.13,49.51224,21.63982,54.0346529502,4.18224,1.21982,4.3565000000000005,45.33,20.42,49.7170524066,134.09,50.20224,5.20982,50.4718448786,4.18224,1.21982,4.3565000000000005,46.02,3.99,46.1926455185,134.16,51.07224,22.69982,55.8896728086,4.18224,1.21982,4.3565000000000005,46.89,21.48,51.5757937409,133.96
2020-05-17 13:00:00,50.52728,21.36379,54.8581584394,3.40728,0.9937900000000001,3.54925,47.12,20.37,51.334503991,135.49,50.48728,21.28379,54.7901921749,3.40728,0.9937900000000001,3.54925,47.08,20.29,51.2660755276,135.43,51.19728,5.10379,51.4510461678,3.40728,0.9937900000000001,3.54925,47.79,4.11,47.9664069949,135.52,52.08728,22.68379,56.8123143919,3.40728,0.9937900000000001,3.54925,48.68,21.69,53.2935127384,135.31
2020-05-17 13:30:00,50.83448,21.45839,55.1779562712,2.15448,0.62839,2.24425,48.68,20.83,52.9493276633,136.07,50.80448,21.37839,55.1192411691,2.15448,0.62839,2.24425,48.65,20.75,52.890311022,136.03,51.51448,5.04839,51.7612585943,2.15448,0.62839,2.24425,49.36,4.42,49.5575019548,136.08,52.44448,22.78839,57.1815897056,2.15448,0.62839,2.24425,50.29,22.16,54.9558886745,135.92
2020-05-17 14:00:00,51.43312,22.09216,55.9770432088,2.85312,0.8321600000000001,2.972,48.58,21.26,53.02833205,136.68,51.39312,22.01216,55.9087468219,2.85312,0.8321600000000001,2.972,48.54,21.18,52.9596450139,136.67,52.13312,5.56216,52.4289979382,2.85312,0.8321600000000001,2.972,49.28,4.73,49.506477354,136.69,53.01312,23.44216,57.9648665797,2.85312,0.8321600000000001,2.972,50.16,22.61,55.0203389666,136.53
2020-05-17 14:30:00,51.1972,22.5346,55.937120814400004,2.8272,0.8246,2.9450000000000003,48.37,21.71,53.0186853854,137.01,51.1272,22.4546,55.8408420513,2.8272,0.8246,2.9450000000000003,48.3,21.63,52.9220832923,136.98,51.8872,5.9346,52.2254822955,2.8272,0.8246,2.9450000000000003,49.06,5.11,49.3254062325,137.05,52.7272,23.8946,57.8887685912,2.8272,0.8246,2.9450000000000003,49.9,23.07,54.9748569803,136.86
2020-05-17 15:00:00,50.62576,22.91543,55.5705363269,3.51576,1.02543,3.6622500000000002,47.11,21.89,51.9473213939,137.18,50.56576,22.83543,55.4829068062,3.51576,1.02543,3.6622500000000002,47.05,21.81,51.8592190454,137.14,51.33576,6.28543,51.7191152773,3.51576,1.02543,3.6622500000000002,47.82,5.26,48.1084192216,137.21,52.14576,24.28543,57.523581219,3.51576,1.02543,3.6622500000000002,48.63,23.26,53.9064421011,137.03
2020-05-17 15:30:00,50.42944,23.01192,55.4317317139,3.22944,0.9419200000000001,3.364,47.2,22.07,52.1049412244,137.18,50.37944,22.93192,55.3530570935,3.22944,0.9419200000000001,3.364,47.15,21.99,52.0257878364,137.14,51.13944,6.37192,51.5348783641,3.22944,0.9419200000000001,3.364,47.91,5.43,48.2167294619,137.21,51.96944,24.38192,57.4047098834,3.22944,0.9419200000000001,3.364,48.74,23.44,54.0834651257,137.03
2020-05-17 16:00:00,50.46008,22.73669,55.3459731666,2.80008,0.81669,2.91675,47.66,21.92,52.4591460091,137.06,50.40008,22.66669,55.2625270827,2.80008,0.81669,2.91675,47.6,21.85,52.3753997598,137.03,51.16008,6.10669,51.5232515313,2.80008,0.81669,2.91675,48.36,5.29,48.6484706851,137.09,51.99008,24.10669,57.307075664,2.80008,0.81669,2.91675,49.19,23.29,54.4249960955,136.91
2020-05-17 16:30:00,52.11224,22.43607,56.7367852003,2.35224,0.6860700000000001,2.45025,49.76,21.75,54.3058017158,136.86,52.04224,22.34607,56.6369277827,2.35224,0.6860700000000001,2.45025,49.69,21.66,54.2056426952,136.83,52.82224,5.84607,53.144760542,2.35224,0.6860700000000001,2.45025,50.47,5.16,50.7330907791,136.86,53.69224,23.78607,58.7250692827,2.35224,0.6860700000000001,2.45025,51.34,23.1,56.2974741885,136.68
2020-05-17 17:00:00,52.7632,22.35885,57.3050909393,2.5332,0.73885,2.63875,50.23,21.62,54.6852566968,136.3,52.7132,22.26885,57.2239734252,2.5332,0.73885,2.63875,50.18,21.53,54.6037846674,136.27,53.4432,5.90885,53.7688584086,2.5332,0.73885,2.63875,50.91,5.17,51.171837958,136.3,54.3632,23.70885,59.308237898,2.5332,0.73885,2.63875,51.83,22.97,56.6918847808,136.15
2020-05-17 17:30:00,53.06872,22.27921,57.5556447333,2.56872,0.74921,2.67575,50.5,21.53,54.8980045175,135.83,53.02872,22.20921,57.4916876919,2.56872,0.74921,2.67575,50.46,21.46,54.8337779111,135.8,53.71872,5.93921,54.0460460521,2.56872,0.74921,2.67575,51.15,5.19,51.4126307438,135.85,54.70872,23.62921,59.5934862989,2.56872,0.74921,2.67575,52.14,22.88,56.9392132014,135.67
2020-05-17 18:00:00,53.28688,21.72784,57.5464213588,2.18688,0.6378400000000001,2.278,51.1,21.09,55.2810826594,135.09,53.26688,21.64784,57.497734578,2.18688,0.6378400000000001,2.278,51.08,21.01,55.2321147522,135.06,53.91688,5.54784,54.2015541991,2.18688,0.6378400000000001,2.278,51.73,4.91,51.9624960909,135.12,54.97688,23.05784,59.6164517562,2.18688,0.6378400000000001,2.278,52.79,22.42,57.3536441737,134.9
2020-05-17 18:30:00,53.92112,21.67616,58.11491284,1.70112,0.49616000000000005,1.772,52.22,21.18,56.3517595111,134.64,53.90112,21.59616,58.0665554687,1.70112,0.49616000000000005,1.772,52.2,21.1,56.3031970673,134.61,54.52112,5.61616,54.8096139304,1.70112,0.49616000000000005,1.772,52.82,5.12,53.0675682503,134.66,55.65112,23.00616,60.2190215397,1.70112,0.49616000000000005,1.772,53.95,22.51,58.4576992363,134.47
2020-05-17 19:00:00,53.41392,21.57531,57.6067778249,1.18392,0.34531,1.23325,52.23,21.23,56.3798350476,134.48,53.41392,21.50531,57.5805974957,1.18392,0.34531,1.23325,52.23,21.16,56.3535136438,134.45,53.98392,5.56531,54.2700312692,1.18392,0.34531,1.23325,52.8,5.22,53.057406646,134.51,55.16392,22.91531,59.7341569135,1.18392,0.34531,1.23325,53.98,22.57,58.5085062192,134.33
2020-05-17 19:30:00,52.67336,21.67848,56.9599802388,1.02336,0.29848,1.066,51.65,21.38,55.9001511626,134.33,52.66336,21.59848,56.9203287482,1.02336,0.29848,1.066,51.64,21.3,55.8603580368,134.3,53.23336,5.66848,53.534309395,1.02336,0.29848,1.066,52.21,5.37,52.4854360752,134.38,54.41336,23.00848,59.0779476488,1.02336,0.29848,1.066,53.39,22.71,58.0192743836,134.21
2020-05-17 20:00:00,51.81328,21.98429,56.2843227832,0.8032800000000001,0.23429000000000003,0.8367500000000001,51.01,21.75,55.4534273062,135.04,51.80328,21.90429,56.2439129076,0.8032800000000001,0.23429000000000003,0.8367500000000001,51.0,21.67,55.4128947087,135.03,52.38328,5.82429,52.7060753383,0.8032800000000001,0.23429000000000003,0.8367500000000001,51.58,5.59,51.8820248256,135.06,53.52328,23.33429,58.3886169708,0.8032800000000001,0.23429000000000003,0.8367500000000001,52.72,23.1,57.5587386936,134.88
2020-05-17 20:30:00,50.64704,22.56372,55.4458665817,0.76704,0.22372000000000003,0.799,49.88,22.34,54.6542770513,135.75,50.62704,22.48372,55.3950796028,0.76704,0.22372000000000003,0.799,49.86,22.26,54.6033625338,135.72,51.23704,6.26372,51.61848948,0.76704,0.22372000000000003,0.799,50.47,6.04,50.8301337791,135.78,52.32704,23.92372,57.5366274107,0.76704,0.22372000000000003,0.799,51.56,23.7,56.7461329079,135.61
2020-05-17 21:00:00,50.20024,22.65132,55.0740083324,0.6902400000000001,0.20132000000000003,0.719,49.51,22.45,54.3621430777,135.67,50.20024,22.57132,55.0411535362,0.6902400000000001,0.20132000000000003,0.719,49.51,22.37,54.329154236,135.72,50.81024,6.35132,51.205661353,0.6902400000000001,0.20132000000000003,0.719,50.12,6.15,50.4959097353,135.69,51.90024,24.01132,57.1854736817,0.6902400000000001,0.20132000000000003,0.719,51.21,23.81,56.4745978295,135.51
2020-05-17 21:30:00,50.88632,22.18726,55.5129900965,0.67632,0.19726000000000002,0.7045,50.21,21.99,54.8142700398,134.62,50.88632,22.10726,55.481064408,0.67632,0.19726000000000002,0.7045,50.21,21.91,54.7822252195,134.61,51.44632,6.11726,51.808732,0.67632,0.19726000000000002,0.7045,50.77,5.92,51.1139834096,134.65,52.61632,23.53726,57.6409553933,0.67632,0.19726000000000002,0.7045,51.94,23.34,56.9431224996,134.47
2020-05-17 22:00:00,50.58272,22.31621,55.2867505951,0.6727200000000001,0.19621000000000002,0.7007500000000001,49.91,22.12,54.5921468711,135.07,50.58272,22.226210000000002,55.2504839215,0.6727200000000001,0.19621000000000002,0.7007500000000001,49.91,22.03,54.5557421359,135.04,51.14272,6.15621,51.5119086286,0.6727200000000001,0.19621000000000002,0.7007500000000001,50.47,5.96,50.8206896844,135.1,52.28272,23.66621,57.3896533041,0.6727200000000001,0.19621000000000002,0.7007500000000001,51.61,23.47,56.6959698744,134.93
2020-05-17 22:30:00,48.90152,22.595860000000002,53.869579054,0.67152,0.19586,0.6995,48.23,22.4,53.1779362142,135.34,48.91152,22.52586,53.8493375767,0.67152,0.19586,0.6995,48.24,22.33,53.1575629614,135.31,49.47152,6.35586,49.8781339612,0.67152,0.19586,0.6995,48.8,6.16,49.1872503806,135.37,50.59152,23.95586,55.9766480262,0.67152,0.19586,0.6995,49.92,23.76,55.2860199327,135.18
2020-05-17 23:00:00,46.31584,23.13837,51.7739432646,0.6458400000000001,0.18837,0.6727500000000001,45.67,22.95,51.1121453277,135.74,46.32584,23.05837,51.7471919892,0.6458400000000001,0.18837,0.6727500000000001,45.68,22.87,51.085216061,135.7,46.88584,6.81837,47.3790266042,0.6458400000000001,0.18837,0.6727500000000001,46.24,6.63,46.7128943655,135.76,47.93584,24.51837,53.8423181518,0.6458400000000001,0.18837,0.6727500000000001,47.29,24.33,53.1816979797,135.55
2020-05-17 23:30:00,43.39288,23.79459,49.4886304919,0.63288,0.18459,0.65925,42.76,23.61,48.8451604563,135.83,43.42288,23.71459,49.4765427891,0.63288,0.18459,0.65925,42.79,23.53,48.8328270736,135.8,43.95288,7.47459,44.5839114027,0.63288,0.18459,0.65925,43.32,7.29,43.9291076622,135.87,44.99288,25.18459,51.5618349573,0.63288,0.18459,0.65925,44.36,25.0,50.9196386476,135.67
2020-05-18 00:00:00,41.07864,24.04627,47.5991361808,0.6386400000000001,0.18627000000000002,0.66525,40.44,23.86,46.954160625,136.3,41.09864,23.96627,47.5760476244,0.6386400000000001,0.18627000000000002,0.66525,40.46,23.78,46.930800121,136.29,41.64864,7.58627,42.3339191,0.6386400000000001,0.18627000000000002,0.66525,41.01,7.4,41.6722941533,136.32,42.61864,25.46627,49.6475516331,0.6386400000000001,0.18627000000000002,0.66525,41.98,25.28,49.0040692188,136.12
2020-05-18 00:30:00,38.79448,24.72089,46.0014573776,0.6544800000000001,0.19089,0.6817500000000001,38.14,24.53,45.3473317848,136.44,38.84448,24.65089,46.0060866002,0.6544800000000001,0.19089,0.6817500000000001,38.19,24.46,45.3516008538,136.41,39.36448,8.23089,40.215790877,0.6544800000000001,0.19089,0.6817500000000001,38.71,8.04,39.5361315761,136.46,40.31448,26.14089,48.047928443,0.6544800000000001,0.19089,0.6817500000000001,39.66,25.95,47.3953383784,136.29
2020-05-18 01:00:00,37.74048,24.82264,45.1719745772,0.6604800000000001,0.19264,0.6880000000000001,37.08,24.63,44.514753734,136.58,37.78048,24.75264,45.1669996347,0.6604800000000001,0.19264,0.6880000000000001,37.12,24.56,44.5094147344,136.54,38.29048,8.31264,39.1824047552,0.6604800000000001,0.19264,0.6880000000000001,37.63,8.12,38.4961205838,136.59,39.23048,26.25264,47.2041488431,0.6604800000000001,0.19264,0.6880000000000001,38.57,26.06,46.5485606652,136.4
2020-05-18 01:30:00,37.50384,24.84362,44.986036383,0.6638400000000001,0.19362000000000001,0.6915,36.84,24.65,44.3261559353,136.03,37.56384,24.76362,44.9919876317,0.6638400000000001,0.19362000000000001,0.6915,36.9,24.57,44.3316467098,135.99,38.05384,8.46362,38.9836837953,0.6638400000000001,0.19362000000000001,0.6915,37.39,8.27,38.2936678839,136.06,39.02384,26.26362,47.0386843337,0.6638400000000001,0.19362000000000001,0.6915,38.36,26.07,46.3803244922,135.9
2020-05-18 02:00:00,38.04,24.4925,45.2429459281,0.66,0.1925,0.6875,37.38,24.3,44.5842393677,135.89,38.09,24.4225,45.2471723564,0.66,0.1925,0.6875,37.43,24.23,44.5880903381,135.87,38.59,8.1025,39.4314418485,0.66,0.1925,0.6875,37.93,7.91,38.7460062458,135.92,39.56,25.9125,47.2911329559,0.66,0.1925,0.6875,38.9,25.72,46.6339833169,135.76
2020-05-18 02:30:00,37.78384,24.81362,45.2032554431,0.6638400000000001,0.19362000000000001,0.6915,37.12,24.62,44.5425504434,136.42,37.83384,24.74362,45.206705032,0.6638400000000001,0.19362000000000001,0.6915,37.17,24.55,44.5456103337,136.38,38.34384,8.33362,39.2390021312,0.6638400000000001,0.19362000000000001,0.6915,37.68,8.14,38.5492152968,136.44,39.30384,26.24362,47.2601251527,0.6638400000000001,0.19362000000000001,0.6915,38.64,26.05,46.6009881869,136.25
2020-05-18 03:00:00,37.42224,24.75607,44.869667354,0.6722400000000001,0.19607000000000002,0.70025,36.75,24.56,44.2013133289,136.64,37.47224,24.68607,44.8728294479,0.6722400000000001,0.19607000000000002,0.70025,36.8,24.49,44.2040733417,136.6,37.98224,8.20607,38.8585915888,0.6722400000000001,0.19607000000000002,0.70025,37.31,8.01,38.1601388886,136.67,38.90224,26.18607,46.8945043589,0.6722400000000001,0.19607000000000002,0.70025,38.23,25.99,46.2278379334,136.5
2020-05-18 03:30:00,36.59032,24.94551,44.2846473043,0.67032,0.19551000000000002,0.69825,35.92,24.75,43.6211978286,136.33,36.64032,24.86551,44.2809963445,0.67032,0.19551000000000002,0.69825,35.97,24.67,43.6170815163,136.31,37.14032,8.46551,38.0928894843,0.67032,0.19551000000000002,0.69825,36.47,8.27,37.3959061931,136.35,38.09032,26.37551,46.330767374,0.67032,0.19551000000000002,0.69825,37.42,26.18,45.6689040814,136.18
2020-05-18 04:00:00,35.83512,24.85691,43.6121749075,0.67512,0.19691000000000003,0.70325,35.16,24.66,42.9457937405,136.48,35.89512,24.78691,43.6216751989,0.67512,0.19691000000000003,0.70325,35.22,24.59,42.9548192872,136.44,36.39512,8.32691,37.3355352173,0.67512,0.19691000000000003,0.70325,35.72,8.13,36.6335269937,136.51,37.30512,26.28691,45.6363190405,0.67512,0.19691000000000003,0.70325,36.63,26.09,44.9716021507,136.31
2020-05-18 04:30:00,35.91384,24.74237,43.6117963029,0.69384,0.20237000000000002,0.7227500000000001,35.22,24.54,42.9262157661,136.48,35.97384,24.67237,43.6215887579,0.69384,0.20237000000000002,0.7227500000000001,35.28,24.47,42.9355249182,136.44,36.48384,8.19237,37.3923188284,0.69384,0.20237000000000002,0.7227500000000001,35.79,7.99,36.6710267105,136.51,37.39384,26.18237,45.6488309682,0.69384,0.20237000000000002,0.7227500000000001,36.7,25.98,44.9649908262,136.31
2020-05-18 05:00:00,35.55272,24.98496,43.4539310719,0.70272,0.20496,0.732,34.85,24.78,42.7617925256,136.48,35.61272,24.91496,43.462869873,0.70272,0.20496,0.732,34.91,24.71,42.7702256248,136.44,36.10272,8.45496,37.0795461137,0.70272,0.20496,0.732,35.4,8.25,36.3486244582,136.51,37.03272,26.41496,45.4881573863,0.70272,0.20496,0.732,36.33,26.21,44.7976896726,136.31
2020-05-18 05:30:00,35.76728,24.87629,43.5675122398,0.70728,0.20629000000000003,0.73675,35.06,24.67,42.8697154178,136.48,35.81728,24.80629,43.5686764794,0.70728,0.20629000000000003,0.73675,35.11,24.6,42.8704105415,136.44,36.31728,8.35629,37.2662368527,0.70728,0.20629000000000003,0.73675,35.61,8.15,36.5307350049,136.51,37.23728,26.31629,45.5978304436,0.70728,0.20629000000000003,0.73675,36.53,26.11,44.9018151081,136.31
2020-05-18 06:00:00,36.72656,24.50483,44.1511823484,0.7365600000000001,0.21483000000000002,0.7672500000000001,35.99,24.29,43.4198595115,135.81,36.79656,24.42483,44.165134986300004,0.7365600000000001,0.21483000000000002,0.7672500000000001,36.06,24.21,43.4332556919,135.79,37.27656,8.134830000000001,38.1538646085,0.7365600000000001,0.21483000000000002,0.7672500000000001,36.54,7.92,37.3884741598,135.83,38.23656,25.90483,46.1854385923,0.7365600000000001,0.21483000000000002,0.7672500000000001,37.5,25.69,45.4557598111,135.65
2020-05-18 06:30:00,39.75912,23.70641,46.2901879264,0.8791200000000001,0.25641,0.9157500000000001,38.88,23.45,45.404370935,135.41,39.82912,23.63641,46.3145622635,0.8791200000000001,0.25641,0.9157500000000001,38.95,23.38,45.4282610277,135.39,40.28912,7.4764100000000004,40.9769434788,0.8791200000000001,0.25641,0.9157500000000001,39.41,7.22,40.0659019616,135.45,41.34912,25.12641,48.384772442,0.8791200000000001,0.25641,0.9157500000000001,40.47,24.87,47.5009242015,135.25
2020-05-18 07:00:00,43.412,22.0535,48.6924902449,0.972,0.28350000000000003,1.0125,42.44,21.77,47.6978668286,135.41,43.472,21.9935,48.7188754617,0.972,0.28350000000000003,1.0125,42.5,21.71,47.7239363423,135.39,43.922,5.8235,44.3063791823,0.972,0.28350000000000003,1.0125,42.95,5.54,43.3058206249,135.45,45.102,23.4435,50.8309757554,0.972,0.28350000000000003,1.0125,44.13,23.16,49.8381630881,135.25
2020-05-18 07:30:00,47.64784,20.98812,52.0655148616,1.22784,0.35812000000000005,1.279,46.42,20.63,50.7977686518,136.22,47.69784,20.918120000000002,52.0831228422,1.22784,0.35812000000000005,1.279,46.47,20.56,50.8151011019,136.18,48.18784,4.56812,48.4038804663,1.22784,0.35812000000000005,1.279,46.96,4.21,47.1483371923,136.25,49.37784,22.35812,54.2038431571,1.22784,0.35812000000000005,1.279,48.15,22.0,52.9379117457,136.06
2020-05-18 08:00:00,50.68968,19.99824,54.4919559348,1.63968,0.47824000000000005,1.708,49.05,19.52,52.791409339,135.83,50.71968,19.91824,54.4905700466,1.63968,0.47824000000000005,1.708,49.08,19.44,52.7897717366,135.8,51.23968,3.68824,51.3722485472,1.63968,0.47824000000000005,1.708,49.6,3.21,49.703763439,135.87,52.43968,21.32824,56.6110754182,1.63968,0.47824000000000005,1.708,50.8,20.85,54.9123164691,135.66
2020-05-18 08:30:00,53.10056,18.86683,56.3526995499,2.08056,0.6068300000000001,2.16725,51.02,18.26,54.1891871133,135.16,53.09056,18.79683,56.3198755251,2.08056,0.6068300000000001,2.16725,51.01,18.19,54.156220326,135.13,53.63056,2.70683,53.6988258211,2.08056,0.6068300000000001,2.16725,51.55,2.1,51.5927562745,135.19,54.85056,20.16683,58.4404394624,2.08056,0.6068300000000001,2.16725,52.77,19.56,56.2784727938,134.99
2020-05-18 09:00:00,54.79272,17.81621,57.6164863886,2.59272,0.75621,2.70075,52.2,17.06,54.9170611013,135.05,54.79272,17.75621,57.5979614098,2.59272,0.75621,2.70075,52.2,17.0,54.8984517086,135.03,55.34272,1.6762100000000002,55.3680985493,2.59272,0.75621,2.70075,52.75,0.92,52.7580221388,135.11,56.55272,19.09621,59.6898264008,2.59272,0.75621,2.70075,53.96,18.34,56.9915537602,134.91
2020-05-18 09:30:00,56.14232,17.16901,58.7089005123,2.12232,0.6190100000000001,2.21075,54.02,16.55,56.4983442235,134.94,56.13232,17.08901,58.6759883714,2.12232,0.6190100000000001,2.21075,54.01,16.47,56.4653964832,134.92,56.70232,1.05901,56.7122085231,2.12232,0.6190100000000001,2.21075,54.58,0.44,54.5817735146,134.97,57.95232,18.42901,60.8120037736,2.12232,0.6190100000000001,2.21075,55.83,17.81,58.6019197638,134.76
2020-05-18 10:00:00,56.754,16.67075,59.1517575526,3.294,0.9607500000000001,3.43125,53.46,15.71,55.7205141757,135.03,56.734,16.60075,59.1128721732,3.294,0.9607500000000001,3.43125,53.44,15.64,55.6816235395,134.92,57.314,1.36075,57.3301511995,3.294,0.9607500000000001,3.43125,54.02,0.4,54.0214809127,135.07,58.514,17.91075,61.193816367,3.294,0.9607500000000001,3.43125,55.22,16.95,57.7628851426,134.89
2020-05-18 10:30:00,56.93936,16.80773,59.3682617647,3.2493600000000002,0.9477300000000001,3.38475,53.69,15.86,55.9835306139,135.78,56.89936,16.73773,59.310106845,3.2493600000000002,0.9477300000000001,3.38475,53.65,15.79,55.9253663376,135.74,57.54936,1.3677300000000001,57.5656105827,3.2493600000000002,0.9477300000000001,3.38475,54.3,0.42,54.3016242851,135.81,58.65936,18.05773,61.375908371,3.2493600000000002,0.9477300000000001,3.38475,55.41,17.11,57.9915528331,135.6
2020-05-18 11:00:00,58.46872,15.99171,60.6162190108,3.22872,0.94171,3.36325,55.24,15.05,57.2534723838,135.78,58.40872,15.921710000000001,60.5398994165,3.22872,0.94171,3.36325,55.18,14.98,57.1772052482,135.83,59.11872,2.21171,59.1600770416,3.22872,0.94171,3.36325,55.89,1.27,55.9044273739,135.81,60.17872,17.23171,62.5972057712,3.22872,0.94171,3.36325,56.95,16.29,59.2339986832,135.6
2020-05-18 11:30:00,58.02104,16.21697,60.244760757,3.76104,1.09697,3.91775,54.26,15.12,56.3272758084,136.18,57.96104,16.14697,60.1681543515,3.76104,1.09697,3.91775,54.2,15.05,56.2507111066,136.15,58.69104,2.35697,58.7383476433,3.76104,1.09697,3.91775,54.93,1.26,54.9444492192,136.21,59.71104,17.45697,62.2105626036,3.76104,1.09697,3.91775,55.95,16.36,58.2928134507,136.01
2020-05-18 12:00:00,58.53888,15.74509,60.6193725699,3.54888,1.03509,3.69675,54.99,14.71,56.9234942708,135.91,58.46888,15.67509,60.5336135958,3.54888,1.03509,3.69675,54.92,14.64,56.8378043207,135.88,59.21888,2.64509,59.277923796,3.54888,1.03509,3.69675,55.67,1.6099999999999999,55.6932760753,135.96,60.21888,16.97509,62.5657029767,3.54888,1.03509,3.69675,56.67,15.94,58.8691132938,135.77
2020-05-18 12:30:00,58.44584,16.05587,60.6111142841,3.82584,1.11587,3.98525,54.62,14.94,56.6263896077,135.63,58.36584,15.98587,60.5154469418,3.82584,1.11587,3.98525,54.54,14.87,56.5307748045,135.6,59.10584,2.42587,59.1556013186,3.82584,1.11587,3.98525,55.28,1.31,55.29551971,135.68,60.11584,17.28587,62.5517027791,3.82584,1.11587,3.98525,56.29,16.17,58.5664835892,135.48
2020-05-18 13:00:00,58.60416,15.85163,60.7101453051,3.43416,1.00163,3.5772500000000003,55.17,14.85,57.1336275761,135.81,58.53416,15.78163,60.6243163455,3.43416,1.00163,3.5772500000000003,55.1,14.78,57.0478606084,135.78,59.26416,2.45163,59.3148476367,3.43416,1.00163,3.5772500000000003,55.83,1.45,55.8488263082,135.83,60.30416,17.08163,62.6767404765,3.43416,1.00163,3.5772500000000003,56.87,16.08,59.0996049056,135.64
2020-05-18 13:30:00,58.58744,15.695920000000001,60.6535244681,2.79744,0.8159200000000001,2.914,55.79,14.88,57.7402675782,135.81,58.50744,15.61592,60.5555735899,2.79744,0.8159200000000001,2.914,55.71,14.8,57.6423811097,135.78,59.25744,2.24592,59.2999861046,2.79744,0.8159200000000001,2.914,56.46,1.43,56.4781063776,135.83,60.28744,16.92592,62.618385396,2.79744,0.8159200000000001,2.914,57.49,16.11,59.7045408658,135.64
2020-05-18 14:00:00,56.96184,16.08887,59.1903957924,3.32184,0.9688700000000001,3.4602500000000003,53.64,15.12,55.7302790232,136.19,56.89184,16.01887,59.1040240141,3.32184,0.9688700000000001,3.4602500000000003,53.57,15.05,55.6439340809,136.17,57.63184,2.24887,57.675700239,3.32184,0.9688700000000001,3.4602500000000003,54.31,1.28,54.3250816842,136.23,58.60184,17.32887,61.1102723514,3.32184,0.9688700000000001,3.4602500000000003,55.28,16.36,57.6500477016,136.06
2020-05-18 14:30:00,56.3884,16.42995,58.7332521793,3.4284,0.9999500000000001,3.57125,52.96,15.43,55.1620023204,136.19,56.3284,16.36995,58.6588775,3.4284,0.9999500000000001,3.57125,52.9,15.37,55.0876292828,136.17,57.0784,1.97995,57.1127301796,3.4284,0.9999500000000001,3.57125,53.65,0.98,53.6589498593,136.32,58.0484,17.68995,60.6840265108,3.4284,0.9999500000000001,3.57125,54.62,16.69,57.1130501724,136.06
2020-05-18 15:00:00,56.3212,16.8041,58.7746148116,3.2712,0.9541000000000001,3.4075,53.05,15.85,55.3671834212,136.36,56.2612,16.7241,58.6942769463,3.2712,0.9541000000000001,3.4075,52.99,15.77,55.286824832,136.32,56.9912,1.5641,57.012659,3.2712,0.9541000000000001,3.4075,53.72,0.61,53.7234632167,136.41,57.9912,18.0641,60.7395339647,3.2712,0.9541000000000001,3.4075,54.72,17.11,57.3326303251,136.19
2020-05-18 15:30:00,56.36448,16.93964,58.8549573868,1.88448,0.54964,1.963,54.48,16.39,56.8920249244,136.09,56.31448,16.86964,58.7869493289,1.88448,0.54964,1.963,54.43,16.32,56.8240028509,136.07,57.03448,0.5996400000000001,57.0376321125,1.88448,0.54964,1.963,55.15,0.05,55.1500226655,136.17,58.08448,18.21964,60.8749710357,1.88448,0.54964,1.963,56.2,17.67,58.9123832483,135.94
2020-05-18 16:00:00,56.55136,17.05498,59.0671538222,1.9713600000000002,0.57498,2.0535,54.58,16.48,57.0137422031,135.72,56.50136,16.98498,58.9990951409,1.9713600000000002,0.57498,2.0535,54.53,16.41,56.9456670871,135.7,57.19136,0.7249800000000001,57.1959548801,1.9713600000000002,0.57498,2.0535,55.22,0.15,55.2202037302,135.78,58.30136,18.32498,61.1134475369,1.9713600000000002,0.57498,2.0535,56.33,17.75,59.0604046718,135.55
2020-05-18 16:30:00,57.43424,17.90707,60.1610761237,2.66424,0.77707,2.77525,54.77,17.13,57.3863206697,136.62,57.38424,17.83707,60.0925292076,2.66424,0.77707,2.77525,54.72,17.06,57.3177284965,136.59,58.09424,1.37707,58.1105587907,2.66424,0.77707,2.77525,55.43,0.6000000000000001,55.4332472439,136.69,59.15424,19.20707,62.1943377484,2.66424,0.77707,2.77525,56.49,18.43,59.4204089518,136.44
2020-05-18 17:00:00,59.26688,17.76534,61.8722099997,1.76688,0.51534,1.8405,57.5,17.25,60.0317624262,136.2,59.21688,17.69534,61.8042388081,1.76688,0.51534,1.8405,57.45,17.18,59.9637799009,136.15,59.90688,1.34534,59.9219843718,1.76688,0.51534,1.8405,58.14,0.8300000000000001,58.1459241908,136.3,61.06688,19.05534,63.9708512953,1.76688,0.51534,1.8405,59.3,18.54,62.1306816315,136.04
2020-05-18 17:30:00,60.78256,17.82783,63.3431221417,1.67256,0.48783000000000004,1.74225,59.11,17.34,61.6008741821,135.97,60.73256,17.75783,63.2754642058,1.67256,0.48783000000000004,1.74225,59.06,17.27,61.533214608,135.94,61.40256,1.47783,61.4203415495,1.67256,0.48783000000000004,1.74225,59.73,0.99,59.7382038565,136.06,62.63256,19.12783,65.4882543107,1.67256,0.48783000000000004,1.74225,60.96,18.64,63.7461465502,135.8
2020-05-18 18:00:00,62.45936,17.59398,64.8900592067,1.65936,0.48398,1.7285,60.8,17.11,63.161634716,135.4,62.41936,17.51398,64.8299004955,1.65936,0.48398,1.7285,60.76,17.03,63.1014936432,135.36,63.04936,1.37398,63.0643292,1.65936,0.48398,1.7285,61.39,0.89,61.3964510375,135.48,64.35936,18.87398,67.0697721828,1.65936,0.48398,1.7285,62.7,18.39,65.3412740923,135.22
2020-05-18 18:30:00,61.43888,18.37759,64.1285567424,1.32888,0.38759000000000005,1.38425,60.11,17.99,62.7443399838,135.18,61.39888,18.29759,64.0673416419,1.32888,0.38759000000000005,1.38425,60.07,17.91,62.683115749,135.15,61.98888,2.20759,62.0281766398,1.32888,0.38759000000000005,1.38425,60.66,1.82,60.6872968586,135.29,63.35888,19.67759,66.3442177063,1.32888,0.38759000000000005,1.38425,62.03,19.29,64.9601801106,135.03
2020-05-18 19:00:00,59.99632,18.73726,62.8541432672,1.15632,0.33726,1.2045,58.84,18.4,61.6498629358,134.89,59.99632,18.66726,62.8333113042,1.15632,0.33726,1.2045,58.84,18.33,61.6290069691,134.86,60.52632,2.63726,60.5837482585,1.15632,0.33726,1.2045,59.37,2.3,59.4145344171,135.0,61.93632,20.04726,65.0999260265,1.15632,0.33726,1.2045,60.78,19.71,63.8959505759,134.73
2020-05-18 19:30:00,58.82672,19.01321,61.8230146504,0.9367200000000001,0.27321,0.9757500000000001,57.89,18.74,60.8476762087,134.56,58.83672,18.94321,61.8110412909,0.9367200000000001,0.27321,0.9757500000000001,57.9,18.67,60.8356712793,134.53,59.34672,2.99321,59.4221547982,0.9367200000000001,0.27321,0.9757500000000001,58.41,2.7199999999999998,58.4732973245,134.66,60.73672,20.32321,64.0467174886,0.9367200000000001,0.27321,0.9757500000000001,59.8,20.05,63.0717250438,134.39
2020-05-18 20:00:00,57.65216,19.45188,60.8452725214,0.9321600000000001,0.27188,0.971,56.72,19.18,59.8751267222,135.7,57.64216,19.37188,60.8102651219,0.9321600000000001,0.27188,0.971,56.71,19.1,59.8400710227,135.68,58.19216,3.1518800000000002,58.2774556154,0.9321600000000001,0.27188,0.971,57.26,2.88,57.332381775,135.81,59.53216,20.78188,63.0552504602,0.9321600000000001,0.27188,0.971,58.6,20.51,62.0855868942,135.55
2020-05-18 20:30:00,56.84384,19.85612,60.212022449,0.84384,0.24612000000000003,0.879,56.0,19.61,59.3342405361,135.43,56.84384,19.78612,60.188974826,0.84384,0.24612000000000003,0.879,56.0,19.54,59.3111422922,135.41,57.38384,3.63612,57.4989257447,0.84384,0.24612000000000003,0.879,56.54,3.39,56.6415368789,135.52,58.71384,21.20612,62.4260725418,0.84384,0.24612000000000003,0.879,57.87,20.96,61.5488302082,135.24
2020-05-18 21:00:00,56.65824,19.742820000000002,59.9994591763,0.7982400000000001,0.23282000000000003,0.8315,55.86,19.51,59.1690772279,135.68,56.64824,19.67282,59.9670154489,0.7982400000000001,0.23282000000000003,0.8315,55.85,19.44,59.1365885049,135.66,57.19824,3.44282,57.3017597343,0.7982400000000001,0.23282000000000003,0.8315,56.4,3.21,56.4912745475,135.82,58.50824,21.09282,62.1942216243,0.7982400000000001,0.23282000000000003,0.8315,57.71,20.86,61.3643520295,135.54
2020-05-18 21:30:00,56.63408,19.58744,59.9256774947,0.81408,0.23744,0.848,55.82,19.35,59.0787178263,135.01,56.61408,19.52744,59.8871853338,0.81408,0.23744,0.848,55.8,19.29,59.0401905485,134.99,57.16408,3.43744,57.2673383003,0.81408,0.23744,0.848,56.35,3.2,56.4407875565,135.12,58.47408,20.92744,62.1061653687,0.81408,0.23744,0.848,57.66,20.69,61.2597069859,134.85
2020-05-18 22:00:00,55.30808,19.75569,58.73049464,0.80808,0.23569,0.8417500000000001,54.5,19.52,57.8902444286,134.75,55.30808,19.68569,58.7069851386,0.80808,0.23569,0.8417500000000001,54.5,19.45,57.8666786674,134.72,55.84808,3.64569,55.9669464529,0.80808,0.23569,0.8417500000000001,55.04,3.41,55.145532004,134.86,57.09808,21.07569,60.8635806428,0.80808,0.23569,0.8417500000000001,56.29,20.84,60.0239094028,134.58
2020-05-18 22:30:00,52.86704,20.44247,56.6817298436,0.7970400000000001,0.23247,0.83025,52.07,20.21,55.8545342833,135.3,52.85704,20.36247,56.6435950665,0.7970400000000001,0.23247,0.83025,52.06,20.13,55.8163103403,135.27,53.42704,4.21247,53.5928493986,0.7970400000000001,0.23247,0.83025,52.63,3.98,52.7802737772,135.41,54.60704,21.77247,58.7874924407,0.7970400000000001,0.23247,0.83025,53.81,21.54,57.961087809,135.13
2020-05-18 23:00:00,49.838,21.14275,54.137252623,0.798,0.23275,0.83125,49.04,20.91,53.3118157635,135.69,49.828,21.07275,54.1007428467,0.798,0.23275,0.83125,49.03,20.84,53.275195917,135.68,50.388,4.82275,50.6182720128,0.798,0.23275,0.83125,49.59,4.59,49.8019698406,135.79,51.508,22.49275,56.2049630065,0.798,0.23275,0.83125,50.71,22.26,55.3806076167,135.52
2020-05-18 23:30:00,46.68728,21.75254,51.506068674,0.7972800000000001,0.23254000000000002,0.8305,45.89,21.52,50.6853282519,135.54,46.68728,21.68254,51.4765447039,0.7972800000000001,0.23254000000000002,0.8305,45.89,21.45,50.6556472666,135.52,47.21728,5.48254,47.5345114149,0.7972800000000001,0.23254000000000002,0.8305,46.42,5.25,46.7159383937,135.65,48.29728,23.12254,53.5469804139,0.7972800000000001,0.23254000000000002,0.8305,47.5,22.89,52.7276217935,135.37
2020-05-19 00:00:00,44.46176,22.24093,49.7142541889,0.79176,0.23093000000000002,0.8247500000000001,43.67,22.01,48.9030571641,136.0,44.47176,22.17093,49.6919266538,0.79176,0.23093000000000002,0.8247500000000001,43.68,21.94,48.8805278204,135.97,45.01176,5.86093,45.3917287483,0.79176,0.23093000000000002,0.8247500000000001,44.22,5.63,44.576959295099996,136.1,46.05176,23.61093,51.751720885,0.79176,0.23093000000000002,0.8247500000000001,45.26,23.38,50.9420455027,135.83
2020-05-19 00:30:00,41.77,22.42,47.4066377209,0.0,0.0,0.0,41.77,22.42,47.4066377209,136.11,41.79,22.35,47.3912080454,0.0,0.0,0.0,41.79,22.35,47.3912080454,136.09,42.31,6.02,42.7361264038,0.0,0.0,0.0,42.31,6.02,42.7361264038,136.27,43.32,23.81,49.432160584,0.0,0.0,0.0,43.32,23.81,49.432160584,136.0
2020-05-19 01:00:00,40.69,22.44,46.467512307,0.0,0.0,0.0,40.69,22.44,46.467512307,136.03,40.72,22.38,46.4648555362,0.0,0.0,0.0,40.72,22.38,46.4648555362,136.0,41.23,6.07,41.6744262108,0.0,0.0,0.0,41.23,6.07,41.6744262108,136.16,42.23,23.83,48.4896050716,0.0,0.0,0.0,42.23,23.83,48.4896050716,135.88
2020-05-19 01:30:00,40.26,22.66,46.1989523691,0.0,0.0,0.0,40.26,22.66,46.1989523691,136.27,40.29,22.58,46.1859340059,0.0,0.0,0.0,40.29,22.58,46.1859340059,136.25,40.82,6.24,41.2941884531,0.0,0.0,0.0,40.82,6.24,41.2941884531,136.38,41.79,24.05,48.2162482987,0.0,0.0,0.0,41.79,24.05,48.2162482987,136.09
2020-05-19 02:00:00,40.3,22.65,46.2289141123,0.0,0.0,0.0,40.3,22.65,46.2289141123,136.16,40.33,22.58,46.2208318835,0.0,0.0,0.0,40.33,22.58,46.2208318835,136.13,40.85,6.24,41.3238442065,0.0,0.0,0.0,40.85,6.24,41.3238442065,136.29,41.84,24.04,48.2546080701,0.0,0.0,0.0,41.84,24.04,48.2546080701,136.0
2020-05-19 02:30:00,40.13,22.79,46.1497670633,0.0,0.0,0.0,40.13,22.79,46.1497670633,136.35,39.98,22.62,45.9354416546,0.0,0.0,0.0,39.98,22.62,45.9354416546,136.33,40.51,6.22,40.9847349632,0.0,0.0,0.0,40.51,6.22,40.9847349632,136.49,41.47,24.09,47.9592431133,0.0,0.0,0.0,41.47,24.09,47.9592431133,136.21
2020-05-19 03:00:00,39.32,22.65,45.3771407209,0.0,0.0,0.0,39.32,22.65,45.3771407209,136.67,39.34,22.59,45.3645643647,0.0,0.0,0.0,39.34,22.59,45.3645643647,136.64,39.88,6.1,40.343827285,0.0,0.0,0.0,39.88,6.1,40.343827285,136.77,40.81,24.06,47.3744625299,0.0,0.0,0.0,40.81,24.06,47.3744625299,136.49
2020-05-19 03:30:00,38.78,22.76,44.9656090807,0.0,0.0,0.0,38.78,22.76,44.9656090807,136.67,38.81,22.69,44.9561141559,0.0,0.0,0.0,38.81,22.69,44.9561141559,136.64,39.35,6.22,39.838560466,0.0,0.0,0.0,39.35,6.22,39.838560466,136.77,40.27,24.16,46.9614576009,0.0,0.0,0.0,40.27,24.16,46.9614576009,136.49
2020-05-19 04:00:00,38.71,22.3,44.6738637237,0.0,0.0,0.0,38.71,22.3,44.6738637237,136.67,38.73,22.24,44.6612863675,0.0,0.0,0.0,38.73,22.24,44.6612863675,136.64,39.27,5.73,39.6858387841,0.0,0.0,0.0,39.27,5.73,39.6858387841,136.77,40.21,23.7,46.6747694156,0.0,0.0,0.0,40.21,23.7,46.6747694156,136.49
2020-05-19 04:30:00,38.91,22.06,44.7284216131,0.0,0.0,0.0,38.91,22.06,44.7284216131,136.67,38.93,21.99,44.7113520261,0.0,0.0,0.0,38.93,21.99,44.7113520261,136.64,39.48,5.5,39.8612644054,0.0,0.0,0.0,39.48,5.5,39.8612644054,136.77,40.41,23.46,46.7262206903,0.0,0.0,0.0,40.41,23.46,46.7262206903,136.49
2020-05-19 05:00:00,38.72,22.04,44.5533388199,0.0,0.0,0.0,38.72,22.04,44.5533388199,136.88,38.75,21.98,44.5497800219,0.0,0.0,0.0,38.75,21.98,44.5497800219,136.86,39.29,5.44,39.6648169036,0.0,0.0,0.0,39.29,5.44,39.6648169036,136.98,40.21,23.44,46.5432884528,0.0,0.0,0.0,40.21,23.44,46.5432884528,136.69
2020-05-19 05:30:00,38.35,22.29,44.3572609614,0.0,0.0,0.0,38.35,22.29,44.3572609614,136.61,38.4,22.23,44.3704056777,0.0,0.0,0.0,38.4,22.23,44.3704056777,136.58,38.91,5.75,39.3325641168,0.0,0.0,0.0,38.91,5.75,39.3325641168,136.73,39.86,23.68,46.3633691614,0.0,0.0,0.0,39.86,23.68,46.3633691614,136.45
2020-05-19 06:00:00,38.99,22.1,44.8177431382,0.0,0.0,0.0,38.99,22.1,44.8177431382,136.09,39.01,22.03,44.8006807984,0.0,0.0,0.0,39.01,22.03,44.8006807984,136.07,39.52,5.68,39.9260917196,0.0,0.0,0.0,39.52,5.68,39.9260917196,136.19,40.52,23.49,46.8364227925,0.0,0.0,0.0,40.52,23.49,46.8364227925,135.92
2020-05-19 06:30:00,42.23,20.63,46.9996787223,0.0,0.0,0.0,42.23,20.63,46.9996787223,135.38,42.25,20.57,46.991354524,0.0,0.0,0.0,42.25,20.57,46.991354524,135.36,42.76,4.38,42.9837411122,0.0,0.0,0.0,42.76,4.38,42.9837411122,135.49,43.81,21.97,49.0101724135,0.0,0.0,0.0,43.81,21.97,49.0101724135,135.21
2020-05-19 07:00:00,44.83,19.49,48.8834225479,0.0,0.0,0.0,44.83,19.49,48.8834225479,134.94,44.85,19.43,48.8778825237,0.0,0.0,0.0,44.85,19.43,48.8778825237,134.92,45.37,3.33,45.4920410621,0.0,0.0,0.0,45.37,3.33,45.4920410621,135.09,46.46,20.82,50.9117275291,0.0,0.0,0.0,46.46,20.82,50.9117275291,134.81
2020-05-19 07:30:00,48.05,17.84,51.2549324456,0.0,0.0,0.0,48.05,17.84,51.2549324456,134.36,48.04,17.78,51.2247010728,0.0,0.0,0.0,48.04,17.78,51.2247010728,134.33,48.57,1.81,48.6037138499,0.0,0.0,0.0,48.57,1.81,48.6037138499,134.47,49.71,19.11,53.2567009868,0.0,0.0,0.0,49.71,19.11,53.2567009868,134.19
2020-05-19 08:00:00,50.87,16.41,53.4513330049,0.0,0.0,0.0,50.87,16.41,53.4513330049,135.88,50.84,16.34,53.401322081,0.0,0.0,0.0,50.84,16.34,53.401322081,135.84,51.45,0.28,51.4507618991,0.0,0.0,0.0,51.45,0.28,51.4507618991,135.99,52.58,17.69,55.4760533924,0.0,0.0,0.0,52.58,17.69,55.4760533924,135.71
2020-05-19 08:30:00,53.53,15.21,55.6489442847,0.0,0.0,0.0,53.53,15.21,55.6489442847,135.18,53.5,15.15,55.6037094086,0.0,0.0,0.0,53.5,15.15,55.6037094086,135.17,54.1,0.9500000000000001,54.1083403922,0.0,0.0,0.0,54.1,0.9500000000000001,54.1083403922,135.33,55.25,16.46,57.6497536855,0.0,0.0,0.0,55.25,16.46,57.6497536855,135.04
2020-05-19 09:00:00,54.52,14.6,56.4410347177,0.0,0.0,0.0,54.52,14.6,56.4410347177,134.92,54.48,14.55,56.3894750818,0.0,0.0,0.0,54.48,14.55,56.3894750818,134.9,55.11,1.49,55.1301387627,0.0,0.0,0.0,55.11,1.49,55.1301387627,135.06,56.28,15.84,58.4666058533,0.0,0.0,0.0,56.28,15.84,58.4666058533,134.76
2020-05-19 09:30:00,54.18,14.32,56.0404746589,0.0,0.0,0.0,54.18,14.32,56.0404746589,134.46,54.15,14.25,55.9936157075,0.0,0.0,0.0,54.15,14.25,55.9936157075,134.43,54.78,1.69,54.8060626208,0.0,0.0,0.0,54.78,1.69,54.8060626208,134.6,55.91,15.54,58.0294726841,0.0,0.0,0.0,55.91,15.54,58.0294726841,134.31
2020-05-19 10:00:00,54.23,14.21,56.0608330298,0.0,0.0,0.0,54.23,14.21,56.0608330298,134.81,54.17,14.15,55.9876004129,0.0,0.0,0.0,54.17,14.15,55.9876004129,134.79,54.82,1.85,54.8512069147,0.0,0.0,0.0,54.82,1.85,54.8512069147,134.96,55.93,15.43,58.0193915859,0.0,0.0,0.0,55.93,15.43,58.0193915859,134.67
2020-05-19 10:30:00,53.74,13.71,55.4612630581,0.0,0.0,0.0,53.74,13.71,55.4612630581,135.36,53.69,13.65,55.398001769,0.0,0.0,0.0,53.69,13.65,55.398001769,135.34,54.39,2.5,54.4474250998,0.0,0.0,0.0,54.39,2.5,54.4474250998,135.51,55.43,14.93,57.4054858006,0.0,0.0,0.0,55.43,14.93,57.4054858006,135.24
2020-05-19 11:00:00,53.77,13.41,55.416973934,0.0,0.0,0.0,53.77,13.41,55.416973934,135.44,53.71,13.35,55.3442553478,0.0,0.0,0.0,53.71,13.35,55.3442553478,135.34,54.42,2.8,54.4919847317,0.0,0.0,0.0,54.42,2.8,54.4919847317,135.51,55.42,14.62,57.3159733408,0.0,0.0,0.0,55.42,14.62,57.3159733408,135.24
2020-05-19 11:30:00,55.4,13.33,56.9811275775,0.0,0.0,0.0,55.4,13.33,56.9811275775,135.62,55.3,13.26,56.8675443465,0.0,0.0,0.0,55.3,13.26,56.8675443465,135.6,56.07,2.91,56.1454628621,0.0,0.0,0.0,56.07,2.91,56.1454628621,135.76,57.07,14.54,58.8930938226,0.0,0.0,0.0,57.07,14.54,58.8930938226,135.47
2020-05-19 12:00:00,55.17,13.26,56.7411358716,0.0,0.0,0.0,55.17,13.26,56.7411358716,135.62,55.09,13.19,56.6470140431,0.0,0.0,0.0,55.09,13.19,56.6470140431,135.6,55.84,2.96,55.9183976881,0.0,0.0,0.0,55.84,2.96,55.9183976881,135.76,56.82,14.46,58.6310839061,0.0,0.0,0.0,56.82,14.46,58.6310839061,135.47
2020-05-19 12:30:00,55.46,13.12,56.990753636,0.0,0.0,0.0,55.46,13.12,56.990753636,135.33,55.37,13.05,56.8870758609,0.0,0.0,0.0,55.37,13.05,56.8870758609,135.32,56.16,3.04,56.2422190174,0.0,0.0,0.0,56.16,3.04,56.2422190174,135.47,57.11,14.32,58.8779627705,0.0,0.0,0.0,57.11,14.32,58.8779627705,135.17
2020-05-19 13:00:00,54.58,13.57,56.2416331555,0.0,0.0,0.0,54.58,13.57,56.2416331555,135.79,54.48,13.5,56.1277150791,0.0,0.0,0.0,54.48,13.5,56.1277150791,135.76,55.26,2.68,55.324949164,0.0,0.0,0.0,55.26,2.68,55.324949164,135.89,56.19,14.77,58.0987865622,0.0,0.0,0.0,56.19,14.77,58.0987865622,135.61
2020-05-19 13:30:00,53.65,13.86,55.4113896234,0.0,0.0,0.0,53.65,13.86,55.4113896234,135.89,53.58,13.8,55.3286218878,0.0,0.0,0.0,53.58,13.8,55.3286218878,135.87,54.37,2.45,54.4251724848,0.0,0.0,0.0,54.37,2.45,54.4251724848,136.03,55.27,15.08,57.2903072081,0.0,0.0,0.0,55.27,15.08,57.2903072081,135.74
2020-05-19 14:00:00,52.96,13.86,54.7435950591,0.0,0.0,0.0,52.96,13.86,54.7435950591,136.25,52.87,13.78,54.6363002042,0.0,0.0,0.0,52.87,13.78,54.6363002042,136.23,53.65,2.5300000000000002,53.7096211121,0.0,0.0,0.0,53.65,2.5300000000000002,53.7096211121,136.37,54.55,15.07,56.5933511996,0.0,0.0,0.0,54.55,15.07,56.5933511996,136.08
2020-05-19 14:30:00,51.29,14.6,53.327517287,0.0,0.0,0.0,51.29,14.6,53.327517287,136.44,51.2,14.53,53.2218084999,0.0,0.0,0.0,51.2,14.53,53.2218084999,136.42,51.99,1.85,52.022904571,0.0,0.0,0.0,51.99,1.85,52.022904571,136.56,52.84,15.83,55.1602619646,0.0,0.0,0.0,52.84,15.83,55.1602619646,136.26
2020-05-19 15:00:00,50.34,15.12,52.5616780554,0.0,0.0,0.0,50.34,15.12,52.5616780554,136.54,50.26,15.05,52.4649416277,0.0,0.0,0.0,50.26,15.05,52.4649416277,136.52,51.05,1.32,51.0670627704,0.0,0.0,0.0,51.05,1.32,51.0670627704,136.67,51.88,16.37,54.4013906072,0.0,0.0,0.0,51.88,16.37,54.4013906072,136.38
2020-05-19 15:30:00,49.46,15.56,51.8498331723,0.0,0.0,0.0,49.46,15.56,51.8498331723,135.62,49.38,15.49,51.7525313391,0.0,0.0,0.0,49.38,15.49,51.7525313391,135.6,50.13,0.7000000000000001,50.1348870548,0.0,0.0,0.0,50.13,0.7000000000000001,50.1348870548,135.74,50.99,16.79,53.6831835867,0.0,0.0,0.0,50.99,16.79,53.6831835867,135.44
2020-05-19 16:00:00,49.86,15.7,52.2734119797,0.0,0.0,0.0,49.86,15.7,52.2734119797,135.01,49.8,15.63,52.195180812,0.0,0.0,0.0,49.8,15.63,52.195180812,135.0,50.53,0.45,50.5320037204,0.0,0.0,0.0,50.53,0.45,50.5320037204,135.15,51.42,16.91,54.1291464924,0.0,0.0,0.0,51.42,16.91,54.1291464924,134.84
2020-05-19 16:30:00,50.91,16.5,53.5170823196,0.0,0.0,0.0,50.91,16.5,53.5170823196,135.26,50.84,16.42,53.425855164,0.0,0.0,0.0,50.84,16.42,53.425855164,135.24,51.57,0.31,51.5709317348,0.0,0.0,0.0,51.57,0.31,51.5709317348,135.39,52.49,17.73,55.4035468179,0.0,0.0,0.0,52.49,17.73,55.4035468179,135.08
2020-05-19 17:00:00,52.66,16.7,55.244597926,0.0,0.0,0.0,52.66,16.7,55.244597926,134.75,52.59,16.63,55.1567312302,0.0,0.0,0.0,52.59,16.63,55.1567312302,134.75,53.28,0.63,53.283724532,0.0,0.0,0.0,53.28,0.63,53.283724532,134.91,54.32,17.93,57.2026861257,0.0,0.0,0.0,54.32,17.93,57.2026861257,134.6
2020-05-19 17:30:00,54.98,16.78,57.4836394116,0.0,0.0,0.0,54.98,16.78,57.4836394116,134.75,54.93,16.71,57.4154073398,0.0,0.0,0.0,54.93,16.71,57.4154073398,134.75,55.6,0.68,55.6041581179,0.0,0.0,0.0,55.6,0.68,55.6041581179,134.91,56.7,18.01,59.4915968856,0.0,0.0,0.0,56.7,18.01,59.4915968856,134.6
2020-05-19 18:00:00,56.94,16.71,59.3412815837,0.0,0.0,0.0,56.94,16.71,59.3412815837,134.32,56.88,16.64,59.2640194384,0.0,0.0,0.0,56.88,16.64,59.2640194384,134.29,57.52,0.71,57.5243817872,0.0,0.0,0.0,57.52,0.71,57.5243817872,134.46,58.72,17.95,61.4022874167,0.0,0.0,0.0,58.72,17.95,61.4022874167,134.16
2020-05-19 18:30:00,58.2,16.85,60.5901188314,0.0,0.0,0.0,58.2,16.85,60.5901188314,134.01,58.15,16.76,60.5171058462,0.0,0.0,0.0,58.15,16.76,60.5171058462,134.0,58.76,0.89,58.7667397428,0.0,0.0,0.0,58.76,0.89,58.7667397428,134.17,60.03,18.07,62.690715421,0.0,0.0,0.0,60.03,18.07,62.690715421,133.86
2020-05-19 19:00:00,57.53,17.22,60.0518883966,0.0,0.0,0.0,57.53,17.22,60.0518883966,134.01,57.51,17.15,60.012686992,0.0,0.0,0.0,57.51,17.15,60.012686992,134.0,58.09,1.28,58.1041005438,0.0,0.0,0.0,58.09,1.28,58.1041005438,134.17,59.38,18.46,62.1832453318,0.0,0.0,0.0,59.38,18.46,62.1832453318,133.86
2020-05-19 19:30:00,57.21,17.4,59.7975258686,0.0,0.0,0.0,57.21,17.4,59.7975258686,134.01,57.18,17.33,59.7484836628,0.0,0.0,0.0,57.18,17.33,59.7484836628,134.0,57.78,1.45,57.7981911482,0.0,0.0,0.0,57.78,1.45,57.7981911482,134.17,59.04,18.65,61.9156208077,0.0,0.0,0.0,59.04,18.65,61.9156208077,133.86
