Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-05-19 20:00:00,56.26,17.9,59.0389498552,0.0,0.0,0.0,56.26,17.9,59.0389498552,134.76,56.24,17.82,58.9956778078,0.0,0.0,0.0,56.24,17.82,58.9956778078,134.75,56.84,1.8,56.8684939136,0.0,0.0,0.0,56.84,1.8,56.8684939136,134.9,58.07,19.16,61.1492477468,0.0,0.0,0.0,58.07,19.16,61.1492477468,134.61
2020-05-19 20:30:00,55.75,18.33,58.6860409297,0.0,0.0,0.0,55.75,18.33,58.6860409297,134.87,55.72,18.25,58.6325924721,0.0,0.0,0.0,55.72,18.25,58.6325924721,134.85,56.32,2.19,56.3625629297,0.0,0.0,0.0,56.32,2.19,56.3625629297,135.01,57.54,19.6,60.7866070775,0.0,0.0,0.0,57.54,19.6,60.7866070775,134.71
2020-05-19 21:00:00,55.48,18.34,58.4327476677,0.0,0.0,0.0,55.48,18.34,58.4327476677,134.62,55.44,18.27,58.3728232999,0.0,0.0,0.0,55.44,18.27,58.3728232999,134.61,56.05,2.26,56.0955443863,0.0,0.0,0.0,56.05,2.26,56.0955443863,134.73,57.25,19.62,60.5186491918,0.0,0.0,0.0,57.25,19.62,60.5186491918,134.44
2020-05-19 21:30:00,55.26,18.61,58.309516376,0.0,0.0,0.0,55.26,18.61,58.309516376,134.38,55.22,18.54,58.2492918412,0.0,0.0,0.0,55.22,18.54,58.2492918412,134.35,55.83,2.56,55.8886616408,0.0,0.0,0.0,55.83,2.56,55.8886616408,134.51,57.03,19.9,60.402242508,0.0,0.0,0.0,57.03,19.9,60.402242508,134.21
2020-05-19 22:00:00,54.77,18.69,57.87114134,0.0,0.0,0.0,54.77,18.69,57.87114134,134.62,54.75,18.62,57.8296368655,0.0,0.0,0.0,54.75,18.62,57.8296368655,134.61,55.34,2.6,55.4010433115,0.0,0.0,0.0,55.34,2.6,55.4010433115,134.77,56.54,19.99,59.9697565444,0.0,0.0,0.0,56.54,19.99,59.9697565444,134.47
2020-05-19 22:30:00,52.56,19.39,56.0225463541,0.0,0.0,0.0,52.56,19.39,56.0225463541,135.78,52.52,19.31,55.9573632331,0.0,0.0,0.0,52.52,19.31,55.9573632331,135.76,53.17,3.01,53.2551312082,0.0,0.0,0.0,53.17,3.01,53.2551312082,135.91,54.25,20.69,58.0615070421,0.0,0.0,0.0,54.25,20.69,58.0615070421,135.62
2020-05-19 23:00:00,48.71,20.38,52.8015956198,0.0,0.0,0.0,48.71,20.38,52.8015956198,136.09,48.68,20.3,52.7430791668,0.0,0.0,0.0,48.68,20.3,52.7430791668,136.07,49.33,3.96,49.4886906273,0.0,0.0,0.0,49.33,3.96,49.4886906273,136.16,50.31,21.71,54.7943445987,0.0,0.0,0.0,50.31,21.71,54.7943445987,135.88
2020-05-19 23:30:00,45.64,21.22,50.3318785662,0.0,0.0,0.0,45.64,21.22,50.3318785662,136.22,45.64,21.15,50.3024065031,0.0,0.0,0.0,45.64,21.15,50.3024065031,136.21,46.23,4.79,46.4774891749,0.0,0.0,0.0,46.23,4.79,46.4774891749,136.36,47.22,22.57,52.3367299322,0.0,0.0,0.0,47.22,22.57,52.3367299322,136.08
2020-05-20 00:00:00,43.79,21.45,48.7613227876,0.0,0.0,0.0,43.79,21.45,48.7613227876,135.84,43.8,21.37,48.735171078,0.0,0.0,0.0,43.8,21.37,48.735171078,135.83,44.34,5.12,44.6346278129,0.0,0.0,0.0,44.34,5.12,44.6346278129,135.98,45.36,22.8,50.767800819,0.0,0.0,0.0,45.36,22.8,50.767800819,135.69
2020-05-20 00:30:00,43.29312,21.77966,48.4628499889,0.75312,0.21966000000000002,0.7845000000000001,42.54,21.56,47.6915631952,136.19,43.29312,21.70966,48.4314317014,0.75312,0.21966000000000002,0.7845000000000001,42.54,21.49,47.6599590852,136.17,43.84312,5.35966,44.1695044873,0.75312,0.21966000000000002,0.7845000000000001,43.09,5.14,43.3954801794,136.28,44.82312,23.14966,50.4481797952,0.75312,0.21966000000000002,0.7845000000000001,44.07,22.93,49.678464147,135.99
2020-05-20 01:00:00,42.28032,22.13176,47.7225340903,0.7603200000000001,0.22176,0.792,41.52,21.91,46.9463363853,136.62,42.29032,22.06176,47.6989771379,0.7603200000000001,0.22176,0.792,41.53,21.84,46.9225585406,136.59,42.85032,5.59176,43.2136286836,0.7603200000000001,0.22176,0.792,42.09,5.37,42.4311795735,136.75,43.80032,23.50176,49.7071499404,0.7603200000000001,0.22176,0.792,43.04,23.28,48.9326067158,136.46
2020-05-20 01:30:00,41.79104,22.64197,47.5305147223,0.76104,0.22197000000000003,0.7927500000000001,41.03,22.42,46.7559333133,136.87,41.79104,22.57197,47.4972089071,0.76104,0.22197000000000003,0.7927500000000001,41.03,22.35,46.7224079003,136.85,42.36104,6.06197,42.7925833546,0.76104,0.22197000000000003,0.7927500000000001,41.6,5.84,42.0079230622,137.0,43.29104,24.03197,49.5141366315,0.76104,0.22197000000000003,0.7927500000000001,42.53,23.81,48.7413274337,136.72
2020-05-20 02:00:00,41.66224,22.52232,47.3602907508,0.76224,0.22232000000000002,0.794,40.9,22.3,46.58433213,136.58,41.67224,22.45232,47.3358454028,0.76224,0.22232000000000002,0.794,40.91,22.23,46.5596499128,136.55,42.23224,6.02232,42.6594706203,0.76224,0.22232000000000002,0.794,41.47,5.8,41.8736301268,136.66,43.16224,23.90232,49.3386244559,0.76224,0.22232000000000002,0.794,42.4,23.68,48.5644149558,136.38
2020-05-20 02:30:00,40.92032,22.91176,46.8979886051,0.7603200000000001,0.22176,0.792,40.16,22.69,46.1265834417,136.88,40.91032,22.84176,46.8550987876,0.7603200000000001,0.22176,0.792,40.15,22.62,46.0834775164,136.85,41.49032,6.34176,41.972188096400004,0.7603200000000001,0.22176,0.792,40.73,6.12,41.1872225332,137.0,42.38032,24.30176,48.8535266117,0.7603200000000001,0.22176,0.792,41.62,24.08,48.083997338,136.72
2020-05-20 03:00:00,40.34488,23.07309,46.4766266457,0.7648800000000001,0.22309,0.7967500000000001,39.58,22.85,45.7022855008,137.1,40.35488,23.00309,46.4506026803,0.7648800000000001,0.22309,0.7967500000000001,39.59,22.78,45.6759947894,137.09,40.93488,6.45309,41.4404002293,0.7648800000000001,0.22309,0.7967500000000001,40.17,6.23,40.6502373917,137.2,41.81488,24.47309,48.4501426578,0.7648800000000001,0.22309,0.7967500000000001,41.05,24.25,47.6777201636,136.9
2020-05-20 03:30:00,39.30168,23.37799,45.7291205608,0.78168,0.22799000000000003,0.81425,38.52,23.15,44.9412160494,137.34,39.29168,23.30799,45.6847733393,0.78168,0.22799000000000003,0.81425,38.51,23.08,44.8966201401,137.33,39.89168,6.69799,40.4500828585,0.78168,0.22799000000000003,0.81425,39.11,6.47,39.641556478,137.44,40.72168,24.78799,47.6728399643,0.78168,0.22799000000000003,0.81425,39.94,24.56,46.8870685797,137.14
2020-05-20 04:00:00,38.51496,23.19603,44.9606266812,0.7749600000000001,0.22603,0.80725,37.74,22.97,44.1806348981,136.73,38.52496,23.12603,44.933125938,0.7749600000000001,0.22603,0.80725,37.75,22.9,44.1528311663,136.69,39.09496,6.66603,39.6591963277,0.7749600000000001,0.22603,0.80725,38.32,6.44,38.8573802514,136.83,39.92496,24.59603,46.8931457973,0.7749600000000001,0.22603,0.80725,39.15,24.37,46.1152838005,136.54
2020-05-20 04:30:00,39.43304,22.30547,45.3045101018,0.7730400000000001,0.22547000000000003,0.80525,38.66,22.08,44.5210287392,136.16,39.43304,22.24547,45.2749994938,0.7730400000000001,0.22547000000000003,0.80525,38.66,22.02,44.4913025208,136.13,39.99304,5.89547,40.425237352,0.7730400000000001,0.22547000000000003,0.80525,39.22,5.67,39.6277339751,136.3,40.86304,23.68547,47.2312346563,0.7730400000000001,0.22547000000000003,0.80525,40.09,23.46,46.4497545742,136.02
2020-05-20 05:00:00,39.04776,22.60393,45.118346739,0.7677600000000001,0.22393000000000002,0.7997500000000001,38.28,22.38,44.3421109105,136.47,39.04776,22.53393,45.0833180041,0.7677600000000001,0.22393000000000002,0.7997500000000001,38.28,22.31,44.3068222738,136.44,39.61776,6.14393,40.091330525,0.7677600000000001,0.22393000000000002,0.7997500000000001,38.85,5.92,39.2984592573,136.57,40.47776,23.99393,47.0548374927,0.7677600000000001,0.22393000000000002,0.7997500000000001,39.71,23.77,46.2806330985,136.3
2020-05-20 05:30:00,39.1104,22.4147,45.0781783599,0.7704000000000001,0.2247,0.8025,38.34,22.19,44.2984390244,136.16,39.1304,22.3447,45.0607792015,0.7704000000000001,0.2247,0.8025,38.36,22.12,44.2807407345,136.13,39.6704,5.9947,40.1207809526,0.7704000000000001,0.2247,0.8025,38.9,5.77,39.3256010761,136.29,40.5704,23.7947,47.033446655,0.7704000000000001,0.2247,0.8025,39.8,23.57,46.2556472228,136.01
2020-05-20 06:00:00,40.24208,22.28269,45.9993834346,0.83208,0.24269000000000002,0.86675,39.41,22.04,45.1542877255,135.92,40.24208,22.22269,45.9703486343,0.83208,0.24269000000000002,0.86675,39.41,21.98,45.1250318559,135.91,40.77208,5.93269,41.2014480105,0.83208,0.24269000000000002,0.86675,39.94,5.69,40.3432732931,136.05,41.71208,23.66269,47.9564439462,0.83208,0.24269000000000002,0.86675,40.88,23.42,47.1133823876,135.76
2020-05-20 06:30:00,43.3704,21.12595,48.242070432,0.9804,0.28595000000000004,1.02125,42.39,20.84,47.2357671685,135.69,43.3704,21.06595,48.2158256754,0.9804,0.28595000000000004,1.02125,42.39,20.78,47.2093264091,135.67,43.8904,4.82595,44.1549205136,0.9804,0.28595000000000004,1.02125,42.91,4.54,43.1495040528,135.79,44.9104,22.46595,50.216162115,0.9804,0.28595000000000004,1.02125,43.93,22.18,49.2117597735,135.51
2020-05-20 07:00:00,46.85056,19.98558,50.9352371178,1.15056,0.33558000000000004,1.1985000000000001,45.7,19.65,49.745477181300004,135.8,46.84056,19.92558,50.9025225254,1.15056,0.33558000000000004,1.1985000000000001,45.69,19.59,49.712616105,135.77,47.39056,3.64558,47.5305736411,1.15056,0.33558000000000004,1.1985000000000001,46.24,3.31,46.3583185631,135.91,48.46056,21.31558,52.9412865942,1.15056,0.33558000000000004,1.1985000000000001,47.31,20.98,51.7532269525,135.63
2020-05-20 07:30:00,50.74288,18.14709,53.8902286705,1.53288,0.44709000000000004,1.5967500000000001,49.21,17.7,52.2964061863,135.11,50.72288,18.08709,53.8512152153,1.53288,0.44709000000000004,1.5967500000000001,49.19,17.64,52.2573028389,135.09,51.28288,1.97709,51.320976861,1.53288,0.44709000000000004,1.5967500000000001,49.75,1.53,49.773521073,135.24,52.40288,19.41709,55.8845704677,1.53288,0.44709000000000004,1.5967500000000001,50.87,18.97,54.2919680984,134.95
2020-05-20 08:00:00,54.21504,16.22522,56.5908855404,1.59504,0.46522,1.6615,52.62,15.76,54.9294274501,134.29,54.17504,16.15522,56.5325224296,1.59504,0.46522,1.6615,52.58,15.69,54.8710533888,134.27,54.74504,0.8552200000000001,54.7517196611,1.59504,0.46522,1.6615,53.15,0.39,53.1514308368,134.4,55.92504,17.44522,58.582811471,1.59504,0.46522,1.6615,54.33,16.98,56.9216066182,134.12
2020-05-20 08:30:00,56.88832,15.12076,58.8635569381,2.12832,0.6207600000000001,2.217,54.76,14.5,56.647220585,134.01,56.84832,14.93076,58.7763479726,2.12832,0.6207600000000001,2.217,54.72,14.31,56.5601847592,134.0,57.68832,6.26076,58.0270573112,2.12832,0.6207600000000001,2.217,55.56,5.64,55.8455298122,134.14,58.37832,11.66076,59.5315174492,2.12832,0.6207600000000001,2.217,56.25,11.04,57.3231550074,133.85
2020-05-20 09:00:00,58.46808,14.37569,60.2094414678,2.48808,0.7256900000000001,2.59175,55.98,13.65,57.6201605343,134.66,58.42808,14.32569,60.1586729114,2.48808,0.7256900000000001,2.59175,55.94,13.6,57.5694676022,134.65,59.84808,15.53569,61.8316289892,2.48808,0.7256900000000001,2.59175,57.36,14.81,59.2410811853,134.8,59.41808,2.11569,59.4557345852,2.48808,0.7256900000000001,2.59175,56.93,1.3900000000000001,56.9469665566,134.52
2020-05-20 09:30:00,59.09704,14.01747,60.7367236683,2.83704,0.82747,2.95525,56.26,13.19,57.7854973155,134.56,59.03704,13.95747,60.6645123673,2.83704,0.82747,2.95525,56.2,13.13,57.7134031227,134.53,60.48704,15.16747,62.359715796,2.83704,0.82747,2.95525,57.65,14.34,59.4067176336,134.7,60.01704,2.66747,60.0762888881,2.83704,0.82747,2.95525,57.18,1.8399999999999999,57.209597097,134.4
2020-05-20 10:00:00,59.20288,13.65709,60.7576917564,3.21288,0.9370900000000001,3.34675,55.99,12.72,57.4167092404,134.69,59.15288,13.59709,60.695502871,3.21288,0.9370900000000001,3.34675,55.94,12.66,57.3546789722,134.66,60.64288,14.80709,62.4244247788,3.21288,0.9370900000000001,3.34675,57.43,13.87,59.0811458927,134.8,60.11288,3.24709,60.2005144111,3.21288,0.9370900000000001,3.34675,56.9,2.31,56.9468708535,134.52
2020-05-20 10:30:00,58.09968,13.81449,59.7194520241,3.40968,0.9944900000000001,3.55175,54.69,12.82,56.1724888179,134.69,58.04968,13.75449,59.65694715,3.40968,0.9944900000000001,3.55175,54.64,12.76,56.110134557,134.75,59.50968,14.96449,61.3623498137,3.40968,0.9944900000000001,3.55175,56.1,13.97,57.8132415628,134.89,59.00968,3.26449,59.0999088719,3.40968,0.9944900000000001,3.55175,55.6,2.27,55.6463197346,134.6
2020-05-20 11:00:00,57.04288,14.27709,58.8024273101,3.69288,1.07709,3.84675,53.35,13.2,54.9587345196,134.69,56.98288,14.22709,58.7320926152,3.69288,1.07709,3.84675,53.29,13.15,54.8884924187,134.75,58.42288,15.44709,60.4305013794,3.69288,1.07709,3.84675,54.73,14.37,56.5850669347,134.89,57.94288,2.90709,58.0157609186,3.69288,1.07709,3.84675,54.25,1.83,54.2808566624,134.6
2020-05-20 11:30:00,57.32008,13.91544,58.9850069221,3.79008,1.10544,3.948,53.53,12.81,55.0414116825,134.69,57.28008,13.86544,58.9343532348,3.79008,1.10544,3.948,53.49,12.76,54.9908874269,134.75,58.69008,15.06544,60.5928458879,3.79008,1.10544,3.948,54.9,13.96,56.6470793598,134.89,58.22008,3.34544,58.3161185608,3.79008,1.10544,3.948,54.43,2.24,54.4760727292,134.6
2020-05-20 12:00:00,57.44792,13.78981,59.0797966496,4.14792,1.20981,4.32075,53.3,12.58,54.7644629299,134.69,57.39792,13.73981,59.0195187981,4.14792,1.20981,4.32075,53.25,12.53,54.7043270683,134.75,58.83792,14.92981,60.7025539542,4.14792,1.20981,4.32075,54.69,13.72,56.3847009392,134.89,58.36792,3.64981,58.4819219773,4.14792,1.20981,4.32075,54.22,2.44,54.2748744817,134.6
2020-05-20 12:30:00,57.88048,13.79764,59.5023094896,4.14048,1.20764,4.313,53.74,12.59,55.1950695262,135.15,57.83048,13.74764,59.4420896554,4.14048,1.20764,4.313,53.69,12.54,55.134995239,135.12,59.26048,14.96764,61.1214752522,4.14048,1.20764,4.313,55.12,13.76,56.8115481218,135.25,58.79048,3.73764,58.9091715389,4.14048,1.20764,4.313,54.65,2.5300000000000002,54.7085313274,134.97
2020-05-20 13:00:00,58.07936,13.84398,59.7065142196,4.29936,1.25398,4.4785,53.78,12.59,55.2340157874,136.18,58.02936,13.78398,59.6439831555,4.29936,1.25398,4.4785,53.73,12.53,55.1716757041,136.16,59.47936,15.03398,61.3499374136,4.29936,1.25398,4.4785,55.18,13.78,56.8746059327,136.3,59.01936,4.01398,59.1557004037,4.29936,1.25398,4.4785,54.72,2.76,54.7895610495,136.01
2020-05-20 13:30:00,58.48384,14.02237,60.1413867612,4.29384,1.25237,4.4727500000000004,54.19,12.77,55.6743118503,136.66,58.41384,13.97237,60.061666868,4.29384,1.25237,4.4727500000000004,54.12,12.72,55.5947191737,136.63,59.92384,15.23237,61.8295374086,4.29384,1.25237,4.4727500000000004,55.63,13.98,57.3597184442,136.77,59.39384,3.95237,59.5252001976,4.29384,1.25237,4.4727500000000004,55.1,2.7,55.1661127867,136.49
2020-05-20 14:00:00,57.42176,14.46718,59.2161955773,4.24176,1.23718,4.4185,53.18,13.23,54.800960758,136.99,57.37176,14.41718,59.1555062919,4.24176,1.23718,4.4185,53.13,13.18,54.7403808902,136.96,58.86176,15.68718,60.9162901583,4.24176,1.23718,4.4185,54.62,14.45,56.4990876033,137.11,58.33176,3.53718,58.4389071343,4.24176,1.23718,4.4185,54.09,2.3,54.1388778975,136.82
2020-05-20 14:30:00,56.21136,15.18498,58.226287969,4.13136,1.20498,4.3035,52.08,13.98,53.9237127802,137.16,56.17136,15.12498,58.1720440096,4.13136,1.20498,4.3035,52.04,13.92,53.8695461277,137.14,57.62136,16.41498,59.9138773295,4.13136,1.20498,4.3035,53.49,15.21,55.610468439,137.28,57.12136,2.78498,57.1892112365,4.13136,1.20498,4.3035,52.99,1.58,53.0135501547,136.98
2020-05-20 15:00:00,55.12648,15.27314,57.2031258119,4.05648,1.18314,4.2255,51.07,14.09,52.9780426214,137.16,55.07648,15.22314,57.1416016633,4.05648,1.18314,4.2255,51.02,14.04,52.9165569553,137.14,56.50648,16.52314,58.8727138618,4.05648,1.18314,4.2255,52.45,15.34,54.6472149336,137.28,56.04648,2.6631400000000003,56.1097160486,4.05648,1.18314,4.2255,51.99,1.48,52.0110613235,136.98
2020-05-20 15:30:00,54.23824,15.97282,56.5412916111,3.91824,1.14282,4.0815,50.32,14.83,52.4598065189,137.27,54.17824,15.92282,56.4696191438,3.91824,1.14282,4.0815,50.26,14.78,52.3881284262,137.24,55.57824,17.23282,58.1885800364,3.91824,1.14282,4.0815,51.66,16.09,54.107704627,137.38,55.15824,1.89282,55.1907076187,3.91824,1.14282,4.0815,51.24,0.75,51.2454885819,137.1
2020-05-20 16:00:00,54.16792,16.46856,56.6160491875,3.69792,1.07856,3.852,50.47,15.39,52.764315593,137.45,54.13792,16.40856,56.5699144705,3.69792,1.07856,3.852,50.44,15.33,52.7181420386,137.42,55.52792,17.72856,58.2893793002,3.69792,1.07856,3.852,51.83,16.65,54.4386939594,137.58,55.12792,1.2785600000000001,55.1427445744,3.69792,1.07856,3.852,51.43,0.2,51.4303888766,137.29
2020-05-20 16:30:00,54.2624,17.9782,57.1631326031,3.4224,0.9982000000000001,3.565,50.84,16.98,53.6006156681,138.08,54.2224,17.9282,57.1094477035,3.4224,0.9982000000000001,3.565,50.8,16.93,53.546847713,138.06,55.6024,19.2782,58.8496039154,3.4224,0.9982000000000001,3.565,52.18,18.28,55.2893371275,138.17,55.2224,2.2382,55.2677392427,3.4224,0.9982000000000001,3.565,51.8,1.24,51.8148395732,137.87
2020-05-20 17:00:00,55.9004,18.15595,58.7749371804,2.9004000000000003,0.8459500000000001,3.02125,53.0,17.31,55.7551441573,137.82,55.870400000000004,18.10595,58.7309715701,2.9004000000000003,0.8459500000000001,3.02125,52.97,17.26,55.711116485,137.8,57.2604,19.45595,60.4755107342,2.9004000000000003,0.8459500000000001,3.02125,54.36,18.61,57.4573032782,137.94,56.8904,2.46595,56.9438189935,2.9004000000000003,0.8459500000000001,3.02125,53.99,1.62,54.0142990328,137.64
2020-05-20 17:30:00,57.52208,18.00144,60.2730580741,2.54208,0.7414400000000001,2.648,54.98,17.26,57.6255845957,136.71,57.50208,17.94144,60.23607286,2.54208,0.7414400000000001,2.648,54.96,17.2,57.5885544184,136.67,58.90208,19.28144,61.9776488486,2.54208,0.7414400000000001,2.648,56.36,18.54,59.3311149398,136.81,58.54208,2.53144,58.5967859119,2.54208,0.7414400000000001,2.648,56.0,1.79,56.0286007321,136.51
2020-05-20 18:00:00,58.74416,17.53163,61.30444017,2.23416,0.65163,2.3272500000000003,56.51,16.88,58.9772371343,136.18,58.74416,17.48163,61.2901600713,2.23416,0.65163,2.3272500000000003,56.51,16.83,58.9629459915,136.16,60.14416,18.81163,63.0174373119,2.23416,0.65163,2.3272500000000003,57.91,18.16,60.6906393112,136.3,59.78416,2.18163,59.8239525304,2.23416,0.65163,2.3272500000000003,57.55,1.53,57.5703343746,136.01
2020-05-20 18:30:00,58.76656,17.99358,61.4595598378,1.96656,0.5735800000000001,2.0485,56.8,17.42,59.4112480933,136.42,58.74656,17.92358,61.419972581,1.96656,0.5735800000000001,2.0485,56.78,17.35,59.3716337993,136.39,60.12656,19.27358,63.1401148514,1.96656,0.5735800000000001,2.0485,58.16,18.7,61.0923530403,136.53,59.82656,2.57358,59.8818887098,1.96656,0.5735800000000001,2.0485,57.86,2.0,57.8945558753,136.25
2020-05-20 19:00:00,57.44992,18.33206,60.3038782488,1.5499200000000002,0.45206,1.6145,55.9,17.88,58.6899003237,135.97,57.46992,18.26206,60.3016959981,1.5499200000000002,0.45206,1.6145,55.92,17.81,58.6876690626,135.95,58.79992,19.63206,61.9907119805,1.5499200000000002,0.45206,1.6145,57.25,19.18,60.3774370109,136.1,58.53992,3.01206,58.6173586837,1.5499200000000002,0.45206,1.6145,56.99,2.56,57.0474688308,135.81
2020-05-20 19:30:00,56.58056,18.41808,59.5028187635,1.09056,0.31808000000000003,1.1360000000000001,55.49,18.1,58.3673718785,136.65,56.59056,18.35808,59.4937860822,1.09056,0.31808000000000003,1.1360000000000001,55.5,18.04,58.358303608,136.63,57.90056,19.70808,61.1627604478,1.09056,0.31808000000000003,1.1360000000000001,56.81,19.39,60.0278951822,136.76,57.67056,2.9380800000000002,57.7453531014,1.09056,0.31808000000000003,1.1360000000000001,56.58,2.62,56.6406285276,136.47
2020-05-20 20:00:00,55.80944,18.78192,58.8850924428,0.8294400000000001,0.24192000000000002,0.864,54.98,18.54,58.0218234805,137.09,55.82944,18.72192,58.8849442489,0.8294400000000001,0.24192000000000002,0.864,55.0,18.48,58.0216373433,137.07,57.12944,20.10192,60.5628607515,0.8294400000000001,0.24192000000000002,0.864,56.3,19.86,59.7001641539,137.21,56.89944,3.24192,56.991721483,0.8294400000000001,0.24192000000000002,0.864,56.07,3.0,56.1501994654,136.94
2020-05-20 20:30:00,55.34288,19.02084,58.520310329,0.7228800000000001,0.21084000000000003,0.753,54.62,18.81,57.7681616464,137.43,55.35288,18.96084,58.51029634,0.7228800000000001,0.21084000000000003,0.753,54.63,18.75,57.7581111187,137.42,56.67288,20.35084,60.2160445081,0.7228800000000001,0.21084000000000003,0.753,55.95,20.14,59.4644608148,137.56,56.40288,3.36084,56.5029213209,0.7228800000000001,0.21084000000000003,0.753,55.68,3.15,55.7690317291,137.28
2020-05-20 21:00:00,54.92448,18.86964,58.0754837862,0.6844800000000001,0.19964,0.713,54.24,18.67,57.3632852964,136.06,54.90448,18.79964,58.0338555345,0.6844800000000001,0.19964,0.713,54.22,18.6,57.3216224474,136.03,56.23448,20.15964,59.7388301342,0.6844800000000001,0.19964,0.713,55.55,19.96,59.0271471443,136.17,55.95448,3.49964,56.0638146419,0.6844800000000001,0.19964,0.713,55.27,3.3,55.3684287297,135.9
2020-05-20 21:30:00,55.8172,18.74335,58.8801578213,0.6972,0.20335,0.7262500000000001,55.12,18.54,58.1545011156,136.06,55.8072,18.67335,58.8484287986,0.6972,0.20335,0.7262500000000001,55.11,18.47,58.1227408163,136.03,57.1472,20.02335,60.5535879454,0.6972,0.20335,0.7262500000000001,56.45,19.82,59.8283787178,136.17,56.8472,3.39335,56.9483886696,0.6972,0.20335,0.7262500000000001,56.15,3.19,56.240542316,135.9
2020-05-20 22:00:00,55.69136,18.93748,58.8230883871,0.7113600000000001,0.20748000000000003,0.741,54.98,18.73,58.0828141536,136.39,55.68136,18.85748,58.7879103507,0.7113600000000001,0.20748000000000003,0.741,54.97,18.65,58.0475959881,136.38,57.03136,20.22748,60.5122051375,0.7113600000000001,0.20748000000000003,0.741,56.32,20.02,59.7724250805,136.5,56.71136,3.50748,56.8197216554,0.7113600000000001,0.20748000000000003,0.741,56.0,3.3,56.0971478776,136.23
2020-05-20 22:30:00,53.9828,19.6479,57.4472163838,0.7128,0.2079,0.7425,53.27,19.44,56.7063179901,137.41,53.9628,19.5679,57.4011018557,0.7128,0.2079,0.7425,53.25,19.36,56.6601456052,137.38,55.2928,20.977899999999998,59.1385324492,0.7128,0.2079,0.7425,54.58,20.77,58.3983672717,137.52,54.9828,3.9779,55.1265089068,0.7128,0.2079,0.7425,54.27,3.77,54.4007885972,137.25
2020-05-20 23:00:00,51.38752,20.40761,55.2914799735,0.67752,0.19761,0.7057500000000001,50.71,20.21,54.5889018025,137.41,51.38752,20.33761,55.2656818673,0.67752,0.19761,0.7057500000000001,50.71,20.14,54.5630250261,137.38,52.66752,21.71761,56.9694852273,0.67752,0.19761,0.7057500000000001,51.99,21.52,56.2678460579,137.52,52.39752,4.75761,52.6130682917,0.67752,0.19761,0.7057500000000001,51.72,4.5600000000000005,51.9206317373,137.25
2020-05-20 23:30:00,47.73248,21.09614,52.1865573673,0.6724800000000001,0.19614,0.7005,47.06,20.9,51.4922673806,137.41,47.75248,21.04614,52.1846658996,0.6724800000000001,0.19614,0.7005,47.08,20.85,51.4902796652,137.38,48.91248,22.43614,53.8127408506,0.6724800000000001,0.19614,0.7005,48.24,22.24,53.1198192768,137.52,48.76248,5.47614,49.0690081931,0.6724800000000001,0.19614,0.7005,48.09,5.28,48.3789882077,137.25
2020-05-21 00:00:00,44.47328,21.56929,49.4277948634,0.6832800000000001,0.19929000000000002,0.7117500000000001,43.79,21.37,48.7261839261,137.92,44.49328,21.66929,49.4894947869,0.6832800000000001,0.19929000000000002,0.7117500000000001,43.81,21.47,48.7880825612,137.89,45.59328,22.62929,50.9002155895,0.6832800000000001,0.19929000000000002,0.7117500000000001,44.91,22.43,50.199731075,138.04,45.51328,6.82929,46.0227971582,0.6832800000000001,0.19929000000000002,0.7117500000000001,44.83,6.63,45.3176102636,137.78
2020-05-21 00:30:00,42.25976,17.20993,45.6296943433,0.7197600000000001,0.20993,0.74975,41.54,17.0,44.8839793245,135.88,42.26976,17.13993,45.6126058328,0.7197600000000001,0.20993,0.74975,41.55,16.93,44.8667738978,135.86,43.33976,18.41993,47.0917043444,0.7197600000000001,0.20993,0.74975,42.62,18.21,46.3472598974,135.97,43.76976,18.45993,47.5032725827,0.7197600000000001,0.20993,0.74975,43.05,18.25,46.7585821,135.7
2020-05-21 01:00:00,40.85248,17.53364,44.456199273,0.73248,0.21364000000000002,0.763,40.12,17.32,43.6989336254,135.88,40.86248,17.47364,44.4417637656,0.73248,0.21364000000000002,0.763,40.13,17.26,43.6843736363,135.86,41.91248,18.76364,45.920912075,0.73248,0.21364000000000002,0.763,41.18,18.55,45.165195671,135.97,42.33248,18.80364,46.3207916621,0.73248,0.21364000000000002,0.763,41.6,18.59,45.5647681877,135.7
2020-05-21 01:30:00,40.40816,17.86238,44.1801314377,0.72816,0.21238,0.7585000000000001,39.68,17.65,43.428388181,136.18,40.39816,17.79238,44.1427244,0.72816,0.21238,0.7585000000000001,39.67,17.58,43.3908435041,136.16,41.46816,19.09238,45.6522427472,0.72816,0.21238,0.7585000000000001,40.74,18.88,44.9021380337,136.31,41.84816,19.13238,46.0143071213,0.72816,0.21238,0.7585000000000001,41.12,18.92,45.263901732,136.05
2020-05-21 02:00:00,40.38744,17.73217,44.1086744605,0.7274400000000001,0.21217000000000003,0.75775,39.66,17.52,43.35742151,136.18,40.36744,17.66217,44.062256652,0.7274400000000001,0.21217000000000003,0.75775,39.64,17.45,43.3108773866,136.16,41.44744,18.96217,45.5790979909,0.7274400000000001,0.21217000000000003,0.75775,40.72,18.75,44.829464641,136.31,41.81744,19.00217,45.9323497424,0.7274400000000001,0.21217000000000003,0.75775,41.09,18.79,45.1824324268,136.05
2020-05-21 02:30:00,39.95056,17.92308,43.7868021326,0.7305600000000001,0.21308000000000002,0.761,39.22,17.71,43.033155822,136.45,39.94056,17.85308,43.7490662598,0.7305600000000001,0.21308000000000002,0.761,39.21,17.64,42.9952753218,136.43,41.01056,19.15308,45.262639174,0.7305600000000001,0.21308000000000002,0.761,40.28,18.94,44.5106953439,136.59,41.36056,19.19308,45.5968227336,0.7305600000000001,0.21308000000000002,0.761,40.63,18.98,44.8445905322,136.31
2020-05-21 03:00:00,39.5732,18.00385,43.4761632744,0.7332000000000001,0.21385,0.76375,38.84,17.79,42.7203663374,136.59,39.5532,17.93385,43.4290065056,0.7332000000000001,0.21385,0.76375,38.82,17.72,42.6730687905,136.57,40.6332,19.25385,44.964071013,0.7332000000000001,0.21385,0.76375,39.9,19.04,44.2100848224,136.71,40.9632,19.28385,45.2752760904,0.7332000000000001,0.21385,0.76375,40.23,19.07,44.5209815705,136.43
2020-05-21 03:30:00,38.77776,18.44518,42.9411147486,0.7377600000000001,0.21518,0.7685000000000001,38.04,18.23,42.1826326822,136.79,38.75776,18.37518,42.8930204142,0.7377600000000001,0.21518,0.7685000000000001,38.02,18.16,42.1343802613,136.77,39.82776,19.69518,44.431414358,0.7377600000000001,0.21518,0.7685000000000001,39.09,19.48,43.6749184315,136.95,40.15776,19.73518,44.7450893155,0.7377600000000001,0.21518,0.7685000000000001,39.42,19.52,43.988257524,136.67
2020-05-21 04:00:00,38.34664,18.47777,42.5663339209,0.7466400000000001,0.21777000000000002,0.77775,37.6,18.26,41.799373201,136.79,38.31664,18.41777,42.5132820735,0.7466400000000001,0.21777000000000002,0.77775,37.57,18.2,41.7461962339,136.77,39.38664,19.72777,44.0510195076,0.7466400000000001,0.21777000000000002,0.77775,38.64,19.51,43.2861375038,136.95,39.69664,19.77777,44.3506867304,0.7466400000000001,0.21777000000000002,0.77775,38.95,19.56,43.5855033239,136.67
2020-05-21 04:30:00,38.6548,18.17015,42.7123859561,0.7548,0.22015,0.7862500000000001,37.9,17.95,41.9358140496,136.91,38.6348,18.10015,42.6645426679,0.7548,0.22015,0.7862500000000001,37.88,17.88,41.8878120699,136.89,39.7048,19.42015,44.199698744,0.7548,0.22015,0.7862500000000001,38.95,19.2,43.4251367298,137.05,40.0248,19.46015,44.504854264,0.7548,0.22015,0.7862500000000001,39.27,19.24,43.7299725589,136.77
2020-05-21 05:00:00,38.65432,18.18001,42.7161470437,0.7543200000000001,0.22001,0.7857500000000001,37.9,17.96,41.9400953742,137.14,38.63432,18.12001,42.6725373544,0.7543200000000001,0.22001,0.7857500000000001,37.88,17.9,41.8963530632,137.13,39.69432,19.43001,44.1946187772,0.7543200000000001,0.22001,0.7857500000000001,38.94,19.21,43.4205907376,137.25,40.03432,19.47001,44.5177275618,0.7543200000000001,0.22001,0.7857500000000001,39.28,19.25,43.7433526379,136.99
2020-05-21 05:30:00,38.60096,18.01903,42.5995252915,0.7509600000000001,0.21903000000000003,0.7822500000000001,37.85,17.8,41.8265764796,136.92,38.60096,17.94903,42.569963482,0.7509600000000001,0.21903000000000003,0.7822500000000001,37.85,17.73,41.7968348084,136.9,39.64096,19.25903,44.0717136751,0.7509600000000001,0.21903000000000003,0.7822500000000001,38.89,19.04,43.3007355596,137.06,40.02096,19.30903,44.4355249644,0.7509600000000001,0.21903000000000003,0.7822500000000001,39.27,19.09,43.6641844078,136.81
2020-05-21 06:00:00,39.19576,17.75793,43.03082244,0.81576,0.23793000000000003,0.8497500000000001,38.38,17.52,42.1897475698,136.55,39.19576,17.69793,43.0060964081,0.81576,0.23793000000000003,0.8497500000000001,38.38,17.46,42.1648668918,136.51,40.22576,18.99793,44.4863249984,0.81576,0.23793000000000003,0.8497500000000001,39.41,18.76,43.64728743,136.66,40.62576,19.04793,44.8695443799,0.81576,0.23793000000000003,0.8497500000000001,39.81,18.81,44.0301283214,136.39
2020-05-21 06:30:00,42.02504,16.78022,45.2512957853,0.99504,0.29022000000000003,1.0365,41.03,16.49,44.2196901844,135.79,42.00504,16.72022,45.210498142,0.99504,0.29022000000000003,1.0365,41.01,16.43,44.1787845012,135.78,43.10504,17.99022,46.7085911696,0.99504,0.29022000000000003,1.0365,42.11,17.7,45.6786832122,135.92,43.49504,18.03022,47.0840454703,0.99504,0.29022000000000003,1.0365,42.5,17.74,46.0538554304,135.65
2020-05-21 07:00:00,44.90688,15.50159,47.5071275059,1.1368800000000001,0.33159000000000005,1.18425,43.77,15.17,46.324311112,135.1,44.87688,15.45159,47.4624693001,1.1368800000000001,0.33159000000000005,1.18425,43.74,15.12,46.2796067399,135.08,46.01688,16.68159,48.9472030852,1.1368800000000001,0.33159000000000005,1.18425,44.88,16.35,47.7654362484,135.22,46.41688,16.72159,49.3369873529,1.1368800000000001,0.33159000000000005,1.18425,45.28,16.39,48.1550672308,134.95
2020-05-21 07:30:00,49.26328,13.87429,51.1797487231,1.04328,0.30429,1.08675,48.22,13.57,50.0930464236,134.59,49.21328,13.81429,51.1153747571,1.04328,0.30429,1.08675,48.17,13.51,50.0286817736,134.58,50.49328,15.02429,52.6811219998,1.04328,0.30429,1.08675,49.45,14.72,51.5943882607,134.71,50.84328,15.04429,53.022351728,1.04328,0.30429,1.08675,49.8,14.74,51.9356101341,134.43
2020-05-21 08:00:00,52.66032,11.99801,54.0098282395,0.8503200000000001,0.24801,0.88575,51.81,11.75,53.1256868191,133.62,52.59032,11.93801,53.9282656912,0.8503200000000001,0.24801,0.88575,51.74,11.69,53.0441674456,133.61,53.97032,13.09801,55.5369544255,0.8503200000000001,0.24801,0.88575,53.12,12.85,54.6521445142,133.71,54.28032,13.11801,55.8429523366,0.8503200000000001,0.24801,0.88575,53.43,12.87,54.9581822844,133.44
2020-05-21 08:30:00,55.1212,14.3766,56.9651939082,1.5312000000000001,0.4466,1.595,53.59,13.93,55.3708677916,134.99,55.0712,14.4466,56.9345353981,1.5312000000000001,0.4466,1.595,53.54,14.0,55.3401445607,134.97,55.9512,3.7266,56.0751667764,1.5312000000000001,0.4466,1.595,54.42,3.2800000000000002,54.5187564055,135.11,56.7712,15.4366,58.8324550652,1.5312000000000001,0.4466,1.595,55.24,14.99,57.2377296894,134.84
2020-05-21 09:00:00,57.6872,14.5896,59.5035248704,1.5072,0.43960000000000005,1.57,56.18,14.15,57.9345743058,135.64,57.5972,14.5296,59.40157173,1.5072,0.43960000000000005,1.57,56.09,14.09,57.8326568644,135.62,58.3372,1.5596,58.3580436272,1.5072,0.43960000000000005,1.57,56.83,1.12,56.841035353,135.77,59.3572,15.8096,61.4265467367,1.5072,0.43960000000000005,1.57,57.85,15.37,59.8569912374,135.49
2020-05-21 09:30:00,57.93664,14.69402,59.7709668506,2.75664,0.8040200000000001,2.8715,55.18,13.89,56.9013576288,135.53,57.86664,14.61402,59.6834784966,2.75664,0.8040200000000001,2.8715,55.11,13.81,56.8139789136,135.51,58.62664,2.16402,58.6665654376,2.75664,0.8040200000000001,2.8715,55.87,1.3599999999999999,55.8865502603,135.64,59.58664,15.89402,61.6699889594,2.75664,0.8040200000000001,2.8715,56.83,15.09,58.7992942135,135.36
2020-05-21 10:00:00,58.41008,14.54169,60.1930078469,3.40008,0.9916900000000001,3.54175,55.01,13.55,56.6542372643,135.53,58.32008,14.48169,60.0911896742,3.40008,0.9916900000000001,3.54175,54.92,13.49,56.5525109964,135.51,59.10008,2.66169,59.1599868971,3.40008,0.9916900000000001,3.54175,55.7,1.67,55.7250293854,135.64,60.03008,15.75169,62.0622771308,3.40008,0.9916900000000001,3.54175,56.63,14.76,58.5219146987,135.36
2020-05-21 10:30:00,58.36904,14.56347,60.1584531796,3.74904,1.09347,3.90525,54.62,13.47,56.256424522,135.77,58.26904,14.49347,60.044497626,3.74904,1.09347,3.90525,54.52,13.4,56.1425898939,135.75,59.07904,2.9134700000000002,59.1508349456,3.74904,1.09347,3.90525,55.33,1.82,55.3599250361,135.9,59.96904,15.75347,62.0036900157,3.74904,1.09347,3.90525,56.22,14.66,58.0999483649,135.63
2020-05-21 11:00:00,57.98792,14.26731,59.7172923077,3.9679200000000003,1.15731,4.13325,54.02,13.11,55.5880607685,135.63,57.88792,14.20731,59.6058632968,3.9679200000000003,1.15731,4.13325,53.92,13.05,55.4767419736,135.6,58.70792,3.27731,58.7993250944,3.9679200000000003,1.15731,4.13325,54.74,2.12,54.781036865,135.71,59.54792,15.46731,61.5239177472,3.9679200000000003,1.15731,4.13325,55.58,14.31,57.392617121,135.44
2020-05-21 11:30:00,57.2308,14.20565,58.9674907094,4.0308,1.17565,4.19875,53.2,13.03,54.7724465402,135.42,57.1408,14.13565,58.8632960814,4.0308,1.17565,4.19875,53.11,12.96,54.6683976352,135.39,57.9708,3.36565,58.0684187193,4.0308,1.17565,4.19875,53.94,2.19,53.9844394247,135.58,58.7908,15.38565,60.7706869351,4.0308,1.17565,4.19875,54.76,14.21,56.5736838115,135.32
2020-05-21 12:00:00,57.17288,14.09584,58.8848954555,4.20288,1.22584,4.378,52.97,12.87,54.5110796077,135.42,57.07288,14.03584,58.7734500944,4.20288,1.22584,4.378,52.87,12.81,54.3997518377,135.39,57.90288,3.55584,58.0119600634,4.20288,1.22584,4.378,53.7,2.33,53.7505246486,135.58,58.71288,15.27584,60.6675660102,4.20288,1.22584,4.378,54.51,14.05,56.2915855168,135.23
2020-05-21 12:30:00,58.15408,14.00369,59.8163886762,4.26408,1.24369,4.44175,53.89,12.76,55.3800478512,135.34,58.05408,13.93369,59.7027965983,4.26408,1.24369,4.44175,53.79,12.69,55.266628267,135.39,58.88408,3.69369,58.9998154511,4.26408,1.24369,4.44175,54.62,2.45,54.6749202103,135.44,59.73408,15.19369,61.6360976155,4.26408,1.24369,4.44175,55.47,13.95,57.1972324505,135.23
2020-05-21 13:00:00,58.02664,14.15527,59.7282397067,4.16664,1.21527,4.34025,53.86,12.94,55.3926276683,135.69,57.93664,14.09527,59.6265954995,4.16664,1.21527,4.34025,53.77,12.88,55.2911141143,135.67,58.74664,3.52527,58.8523172005,4.16664,1.21527,4.34025,54.58,2.31,54.6288614196,135.79,59.60664,15.34527,61.5502140001,4.16664,1.21527,4.34025,55.44,14.13,57.2123282169,135.52
2020-05-21 13:30:00,57.82592,14.51131,59.6189159727,4.01592,1.17131,4.18325,53.81,13.34,55.4389006024,135.92,57.72592,14.44131,59.5049012634,4.01592,1.17131,4.18325,53.71,13.27,55.3250124266,135.89,58.54592,3.15131,58.6306703301,4.01592,1.17131,4.18325,54.53,1.98,54.5659353443,136.01,59.41592,15.711310000000001,61.4580898773,4.01592,1.17131,4.18325,55.4,14.54,57.2762743202,135.74
2020-05-21 14:00:00,57.41464,14.47302,59.2107185757,3.64464,1.06302,3.7965,53.77,13.41,55.416973934,136.17,57.32464,14.40302,59.1063561409,3.64464,1.06302,3.7965,53.68,13.34,55.3127290956,136.16,58.15464,3.04302,58.2342006406,3.64464,1.06302,3.7965,54.51,1.98,54.5459485205,136.28,58.99464,15.67302,61.0410608087,3.64464,1.06302,3.7965,55.35,14.61,57.245738706,136.02
2020-05-21 14:30:00,56.35032,14.99051,58.3101530967,3.6703200000000002,1.07051,3.82325,52.68,13.92,54.4880610776,136.35,56.26032,14.93051,58.2077635317,3.6703200000000002,1.07051,3.82325,52.59,13.86,54.3857306653,136.33,57.09032,2.5805100000000003,57.1486103905,3.6703200000000002,1.07051,3.82325,53.42,1.51,53.4413369967,136.46,57.91032,16.21051,60.136393282,3.6703200000000002,1.07051,3.82325,54.24,15.14,56.3133838443,136.19
2020-05-21 15:00:00,55.374,15.592,57.5273008232,3.984,1.162,4.15,51.39,14.43,53.3774952578,136.86,55.304,15.512,57.4382673833,3.984,1.162,4.15,51.32,14.35,53.2885062654,136.85,56.124,2.292,56.1707810165,3.984,1.162,4.15,52.14,1.13,52.15224348,136.98,56.944,16.822,59.3767531952,3.984,1.162,4.15,52.96,15.66,55.2267797359,136.71
2020-05-21 15:30:00,54.58488,16.21809,56.9432662205,4.00488,1.16809,4.17175,50.58,15.05,52.7715728399,137.4,54.51488,16.16809,56.8619316913,4.00488,1.16809,4.17175,50.51,15.0,52.6902277467,137.38,55.32488,1.7780900000000002,55.3534457018,4.00488,1.16809,4.17175,51.32,0.61,51.3236251642,137.52,56.13488,17.49809,58.7988767432,4.00488,1.16809,4.17175,52.13,16.33,54.6278848208,137.25
2020-05-21 16:00:00,54.37448,16.92339,56.9472141932,3.71448,1.08339,3.86925,50.66,15.84,53.0786322356,137.06,54.30448,16.85339,56.8595928807,3.71448,1.08339,3.86925,50.59,15.77,52.9909520579,137.03,55.09448,1.4133900000000001,55.112606523,3.71448,1.08339,3.86925,51.38,0.33,51.3810597399,137.18,55.95448,18.20339,58.8410336378,3.71448,1.08339,3.86925,52.24,17.12,54.9737391852,136.91
2020-05-21 16:30:00,54.31112,17.89366,57.1828717699,3.20112,0.93366,3.3345000000000002,51.11,16.96,53.8504753925,136.84,54.25112,17.82366,57.1040005346,3.20112,0.93366,3.3345000000000002,51.05,16.89,53.7715036055,136.82,55.00112,2.31366,55.0497613424,3.20112,0.93366,3.3345000000000002,51.8,1.38,51.8183789789,136.98,55.92112,19.19366,59.1233308115,3.20112,0.93366,3.3345000000000002,52.72,18.26,55.7927056164,136.71
2020-05-21 17:00:00,56.03352,17.95811,58.8408793133,2.87352,0.83811,2.99325,53.16,17.12,55.8487242468,136.53,55.97352,17.89811,58.76544293,2.87352,0.83811,2.99325,53.1,17.06,55.7732337237,136.5,56.71352,2.4681100000000002,56.7671993123,2.87352,0.83811,2.99325,53.84,1.63,53.8646683829,136.62,57.70352,19.25811,60.8323188869,2.87352,0.83811,2.99325,54.83,18.42,57.841380516,136.36
2020-05-21 17:30:00,57.81272,17.90621,60.5222516961,2.35272,0.6862100000000001,2.45075,55.46,17.22,58.0718520455,136.11,57.76272,17.83621,60.4538022705,2.35272,0.6862100000000001,2.45075,55.41,17.15,58.0033671436,136.1,58.49272,2.49621,58.5459593598,2.35272,0.6862100000000001,2.45075,56.14,1.81,56.1691703695,136.24,59.53272,19.20621,62.5541625566,2.35272,0.6862100000000001,2.45075,57.18,18.52,60.1044324489,135.97
2020-05-21 18:00:00,59.23632,17.80476,61.8542729793,2.17632,0.6347600000000001,2.267,57.06,17.17,59.5873518458,136.0,59.16632,17.72476,61.7642334964,2.17632,0.6347600000000001,2.267,56.99,17.09,59.4972957369,135.97,59.89632,2.43476,59.9457855549,2.17632,0.6347600000000001,2.267,57.72,1.8,57.7480597077,136.13,60.97632,19.10476,63.8991663122,2.17632,0.6347600000000001,2.267,58.8,18.47,61.6326285339,135.88
2020-05-21 18:30:00,59.48544,18.04242,62.16145503,1.5854400000000002,0.46242000000000005,1.6515,57.9,17.58,60.5100520575,136.0,59.43544,17.97242,62.0933121089,1.5854400000000002,0.46242000000000005,1.6515,57.85,17.51,60.4418944111,135.97,60.15544,2.70242,60.2161110954,1.5854400000000002,0.46242000000000005,1.6515,58.57,2.24,58.6128185639,136.13,61.26544,19.34242,64.2462710969,1.5854400000000002,0.46242000000000005,1.6515,59.68,18.88,62.5951819232,135.79
2020-05-21 19:00:00,58.53816,18.35613,61.3487056486,1.11816,0.32613000000000003,1.16475,57.42,18.03,60.1841947691,136.0,58.47816,18.27613,61.2675454442,1.11816,0.32613000000000003,1.16475,57.36,17.95,60.1030124037,135.97,59.20816,2.99613,59.2839186084,1.11816,0.32613000000000003,1.16475,58.09,2.67,58.1513284457,136.13,60.30816,19.65613,63.4305731423,1.11816,0.32613000000000003,1.16475,59.19,19.33,62.2664034613,135.79
2020-05-21 19:30:00,57.40752,18.36386,60.2731673852,1.00752,0.29386,1.0495,56.4,18.07,59.2240229974,135.26,57.37752,18.30386,60.2263322165,1.00752,0.29386,1.0495,56.37,18.01,59.1771662045,135.24,58.04752,3.17386,58.1342237021,1.00752,0.29386,1.0495,57.04,2.88,57.1126605929,135.39,59.17752,19.68386,62.3653206345,1.00752,0.29386,1.0495,58.17,19.39,61.3165638307,135.11
2020-05-21 20:00:00,56.13784,18.70312,59.1714777372,0.8678400000000001,0.25312,0.904,55.27,18.45,58.2681336581,135.64,56.09784,18.62312,59.1082756575,0.8678400000000001,0.25312,0.904,55.23,18.37,58.2048949832,135.63,56.77784,3.42312,56.8809358713,0.8678400000000001,0.25312,0.904,55.91,3.17,55.9997946425,135.75,57.89784,20.01312,61.2591613459,0.8678400000000001,0.25312,0.904,57.03,19.76,60.3562631381,135.49
2020-05-21 20:30:00,54.94008,19.28169,58.2253893045,0.7600800000000001,0.22169000000000003,0.7917500000000001,54.18,19.06,57.4347978146,135.64,54.91008,19.21169,58.173928166,0.7600800000000001,0.22169000000000003,0.7917500000000001,54.15,18.99,57.3832954787,135.63,55.57008,4.00169,55.7139777261,0.7600800000000001,0.22169000000000003,0.7917500000000001,54.81,3.7800000000000002,54.9401902072,135.75,56.67008,20.62169,60.3054895152,0.7600800000000001,0.22169000000000003,0.7917500000000001,55.91,20.4,59.5154442141,135.49
2020-05-21 21:00:00,54.82256,19.30783,58.1231914494,0.7125600000000001,0.20783000000000001,0.7422500000000001,54.11,19.1,57.3820712418,135.54,54.79256,19.24783,58.0749824887,0.7125600000000001,0.20783000000000001,0.7422500000000001,54.08,19.04,57.3338294552,135.52,55.45256,4.05783,55.6008308828,0.7125600000000001,0.20783000000000001,0.7422500000000001,54.74,3.85,54.8752230064,135.75,56.55256,20.63783,60.2005985823,0.7125600000000001,0.20783000000000001,0.7422500000000001,55.84,20.43,59.4599907501,135.49
2020-05-21 21:30:00,55.41144,19.27917,58.6695327982,0.7514400000000001,0.21917000000000003,0.7827500000000001,54.66,19.06,57.8878156437,135.92,55.39144,19.21917,58.6309484894,0.7514400000000001,0.21917000000000003,0.7827500000000001,54.64,19.0,57.8491970558,135.91,56.01144,3.9191700000000003,56.1483864805,0.7514400000000001,0.21917000000000003,0.7827500000000001,55.26,3.7,55.383730463,136.05,57.18144,20.65917,60.798999873,0.7514400000000001,0.21917000000000003,0.7827500000000001,56.43,20.44,60.0178181876,135.77
2020-05-21 22:00:00,54.97272,19.70246,58.3968053428,0.7627200000000001,0.22246000000000002,0.7945,54.21,19.48,57.6037715779,136.71,54.97272,19.65246,58.3799548497,0.7627200000000001,0.22246000000000002,0.7945,54.21,19.43,57.5868821868,136.69,55.57272,4.13246,55.7261557426,0.7627200000000001,0.22246000000000002,0.7945,54.81,3.91,54.9492875295,136.85,56.78272,21.12246,60.5841200898,0.7627200000000001,0.22246000000000002,0.7945,56.02,20.9,59.79172518,136.57
2020-05-21 22:30:00,53.226,20.1505,56.9126499669,0.756,0.2205,0.7875000000000001,52.47,19.93,56.1275850184,136.71,53.246,20.1105,56.9172094032,0.756,0.2205,0.7875000000000001,52.49,19.89,56.1320959879,136.69,53.806,4.6005,54.0023169526,0.756,0.2205,0.7875000000000001,53.05,4.38,53.2305072303,136.85,55.036,21.5805,59.1158124046,0.756,0.2205,0.7875000000000001,54.28,21.36,58.3315352104,136.57
2020-05-21 23:00:00,50.15904,20.41847,54.155731099,0.74904,0.21847000000000003,0.7802500000000001,49.41,20.2,53.3796599839,135.13,50.20904,20.35847,54.1794702675,0.74904,0.21847000000000003,0.7802500000000001,49.46,20.14,53.4032882883,135.11,50.71904,5.23847,50.9888476675,0.74904,0.21847000000000003,0.7802500000000001,49.97,5.02,50.2215222788,135.25,51.92904,21.78847,56.3148525725,0.74904,0.21847000000000003,0.7802500000000001,51.18,21.57,55.5396912127,134.98
2020-05-21 23:30:00,47.36328,21.18679,51.8860324448,0.74328,0.21679,0.7742500000000001,46.62,20.97,51.1191285137,136.55,47.39328,21.12679,51.8889607225,0.74328,0.21679,0.7742500000000001,46.65,20.91,51.1219189781,136.53,47.96328,5.72679,48.3039579337,0.74328,0.21679,0.7742500000000001,47.22,5.51,47.5403880927,136.66,49.04328,22.59679,53.9986873124,0.74328,0.21679,0.7742500000000001,48.3,22.38,53.2330198279,136.38
2020-05-22 00:00:00,45.0912,21.5891,49.9930550802,0.7512000000000001,0.21910000000000002,0.7825000000000001,44.34,21.37,49.2210574856,137.14,45.1112,21.5191,49.9809166608,0.7512000000000001,0.21910000000000002,0.7825000000000001,44.36,21.3,49.2087349969,137.13,45.7212,5.9691,46.109199562,0.7512000000000001,0.21910000000000002,0.7825000000000001,44.97,5.75,45.336115846,137.28,46.7012,22.9991,52.0572827014,0.7512000000000001,0.21910000000000002,0.7825000000000001,45.95,22.78,51.2867517006,137.01
2020-05-22 00:30:00,42.29,21.87,47.6103035067,0.0,0.0,0.0,42.29,21.87,47.6103035067,137.41,42.34,21.81,47.6272159589,0.0,0.0,0.0,42.34,21.81,47.6272159589,137.38,42.91,6.2,43.3556005609,0.0,0.0,0.0,42.91,6.2,43.3556005609,137.5,43.87,23.29,49.6689138194,0.0,0.0,0.0,43.87,23.29,49.6689138194,137.23
2020-05-22 01:00:00,41.11,22.16,46.7022237158,0.0,0.0,0.0,41.11,22.16,46.7022237158,137.89,41.14,22.1,46.7002098496,0.0,0.0,0.0,41.14,22.1,46.7002098496,137.88,41.73,6.4,42.21792155,0.0,0.0,0.0,41.73,6.4,42.21792155,138.0,42.66,23.61,48.7576424779,0.0,0.0,0.0,42.66,23.61,48.7576424779,137.74
2020-05-22 01:30:00,40.01,22.38,45.8439145362,0.0,0.0,0.0,40.01,22.38,45.8439145362,136.81,40.05,22.31,45.8447227061,0.0,0.0,0.0,40.05,22.31,45.8447227061,136.8,40.58,6.83,41.1507630549,0.0,0.0,0.0,40.58,6.83,41.1507630549,136.94,41.58,23.81,47.9146376382,0.0,0.0,0.0,41.58,23.81,47.9146376382,136.64
2020-05-22 02:00:00,40.12,22.16,45.8331757573,0.0,0.0,0.0,40.12,22.16,45.8331757573,136.65,40.18,22.1,45.856759589,0.0,0.0,0.0,40.18,22.1,45.856759589,136.63,40.7,6.65,41.2396956827,0.0,0.0,0.0,40.7,6.65,41.2396956827,136.76,41.7,23.59,47.9101043622,0.0,0.0,0.0,41.7,23.59,47.9101043622,136.49
2020-05-22 02:30:00,39.86,22.03,45.5427326804,0.0,0.0,0.0,39.86,22.03,45.5427326804,135.71,39.93,21.98,45.5798782359,0.0,0.0,0.0,39.93,21.98,45.5798782359,135.69,40.41,6.73,40.9665839435,0.0,0.0,0.0,40.41,6.73,40.9665839435,135.82,41.45,23.46,47.6285009212,0.0,0.0,0.0,41.45,23.46,47.6285009212,135.55
2020-05-22 03:00:00,39.34,22.21,45.1765392654,0.0,0.0,0.0,39.34,22.21,45.1765392654,136.67,39.4,22.15,45.1993639336,0.0,0.0,0.0,39.4,22.15,45.1993639336,136.64,39.9,6.71,40.4602780514,0.0,0.0,0.0,39.9,6.71,40.4602780514,136.8,40.91,23.63,47.2441001608,0.0,0.0,0.0,40.91,23.63,47.2441001608,136.51
2020-05-22 03:30:00,38.12,22.39,44.2091223618,0.0,0.0,0.0,38.12,22.39,44.2091223618,136.49,38.2,22.33,44.2478123753,0.0,0.0,0.0,38.2,22.33,44.2478123753,136.47,38.66,6.92,39.2744446173,0.0,0.0,0.0,38.66,6.92,39.2744446173,136.6,39.68,23.82,46.2806093305,0.0,0.0,0.0,39.68,23.82,46.2806093305,136.32
2020-05-22 04:00:00,37.58,22.67,43.8883276054,0.0,0.0,0.0,37.58,22.67,43.8883276054,137.05,37.64,22.61,43.908788414200004,0.0,0.0,0.0,37.64,22.61,43.908788414200004,137.03,38.13,7.08,38.7817392596,0.0,0.0,0.0,38.13,7.08,38.7817392596,137.15,39.12,24.11,45.9528725979,0.0,0.0,0.0,39.12,24.11,45.9528725979,136.88
2020-05-22 04:30:00,38.36,22.05,44.2458144913,0.0,0.0,0.0,38.36,22.05,44.2458144913,136.46,38.43,21.99,44.2766868679,0.0,0.0,0.0,38.43,21.99,44.2766868679,136.44,38.89,6.59,39.4443937715,0.0,0.0,0.0,38.89,6.59,39.4443937715,136.57,39.92,23.47,46.3081774636,0.0,0.0,0.0,39.92,23.47,46.3081774636,136.3
2020-05-22 05:00:00,39.08,21.66,44.6811145788,0.0,0.0,0.0,39.08,21.66,44.6811145788,136.63,39.14,21.59,44.6997505586,0.0,0.0,0.0,39.14,21.59,44.6997505586,136.61,39.62,6.14,40.0929420223,0.0,0.0,0.0,39.62,6.14,40.0929420223,136.76,40.65,23.06,46.735276826,0.0,0.0,0.0,40.65,23.06,46.735276826,136.47
2020-05-22 05:30:00,39.41,21.72,44.9989610991,0.0,0.0,0.0,39.41,21.72,44.9989610991,136.71,39.47,21.66,45.0226220916,0.0,0.0,0.0,39.47,21.66,45.0226220916,136.69,39.96,6.22,40.4411918717,0.0,0.0,0.0,39.96,6.22,40.4411918717,136.76,40.99,23.13,47.0656668921,0.0,0.0,0.0,40.99,23.13,47.0656668921,136.47
2020-05-22 06:00:00,40.28,21.17,45.5043657246,0.0,0.0,0.0,40.28,21.17,45.5043657246,136.23,40.35,21.12,45.5431323033,0.0,0.0,0.0,40.35,21.12,45.5431323033,136.21,40.81,5.75,41.2130877271,0.0,0.0,0.0,40.81,5.75,41.2130877271,136.33,41.89,22.57,47.583368943400004,0.0,0.0,0.0,41.89,22.57,47.583368943400004,136.07
2020-05-22 06:30:00,42.95,20.28,47.497167284,0.0,0.0,0.0,42.95,20.28,47.497167284,135.88,43.0,20.22,47.5168222843,0.0,0.0,0.0,43.0,20.22,47.5168222843,135.86,43.45,4.94,43.7299222501,0.0,0.0,0.0,43.45,4.94,43.7299222501,136.01,44.62,21.68,49.6081323978,0.0,0.0,0.0,44.62,21.68,49.6081323978,135.74
2020-05-22 07:00:00,45.97,19.32,49.8648503457,0.0,0.0,0.0,45.97,19.32,49.8648503457,136.96,46.03,19.27,49.9008396723,0.0,0.0,0.0,46.03,19.27,49.9008396723,136.94,46.5,3.74,46.6501618432,0.0,0.0,0.0,46.5,3.74,46.6501618432,137.08,47.71,20.73,52.019006142,0.0,0.0,0.0,47.71,20.73,52.019006142,136.8
2020-05-22 07:30:00,49.26,18.11,52.4835183653,0.0,0.0,0.0,49.26,18.11,52.4835183653,137.42,49.28,18.07,52.4885063609,0.0,0.0,0.0,49.28,18.07,52.4885063609,137.4,49.83,2.44,49.8897033465,0.0,0.0,0.0,49.83,2.44,49.8897033465,137.52,51.02,19.51,54.6230766252,0.0,0.0,0.0,51.02,19.51,54.6230766252,137.25
2020-05-22 08:00:00,51.19,17.07,53.9611063638,0.0,0.0,0.0,51.19,17.07,53.9611063638,136.72,51.21,17.01,53.9611360147,0.0,0.0,0.0,51.21,17.01,53.9611360147,136.7,51.73,1.55,51.7532163252,0.0,0.0,0.0,51.73,1.55,51.7532163252,136.83,52.99,18.42,56.1002361849,0.0,0.0,0.0,52.99,18.42,56.1002361849,136.56
