Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-05-22 08:30:00,53.44,16.29,55.8676802812,0.0,0.0,0.0,53.44,16.29,55.8676802812,136.4,53.46,16.24,55.8722578745,0.0,0.0,0.0,53.46,16.24,55.8722578745,136.38,53.99,0.86,53.9968489821,0.0,0.0,0.0,53.99,0.86,53.9968489821,136.53,55.29,17.61,58.0266852405,0.0,0.0,0.0,55.29,17.61,58.0266852405,136.25
2020-05-22 09:00:00,54.94,15.55,57.098214508,0.0,0.0,0.0,54.94,15.55,57.098214508,136.4,54.96,15.48,57.0984413097,0.0,0.0,0.0,54.96,15.48,57.0984413097,136.38,55.5,0.09,55.5000729729,0.0,0.0,0.0,55.5,0.09,55.5000729729,136.53,56.82,16.85,59.2657987376,0.0,0.0,0.0,56.82,16.85,59.2657987376,136.42
2020-05-22 09:30:00,55.33,15.11,57.3560894762,0.0,0.0,0.0,55.33,15.11,57.3560894762,136.64,55.36,15.05,57.369260933,0.0,0.0,0.0,55.36,15.05,57.369260933,136.62,55.89,0.36,55.8911594083,0.0,0.0,0.0,55.89,0.36,55.8911594083,136.75,57.25,16.41,59.5554413971,0.0,0.0,0.0,57.25,16.41,59.5554413971,136.51
2020-05-22 10:00:00,55.86,14.79,57.7848050961,0.0,0.0,0.0,55.86,14.79,57.7848050961,136.92,55.89,14.73,57.7984861393,0.0,0.0,0.0,55.89,14.73,57.7984861393,136.9,56.45,0.74,56.4548501017,0.0,0.0,0.0,56.45,0.74,56.4548501017,137.04,57.76,16.07,59.9538364077,0.0,0.0,0.0,57.76,16.07,59.9538364077,136.76
2020-05-22 10:30:00,53.7,14.94,55.7395156061,0.0,0.0,0.0,53.7,14.94,55.7395156061,135.86,53.73,14.88,55.7523748373,0.0,0.0,0.0,53.73,14.88,55.7523748373,135.84,54.26,0.34,54.261065231,0.0,0.0,0.0,54.26,0.34,54.261065231,135.99,55.57,16.21,57.8860000346,0.0,0.0,0.0,55.57,16.21,57.8860000346,135.73
2020-05-22 11:00:00,55.26,14.81,57.2101712985,0.0,0.0,0.0,55.26,14.81,57.2101712985,136.62,55.27,14.74,57.2017525955,0.0,0.0,0.0,55.27,14.74,57.2017525955,136.59,55.86,0.65,55.8637816479,0.0,0.0,0.0,55.86,0.65,55.8637816479,136.74,57.11,16.09,59.3332975655,0.0,0.0,0.0,57.11,16.09,59.3332975655,136.46
2020-05-22 11:30:00,53.48,15.34,55.6365527329,0.0,0.0,0.0,53.48,15.34,55.6365527329,137.46,53.47,15.28,55.6104243825,0.0,0.0,0.0,53.47,15.28,55.6104243825,137.43,54.11,0.32,54.1109462124,0.0,0.0,0.0,54.11,0.32,54.1109462124,137.55,55.28,16.65,57.7330139522,0.0,0.0,0.0,55.28,16.65,57.7330139522,137.27
2020-05-22 12:00:00,52.81,12.72,54.3202954705,0.0,0.0,0.0,52.81,12.72,54.3202954705,136.32,52.78,12.52,54.2446200097,0.0,0.0,0.0,52.78,12.52,54.2446200097,136.3,54.0,9.26,54.7882067602,0.0,0.0,0.0,54.0,9.26,54.7882067602,136.44,54.51,13.63,56.1882283045,0.0,0.0,0.0,54.51,13.63,56.1882283045,136.16
2020-05-22 12:30:00,51.68,11.74,52.9966980103,0.0,0.0,0.0,51.68,11.74,52.9966980103,135.1,51.64,11.68,52.9444236913,0.0,0.0,0.0,51.64,11.68,52.9444236913,135.08,53.04,12.9,54.5861850655,0.0,0.0,0.0,53.04,12.9,54.5861850655,135.21,53.35,12.92,54.892156999,0.0,0.0,0.0,53.35,12.92,54.892156999,134.94
2020-05-22 13:00:00,52.0,12.3,53.4349136801,0.0,0.0,0.0,52.0,12.3,53.4349136801,135.1,51.96,12.24,53.3821992803,0.0,0.0,0.0,51.96,12.24,53.3821992803,135.08,53.38,13.48,55.0557426614,0.0,0.0,0.0,53.38,13.48,55.0557426614,135.21,53.66,13.48,55.3272627192,0.0,0.0,0.0,53.66,13.48,55.3272627192,134.94
2020-05-22 13:30:00,51.12,12.7,52.6739442229,0.0,0.0,0.0,51.12,12.7,52.6739442229,134.77,51.07,12.62,52.6061716912,0.0,0.0,0.0,51.07,12.62,52.6061716912,134.75,52.48,13.84,54.2742664621,0.0,0.0,0.0,52.48,13.84,54.2742664621,134.88,52.74,13.85,54.5282504762,0.0,0.0,0.0,52.74,13.85,54.5282504762,134.61
2020-05-22 14:00:00,48.93,13.53,50.7661875661,0.0,0.0,0.0,48.93,13.53,50.7661875661,135.37,48.88,13.46,50.6993688324,0.0,0.0,0.0,48.88,13.46,50.6993688324,135.34,50.27,14.69,52.372406857,0.0,0.0,0.0,50.27,14.69,52.372406857,135.5,50.5,14.7,52.596007453,0.0,0.0,0.0,50.5,14.7,52.596007453,135.22
2020-05-22 14:30:00,47.75,14.14,49.7996194765,0.0,0.0,0.0,47.75,14.14,49.7996194765,135.46,47.7,14.06,49.7290015987,0.0,0.0,0.0,47.7,14.06,49.7290015987,135.44,49.08,15.32,51.41545293,0.0,0.0,0.0,49.08,15.32,51.41545293,135.6,49.3,15.33,51.6284698592,0.0,0.0,0.0,49.3,15.33,51.6284698592,135.33
2020-05-22 15:00:00,47.26,14.38,49.3993117361,0.0,0.0,0.0,47.26,14.38,49.3993117361,135.21,47.21,14.32,49.3340298374,0.0,0.0,0.0,47.21,14.32,49.3340298374,135.18,48.55,15.59,50.991671869,0.0,0.0,0.0,48.55,15.59,50.991671869,135.33,48.79,15.59,51.2202323306,0.0,0.0,0.0,48.79,15.59,51.2202323306,135.06
2020-05-22 15:30:00,47.28,14.5,49.4534973485,0.0,0.0,0.0,47.28,14.5,49.4534973485,135.43,47.23,14.43,49.3851981873,0.0,0.0,0.0,47.23,14.43,49.3851981873,135.41,48.57,15.68,51.0382924871,0.0,0.0,0.0,48.57,15.68,51.0382924871,135.54,48.81,15.7,51.2728592922,0.0,0.0,0.0,48.81,15.7,51.2728592922,135.27
2020-05-22 16:00:00,47.35,14.94,49.6510432922,0.0,0.0,0.0,47.35,14.94,49.6510432922,135.59,47.31,14.87,49.5918642521,0.0,0.0,0.0,47.31,14.87,49.5918642521,135.56,48.66,16.14,51.2669016033,0.0,0.0,0.0,48.66,16.14,51.2669016033,135.74,48.9,16.16,51.5010252325,0.0,0.0,0.0,48.9,16.16,51.5010252325,135.48
2020-05-22 16:30:00,48.19,14.98,50.4646064088,0.0,0.0,0.0,48.19,14.98,50.4646064088,135.4,48.16,14.91,50.4152129818,0.0,0.0,0.0,48.16,14.91,50.4152129818,135.37,49.47,16.17,52.0456511152,0.0,0.0,0.0,49.47,16.17,52.0456511152,135.5,49.79,16.19,52.3560903812,0.0,0.0,0.0,49.79,16.19,52.3560903812,135.23
2020-05-22 17:00:00,49.96,15.44,52.291444807,0.0,0.0,0.0,49.96,15.44,52.291444807,134.52,49.95,15.22,52.2173429044,0.0,0.0,0.0,49.95,15.22,52.2173429044,134.51,51.05,13.2,52.7289531472,0.0,0.0,0.0,51.05,13.2,52.7289531472,134.65,51.7,16.81,54.3641986973,0.0,0.0,0.0,51.7,16.81,54.3641986973,134.38
2020-05-22 17:30:00,52.48,19.52,55.9926852366,0.0,0.0,0.0,52.48,19.52,55.9926852366,136.98,52.5,19.47,55.9940255742,0.0,0.0,0.0,52.5,19.47,55.9940255742,136.95,53.04,3.9699999999999998,53.1883680893,0.0,0.0,0.0,53.04,3.9699999999999998,53.1883680893,137.08,54.33,20.93,58.222107485,0.0,0.0,0.0,54.33,20.93,58.222107485,136.81
2020-05-22 18:00:00,53.66,19.31,57.0286919015,0.0,0.0,0.0,53.66,19.31,57.0286919015,136.64,53.69,19.23,57.0298956689,0.0,0.0,0.0,53.69,19.23,57.0298956689,136.63,54.19,3.85,54.3265920153,0.0,0.0,0.0,54.19,3.85,54.3265920153,136.76,55.59,20.69,59.3154634139,0.0,0.0,0.0,55.59,20.69,59.3154634139,136.46
2020-05-22 18:30:00,54.94,19.43,58.2745956657,0.0,0.0,0.0,54.94,19.43,58.2745956657,136.49,55.0,19.35,58.3045667165,0.0,0.0,0.0,55.0,19.35,58.3045667165,136.47,55.45,4.02,55.5955294965,0.0,0.0,0.0,55.45,4.02,55.5955294965,136.59,56.93,20.82,60.6176319234,0.0,0.0,0.0,56.93,20.82,60.6176319234,136.31
2020-05-22 19:00:00,54.96,19.63,58.3604189498,0.0,0.0,0.0,54.96,19.63,58.3604189498,136.74,55.02,19.56,58.3934414125,0.0,0.0,0.0,55.02,19.56,58.3934414125,136.72,55.44,4.14,55.5943630236,0.0,0.0,0.0,55.44,4.14,55.5943630236,136.84,56.97,21.02,60.7241409985,0.0,0.0,0.0,56.97,21.02,60.7241409985,136.58
2020-05-22 19:30:00,53.85,19.99,57.4406006236,0.0,0.0,0.0,53.85,19.99,57.4406006236,136.49,53.93,19.91,57.4878508904,0.0,0.0,0.0,53.93,19.91,57.4878508904,136.47,54.33,4.5600000000000005,54.5210280534,0.0,0.0,0.0,54.33,4.5600000000000005,54.5210280534,136.6,55.87,21.39,59.8246521093,0.0,0.0,0.0,55.87,21.39,59.8246521093,136.33
2020-05-22 20:00:00,52.45,20.46,56.2993259285,0.0,0.0,0.0,52.45,20.46,56.2993259285,136.49,52.53,20.39,56.348495987,0.0,0.0,0.0,52.53,20.39,56.348495987,136.47,52.91,5.05,53.150452491,0.0,0.0,0.0,52.91,5.05,53.150452491,136.6,54.44,21.87,58.6686500612,0.0,0.0,0.0,54.44,21.87,58.6686500612,136.33
2020-05-22 20:30:00,51.75,21.1,55.8862460718,0.0,0.0,0.0,51.75,21.1,55.8862460718,136.86,51.83,21.03,55.9339771516,0.0,0.0,0.0,51.83,21.03,55.9339771516,136.84,52.22,5.6,52.5194097454,0.0,0.0,0.0,52.22,5.6,52.5194097454,136.99,53.71,22.53,58.2440125678,0.0,0.0,0.0,53.71,22.53,58.2440125678,136.72
2020-05-22 21:00:00,50.93,21.36,55.2278417105,0.0,0.0,0.0,50.93,21.36,55.2278417105,136.55,51.0,21.29,55.2653969496,0.0,0.0,0.0,51.0,21.29,55.2653969496,136.53,51.38,5.94,51.7222195966,0.0,0.0,0.0,51.38,5.94,51.7222195966,136.67,52.87,22.79,57.572745288,0.0,0.0,0.0,52.87,22.79,57.572745288,136.4
2020-05-22 21:30:00,51.06,21.55,55.421350579,0.0,0.0,0.0,51.06,21.55,55.421350579,136.93,51.14,21.47,55.4640469133,0.0,0.0,0.0,51.14,21.47,55.4640469133,136.9,51.52,6.03,51.8716810986,0.0,0.0,0.0,51.52,6.03,51.8716810986,137.03,53.01,22.99,57.7806213189,0.0,0.0,0.0,53.01,22.99,57.7806213189,136.76
2020-05-22 22:00:00,51.26,21.23,55.4824341571,0.0,0.0,0.0,51.26,21.23,55.4824341571,136.93,51.33,21.16,55.5203971528,0.0,0.0,0.0,51.33,21.16,55.5203971528,136.98,51.72,5.68,52.0309600142,0.0,0.0,0.0,51.72,5.68,52.0309600142,137.11,53.18,22.67,57.8103909345,0.0,0.0,0.0,53.18,22.67,57.8103909345,136.76
2020-05-22 22:30:00,49.82,21.72,54.348788395,0.0,0.0,0.0,49.82,21.72,54.348788395,136.43,49.9,21.66,54.398213206,0.0,0.0,0.0,49.9,21.66,54.398213206,136.41,50.28,6.31,50.6743968884,0.0,0.0,0.0,50.28,6.31,50.6743968884,136.53,51.73,23.18,56.6860238507,0.0,0.0,0.0,51.73,23.18,56.6860238507,136.26
2020-05-22 23:00:00,47.8,22.02,52.6281331609,0.0,0.0,0.0,47.8,22.02,52.6281331609,136.77,47.88,21.95,52.6715948116,0.0,0.0,0.0,47.88,21.95,52.6715948116,136.76,48.27,6.54,48.7110305783,0.0,0.0,0.0,48.27,6.54,48.7110305783,136.89,49.65,23.47,54.9177876466,0.0,0.0,0.0,49.65,23.47,54.9177876466,136.62
2020-05-22 23:30:00,45.04,22.43,50.3160660227,0.0,0.0,0.0,45.04,22.43,50.3160660227,136.49,45.11,22.36,50.347608682,0.0,0.0,0.0,45.11,22.36,50.347608682,136.47,45.55,6.98,46.0816981024,0.0,0.0,0.0,45.55,6.98,46.0816981024,136.63,46.79,23.86,52.5224114069,0.0,0.0,0.0,46.79,23.86,52.5224114069,136.35
2020-05-23 00:00:00,42.83,22.87,48.5535354017,0.0,0.0,0.0,42.83,22.87,48.5535354017,136.76,42.89,22.8,48.5735740913,0.0,0.0,0.0,42.89,22.8,48.5735740913,136.73,43.35,7.38,43.9737069167,0.0,0.0,0.0,43.35,7.38,43.9737069167,136.88,44.51,24.31,50.7160349397,0.0,0.0,0.0,44.51,24.31,50.7160349397,136.59
2020-05-23 00:30:00,41.59296,23.30378,47.6764143351,0.7329600000000001,0.21378000000000003,0.7635000000000001,40.86,23.09,46.9327998312,137.27,41.66296,23.23378,47.7033622405,0.7329600000000001,0.21378000000000003,0.7635000000000001,40.93,23.02,46.9594005498,137.25,42.14296,7.67378,42.835919239,0.7329600000000001,0.21378000000000003,0.7635000000000001,41.41,7.46,42.0765932556,137.4,43.22296,24.76378,49.8143460366,0.7329600000000001,0.21378000000000003,0.7635000000000001,42.49,24.55,49.0724219904,137.11
2020-05-23 01:00:00,39.55968,23.82574,46.1804522309,0.7396800000000001,0.21574000000000002,0.7705000000000001,38.82,23.61,45.4359384188,137.66,39.62968,23.75574,46.2044015203,0.7396800000000001,0.21574000000000002,0.7705000000000001,38.89,23.54,45.4594731602,137.64,40.09968,8.10574,40.9107242303,0.7396800000000001,0.21574000000000002,0.7705000000000001,39.36,7.89,40.1430155818,137.76,41.15968,25.29574,48.3114243202,0.7396800000000001,0.21574000000000002,0.7705000000000001,40.42,25.08,47.5687166108,137.49
2020-05-23 01:30:00,38.50232,24.29651,45.5274537347,0.7423200000000001,0.21651,0.7732500000000001,37.76,24.08,44.7846402241,138.08,38.55232,24.22651,45.5324627509,0.7423200000000001,0.21651,0.7732500000000001,37.81,24.01,44.7892420119,138.05,39.04232,8.52651,39.9625340008,0.7423200000000001,0.21651,0.7732500000000001,38.3,8.31,39.1911482353,138.17,40.06232,25.776510000000002,47.6384083651,0.7423200000000001,0.21651,0.7732500000000001,39.32,25.56,46.8975052641,137.88
2020-05-23 02:00:00,38.24328,24.13679,45.2231477969,0.74328,0.21679,0.7742500000000001,37.5,23.92,44.4793929815,137.86,38.30328,24.06679,45.2366183491,0.74328,0.21679,0.7742500000000001,37.56,23.85,44.4924274456,137.83,38.79328,8.37679,39.6873932611,0.74328,0.21679,0.7742500000000001,38.05,8.16,38.9151397274,138.03,39.79328,25.62679,47.331147238,0.74328,0.21679,0.7742500000000001,39.05,25.41,46.5893829107,137.72
2020-05-23 02:30:00,37.82976,24.05868,44.8320290083,0.7497600000000001,0.21868,0.781,37.08,23.84,44.0825589094,137.98,37.89976,24.13868,44.9340369898,0.7497600000000001,0.21868,0.781,37.15,23.92,44.1847134199,137.95,38.39976,8.65868,39.3638705846,0.7497600000000001,0.21868,0.781,37.65,8.44,38.584402289,138.03,39.38976,25.83868,47.1082856513,0.7497600000000001,0.21868,0.781,38.64,25.62,46.3619887408,137.8
2020-05-23 03:00:00,36.64856,24.33833,43.9939911495,0.7485600000000001,0.21833000000000002,0.77975,35.9,24.12,43.2502531784,136.25,36.69856,24.26833,43.997001569,0.7485600000000001,0.21833000000000002,0.77975,35.95,24.05,43.2528033774,136.23,37.18856,7.87833,38.0139063826,0.7485600000000001,0.21833000000000002,0.77975,36.44,7.66,37.2363961736,136.38,38.14856,25.77833,46.041665127,0.7485600000000001,0.21833000000000002,0.77975,37.4,25.56,45.2998189842,136.09
2020-05-23 03:30:00,36.19768,24.72099,43.8337699036,0.75768,0.22099000000000002,0.7892500000000001,35.44,24.5,43.0841455758,136.76,36.24768,24.64099,43.8300432758,0.75768,0.22099000000000002,0.7892500000000001,35.49,24.42,43.0798850973,136.73,36.76768,8.15099,37.6603363044,0.75768,0.22099000000000002,0.7892500000000001,36.01,7.93,36.8728219696,136.86,37.68768,26.17099,45.8833514618,0.75768,0.22099000000000002,0.7892500000000001,36.93,25.95,45.1356555286,136.56
2020-05-23 04:00:00,36.05624,24.69057,43.6998477098,0.75624,0.22057000000000002,0.7877500000000001,35.3,24.47,42.9519603744,136.96,36.09624,24.63057,43.6990105227,0.75624,0.22057000000000002,0.7877500000000001,35.34,24.41,42.9507124504,136.94,36.62624,8.05057,37.5005751138,0.75624,0.22057000000000002,0.7877500000000001,35.87,7.83,36.7146537502,137.09,37.51624,26.14057,45.7252409908,0.75624,0.22057000000000002,0.7877500000000001,36.76,25.92,44.9793730503,136.79
2020-05-23 04:30:00,35.8088,24.5884,43.4379968691,0.7488,0.2184,0.78,35.06,24.37,42.6977809728,136.67,35.8588,24.5084,43.4340328314,0.7488,0.2184,0.78,35.11,24.29,42.6932805017,136.66,36.3788,7.9984,37.2477045199,0.7488,0.2184,0.78,35.63,7.78,36.4695119243,136.81,37.2888,26.0384,45.4802471409,0.7488,0.2184,0.78,36.54,25.82,44.7419713468,136.52
2020-05-23 05:00:00,34.90168,24.95924,42.9079354922,0.75168,0.21924000000000002,0.783,34.15,24.74,42.1697770921,137.03,34.96168,24.87924,42.9103210359,0.75168,0.21924000000000002,0.783,34.21,24.66,42.171550837,137.02,35.46168,8.30924,36.422166572,0.75168,0.21924000000000002,0.783,34.71,8.09,35.6403170581,137.14,36.37168,26.40924,44.9482709723,0.75168,0.21924000000000002,0.783,35.62,26.19,44.2119949787,136.83
2020-05-23 05:30:00,33.77272,25.14246,42.1039180012,0.7627200000000001,0.22246000000000002,0.7945,33.01,24.92,41.3602043032,137.03,33.82272,25.07246,42.1023115595,0.7627200000000001,0.22246000000000002,0.7945,33.06,24.85,41.3580234054,137.02,34.32272,8.49246,35.3577570704,0.7627200000000001,0.22246000000000002,0.7945,33.56,8.27,34.563947980500004,137.14,35.21272,26.60246,44.131921869,0.7627200000000001,0.22246000000000002,0.7945,34.45,26.38,43.3901705459,136.83
2020-05-23 06:00:00,33.34912,25.37766,41.9069138908,0.8491200000000001,0.24766000000000002,0.8845000000000001,32.5,25.13,41.0824402878,137.13,33.40912,25.30766,41.9123723243,0.8491200000000001,0.24766000000000002,0.8845000000000001,32.56,25.06,41.0871902179,137.11,33.91912,8.70766,35.0189954775,0.8491200000000001,0.24766000000000002,0.8845000000000001,33.07,8.46,34.1349747327,137.26,34.78912,26.84766,43.9440521328,0.8491200000000001,0.24766000000000002,0.8845000000000001,33.94,26.6,43.121730021,136.95
2020-05-23 06:30:00,33.6972,25.54585,42.2858337988,0.8772000000000001,0.25585,0.9137500000000001,32.82,25.29,41.4335190395,136.79,33.7572,25.47585,42.291458772,0.8772000000000001,0.25585,0.9137500000000001,32.88,25.22,41.4384217846,136.77,34.2372,8.97585,35.3942332459,0.8772000000000001,0.25585,0.9137500000000001,33.36,8.72,34.4808352567,136.95,35.1372,27.01585,44.3224432434,0.8772000000000001,0.25585,0.9137500000000001,34.26,26.76,43.472349833,136.65
2020-05-23 07:00:00,34.8972,25.12835,43.0028899211,1.0572,0.30835,1.10125,33.84,24.82,41.966391315,136.79,34.9372,25.04835,42.988693648,1.0572,0.30835,1.10125,33.88,24.74,41.9514242905,136.77,35.4572,8.51835,36.4660844973,1.0572,0.30835,1.10125,34.4,8.21,35.3661434143,136.95,36.3572,26.57835,45.0361485982,1.0572,0.30835,1.10125,35.3,26.27,44.0023056214,136.65
2020-05-23 07:30:00,36.502,25.0585,44.2755511118,1.332,0.3885,1.3875,35.17,24.67,42.9597229972,136.79,36.552,24.9885,44.2772383539,1.332,0.3885,1.3875,35.22,24.6,42.9605446893,136.77,37.062,8.4885,38.0216579892,1.332,0.3885,1.3875,35.73,8.1,36.636633306,136.95,37.992,26.5085,46.3259391297,1.332,0.3885,1.3875,36.66,26.12,45.0134424367,136.65
2020-05-23 08:00:00,38.6068,24.4599,45.7030821089,1.5768,0.45990000000000003,1.6425,37.03,24.0,44.127326001,136.91,38.6468,24.3899,45.6994789057,1.5768,0.45990000000000003,1.6425,37.07,23.93,44.122894284,136.88,39.1768,7.8599,39.9574734718,1.5768,0.45990000000000003,1.6425,37.6,7.4,38.3212734653,136.95,40.1268,25.9099,47.7648719903,1.5768,0.45990000000000003,1.6425,38.55,25.45,46.1931271944,136.65
2020-05-23 08:30:00,41.13192,23.76306,47.5028195316,1.86192,0.5430600000000001,1.9395,39.27,23.22,45.6212812183,136.44,41.16192,23.69306,47.4938390768,1.86192,0.5430600000000001,1.9395,39.3,23.15,45.6115391102,136.41,41.71192,7.25306,42.3378217372,1.86192,0.5430600000000001,1.9395,39.85,6.71,40.4109712826,136.53,42.68192,25.17306,49.552287986,1.86192,0.5430600000000001,1.9395,40.82,24.63,47.6750385422,136.24
2020-05-23 09:00:00,43.1884,23.2587,49.0530836977,1.7784,0.5187,1.8525,41.41,22.74,47.2429433884,135.97,43.1984,23.1887,49.0287422871,1.7784,0.5187,1.8525,41.42,22.67,47.2180611631,135.95,43.7484,6.8587,44.2827762031,1.7784,0.5187,1.8525,41.97,6.34,42.4461600148,136.09,44.7684,24.6587,51.1102839383,1.7784,0.5187,1.8525,42.99,24.14,49.3039521742,135.79
2020-05-23 09:30:00,45.66504,22.60397,50.9532662149,1.86504,0.5439700000000001,1.9427500000000002,43.8,22.06,49.0416516851,135.32,45.68504,22.52397,50.9357644918,1.86504,0.5439700000000001,1.9427500000000002,43.82,21.98,49.0235943195,135.31,46.23504,6.37397,46.6723303185,1.86504,0.5439700000000001,1.9427500000000002,44.37,5.83,44.7513776324,135.44,47.29504,23.97397,53.0242590345,1.86504,0.5439700000000001,1.9427500000000002,45.43,23.43,51.1160424916,135.13
2020-05-23 10:00:00,46.17376,22.446930000000002,51.3408295508,2.42376,0.7069300000000001,2.52475,43.75,21.74,48.8537623935,135.64,46.18376,22.37693,51.3192623092,2.42376,0.7069300000000001,2.52475,43.76,21.67,48.8316137354,135.62,46.76376,6.16693,47.1686365604,2.42376,0.7069300000000001,2.52475,44.34,5.46,44.6749057078,135.75,47.80376,23.81693,53.4082917229,2.42376,0.7069300000000001,2.52475,45.38,23.11,50.9255976892,135.46
2020-05-23 10:30:00,47.34816,22.32988,52.3495157208,2.94816,0.8598800000000001,3.071,44.4,21.47,49.3185654698,135.74,47.35816,22.24988,52.3244921485,2.94816,0.8598800000000001,3.071,44.41,21.39,49.2928006914,135.62,47.95816,6.02988,48.3357482967,2.94816,0.8598800000000001,3.071,45.01,5.17,45.3059488368,135.86,48.97816,23.68988,54.4065305951,2.94816,0.8598800000000001,3.071,46.03,22.83,51.3806364305,135.57
2020-05-23 11:00:00,47.43952,22.09236,52.3314477938,2.81952,0.8223600000000001,2.9370000000000003,44.62,21.27,49.4303277351,135.42,47.44952,22.01236,52.3067963175,2.81952,0.8223600000000001,2.9370000000000003,44.63,21.19,49.4049896266,135.4,48.05952,5.86236,48.4157487539,2.81952,0.8223600000000001,2.9370000000000003,45.24,5.04,45.519876977,135.53,49.04952,23.44236,54.3635875803,2.81952,0.8223600000000001,2.9370000000000003,46.23,22.62,51.4672449233,135.24
2020-05-23 11:30:00,47.60384,22.19237,52.5226319691,2.61384,0.7623700000000001,2.72275,44.99,21.43,49.8331716831,136.09,47.56384,22.11237,52.4526051075,2.61384,0.7623700000000001,2.72275,44.95,21.35,49.7626868246,136.05,48.25384,5.79237,48.6002533426,2.61384,0.7623700000000001,2.72275,45.64,5.03,45.9163424066,136.21,49.183840000000004,23.55237,54.5322312927,2.61384,0.7623700000000001,2.72275,46.57,22.79,51.8473625173,135.92
2020-05-23 12:00:00,47.80288,22.26334,52.7330223318,3.06288,0.89334,3.1905,44.74,21.37,49.581695211,136.52,47.79288,22.19334,52.6944372686,3.06288,0.89334,3.1905,44.73,21.3,49.5425362694,136.49,48.49288,5.79334,48.8377128769,3.06288,0.89334,3.1905,45.43,4.9,45.6934885952,136.61,49.37288,23.62334,54.7333853535,3.06288,0.89334,3.1905,46.31,22.73,51.5874887933,136.32
2020-05-23 12:30:00,48.581360000000004,21.95123,53.3104589922,2.7813600000000003,0.8112300000000001,2.89725,45.8,21.14,50.443429701,135.97,48.54136,21.86123,53.2369890937,2.7813600000000003,0.8112300000000001,2.89725,45.76,21.05,50.3694361692,135.94,49.25136,5.58123,49.5665874371,2.7813600000000003,0.8112300000000001,2.89725,46.47,4.77,46.7141712974,136.07,50.17136,23.29123,55.3140737892,2.7813600000000003,0.8112300000000001,2.89725,47.39,22.48,52.45152524,135.77
2020-05-23 13:00:00,48.9908,21.7269,53.5925057098,2.5608,0.7469,2.6675,46.43,20.98,50.9500274779,135.86,48.9708,21.6469,53.5418297432,2.5608,0.7469,2.6675,46.41,20.9,50.898900774,135.84,49.6708,5.3869,49.9620562452,2.5608,0.7469,2.6675,47.11,4.64,47.3379520047,135.97,50.5908,23.0769,55.6055065461,2.5608,0.7469,2.6675,48.03,22.33,52.9670633507,135.67
2020-05-23 13:30:00,47.9384,22.38495,52.9072412914,3.0684,0.89495,3.19625,44.87,21.49,49.7507487381,135.86,47.9284,22.30495,52.8643766734,3.0684,0.89495,3.19625,44.86,21.41,49.7072197975,135.84,48.6184,6.04495,48.9927570061,3.0684,0.89495,3.19625,45.55,5.15,45.8402116051,135.97,49.5284,23.74495,54.9261782492,3.0684,0.89495,3.19625,46.46,22.85,51.7750335587,135.67
2020-05-23 14:00:00,46.6352,22.8186,51.9184975226,3.1152,0.9086000000000001,3.245,43.52,21.91,48.7241059436,136.57,46.6152,22.7386,51.8654104486,3.1152,0.9086000000000001,3.245,43.5,21.83,48.6703081971,136.54,47.3052,6.3286,47.7266500501,3.1152,0.9086000000000001,3.245,44.19,5.42,44.5211466609,136.67,48.1752,24.1786,53.902268904,3.1152,0.9086000000000001,3.245,45.06,23.27,50.7138689118,136.39
2020-05-23 14:30:00,47.12224,22.55857,52.2436080594,2.77224,0.80857,2.88775,44.35,21.75,49.3962043076,136.46,47.09224,22.47857,52.1820388396,2.77224,0.80857,2.88775,44.32,21.67,49.3340784854,136.44,47.78224,6.06857,48.1660669067,2.77224,0.80857,2.88775,45.01,5.26,45.3163072194,136.58,48.68224,23.92857,54.2451560387,2.77224,0.80857,2.88775,45.91,23.12,51.4029425228,136.29
2020-05-23 15:00:00,47.20552,22.89036,52.4626505182,2.43552,0.7103600000000001,2.537,44.77,22.18,49.9630393391,136.69,47.18552,22.80036,52.4054359184,2.43552,0.7103600000000001,2.537,44.75,22.09,49.9052161602,136.67,47.88552,6.36036,48.3060783442,2.43552,0.7103600000000001,2.537,45.45,5.65,45.7998362442,136.8,48.78552,24.26036,54.4847871337,2.43552,0.7103600000000001,2.537,46.35,23.55,51.989662434,136.49
2020-05-23 15:30:00,45.77168,23.23674,51.3321807042,2.49168,0.72674,2.5955,43.28,22.51,48.7837934154,135.89,45.77168,23.15674,51.2960163897,2.49168,0.72674,2.5955,43.28,22.43,48.7469311855,135.87,46.43168,6.87674,46.9381557014,2.49168,0.72674,2.5955,43.94,6.15,44.3683006211,136.01,47.34168,24.61674,53.3593342673,2.49168,0.72674,2.5955,44.85,23.89,50.8158892474,135.7
2020-05-23 16:00:00,47.05624,22.79557,52.2869748079,1.59624,0.46557000000000004,1.66275,45.46,22.33,50.6482033245,135.76,47.03624,22.71557,52.2341362881,1.59624,0.46557000000000004,1.66275,45.44,22.25,50.595020506,135.73,47.68624,6.48557,48.1252543221,1.59624,0.46557000000000004,1.66275,46.09,6.02,46.4814855615,135.88,48.67624,24.16557,54.3447432045,1.59624,0.46557000000000004,1.66275,47.08,23.7,52.708788641,135.59
2020-05-23 16:30:00,48.13312,22.54341,53.1507532906,1.6231200000000001,0.47341000000000005,1.69075,46.51,22.07,51.4807245481,136.16,48.11312,22.46341,53.0987486196,1.6231200000000001,0.47341000000000005,1.69075,46.49,21.99,51.4283987696,136.14,48.79312,6.11341,49.1746107373,1.6231200000000001,0.47341000000000005,1.69075,47.17,5.64,47.5059838336,136.3,49.75312,23.92341,55.2060005413,1.6231200000000001,0.47341000000000005,1.69075,48.13,23.45,53.5387653948,135.99
2020-05-23 17:00:00,49.77488,22.38809,54.5780656753,1.60488,0.46809000000000006,1.67175,48.17,21.92,52.9229184758,135.78,49.75488,22.30809,54.527047997,1.60488,0.46809000000000006,1.67175,48.15,21.84,52.8716190408,135.75,50.42488,6.07809,50.789877939,1.60488,0.46809000000000006,1.67175,48.82,5.61,49.1412708423,135.92,51.44488,23.74809,56.6616930286,1.60488,0.46809000000000006,1.67175,49.84,23.28,55.0089447272,135.61
2020-05-23 17:30:00,50.47856,21.96833,55.0517260643,2.18856,0.6383300000000001,2.27975,48.29,21.33,52.7910314353,134.05,50.48856,21.88833,55.0290258051,2.18856,0.6383300000000001,2.27975,48.3,21.25,52.7679116509,134.01,51.04856,6.03833,51.404444431,2.18856,0.6383300000000001,2.27975,48.86,5.4,49.1574979022,134.17,52.19856,23.29833,57.1620665027,2.18856,0.6383300000000001,2.27975,50.01,22.66,54.9042411841,133.87
2020-05-23 18:00:00,52.31832,20.88326,56.3322035416,1.58832,0.46326000000000006,1.6545,50.73,20.42,54.6855492795,134.05,52.33832,20.95326,56.3767580218,1.58832,0.46326000000000006,1.6545,50.75,20.49,54.7302713313,134.01,52.86832,5.73326,53.1782806214,1.58832,0.46326000000000006,1.6545,51.28,5.27,51.550085354,134.17,54.12832,22.51326,58.6235609789,1.58832,0.46326000000000006,1.6545,52.54,22.05,56.9794182139,133.87
2020-05-23 18:30:00,53.46024,21.31257,57.5519148323,1.14024,0.33257000000000003,1.18775,52.32,20.98,56.3696975333,135.86,53.50024,21.22257,57.5558264424,1.14024,0.33257000000000003,1.18775,52.36,20.89,56.3734130597,135.83,54.02024,6.00257,54.3527108456,1.14024,0.33257000000000003,1.18775,52.88,5.67,53.183111041,135.98,55.35024,22.67257,59.8138319995,1.14024,0.33257000000000003,1.18775,54.21,22.34,58.6327527923,135.68
2020-05-23 19:00:00,52.23104,22.03447,56.6886179728,1.18104,0.34447000000000005,1.23025,51.05,21.69,55.4667341746,136.56,52.27104,21.96447,56.6983206547,1.18104,0.34447000000000005,1.23025,51.09,21.62,55.4762336501,136.53,52.77104,6.58447,53.1802398252,1.18104,0.34447000000000005,1.23025,51.59,6.24,51.9660052342,136.67,54.07104,23.44447,58.9348838996,1.18104,0.34447000000000005,1.23025,52.89,23.1,57.7144877825,136.38
2020-05-23 19:30:00,51.43728,22.33879,56.0786529123,1.12728,0.32879,1.17425,50.31,22.01,54.9138980587,136.02,51.47728,22.25879,56.0835456124,1.12728,0.32879,1.17425,50.35,21.93,54.9185524208,135.99,51.96728,6.99879,52.4364496516,1.12728,0.32879,1.17425,50.84,6.67,51.2756716192,136.16,53.29728,23.73879,58.3449244242,1.12728,0.32879,1.17425,52.17,23.41,57.181614178,135.85
2020-05-23 20:00:00,51.0832,22.1376,55.6737519483,0.8832000000000001,0.2576,0.92,50.2,21.88,54.7610664615,135.79,51.1332,22.0576,55.6878968897,0.8832000000000001,0.2576,0.92,50.25,21.8,54.7750171155,135.78,51.6032,6.8576,52.0568624487,0.8832000000000001,0.2576,0.92,50.72,6.6,51.1476138251,135.91,52.9332,23.5176,57.9223719473,0.8832000000000001,0.2576,0.92,52.05,23.26,57.0107893297,135.6
2020-05-23 20:30:00,50.44,22.28875,55.1450992978,0.75,0.21875000000000003,0.7812500000000001,49.69,22.07,54.370773399,135.79,50.49,22.20875,55.158577543,0.75,0.21875000000000003,0.7812500000000001,49.74,21.99,54.3840757943,135.78,50.96,7.00875,51.4397140016,0.75,0.21875000000000003,0.7812500000000001,50.21,6.79,50.6670326741,135.91,52.27,23.67875,57.3832388556,0.75,0.21875000000000003,0.7812500000000001,51.52,23.46,56.6099107931,135.6
2020-05-23 21:00:00,49.58464,22.69427,54.531334247,0.7346400000000001,0.21427000000000002,0.7652500000000001,48.85,22.48,53.774277308,135.97,49.64464,22.60427,54.5485407959,0.7346400000000001,0.21427000000000002,0.7652500000000001,48.91,22.39,53.7912650902,135.94,50.10464,7.38427,50.6458526729,0.7346400000000001,0.21427000000000002,0.7652500000000001,49.37,7.17,49.8879324085,136.11,51.40464,24.07427,56.7627297578,0.7346400000000001,0.21427000000000002,0.7652500000000001,50.67,23.86,56.006682637,135.81
2020-05-23 21:30:00,49.21312,22.63091,54.1672342617,0.7231200000000001,0.21091000000000001,0.7532500000000001,48.49,22.42,53.4222472384,135.23,49.26312,22.550910000000002,54.1793183232,0.7231200000000001,0.21091000000000001,0.7532500000000001,48.54,22.34,53.4341389001,135.21,49.70312,7.48091,50.2629500941,0.7231200000000001,0.21091000000000001,0.7532500000000001,48.98,7.27,49.5165962077,135.36,51.03312,24.02091,56.4037539013,0.7231200000000001,0.21091000000000001,0.7532500000000001,50.31,23.81,55.6597897948,135.06
2020-05-23 22:00:00,49.7648,22.4214,54.5825475496,0.7248,0.2114,0.755,49.04,22.21,53.8349858363,135.59,49.8248,22.3414,54.6044764557,0.7248,0.2114,0.755,49.1,22.13,53.856725671,135.56,50.2648,7.2014,50.7780492044,0.7248,0.2114,0.755,49.54,6.99,50.0307075705,135.7,51.6048,23.8014,56.8292356538,0.7248,0.2114,0.755,50.88,23.59,56.0826399165,135.4
2020-05-23 22:30:00,48.43392,22.95406,53.5978868711,0.73392,0.21406000000000003,0.7645000000000001,47.7,22.74,52.843141466,136.06,48.50392,22.87406,53.6269789961,0.73392,0.21406000000000003,0.7645000000000001,47.77,22.66,52.872001097,136.03,48.94392,7.64406,49.5372481901,0.73392,0.21406000000000003,0.7645000000000001,48.21,7.43,48.7791861351,136.17,50.25392,24.36406,55.848580063,0.73392,0.21406000000000003,0.7645000000000001,49.52,24.15,55.0949444142,135.87
2020-05-23 23:00:00,46.04272,23.53371,51.708486454,0.73272,0.21371,0.7632500000000001,45.31,23.32,50.9589884123,135.72,46.11272,23.45371,51.7345093585,0.73272,0.21371,0.7632500000000001,45.38,23.24,50.9847232022,135.7,46.53272,8.29371,47.266051836,0.73272,0.21371,0.7632500000000001,45.8,8.08,46.5072725496,135.85,47.80272,24.95371,53.9239064067,0.73272,0.21371,0.7632500000000001,47.07,24.74,53.1756758302,135.54
2020-05-23 23:30:00,43.22936,24.05273,49.4703081299,0.72936,0.21273000000000003,0.75975,42.5,23.84,48.729822491,135.9,43.29936,23.97273,49.4926899659,0.72936,0.21273000000000003,0.75975,42.57,23.76,48.7518461189,135.88,43.69936,8.76273,44.569266333,0.72936,0.21273000000000003,0.75975,42.97,8.55,43.8123658343,136.02,44.92936,25.48273,51.6528500498,0.72936,0.21273000000000003,0.75975,44.2,25.27,50.913779078,135.71
2020-05-24 00:00:00,40.38456,24.38133,47.1737420496,0.7245600000000001,0.21133000000000002,0.75475,39.66,24.17,46.4446390878,136.35,40.47456,24.31133,47.2147304722,0.7245600000000001,0.21133000000000002,0.75475,39.75,24.1,46.4851858123,136.31,40.89456,8.99133,41.871339276,0.7245600000000001,0.21133000000000002,0.75475,40.17,8.78,41.1183328942,136.47,42.03456,25.84133,49.3424621453,0.7245600000000001,0.21133000000000002,0.75475,41.31,25.63,48.6149462614,136.16
2020-05-24 00:30:00,38.35528,25.10154,45.8390097433,0.72528,0.21154,0.7555000000000001,37.63,24.89,45.1168372118,137.64,38.42528,25.03154,45.8593516946,0.72528,0.21154,0.7555000000000001,37.7,24.82,45.1367078994,137.61,38.89528,9.43154,40.0224531113,0.72528,0.21154,0.7555000000000001,38.17,9.22,39.2677641329,137.78,39.92528,26.59154,47.9701780552,0.72528,0.21154,0.7555000000000001,39.2,26.38,47.2498084652,137.47
2020-05-24 01:00:00,37.6364,25.14895,45.2655309376,0.7164,0.20895000000000002,0.7462500000000001,36.92,24.94,44.5543488338,137.33,37.7064,25.22895,45.368188404,0.7164,0.20895000000000002,0.7462500000000001,36.99,25.02,44.657143885400004,137.32,38.1864,9.62895,39.3816940096,0.7164,0.20895000000000002,0.7462500000000001,37.47,9.42,38.6359586396,137.46,39.1964,26.91895,47.5498437649,0.7164,0.20895000000000002,0.7462500000000001,38.48,26.71,46.8415894265,137.16
2020-05-24 01:30:00,36.81664,25.12902,44.5750224571,0.71664,0.20902,0.7465,36.1,24.92,43.8658910772,135.64,36.87664,25.05902,44.585211237,0.71664,0.20902,0.7465,36.16,24.85,43.8755980016,135.62,37.33664,8.84902,38.3709504893,0.71664,0.20902,0.7465,36.62,8.64,37.625443519,135.77,38.32664,26.569020000000002,46.635224428,0.71664,0.20902,0.7465,37.61,26.36,45.9277878849,135.46
2020-05-24 02:00:00,36.89432,25.00251,44.5681091652,0.69432,0.20251000000000002,0.7232500000000001,36.2,24.8,43.8802917037,135.64,36.95432,24.92251,44.573010571,0.69432,0.20251000000000002,0.7232500000000001,36.26,24.72,43.8846898132,135.62,37.42432,8.72251,38.4273588497,0.69432,0.20251000000000002,0.7232500000000001,36.73,8.52,37.7052158196,135.77,38.42432,26.44251,46.6436994948,0.69432,0.20251000000000002,0.7232500000000001,37.73,26.24,45.9574857885,135.46
2020-05-24 02:30:00,36.21576,25.16293,44.0993686867,0.69576,0.20293000000000003,0.72475,35.52,24.96,43.4128091696,135.9,36.28576,25.08293,44.1113336475,0.69576,0.20293000000000003,0.72475,35.59,24.88,43.4242155945,135.86,36.74576,8.82293,37.7901438442,0.69576,0.20293000000000003,0.72475,36.05,8.62,37.0662501475,135.99,37.72576,26.59293,46.156439351,0.69576,0.20293000000000003,0.72475,37.03,26.39,45.4714525829,135.71
2020-05-24 03:00:00,35.21048,25.25139,43.3290964453,0.6904800000000001,0.20139,0.7192500000000001,34.52,25.05,42.6512942359,136.11,35.26048,25.17139,43.3232076878,0.6904800000000001,0.20139,0.7192500000000001,34.57,24.97,42.6448801147,136.09,35.73048,8.84139,36.8081156562,0.6904800000000001,0.20139,0.7192500000000001,35.04,8.64,36.0894887744,136.23,36.69048,26.70139,45.377919196,0.6904800000000001,0.20139,0.7192500000000001,36.0,26.5,44.7017896733,135.92
2020-05-24 03:30:00,34.53072,25.54146,42.9503993305,0.6907200000000001,0.20146000000000003,0.7195,33.84,25.34,42.2760121109,136.54,34.59072,25.47146,42.9571086626,0.6907200000000001,0.20146000000000003,0.7195,33.9,25.27,42.2821818264,136.53,35.08072,9.04146,36.2271295392,0.6907200000000001,0.20146000000000003,0.7195,34.39,8.84,35.5079948744,136.7,35.99072,27.00146,44.9934525042,0.6907200000000001,0.20146000000000003,0.7195,35.3,26.8,44.3207626288,136.39
2020-05-24 04:00:00,34.16216,25.59188,42.6848626307,0.6921600000000001,0.20188,0.721,33.47,25.39,42.0106296073,136.86,34.21216,25.51188,42.677018558,0.6921600000000001,0.20188,0.721,33.52,25.31,42.0022201794,136.81,34.71216,9.01188,35.8629060869,0.6921600000000001,0.20188,0.721,34.02,8.81,35.1422324277,136.99,35.60216,27.05188,44.7137339997,0.6921600000000001,0.20188,0.721,34.91,26.85,44.041237494,136.7
2020-05-24 04:30:00,34.18272,25.60496,42.7091597108,0.70272,0.20496,0.732,33.48,25.4,42.0246403911,137.49,34.23272,25.54496,42.7132777951,0.70272,0.20496,0.732,33.53,25.34,42.0282821443,137.47,34.74272,8.87496,35.8583533922,0.70272,0.20496,0.732,34.04,8.67,35.1267775351,137.65,35.62272,27.08496,44.750119982,0.70272,0.20496,0.732,34.92,26.88,44.0674573807,137.33
2020-05-24 05:00:00,33.53016,26.02838,42.4470045474,0.6801600000000001,0.19838000000000003,0.7085,32.85,25.83,41.7888908683,137.8,33.58016,25.94838,42.4375490604,0.6801600000000001,0.19838000000000003,0.7085,32.9,25.75,41.7788523059,137.79,34.10016,9.22838,35.3268157276,0.6801600000000001,0.19838000000000003,0.7085,33.42,9.03,34.6184531717,137.94,34.96016,27.50838,44.4850959024,0.6801600000000001,0.19838000000000003,0.7085,34.28,27.31,43.8286949384,137.63
2020-05-24 05:30:00,32.31288,26.26209,41.6391592742,0.69288,0.20209000000000002,0.7217500000000001,31.62,26.06,40.9749679683,137.49,32.38288,26.18209,41.6431597488,0.69288,0.20209000000000002,0.7217500000000001,31.69,25.98,40.9782442279,137.46,32.85288,9.52209,34.2049984982,0.69288,0.20209000000000002,0.7217500000000001,32.16,9.32,33.4832495436,137.64,33.73288,27.74209,43.6752876426,0.69288,0.20209000000000002,0.7217500000000001,33.04,27.54,43.0127097496,137.34
2020-05-24 06:00:00,32.45096,26.21153,41.7146150631,0.69096,0.20153000000000001,0.7197500000000001,31.76,26.01,41.0514031429,137.49,32.50096,26.13153,41.7033483196,0.69096,0.20153000000000001,0.7197500000000001,31.81,25.93,41.0395053576,137.46,32.98096,9.47153,34.3140438168,0.69096,0.20153000000000001,0.7197500000000001,32.29,9.27,33.5943001118,137.64,33.87096,27.69153,43.7500030293,0.69096,0.20153000000000001,0.7197500000000001,33.18,27.49,43.0884265204,137.34
2020-05-24 06:30:00,33.06208,26.18769,42.1769633978,0.71208,0.20769,0.74175,32.35,25.98,41.490756802,137.71,33.13208,26.11769,42.1884872455,0.71208,0.20769,0.74175,32.42,25.91,41.5016204503,137.69,33.62208,9.39769,34.9107553751,0.71208,0.20769,0.74175,32.91,9.19,34.16905325,137.9,34.49208,27.67769,44.223953989500004,0.71208,0.20769,0.74175,33.78,27.47,43.5395142371,137.59
2020-05-24 07:00:00,33.74904,26.17722,42.7111759128,0.7790400000000001,0.22722,0.8115,32.97,25.95,41.9573998241,137.71,33.78904,26.10722,42.699955038,0.7790400000000001,0.22722,0.8115,33.01,25.88,41.9456135967,137.69,34.30904,9.40722,35.5753568338,0.7790400000000001,0.22722,0.8115,33.53,9.18,34.763965539,137.9,35.18904,27.66722,44.7631946877,0.7790400000000001,0.22722,0.8115,34.41,27.44,44.0113814825,137.59
2020-05-24 07:30:00,35.07592,22.14631,41.4822758592,1.01592,0.29631,1.05825,34.06,21.85,40.4661105124,136.22,35.08592,22.24631,41.5441944303,1.01592,0.29631,1.05825,34.07,21.95,40.5285997784,136.2,35.95592,19.30631,40.8112948687,1.01592,0.29631,1.05825,34.94,19.01,39.7766728121,136.34,36.47592,23.83631,43.5736435734,1.01592,0.29631,1.05825,35.46,23.54,42.5622273853,136.05
2020-05-24 08:00:00,36.70552,20.88911,42.2332820778,1.26552,0.36911000000000005,1.31825,35.44,20.52,40.9519718695,135.32,36.70552,20.80911,42.1937703632,1.26552,0.36911000000000005,1.31825,35.44,20.44,40.9119444661,135.29,37.70552,22.14911,43.7297303017,1.26552,0.36911000000000005,1.31825,36.44,21.78,42.4528208721,135.43,38.11552,22.19911,44.1088806213,1.26552,0.36911000000000005,1.31825,36.85,21.83,42.8307296226,135.14
2020-05-24 08:30:00,39.3824,20.27195,44.2936269294,1.1724,0.34195000000000003,1.22125,38.21,19.93,43.0953477768,135.6,39.3624,20.19195,44.2392741641,1.1724,0.34195000000000003,1.22125,38.19,19.85,43.0406621696,135.58,40.4724,21.53195,45.8436476795,1.1724,0.34195000000000003,1.22125,39.3,21.19,44.6486965095,135.73,40.8124,21.57195,46.1627666043,1.1724,0.34195000000000003,1.22125,39.64,21.23,44.9671268818,135.44
2020-05-24 09:00:00,41.80288,19.63459,46.1843902283,1.35288,0.39459000000000005,1.4092500000000001,40.45,19.24,44.7926344392,135.05,41.77288,19.56459,46.1275046514,1.35288,0.39459000000000005,1.4092500000000001,40.42,19.17,44.7355037973,135.04,42.95288,20.88459,47.7610301372,1.35288,0.39459000000000005,1.4092500000000001,41.6,20.49,46.372406666,135.19,43.26288,20.91459,48.0530629696,1.35288,0.39459000000000005,1.4092500000000001,41.91,20.52,46.6638886078,134.89
2020-05-24 09:30:00,44.42224,19.19482,48.3919055365,1.18224,0.34482,1.2315,43.24,18.85,47.1701187194,135.05,44.36224,19.11482,48.3051206545,1.18224,0.34482,1.2315,43.18,18.77,47.083174277,135.04,45.64224,20.42482,50.0038732925,1.18224,0.34482,1.2315,44.46,20.08,48.7841982613,135.19,45.89224,20.46482,50.2484482333,1.18224,0.34482,1.2315,44.71,20.12,49.0285478064,134.89
2020-05-24 10:00:00,47.18224,18.12107,50.5424272207,1.03224,0.30107,1.07525,46.15,17.82,49.4709500616,134.58,47.10224,18.04107,50.4390842479,1.03224,0.30107,1.07525,46.07,17.74,49.3675247506,134.57,48.47224,19.34107,52.1884569552,1.03224,0.30107,1.07525,47.44,19.04,51.1182472313,134.76,48.69224,19.35107,52.3965470843,1.03224,0.30107,1.07525,47.66,19.05,51.3261931181,134.44
2020-05-24 10:30:00,48.38792,17.58731,51.4849907736,1.32792,0.38731000000000004,1.38325,47.06,17.2,50.104726324,133.71,48.32792,17.50731,51.4013011018,1.32792,0.38731000000000004,1.38325,47.0,17.12,50.0209396153,133.69,49.67792,18.76731,53.1046858588,1.32792,0.38731000000000004,1.38325,48.35,18.38,51.7256889756,133.83,49.93792,18.80731,53.3620723301,1.32792,0.38731000000000004,1.38325,48.61,18.42,51.9829635554,133.53
2020-05-24 11:00:00,49.159440000000004,17.30067,52.1149088415,1.57944,0.46067,1.64525,47.58,16.84,50.4721903626,133.71,49.08944,17.21067,52.019037682,1.57944,0.46067,1.64525,47.51,16.75,50.3762106554,133.69,50.47944,18.47067,53.752576803,1.57944,0.46067,1.64525,48.9,18.01,52.111132208,133.83,50.71944,18.51067,53.9917261973,1.57944,0.46067,1.64525,49.14,18.05,52.3501872012,133.53
2020-05-24 11:30:00,49.84344,17.30142,52.7608533389,2.23344,0.65142,2.3265000000000002,47.61,16.65,50.4374325278,133.55,49.78344,17.23142,52.6812370152,2.23344,0.65142,2.3265000000000002,47.55,16.58,50.3577094396,133.53,51.14344,18.47142,54.3768775478,2.23344,0.65142,2.3265000000000002,48.91,17.82,52.055167851,133.69,51.42344,18.51142,54.6538457188,2.23344,0.65142,2.3265000000000002,49.19,17.86,52.3319758847,133.4
2020-05-24 12:00:00,50.73752,17.03386,53.5205411244,1.96752,0.57386,2.0495,48.77,16.46,51.4727549292,133.35,50.67752,16.96386,53.4414032324,1.96752,0.57386,2.0495,48.71,16.39,51.3935423959,133.32,52.07752,18.18386,55.1608634255,1.96752,0.57386,2.0495,50.11,17.61,53.1142560901,133.49,52.33752,18.24386,55.4261168354,1.96752,0.57386,2.0495,50.37,17.67,53.3794511025,133.18
2020-05-24 12:30:00,51.52128,16.99579,54.2521812517,3.07128,0.8957900000000001,3.19925,48.45,16.1,51.0549948585,133.35,51.45128,16.91579,54.1606699087,3.07128,0.8957900000000001,3.19925,48.38,16.02,50.9633672357,133.32,52.86128,18.15579,55.8922859951,3.07128,0.8957900000000001,3.19925,49.79,17.26,52.6967902248,133.49,53.08128,18.19579,56.1133590169,3.07128,0.8957900000000001,3.19925,50.01,17.3,52.9177673376,133.18
2020-05-24 13:00:00,50.89872,17.15921,53.7132961702,3.52872,1.02921,3.67575,47.37,16.13,50.0409212545,133.35,50.82872,17.07921,53.6214340638,3.52872,1.02921,3.67575,47.3,16.05,49.9488988868,133.32,52.20872,18.30921,55.3261024731,3.52872,1.02921,3.67575,48.68,17.28,51.6559851324,133.49,52.44872,18.34921,55.5658324626,3.52872,1.02921,3.67575,48.92,17.32,51.8955566499,133.18
2020-05-24 13:30:00,50.60152,17.09086,53.4098429304,2.95152,0.8608600000000001,3.0745,47.65,16.23,50.338210139,133.88,50.51152,17.02086,53.3021887717,2.95152,0.8608600000000001,3.0745,47.56,16.16,50.2304608778,133.85,51.94152,18.26086,55.0579740623,2.95152,0.8608600000000001,3.0745,48.99,17.4,51.988268869,133.98,52.12152,18.30086,55.2410565056,2.95152,0.8608600000000001,3.0745,49.17,17.44,52.1712804137,133.68
2020-05-24 14:00:00,49.61272,17.23871,52.5223296157,2.5327200000000003,0.7387100000000001,2.63825,47.08,16.5,49.8876377472,134.33,49.53272,17.15871,52.4205272719,2.5327200000000003,0.7387100000000001,2.63825,47.0,16.42,49.7857047756,134.3,50.96272,18.40871,54.1856017191,2.5327200000000003,0.7387100000000001,2.63825,48.43,17.67,51.5528253348,134.43,51.12272,18.44871,54.3496770999,2.5327200000000003,0.7387100000000001,2.63825,48.59,17.71,51.7168463849,134.11
2020-05-24 14:30:00,48.27768,17.74474,51.435495369,2.82768,0.82474,2.9455,45.45,16.92,48.4973081727,134.55,48.21768,17.67474,51.3550493978,2.82768,0.82474,2.9455,45.39,16.85,48.4166768789,134.52,49.59768,18.93474,53.0891160244,2.82768,0.82474,2.9455,46.77,18.11,50.1538134143,134.71,49.76768,18.97474,53.2622073393,2.82768,0.82474,2.9455,46.94,18.15,50.3267930629,134.4
2020-05-24 15:00:00,46.94968,18.01699,50.2880142853,2.8696800000000002,0.8369900000000001,2.98925,44.08,17.18,47.3096057899,134.65,46.86968,17.92699,50.1811107267,2.8696800000000002,0.8369900000000001,2.98925,44.0,17.09,47.2024162517,134.62,48.21968,19.20699,51.9042002555,2.8696800000000002,0.8369900000000001,2.98925,45.35,18.37,48.9293306719,134.71,48.399680000000004,19.24699,52.0862328083,2.8696800000000002,0.8369900000000001,2.98925,45.53,18.41,49.1111901709,134.4
2020-05-24 15:30:00,46.62312,18.07591,50.0045382027,2.52312,0.7359100000000001,2.62825,44.1,17.34,47.3865550552,134.65,46.54312,18.00591,49.9046572402,2.52312,0.7359100000000001,2.62825,44.02,17.27,47.2865023025,134.62,47.89312,19.27591,51.6266563866,2.52312,0.7359100000000001,2.62825,45.37,18.54,49.011922019,134.81,48.08312,19.31591,51.8178618631,2.52312,0.7359100000000001,2.62825,45.56,18.58,49.2029470662,134.52
2020-05-24 16:00:00,46.5272,18.1371,49.9373080597,2.5272,0.7371000000000001,2.6325000000000003,44.0,17.4,47.3155365604,134.43,46.4872,18.0571,49.8710198838,2.5272,0.7371000000000001,2.6325000000000003,43.96,17.32,47.2489576605,134.41,47.7772,19.3271,51.5383122953,2.5272,0.7371000000000001,2.6325000000000003,45.25,18.59,48.9198385116,134.57,48.0372,19.3671,51.794373693,2.5272,0.7371000000000001,2.6325000000000003,45.51,18.63,49.1755732046,134.25
2020-05-24 16:30:00,47.2192,18.0906,50.5660227524,3.2592,0.9506,3.395,43.96,17.14,47.1832724596,134.28,47.1592,18.0106,50.4814010998,3.2592,0.9506,3.395,43.9,17.06,47.0983396735,134.25,48.4492,19.2806,52.1446691139,3.2592,0.9506,3.395,45.19,18.33,48.7660230078,134.4,48.7292,19.3206,52.4196577345,3.2592,0.9506,3.395,45.47,18.37,49.0405729983,134.1
2020-05-24 17:00:00,49.0196,17.8603,52.1719416952,2.9496,0.8603000000000001,3.0725,46.07,17.0,49.1064649512,133.86,48.9796,17.8003,52.1138359387,2.9496,0.8603000000000001,3.0725,46.03,16.94,49.0481854914,133.83,50.2596,19.0403,53.7453292505,2.9496,0.8603000000000001,3.0725,47.31,18.18,50.6828225339,133.96,50.5896,19.0803,54.0681558429,2.9496,0.8603000000000001,3.0725,47.64,18.22,51.0052742371,133.66
2020-05-24 17:30:00,50.50328,17.63304,53.4930405791,2.75328,0.8030400000000001,2.868,47.75,16.83,50.6291556319,133.63,50.45328,17.55304,53.4194971523,2.75328,0.8030400000000001,2.868,47.7,16.75,50.5554398656,133.62,51.77328,18.80304,55.0820010094,2.75328,0.8030400000000001,2.868,49.02,18.0,52.2203063951,133.77,52.11328,18.85304,55.4186888116,2.75328,0.8030400000000001,2.868,49.36,18.05,52.5567512314,133.46
2020-05-24 18:00:00,51.6492,19.2531,55.120973506,2.2392,0.6531,2.3325,49.41,18.6,52.7949628279,134.24,51.6092,19.3131,55.1044948825,2.2392,0.6531,2.3325,49.37,18.66,52.7787125648,134.23,52.8992,20.3131,56.6652220701,2.2392,0.6531,2.3325,50.66,19.66,54.3410636628,134.37,53.0192,13.0231,54.5952076857,2.2392,0.6531,2.3325,50.78,12.37,52.2649528843,134.05
2020-05-24 18:30:00,51.91424,22.66832,56.6475158008,1.6742400000000002,0.48832000000000003,1.744,50.24,22.18,54.9182119155,134.15,51.92424,22.43832,56.5650501989,1.6742400000000002,0.48832000000000003,1.744,50.25,21.95,54.8348885291,134.13,52.97424,19.78832,56.5495155771,1.6742400000000002,0.48832000000000003,1.744,51.3,19.3,54.8104004729,134.28,52.98424,7.13832,53.4629338963,1.6742400000000002,0.48832000000000003,1.744,51.31,6.65,51.7391399233,133.97
2020-05-24 19:00:00,51.14168,25.96299,57.3545838008,1.38168,0.40299,1.43925,49.76,25.56,55.9407829763,135.49,51.17168,25.88299,57.3451829308,1.38168,0.40299,1.43925,49.79,25.48,55.9309797876,135.47,51.69168,10.75299,52.7982629938,1.38168,0.40299,1.43925,50.31,10.35,51.3635921641,135.61,52.23168,10.79299,53.3351387808,1.38168,0.40299,1.43925,50.85,10.39,51.9006223469,135.31
2020-05-24 19:30:00,49.86136,26.52873,56.4794541091,1.16136,0.33873000000000003,1.20975,48.7,26.19,55.2956246009,136.33,49.89136,26.46873,56.4777962607,1.16136,0.33873000000000003,1.20975,48.73,26.13,55.2936687153,136.29,50.42136,11.14873,51.6392072447,1.16136,0.33873000000000003,1.20975,49.26,10.81,50.432169297,136.43,50.95136,11.16873,52.1611121015,1.16136,0.33873000000000003,1.20975,49.79,10.83,50.954224555,136.14
2020-05-24 20:00:00,49.37144,26.66167,56.1104601199,0.93144,0.27167,0.9702500000000001,48.44,26.39,55.162176353,136.66,49.40144,26.58167,56.0989077796,0.93144,0.27167,0.9702500000000001,48.47,26.31,55.1503127824,136.64,49.94144,11.19167,51.1800831053,0.93144,0.27167,0.9702500000000001,49.01,10.92,50.2118163384,136.8,50.46144,11.22167,51.6941273692,0.93144,0.27167,0.9702500000000001,49.53,10.95,50.7259637661,136.49
2020-05-24 20:30:00,48.30136,27.23498,55.4505681977,0.77136,0.22498,0.8035,47.53,27.01,54.6684644013,136.89,48.33136,27.15498,55.4374719684,0.77136,0.22498,0.8035,47.56,26.93,54.65508668,136.86,48.86136,11.72498,50.2484592505,0.77136,0.22498,0.8035,48.09,11.5,49.4459108522,137.0,49.40136,11.75498,50.7806451776,0.77136,0.22498,0.8035,48.63,11.53,49.9781732359,136.69
2020-05-24 21:00:00,47.56504,27.50397,54.9445301733,0.6650400000000001,0.19397,0.6927500000000001,46.9,27.31,54.2719642173,136.72,47.60504,27.43397,54.9441766101,0.6650400000000001,0.19397,0.6927500000000001,46.94,27.24,54.2713662994,136.69,48.12504,12.04397,49.6092399495,0.6650400000000001,0.19397,0.6927500000000001,47.46,11.85,48.9170123781,136.82,48.66504,12.07397,50.1404713756,0.6650400000000001,0.19397,0.6927500000000001,48.0,11.88,49.4483002741,136.53
2020-05-24 21:30:00,48.29184,27.12012,55.3859433376,0.6518400000000001,0.19012,0.679,47.64,26.93,54.7247156228,136.08,48.32184,27.04012,55.3729926101,0.6518400000000001,0.19012,0.679,47.67,26.85,54.7115289496,136.06,48.82184,11.77012,50.220591253,0.6518400000000001,0.19012,0.679,48.17,11.58,49.5423586439,136.18,49.39184,11.80012,50.78185395,0.6518400000000001,0.19012,0.679,48.74,11.61,50.1036894849,135.88
