Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-05-24 22:00:00,49.5092,26.68935,56.2448423241,0.6492,0.18935000000000002,0.67625,48.86,26.5,55.5837170402,136.08,49.5492,26.60935,56.2421614811,0.6492,0.18935000000000002,0.67625,48.9,26.42,55.5808096379,136.06,50.0692,11.32935,51.3349681997,0.6492,0.18935000000000002,0.67625,49.42,11.14,50.6600039479,136.18,50.6192,11.35935,51.8781094592,0.6492,0.18935000000000002,0.67625,49.97,11.17,51.2032206018,135.88
2020-05-24 22:30:00,48.46736,27.39173,55.6721820819,0.65736,0.19173,0.6847500000000001,47.81,27.2,55.0057824233,137.0,48.49736,27.32173,55.6639098264,0.65736,0.19173,0.6847500000000001,47.84,27.13,54.997295388,136.96,49.02736,11.85173,50.4395235164,0.65736,0.19173,0.6847500000000001,48.37,11.66,49.7555273311,137.12,49.55736,11.881730000000001,50.9618233383,0.65736,0.19173,0.6847500000000001,48.9,11.69,50.2778887783,136.82
2020-05-24 23:00:00,45.87808,28.33194,53.9212114909,0.6580800000000001,0.19194000000000003,0.6855,45.22,28.14,53.2607547825,137.63,45.91808,28.25194,53.9132839349,0.6580800000000001,0.19194000000000003,0.6855,45.26,28.06,53.2525229449,137.61,46.44808,12.65194,48.1403751694,0.6580800000000001,0.19194000000000003,0.6855,45.79,12.46,47.4549860394,137.75,46.96808,12.68194,48.6500990857,0.6580800000000001,0.19194000000000003,0.6855,46.31,12.49,47.964739132,137.46
2020-05-24 23:30:00,42.62648,26.33439,50.1050585656,0.6664800000000001,0.19439,0.69425,41.96,26.14,49.4362336753,137.19,42.64648,26.11439,50.0068357474,0.6664800000000001,0.19439,0.69425,41.98,25.92,49.3372759686,137.18,43.23648,10.24439,44.4335540922,0.6664800000000001,0.19439,0.69425,42.57,10.05,43.7402263369,137.33,43.98648,21.18439,48.8220114545,0.6664800000000001,0.19439,0.69425,43.32,20.99,48.1373295894,137.02
2020-05-25 00:00:00,39.53384,24.95362,46.7504829521,0.6638400000000001,0.19362000000000001,0.6915,38.87,24.76,46.0861638673,136.84,39.54384,24.87362,46.7162953781,0.6638400000000001,0.19362000000000001,0.6915,38.88,24.68,46.0516753224,136.82,40.12384,8.38362,40.9903356982,0.6638400000000001,0.19362000000000001,0.6915,39.46,8.19,40.3009640083,136.95,41.02384,26.40362,48.7863361757,0.6638400000000001,0.19362000000000001,0.6915,40.36,26.21,48.1237332301,136.63
2020-05-25 00:30:00,37.26048,25.29264,45.0339983568,0.6604800000000001,0.19264,0.6880000000000001,36.6,25.1,44.3798377645,136.84,37.31048,25.21264,45.0305355687,0.6604800000000001,0.19264,0.6880000000000001,36.65,25.02,44.3759270326,136.82,37.84048,8.73264,38.835047676,0.6604800000000001,0.19264,0.6880000000000001,37.18,8.54,38.1481847537,136.95,38.75048,26.74264,47.0825710258,0.6604800000000001,0.19264,0.6880000000000001,38.09,26.55,46.4300613827,136.63
2020-05-25 01:00:00,36.06832,25.48201,44.1617089939,0.65832,0.19201000000000001,0.6857500000000001,35.41,25.29,43.5138161967,137.06,36.10832,25.41201,44.1540601243,0.65832,0.19201000000000001,0.6857500000000001,35.45,25.22,43.5057570903,137.04,36.62832,8.88201,37.68983852,0.65832,0.19201000000000001,0.6857500000000001,35.97,8.69,37.0048240099,137.21,37.51832,26.932010000000002,46.183952822,0.65832,0.19201000000000001,0.6857500000000001,36.86,26.74,45.5377557638,136.91
2020-05-25 01:30:00,35.84224,25.37732,43.9166772263,0.64224,0.18732000000000001,0.669,35.2,25.19,43.2848252855,137.06,35.87224,25.28732,43.889248745,0.64224,0.18732000000000001,0.669,35.23,25.1,43.2569404836,137.04,36.41224,8.76732,37.452865335,0.64224,0.18732000000000001,0.669,35.77,8.58,36.7846340202,137.13,37.29224,26.82732,45.93926711,0.64224,0.18732000000000001,0.669,36.65,26.64,45.3090730428,136.83
2020-05-25 02:00:00,35.88088,25.34234,43.9280291642,0.5908800000000001,0.17234000000000002,0.6155,35.29,25.17,43.3464300722,137.19,35.91088,25.262340000000002,43.9064588033,0.5908800000000001,0.17234000000000002,0.6155,35.32,25.09,43.3244792236,137.19,36.45088,8.69234,37.472969290500004,0.5908800000000001,0.17234000000000002,0.6155,35.86,8.52,36.8582419548,137.31,37.33088,26.79234,45.9502348661,0.5908800000000001,0.17234000000000002,0.6155,36.74,26.62,45.3701664092,137.0
2020-05-25 02:30:00,35.28408,25.50619,43.5377081363,0.6040800000000001,0.17619,0.6292500000000001,34.68,25.33,42.9454456258,137.65,35.32408,25.43619,43.5291900862,0.6040800000000001,0.17619,0.6292500000000001,34.72,25.26,42.9365345597,137.61,35.87408,8.75619,36.9272322164,0.6040800000000001,0.17619,0.6292500000000001,35.27,8.58,36.2986129212,137.8,36.71408,26.97619,45.5591757735,0.6040800000000001,0.17619,0.6292500000000001,36.11,26.8,44.9685679114,137.5
2020-05-25 03:00:00,35.454,25.60325,43.7322824303,0.594,0.17325000000000002,0.61875,34.86,25.43,43.1497914248,138.17,35.474,25.51325,43.6958876962,0.594,0.17325000000000002,0.61875,34.88,25.34,43.1129910816,138.15,36.054,8.72325,37.0942853626,0.594,0.17325000000000002,0.61875,35.46,8.55,36.4762127968,138.24,36.864,27.06325,45.7315426873,0.594,0.17325000000000002,0.61875,36.27,26.89,45.150692132,137.95
2020-05-25 03:30:00,34.59184,21.98262,40.9857411382,0.59184,0.17262000000000002,0.6165,34.0,21.81,40.3940106947,136.49,34.61184,22.08262,41.0563219766,0.59184,0.17262000000000002,0.6165,34.02,21.91,40.464904547,136.46,35.47184,18.95262,40.2175737439,0.59184,0.17262000000000002,0.6165,34.88,18.78,39.614426665,136.59,35.99184,23.67262,43.0790608562,0.59184,0.17262000000000002,0.6165,35.4,23.5,42.4901164978,136.3
2020-05-25 04:00:00,33.95056,21.14933,39.9991835387,0.5805600000000001,0.16933,0.60475,33.37,20.98,39.4172208559,136.07,33.96056,21.06933,39.9654388461,0.5805600000000001,0.16933,0.60475,33.38,20.9,39.3831740722,136.05,34.91056,22.43933,41.5002497627,0.5805600000000001,0.16933,0.60475,34.33,22.27,40.920676925,136.19,35.32056,22.46933,41.8618292644,0.5805600000000001,0.16933,0.60475,34.74,22.3,41.2814437732,135.9
2020-05-25 04:30:00,34.07792,20.72856,39.8870634567,0.5779200000000001,0.16856000000000002,0.602,33.5,20.56,39.3060249835,134.86,34.10792,20.65856,39.8763878505,0.5779200000000001,0.16856000000000002,0.602,33.53,20.49,39.2950505789,134.83,34.97792,21.99856,41.3205944972,0.5779200000000001,0.16856000000000002,0.602,34.4,21.83,40.7419795788,135.0,35.48792,22.02856,41.7690067107,0.5779200000000001,0.16856000000000002,0.602,34.91,21.86,41.1894124746,134.67
2020-05-25 05:00:00,33.03864,21.10002,39.2015634516,0.54864,0.16002000000000002,0.5715,32.49,20.94,38.653378895,135.31,33.06864,21.02002,39.1838766874,0.54864,0.16002000000000002,0.5715,32.52,20.86,38.6353465107,135.27,33.93864,22.380020000000002,40.653371081,0.54864,0.16002000000000002,0.5715,33.39,22.22,40.1076114971,135.41,34.43864,22.42002,41.0935180028,0.54864,0.16002000000000002,0.5715,33.89,22.26,40.5467594266,135.13
2020-05-25 05:30:00,32.82568,21.18624,39.0689394891,0.53568,0.15624000000000002,0.558,32.29,21.03,38.534465093,135.45,32.85568,21.10624,39.050852426,0.53568,0.15624000000000002,0.558,32.32,20.95,38.5160343234,135.42,33.72568,22.46624,40.5234923372,0.53568,0.15624000000000002,0.558,33.19,22.31,39.9914015758,135.57,34.20568,22.49624,40.940314586,0.53568,0.15624000000000002,0.558,33.67,22.34,40.4072332634,135.27
2020-05-25 06:00:00,32.3172,21.4471,38.786331539,0.6072000000000001,0.1771,0.6325000000000001,31.71,21.27,38.1829412173,135.45,32.3472,21.3671,38.7671808396,0.6072000000000001,0.1771,0.6325000000000001,31.74,21.19,38.1633816636,135.5,33.1972,22.7271,40.2315195121,0.6072000000000001,0.1771,0.6325000000000001,32.59,22.55,39.6309298402,135.57,33.6872,22.7771,40.664772571,0.6072000000000001,0.1771,0.6325000000000001,33.08,22.6,40.0630303397,135.35
2020-05-25 06:30:00,32.9172,21.45085,39.2897063054,0.7572,0.22085000000000002,0.7887500000000001,32.16,21.23,38.5354187729,135.34,32.9572,21.38085,39.2850834104,0.7572,0.22085000000000002,0.7887500000000001,32.2,21.16,38.5303205281,135.32,33.8272,22.740850000000002,40.7605902627,0.7572,0.22085000000000002,0.7887500000000001,33.07,22.52,40.0096900763,135.47,34.3072,22.77085,41.1763959273,0.7572,0.22085000000000002,0.7887500000000001,33.55,22.55,40.424064615,135.17
2020-05-25 07:00:00,33.6848,21.2589,39.8322304202,1.0248,0.2989,1.0675,32.66,20.96,38.8071797481,135.53,33.6948,21.1889,39.8033796335,1.0248,0.2989,1.0675,32.67,20.89,38.7778416109,135.5,34.5948,22.5389,41.2892504201,1.0248,0.2989,1.0675,33.57,22.24,40.2686292292,135.67,35.0648,22.5789,41.7054783482,1.0248,0.2989,1.0675,34.04,22.28,40.6831660518,135.37
2020-05-25 07:30:00,35.49632,20.95726,41.2212988666,1.39632,0.40726,1.4545,34.1,20.55,39.8134713382,136.06,35.50632,20.87726,41.1893037699,1.39632,0.40726,1.4545,34.11,20.47,39.7808119575,136.03,36.49632,22.23726,42.7373034462,1.39632,0.40726,1.4545,35.1,21.83,41.3347178532,136.17,36.87632,22.27726,43.082935019,1.39632,0.40726,1.4545,35.48,21.87,41.6788591495,135.88
2020-05-25 08:00:00,36.73176,20.81843,42.2211939713,1.81176,0.5284300000000001,1.88725,34.92,20.29,40.3867614448,135.95,36.71176,20.73843,42.1643902027,1.81176,0.5284300000000001,1.88725,34.9,20.21,40.3293205993,135.92,37.74176,22.08843,43.7303005679,1.81176,0.5284300000000001,1.88725,35.93,21.56,41.902249343,136.06,38.10176,22.12843,44.0614517392,1.81176,0.5284300000000001,1.88725,36.29,21.6,42.2317901586,135.77
2020-05-25 08:30:00,38.850880000000004,20.42234,43.8914894695,2.27088,0.66234,2.3655,36.58,19.76,41.575882432,135.53,38.83088,20.35234,43.8412475307,2.27088,0.66234,2.3655,36.56,19.69,41.5250490668,135.51,39.90088,21.68234,45.4114973619,2.27088,0.66234,2.3655,37.63,21.02,43.102868814,135.64,40.23088,21.70234,45.7112159874,2.27088,0.66234,2.3655,37.96,21.04,43.4009585148,135.32
2020-05-25 09:00:00,40.43728,19.72254,44.9905789899,2.71728,0.79254,2.8305,37.72,18.93,42.2035934489,134.94,40.39728,19.64254,44.9195904818,2.71728,0.79254,2.8305,37.68,18.85,42.1319937814,134.92,41.52728,20.95254,46.5136960115,2.71728,0.79254,2.8305,38.81,20.16,43.7337592713,135.08,41.82728,20.99254,46.799659057,2.71728,0.79254,2.8305,39.11,20.2,44.0185426837,134.76
2020-05-25 09:30:00,41.96432,19.08876,46.1018970477,2.9443200000000003,0.8587600000000001,3.067,39.02,18.23,43.0684722274,134.32,41.93432,19.02876,46.0497654826,2.9443200000000003,0.8587600000000001,3.067,38.99,18.17,43.0159156592,134.29,43.08432,20.30876,47.6309181373,2.9443200000000003,0.8587600000000001,3.067,40.14,19.45,44.6040592323,134.44,43.37432,20.32876,47.9018801155,2.9443200000000003,0.8587600000000001,3.067,40.43,19.47,44.8738877299,134.16
2020-05-25 10:00:00,43.44744,18.45717,47.2053722257,3.00744,0.8771700000000001,3.13275,40.44,17.58,44.0959181784,133.86,43.39744,18.37717,47.1281038847,3.00744,0.8771700000000001,3.13275,40.39,17.5,44.0182019169,133.83,44.60744,19.64717,48.7425378121,3.00744,0.8771700000000001,3.13275,41.6,18.77,45.6385023856,134.01,44.87744,19.67717,49.0017922138,3.00744,0.8771700000000001,3.13275,41.87,18.8,45.8970249581,133.72
2020-05-25 10:30:00,44.2164,22.0527,49.4106426415,3.2664,0.9527,3.4025,40.95,21.1,46.066392305,135.31,44.2064,22.2627,49.4957938844,3.2664,0.9527,3.4025,40.94,21.31,46.154086493,135.29,44.9164,7.8027,45.5890898818,3.2664,0.9527,3.4025,41.65,6.85,42.2095368371,135.4,45.6964,23.5427,51.4044715589,3.2664,0.9527,3.4025,42.43,22.59,48.0688360583,135.09
2020-05-25 11:00:00,44.17992,22.60206,49.6257840991,3.46992,1.01206,3.6145,40.71,21.59,46.0807139702,135.48,44.15992,22.53206,49.5761259302,3.46992,1.01206,3.6145,40.69,21.52,46.0302780787,135.45,44.82992,6.37206,45.2805132021,3.46992,1.01206,3.6145,41.36,5.36,41.7058652949,135.62,45.62992,23.96206,51.5390135591,3.46992,1.01206,3.6145,42.16,22.95,48.0017510097,135.33
2020-05-25 11:30:00,43.93912,22.39266,49.3160976584,3.60912,1.05266,3.7595,40.33,21.34,45.6278916892,134.8,43.92912,22.33266,49.2799684116,3.60912,1.05266,3.7595,40.32,21.28,45.591016659,134.78,44.56912,6.31266,45.013954879,3.60912,1.05266,3.7595,40.96,5.26,41.2963581929,134.94,45.40912,23.74266,51.2416050007,3.60912,1.05266,3.7595,41.8,22.69,47.5612878295,134.63
2020-05-25 12:00:00,43.69712,22.33666,49.0750922185,3.65712,1.06666,3.8095,40.04,21.27,45.3388850767,134.68,43.68712,22.26666,49.0343614361,3.65712,1.06666,3.8095,40.03,21.2,45.2972504684,134.65,44.32712,6.27666,44.7692978307,3.65712,1.06666,3.8095,40.67,5.21,41.002353591,134.83,45.16712,23.67666,50.9965975125,3.65712,1.06666,3.8095,41.51,22.61,47.2683001598,134.52
2020-05-25 12:30:00,43.92024,22.27632,49.2465421568,3.69024,1.07632,3.844,40.23,21.2,45.4740904252,134.4,43.93024,22.19632,49.2193316493,3.69024,1.07632,3.844,40.24,21.12,45.4457038674,134.38,44.54024,6.27632,44.980275366,3.69024,1.07632,3.844,40.85,5.2,41.1796369581,134.53,45.43024,23.61632,51.201926495,3.69024,1.07632,3.844,41.74,22.54,47.4371078376,134.23
2020-05-25 13:00:00,43.97728,22.23129,49.2770880964,3.70728,1.08129,3.86175,40.27,21.15,45.4862110974,134.4,43.96728,22.16129,49.2366173195,3.70728,1.08129,3.86175,40.26,21.08,45.4448456923,134.38,44.57728,6.23129,45.0106972537,3.70728,1.08129,3.86175,40.87,5.15,41.1931960401,134.53,45.46728,23.56129,51.209451638,3.70728,1.08129,3.86175,41.76,22.48,47.4262374641,134.23
2020-05-25 13:30:00,43.1588,22.69465,48.7619642351,3.7188,1.08465,3.8737500000000002,39.44,21.61,44.972277016,135.12,43.1588,22.62465,48.7294244278,3.7188,1.08465,3.8737500000000002,39.44,21.54,44.9386826687,135.09,43.7888,6.54465,44.2751787016,3.7188,1.08465,3.8737500000000002,40.07,5.46,40.4402831345,135.26,44.6388,24.05465,50.7074812238,3.7188,1.08465,3.8737500000000002,40.92,22.97,46.9261899157,134.96
2020-05-25 14:00:00,42.26608,22.71094,47.981332977,3.70608,1.08094,3.8605,38.56,21.63,44.2123342519,134.99,42.28608,22.64094,47.9658704273,3.70608,1.08094,3.8605,38.58,21.56,44.1955880151,134.98,42.88608,6.56094,43.3850411023,3.70608,1.08094,3.8605,39.18,5.48,39.5613801579,135.15,43.73608,24.07094,49.922488382,3.70608,1.08094,3.8605,40.03,22.99,46.1621165026,134.85
2020-05-25 14:30:00,41.63176,23.00093,47.5630762416,3.67176,1.07093,3.82475,37.96,21.93,43.8393259528,134.99,41.64176,22.93093,47.5380240078,3.67176,1.07093,3.82475,37.97,21.86,43.813017472,134.98,42.23176,6.85093,42.7838380065,3.67176,1.07093,3.82475,38.56,5.78,38.9907937852,135.15,43.11176,24.35093,49.5135500864,3.67176,1.07093,3.82475,39.44,23.28,45.7981659021,134.85
2020-05-25 15:00:00,41.01832,23.10951,47.0802721749,3.59832,1.04951,3.74825,37.42,22.06,43.4384622196,135.15,41.04832,23.03951,47.0721105949,3.59832,1.04951,3.74825,37.45,21.99,43.4288222267,135.13,41.60832,6.93951,42.1830427099,3.59832,1.04951,3.74825,38.01,5.89,38.4636477729,135.28,42.49832,24.47951,49.044404499,3.59832,1.04951,3.74825,38.9,23.43,45.4111759372,134.99
2020-05-25 15:30:00,40.98032,23.22926,47.1061052036,3.4603200000000003,1.00926,3.6045,37.52,22.22,43.6059491354,135.04,41.00032,23.15926,47.0890386805,3.4603200000000003,1.00926,3.6045,37.54,22.15,43.5875452394,135.01,41.57032,7.07926,42.1687968414,3.4603200000000003,1.00926,3.6045,38.11,6.07,38.5903744475,135.18,42.47032,24.59926,49.080053723,3.4603200000000003,1.00926,3.6045,39.01,23.59,45.5880269369,134.89
2020-05-25 16:00:00,41.576,22.9105,47.4705675788,3.156,0.9205000000000001,3.2875,38.42,21.99,44.2680076353,134.65,41.606,22.8405,47.4631191163,3.156,0.9205000000000001,3.2875,38.45,21.92,44.2593368681,134.62,42.156,6.8405000000000005,42.7073855001,3.156,0.9205000000000001,3.2875,39.0,5.92,39.4467539856,134.76,43.096,24.2805,49.4652190559,3.156,0.9205000000000001,3.2875,39.94,23.36,46.2697871186,134.47
2020-05-25 16:30:00,43.46,23.20125,49.2652981475,2.85,0.83125,2.96875,40.61,22.37,46.3636603387,136.19,43.45,23.12125,49.218844984,2.85,0.83125,2.96875,40.6,22.29,46.3163480857,136.15,44.09,6.79125,44.6099672334,2.85,0.83125,2.96875,41.24,5.96,41.6684436954,136.28,44.97,24.58125,51.2497683074,2.85,0.83125,2.96875,42.12,23.75,48.3544920354,135.99
2020-05-25 17:00:00,45.046,22.75675,50.4679282967,2.526,0.73675,2.63125,42.52,22.02,47.883512820199996,135.17,45.046,22.68675,50.4364029404,2.526,0.73675,2.63125,42.52,21.95,47.851362572,135.15,45.636,6.55675,46.1046143739,2.526,0.73675,2.63125,43.11,5.82,43.5010861933,135.31,46.616,24.11675,52.4849415219,2.526,0.73675,2.63125,44.09,23.38,49.9054355757,135.01
2020-05-25 17:30:00,47.716,22.18175,52.6198317088,2.166,0.63175,2.25625,45.55,21.55,50.390524903,134.62,47.716,22.10175,52.5861579607,2.166,0.63175,2.25625,45.55,21.47,50.3563640467,134.61,48.296,6.10175,48.6799236756,2.166,0.63175,2.25625,46.13,5.47,46.453178578,134.76,49.366,23.53175,54.6877062425,2.166,0.63175,2.25625,47.2,22.9,52.4618909305,134.46
2020-05-25 18:00:00,49.87192,22.37181,54.6599148112,2.13192,0.6218100000000001,2.2207500000000002,47.74,21.75,52.4611294198,133.9,49.89192,22.15181,54.5885186423,2.13192,0.6218100000000001,2.2207500000000002,47.76,21.53,52.3885340509,133.88,50.43192,6.97181,50.9115378825,2.13192,0.6218100000000001,2.2207500000000002,48.3,6.35,48.715628909,134.02,51.49192,20.57181,55.4492307608,2.13192,0.6218100000000001,2.2207500000000002,49.36,19.95,53.2391970263,133.71
2020-05-25 18:30:00,51.03792,25.93106,57.2476126197,1.7179200000000001,0.5010600000000001,1.7895,49.32,25.43,55.4900648765,135.69,51.06792,25.86106,57.2427015212,1.7179200000000001,0.5010600000000001,1.7895,49.35,25.36,55.4847014951,135.67,51.58792,10.67106,52.680024786,1.7179200000000001,0.5010600000000001,1.7895,49.87,10.17,50.8964222711,135.81,52.14792,10.70106,53.2345587513,1.7179200000000001,0.5010600000000001,1.7895,50.43,10.2,51.4511894906,135.51
2020-05-25 19:00:00,49.92352,26.42936,56.4877767238,1.16352,0.33936000000000005,1.212,48.76,26.09,55.3012269303,137.11,49.95352,26.35936,56.481590098,1.16352,0.33936000000000005,1.212,48.79,26.02,55.2947058949,137.09,50.49352,10.87936,51.6522607056,1.16352,0.33936000000000005,1.212,49.33,10.54,50.4434386219,137.19,51.04352,10.91936,52.1984037764,1.16352,0.33936000000000005,1.212,49.88,10.58,50.989712688,136.91
2020-05-25 19:30:00,48.41016,26.94338,55.4029720958,1.04016,0.30338000000000004,1.0835,47.37,26.64,54.3470928385,137.33,48.45016,26.87338,55.4039399019,1.04016,0.30338000000000004,1.0835,47.41,26.57,54.3477046433,137.31,48.97016,11.35338,50.269034284,1.04016,0.30338000000000004,1.0835,47.93,11.05,49.187268678,137.43,49.53016,11.38338,50.8214333707,1.04016,0.30338000000000004,1.0835,48.49,11.08,49.7397878966,137.12
2020-05-25 20:00:00,47.33024,27.32257,54.650475294,0.90024,0.26257,0.9377500000000001,46.43,27.06,53.7400083737,137.61,47.38024,27.26257,54.663835078299996,0.90024,0.26257,0.9377500000000001,46.48,27.0,53.753050146,137.58,47.89024,11.66257,49.2898633216,0.90024,0.26257,0.9377500000000001,46.99,11.4,48.3530774615,137.73,48.47024,11.70257,49.8629552901,0.90024,0.26257,0.9377500000000001,47.57,11.44,48.9262557325,137.44
2020-05-25 20:30:00,46.71216,27.69063,54.3028257245,0.72216,0.21063,0.7522500000000001,45.99,27.48,53.5745321958,137.48,46.75216,27.76063,54.3729440316,0.72216,0.21063,0.7522500000000001,46.03,27.55,53.6447891225,137.46,47.27216,11.93063,48.7544566503,0.72216,0.21063,0.7522500000000001,46.55,11.72,48.0027176314,137.57,47.84216,12.10063,49.348733721,0.72216,0.21063,0.7522500000000001,47.12,11.89,48.5969803589,137.28
2020-05-25 21:00:00,45.83344,28.18017,53.8035891318,0.5834400000000001,0.17017000000000002,0.60775,45.25,28.01,53.2176906677,136.14,45.85344,28.11017,53.7840089363,0.5834400000000001,0.17017000000000002,0.60775,45.27,27.94,53.1978993946,136.11,46.39344,11.79017,47.8681458139,0.5834400000000001,0.17017000000000002,0.60775,45.81,11.62,47.260771259,136.25,46.91344,11.820170000000001,48.3796162806,0.5834400000000001,0.17017000000000002,0.60775,46.33,11.65,47.7722869455,135.95
2020-05-25 21:30:00,45.82424,27.88457,53.6414971423,0.5642400000000001,0.16457000000000002,0.58775,45.26,27.72,53.0741556692,135.19,45.84424,27.804570000000002,53.6170537615,0.5642400000000001,0.16457000000000002,0.58775,45.28,27.64,53.0494863312,135.17,46.36424,11.70457,47.8188217093,0.5642400000000001,0.16457000000000002,0.58775,45.8,11.54,47.2314683236,135.29,46.89424,11.73457,48.3401476856,0.5642400000000001,0.16457000000000002,0.58775,46.33,11.57,47.7528407532,135.0
2020-05-25 22:00:00,47.0992,27.0431,54.3108083005,0.5592,0.1631,0.5825,46.54,26.88,53.7448230065,134.74,47.1092,26.9531,54.2747300707,0.5592,0.1631,0.5825,46.55,26.79,53.7085337726,134.71,47.6592,10.9431,48.8993944978,0.5592,0.1631,0.5825,47.1,10.78,48.3178890267,134.9,48.1492,10.9831,49.3859691233,0.5592,0.1631,0.5825,47.59,10.82,48.804513111,134.58
2020-05-25 22:30:00,46.99872,27.26296,54.3336789625,0.55872,0.16296000000000002,0.582,46.44,27.1,53.7687976432,135.05,46.98872,27.18296,54.2849253624,0.55872,0.16296000000000002,0.582,46.43,27.02,53.7198780713,135.04,47.56872,11.11296,48.849575253,0.55872,0.16296000000000002,0.582,47.01,10.95,48.2684431073,135.18,47.99872,11.14296,49.2751730509,0.55872,0.16296000000000002,0.582,47.44,10.98,48.6940858832,134.88
2020-05-25 23:00:00,44.77752,28.01261,52.8179194626,0.55752,0.16261,0.5807500000000001,44.22,27.85,52.259266164,136.02,44.78752,27.93261,52.7840188804,0.55752,0.16261,0.5807500000000001,44.23,27.77,52.2251452846,136.01,45.36752,11.65261,46.8401023778,0.55752,0.16261,0.5807500000000001,44.81,11.49,46.2596606127,136.16,45.78752,11.68261,47.2544216361,0.55752,0.16261,0.5807500000000001,45.23,11.52,46.6740109697,135.86
2020-05-25 23:30:00,42.11904,28.29597,50.7412598263,0.5690400000000001,0.16597,0.59275,41.55,28.13,50.1766818353,136.21,42.12904,28.20597,50.6994354501,0.5690400000000001,0.16597,0.59275,41.56,28.04,50.1345709067,136.19,42.70904,11.86597,44.3267790592,0.5690400000000001,0.16597,0.59275,42.14,11.7,43.7340782457,136.34,43.11904,11.89597,44.7299196597,0.5690400000000001,0.16597,0.59275,42.55,11.73,44.1372337149,136.04
2020-05-26 00:00:00,39.94184,28.93387,49.3205780153,0.56184,0.16387000000000002,0.58525,39.38,28.77,48.7698400654,136.88,39.95184,28.85387,49.2817951516,0.56184,0.16387000000000002,0.58525,39.39,28.69,48.7307726185,136.84,40.53184,12.35387,42.3727289393,0.56184,0.16387000000000002,0.58525,39.97,12.19,41.787522061,137.0,40.95184,12.39387,42.7862269073,0.56184,0.16387000000000002,0.58525,40.39,12.23,42.201007097,136.68
2020-05-26 00:30:00,38.01704,29.81247,48.3123037938,0.5570400000000001,0.16247,0.58025,37.46,29.65,47.7741991037,137.7,38.02704,29.74247,48.2770161968,0.5570400000000001,0.16247,0.58025,37.47,29.58,47.7386352968,137.66,38.60704,13.09247,40.7666077601,0.5570400000000001,0.16247,0.58025,38.05,12.93,40.1869058276,137.82,39.02704,13.12247,41.1741310784,0.5570400000000001,0.16247,0.58025,38.47,12.96,40.5943653725,137.52
2020-05-26 01:00:00,36.59488,29.82184,47.2072810401,0.55488,0.16184,0.578,36.04,29.66,46.6754453648,137.44,36.61488,29.74184,47.1723063248,0.55488,0.16184,0.578,36.06,29.58,46.6401114921,137.41,37.18488,13.11184,39.4288682161,0.55488,0.16184,0.578,36.63,12.95,38.8517618648,137.52,37.60488,13.16184,39.8416996625,0.55488,0.16184,0.578,37.05,13.0,39.2645196074,137.24
2020-05-26 01:30:00,36.17776,30.00268,46.9999055935,0.55776,0.16268000000000002,0.581,35.62,29.84,46.4673003304,137.71,36.19776,29.92268,46.9642907686,0.55776,0.16268000000000002,0.581,35.64,29.76,46.4313170177,137.7,36.76776,13.24268,39.0798765223,0.55776,0.16268000000000002,0.581,36.21,13.08,38.5000064935,137.83,37.18776,13.27268,39.4853584028,0.55776,0.16268000000000002,0.581,36.63,13.11,38.9053852314,137.52
2020-05-26 02:00:00,35.97584,30.06212,46.8827486673,0.55584,0.16212000000000001,0.579,35.42,29.9,46.3528467303,137.8,36.00584,29.982120000000002,46.8545412292,0.55584,0.16212000000000001,0.579,35.45,29.82,46.324236637,137.7,36.57584,13.26212,38.905987953,0.55584,0.16212000000000001,0.579,36.02,13.1,38.3281932786,137.94,36.99584,13.30212,39.3146101825,0.55584,0.16212000000000001,0.579,36.44,13.14,38.7367164329,137.62
2020-05-26 02:30:00,35.30704,21.37247,41.2718977933,0.5570400000000001,0.16247,0.58025,34.75,21.21,40.7115045165,137.0,35.47704,29.90247,46.3980396058,0.5570400000000001,0.16247,0.58025,34.92,29.74,45.8680062789,136.99,36.07704,13.15247,38.3997432578,0.5570400000000001,0.16247,0.58025,35.52,12.99,37.8207681043,137.14,36.66704,22.28247,42.9066462411,0.5570400000000001,0.16247,0.58025,36.11,22.12,42.3465051687,136.84
2020-05-26 03:00:00,34.50464,11.22177,36.2835817342,0.55464,0.16177000000000002,0.5777500000000001,33.95,11.06,35.7061073207,135.98,34.86464,29.78177,45.8529927776,0.55464,0.16177000000000002,0.5777500000000001,34.31,29.62,45.3268187721,135.96,35.47464,12.35177,37.5634969786,0.55464,0.16177000000000002,0.5777500000000001,34.92,12.19,36.9865178139,136.12,36.23464,31.37177,47.9284580272,0.55464,0.16177000000000002,0.5777500000000001,35.68,31.21,47.4038658761,135.81
2020-05-26 03:30:00,34.0344,11.5517,35.9413710959,0.5544,0.1617,0.5775,33.48,11.39,35.3644242142,136.43,34.3844,30.1917,45.7583403573,0.5544,0.1617,0.5775,33.83,30.03,45.2357137669,136.39,35.0044,12.6717,37.2274092605,0.5544,0.1617,0.5775,34.45,12.51,36.6510927531,136.58,35.7444,31.7917,47.8369555914,0.5544,0.1617,0.5775,35.19,31.63,47.3158852818,136.29
2020-05-26 04:00:00,33.66152,11.41086,35.5430113335,0.55152,0.16086,0.5745,33.11,11.25,34.9690520318,136.55,34.01152,30.10086,45.4185563999,0.55152,0.16086,0.5745,33.46,29.94,44.8996124705,136.53,34.63152,12.53086,36.82885594,0.55152,0.16086,0.5745,34.08,12.37,36.2555278544,136.67,35.36152,31.71086,47.497534027,0.55152,0.16086,0.5745,34.81,31.55,46.980193699,136.38
2020-05-26 04:30:00,33.99048,11.47639,35.8756220582,0.5704800000000001,0.16639,0.5942500000000001,33.42,11.31,35.281900459,137.09,34.32048,30.31639,45.7927816371,0.5704800000000001,0.16639,0.5942500000000001,33.75,30.15,45.2557731124,137.08,34.98048,12.60639,37.1827251538,0.5704800000000001,0.16639,0.5942500000000001,34.41,12.44,36.5896392439,137.23,35.69048,31.92639,47.8863732294,0.5704800000000001,0.16639,0.5942500000000001,35.12,31.76,47.3509450803,136.92
2020-05-26 05:00:00,32.32,11.85625,34.4260521126,0.5700000000000001,0.16625,0.59375,31.75,11.69,33.8336903101,137.28,32.64,30.76625,44.8545620764,0.5700000000000001,0.16625,0.59375,32.07,30.6,44.3265710381,137.27,33.27,13.00625,35.7219181885,0.5700000000000001,0.16625,0.59375,32.7,12.84,35.130550807,137.39,33.95,32.38625,46.9198432336,0.5700000000000001,0.16625,0.59375,33.38,32.22,46.3934564351,137.09
2020-05-26 05:30:00,31.99656,11.85108,34.1207847067,0.5865600000000001,0.17108,0.611,31.41,11.68,33.5113488239,137.09,32.30656,30.70108,44.5675906035,0.5865600000000001,0.17108,0.611,31.72,30.53,44.0254392369,137.07,32.93656,12.98108,35.4023364003,0.5865600000000001,0.17108,0.611,32.35,12.81,34.7939448755,137.19,33.62656,32.33108,46.6480896865,0.5865600000000001,0.17108,0.611,33.04,32.16,46.107561202,136.9
2020-05-26 06:00:00,33.20776,11.62893,35.1850442257,0.64776,0.18893000000000001,0.6747500000000001,32.56,11.44,34.51126193,137.18,33.52776,30.49893,45.3243358668,0.64776,0.18893000000000001,0.6747500000000001,32.88,30.31,44.7190172074,137.16,34.16776,12.75893,36.4722650539,0.64776,0.18893000000000001,0.6747500000000001,33.52,12.57,35.7993756929,137.29,34.88776,32.10893,47.4145461179,0.64776,0.18893000000000001,0.6747500000000001,34.24,31.92,46.8109388925,137.0
2020-05-26 06:30:00,36.0648,11.12265,37.741000809,0.6948000000000001,0.20265000000000002,0.72375,35.37,10.92,37.0173378297,136.21,36.4448,29.71265,47.0219631349,0.6948000000000001,0.20265000000000002,0.72375,35.75,29.51,46.3562573985,136.18,37.0648,12.24265,39.0343679091,0.6948000000000001,0.20265000000000002,0.72375,36.37,12.04,38.3110754221,136.33,37.8648,31.30265,49.128392769,0.6948000000000001,0.20265000000000002,0.72375,37.17,31.1,48.4646149268,136.04
2020-05-26 07:00:00,38.47984,9.956620000000001,39.7471051556,0.8798400000000001,0.25662,0.9165000000000001,37.6,9.7,38.8310442816,136.12,38.88984,28.52662,48.2305681477,0.8798400000000001,0.25662,0.9165000000000001,38.01,28.27,47.3703810413,136.1,39.56984,11.04662,41.0828437556,0.8798400000000001,0.25662,0.9165000000000001,38.69,10.79,40.1664063615,136.25,40.34984,30.08662,50.3320404022,0.8798400000000001,0.25662,0.9165000000000001,39.47,29.83,49.4743347606,135.95
2020-05-26 07:30:00,41.83368,8.95774,42.7819808827,1.12368,0.32774000000000003,1.1705,40.71,8.63,41.6146728931,135.55,42.25368,27.35774,50.3370580333,1.12368,0.32774000000000003,1.1705,41.13,27.03,49.2168446774,135.53,43.04368,10.01774,44.1940437463,1.12368,0.32774000000000003,1.1705,41.92,9.69,43.0253704226,135.69,43.72368,28.87774,52.3992753791,1.12368,0.32774000000000003,1.1705,42.6,28.55,51.2821850159,135.38
2020-05-26 08:00:00,44.75536,7.78448,45.4273087206,1.45536,0.42448,1.516,43.3,7.36,43.9210610072,134.5,45.20536,25.88448,52.0915624415,1.45536,0.42448,1.516,43.75,25.46,50.618910498,134.47,46.01536,8.82448,46.8538664701,1.45536,0.42448,1.516,44.56,8.4,45.3448299148,134.64,46.71536,27.34448,54.1298942027,1.45536,0.42448,1.516,45.26,26.92,52.6607443928,134.34
2020-05-26 08:30:00,48.258,6.5465,48.7000125898,1.428,0.41650000000000004,1.4875,46.83,6.13,47.2295013736,133.6,48.768,24.3865,54.5253996432,1.428,0.41650000000000004,1.4875,47.34,23.97,53.0625715547,133.58,49.618,7.5365,50.1870975077,1.428,0.41650000000000004,1.4875,48.19,7.12,48.7131450432,133.7,50.348,25.8165,56.5810284128,1.428,0.41650000000000004,1.4875,48.92,25.4,55.1210159558,133.4
2020-05-26 09:00:00,50.95648,19.22939,54.4640458813,1.50648,0.43939000000000006,1.56925,49.45,18.79,52.8995897905,134.55,50.67648,15.38939,52.9616743482,1.50648,0.43939000000000006,1.56925,49.17,14.95,51.3925228024,134.52,51.96648,9.56939,52.8402145015,1.50648,0.43939000000000006,1.56925,50.46,9.13,51.2793184432,134.68,52.26648,16.32939,54.7579574981,1.50648,0.43939000000000006,1.56925,50.76,15.89,53.1889998026,134.37
2020-05-26 09:30:00,52.21648,27.405640000000002,58.9714328078,2.07648,0.6056400000000001,2.163,50.14,26.8,56.8529647424,135.45,51.42648,9.97564,52.3850764875,2.07648,0.6056400000000001,2.163,49.35,9.37,50.2316573487,135.42,53.00648,11.14564,54.1655999044,2.07648,0.6056400000000001,2.163,50.93,10.54,52.0091963022,135.55,53.00648,11.15564,54.1676584855,2.07648,0.6056400000000001,2.163,50.93,10.55,52.0112237887,135.26
2020-05-26 10:00:00,52.82112,26.99616,59.3200081996,3.14112,0.9161600000000001,3.2720000000000002,49.68,26.08,56.1094359266,135.45,52.05112,9.60616,52.9301181106,3.14112,0.9161600000000001,3.2720000000000002,48.91,8.69,49.6759921894,135.42,53.62112,10.76616,54.6912672298,3.14112,0.9161600000000001,3.2720000000000002,50.48,9.85,51.4320221263,135.55,53.62112,10.76616,54.6912672298,3.14112,0.9161600000000001,3.2720000000000002,50.48,9.85,51.4320221263,135.26
2020-05-26 10:30:00,52.7964,27.02395,59.3106544102,3.7164,1.08395,3.87125,49.08,25.94,55.5133317321,135.25,52.0064,9.64395,52.8930185616,3.7164,1.08395,3.87125,48.29,8.56,49.0428149681,135.23,53.5864,10.81395,54.6666605854,3.7164,1.08395,3.87125,49.87,9.73,50.810331626600004,135.38,53.5664,10.81395,54.647055946,3.7164,1.08395,3.87125,49.85,9.73,50.790701905,135.08
2020-05-26 11:00:00,53.59592,26.49756,59.7883209883,3.86592,1.12756,4.027,49.73,25.37,55.8275003918,134.8,52.79592,9.25756,53.601414028,3.86592,1.12756,4.027,48.93,8.13,49.6008245899,134.79,54.40592,10.41756,55.394310966,3.86592,1.12756,4.027,50.54,9.29,51.3867268855,134.96,54.34592,10.39756,55.3316209287,3.86592,1.12756,4.027,50.48,9.27,51.3241005766,134.64
2020-05-26 11:30:00,54.05456,26.26633,60.098382245,3.96456,1.15633,4.12975,50.09,25.11,56.0314215418,134.8,53.24456,9.04633,54.0075851716,3.96456,1.15633,4.12975,49.28,7.89,49.9076196587,134.79,54.87456,10.19633,55.8138198,3.96456,1.15633,4.12975,50.91,9.04,51.7063796837,134.96,54.77456,10.18633,55.7136764364,3.96456,1.15633,4.12975,50.81,9.03,51.6061721115,134.64
2020-05-26 12:00:00,54.38744,26.18092,60.3608664766,3.87744,1.13092,4.039,50.51,25.05,56.3805161381,135.75,53.55744,8.73092,54.2644298173,3.87744,1.13092,4.039,49.68,7.6,50.2579585737,135.74,55.23744,9.91092,56.1195252385,3.87744,1.13092,4.039,51.36,8.78,52.1050669321,135.9,55.12744,9.89092,56.0077221408,3.87744,1.13092,4.039,51.25,8.76,51.9932697568,135.59
2020-05-26 12:30:00,54.60328,26.12179,60.5298777428,3.74328,1.09179,3.8992500000000003,50.86,25.03,56.6854522783,135.57,53.76328,8.70179,54.4629362554,3.74328,1.09179,3.8992500000000003,50.02,7.61,50.59557787,135.55,55.46328,9.88179,56.3367127366,3.74328,1.09179,3.8992500000000003,51.72,8.79,52.4616288348,135.68,55.32328,9.86179,56.195375361,3.74328,1.09179,3.8992500000000003,51.58,8.77,52.3202570712,135.37
2020-05-26 13:00:00,54.66584,26.24212,60.6382958616,3.91584,1.14212,4.079,50.75,25.1,56.6177754773,135.78,53.83584,8.78212,54.5474408217,3.91584,1.14212,4.079,49.92,7.64,50.5012475093,135.76,55.52584,9.97212,56.4142010933,3.91584,1.14212,4.079,51.61,8.83,52.3599178762,135.92,55.39584,9.95212,56.2827129925,3.91584,1.14212,4.079,51.48,8.81,52.2284070215,135.62
2020-05-26 13:30:00,53.68504,26.74397,59.977691279,4.02504,1.17397,4.19275,49.66,25.57,55.8564275621,136.11,52.87504,9.19397,53.6684165908,4.02504,1.17397,4.19275,48.85,8.02,49.5039685278,136.08,54.53504,10.38397,55.5148396446,4.02504,1.17397,4.19275,50.51,9.21,51.342810597,136.18,54.41504,10.37397,55.3950885166,4.02504,1.17397,4.19275,50.39,9.2,51.2229645764,135.88
2020-05-26 14:00:00,52.4128,27.0629,58.987305077,3.9528,1.1529,4.1175,48.46,25.91,54.9517943292,136.47,51.6428,9.4329,52.4972227289,3.9528,1.1529,4.1175,47.69,8.28,48.4034554552,136.44,53.2728,10.642900000000001,54.3255238378,3.9528,1.1529,4.1175,49.32,9.49,50.2247200092,136.57,53.1528,10.6329,54.2058918407,3.9528,1.1529,4.1175,49.2,9.48,50.1049937631,136.25
2020-05-26 14:30:00,51.1384,27.3187,57.9779899984,3.9384,1.1487,4.1025,47.2,26.17,53.9695182487,136.47,50.3984,9.6587,51.3155844578,3.9384,1.1487,4.1025,46.46,8.51,47.2329514217,136.44,52.0084,10.8687,53.1319330558,3.9384,1.1487,4.1025,48.07,9.72,49.0428720611,136.57,51.8784,10.848700000000001,53.0005913009,3.9384,1.1487,4.1025,47.94,9.7,48.9114874033,136.25
2020-05-26 15:00:00,50.5884,27.47245,57.5666719862,3.8484,1.12245,4.00875,46.74,26.35,53.6558487026,136.73,49.8384,9.75245,50.7836233008,3.8484,1.12245,4.00875,45.99,8.63,46.7927024225,136.69,51.4384,10.96245,52.5935766474,3.8484,1.12245,4.00875,47.59,9.84,48.5966428882,136.85,51.3284,10.96245,52.485997719,3.8484,1.12245,4.00875,47.48,9.84,48.4889265709,136.55
2020-05-26 15:30:00,50.34784,27.89312,57.5580675145,3.50784,1.02312,3.654,46.84,26.87,53.9998379627,136.98,49.62784,10.10312,50.6457849855,3.50784,1.02312,3.654,46.12,9.08,47.0053273577,136.95,51.19784,11.32312,52.435025195,3.50784,1.02312,3.654,47.69,10.3,48.7896105744,137.09,51.12784,11.31312,52.3645176355,3.50784,1.02312,3.654,47.62,10.29,48.7190773722,136.77
2020-05-26 16:00:00,51.14536,28.12323,58.367490225,3.40536,0.9932300000000001,3.54725,47.74,27.13,54.9103314505,137.16,50.38536,10.28323,51.4240150276,3.40536,0.9932300000000001,3.54725,46.98,9.29,47.8897118388,137.13,52.00536,11.52323,53.2667091002,3.40536,0.9932300000000001,3.54725,48.6,10.53,49.7276673493,137.26,51.90536,11.51323,53.1669151048,3.40536,0.9932300000000001,3.54725,48.5,10.52,49.6278188116,136.96
2020-05-26 16:30:00,52.84552,28.78661,60.1773869436,3.24552,0.9466100000000001,3.38075,49.6,27.84,56.8790435925,137.61,52.03552,10.82661,53.1498901764,3.24552,0.9466100000000001,3.38075,48.79,9.88,49.7803023293,137.58,53.70552,12.07661,55.0465928788,3.24552,0.9466100000000001,3.38075,50.46,11.13,51.6728990865,137.75,53.60552,12.06661,54.946836591,3.24552,0.9466100000000001,3.38075,50.36,11.12,51.5730937602,137.44
2020-05-26 17:00:00,54.74904,28.34722,61.6524311171,2.9390400000000003,0.8572200000000001,3.0615,51.81,27.49,58.6513103008,136.43,53.91904,10.65722,54.9621616446,2.9390400000000003,0.8572200000000001,3.0615,50.98,9.8,51.9133932622,136.41,55.58904,11.88722,56.8458210201,2.9390400000000003,0.8572200000000001,3.0615,52.65,11.03,53.7929679419,136.56,55.51904,11.87722,56.7752776959,2.9390400000000003,0.8572200000000001,3.0615,52.58,11.02,53.7224050095,136.21
2020-05-26 17:30:00,56.78344,28.27892,63.4354504563,2.53344,0.73892,2.6390000000000002,54.25,27.54,60.8400698553,136.43,55.89344,10.59892,56.8894870798,2.53344,0.73892,2.6390000000000002,53.36,9.86,54.2633320024,136.41,57.61344,11.80892,58.8112154287,2.53344,0.73892,2.6390000000000002,55.08,11.07,56.1814141865,136.56,57.55344,11.79892,58.7504295218,2.53344,0.73892,2.6390000000000002,55.02,11.06,56.1206200964,136.21
2020-05-26 18:00:00,58.40632,27.87101,64.7154650324,2.02632,0.59101,2.11075,56.38,27.28,62.6330807162,136.11,57.47632,10.25101,58.3833072613,2.02632,0.59101,2.11075,55.45,9.66,56.2851499065,136.09,59.23632,11.48101,60.338670831900004,2.02632,0.59101,2.11075,57.21,10.89,58.2372406627,136.21,59.18632,11.44101,60.2819805992,2.02632,0.59101,2.11075,57.16,10.85,58.1806505636,135.9
2020-05-26 18:30:00,58.07088,28.17359,64.5443899767,1.7608800000000002,0.51359,1.83425,56.31,27.66,62.73668544,136.11,57.16088,10.52359,58.1215291339,1.7608800000000002,0.51359,1.83425,55.4,10.01,56.2970700836,136.09,58.89088,11.76359,60.0542904118,1.7608800000000002,0.51359,1.83425,57.13,11.25,58.2271362854,136.21,58.90088,11.73359,60.0582284043,1.7608800000000002,0.51359,1.83425,57.14,11.22,58.2311600434,135.99
2020-05-26 19:00:00,57.13152,28.470860000000002,63.8325970539,1.27152,0.37086,1.3245,55.86,28.1,62.5295897956,136.39,56.23152,10.77086,57.2537794966,1.27152,0.37086,1.3245,54.96,10.4,55.9353340921,136.36,57.94152,12.02086,59.1753395854,1.27152,0.37086,1.3245,56.67,11.65,57.8550896637,136.48,57.95152,12.00086,59.1810722364,1.27152,0.37086,1.3245,56.68,11.63,57.860861556,136.19
2020-05-26 19:30:00,55.87424,28.70582,62.8168353027,1.01424,0.29582,1.0565,54.86,28.41,61.7798324698,136.49,54.99424,10.97582,56.0788289629,1.01424,0.29582,1.0565,53.98,10.68,55.0263827632,136.47,56.67424,12.21582,57.9758202861,1.01424,0.29582,1.0565,55.66,11.92,56.9220695337,136.62,56.69424,12.18582,57.9890598152,1.01424,0.29582,1.0565,55.68,11.89,56.9353536917,136.31
2020-05-26 20:00:00,54.9104,28.85345,62.0296187725,0.8004,0.23345000000000002,0.8337500000000001,54.11,28.62,61.2127151824,136.58,54.0704,11.09345,55.1966737138,0.8004,0.23345000000000002,0.8337500000000001,53.27,10.86,54.3657290947,136.56,55.7104,12.34345,57.0614530665,0.8004,0.23345000000000002,0.8337500000000001,54.91,12.11,56.229531387,136.7,55.7604,12.32345,57.1059508989,0.8004,0.23345000000000002,0.8337500000000001,54.96,12.09,56.2740588549,136.41
2020-05-26 20:30:00,53.38328,29.49804,60.9910562902,0.71328,0.20804000000000003,0.743,52.67,29.29,60.2663504785,136.86,52.55328,11.64804,53.8286547723,0.71328,0.20804000000000003,0.743,51.84,11.44,53.0872790789,136.83,54.19328,12.91804,55.7116446948,0.71328,0.20804000000000003,0.743,53.48,12.71,54.96957795,137.0,54.21328,12.89804,55.726467358,0.71328,0.20804000000000003,0.743,53.5,12.69,54.9844168833,136.68
2020-05-26 21:00:00,52.58504,29.67647,60.3811171101,0.60504,0.17647000000000002,0.6302500000000001,51.98,29.5,59.7676367276,136.86,51.77504,11.81647,53.1063435972,0.60504,0.17647000000000002,0.6302500000000001,51.17,11.64,52.4772188669,136.83,53.385040000000004,13.09647,54.967990888,0.60504,0.17647000000000002,0.6302500000000001,52.78,12.92,54.338336375,137.0,53.41504,13.07647,54.9923682511,0.60504,0.17647000000000002,0.6302500000000001,52.81,12.9,54.3627271207,136.68
2020-05-26 21:30:00,52.71304,29.69547,60.5019464527,0.5330400000000001,0.15547000000000002,0.55525,52.18,29.54,59.9613542209,136.63,51.89304,11.89547,53.2389876591,0.5330400000000001,0.15547000000000002,0.55525,51.36,11.74,52.6846960701,136.62,53.51304,13.16547,55.108756567,0.5330400000000001,0.15547000000000002,0.55525,52.98,13.01,54.5540145177,136.79,53.53304,13.14547,55.1234047675,0.5330400000000001,0.15547000000000002,0.55525,53.0,12.99,54.5686732476,136.47
2020-05-26 22:00:00,53.28992,28.99456,60.6671252261,0.5299200000000001,0.15456,0.552,52.76,28.84,60.1278903671,135.6,52.43992,11.44456,53.6742318361,0.5299200000000001,0.15456,0.552,51.91,11.29,53.1235559804,135.6,54.07992,12.69456,55.5498838955,0.5299200000000001,0.15456,0.552,53.55,12.54,54.9986736204,135.73,54.07992,12.67456,55.5453167999,0.5299200000000001,0.15456,0.552,53.55,12.52,54.9941169581,135.41
2020-05-26 22:30:00,52.02376,29.77568,59.9421614892,0.53376,0.15568,0.556,51.49,29.62,59.4017213555,136.14,51.22376,12.09568,52.6324905662,0.53376,0.15568,0.556,50.69,11.94,52.0772474311,136.11,52.81376,13.35568,54.4763015778,0.53376,0.15568,0.556,52.28,13.2,53.9206676517,136.26,52.83376,13.33568,54.4907933214,0.53376,0.15568,0.556,52.3,13.18,53.9351684896,135.97
2020-05-26 23:00:00,49.73424,30.43582,58.3080934987,0.53424,0.15582000000000001,0.5565,49.2,30.28,57.7712592904,136.65,48.98424,12.66582,50.5952444865,0.53424,0.15582000000000001,0.5565,48.45,12.51,50.0390107816,136.63,50.53424,13.94582,52.42323252,0.53424,0.15582000000000001,0.5565,50.0,13.79,51.8667918807,136.77,50.54424,13.93582,52.4302133912,0.53424,0.15582000000000001,0.5565,50.01,13.78,51.8737746843,136.47
2020-05-26 23:30:00,46.85288,31.35834,56.3785229662,0.54288,0.15834,0.5655,46.31,31.2,55.8395567676,137.54,46.16288,13.32834,48.0484769483,0.54288,0.15834,0.5655,45.62,13.17,47.4829790557,137.53,47.65288,14.64834,49.8534937296,0.54288,0.15834,0.5655,47.11,14.49,49.2880533192,137.66,47.67288,14.62834,49.8667406058,0.54288,0.15834,0.5655,47.13,14.47,49.301296129,137.36
2020-05-27 00:00:00,44.8536,31.51855,54.8202921103,0.5436,0.15855000000000002,0.56625,44.31,31.36,54.2846727908,137.8,44.2136,13.42855,46.2078822287,0.5436,0.15855000000000002,0.56625,43.67,13.27,45.6416673666,137.76,45.6336,14.73855,47.9546692728,0.5436,0.15855000000000002,0.56625,45.09,14.58,47.3886537053,137.9,45.6836,14.72855,47.999182222900004,0.5436,0.15855000000000002,0.56625,45.14,14.57,47.4331582335,137.62
2020-05-27 00:30:00,42.4472,30.1096,52.041837016,0.5472,0.15960000000000002,0.5700000000000001,41.9,29.95,51.5035192972,137.37,42.0472,18.7596,46.0422590671,0.5472,0.15960000000000002,0.5700000000000001,41.5,18.6,45.4775768924,137.33,43.2472,13.3296,45.2548179093,0.5472,0.15960000000000002,0.5700000000000001,42.7,13.17,44.6848844689,137.48,43.3072,13.4596,45.3505722566,0.5472,0.15960000000000002,0.5700000000000001,42.76,13.3,44.7806610045,137.2
2020-05-27 01:00:00,41.07784,27.85687,49.632591563,0.5378400000000001,0.15687,0.56025,40.54,27.7,49.0997107934,136.2,40.99784,27.75687,49.5102688022,0.5378400000000001,0.15687,0.56025,40.46,27.6,48.977255946,136.17,41.86784,10.32687,43.1226190098,0.5378400000000001,0.15687,0.56025,41.33,10.17,42.5628687943,136.31,41.89784,10.30687,43.1469647352,0.5378400000000001,0.15687,0.56025,41.36,10.15,42.5872293064,136.02
2020-05-27 01:30:00,40.4748,27.948900000000002,49.1868930331,0.5448000000000001,0.1589,0.5675,39.93,27.79,48.6486279354,136.2,40.3848,27.8589,49.0616997285,0.5448000000000001,0.1589,0.5675,39.84,27.7,48.5233510797,136.17,41.2648,10.4389,42.5647078253,0.5448000000000001,0.1589,0.5675,40.72,10.28,41.9975808827,136.31,41.2848,10.3989,42.5743095334,0.5448000000000001,0.1589,0.5675,40.74,10.24,42.0072041441,136.02
2020-05-27 02:00:00,40.24784,28.05687,49.0619667244,0.5378400000000001,0.15687,0.56025,39.71,27.9,48.5313723276,136.38,40.15784,27.95687,48.930958438,0.5378400000000001,0.15687,0.56025,39.62,27.8,48.4002520655,136.35,41.04784,10.49687,42.3687319667,0.5378400000000001,0.15687,0.56025,40.51,10.34,41.8087993131,136.5,41.05784,10.46687,42.3709994343,0.5378400000000001,0.15687,0.56025,40.52,10.31,41.8110810671,136.21
2020-05-27 02:30:00,39.15616,28.25638,48.2869327733,0.5361600000000001,0.15638000000000002,0.5585,38.62,28.1,47.7610133896,136.71,39.07616,28.15638,48.1635548423,0.5361600000000001,0.15638000000000002,0.5585,38.54,28.0,47.6375020336,136.67,39.93616,10.57638,41.3129118975,0.5361600000000001,0.15638000000000002,0.5585,39.4,10.42,40.7545874718,136.81,39.98616,10.55638,41.3561379997,0.5361600000000001,0.15638000000000002,0.5585,39.45,10.4,40.7978246969,136.53
2020-05-27 03:00:00,38.07824,28.45407,47.5351076686,0.52824,0.15407,0.55025,37.55,28.3,47.0201286685,136.84,38.00824,28.36407,47.4251702671,0.52824,0.15407,0.55025,37.48,28.21,46.9100682157,136.81,38.83824,10.75407,40.2996142396,0.52824,0.15407,0.55025,38.31,10.6,39.7494163479,136.97,38.92824,10.75407,40.3863577345,0.52824,0.15407,0.55025,38.4,10.6,39.836164474,136.68
2020-05-27 03:30:00,37.13952,28.93736,47.0820002719,0.53952,0.15736,0.562,36.6,28.78,46.5601589344,137.01,37.05952,28.847360000000002,46.9635837815,0.53952,0.15736,0.562,36.52,28.69,46.441646181,136.97,37.91952,11.19736,39.5382203444,0.53952,0.15736,0.562,37.38,11.04,38.9762235215,137.12,37.96952,11.19736,39.5861758699,0.53952,0.15736,0.562,37.43,11.04,39.0241784026,136.85
2020-05-27 04:00:00,36.81736,29.03673,46.8897609981,0.5373600000000001,0.15673,0.5597500000000001,36.28,28.88,46.3712497136,137.01,36.74736,28.94673,46.7790727213,0.5373600000000001,0.15673,0.5597500000000001,36.21,28.79,46.260438822,136.97,37.58736,11.29673,39.2482578016,0.5373600000000001,0.15673,0.5597500000000001,37.05,11.14,38.688526723,137.12,37.65736,11.29673,39.315300722,0.5373600000000001,0.15673,0.5597500000000001,37.12,11.14,38.755567342,136.85
2020-05-27 04:30:00,37.3896,28.8003,47.1957568882,0.5496,0.1603,0.5725,36.84,28.64,46.6629960461,137.01,37.3196,28.7103,47.0853891377,0.5496,0.1603,0.5725,36.77,28.55,46.552501544,136.97,38.1496,11.0903,39.7289155937,0.5496,0.1603,0.5725,37.6,10.93,39.1564158217,137.12,38.2296,11.0903,39.8057416744,0.5496,0.1603,0.5725,37.68,10.93,39.2332422825,136.74
2020-05-27 05:00:00,36.40312,29.13841,46.6286830509,0.54312,0.15841000000000002,0.5657500000000001,35.86,28.98,46.1061817981,137.1,36.33312,29.04841,46.5178001679,0.54312,0.15841000000000002,0.5657500000000001,35.79,28.89,45.995175834,137.09,37.16312,11.34841,38.8572245234,0.54312,0.15841000000000002,0.5657500000000001,36.62,11.19,38.2915199489,137.27,37.24312,11.34841,38.933743679,0.54312,0.15841000000000002,0.5657500000000001,36.7,11.19,38.3680348728,136.96
2020-05-27 05:30:00,36.77944,29.22317,46.9757476956,0.55944,0.16317,0.5827500000000001,36.22,29.06,46.4367526858,137.25,36.70944,29.13317,46.8649611049,0.55944,0.16317,0.5827500000000001,36.15,28.97,46.3258394419,137.23,37.52944,11.413170000000001,39.2265129238,0.55944,0.16317,0.5827500000000001,36.97,11.25,38.6438015728,137.39,37.63944,11.413170000000001,39.3317669697,0.55944,0.16317,0.5827500000000001,37.08,11.25,38.7490503109,137.1
2020-05-27 06:00:00,37.64656,29.04733,47.550087907,0.67656,0.19733,0.7047500000000001,36.97,28.85,46.8945988361,137.14,37.58656,28.95733,47.4476179946,0.67656,0.19733,0.7047500000000001,36.91,28.76,46.7919405454,137.12,38.39656,11.26733,40.0156037711,0.67656,0.19733,0.7047500000000001,37.72,11.07,39.310854735,137.24,38.51656,11.27733,40.13357156,0.67656,0.19733,0.7047500000000001,37.84,11.08,39.4288219454,136.95
2020-05-27 06:30:00,40.30152,28.06211,49.1090066277,0.7615200000000001,0.22211000000000003,0.79325,39.54,27.84,48.3578039204,136.13,40.21152,27.97211,48.9837246293,0.7615200000000001,0.22211000000000003,0.79325,39.45,27.75,48.2324061187,136.11,41.07152,10.55211,42.4053862211,0.7615200000000001,0.22211000000000003,0.79325,40.31,10.33,41.6125582006,136.21,41.14152,10.52211,42.4657446274,0.7615200000000001,0.22211000000000003,0.79325,40.38,10.3,41.6729456602,135.92
2020-05-27 07:00:00,43.07656,26.89733,50.7844108222,0.91656,0.26733,0.9547500000000001,42.16,26.63,49.8660455621,135.81,42.97656,26.80733,50.6519264309,0.91656,0.26733,0.9547500000000001,42.06,26.54,49.7334414655,135.79,43.86656,9.47733,44.8786683198,0.91656,0.26733,0.9547500000000001,42.95,9.21,43.9263770416,135.92,43.87656,9.447330000000001,44.8821185057,0.91656,0.26733,0.9547500000000001,42.96,9.18,43.9298759388,135.62
2020-05-27 07:30:00,46.16568,25.92499,52.9469084684,1.2856800000000002,0.37499000000000005,1.33925,44.88,25.55,51.6431689578,135.18,46.02568,25.82499,52.7758782775,1.2856800000000002,0.37499000000000005,1.33925,44.74,25.45,51.4720322117,135.16,46.98568,8.66499,47.7779884127,1.2856800000000002,0.37499000000000005,1.33925,45.7,8.29,46.4458189722,135.3,46.91568,8.61499,47.700095205,1.2856800000000002,0.37499000000000005,1.33925,45.63,8.24,46.3680331694,135.0
