Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-05-27 08:00:00,48.4724,24.6282,54.3702289585,1.5024000000000002,0.43820000000000003,1.565,46.97,24.19,52.833105152,134.4,48.3124,24.5282,54.1822903632,1.5024000000000002,0.43820000000000003,1.565,46.81,24.09,52.6450776426,134.38,49.3224,7.5382,49.8951260245,1.5024000000000002,0.43820000000000003,1.565,47.82,7.1,48.3442075124,134.55,49.1724,7.4782,49.7377964631,1.5024000000000002,0.43820000000000003,1.565,47.67,7.04,48.1870366385,134.26
2020-05-27 08:30:00,50.67368,24.06524,56.0977505877,1.90368,0.5552400000000001,1.983,48.77,23.51,54.1408625716,133.9,50.35368,20.44524,54.3461215562,1.90368,0.5552400000000001,1.983,48.45,19.89,52.3737968836,133.88,51.59368,7.81524,52.1822363664,1.90368,0.5552400000000001,1.983,49.69,7.26,50.2175636605,134.01,51.33368,7.59524,51.8925271402,1.90368,0.5552400000000001,1.983,49.43,7.04,49.928814326,133.7
2020-05-27 09:00:00,52.77728,26.83754,59.2089084298,1.63728,0.47754,1.7055,51.14,26.36,57.5338960961,135.41,51.88728,9.42754,52.736783522,1.63728,0.47754,1.7055,50.25,8.95,51.0408169997,135.38,53.71728,10.66754,54.7662540279,1.63728,0.47754,1.7055,52.08,10.19,53.0675277359,135.53,53.39728,10.56754,54.4329166319,1.63728,0.47754,1.7055,51.76,10.09,52.7342933962,135.22
2020-05-27 09:30:00,53.27456,26.74008,59.608813288,2.4345600000000003,0.71008,2.536,50.84,26.03,57.1162542539,135.04,52.39456,9.39008,53.2293482958,2.4345600000000003,0.71008,2.536,49.96,8.68,50.7084213913,135.04,54.21456,10.63008,55.2468742718,2.4345600000000003,0.71008,2.536,51.78,9.92,52.7216729628,135.22,53.88456,10.52008,54.9018933153,2.4345600000000003,0.71008,2.536,51.45,9.81,52.376889942,134.92
2020-05-27 10:00:00,53.9652,26.5186,60.1288529493,3.3552,0.9786,3.495,50.61,25.54,56.6891850356,134.87,53.0752,9.2786,53.8801380195,3.3552,0.9786,3.495,49.72,8.3,50.4080192033,134.86,54.9152,10.4986,55.9097468515,3.3552,0.9786,3.495,51.56,9.52,52.4315172392,135.02,54.5652,10.3886,55.5453333863,3.3552,0.9786,3.495,51.21,9.41,52.0673813438,134.7
2020-05-27 10:30:00,53.88088,26.168590000000002,59.8994518519,3.32088,0.9685900000000001,3.45925,50.56,25.2,56.4920666997,134.66,52.99088,8.92859,53.7378179922,3.32088,0.9685900000000001,3.45925,49.67,7.96,50.303782164,134.63,54.850880000000004,10.13859,55.7800147361,3.32088,0.9685900000000001,3.45925,51.53,9.17,52.3395624743,134.75,54.47088,10.04859,55.3899894292,3.32088,0.9685900000000001,3.45925,51.15,9.08,51.9496766111,134.45
2020-05-27 11:00:00,54.21552,26.02161,60.1369004511,3.84552,1.12161,4.00575,50.37,24.9,56.1884943738,135.4,53.34552,8.61161,54.0361391188,3.84552,1.12161,4.00575,49.5,7.49,50.0634607274,135.39,55.21552,9.85161,56.0875018918,3.84552,1.12161,4.00575,51.37,8.73,52.1065235839,135.53,54.80552,9.74161,55.6645667176,3.84552,1.12161,4.00575,50.96,8.62,51.6839046513,135.22
2020-05-27 11:30:00,54.1308,25.97315,60.0395538754,3.8508,1.12315,4.01125,50.28,24.85,56.0856568117,135.4,53.2208,8.56315,53.9052974258,3.8508,1.12315,4.01125,49.37,7.44,49.9274523684,135.39,55.1208,9.80315,55.9857512459,3.8508,1.12315,4.01125,51.27,8.68,51.9995701905,135.53,54.7008,9.68315,55.5512458417,3.8508,1.12315,4.01125,50.85,8.56,51.5654545214,135.22
2020-05-27 12:00:00,54.5736,25.8223,60.3744067818,4.0536,1.1823000000000001,4.2225,50.52,24.64,56.2085402764,135.5,53.6936,8.4223,54.3501409221,4.0536,1.1823000000000001,4.2225,49.64,7.24,50.1651990926,135.47,55.5936,9.6623,56.4270183711,4.0536,1.1823000000000001,4.2225,51.54,8.48,52.2329589436,135.53,55.1536,9.5523,55.9746909616,4.0536,1.1823000000000001,4.2225,51.1,8.37,51.7809511307,135.22
2020-05-27 12:30:00,54.69016,25.82088,60.4791819125,4.22016,1.23088,4.396,50.47,24.59,56.141686829,135.64,53.80016,8.36088,54.4459505418,4.22016,1.23088,4.396,49.58,7.13,50.0900519065,135.61,55.69016,9.60088,56.5116874425,4.22016,1.23088,4.396,51.47,8.37,52.1461197022,135.78,55.28016,9.49088,56.0889730054,4.22016,1.23088,4.396,51.06,8.26,51.7237972311,135.46
2020-05-27 13:00:00,54.65024,26.09007,60.5585706953,4.32024,1.26007,4.50025,50.33,24.83,56.1216339748,136.06,53.77024,8.55007,54.4457749202,4.32024,1.26007,4.50025,49.45,7.29,49.9844635862,136.03,55.63024,9.79007,56.4851225816,4.32024,1.26007,4.50025,51.31,8.53,52.0141999842,136.16,55.26024,9.69007,56.1034008012,4.32024,1.26007,4.50025,50.94,8.43,51.6328238623,135.86
2020-05-27 13:30:00,53.80144,26.54542,59.9937852536,4.20144,1.22542,4.3765,49.6,25.32,55.6889791611,136.34,52.95144,8.90542,53.69507895,4.20144,1.22542,4.3765,48.75,7.68,49.351240106,136.31,54.80144,10.16542,55.7362861146,4.20144,1.22542,4.3765,50.6,8.94,51.3836900193,136.45,54.42144,10.05542,55.3426110971,4.20144,1.22542,4.3765,50.22,8.83,50.9903647761,136.15
2020-05-27 14:00:00,52.85216,26.89938,59.303688427,4.11216,1.1993800000000001,4.2835,48.74,25.7,55.1006134267,136.66,52.01216,9.20938,52.8211838929,4.11216,1.1993800000000001,4.2835,47.9,8.01,48.5651119632,136.65,53.84216,10.46938,54.8505798607,4.11216,1.1993800000000001,4.2835,49.73,9.27,50.5866168072,136.81,53.47216,10.37938,54.4702067579,4.11216,1.1993800000000001,4.2835,49.36,9.18,50.2063940151,136.47
2020-05-27 14:30:00,52.10432,26.94126,58.6574091914,4.08432,1.19126,4.2545,48.02,25.75,54.4883739893,136.66,51.29432,9.21126,52.114821069,4.08432,1.19126,4.2545,47.21,8.02,47.8863707123,136.65,53.08432,10.46126,54.105295403,4.08432,1.19126,4.2545,49.0,9.27,49.8691578032,136.81,52.73432,10.38126,53.7464330449,4.08432,1.19126,4.2545,48.65,9.19,49.5103888088,136.47
2020-05-27 15:00:00,51.7872,27.07585,58.4381359821,3.9972000000000003,1.16585,4.16375,47.79,25.91,54.3618634706,136.66,50.9672,9.36585,51.8206003638,3.9972000000000003,1.16585,4.16375,46.97,8.2,47.6804037315,136.65,52.7772,10.62585,53.8362473438,3.9972000000000003,1.16585,4.16375,48.78,9.46,49.6888317432,136.81,52.4172,10.52585,53.4635985888,3.9972000000000003,1.16585,4.16375,48.42,9.36,49.316386729,136.47
2020-05-27 15:30:00,51.402,27.1535,58.1332793351,3.852,1.1235,4.0125,47.55,26.03,54.2085177809,135.62,50.582,9.7035,51.5043360917,3.852,1.1235,4.0125,46.73,8.58,47.5111492178,135.6,52.372,10.9235,53.4990582744,3.852,1.1235,4.0125,48.52,9.8,49.4998020198,135.75,52.012,10.8535,53.1323499033,3.852,1.1235,4.0125,48.16,9.73,49.1330693118,135.46
2020-05-27 16:00:00,51.77304,27.24797,58.5055513602,3.5930400000000002,1.04797,3.74275,48.18,26.2,54.842979496,135.62,50.95304,9.76797,51.880878203500004,3.5930400000000002,1.04797,3.74275,47.36,8.72,48.1560795746,135.6,52.74304,10.99797,53.8774870661,3.5930400000000002,1.04797,3.74275,49.15,9.95,50.1470338106,135.83,52.39304,10.93797,53.5226104386,3.5930400000000002,1.04797,3.74275,48.8,9.89,49.792088729,135.46
2020-05-27 16:30:00,53.22272,27.25871,59.7971169461,3.25272,0.94871,3.38825,49.97,26.31,56.4731529136,135.84,52.36272,9.74871,53.2624801569,3.25272,0.94871,3.38825,49.11,8.8,49.892204802,135.81,54.18272,10.98871,55.2857928772,3.25272,0.94871,3.38825,50.93,10.04,51.9101772295,135.94,53.85272,10.90871,54.946477642,3.25272,0.94871,3.38825,50.6,9.96,51.5709375521,135.66
2020-05-27 17:00:00,55.29088,27.10234,61.576117486,2.99088,0.8723400000000001,3.1155,52.3,26.23,58.5089984532,135.84,54.39088,9.57234,55.2267826353,2.99088,0.8723400000000001,3.1155,51.4,8.7,52.1310847767,135.81,56.22088,10.79234,57.2473750547,2.99088,0.8723400000000001,3.1155,53.23,9.92,54.1464615649,135.94,55.94088,10.73234,56.9610847601,2.99088,0.8723400000000001,3.1155,52.95,9.86,53.8602088745,135.66
2020-05-27 17:30:00,57.1688,27.1884,63.3046663999,2.4288,0.7084,2.5300000000000002,54.74,26.48,60.8083711342,135.84,56.2188,9.6584,57.0424242472,2.4288,0.7084,2.5300000000000002,53.79,8.95,54.5295021067,135.81,58.0888,10.8884,59.1004732638,2.4288,0.7084,2.5300000000000002,55.66,10.18,56.5832837506,135.94,57.8488,10.8384,58.8553699844,2.4288,0.7084,2.5300000000000002,55.42,10.13,56.3382046217,135.66
2020-05-27 18:00:00,58.47296,27.22503,64.5003047253,2.14296,0.6250300000000001,2.23225,56.33,26.6,62.2946939956,135.96,57.51296,9.68503,58.3227260514,2.14296,0.6250300000000001,2.23225,55.37,9.06,56.1063320847,135.95,59.39296,10.91503,60.387594566,2.14296,0.6250300000000001,2.23225,57.25,10.29,58.1674015235,136.1,59.19296,10.85503,60.1800481045,2.14296,0.6250300000000001,2.23225,57.05,10.23,57.9599465148,135.79
2020-05-27 18:30:00,58.0644,27.55295,64.2700521321,1.7244000000000002,0.50295,1.7962500000000001,56.34,27.05,62.4971847366,136.16,57.1144,9.91295,57.968278093,1.7244000000000002,0.50295,1.7962500000000001,55.39,9.41,56.1836292883,136.14,58.9444,11.14295,59.9883957617,1.7244000000000002,0.50295,1.7962500000000001,57.22,10.64,58.2008419183,136.29,58.8144,11.11295,59.8550858747,1.7244000000000002,0.50295,1.7962500000000001,57.09,10.61,58.0675485964,136.01
2020-05-27 19:00:00,57.5688,27.7834,63.9224846904,1.3488,0.3934,1.405,56.22,27.39,62.5371929335,136.33,56.6388,10.1134,57.5346376107,1.3488,0.3934,1.405,55.29,9.72,56.1378882752,136.3,58.4388,11.3534,59.5314457829,1.3488,0.3934,1.405,57.09,10.96,58.1325184385,136.44,58.3388,11.3134,59.4256561175,1.3488,0.3934,1.405,56.99,10.92,58.0267739927,136.16
2020-05-27 19:30:00,56.15528,28.14029,62.8115546151,0.99528,0.29029000000000005,1.03675,55.16,27.85,61.791974398,136.08,55.25528,10.54029,56.2516104762,0.99528,0.29029000000000005,1.03675,54.26,10.25,55.2196532043,136.07,57.00528,11.80029,58.2138195961,0.99528,0.29029000000000005,1.03675,56.01,11.51,57.1804179768,136.18,56.92528,11.74029,58.1233336308,0.99528,0.29029000000000005,1.03675,55.93,11.45,57.0899938693,135.91
2020-05-27 20:00:00,55.02536,28.04198,61.7587474407,0.7953600000000001,0.23198000000000002,0.8285,54.23,27.81,60.9449669784,136.08,54.13536,10.39198,55.1237739152,0.7953600000000001,0.23198000000000002,0.8285,53.34,10.16,54.2989981491,136.07,55.87536,11.65198,57.0773553439,0.7953600000000001,0.23198000000000002,0.8285,55.08,11.42,56.2514248708,136.29,55.79536,11.60198,56.9888422189,0.7953600000000001,0.23198000000000002,0.8285,55.0,11.37,56.1629495308,136.0
2020-05-27 20:30:00,54.3456,28.48705,61.3592393781,0.6756,0.19705,0.7037500000000001,53.67,28.29,60.6695393093,136.08,53.4856,10.857050000000001,54.5764137889,0.6756,0.19705,0.7037500000000001,52.81,10.66,53.8751491877,136.07,55.1956,12.11705,56.5099739875,0.6756,0.19705,0.7037500000000001,54.52,11.92,55.8078560778,136.2,55.1256,12.07705,56.4330303285,0.6756,0.19705,0.7037500000000001,54.45,11.88,55.7309330623,135.92
2020-05-27 21:00:00,53.69112,28.65241,60.8580065863,0.5911200000000001,0.17241,0.61575,53.1,28.48,60.2554595037,135.54,52.82112,11.16241,53.9876848463,0.5911200000000001,0.17241,0.61575,52.23,10.99,53.3737107573,135.52,54.52112,12.41241,55.9161912872,0.5911200000000001,0.17241,0.61575,53.93,12.24,55.3015596525,135.69,54.45112,12.38241,55.8412799519,0.5911200000000001,0.17241,0.61575,53.86,12.21,55.2266575125,135.4
2020-05-27 21:30:00,53.59824,28.94157,60.9129362711,0.5882400000000001,0.17157,0.61275,53.01,28.77,60.3139536094,135.41,52.72824,11.48157,53.9638188341,0.5882400000000001,0.17157,0.61275,52.14,11.31,53.3525603884,135.39,54.39824,12.73157,55.8682502837,0.5882400000000001,0.17157,0.61275,53.81,12.56,55.2563996294,135.52,54.35824,12.70157,55.822469816,0.5882400000000001,0.17157,0.61275,53.77,12.53,55.2106312226,135.22
2020-05-27 22:00:00,53.83592,28.49381,60.9114397348,0.59592,0.17381000000000002,0.62075,53.24,28.32,60.3035654004,134.95,52.97592,11.13381,54.1332598775,0.59592,0.17381000000000002,0.62075,52.38,10.96,53.5143532148,134.94,54.65592,12.37381,56.0391003226,0.59592,0.17381000000000002,0.62075,54.06,12.2,55.4195236356,135.07,54.60592,12.35381,55.985918949,0.59592,0.17381000000000002,0.62075,54.01,12.18,55.3663480826,134.78
2020-05-27 22:30:00,53.07592,29.19381,60.5750099147,0.59592,0.17381000000000002,0.62075,52.48,29.02,59.9692487864,135.61,52.21592,11.69381,53.5093215595,0.59592,0.17381000000000002,0.62075,51.62,11.52,52.8898364528,135.59,53.88592,12.95381,55.4210570791,0.59592,0.17381000000000002,0.62075,53.29,12.78,54.8010264502,135.73,53.82592,12.92381,55.3557090891,0.59592,0.17381000000000002,0.62075,53.23,12.75,54.7356867135,135.43
2020-05-27 23:00:00,50.338,30.0515,58.6259916441,0.588,0.1715,0.6125,49.75,29.88,58.033411928,136.57,49.578,12.2915,51.0789492477,0.588,0.1715,0.6125,48.99,12.12,50.4669644421,136.54,51.158,13.5615,52.9249964218,0.588,0.1715,0.6125,50.57,13.39,52.3126848862,136.7,51.148,13.5615,52.9153303519,0.588,0.1715,0.6125,50.56,13.39,52.3030180774,136.4
2020-05-27 23:30:00,46.98512,30.94066,56.2576745222,0.5851200000000001,0.17066,0.6095,46.4,30.77,55.6754245606,137.14,46.30512,13.01066,48.0982474925,0.5851200000000001,0.17066,0.6095,45.72,12.84,47.4887776217,137.12,47.77512,14.29066,49.866672781,0.5851200000000001,0.17066,0.6095,47.19,14.12,49.2571872928,137.25,47.81512,14.31066,49.9107272062,0.5851200000000001,0.17066,0.6095,47.23,14.14,49.3012423779,136.95
2020-05-28 00:00:00,44.76584,31.77087,54.8941582635,0.58584,0.17087000000000002,0.6102500000000001,44.18,31.6,54.3178828748,137.75,44.14584,13.72087,46.2289677893,0.58584,0.17087000000000002,0.6102500000000001,43.56,13.55,45.6188130052,137.72,45.50584,15.01087,47.9177179367,0.58584,0.17087000000000002,0.6102500000000001,44.92,14.84,47.3078429016,137.9,45.63584,15.03087,48.047444734,0.58584,0.17087000000000002,0.6102500000000001,45.05,14.86,47.4375600131,137.61
2020-05-28 00:30:00,42.4564,32.12395,53.2399667972,0.5964,0.17395000000000002,0.6212500000000001,41.86,31.95,52.6598718191,137.94,41.9064,14.01395,44.187522623,0.5964,0.17395000000000002,0.6212500000000001,41.31,13.84,43.5667499362,137.91,43.1464,15.30395,45.7801563842,0.5964,0.17395000000000002,0.6212500000000001,42.55,15.13,45.1599313551,138.05,43.3864,15.35395,46.023075577,0.5964,0.17395000000000002,0.6212500000000001,42.79,15.18,45.402824802,137.75
2020-05-28 01:00:00,41.11808,32.16444,52.2039050589,0.5980800000000001,0.17444,0.623,40.52,31.99,51.6258704527,137.53,40.60808,14.16444,43.0075286642,0.5980800000000001,0.17444,0.623,40.01,13.99,42.3853771954,137.51,41.75808,15.44444,44.5226680714,0.5980800000000001,0.17444,0.623,41.16,15.27,43.9012357457,137.62,42.05808,15.49444,44.821420818600004,0.5980800000000001,0.17444,0.623,41.46,15.32,44.1999321266,137.33
2020-05-28 01:30:00,40.55328,32.27179,51.8269905412,0.6232800000000001,0.18179,0.6492500000000001,39.93,32.09,51.2266825004,137.76,40.06328,14.17179,42.4959531739,0.6232800000000001,0.18179,0.6492500000000001,39.44,13.99,41.8477442642,137.74,41.22328,15.48179,44.0345845395,0.6232800000000001,0.18179,0.6492500000000001,40.6,15.3,43.387210097,137.89,41.51328,15.51179,44.3166790877,0.6232800000000001,0.18179,0.6492500000000001,40.89,15.33,43.6692225715,137.61
2020-05-28 02:00:00,40.72856,32.23333,51.9403808473,0.62856,0.18333000000000002,0.65475,40.1,32.05,51.3343208779,137.87,40.22856,14.13333,42.6390438045,0.62856,0.18333000000000002,0.65475,39.6,13.95,41.9852652725,137.84,41.38856,15.42333,44.1689031691,0.62856,0.18333000000000002,0.65475,40.76,15.24,43.5159189263,137.99,41.68856,15.46333,44.4640372612,0.62856,0.18333000000000002,0.65475,41.06,15.28,43.8109803588,137.7
2020-05-28 02:30:00,39.77592,32.54131,51.3912508931,0.6559200000000001,0.19131,0.68325,39.12,32.35,50.7631450956,138.21,39.29592,14.34131,41.8311188132,0.6559200000000001,0.19131,0.68325,38.64,14.15,41.1493876018,138.18,40.44592,15.65131,43.3686055732,0.6559200000000001,0.19131,0.68325,39.79,15.46,42.6878870407,138.31,40.70592,15.68131,43.6219601389,0.6559200000000001,0.19131,0.68325,40.05,15.49,42.9411527558,138.02
2020-05-28 03:00:00,38.57064,28.28977,47.8330989657,0.6506400000000001,0.18977000000000002,0.6777500000000001,37.92,28.1,47.1967837887,136.13,38.52064,27.45977,47.3062223652,0.6506400000000001,0.18977000000000002,0.6777500000000001,37.87,27.27,46.666795476,136.1,39.25064,11.15977,40.8062888151,0.6506400000000001,0.18977000000000002,0.6777500000000001,38.6,10.97,40.1285546712,136.25,39.51064,11.32977,41.1029726597,0.6506400000000001,0.18977000000000002,0.6777500000000001,38.86,11.14,40.4252297458,135.98
2020-05-28 03:30:00,37.72264,28.54327,47.3045011692,0.66264,0.19327000000000003,0.69025,37.06,28.35,46.6601125159,136.13,37.69264,28.46327,47.2323284336,0.66264,0.19327000000000003,0.69025,37.03,28.27,46.5877000935,136.1,38.39264,11.02327,39.9438016176,0.66264,0.19327000000000003,0.69025,37.73,10.83,39.2535578005,136.25,38.64264,11.05327,40.192392363,0.66264,0.19327000000000003,0.69025,37.98,10.86,39.5021518401,135.98
2020-05-28 04:00:00,37.32184,28.82012,47.1542050914,0.6518400000000001,0.19012,0.679,36.67,28.63,46.5227449749,136.13,37.28184,28.74012,47.073666645,0.6518400000000001,0.19012,0.679,36.63,28.55,46.4420003876,136.1,37.99184,11.29012,39.6339086667,0.6518400000000001,0.19012,0.679,37.34,11.1,38.954917533,136.25,38.24184,11.33012,39.8849588918,0.6518400000000001,0.19012,0.679,37.59,11.14,39.2059651074,135.98
2020-05-28 04:30:00,37.8644,28.3567,47.3055517064,0.6744,0.1967,0.7025,37.19,28.16,46.6484908652,135.97,37.8444,28.2767,47.2416169733,0.6744,0.1967,0.7025,37.17,28.08,46.5842816838,135.96,38.5244,10.8467,40.0222475162,0.6744,0.1967,0.7025,37.85,10.65,39.3197787379,136.08,38.8044,10.8867,40.3026264188,0.6744,0.1967,0.7025,38.13,10.69,39.6001641411,135.79
2020-05-28 05:00:00,36.84392,28.60656,46.6455755244,0.6739200000000001,0.19656,0.7020000000000001,36.17,28.41,45.9934451852,135.97,36.82392,28.52656,46.5807439786,0.6739200000000001,0.19656,0.7020000000000001,36.15,28.33,45.9283289485,135.96,37.50392,11.08656,39.1082577981,0.6739200000000001,0.19656,0.7020000000000001,36.83,10.89,38.4062625102,136.08,37.79392,11.11656,39.3949018935,0.6739200000000001,0.19656,0.7020000000000001,37.12,10.92,38.6929037422,135.79
2020-05-28 05:30:00,36.85256,28.50908,46.5926906392,0.6825600000000001,0.19908,0.711,36.17,28.31,45.9317428365,135.78,36.84256,28.42908,46.5358659208,0.6825600000000001,0.19908,0.711,36.16,28.23,45.8745953661,135.76,37.49256,11.03908,39.0839269086,0.6825600000000001,0.19908,0.711,36.81,10.84,38.3729292601,135.91,37.81256,11.08908,39.4050426849,0.6825600000000001,0.19908,0.711,37.13,10.89,38.6940434692,135.63
2020-05-28 06:00:00,37.30712,28.25666,46.8002140706,0.77712,0.22666000000000003,0.8095,36.53,28.03,46.0447803774,135.41,37.29712,28.18666,46.7500049439,0.77712,0.22666000000000003,0.8095,36.52,27.96,45.9942605115,135.39,37.92712,10.87666,39.4559015136,0.77712,0.22666000000000003,0.8095,37.15,10.65,38.6464099238,135.54,38.27712,10.91666,39.8034091637,0.77712,0.22666000000000003,0.8095,37.5,10.69,38.9939238857,135.24
2020-05-28 06:30:00,39.73768,27.38474,48.2597886097,0.90768,0.26474000000000003,0.9455,38.83,27.12,47.3631006164,134.67,39.72768,27.30474,48.2061965379,0.90768,0.26474000000000003,0.9455,38.82,27.04,47.3091323108,134.65,40.36768,10.20474,41.6375588508,0.90768,0.26474000000000003,0.9455,39.46,9.94,40.6926922186,134.78,40.71768,10.24474,41.9867141159,0.90768,0.26474000000000003,0.9455,39.81,9.98,41.0418871398,134.48
2020-05-28 07:00:00,42.01672,26.54571,49.6998941544,1.11672,0.32571,1.1632500000000001,40.9,26.22,48.5829023423,135.07,41.97672,26.46571,49.6233697744,1.11672,0.32571,1.1632500000000001,40.86,26.14,48.5060738465,135.04,42.66672,9.24571,43.6569828202,1.11672,0.32571,1.1632500000000001,41.55,8.92,42.4966928125,135.2,42.96672,9.25571,43.952328666,1.11672,0.32571,1.1632500000000001,41.85,8.93,42.792141802,134.92
2020-05-28 07:30:00,44.56784,25.82937,51.5116367131,1.43784,0.41937,1.49775,43.13,25.41,50.0586156421,134.64,44.50784,25.73937,51.4146184413,1.43784,0.41937,1.49775,43.07,25.32,49.961257990600004,134.62,45.28784,8.62937,46.102651534,1.43784,0.41937,1.49775,43.85,8.21,44.6119557966,134.76,45.46784,8.62937,46.2794825043,1.43784,0.41937,1.49775,44.03,8.21,44.7888937126,134.47
2020-05-28 08:00:00,47.74096,24.63903,53.7241199189,1.71096,0.49903000000000003,1.7822500000000001,46.03,24.14,51.9759607896,134.24,47.66096,24.56903,53.6209319507,1.71096,0.49903000000000003,1.7822500000000001,45.95,24.07,51.8726074147,134.22,48.44096,7.56903,49.0287346447,1.71096,0.49903000000000003,1.7822500000000001,46.73,7.07,47.2618006428,134.36,48.62096,7.57903,49.2081237913,1.71096,0.49903000000000003,1.7822500000000001,46.91,7.08,47.441274224,134.07
2020-05-28 08:30:00,51.2452,23.30985,56.2975987948,2.1252,0.61985,2.21375,49.12,22.69,54.1073978306,133.54,51.1452,23.22985,56.1734582705,2.1252,0.61985,2.21375,49.02,22.61,53.9830760517,133.53,51.9752,6.4098500000000005,52.3689563774,2.1252,0.61985,2.21375,49.85,5.79,50.1851232937,133.68,52.0952,6.4098500000000005,52.4880561658,2.1252,0.61985,2.21375,49.97,5.79,50.3043238698,133.38
2020-05-28 09:00:00,52.9076,22.4868,57.4880014612,2.4576000000000002,0.7168,2.56,50.45,21.77,54.9466595891,133.4,52.7876,22.3968,57.3423697104,2.4576000000000002,0.7168,2.56,50.33,21.68,54.8008330229,133.39,53.6676,5.6168,53.9607239759,2.4576000000000002,0.7168,2.56,51.21,4.9,51.4438927376,133.51,53.7276,5.5868,54.017287381,2.4576000000000002,0.7168,2.56,51.27,4.87,51.5007747515,133.19
2020-05-28 09:30:00,53.81728,16.71004,56.3517973396,3.01728,0.88004,3.143,50.8,15.83,53.2092933612,134.31,53.99728,23.75004,58.9895808376,3.01728,0.88004,3.143,50.98,22.87,55.8748360177,134.29,54.90728,7.69004,55.4431791314,3.01728,0.88004,3.143,51.89,6.8100000000000005,52.3349615458,134.45,54.93728,7.52004,55.4495783158,3.01728,0.88004,3.143,51.92,6.64,52.3428696195,134.15
2020-05-28 10:00:00,54.33728,8.63629,55.0193193593,3.34728,0.9762900000000001,3.48675,50.99,7.66,51.5621537564,135.9,54.92728,25.97629,60.7599681564,3.34728,0.9762900000000001,3.48675,51.58,25.0,57.3192498206,135.88,55.83728,9.72629,56.678060614,3.34728,0.9762900000000001,3.48675,52.49,8.75,53.2143082263,136.01,55.85728,9.70629,56.6943365299,3.34728,0.9762900000000001,3.48675,52.51,8.73,53.2307523899,135.73
2020-05-28 10:30:00,53.63432,8.71751,54.3381565979,3.6943200000000003,1.07751,3.84825,49.94,7.64,50.5210174086,136.03,54.18432,26.14751,60.1633843219,3.6943200000000003,1.07751,3.84825,50.49,25.07,56.3714910216,136.01,55.13432,9.82751,56.0033319961,3.6943200000000003,1.07751,3.84825,51.44,8.75,52.1788855764,136.17,55.09432,9.79751,55.9586927873,3.6943200000000003,1.07751,3.84825,51.4,8.72,52.134426246,135.89
2020-05-28 11:00:00,53.17544,9.00492,53.9325134163,3.92544,1.14492,4.089,49.25,7.86,49.8732603707,136.21,53.70544,26.41492,59.8499981972,3.92544,1.14492,4.089,49.78,25.27,55.8267077661,136.16,54.67544,10.11492,55.6031954639,3.92544,1.14492,4.089,50.75,8.97,51.5366219304,136.32,54.60544,10.08492,55.5289085882,3.92544,1.14492,4.089,50.68,8.94,51.4624717634,136.05
2020-05-28 11:30:00,52.64824,8.93782,53.4015149734,4.03824,1.17782,4.2065,48.61,7.76,49.2254984739,136.03,53.17824,26.30782,59.3298120901,4.03824,1.17782,4.2065,49.14,25.13,55.1929026234,136.01,54.14824,10.03782,55.0707701549,4.03824,1.17782,4.2065,50.11,8.86,50.8872449637,136.15,54.06824,10.01782,54.9884651018,4.03824,1.17782,4.2065,50.03,8.84,50.8049849916,135.87
2020-05-28 12:00:00,52.55824,9.06657,53.3345224359,4.06824,1.1865700000000001,4.23775,48.49,7.88,49.12610813,136.17,53.07824,26.46657,59.3108665344,4.06824,1.1865700000000001,4.23775,49.01,25.28,55.1457931306,136.14,54.04824,10.17657,54.9979529079,4.06824,1.1865700000000001,4.23775,49.98,8.99,50.7820883777,136.3,53.97824,10.14657,54.9236131028,4.06824,1.1865700000000001,4.23775,49.91,8.96,50.7078859745,136.03
2020-05-28 12:30:00,53.0888,8.85965,53.8229884302,4.0788,1.18965,4.24875,49.01,7.67,49.6065419073,135.77,53.6288,26.19965,59.6864293585,4.0788,1.18965,4.24875,49.55,25.01,55.5040773277,135.75,54.5988,9.95965,55.4997620676,4.0788,1.18965,4.24875,50.52,8.77,51.2755624055,135.89,54.5188,9.91965,55.4138882372,4.0788,1.18965,4.24875,50.44,8.73,51.1899062316,135.6
2020-05-28 13:00:00,53.43896,8.96553,54.1858207842,4.09896,1.19553,4.26975,49.34,7.77,49.9480580203,136.01,53.96896,26.34553,60.0561037236,4.09896,1.19553,4.26975,49.87,25.15,55.8528369915,135.98,54.94896,10.07553,55.8650562504,4.09896,1.19553,4.26975,50.85,8.88,51.619539905,136.12,54.86896,10.04553,55.7809595154,4.09896,1.19553,4.26975,50.77,8.85,51.5355741212,135.83
2020-05-28 13:30:00,53.3668,8.9449,54.1112426234,4.0968,1.1949,4.2675,49.27,7.75,49.875799743,136.14,53.8968,26.3749,60.0041698572,4.0968,1.1949,4.2675,49.8,25.18,55.8038744175,136.11,54.8668,10.0449,55.7787213752,4.0968,1.1949,4.2675,50.77,8.85,51.5355741212,136.23,54.8068,10.0149,55.7143029055,4.0968,1.1949,4.2675,50.71,8.82,51.4713172553,135.95
2020-05-28 14:00:00,52.52144,9.05167,53.2957258086,4.05144,1.18167,4.22025,48.47,7.87,49.1047635164,136.14,53.04144,26.46167,59.2757482995,4.05144,1.18167,4.22025,48.99,25.28,55.1280191917,136.11,54.02144,10.15167,54.9670117749,4.05144,1.18167,4.22025,49.97,8.97,50.7687088668,136.23,53.94144,10.13167,54.8846944627,4.05144,1.18167,4.22025,49.89,8.95,50.6864340825,135.95
2020-05-28 14:30:00,51.87024,9.33257,52.7031181285,4.02024,1.17257,4.18775,47.85,8.16,48.5407880035,135.36,52.38024,26.58257,58.7394464586,4.02024,1.17257,4.18775,48.36,25.41,54.6292751187,135.34,53.36024,10.43257,54.3705226172,4.02024,1.17257,4.18775,49.34,9.26,50.2014262746,135.49,53.27024,10.41257,54.2783574149,4.02024,1.17257,4.18775,49.25,9.24,50.1092815754,135.19
2020-05-28 15:00:00,51.52536,9.51948,52.3973589277,3.9753600000000002,1.15948,4.141,47.55,8.36,48.2793133754,135.83,52.01536,26.84948,58.5362473362,3.9753600000000002,1.15948,4.141,48.04,25.69,54.4776807509,135.78,53.00536,10.63948,54.06261854,3.9753600000000002,1.15948,4.141,49.03,9.48,49.9380746525,135.98,52.88536,10.59948,53.9370955707,3.9753600000000002,1.15948,4.141,48.91,9.44,49.8126660599,135.72
2020-05-28 15:30:00,51.00448,9.49839,51.881368454,3.83448,1.11839,3.99425,47.17,8.38,47.9085931749,135.83,51.48448,26.84839,58.0645134868,3.83448,1.11839,3.99425,47.65,25.73,54.1530737816,135.78,52.49448,10.60839,53.5556567401,3.83448,1.11839,3.99425,48.66,9.49,49.5767657275,135.88,52.35448,10.57839,53.4124883437,3.83448,1.11839,3.99425,48.52,9.46,49.4336120469,135.6
2020-05-28 16:00:00,50.77896,9.78678,51.7134783345,3.58896,1.04678,3.7385,47.19,8.74,47.9925379616,136.11,51.26896,27.20678,58.0406335032,3.58896,1.04678,3.7385,47.68,26.16,54.3849979314,136.08,52.27896,10.91678,53.4066076834,3.58896,1.04678,3.7385,48.69,9.87,49.6803079701,136.25,52.13896,10.87678,53.2613883883,3.58896,1.04678,3.7385,48.55,9.83,49.5351531743,135.97
2020-05-28 16:30:00,51.34088,10.38859,52.3813780018,3.32088,0.9685900000000001,3.45925,48.02,9.42,48.9352306626,136.63,51.82088,27.95859,58.8819697256,3.32088,0.9685900000000001,3.45925,48.5,26.99,55.5041448903,136.61,52.86088,11.53859,54.1055606529,3.32088,0.9685900000000001,3.45925,49.54,10.57,50.6550737834,136.72,52.70088,11.50859,53.9428437938,3.32088,0.9685900000000001,3.45925,49.38,10.54,50.4923360521,136.44
2020-05-28 17:00:00,53.3484,9.98995,54.2756933034,2.9484,0.8599500000000001,3.07125,50.4,9.13,51.2202782109,136.44,53.8784,27.50995,60.4952835811,2.9484,0.8599500000000001,3.07125,50.93,26.65,57.4811917065,136.44,54.8884,11.11995,56.0034797362,2.9484,0.8599500000000001,3.07125,51.94,10.26,52.9436606215,136.57,54.7684,11.08995,55.8799125765,2.9484,0.8599500000000001,3.07125,51.82,10.23,52.8201221127,136.28
2020-05-28 17:30:00,55.2856,10.2258,56.2233452669,2.6256,0.7658,2.735,52.66,9.46,53.5029644039,136.16,55.8456,27.6558,62.3183304735,2.6256,0.7658,2.735,53.22,26.89,59.627514622,136.13,56.8856,11.3558,58.0079794597,2.6256,0.7658,2.735,54.26,10.59,55.2837742923,136.29,56.7556,11.3258,57.8746220463,2.6256,0.7658,2.735,54.13,10.56,55.1504351751,136.0
2020-05-28 18:00:00,56.93872,9.90296,57.7934810511,2.23872,0.6529600000000001,2.332,54.7,9.25,55.4765941637,135.96,57.54872,27.30296,63.6969920671,2.23872,0.6529600000000001,2.332,55.31,26.65,61.3955910469,135.94,58.55872,11.04296,59.5908604872,2.23872,0.6529600000000001,2.332,56.32,10.39,57.2703631907,136.13,58.45872,11.00296,59.485183641,2.23872,0.6529600000000001,2.332,56.22,10.35,57.164769745,135.85
2020-05-28 18:30:00,57.08872,10.24171,58.0001256461,1.78872,0.52171,1.86325,55.3,9.72,56.1477372652,135.96,57.70872,27.65171,63.9915106085,1.78872,0.52171,1.86325,55.92,27.13,62.1537070495,135.94,58.69872,11.38171,59.7919982285,1.78872,0.52171,1.86325,56.91,10.86,57.936928638,136.13,58.62872,11.35171,59.7175696823,1.78872,0.52171,1.86325,56.84,10.83,57.8625483366,135.85
2020-05-28 19:00:00,56.69016,10.33213,57.624015403,1.31016,0.38213,1.36475,55.38,9.95,56.266747729,136.19,57.35016,27.76213,63.7163771268,1.31016,0.38213,1.36475,56.04,27.38,62.3710349441,136.16,58.31016,11.47213,59.4279776365,1.31016,0.38213,1.36475,57.0,11.09,58.0688220993,136.33,58.28016,11.44213,59.3927553542,1.31016,0.38213,1.36475,56.97,11.06,58.0336497215,136.05
2020-05-28 19:30:00,55.64496,10.32978,56.5956352403,0.9249600000000001,0.26978,0.9635,54.72,10.06,55.6370559969,135.95,56.28496,27.74978,62.7538605366,0.9249600000000001,0.26978,0.9635,55.36,27.48,61.8051777766,135.94,57.21496,11.46978,58.3532989732,0.9249600000000001,0.26978,0.9635,56.29,11.2,57.3934151275,136.07,57.22496,11.44978,58.3591767338,0.9249600000000001,0.26978,0.9635,56.3,11.18,57.3993240378,135.78
2020-05-28 20:00:00,54.34448,10.61839,55.3721293853,0.71448,0.20839000000000002,0.7442500000000001,53.63,10.41,54.6309893742,136.3,54.96448,28.11839,61.739273707,0.71448,0.20839000000000002,0.7442500000000001,54.25,27.91,61.0084469561,136.28,55.90448,11.77839,57.1317893564,0.71448,0.20839000000000002,0.7442500000000001,55.19,11.57,56.3897242412,136.4,55.90448,11.75839,57.1276694734,0.71448,0.20839000000000002,0.7442500000000001,55.19,11.55,56.3856240544,136.11
2020-05-28 20:30:00,53.7164,11.00395,54.8319117354,0.5964,0.17395000000000002,0.6212500000000001,53.12,10.83,54.2127595682,136.55,54.3364,28.58395,61.3961445252,0.5964,0.17395000000000002,0.6212500000000001,53.74,28.41,60.7874633457,136.53,55.2564,12.16395,56.5794257709,0.5964,0.17395000000000002,0.6212500000000001,54.66,11.99,55.9595898841,136.71,55.2864,12.15395,56.6065766988,0.5964,0.17395000000000002,0.6212500000000001,54.69,11.98,55.9867528974,136.43
2020-05-28 21:00:00,53.1132,11.2551,54.2926264814,0.4632,0.1351,0.48250000000000004,52.65,11.12,53.8114941253,135.59,53.7132,28.5651,60.8364429618,0.4632,0.1351,0.48250000000000004,53.25,28.43,60.3641234509,135.55,54.6432,12.4251,56.038044365,0.4632,0.1351,0.48250000000000004,54.18,12.29,55.556426271,135.74,54.6332,12.3851,56.0194363079,0.4632,0.1351,0.48250000000000004,54.17,12.25,55.5378375524,135.46
2020-05-28 21:30:00,53.28168,11.30174,54.4671162322,0.45168,0.13174000000000002,0.47050000000000003,52.83,11.17,53.9979425534,135.22,53.89168,28.54174,60.983145995,0.45168,0.13174000000000002,0.47050000000000003,53.44,28.41,60.5224065946,135.22,54.81168,12.46174,56.2104547949,0.45168,0.13174000000000002,0.47050000000000003,54.36,12.33,55.7408153869,135.36,54.81168,12.43174,56.2038114708,0.45168,0.13174000000000002,0.47050000000000003,54.36,12.3,55.7341869951,135.07
2020-05-28 22:00:00,53.48312,11.06216,54.6151582329,0.45312,0.13216,0.47200000000000003,53.03,10.93,54.1446747151,136.2,54.10312,28.56216,61.1796091651,0.45312,0.13216,0.47200000000000003,53.65,28.43,60.717274313,136.17,54.99312,12.25216,56.3414471948,0.45312,0.13216,0.47200000000000003,54.54,12.12,55.8704394112,136.31,55.05312,12.24216,56.3978412991,0.45312,0.13216,0.47200000000000003,54.6,12.11,55.9268459686,136.02
2020-05-28 22:30:00,52.24864,11.46377,53.4914797371,0.45864000000000005,0.13377,0.47775000000000006,51.79,11.33,53.0148375457,136.84,52.86864,29.14377,60.3693003543,0.45864000000000005,0.13377,0.47775000000000006,52.41,29.01,59.903156845,136.82,53.73864,12.67377,55.2129140244,0.45864000000000005,0.13377,0.47775000000000006,53.28,12.54,54.7358200816,136.99,53.81864,12.67377,55.2907809446,0.45864000000000005,0.13377,0.47775000000000006,53.36,12.54,54.8136953689,136.7
2020-05-28 23:00:00,49.30288,12.56084,50.8777817696,0.48288000000000003,0.14084000000000002,0.503,48.82,12.42,50.3750811414,137.57,49.86288,30.42084,58.4100531433,0.48288000000000003,0.14084000000000002,0.503,49.38,30.28,57.9246303398,137.56,50.74288,13.80084,52.586148893,0.48288000000000003,0.14084000000000002,0.503,50.26,13.66,52.0832333866,137.67,50.80288,13.80084,52.6440481061,0.48288000000000003,0.14084000000000002,0.503,50.32,13.66,52.1411353923,137.4
2020-05-28 23:30:00,46.0836,13.51855,48.0255076294,0.5436,0.15855000000000002,0.56625,45.54,13.36,47.459258317,137.03,46.6036,31.24855,56.1103146495,0.5436,0.15855000000000002,0.56625,46.06,31.09,55.5707809915,137.0,47.4236,14.74855,49.6640469964,0.5436,0.15855000000000002,0.56625,46.88,14.59,49.0978869199,137.15,47.5436,14.74855,49.778646306,0.5436,0.15855000000000002,0.56625,47.0,14.59,49.2124791085,136.86
2020-05-29 00:00:00,43.74872,13.82296,45.8805484361,0.55872,0.16296000000000002,0.582,43.19,13.66,45.2986942417,137.33,44.24872,31.63296,54.3929534039,0.55872,0.16296000000000002,0.582,43.69,31.47,53.844006166,137.32,45.00872,15.05296,47.4592085985,0.55872,0.16296000000000002,0.582,44.45,14.89,46.8776556581,137.28,45.19872,15.06296,47.6425970493,0.55872,0.16296000000000002,0.582,44.64,14.9,47.0610199634,137.16
2020-05-29 00:30:00,41.9416,13.9138,44.1892706548,0.5616,0.1638,0.585,41.38,13.75,43.6046660347,137.81,42.4216,31.8638,53.0555736657,0.5616,0.1638,0.585,41.86,31.7,52.5085669201,137.8,43.1416,15.1538,45.7256525924,0.5616,0.1638,0.585,42.58,14.99,45.141516368,0.0,43.3916,15.1838,45.9714991381,0.5616,0.1638,0.585,42.83,15.02,45.3873253233,137.62
2020-05-29 01:00:00,40.92824,14.93282,43.5673035963,0.5582400000000001,0.16282000000000002,0.5815,40.37,14.77,42.9870887593,138.06,41.35824,31.76282,52.1476821177,0.5582400000000001,0.16282000000000002,0.5815,40.8,31.6,51.6062011778,138.03,42.05824,15.09282,44.6843235089,0.5582400000000001,0.16282000000000002,0.5815,41.5,14.93,44.1039102575,0.0,42.34824,15.26282,45.014743201,0.5582400000000001,0.16282000000000002,0.5815,41.79,15.1,44.4343797076,137.88
2020-05-29 01:30:00,40.484,27.6045,48.9996191439,0.5640000000000001,0.1645,0.5875,39.92,27.44,48.4413046893,135.61,40.454,27.5245,48.9297886389,0.5640000000000001,0.1645,0.5875,39.89,27.36,48.3712900386,135.59,41.144,10.1845,42.3857614801,0.5640000000000001,0.1645,0.5875,40.58,10.02,41.798765532,0.0,41.434,10.2045,42.6721006777,0.5640000000000001,0.1645,0.5875,40.87,10.04,42.0851339549,135.43
2020-05-29 02:00:00,40.4788,27.8859,49.1544165691,0.5688,0.16590000000000002,0.5925,39.91,27.72,48.592247324,135.97,40.4588,27.7959,49.0869285477,0.5688,0.16590000000000002,0.5925,39.89,27.63,48.5245195752,135.92,41.1588,10.4159,42.4563044818,0.5688,0.16590000000000002,0.5925,40.59,10.25,41.8641923366,0.0,41.4288,10.4359,42.7229853621,0.5688,0.16590000000000002,0.5925,40.86,10.27,42.1308972133,135.77
2020-05-29 02:30:00,39.65528,28.15654,48.6346787452,0.60528,0.17654,0.6305000000000001,39.05,27.98,48.0393890469,136.11,39.78528,28.19654,48.7638531358,0.60528,0.17654,0.6305000000000001,39.18,28.02,48.1683796697,136.08,40.34528,10.61654,41.7187312828,0.60528,0.17654,0.6305000000000001,39.74,10.44,41.0884557997,0.0,40.59528,10.63654,41.9656137981,0.60528,0.17654,0.6305000000000001,39.99,10.46,41.3353565365,136.03
2020-05-29 03:00:00,38.80512,28.17941,47.9574445333,0.61512,0.17941000000000001,0.64075,38.19,28.0,47.3547896205,136.11,38.77512,28.09941,47.8861856214,0.61512,0.17941000000000001,0.64075,38.16,27.92,47.2833162966,136.08,39.50512,10.62941,40.9101315466,0.61512,0.17941000000000001,0.64075,38.89,10.45,40.2695244571,0.0,39.73512,10.64941,41.137448812,0.61512,0.17941000000000001,0.64075,39.12,10.47,40.4968554335,136.03
2020-05-29 03:30:00,38.34648,28.36564,47.6976106425,0.63648,0.18564000000000003,0.663,37.71,28.18,47.0760714164,136.21,38.32648,28.28564,47.6339847105,0.63648,0.18564000000000003,0.663,37.69,28.1,47.0121909721,136.18,39.03648,10.78564,40.4990962986,0.63648,0.18564000000000003,0.663,38.4,10.6,39.836164474,136.37,39.30648,10.81564,40.7673575131,0.63648,0.18564000000000003,0.663,38.67,10.63,40.1044361636,136.03
2020-05-29 04:00:00,37.9696,28.51655,47.4856204346,0.6396000000000001,0.18655000000000002,0.66625,37.33,28.33,46.862754934,136.32,37.9396,28.43655,47.4136122233,0.6396000000000001,0.18655000000000002,0.66625,37.3,28.25,46.7905172017,136.31,38.6496,10.91655,40.1617061896,0.6396000000000001,0.18655000000000002,0.66625,38.01,10.73,39.4954807541,136.45,38.9296,10.94655,40.4393461008,0.6396000000000001,0.18655000000000002,0.66625,38.29,10.76,39.7731278629,136.17
2020-05-29 04:30:00,37.92616,28.51138,47.4477860585,0.6561600000000001,0.19138000000000002,0.6835,37.27,28.32,46.8089232946,135.96,37.91616,28.42138,47.3857576731,0.6561600000000001,0.19138000000000002,0.6835,37.26,28.23,46.7465560229,135.94,38.58616,10.98138,40.1183555277,0.6561600000000001,0.19138000000000002,0.6835,37.93,10.79,39.4348703561,136.08,38.89616,11.01138,40.4247665701,0.6561600000000001,0.19138000000000002,0.6835,38.24,10.82,39.7412883535,135.78
2020-05-29 05:00:00,37.08,28.8025,46.9522140719,0.66,0.1925,0.6875,36.42,28.61,46.3135887186,136.16,37.07,28.7325,46.9014014316,0.66,0.1925,0.6875,36.41,28.54,46.2625085788,136.15,37.73,11.2425,39.3693625329,0.66,0.1925,0.6875,37.07,11.05,38.6818743083,136.26,38.06,11.2925,39.6999264011,0.66,0.1925,0.6875,37.4,11.1,39.0124339154,135.97
2020-05-29 05:30:00,37.392,28.906,47.2622312211,0.672,0.196,0.7000000000000001,36.72,28.71,46.6113988205,136.16,37.392,28.826,47.2133449355,0.672,0.196,0.7000000000000001,36.72,28.63,46.562165972,136.15,38.052,11.366,39.7132302892,0.672,0.196,0.7000000000000001,37.38,11.17,39.0132451867,136.26,38.372,11.406,40.031327982,0.672,0.196,0.7000000000000001,37.7,11.21,39.3313373787,135.97
2020-05-29 06:00:00,38.17712,28.38791,47.5748455138,0.74712,0.21791000000000002,0.7782500000000001,37.43,28.17,46.8460649361,135.62,38.17712,28.30791,47.5271528714,0.74712,0.21791000000000002,0.7782500000000001,37.43,28.09,46.7980020941,135.6,38.81712,10.94791,40.3314460249,0.74712,0.21791000000000002,0.7782500000000001,38.07,10.73,39.5532274284,135.74,39.15712,10.97791,40.6668729393,0.74712,0.21791000000000002,0.7782500000000001,38.41,10.76,39.8886663101,135.48
2020-05-29 06:30:00,40.5196,27.7678,49.1211634736,0.8496,0.24780000000000002,0.885,39.67,27.52,48.2810449348,135.18,40.5096,27.6878,49.0677283049,0.8496,0.24780000000000002,0.885,39.66,27.44,48.2272661469,135.17,41.1496,10.4578,42.4576867128,0.8496,0.24780000000000002,0.885,40.3,10.21,41.5732377859,135.31,41.4996,10.4878,42.8043309608,0.8496,0.24780000000000002,0.885,40.65,10.24,41.9199248568,135.02
2020-05-29 07:00:00,42.831360000000004,26.68248,50.4626608335,1.07136,0.31248000000000004,1.116,41.76,26.37,49.3890119359,135.18,42.81136,26.59248,50.3981402197,1.07136,0.31248000000000004,1.116,41.74,26.28,49.3240914767,135.17,43.48136,9.37248,44.4800185342,1.07136,0.31248000000000004,1.116,42.41,9.06,43.3669424793,135.31,43.80136,9.38248,44.794978165,1.07136,0.31248000000000004,1.116,42.73,9.07,43.6820077377,135.02
2020-05-29 07:30:00,45.12976,25.80118,51.9845758572,1.40976,0.41118000000000005,1.4685000000000001,43.72,25.39,50.5577936623,134.59,45.08976,25.72118,51.9101681509,1.40976,0.41118000000000005,1.4685000000000001,43.68,25.31,50.4830516114,134.57,45.80976,8.63118,46.6157846598,1.40976,0.41118000000000005,1.4685000000000001,44.4,8.22,45.1544947929,134.74,46.05976,8.64118,46.8633276993,1.40976,0.41118000000000005,1.4685000000000001,44.65,8.23,45.4021519314,134.46
2020-05-29 08:00:00,47.34184,24.79137,53.4402642308,1.82184,0.53137,1.89775,45.52,24.26,51.581178738,134.06,47.27184,24.70137,53.3365216045,1.82184,0.53137,1.89775,45.45,24.17,51.4770958777,134.04,48.01184,7.75137,48.6335328458,1.82184,0.53137,1.89775,46.19,7.22,46.7508769971,134.19,48.23184,7.75137,48.8507331231,1.82184,0.53137,1.89775,46.41,7.22,46.9682499142,133.91
2020-05-29 08:30:00,49.718,23.5915,55.0312492703,2.268,0.6615,2.3625,47.45,22.93,52.6999753321,133.49,49.648,23.5115,54.933728585,2.268,0.6615,2.3625,47.38,22.85,52.6021567999,133.47,50.428,6.6915,50.8700241424,2.268,0.6615,2.3625,48.16,6.03,48.5360330064,133.58,50.598,6.6915,51.0385518628,2.268,0.6615,2.3625,48.33,6.03,48.7047205104,133.31
2020-05-29 09:00:00,51.23352,23.07561,56.1903670433,2.69352,0.78561,2.80575,48.54,22.29,53.4132539731,133.49,51.15352,22.98561,56.0804856921,2.69352,0.78561,2.80575,48.46,22.2,53.3030168002,133.47,51.95352,6.17561,52.3192736882,2.69352,0.78561,2.80575,49.26,5.39,49.5540079106,133.58,52.09352,6.17561,52.4582975788,2.69352,0.78561,2.80575,49.4,5.39,49.6931796125,133.31
2020-05-29 09:30:00,52.5012,22.70035,57.1986179165,3.1212,0.9103500000000001,3.25125,49.38,21.79,53.9739613147,133.32,52.4012,22.63035,57.0790548499,3.1212,0.9103500000000001,3.25125,49.28,21.72,53.8542180335,133.3,53.2412,5.86035,53.5627583267,3.1212,0.9103500000000001,3.25125,50.12,4.95,50.3638451669,133.43,53.3512,5.85035,53.6710083431,3.1212,0.9103500000000001,3.25125,50.23,4.94,50.4723340059,133.15
2020-05-29 10:00:00,53.17696,22.49953,57.7409553529,3.4269600000000002,0.99953,3.56975,49.75,21.5,54.1969786981,133.32,53.06696,22.40953,57.6045942479,3.4269600000000002,0.99953,3.56975,49.64,21.41,54.0603153894,133.3,53.91696,5.66953,54.2142245731,3.4269600000000002,0.99953,3.56975,50.49,4.67,50.7055125208,133.43,54.00696,5.66953,54.3037319055,3.4269600000000002,0.99953,3.56975,50.58,4.67,50.7951306721,133.15
2020-05-29 10:30:00,53.26224,10.58232,54.3033305277,3.64224,1.06232,3.794,49.62,9.52,50.5249918357,135.34,53.77224,25.92232,59.6943922726,3.64224,1.06232,3.794,50.13,24.86,55.9556654862,135.32,54.63224,9.96232,55.5331384598,3.64224,1.06232,3.794,50.99,8.9,51.7608935394,135.46,54.72224,10.11232,55.6487427207,3.64224,1.06232,3.794,51.08,9.05,51.8755134914,135.17
2020-05-29 11:00:00,53.10144,9.07917,53.8720173927,3.87144,1.12917,4.03275,49.23,7.95,49.8677791765,135.43,53.68144,26.31917,59.7862501748,3.87144,1.12917,4.03275,49.81,25.19,55.8173109349,135.4,54.54144,10.15917,55.4795224598,3.87144,1.12917,4.03275,50.67,9.03,51.4683378399,135.46,54.63144,10.15917,55.5680031274,3.87144,1.12917,4.03275,50.76,9.03,51.5569442461,135.17
2020-05-29 11:30:00,52.56488,9.01684,53.332635534,4.03488,1.17684,4.203,48.53,7.84,49.1591954776,135.27,53.12488,26.24684,59.2549532529,4.03488,1.17684,4.203,49.09,25.07,55.121075824,135.26,53.98488,10.10684,54.92281387,4.03488,1.17684,4.203,49.95,8.93,50.7419688227,135.46,54.05488,10.09684,54.9897829583,4.03488,1.17684,4.203,50.02,8.92,50.8091212284,135.17
2020-05-29 12:00:00,52.57144,9.10917,53.3547868683,4.11144,1.19917,4.28275,48.46,7.91,49.1013207562,135.46,53.12144,26.34917,59.2972693078,4.11144,1.19917,4.28275,49.01,25.15,55.0863195358,135.43,54.00144,10.19917,54.9561515279,4.11144,1.19917,4.28275,49.89,9.0,50.6952867632,135.6,54.05144,10.19917,55.0052836986,4.11144,1.19917,4.28275,49.94,9.0,50.7444932973,135.27
2020-05-29 12:30:00,52.58808,9.20569,53.3877409755,4.16808,1.21569,4.34175,48.42,7.99,49.0748051448,135.22,53.14808,26.42569,59.3551640522,4.16808,1.21569,4.34175,48.98,25.21,55.0870629095,135.19,54.01808,10.30569,54.9923650452,4.16808,1.21569,4.34175,49.85,9.09,50.6719902905,135.36,54.07808,10.29569,55.0494320503,4.16808,1.21569,4.34175,49.91,9.08,50.7292272758,135.08
2020-05-29 13:00:00,51.69392,9.71031,52.5980178834,4.18392,1.22031,4.35825,47.51,8.49,48.2626170032,135.74,52.23392,27.02031,58.808839055600004,4.18392,1.22031,4.35825,48.05,25.8,54.5384497396,135.71,53.09392,10.80031,54.1812793967,4.18392,1.22031,4.35825,48.91,9.58,49.8393870348,135.86,53.18392,10.80031,54.2694761598,4.18392,1.22031,4.35825,49.0,9.58,49.9277117441,135.55
2020-05-29 13:30:00,50.84752,9.96261,51.8143212651,4.15752,1.21261,4.33075,46.69,8.75,47.5028272843,135.74,51.38752,27.33261,58.2043708081,4.15752,1.21261,4.33075,47.23,26.12,53.9715415752,135.71,52.20752,11.07261,53.3687908497,4.15752,1.21261,4.33075,48.05,9.86,49.051219149,135.86,52.34752,11.08261,53.5078227417,4.15752,1.21261,4.33075,48.19,9.87,49.1903750748,135.55
2020-05-29 14:00:00,49.67816,10.28113,50.7308704347,4.11816,1.20113,4.28975,45.56,9.08,46.4560006888,136.07,50.20816,27.71113,57.3477641802,4.11816,1.20113,4.28975,46.09,26.51,53.170181493,136.04,51.04816,11.40113,52.3058352831,4.11816,1.20113,4.28975,46.93,10.2,48.0256691781,136.14,51.15816,11.40113,52.4131958562,4.11816,1.20113,4.28975,47.04,10.2,48.1331652813,135.87
2020-05-29 14:30:00,49.1944,10.3942,50.280497064,4.0944,1.1942,4.265,45.1,9.2,46.0287953351,136.23,49.7144,27.8942,57.0053327418,4.0944,1.1942,4.265,45.62,26.7,52.8590049093,136.21,50.5344,11.5142,51.8295512715,4.0944,1.1942,4.265,46.44,10.32,47.5728493996,136.33,50.6644,11.5242,51.9585278179,4.0944,1.1942,4.265,46.57,10.33,47.7019265858,136.05
2020-05-29 15:00:00,48.92112,10.41866,50.0182412551,4.04112,1.17866,4.2095,44.88,9.24,45.8213050884,136.53,49.42112,27.98866,56.7962339478,4.04112,1.17866,4.2095,45.38,26.81,52.7078789177,136.5,50.25112,11.54866,51.5610958868,4.04112,1.17866,4.2095,46.21,10.37,47.3592757546,136.63,50.37112,11.54866,51.6780541221,4.04112,1.17866,4.2095,46.33,10.37,47.4763709649,136.35
2020-05-29 15:30:00,48.6836,10.75605,49.8576525777,3.9636,1.15605,4.12875,44.72,9.6,45.7388062809,136.83,49.1836,28.42605,56.8072779454,3.9636,1.15605,4.12875,45.22,27.27,52.8062619393,136.81,50.0336,11.89605,51.4283689666,3.9636,1.15605,4.12875,46.07,10.74,47.3053115411,136.96,50.1336,11.90605,51.5279717781,3.9636,1.15605,4.12875,46.17,10.75,47.404972313,136.67
2020-05-29 16:00:00,49.00672,10.76571,50.1752839251,3.75672,1.09571,3.91325,45.25,9.67,46.2717127412,136.94,49.51672,28.44571,57.1057263062,3.75672,1.09571,3.91325,45.76,27.35,53.310412679,136.91,50.35672,11.905710000000001,51.7450014954,3.75672,1.09571,3.91325,46.6,10.81,47.8373922784,137.09,50.47672,11.905710000000001,51.8617893305,3.75672,1.09571,3.91325,46.72,10.81,47.9542959494,136.78
2020-05-29 16:30:00,50.22696,10.91703,51.3996989764,3.48696,1.01703,3.63225,46.74,9.9,47.7769567888,137.3,50.76696,28.68703,58.3114904445,3.48696,1.01703,3.63225,47.28,27.67,54.7816328709,137.27,51.59696,12.07703,52.9915175746,3.48696,1.01703,3.63225,48.11,11.06,49.364923782,137.41,51.72696,12.07703,53.1181046769,3.48696,1.01703,3.63225,48.24,11.06,49.4916275748,137.12
2020-05-29 17:00:00,52.01896,10.73428,53.1149410863,3.16896,0.9242800000000001,3.301,48.85,9.81,49.8252807318,136.95,52.60896,28.40428,59.7871708195,3.16896,0.9242800000000001,3.301,49.44,27.48,56.5638046811,136.91,53.39896,11.87428,54.7032673119,3.16896,0.9242800000000001,3.301,50.23,10.95,51.4096819675,137.06,53.58896,11.88428,54.8909167805,3.16896,0.9242800000000001,3.301,50.42,10.96,51.5974611779,136.77
2020-05-29 17:30:00,53.1848,11.2064,54.3526112712,2.7648,0.8064,2.88,50.42,10.4,51.4814180069,136.64,53.7948,28.8264,61.0314824005,2.7648,0.8064,2.88,51.03,28.02,58.2166754461,136.62,54.6148,12.3564,55.9951515758,2.7648,0.8064,2.88,51.85,11.55,53.1208527793,136.72,54.7848,12.3664,56.1631744117,2.7648,0.8064,2.88,52.02,11.56,53.2889669632,136.44
2020-05-29 18:00:00,53.8904,11.3397,55.0705366621,2.3304,0.6797000000000001,2.4275,51.56,10.66,52.6504434929,136.55,54.5404,28.9197,61.7333320035,2.3304,0.6797000000000001,2.4275,52.21,28.24,59.3580803261,136.53,55.3104,12.4897,56.7030242073,2.3304,0.6797000000000001,2.4275,52.98,11.81,54.2803509569,136.72,55.5304,12.5097,56.9220336799,2.3304,0.6797000000000001,2.4275,53.2,11.83,54.4994394467,136.35
2020-05-29 18:30:00,55.2336,10.5323,56.2288174538,1.8936000000000002,0.5523,1.9725000000000001,53.34,9.98,54.2656060502,136.02,55.9036,27.9623,62.5068213418,1.8936000000000002,0.5523,1.9725000000000001,54.01,27.41,60.5672205075,135.99,56.6536,11.6523,57.8394890041,1.8936000000000002,0.5523,1.9725000000000001,54.76,11.1,55.8736753758,136.14,56.9136,11.6723,58.0981966351,1.8936000000000002,0.5523,1.9725000000000001,55.02,11.12,56.1324754487,135.85
2020-05-29 19:00:00,54.474,10.667,55.5085719957,1.464,0.427,1.525,53.01,10.24,53.9899777737,135.73,55.144,28.047,61.866751531,1.464,0.427,1.525,53.68,27.62,60.3689224684,135.69,55.894,11.787,57.1233105221,1.464,0.427,1.525,54.43,11.36,55.6028281655,135.84,56.164,11.807,57.3916382847,1.464,0.427,1.525,54.7,11.38,55.8712305216,135.55
