Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-05-29 19:30:00,53.91992,10.70206,54.9717369295,1.06992,0.31206,1.1145,52.85,10.39,53.8616245577,135.73,54.60992,28.07206,61.4026376881,1.06992,0.31206,1.1145,53.54,27.76,60.3087821134,135.69,55.29992,11.84206,56.5536518454,1.06992,0.31206,1.1145,54.23,11.53,55.4421662636,135.84,55.639920000000004,11.86206,56.8903257597,1.06992,0.31206,1.1145,54.57,11.55,55.7789153713,135.55
2020-05-29 20:00:00,53.22352,10.76436,54.301146649,0.80352,0.23436,0.837,52.42,10.53,53.4671609495,136.11,53.89352,28.21436,60.832241518800004,0.80352,0.23436,0.837,53.09,27.98,60.011902986,136.07,54.58352,11.89436,55.8644471502,0.80352,0.23436,0.837,53.78,11.66,55.0294830068,136.23,54.92352,11.91436,56.2009343641,0.80352,0.23436,0.837,54.12,11.68,55.3660256836,135.93
2020-05-29 20:30:00,51.56592,11.85006,52.9099993144,0.6859200000000001,0.20006000000000002,0.7145,50.88,11.65,52.1967134981,136.59,52.21592,29.45006,59.9483805907,0.6859200000000001,0.20006000000000002,0.7145,51.53,29.25,59.2528767234,136.58,52.91592,13.00006,54.4894131869,0.6859200000000001,0.20006000000000002,0.7145,52.23,12.8,53.7755790299,136.69,53.25592,13.04006,54.8291544696,0.6859200000000001,0.20006000000000002,0.7145,52.57,12.84,54.1153444043,136.41
2020-05-29 21:00:00,49.63944,12.94067,51.2984887064,0.6194400000000001,0.18067000000000003,0.6452500000000001,49.02,12.76,50.6535092565,136.11,50.24944,30.42067,58.740304592,0.6194400000000001,0.18067000000000003,0.6452500000000001,49.63,30.24,58.1170758039,136.07,50.93944,14.12067,52.8603808988,0.6194400000000001,0.18067000000000003,0.6452500000000001,50.32,13.94,52.215189361,136.23,51.25944,14.14067,53.1741359795,0.6194400000000001,0.18067000000000003,0.6452500000000001,50.64,13.96,52.5289558244,135.94
2020-05-29 21:30:00,49.77472,12.81221,51.3972321839,0.62472,0.18221,0.65075,49.15,12.63,50.7468166489,135.69,50.41472,30.20221,58.7691881989,0.62472,0.18221,0.65075,49.79,30.02,58.1398701409,135.66,51.04472,13.99221,52.927737346,0.62472,0.18221,0.65075,50.42,13.81,52.2770743252,135.78,51.43472,14.01221,53.3092154375,0.62472,0.18221,0.65075,50.81,13.83,52.6585700527,135.5
2020-05-29 22:00:00,50.29856,12.63333,51.8608345957,0.62856,0.18333000000000002,0.65475,49.67,12.45,51.2065562209,135.27,50.95856,29.91333,59.0896111763,0.62856,0.18333000000000002,0.65475,50.33,29.73,58.4549553075,135.23,51.56856,13.793330000000001,53.3813856411,0.62856,0.18333000000000002,0.65475,50.94,13.61,52.7268024822,135.41,51.98856,13.82333,53.7949330622,0.62856,0.18333000000000002,0.65475,51.36,13.64,53.1403725994,135.1
2020-05-29 22:30:00,47.29776,13.30893,49.1345674527,0.64776,0.18893000000000001,0.6747500000000001,46.65,13.12,48.4598483283,135.27,47.89776,30.62893,56.8535554382,0.64776,0.18893000000000001,0.6747500000000001,47.25,30.44,56.2063706354,135.23,48.47776,14.47893,50.5938002977,0.64776,0.18893000000000001,0.6747500000000001,47.83,14.29,49.9190644944,135.41,48.93776,14.51893,51.0460937013,0.64776,0.18893000000000001,0.6747500000000001,48.29,14.33,50.3713509845,135.1
2020-05-29 23:00:00,45.11736,13.98173,47.2341502217,0.65736,0.19173,0.6847500000000001,44.46,13.79,46.549497312,135.58,45.68736,31.34173,55.4043220621,0.65736,0.19173,0.6847500000000001,45.03,31.15,54.7542089706,135.55,46.28736,15.16173,48.7072659093,0.65736,0.19173,0.6847500000000001,45.63,14.97,48.022888293,135.71,46.71736,15.21173,49.131542363,0.65736,0.19173,0.6847500000000001,46.06,15.02,48.4471258177,135.38
2020-05-29 23:30:00,42.15112,14.57866,44.6010565419,0.6811200000000001,0.19866,0.7095,41.47,14.38,43.8924287321,135.96,42.68112,32.05866,53.3801057085,0.6811200000000001,0.19866,0.7095,42.0,31.86,52.7167867003,135.92,43.24112,15.78866,46.0334252848,0.6811200000000001,0.19866,0.7095,42.56,15.59,45.3255082707,136.05,43.69112,15.82866,46.4699950963,0.6811200000000001,0.19866,0.7095,43.01,15.63,45.7619601853,135.76
2020-05-30 00:00:00,39.81904,14.91097,42.519324699,0.6890400000000001,0.20097,0.7177500000000001,39.13,14.71,41.8036003234,136.37,40.29904,32.52097,51.7844196131,0.6890400000000001,0.20097,0.7177500000000001,39.61,32.32,51.1227395588,136.35,40.87904,16.13097,43.9466051529,0.6890400000000001,0.20097,0.7177500000000001,40.19,15.93,43.231944208,136.5,41.31904,16.18097,44.3743941554,0.6890400000000001,0.20097,0.7177500000000001,40.63,15.98,43.6595613812,136.19
2020-05-30 00:30:00,37.91,15.69125,41.0290558819,0.6900000000000001,0.20125,0.7187500000000001,37.22,15.49,40.3146189366,137.48,38.34,33.25125,50.7503815411,0.6900000000000001,0.20125,0.7187500000000001,37.65,33.05,50.0981536586,137.43,38.94,16.64125,42.3468393338,0.6900000000000001,0.20125,0.7187500000000001,38.25,16.44,41.6333532159,137.56,39.36,16.83125,42.8077163203,0.6900000000000001,0.20125,0.7187500000000001,38.67,16.63,42.0942490134,137.28
2020-05-30 01:00:00,36.55736,29.19048,46.7816704789,0.6873600000000001,0.20048000000000002,0.716,35.87,28.99,46.1202450124,135.92,36.57736,29.29048,46.8597426711,0.6873600000000001,0.20048000000000002,0.716,35.89,29.09,46.198703445,135.9,37.20736,12.03048,39.1039651084,0.6873600000000001,0.20048000000000002,0.716,36.52,11.83,38.3882703439,136.04,37.58736,12.04048,39.4687571428,0.6873600000000001,0.20048000000000002,0.716,36.9,11.84,38.7530076252,135.75
2020-05-30 01:30:00,35.84352,29.49936,46.4216562221,0.68352,0.19936,0.712,35.16,29.3,45.7680631008,135.92,35.84352,29.41936,46.3708601257,0.68352,0.19936,0.712,35.16,29.22,45.716889658,135.9,36.47352,11.99936,38.3966444055,0.68352,0.19936,0.712,35.79,11.8,37.6850646809,136.04,36.84352,12.02936,38.7575859413,0.68352,0.19936,0.712,36.16,11.83,38.0459524785,135.75
2020-05-30 02:00:00,35.53512,29.60691,46.2527174679,0.67512,0.19691000000000003,0.70325,34.86,29.41,45.6088554998,136.04,35.53512,29.51691,46.1951591551,0.67512,0.19691000000000003,0.70325,34.86,29.32,45.550872659,136.02,36.16512,12.09691,38.1346448281,0.67512,0.19691000000000003,0.70325,35.49,11.9,37.4319395704,136.14,36.51512,12.11691,38.4730229715,0.67512,0.19691000000000003,0.70325,35.84,11.92,37.7702528453,135.87
2020-05-30 02:30:00,34.87464,29.83677,45.896332742,0.67464,0.19677000000000003,0.7027500000000001,34.2,29.64,45.2567077901,136.3,34.86464,29.75677,45.8367590822,0.67464,0.19677000000000003,0.7027500000000001,34.19,29.56,45.1967886027,136.27,35.51464,12.27677,37.576704698,0.67464,0.19677000000000003,0.7027500000000001,34.84,12.08,36.8748152538,136.39,35.85464,12.30677,37.9079384478,0.67464,0.19677000000000003,0.7027500000000001,35.18,12.11,37.2059739827,136.11
2020-05-30 03:00:00,33.89624,30.16432,45.3744563295,0.66624,0.19432000000000002,0.6940000000000001,33.23,29.97,44.7485619881,136.58,33.89624,30.08432,45.321312823,0.66624,0.19432000000000002,0.6940000000000001,33.23,29.89,44.6950220942,136.55,34.55624,12.53432,36.7592559881,0.66624,0.19432000000000002,0.6940000000000001,33.89,12.34,36.0667117991,136.68,34.86624,12.56432,37.0609879631,0.66624,0.19432000000000002,0.6940000000000001,34.2,12.37,36.3683502513,136.39
2020-05-30 03:30:00,33.23,30.0925,44.8306976998,0.66,0.1925,0.6875,32.57,29.9,44.2132887264,136.41,33.23,30.0025,44.7703351143,0.66,0.1925,0.6875,32.57,29.81,44.1524744493,136.39,33.88,12.4725,36.1028760108,0.66,0.1925,0.6875,33.22,12.28,35.4170410961,136.54,34.21,12.4925,36.4195916541,0.66,0.1925,0.6875,33.55,12.3,35.7336326169,136.25
2020-05-30 04:00:00,32.78976,30.25243,44.6136512938,0.65976,0.19243000000000002,0.68725,32.13,30.06,43.9993238584,136.58,32.78976,30.17243,44.5594422425,0.65976,0.19243000000000002,0.68725,32.13,29.98,43.9447073036,136.55,33.43976,12.59243,35.7321541775,0.65976,0.19243000000000002,0.68725,32.78,12.4,35.0469456586,136.67,33.76976,12.62243,36.0516633397,0.65976,0.19243000000000002,0.68725,33.11,12.43,35.3663257916,136.38
2020-05-30 04:30:00,32.68056,30.48558,44.6921647479,0.67056,0.19558,0.6985,32.01,30.29,44.0695382322,136.69,32.69056,30.39558,44.6381450852,0.67056,0.19558,0.6985,32.02,30.2,44.015001988,136.67,33.33056,12.80558,35.7058693922,0.67056,0.19558,0.6985,32.66,12.61,35.0098229073,136.79,33.67056,12.83558,36.0341327723,0.67056,0.19558,0.6985,33.0,12.64,35.3379342916,136.49
2020-05-30 05:00:00,31.35576,30.96418,44.0677220679,0.66576,0.19418000000000002,0.6935,30.69,30.77,43.4588195882,136.82,31.36576,30.88418,44.0186718865,0.66576,0.19418000000000002,0.6935,30.7,30.69,43.409285873,136.79,31.99576,13.27418,34.6400420417,0.66576,0.19418000000000002,0.6935,31.33,13.08,33.9507776052,136.9,32.34576,13.30418,34.9749824224,0.66576,0.19418000000000002,0.6935,31.68,13.11,34.2854852671,136.63
2020-05-30 05:30:00,31.15656,30.91733,43.8931945222,0.67656,0.19733,0.7047500000000001,30.48,30.72,43.2752677635,136.31,31.17656,30.83733,43.8510982184,0.67656,0.19733,0.7047500000000001,30.5,30.64,43.2326219422,136.28,31.77656,13.32733,34.4581991747,0.67656,0.19733,0.7047500000000001,31.1,13.13,33.7580642218,136.45,32.15656,13.36733,34.8242711677,0.67656,0.19733,0.7047500000000001,31.48,13.17,34.1238816667,136.14
2020-05-30 06:00:00,31.2712,30.9191,43.975887646,0.7512000000000001,0.21910000000000002,0.7825000000000001,30.52,30.7,43.289264258,136.16,31.2912,30.8291,43.9269006902,0.7512000000000001,0.21910000000000002,0.7825000000000001,30.54,30.61,43.2396080001,136.15,31.8712,13.3591,34.5577624022,0.7512000000000001,0.21910000000000002,0.7825000000000001,31.12,13.14,33.7803789203,136.28,32.2712,13.3991,34.9423272014,0.7512000000000001,0.21910000000000002,0.7825000000000001,31.52,13.18,34.1646425417,135.98
2020-05-30 06:30:00,32.39112,30.81991,44.7107538212,0.89112,0.25991000000000003,0.9282500000000001,31.5,30.56,43.8880803864,136.16,32.42112,30.739910000000002,44.6774113939,0.89112,0.25991000000000003,0.9282500000000001,31.53,30.48,43.8539770146,136.15,33.00112,13.27991,35.5728819589,0.89112,0.25991000000000003,0.9282500000000001,32.11,13.02,34.6492784918,136.28,33.41112,13.30991,35.9646582614,0.89112,0.25991000000000003,0.9282500000000001,32.52,13.05,35.0407320129,135.98
2020-05-30 07:00:00,33.82776,30.48893,45.5400065784,1.12776,0.32893,1.17475,32.7,30.16,44.4850042149,136.16,33.85776,30.40893,45.508800643,1.12776,0.32893,1.17475,32.73,30.08,44.4528885451,136.15,34.43776,12.93893,36.7882484411,1.12776,0.32893,1.17475,33.31,12.61,35.6169650588,136.37,34.86776,12.97893,37.2050172875,1.12776,0.32893,1.17475,33.74,12.65,36.0334580633,136.08
2020-05-30 07:30:00,35.40256,30.16658,46.5119748393,1.46256,0.42658,1.5235,33.94,29.74,45.1263913913,136.02,35.42256,30.07658,46.4688973557,1.46256,0.42658,1.5235,33.96,29.65,45.0821927151,136.0,36.01256,12.63658,38.1652673494,1.46256,0.42658,1.5235,34.55,12.21,36.6440527235,136.12,36.42256,12.67658,38.5655099467,1.46256,0.42658,1.5235,34.96,12.25,37.0440831983,135.84
2020-05-30 08:00:00,36.83864,29.57502,47.2415834308,1.86864,0.5450200000000001,1.9465,34.97,29.03,45.4493322283,135.77,36.85864,29.49502,47.2071556806,1.86864,0.5450200000000001,1.9465,34.99,28.95,45.4136829601,135.74,37.47864,12.10502,39.3850220953,1.86864,0.5450200000000001,1.9465,35.61,11.56,37.4393603044,135.88,37.84864,12.13502,39.7464244964,1.86864,0.5450200000000001,1.9465,35.98,11.59,37.8006415289,135.6
2020-05-30 08:30:00,39.2164,29.05145,48.8048437766,2.3364000000000003,0.6814500000000001,2.43375,36.88,28.37,46.5294670075,135.93,39.2064,28.97145,48.7492227226,2.3364000000000003,0.6814500000000001,2.43375,36.87,28.29,46.4727984955,135.9,39.8664,11.53145,41.5006528631,2.3364000000000003,0.6814500000000001,2.43375,37.53,10.85,39.0669092711,136.09,40.1864,11.56145,41.8164306351,2.3364000000000003,0.6814500000000001,2.43375,37.85,10.88,39.3826979777,135.78
2020-05-30 09:00:00,40.63672,28.60696,49.6960881036,2.7667200000000003,0.80696,2.882,37.87,27.8,46.9784727295,135.79,40.61672,28.52696,49.6337122367,2.7667200000000003,0.80696,2.882,37.85,27.72,46.9150391666,135.75,41.31672,11.15696,42.7966015941,2.7667200000000003,0.80696,2.882,38.55,10.35,39.91522266,135.91,41.58672,11.16696,43.0599149558,2.7667200000000003,0.80696,2.882,38.82,10.36,40.1786261587,135.61
2020-05-30 09:30:00,42.06728,28.01254,50.5406612922,3.19728,0.93254,3.3305,38.87,27.08,47.3730229139,135.22,42.03728,27.92254,50.4658414162,3.19728,0.93254,3.3305,38.84,26.99,47.2969946191,135.18,42.74728,10.67254,44.0594264312,3.19728,0.93254,3.3305,39.55,9.74,40.7316842274,135.34,43.00728,10.68254,44.3141376295,3.19728,0.93254,3.3305,39.81,9.75,40.9865660918,135.05
2020-05-30 10:00:00,43.52544,27.27992,51.3678689688,3.56544,1.03992,3.714,39.96,26.24,47.8052214721,135.04,43.48544,27.18992,51.2862090781,3.56544,1.03992,3.714,39.92,26.15,47.7224150688,135.0,44.21544,10.02992,45.3387740196,3.56544,1.03992,3.714,40.65,8.99,41.632230303,135.13,44.44544,10.02992,45.5631038451,3.56544,1.03992,3.714,40.88,8.99,41.8568333728,134.85
2020-05-30 10:30:00,43.99008,27.02419,51.627841167,3.82008,1.11419,3.97925,40.17,25.91,47.8012238337,134.79,43.93008,26.95419,51.5400842778,3.82008,1.11419,3.97925,40.11,25.84,47.7128672373,134.76,44.69008,9.82419,45.7571629317,3.82008,1.11419,3.97925,40.87,8.71,41.7878092271,134.94,44.88008,9.83419,45.9448895282,3.82008,1.11419,3.97925,41.06,8.72,41.9757310836,134.66
2020-05-30 11:00:00,44.15736,26.89173,51.7014272972,4.01736,1.17173,4.18475,40.14,25.72,47.6732419707,134.79,44.09736,26.80173,51.6033902952,4.01736,1.17173,4.18475,40.08,25.63,47.5741873288,134.76,44.88736,9.70173,45.9238353446,4.01736,1.17173,4.18475,40.87,8.53,41.7506622702,134.94,45.03736,9.70173,46.0704608265,4.01736,1.17173,4.18475,41.02,8.53,41.8975094725,134.66
2020-05-30 11:30:00,44.32704,26.56247,51.6764093921,4.15704,1.21247,4.33025,40.17,25.35,47.5000147368,134.79,44.26704,26.48247,51.5838351391,4.15704,1.21247,4.33025,40.11,25.27,47.4065923686,134.76,45.06704,9.38247,46.0333448455,4.15704,1.21247,4.33025,40.91,8.17,41.7178259261,134.85,45.20704,9.37247,46.1683837649,4.15704,1.21247,4.33025,41.05,8.16,41.8531731175,134.57
2020-05-30 12:00:00,44.41216,26.44563,51.6895666645,4.20216,1.22563,4.37725,40.21,25.22,47.4646447369,134.79,44.33216,26.35563,51.5747965867,4.20216,1.22563,4.37725,40.13,25.13,47.3490633487,134.76,45.16216,9.24563,46.0988326312,4.20216,1.22563,4.37725,40.96,8.02,41.7377766538,134.94,45.26216,9.24563,46.1968051056,4.20216,1.22563,4.37725,41.06,8.02,41.8359175829,134.57
2020-05-30 12:30:00,44.44968,26.45199,51.7250599522,4.18968,1.22199,4.36425,40.26,25.23,47.5123194551,134.55,44.399680000000004,26.37199,51.641199063,4.18968,1.22199,4.36425,40.21,25.15,47.4274878103,134.53,45.17968,9.31199,46.1293468701,4.18968,1.22199,4.36425,40.99,8.09,41.7807156473,134.66,45.33968,9.31199,46.2860642123,4.18968,1.22199,4.36425,41.15,8.09,41.9376990308,134.37
2020-05-30 13:00:00,44.1244,26.63545,51.5403712837,3.8244,1.11545,3.98375,40.3,25.52,47.7007379398,134.8,44.0544,26.55545,51.4391104517,3.8244,1.11545,3.98375,40.23,25.44,47.5988077582,134.77,44.8644,9.46545,45.85203519,3.8244,1.11545,3.98375,41.04,8.35,41.8808321312,134.93,45.0044,9.45545,45.9869715687,3.8244,1.11545,3.98375,41.18,8.34,42.0160445544,134.65
2020-05-30 13:30:00,43.28512,26.65816,50.8356086616,4.00512,1.16816,4.172,39.28,25.49,46.8258315463,134.91,43.21512,26.56816,50.7288253599,4.00512,1.16816,4.172,39.21,25.4,46.7181345946,134.88,44.02512,9.40816,45.0191588726,4.00512,1.16816,4.172,40.02,8.24,40.8594909415,135.01,44.16512,9.39816,45.1539946849,4.00512,1.16816,4.172,40.16,8.23,40.9946155001,134.74
2020-05-30 14:00:00,42.22896,27.12928,50.192458557,4.00896,1.16928,4.176,38.22,25.96,46.2027055485,135.32,42.16896,27.04928,50.0987498447,4.00896,1.16928,4.176,38.16,25.88,46.1081337727,135.28,42.98896,9.82928,44.0983608221,4.00896,1.16928,4.176,38.98,8.66,39.9303894296,135.44,43.10896,9.819280000000001,44.2131280504,4.00896,1.16928,4.176,39.1,8.65,40.0453805076,135.18
2020-05-30 14:30:00,41.46112,27.09991,49.5321066952,4.01112,1.16991,4.17825,37.45,25.93,45.5507123984,135.01,41.40112,27.02991,49.443591818,4.01112,1.16991,4.17825,37.39,25.86,45.461540889,134.98,42.19112,9.85991,43.3279174674,4.01112,1.16991,4.17825,38.18,8.69,39.1564617911,135.12,42.34112,9.86991,43.476264401,4.01112,1.16991,4.17825,38.33,8.7,39.3049475257,134.83
2020-05-30 15:00:00,40.51544,27.39742,48.9092987176,4.10544,1.19742,4.2765,36.41,26.2,44.8567508855,135.14,40.47544,27.30742,48.8257762893,4.10544,1.19742,4.2765,36.37,26.11,44.771743321,135.12,41.24544,10.11742,42.4682058516,4.10544,1.19742,4.2765,37.14,8.92,38.1961516386,135.27,41.42544,10.11742,42.6430447629,4.10544,1.19742,4.2765,37.32,8.92,38.3711975315,134.98
2020-05-30 15:30:00,40.0116,27.5913,48.6025510673,3.9816000000000003,1.1613,4.1475,36.03,26.43,44.684514096,135.32,39.9816,27.5213,48.5381323523,3.9816000000000003,1.1613,4.1475,36.0,26.36,44.6189376835,135.29,40.7416,10.2513,42.0115117825,3.9816000000000003,1.1613,4.1475,36.76,9.09,37.8672114104,135.44,40.9316,10.2613,42.1982245628,3.9816000000000003,1.1613,4.1475,36.95,9.1,38.0540733694,135.17
2020-05-30 16:00:00,40.20376,27.821930000000002,48.8917386382,3.74376,1.09193,3.89975,36.46,26.73,45.2086772644,135.46,40.17376,27.74193,48.821569748,3.74376,1.09193,3.89975,36.43,26.65,45.1372063823,135.42,40.90376,10.46193,42.2204874612,3.74376,1.09193,3.89975,37.16,9.37,38.3231327008,135.56,41.14376,10.47193,42.4555097115,3.74376,1.09193,3.89975,37.4,9.38,38.5583246524,135.28
2020-05-30 16:30:00,41.42344,27.73892,49.8532753608,3.49344,1.01892,3.6390000000000002,37.93,26.72,46.396587159,135.74,41.37344,27.64892,49.7616751587,3.49344,1.01892,3.6390000000000002,37.88,26.63,46.3039015635,135.71,42.14344,10.29892,43.3836062148,3.49344,1.01892,3.6390000000000002,38.65,9.28,39.7484704108,135.88,42.33344,10.30892,43.5705631568,3.49344,1.01892,3.6390000000000002,38.84,9.29,39.9355693587,135.6
2020-05-30 17:00:00,43.32008,27.06044,51.0773603879,3.19008,0.93044,3.323,40.13,26.13,47.8873031189,134.96,43.29008,26.98044,51.0095595845,3.19008,0.93044,3.323,40.1,26.05,47.8185372005,134.91,44.02008,9.79044,45.0956778262,3.19008,0.93044,3.323,40.83,8.86,41.780240545,135.07,44.27008,9.80044,45.3419078491,3.19008,0.93044,3.323,41.08,8.87,42.0266974672,134.8
2020-05-30 17:30:00,45.47816,26.70238,52.7378434774,2.64816,0.7723800000000001,2.7585,42.83,25.93,50.0676921777,134.82,45.41816,26.62238,52.6456111623,2.64816,0.7723800000000001,2.7585,42.77,25.85,49.9749477238,134.8,46.18816,9.49238,47.1534876997,2.64816,0.7723800000000001,2.7585,43.54,8.72,44.4046168771,134.95,46.36816,9.48238,47.3278120374,2.64816,0.7723800000000001,2.7585,43.72,8.71,44.5791711453,134.66
2020-05-30 18:00:00,46.92464,26.24427,53.765077392,2.17464,0.63427,2.26525,44.75,25.61,51.5600096974,134.43,46.87464,26.14427,53.6726627713,2.17464,0.63427,2.26525,44.7,25.51,51.4669806769,134.39,47.61464,9.13427,48.4828715194,2.17464,0.63427,2.26525,45.44,8.5,46.2281689017,134.52,47.84464,9.13427,48.7087719529,2.17464,0.63427,2.26525,45.67,8.5,46.4542667577,134.24
2020-05-30 18:30:00,47.68112,26.42616,54.5145039123,1.70112,0.49616000000000005,1.772,45.98,25.93,52.7875487213,134.74,47.64112,26.34616,54.4407610307,1.70112,0.49616000000000005,1.772,45.94,25.85,52.7134337717,134.71,48.34112,9.24616,49.2174294087,1.70112,0.49616000000000005,1.772,46.64,8.75,47.4536837348,134.85,48.65112,9.23616,49.5200780371,1.70112,0.49616000000000005,1.772,46.95,8.74,47.7565712756,134.57
2020-05-30 19:00:00,47.35528,26.41154,54.2226151071,1.44528,0.42154,1.5055,45.91,25.99,52.7561200241,134.31,47.31528,26.32154,54.1438749024,1.44528,0.42154,1.5055,45.87,25.9,52.6770054198,134.29,47.98528,9.32154,48.8822892738,1.44528,0.42154,1.5055,46.54,8.9,47.3833472857,134.43,48.35528,9.32154,49.2455501731,1.44528,0.42154,1.5055,46.91,8.9,47.7468124591,134.15
2020-05-30 19:30:00,46.79536,26.36948,53.7136406605,1.0953600000000001,0.31948000000000004,1.141,45.7,26.05,52.6031605514,133.89,46.78536,26.26948,53.6558989283,1.0953600000000001,0.31948000000000004,1.141,45.69,25.95,52.5450149872,133.86,47.39536,9.35948,48.3106615086,1.0953600000000001,0.31948000000000004,1.141,46.3,9.04,47.1742684098,134.01,47.82536,9.35948,48.7325858641,1.0953600000000001,0.31948000000000004,1.141,46.73,9.04,47.59637066,133.73
2020-05-30 20:00:00,46.1956,26.34955,53.1820669452,0.8556,0.24955000000000002,0.8912500000000001,45.34,26.1,52.3156343744,133.55,46.1956,26.26955,53.1424756345,0.8556,0.24955000000000002,0.8912500000000001,45.34,26.02,52.2757687653,133.52,46.7656,9.44955,47.7107465731,0.8556,0.24955000000000002,0.8912500000000001,45.91,9.2,46.822730591,133.66,47.2256,9.45955,48.1636832226,0.8556,0.24955000000000002,0.8912500000000001,46.37,9.21,47.2757971905,133.39
2020-05-30 20:30:00,45.36968,26.85574,52.7222783484,0.7396800000000001,0.21574000000000002,0.7705000000000001,44.63,26.64,51.9762109046,133.96,45.35968,26.77574,52.6729610165,0.7396800000000001,0.21574000000000002,0.7705000000000001,44.62,26.56,51.9266598194,133.93,45.93968,9.84574,46.9828989596,0.7396800000000001,0.21574000000000002,0.7705000000000001,45.2,9.63,46.2144663498,134.1,46.40968,9.88574,47.4508825318,0.7396800000000001,0.21574000000000002,0.7705000000000001,45.67,9.67,46.6825213544,133.82
2020-05-30 21:00:00,44.32856,27.29208,52.0564968318,0.65856,0.19208000000000003,0.686,43.67,27.1,51.3953198258,133.82,44.33856,27.20208,52.017891722,0.65856,0.19208000000000003,0.686,43.68,27.01,51.3564260828,133.8,44.90856,10.32208,46.0795409786,0.65856,0.19208000000000003,0.686,44.25,10.13,45.3947067399,133.96,45.37856,10.34208,46.5421564434,0.65856,0.19208000000000003,0.686,44.72,10.15,45.8573974403,133.66
2020-05-30 21:30:00,44.78696,27.11578,52.3558717915,0.6369600000000001,0.18578000000000003,0.6635,44.15,26.93,51.7150597022,133.51,44.78696,27.02578,52.3093162893,0.6369600000000001,0.18578000000000003,0.6635,44.15,26.84,51.6682504058,133.48,45.34696,10.22578,46.4856252819,0.6369600000000001,0.18578000000000003,0.6635,44.71,10.04,45.8234186852,133.65,45.84696,10.23578,46.9756844916,0.6369600000000001,0.18578000000000003,0.6635,45.21,10.05,46.3135682063,133.37
2020-05-30 22:00:00,45.64208,16.09144,48.395598023,0.6220800000000001,0.18144000000000002,0.648,45.02,15.91,47.748596838,135.08,45.67208,16.28144,48.4873610336,0.6220800000000001,0.18144000000000002,0.648,45.05,16.1,47.8404901731,135.05,46.69208,13.95144,48.7318480339,0.6220800000000001,0.18144000000000002,0.648,46.07,13.77,48.0838621577,135.2,47.68208,28.36144,55.479293723,0.6220800000000001,0.18144000000000002,0.648,47.06,28.18,54.8521284911,134.92
2020-05-30 22:30:00,44.64248,14.16739,46.8365878343,0.64248,0.18739000000000003,0.66925,44.0,13.98,46.1675253831,136.35,44.64248,14.11739,46.8214878124,0.64248,0.18739000000000003,0.66925,44.0,13.93,46.1524094712,136.31,45.79248,15.37739,48.3054380765,0.64248,0.18739000000000003,0.66925,45.15,15.19,47.6367358244,136.48,46.85248,33.42739,57.5547155702,0.64248,0.18739000000000003,0.66925,46.21,33.24,56.9232966368,136.21
2020-05-30 23:00:00,42.6524,15.09445,45.2445537779,0.6324000000000001,0.18445,0.6587500000000001,42.02,14.91,44.5868646577,137.33,42.6624,15.02445,45.2306806445,0.6324000000000001,0.18445,0.6587500000000001,42.03,14.84,44.5729346128,137.29,43.7824,16.34445,46.7337094137,0.6324000000000001,0.18445,0.6587500000000001,43.15,16.16,46.0767631242,137.44,44.7724,34.62445,56.5987662371,0.6324000000000001,0.18445,0.6587500000000001,44.14,34.44,55.9861875823,137.17
2020-05-30 23:30:00,40.34336,21.65473,45.7877060734,0.63336,0.18473,0.6597500000000001,39.71,21.47,45.142496608,137.13,40.33336,21.60473,45.7552651316,0.63336,0.18473,0.6597500000000001,39.7,21.42,45.1099368211,137.09,41.26336,14.90473,43.8727233582,0.63336,0.18473,0.6597500000000001,40.63,14.72,43.2142950885,137.23,41.92336,25.45473,49.046013019,0.63336,0.18473,0.6597500000000001,41.29,25.27,48.4090590696,136.95
2020-05-31 00:00:00,38.72816,29.64613,48.7725681194,0.6381600000000001,0.18613000000000002,0.6647500000000001,38.09,29.46,48.1532937607,136.56,38.69816,29.54613,48.6880004248,0.6381600000000001,0.18613000000000002,0.6647500000000001,38.06,29.36,48.0684220669,136.52,39.38816,12.01613,41.1802686776,0.6381600000000001,0.18613000000000002,0.6647500000000001,38.75,11.83,40.515569846700004,136.66,39.69816,12.02613,41.4797747121,0.6381600000000001,0.18613000000000002,0.6647500000000001,39.06,11.84,40.8150609457,136.38
2020-05-31 00:30:00,36.96824,29.90907,47.5521107519,0.64824,0.18907000000000002,0.67525,36.32,29.72,46.9299563179,137.36,36.94824,29.82907,47.4862701858,0.64824,0.18907000000000002,0.67525,36.3,29.64,46.8638410718,137.33,37.66824,12.04907,39.5484056893,0.64824,0.18907000000000002,0.67525,37.02,11.86,38.8733842108,137.47,37.94824,12.06907,39.8212426949,0.64824,0.18907000000000002,0.67525,37.3,11.88,39.1461926629,137.19
2020-05-31 01:00:00,35.51464,30.37802,46.7345028159,0.6446400000000001,0.18802000000000002,0.6715,34.87,30.19,46.1232370937,137.86,35.48464,30.27802,46.6467380537,0.6446400000000001,0.18802000000000002,0.6715,34.84,30.09,46.0351354945,137.82,36.21464,12.40802,38.2813154248,0.6446400000000001,0.18802000000000002,0.6715,35.57,12.22,37.6105477227,137.97,36.46464,12.40802,38.5179040272,0.6446400000000001,0.18802000000000002,0.6715,35.82,12.22,37.8470712209,137.69
2020-05-31 01:30:00,34.78032,30.69676,46.3892415739,0.64032,0.18676,0.667,34.14,30.51,45.7864576048,138.17,34.75032,30.60676,46.307218636,0.64032,0.18676,0.667,34.11,30.42,45.7041409502,138.12,35.48032,12.65676,37.6702360093,0.64032,0.18676,0.667,34.84,12.47,37.0044118991,138.27,35.74032,12.67676,37.9219028768,0.64032,0.18676,0.667,35.1,12.49,37.2560075692,137.99
2020-05-31 02:00:00,34.146,30.4655,45.7612937563,0.636,0.1855,0.6625,33.51,30.28,45.164128465,137.02,34.146,30.3855,45.7080728783,0.636,0.1855,0.6625,33.51,30.2,45.1105320297,136.99,34.836,12.7155,37.0841049002,0.636,0.1855,0.6625,34.2,12.53,36.4230819673,137.11,35.106,12.7355,37.3446675745,0.636,0.1855,0.6625,34.47,12.55,36.6835576246,136.82
2020-05-31 02:30:00,33.57912,30.74641,45.5291008901,0.63912,0.18641000000000002,0.6657500000000001,32.94,30.56,44.9328076131,137.19,33.55912,30.67641,45.4670943173,0.63912,0.18641000000000002,0.6657500000000001,32.92,30.49,44.8705527044,137.13,34.25912,12.97641,36.6343352562,0.63912,0.18641000000000002,0.6657500000000001,33.62,12.79,35.9706616564,137.29,34.53912,13.00641,36.9068762084,0.63912,0.18641000000000002,0.6657500000000001,33.9,12.82,36.2431014125,137.02
2020-05-31 03:00:00,32.69864,30.92627,45.0070576017,0.6386400000000001,0.18627000000000002,0.66525,32.06,30.74,44.4161141929,137.45,32.67864,30.82627,44.9238515086,0.6386400000000001,0.18627000000000002,0.66525,32.04,30.64,44.3325072605,137.4,33.38864,13.08627,35.8615635962,0.6386400000000001,0.18627000000000002,0.66525,32.75,12.9,35.1990411801,137.56,33.64864,13.10627,36.1110133777,0.6386400000000001,0.18627000000000002,0.66525,33.01,12.92,35.448363855,137.3
2020-05-31 03:30:00,31.84776,31.16893,44.5621141146,0.64776,0.18893000000000001,0.6747500000000001,31.2,30.98,43.9681748541,137.45,31.83776,31.08893,44.4990396566,0.64776,0.18893000000000001,0.6747500000000001,31.19,30.9,43.9047389242,137.4,32.54776,13.30893,35.1636786864,0.64776,0.18893000000000001,0.6747500000000001,31.9,13.12,34.4926716854,137.56,32.78776,13.32893,35.3934680522,0.64776,0.18893000000000001,0.6747500000000001,32.14,13.14,34.722315591,137.3
2020-05-31 04:00:00,31.71536,31.27823,44.5442671043,0.64536,0.18823,0.67225,31.07,31.09,43.9537597937,137.76,31.69536,31.19823,44.4738732366,0.64536,0.18823,0.67225,31.05,31.01,43.8830559556,137.71,32.40536,13.35823,35.0506728247,0.64536,0.18823,0.67225,31.76,13.17,34.3823573945,137.86,32.66536,13.38823,35.3025558064,0.64536,0.18823,0.67225,32.02,13.2,34.6340930298,137.61
2020-05-31 04:30:00,31.60184,31.30012,44.4789141437,0.6518400000000001,0.19012,0.679,30.95,31.11,43.8831926824,137.76,31.59184,31.21012,44.4085120782,0.6518400000000001,0.19012,0.679,30.94,31.02,43.8123726817,137.71,32.30184,13.36012,34.9557101744,0.6518400000000001,0.19012,0.679,31.65,13.17,34.2807730368,137.86,32.55184,13.39012,35.1982613349,0.6518400000000001,0.19012,0.679,31.9,13.2,34.5231806182,137.61
2020-05-31 05:00:00,30.4128,31.7704,43.9806402864,0.6528,0.1904,0.68,29.76,31.58,43.3930178715,138.09,30.4028,31.6804,43.9087461903,0.6528,0.1904,0.68,29.75,31.49,43.3206948236,138.07,31.1128,13.7804,34.0280141648,0.6528,0.1904,0.68,30.46,13.59,33.3541556631,138.2,31.3628,13.7904,34.2607699271,0.6528,0.1904,0.68,30.71,13.6,33.5866655088,137.94
2020-05-31 05:30:00,29.84984,29.87537,42.2321048571,0.6698400000000001,0.19537000000000002,0.6977500000000001,29.18,29.68,41.6218067844,137.31,29.83984,29.95537,42.2816773918,0.6698400000000001,0.19537000000000002,0.6977500000000001,29.17,29.76,41.6718910058,137.28,30.53984,12.13537,32.8625779917,0.6698400000000001,0.19537000000000002,0.6977500000000001,29.87,11.94,32.16800429,137.42,30.90984,19.22537,36.4010035639,0.6698400000000001,0.19537000000000002,0.6977500000000001,30.24,19.03,35.7295186086,137.15
2020-05-31 06:00:00,29.7064,26.9677,40.121403817,0.7464000000000001,0.2177,0.7775000000000001,28.96,26.75,39.423902648,135.79,29.7064,26.8777,40.0609655182,0.7464000000000001,0.2177,0.7775000000000001,28.96,26.66,39.362891154,135.77,30.4064,8.3077,31.5208984683,0.7464000000000001,0.2177,0.7775000000000001,29.66,8.09,30.7435147633,135.86,30.9364,28.3677,41.973649451200004,0.7464000000000001,0.2177,0.7775000000000001,30.19,28.15,41.2778221325,135.6
2020-05-31 06:30:00,30.39576,26.64418,40.4204719647,0.9057600000000001,0.26418,0.9435,29.49,26.38,39.5672149639,135.44,30.38576,26.55418,40.3536725249,0.9057600000000001,0.26418,0.9435,29.48,26.29,39.499803797,135.41,31.08576,8.07418,32.1172361428,0.9057600000000001,0.26418,0.9435,30.18,7.8100000000000005,31.1741639824,135.55,31.63576,28.04418,42.2764395692,0.9057600000000001,0.26418,0.9435,30.73,27.78,41.4253702458,135.29
2020-05-31 07:00:00,31.298,26.64775,41.1055639064,1.158,0.33775000000000005,1.20625,30.14,26.31,40.0079454609,135.69,31.268,26.55775,41.0244062609,1.158,0.33775000000000005,1.20625,30.11,26.22,39.9261881476,135.67,31.988,8.02775,32.9799471507,1.158,0.33775000000000005,1.20625,30.83,7.69,31.7745967716,135.78,32.538,28.03775,42.9515642214,1.158,0.33775000000000005,1.20625,31.38,27.7,41.8568321783,135.52
2020-05-31 07:30:00,32.69096,26.38778,42.0120673027,1.50096,0.43778000000000006,1.5635,31.19,25.95,40.5736195082,135.69,32.67096,26.29778,41.9400150244,1.50096,0.43778000000000006,1.5635,31.17,25.86,40.5007222158,135.67,33.39096,7.78778,34.2871073007,1.50096,0.43778000000000006,1.5635,31.89,7.35,32.7260538409,135.78,33.95096,27.76778,43.8602016759,1.50096,0.43778000000000006,1.5635,32.45,27.33,42.4255984047,135.52
2020-05-31 08:00:00,33.98144,26.16167,42.8855598269,1.8914400000000002,0.55167,1.97025,32.09,25.61,41.0565488077,135.42,33.96144,26.06167,42.8087613703,1.8914400000000002,0.55167,1.97025,32.07,25.51,40.9785919719,135.36,34.68144,7.61167,35.5068979307,1.8914400000000002,0.55167,1.97025,32.79,7.06,33.5414325872,135.53,35.26144,27.53167,44.7365846245,1.8914400000000002,0.55167,1.97025,33.37,26.98,42.912437591,135.27
2020-05-31 08:30:00,35.9176,25.0918,43.8140664285,2.3376,0.6818000000000001,2.435,33.58,24.41,41.5146299514,133.96,35.8976,24.9918,43.7404589939,2.3376,0.6818000000000001,2.435,33.56,24.31,41.4397116303,133.95,36.5876,6.8818,37.2291773345,2.3376,0.6818000000000001,2.435,34.25,6.2,34.8066444806,134.02,37.2476,26.4218,45.667222611,2.3376,0.6818000000000001,2.435,34.91,25.74,43.3734446407,133.82
2020-05-31 09:00:00,38.07056,24.34808,45.1906687094,2.77056,0.80808,2.886,35.3,23.54,42.4290183719,133.4,38.06056,24.26808,45.1391840245,2.77056,0.80808,2.886,35.29,23.46,42.3763577954,133.39,38.74056,6.29808,39.2491630586,2.77056,0.80808,2.886,35.97,5.49,36.3865497128,133.48,39.42056,25.65808,47.0352805881,2.77056,0.80808,2.886,36.65,24.85,44.2803003603,133.27
2020-05-31 09:30:00,39.93624,11.78932,41.6400207901,3.18624,0.92932,3.319,36.75,10.86,38.3210399128,135.34,40.26624,27.81932,48.9416453442,3.18624,0.92932,3.319,37.08,26.89,45.8039135883,135.32,40.99624,10.70932,42.3719391697,3.18624,0.92932,3.319,37.81,9.78,39.0543787558,135.37,41.66624,29.48932,51.0460140442,3.18624,0.92932,3.319,38.48,28.56,47.9206009979,135.18
2020-05-31 10:00:00,41.48824,9.85782,42.6432957621,3.55824,1.03782,3.7065,37.93,8.82,38.941973499,135.64,41.87824,28.24782,50.5146149174,3.55824,1.03782,3.7065,38.32,27.21,46.9979414443,135.6,42.61824,10.94782,44.0019220427,3.55824,1.03782,3.7065,39.06,9.91,40.2975396271,135.72,43.30824,29.78782,52.563465185,3.55824,1.03782,3.7065,39.75,28.75,49.0573643809,135.51
2020-05-31 10:30:00,42.45472,9.358460000000001,43.473946495,3.83472,1.11846,3.9945,38.62,8.24,39.4892643639,135.5,42.85472,27.70846,51.0322033803,3.83472,1.11846,3.9945,39.02,26.59,47.2185186129,135.46,43.61472,10.43846,44.8464630473,3.83472,1.11846,3.9945,39.78,9.32,40.8572000999,135.52,44.28472,29.22846,53.0607133334,3.83472,1.11846,3.9945,40.45,28.11,49.2582439801,135.31
2020-05-31 11:00:00,42.98872,8.89796,43.8999286947,4.03872,1.1779600000000001,4.207,38.95,7.72,39.7076932093,135.36,43.38872,27.20796,51.213807812,4.03872,1.1779600000000001,4.207,39.35,26.03,47.1803285279,135.33,44.17872,9.95796,45.2870872126,4.03872,1.1779600000000001,4.207,40.14,8.78,41.0890252987,135.36,44.81872,28.70796,53.2246618571,4.03872,1.1779600000000001,4.207,40.78,27.53,49.2027367125,135.21
2020-05-31 11:30:00,43.45,8.64625,44.3019202638,4.17,1.21625,4.34375,39.28,7.43,39.9765343671,135.12,43.85,26.90625,51.4467568372,4.17,1.21625,4.34375,39.68,25.69,47.2702707841,135.08,44.66,9.70625,45.7025917106,4.17,1.21625,4.34375,40.49,8.49,41.3705233228,135.18,45.28,28.39625,53.4474079265,4.17,1.21625,4.34375,41.11,27.18,49.2826998043,134.97
2020-05-31 12:00:00,43.79144,8.45417,44.6000359603,4.23144,1.23417,4.40775,39.56,7.22,40.2134554596,134.97,44.19144,26.67417,51.6177751793,4.23144,1.23417,4.40775,39.96,25.44,47.3708264652,134.94,45.02144,9.51417,46.0157526339,4.23144,1.23417,4.40775,40.79,8.28,41.6218992839,134.99,45.62144,28.15417,53.6094495034,4.23144,1.23417,4.40775,41.39,26.92,49.3742696149,134.83
2020-05-31 12:30:00,44.53312,8.27216,45.2948938403,4.29312,1.25216,4.472,40.24,7.02,40.8477416756,134.97,44.93312,26.47216,52.1513233581,4.29312,1.25216,4.472,40.64,25.22,47.8294679042,134.94,45.77312,9.32216,46.7127518093,4.29312,1.25216,4.472,41.48,8.07,42.2577247376,134.99,46.37312,27.95216,54.1460017656,4.29312,1.25216,4.472,42.08,26.7,49.8358946945,134.83
2020-05-31 13:00:00,44.97976,8.27993,45.7355009862,4.07976,1.18993,4.24975,40.9,7.09,41.5099759094,135.13,45.38976,26.51993,52.569354191,4.07976,1.18993,4.24975,41.31,25.33,48.4574555667,135.1,46.26976,9.34993,47.2049984796,4.07976,1.18993,4.24975,42.19,8.16,42.9718710321,135.16,46.84976,27.98993,54.5741348393,4.07976,1.18993,4.24975,42.77,26.8,50.4728927247,134.99
2020-05-31 13:30:00,45.00416,8.09913,45.7271289724,3.25416,0.94913,3.3897500000000003,41.75,7.15,42.3578210016,135.44,45.42416,26.40913,52.5432817691,3.25416,0.94913,3.3897500000000003,42.17,25.46,49.2597249282,135.4,46.28416,9.15913,47.1817033315,3.25416,0.94913,3.3897500000000003,43.03,8.21,43.8062210194,135.45,46.89416,27.89913,54.5657740425,3.25416,0.94913,3.3897500000000003,43.64,26.95,51.2908578599,135.24
2020-05-31 14:00:00,44.28272,8.21121,45.0375760922,2.9527200000000002,0.86121,3.07575,41.33,7.35,41.978463526,135.44,44.70272,26.56121,51.9983754752,2.9527200000000002,0.86121,3.07575,41.75,25.7,49.0260389997,135.4,45.55272,9.27121,46.4866177976,2.9527200000000002,0.86121,3.07575,42.6,8.41,43.4222074519,135.53,46.17272,28.05121,54.0258313648,2.9527200000000002,0.86121,3.07575,43.22,27.19,51.0613797307,135.36
2020-05-31 14:30:00,43.40768,8.69724,44.2704039579,3.24768,0.9472400000000001,3.383,40.16,7.75,40.9009547566,135.91,43.78768,27.13724,51.5149562224,3.24768,0.9472400000000001,3.383,40.54,26.19,48.2639378833,135.88,44.67768,9.77724,45.7349922073,3.24768,0.9472400000000001,3.383,41.43,8.83,42.3605217154,135.92,45.22768,28.63724,53.5316219911,3.24768,0.9472400000000001,3.383,41.98,27.69,50.2897255908,135.76
2020-05-31 15:00:00,42.7252,8.88485,43.6392400777,3.4452,1.00485,3.58875,39.28,7.88,40.0626109983,136.17,43.0952,27.39485,51.0653901342,3.4452,1.00485,3.58875,39.65,26.39,47.6293459959,136.14,43.9752,9.96485,45.0900925987,3.4452,1.00485,3.58875,40.53,8.96,41.5085834497,136.21,44.5052,28.91485,53.0733584538,3.4452,1.00485,3.58875,41.06,27.91,49.6476756757,136.03
2020-05-31 15:30:00,42.74712,9.14541,43.7144689132,2.96712,0.8654100000000001,3.09075,39.78,8.28,40.6325829846,136.35,43.12712,27.68541,51.2487112654,2.96712,0.8654100000000001,3.09075,40.16,26.82,48.2922146935,136.31,44.01712,10.23541,45.1914867089,2.96712,0.8654100000000001,3.09075,41.05,9.37,42.1058119504,136.36,44.56712,29.21541,53.2894770716,2.96712,0.8654100000000001,3.09075,41.6,28.35,50.3416577002,136.2
2020-05-31 16:00:00,42.92168,9.22049,43.9008889416,2.64168,0.77049,2.75175,40.28,8.45,41.1567843739,136.35,43.32168,27.77049,51.4584110993,2.64168,0.77049,2.75175,40.68,27.0,48.8248133637,136.31,44.18168,10.31049,45.3687894005,2.64168,0.77049,2.75175,41.54,9.54,42.6213936891,136.36,44.74168,29.30049,53.4821151738,2.64168,0.77049,2.75175,42.1,28.53,50.8563752149,136.2
2020-05-31 16:30:00,44.20488,8.95309,45.1024304929,2.68488,0.7830900000000001,2.7967500000000003,41.52,8.17,42.3161824838,135.79,44.61488,27.37309,52.3428464412,2.68488,0.7830900000000001,2.7967500000000003,41.93,26.59,49.6503071491,135.75,45.49488,10.03309,46.5880564218,2.68488,0.7830900000000001,2.7967500000000003,42.81,9.25,43.7979291748,135.82,46.07488,28.88309,54.3794764131,2.68488,0.7830900000000001,2.7967500000000003,43.39,28.1,51.6943140007,135.63
2020-05-31 17:00:00,45.95688,8.77284,46.7867239823,2.30688,0.6728400000000001,2.403,43.65,8.1,44.3951855498,135.69,46.41688,27.16284,53.7805413305,2.30688,0.6728400000000001,2.403,44.11,26.49,51.4530096301,135.65,47.26688,9.85284,48.2828789635,2.30688,0.6728400000000001,2.403,44.96,9.18,45.8876236038,135.73,47.93688,28.66284,55.8525098899,2.30688,0.6728400000000001,2.403,45.63,27.99,53.5307108116,135.53
2020-05-31 17:30:00,47.166,8.650500000000001,47.9527132314,2.196,0.6405000000000001,2.2875,44.97,8.01,45.677795481,135.0,47.656,26.860500000000002,54.7044860706,2.196,0.6405000000000001,2.2875,45.46,26.22,52.4795198149,134.98,48.456,9.7205,49.4213724642,2.196,0.6405000000000001,2.2875,46.26,9.08,47.1426982681,135.05,49.226,28.360500000000002,56.8112404041,2.196,0.6405000000000001,2.2875,47.03,27.72,54.5913848515,134.85
2020-05-31 18:00:00,47.84136,8.29498,48.5551482322,1.9713600000000002,0.57498,2.0535,45.87,7.72,46.5151082983,134.56,48.36136,26.37498,55.0859393226,1.9713600000000002,0.57498,2.0535,46.39,25.8,53.0817492176,134.53,49.12136,9.34498,50.0023665385,1.9713600000000002,0.57498,2.0535,47.15,8.77,47.9586843022,134.57,49.95136,27.87498,57.2027348634,1.9713600000000002,0.57498,2.0535,47.98,27.3,55.2029926725,134.39
2020-05-31 18:30:00,47.59864,8.65502,48.3791267082,1.86864,0.5450200000000001,1.9465,45.73,8.11,46.4435679077,134.56,48.12864,26.755020000000002,55.065389161,1.86864,0.5450200000000001,1.9465,46.26,26.21,53.1690859429,134.53,48.84864,9.72502,49.807285048,1.86864,0.5450200000000001,1.9465,46.98,9.18,47.8684948583,134.57,49.74864,28.24502,57.2075898518,1.86864,0.5450200000000001,1.9465,47.88,27.7,55.3153179508,134.39
2020-05-31 19:00:00,46.84624,8.88807,47.681946169,1.53624,0.44807,1.60025,45.31,8.44,46.0893664526,134.38,47.38624,26.91807,54.4980571568,1.53624,0.44807,1.60025,45.85,26.47,52.9422647797,134.35,48.06624,9.93807,49.0828754563,1.53624,0.44807,1.60025,46.53,9.49,47.4879037229,134.41,49.00624,28.42807,56.6548031756,1.53624,0.44807,1.60025,47.47,27.98,55.1024618325,134.24
2020-05-31 19:30:00,46.2528,8.80165,47.0828052537,1.1028,0.32165000000000005,1.14875,45.15,8.48,45.93944819,134.29,46.7928,26.83165,53.939814363400004,1.1028,0.32165000000000005,1.14875,45.69,26.51,52.8238222775,134.35,47.4328,9.87165,48.4491484916,1.1028,0.32165000000000005,1.14875,46.33,9.55,47.3040315407,134.3,48.4128,28.32165,56.0884574807,1.1028,0.32165000000000005,1.14875,47.31,28.0,54.9748678943,134.13
2020-05-31 20:00:00,45.73216,8.83563,46.5778790389,0.84216,0.24563000000000001,0.8772500000000001,44.89,8.59,45.7044877446,134.06,46.27216,26.79563,53.4707263665,0.84216,0.24563000000000001,0.8772500000000001,45.43,26.55,52.6192683339,134.04,46.92216,9.89563,47.9542760571,0.84216,0.24563000000000001,0.8772500000000001,46.08,9.65,47.07960174,134.09,47.88216,28.29563,55.6178381759,0.84216,0.24563000000000001,0.8772500000000001,47.04,28.05,54.7682764016,133.9
2020-05-31 20:30:00,45.11608,11.91469,46.6628386659,0.7360800000000001,0.21469000000000002,0.76675,44.38,11.7,45.896344081,134.85,45.64608,29.13469,54.1515907501,0.7360800000000001,0.21469000000000002,0.76675,44.91,28.92,53.4160509585,134.82,46.28608,12.74469,48.0086276097,0.7360800000000001,0.21469000000000002,0.76675,45.55,12.53,47.2419665128,134.87,46.92608,21.28469,51.5276140779,0.7360800000000001,0.21469000000000002,0.76675,46.19,21.07,50.7687009879,134.67
2020-05-31 21:00:00,44.47784,14.73187,46.8540952827,0.6578400000000001,0.19187,0.68525,43.82,14.54,46.1692971573,136.58,45.01784,32.32187,55.4193937044,0.6578400000000001,0.19187,0.68525,44.36,32.13,54.7735930901,136.54,45.65784,15.95187,48.3642482621,0.6578400000000001,0.19187,0.68525,45.0,15.76,47.6799496644,136.6,46.02784,15.971870000000001,48.7202492436,0.6578400000000001,0.19187,0.68525,45.37,15.78,48.0358751352,136.41
2020-05-31 21:30:00,44.63672,14.70571,46.9967517916,0.6367200000000001,0.18571000000000001,0.66325,44.0,14.52,46.3339011956,136.58,45.18672,32.28571,55.5356348173,0.6367200000000001,0.18571000000000001,0.66325,44.55,32.1,54.9100400655,136.54,45.80672,15.91571,48.4929419809,0.6367200000000001,0.18571000000000001,0.66325,45.17,15.73,47.830552997,136.6,46.18672,15.96571,48.8683640013,0.6367200000000001,0.18571000000000001,0.66325,45.55,15.78,48.2059218354,136.41
2020-05-31 22:00:00,45.27696,14.63578,47.5837069074,0.6369600000000001,0.18578000000000003,0.6635,44.64,14.45,46.9204869966,136.11,45.83696,32.09578,55.9568226032,0.6369600000000001,0.18578000000000003,0.6635,45.2,31.91,55.3289083572,136.08,46.43696,15.83578,49.0628493083,0.6369600000000001,0.18578000000000003,0.6635,45.8,15.65,48.4000258264,136.15,46.84696,15.86578,49.4606978949,0.6369600000000001,0.18578000000000003,0.6635,46.21,15.68,48.797812451,135.96
2020-05-31 22:30:00,44.96008,14.43669,47.2210420444,0.6400800000000001,0.18669000000000002,0.6667500000000001,44.32,14.25,46.5545368358,136.11,45.51008,31.92669,55.5920940059,0.6400800000000001,0.18669000000000002,0.6667500000000001,44.87,31.74,54.961300021,136.08,46.13008,15.64669,48.711427702,0.6400800000000001,0.18669000000000002,0.6667500000000001,45.49,15.46,48.0453088241,136.15,46.53008,15.67669,49.0999689833,0.6400800000000001,0.18669000000000002,0.6667500000000001,45.89,15.49,48.4337919226,135.96
2020-05-31 23:00:00,42.424080000000004,14.87494,44.9562721303,0.6340800000000001,0.18494000000000002,0.6605000000000001,41.79,14.69,44.2967289989,136.3,42.94408,32.44494,53.8225616136,0.6340800000000001,0.18494000000000002,0.6605000000000001,42.31,32.26,53.2056735696,136.25,43.55408,16.09494,46.432800672,0.6340800000000001,0.18494000000000002,0.6605000000000001,42.92,15.91,45.7739500153,136.34,43.94408,16.13494,46.8125886472,0.6340800000000001,0.18494000000000002,0.6605000000000001,43.31,15.95,46.1536412431,136.12
2020-05-31 23:30:00,39.86144,15.59417,42.8031837234,0.63144,0.18417000000000003,0.6577500000000001,39.23,15.41,42.1480841795,137.24,40.33144,33.39417,52.362158497,0.63144,0.18417000000000003,0.6577500000000001,39.7,33.21,51.7590001835,137.21,40.95144,16.84417,44.2803173099,0.63144,0.18417000000000003,0.6577500000000001,40.32,16.66,43.6263452515,137.27,41.32144,16.88417,44.6378382122,0.63144,0.18417000000000003,0.6577500000000001,40.69,16.7,43.9837026636,137.07
2020-06-01 00:00:00,37.91784,20.17312,42.9501730008,0.6278400000000001,0.18312,0.654,37.29,19.99,42.3100957219,137.45,38.18784,32.27312,49.9986539659,0.6278400000000001,0.18312,0.654,37.56,32.09,49.4016366126,137.42,38.87784,15.47312,41.8438034313,0.6278400000000001,0.18312,0.654,38.25,15.29,41.1927979142,137.48,39.17784,15.64312,42.1854281761,0.6278400000000001,0.18312,0.654,38.55,15.46,41.5344928945,137.29
2020-06-01 00:30:00,36.60432,29.60501,47.0779445151,0.6343200000000001,0.18501,0.6607500000000001,35.97,29.42,46.4691004862,136.21,36.58432,29.51501,47.005832459,0.6343200000000001,0.18501,0.6607500000000001,35.95,29.33,46.3966744498,136.21,37.26432,12.08501,39.1749538833,0.6343200000000001,0.18501,0.6607500000000001,36.63,11.9,38.5145024634,136.24,37.55432,12.10501,39.457042689,0.6343200000000001,0.18501,0.6607500000000001,36.92,11.92,38.7965565482,136.07
2020-06-01 01:00:00,35.7688,29.6734,46.474914965,0.6288,0.1834,0.655,35.14,29.49,45.8746084452,136.62,35.7388,29.5834,46.3943895423,0.6288,0.1834,0.655,35.11,29.4,45.7937997987,136.58,36.4488,12.0734,38.3963801549,0.6288,0.1834,0.655,35.82,11.89,37.7418136819,136.64,36.6988,12.0934,38.6400342262,0.6288,0.1834,0.655,36.07,11.91,37.9854314178,136.44
2020-06-01 01:30:00,35.14536,29.67823,45.9999311463,0.64536,0.18823,0.67225,34.5,29.49,45.386232494,136.62,35.13536,29.58823,45.9342669133,0.64536,0.18823,0.67225,34.49,29.4,45.3201952776,136.58,35.80536,12.05823,37.781274667,0.64536,0.18823,0.67225,35.16,11.87,37.1096011835,136.64,36.09536,12.06823,38.059390285,0.64536,0.18823,0.67225,35.45,11.88,37.3876570542,136.44
2020-06-01 02:00:00,35.05128,29.60704,45.8821212151,0.6412800000000001,0.18704,0.668,34.41,29.42,45.2723370283,136.49,35.03128,29.52704,45.8152449475,0.6412800000000001,0.18704,0.668,34.39,29.34,45.2051733765,136.46,35.71128,11.98704,37.6694126209,0.6412800000000001,0.18704,0.668,35.07,11.8,37.0019580563,136.54,36.00128,12.01704,37.9539380302,0.6412800000000001,0.18704,0.668,35.36,11.83,37.286438553400004,136.35
2020-06-01 02:30:00,34.5232,29.7476,45.5716034829,0.6432,0.18760000000000002,0.67,33.88,29.56,44.96274013,136.69,34.5132,29.6576,45.5053206999,0.6432,0.18760000000000002,0.67,33.87,29.47,44.8960777797,136.68,35.3432,12.1276,37.3660336134,0.6432,0.18760000000000002,0.67,34.7,11.94,36.6967791502,136.71,35.4732,12.0976,37.4793255542,0.6432,0.18760000000000002,0.67,34.83,11.91,36.8100122249,136.52
2020-06-01 03:00:00,34.13936,29.40648,45.0581509519,0.63936,0.18648,0.666,33.5,29.22,44.452878422,136.69,34.11936,29.32648,44.9908119064,0.63936,0.18648,0.666,33.48,29.14,44.3852452962,136.68,34.79936,11.74648,36.7283983969,0.63936,0.18648,0.666,34.16,11.56,36.0629893381,136.71,35.08936,11.76648,37.0096370801,0.63936,0.18648,0.666,34.45,11.58,36.3441728479,136.52
2020-06-01 03:30:00,33.68272,29.46746,44.7532884317,0.6427200000000001,0.18746000000000002,0.6695,33.04,29.28,44.14702708,136.8,33.68272,29.37746,44.6940799508,0.6427200000000001,0.18746000000000002,0.6695,33.04,29.19,44.0873870852,136.68,34.35272,11.75746,36.3090517234,0.6427200000000001,0.18746000000000002,0.6695,33.71,11.57,35.6402721651,136.83,34.63272,11.78746,36.583732831,0.6427200000000001,0.18746000000000002,0.6695,33.99,11.6,35.9149008073,136.65
2020-06-01 04:00:00,33.5044,29.69795,44.7717885902,0.6444000000000001,0.18795,0.67125,32.86,29.51,44.165820495,137.1,33.4844,29.61795,44.703780663,0.6444000000000001,0.18795,0.67125,32.84,29.43,44.0975112676,137.06,34.1744,11.94795,36.2028054792,0.6444000000000001,0.18795,0.67125,33.53,11.76,35.5324992085,137.13,34.4544,11.96795,36.4737920508,0.6444000000000001,0.18795,0.67125,33.81,11.78,35.8034146416,136.91
2020-06-01 04:30:00,33.57312,29.91341,44.9662816382,0.66312,0.19341000000000003,0.6907500000000001,32.91,29.72,44.343505725200004,137.24,33.56312,29.83341,44.9056274465,0.66312,0.19341000000000003,0.6907500000000001,32.9,29.64,44.2824976712,137.2,34.24312,12.13341,36.3292018294,0.66312,0.19341000000000003,0.6907500000000001,33.58,11.94,35.6395847338,137.26,34.53312,12.16341,36.6126333355,0.66312,0.19341000000000003,0.6907500000000001,33.87,11.97,35.9229425298,137.06
