Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-06-01 05:00:00,32.98408,30.23619,44.745689392,0.6040800000000001,0.17619,0.6292500000000001,32.38,30.06,44.1822136159,137.64,32.96408,30.15619,44.6769108776,0.6040800000000001,0.17619,0.6292500000000001,32.36,29.98,44.1131499669,137.59,33.64408,12.36619,35.8447593682,0.6040800000000001,0.17619,0.6292500000000001,33.04,12.19,35.2170086748,137.67,33.924080000000004,12.38619,36.1145525594,0.6040800000000001,0.17619,0.6292500000000001,33.32,12.21,35.4867087795,137.46
2020-06-01 05:30:00,33.9776,29.9043,45.26305845,0.5976,0.1743,0.6225,33.38,29.73,44.7000816554,137.64,33.9676,29.8143,45.1961318505,0.5976,0.1743,0.6225,33.37,29.64,44.6327962377,137.59,34.6676,12.0343,36.6969599047,0.5976,0.1743,0.6225,34.07,11.86,36.0752616068,137.67,34.9276,12.0643,36.9524637372,0.5976,0.1743,0.6225,34.33,11.89,36.3307170312,137.46
2020-06-01 06:00:00,35.54152,29.38586,46.1164657346,0.67152,0.19586,0.6995,34.87,29.19,45.474971138,136.98,35.53152,29.29586,46.0514530352,0.67152,0.19586,0.6995,34.86,29.1,45.4095760826,136.95,36.22152,11.66586,38.0537882562,0.67152,0.19586,0.6995,35.55,11.47,37.3545633089,136.99,36.49152,11.69586,38.3200231348,0.67152,0.19586,0.6995,35.82,11.5,37.6207708587,136.8
2020-06-01 06:30:00,39.30488,27.70059,48.0853021012,0.8248800000000001,0.24059000000000003,0.8592500000000001,38.48,27.46,47.2732694025,135.85,39.28488,27.62059,48.0228985856,0.8248800000000001,0.24059000000000003,0.8592500000000001,38.46,27.38,47.2105496685,135.83,39.97488,10.24059,41.2657329338,0.8248800000000001,0.24059000000000003,0.8592500000000001,39.15,10.0,40.406961034,135.87,40.23488,10.27059,41.5250597539,0.8248800000000001,0.24059000000000003,0.8592500000000001,39.41,10.03,40.66631284,135.69
2020-06-01 07:00:00,42.59336,25.81598,49.8062158716,1.08336,0.31598000000000004,1.1285,41.51,25.5,48.7168358989,135.17,42.55336,25.72598,49.7253908406,1.08336,0.31598000000000004,1.1285,41.47,25.41,48.6356762058,135.13,43.26336,8.52598,44.0954720289,1.08336,0.31598000000000004,1.1285,42.18,8.21,42.971577816,135.2,43.51336,8.55598,44.3465589674,1.08336,0.31598000000000004,1.1285,42.43,8.24,43.2227081521,135.0
2020-06-01 07:30:00,46.35848,24.23664,52.311790128,1.42848,0.41664,1.488,44.93,23.82,50.8536852155,134.37,46.29848,24.15664,52.2215712747,1.42848,0.41664,1.488,44.87,23.74,50.763219953,134.35,47.04848,7.16664,47.5911777455,1.42848,0.41664,1.488,45.62,6.75,46.1166661848,134.38,47.24848,7.17664,47.7904072383,1.42848,0.41664,1.488,45.82,6.76,46.3159799637,134.23
2020-06-01 08:00:00,49.4812,22.63285,54.4117179711,1.8612000000000002,0.54285,1.9387500000000002,47.62,22.09,52.4941187182,133.49,49.4112,22.54285,54.3106506273,1.8612000000000002,0.54285,1.9387500000000002,47.55,22.0,52.392771448,133.45,50.1712,5.7528500000000005,50.499946461,1.8612000000000002,0.54285,1.9387500000000002,48.31,5.21,48.5901245111,133.51,50.3512,5.76285,50.6799149719,1.8612000000000002,0.54285,1.9387500000000002,48.49,5.22,48.7701599341,133.3
2020-06-01 08:30:00,52.68864,21.19502,56.7919154268,2.34864,0.6850200000000001,2.4465,50.34,20.51,54.3578485593,135.18,52.61864,21.27502,56.7569180933,2.34864,0.6850200000000001,2.4465,50.27,20.59,54.3233007097,135.13,53.41864,5.29502,53.6804278695,2.34864,0.6850200000000001,2.4465,51.07,4.61,51.2776462018,135.2,53.56864,5.43502,53.8436498935,2.34864,0.6850200000000001,2.4465,51.22,4.75,51.4397793541,135.0
2020-06-01 09:00:00,53.94352,21.02186,57.8949216067,2.78352,0.81186,2.8995,51.16,20.21,55.0071786224,135.18,53.83352,20.94186,57.7633913119,2.78352,0.81186,2.8995,51.05,20.13,54.875489975,135.13,54.66352,4.89186,54.8819707468,2.78352,0.81186,2.8995,51.88,4.08,52.0401844732,135.2,54.77352,4.88186,54.9906451158,2.78352,0.81186,2.8995,51.99,4.07,52.1490651882,135.0
2020-06-01 09:30:00,54.85456,20.60758,58.5977397708,3.21456,0.9375800000000001,3.3485,51.64,19.67,55.2593747703,134.76,54.74456,20.52758,58.4666433982,3.21456,0.9375800000000001,3.3485,51.53,19.59,55.1281144245,134.73,55.59456,4.54758,55.780243684,3.21456,0.9375800000000001,3.3485,52.38,3.61,52.5042522087,134.79,55.66456,4.51758,55.8475762146,3.21456,0.9375800000000001,3.3485,52.45,3.58,52.572035342,134.61
2020-06-01 10:00:00,55.32888,20.02509,58.841220174,3.54888,1.03509,3.69675,51.78,18.99,55.152411552,134.76,55.20888,19.95509,58.704565817,3.54888,1.03509,3.69675,51.66,18.92,55.0156523182,134.73,56.09888,3.9950900000000003,56.2409555516,3.54888,1.03509,3.69675,52.55,2.96,52.6332983956,134.79,56.12888,3.9750900000000002,56.2694633932,3.54888,1.03509,3.69675,52.58,2.94,52.6621306063,134.61
2020-06-01 10:30:00,55.0712,19.9616,58.5773210722,3.8112,1.1116,3.9699999999999998,51.26,18.85,54.6160242054,134.55,54.9412,19.8816,58.4278484629,3.8112,1.1116,3.9699999999999998,51.13,18.77,54.4664098321,134.52,55.8412,3.9816000000000003,55.9829684458,3.8112,1.1116,3.9699999999999998,52.03,2.87,52.1090951754,134.6,55.8412,3.9416,55.980137799,3.8112,1.1116,3.9699999999999998,52.03,2.83,52.1069074116,134.41
2020-06-01 11:00:00,55.47152,19.12711,58.6765359242,4.00152,1.16711,4.1682500000000005,51.47,17.96,54.5135075004,134.26,55.34152,19.05711,58.530823311,4.00152,1.16711,4.1682500000000005,51.34,17.89,54.3677082467,134.22,56.26152,3.19711,56.3522860678,4.00152,1.16711,4.1682500000000005,52.26,2.03,52.2994120426,134.29,56.23152,3.16711,56.3206394429,4.00152,1.16711,4.1682500000000005,52.23,2.0,52.2682781427,134.09
2020-06-01 11:30:00,55.5776,19.04055,58.7487205483,4.0476,1.18055,4.21625,51.53,17.86,54.5373312512,134.08,55.4376,18.97055,58.593594027500004,4.0476,1.18055,4.21625,51.39,17.79,54.3821312565,134.05,56.3476,3.15055,56.4356092468,4.0476,1.18055,4.21625,52.3,1.97,52.3370891434,134.12,56.3376,3.12055,56.4239577313,4.0476,1.18055,4.21625,52.29,1.94,52.3259753851,133.94
2020-06-01 12:00:00,55.69656,18.94483,58.8303780335,4.09656,1.19483,4.26725,51.6,17.75,54.5675956956,133.99,55.56656,18.85483,58.678336757,4.09656,1.19483,4.26725,51.47,17.66,54.4154068256,133.96,56.48656,3.07483,56.5701868493,4.09656,1.19483,4.26725,52.39,1.88,52.423720776,134.03,56.45656,3.05483,56.5391470873,4.09656,1.19483,4.26725,52.36,1.8599999999999999,52.3930262535,133.82
2020-06-01 12:30:00,56.03536,19.03573,59.1804071206,4.06536,1.18573,4.23475,51.97,17.85,54.9500081893,134.08,55.89536,18.97573,59.0285490129,4.06536,1.18573,4.23475,51.83,17.79,54.7981112813,134.05,56.81536,3.15573,56.9029328222,4.06536,1.18573,4.23475,52.75,1.97,52.7867729644,134.14,56.80536,3.12573,56.8912920644,4.06536,1.18573,4.23475,52.74,1.94,52.7756686362,133.95
2020-06-01 13:00:00,56.2896,18.7478,59.3295800845,3.9696,1.1578,4.135,52.32,17.59,55.19773999,134.08,56.1696,18.6778,59.1936160156,3.9696,1.1578,4.135,52.2,17.52,55.0616963051,134.05,57.0696,2.8478,57.140609106,3.9696,1.1578,4.135,53.1,1.69,53.12688679,134.14,57.0696,2.8378,57.1401115942,3.9696,1.1578,4.135,53.1,1.6800000000000002,53.1265696239,133.95
2020-06-01 13:30:00,55.89776,19.22768,59.1122935708,3.55776,1.03768,3.706,52.34,18.19,55.4107543713,134.34,55.75776,19.14768,58.9538925738,3.55776,1.03768,3.706,52.2,18.11,55.2522587774,134.31,56.67776,3.28768,56.7730333732,3.55776,1.03768,3.706,53.12,2.25,53.1676301898,134.38,56.67776,3.25768,56.7713039977,3.55776,1.03768,3.706,53.12,2.22,53.1663690692,134.16
2020-06-01 14:00:00,54.97008,19.33544,58.2715104936,3.55008,1.03544,3.698,51.42,18.3,54.5793587357,134.34,54.84008,19.26544,58.1256531387,3.55008,1.03544,3.698,51.29,18.23,54.4334180444,134.31,55.75008,3.38544,55.8527763321,3.55008,1.03544,3.698,52.2,2.35,52.2528707345,134.38,55.73008,3.36544,55.831603982,3.55008,1.03544,3.698,52.18,2.33,52.2319949839,134.16
2020-06-01 14:30:00,54.01568,19.77374,57.5212524155,2.75568,0.8037400000000001,2.8705,51.26,18.97,54.6575566596,134.54,53.88568,19.69374,57.3716820762,2.75568,0.8037400000000001,2.8705,51.13,18.89,54.5078801642,134.51,54.82568,3.78374,54.9560904345,2.75568,0.8037400000000001,2.8705,52.07,2.98,52.155203959,134.57,54.78568,3.75374,54.9141265709,2.75568,0.8037400000000001,2.8705,52.03,2.95,52.1135625341,134.38
2020-06-01 15:00:00,53.4672,20.13585,57.1331246394,3.5172,1.02585,3.6637500000000003,49.95,19.11,53.4807872044,134.54,53.3272,20.06585,56.9774393604,3.5172,1.02585,3.6637500000000003,49.81,19.04,53.3250194562,134.51,54.2572,4.12585,54.4138437354,3.5172,1.02585,3.6637500000000003,50.74,3.1,50.8346102572,134.57,54.2372,4.09585,54.3916340172,3.5172,1.02585,3.6637500000000003,50.72,3.07,50.8128261367,134.46
2020-06-01 15:30:00,52.73104,20.64697,56.6291439955,2.32104,0.6769700000000001,2.41775,50.41,19.97,54.2214809831,134.89,52.59104,20.56697,56.4696178778,2.32104,0.6769700000000001,2.41775,50.27,19.89,54.061862713,134.86,53.54104,4.57697,53.7363156409,2.32104,0.6769700000000001,2.41775,51.22,3.9,51.3682625753,134.91,53.48104,4.55697,53.6748322313,2.32104,0.6769700000000001,2.41775,51.16,3.88,51.3069196113,134.73
2020-06-01 16:00:00,53.10096,21.23153,57.1881965012,2.85096,0.8315300000000001,2.9697500000000003,50.25,20.4,54.2330388232,135.14,52.96096,21.16153,57.0322157737,2.85096,0.8315300000000001,2.9697500000000003,50.11,20.33,54.0769914104,135.11,53.90096,5.11153,54.1427855569,2.85096,0.8315300000000001,2.9697500000000003,51.05,4.28,51.2291020808,135.18,53.87096,5.09153,54.1110340787,2.85096,0.8315300000000001,2.9697500000000003,51.02,4.26,51.1975390034,135.0
2020-06-01 16:30:00,54.02512,21.57316,58.1731452081,2.68512,0.7831600000000001,2.797,51.34,20.79,55.3897075277,135.63,53.90512,21.49316,58.0320419165,2.68512,0.7831600000000001,2.797,51.22,20.71,55.248461517,135.6,54.80512,5.31316,55.0620635955,2.68512,0.7831600000000001,2.797,52.12,4.53,52.3164916637,135.65,54.83512,5.29316,55.0899984407,2.68512,0.7831600000000001,2.797,52.15,4.51,52.3446520669,135.46
2020-06-01 17:00:00,55.98136,21.58248,59.9976342067,2.03136,0.59248,2.116,53.95,20.99,57.8893997205,135.63,55.88136,21.51248,59.8791548972,2.03136,0.59248,2.116,53.85,20.92,57.7708308751,135.6,56.77136,5.31248,57.0193805649,2.03136,0.59248,2.116,54.74,4.72,54.9431160383,135.65,56.82136,5.29248,57.0673049723,2.03136,0.59248,2.116,54.79,4.7,54.9912183898,135.46
2020-06-01 17:30:00,57.1484,21.82745,61.1749719743,2.2884,0.6674500000000001,2.38375,54.86,21.16,58.7993639421,135.53,57.0384,21.73745,61.0401163749,2.2884,0.6674500000000001,2.38375,54.75,21.07,58.6643622653,135.5,57.9284,5.55745,58.1943706647,2.2884,0.6674500000000001,2.38375,55.64,4.89,55.8544689349,135.55,58.0084,5.55745,58.2740055347,2.2884,0.6674500000000001,2.38375,55.72,4.89,55.9341621909,135.34
2020-06-01 18:00:00,58.39216,21.81313,62.3334339649,2.10216,0.6131300000000001,2.18975,56.29,21.2,60.1498470488,135.45,58.28216,21.73313,62.2024044058,2.10216,0.6131300000000001,2.18975,56.18,21.12,60.0187204129,135.4,59.15216,5.59313,59.4160006721,2.10216,0.6131300000000001,2.18975,57.05,4.98,57.2669442174,135.55,59.24216,5.59313,59.5056016242,2.10216,0.6131300000000001,2.18975,57.14,4.98,57.3566038046,135.34
2020-06-01 18:30:00,58.10792,22.02356,62.1415123875,1.65792,0.48356000000000005,1.7269999999999999,56.45,21.54,60.4199809666,135.45,58.00792,21.94356,62.0196630771,1.65792,0.48356000000000005,1.7269999999999999,56.35,21.46,60.2980439152,135.4,58.84792,5.80356,59.1334000122,1.65792,0.48356000000000005,1.7269999999999999,57.19,5.32,57.4369088653,135.55,58.98792,5.79356,59.27174743,1.65792,0.48356000000000005,1.7269999999999999,57.33,5.31,57.5753853656,135.34
2020-06-01 19:00:00,56.9112,22.1041,61.0530582547,1.1112,0.3241,1.1575,55.8,21.78,59.8999866444,135.45,56.8112,22.0241,60.9308905749,1.1112,0.3241,1.1575,55.7,21.7,59.7777550599,135.4,57.6112,5.8841,57.9109056936,1.1112,0.3241,1.1575,56.5,5.5600000000000005,56.7729125552,135.55,57.8112,5.8841,58.1098741889,1.1112,0.3241,1.1575,56.7,5.5600000000000005,56.9719545039,135.34
2020-06-01 19:30:00,55.75216,22.46188,60.106899752,0.9321600000000001,0.27188,0.971,54.82,22.19,59.1407516016,135.64,55.66216,22.38188,59.9935380537,0.9321600000000001,0.27188,0.971,54.73,22.11,59.0273241813,135.59,56.45216,6.19188,56.7907188421,0.9321600000000001,0.27188,0.971,55.52,5.92,55.8347275448,135.65,56.64216,6.19188,56.9795899195,0.9321600000000001,0.27188,0.971,55.71,5.92,56.0236601803,135.46
2020-06-01 20:00:00,54.73552,22.71911,59.263269475,0.7855200000000001,0.22911,0.81825,53.95,22.49,58.4500008554,135.84,54.64552,22.63911,59.1494899189,0.7855200000000001,0.22911,0.81825,53.86,22.41,58.3361611696,135.79,55.42552,6.40911,55.7948470583,0.7855200000000001,0.22911,0.81825,54.64,6.18,54.9883805908,135.88,55.64552,6.40911,56.0133964964,0.7855200000000001,0.22911,0.81825,54.86,6.18,55.2069923108,135.7
2020-06-01 20:30:00,53.68888,23.05509,58.4297271135,0.66888,0.19509,0.6967500000000001,53.02,22.86,57.7382022581,135.6,53.61888,22.97509,58.3338585468,0.66888,0.19509,0.6967500000000001,52.95,22.78,57.6422666105,135.58,54.39888,6.78509,54.8203939384,0.66888,0.19509,0.6967500000000001,53.73,6.59,54.1326241743,135.62,54.61888,6.7750900000000005,55.0374772038,0.66888,0.19509,0.6967500000000001,53.95,6.58,54.3497828883,135.44
2020-06-01 21:00:00,52.56536,23.40073,57.5387802831,0.5853600000000001,0.17073000000000002,0.60975,51.98,23.23,56.9346405978,135.86,52.48536,23.31073,57.42911411,0.5853600000000001,0.17073000000000002,0.60975,51.9,23.14,56.8249029916,135.83,53.25536,7.07073,53.7227008951,0.5853600000000001,0.17073000000000002,0.60975,52.67,6.9,53.1200423569,135.88,53.47536,7.06073,53.9394849369,0.5853600000000001,0.17073000000000002,0.60975,52.89,6.89,53.3368934228,135.71
2020-06-01 21:30:00,52.5068,23.8924,57.6871807597,0.5568000000000001,0.16240000000000002,0.58,51.95,23.73,57.1131806153,136.15,52.4368,23.8024,57.5862157117,0.5568000000000001,0.16240000000000002,0.58,51.88,23.64,57.0121390583,136.11,53.2068,7.5224,53.7359290233,0.5568000000000001,0.16240000000000002,0.58,52.65,7.36,53.1619422143,136.16,53.4168,7.5124,53.9424756199,0.5568000000000001,0.16240000000000002,0.58,52.86,7.35,53.3685497273,135.99
2020-06-01 22:00:00,53.11216,23.52688,58.0897204538,0.57216,0.16688,0.596,52.54,23.36,57.4990539053,136.23,53.03216,23.44688,57.9841890174,0.57216,0.16688,0.596,52.46,23.28,57.3934665271,136.11,53.82216,7.10688,54.2893419595,0.57216,0.16688,0.596,53.25,6.94,53.7003361256,136.25,54.02216,7.10688,54.487627168,0.57216,0.16688,0.596,53.45,6.94,53.8986651041,135.99
2020-06-01 22:30:00,51.81632,23.96101,57.088186331,0.5863200000000001,0.17101000000000002,0.61075,51.23,23.79,56.4843075553,136.12,51.72632,23.87101,56.9687396663,0.5863200000000001,0.17101000000000002,0.61075,51.14,23.7,56.3647904281,136.11,52.50632,7.55101,53.0465021652,0.5863200000000001,0.17101000000000002,0.61075,51.92,7.38,52.4418802104,136.15,52.71632,7.55101,53.2543720868,0.5863200000000001,0.17101000000000002,0.61075,52.13,7.38,52.6497986701,135.99
2020-06-01 23:00:00,49.274,24.643250000000002,55.0928021302,0.594,0.17325000000000002,0.61875,48.68,24.47,54.4841564127,136.61,49.194,24.56325,54.98547887,0.594,0.17325000000000002,0.61875,48.6,24.39,54.3767606612,136.57,49.974,8.17325,50.637957024,0.594,0.17325000000000002,0.61875,49.38,8.0,50.0238383173,136.63,50.164,8.18325,50.8270840848,0.594,0.17325000000000002,0.61875,49.57,8.01,50.2129963257,136.44
2020-06-01 23:30:00,46.18832,25.04451,52.5413017117,0.5983200000000001,0.17451000000000003,0.6232500000000001,45.59,24.87,51.9323117144,136.86,46.12832,24.96451,52.4504400893,0.5983200000000001,0.17451000000000003,0.6232500000000001,45.53,24.79,51.8413445042,136.82,46.85832,8.46451,47.6166996206,0.5983200000000001,0.17451000000000003,0.6232500000000001,46.26,8.29,46.9969328786,136.88,47.09832,8.48451,47.8564379866,0.5983200000000001,0.17451000000000003,0.6232500000000001,46.5,8.31,47.2367028909,136.69
2020-06-02 00:00:00,43.6788,25.94465,50.8031734546,0.5988,0.17465000000000003,0.62375,43.08,25.77,50.1993954147,137.63,43.6188,25.87465,50.7158478788,0.5988,0.17465000000000003,0.62375,43.02,25.7,50.1119786079,137.6,44.3788,9.19465,45.3212916637,0.5988,0.17465000000000003,0.62375,43.78,9.02,44.6995391475,137.66,44.5788,9.21465,45.5211948883,0.5988,0.17465000000000003,0.62375,43.98,9.04,44.8994654757,137.47
2020-06-02 00:30:00,41.8444,26.5092,49.534750388,0.6144000000000001,0.1792,0.64,41.23,26.33,48.9201573996,138.16,41.7844,26.4292,49.4412651133,0.6144000000000001,0.1792,0.64,41.17,26.25,48.8265440104,138.12,42.5444,9.6492,43.6249129741,0.6144000000000001,0.1792,0.64,41.93,9.47,42.9861117106,138.17,42.7344,9.6492,43.8102271622,0.6144000000000001,0.1792,0.64,42.12,9.47,43.1714639548,137.98
2020-06-02 01:00:00,40.41056,24.56808,47.2927469534,0.6105600000000001,0.17808000000000002,0.636,39.8,24.39,46.6788185369,137.28,40.34056,24.62808,47.2641841736,0.6105600000000001,0.17808000000000002,0.636,39.73,24.45,46.6505669848,137.24,41.13056,7.68808,41.8429150514,0.6105600000000001,0.17808000000000002,0.636,40.52,7.51,41.210077651,137.29,41.51056,16.16808,44.5481021189,0.6105600000000001,0.17808000000000002,0.636,40.9,15.99,43.9145773064,137.14
2020-06-02 01:30:00,39.30112,22.49116,45.2816774358,0.62112,0.18116000000000002,0.647,38.68,22.31,44.6528666493,136.3,39.23112,22.41116,45.1812003935,0.62112,0.18116000000000002,0.647,38.61,22.23,44.5522726693,136.27,40.01112,4.95116,40.3162958244,0.62112,0.18116000000000002,0.647,39.39,4.77,39.677764554,136.3,40.65112,23.82116,47.1164644365,0.62112,0.18116000000000002,0.647,40.03,23.64,46.4892514459,136.12
2020-06-02 02:00:00,39.12176,22.70843,45.2347753234,0.6117600000000001,0.17843,0.6372500000000001,38.51,22.53,44.6163759174,136.66,39.06176,22.61843,45.1377277891,0.6117600000000001,0.17843,0.6372500000000001,38.45,22.44,44.5191655358,136.61,39.84176,5.07843,40.1641169598,0.6117600000000001,0.17843,0.6372500000000001,39.23,4.9,39.5348314781,136.67,40.47176,24.04843,47.0774929554,0.6117600000000001,0.17843,0.6372500000000001,39.86,23.87,46.460698445,136.5
2020-06-02 02:30:00,38.44352,22.76186,44.6766885596,0.6235200000000001,0.18186000000000002,0.6495000000000001,37.82,22.58,44.0478013072,136.77,38.37352,22.68186,44.5757087465,0.6235200000000001,0.18186000000000002,0.6495000000000001,37.75,22.5,43.9467006725,136.74,39.16352,5.10186,39.494433459,0.6235200000000001,0.18186000000000002,0.6495000000000001,38.54,4.92,38.8527733888,136.78,39.77352,24.11186,46.511446826,0.6235200000000001,0.18186000000000002,0.6495000000000001,39.15,23.93,45.8842827121,136.6
2020-06-02 03:00:00,37.45944,23.14067,44.030674003,0.6194400000000001,0.18067000000000003,0.6452500000000001,36.84,22.96,43.4090681771,136.77,37.39944,23.05067,43.9323514026,0.6194400000000001,0.18067000000000003,0.6452500000000001,36.78,22.87,43.3105679944,136.74,38.18944,5.47067,38.5792892335,0.6194400000000001,0.18067000000000003,0.6452500000000001,37.57,5.29,37.9405983084,136.78,38.76944,24.49067,45.8569776039,0.6194400000000001,0.18067000000000003,0.6452500000000001,38.15,24.31,45.2371373984,136.6
2020-06-02 03:30:00,36.77784,23.55312,43.6733211103,0.6278400000000001,0.18312,0.654,36.15,23.37,43.0462472232,136.77,36.70784,23.46312,43.5658526555,0.6278400000000001,0.18312,0.654,36.08,23.28,42.9386166521,136.74,37.51784,5.89312,37.9778511978,0.6278400000000001,0.18312,0.654,36.89,5.71,37.3292941267,136.78,38.05784,24.91312,45.4869512454,0.6278400000000001,0.18312,0.654,37.43,24.73,44.8617632288,136.6
2020-06-02 04:00:00,36.37584,23.49962,43.3062798662,0.61584,0.17962,0.6415000000000001,35.76,23.32,42.6919196102,136.77,36.31584,23.41962,43.212484722,0.61584,0.17962,0.6415000000000001,35.7,23.24,42.5979764778,136.74,37.10584,5.8196200000000005,37.5594374166,0.61584,0.17962,0.6415000000000001,36.49,5.64,36.9232948151,136.78,37.65584,24.85962,45.1216466084,0.61584,0.17962,0.6415000000000001,37.04,24.68,44.5091451277,136.6
2020-06-02 04:30:00,36.79512,23.21941,43.50887101,0.61512,0.17941000000000001,0.64075,36.18,23.04,42.8932861879,136.77,36.72512,23.12941,43.401659484,0.61512,0.17941000000000001,0.64075,36.11,22.95,42.785915907,136.74,37.52512,5.54941,37.9332384903,0.61512,0.17941000000000001,0.64075,36.91,5.37,37.2985924667,136.78,38.08512,24.57941,45.3279578336,0.61512,0.17941000000000001,0.64075,37.47,24.4,44.7142136239,136.6
2020-06-02 05:00:00,35.88488,23.59934,42.949429112,0.6148800000000001,0.17934000000000003,0.6405000000000001,35.27,23.42,42.3375636994,137.08,35.82488,23.51934,42.8553541702,0.6148800000000001,0.17934000000000003,0.6405000000000001,35.21,23.34,42.2433391199,137.04,36.61488,5.85934,37.0807403196,0.6148800000000001,0.17934000000000003,0.6405000000000001,36.0,5.68,36.4453344065,137.1,37.14488,24.96934,44.7572346135,0.6148800000000001,0.17934000000000003,0.6405000000000001,36.53,24.79,44.1473102238,136.91
2020-06-02 05:30:00,36.31336,23.29473,43.142839038,0.63336,0.18473,0.6597500000000001,35.68,23.11,42.5104046088,136.67,36.28336,23.20473,43.069034204,0.63336,0.18473,0.6597500000000001,35.65,23.02,42.4363393803,136.64,37.01336,5.60473,37.4353017466,0.63336,0.18473,0.6597500000000001,36.38,5.42,36.7815279726,136.7,37.66336,24.65473,45.0153795703,0.63336,0.18473,0.6597500000000001,37.03,24.47,44.3847023196,136.55
2020-06-02 06:00:00,37.3176,22.89805,43.7826902276,0.7476,0.21805000000000002,0.77875,36.57,22.68,43.0319334913,136.3,37.2876,22.81805,43.7153121865,0.7476,0.21805000000000002,0.77875,36.54,22.6,42.9643061157,136.26,38.0176,5.31805,38.3877528069,0.7476,0.21805000000000002,0.77875,37.27,5.1,37.6173218079,136.31,38.6776,24.24805,45.650023774,0.7476,0.21805000000000002,0.77875,37.93,24.03,44.9012895138,136.15
2020-06-02 06:30:00,40.61944,21.69817,46.0515959252,0.91944,0.26817,0.9577500000000001,39.7,21.43,45.1146860789,135.44,40.56944,21.60817,45.9651223501,0.91944,0.26817,0.9577500000000001,39.65,21.34,45.0279701963,135.41,41.31944,4.33817,41.5465502884,0.91944,0.26817,0.9577500000000001,40.4,4.07,40.6044935937,135.46,42.00944,23.01817,47.9022880379,0.91944,0.26817,0.9577500000000001,41.09,22.75,46.9675483712,135.27
2020-06-02 07:00:00,44.2476,19.7868,48.4702750147,1.0176,0.2968,1.06,43.23,19.49,47.4203859115,134.61,44.1876,19.7068,48.3828684557,1.0176,0.2968,1.06,43.17,19.41,47.332832157,134.58,44.9776,2.6168,45.0536584974,1.0176,0.2968,1.06,43.96,2.32,44.0211767221,134.66,45.6676,21.0468,50.2841672895,1.0176,0.2968,1.06,44.65,20.75,49.2360132423,134.48
2020-06-02 07:30:00,47.7872,18.4346,51.2196345262,1.3872,0.4046,1.445,46.4,18.03,49.7799246685,134.33,47.6672,18.2046,51.0251841447,1.3872,0.4046,1.445,46.28,17.8,49.5850622668,134.3,48.5372,1.8546,48.5726190873,1.3872,0.4046,1.445,47.15,1.45,47.1722905952,134.34,49.1972,19.3646,52.8710905978,1.3872,0.4046,1.445,47.81,18.96,51.4322632207,134.15
2020-06-02 08:00:00,50.38888,17.58384,53.36881727,1.8988800000000001,0.55384,1.978,48.49,17.03,51.3935890944,135.01,50.26888,17.49384,53.2258840641,1.8988800000000001,0.55384,1.978,48.37,16.94,51.2505658505,134.97,51.16888,1.47384,51.1901014338,1.8988800000000001,0.55384,1.978,49.27,0.92,49.2785886567,135.04,51.81888,18.81384,55.1285488654,1.8988800000000001,0.55384,1.978,49.92,18.26,53.1548116354,134.85
2020-06-02 08:30:00,52.90576,16.48043,55.4132115489,2.19576,0.64043,2.2872500000000002,50.71,15.84,53.1263559827,134.62,52.75576,16.40043,55.2462154121,2.19576,0.64043,2.2872500000000002,50.56,15.76,52.9593353433,134.61,53.72576,0.9504300000000001,53.7341660842,2.19576,0.64043,2.2872500000000002,51.53,0.31,51.5309324581,134.65,54.31576,17.67043,57.1178245451,2.19576,0.64043,2.2872500000000002,52.12,17.03,54.831699773,134.48
2020-06-02 09:00:00,54.11384,15.92737,56.4091197827,2.73384,0.79737,2.84775,51.38,15.13,53.5613788097,134.07,53.933840000000004,15.84737,56.213861574,2.73384,0.79737,2.84775,51.2,15.05,53.3661175279,134.05,54.95384,1.54737,54.9756208211,2.73384,0.79737,2.84775,52.22,0.75,52.2253855898,134.12,55.50384,17.09737,58.0775026638,2.73384,0.79737,2.84775,52.77,16.3,55.2300905304,133.94
2020-06-02 09:30:00,55.14608,15.64344,57.3219622344,3.16608,0.92344,3.298,51.98,14.72,54.024057604,133.89,54.97608,15.55344,57.1338679594,3.16608,0.92344,3.298,51.81,14.63,53.835982391,133.87,56.00608,2.03344,56.0429823903,3.16608,0.92344,3.298,52.84,1.11,52.8516574953,133.94,56.54608,16.79344,58.9871069845,3.16608,0.92344,3.298,53.38,15.87,55.6891488533,133.78
2020-06-02 10:00:00,55.66592,14.98131,57.6466330219,3.53592,1.03131,3.68325,52.13,13.95,53.9642418644,133.54,55.48592,14.90131,57.4520352813,3.53592,1.03131,3.68325,51.95,13.87,53.7696884871,133.5,56.53592,2.83131,56.6067713844,3.53592,1.03131,3.68325,53.0,1.8,53.0305572288,133.58,57.04592,16.10131,59.2746925117,3.53592,1.03131,3.68325,53.51,15.07,55.5915910907,133.39
2020-06-02 10:30:00,55.02888,15.07509,57.0564279688,3.78888,1.10509,3.94675,51.24,13.97,53.1102485402,134.05,54.82888,14.98509,56.8397660477,3.78888,1.10509,3.94675,51.04,13.88,52.893629106,134.03,55.90888,3.01509,55.99012083,3.78888,1.10509,3.94675,52.12,1.9100000000000001,52.1549853801,134.08,56.37888,16.21509,58.664361019,3.78888,1.10509,3.94675,52.59,15.11,54.7176406655,133.92
2020-06-02 11:00:00,55.56008,14.81044,57.5001880223,3.4300800000000002,1.00044,3.573,52.13,13.81,53.9282208125,134.72,55.38008,14.74044,57.3082352913,3.4300800000000002,1.00044,3.573,51.95,13.74,53.7363015102,134.69,56.46008,3.17044,56.5490258395,3.4300800000000002,1.00044,3.573,53.03,2.17,53.0743798833,134.75,56.94008,15.98044,59.140064026,3.4300800000000002,1.00044,3.573,53.51,14.98,55.5672610446,134.54
2020-06-02 11:30:00,55.95176,14.98468,57.923571038,3.10176,0.90468,3.231,52.85,14.08,54.6934081951,134.72,55.75176,14.90468,57.7096892125,3.10176,0.90468,3.231,52.65,14.0,54.4795603874,134.69,56.85176,2.79468,56.9204080396,3.10176,0.90468,3.231,53.75,1.8900000000000001,53.7832185723,134.75,57.34176,16.16468,59.5766256127,3.10176,0.90468,3.231,54.24,15.26,56.3457647033,134.54
2020-06-02 12:00:00,56.159440000000004,14.86317,58.0929989204,3.19944,0.93317,3.33275,52.96,13.93,54.7613595522,134.72,55.96944,14.78317,57.8888618748,3.19944,0.93317,3.33275,52.77,13.85,54.5572671603,134.69,57.05944,2.97317,57.1368482939,3.19944,0.93317,3.33275,53.86,2.04,53.8986196484,134.75,57.55944,16.03317,59.7507462159,3.19944,0.93317,3.33275,54.36,15.1,56.4182559107,134.54
2020-06-02 12:30:00,56.89216,14.82938,58.7930980698,3.15216,0.9193800000000001,3.2835,53.74,13.91,55.5110412441,135.02,56.71216,14.74938,58.5987482993,3.15216,0.9193800000000001,3.2835,53.56,13.83,55.3167470121,135.0,57.77216,3.06938,57.8536391651,3.15216,0.9193800000000001,3.2835,54.62,2.15,54.6622987076,135.04,58.34216,16.00938,60.4988254551,3.15216,0.9193800000000001,3.2835,55.19,15.09,57.2157688055,134.84
2020-06-02 13:00:00,55.69536,15.17448,57.7255400044,3.61536,1.05448,3.766,52.08,14.12,53.9601779093,135.27,55.51536,15.10448,57.5334729701,3.61536,1.05448,3.766,51.9,14.05,53.7681364751,135.23,56.56536,3.03448,56.6466947032,3.61536,1.05448,3.766,52.95,1.98,52.9870068979,135.3,57.12536,16.36448,59.42308441,3.61536,1.05448,3.766,53.51,15.31,55.6571307202,135.11
2020-06-02 13:30:00,54.55736,15.92673,56.8345516272,4.13736,1.20673,4.30975,50.42,14.72,52.5248017607,135.82,54.37736,15.84673,56.6393514463,4.13736,1.20673,4.30975,50.24,14.64,52.3296015655,135.77,55.41736,2.72673,55.4844018249,4.13736,1.20673,4.30975,51.28,1.52,51.3025223551,135.85,55.93736,17.12673,58.5005395211,4.13736,1.20673,4.30975,51.8,15.92,54.191202238,135.64
2020-06-02 14:00:00,53.45488,16.27434,55.8773508521,4.09488,1.19434,4.2655,49.36,15.08,51.6121691077,135.97,53.28488,16.19434,55.6914273892,4.09488,1.19434,4.2655,49.19,15.0,51.4262199661,135.92,54.34488,2.37434,54.3967229955,4.09488,1.19434,4.2655,50.25,1.18,50.2638528169,136.01,54.81488,17.49434,57.5388825183,4.09488,1.19434,4.2655,50.72,16.3,53.2748383386,135.81
2020-06-02 14:30:00,52.11576,16.69293,54.7239102437,4.05576,1.18293,4.22475,48.06,15.51,50.5007296977,135.97,51.93576,16.63293,54.5341867746,4.05576,1.18293,4.22475,47.88,15.45,50.3110017789,135.92,52.99576,1.92293,53.0306348987,4.05576,1.18293,4.22475,48.94,0.74,48.9455942859,136.01,53.45576,17.92293,56.3804017098,4.05576,1.18293,4.22475,49.4,16.74,52.1592522953,135.81
2020-06-02 15:00:00,51.54256,16.75158,54.1964106178,3.9825600000000003,1.16158,4.1485,47.56,15.59,50.049992008,135.97,51.39256,16.67158,54.0290366659,3.9825600000000003,1.16158,4.1485,47.41,15.51,49.882544041,135.92,52.44256,1.8515800000000002,52.4752365202,3.9825600000000003,1.16158,4.1485,48.46,0.6900000000000001,48.4649120499,136.01,52.88256,17.97158,55.8528677854,3.9825600000000003,1.16158,4.1485,48.9,16.81,51.7086656181,135.81
2020-06-02 15:30:00,51.1776,17.13805,53.9709134587,3.8676,1.12805,4.02875,47.31,16.01,49.9455323327,136.09,51.0076,17.05805,53.7843130249,3.8676,1.12805,4.02875,47.14,15.93,49.758863532,136.07,52.0576,1.40805,52.076638933,3.8676,1.12805,4.02875,48.19,0.28,48.1908134399,136.11,52.5076,18.38805,55.6342380245,3.8676,1.12805,4.02875,48.64,17.26,51.6115994714,135.96
2020-06-02 16:00:00,51.69464,17.10052,54.4496426894,3.70464,1.08052,3.859,47.99,16.02,50.5932851276,136.37,51.54464,17.02052,54.2821150454,3.70464,1.08052,3.859,47.84,15.94,50.4256799657,136.32,52.57464,1.43052,52.5940981347,3.70464,1.08052,3.859,48.87,0.35000000000000003,48.8712533091,136.4,53.06464,18.34052,56.1447298702,3.70464,1.08052,3.859,49.36,17.26,52.2906989818,136.21
2020-06-02 16:30:00,52.55016,17.42463,55.3636798512,3.41016,0.9946300000000001,3.55225,49.14,16.43,51.8139411742,136.37,52.42016,17.35463,55.2182610815,3.41016,0.9946300000000001,3.55225,49.01,16.36,51.6684594313,136.32,53.40016,1.03463,53.4101820561,3.41016,0.9946300000000001,3.55225,49.99,0.04,49.9900160032,136.4,53.99016,18.68463,57.1318893007,3.41016,0.9946300000000001,3.55225,50.58,17.69,53.5842560833,136.21
2020-06-02 17:00:00,54.29768,17.22349,56.9639066529,3.09768,0.9034900000000001,3.22675,51.2,16.32,53.7380907737,135.1,54.16768,17.14349,56.8158147523,3.09768,0.9034900000000001,3.22675,51.07,16.24,53.5899477514,135.07,55.09768,1.09349,55.1085298458,3.09768,0.9034900000000001,3.22675,52.0,0.19,52.0003471142,135.13,55.79768,18.45349,58.7699956318,3.09768,0.9034900000000001,3.22675,52.7,17.55,55.5454093513,134.95
2020-06-02 17:30:00,55.98928,17.14604,58.5558379891,2.72928,0.7960400000000001,2.843,53.26,16.35,55.7131052805,135.1,55.86928,17.05604,58.4147665253,2.72928,0.7960400000000001,2.843,53.14,16.26,55.572000144,135.07,56.78928,1.00604,56.7981904589,2.72928,0.7960400000000001,2.843,54.06,0.21,54.0604078786,135.13,57.52928,18.35604,60.3867722419,2.72928,0.7960400000000001,2.843,54.8,17.56,57.5447095744,134.95
2020-06-02 18:00:00,57.32568,16.84499,59.7493705035,2.24568,0.6549900000000001,2.33925,55.08,16.19,57.4101254136,134.94,57.19568,16.77499,59.6049167449,2.24568,0.6549900000000001,2.33925,54.95,16.12,57.2656694713,134.91,58.09568,0.6949900000000001,58.0998368824,2.24568,0.6549900000000001,2.33925,55.85,0.04,55.8500143241,134.97,58.92568,18.07499,61.6355500256,2.24568,0.6549900000000001,2.33925,56.68,17.42,59.2965327823,134.78
2020-06-02 18:30:00,57.424,17.17575,59.9376523069,1.734,0.50575,1.80625,55.69,16.67,58.1314458791,134.84,57.324,17.08575,59.8160833644,1.734,0.50575,1.80625,55.59,16.58,58.0098655403,134.8,58.154,1.07575,58.1639489208,1.734,0.50575,1.80625,56.42,0.5700000000000001,56.4228792247,134.89,59.104,18.41575,61.906563982,1.734,0.50575,1.80625,57.37,17.91,60.1006239568,134.78
2020-06-02 19:00:00,56.74312,17.42091,59.3571375031,1.44312,0.42091000000000006,1.50325,55.3,17.0,57.8540404812,134.95,56.65312,17.34091,59.2476426988,1.44312,0.42091000000000006,1.50325,55.21,16.92,57.7445278793,134.92,57.45312,1.33091,57.4685332957,1.44312,0.42091000000000006,1.50325,56.01,0.91,56.0173919421,134.98,58.43312,18.67091,61.3435603235,1.44312,0.42091000000000006,1.50325,56.99,18.25,59.8408104892,134.78
2020-06-02 19:30:00,55.62952,17.74486,58.3911256258,1.07952,0.31486000000000003,1.1245,54.55,17.43,57.2669835071,134.85,55.54952,17.66486,58.2906206096,1.07952,0.31486000000000003,1.1245,54.47,17.35,57.1664534496,134.8,56.31952,1.66486,56.3441220701,1.07952,0.31486000000000003,1.1245,55.24,1.35,55.256493736,134.98,57.33952,19.00486,60.4069967591,1.07952,0.31486000000000003,1.1245,56.26,18.69,59.2832497422,134.78
2020-06-02 20:00:00,54.13224,18.16732,57.0994826894,0.88224,0.25732000000000005,0.919,53.25,17.91,56.1812299616,135.1,54.06224,18.09732,57.0108654995,0.88224,0.25732000000000005,0.919,53.18,17.84,56.0925841801,135.08,54.80224,2.05732,54.8408431244,0.88224,0.25732000000000005,0.919,53.92,1.8,53.9500361446,135.14,55.81224,19.43732,59.1000468917,0.88224,0.25732000000000005,0.919,54.93,19.18,58.182276511,134.94
2020-06-02 20:30:00,53.20144,18.51917,56.3325205859,0.7514400000000001,0.21917000000000003,0.7827500000000001,52.45,18.3,55.5508100751,135.21,53.13144,18.42917,56.2368582281,0.7514400000000001,0.21917000000000003,0.7827500000000001,52.38,18.21,55.4551034622,135.19,53.88144,2.34917,53.932626268,0.7514400000000001,0.21917000000000003,0.7827500000000001,53.13,2.13,53.1726790749,135.24,54.86144,19.79917,58.3248208875,0.7514400000000001,0.21917000000000003,0.7827500000000001,54.11,19.58,57.5436225832,135.07
2020-06-02 21:00:00,52.37072,18.89521,55.675140541,0.60072,0.17521,0.62575,51.77,18.72,55.0506248829,135.21,52.30072,18.82521,55.585554275,0.60072,0.17521,0.62575,51.7,18.65,54.9610089063,135.19,53.04072,2.73521,53.1111979893,0.60072,0.17521,0.62575,52.44,2.56,52.5024494667,135.24,54.01072,20.18521,57.6593494384,0.60072,0.17521,0.62575,53.41,20.01,57.0353241421,135.07
2020-06-02 21:30:00,52.08568,19.14499,55.49278064,0.5656800000000001,0.16499000000000003,0.58925,51.52,18.98,54.9049250978,135.12,52.02568,19.06499,55.4088911923,0.5656800000000001,0.16499000000000003,0.58925,51.46,18.9,54.8209959778,135.09,52.74568,3.00499,52.8312097492,0.5656800000000001,0.16499000000000003,0.58925,52.18,2.84,52.257229165,135.14,53.74568,20.44499,57.5030063106,0.5656800000000001,0.16499000000000003,0.58925,53.18,20.28,56.9156463549,134.97
2020-06-02 22:00:00,52.3656,19.02205,55.7135032964,0.5556,0.16205,0.5787500000000001,51.81,18.86,55.1359746445,135.25,52.2956,18.93205,55.6170144521,0.5556,0.16205,0.5787500000000001,51.74,18.77,55.0394449463,135.21,53.0456,2.84205,53.121680391,0.5556,0.16205,0.5787500000000001,52.49,2.68,52.5583723112,135.28,54.0156,20.31205,57.7084432173,0.5556,0.16205,0.5787500000000001,53.46,20.15,57.131375793,135.08
2020-06-02 22:30:00,51.34176,19.72093,54.9990127181,0.55176,0.16093000000000002,0.5747500000000001,50.79,19.56,54.4262592872,136.41,51.27176,19.65093,54.9085824199,0.55176,0.16093000000000002,0.5747500000000001,50.72,19.49,54.3357939116,136.35,52.05176,3.28093,52.1550593976,0.55176,0.16093000000000002,0.5747500000000001,51.5,3.12,51.5944221791,136.43,52.97176,21.04093,56.9976147989,0.55176,0.16093000000000002,0.5747500000000001,52.42,20.88,56.425444615,136.23
2020-06-02 23:00:00,48.92464,20.57302,53.0741891229,0.52464,0.15302000000000002,0.5465,48.4,20.42,52.5312897234,137.11,48.85464,20.48302,52.9748049345,0.52464,0.15302000000000002,0.5465,48.33,20.33,52.4318395634,137.07,49.60464,3.96302,49.762695235,0.52464,0.15302000000000002,0.5465,49.08,3.81,49.2276599078,137.13,50.52464,21.92302,55.0759298882,0.52464,0.15302000000000002,0.5465,50.0,21.77,54.5337776062,136.91
2020-06-02 23:30:00,45.86224,21.38232,50.6018642581,0.52224,0.15232,0.544,45.34,21.23,50.0642437274,137.38,45.81224,21.30232,50.5227688394,0.52224,0.15232,0.544,45.29,21.15,49.9850637691,137.34,46.54224,4.71232,46.7801887983,0.52224,0.15232,0.544,46.02,4.5600000000000005,46.2453673356,137.39,47.40224,22.75232,52.5798480637,0.52224,0.15232,0.544,46.88,22.6,52.0431974421,137.22
2020-06-03 00:00:00,43.41648,21.65064,48.5153681631,0.51648,0.15064000000000002,0.538,42.9,21.5,47.9860396365,137.38,43.37648,21.57064,48.4439008256,0.51648,0.15064000000000002,0.538,42.86,21.42,47.9144654567,137.34,44.07648,4.98064,44.3569934058,0.51648,0.15064000000000002,0.538,43.56,4.83,43.8269608803,137.39,44.91648,23.030640000000002,50.4767328024,0.51648,0.15064000000000002,0.538,44.4,22.88,49.9485174955,137.13
2020-06-03 00:30:00,41.4936,21.9798,46.9556221234,0.5136000000000001,0.14980000000000002,0.535,40.98,21.83,46.4317703733,137.66,41.4836,21.9098,46.9140533849,0.5136000000000001,0.14980000000000002,0.535,40.97,21.76,46.3900689803,137.61,42.1636,5.2198,42.4854737175,0.5136000000000001,0.14980000000000002,0.535,41.65,5.07,41.9574474915,137.7,42.9936,23.3798,48.9393981267,0.5136000000000001,0.14980000000000002,0.535,42.48,23.23,48.4167667239,137.52
2020-06-03 01:00:00,40.23784,22.37812,46.041981089,0.5078400000000001,0.14812,0.529,39.73,22.23,45.5263198601,137.48,40.22784,22.29812,45.9944047314,0.5078400000000001,0.14812,0.529,39.72,22.15,45.478576275,137.46,40.86784,5.67812,41.2604095108,0.5078400000000001,0.14812,0.529,40.36,5.53,40.7370899795,137.49,41.72784,23.77812,48.027196689,0.5078400000000001,0.14812,0.529,41.22,23.63,47.5127909094,137.32
2020-06-03 01:30:00,39.4412,22.4591,45.3874369209,0.5112,0.1491,0.5325,38.93,22.31,44.8695999536,137.0,39.4612,22.3991,45.3751692697,0.5112,0.1491,0.5325,38.95,22.25,44.8571621929,136.95,40.0512,5.8791,40.4803957274,0.5112,0.1491,0.5325,39.54,5.73,39.9530286712,137.03,40.9512,23.8691,47.399733293,0.5112,0.1491,0.5325,40.44,23.72,46.883173954,136.81
2020-06-03 02:00:00,39.24424,22.51707,45.2452076419,0.50424,0.14707,0.52525,38.74,22.37,44.7348242424,137.34,39.25424,22.44707,45.2190923125,0.50424,0.14707,0.52525,38.75,22.3,44.7085282692,137.32,39.84424,5.82707,40.2680792435,0.50424,0.14707,0.52525,39.34,5.68,39.7479307638,137.36,40.74424,23.93707,47.2554379237,0.50424,0.14707,0.52525,40.24,23.79,46.7463549381,137.19
2020-06-03 02:30:00,38.58096,22.69903,44.763114698,0.5109600000000001,0.14903000000000002,0.53225,38.07,22.55,44.2473434231,137.34,38.60096,22.61903,44.739855063,0.5109600000000001,0.14903000000000002,0.53225,38.09,22.47,44.2238510309,137.32,39.19096,5.99903,39.6474426245,0.5109600000000001,0.14903000000000002,0.53225,38.68,5.85,39.1198785785,137.36,40.10096,24.11903,46.7954549189,0.5109600000000001,0.14903000000000002,0.53225,39.59,23.97,46.2809788142,137.19
2020-06-03 03:00:00,37.58856,22.98833,44.0609028398,0.50856,0.14833000000000002,0.52975,37.08,22.84,43.5498794487,137.72,37.59856,22.92833,44.0381656142,0.50856,0.14833000000000002,0.52975,37.09,22.78,43.5269629081,137.7,38.19856,6.21833,38.7013903376,0.50856,0.14833000000000002,0.52975,37.69,6.07,38.1756597847,137.76,39.04856,24.42833,46.0601057821,0.50856,0.14833000000000002,0.52975,38.54,24.28,45.5505214021,137.56
2020-06-03 03:30:00,37.04432,23.10001,43.6565242119,0.51432,0.15001,0.5357500000000001,36.53,22.95,43.1409712454,137.46,37.08432,23.03001,43.6535010104,0.51432,0.15001,0.5357500000000001,36.57,22.88,43.1376784262,137.42,37.64432,6.37001,38.1794690333,0.51432,0.15001,0.5357500000000001,37.13,6.22,37.647381050999996,137.47,38.54432,24.54001,45.6932893876,0.51432,0.15001,0.5357500000000001,38.03,24.39,45.1791212841,137.3
2020-06-03 04:00:00,36.53048,23.13889,43.2421576643,0.51048,0.14889000000000002,0.5317500000000001,36.02,22.99,42.7314930701,137.46,36.56048,23.07889,43.235446817,0.51048,0.14889000000000002,0.5317500000000001,36.05,22.93,42.72455266,137.5,37.13048,6.37889,37.6744314179,0.51048,0.14889000000000002,0.5317500000000001,36.62,6.23,37.1461613091,137.47,38.01048,24.57889,45.2649801001,0.51048,0.14889000000000002,0.5317500000000001,37.5,24.43,44.7557247735,137.3
2020-06-03 04:30:00,37.01,22.76875,43.4529179292,0.51,0.14875000000000002,0.53125,36.5,22.62,42.9408243982,137.24,37.05,22.69875,43.45038264,0.51,0.14875000000000002,0.53125,36.54,22.55,42.9380262704,137.19,37.59,6.07875,38.0783311289,0.51,0.14875000000000002,0.53125,37.08,5.93,37.5511824048,137.24,38.49,24.18875,45.4596054378,0.51,0.14875000000000002,0.53125,37.98,24.04,44.9488820773,137.05
2020-06-03 05:00:00,36.18048,23.09889,42.9253520925,0.51048,0.14889000000000002,0.5317500000000001,35.67,22.95,42.4152260397,137.4,36.21048,23.02889,42.9130357405,0.51048,0.14889000000000002,0.5317500000000001,35.7,22.88,42.4026461438,137.37,36.77048,6.37889,37.3196789518,0.51048,0.14889000000000002,0.5317500000000001,36.26,6.23,36.7913101153,137.42,37.66048,24.52889,44.9441675689,0.51048,0.14889000000000002,0.5317500000000001,37.15,24.38,44.4354239318,137.24
2020-06-03 05:30:00,36.9148,22.45015,43.2054590771,0.5148,0.15015,0.53625,36.4,22.3,42.687820277,136.44,36.9748,22.38015,43.2204459609,0.5148,0.15015,0.53625,36.46,22.23,42.7025116357,136.41,37.4748,5.94015,37.9426675006,0.5148,0.15015,0.53625,36.96,5.79,37.4107698397,136.48,38.4448,23.86015,45.2472032844,0.5148,0.15015,0.53625,37.93,23.71,44.7308506514,136.29
2020-06-03 06:00:00,38.11696,22.11328,44.0669920916,0.45696000000000003,0.13328,0.47600000000000003,37.66,21.98,43.6049997133,135.98,38.18696,22.04328,44.0925175875,0.45696000000000003,0.13328,0.47600000000000003,37.73,21.91,43.6302761852,135.95,38.67696,5.74328,39.101054973,0.45696000000000003,0.13328,0.47600000000000003,38.22,5.61,38.6295288607,136.01,39.69696,23.51328,46.1380858901,0.45696000000000003,0.13328,0.47600000000000003,39.24,23.38,45.6771496484,135.83
2020-06-03 06:30:00,41.3164,20.56395,46.1510666027,0.3564,0.10395000000000001,0.37125,40.96,20.46,45.7857314018,134.92,41.3664,20.50395,46.1691565286,0.3564,0.10395000000000001,0.37125,41.01,20.4,45.8037127316,134.89,41.8664,4.42395,42.0994867256,0.3564,0.10395000000000001,0.37125,41.51,4.32,41.7341886228,134.95,42.9264,21.92395,48.2009896222,0.3564,0.10395000000000001,0.37125,42.57,21.82,47.8363596023,134.77
2020-06-03 07:00:00,44.9504,19.2497,48.8987669604,0.41040000000000004,0.1197,0.42750000000000005,44.54,19.13,48.4744107752,135.5,44.9904,19.1897,48.9119686605,0.41040000000000004,0.1197,0.42750000000000005,44.58,19.07,48.4875375741,135.47,45.5204,3.0197,45.6204494087,0.41040000000000004,0.1197,0.42750000000000005,45.11,2.9,45.2031204675,135.52,46.6304,20.6197,50.9859415158,0.41040000000000004,0.1197,0.42750000000000005,46.22,20.5,50.5622230524,135.31
2020-06-03 07:30:00,48.85888,17.92134,52.0419502157,0.51888,0.15134,0.5405,48.34,17.77,51.5027038125,135.5,48.88888,17.85134,52.0460654368,0.51888,0.15134,0.5405,48.37,17.7,51.506765575,135.47,49.43888,1.68134,49.4674616273,0.51888,0.15134,0.5405,48.92,1.53,48.9439199493,135.52,50.59888,19.24134,54.1338694557,0.51888,0.15134,0.5405,50.08,19.09,53.5950977236,135.31
2020-06-03 08:00:00,51.71112,16.85866,54.389836814,0.6811200000000001,0.19866,0.7095,51.03,16.66,53.6806901968,135.69,51.72112,16.78866,54.3776917371,0.6811200000000001,0.19866,0.7095,51.04,16.59,53.6685168418,135.65,52.28112,0.6086600000000001,52.2846629084,0.6811200000000001,0.19866,0.7095,51.6,0.41000000000000003,51.6016288503,135.7,53.49112,18.15866,56.4892631555,0.6811200000000001,0.19866,0.7095,52.81,17.96,55.7804419129,135.55
2020-06-03 08:30:00,54.52296,15.712530000000001,56.7418431685,0.7629600000000001,0.22253,0.7947500000000001,53.76,15.49,55.9470973331,134.77,54.50296,15.65253,56.7060344599,0.7629600000000001,0.22253,0.7947500000000001,53.74,15.43,55.9112913462,134.73,55.10296,0.7925300000000001,55.1086590706,0.7629600000000001,0.22253,0.7947500000000001,54.34,0.5700000000000001,54.3429894283,134.79,56.34296,16.98253,58.8467116053,0.7629600000000001,0.22253,0.7947500000000001,55.58,16.76,58.0519939365,134.59
2020-06-03 09:00:00,56.13504,15.26522,58.1736165065,1.11504,0.32522,1.1615,55.02,14.94,57.0123144592,134.27,56.12504,15.20522,58.148248729,1.11504,0.32522,1.1615,55.01,14.88,56.9869678084,134.24,56.71504,1.33522,56.7307551038,1.11504,0.32522,1.1615,55.6,1.01,55.6091728045,134.29,57.98504,16.51522,60.2911051105,1.11504,0.32522,1.1615,56.87,16.19,59.1296287829,134.1
2020-06-03 09:30:00,57.33704,14.88622,59.2379582856,1.18704,0.34622,1.2365,56.15,14.54,58.0020180683,134.7,57.31704,14.80622,59.1985407341,1.18704,0.34622,1.2365,56.13,14.46,57.9626474551,134.67,57.91704,1.8662200000000002,57.9470991461,1.18704,0.34622,1.2365,56.73,1.52,56.7503594702,134.73,59.18704,16.11622,61.3419778867,1.18704,0.34622,1.2365,58.0,15.77,60.1056810959,134.54
2020-06-03 10:00:00,58.32616,14.68763,60.1470482681,1.2261600000000001,0.35763,1.27725,57.1,14.33,58.8706964457,135.25,58.28616,14.61763,60.0911936507,1.2261600000000001,0.35763,1.27725,57.06,14.26,58.8148892713,135.21,58.93616,2.16763,58.9760084726,1.2261600000000001,0.35763,1.27725,57.71,1.81,57.7383771854,135.29,60.18616,15.92763,62.2580376575,1.2261600000000001,0.35763,1.27725,58.96,15.57,60.981197922,135.1
2020-06-03 10:30:00,58.65136,14.70123,60.4657605043,1.34136,0.39123,1.39725,57.31,14.31,59.0695539174,135.36,58.61136,14.63123,60.4099694782,1.34136,0.39123,1.39725,57.27,14.24,59.0138161789,135.34,59.26136,2.29123,59.3056365278,1.34136,0.39123,1.39725,57.92,1.9,57.9511552948,135.38,60.50136,15.93123,62.5637167307,1.34136,0.39123,1.39725,59.16,15.54,61.1669616705,135.22
2020-06-03 11:00:00,58.90784,14.64937,60.7020399564,1.43784,0.41937,1.49775,57.47,14.23,59.2055217019,135.26,58.85784,14.57937,60.6366502955,1.43784,0.41937,1.49775,57.42,14.16,59.1401893808,135.22,59.53784,2.34937,59.5841751748,1.43784,0.41937,1.49775,58.1,1.9300000000000002,58.1320470997,135.27,60.75784,15.87937,62.7986426053,1.43784,0.41937,1.49775,59.32,15.46,61.3015007973,135.12
2020-06-03 11:30:00,59.51744,14.49217,61.2564172594,1.44744,0.42217000000000005,1.5077500000000001,58.07,14.07,59.7502284514,135.4,59.45744,14.40217,61.1768720356,1.44744,0.42217000000000005,1.5077500000000001,58.01,13.98,59.6707675499,135.36,60.15744,2.56217,60.2119780647,1.44744,0.42217000000000005,1.5077500000000001,58.71,2.14,58.7489889275,135.42,61.32744,15.69217,63.3032313256,1.44744,0.42217000000000005,1.5077500000000001,59.88,15.27,61.7963372701,135.26
2020-06-03 12:00:00,60.25424,14.22457,61.9105146939,1.28424,0.37457,1.33775,58.97,13.85,60.5746101927,135.4,60.17424,14.14457,61.8143027144,1.28424,0.37457,1.33775,58.89,13.77,60.4784672425,135.36,60.90424,2.71457,60.9647056932,1.28424,0.37457,1.33775,59.62,2.34,59.6659031609,135.42,62.06424,15.43457,63.9546389081,1.28424,0.37457,1.33775,60.78,15.06,62.617984637,135.26
2020-06-03 12:30:00,61.28496,13.98603,62.8606025851,1.01496,0.29603,1.05725,60.27,13.69,61.805250586,135.2,61.19496,13.91603,62.7573025262,1.01496,0.29603,1.05725,60.18,13.62,61.7019999676,135.16,61.95496,2.75603,62.0162298916,1.01496,0.29603,1.05725,60.94,2.46,60.9896319058,135.22,63.11496,15.17603,64.9138664875,1.01496,0.29603,1.05725,62.1,14.88,63.8578452502,135.02
2020-06-03 13:00:00,61.72704,14.07497,63.3113911367,0.73704,0.21497000000000002,0.76775,60.99,13.86,62.5450213846,135.32,61.63704,13.99497,63.2058848942,0.73704,0.21497000000000002,0.76775,60.9,13.78,62.4395579741,135.27,62.39704,2.49497,62.4469012527,0.73704,0.21497000000000002,0.76775,61.66,2.2800000000000002,61.702139347,135.35,63.55704,15.27497,65.3668267706,0.73704,0.21497000000000002,0.76775,62.82,15.06,64.5999690402,135.17
2020-06-03 13:30:00,62.04248,14.21364,63.6497987947,0.73248,0.21364000000000002,0.763,61.31,14.0,62.8881236801,135.46,61.95248,14.12364,63.5420096078,0.73248,0.21364000000000002,0.763,61.22,13.91,62.7803830826,135.44,62.71248,2.42364,62.7592955553,0.73248,0.21364000000000002,0.763,61.98,2.21,62.0193880976,135.52,63.90248,15.413640000000001,65.7351294834,0.73248,0.21364000000000002,0.763,63.17,15.2,64.9729859249,135.32
2020-06-03 14:00:00,61.45336,14.35723,63.1082047642,0.8133600000000001,0.23723000000000002,0.8472500000000001,60.64,14.12,62.2622196842,135.66,61.34336,14.27723,62.9829112741,0.8133600000000001,0.23723000000000002,0.8472500000000001,60.53,14.04,62.1369656485,135.64,62.10336,2.35723,62.1480800714,0.8133600000000001,0.23723000000000002,0.8472500000000001,61.29,2.12,61.3266540747,135.69,63.26336,15.56723,65.1505285348,0.8133600000000001,0.23723000000000002,0.8472500000000001,62.45,15.33,64.3040543045,135.49
2020-06-03 14:30:00,60.014,15.03075,61.8676299979,0.894,0.26075000000000004,0.93125,59.12,14.77,60.9370765626,135.87,59.934,14.95075,61.7706182708,0.894,0.26075000000000004,0.93125,59.04,14.69,60.8400994411,135.84,60.684,1.80075,60.7107120413,0.894,0.26075000000000004,0.93125,59.79,1.54,59.8098294597,135.88,61.814,16.26075,63.9169976341,0.894,0.26075000000000004,0.93125,60.92,16.0,62.9860810021,135.71
