Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-06-03 15:00:00,58.93504,15.71147,60.993353977,0.9650400000000001,0.28147,1.00525,57.97,15.43,59.9883805416,136.32,58.83504,15.64147,60.8787115137,0.9650400000000001,0.28147,1.00525,57.87,15.36,59.8737546843,136.29,59.60504,1.25147,59.6181765116,0.9650400000000001,0.28147,1.00525,58.64,0.97,58.648022132,136.35,60.70504,16.96147,63.0300987304,0.9650400000000001,0.28147,1.00525,59.74,16.68,62.024914349,136.17
2020-06-03 15:30:00,58.1964,16.51395,60.4940618372,0.8364,0.24395000000000003,0.8712500000000001,57.36,16.27,59.6228353905,136.81,58.1064,16.42395,60.3829434076,0.8364,0.24395000000000003,0.8712500000000001,57.27,16.18,59.511724055,136.8,58.8764,0.46395000000000003,58.8782279503,0.8364,0.24395000000000003,0.8712500000000001,58.04,0.22,58.0404169523,136.81,59.9564,17.77395,62.5354555397,0.8364,0.24395000000000003,0.8712500000000001,59.12,17.53,61.6642140954,136.64
2020-06-03 16:00:00,58.76976,16.68118,61.0912960793,0.68976,0.20118000000000003,0.7185,58.08,16.48,60.3728150743,137.04,58.67976,16.60118,60.9828944135,0.68976,0.20118000000000003,0.7185,57.99,16.4,60.2644181918,136.97,59.46976,0.27118000000000003,59.4703782824,0.68976,0.20118000000000003,0.7185,58.78,0.07,58.7800416808,137.05,60.53976,17.96118,63.147973268,0.68976,0.20118000000000003,0.7185,59.85,17.76,62.4294810166,136.83
2020-06-03 16:30:00,60.1356,16.93455,62.4745497868,0.7356,0.21455000000000002,0.7662500000000001,59.4,16.72,61.7083333108,136.63,60.0456,16.84455,62.3635546138,0.7356,0.21455000000000002,0.7662500000000001,59.31,16.63,61.597345722,136.59,60.8156,0.44455000000000006,60.8172247646,0.7356,0.21455000000000002,0.7662500000000001,60.08,0.23,60.0804402447,136.65,61.9356,18.20455,64.5555899056,0.7356,0.21455000000000002,0.7662500000000001,61.2,17.99,63.7893415862,136.46
2020-06-03 17:00:00,62.248,16.464,64.3884834423,0.768,0.224,0.8,61.48,16.24,63.5887411418,135.72,62.148,16.374,64.2688243241,0.768,0.224,0.8,61.38,16.15,63.4691019316,135.69,62.918,0.404,62.9192970399,0.768,0.224,0.8,62.15,0.18,62.1502606591,135.74,64.068,17.714,66.4717565587,0.768,0.224,0.8,63.3,17.49,65.6718364293,135.56
2020-06-03 17:30:00,64.05992,16.29831,66.100743258,0.6799200000000001,0.19831000000000001,0.70825,63.38,16.1,65.3929231645,135.3,63.95992,16.22831,65.9865850902,0.6799200000000001,0.19831000000000001,0.70825,63.28,16.03,65.2787813918,135.25,64.70992,0.24831000000000003,64.7103964156,0.6799200000000001,0.19831000000000001,0.70825,64.03,0.05,64.0300195221,135.36,65.91992,17.56831,68.2208279711,0.6799200000000001,0.19831000000000001,0.70825,65.24,17.37,67.5127728656,135.17
2020-06-03 18:00:00,65.33536,16.16948,67.3064733128,0.61536,0.17948000000000003,0.641,64.72,15.99,66.6660220802,135.19,65.23536,16.06948,67.1854179253,0.61536,0.17948000000000003,0.641,64.62,15.89,66.5449960553,135.14,65.97536,0.27948,65.9759519537,0.61536,0.17948000000000003,0.641,65.36,0.1,65.3600764993,135.23,67.22536,17.40948,69.4430631597,0.61536,0.17948000000000003,0.641,66.61,17.23,68.8023618781,135.03
2020-06-03 18:30:00,64.9372,16.6021,67.0258880452,0.7272000000000001,0.2121,0.7575000000000001,64.21,16.39,66.2688177049,134.98,64.8172,16.522100000000002,66.889828855,0.7272000000000001,0.2121,0.7575000000000001,64.09,16.31,66.1327770474,134.93,65.5472,0.5021,65.5491230471,0.7272000000000001,0.2121,0.7575000000000001,64.82,0.29,64.8206487163,135.03,66.8172,17.8521,69.1609404957,0.7272000000000001,0.2121,0.7575000000000001,66.09,17.64,68.4036380611,134.85
2020-06-03 19:00:00,62.72016,17.35588,65.0772236731,0.74016,0.21588000000000002,0.771,61.98,17.14,64.3062982918,135.49,62.62016,17.26588,64.9568706959,0.74016,0.21588000000000002,0.771,61.88,17.05,64.1859556289,135.45,63.35016,1.17588,63.3610721642,0.74016,0.21588000000000002,0.771,62.61,0.96,62.6173594141,135.51,64.56016,18.62588,67.1932858625,0.74016,0.21588000000000002,0.771,63.82,18.41,66.4222891807,135.31
2020-06-03 19:30:00,60.45808,18.12694,63.1170768576,0.7780800000000001,0.22694000000000003,0.8105,59.68,17.9,62.3065999714,136.02,60.35808,18.04694,62.9983322371,0.7780800000000001,0.22694000000000003,0.8105,59.58,17.82,62.1878509035,135.98,61.10808,1.82694,61.1353837892,0.7780800000000001,0.22694000000000003,0.8105,60.33,1.6,60.3512129124,136.07,62.25808,19.41694,65.2156889425,0.7780800000000001,0.22694000000000003,0.8105,61.48,19.19,64.4053297484,135.84
2020-06-03 20:00:00,57.94696,18.53578,60.8393401793,0.6369600000000001,0.18578000000000003,0.6635,57.31,18.35,60.1760633475,135.27,57.85696,18.44578,60.7262267908,0.6369600000000001,0.18578000000000003,0.6635,57.22,18.26,60.0629336613,135.23,58.60696,2.38578,58.655500225,0.6369600000000001,0.18578000000000003,0.6635,57.97,2.2,58.0117307103,135.3,59.66696,19.80578,62.8682355172,0.6369600000000001,0.18578000000000003,0.6635,59.03,19.62,62.2051870828,135.13
2020-06-03 20:30:00,56.51448,18.97464,59.614791896,0.5644800000000001,0.16464,0.588,55.95,18.81,59.0272699691,135.48,56.41448,18.89464,59.4945457534,0.5644800000000001,0.16464,0.588,55.85,18.73,58.9070063745,135.46,57.13448,2.77464,57.201813188,0.5644800000000001,0.16464,0.588,56.57,2.61,56.6301774675,135.5,58.21448,20.25464,61.6374571442,0.5644800000000001,0.16464,0.588,57.65,20.09,61.0502301388,135.31
2020-06-03 21:00:00,54.83776,19.39268,58.1657627767,0.55776,0.16268000000000002,0.581,54.28,19.23,57.5856865896,135.26,54.76776,19.30268,58.0697941326,0.55776,0.16268000000000002,0.581,54.21,19.14,57.4896834223,135.23,55.46776,3.24268,55.5624637053,0.55776,0.16268000000000002,0.581,54.91,3.08,54.9963135128,135.29,56.50776,20.68268,60.1739162113,0.55776,0.16268000000000002,0.581,55.95,20.52,59.5942354595,135.11
2020-06-03 21:30:00,54.45736,19.45548,57.8283646682,0.5673600000000001,0.16548000000000002,0.591,53.89,19.29,57.2384154218,134.75,54.37736,19.37548,57.7261336467,0.5673600000000001,0.16548000000000002,0.591,53.81,19.21,57.1361549284,134.72,55.04736,3.41548,55.1532170104,0.5673600000000001,0.16548000000000002,0.591,54.48,3.25,54.5768531522,134.8,56.15736,20.74548,59.8667188227,0.5673600000000001,0.16548000000000002,0.591,55.59,20.58,59.2771836376,134.6
2020-06-03 22:00:00,53.36568,19.51499,56.8219203878,0.5656800000000001,0.16499000000000003,0.58925,52.8,19.35,56.2339977238,135.04,53.28568,19.42499,56.7159054372,0.5656800000000001,0.16499000000000003,0.58925,52.72,19.26,56.12794313,135.01,53.96568,3.39499,54.0723642442,0.5656800000000001,0.16499000000000003,0.58925,53.4,3.23,53.4975971423,135.08,55.01568,20.80499,58.8181320237,0.5656800000000001,0.16499000000000003,0.58925,54.45,20.64,58.2306800579,134.87
2020-06-03 22:30:00,51.22456,20.18758,55.0590041088,0.5745600000000001,0.16758,0.5985,50.65,20.02,54.463041597,135.95,51.15456,20.10758,54.9645684259,0.5745600000000001,0.16758,0.5985,50.58,19.94,54.3685570896,135.9,51.83456,3.85758,51.9779042849,0.5745600000000001,0.16758,0.5985,51.26,3.69,51.3926424695,135.97,52.83456,21.49758,57.040658098,0.5745600000000001,0.16758,0.5985,52.26,21.33,56.4453408175,135.78
2020-06-03 23:00:00,48.5232,20.9301,52.8447729132,0.5832,0.1701,0.6075,47.94,20.76,52.241948662,136.95,48.4432,20.8501,52.7396463417,0.5832,0.1701,0.6075,47.86,20.68,52.1367624618,136.92,49.1732,4.3601,49.3661226982,0.5832,0.1701,0.6075,48.59,4.19,48.7703208929,136.97,50.0632,22.2801,54.7971427198,0.5832,0.1701,0.6075,49.48,22.11,54.1952258045,136.8
2020-06-03 23:30:00,45.182,22.0285,50.2659719517,0.612,0.17850000000000002,0.6375000000000001,44.57,21.85,49.6377618351,137.32,45.122,21.9385,50.172628656,0.612,0.17850000000000002,0.6375000000000001,44.51,21.76,49.5443003786,137.28,45.842,5.3785,46.1564429549,0.612,0.17850000000000002,0.6375000000000001,45.23,5.2,45.5279353804,137.33,46.662,23.3985,52.1999238146,0.612,0.17850000000000002,0.6375000000000001,46.05,23.22,51.5729667558,137.14
2020-06-04 00:00:00,42.75952,22.46486,48.301619905,0.59952,0.17486000000000002,0.6245,42.16,22.29,47.6897232116,137.8,42.70952,22.39486,48.2248157389,0.59952,0.17486000000000002,0.6245,42.11,22.22,47.6128186521,137.76,43.42952,5.6848600000000005,43.8000095965,0.59952,0.17486000000000002,0.6245,42.83,5.51,43.1829711808,137.82,44.20952,23.86486,50.2395581335,0.59952,0.17486000000000002,0.6245,43.61,23.69,49.6291063792,137.64
2020-06-04 00:30:00,40.64256,18.42283,44.62306969,0.5925600000000001,0.17283,0.6172500000000001,40.05,18.25,44.0121006088,135.9,40.57256,18.48283,44.5841634413,0.5925600000000001,0.17283,0.6172500000000001,39.98,18.31,43.9733612543,135.87,41.77256,18.63283,45.7397980184,0.5925600000000001,0.17283,0.6172500000000001,41.18,18.46,45.1283059731,135.92,42.00256,19.50283,46.3095608332,0.5925600000000001,0.17283,0.6172500000000001,41.41,19.33,45.6994201276,135.75
2020-06-04 01:00:00,39.69464,18.10052,43.6267494664,0.58464,0.17052,0.609,39.11,17.93,43.0241443843,135.73,39.61464,18.02052,43.5207863371,0.58464,0.17052,0.609,39.03,17.85,42.9181010764,135.67,40.84464,19.34052,45.1922596315,0.58464,0.17052,0.609,40.26,19.17,44.5909912426,135.76,41.03464,19.34052,45.3640539833,0.58464,0.17052,0.609,40.45,19.17,44.7626116307,135.58
2020-06-04 01:30:00,39.22072,18.16646,43.2236641928,0.57072,0.16646000000000002,0.5945,38.65,18.0,42.6359296838,135.73,39.16072,18.07646,43.1314316601,0.57072,0.16646000000000002,0.5945,38.59,17.91,42.5435800092,135.67,40.36072,19.39646,44.779575472,0.57072,0.16646000000000002,0.5945,39.79,19.23,44.1931782066,135.76,40.57072,19.39646,44.9689446379,0.57072,0.16646000000000002,0.5945,40.0,19.23,44.3823489689,135.58
2020-06-04 02:00:00,39.18832,17.96576,43.1102419014,0.56832,0.16576000000000002,0.592,38.62,17.8,42.5246328614,135.41,39.11832,17.89576,43.0174521049,0.56832,0.16576000000000002,0.592,38.55,17.73,42.4317734722,135.38,40.32832,19.19576,44.6637503575,0.56832,0.16576000000000002,0.592,39.76,19.03,44.0794566663,135.44,40.51832,19.20576,44.8396640576,0.56832,0.16576000000000002,0.592,39.95,19.04,44.2552155118,135.31
2020-06-04 02:30:00,38.33528,18.44779,42.5430916667,0.57528,0.16779000000000002,0.5992500000000001,37.76,18.28,41.9520678871,135.88,38.28528,18.36779,42.4633768577,0.57528,0.16779000000000002,0.5992500000000001,37.71,18.2,41.8722354311,135.82,39.43528,19.67779,44.072176347,0.57528,0.16779000000000002,0.5992500000000001,38.86,19.51,43.4826367646,135.89,39.68528,19.69779,44.3049024326,0.57528,0.16779000000000002,0.5992500000000001,39.11,19.53,43.715134679,135.71
2020-06-04 03:00:00,37.8012,18.5466,42.1059033035,0.5712,0.1666,0.595,37.23,18.38,41.5198422444,135.88,37.7312,18.4666,42.007841756,0.5712,0.1666,0.595,37.16,18.3,41.4216803136,135.82,38.9012,19.7766,43.6396295699,0.5712,0.1666,0.595,38.33,19.61,43.055092614,135.89,39.1112,19.7966,43.8359594055,0.5712,0.1666,0.595,38.54,19.63,43.2512254162,135.71
2020-06-04 03:30:00,37.06312,18.74716,41.5346948009,0.5731200000000001,0.16716,0.597,36.49,18.58,40.9479730878,135.88,37.00312,18.66716,41.4450690939,0.5731200000000001,0.16716,0.597,36.43,18.5,40.8582292813,135.82,38.15312,19.99716,43.0760603329,0.5731200000000001,0.16716,0.597,37.58,19.83,42.491002577,135.89,38.37312,20.00716,43.2756604779,0.5731200000000001,0.16716,0.597,37.8,19.84,42.6903455128,135.71
2020-06-04 04:00:00,36.68696,18.84828,41.2454930023,0.57696,0.16828,0.601,36.11,18.68,40.6555592755,135.88,36.63696,18.76828,41.1644892134,0.57696,0.16828,0.601,36.06,18.6,40.5744205134,135.82,37.76696,20.07828,42.7724279811,0.57696,0.16828,0.601,37.19,19.91,42.1841700167,135.89,37.98696,20.09828,42.9761560519,0.57696,0.16828,0.601,37.41,19.93,42.3876515037,135.71
2020-06-04 04:30:00,37.01512,18.52066,41.3900224142,0.5851200000000001,0.17066,0.6095,36.43,18.35,40.7905307639,135.65,36.95512,18.44066,41.300591224,0.5851200000000001,0.17066,0.6095,36.37,18.27,40.7009803322,135.61,38.08512,19.76066,42.9064103492,0.5851200000000001,0.17066,0.6095,37.5,19.59,42.3086055076,135.71,38.32512,19.78066,43.1287529735,0.5851200000000001,0.17066,0.6095,37.74,19.61,42.5306912711,135.56
2020-06-04 05:00:00,36.18888,18.81884,40.789505692,0.5788800000000001,0.16884000000000002,0.603,35.61,18.65,40.1981915016,135.87,36.14888,18.74884,40.7217451321,0.5788800000000001,0.16884000000000002,0.603,35.57,18.58,40.1303040108,135.76,37.25888,20.04884,42.3105202544,0.5788800000000001,0.16884000000000002,0.603,36.68,19.88,41.7209395867,135.9,37.49888,20.07884,42.5361706904,0.5788800000000001,0.16884000000000002,0.603,36.92,19.91,41.946328802400004,135.73
2020-06-04 05:30:00,36.69968,18.51199,41.1042611643,0.5896800000000001,0.17199,0.6142500000000001,36.11,18.34,40.5004654294,135.58,36.65968,18.43199,41.032552846,0.5896800000000001,0.17199,0.6142500000000001,36.07,18.26,40.4286099192,135.54,37.75968,19.75199,42.6137834821,0.5896800000000001,0.17199,0.6142500000000001,37.17,19.58,42.0117281244,135.64,38.02968,19.76199,42.8578208693,0.5896800000000001,0.17199,0.6142500000000001,37.44,19.59,42.2554339701,135.5
2020-06-04 06:00:00,38.0012,18.13285,42.1057175519,0.6612,0.19285000000000002,0.6887500000000001,37.34,17.94,41.426069087,135.32,37.9712,18.05285,42.0442317395,0.6612,0.19285000000000002,0.6887500000000001,37.31,17.86,41.3644255369,135.22,39.0812,19.35285,43.6104688872,0.6612,0.19285000000000002,0.6887500000000001,38.42,19.16,42.9325284604,135.36,39.3612,19.38285,43.8748098522,0.6612,0.19285000000000002,0.6887500000000001,38.7,19.19,43.1965982457,135.18
2020-06-04 06:30:00,41.44232,16.66651,44.668091996,0.7423200000000001,0.21651,0.7732500000000001,40.7,16.45,43.8986617108,134.15,41.40232,16.58651,44.6011705605,0.7423200000000001,0.21651,0.7732500000000001,40.66,16.37,43.8316381168,134.05,42.58232,17.82651,46.1631718512,0.7423200000000001,0.21651,0.7732500000000001,41.84,17.61,45.3949083048,134.19,42.88232,17.85651,46.4515695963,0.7423200000000001,0.21651,0.7732500000000001,42.14,17.64,45.6831391216,134.01
2020-06-04 07:00:00,44.984,15.0945,47.4489640166,0.804,0.23450000000000001,0.8375,44.18,14.86,46.6121443403,133.35,44.934,15.0145,47.3761497618,0.804,0.23450000000000001,0.8375,44.13,14.78,46.539287704,133.26,46.204,16.2145,48.9665153574,0.804,0.23450000000000001,0.8375,45.4,15.98,48.1302441299,133.42,46.474,16.2545,49.2345554083,0.804,0.23450000000000001,0.8375,45.67,16.02,48.3982365381,133.23
2020-06-04 07:30:00,49.32464,17.97927,52.4992786699,0.8546400000000001,0.24927000000000002,0.8902500000000001,48.47,17.73,51.6109852648,135.34,49.25464,18.06927,52.4644458644,0.8546400000000001,0.24927000000000002,0.8902500000000001,48.4,17.82,51.5762774927,135.27,50.05464,2.71927,50.1284491568,0.8546400000000001,0.24927000000000002,0.8902500000000001,49.2,2.47,49.2619619991,135.4,50.83464,19.08927,54.3006524184,0.8546400000000001,0.24927000000000002,0.8902500000000001,49.98,18.84,53.4129759515,135.22
2020-06-04 08:00:00,52.0608,17.35565,54.8775499049,0.9108,0.26565,0.9487500000000001,51.15,17.09,53.9294965673,135.19,51.9708,17.27565,54.766889044,0.9108,0.26565,0.9487500000000001,51.06,17.01,53.8188043345,135.09,52.7808,1.20565,52.7945682865,0.9108,0.26565,0.9487500000000001,51.87,0.9400000000000001,51.8785167483,135.24,53.6208,18.59565,56.7537522245,0.9108,0.26565,0.9487500000000001,52.71,18.33,55.8062093319,135.06
2020-06-04 08:30:00,54.964,16.58325,57.411196439,1.074,0.31325000000000003,1.11875,53.89,16.27,56.2924950593,134.47,54.864,16.50325,57.2923708408,1.074,0.31325000000000003,1.11875,53.79,16.19,56.1736610877,134.38,55.694,0.57325,55.6969501101,1.074,0.31325000000000003,1.11875,54.62,0.26,54.6206188174,134.52,56.554,17.78325,59.2840526327,1.074,0.31325000000000003,1.11875,55.48,17.47,58.1655508011,134.35
2020-06-04 09:00:00,56.8236,15.6198,58.9313131451,1.2336,0.3598,1.2850000000000001,55.59,15.26,57.6464717047,134.01,56.7036,15.5298,58.7917761341,1.2336,0.3598,1.2850000000000001,55.47,15.17,57.5069543621,133.94,57.5336,0.9798,57.5419424159,1.2336,0.3598,1.2850000000000001,56.3,0.62,56.3034137509,134.1,58.4436,16.7998,60.8102595045,1.2336,0.3598,1.2850000000000001,57.21,16.44,59.525269424,133.92
2020-06-04 09:30:00,57.67984,15.22537,59.6554761448,1.38984,0.40537,1.44775,56.29,14.82,58.2082167739,134.01,57.54984,15.15537,59.5119258961,1.38984,0.40537,1.44775,56.16,14.75,58.0646889254,133.94,58.39984,1.48537,58.4187267583,1.38984,0.40537,1.44775,57.01,1.08,57.0202288666,134.1,59.31984,16.40537,61.5465643433,1.38984,0.40537,1.44775,57.93,16.0,60.0989592256,133.92
2020-06-04 10:00:00,58.64944,14.75567,60.4771577495,1.45944,0.42567000000000005,1.5202499999999999,57.19,14.33,58.9579935208,134.01,58.53944,14.66567,60.3485535209,1.45944,0.42567000000000005,1.5202499999999999,57.08,14.24,58.8294484081,133.94,59.38944,1.98567,59.4226259001,1.45944,0.42567000000000005,1.5202499999999999,57.93,1.56,57.9510008542,134.1,60.29944,15.91567,62.3645012476,1.45944,0.42567000000000005,1.5202499999999999,58.84,15.49,60.844767236,133.92
2020-06-04 10:30:00,59.6736,14.90355,61.5065389984,1.1436,0.33355,1.19125,58.53,14.57,60.3162150669,134.1,59.5336,14.823550000000001,61.3513419866,1.1436,0.33355,1.19125,58.39,14.49,60.1610521849,134.03,60.4236,1.65355,60.4462212596,1.1436,0.33355,1.19125,59.28,1.32,59.294694535,134.19,61.3136,16.06355,63.3829250158,1.1436,0.33355,1.19125,60.17,15.73,62.1921361588,134.01
2020-06-04 11:00:00,60.56288,14.45584,62.2642252341,1.08288,0.31584,1.1280000000000001,59.48,14.14,61.1376316192,134.1,60.42288,14.36584,62.1071798297,1.08288,0.31584,1.1280000000000001,59.34,14.05,60.9806370908,133.94,61.32288,2.03584,61.3566643161,1.08288,0.31584,1.1280000000000001,60.24,1.72,60.2645501103,134.19,62.24288,15.60584,64.1694503078,1.08288,0.31584,1.1280000000000001,61.16,15.29,63.0422850157,133.92
2020-06-04 11:30:00,61.33088,14.15234,62.9425576939,1.31088,0.38234,1.3655,60.02,13.77,61.5793252642,134.1,61.17088,14.07234,62.7686809886,1.31088,0.38234,1.3655,59.86,13.69,61.4055021965,133.94,62.08088,2.49234,62.130889421,1.31088,0.38234,1.3655,60.77,2.11,60.8066197054,134.19,62.98088,15.29234,64.8108548644,1.31088,0.38234,1.3655,61.67,14.91,63.4468044901,133.92
2020-06-04 12:00:00,61.7468,13.7399,63.2570325122,1.3368,0.3899,1.3925,60.41,13.35,61.8675245989,133.96,61.6068,13.6599,63.1030163641,1.3368,0.3899,1.3925,60.27,13.27,61.7135787327,133.94,62.5268,2.9099,62.5944744866,1.3368,0.3899,1.3925,61.19,2.52,61.241868848,134.0,63.4368,14.8799,65.1585682643,1.3368,0.3899,1.3925,62.1,14.49,63.7680962551,133.84
2020-06-04 12:30:00,62.3232,13.780100000000001,63.8284608482,1.3032,0.3801,1.3575,61.02,13.4,62.4739977911,133.77,62.1832,13.6901,63.6723582118,1.3032,0.3801,1.3575,60.88,13.31,62.3179789467,133.69,63.1032,2.8101000000000003,63.1657384367,1.3032,0.3801,1.3575,61.8,2.43,61.8477558202,133.83,64.0132,14.9001,65.7244456367,1.3032,0.3801,1.3575,62.71,14.52,64.3690492395,133.64
2020-06-04 13:00:00,62.83168,13.78799,64.3267337882,1.50168,0.43799000000000005,1.56425,61.33,13.35,62.7661644519,133.77,62.68168,13.70799,64.163089058,1.50168,0.43799000000000005,1.56425,61.18,13.27,62.602598188900004,133.61,63.58168,2.89799,63.6476894919,1.50168,0.43799000000000005,1.56425,62.08,2.46,62.1287212165,133.72,64.54168,14.92799,66.2455533803,1.50168,0.43799000000000005,1.56425,63.04,14.49,64.683859656,133.54
2020-06-04 13:30:00,60.74616,14.79388,62.521634977,2.51616,0.7338800000000001,2.621,58.23,14.06,59.9033930592,134.0,60.60616,14.71388,62.3666969993,2.51616,0.7338800000000001,2.621,58.09,13.98,59.7485439153,133.86,61.46616,2.54388,61.5187788452,2.51616,0.7338800000000001,2.621,58.95,1.81,58.9777805618,134.0,62.41616,15.95388,64.4228477809,2.51616,0.7338800000000001,2.621,59.9,15.22,61.8033850206,133.82
2020-06-04 14:00:00,60.25104,15.04947,62.1021285333,1.78104,0.51947,1.85525,58.47,14.53,60.2483344168,134.35,60.11104,14.95947,61.9445144671,1.78104,0.51947,1.85525,58.33,14.44,60.0907854833,134.28,61.00104,1.93947,61.0318640135,1.78104,0.51947,1.85525,59.22,1.42,59.2370222074,134.4,61.91104,16.20947,63.9978420852,1.78104,0.51947,1.85525,60.13,15.69,62.1433262708,134.23
2020-06-04 14:30:00,59.9912,15.0891,61.859720467,1.7112,0.49910000000000004,1.7825000000000002,58.28,14.59,60.0785028109,134.35,59.8612,15.0191,61.7165831058,1.7112,0.49910000000000004,1.7825000000000002,58.15,14.52,59.9354060635,134.28,60.7312,1.8691,60.7599554662,1.7112,0.49910000000000004,1.7825000000000002,59.02,1.37,59.0358984009,134.4,61.6612,16.2691,63.7713666174,1.7112,0.49910000000000004,1.7825000000000002,59.95,15.77,61.9894781394,134.23
2020-06-04 15:00:00,59.702,15.49725,61.6805768582,1.362,0.39725000000000005,1.41875,58.34,15.1,60.2624725679,134.35,59.582,15.41725,61.5443443507,1.362,0.39725000000000005,1.41875,58.22,15.02,60.1262737911,134.28,60.472,1.26725,60.4852767751,1.362,0.39725000000000005,1.41875,59.11,0.87,59.1164021233,134.4,61.382,16.68725,63.6098595861,1.362,0.39725000000000005,1.41875,60.02,16.29,62.1913539007,134.23
2020-06-04 15:30:00,59.3072,15.8646,61.3924222115,0.9072,0.2646,0.9450000000000001,58.4,15.6,60.447663313,134.35,59.2172,15.7846,61.2848298766,0.9072,0.2646,0.9450000000000001,58.31,15.52,60.3400903214,134.28,60.0172,0.6246,60.0204500233,0.9072,0.2646,0.9450000000000001,59.11,0.36,59.111096251,134.4,61.0472,17.0646,63.387389921,0.9072,0.2646,0.9450000000000001,60.14,16.8,62.4424503043,134.23
2020-06-04 16:00:00,59.8824,16.12695,62.0159684764,1.2924,0.37695,1.34625,58.59,15.75,60.6700140102,134.47,59.7824,16.04695,61.8986264311,1.2924,0.37695,1.34625,58.49,15.67,60.5526960589,134.28,60.5924,0.5869500000000001,60.5952427841,1.2924,0.37695,1.34625,59.3,0.21,59.3003718369,134.51,61.6324,17.33695,64.024390392,1.2924,0.37695,1.34625,60.34,16.96,62.678203548,134.23
2020-06-04 16:30:00,60.04,16.35625,62.2280363989,1.29,0.37625000000000003,1.34375,58.75,15.98,60.8845045968,134.71,59.93,16.25625,62.0956565636,1.29,0.37625000000000003,1.34375,58.64,15.88,60.7521522253,134.61,60.73,0.49625,60.7320274984,1.29,0.37625000000000003,1.34375,59.44,0.12,59.4401211304,134.75,61.78,17.55625,64.2260874884,1.29,0.37625000000000003,1.34375,60.49,17.18,62.8823703434,134.57
2020-06-04 17:00:00,60.27448,17.07964,62.6476419492,2.60448,0.7596400000000001,2.713,57.67,16.32,59.9347253268,134.95,60.16448,16.99964,62.5200161052,2.60448,0.7596400000000001,2.713,57.56,16.24,59.8071166334,134.87,60.99448,0.92964,61.0015640865,2.60448,0.7596400000000001,2.713,58.39,0.17,58.3902474734,135.0,61.98448,18.29964,64.6293477068,2.60448,0.7596400000000001,2.713,59.38,17.54,61.9163629423,134.84
2020-06-04 17:30:00,62.14568,16.99249,64.4269373714,2.06568,0.6024900000000001,2.15175,60.08,16.39,62.2755048153,134.41,62.05568,16.91249,64.3190464657,2.06568,0.6024900000000001,2.15175,59.99,16.31,62.1676459262,134.33,62.86568,0.9524900000000001,62.8728952655,2.06568,0.6024900000000001,2.15175,60.8,0.35000000000000003,60.801007393,134.47,63.92568,18.21249,66.4694467817,2.06568,0.6024900000000001,2.15175,61.86,17.61,64.3177401655,134.29
2020-06-04 18:00:00,63.1212,16.73785,65.3026914611,1.2612,0.36785,1.31375,61.86,16.37,63.9893467696,134.31,63.0312,16.65785,65.1952156225,1.2612,0.36785,1.31375,61.77,16.29,63.8818988447,134.23,63.8312,0.77785,63.8359392824,1.2612,0.36785,1.31375,62.57,0.41000000000000003,62.5713432811,134.38,64.9612,17.96785,67.4003051852,1.2612,0.36785,1.31375,63.7,17.6,66.0866854972,134.19
2020-06-04 18:30:00,62.52584,17.19212,64.8463542368,1.27584,0.37212,1.329,61.25,16.82,63.5175164817,134.45,62.42584,17.10212,64.7260998995,1.27584,0.37212,1.329,61.15,16.73,63.3972822761,134.34,63.19584,1.21212,63.20746339,1.27584,0.37212,1.329,61.92,0.84,61.9256974123,134.51,64.35584,18.42212,66.940635248,1.27584,0.37212,1.329,63.08,18.05,65.6116521664,134.31
2020-06-04 19:00:00,61.10176,17.57593,63.5793865216,0.9117600000000001,0.26593,0.9497500000000001,60.19,17.31,62.6296431412,134.34,61.02176,17.49593,63.4804124125,0.9117600000000001,0.26593,0.9497500000000001,60.11,17.23,62.5306724736,134.24,61.76176,1.60593,61.7826351774,0.9117600000000001,0.26593,0.9497500000000001,60.85,1.34,60.8647525256,134.41,62.92176,18.81593,65.6748589893,0.9117600000000001,0.26593,0.9497500000000001,62.01,18.55,64.7251311316,134.2
2020-06-04 19:30:00,59.6044,17.91295,62.2379167153,0.7644000000000001,0.22295,0.79625,58.84,17.69,61.4416934988,134.67,59.5144,17.83295,62.1287205169,0.7644000000000001,0.22295,0.79625,58.75,17.61,61.3324922044,134.55,60.2744,1.86295,60.3031829845,0.7644000000000001,0.22295,0.79625,59.51,1.6400000000000001,59.5325935938,134.72,61.3944,19.17295,64.3185382535,0.7644000000000001,0.22295,0.79625,60.63,18.95,63.5224322582,134.51
2020-06-04 20:00:00,57.83576,18.43168,60.7017459584,0.7257600000000001,0.21168,0.756,57.11,18.22,59.9459798485,134.75,57.74576,18.35168,60.5917235008,0.7257600000000001,0.21168,0.756,57.02,18.14,59.8359423758,134.66,58.49576,2.3616800000000002,58.5434152608,0.7257600000000001,0.21168,0.756,57.77,2.15,57.8099939457,134.72,59.58576,19.69168,62.7552791086,0.7257600000000001,0.21168,0.756,58.86,19.48,61.999758064,134.62
2020-06-04 20:30:00,55.92192,18.98556,59.0568592545,0.60192,0.17556000000000002,0.627,55.32,18.81,58.4304586667,134.13,55.85192,18.90556,58.9648807902,0.60192,0.17556000000000002,0.627,55.25,18.73,58.3384555846,134.0,56.58192,3.06556,56.6649038559,0.60192,0.17556000000000002,0.627,55.98,2.89,56.0545493247,134.19,57.65192,20.27556,61.1133554389,0.60192,0.17556000000000002,0.627,57.05,20.1,60.4872920538,133.97
2020-06-04 21:00:00,54.83968,19.33199,58.1473674371,0.5896800000000001,0.17199,0.6142500000000001,54.25,19.16,57.5340603469,133.44,54.77968,19.25199,58.0642098014,0.5896800000000001,0.17199,0.6142500000000001,54.19,19.08,57.4508703154,133.36,55.48968,3.57199,55.6045294833,0.5896800000000001,0.17199,0.6142500000000001,54.9,3.4,55.0051815741,133.49,56.53968,20.60199,60.1762196093,0.5896800000000001,0.17199,0.6142500000000001,55.95,20.43,59.5633058183,133.32
2020-06-04 21:30:00,55.61144,22.66292,60.0519791664,0.66144,0.19292,0.6890000000000001,54.95,22.47,59.3666859442,135.63,55.56144,22.73292,60.0321519404,0.66144,0.19292,0.6890000000000001,54.9,22.54,59.346959484,135.54,56.31144,7.74292,56.8412797622,0.66144,0.19292,0.6890000000000001,55.65,7.55,56.1598165951,135.67,56.64144,8.97292,57.34776385,0.66144,0.19292,0.6890000000000001,55.98,8.78,56.6643521096,135.5
2020-06-04 22:00:00,54.46648,23.70314,59.4006421636,0.6964800000000001,0.20314000000000002,0.7255,53.77,23.5,58.6810267463,136.19,54.41648,23.63314,59.3268792526,0.6964800000000001,0.20314000000000002,0.7255,53.72,23.43,58.6071949508,136.13,55.14648,8.33314,55.7725333713,0.6964800000000001,0.20314000000000002,0.7255,54.45,8.13,55.0536047866,136.23,55.41648,8.35314,56.0424946219,0.6964800000000001,0.20314000000000002,0.7255,54.72,8.15,55.3236016543,136.09
2020-06-04 22:30:00,52.1988,24.71965,57.7561755794,0.7188,0.20965000000000003,0.74875,51.48,24.51,57.0169316958,136.83,52.1388,24.64965,57.6720010973,0.7188,0.20965000000000003,0.74875,51.42,24.44,56.9326795435,136.75,52.8888,9.22965,53.6880955572,0.7188,0.20965000000000003,0.74875,52.17,9.02,52.9440204367,136.88,53.1488,9.24965,53.9476687778,0.7188,0.20965000000000003,0.74875,52.43,9.04,53.2036323948,136.71
2020-06-04 23:00:00,49.0108,25.3344,55.1714630946,0.7008,0.2044,0.73,48.31,25.13,54.4552384992,137.28,48.9808,25.2644,55.1126906982,0.7008,0.2044,0.73,48.28,25.06,54.3963417888,137.19,49.6908,9.7344,50.6353053511,0.7008,0.2044,0.73,48.99,9.53,49.9083259587,137.33,49.9808,9.7544,50.9237536715,0.7008,0.2044,0.73,49.28,9.55,50.1968216125,137.16
2020-06-04 23:30:00,45.80056,26.24558,52.787515246,0.67056,0.19558,0.6985,45.13,26.05,52.1087267164,137.7,45.79056,26.18558,52.7490282854,0.67056,0.19558,0.6985,45.12,25.99,52.0700921835,137.61,46.46056,10.54558,47.6423434882,0.67056,0.19558,0.6985,45.79,10.35,46.9451445839,137.75,46.81056,10.58558,47.9925309965,0.67056,0.19558,0.6985,46.14,10.39,47.2953665807,137.59
2020-06-05 00:00:00,43.28944,26.76942,50.8977156919,0.64944,0.18942,0.6765,42.64,26.58,50.2460545715,138.09,43.28944,26.70942,50.8661845655,0.64944,0.18942,0.6765,42.64,26.52,50.2143405812,137.99,43.91944,10.98942,45.273442125,0.64944,0.18942,0.6765,43.27,10.8,44.5974539632,138.12,44.30944,11.02942,45.6615218609,0.64944,0.18942,0.6765,43.66,10.84,44.9855665742,137.97
2020-06-05 00:30:00,40.54832,9.89201,41.737490541,0.65832,0.19201000000000001,0.6857500000000001,39.89,9.7,41.0524311095,136.61,41.01832,26.90201,49.0532437017,0.65832,0.19201000000000001,0.6857500000000001,40.36,26.71,48.3978687547,136.51,41.63832,10.76201,43.0066338099,0.65832,0.19201000000000001,0.6857500000000001,40.98,10.57,42.3212157198,136.64,42.53832,28.52201,51.2153660815,0.65832,0.19201000000000001,0.6857500000000001,41.88,28.33,50.5620737312,136.48
2020-06-05 01:00:00,39.41016,9.73963,40.5958261865,0.6501600000000001,0.18963000000000002,0.67725,38.76,9.55,39.9191695805,137.24,39.880160000000004,27.44963,48.4139375466,0.6501600000000001,0.18963000000000002,0.67725,39.23,27.26,47.7713355476,137.14,40.53016,10.86963,41.9623965708,0.6501600000000001,0.18963000000000002,0.67725,39.88,10.68,41.285309736,137.27,41.36016,29.03963,50.5367484684,0.6501600000000001,0.18963000000000002,0.67725,40.71,28.85,49.8961581687,137.1
2020-06-05 01:30:00,38.85024,9.83257,40.075186598,0.66024,0.19257000000000002,0.6877500000000001,38.19,9.64,39.3878877321,137.35,39.30024,27.60257,48.025105254,0.66024,0.19257000000000002,0.6877500000000001,38.64,27.41,47.3746525053,137.24,39.96024,10.99257,41.444630244,0.66024,0.19257000000000002,0.6877500000000001,39.3,10.8,40.7569625954,137.38,40.76024,29.18257,50.1300264977,0.66024,0.19257000000000002,0.6877500000000001,40.1,28.99,49.481613757,137.21
2020-06-05 02:00:00,39.08272,9.89746,40.3164819528,0.6427200000000001,0.18746000000000002,0.6695,38.44,9.71,39.6474173182,137.59,39.53272,27.69746,48.2699206655,0.6427200000000001,0.18746000000000002,0.6695,38.89,27.51,47.6364587265,137.44,40.20272,11.04746,41.692985835100004,0.6427200000000001,0.18746000000000002,0.6695,39.56,10.86,41.0235688355,137.61,40.98272,29.28746,50.3720026587,0.6427200000000001,0.18746000000000002,0.6695,40.34,29.1,49.7405830283,137.41
2020-06-05 02:30:00,38.65816,9.97613,39.9246353066,0.6381600000000001,0.18613000000000002,0.6647500000000001,38.02,9.79,39.2602152312,137.59,38.93816,27.72613,47.8008220532,0.6381600000000001,0.18613000000000002,0.6647500000000001,38.3,27.54,47.1735264741,137.44,39.59816,11.08613,41.1207557538,0.6381600000000001,0.18613000000000002,0.6647500000000001,38.96,10.9,40.4560452837,137.61,40.39816,29.32613,49.9202687509,0.6381600000000001,0.18613000000000002,0.6647500000000001,39.76,29.14,49.295001775,137.41
2020-06-05 03:00:00,37.68936,10.16648,39.0364595321,0.63936,0.18648,0.666,37.05,9.98,38.370599422,137.98,38.09936,28.07648,47.3270531684,0.63936,0.18648,0.666,37.46,27.89,46.7022879525,137.88,38.78936,11.33648,40.4120059883,0.63936,0.18648,0.666,38.15,11.15,39.7460060887,138.01,39.51936,29.67648,49.421384845,0.63936,0.18648,0.666,38.88,29.49,48.7987141224,137.84
2020-06-05 03:30:00,37.09152,10.40711,38.523873046,0.6415200000000001,0.18711000000000003,0.66825,36.45,10.22,37.855658758,137.66,37.52152,28.23711,46.9595447621,0.6415200000000001,0.18711000000000003,0.66825,36.88,28.05,46.3350504478,137.56,38.15152,11.56711,39.8664835678,0.6415200000000001,0.18711000000000003,0.66825,37.51,11.38,39.1982716456,137.67,38.95152,29.84711,49.0720988512,0.6415200000000001,0.18711000000000003,0.66825,38.31,29.66,48.4496821455,137.53
2020-06-05 04:00:00,36.62312,10.54466,38.1109272132,0.63312,0.18466000000000002,0.6595000000000001,35.99,10.36,37.4514312143,137.66,37.04312,28.38466,46.6677797056,0.63312,0.18466000000000002,0.6595000000000001,36.41,28.2,46.053535152,137.48,37.67312,11.71466,39.4524679767,0.63312,0.18466000000000002,0.6595000000000001,37.04,11.53,38.7930728352,137.67,38.45312,29.98466,48.7618936573,0.63312,0.18466000000000002,0.6595000000000001,37.82,29.8,48.1496874341,137.53
2020-06-05 04:30:00,37.01072,10.32396,38.4236586623,0.6307200000000001,0.18396,0.657,36.38,10.14,37.7667049132,137.14,37.46072,28.03396,46.788977935,0.6307200000000001,0.18396,0.657,36.83,27.85,46.1743586853,137.05,38.05072,11.46396,39.7401518794,0.6307200000000001,0.18396,0.657,37.42,11.28,39.083177967,137.18,38.89072,29.62396,48.8883125931,0.6307200000000001,0.18396,0.657,38.26,29.44,48.275679177,137.01
2020-06-05 05:00:00,36.33328,10.32179,37.7709754224,0.6232800000000001,0.18179,0.6492500000000001,35.71,10.14,37.1217416079,137.45,36.75328,28.11179,46.2717659892,0.6232800000000001,0.18179,0.6492500000000001,36.13,27.93,45.6668566906,137.36,37.36328,11.48179,39.0876731715,0.6232800000000001,0.18179,0.6492500000000001,36.74,11.3,38.4384911254,137.5,38.16328,29.71179,48.3655497784,0.6232800000000001,0.18179,0.6492500000000001,37.54,29.53,47.7626684765,137.33
2020-06-05 05:30:00,36.89952,10.05361,38.2446028906,0.6295200000000001,0.18361000000000002,0.65575,36.27,9.87,37.5889584852,137.15,37.32952,27.76361,46.5221571261,0.6295200000000001,0.18361000000000002,0.65575,36.7,27.58,45.9080210856,137.06,37.92952,11.19361,39.5467494525,0.6295200000000001,0.18361000000000002,0.65575,37.3,11.01,38.8910028156,137.19,38.75952,29.36361,48.6263507048,0.6295200000000001,0.18361000000000002,0.65575,38.13,29.18,48.014261423,137.03
2020-06-05 06:00:00,38.0944,9.7642,39.3258555279,0.7344,0.2142,0.765,37.36,9.55,38.5612772091,136.76,38.5444,27.3742,47.275972724,0.7344,0.2142,0.765,37.81,27.16,46.5538580571,136.67,39.1344,10.8942,40.6224673918,0.7344,0.2142,0.765,38.4,10.68,39.8575262654,136.79,40.0044,28.9442,49.3773099004,0.7344,0.2142,0.765,39.27,28.73,48.6574331423,136.63
2020-06-05 06:30:00,41.67136,8.43498,42.5164807087,0.77136,0.22498,0.8035,40.9,8.21,41.7158734776,135.99,42.19136,25.83498,49.4727910093,0.77136,0.22498,0.8035,41.42,25.61,48.6979311676,135.91,42.77136,9.534980000000001,43.8212856937,0.77136,0.22498,0.8035,42.0,9.31,43.0194851201,136.03,43.73136,27.36498,51.58753704,0.77136,0.22498,0.8035,42.96,27.14,50.8147734424,135.88
2020-06-05 07:00:00,45.16464,7.29052,45.749277461,0.82464,0.24052,0.859,44.34,7.05,44.8969720583,136.79,45.76464,24.85052,52.0763921427,0.82464,0.24052,0.859,44.94,24.61,51.2372491455,136.67,46.33464,8.41052,47.09177965,0.82464,0.24052,0.859,45.51,8.17,46.2375280481,136.82,47.37464,26.39052,54.2292915406,0.82464,0.24052,0.859,46.55,26.15,53.3921810755,136.63
2020-06-05 07:30:00,48.63984,6.42162,49.0619123012,0.7598400000000001,0.22162,0.7915000000000001,47.88,6.2,48.2797514492,137.06,49.24984,24.02162,54.7958480859,0.7598400000000001,0.22162,0.7915000000000001,48.49,23.8,54.0159245038,136.96,49.92984,7.54162,50.4961875259,0.7598400000000001,0.22162,0.7915000000000001,49.17,7.32,49.7118828853,137.09,50.92984,25.55162,56.9801183489,0.7598400000000001,0.22162,0.7915000000000001,50.17,25.33,56.2017597589,136.92
2020-06-05 08:00:00,51.37352,5.12186,51.6282094116,0.8635200000000001,0.25186000000000003,0.8995000000000001,50.51,4.87,50.7442311992,137.06,52.01352,22.72186,56.759925869,0.8635200000000001,0.25186000000000003,0.8995000000000001,51.15,22.47,55.8679102885,136.96,52.72352,6.21186,53.0881979902,0.8635200000000001,0.25186000000000003,0.8995000000000001,51.86,5.96,52.2013524729,137.09,53.76352,24.21186,58.9638045537,0.8635200000000001,0.25186000000000003,0.8995000000000001,52.9,23.96,58.0731573104,136.92
2020-06-05 08:30:00,54.06888,4.76259,54.2782281211,2.16888,0.6325900000000001,2.25925,51.9,4.13,52.0640653426,136.7,54.74888,22.26259,59.1021384957,2.16888,0.6325900000000001,2.25925,52.58,21.63,56.8551958927,136.57,55.46888,5.83259,55.7746874,2.16888,0.6325900000000001,2.25925,53.3,5.2,53.5530578025,136.74,56.49888,23.72259,61.2771141419,2.16888,0.6325900000000001,2.25925,54.33,23.09,59.0330161859,136.54
2020-06-05 09:00:00,55.57552,4.14661,55.7299990827,2.28552,0.66661,2.38075,53.29,3.48,53.4035064392,135.65,56.27552,21.36661,60.195233816,2.28552,0.66661,2.38075,53.99,20.7,57.8222284247,135.55,56.98552,5.18661,57.2210661642,2.28552,0.66661,2.38075,54.7,4.52,54.8864318388,135.68,58.06552,22.80661,62.3838606738,2.28552,0.66661,2.38075,55.78,22.14,60.0132318743,135.51
2020-06-05 09:30:00,58.11664,2.85152,58.1865535257,1.13664,0.33152000000000004,1.184,56.98,2.52,57.0356975937,135.21,58.87664,19.99152,62.1781280645,1.13664,0.33152000000000004,1.184,57.74,19.66,60.9952719479,135.12,59.60664,3.88152,59.7328864998,1.13664,0.33152000000000004,1.184,58.47,3.55,58.5776698068,135.26,60.74664,21.40152,64.4063609405,1.13664,0.33152000000000004,1.184,59.61,21.07,63.2241805008,135.09
2020-06-05 10:00:00,59.12,2.81625,59.1870396629,1.29,0.37625000000000003,1.34375,57.83,2.44,57.8814521241,135.4,59.91,19.92625,63.136863551,1.29,0.37625000000000003,1.34375,58.62,19.55,61.7940684856,135.29,60.64,3.82625,60.760594048,1.29,0.37625000000000003,1.34375,59.35,3.45,59.4501892343,135.46,61.81,21.33625,65.3889261577,1.29,0.37625000000000003,1.34375,60.52,20.96,64.0467953921,135.27
2020-06-05 10:30:00,58.89816,2.75738,58.9626695109,1.56816,0.45738000000000006,1.6335000000000002,57.33,2.3,57.376117854,135.3,59.65816,19.88738,62.8856417463,1.56816,0.45738000000000006,1.6335000000000002,58.09,19.43,61.2533509287,135.29,60.37816,3.76738,60.4955813019,1.56816,0.45738000000000006,1.6335000000000002,58.81,3.31,58.9030746226,135.34,61.54816,21.29738,65.1287524389,1.56816,0.45738000000000006,1.6335000000000002,59.98,20.84,63.4972912808,135.19
2020-06-05 11:00:00,58.5436,2.9585500000000002,58.6183087359,1.7436,0.5085500000000001,1.8162500000000001,56.8,2.45,56.8528143543,135.41,59.3136,20.10855,62.6295212185,1.7436,0.5085500000000001,1.8162500000000001,57.57,19.6,60.8150055496,135.29,60.0436,3.9785500000000003,60.1752670211,1.7436,0.5085500000000001,1.8162500000000001,58.3,3.47,58.4031754274,135.44,61.1836,21.50855,64.8540718233,1.7436,0.5085500000000001,1.8162500000000001,59.44,21.0,63.0405710634,135.27
2020-06-05 11:30:00,56.9048,3.66765,57.0228718986,2.9748,0.86765,3.09875,53.93,2.8,54.0026378985,135.04,57.6248,20.73765,61.2426950955,2.9748,0.86765,3.09875,54.65,19.87,58.1501453137,134.91,58.3248,4.67765,58.5120731521,2.9748,0.86765,3.09875,55.35,3.81,55.4809751176,135.08,59.4448,22.15765,63.4400953701,2.9748,0.86765,3.09875,56.47,21.29,60.3500207125,134.88
2020-06-05 12:00:00,56.6864,3.77645,56.8120543508,3.1764,0.9264500000000001,3.30875,53.51,2.85,53.5858432797,134.93,57.4064,20.82645,61.0674690859,3.1764,0.9264500000000001,3.30875,54.23,19.9,57.7659320015,134.91,58.0964,4.78645,58.2932397158,3.1764,0.9264500000000001,3.30875,54.92,3.86,55.0554811077,134.98,59.1964,22.23645,63.2350652847,3.1764,0.9264500000000001,3.30875,56.02,21.31,59.9362703211,134.88
2020-06-05 12:30:00,57.97808,3.77069,58.1005668093,3.32808,0.97069,3.46675,54.65,2.8,54.7216821744,135.16,58.71808,20.87069,62.3169208158,3.32808,0.97069,3.46675,55.39,19.9,58.8562834369,135.06,59.41808,4.79069,59.6108961647,3.32808,0.97069,3.46675,56.09,3.8200000000000003,56.2199297403,135.18,60.56808,22.29069,64.539655837,3.32808,0.97069,3.46675,57.24,21.32,61.0815847863,135.03
2020-06-05 13:00:00,56.06584,4.36587,56.2355691334,3.82584,1.11587,3.98525,52.24,3.25,52.340998271,135.36,56.77584,21.52587,60.7195115837,3.82584,1.11587,3.98525,52.95,20.41,56.7474281356,135.26,57.43584,5.39587,57.6887435256,3.82584,1.11587,3.98525,53.61,4.28,53.7805773491,135.41,58.57584,22.95587,62.9134405287,3.82584,1.11587,3.98525,54.75,21.84,58.9452975224,135.23
2020-06-05 13:30:00,56.34936,5.10773,56.580378915,3.2493600000000002,0.9477300000000001,3.38475,53.1,4.16,53.262703649,135.93,57.07936,22.42773,61.3274523436,3.2493600000000002,0.9477300000000001,3.38475,53.83,21.48,57.9573921083,135.85,57.75936,6.14773,58.0856114004,3.2493600000000002,0.9477300000000001,3.38475,54.51,5.2,54.7574661576,135.98,58.88936,23.88773,63.5498258516,3.2493600000000002,0.9477300000000001,3.38475,55.64,22.94,60.1834960766,135.83
2020-06-05 14:00:00,54.39032,5.05801,54.6249977104,2.05032,0.59801,2.13575,52.34,4.46,52.5296792299,136.06,55.10032,22.41801,59.4862373702,2.05032,0.59801,2.13575,53.05,21.82,57.3621382098,135.96,55.80032,6.11801,56.1347108166,2.05032,0.59801,2.13575,53.75,5.52,54.0327021349,136.11,56.91032,23.89801,61.7243825766,2.05032,0.59801,2.13575,54.86,23.3,59.6029328137,135.93
2020-06-05 14:30:00,54.0812,5.54285,54.3645047762,3.5412,1.03285,3.68875,50.54,4.51,50.740828728,135.87,54.7612,22.88285,59.3499271235,3.5412,1.03285,3.68875,51.22,21.85,55.685823151,135.8,55.4312,6.59285,55.8218918039,3.5412,1.03285,3.68875,51.89,5.5600000000000005,52.1870261655,135.89,56.5212,24.35285,61.5443527268,3.5412,1.03285,3.68875,52.98,23.32,57.8852554629,135.78
2020-06-05 15:00:00,52.94728,5.93754,53.279159534,2.59728,0.7575400000000001,2.7055,50.35,5.18,50.6157574279,136.46,53.60728,23.40754,58.4949006141,2.59728,0.7575400000000001,2.7055,51.01,22.65,55.8125666853,136.37,54.29728,7.00754,54.7476048083,2.59728,0.7575400000000001,2.7055,51.7,6.25,52.0764102065,136.53,55.35728,24.88754,60.6944651204,2.59728,0.7575400000000001,2.7055,52.76,24.13,58.0161572323,136.35
2020-06-05 15:30:00,52.15216,6.46938,52.5518855061,3.63216,1.05938,3.7835,48.52,5.41,48.820676972,136.11,52.80216,23.86938,57.9466599749,3.63216,1.05938,3.7835,49.17,22.81,54.2031825634,136.02,53.49216,7.53938,54.0208610839,3.63216,1.05938,3.7835,49.86,6.48,50.2793198045,136.16,54.51216,25.37938,60.1305955155,3.63216,1.05938,3.7835,50.88,24.32,56.393588288,136.0
2020-06-05 16:00:00,51.27688,6.75784,51.7202747866,2.90688,0.84784,3.028,48.37,5.91,48.7297137279,136.11,51.91688,24.16784,57.2664554447,2.90688,0.84784,3.028,49.01,23.32,54.2752475812,136.02,52.58688,7.83784,53.1677692216,2.90688,0.84784,3.028,49.68,6.99,50.1693382456,136.16,53.62688,25.67784,59.4574951171,2.90688,0.84784,3.028,50.72,24.83,56.4716504097,136.0
2020-06-05 16:30:00,51.8356,6.7283,52.2704452655,2.8056,0.8183,2.9225000000000003,49.03,5.91,49.3849066011,135.85,52.4956,24.0983,57.7625837567,2.8056,0.8183,2.9225000000000003,49.69,23.28,54.8730762761,135.73,53.1456,7.8083,53.7161460666,2.8056,0.8183,2.9225000000000003,50.34,6.99,50.8229839738,135.88,54.2356,25.6183,59.9816438775,2.8056,0.8183,2.9225000000000003,51.43,24.8,57.097153169,135.69
2020-06-05 17:00:00,53.30352,6.91186,53.7497818884,3.02352,0.8818600000000001,3.1495,50.28,6.03,50.6402932456,135.46,53.99352,24.16186,59.1531544438,3.02352,0.8818600000000001,3.1495,50.97,23.28,56.034804363,135.34,54.62352,7.98186,55.2036142499,3.02352,0.8818600000000001,3.1495,51.6,7.1,52.086178589,135.49,55.75352,25.68186,61.3841422963,3.02352,0.8818600000000001,3.1495,52.73,24.8,58.2708580682,135.3
2020-06-05 17:30:00,55.03048,6.98139,55.4715560929,2.61048,0.76139,2.71925,52.42,6.22,52.7877334236,135.56,55.77048,24.24139,60.8111127062,2.61048,0.76139,2.71925,53.16,23.48,58.1145076551,135.46,56.36048,8.06139,56.9340821878,2.61048,0.76139,2.71925,53.75,7.3,54.2434558265,135.61,57.60048,25.75139,63.0947651011,2.61048,0.76139,2.71925,54.99,24.99,60.4019883779,135.41
2020-06-05 18:00:00,55.57576,6.95293,56.0090022689,2.37576,0.69293,2.4747500000000002,53.2,6.26,53.5670383725,135.56,56.33576,24.22293,61.3226564376,2.37576,0.69293,2.4747500000000002,53.96,23.53,58.8671597752,135.46,56.88576,8.04293,57.4515309958,2.37576,0.69293,2.4747500000000002,54.51,7.35,55.0032962649,135.61,58.20576,25.73293,63.6403502784,2.37576,0.69293,2.4747500000000002,55.83,25.04,61.1881565338,135.41
2020-06-05 18:30:00,55.75008,6.87169,56.1719818367,1.48008,0.43169,1.54175,54.27,6.44,54.6507685216,135.89,56.54008,24.22169,61.5099253199,1.48008,0.43169,1.54175,55.06,23.79,59.9797274085,135.78,57.08008,7.97169,57.6340470058,1.48008,0.43169,1.54175,55.6,7.54,56.1089262061,135.93,58.45008,25.74169,63.8674130998,1.48008,0.43169,1.54175,56.97,25.31,62.3392091705,135.75
2020-06-05 19:00:00,54.80528,7.10404,55.263786517,1.38528,0.40404,1.443,53.42,6.7,53.838521525,135.78,55.59528,24.44404,60.7317565183,1.38528,0.40404,1.443,54.21,24.04,59.3013128017,135.68,56.10528,8.21404,56.7033764162,1.38528,0.40404,1.443,54.72,7.8100000000000005,55.2745375376,135.82,57.49528,25.98404,63.0941959058,1.38528,0.40404,1.443,56.11,25.58,61.6657806243,135.64
2020-06-05 19:30:00,53.18352,7.84436,53.7589135251,1.04352,0.30436,1.087,52.14,7.54,52.6823613746,136.53,53.94352,25.35436,59.6049236305,1.04352,0.30436,1.087,52.9,25.05,58.531295048,136.43,54.45352,8.97436,55.1880872816,1.04352,0.30436,1.087,53.41,8.67,54.1091212274,136.57,55.81352,26.90436,61.9596126666,1.04352,0.30436,1.087,54.77,26.6,60.8877072979,136.4
2020-06-05 20:00:00,51.41208,8.03394,52.0360083197,0.80208,0.23394,0.8355,50.61,7.8,51.2075394839,136.08,52.15208,25.48394,58.0454188222,0.80208,0.23394,0.8355,51.35,25.25,57.2222421791,135.98,52.61208,9.17394,53.4059185582,0.80208,0.23394,0.8355,51.81,8.94,52.5756569146,136.13,53.99208,27.03394,60.3819394741,0.80208,0.23394,0.8355,53.19,26.8,59.5601888849,135.96
2020-06-05 20:30:00,50.4272,8.4821,51.1355895659,0.7272000000000001,0.2121,0.7575000000000001,49.7,8.27,50.383359356,135.19,51.1672,25.6921,57.2552736283,0.7272000000000001,0.2121,0.7575000000000001,50.44,25.48,56.5103884255,135.09,51.6072,9.6121,52.4947193368,0.7272000000000001,0.2121,0.7575000000000001,50.88,9.4,51.7410320732,135.24,52.9972,27.2521,59.5934573779,0.7272000000000001,0.2121,0.7575000000000001,52.27,27.04,58.8499320305,135.06
2020-06-05 21:00:00,49.37536,8.71948,50.1393608515,0.61536,0.17948000000000003,0.641,48.76,8.54,49.5022140919,135.55,50.09536,26.02948,56.4542197059,0.61536,0.17948000000000003,0.641,49.48,25.85,55.825557767,135.46,50.53536,9.84948,51.4862590076,0.61536,0.17948000000000003,0.641,49.92,9.67,50.8479625944,135.6,51.89536,27.57948,58.7686660271,0.61536,0.17948000000000003,0.641,51.28,27.4,58.1411936582,135.41
2020-06-05 21:30:00,48.91416,8.91038,49.7191102118,0.58416,0.17038,0.6085,48.33,8.74,49.1139135073,135.08,49.64416,26.11038,56.091840457,0.58416,0.17038,0.6085,49.06,25.94,55.49565028,134.99,50.04416,10.05038,51.0433941686,0.58416,0.17038,0.6085,49.46,9.88,50.4371490075,135.14,51.44416,27.68038,58.4183621394,0.58416,0.17038,0.6085,50.86,27.51,57.8233490901,134.96
2020-06-05 22:00:00,49.5056,8.7608,50.2748053005,0.5856,0.1708,0.61,48.92,8.59,49.6684457176,135.47,50.2256,26.0408,56.5750312417,0.5856,0.1708,0.61,49.64,25.87,55.9766603148,135.36,50.6556,9.9108,51.6160223962,0.5856,0.1708,0.61,50.07,9.74,51.0085532043,135.51,52.0456,27.6008,58.9113625712,0.5856,0.1708,0.61,51.46,27.43,58.3141192165,135.33
2020-06-05 22:30:00,49.12864,8.74877,49.9015455148,0.57864,0.16877,0.60275,48.55,8.58,49.3023214464,134.81,49.84864,25.86877,56.1611980923,0.57864,0.16877,0.60275,49.27,25.7,55.5699820047,134.7,50.27864,9.85877,51.2360906604,0.57864,0.16877,0.60275,49.7,9.69,50.6358183503,134.85,51.61864,27.38877,58.4348245275,0.57864,0.16877,0.60275,51.04,27.22,57.8447058943,134.66
2020-06-05 23:00:00,46.88696,9.50828,47.8413462039,0.57696,0.16828,0.601,46.31,9.34,47.2424777081,135.58,47.54696,26.78828,54.5740354986,0.57696,0.16828,0.601,46.97,26.62,53.9889368297,135.47,48.02696,10.63828,49.1910752901,0.57696,0.16828,0.601,47.45,10.47,48.5913922418,135.63,49.25696,28.33828,56.826984979,0.57696,0.16828,0.601,48.68,28.17,56.2431444711,135.45
2020-06-05 23:30:00,43.97592,9.78506,45.0514032972,0.5659200000000001,0.16506,0.5895,43.41,9.62,44.4631589071,134.19,44.59592,26.75506,52.0060507658,0.5659200000000001,0.16506,0.5895,44.03,26.59,51.4360671125,134.1,45.04592,10.89506,46.34476498,0.5659200000000001,0.16506,0.5895,44.48,10.73,45.7559100008,134.23,46.25592,28.30506,54.2290195066,0.5659200000000001,0.16506,0.5895,45.69,28.14,53.6603736476,134.07
2020-06-06 00:00:00,41.94344,10.18017,43.161186502,0.5834400000000001,0.17017000000000002,0.60775,41.36,10.01,42.5540797104,135.96,42.52344,27.58017,50.6844031894,0.5834400000000001,0.17017000000000002,0.60775,41.94,27.41,50.1026117084,135.85,43.02344,11.31017,44.4852372688,0.5834400000000001,0.17017000000000002,0.60775,42.44,11.14,43.8777073239,136.0,44.10344,29.14017,52.8607881843,0.5834400000000001,0.17017000000000002,0.60775,43.52,28.97,52.2805059272,135.83
