Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-06-06 00:30:00,39.75944,10.46192,41.1128305909,0.5894400000000001,0.17192000000000002,0.614,39.17,10.29,40.4990493716,135.02,40.30944,27.65192,48.8823038819,0.5894400000000001,0.17192000000000002,0.614,39.72,27.48,48.2993664555,134.89,40.74944,11.60192,42.3688731028,0.5894400000000001,0.17192000000000002,0.614,40.16,11.43,41.7548859416,135.06,41.86944,29.23192,51.0642257632,0.5894400000000001,0.17192000000000002,0.614,41.28,29.06,50.48288819,134.86
2020-06-06 01:00:00,38.14752,10.85136,39.660878659,0.58752,0.17136,0.612,37.56,10.68,39.0488924299,135.61,38.66752,28.19136,47.8532118212,0.58752,0.17136,0.612,38.08,28.02,47.2779737298,135.52,39.11752,11.99136,40.9142161797,0.58752,0.17136,0.612,38.53,11.82,40.3022741294,135.67,40.18752,29.76136,50.007752527,0.58752,0.17136,0.612,39.6,29.59,49.4340783266,135.49
2020-06-06 01:30:00,37.58832,11.09451,39.1914525447,0.5983200000000001,0.17451000000000003,0.6232500000000001,36.99,10.92,38.5682058177,136.34,38.08832,28.61451,47.6393776509,0.5983200000000001,0.17451000000000003,0.6232500000000001,37.49,28.44,47.0567072796,136.23,38.55832,12.25451,40.4588316263,0.5983200000000001,0.17451000000000003,0.6232500000000001,37.96,12.08,39.8357628269,136.39,39.57832,30.21451,49.7931725095,0.5983200000000001,0.17451000000000003,0.6232500000000001,38.98,30.04,49.2122139311,136.2
2020-06-06 02:00:00,37.1852,11.4536,38.9091769638,0.5952000000000001,0.1736,0.62,36.59,11.28,38.289247838,136.67,37.6652,29.0436,47.5625692325,0.5952000000000001,0.1736,0.62,37.07,28.87,46.9857616731,136.57,38.1552,12.6136,40.1860945104,0.5952000000000001,0.1736,0.62,37.56,12.44,39.566490873,136.7,39.1552,30.6636,49.7331484224,0.5952000000000001,0.1736,0.62,38.56,30.49,49.1580481712,136.51
2020-06-06 02:30:00,36.4116,11.54255,38.1973176422,0.5916,0.17255,0.6162500000000001,35.82,11.37,37.5812360095,136.85,36.8816,29.20255,47.0429733867,0.5916,0.17255,0.6162500000000001,36.29,29.03,46.4726263514,136.75,37.3716,12.72255,39.4778389107,0.5916,0.17255,0.6162500000000001,36.78,12.55,38.8622040034,136.9,38.3316,30.81255,49.180532694,0.5916,0.17255,0.6162500000000001,37.74,30.64,48.6119038919,136.72
2020-06-06 03:00:00,35.62112,11.842410000000001,37.5380722023,0.5911200000000001,0.17241,0.61575,35.03,11.67,36.9227545018,137.69,36.05112,29.69241,46.7046300153,0.5911200000000001,0.17241,0.61575,35.46,29.52,46.1393758085,137.61,36.60112,13.03241,38.8521002735,0.5911200000000001,0.17241,0.61575,36.01,12.86,38.2374123078,137.74,37.48112,31.33241,48.8523722337,0.5911200000000001,0.17241,0.61575,36.89,31.16,48.2888983101,137.57
2020-06-06 03:30:00,34.74376,11.99318,36.7554788494,0.5937600000000001,0.17318,0.6185,34.15,11.82,36.1377212895,137.69,35.16376,29.90318,46.1593998168,0.5937600000000001,0.17318,0.6185,34.57,29.73,45.595589699,137.61,35.72376,13.20318,38.0855745742,0.5937600000000001,0.17318,0.6185,35.13,13.03,37.4686242075,137.74,36.55376,31.54318,48.2819798129,0.5937600000000001,0.17318,0.6185,35.96,31.37,47.7200010478,137.57
2020-06-06 04:00:00,34.09184,12.15262,36.1930894985,0.59184,0.17262000000000002,0.6165,33.5,11.98,35.5776671523,137.83,34.48184,30.07262,45.7532486655,0.59184,0.17262000000000002,0.6165,33.89,29.9,45.194491921,137.7,35.04184,13.35262,37.4996401509,0.59184,0.17262000000000002,0.6165,34.45,13.18,36.8851582618,137.87,35.87184,31.71262,47.8798409798,0.59184,0.17262000000000002,0.6165,35.28,31.54,47.3228274726,137.67
2020-06-06 04:30:00,33.77424,12.40332,35.9797392236,0.5942400000000001,0.17332,0.619,33.18,12.23,35.3622015717,138.06,34.18424,30.33332,45.7019974027,0.5942400000000001,0.17332,0.619,33.59,30.16,45.1432575253,137.94,34.73424,13.59332,37.2994071937,0.5942400000000001,0.17332,0.619,34.14,13.42,36.6829115529,138.09,35.55424,31.99332,47.8296613682,0.5942400000000001,0.17332,0.619,34.96,31.82,47.2727617133,137.92
2020-06-06 05:00:00,32.70496,25.983530000000002,41.770303325,0.59496,0.17353000000000002,0.61975,32.11,25.81,41.1971867972,136.07,32.72496,25.74353,41.6371510056,0.59496,0.17353000000000002,0.61975,32.13,25.57,41.0629005308,135.98,33.31496,8.80353,34.4585069361,0.59496,0.17353000000000002,0.61975,32.72,8.63,33.8389612725,136.13,34.08496,27.56353,43.8352903978,0.59496,0.17353000000000002,0.61975,33.49,27.39,43.2642138493,135.96
2020-06-06 05:30:00,32.65808,26.09444,41.8027509645,0.5980800000000001,0.17444,0.623,32.06,25.92,41.2272967826,135.99,32.68808,26.01444,41.7763289747,0.5980800000000001,0.17444,0.623,32.09,25.84,41.2004089786,135.88,33.26808,8.61444,34.365298244,0.5980800000000001,0.17444,0.623,32.67,8.44,33.7425917795,136.02,34.03808,27.51444,43.7679711501,0.5980800000000001,0.17444,0.623,33.44,27.34,43.1938560446,135.85
2020-06-06 06:00:00,32.78424,26.17082,41.9489953616,0.65424,0.19082000000000002,0.6815,32.13,25.98,41.3194542558,135.99,32.80424,26.08082,41.9085591956,0.65424,0.19082000000000002,0.6815,32.15,25.89,41.2785004573,135.88,33.39424,8.70082,34.5091224729,0.65424,0.19082000000000002,0.6815,32.74,8.51,33.8279130305,136.02,34.15424,27.58082,43.9000426179,0.65424,0.19082000000000002,0.6815,33.5,27.39,43.2719551211,135.85
2020-06-06 06:30:00,33.8356,25.88455,42.6011473562,0.7356,0.21455000000000002,0.7662500000000001,33.1,25.67,41.8874551626,135.31,33.8656,25.80455,42.5764449439,0.7356,0.21455000000000002,0.7662500000000001,33.13,25.59,41.862214466,135.22,34.4256,8.56455,35.4749693737,0.7356,0.21455000000000002,0.7662500000000001,33.69,8.35,34.7093445631,135.36,35.2356,27.29455,44.570617755,0.7356,0.21455000000000002,0.7662500000000001,34.5,27.08,43.8585955087,135.18
2020-06-06 07:00:00,35.59472,25.31471,43.6785832447,0.8047200000000001,0.23471000000000003,0.83825,34.79,25.08,42.8876497374,135.09,35.62472,25.22471,43.6509641321,0.8047200000000001,0.23471000000000003,0.83825,34.82,24.99,42.8594505331,135.02,36.19472,8.05471,37.0801309202,0.8047200000000001,0.23471000000000003,0.83825,35.39,7.82,36.2436822081,135.13,37.02472,26.69471,45.6446867999,0.8047200000000001,0.23471000000000003,0.83825,36.22,26.46,44.8555459224,134.99
2020-06-06 07:30:00,37.50064,24.50602,44.7978014712,0.9806400000000001,0.28602,1.0215,36.52,24.22,43.8214422401,134.53,37.51064,24.42602,44.762468277,0.9806400000000001,0.28602,1.0215,36.53,24.14,43.7856197855,134.43,38.11064,7.3760200000000005,38.817863829,0.9806400000000001,0.28602,1.0215,37.13,7.09,37.8008597786,134.58,38.95064,25.87602,46.7623862463,0.9806400000000001,0.28602,1.0215,37.97,25.59,45.7883063675,134.38
2020-06-06 08:00:00,39.01384,24.08237,45.8480125672,0.9338400000000001,0.27237,0.9727500000000001,38.08,23.81,44.9110509786,134.24,39.01384,23.99237,45.8008027196,0.9338400000000001,0.27237,0.9727500000000001,38.08,23.72,44.8634015652,134.16,39.62384,6.99237,40.2360775246,0.9338400000000001,0.27237,0.9727500000000001,38.69,6.72,39.2692564228,134.33,40.48384,25.44237,47.814804113,0.9338400000000001,0.27237,0.9727500000000001,39.55,25.17,46.8799680034,134.14
2020-06-06 08:30:00,41.20992,23.70081,47.5393090091,1.33992,0.39081000000000005,1.39575,39.87,23.31,46.1841206477,134.68,41.19992,23.62081,47.4907998781,1.33992,0.39081000000000005,1.39575,39.86,23.23,46.1351547087,134.57,41.84992,6.51081,42.3533522978,1.33992,0.39081000000000005,1.39575,40.51,6.12,40.9696778118,134.71,42.68992,25.05081,49.4971953878,1.33992,0.39081000000000005,1.39575,41.35,24.66,48.144969623,134.52
2020-06-06 09:00:00,43.16568,23.13124,48.9727495021,1.61568,0.47124000000000005,1.683,41.55,22.66,47.3273504435,134.2,43.15568,23.05124,48.9261932077,1.61568,0.47124000000000005,1.683,41.54,22.58,47.2803130277,134.08,43.81568,6.04124,44.230197768,1.61568,0.47124000000000005,1.683,42.2,5.57,42.5660063901,134.25,44.67568,24.47124,50.9387668736,1.61568,0.47124000000000005,1.683,43.06,24.0,49.296689544,134.05
2020-06-06 09:30:00,45.68568,22.65499,50.994410762,1.52568,0.44499000000000005,1.58925,44.16,22.21,49.430655468,134.38,45.63568,22.57499,50.9140988584,1.52568,0.44499000000000005,1.58925,44.11,22.13,49.3500658561,134.28,46.35568,5.55499,46.687332138,1.52568,0.44499000000000005,1.58925,44.83,5.11,45.1202947685,134.43,47.20568,23.974990000000002,52.9450315871,1.52568,0.44499000000000005,1.58925,45.68,23.53,51.3840763272,134.24
2020-06-06 10:00:00,47.60272,21.92496,52.4091864314,1.6627200000000002,0.48496000000000006,1.732,45.94,21.44,50.6967178425,133.81,47.55272,21.82496,52.3219844654,1.6627200000000002,0.48496000000000006,1.732,45.89,21.34,50.6091661658,133.69,48.26272,4.93496,48.5143687169,1.6627200000000002,0.48496000000000006,1.732,46.6,4.45,46.8119909852,133.85,49.15272,23.21496,54.3592149612,1.6627200000000002,0.48496000000000006,1.732,47.49,22.73,52.6493399769,133.65
2020-06-06 10:30:00,49.17864,22.78877,54.2020910147,1.29864,0.37877000000000005,1.35275,47.88,22.41,52.8649458526,134.17,49.13864,22.85877,54.1952886048,1.29864,0.37877000000000005,1.35275,47.84,22.48,52.8584524934,134.08,49.86864,6.73877,50.3218866554,1.29864,0.37877000000000005,1.35275,48.57,6.36,48.9846353462,134.23,50.53864,17.96877,53.6379607029,1.29864,0.37877000000000005,1.35275,49.24,17.59,52.2875291059,134.05
2020-06-06 11:00:00,50.94888,25.86759,57.1394835964,1.32888,0.38759000000000005,1.38425,49.62,25.48,55.779698816,136.21,50.92888,25.78759,57.0854676434,1.32888,0.38759000000000005,1.38425,49.6,25.4,55.7253981592,136.11,51.58888,9.45759,52.4486277062,1.32888,0.38759000000000005,1.38425,50.26,9.07,51.0718366617,136.25,51.95888,9.46759,52.8143964394,1.32888,0.38759000000000005,1.38425,50.63,9.08,51.437761421,136.08
2020-06-06 11:30:00,51.72104,26.37572,58.0581138533,1.87104,0.5457200000000001,1.949,49.85,25.83,56.1445580622,137.19,51.71104,26.30572,58.0174332645,1.87104,0.5457200000000001,1.949,49.84,25.76,56.1035043469,137.1,52.36104,9.75572,53.2621120742,1.87104,0.5457200000000001,1.949,50.49,9.21,51.3231351342,137.23,52.75104,9.74572,53.6437440845,1.87104,0.5457200000000001,1.949,50.88,9.2,51.705071318,137.07
2020-06-06 12:00:00,50.88376,27.06818,57.6354352829,3.59376,1.04818,3.7435,47.29,26.02,53.9757769745,137.6,50.88376,26.978180000000002,57.5932220652,3.59376,1.04818,3.7435,47.29,25.93,53.9324484888,137.48,51.53376,10.34818,52.5624699672,3.59376,1.04818,3.7435,47.94,9.3,48.8337342418,137.63,51.93376,10.31818,52.9488457499,3.59376,1.04818,3.7435,48.34,9.27,49.2208136869,137.46
2020-06-06 12:30:00,49.86672,26.88946,56.6545039926,3.66672,1.06946,3.8195,46.2,25.82,52.9255363695,135.96,49.84672,26.81946,56.6037006692,3.66672,1.06946,3.8195,46.18,25.75,52.8739529447,135.88,50.50672,10.52946,51.5926185907,3.66672,1.06946,3.8195,46.84,9.46,47.7857426436,136.01,50.85672,10.52946,51.9353010683,3.66672,1.06946,3.8195,47.19,9.46,48.128865559,135.84
2020-06-06 13:00:00,49.89584,26.28962,56.3980404717,2.29584,0.6696200000000001,2.3915,47.6,25.62,54.0568626541,135.7,49.87584,26.19962,56.3384371797,2.29584,0.6696200000000001,2.3915,47.58,25.53,53.9966415622,135.62,50.53584,9.98962,51.5137227567,2.29584,0.6696200000000001,2.3915,48.24,9.32,49.1320669217,135.75,50.88584,9.98962,51.857123139,2.29584,0.6696200000000001,2.3915,48.59,9.32,49.4757566895,135.57
2020-06-06 13:30:00,49.58504,26.74897,56.3398933959,3.18504,0.9289700000000001,3.31775,46.4,25.82,53.1002109224,135.78,49.58504,26.65897,56.2972190544,3.18504,0.9289700000000001,3.31775,46.4,25.73,53.0565066698,135.62,50.22504,10.41897,51.2943425619,3.18504,0.9289700000000001,3.31775,47.04,9.49,47.987724472,135.75,50.60504,10.40897,51.6644629302,3.18504,0.9289700000000001,3.31775,47.42,9.48,48.3583167614,135.65
2020-06-06 14:00:00,49.25928,26.55479,55.9610001524,1.55928,0.45479,1.62425,47.7,26.1,54.3737068812,136.27,49.23928,26.47479,55.905466642,1.55928,0.45479,1.62425,47.68,26.02,54.317794506,136.19,49.89928,10.14479,50.9200835492,1.55928,0.45479,1.62425,48.34,9.69,49.3016399322,136.3,50.24928,10.15479,51.265094367,1.55928,0.45479,1.62425,48.69,9.7,49.6468135936,136.15
2020-06-06 14:30:00,48.14736,27.14798,55.2736925947,2.18736,0.6379800000000001,2.2785,45.96,26.51,53.0575319818,136.15,48.12736,27.05798,55.2121097428,2.18736,0.6379800000000001,2.2785,45.94,26.42,52.9952828089,136.05,48.78736,10.73798,49.9550869307,2.18736,0.6379800000000001,2.2785,46.6,10.1,47.6819672413,136.19,49.13736,10.73798,50.2969617596,2.18736,0.6379800000000001,2.2785,46.95,10.1,48.0240825003,136.02
2020-06-06 15:00:00,47.79792,27.56356,55.1760001831,2.61792,0.76356,2.727,45.18,26.8,52.5306805591,136.85,47.79792,27.48356,55.1360791733,2.61792,0.76356,2.727,45.18,26.72,52.4899114116,136.74,48.46792,11.01356,49.7034985992,2.61792,0.76356,2.727,45.85,10.25,46.9817517766,136.89,48.80792,11.02356,50.0373053811,2.61792,0.76356,2.727,46.19,10.26,47.315787006,136.71
2020-06-06 15:30:00,47.49792,27.95731,55.1150032819,2.04792,0.59731,2.13325,45.45,27.36,53.0497134771,137.2,47.47792,27.86731,55.0521557631,2.04792,0.59731,2.13325,45.43,27.27,52.9862038648,137.11,48.16792,11.33731,49.4841703493,2.04792,0.59731,2.13325,46.12,10.74,47.3540072222,137.24,48.48792,11.33731,49.7957125058,2.04792,0.59731,2.13325,46.44,10.74,47.6657235338,137.07
2020-06-06 16:00:00,47.30672,27.89821,54.9202683748,2.01672,0.58821,2.10075,45.29,27.31,52.8868622628,137.58,47.27672,27.81821,54.8538153784,2.01672,0.58821,2.10075,45.26,27.23,52.8198873532,137.46,47.99672,11.16821,49.2789411956,2.01672,0.58821,2.10075,45.98,10.58,47.1815302846,137.61,48.27672,11.17821,49.5539511317,2.01672,0.58821,2.10075,46.26,10.59,47.4566718176,137.42
2020-06-06 16:30:00,48.45712,27.80541,55.8679989257,1.76712,0.51541,1.84075,46.69,27.29,54.080497409,137.46,48.40712,27.72541,55.7848333005,1.76712,0.51541,1.84075,46.64,27.21,53.9969786192,137.35,49.14712,11.09541,50.3840007082,1.76712,0.51541,1.84075,47.38,10.58,48.5468927945,137.51,49.39712,11.10541,50.6300858735,1.76712,0.51541,1.84075,47.63,10.59,48.7930835263,137.33
2020-06-06 17:00:00,50.88608,27.08219,57.6440643342,1.0360800000000001,0.30219,1.07925,49.85,26.78,56.5879041846,136.98,50.84608,26.99219,57.5665021724,1.0360800000000001,0.30219,1.07925,49.81,26.69,56.5101070606,136.89,51.56608,10.48219,52.6206890278,1.0360800000000001,0.30219,1.07925,50.53,10.18,51.5452548738,137.02,51.84608,10.48219,52.8951067544,1.0360800000000001,0.30219,1.07925,50.81,10.18,51.8197693935,136.85
2020-06-06 17:30:00,53.13024,27.10132,59.6431383162,1.6502400000000002,0.48132,1.7189999999999999,51.48,26.62,57.9552827618,136.63,53.08024,27.00132,59.5531960536,1.6502400000000002,0.48132,1.7189999999999999,51.43,26.52,57.8649747256,136.55,53.81024,10.60132,54.8445978616,1.6502400000000002,0.48132,1.7189999999999999,52.16,10.12,53.132664153,136.68,54.08024,10.59132,55.1076076218,1.6502400000000002,0.48132,1.7189999999999999,52.43,10.11,53.3958518988,136.53
2020-06-06 18:00:00,54.99776,26.31018,60.9670335235,1.81776,0.5301800000000001,1.8935,53.18,25.78,59.0992453421,135.73,54.95776,26.23018,60.8964508576,1.81776,0.5301800000000001,1.8935,53.14,25.7,59.0283796152,135.63,55.64776,10.01018,56.5409311619,1.81776,0.5301800000000001,1.8935,53.83,9.48,54.6583872795,135.78,55.97776,10.01018,56.8657481992,1.81776,0.5301800000000001,1.8935,54.16,9.48,54.9834156815,135.6
2020-06-06 18:30:00,55.23328,26.23179,61.1459076812,1.34328,0.39179,1.39925,53.89,25.84,59.7648533839,135.32,55.21328,26.13179,61.0849960053,1.34328,0.39179,1.39925,53.87,25.74,59.7036389176,135.22,55.87328,10.06179,56.7720268791,1.34328,0.39179,1.39925,54.53,9.67,55.3807710311,135.36,56.24328,10.05179,57.134446942,1.34328,0.39179,1.39925,54.9,9.66,55.7433906396,135.17
2020-06-06 19:00:00,53.39392,26.47406,59.596866913,1.45392,0.42406000000000005,1.5145,51.94,26.05,58.1065065204,134.69,53.37392,26.38406,59.5390120698,1.45392,0.42406000000000005,1.5145,51.92,25.96,58.0483246959,134.58,53.99392,10.45406,54.996643238,1.45392,0.42406000000000005,1.5145,52.54,10.03,53.4888072404,134.73,54.38392,10.46406,55.3814707845,1.45392,0.42406000000000005,1.5145,52.93,10.04,53.8738016108,134.53
2020-06-06 19:30:00,52.91528,26.03904,58.97506644,0.7852800000000001,0.22904000000000002,0.8180000000000001,52.13,25.81,58.1695195098,134.11,52.90528,25.96904,58.9352160461,0.7852800000000001,0.22904000000000002,0.8180000000000001,52.12,25.74,58.1295277806,134.02,53.48528,10.12904,54.4359497759,0.7852800000000001,0.22904000000000002,0.8180000000000001,52.7,9.9,53.6218239153,134.16,53.92528,10.14904,54.8720223429,0.7852800000000001,0.22904000000000002,0.8180000000000001,53.14,9.92,54.0579873839,133.97
2020-06-06 20:00:00,51.48384,26.57987,57.9402733024,0.7538400000000001,0.21987,0.7852500000000001,50.73,26.36,57.1697691092,134.69,51.47384,26.48987,57.8901495676,0.7538400000000001,0.21987,0.7852500000000001,50.72,26.27,57.1194476514,134.6,52.08384,10.54987,53.1415670277,0.7538400000000001,0.21987,0.7852500000000001,51.33,10.33,52.3591233693,134.75,52.51384,10.55987,53.5650468679,0.7538400000000001,0.21987,0.7852500000000001,51.76,10.34,52.7826979227,134.56
2020-06-06 20:30:00,49.78616,26.83013,56.5554383182,0.6861600000000001,0.20013000000000003,0.7147500000000001,49.1,26.63,55.8566638818,134.69,49.78616,26.74013,56.5127974884,0.6861600000000001,0.20013000000000003,0.7147500000000001,49.1,26.54,55.8138119107,134.6,50.35616,10.78013,51.4971266457,0.6861600000000001,0.20013000000000003,0.7147500000000001,49.67,10.58,50.7843017083,134.75,50.81616,10.79013,51.9491003056,0.6861600000000001,0.20013000000000003,0.7147500000000001,50.13,10.59,51.2363640396,134.56
2020-06-06 21:00:00,48.3268,27.447400000000002,55.5773277965,0.6768000000000001,0.19740000000000002,0.705,47.65,27.25,54.8915749455,135.37,48.3268,27.3574,55.5329355698,0.6768000000000001,0.19740000000000002,0.705,47.65,27.16,54.8469516017,135.25,48.8868,11.2574,50.1662064442,0.6768000000000001,0.19740000000000002,0.705,48.21,11.06,49.4623867196,135.43,49.3668,11.2774,50.6385297279,0.6768000000000001,0.19740000000000002,0.705,48.69,11.08,49.9347824667,135.21
2020-06-06 21:30:00,47.45616,27.64013,54.9187027192,0.6861600000000001,0.20013000000000003,0.7147500000000001,46.77,27.44,54.2253307966,135.24,47.46616,27.56013,54.8871306479,0.6861600000000001,0.20013000000000003,0.7147500000000001,46.78,27.36,54.1935235983,135.15,48.00616,11.49013,49.3620753754,0.6861600000000001,0.20013000000000003,0.7147500000000001,47.32,11.29,48.6481911277,135.29,48.49616,11.50013,49.8410526049,0.6861600000000001,0.20013000000000003,0.7147500000000001,47.81,11.3,49.1272439691,135.11
2020-06-06 22:00:00,47.70016,27.38838,55.0038964352,0.6801600000000001,0.19838000000000003,0.7085,47.02,27.19,54.3155272459,134.89,47.72016,27.30838,54.9814631367,0.6801600000000001,0.19838000000000003,0.7085,47.04,27.11,54.292851279,134.79,48.25016,11.28838,49.5530570505,0.6801600000000001,0.19838000000000003,0.7085,47.57,11.09,48.8456036916,134.94,48.75016,11.31838,50.0468163408,0.6801600000000001,0.19838000000000003,0.7085,48.07,11.12,49.3394294657,134.75
2020-06-06 22:30:00,46.81992,27.72831,54.4147414242,0.6799200000000001,0.19831000000000001,0.70825,46.14,27.53,53.7289540192,135.29,46.83992,27.64831,54.3912414959,0.6799200000000001,0.19831000000000001,0.70825,46.16,27.45,53.7051962104,135.2,47.389920000000004,11.54831,48.776715566600004,0.6799200000000001,0.19831000000000001,0.70825,46.71,11.35,48.0691855558,135.33,47.889920000000004,11.56831,49.2673343491,0.6799200000000001,0.19831000000000001,0.70825,47.21,11.37,48.5598702634,135.17
2020-06-06 23:00:00,44.65992,28.45831,52.9564336267,0.6799200000000001,0.19831000000000001,0.70825,43.98,28.26,52.2768399963,136.11,44.67992,28.36831,52.9250060318,0.6799200000000001,0.19831000000000001,0.70825,44.0,28.17,52.2450849363,135.99,45.21992,12.08831,46.8077814414,0.6799200000000001,0.19831000000000001,0.70825,44.54,11.89,46.0997147497,136.16,45.70992,12.09831,47.2838861692,0.6799200000000001,0.19831000000000001,0.70825,45.03,11.9,46.5758617741,135.96
2020-06-06 23:30:00,42.00384,29.33362,51.232644252,0.6638400000000001,0.19362000000000001,0.6915,41.34,29.14,50.5780110325,136.52,42.04384,29.24362,51.2139999673,0.6638400000000001,0.19362000000000001,0.6915,41.38,29.05,50.558944807,136.39,42.58384,12.84362,44.4785566745,0.6638400000000001,0.19362000000000001,0.6915,41.92,12.65,43.7870859958,136.55,43.08384,12.87362,44.9660689971,0.6638400000000001,0.19362000000000001,0.6915,42.42,12.68,44.2745841313,136.35
2020-06-07 00:00:00,39.7064,31.33145,50.5792245894,0.6564,0.19145,0.6837500000000001,39.05,31.14,49.9459918312,136.75,39.5764,24.90145,46.7586745862,0.6564,0.19145,0.6837500000000001,38.92,24.71,46.101523836,136.67,40.3064,14.31145,42.7717603339,0.6564,0.19145,0.6837500000000001,39.65,14.12,42.0891541849,136.78,40.7664,15.07145,43.4631795209,0.6564,0.19145,0.6837500000000001,40.11,14.88,42.7811465485,136.63
2020-06-07 00:30:00,37.78832,35.30201,51.7125617086,0.65832,0.19201000000000001,0.6857500000000001,37.13,35.11,51.1013600602,134.72,37.40832,15.66201,40.5546663463,0.65832,0.19201000000000001,0.6857500000000001,36.75,15.47,39.8733419718,134.64,38.40832,16.90201,41.9628048069,0.65832,0.19201000000000001,0.6857500000000001,37.75,16.71,41.283006189,134.78,38.86832,16.94201,42.4002122927,0.65832,0.19201000000000001,0.6857500000000001,38.21,16.75,41.7200982741,134.61
2020-06-07 01:00:00,36.38448,35.48089,50.8205070819,0.6544800000000001,0.19089,0.6817500000000001,35.73,35.29,50.2196873746,135.08,36.02448,15.73089,39.3093380695,0.6544800000000001,0.19089,0.6817500000000001,35.37,15.54,38.6332563991,134.98,37.00448,16.98089,40.7146431307,0.6544800000000001,0.19089,0.6817500000000001,36.35,16.79,40.0403121866,135.12,37.44448,17.01089,41.1273566019,0.6544800000000001,0.19089,0.6817500000000001,36.79,16.82,40.4526451546,134.94
2020-06-07 01:30:00,35.77544,35.44117,50.3583025743,0.65544,0.19117,0.6827500000000001,35.12,35.25,49.7591891011,134.84,35.43544,15.77117,38.7865983448,0.65544,0.19117,0.6827500000000001,34.78,15.58,38.1101666226,134.71,36.36544,17.02117,40.1517802166,0.65544,0.19117,0.6827500000000001,35.71,16.83,39.4772466112,134.86,36.85544,17.04117,40.6044939947,0.65544,0.19117,0.6827500000000001,36.2,16.85,39.9294690673,134.67
2020-06-07 02:00:00,35.73976,35.66243,50.4890023506,0.65976,0.19243000000000002,0.68725,35.08,35.47,49.8871456389,134.99,35.38976,15.95243,38.819004827,0.65976,0.19243000000000002,0.68725,34.73,15.76,38.1385697162,134.89,36.33976,17.20243,40.2057428082,0.65976,0.19243000000000002,0.68725,35.68,17.01,39.5272374446,135.04,36.80976,17.23243,40.6437581304,0.65976,0.19243000000000002,0.68725,36.15,17.04,39.9647857495,134.85
2020-06-07 02:30:00,35.14856,35.79208,50.1646714412,0.65856,0.19208000000000003,0.686,34.49,35.6,49.5673289577,135.17,34.82856,16.04208,38.3454941603,0.65856,0.19208000000000003,0.686,34.17,15.85,37.6671129767,135.06,35.75856,17.30208,39.7245086263,0.65856,0.19208000000000003,0.686,35.1,17.11,39.0482022634,135.2,36.22856,17.34208,40.1653619229,0.65856,0.19208000000000003,0.686,35.57,17.15,39.4885730307,135.02
2020-06-07 03:00:00,34.49312,35.92341,49.8022761866,0.66312,0.19341000000000003,0.6907500000000001,33.83,35.73,49.2046928656,135.55,34.17312,16.05341,37.755981025,0.66312,0.19341000000000003,0.6907500000000001,33.51,15.86,37.0737063159,135.46,35.10312,17.31341,39.1405569654,0.66312,0.19341000000000003,0.6907500000000001,34.44,17.12,38.460473216,135.59,35.57312,17.34341,39.5757594616,0.66312,0.19341000000000003,0.6907500000000001,34.91,17.15,38.8951230876,135.41
2020-06-07 03:30:00,33.53888,36.06509,49.2498445517,0.66888,0.19509,0.6967500000000001,32.87,35.87,48.6527882038,135.25,33.24888,16.25509,37.0096740348,0.66888,0.19509,0.6967500000000001,32.58,16.06,36.3232707778,135.15,34.13888,17.51509,38.3697993917,0.66888,0.19509,0.6967500000000001,33.47,17.32,37.6858501297,135.28,34.60888,17.55509,38.8066458195,0.66888,0.19509,0.6967500000000001,33.94,17.36,38.1220828392,135.11
2020-06-07 04:00:00,33.16048,36.31264,49.1754538118,0.6604800000000001,0.19264,0.6880000000000001,32.5,36.12,48.589138704,135.55,32.87048,16.45264,36.7580986777,0.6604800000000001,0.19264,0.6880000000000001,32.21,16.26,36.0814592277,135.47,33.78048,17.72264,38.1472515078,0.6604800000000001,0.19264,0.6880000000000001,33.12,17.53,37.4731277051,135.62,34.24048,17.75264,38.5689862143,0.6604800000000001,0.19264,0.6880000000000001,33.58,17.56,37.8941948061,135.42
2020-06-07 04:30:00,32.96544,36.10117,48.8877766907,0.65544,0.19117,0.6827500000000001,32.31,35.91,48.3059437337,135.47,32.68544,16.24117,36.4981313352,0.65544,0.19117,0.6827500000000001,32.03,16.05,35.8262948126,135.37,33.56544,17.50117,37.8540580884,0.65544,0.19117,0.6827500000000001,32.91,17.31,37.1847307372,135.5,34.04544,17.54117,38.2986243847,0.65544,0.19117,0.6827500000000001,33.39,17.35,37.6286406876,135.32
2020-06-07 05:00:00,31.9116,36.38005,48.39275,0.6516000000000001,0.19005000000000002,0.6787500000000001,31.26,36.19,47.8215819479,135.68,31.6616,16.44005,35.675371877,0.6516000000000001,0.19005000000000002,0.6787500000000001,31.01,16.25,35.0097500705,135.64,32.5316,17.70005,37.0350748421,0.6516000000000001,0.19005000000000002,0.6787500000000001,31.88,17.51,36.3721665563,135.71,33.0016,17.74005,37.4675189539,0.6516000000000001,0.19005000000000002,0.6787500000000001,32.35,17.55,36.8038720789,135.61
2020-06-07 05:30:00,31.34576,36.57418,48.1687379184,0.66576,0.19418000000000002,0.6935,30.68,36.38,47.5895660833,135.68,31.10576,16.63418,35.2741300311,0.66576,0.19418000000000002,0.6935,30.44,16.44,34.5957685274,135.64,31.94576,17.90418,36.6209126518,0.66576,0.19418000000000002,0.6935,31.28,17.71,35.9455490986,135.71,32.43576,17.94418,37.0684788284,0.66576,0.19418000000000002,0.6935,31.77,17.75,36.3922436791,135.61
2020-06-07 06:00:00,31.4396,36.5703,48.2269145836,0.7896000000000001,0.2303,0.8225,30.65,36.34,47.5396476638,135.68,31.209600000000002,16.6203,35.359206782,0.7896000000000001,0.2303,0.8225,30.42,16.39,34.5544280809,135.64,32.0496,17.8903,36.7047639176,0.7896000000000001,0.2303,0.8225,31.26,17.66,35.9035262892,135.71,32.5296,17.9403,37.1487448005,0.7896000000000001,0.2303,0.8225,31.74,17.71,36.3465500426,135.61
2020-06-07 06:30:00,31.85984,36.47662,48.4313246923,0.8798400000000001,0.25662,0.9165000000000001,30.98,36.22,47.6618170027,135.37,31.60984,16.64662,35.7252283723,0.8798400000000001,0.25662,0.9165000000000001,30.73,16.39,34.8276470638,135.23,32.45984,17.89662,37.0665647215,0.8798400000000001,0.25662,0.9165000000000001,31.58,17.64,36.1727245311,135.41,32.95984,17.94662,37.5290850175,0.8798400000000001,0.25662,0.9165000000000001,32.08,17.69,36.6341712067,135.18
2020-06-07 07:00:00,32.95136,36.11873,48.8912546644,0.9213600000000001,0.26873,0.9597500000000001,32.03,35.85,48.0743528298,135.22,32.70136,16.31873,36.5469546565,0.9213600000000001,0.26873,0.9597500000000001,31.78,16.05,35.6029619554,135.23,33.56136,17.58873,37.8910056354,0.9213600000000001,0.26873,0.9597500000000001,32.64,17.32,36.950669818,135.27,34.06136,17.61873,38.3483492717,0.9213600000000001,0.26873,0.9597500000000001,33.14,17.35,37.4069792953,135.18
2020-06-07 07:30:00,34.44896,35.91928,49.768720305,1.12896,0.32928,1.176,33.32,35.59,48.753158872,135.22,34.14896,16.14928,37.7750011727,1.12896,0.32928,1.176,33.02,15.82,36.6141065711,135.04,35.04896,17.38928,39.1256521479,1.12896,0.32928,1.176,33.92,17.06,37.9685396085,135.27,35.53896,17.43928,39.5871969808,1.12896,0.32928,1.176,34.41,17.11,38.4291582005,135.01
2020-06-07 08:00:00,35.92776,35.37893,50.4229375043,1.60776,0.46893,1.67475,34.32,34.91,48.9547801548,134.66,35.61776,15.72893,38.9361537181,1.60776,0.46893,1.67475,34.01,15.26,37.2766374557,134.55,36.53776,16.96893,40.2858845151,1.60776,0.46893,1.67475,34.93,16.5,38.6310095649,134.69,37.01776,16.99893,40.734238382,1.60776,0.46893,1.67475,35.41,16.53,39.078242028,134.49
2020-06-07 08:30:00,38.022,35.216,51.8250821514,1.8719999999999999,0.546,1.9500000000000002,36.15,34.67,50.0882361438,134.8,37.632,15.546,40.7166494201,1.8719999999999999,0.546,1.9500000000000002,35.76,15.0,38.7785714023,134.73,38.652,16.786,42.1396120058,1.8719999999999999,0.546,1.9500000000000002,36.78,16.24,40.2057956021,134.85,39.062,16.816,42.5278461717,1.8719999999999999,0.546,1.9500000000000002,37.19,16.27,40.5932137186,134.69
2020-06-07 09:00:00,40.50816,31.36988,51.2345625316,1.26816,0.36988000000000004,1.321,39.24,31.0,50.0077753954,134.21,40.16816,15.70988,43.1309796712,1.26816,0.36988000000000004,1.321,38.9,15.34,41.8153751627,134.13,41.20816,16.78988,44.4973316166,1.26816,0.36988000000000004,1.321,39.94,16.42,43.1835616873,134.25,41.66816,17.12988,45.0518406572,1.26816,0.36988000000000004,1.321,40.4,16.76,43.7385139208,134.07
2020-06-07 09:30:00,43.5544,19.5992,47.7610133896,1.3344,0.38920000000000005,1.3900000000000001,42.22,19.21,46.3848304945,136.71,43.5444,19.5292,47.7232063466,1.3344,0.38920000000000005,1.3900000000000001,42.21,19.14,46.3467765869,136.63,44.7044,20.8892,49.344118758,1.3344,0.38920000000000005,1.3900000000000001,43.37,20.5,47.9708963852,136.75,45.1044,20.9292,49.7236192568,1.3344,0.38920000000000005,1.3900000000000001,43.77,20.54,48.3498138569,136.58
2020-06-07 10:00:00,46.23896,18.86928,49.9408765402,1.36896,0.39928,1.426,44.87,18.47,48.5227554865,136.35,46.22896,18.78928,49.9014407167,1.36896,0.39928,1.426,44.86,18.39,48.4831073674,136.25,47.45896,20.12928,51.5513413754,1.36896,0.39928,1.426,46.09,19.73,50.1354265964,136.38,47.81896,20.16928,51.8984854423,1.36896,0.39928,1.426,46.45,19.77,50.4822285562,136.21
2020-06-07 10:30:00,48.044,18.3895,51.4431690922,1.404,0.40950000000000003,1.4625,46.64,17.98,49.9856979545,135.75,48.024,18.3095,51.3959372543,1.404,0.40950000000000003,1.4625,46.62,17.9,49.9383059384,135.64,49.294,19.6495,53.066008765,1.404,0.40950000000000003,1.4625,47.89,19.24,51.6103642692,135.8,49.654,19.6795,53.4116320313,1.404,0.40950000000000003,1.4625,48.25,19.27,51.9557061351,135.62
2020-06-07 11:00:00,49.73336,18.06848,52.9138645952,1.50336,0.43848000000000004,1.566,48.23,17.63,51.3512395177,135.18,49.69336,17.98848,52.8489871313,1.50336,0.43848000000000004,1.566,48.19,17.55,51.2862418198,135.08,50.99336,19.29848,54.5229685032,1.50336,0.43848000000000004,1.566,49.49,18.86,52.9618702464,135.22,51.35336,19.32848,54.8703719907,1.50336,0.43848000000000004,1.566,49.85,18.89,53.3090480125,135.04
2020-06-07 11:30:00,50.64216,17.54813,53.5963173731,1.26216,0.36813,1.31475,49.38,17.18,52.2832363191,134.99,50.59216,17.46813,53.5229130295,1.26216,0.36813,1.31475,49.33,17.1,52.2097586664,134.89,51.93216,18.77813,55.2228884482,1.26216,0.36813,1.31475,50.67,18.41,53.910824516,135.01,52.29216,18.79813,55.568333509,1.26216,0.36813,1.31475,51.03,18.43,54.2561130196,134.83
2020-06-07 12:00:00,52.49568,17.14874,55.2256797355,1.19568,0.34874000000000005,1.2455,51.3,16.8,53.9808299306,135.16,52.45568,17.07874,55.1659471436,1.19568,0.34874000000000005,1.2455,51.26,16.73,53.9210580386,135.07,53.82568,18.37874,56.8769013876,1.19568,0.34874000000000005,1.2455,52.63,18.03,55.6327044103,135.22,54.17568,18.39874,57.2146654019,1.19568,0.34874000000000005,1.2455,52.98,18.05,55.9703751997,135.04
2020-06-07 12:30:00,54.43728,16.44879,56.8680942732,1.36728,0.39879000000000003,1.42425,53.07,16.05,55.4439121996,134.71,54.38728,16.37879,56.8000086942,1.36728,0.39879000000000003,1.42425,53.02,15.98,55.3758142152,134.64,55.80728,17.64879,58.5314640981,1.36728,0.39879000000000003,1.42425,54.44,17.25,57.1075835595,134.77,56.14728,17.67879,58.8647319476,1.36728,0.39879000000000003,1.42425,54.78,17.28,57.4408112756,134.61
2020-06-07 13:00:00,55.73904,16.31972,58.0790309923,1.67904,0.48972000000000004,1.749,54.06,15.83,56.3300319545,134.43,55.67904,16.22972,57.9962007945,1.67904,0.48972000000000004,1.749,54.0,15.74,56.2472008192,134.32,57.10904,17.50972,59.7330121809,1.67904,0.48972000000000004,1.749,55.43,17.02,57.9841814636,134.49,57.45904,17.52972,60.0735579186,1.67904,0.48972000000000004,1.749,55.78,17.04,58.3246945984,134.29
2020-06-07 13:30:00,56.34464,16.30302,58.6558344741,1.72464,0.50302,1.7965,54.62,15.8,56.8593387229,134.58,56.30464,16.23302,58.5979813974,1.72464,0.50302,1.7965,54.58,15.73,56.8014902974,134.48,57.73464,17.51302,60.3323671461,1.72464,0.50302,1.7965,56.01,17.01,58.5359735547,134.61,58.10464,17.53302,60.6923057714,1.72464,0.50302,1.7965,56.38,17.03,58.8958852553,134.43
2020-06-07 14:00:00,55.78304,16.46172,58.1612910534,1.8230400000000002,0.5317200000000001,1.899,53.96,15.93,56.2623008772,134.85,55.73304,16.38172,58.0907264355,1.8230400000000002,0.5317200000000001,1.899,53.91,15.85,56.1917307084,134.75,57.13304,17.66172,59.8006740179,1.8230400000000002,0.5317200000000001,1.899,55.31,17.13,57.901925702,134.89,57.54304,17.68172,60.1983776742,1.8230400000000002,0.5317200000000001,1.899,55.72,17.15,58.2995789007,134.71
2020-06-07 14:30:00,55.066,16.723,57.5493100306,2.136,0.623,2.225,52.93,16.1,55.3244511947,134.85,55.046,16.643,57.506969708,2.136,0.623,2.225,52.91,16.02,55.2820811837,134.75,56.416,17.923000000000002,59.1945857744,2.136,0.623,2.225,54.28,17.3,56.9702413546,134.89,56.836,17.953,59.6040359791,2.136,0.623,2.225,54.7,17.33,57.379603519,134.71
2020-06-07 15:00:00,53.96608,16.98594,56.5761429248,1.66608,0.48594000000000004,1.7355,52.3,16.5,54.8410430244,135.16,53.92608,16.90594,56.5140063298,1.66608,0.48594000000000004,1.7355,52.26,16.42,54.7788645373,135.07,55.27608,18.19594,58.1939623385,1.66608,0.48594000000000004,1.7355,53.61,17.71,56.459509385,135.2,55.69608,18.22594,58.6023738107,1.66608,0.48594000000000004,1.7355,54.03,17.74,56.8678160298,135.02
2020-06-07 15:30:00,53.10408,17.19369,55.8181537536,1.38408,0.40369000000000005,1.44175,51.72,16.79,54.3770401916,135.37,53.07408,17.11369,55.7650101162,1.38408,0.40369000000000005,1.44175,51.69,16.71,54.3238455929,135.29,54.40408,18.41369,57.435771955,1.38408,0.40369000000000005,1.44175,53.02,18.01,55.995361415,135.42,54.83408,18.44369,57.8527962182,1.38408,0.40369000000000005,1.44175,53.45,18.04,56.4122690556,135.25
2020-06-07 16:00:00,51.69448,17.80839,54.6759363602,2.15448,0.62839,2.24425,49.54,17.18,52.4343780358,135.48,51.67448,17.72839,54.631014042,2.15448,0.62839,2.24425,49.52,17.1,52.3893157046,135.39,52.96448,19.03839,56.2822923792,2.15448,0.62839,2.24425,50.81,18.41,54.0424296271,135.52,53.38448,19.06839,56.6877958829,2.15448,0.62839,2.24425,51.23,18.44,54.4476491687,135.35
2020-06-07 16:30:00,52.39952,17.69361,55.3061798632,1.82952,0.53361,1.90575,50.57,17.16,53.4021581961,135.32,52.37952,17.61361,55.2616808708,1.82952,0.53361,1.90575,50.55,17.08,53.357557103,135.22,53.68952,18.91361,56.9235381987,1.82952,0.53361,1.90575,51.86,18.38,55.0207597185,135.37,54.09952,18.94361,57.3203142356,1.82952,0.53361,1.90575,52.27,18.41,55.4173348331,135.2
2020-06-07 17:00:00,53.20856,17.25458,55.936315469,1.31856,0.38458000000000003,1.3735,51.89,16.87,54.5634401408,134.81,53.16856,17.18458,55.8766996363,1.31856,0.38458000000000003,1.3735,51.85,16.8,54.5037842723,134.69,54.49856,18.47458,57.5447925381,1.31856,0.38458000000000003,1.3735,53.18,18.09,56.1725956317,134.85,54.93856,18.51458,57.9744344298,1.31856,0.38458000000000003,1.3735,53.62,18.13,56.6021315853,134.66
2020-06-07 17:30:00,53.71768,17.24974,56.4193466344,1.5076800000000001,0.43974,1.5705,52.21,16.81,54.8494320846,134.72,53.68768,17.16974,56.3663636884,1.5076800000000001,0.43974,1.5705,52.18,16.73,54.7963986043,134.69,55.01768,18.45974,58.0319490751,1.5076800000000001,0.43974,1.5705,53.51,18.02,56.4627354987,134.76,55.43768,18.48974,58.4397711242,1.5076800000000001,0.43974,1.5705,53.93,18.05,56.8704439933,134.66
2020-06-07 18:00:00,54.75376,17.10943,57.3646827679,1.16376,0.33943,1.21225,53.59,16.77,56.1526579959,134.29,54.73376,17.02943,57.321775704,1.16376,0.33943,1.21225,53.57,16.69,56.1097228651,134.19,56.08376,18.31943,58.9999122988,1.16376,0.33943,1.21225,54.92,17.98,57.788292932,134.33,56.54376,18.34943,59.4466010489,1.16376,0.33943,1.21225,55.38,18.01,58.2349079161,134.15
2020-06-07 18:30:00,53.91696,17.23953,56.6060064857,1.02696,0.29953,1.06975,52.89,16.94,55.5366158494,133.91,53.90696,17.15953,56.5721645888,1.02696,0.29953,1.06975,52.88,16.86,55.5027386712,133.83,55.19696,18.44953,58.1987074638,1.02696,0.29953,1.06975,54.17,18.15,57.1297768243,133.96,55.70696,18.46953,58.688916593,1.02696,0.29953,1.06975,54.68,18.17,57.6198863241,133.79
2020-06-07 19:00:00,52.08368,17.74399,55.0232578412,0.9736800000000001,0.28399,1.01425,51.11,17.46,54.0100333272,134.33,52.08368,17.66399,54.9975114443,0.9736800000000001,0.28399,1.01425,51.11,17.38,53.9842245475,134.22,53.33368,18.96399,56.6048967764,0.9736800000000001,0.28399,1.01425,52.36,18.68,55.5923735777,134.38,53.84368,19.00399,57.0989799547,0.9736800000000001,0.28399,1.01425,52.87,18.72,56.086320079,134.19
2020-06-07 19:30:00,51.31952,17.88736,54.3475002259,0.7795200000000001,0.22736,0.812,50.54,17.66,53.5365968287,134.2,51.30952,17.81736,54.315054635,0.7795200000000001,0.22736,0.812,50.53,17.59,53.5041026464,134.1,52.54952,19.10736,55.9155010565,0.7795200000000001,0.22736,0.812,51.77,18.88,55.105238408,134.24,53.04952,19.15736,56.4026241801,0.7795200000000001,0.22736,0.812,52.27,18.93,55.5922458622,134.06
2020-06-07 20:00:00,50.49168,18.01924,53.6106590092,0.75168,0.21924000000000002,0.783,49.74,17.8,52.8290412557,133.96,50.47168,17.93924,53.5649774928,0.75168,0.21924000000000002,0.783,49.72,17.72,52.7833003894,133.81,51.69168,19.21924,55.1489706831,0.75168,0.21924000000000002,0.783,50.94,19.0,54.3680384049,134.01,52.19168,19.26924,55.6351963365,0.75168,0.21924000000000002,0.783,51.44,19.05,54.8541347576,133.78
2020-06-07 20:30:00,49.23184,18.42637,52.5671492585,0.74184,0.21637,0.77275,48.49,18.21,51.7965655232,133.96,49.24184,18.34637,52.5485308906,0.74184,0.21637,0.77275,48.5,18.13,51.7778610991,133.81,50.42184,19.64637,54.1141552938,0.74184,0.21637,0.77275,49.68,19.43,53.3444214515,134.01,50.93184,19.69637,54.6076855119,0.74184,0.21637,0.77275,50.19,19.48,53.8377794862,133.78
2020-06-07 21:00:00,48.10448,18.62089,51.5827349068,0.6544800000000001,0.19089,0.6817500000000001,47.45,18.43,50.9035106844,133.96,48.09448,18.55089,51.5481767501,0.6544800000000001,0.19089,0.6817500000000001,47.44,18.36,50.8688824332,133.94,49.27448,19.85089,53.1228031363,0.6544800000000001,0.19089,0.6817500000000001,48.62,19.66,52.4444467985,134.09,49.76448,19.89089,53.5924525905,0.6544800000000001,0.19089,0.6817500000000001,49.11,19.7,52.9139121593,133.9
2020-06-07 21:30:00,47.81896,18.68803,51.3409719499,0.67896,0.19803,0.70725,47.14,18.49,50.6365451033,133.73,47.80896,18.61803,51.3062149974,0.67896,0.19803,0.70725,47.13,18.42,50.6017124216,133.63,48.97896,19.92803,52.8778299702,0.67896,0.19803,0.70725,48.3,19.73,52.1743509782,133.78,49.46896,19.95803,53.3432372936,0.67896,0.19803,0.70725,48.79,19.76,52.6395450208,133.59
2020-06-07 22:00:00,47.48952,18.82236,51.0836152382,0.6595200000000001,0.19236,0.687,46.83,18.63,50.3996607131,133.63,47.48952,18.73236,51.0505222402,0.6595200000000001,0.19236,0.687,46.83,18.54,50.3664620556,133.54,48.65952,20.04236,52.6255173941,0.6595200000000001,0.19236,0.687,48.0,19.85,51.942492239,133.68,49.12952,20.08236,53.0755208981,0.6595200000000001,0.19236,0.687,48.47,19.89,52.3922990524,133.5
2020-06-07 22:30:00,46.72624,18.86432,50.3905157108,0.66624,0.19432000000000002,0.6940000000000001,46.06,18.67,49.7000251509,134.25,46.69624,18.79432,50.3365204836,0.66624,0.19432000000000002,0.6940000000000001,46.03,18.6,49.6459555251,134.15,47.88624,20.11432,51.9391745256,0.66624,0.19432000000000002,0.6940000000000001,47.22,19.92,51.2497297554,134.31,48.32624,20.14432,52.35665288,0.66624,0.19432000000000002,0.6940000000000001,47.66,19.95,51.6669923646,134.11
2020-06-07 23:00:00,44.10592,19.65131,48.2856724481,0.6559200000000001,0.19131,0.68325,43.45,19.46,47.6087607484,135.29,44.08592,19.57131,48.2348890054,0.6559200000000001,0.19131,0.68325,43.43,19.38,47.5578521382,135.19,45.24592,20.91131,49.844519885,0.6559200000000001,0.19131,0.68325,44.59,20.72,49.1689587036,135.35,45.64592,20.94131,50.2203990144,0.6559200000000001,0.19131,0.68325,44.99,20.75,49.5445516682,135.17
2020-06-07 23:30:00,41.0688,20.18215,45.7598679201,0.6588,0.19215000000000002,0.68625,40.41,19.99,45.0840126874,135.74,41.0788,20.11215,45.7380190549,0.6588,0.19215000000000002,0.68625,40.42,19.92,45.061988416,135.61,42.1388,21.47215,47.294097846,0.6588,0.19215000000000002,0.68625,41.48,21.28,46.62004719,135.77,42.5788,21.51215,47.7045784707,0.6588,0.19215000000000002,0.68625,41.92,21.32,47.0300839889,135.57
2020-06-08 00:00:00,39.08328,20.60054,44.1801428681,0.6532800000000001,0.19054000000000001,0.6805,38.43,20.41,43.5135955766,136.83,39.09328,20.52054,44.1517508492,0.6532800000000001,0.19054000000000001,0.6805,38.44,20.33,43.4849686673,136.73,40.12328,21.90054,45.7111720507,0.6532800000000001,0.19054000000000001,0.6805,39.47,21.71,45.0466979922,136.86,40.55328,21.95054,46.1128477222,0.6532800000000001,0.19054000000000001,0.6805,39.9,21.76,45.447855835,136.69
2020-06-08 00:30:00,37.2452,21.0811,42.7974029615,0.6552,0.19110000000000002,0.6825,36.59,20.89,42.133362078,137.41,37.2352,21.0111,42.7542564226,0.6552,0.19110000000000002,0.6825,36.58,20.82,42.0900083155,137.33,38.2552,22.4011,44.3313614527,0.6552,0.19110000000000002,0.6825,37.6,22.21,43.6697160513,137.45,38.6652,22.4411,44.7057117184,0.6552,0.19110000000000002,0.6825,38.01,22.25,44.0434172153,137.3
2020-06-08 01:00:00,36.04312,21.14341,41.7869631077,0.66312,0.19341000000000003,0.6907500000000001,35.38,20.95,41.1174768195,137.82,36.04312,21.06341,41.7465416551,0.66312,0.19341000000000003,0.6907500000000001,35.38,20.87,41.0767732423,137.7,37.04312,22.47341,43.3272073455,0.66312,0.19341000000000003,0.6907500000000001,36.38,22.28,42.6603187986,137.85,37.42312,22.50341,43.6679902464,0.66312,0.19341000000000003,0.6907500000000001,36.76,22.31,43.0003918587,137.68
2020-06-08 01:30:00,35.81912,21.24516,41.6457222413,0.66912,0.19516000000000003,0.6970000000000001,35.15,21.05,40.9710263479,137.82,35.80912,21.17516,41.601448006,0.66912,0.19516000000000003,0.6970000000000001,35.14,20.98,40.9265195197,137.7,36.80912,22.57516,43.1804257066,0.66912,0.19516000000000003,0.6970000000000001,36.14,22.38,42.50839917,137.85,37.18912,22.63516,43.5359749472,0.66912,0.19516000000000003,0.6970000000000001,36.52,22.44,42.8633176504,137.68
2020-06-08 02:00:00,35.93528,21.34404,41.7960810627,0.6652800000000001,0.19404000000000002,0.6930000000000001,35.27,21.15,41.1253620045,137.82,35.94528,21.28404,41.7740770455,0.6652800000000001,0.19404000000000002,0.6930000000000001,35.28,21.09,41.1031203195,137.7,36.93528,22.68404,43.3449025769,0.6652800000000001,0.19404000000000002,0.6930000000000001,36.27,22.49,42.6768438383,137.85,37.31528,22.72404,43.6899543992,0.6652800000000001,0.19404000000000002,0.6930000000000001,36.65,22.53,43.021197101,137.68
2020-06-08 02:30:00,36.1336,21.15355,41.870153171,0.6636000000000001,0.19355000000000003,0.69125,35.47,20.96,41.2000303398,137.94,36.1136,21.07355,41.8125174387,0.6636000000000001,0.19355000000000003,0.69125,35.45,20.88,41.1421547807,137.85,37.1436,22.47355,43.4132176942,0.6636000000000001,0.19355000000000003,0.69125,36.48,22.28,42.7456290163,137.98,37.5036,22.53355,43.7524957981,0.6636000000000001,0.19355000000000003,0.69125,36.84,22.34,43.0843498268,137.83
2020-06-08 03:00:00,35.9764,21.04145,41.6778595307,0.6564,0.19145,0.6837500000000001,35.32,20.85,41.0149350847,138.08,35.9664,20.81145,41.5535603777,0.6564,0.19145,0.6837500000000001,35.31,20.62,40.8898581558,137.98,36.9764,21.88145,42.9657073846,0.6564,0.19145,0.6837500000000001,36.32,21.69,42.3036464149,138.13,37.3364,22.08145,43.3773811918,0.6564,0.19145,0.6837500000000001,36.68,21.89,42.7152724444,137.94
2020-06-08 03:30:00,35.28232,20.39026,40.7505191065,0.65232,0.19026,0.6795,34.63,20.2,40.0908580602,136.18,35.26232,20.32026,40.6982085386,0.65232,0.19026,0.6795,34.61,20.13,40.0383441216,136.04,36.28232,21.66026,42.2560481807,0.65232,0.19026,0.6795,35.63,21.47,41.5987716165,136.23,36.62232,21.71026,42.5738148567,0.65232,0.19026,0.6795,35.97,21.52,41.9160029106,136.01
2020-06-08 04:00:00,35.0092,20.31935,40.4786371937,0.6492,0.18935000000000002,0.67625,34.36,20.13,39.8224371429,136.03,34.9892,20.24935,40.4262327216,0.6492,0.18935000000000002,0.67625,34.34,20.06,39.7698277592,136.04,36.0192,21.57935,41.9887022312,0.6492,0.18935000000000002,0.67625,35.37,21.39,41.3348400263,136.08,36.3392,21.62935,42.2890794185,0.6492,0.18935000000000002,0.67625,35.69,21.44,41.6347174843,136.01
2020-06-08 04:30:00,35.05904,20.15347,40.4388258826,0.62904,0.18347000000000002,0.65525,34.43,19.97,39.8023341024,136.03,35.04904,20.07347,40.3903379877,0.62904,0.18347000000000002,0.65525,34.42,19.89,39.7535973215,136.04,36.04904,21.40347,41.924238967,0.62904,0.18347000000000002,0.65525,35.42,21.22,41.2900084766,136.08,36.41904,21.45347,42.268165912,0.62904,0.18347000000000002,0.65525,35.79,21.27,41.6333640245,136.01
2020-06-08 05:00:00,34.47712,20.31291,40.0160732227,0.62712,0.18291000000000002,0.6532500000000001,33.85,20.13,39.383237551,136.24,34.46712,20.24291,39.9719622531,0.62712,0.18291000000000002,0.6532500000000001,33.84,20.06,39.3389018657,136.12,35.44712,21.57291,41.4956475087,0.62712,0.18291000000000002,0.6532500000000001,34.82,21.39,40.8651991308,136.28,35.81712,21.61291,41.8328096566,0.62712,0.18291000000000002,0.6532500000000001,35.19,21.43,41.2017111295,136.1
2020-06-08 05:30:00,35.87648,19.70564,40.9320664638,0.63648,0.18564000000000003,0.663,35.24,19.52,40.2850840883,135.49,35.87648,19.62564,40.893612736,0.63648,0.18564000000000003,0.663,35.24,19.44,40.2463812038,135.41,36.85648,20.94564,42.392451604,0.63648,0.18564000000000003,0.663,36.22,20.76,41.7476466403,135.53,37.27648,20.99564,42.7826233441,0.63648,0.18564000000000003,0.663,36.64,20.81,42.1372246357,135.37
2020-06-08 06:00:00,37.53128,18.96329,42.0500100602,0.73128,0.21329,0.76175,36.8,18.75,41.301361963,135.21,37.52128,18.89329,42.0095567682,0.73128,0.21329,0.76175,36.79,18.68,41.2607137602,135.06,38.54128,20.18329,43.5062691949,0.73128,0.21329,0.76175,37.81,19.97,42.75975912,135.23,38.95128,20.243290000000002,43.8975284459,0.73128,0.21329,0.76175,38.22,20.03,43.1505422909,135.03
2020-06-08 06:30:00,41.44088,17.22359,44.8775956092,0.80088,0.23359000000000002,0.83425,40.64,16.99,44.0484925962,133.62,41.43088,17.16359,44.8453636317,0.80088,0.23359000000000002,0.83425,40.63,16.93,44.0161538529,133.53,42.52088,18.40359,46.3326813476,0.80088,0.23359000000000002,0.83425,41.72,18.17,45.5050249972,133.67,42.93088,18.44359,46.7250090387,0.80088,0.23359000000000002,0.83425,42.13,18.21,45.8970696232,133.49
2020-06-08 07:00:00,45.12536,17.07323,48.2472102589,1.00536,0.29323000000000005,1.04725,44.12,16.78,47.2032075181,133.73,45.08536,17.14323,48.2346350786,1.00536,0.29323000000000005,1.04725,44.08,16.85,47.1907713436,133.66,46.29536,17.92323,49.6437562153,1.00536,0.29323000000000005,1.04725,45.29,17.63,48.6004218089,133.8,46.51536,15.01323,48.8781729503,1.00536,0.29323000000000005,1.04725,45.51,14.72,47.8313547791,133.61
2020-06-08 07:30:00,49.41608,19.27469,53.0420836427,1.21608,0.35469,1.26675,48.2,18.92,51.7803669357,134.77,49.34608,19.21469,52.9550745742,1.21608,0.35469,1.26675,48.13,18.86,51.6932926017,134.66,50.70608,20.52469,54.7025543148,1.21608,0.35469,1.26675,49.49,20.17,53.4423895424,134.82,50.29608,3.24469,50.400631708,1.21608,0.35469,1.26675,49.08,2.89,49.1650129665,134.61
2020-06-08 08:00:00,52.8292,18.15185,55.8606662247,1.3092000000000001,0.38185,1.36375,51.52,17.77,54.4984706207,134.29,52.7392,18.08185,55.7528162164,1.3092000000000001,0.38185,1.36375,51.43,17.7,54.3905773089,134.21,54.2392,19.36185,57.5914234245,1.3092000000000001,0.38185,1.36375,52.93,18.98,56.2301102613,134.36,53.669200000000004,2.21185,53.7147587639,1.3092000000000001,0.38185,1.36375,52.36,1.83,52.3919698045,134.18
2020-06-08 08:30:00,56.01776,16.67018,58.4455672968,1.33776,0.39018,1.3935,54.68,16.28,57.0520884806,134.46,55.87776,16.60018,58.2914233713,1.33776,0.39018,1.3935,54.54,16.21,56.8979410875,134.35,57.51776,17.88018,60.232827862,1.33776,0.39018,1.3935,56.18,17.49,58.8395487746,134.51,56.79776,0.6701800000000001,56.8017137263,1.33776,0.39018,1.3935,55.46,0.28,55.4607068112,134.31
