Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-06-08 09:00:00,58.1796,15.9953,60.3383416929,1.6296,0.4753,1.6975,56.55,15.52,58.6410513207,135.31,58.0396,15.9153,60.1821563443,1.6296,0.4753,1.6975,56.41,15.44,58.4848843719,135.19,59.7496,17.2253,62.183001377,1.6296,0.4753,1.6975,58.12,16.75,60.485509835,135.34,58.9596,1.1353,58.9705294045,1.6296,0.4753,1.6975,57.33,0.66,57.3337989322,135.15
2020-06-08 09:30:00,59.94112,15.37741,61.8821671014,1.6711200000000002,0.48741000000000007,1.74075,58.27,14.89,60.14237275,135.08,59.78112,15.30741,61.7097975152,1.6711200000000002,0.48741000000000007,1.74075,58.11,14.82,59.970030015,135.01,61.56112,16.60741,63.7618817364,1.6711200000000002,0.48741000000000007,1.74075,59.89,16.12,62.0215003043,135.13,60.68112,1.7574100000000001,60.7065631902,1.6711200000000002,0.48741000000000007,1.74075,59.01,1.27,59.0236647456,134.96
2020-06-08 10:00:00,60.97776,14.81768,62.7522976089,1.63776,0.47768000000000005,1.706,59.34,14.34,61.0481056217,134.94,60.79776,14.72768,62.556152209,1.63776,0.47768000000000005,1.706,59.16,14.25,60.8520180438,134.82,62.64776,16.03768,64.6679906352,1.63776,0.47768000000000005,1.706,61.01,15.56,62.9629549815,134.99,61.69776,2.25768,61.7390533455,1.63776,0.47768000000000005,1.706,60.06,1.78,60.0863711668,134.78
2020-06-08 10:30:00,61.17576,14.97793,62.9826325161,1.77576,0.51793,1.8497500000000002,59.4,14.46,61.1347004573,135.04,60.99576,14.90793,62.7911547502,1.77576,0.51793,1.8497500000000002,59.22,14.39,60.9432563948,134.94,62.86576,16.19793,64.9190011989,1.77576,0.51793,1.8497500000000002,61.09,15.68,63.0702029488,135.08,61.89576,2.20793,61.9351278425,1.77576,0.51793,1.8497500000000002,60.12,1.69,60.1437486361,134.9
2020-06-08 11:00:00,61.91112,14.54616,63.5969932497,1.9411200000000002,0.56616,2.022,59.97,13.98,61.5779286758,134.75,61.72112,14.46616,63.3937413251,1.9411200000000002,0.56616,2.022,59.78,13.9,61.374737474,134.63,63.61112,15.75616,65.5334354784,1.9411200000000002,0.56616,2.022,61.67,15.19,63.513187607,134.78,62.60112,2.65616,62.6574449782,1.9411200000000002,0.56616,2.022,60.66,2.09,60.6959941018,134.57
2020-06-08 11:30:00,61.60816,14.53488,63.2995111766,2.10816,0.6148800000000001,2.196,59.5,13.92,61.1065986617,134.47,61.41816,14.45488,63.0962275703,2.10816,0.6148800000000001,2.196,59.31,13.84,60.9033800376,134.36,63.31816,15.75488,65.2487979169,2.10816,0.6148800000000001,2.196,61.21,15.14,63.054608872,134.52,62.28816,2.72488,62.3477332964,2.10816,0.6148800000000001,2.196,60.18,2.11,60.2169785027,134.31
2020-06-08 12:00:00,61.0832,14.92885,62.8810614141,2.5332,0.73885,2.63875,58.55,14.19,60.2449881733,134.76,60.8732,14.83885,62.6557096166,2.5332,0.73885,2.63875,58.34,14.1,60.0197100959,134.66,62.7732,16.12885,64.8121473226,2.5332,0.73885,2.63875,60.24,15.39,62.1748317247,134.8,61.7532,2.62885,61.8091300906,2.5332,0.73885,2.63875,59.22,1.8900000000000001,59.2501518985,134.61
2020-06-08 12:30:00,62.02112,14.80741,63.7642432478,2.39112,0.6974100000000001,2.4907500000000002,59.63,14.11,61.2766595043,134.98,61.82112,14.72741,63.5511406929,2.39112,0.6974100000000001,2.4907500000000002,59.43,14.03,61.0636209211,134.89,63.73112,16.03741,65.7179897438,2.39112,0.6974100000000001,2.4907500000000002,61.34,15.34,63.229037633,135.02,62.70112,2.73741,62.7608465746,2.39112,0.6974100000000001,2.4907500000000002,60.31,2.04,60.3444918779,134.86
2020-06-08 13:00:00,61.746,15.25175,63.6017640798,2.886,0.8417500000000001,3.00625,58.86,14.41,60.5982483245,135.27,61.566,15.17175,63.4078414241,2.886,0.8417500000000001,3.00625,58.68,14.33,60.4043980187,135.18,63.456,16.48175,65.5615132457,2.886,0.8417500000000001,3.00625,60.57,15.64,62.5566503259,135.32,62.466,2.64175,62.521836178,2.886,0.8417500000000001,3.00625,59.58,1.8,59.6071841308,135.13
2020-06-08 13:30:00,60.51168,15.96174,62.5814713813,3.57168,1.04174,3.7205,56.94,14.92,58.8622969311,135.75,60.33168,15.88174,62.3870281152,3.57168,1.04174,3.7205,56.76,14.84,58.6679060475,135.66,62.16168,17.20174,64.4978629061,3.57168,1.04174,3.7205,58.59,16.16,60.7777401686,135.78,61.22168,2.4417400000000002,61.2703533224,3.57168,1.04174,3.7205,57.65,1.4,57.6669966272,135.61
2020-06-08 14:00:00,58.69528,16.30279,60.917295213,3.5752800000000002,1.04279,3.72425,55.12,15.26,57.1933737421,136.1,58.52528,16.21279,60.7294241588,3.5752800000000002,1.04279,3.72425,54.95,15.17,57.0055383274,135.97,60.29528,17.55279,62.7982581531,3.5752800000000002,1.04279,3.72425,56.72,16.51,59.0740086671,136.13,59.42528,2.18279,59.4653552521,3.5752800000000002,1.04279,3.72425,55.85,1.1400000000000001,55.8616335243,135.94
2020-06-08 14:30:00,57.00056,16.94933,59.4671642822,3.7005600000000003,1.0793300000000001,3.85475,53.3,15.87,55.6124707238,135.97,56.84056,16.87933,59.293853327,3.7005600000000003,1.0793300000000001,3.85475,53.14,15.8,55.4391522302,135.97,58.57056,18.20933,61.3358801825,3.7005600000000003,1.0793300000000001,3.85475,54.87,17.13,57.4817692838,136.03,57.72056,1.56933,57.7418898492,3.7005600000000003,1.0793300000000001,3.85475,54.02,0.49,54.0222222794,135.86
2020-06-08 15:00:00,56.54056,17.28058,59.1223593089,3.9105600000000003,1.14058,4.0735,52.63,16.14,55.0492188864,135.25,56.38056,17.19058,58.9430537608,3.9105600000000003,1.14058,4.0735,52.47,16.05,54.8698769818,135.17,58.09056,18.52058,60.9715101064,3.9105600000000003,1.14058,4.0735,54.18,17.38,56.8993567626,135.28,57.26056,1.20058,57.2731448748,3.9105600000000003,1.14058,4.0735,53.35,0.06,53.3500337394,135.11
2020-06-08 15:30:00,56.01424,17.50207,58.6849004179,2.78424,0.8120700000000001,2.90025,53.23,16.69,55.7852041316,135.25,55.85424,17.41207,58.5053528121,2.78424,0.8120700000000001,2.90025,53.07,16.6,55.6056193204,135.17,57.57424,18.75207,60.5510796011,2.78424,0.8120700000000001,2.90025,54.79,17.94,57.6523000408,135.28,56.73424,1.27207,56.7484991032,2.78424,0.8120700000000001,2.90025,53.95,0.46,53.9519610394,135.11
2020-06-08 16:00:00,56.5428,17.43665,59.1703050107,2.4228,0.7066500000000001,2.52375,54.12,16.73,56.6468648735,135.25,56.3828,17.34665,58.9909010108,2.4228,0.7066500000000001,2.52375,53.96,16.64,56.4674348629,135.17,58.1328,18.69665,61.065433406,2.4228,0.7066500000000001,2.52375,55.71,17.99,58.5426699084,135.28,57.2728,1.21665,57.2857212319,2.4228,0.7066500000000001,2.52375,54.85,0.51,54.8523709606,135.11
2020-06-08 16:30:00,57.77808,17.35694,60.3288479473,1.73808,0.5069400000000001,1.8105,56.04,16.85,58.5184082149,134.99,57.59808,17.26694,60.1305748904,1.73808,0.5069400000000001,1.8105,55.86,16.76,58.320126886,134.89,59.38808,18.61694,62.237725706,1.73808,0.5069400000000001,1.8105,57.65,18.11,60.4275979996,135.04,58.48808,1.16694,58.4997200938,1.73808,0.5069400000000001,1.8105,56.75,0.66,56.7538377557,134.85
2020-06-08 17:00:00,58.635040000000004,17.80647,61.2791831674,2.76504,0.80647,2.88025,55.87,17.0,58.3991172878,134.77,58.47504,17.71647,61.099947727200004,2.76504,0.80647,2.88025,55.71,16.91,58.2198608724,134.71,60.23504,19.05647,63.1775996114,2.76504,0.80647,2.88025,57.47,18.25,60.2981210321,134.83,59.36504,1.7164700000000002,59.3898496669,2.76504,0.80647,2.88025,56.6,0.91,56.6073148983,134.67
2020-06-08 17:30:00,60.50344,17.52767,62.9911538826,2.08344,0.60767,2.1702500000000002,58.42,16.92,60.8209075894,134.61,60.34344,17.44767,62.8152206035,2.08344,0.60767,2.1702500000000002,58.26,16.84,60.6449767087,134.47,62.15344,18.78767,64.9309375249,2.08344,0.60767,2.1702500000000002,60.07,18.18,62.7607942907,134.65,61.25344,1.44767,61.2705448014,2.08344,0.60767,2.1702500000000002,59.17,0.84,59.1759621806,134.43
2020-06-08 18:00:00,61.84952,17.40986,64.2531427204,1.6795200000000001,0.48986,1.7495,60.17,16.92,62.5037222892,134.7,61.68952,17.31986,64.0747565602,1.6795200000000001,0.48986,1.7495,60.01,16.83,62.3253479734,134.62,63.49952,18.64986,66.1816161653,1.6795200000000001,0.48986,1.7495,61.82,18.16,64.4321193195,134.65,62.62952,1.31986,62.6434258789,1.6795200000000001,0.48986,1.7495,60.95,0.8300000000000001,60.955651091600004,134.56
2020-06-08 18:30:00,61.88984,17.76537,64.3891346926,1.38984,0.40537,1.44775,60.5,17.36,62.9413981414,134.83,61.76984,17.67537,64.2489831691,1.38984,0.40537,1.44775,60.38,17.27,62.801252376,134.78,63.53984,19.02537,66.3270380076,1.38984,0.40537,1.44775,62.15,18.62,64.8793256747,134.87,62.70984,1.63537,62.7311602624,1.38984,0.40537,1.44775,61.32,1.23,61.3323348651,134.72
2020-06-08 19:00:00,60.4316,18.26005,63.1300855739,1.1316,0.33005,1.17875,59.3,17.93,61.9513914291,135.27,60.2916,18.17005,62.9700543716,1.1316,0.33005,1.17875,59.16,17.84,61.7913521457,135.2,62.0316,19.53005,65.0333933573,1.1316,0.33005,1.17875,60.9,19.2,63.8549136715,135.32,61.2416,2.05005,61.2759028947,1.1316,0.33005,1.17875,60.11,1.72,60.1346031832,135.17
2020-06-08 19:30:00,59.22984,18.62912,62.090402305,1.05984,0.30912,1.104,58.17,18.32,60.9866485388,135.36,59.10984,18.53912,61.9489479749,1.05984,0.30912,1.104,58.05,18.23,60.845175651,135.28,60.81984,19.89912,63.9924051306,1.05984,0.30912,1.104,59.76,19.59,62.8889950627,135.41,60.06984,2.37912,60.1169351315,1.05984,0.30912,1.104,59.01,2.07,59.0462953961,135.17
2020-06-08 20:00:00,57.31632,19.30101,60.4788353506,1.06632,0.31101,1.11075,56.25,18.99,59.3690373848,135.95,57.19632,19.21101,60.336406313,1.06632,0.31101,1.11075,56.13,18.9,59.2265725836,135.87,58.85632,20.59101,62.354278897,1.06632,0.31101,1.11075,57.79,20.28,61.245101845,136.0,58.16632,2.9410100000000003,58.2406243284,1.06632,0.31101,1.11075,57.1,2.63,57.1605362116,135.84
2020-06-08 20:30:00,55.73928,19.65229,59.1022828422,0.8992800000000001,0.26229,0.9367500000000001,54.84,19.39,58.1669811835,135.41,55.61928,19.57229,58.9625206683,0.8992800000000001,0.26229,0.9367500000000001,54.72,19.31,58.0271875934,135.3,57.24928,20.932290000000002,60.9560565093,0.8992800000000001,0.26229,0.9367500000000001,56.35,20.67,60.0214245083,135.45,56.56928,3.4222900000000003,56.672705146,0.8992800000000001,0.26229,0.9367500000000001,55.67,3.16,55.7596135209,135.26
2020-06-08 21:00:00,54.91984,19.84287,58.3945914915,0.72984,0.21287,0.7602500000000001,54.19,19.63,57.63586557,135.33,54.79984,19.75287,58.2511659734,0.72984,0.21287,0.7602500000000001,54.07,19.54,57.4924038461,135.3,56.42984,21.12287,60.2536511712,0.72984,0.21287,0.7602500000000001,55.7,20.91,59.4955300842,135.36,55.72984,3.63287,55.8481227157,0.72984,0.21287,0.7602500000000001,55.0,3.42,55.1062283231,135.26
2020-06-08 21:30:00,54.4476,20.02055,58.0117537061,0.6876,0.20055,0.71625,53.76,19.82,57.2972076108,135.18,54.3376,19.94055,57.8809148862,0.6876,0.20055,0.71625,53.65,19.74,57.1663371225,135.06,55.9276,21.32055,59.8536740231,0.6876,0.20055,0.71625,55.24,21.12,59.1397666549,135.22,55.2776,3.83055,55.4101631027,0.6876,0.20055,0.71625,54.59,3.63,54.7105565682,135.04
2020-06-08 22:00:00,54.17712,19.82916,57.6919051323,0.7171200000000001,0.20916,0.747,53.46,19.62,56.9466065714,135.18,54.06712,19.74916,57.5611221729,0.7171200000000001,0.20916,0.747,53.35,19.54,56.8157909388,135.06,55.64712,21.10916,59.516372539,0.7171200000000001,0.20916,0.747,54.93,20.9,58.7717185388,135.22,55.00712,3.63916,55.1273683047,0.7171200000000001,0.20916,0.747,54.29,3.43,54.398244457,135.04
2020-06-08 22:30:00,52.52496,20.38853,56.3432656008,0.71496,0.20853000000000002,0.74475,51.81,20.18,55.6013354156,135.69,52.41496,20.29853,56.2081697973,0.71496,0.20853000000000002,0.74475,51.7,20.09,55.4661888,135.6,54.00496,21.69853,58.2010473167,0.71496,0.20853000000000002,0.74475,53.29,21.49,57.4599356073,135.72,53.34496,4.06853,53.4998849883,0.71496,0.20853000000000002,0.74475,52.63,3.86,52.771360604,135.55
2020-06-08 23:00:00,49.17728,21.52629,53.682269227,0.70728,0.20629000000000003,0.73675,48.47,21.32,52.9517072435,136.49,49.06728,21.43629,53.5454245997,0.70728,0.20629000000000003,0.73675,48.36,21.23,52.8147943289,136.39,50.57728,22.86629,55.5061120109,0.70728,0.20629000000000003,0.73675,49.87,22.66,54.7767514553,136.52,49.98728,5.04629,50.2413495496,0.70728,0.20629000000000003,0.73675,49.28,4.84,49.5171081547,136.36
2020-06-08 23:30:00,45.86312,22.21216,50.9588640768,0.6931200000000001,0.20216,0.722,45.17,22.01,50.2470795171,136.49,45.78312,22.14216,50.8563597439,0.6931200000000001,0.20216,0.722,45.09,21.94,50.1445081739,136.39,47.17312,23.55216,52.7257763452,0.6931200000000001,0.20216,0.722,46.48,23.35,52.0155063419,136.52,46.70312,5.73216,47.0535766547,0.6931200000000001,0.20216,0.722,46.01,5.53,46.3411372325,136.36
2020-06-09 00:00:00,43.58064,22.50852,49.0500321651,0.68064,0.19852000000000003,0.709,42.9,22.31,48.35438036,137.06,43.51064,22.42852,48.9511419949,0.68064,0.19852000000000003,0.709,42.83,22.23,48.2553810471,136.93,44.860640000000004,23.85852,50.810491021,0.68064,0.19852000000000003,0.709,44.18,23.66,50.1165441746,137.09,44.44064,5.90852,44.8316974048,0.68064,0.19852000000000003,0.709,43.76,5.71,44.1309607872,136.91
2020-06-09 00:30:00,41.29192,23.38306,47.4530310123,0.6619200000000001,0.19306,0.6895,40.63,23.19,46.7821867809,137.6,41.21192,23.29306,47.3390852705,0.6619200000000001,0.19306,0.6895,40.55,23.1,46.6681100967,137.47,42.53192,24.76306,49.2155804543,0.6619200000000001,0.19306,0.6895,41.87,24.57,48.546697107,137.61,42.13192,6.65306,42.6539785981,0.6619200000000001,0.19306,0.6895,41.47,6.46,41.9701381937,137.41
2020-06-09 01:00:00,39.9056,23.8683,46.4989532812,0.6456000000000001,0.1883,0.6725,39.26,23.68,45.8485550481,137.93,39.8456,23.7883,46.4064118011,0.6456000000000001,0.1883,0.6725,39.2,23.6,45.7558739399,137.84,41.1156,25.2683,48.259502155,0.6456000000000001,0.1883,0.6725,40.47,25.08,47.6112098145,137.98,40.7656,7.0683,41.3738444944,0.6456000000000001,0.1883,0.6725,40.12,6.88,40.7056359734,137.82
2020-06-09 01:30:00,38.50712,24.45291,45.615163029,0.62712,0.18291000000000002,0.6532500000000001,37.88,24.27,44.9880795322,138.03,38.45712,24.38291,45.5354409088,0.62712,0.18291000000000002,0.6532500000000001,37.83,24.2,44.9082275313,137.84,39.68712,25.86291,47.3704296747,0.62712,0.18291000000000002,0.6532500000000001,39.06,25.68,46.7455452423,138.06,39.37712,7.6429100000000005,40.1119888906,0.62712,0.18291000000000002,0.6532500000000001,38.75,7.46,39.4615521742,137.82
2020-06-09 02:00:00,38.6956,24.33955,45.7139273478,0.6156,0.17955000000000002,0.6412500000000001,38.08,24.16,45.0975830838,137.84,38.6456,24.26955,45.6343451423,0.6156,0.17955000000000002,0.6412500000000001,38.03,24.09,45.0178742279,137.75,39.8456,25.73955,47.4362337624,0.6156,0.17955000000000002,0.6412500000000001,39.23,25.56,46.8220727862,137.88,39.5656,7.54955,40.2794290993,0.6156,0.17955000000000002,0.6412500000000001,38.95,7.37,39.6411326781,137.73
2020-06-09 02:30:00,37.9328,24.6629,45.2455075367,0.5928,0.1729,0.6175,37.34,24.49,44.6546268599,138.05,37.8728,24.5829,45.1516107382,0.5928,0.1729,0.6175,37.28,24.41,44.5605935777,137.89,39.0728,26.0729,46.9731818621,0.5928,0.1729,0.6175,38.48,25.9,46.3844844749,138.07,38.7928,7.8529,39.5796585414,0.5928,0.1729,0.6175,38.2,7.68,38.9643734712,137.86
2020-06-09 03:00:00,37.03224,22.00982,43.079217447,0.5822400000000001,0.16982000000000003,0.6065,36.45,21.84,42.4922122277,136.95,36.98224,22.09982,43.0823411556,0.5822400000000001,0.16982000000000003,0.6065,36.4,21.93,42.4957044888,136.86,38.16224,22.94982,44.5314585417,0.5822400000000001,0.16982000000000003,0.6065,37.58,22.78,43.9452477522,136.99,38.16224,16.09982,41.419328409,0.5822400000000001,0.16982000000000003,0.6065,37.58,15.93,40.8169241859,136.81
2020-06-09 03:30:00,36.04664,20.29527,41.3673571752,0.56664,0.16527,0.59025,35.48,20.13,40.7927358729,136.08,35.98664,20.20527,41.2709485506,0.56664,0.16527,0.59025,35.42,20.04,40.6961668957,135.97,37.14664,21.55527,42.9476719749,0.56664,0.16527,0.59025,36.58,21.39,42.3748569319,136.1,37.32664,21.58527,43.1184639646,0.56664,0.16527,0.59025,36.76,21.42,42.5454345377,135.91
2020-06-09 04:00:00,36.45992,19.71331,41.448044074,0.5599200000000001,0.16331,0.58325,35.9,19.55,40.8780197661,136.0,36.40992,19.64331,41.3707856121,0.5599200000000001,0.16331,0.58325,35.85,19.48,40.8006482792,135.88,37.55992,20.97331,43.0189181961,0.5599200000000001,0.16331,0.58325,37.0,20.81,42.4506313263,136.1,37.74992,21.00331,43.199484846,0.5599200000000001,0.16331,0.58325,37.19,20.84,42.6309945931,135.91
2020-06-09 04:30:00,37.35696,19.21953,42.0111032212,0.54696,0.15953,0.5697500000000001,36.81,19.06,41.4518962172,135.88,37.29696,19.13953,41.9211740516,0.54696,0.15953,0.5697500000000001,36.75,18.98,41.3618531983,135.79,38.46696,20.44953,43.5647826675,0.54696,0.15953,0.5697500000000001,37.92,20.29,43.0070982513,135.92,38.67696,20.48953,43.7690309975,0.54696,0.15953,0.5697500000000001,38.13,20.33,43.2111767949,135.77
2020-06-09 05:00:00,36.68672,19.26946,41.4394439279,0.5467200000000001,0.15946000000000002,0.5695,36.14,19.11,40.8814346617,136.02,36.63672,19.18946,41.3580056029,0.5467200000000001,0.15946000000000002,0.5695,36.09,19.03,40.7998651959,135.92,37.79672,20.50946,43.0026742453,0.5467200000000001,0.15946000000000002,0.5695,37.25,20.35,42.4462601415,136.08,37.99672,20.54946,43.1975813796,0.5467200000000001,0.15946000000000002,0.5695,37.45,20.39,42.640996705,135.89
2020-06-09 05:30:00,37.00792,19.05981,41.6276650794,0.5479200000000001,0.15981,0.5707500000000001,36.46,18.9,41.0675248828,135.56,36.97792,18.98981,41.5689722192,0.5479200000000001,0.15981,0.5707500000000001,36.43,18.83,41.0087039542,135.46,38.06792,20.29981,43.1421930268,0.5479200000000001,0.15981,0.5707500000000001,37.52,20.14,42.5836823208,135.6,38.36792,20.34981,43.430542849,0.5479200000000001,0.15981,0.5707500000000001,37.82,20.19,42.8717680998,135.41
2020-06-09 06:00:00,38.40448,18.58464,42.6648910464,0.5644800000000001,0.16464,0.588,37.84,18.42,42.0851755372,135.22,38.37448,18.50464,42.6030798981,0.5644800000000001,0.16464,0.588,37.81,18.34,42.0232281007,135.15,39.48448,19.79464,44.1684495268,0.5644800000000001,0.16464,0.588,38.92,19.63,43.5901743516,135.27,39.79448,19.83464,44.4636208872,0.5644800000000001,0.16464,0.588,39.23,19.67,43.8850976984,135.12
2020-06-09 06:30:00,41.99704,17.02872,45.3180832957,0.6470400000000001,0.18872000000000003,0.674,41.35,16.84,44.6475990396,134.19,41.93704,16.94872,45.2324489012,0.6470400000000001,0.18872000000000003,0.674,41.29,16.76,44.5618861809,134.12,43.16704,18.20872,46.8503023085,0.6470400000000001,0.18872000000000003,0.674,42.52,18.02,46.1808488445,134.24,43.42704,18.24872,47.1054517524,0.6470400000000001,0.18872000000000003,0.674,42.78,18.06,46.4358912911,134.09
2020-06-09 07:00:00,45.69608,15.65469,48.3032198343,0.7360800000000001,0.21469000000000002,0.76675,44.96,15.44,47.537303247,133.51,45.61608,15.58469,48.2048681874,0.7360800000000001,0.21469000000000002,0.76675,44.88,15.37,47.4389217837,133.44,46.95608,16.79469,49.8691794715,0.7360800000000001,0.21469000000000002,0.76675,46.22,16.58,49.1038165523,133.56,47.15608,16.83469,50.0709763073,0.7360800000000001,0.21469000000000002,0.76675,46.42,16.62,49.3055858904,133.41
2020-06-09 07:30:00,50.44112,22.41241,55.1962200596,0.8311200000000001,0.24241000000000001,0.86575,49.61,22.17,54.3383934249,135.31,50.36112,22.47241,55.1475440873,0.8311200000000001,0.24241000000000001,0.86575,49.53,22.23,54.289905139,135.19,51.18112,7.07241,51.6674561756,0.8311200000000001,0.24241000000000001,0.86575,50.35,6.83,50.8111346065,135.37,51.33112,7.39241,51.8606942304,0.8311200000000001,0.24241000000000001,0.86575,50.5,7.15,51.00365183,135.16
2020-06-09 08:00:00,53.29792,22.23981,57.7518607939,1.02792,0.29981,1.07075,52.27,21.94,56.6878867131,135.13,53.18792,22.15981,57.6195454092,1.02792,0.29981,1.07075,52.16,21.86,56.5555054791,135.04,54.02792,6.07981,54.3689270555,1.02792,0.29981,1.07075,53.0,5.78,53.3142419997,135.17,54.11792,6.06981,54.4572479892,1.02792,0.29981,1.07075,53.09,5.77,53.4026310213,134.99
2020-06-09 08:30:00,56.398,21.39775,60.3207933391,1.3980000000000001,0.40775000000000006,1.45625,55.0,20.99,58.8691778438,134.84,56.268,21.31775,60.1708757545,1.3980000000000001,0.40775000000000006,1.45625,54.87,20.91,58.7192046949,134.73,57.148,5.32775,57.3958084189,1.3980000000000001,0.40775000000000006,1.45625,55.75,4.92,55.9666766925,134.89,57.188,5.29775,57.4328607947,1.3980000000000001,0.40775000000000006,1.45625,55.79,4.89,56.0038945074,134.71
2020-06-09 09:00:00,57.77,20.68375,61.3611474311,1.5899999999999999,0.46375000000000005,1.65625,56.18,20.22,59.7079626181,134.7,57.63,20.60375,61.2023807875,1.5899999999999999,0.46375000000000005,1.65625,56.04,20.14,59.5491494482,134.61,58.53,4.64375,58.713927769,1.5899999999999999,0.46375000000000005,1.65625,56.94,4.18,57.0932220145,134.74,58.55,4.61375,58.7315008242,1.5899999999999999,0.46375000000000005,1.65625,56.96,4.15,57.1109805554,134.58
2020-06-09 09:30:00,58.69408,20.56744,62.19336472,2.25408,0.65744,2.348,56.44,19.91,59.8488237144,134.61,58.54408,20.48744,62.0253536935,2.25408,0.65744,2.348,56.29,19.83,59.6807590434,134.61,59.48408,4.54744,59.6576481601,2.25408,0.65744,2.348,57.23,3.89,57.3620519159,134.66,59.45408,4.50744,59.6246982718,2.25408,0.65744,2.348,57.2,3.85,57.3294208936,134.58
2020-06-09 10:00:00,59.74896,20.12803,63.048202296,2.35896,0.68803,2.45725,57.39,19.44,60.5931159456,134.89,59.58896,20.03803,62.8678518812,2.35896,0.68803,2.45725,57.23,19.35,60.4127089278,134.78,60.55896,4.05803,60.6947711402,2.35896,0.68803,2.45725,58.2,3.37,58.2974862237,134.97,60.48896,4.02803,60.6229272434,2.35896,0.68803,2.45725,58.13,3.34,58.2258748324,134.76
2020-06-09 10:30:00,59.16176,20.35218,62.5645672649,2.92176,0.85218,3.0435,56.24,19.5,59.5246805955,134.89,58.99176,20.27218,62.3777927619,2.92176,0.85218,3.0435,56.07,19.42,59.3378572245,134.78,59.95176,4.28218,60.1044972747,2.92176,0.85218,3.0435,57.03,3.43,57.1330534805,134.97,59.89176,4.24218,60.0418104911,2.92176,0.85218,3.0435,56.97,3.39,57.0707718539,134.76
2020-06-09 11:00:00,58.80248,19.92239,62.0856930175,3.16248,0.92239,3.29425,55.64,19.0,58.7946392114,134.54,58.64248,19.83239,61.9052837298,3.16248,0.92239,3.29425,55.48,18.91,58.6141493157,134.45,59.60248,3.9123900000000003,59.7307493479,3.16248,0.92239,3.29425,56.44,2.99,56.5191445441,134.59,59.52248,3.87239,59.6483112055,3.16248,0.92239,3.29425,56.36,2.95,56.4371517708,134.4
2020-06-09 11:30:00,58.17072,20.13521,61.5569601837,3.72072,1.08521,3.87575,54.45,19.05,57.6862635295,134.33,58.00072,20.05521,61.3701472107,3.72072,1.08521,3.87575,54.28,18.97,57.4993852141,134.28,59.00072,4.20521,59.150390968,3.72072,1.08521,3.87575,55.28,3.12,55.367976304,134.4,58.88072,4.15521,59.027154411,3.72072,1.08521,3.87575,55.16,3.07,55.2453663215,134.24
2020-06-09 12:00:00,59.45704,19.61372,62.6086065793,3.16704,0.9237200000000001,3.299,56.29,18.69,59.3117205955,134.33,59.27704,19.52372,62.4094793585,3.16704,0.9237200000000001,3.299,56.11,18.6,59.1125375872,134.28,60.29704,3.66372,60.4082434524,3.16704,0.9237200000000001,3.299,57.13,2.74,57.1956685423,134.4,60.13704,3.60372,60.2449199336,3.16704,0.9237200000000001,3.299,56.97,2.68,57.0330018498,134.24
2020-06-09 12:30:00,60.59616,19.36263,63.6145112947,2.30616,0.6726300000000001,2.40225,58.29,18.69,61.2130721333,134.22,60.41616,19.26263,63.4126273203,2.30616,0.6726300000000001,2.40225,58.11,18.59,61.0111481616,134.15,61.44616,3.44263,61.5425241606,2.30616,0.6726300000000001,2.40225,59.14,2.77,59.2048351066,134.24,61.28616,3.37263,61.3788892101,2.30616,0.6726300000000001,2.40225,58.98,2.7,59.0417682662,134.1
2020-06-09 13:00:00,59.30224,19.94982,62.567970936,2.74224,0.7998200000000001,2.8565,56.56,19.15,59.713952306,134.48,59.10224,19.85982,62.349717108,2.74224,0.7998200000000001,2.8565,56.36,19.06,59.4956569844,134.37,60.14224,3.98982,60.2744365038,2.74224,0.7998200000000001,2.8565,57.4,3.19,57.4885736473,134.52,59.97224,3.91982,60.1002043212,2.74224,0.7998200000000001,2.8565,57.23,3.12,57.3149832068,134.33
2020-06-09 13:30:00,58.1276,20.51555,61.6417526808,3.2076000000000002,0.9355500000000001,3.34125,54.92,19.58,58.305941378200004,135.07,57.9576,20.42555,61.4514970571,3.2076000000000002,0.9355500000000001,3.34125,54.75,19.49,58.1155968738,134.99,58.9876,4.40555,59.1518877515,3.2076000000000002,0.9355500000000001,3.34125,55.78,3.47,55.887827834,135.14,58.8276,4.35555,58.9886204074,3.2076000000000002,0.9355500000000001,3.34125,55.62,3.42,55.7250464334,134.95
2020-06-09 14:00:00,57.54952,20.39361,61.0560937259,2.06952,0.6036100000000001,2.15575,55.48,19.79,58.903942992,135.07,57.37952,20.30361,60.8658023398,2.06952,0.6036100000000001,2.15575,55.31,19.7,58.7135938263,134.99,58.39952,4.25361,58.5542238806,2.06952,0.6036100000000001,2.15575,56.33,3.65,56.4481301728,135.14,58.27952,4.20361,58.430923221,2.06952,0.6036100000000001,2.15575,56.21,3.6,56.3251640033,134.95
2020-06-09 14:30:00,56.83504,20.95147,60.573805122,2.88504,0.84147,3.00525,53.95,20.11,57.5761634707,135.33,56.67504,20.87147,60.3960132704,2.88504,0.84147,3.00525,53.79,20.03,57.3983013686,135.23,57.67504,4.77147,57.8720758653,2.88504,0.84147,3.00525,54.79,3.93,54.9307655144,135.37,57.55504,4.73147,57.7491942607,2.88504,0.84147,3.00525,54.67,3.89,54.8082201864,135.19
2020-06-09 15:00:00,56.08656,21.24483,59.9753700644,2.41656,0.7048300000000001,2.5172499999999998,53.67,20.54,57.466168308,135.65,55.92656,21.15483,59.7938704698,2.41656,0.7048300000000001,2.5172499999999998,53.51,20.45,57.2845755854,135.55,56.91656,4.99483,57.1353054509,2.41656,0.7048300000000001,2.5172499999999998,54.5,4.29,54.6685842143,135.71,56.80656,4.94483,57.0213697026,2.41656,0.7048300000000001,2.5172499999999998,54.39,4.24,54.5550153515,135.53
2020-06-09 15:30:00,55.95888,21.76134,60.0412538964,2.67888,0.78134,2.7905,53.28,20.98,57.2618441897,135.83,55.79888,21.67134,59.8595187639,2.67888,0.78134,2.7905,53.12,20.89,57.080000876,135.74,56.78888,5.46134,57.050881906,2.67888,0.78134,2.7905,54.11,4.68,54.3120106422,135.86,56.68888,5.42134,56.9475200781,2.67888,0.78134,2.7905,54.01,4.64,54.2089448339,135.7
2020-06-09 16:00:00,56.14616,21.90138,60.2665888254,2.09616,0.61138,2.1835,54.05,21.29,58.0918806719,136.11,55.98616,21.81138,60.0848267789,2.09616,0.61138,2.1835,53.89,21.2,57.9100345363,135.96,56.96616,5.54138,57.2350441377,2.09616,0.61138,2.1835,54.87,4.93,55.0910319381,136.11,56.88616,5.51138,57.1525197087,2.09616,0.61138,2.1835,54.79,4.9,55.0086729525,135.92
2020-06-09 16:30:00,56.4764,22.2377,60.6967796366,1.4664000000000001,0.4277,1.5275,55.01,21.81,59.1758075568,136.26,56.3264,22.1377,60.5205840872,1.4664000000000001,0.4277,1.5275,54.86,21.71,58.9995228794,136.13,57.3064,5.8177,57.6009471645,1.4664000000000001,0.4277,1.5275,55.84,5.39,56.0995338662,136.3,57.2464,5.7777,57.5372238664,1.4664000000000001,0.4277,1.5275,55.78,5.35,56.0359786209,136.1
2020-06-09 17:00:00,58.00528,22.19904,62.1080500805,1.02528,0.29904000000000003,1.068,56.98,21.9,61.0436761672,135.86,57.84528,22.10904,61.9264569308,1.02528,0.29904000000000003,1.068,56.82,21.81,60.8620448227,135.72,58.82528,5.89904,59.1203200262,1.02528,0.29904000000000003,1.068,57.8,5.6,58.0706466298,135.88,58.75528,5.85904,59.0466872703,1.02528,0.29904000000000003,1.068,57.73,5.5600000000000005,57.9971249287,135.69
2020-06-09 17:30:00,58.99216,22.53563,63.1500559062,1.8021600000000002,0.52563,1.87725,57.19,22.01,61.279166117,135.69,58.82216,22.43563,62.9555716403,1.8021600000000002,0.52563,1.87725,57.02,21.91,61.0846011692,135.55,59.81216,6.24563,60.137362579,1.8021600000000002,0.52563,1.87725,58.01,5.72,58.2913243974,135.76,59.73216,6.21563,60.0546833691,1.8021600000000002,0.52563,1.87725,57.93,5.69,58.2087708168,135.53
2020-06-09 18:00:00,59.62072,22.71771,63.8022303761,1.74072,0.50771,1.81325,57.88,22.21,61.9949877006,135.79,59.45072,22.61771,63.6077740073,1.74072,0.50771,1.81325,57.71,22.11,61.8004546909,135.72,60.45072,6.42771,60.7914879269,1.74072,0.50771,1.81325,58.71,5.92,59.0077155972,135.76,60.36072,6.37771,60.6967190527,1.74072,0.50771,1.81325,58.62,5.87,58.9131674586,135.66
2020-06-09 18:30:00,60.34016,22.79088,64.5008458859,1.10016,0.32088,1.146,59.24,22.47,63.3583341006,135.79,60.18016,22.69088,64.3158432488,1.10016,0.32088,1.146,59.08,22.37,63.1732799528,135.72,61.16016,6.49088,61.5036315546,1.10016,0.32088,1.146,60.06,6.17,60.3760921226,135.76,61.10016,6.46088,61.4408050273,1.10016,0.32088,1.146,60.0,6.14,60.3133451236,135.66
2020-06-09 19:00:00,58.9416,23.23505,63.3559765063,1.0116,0.29505000000000003,1.05375,57.93,22.94,62.3067291711,135.38,58.7916,23.14505,63.1834279702,1.0116,0.29505000000000003,1.05375,57.78,22.85,62.1341363503,135.25,59.7516,7.04505,60.1654920371,1.0116,0.29505000000000003,1.05375,58.74,6.75,59.1265600217,135.41,59.7216,7.01505,60.132191321,1.0116,0.29505000000000003,1.05375,58.71,6.72,59.0933371879,135.22
2020-06-09 19:30:00,57.37832,23.44201,61.9822509987,1.13832,0.33201,1.18575,56.24,23.11,60.80304022,134.94,57.22832,23.35201,61.8093599794,1.13832,0.33201,1.18575,56.09,23.02,60.6300956621,134.83,58.16832,7.35201,58.6310967206,1.13832,0.33201,1.18575,57.03,7.02,57.4604324731,134.97,58.13832,7.33201,58.5988278301,1.13832,0.33201,1.18575,57.0,7.0,57.4282160614,134.8
2020-06-09 20:00:00,55.59992,23.77081,60.4681942186,0.85992,0.25081000000000003,0.89575,54.74,23.52,59.5790063697,135.25,55.44992,23.67081,60.2909684286,0.85992,0.25081000000000003,0.89575,54.59,23.42,59.4017213555,135.17,56.40992,7.60081,56.9196924365,0.85992,0.25081000000000003,0.89575,55.55,7.35,56.0341413783,135.27,56.36992,7.57081,56.8760498353,0.85992,0.25081000000000003,0.89575,55.51,7.32,55.9905572396,135.12
2020-06-09 20:30:00,54.47104,24.40947,59.6901702491,0.8210400000000001,0.23947000000000002,0.8552500000000001,53.65,24.17,58.8431083475,135.44,54.34104,24.32947,59.5388254735,0.8210400000000001,0.23947000000000002,0.8552500000000001,53.52,24.09,58.6917242889,135.34,55.27104,8.17947,55.8729951959,0.8210400000000001,0.23947000000000002,0.8552500000000001,54.45,7.94,55.0258675534,135.5,55.24104,8.15947,55.8403926469,0.8210400000000001,0.23947000000000002,0.8552500000000001,54.42,7.92,54.9932977735,135.31
2020-06-09 21:00:00,53.61752,24.65761,59.0155588117,0.67752,0.19761,0.7057500000000001,52.94,24.46,58.3175376709,135.7,53.48752,24.56761,58.8598526745,0.67752,0.19761,0.7057500000000001,52.81,24.37,58.161782985,135.59,54.41752,8.38761,55.0601351657,0.67752,0.19761,0.7057500000000001,53.74,8.19,54.3604976063,135.75,54.38752,8.37761,55.0289622023,0.67752,0.19761,0.7057500000000001,53.71,8.18,54.3293336974,135.55
2020-06-09 21:30:00,52.86272,25.02746,58.48795534,0.6427200000000001,0.18746000000000002,0.6695,52.22,24.84,57.826931442,135.7,52.73272,24.91746,58.3234050056,0.6427200000000001,0.18746000000000002,0.6695,52.09,24.73,57.6623013762,135.69,53.64272,8.73746,54.3496514823,0.6427200000000001,0.18746000000000002,0.6695,53.0,8.55,53.6852167733,135.75,53.66272,8.70746,54.3645783342,0.6427200000000001,0.18746000000000002,0.6695,53.02,8.52,53.7001936682,135.66
2020-06-09 22:00:00,52.6432,24.9876,58.2725206251,0.6432,0.18760000000000002,0.67,52.0,24.8,57.6111100396,135.79,52.5132,24.8976,58.1164921515,0.6432,0.18760000000000002,0.67,51.87,24.71,57.4550345923,135.69,53.4032,8.6876,54.1052323163,0.6432,0.18760000000000002,0.67,52.76,8.5,53.4403181128,135.86,53.4232,8.6676,54.1217663052,0.6432,0.18760000000000002,0.67,52.78,8.48,53.4568873018,135.66
2020-06-09 22:30:00,51.69128,25.48704,57.6331296738,0.6412800000000001,0.18704,0.668,51.05,25.3,56.9753674846,136.09,51.58128,25.38704,57.4902621876,0.6412800000000001,0.18704,0.668,50.94,25.2,56.8324168059,136.0,52.47128,9.12704,53.2591596254,0.6412800000000001,0.18704,0.668,51.83,8.94,52.5953657654,136.13,52.51128,9.10704,53.2951471037,0.6412800000000001,0.18704,0.668,51.87,8.92,52.6313908233,135.95
2020-06-09 23:00:00,48.69192,26.26306,55.323154229,0.6619200000000001,0.19306,0.6895,48.03,26.07,54.6491152719,136.67,48.61192,26.18306,55.2147751698,0.6619200000000001,0.19306,0.6895,47.95,25.99,54.5406508945,136.59,49.44192,9.76306,50.3966347473,0.6619200000000001,0.19306,0.6895,48.78,9.57,49.7098913698,136.74,49.54192,9.76306,50.4947440616,0.6619200000000001,0.19306,0.6895,48.88,9.57,49.8080244539,136.57
2020-06-09 23:30:00,45.25688,27.33159,52.8696604799,0.65688,0.19159,0.68425,44.6,27.14,52.2086161471,137.58,45.16688,27.25159,52.7512673446,0.65688,0.19159,0.68425,44.51,27.06,52.0901497406,137.47,45.97688,10.62159,47.1878339052,0.65688,0.19159,0.68425,45.32,10.43,46.5047019128,137.61,46.10688,10.62159,47.3145068395,0.65688,0.19159,0.68425,45.45,10.43,46.6313992928,137.43
2020-06-10 00:00:00,42.65528,27.88404,50.9606966063,0.6652800000000001,0.19404000000000002,0.6930000000000001,41.99,27.69,50.2980735218,138.07,42.60528,27.79404,50.8696229925,0.6652800000000001,0.19404000000000002,0.6930000000000001,41.94,27.6,50.2068083033,137.92,43.36528,11.03404,44.7470395468,0.6652800000000001,0.19404000000000002,0.6930000000000001,42.7,10.84,44.0544617491,138.09,43.55528,11.04404,44.9336537063,0.6652800000000001,0.19404000000000002,0.6930000000000001,42.89,10.85,44.2410962794,137.89
2020-06-10 00:30:00,40.1308,28.56565,49.2592881451,0.6708000000000001,0.19565000000000002,0.6987500000000001,39.46,28.37,48.5998816871,136.8,40.1008,28.63565,49.2754970707,0.6708000000000001,0.19565000000000002,0.6987500000000001,39.43,28.44,48.6164426917,136.71,40.8308,11.62565,42.4536213598,0.6708000000000001,0.19565000000000002,0.6987500000000001,40.16,11.43,41.7548859416,136.85,41.0608,11.50565,42.6423413823,0.6708000000000001,0.19565000000000002,0.6987500000000001,40.39,11.31,41.943631221,136.68
2020-06-10 01:00:00,38.19416,29.25663,48.1117891692,0.6741600000000001,0.19663000000000003,0.70225,37.52,29.06,47.4577074878,136.32,38.16416,29.17663,48.0393468592,0.6741600000000001,0.19663000000000003,0.70225,37.49,28.98,47.3850240055,136.21,38.86416,11.686630000000001,40.5832508957,0.6741600000000001,0.19663000000000003,0.70225,38.19,11.49,39.8810255635,136.35,39.13416,11.71663,40.8504822182,0.6741600000000001,0.19663000000000003,0.70225,38.46,11.52,40.1482502732,136.18
2020-06-10 01:30:00,37.73008,29.62544,47.9710916282,0.67008,0.19544,0.6980000000000001,37.06,29.43,47.3240794945,136.64,37.70008,29.52544,47.8857770032,0.67008,0.19544,0.6980000000000001,37.03,29.33,47.2384356219,136.55,38.40008,11.95544,40.2181388132,0.67008,0.19544,0.6980000000000001,37.73,11.76,39.5202543008,136.69,38.66008,11.99544,40.4782950036,0.67008,0.19544,0.6980000000000001,37.99,11.8,39.7803984394,136.51
2020-06-10 02:00:00,37.7732,29.45635,47.9008475245,0.6732,0.19635000000000002,0.70125,37.1,29.26,47.2499481481,136.64,37.7432,29.37635,47.8280156975,0.6732,0.19635000000000002,0.70125,37.07,29.18,47.1768725119,136.55,38.4532,11.77635,40.2160541272,0.6732,0.19635000000000002,0.70125,37.78,11.58,39.5148680878,136.69,38.7132,11.80635,40.4734697618,0.6732,0.19635000000000002,0.70125,38.04,11.61,39.7722730052,136.51
2020-06-10 02:30:00,37.19584,29.89837,47.7225632376,0.6458400000000001,0.18837,0.6727500000000001,36.55,29.71,47.1018746973,137.15,37.16584,29.79837,47.6365670212,0.6458400000000001,0.18837,0.6727500000000001,36.52,29.61,47.0155559363,137.03,37.86584,12.11837,39.7577254174,0.6458400000000001,0.18837,0.6727500000000001,37.22,11.93,39.085205641,137.18,38.13584,12.14837,40.0240575924,0.6458400000000001,0.18837,0.6727500000000001,37.49,11.96,39.3515145833,137.0
2020-06-10 03:00:00,36.31648,30.04689,47.1349373423,0.60648,0.17689000000000002,0.63175,35.71,29.87,46.5555689472,137.15,36.29648,29.95689,47.0621899072,0.60648,0.17689000000000002,0.63175,35.69,29.78,46.4825182192,137.14,36.99648,12.25689,38.9739770214,0.60648,0.17689000000000002,0.63175,36.39,12.08,38.3426459703,137.18,37.25648,12.27689,39.2271249273,0.60648,0.17689000000000002,0.63175,36.65,12.1,38.5957575389,137.1
2020-06-10 03:30:00,35.83448,30.19464,46.8596440618,0.5644800000000001,0.16464,0.588,35.27,30.03,46.3224977738,137.35,35.82448,30.10464,46.7940457409,0.5644800000000001,0.16464,0.588,35.26,29.94,46.2565800725,137.14,36.50448,12.36464,38.5416836996,0.5644800000000001,0.16464,0.588,35.94,12.2,37.9542303308,137.37,36.80448,12.40464,38.8387028826,0.5644800000000001,0.16464,0.588,36.24,12.24,38.2512117455,137.1
2020-06-10 04:00:00,35.40288,30.19834,46.5328233729,0.54288,0.15834,0.5655,34.86,30.04,46.0176183651,137.35,35.38288,30.11834,46.4657142574,0.54288,0.15834,0.5655,34.84,29.96,45.9502687696,137.27,36.05288,12.35834,38.1121860282,0.54288,0.15834,0.5655,35.51,12.2,37.54730483,137.37,36.36288,12.40834,38.4216858486,0.54288,0.15834,0.5655,35.82,12.25,37.8567682192,137.22
2020-06-10 04:30:00,36.64952,29.31861,46.9336575238,0.5095200000000001,0.14861000000000002,0.53075,36.14,29.17,46.4433902725,137.09,36.62952,29.23861,46.8680920261,0.5095200000000001,0.14861000000000002,0.53075,36.12,29.09,46.3776077434,136.93,37.30952,11.54861,39.0559941054,0.5095200000000001,0.14861000000000002,0.53075,36.8,11.4,38.5253163517,137.12,37.59952,11.57861,39.341938358,0.5095200000000001,0.14861000000000002,0.53075,37.09,11.43,38.8112483695,136.9
2020-06-10 05:00:00,36.44712,29.13791,46.6627298329,0.50712,0.14791,0.52825,35.94,28.99,46.1747084452,137.09,36.43712,29.03791,46.5925308506,0.50712,0.14791,0.52825,35.93,28.89,46.1041972059,136.93,37.11712,11.35791,38.8160110864,0.50712,0.14791,0.52825,36.61,11.21,38.2878074588,137.12,37.42712,11.39791,39.1241825967,0.50712,0.14791,0.52825,36.92,11.25,38.5959699969,136.9
2020-06-10 05:30:00,37.0316,28.8863,46.9654950602,0.5016,0.1463,0.5225000000000001,36.53,28.74,46.4804098519,136.67,37.0216,28.8063,46.9084404585,0.5016,0.1463,0.5225000000000001,36.52,28.66,46.4231192403,136.53,37.6816,11.1963,39.3097966447,0.5016,0.1463,0.5225000000000001,37.18,11.05,38.787303335,136.69,38.0016,11.2363,39.6279704281,0.5016,0.1463,0.5225000000000001,37.5,11.09,39.1054740414,136.46
2020-06-10 06:00:00,38.30048,28.46264,47.718430862700004,0.42048,0.12264000000000001,0.438,37.88,28.34,47.3080331445,136.54,38.27048,28.37264,47.6407004566,0.42048,0.12264000000000001,0.438,37.85,28.25,47.2301280964,136.53,38.95048,10.80264,40.4207486719,0.42048,0.12264000000000001,0.438,38.53,10.68,39.9827875466,136.6,39.25048,10.852640000000001,40.7232117496,0.42048,0.12264000000000001,0.438,38.83,10.73,40.2852553672,136.46
2020-06-10 06:30:00,41.52376,26.98193,49.5201695379,0.38376000000000005,0.11193000000000002,0.39975000000000005,41.14,26.87,49.1375263928,135.32,41.48376,26.91193,49.4485016968,0.38376000000000005,0.11193000000000002,0.39975000000000005,41.1,26.8,49.0657721839,135.23,42.20376,9.63193,43.2889296895,0.38376000000000005,0.11193000000000002,0.39975000000000005,41.82,9.52,42.889891583,135.36,42.44376,9.66193,43.5295951539,0.38376000000000005,0.11193000000000002,0.39975000000000005,42.06,9.55,43.1305703649,135.2
2020-06-10 07:00:00,45.51576,25.05418,51.9557152183,0.42576,0.12418000000000001,0.4435,45.09,24.93,51.5229366399,134.66,45.44576,24.96418,51.8510114178,0.42576,0.12418000000000001,0.4435,45.02,24.84,51.418148547,134.57,46.22576,7.85418,46.8882611221,0.42576,0.12418000000000001,0.4435,45.8,7.73,46.4477437558,134.71,46.38576,7.89418,47.0527024585,0.42576,0.12418000000000001,0.4435,45.96,7.77,46.6121711573,134.52
2020-06-10 07:30:00,50.36,23.0975,55.4041885262,0.54,0.1575,0.5625,49.82,22.94,54.8477529166,133.63,50.25,23.0175,55.2708585626,0.54,0.1575,0.5625,49.71,22.86,54.7143829354,133.58,51.1,6.1675,51.4708466634,0.54,0.1575,0.5625,50.56,6.01,50.9159474035,133.68,51.18,6.1775,51.5514685169,0.54,0.1575,0.5625,50.64,6.02,50.996568512,133.54
2020-06-10 08:00:00,53.45624,10.60807,54.4986306623,0.5762400000000001,0.16807000000000002,0.6002500000000001,52.88,10.44,53.9007235573,135.34,53.96624,25.38807,59.639828622,0.5762400000000001,0.16807000000000002,0.6002500000000001,53.39,25.22,59.0469347215,135.26,54.86624,9.44807,55.6737848405,0.5762400000000001,0.16807000000000002,0.6002500000000001,54.29,9.28,55.0774227792,135.38,54.91624,9.56807,55.7435321743,0.5762400000000001,0.16807000000000002,0.6002500000000001,54.34,9.4,55.1470361851,135.22
2020-06-10 08:30:00,56.12896,8.09178,56.709232531,0.58896,0.17178000000000002,0.6135,55.54,7.92,56.1018538018,136.01,56.76896,25.50178,62.2338782549,0.58896,0.17178000000000002,0.6135,56.18,25.33,61.6263036373,135.92,57.72896,9.23178,58.462454487,0.58896,0.17178000000000002,0.6135,57.14,9.06,57.8538088634,136.06,57.69896,9.21178,58.429674617,0.58896,0.17178000000000002,0.6135,57.11,9.04,57.8210489355,135.89
2020-06-10 09:00:00,57.56832,7.82076,58.0971234624,0.92832,0.27076,0.967,56.64,7.55,57.1409844157,136.01,58.24832,25.20076,63.4660939983,0.92832,0.27076,0.967,57.32,24.93,62.5066980411,135.92,59.20832,8.93076,59.8780730435,0.92832,0.27076,0.967,58.28,8.66,58.9198947725,136.06,59.15832,8.92076,59.827140866,0.92832,0.27076,0.967,58.23,8.65,58.8689680562,135.89
2020-06-10 09:30:00,58.57216,7.64813,59.0693814049,1.02216,0.29813,1.06475,57.55,7.35,58.0174542702,135.81,59.25216,24.98813,64.3057159634,1.02216,0.29813,1.06475,58.23,24.69,63.2481541233,135.68,60.22216,8.76813,60.857116747,1.02216,0.29813,1.06475,59.2,8.47,59.8028502665,135.83,60.17216,8.74813,60.8047581819,1.02216,0.29813,1.06475,59.15,8.45,59.7505230103,135.64
2020-06-10 10:00:00,59.48328,7.28554,59.9277873165,1.49328,0.43554000000000004,1.5554999999999999,57.99,6.85,58.3931725461,135.7,60.17328,24.56554,64.9945334736,1.49328,0.43554000000000004,1.5554999999999999,58.68,24.13,63.4476106721,135.59,61.15328,8.37554,61.7241713193,1.49328,0.43554000000000004,1.5554999999999999,59.66,7.94,60.1860382481,135.74,61.10328,8.35554,61.6719212888,1.49328,0.43554000000000004,1.5554999999999999,59.61,7.92,60.1338382277,135.56
2020-06-10 10:30:00,59.5284,7.53245,60.0030683346,2.1684,0.6324500000000001,2.25875,57.36,6.9,57.7735198858,135.88,60.1984,24.89245,65.1420097139,2.1684,0.6324500000000001,2.25875,58.03,24.26,62.8969673355,135.79,61.1884,8.65245,61.7971292664,2.1684,0.6324500000000001,2.25875,59.02,8.02,59.5624109653,135.91,61.1284,8.63245,61.7349210704,2.1684,0.6324500000000001,2.25875,58.96,8.0,59.5002655456,135.74
2020-06-10 11:00:00,60.10624,6.94432,60.5060630615,1.6262400000000001,0.47432,1.694,58.48,6.47,58.8368192546,135.79,60.77624,24.25432,65.4371712958,1.6262400000000001,0.47432,1.694,59.15,23.78,63.7511639109,135.79,61.76624,8.03432,62.2865852459,1.6262400000000001,0.47432,1.694,60.14,7.5600000000000005,60.6133087696,135.81,61.70624,8.01432,62.2245078727,1.6262400000000001,0.47432,1.694,60.08,7.54,60.5512840491,135.74
2020-06-10 11:30:00,60.4612,6.9241,60.8563872264,1.8312,0.5341,1.9075000000000002,58.63,6.39,58.9771905062,135.69,61.1512,24.2141,65.7707526204,1.8312,0.5341,1.9075000000000002,59.32,23.68,63.8717840678,135.58,62.1412,8.0141,62.6558419962,1.8312,0.5341,1.9075000000000002,60.31,7.48,60.77208652,135.81,62.0812,8.0041,62.5950557972,1.8312,0.5341,1.9075000000000002,60.25,7.47,60.7113119608,135.55
2020-06-10 12:00:00,60.69984,6.99287,61.1013159176,1.68984,0.49287000000000003,1.76025,59.01,6.5,59.3669108174,135.58,61.40984,24.25287,66.0255265186,1.68984,0.49287000000000003,1.76025,59.72,23.76,64.2729803261,135.47,62.38984,8.09287,62.9125319794,1.68984,0.49287000000000003,1.76025,60.7,7.6,61.1739323568,135.62,62.31984,8.06287,62.8392578749,1.68984,0.49287000000000003,1.76025,60.63,7.57,61.1007512229,135.44
2020-06-10 12:30:00,61.57216,7.03563,61.9728245004,1.32216,0.38563000000000003,1.37725,60.25,6.65,60.6158807574,135.58,62.29216,24.29563,66.8624770298,1.32216,0.38563000000000003,1.37725,60.97,23.91,65.4906787261,135.47,63.28216,8.12563,63.8017055976,1.32216,0.38563000000000003,1.37725,61.96,7.74,62.441566284,135.62,63.22216,8.11563,63.7409206504,1.32216,0.38563000000000003,1.37725,61.9,7.73,62.3807895109,135.44
2020-06-10 13:00:00,62.16648,6.91314,62.5496821755,1.17648,0.34314,1.2255,60.99,6.57,61.3428479939,135.69,62.89648,24.18314,67.3853949803,1.17648,0.34314,1.2255,61.72,23.84,66.164219938,135.6,63.88648,8.01314,64.3870541293,1.17648,0.34314,1.2255,62.71,7.67,63.1773139663,135.72,63.83648,7.983140000000001,64.3337135804,1.17648,0.34314,1.2255,62.66,7.64,63.1240461314,135.56
2020-06-10 13:30:00,61.61504,7.34022,62.0507210583,0.99504,0.29022000000000003,1.0365,60.62,7.05,61.0285744549,135.91,62.33504,24.66022,67.0356894665,0.99504,0.29022000000000003,1.0365,61.34,24.37,66.0037309552,135.81,63.32504,8.45022,63.8863593348,0.99504,0.29022000000000003,1.0365,62.33,8.16,62.86186841,135.96,63.27504,8.42022,63.8328347471,0.99504,0.29022000000000003,1.0365,62.28,8.13,62.8084015081,135.77
2020-06-10 14:00:00,59.20256,7.59158,59.6873118632,1.10256,0.32158000000000003,1.1485,58.1,7.27,58.5530776305,136.19,59.89256,25.00158,64.901446408,1.10256,0.32158000000000003,1.1485,58.79,24.68,63.760226630700004,136.08,60.88256,8.70158,61.5012488219,1.10256,0.32158000000000003,1.1485,59.78,8.38,60.3644995009,136.26,60.83256,8.68158,61.4489234035,1.10256,0.32158000000000003,1.1485,59.73,8.36,60.3122085485,136.07
2020-06-10 14:30:00,57.81328,8.57304,58.44546483,1.7932800000000002,0.5230400000000001,1.8679999999999999,56.02,8.05,56.5954317944,136.38,58.47328,26.02304,64.0025240502,1.7932800000000002,0.5230400000000001,1.8679999999999999,56.68,25.5,62.1520104261,136.26,59.42328,9.70304,60.2102581891,1.7932800000000002,0.5230400000000001,1.8679999999999999,57.63,9.18,58.3565703242,136.41,59.40328,9.69304,60.18890844,1.7932800000000002,0.5230400000000001,1.8679999999999999,57.61,9.17,58.3352466353,136.24
2020-06-10 15:00:00,56.58232,9.32401,57.3454104446,2.96232,0.8640100000000001,3.08575,53.62,8.46,54.283293931,136.57,57.19232,26.85401,63.1830619712,2.96232,0.8640100000000001,3.08575,54.23,25.99,60.1362868824,136.44,58.14232,10.45401,59.0746620817,2.96232,0.8640100000000001,3.08575,55.18,9.59,56.0071468654,136.58,58.13232,10.46401,59.0665906741,2.96232,0.8640100000000001,3.08575,55.17,9.6,55.9990080269,136.39
2020-06-10 15:30:00,55.81856,9.37458,56.6003038035,1.55856,0.45458000000000004,1.6235,54.26,8.92,54.9883078481,136.79,56.42856,26.98458,62.5487804953,1.55856,0.45458000000000004,1.6235,54.87,26.53,60.9471722068,136.72,57.38856,10.53458,58.3474437713,1.55856,0.45458000000000004,1.6235,55.83,10.08,56.7326651939,136.82,57.36856,10.52458,58.3259672929,1.55856,0.45458000000000004,1.6235,55.81,10.07,56.7112070053,136.65
2020-06-10 16:00:00,56.80456,9.27258,57.5563964877,0.9345600000000001,0.27258000000000004,0.9735,55.87,9.0,56.5902544613,137.05,57.46456,26.91258,63.4544137019,0.9345600000000001,0.27258000000000004,0.9735,56.53,26.64,62.492643567100004,136.92,58.41456,10.43258,59.3388535906,0.9345600000000001,0.27258000000000004,0.9735,57.48,10.16,58.3710202069,137.11,58.404560000000004,10.42258,59.3272517706,0.9345600000000001,0.27258000000000004,0.9735,57.47,10.15,58.3594328279,136.9
2020-06-10 16:30:00,58.51232,9.47901,59.2751484381,0.92232,0.26901,0.9607500000000001,57.59,9.21,58.3217986691,137.05,59.21232,27.14901,65.1396007338,0.92232,0.26901,0.9607500000000001,58.29,26.88,64.1892397525,136.92,60.14232,10.64901,61.0778197791,0.92232,0.26901,0.9607500000000001,59.22,10.38,60.1228143054,137.11,60.18232,10.63901,61.1154659179,0.92232,0.26901,0.9607500000000001,59.26,10.37,60.1604895259,136.9
2020-06-10 17:00:00,60.4432,9.5001,61.1852296412,1.0632,0.31010000000000004,1.1075,59.38,9.19,60.0869411769,136.77,61.1732,27.1201,66.9153212818,1.0632,0.31010000000000004,1.1075,60.11,26.81,65.8178410463,136.68,62.0732,10.6501,62.9802094967,1.0632,0.31010000000000004,1.1075,61.01,10.34,61.8800105042,136.81,62.1532,10.6601,63.0607485069,1.0632,0.31010000000000004,1.1075,61.09,10.35,61.9605568083,136.63
2020-06-10 17:30:00,62.38888,9.38884,63.0913834386,1.05888,0.30884,1.103,61.33,9.08,61.998510466,136.77,63.14888,26.98884,68.674438693,1.05888,0.30884,1.103,62.09,26.68,67.579512428,136.68,64.05888,10.53884,64.9200065881,1.05888,0.30884,1.103,63.0,10.23,63.8251745003,136.81,64.13888,10.52884,64.9973260942,1.05888,0.30884,1.103,63.08,10.22,63.9025414205,136.63
2020-06-10 18:00:00,63.11936,9.52773,63.8344048751,1.08936,0.31773,1.13475,62.03,9.21,62.7100071759,136.77,63.89936,27.09773,69.4076017419,1.08936,0.31773,1.13475,62.81,26.78,68.2807769434,136.58,64.79936000000001,10.67773,65.6732135224,1.08936,0.31773,1.13475,63.71,10.36,64.5468333848,136.81,64.89936,10.68773,65.7735091124,1.08936,0.31773,1.13475,63.81,10.37,64.6471422416,136.63
