Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-06-10 18:30:00,62.4312,9.92285,63.2148533619,1.1412,0.33285000000000003,1.18875,61.29,9.59,62.0357332511,136.31,63.2112,27.43285,68.9073077733,1.1412,0.33285000000000003,1.18875,62.07,27.1,67.7280953519,136.21,64.0612,11.07285,65.0111171459,1.1412,0.33285000000000003,1.18875,62.92,10.74,63.8300399499,136.35,64.2212,11.07285,65.1687849861,1.1412,0.33285000000000003,1.18875,63.08,10.74,63.9877644554,136.18
2020-06-10 19:00:00,60.29592,10.60506,61.2214444966,0.8059200000000001,0.23506000000000002,0.8395,59.49,10.37,60.3870598721,135.9,61.07592,27.97506,67.1779129316,0.8059200000000001,0.23506000000000002,0.8395,60.27,27.74,66.347422708,135.83,61.89592,11.74506,63.000407515,0.8059200000000001,0.23506000000000002,0.8395,61.09,11.51,62.1648469796,135.95,62.07592,11.74506,63.1772607688,0.8059200000000001,0.23506000000000002,0.8395,61.27,11.51,62.3417436394,135.8
2020-06-10 19:30:00,58.73096,10.54028,59.6692815861,0.72096,0.21028000000000002,0.751,58.01,10.33,58.9225678327,135.41,59.49096,27.82028,65.674517897,0.72096,0.21028000000000002,0.751,58.77,27.61,64.9324649155,135.32,60.26096,11.66028,61.3787050189,0.72096,0.21028000000000002,0.751,59.54,11.45,60.6309665105,135.47,60.50096,11.69028,61.6200357627,0.72096,0.21028000000000002,0.751,59.78,11.48,60.8723155466,135.29
2020-06-10 20:00:00,56.46232,11.18276,57.5590800917,0.8323200000000001,0.24276000000000003,0.867,55.63,10.94,56.6955068766,135.25,57.18232,28.42276,63.8566441852,0.8323200000000001,0.24276000000000003,0.867,56.35,28.18,63.0034514928,135.17,57.91232,12.31276,59.2067636896,0.8323200000000001,0.24276000000000003,0.867,57.08,12.07,58.3421914227,135.29,58.20232,12.34276,59.4966703085,0.8323200000000001,0.24276000000000003,0.867,57.37,12.1,58.6321319756,135.13
2020-06-10 20:30:00,54.93432,11.69751,56.1659260946,0.81432,0.23751000000000003,0.8482500000000001,54.12,11.46,55.320032538,135.25,55.64432,28.95751,62.7282052482,0.81432,0.23751000000000003,0.8482500000000001,54.83,28.72,61.8964239678,135.17,56.32432,12.84751,57.7709921731,0.81432,0.23751000000000003,0.8482500000000001,55.51,12.61,56.9242672329,135.29,56.664320000000004,12.86751,58.1069528943,0.81432,0.23751000000000003,0.8482500000000001,55.85,12.63,57.2602776801,135.13
2020-06-10 21:00:00,54.31696,11.87453,55.5997896252,0.6669600000000001,0.19453,0.6947500000000001,53.65,11.68,54.9066926704,135.08,55.05696,29.07453,62.2623251988,0.6669600000000001,0.19453,0.6947500000000001,54.39,28.88,61.5818682731,134.98,55.65696,13.01453,57.1583343666,0.6669600000000001,0.19453,0.6947500000000001,54.99,12.82,56.4646128119,135.12,56.08696,13.05453,57.5861774696,0.6669600000000001,0.19453,0.6947500000000001,55.42,12.86,56.8924951114,134.94
2020-06-10 21:30:00,53.70016,12.19963,55.0684860529,0.6501600000000001,0.18963000000000002,0.67725,53.05,12.01,54.3924866135,134.98,54.43016,29.38963,61.8578424225,0.6501600000000001,0.18963000000000002,0.67725,53.78,29.2,61.1958201187,134.87,55.03016,13.34963,56.6262406554,0.6501600000000001,0.18963000000000002,0.67725,54.38,13.16,55.9497095614,135.02,55.48016,13.38963,57.0730264237,0.6501600000000001,0.18963000000000002,0.67725,54.83,13.2,56.3965326948,134.84
2020-06-10 22:00:00,53.5024,12.1432,54.8631398299,0.6624,0.1932,0.6900000000000001,52.84,11.95,54.1744229319,134.98,54.2324,29.3532,61.6665513873,0.6624,0.1932,0.6900000000000001,53.57,29.16,60.9922167166,134.95,54.8224,13.2932,56.4110335661,0.6624,0.1932,0.6900000000000001,54.16,13.1,55.721769534,135.02,55.2924,13.3332,56.8772689218,0.6624,0.1932,0.6900000000000001,54.63,13.14,56.1880458817,134.93
2020-06-10 22:30:00,51.84104,12.49697,53.3260507394,0.64104,0.18697000000000003,0.6677500000000001,51.2,12.31,52.6590552517,136.07,52.54104,29.97697,60.4911531934,0.64104,0.18697000000000003,0.6677500000000001,51.9,29.79,59.8419092276,135.99,53.15104,13.65697,54.8775535412,0.64104,0.18697000000000003,0.6677500000000001,52.51,13.47,54.2101558751,136.11,53.58104,13.69697,55.304021867,0.64104,0.18697000000000003,0.6677500000000001,52.94,13.51,54.6366516178,135.94
2020-06-10 23:00:00,48.65432,13.10501,50.3883333894,0.6343200000000001,0.18501,0.6607500000000001,48.02,12.92,49.7277266724,136.38,49.29432,30.69501,58.069902903,0.6343200000000001,0.18501,0.6607500000000001,48.66,30.51,57.4339246439,136.27,49.89432,14.29501,51.9017386911,0.6343200000000001,0.18501,0.6607500000000001,49.26,14.11,51.2409962823,136.4,50.34432,14.34501,52.348160122,0.6343200000000001,0.18501,0.6607500000000001,49.71,14.16,51.687423035,136.23
2020-06-10 23:30:00,45.33248,13.81739,47.3914972264,0.64248,0.18739000000000003,0.66925,44.69,13.63,46.7222966045,136.13,45.95248,31.34739,55.626336190399996,0.64248,0.18739000000000003,0.66925,45.31,31.16,54.9903782493,136.03,46.47248,15.00739,48.8355726081,0.64248,0.18739000000000003,0.66925,45.83,14.82,48.1665994233,136.18,47.00248,15.04739,49.3523765584,0.64248,0.18739000000000003,0.66925,46.36,14.86,48.6833564989,135.99
2020-06-11 00:00:00,42.27872,14.47921,44.6893464605,0.6487200000000001,0.18921000000000002,0.6757500000000001,41.63,14.29,44.0143272129,136.04,42.84872,32.01921,53.4905843552,0.6487200000000001,0.18921000000000002,0.6757500000000001,42.2,31.83,52.8581961478,135.92,43.35872,15.68921,46.1099762574,0.6487200000000001,0.18921000000000002,0.6757500000000001,42.71,15.5,45.4356038807,136.09,43.89872,15.73921,46.6349691655,0.6487200000000001,0.18921000000000002,0.6757500000000001,43.25,15.55,45.9604721473,135.99
2020-06-11 00:30:00,40.27392,14.76781,42.8961168914,0.64392,0.18781,0.6707500000000001,39.63,14.58,42.2269262438,135.74,40.81392,32.25781,52.0225179299,0.64392,0.18781,0.6707500000000001,40.17,32.07,51.4014960872,135.66,41.30392,15.98781,44.2902232548,0.64392,0.18781,0.6707500000000001,40.66,15.8,43.6219623584,135.78,41.86392,16.03781,44.8307834792,0.64392,0.18781,0.6707500000000001,41.22,15.85,44.1623244406,135.62
2020-06-11 01:00:00,38.9268,15.20865,41.7923293567,0.6468,0.18865,0.6737500000000001,38.28,15.02,41.1212694357,136.44,39.4368,32.85865,51.3317842478,0.6468,0.18865,0.6737500000000001,38.79,32.67,50.7148203191,136.35,39.9568,16.43865,43.2061926124,0.6468,0.18865,0.6737500000000001,39.31,16.25,42.5363209505,136.51,40.4768,16.478650000000002,43.7025999691,0.6468,0.18865,0.6737500000000001,39.83,16.29,43.032464489,136.33
2020-06-11 01:30:00,38.35728,15.36879,41.3216727041,0.6472800000000001,0.18879,0.67425,37.71,15.18,40.6506642012,136.3,38.86728,32.98879,50.9796598681,0.6472800000000001,0.18879,0.67425,38.22,32.8,50.3647535485,136.2,39.36728,16.59879,42.7235598243,0.6472800000000001,0.18879,0.67425,38.72,16.41,42.05385238,136.34,39.90728,16.65879,43.2447254733,0.6472800000000001,0.18879,0.67425,39.26,16.47,42.5747401636,136.16
2020-06-11 02:00:00,38.5416,15.38005,41.4969983079,0.6516000000000001,0.19005000000000002,0.6787500000000001,37.89,15.19,40.8214183977,136.48,39.0416,33.06005,51.158708316,0.6516000000000001,0.19005000000000002,0.6787500000000001,38.39,32.87,50.5393806848,136.39,39.5516,16.61005,42.897818401,0.6516000000000001,0.19005000000000002,0.6787500000000001,38.9,16.42,42.2235289856,136.51,40.0816,16.67005,43.409966892,0.6516000000000001,0.19005000000000002,0.6787500000000001,39.43,16.48,42.7354103759,136.35
2020-06-11 02:30:00,38.11376,15.46068,41.1301753874,0.65376,0.19068000000000002,0.681,37.46,15.27,40.4527440355,136.48,38.61376,33.15068,50.8919448027,0.65376,0.19068000000000002,0.681,37.96,32.96,50.2724894948,136.39,39.11376,16.69068,42.526051077,0.65376,0.19068000000000002,0.681,38.46,16.5,41.8499892473,136.59,39.65376,16.74068,43.0426654495,0.65376,0.19068000000000002,0.681,39.0,16.55,42.3662896653,136.35
2020-06-11 03:00:00,37.3716,15.72005,40.5432665009,0.6516000000000001,0.19005000000000002,0.6787500000000001,36.72,15.53,39.8690268253,136.97,37.8616,33.52005,50.5677219831,0.6516000000000001,0.19005000000000002,0.6787500000000001,37.21,33.33,49.9547094877,136.89,38.3716,16.98005,41.9607171598,0.6516000000000001,0.19005000000000002,0.6787500000000001,37.72,16.79,41.2880430633,137.0,38.9016,17.03005,42.4659520741,0.6516000000000001,0.19005000000000002,0.6787500000000001,38.25,16.84,41.7929192567,136.83
2020-06-11 03:30:00,36.46344,15.85767,39.7623962364,0.64344,0.18767,0.67025,35.82,15.67,39.0975868821,136.5,36.94344,33.56767,49.9159917087,0.64344,0.18767,0.67025,36.3,33.38,49.3144441315,136.39,37.42344,17.09767,41.1441876923,0.64344,0.18767,0.67025,36.78,16.91,40.4810634742,136.54,37.98344,17.15767,41.678859798,0.64344,0.18767,0.67025,37.34,16.97,41.0153203084,136.34
2020-06-11 04:00:00,36.09528,15.95654,39.4649262897,0.60528,0.17654,0.6305000000000001,35.49,15.78,38.8400373326,137.04,36.55528,33.78654,49.7776936092,0.60528,0.17654,0.6305000000000001,35.95,33.61,49.2141707235,136.94,37.05528,17.21654,40.8595524382,0.60528,0.17654,0.6305000000000001,36.45,17.04,40.2363529659,137.06,37.58528,17.25654,41.3574835483,0.60528,0.17654,0.6305000000000001,36.98,17.08,40.7338532427,136.89
2020-06-11 04:30:00,36.32528,15.81779,39.6197986815,0.57528,0.16779000000000002,0.5992500000000001,35.75,15.65,39.0254404203,136.13,36.80528,33.41779,49.7129492624,0.57528,0.16779000000000002,0.5992500000000001,36.23,33.25,49.1749468734,136.06,37.27528,17.04779,40.9887014061,0.57528,0.16779000000000002,0.5992500000000001,36.7,16.88,40.3958463211,136.16,37.86528,17.10779,41.5506426925,0.57528,0.16779000000000002,0.5992500000000001,37.29,16.94,40.9573888328,136.04
2020-06-11 05:00:00,36.26768,15.32974,39.3744275012,0.5476800000000001,0.15974000000000002,0.5705,35.72,15.17,38.8078252418,136.13,36.73768,32.91974,49.3291639241,0.5476800000000001,0.15974000000000002,0.5705,36.19,32.76,48.8153019042,136.06,37.19768,16.55974,40.7172246875,0.5476800000000001,0.15974000000000002,0.5705,36.65,16.4,40.1519924786,136.16,37.77768,16.60974,41.2678636356,0.5476800000000001,0.15974000000000002,0.5705,37.23,16.45,40.7022775776,135.96
2020-06-11 05:30:00,36.93344,15.26267,39.9628338055,0.52344,0.15267,0.54525,36.41,15.11,39.4208092256,136.83,37.42344,33.01267,49.9034091216,0.52344,0.15267,0.54525,36.9,32.86,49.4104199537,136.74,37.90344,16.49267,41.3361697253,0.52344,0.15267,0.54525,37.38,16.34,40.7953428715,136.86,38.46344,16.55267,41.8739429808,0.52344,0.15267,0.54525,37.94,16.4,41.3328392444,136.72
2020-06-11 06:00:00,37.95216,14.94938,40.7903225171,0.5121600000000001,0.14938,0.5335,37.44,14.8,40.2590809632,136.56,38.45216,32.63938,50.4370670782,0.5121600000000001,0.14938,0.5335,37.94,32.49,49.9504124107,136.46,38.94216,16.17938,42.1694695562,0.5121600000000001,0.14938,0.5335,38.43,16.03,41.6392339027,136.61,39.49216,16.22938,42.6968790036,0.5121600000000001,0.14938,0.5335,38.98,16.08,42.1664179176,136.44
2020-06-11 06:30:00,41.2888,13.65715,43.4888807808,0.5388000000000001,0.15715,0.56125,40.75,13.5,42.9279920332,135.88,41.8388,31.16715,52.1716055394,0.5388000000000001,0.15715,0.56125,41.3,31.01,51.6460075901,135.78,42.3688,14.86715,44.9015296239,0.5388000000000001,0.15715,0.56125,41.83,14.71,44.3410983175,135.92,42.8788,14.90715,45.3961959922,0.5388000000000001,0.15715,0.56125,42.34,14.75,44.835678873,135.73
2020-06-11 07:00:00,45.1784,12.0662,46.761961133,0.6384000000000001,0.1862,0.665,44.54,11.88,46.0971365705,135.7,45.7884,29.5062,54.4719506994,0.6384000000000001,0.1862,0.665,45.15,29.32,53.8347926531,135.62,46.3284,13.2362,48.1821298512,0.6384000000000001,0.1862,0.665,45.69,13.05,47.5171400655,135.74,46.8284,13.286200000000001,48.6767106222,0.6384000000000001,0.1862,0.665,46.19,13.1,48.0117287754,135.6
2020-06-11 07:30:00,49.39736,11.05298,50.6188457183,0.62736,0.18298,0.6535000000000001,48.77,10.87,49.9666869024,136.38,50.03736,28.60298,57.6356474818,0.62736,0.18298,0.6535000000000001,49.41,28.42,57.0003903495,136.28,50.64736,12.22298,52.1014041562,0.62736,0.18298,0.6535000000000001,50.02,12.04,51.4486345786,136.41,51.08736,12.27298,52.5408830326,0.62736,0.18298,0.6535000000000001,50.46,12.09,51.8881460451,136.26
2020-06-11 08:00:00,52.45008,10.10294,53.4142330156,0.7300800000000001,0.21294000000000002,0.7605000000000001,51.72,9.89,52.6571030346,136.19,53.16008,27.59294,59.8946111386,0.7300800000000001,0.21294000000000002,0.7605000000000001,52.43,27.38,59.1487049731,136.07,53.78008,11.27294,54.948850589,0.7300800000000001,0.21294000000000002,0.7605000000000001,53.05,11.06,54.1906458718,136.21,54.22008,11.29294,55.3836399043,0.7300800000000001,0.21294000000000002,0.7605000000000001,53.49,11.08,54.6255114393,136.04
2020-06-11 08:30:00,55.76928,9.05979,56.5003751011,0.71928,0.20979,0.7492500000000001,55.05,8.85,55.7568381456,135.82,56.52928,26.44979,62.4111439437,0.71928,0.20979,0.7492500000000001,55.81,26.24,61.6708496779,135.69,57.18928,10.20979,58.0934898139,0.71928,0.20979,0.7492500000000001,56.47,10.0,57.3485910899,135.84,57.57928,10.21979,58.4792065008,0.71928,0.20979,0.7492500000000001,56.86,10.01,57.7343892321,135.65
2020-06-11 09:00:00,57.93224,8.26232,58.5184617296,0.76224,0.22232000000000002,0.794,57.17,8.04,57.7325774585,135.5,58.72224,25.54232,64.036798652,0.76224,0.22232000000000002,0.794,57.96,25.32,63.2492213391,135.38,59.38224,9.36232,60.1157505418,0.76224,0.22232000000000002,0.794,58.62,9.14,59.3282731925,135.53,59.79224,9.39232,60.5254296903,0.76224,0.22232000000000002,0.794,59.03,9.17,59.7380096756,135.36
2020-06-11 09:30:00,59.78432,7.48876,60.2515264885,1.02432,0.29876,1.067,58.76,7.19,59.1982575757,135.96,60.58432,24.89876,65.5012067019,1.02432,0.29876,1.067,59.56,24.6,64.4403103655,135.85,61.28432,8.59876,61.8846228994,1.02432,0.29876,1.067,60.26,8.3,60.8289207532,135.99,61.664320000000004,8.60876,62.2623410241,1.02432,0.29876,1.067,60.64,8.31,61.2067455433,135.82
2020-06-11 10:00:00,61.12224,7.15232,61.5392874837,1.24224,0.36232000000000003,1.294,59.88,6.79,60.2637411716,135.46,61.95224,24.42232,66.5922649803,1.24224,0.36232000000000003,1.294,60.71,24.06,65.3038107617,135.33,62.63224,8.25232,63.1735567528,1.24224,0.36232000000000003,1.294,61.39,7.89,61.8949448663,135.49,63.02224,8.25232,63.5602353677,1.24224,0.36232000000000003,1.294,61.78,7.89,62.2817830509,135.3
2020-06-11 10:30:00,61.86424,7.03457,62.2629052154,1.04424,0.30457,1.08775,60.82,6.73,61.1912191413,135.68,62.70424,24.35457,67.2678734156,1.04424,0.30457,1.08775,61.66,24.05,66.1842738118,135.57,63.41424,8.13457,63.9338491244,1.04424,0.30457,1.08775,62.37,7.83,62.8595720634,135.7,63.79424,8.14457,64.3120445769,1.04424,0.30457,1.08775,62.75,7.84,63.2378691924,135.54
2020-06-11 11:00:00,62.69984,6.55537,63.0415958861,0.9098400000000001,0.26537,0.9477500000000001,61.79,6.29,62.1093245817,135.28,63.55984,23.77537,67.8610453756,0.9098400000000001,0.26537,0.9477500000000001,62.65,23.51,66.9159368163,135.19,64.26984,7.63537,64.7217985586,0.9098400000000001,0.26537,0.9477500000000001,63.36,7.37,63.7871969912,135.33,64.62984,7.64537,65.0804725003,0.9098400000000001,0.26537,0.9477500000000001,63.72,7.38,64.1459492096,135.17
2020-06-11 11:30:00,63.80896,6.41928,64.1310418752,1.12896,0.32928,1.176,62.68,6.09,62.9751578005,135.83,64.67896,23.77928,68.9116972944,1.12896,0.32928,1.176,63.55,23.45,67.7385045598,135.73,65.37896,7.52928,65.8110816504,1.12896,0.32928,1.176,64.25,7.2,64.6521654703,135.88,65.75896,7.49928,66.1851948762,1.12896,0.32928,1.176,64.63,7.17,65.0265007516,135.7
2020-06-11 12:00:00,64.614,6.36825,64.9270637259,1.194,0.34825,1.24375,63.42,6.02,63.7050767208,136.12,65.484,23.74825,69.6572583014,1.194,0.34825,1.24375,64.29,23.4,68.416109945,136.01,66.234,7.46825,66.6537134304,1.194,0.34825,1.24375,65.04,7.12,65.4285564566,136.16,66.554,7.43825,66.968369243,1.194,0.34825,1.24375,65.36,7.09,65.7434232452,135.97
2020-06-11 12:30:00,65.45768,6.28599,65.7588134113,1.35768,0.39599,1.41425,64.1,5.89,64.3700403915,136.12,66.32768,23.66599,70.4232931413,1.35768,0.39599,1.41425,64.97,23.27,69.011548309,136.01,67.08768,7.38599,67.4930341299,1.35768,0.39599,1.41425,65.73,6.99,66.1006278336,136.16,67.40768,7.3459900000000005,67.8067761515,1.35768,0.39599,1.41425,66.05,6.95,66.4146444694,135.97
2020-06-11 13:00:00,65.70968,6.48449,66.0288622972,1.4896800000000001,0.43449000000000004,1.5517500000000002,64.22,6.05,64.5043479155,136.76,66.57968,24.03449,70.7849595498,1.4896800000000001,0.43449000000000004,1.5517500000000002,65.09,23.6,69.2363206706,136.66,67.34968,7.60449,67.777633953,1.4896800000000001,0.43449000000000004,1.5517500000000002,65.86,7.17,66.2491396171,136.8,67.65968,7.55449,68.0801191014,1.4896800000000001,0.43449000000000004,1.5517500000000002,66.17,7.12,66.5519594002,136.63
2020-06-11 13:30:00,64.67512,7.25316,65.0805614373,1.72512,0.50316,1.7970000000000002,62.95,6.75,63.3108600479,137.29,65.53512,24.94316,70.1214174429,1.72512,0.50316,1.7970000000000002,63.81,24.44,68.3302985505,137.19,66.31512,8.39316,66.8441491486,1.72512,0.50316,1.7970000000000002,64.59,7.89,65.0701175656,137.32,66.61512,8.35316,67.1367968747,1.72512,0.50316,1.7970000000000002,64.89,7.85,65.3630981518,137.15
2020-06-11 14:00:00,62.26504,8.09397,62.7889126882,2.10504,0.61397,2.19275,60.16,7.48,60.6232298711,136.8,63.08504,25.68397,68.1130573882,2.10504,0.61397,2.19275,60.98,25.07,65.9322781345,136.71,63.81504,9.23397,64.4796520785,2.10504,0.61397,2.19275,61.71,8.62,62.3091365692,136.83,64.15504,9.21397,64.8133196231,2.10504,0.61397,2.19275,62.05,8.6,62.6431360965,136.67
2020-06-11 14:30:00,60.79336,8.16723,61.3395163493,1.77336,0.5172300000000001,1.84725,59.02,7.65,59.5137202668,136.31,61.60336,25.67723,66.7404982283,1.77336,0.5172300000000001,1.84725,59.83,25.16,64.9049651414,136.22,62.30336,9.29723,62.9932310091,1.77336,0.5172300000000001,1.84725,60.53,8.78,61.1634637672,136.35,62.67336,9.29723,63.3592024836,1.77336,0.5172300000000001,1.84725,60.9,8.78,61.529654639,136.2
2020-06-11 15:00:00,59.12224,8.68107,59.7561732289,1.75224,0.51107,1.82525,57.37,8.17,57.9488205229,137.07,59.90224,26.37107,65.4500702059,1.75224,0.51107,1.82525,58.15,25.86,63.6408838719,136.95,60.60224,9.82107,61.3928734379,1.75224,0.51107,1.82525,58.85,9.31,59.5818646905,137.11,60.99224,9.82107,61.7778824189,1.75224,0.51107,1.82525,59.24,9.31,59.9671051494,136.93
2020-06-11 15:30:00,57.7488,9.52965,58.5298054888,2.1588,0.62965,2.2487500000000002,55.59,8.9,56.2979404597,136.86,58.5088,27.17965,64.5136656187,2.1588,0.62965,2.2487500000000002,56.35,26.55,62.2914520621,136.77,59.1788,10.67965,60.1347261868,2.1588,0.62965,2.2487500000000002,57.02,10.05,57.8989024076,136.88,59.5888,10.69965,60.5417838816,2.1588,0.62965,2.2487500000000002,57.43,10.07,58.3061729151,136.73
2020-06-11 16:00:00,57.00784,9.708120000000001,57.8285519047,2.18784,0.63812,2.279,54.82,9.07,55.5652526315,136.22,57.75784,27.21812,63.8497778994,2.18784,0.63812,2.279,55.57,26.58,61.5996858758,136.12,58.41784,10.84812,59.4165443105,2.18784,0.63812,2.279,56.23,10.21,57.1494269438,136.26,58.83784,10.88812,59.8367994883,2.18784,0.63812,2.279,56.65,10.25,57.5698271667,136.1
2020-06-11 16:30:00,58.03752,9.98886,58.8908401354,2.08752,0.6088600000000001,2.1745,55.95,9.38,56.7308284798,136.22,58.80752,27.48886,64.9150354899,2.08752,0.6088600000000001,2.1745,56.72,26.88,62.7669722067,136.12,59.44752,11.11886,60.4783984729,2.08752,0.6088600000000001,2.1745,57.36,10.51,58.3149183314,136.26,59.87752,11.15886,60.9084358513,2.08752,0.6088600000000001,2.1745,57.79,10.55,58.7450985189,136.1
2020-06-11 17:00:00,60.542,9.5035,61.2833605169,1.212,0.35350000000000004,1.2625,59.33,9.15,60.0314201065,135.92,61.382,26.9535,67.0391011742,1.212,0.35350000000000004,1.2625,60.17,26.6,65.7874524511,135.81,62.012,10.6435,62.9187749106,1.212,0.35350000000000004,1.2625,60.8,10.29,61.6646097855,135.95,62.482,10.6735,63.387095897,1.212,0.35350000000000004,1.2625,61.27,10.32,62.1330451531,135.77
2020-06-11 17:30:00,62.31528,9.79654,63.0806334579,1.56528,0.45654000000000006,1.6305,60.75,9.34,61.4637950341,136.7,63.16528,27.43654,68.8666561164,1.56528,0.45654000000000006,1.6305,61.6,26.98,67.2493895883,136.6,63.83528,10.95654,64.7687327454,1.56528,0.45654000000000006,1.6305,62.27,10.5,63.1490530412,136.75,64.26528,10.96654,65.1942575159,1.56528,0.45654000000000006,1.6305,62.7,10.51,63.5747599288,136.57
2020-06-11 18:00:00,64.16032,9.32676,64.8346752487,1.12032,0.32676000000000005,1.167,63.04,9.0,63.6792085378,136.4,65.05032,26.88676,70.3877972052,1.12032,0.32676000000000005,1.167,63.93,26.56,69.2277292709,136.3,65.73032,10.47676,66.560029052,1.12032,0.32676000000000005,1.167,64.61,10.15,65.4024051546,136.45,66.18032,10.48676,67.0060213011,1.12032,0.32676000000000005,1.167,65.06,10.16,65.848532254,136.28
2020-06-11 18:30:00,63.50528,9.82279,64.2604683399,0.9352800000000001,0.27279000000000003,0.9742500000000001,62.57,9.55,63.2946079852,136.49,64.39528,27.38279,69.9754905268,0.9352800000000001,0.27279000000000003,0.9742500000000001,63.46,27.11,69.0081422732,136.39,65.05528,10.98279,65.9758374866,0.9352800000000001,0.27279000000000003,0.9742500000000001,64.12,10.71,65.0082956245,136.45,65.50528,10.98279,66.4196009026,0.9352800000000001,0.27279000000000003,0.9742500000000001,64.57,10.71,65.4521886571,136.28
2020-06-11 19:00:00,62.14792,10.01856,62.9502621504,0.8179200000000001,0.23856000000000002,0.852,61.33,9.78,62.1048895016,136.11,63.03792,27.49856,68.7746331143,0.8179200000000001,0.23856000000000002,0.852,62.22,27.26,67.9296400697,135.98,63.63792,11.16856,64.6105377969,0.8179200000000001,0.23856000000000002,0.852,62.82,10.93,63.7637616519,136.14,64.14792,11.17856,65.1146361734,0.8179200000000001,0.23856000000000002,0.852,63.33,10.94,64.2679741395,135.97
2020-06-11 19:30:00,60.63904,10.49722,61.5409197189,0.7790400000000001,0.22722,0.8115,59.86,10.27,60.7346071034,136.35,61.49904,28.04722,67.5927397777,0.7790400000000001,0.22722,0.8115,60.72,27.82,66.7897507107,136.24,62.11904,11.67722,63.2070612942,0.7790400000000001,0.22722,0.8115,61.34,11.45,62.3995040044,136.37,62.62904,11.68722,63.7101857057,0.7790400000000001,0.22722,0.8115,61.85,11.46,62.9027352346,136.21
2020-06-11 20:00:00,58.82808,10.89944,59.8292636492,0.71808,0.20944000000000002,0.748,58.11,10.69,59.0850928746,135.89,59.66808,28.33944,66.0560642969,0.71808,0.20944000000000002,0.748,58.95,28.13,65.3176806079,135.78,60.25808,12.06944,61.4549232137,0.71808,0.20944000000000002,0.748,59.54,11.86,60.7097290391,135.93,60.76808,12.05944,61.9531245378,0.71808,0.20944000000000002,0.748,60.05,11.85,61.2080468566,135.74
2020-06-11 20:30:00,57.52496,11.40353,58.6443647716,0.59496,0.17353000000000002,0.61975,56.93,11.23,58.0270436952,135.89,58.34496,28.84353,65.0852024677,0.59496,0.17353000000000002,0.61975,57.75,28.67,64.4750447848,135.78,58.92496,12.58353,60.2535985503,0.59496,0.17353000000000002,0.61975,58.33,12.41,59.6355347088,135.93,59.42496,12.57353,60.7405920918,0.59496,0.17353000000000002,0.61975,58.83,12.4,60.1226155452,135.83
2020-06-11 21:00:00,56.382,11.5685,57.5565818673,0.612,0.17850000000000002,0.6375000000000001,55.77,11.39,56.9212174852,136.4,57.162,29.1385,64.1603181589,0.612,0.17850000000000002,0.6375000000000001,56.55,28.96,63.5341176062,136.3,57.752,12.7585,59.1445079974,0.612,0.17850000000000002,0.6375000000000001,57.14,12.58,58.5084267435,136.44,58.282,12.7385,59.6578654181,0.612,0.17850000000000002,0.6375000000000001,57.67,12.56,59.0218815356,136.27
2020-06-11 21:30:00,55.32912,11.91766,56.5980754076,0.60912,0.17766,0.6345000000000001,54.72,11.74,55.9652213433,135.89,56.11912,29.37766,63.3435279776,0.60912,0.17766,0.6345000000000001,55.51,29.2,62.7216079194,135.8,56.67912,13.10766,58.1750238045,0.60912,0.17766,0.6345000000000001,56.07,12.93,57.5415484672,135.92,57.20912,13.09766,58.6892844449,0.60912,0.17766,0.6345000000000001,56.6,12.92,58.0558903127,135.77
2020-06-11 22:00:00,54.33128,12.24829,55.6947806743,0.61128,0.17829,0.63675,53.72,12.07,55.0592707907,136.19,55.10128,29.75829,62.6235329677,0.61128,0.17829,0.63675,54.49,29.58,62.0011007967,136.08,55.66128,13.42829,57.2581615454,0.61128,0.17829,0.63675,55.05,13.25,56.6221246511,136.24,56.21128,13.43829,57.7952907888,0.61128,0.17829,0.63675,55.6,13.26,57.1593177006,136.05
2020-06-11 22:30:00,51.72032,12.61801,53.237258356,0.6103200000000001,0.17801,0.63575,51.11,12.44,52.6021453935,135.31,52.45032,29.93801,60.3930501868,0.6103200000000001,0.17801,0.63575,51.84,29.76,59.7749378921,135.22,53.01032,13.77801,54.7715947007,0.6103200000000001,0.17801,0.63575,52.4,13.6,54.1361247228,135.35,53.52032,13.79801,55.2703332074,0.6103200000000001,0.17801,0.63575,52.91,13.62,54.6349018485,135.18
2020-06-11 23:00:00,48.85288,13.24584,50.6167577152,0.6028800000000001,0.17584000000000002,0.628,48.25,13.07,49.9888727618,136.62,49.50288,30.88584,58.3478383558,0.6028800000000001,0.17584000000000002,0.628,48.9,30.71,57.7435199828,136.52,50.11288,14.43584,52.150687612,0.6028800000000001,0.17584000000000002,0.628,49.51,14.26,51.5226911176,136.66,50.55288,14.46584,52.5818809401,0.6028800000000001,0.17584000000000002,0.628,49.95,14.29,51.9538891711,136.49
2020-06-11 23:30:00,45.0952,14.5336,47.3793477372,0.5952000000000001,0.1736,0.62,44.5,14.36,46.759593668,137.47,45.6852,32.4136,56.0158813552,0.5952000000000001,0.1736,0.62,45.09,32.24,55.4303680305,137.36,46.3052,15.7636,48.9148508329,0.5952000000000001,0.1736,0.62,45.71,15.59,48.2954676963,137.51,46.7452,15.7936,49.3411747327,0.5952000000000001,0.1736,0.62,46.15,15.62,48.7217292386,137.33
2020-06-12 00:00:00,42.34264,15.24577,45.0036961267,0.6026400000000001,0.17577,0.62775,41.74,15.07,44.3771619192,137.26,42.88264,33.07577,54.156508145,0.6026400000000001,0.17577,0.62775,42.28,32.9,53.5724593425,137.14,43.49264,16.48577,46.5122601758,0.6026400000000001,0.17577,0.62775,42.89,16.31,45.886470773,137.29,43.90264,16.52577,46.9099442876,0.6026400000000001,0.17577,0.62775,43.3,16.35,46.2840415262,137.11
2020-06-12 00:30:00,40.3308,15.30815,43.1382995152,0.6108,0.17815,0.6362500000000001,39.72,15.13,42.5040621588,137.43,40.8408,33.21815,52.6442440734,0.6108,0.17815,0.6362500000000001,40.23,33.04,52.0585679788,137.31,41.4408,16.53815,44.6189456404,0.6108,0.17815,0.6362500000000001,40.83,16.36,43.9856624368,137.47,41.8608,16.59815,45.0313797264,0.6108,0.17815,0.6362500000000001,41.25,16.42,44.3979605387,137.28
2020-06-12 01:00:00,39.09512,15.57941,42.0849904807,0.61512,0.17941000000000001,0.64075,38.48,15.4,41.4472001467,138.0,39.56512,33.61941,51.9197789803,0.61512,0.17941000000000001,0.64075,38.95,33.44,51.3355247368,137.87,40.18512,16.82941,43.5668785933,0.61512,0.17941000000000001,0.64075,39.57,16.65,42.9302620537,138.04,40.58512,16.87941,43.9552778101,0.61512,0.17941000000000001,0.64075,39.97,16.7,43.3184821987,137.84
2020-06-12 01:30:00,38.48272,15.81871,41.6071066606,0.61272,0.17871,0.6382500000000001,37.87,15.64,40.9725090762,137.72,38.95272,33.80871,51.5785155589,0.61272,0.17871,0.6382500000000001,38.34,33.63,50.999338231,137.65,39.55272,17.05871,43.0745545103,0.61272,0.17871,0.6382500000000001,38.94,16.88,42.4412299539,137.76,39.98272,17.11871,43.4933113325,0.61272,0.17871,0.6382500000000001,39.37,16.94,42.8597771809,137.63
2020-06-12 02:00:00,38.77632,15.879760000000001,41.9019065246,0.6163200000000001,0.17976,0.642,38.16,15.7,41.2634899154,137.72,39.25632,33.84976,51.8349776888,0.6163200000000001,0.17976,0.642,38.64,33.67,51.2515219286,137.65,39.84632,17.12976,43.3723171528,0.6163200000000001,0.17976,0.642,39.23,16.95,42.7351775473,137.76,40.28632,17.17976,43.7964808267,0.6163200000000001,0.17976,0.642,39.67,17.0,43.1591114366,137.63
2020-06-12 02:30:00,38.07032,15.89801,41.2564660006,0.6103200000000001,0.17801,0.63575,37.46,15.72,40.6247461531,137.57,38.55032,33.85801,51.3078162979,0.6103200000000001,0.17801,0.63575,37.94,33.68,50.7324945178,137.47,39.13032,17.14801,42.7227830351,0.6103200000000001,0.17801,0.63575,38.52,16.97,42.0924138058,137.63,39.58032,17.20801,43.159209208,0.6103200000000001,0.17801,0.63575,38.97,17.03,42.5285997888,137.44
2020-06-12 03:00:00,37.4056,15.95955,40.6679990602,0.6156,0.17955000000000002,0.6412500000000001,36.79,15.78,40.0313939303,137.92,37.8656,34.00955,50.8964945214,0.6156,0.17955000000000002,0.6412500000000001,37.25,33.83,50.3192945102,137.84,38.4456,17.20955,42.1216425435,0.6156,0.17955000000000002,0.6412500000000001,37.83,17.03,41.4865014191,137.95,38.8856,17.26955,42.5479405443,0.6156,0.17955000000000002,0.6412500000000001,38.27,17.09,41.9125398896,137.8
2020-06-12 03:30:00,36.66224,16.14857,40.0611551863,0.61224,0.17857,0.63775,36.05,15.97,39.4289665094,137.77,37.11224,34.15857,50.4393324922,0.61224,0.17857,0.63775,36.5,33.98,49.8687316863,137.66,37.69224,17.39857,41.5140361114,0.61224,0.17857,0.63775,37.08,17.22,40.8834294061,137.79,38.14224,17.45857,41.9479694224,0.61224,0.17857,0.63775,37.53,17.28,41.3170582205,137.61
2020-06-12 04:00:00,36.44656,16.13983,39.8603292543,0.61656,0.17983000000000002,0.6422500000000001,35.83,15.96,39.2238511623,137.9,36.88656,34.19983,50.3015574377,0.61656,0.17983000000000002,0.6422500000000001,36.27,34.02,49.7279931226,137.8,37.46656,17.39983,41.3097712686,0.61656,0.17983000000000002,0.6422500000000001,36.85,17.22,40.6749419176,137.91,37.92656,17.45983,41.7524803702,0.61656,0.17983000000000002,0.6422500000000001,37.31,17.28,41.1173260317,137.75
2020-06-12 04:30:00,36.69248,15.91864,39.9967647192,0.61248,0.17864000000000002,0.638,36.08,15.74,39.36386668,137.6,37.15248,33.86864,50.2731692417,0.61248,0.17864000000000002,0.638,36.54,33.69,49.7009828877,137.44,37.71248,17.15864,41.4324760834,0.61248,0.17864000000000002,0.638,37.1,16.98,40.8011078281,137.63,38.18248,17.21864,41.8853595233,0.61248,0.17864000000000002,0.638,37.57,17.04,41.2536846839,137.4
2020-06-12 05:00:00,36.30584,15.74962,39.574796882,0.61584,0.17962,0.6415000000000001,35.69,15.57,38.9384257514,137.73,36.75584,33.74962,49.9001866154,0.61584,0.17962,0.6415000000000001,36.14,33.57,49.3259009041,137.63,37.32584,16.99962,41.0146975102,0.61584,0.17962,0.6415000000000001,36.71,16.82,40.3799021792,137.76,37.78584,17.05962,41.4584169868,0.61584,0.17962,0.6415000000000001,37.17,16.88,40.8233180915,137.57
2020-06-12 05:30:00,36.93056,15.45808,40.0352157381,0.6105600000000001,0.17808000000000002,0.636,36.32,15.28,39.4033095057,137.48,37.39056,33.37808,50.1213547463,0.6105600000000001,0.17808000000000002,0.636,36.78,33.2,49.5480413336,137.4,37.94056,16.69808,41.4525266878,0.6105600000000001,0.17808000000000002,0.636,37.33,16.52,40.8220442898,137.52,38.42056,16.75808,41.916257896,0.6105600000000001,0.17808000000000002,0.636,37.81,16.58,41.2854998759,137.37
2020-06-12 06:00:00,38.3512,14.78535,41.1025682417,0.6012000000000001,0.17535,0.6262500000000001,37.75,14.61,40.4785696388,136.91,38.8412,32.57535,50.6931183206,0.6012000000000001,0.17535,0.6262500000000001,38.24,32.4,50.1204309638,136.8,39.4012,16.01535,42.5317057859,0.6012000000000001,0.17535,0.6262500000000001,38.8,15.84,41.9087771237,136.94,39.8812,16.06535,42.9954135236,0.6012000000000001,0.17535,0.6262500000000001,39.28,15.89,42.3722845738,136.75
2020-06-12 06:30:00,41.5556,13.4633,43.6821283622,0.5256000000000001,0.15330000000000002,0.5475,41.03,13.31,43.134869885,136.17,42.0856,31.0533,52.3020570174,0.5256000000000001,0.15330000000000002,0.5475,41.56,30.9,51.7884504499,136.08,42.6756,14.6433,45.1179905387,0.5256000000000001,0.15330000000000002,0.5475,42.15,14.49,44.5710960152,136.21,43.1056,14.7033,45.5442617928,0.5256000000000001,0.15330000000000002,0.5475,42.58,14.55,44.9973210314,136.05
2020-06-12 07:00:00,45.3912,12.1666,46.9934803244,0.5712,0.1666,0.595,44.82,12.0,46.3986249796,137.27,45.9812,29.9966,54.900516983,0.5712,0.1666,0.595,45.41,29.83,54.33136295,137.17,46.5912,13.3666,48.4706706473,0.5712,0.1666,0.595,46.02,13.2,47.8756764965,137.3,47.0412,13.4266,48.9198128063,0.5712,0.1666,0.595,46.47,13.26,48.324822814,137.13
2020-06-12 07:30:00,49.20112,11.13241,50.4448288892,0.5911200000000001,0.17241,0.61575,48.61,10.96,49.8302488455,137.62,49.82112,29.03241,57.663028263,0.5911200000000001,0.17241,0.61575,49.23,28.86,57.0656858366,137.52,50.53112,12.34241,52.0166240068,0.5911200000000001,0.17241,0.61575,49.94,12.17,51.4014834416,137.64,50.87112,12.37241,52.3540579064,0.5911200000000001,0.17241,0.61575,50.28,12.2,51.7389447129,137.47
2020-06-12 08:00:00,52.0692,10.4181,53.1012089905,0.6792,0.1981,0.7075,51.39,10.22,52.3963786917,136.94,52.7392,28.1281,59.7713411783,0.6792,0.1981,0.7075,52.06,27.93,59.079002192,136.85,53.4692,11.5881,54.7105054834,0.6792,0.1981,0.7075,52.79,11.39,54.0047794181,136.96,53.7492,11.6181,54.9905150753,0.6792,0.1981,0.7075,53.07,11.42,54.2848164775,136.8
2020-06-12 08:30:00,54.9332,9.4951,55.7477657512,0.7032,0.2051,0.7325,54.23,9.29,55.0199691021,136.86,55.6132,27.1351,61.8800587124,0.7032,0.2051,0.7325,54.91,26.93,61.1582619112,136.85,56.4332,10.6351,57.4265741121,0.7032,0.2051,0.7325,55.73,10.43,56.6975995965,136.96,56.6332,10.6651,57.628670818,0.7032,0.2051,0.7325,55.93,10.46,56.8997056231,136.8
2020-06-12 09:00:00,56.83976,9.00618,57.5488452973,0.80976,0.23618000000000003,0.8435,56.03,8.77,56.712201509,136.4,57.54976,26.52618,63.368865395,0.80976,0.23618000000000003,0.8435,56.74,26.29,62.534723954,136.32,58.38976,10.13618,59.263025723,0.80976,0.23618000000000003,0.8435,57.58,9.9,58.4248782626,136.44,58.54976,10.15618,59.4240892926,0.80976,0.23618000000000003,0.8435,57.74,9.92,58.585953948,136.28
2020-06-12 09:30:00,58.9,8.55625,59.5182275783,1.05,0.30625,1.09375,57.85,8.25,58.4353061086,136.4,59.63,26.06625,65.0783088983,1.05,0.30625,1.09375,58.58,25.76,63.9937028152,136.32,60.51,9.68625,61.2803683006,1.05,0.30625,1.09375,59.46,9.38,60.1953154323,136.44,60.63,9.69625,61.4004410738,1.05,0.30625,1.09375,59.58,9.39,60.3154084791,136.28
2020-06-12 10:00:00,59.65328,8.13304,60.2051505637,1.55328,0.45304000000000005,1.6179999999999999,58.1,7.68,58.605395656,136.19,60.38328,25.57304,65.5753069257,1.55328,0.45304000000000005,1.6179999999999999,58.83,25.12,63.9686118342,136.07,61.27328,9.23304,61.9650213395,1.55328,0.45304000000000005,1.6179999999999999,59.72,8.78,60.3619648454,136.24,61.38328,9.25304,62.0767735373,1.55328,0.45304000000000005,1.6179999999999999,59.83,8.8,60.4737042027,136.04
2020-06-12 10:30:00,59.53568,8.38499,60.1232504973,1.7656800000000001,0.5149900000000001,1.83925,57.77,7.87,58.3036002319,136.03,60.28568,25.78499,65.5685055676,1.7656800000000001,0.5149900000000001,1.83925,58.52,25.27,63.7429470608,135.94,61.13568,9.49499,61.8686205128,1.7656800000000001,0.5149900000000001,1.83925,59.37,8.98,60.0452937373,136.07,61.27568,9.514990000000001,62.0100313995,1.7656800000000001,0.5149900000000001,1.83925,59.51,9.0,60.1867103271,135.91
2020-06-12 11:00:00,59.40016,8.20463,59.9641139471,2.21016,0.64463,2.30225,57.19,7.5600000000000005,57.687517714,136.15,60.12016,25.62463,65.3533113244,2.21016,0.64463,2.30225,57.91,24.98,63.0679673051,136.04,60.96016,9.30463,61.6661758719,2.21016,0.64463,2.30225,58.75,8.66,59.3848305546,136.2,61.13016,9.31463,61.835740423,2.21016,0.64463,2.30225,58.92,8.67,59.5544733836,136.02
2020-06-12 11:30:00,59.19056,8.13058,59.7463699671,2.23056,0.65058,2.3235,56.96,7.48,57.4490382861,136.63,59.89056,25.69058,65.1681293107,2.23056,0.65058,2.3235,57.66,25.04,62.8623671206,136.53,60.78056,9.24058,61.4789784613,2.23056,0.65058,2.3235,58.55,8.59,59.1767741601,136.67,60.90056,9.260580000000001,61.6006213463,2.23056,0.65058,2.3235,58.67,8.61,59.2984063867,136.48
2020-06-12 12:00:00,59.91744,7.91092,60.4374244273,1.47744,0.43092,1.5390000000000001,58.44,7.48,58.9167548326,136.83,60.66744,25.50092,65.8090814174,1.47744,0.43092,1.5390000000000001,59.19,25.07,64.2803313619,136.73,61.54744,9.02092,62.2050188345,1.47744,0.43092,1.5390000000000001,60.07,8.59,60.6810761276,136.86,61.65744,9.03092,62.3153064937,1.47744,0.43092,1.5390000000000001,60.18,8.6,60.791384258,136.71
2020-06-12 12:30:00,59.28624,8.47557,59.8890101785,2.31624,0.67557,2.41275,56.97,7.8,57.5014860678,136.83,59.99624,26.09557,65.4257410181,2.31624,0.67557,2.41275,57.68,25.42,63.0329977075,136.73,60.87624,9.60557,61.6294050885,2.31624,0.67557,2.41275,58.56,8.93,59.2369690312,136.95,61.00624,9.61557,61.7593758498,2.31624,0.67557,2.41275,58.69,8.94,59.3669916705,136.71
2020-06-12 13:00:00,59.09856,8.73333,59.7403619588,2.54856,0.74333,2.65475,56.55,7.99,57.1116678097,136.83,59.80856,26.35333,65.3571866849,2.54856,0.74333,2.65475,57.26,25.61,62.7262281665,136.73,60.66856,9.86333,61.4651075909,2.54856,0.74333,2.65475,58.12,9.12,58.8311890072,136.95,60.80856,9.87333,61.604899274,2.54856,0.74333,2.65475,58.26,9.13,58.9710479812,136.71
2020-06-12 13:30:00,58.1996,9.0478,58.8986937461,2.0496,0.5978,2.135,56.15,8.45,56.7822595535,136.94,58.9096,26.6978,64.676993568,2.0496,0.5978,2.135,56.86,26.1,62.564123905,136.85,59.7596,10.1778,60.6201072665,2.0496,0.5978,2.135,57.71,9.58,58.4997478627,136.95,59.9396,10.1978,60.8009109553,2.0496,0.5978,2.135,57.89,9.6,58.6805938961,136.79
2020-06-12 14:00:00,57.732,8.786,58.3967261069,1.152,0.336,1.2,56.58,8.45,57.2075073745,136.94,58.462,26.436,64.1612619888,1.152,0.336,1.2,57.31,26.1,62.9733761204,136.85,59.282,9.926,60.1072458195,1.152,0.336,1.2,58.13,9.59,58.9157449244,136.95,59.492,9.946,60.3176672294,1.152,0.336,1.2,58.34,9.61,59.1262014677,136.79
2020-06-12 14:30:00,58.05128,8.94204,58.7359446081,1.00128,0.29204,1.043,57.05,8.65,57.7020363592,137.14,58.79128,26.66204,64.554465229,1.00128,0.29204,1.043,57.79,26.37,63.5221300021,137.01,59.59128,10.08204,60.4381351681,1.00128,0.29204,1.043,58.59,9.79,59.4022912016,137.17,59.82128,10.11204,60.6699175358,1.00128,0.29204,1.043,58.82,9.82,59.6340909212,136.98
2020-06-12 15:00:00,57.33472,9.18971,58.0665212266,0.9247200000000001,0.26971,0.96325,56.41,8.92,57.1108965085,135.72,58.07472,26.54971,63.855776592,0.9247200000000001,0.26971,0.96325,57.15,26.28,62.9027892863,135.64,58.86472,10.29971,59.7590100885,0.9247200000000001,0.26971,0.96325,57.94,10.03,58.801738919900004,135.77,59.09472,10.31971,59.9890185481,0.9247200000000001,0.26971,0.96325,58.17,10.05,59.0317829648,135.6
2020-06-12 15:30:00,56.74392,9.75906,57.577006774,1.09392,0.31906,1.1395,55.65,9.44,56.444982948,135.6,57.46392,27.08906,63.5288853471,1.09392,0.31906,1.1395,56.37,26.77,62.4036040626,135.5,58.21392,10.85906,59.2180687447,1.09392,0.31906,1.1395,57.12,10.54,58.084300805,135.64,58.48392,10.88906,59.4889950012,1.09392,0.31906,1.1395,57.39,10.57,58.3552654008,135.46
2020-06-12 16:00:00,56.12432,10.24876,57.0524002738,1.26432,0.36876000000000003,1.317,54.86,9.88,55.7425690115,135.6,56.83432,27.55876,63.1634798171,1.26432,0.36876000000000003,1.317,55.57,27.19,61.8653457115,135.5,57.60432,11.35876,58.7135343119,1.26432,0.36876000000000003,1.317,56.34,10.99,57.4018788891,135.64,57.84432,11.38876,58.9548065097,1.26432,0.36876000000000003,1.317,56.58,11.02,57.6431852,135.38
2020-06-12 16:30:00,56.11728,10.67754,57.1240665136,1.63728,0.47754,1.7055,54.48,10.2,55.4266217625,135.83,56.80728,28.07754,63.3673047671,1.63728,0.47754,1.7055,55.17,27.6,61.6886448222,135.78,57.59728,11.80754,58.7951074857,1.63728,0.47754,1.7055,55.96,11.33,57.095450782,135.88,57.80728,11.82754,59.0048499994,1.63728,0.47754,1.7055,56.17,11.35,57.3052475782,135.74
2020-06-12 17:00:00,58.12016,10.51588,59.063836064,1.4601600000000001,0.42588000000000004,1.521,56.66,10.09,57.5514005042,135.67,58.84016,27.86588,65.1050819599,1.4601600000000001,0.42588000000000004,1.521,57.38,27.44,63.603600527,135.6,59.66016,11.63588,60.784277528,1.4601600000000001,0.42588000000000004,1.521,58.2,11.21,59.2697570435,135.72,59.83016,11.65588,60.9549635731,1.4601600000000001,0.42588000000000004,1.521,58.37,11.23,59.4404727437,135.58
2020-06-12 17:30:00,60.0352,10.2761,60.9083202055,1.0152,0.29610000000000003,1.0575,59.02,9.98,59.8578382503,134.86,60.8252,27.4361,66.7266403938,1.0152,0.29610000000000003,1.0575,59.81,27.14,65.6796444875,134.75,61.5752,11.3961,62.6208938794,1.0152,0.29610000000000003,1.0575,60.56,11.1,61.5688525149,134.91,61.8352,11.4161,62.880197982,1.0152,0.29610000000000003,1.0575,60.82,11.12,61.828203920199996,134.71
2020-06-12 18:00:00,60.69056,10.33683,61.5645525247,0.8805600000000001,0.25683,0.9172500000000001,59.81,10.08,60.6534623909,134.86,61.49056,27.47683,67.3503166731,0.8805600000000001,0.25683,0.9172500000000001,60.61,27.22,66.4417075337,134.75,62.24056,11.45683,63.2862249053,0.8805600000000001,0.25683,0.9172500000000001,61.36,11.2,62.373789367,134.91,62.52056,11.47683,63.5652267326,0.8805600000000001,0.25683,0.9172500000000001,61.64,11.22,62.6528371265,134.71
2020-06-12 18:30:00,60.7468,10.49115,61.6460699361,0.8268000000000001,0.24115000000000003,0.8612500000000001,59.92,10.25,60.7903684805,134.95,61.5468,27.64115,67.4688206771,0.8268000000000001,0.24115000000000003,0.8612500000000001,60.72,27.4,66.6159020055,134.85,62.2968,11.59115,63.3659691677,0.8268000000000001,0.24115000000000003,0.8612500000000001,61.47,11.35,62.5090665424,134.91,62.5668,11.62115,63.6369043053,0.8268000000000001,0.24115000000000003,0.8612500000000001,61.74,11.38,62.7800286715,134.82
2020-06-12 19:00:00,59.25856,11.01583,60.2737541876,0.8085600000000001,0.23583,0.84225,58.45,10.78,59.4357712157,135.42,60.02856,28.27583,66.3547328972,0.8085600000000001,0.23583,0.84225,59.22,28.04,65.5228967614,135.32,60.76856,12.15583,61.9724300594,0.8085600000000001,0.23583,0.84225,59.96,11.92,61.1333624137,135.47,61.05856,12.16583,62.2587758381,0.8085600000000001,0.23583,0.84225,60.25,11.93,61.4197639201,135.27
2020-06-12 19:30:00,57.52992,11.56331,58.6805064171,0.7999200000000001,0.23331000000000002,0.83325,56.73,11.33,57.8503396706,135.23,58.27992,28.79331,65.0046442646,0.7999200000000001,0.23331000000000002,0.83325,57.48,28.56,64.184297145,135.15,59.00992,12.70331,60.361782142,0.7999200000000001,0.23331000000000002,0.83325,58.21,12.47,59.5307063623,135.28,59.29992,12.73331,60.6516091754,0.7999200000000001,0.23331000000000002,0.83325,58.5,12.5,59.8205650258,135.11
2020-06-12 20:00:00,55.76296,11.89378,57.0172755457,0.7329600000000001,0.21378000000000003,0.7635000000000001,55.03,11.68,56.2558734711,135.1,56.48296,29.09378,63.5356026575,0.7329600000000001,0.21378000000000003,0.7635000000000001,55.75,28.88,62.7862795521,135.01,57.20296,13.03378,58.6690553346,0.7329600000000001,0.21378000000000003,0.7635000000000001,56.47,12.82,57.9069365448,135.17,57.50296,13.04378,58.9638075895,0.7329600000000001,0.21378000000000003,0.7635000000000001,56.77,12.83,58.2017336512,134.99
2020-06-12 20:30:00,54.30096,12.29028,55.6744576929,0.72096,0.21028000000000002,0.751,53.58,12.08,54.9248832498,135.41,55.01096,29.62028,62.4785299715,0.72096,0.21028000000000002,0.751,54.29,29.41,61.7442483151,135.32,55.72096,13.45028,57.3213347315,0.72096,0.21028000000000002,0.751,55.0,13.24,56.571172871,135.45,56.01096,13.47028,57.607951564,0.72096,0.21028000000000002,0.751,55.29,13.26,56.8578200426,135.27
2020-06-12 21:00:00,52.42168,12.80049,53.9618854217,0.7216800000000001,0.21049,0.75175,51.7,12.59,53.2108832853,135.64,53.08168,30.19049,61.0666065707,0.7216800000000001,0.21049,0.75175,52.36,29.98,60.3354787832,135.53,53.78168,13.98049,55.5690849687,0.7216800000000001,0.21049,0.75175,53.06,13.77,54.8176659481,135.69,54.10168,14.00049,55.8838572314,0.7216800000000001,0.21049,0.75175,53.38,13.79,55.1324632136,135.5
2020-06-12 21:30:00,51.16016,13.60713,52.9387944523,0.71016,0.20713,0.73975,50.45,13.4,52.1992576576,135.87,51.83016,31.03713,60.4124898035,0.71016,0.20713,0.73975,51.12,30.83,59.6970962443,135.78,52.49016,14.78713,54.5332569215,0.71016,0.20713,0.73975,51.78,14.58,53.7935386455,135.93,52.85016,14.81713,54.8879472513,0.71016,0.20713,0.73975,52.14,14.61,54.1482381985,135.77
2020-06-12 22:00:00,50.20808,13.57944,52.0120417596,0.71808,0.20944000000000002,0.748,49.49,13.37,51.2641882799,135.87,50.83808,31.04944,59.5699429444,0.71808,0.20944000000000002,0.748,50.12,30.84,58.8482794991,135.78,51.52808,14.75944,53.6002247906,0.71808,0.20944000000000002,0.748,50.81,14.55,52.852233633,135.93,51.84808,14.78944,53.9161472585,0.71808,0.20944000000000002,0.748,51.13,14.58,53.1681605851,135.77
2020-06-12 22:30:00,48.42376,14.20818,50.4651653267,0.7137600000000001,0.20818,0.7435,47.71,14.0,49.7216663035,136.67,49.01376,31.87818,58.4685131455,0.7137600000000001,0.20818,0.7435,48.3,31.67,57.7570679657,136.57,49.73376,15.42818,52.0718313664,0.7137600000000001,0.20818,0.7435,49.02,15.22,51.3284404595,136.72,50.01376,15.43818,52.3422734608,0.7137600000000001,0.20818,0.7435,49.3,15.23,51.5988652976,136.53
2020-06-12 23:00:00,45.78488,15.02559,48.1873800021,0.7048800000000001,0.20559000000000002,0.7342500000000001,45.08,14.82,47.4535435979,137.57,46.33488,32.91559,56.8362311353,0.7048800000000001,0.20559000000000002,0.7342500000000001,45.63,32.71,56.1430405304,137.48,47.05488,16.26559,49.7868572001,0.7048800000000001,0.20559000000000002,0.7342500000000001,46.35,16.06,49.0535024234,137.61,47.33488,16.28559,50.0580793305,0.7048800000000001,0.20559000000000002,0.7342500000000001,46.63,16.08,49.3246723253,137.46
2020-06-12 23:30:00,42.87296,15.65503,45.6417644648,0.70296,0.20503000000000002,0.7322500000000001,42.17,15.45,44.9111500632,137.29,43.39296,33.48503,54.8105483613,0.70296,0.20503000000000002,0.7322500000000001,42.69,33.28,54.1294236068,137.18,44.06296,16.91503,47.1981216137,0.70296,0.20503000000000002,0.7322500000000001,43.36,16.71,46.4684161555,137.35,44.39296,16.92503,47.5099098932,0.70296,0.20503000000000002,0.7322500000000001,43.69,16.72,46.7800651988,137.15
2020-06-13 00:00:00,40.34256,15.81783,43.3327346617,0.7125600000000001,0.20783000000000001,0.7422500000000001,39.63,15.61,42.5935323729,136.89,40.84256,33.58783,52.8796466654,0.7125600000000001,0.20783000000000001,0.7422500000000001,40.13,33.38,52.1980967086,136.78,41.42256,17.05783,44.7972994863,0.7125600000000001,0.20783000000000001,0.7422500000000001,40.71,16.85,44.05935315,136.95,41.86256,17.10783,45.2233543323,0.7125600000000001,0.20783000000000001,0.7422500000000001,41.15,16.9,44.4851941661,136.75
2020-06-13 00:30:00,38.01688,16.57909,41.4746837259,0.7168800000000001,0.20909000000000003,0.74675,37.3,16.37,40.7340999655,137.2,38.48688,34.42909,51.6391534629,0.7168800000000001,0.20909000000000003,0.74675,37.77,34.22,50.9664723127,137.12,39.04688,17.83909,42.9289176402,0.7168800000000001,0.20909000000000003,0.74675,38.33,17.63,42.190114956,137.27,39.50688,17.87909,43.3642182745,0.7168800000000001,0.20909000000000003,0.74675,38.79,17.67,42.6250278592,137.11
2020-06-13 01:00:00,36.49616,16.90888,40.2228780373,0.71616,0.20888,0.746,35.78,16.7,39.485420094,137.69,36.92616,34.86888,50.7875977459,0.71616,0.20888,0.746,36.21,34.66,50.1246416446,137.58,37.49616,18.17888,41.6705374671,0.71616,0.20888,0.746,36.78,17.97,40.935184133,137.75,37.95616,18.23888,42.1108872573,0.71616,0.20888,0.746,37.24,18.03,41.3750951661,137.56
2020-06-13 01:30:00,35.88832,17.00951,39.7151727034,0.7183200000000001,0.20951000000000003,0.7482500000000001,35.17,16.8,38.9765172893,137.69,36.32832,34.949510000000004,50.4104660092,0.7183200000000001,0.20951000000000003,0.7482500000000001,35.61,34.74,49.7487658138,137.58,36.88832,18.28951,41.1734663159,0.7183200000000001,0.20951000000000003,0.7482500000000001,36.17,18.08,40.4370535524,137.64,37.33832,18.31951,41.5903184294,0.7183200000000001,0.20951000000000003,0.7482500000000001,36.62,18.11,40.8533535955,137.56
2020-06-13 02:00:00,35.904560000000004,16.82133,39.6496478139,0.7245600000000001,0.21133000000000002,0.75475,35.18,16.61,38.9040422064,137.59,36.33456,34.79133,50.305436024,0.7245600000000001,0.21133000000000002,0.75475,35.61,34.58,49.6371685333,137.5,36.89456,18.10133,41.095823454,0.7245600000000001,0.21133000000000002,0.75475,36.17,17.89,40.3524596524,137.64,37.34456,18.14133,41.5177554278,0.7245600000000001,0.21133000000000002,0.75475,36.62,17.93,40.7738801195,137.46
2020-06-13 02:30:00,35.32432,17.10251,39.2466996289,0.69432,0.20251000000000002,0.7232500000000001,34.63,16.9,38.533711215,137.94,35.73432,35.12251,50.1052126486,0.69432,0.20251000000000002,0.7232500000000001,35.04,34.92,49.4692631843,137.81,36.30432,18.38251,40.6930009284,0.69432,0.20251000000000002,0.7232500000000001,35.61,18.18,39.9823023349,137.98,36.74432,18.42251,41.1039405284,0.69432,0.20251000000000002,0.7232500000000001,36.05,18.22,40.3927085004,137.79
