Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-06-13 03:00:00,34.21968,17.07949,38.2452020254,0.64968,0.18949000000000002,0.6767500000000001,33.57,16.89,37.5794757813,137.78,34.53968,31.90949,47.0234520911,0.64968,0.18949000000000002,0.6767500000000001,33.89,31.72,46.4186438837,137.72,35.18968,18.20949,39.6219523063,0.64968,0.18949000000000002,0.6767500000000001,34.54,18.02,38.9580800348,137.81,35.67968,21.67949,41.7497287603,0.64968,0.18949000000000002,0.6767500000000001,35.03,21.49,41.0964840345,137.7
2020-06-13 03:30:00,33.4832,16.868850000000002,37.492436338,0.6132000000000001,0.17885,0.63875,32.87,16.69,36.8645222402,136.77,33.4932,16.79885,37.4699320464,0.6132000000000001,0.17885,0.63875,32.88,16.62,36.8418077732,136.65,34.4532,18.09885,38.9177512398,0.6132000000000001,0.17885,0.63875,33.84,17.92,38.291931265,136.79,35.2132,37.44885,51.4041420565,0.6132000000000001,0.17885,0.63875,34.6,37.27,50.854821797,136.6
2020-06-13 04:00:00,32.94992,16.93206,37.045807912,0.58992,0.17206000000000002,0.6145,32.36,16.76,36.4426563247,136.95,32.96992,16.86206,37.0316714752,0.58992,0.17206000000000002,0.6145,32.38,16.69,36.428292576,136.83,33.92992,18.17206,38.4897809275,0.58992,0.17206000000000002,0.6145,33.34,18.0,37.8887265555,136.98,34.65992,37.592060000000004,51.1319179129,0.58992,0.17206000000000002,0.6145,34.07,37.42,50.6065341631,136.78
2020-06-13 04:30:00,32.53152,17.07961,36.742521297,0.58152,0.16961,0.60575,31.95,16.91,36.1490055188,136.95,32.56152,17.00961,36.7366222871,0.58152,0.16961,0.60575,31.98,16.84,36.1428554489,136.83,33.49152,18.31961,38.1744682014,0.58152,0.16961,0.60575,32.91,18.15,37.58311589,136.98,34.24152,37.73961,50.958412994,0.58152,0.16961,0.60575,33.66,37.57,50.4430421367,136.78
2020-06-13 05:00:00,31.49992,17.26331,35.9202844109,0.5599200000000001,0.16331,0.58325,30.94,17.1,35.3510056434,137.12,31.50992,17.19331,35.8954727948,0.5599200000000001,0.16331,0.58325,30.95,17.03,35.3259592934,137.03,32.42992,18.51331,37.3422329054,0.5599200000000001,0.16331,0.58325,31.87,18.35,36.7752552676,137.15,33.14992,37.98331,50.4147700041,0.5599200000000001,0.16331,0.58325,32.59,37.82,49.9245480701,137.0
2020-06-13 05:30:00,31.22056,17.26808,35.6778636356,0.37056000000000006,0.10808000000000001,0.386,30.85,17.16,35.3013894911,137.28,31.24056,17.19808,35.6615555578,0.37056000000000006,0.10808000000000001,0.386,30.87,17.09,35.2849117896,137.16,32.18056,18.51808,37.1282605141,0.37056000000000006,0.10808000000000001,0.386,31.81,18.41,36.7532882883,137.33,32.86056,38.02808,50.2588427244,0.37056000000000006,0.10808000000000001,0.386,32.49,37.92,49.9352230395,137.15
2020-06-13 06:00:00,31.4688,17.3634,35.9412441771,0.38880000000000003,0.1134,0.405,31.08,17.25,35.5461516904,137.17,31.4888,17.2934,35.925008128,0.38880000000000003,0.1134,0.405,31.1,17.18,35.5297396557,137.16,32.4188,18.6134,37.3823120339,0.38880000000000003,0.1134,0.405,32.03,18.5,36.9887942491,137.22,33.1288,38.1034,50.4914495831,0.38880000000000003,0.1134,0.405,32.74,37.99,50.1512482397,137.06
2020-06-13 06:30:00,32.71128,17.18454,36.9504567529,0.46128,0.13454000000000002,0.48050000000000004,32.25,17.05,36.4796518624,137.08,32.72128,17.11454,36.9268147049,0.46128,0.13454000000000002,0.48050000000000004,32.26,16.98,36.4558362954,136.98,33.69128,18.44454,38.4096785179,0.46128,0.13454000000000002,0.48050000000000004,33.23,18.31,37.9405983084,137.12,34.40128,37.87454,51.165699896,0.46128,0.13454000000000002,0.48050000000000004,33.94,37.74,50.7565877498,136.95
2020-06-13 07:00:00,34.44232,16.63276,38.2481648213,0.5923200000000001,0.17276000000000002,0.617,33.85,16.46,37.6397941015,136.42,34.45232,16.57276,38.2311224973,0.5923200000000001,0.17276000000000002,0.617,33.86,16.4,37.6225942752,136.32,35.44232,17.86276,39.6892459213,0.5923200000000001,0.17276000000000002,0.617,34.85,17.69,39.0827148494,136.46,36.19232,37.13276,51.8529255896,0.5923200000000001,0.17276000000000002,0.617,35.6,36.96,51.3166795496,136.28
2020-06-13 07:30:00,36.54512,16.05191,39.9150298818,0.79512,0.23191000000000003,0.82825,35.75,15.82,39.0939240803,135.88,36.53512,15.98191,39.8777687523,0.79512,0.23191000000000003,0.82825,35.74,15.75,39.056498819,135.78,37.58512,17.25191,41.3554064671,0.79512,0.23191000000000003,0.82825,36.79,17.02,40.5362122059,135.9,38.35512,36.36191,52.8517145329,0.79512,0.23191000000000003,0.82825,37.56,36.13,52.1165089007,135.75
2020-06-13 08:00:00,38.01032,15.98801,41.2359174781,1.33032,0.38801,1.38575,36.68,15.6,39.8595333641,135.99,37.99032,15.91801,41.1903806254,1.33032,0.38801,1.38575,36.66,15.53,39.8137727426,135.9,39.11032,17.19801,42.7245676217,1.33032,0.38801,1.38575,37.78,16.81,41.3509915238,136.02,39.82032,36.32801,53.9015973368,1.33032,0.38801,1.38575,38.49,35.94,52.6608364916,135.88
2020-06-13 08:30:00,40.21576,15.62168,43.1432988817,2.16576,0.63168,2.2560000000000002,38.05,14.99,40.8962418811,135.99,40.16576,15.55168,43.0713713178,2.16576,0.63168,2.2560000000000002,38.0,14.92,40.8240909268,135.9,41.36576,16.83168,44.6590590138,2.16576,0.63168,2.2560000000000002,39.2,16.2,42.4155631815,136.02,42.03576,35.92168,55.2935096806,2.16576,0.63168,2.2560000000000002,39.87,35.29,53.2447274385,135.88
2020-06-13 09:00:00,42.2324,14.9657,44.8056668988,2.0424,0.5957,2.1275,40.19,14.37,42.6817642559,135.91,42.1524,14.8857,44.7035668627,2.0424,0.5957,2.1275,40.11,14.29,42.5795279448,135.78,43.4724,16.1457,46.3738416594,2.0424,0.5957,2.1275,41.43,15.55,44.2520892162,136.02,44.0824,35.1857,56.402938525,2.0424,0.5957,2.1275,42.04,34.59,54.4410663011,135.75
2020-06-13 09:30:00,44.5232,14.3751,46.7863103723,2.6231999999999998,0.7651,2.7325,41.9,13.61,44.0549895018,135.62,44.4332,14.2951,46.676108945,2.6231999999999998,0.7651,2.7325,41.81,13.53,43.9447038902,135.52,45.7932,15.5451,48.3597694396,2.6231999999999998,0.7651,2.7325,43.17,14.78,45.6300043831,135.66,46.3932,34.4851,57.8061513011,2.6231999999999998,0.7651,2.7325,43.77,33.72,55.252613512799996,135.48
2020-06-13 10:00:00,45.66632,13.71226,47.6805920333,3.19632,0.9322600000000001,3.3295,42.47,12.78,44.3512040423,135.3,45.55632,13.63226,47.552253413,3.19632,0.9322600000000001,3.3295,42.36,12.7,44.2228402525,135.17,46.95632,14.87226,49.2552545974,3.19632,0.9322600000000001,3.3295,43.76,13.94,45.926693763,135.33,47.54632,33.68226,58.2678915377,3.19632,0.9322600000000001,3.3295,44.35,32.75,55.1315245572,135.12
2020-06-13 10:30:00,46.56648,13.36564,48.4466447982,3.27648,0.95564,3.4130000000000003,43.29,12.41,45.0336785084,135.3,46.45648,13.29564,48.3216160429,3.27648,0.95564,3.4130000000000003,43.18,12.34,44.9086628614,135.17,47.88648,14.50564,50.0352731441,3.27648,0.95564,3.4130000000000003,44.61,13.55,46.6224688321,135.33,48.47648,33.29564,58.8095974837,3.27648,0.95564,3.4130000000000003,45.2,32.34,55.5780136385,135.12
2020-06-13 11:00:00,46.72248,13.31614,48.5830188631,3.55248,1.03614,3.7005,43.17,12.28,44.882594622,135.22,46.62248,13.23614,48.4649465434,3.55248,1.03614,3.7005,43.07,12.2,44.76454959,135.17,48.05248,14.44614,50.1770046441,3.55248,1.03614,3.7005,44.5,13.41,46.4766403691,135.33,48.63248,33.21614,58.8933788082,3.55248,1.03614,3.7005,45.08,32.18,55.3873523469,135.12
2020-06-13 11:30:00,46.37312,13.20966,48.2178532895,3.87312,1.1296599999999999,4.0345,42.5,12.08,44.1834403369,135.22,46.25312,13.14966,48.0860132247,3.87312,1.1296599999999999,4.0345,42.38,12.02,44.0516151804,135.05,47.71312,14.34966,49.8242366951,3.87312,1.1296599999999999,4.0345,43.84,13.22,45.7898897138,135.22,48.23312,33.09966,58.4980457541,3.87312,1.1296599999999999,4.0345,44.36,31.97,54.679891185,135.03
2020-06-13 12:00:00,46.45488,13.02059,48.2451203726,3.94488,1.15059,4.10925,42.51,11.87,44.1361189957,135.22,46.32488,12.94059,48.0983718702,3.94488,1.15059,4.10925,42.38,11.79,43.9894134992,135.05,47.77488,14.15059,49.8264824803,3.94488,1.15059,4.10925,43.83,13.0,45.7172713534,135.22,48.28488,32.91059,58.4340360643,3.94488,1.15059,4.10925,44.34,31.76,54.5411147668,135.03
2020-06-13 12:30:00,46.54952,12.85736,48.2925410224,3.41952,0.9973600000000001,3.5620000000000003,43.13,11.86,44.7309344861,135.22,46.42952,12.78736,48.1582485479,3.41952,0.9973600000000001,3.5620000000000003,43.01,11.79,44.5966837332,135.05,47.88952,13.99736,49.8932080829,3.41952,0.9973600000000001,3.5620000000000003,44.47,13.0,46.3312087043,135.32,48.41952,32.77736,58.470550242,3.41952,0.9973600000000001,3.5620000000000003,45.0,31.78,55.0905472835,135.03
2020-06-13 13:00:00,46.57272,12.891210000000001,48.3239230968,2.71272,0.7912100000000001,2.82575,43.86,12.1,45.4984571167,135.57,46.46272,12.80121,48.1939345485,2.71272,0.7912100000000001,2.82575,43.75,12.01,45.368519923,135.5,47.93272,14.02121,49.9413653844,2.71272,0.7912100000000001,2.82575,45.22,13.23,47.1156163071,135.62,48.48272,32.89121,58.586737696,2.71272,0.7912100000000001,2.82575,45.77,32.1,55.9044085918,135.46
2020-06-13 13:30:00,45.80168,13.19424,47.6642618741,2.79168,0.8142400000000001,2.908,43.01,12.38,44.7562788891,135.75,45.67168,13.12424,47.5199750589,2.79168,0.8142400000000001,2.908,42.88,12.31,44.6119995069,135.67,47.14168,14.35424,49.2786180732,2.79168,0.8142400000000001,2.908,44.35,13.54,46.3708324273,135.82,47.67168,33.28424,58.1414628849,2.79168,0.8142400000000001,2.908,44.88,32.47,55.3941811024,135.64
2020-06-13 14:00:00,44.45056,13.58683,46.4806866748,3.28056,0.9568300000000001,3.41725,41.17,12.63,43.0637411287,136.04,44.34056,13.50683,46.3521274351,3.28056,0.9568300000000001,3.41725,41.06,12.55,42.9351382902,135.94,45.75056,14.73683,48.0654543177,3.28056,0.9568300000000001,3.41725,42.47,13.78,44.6496282179,136.1,46.27056,33.73683,57.2637618496,3.28056,0.9568300000000001,3.41725,42.99,32.78,54.0617101098,135.92
2020-06-13 14:30:00,43.88848,13.72289,45.9838709404,3.67848,1.0728900000000001,3.83175,40.21,12.65,42.1528955115,136.15,43.78848,13.64289,45.8645770531,3.67848,1.0728900000000001,3.83175,40.11,12.57,42.0335223363,136.04,45.17848,14.87289,47.5636196274,3.67848,1.0728900000000001,3.83175,41.5,13.8,43.7343114728,136.18,45.65848,33.93289,56.8870619707,3.67848,1.0728900000000001,3.83175,41.98,32.86,53.3113496359,136.02
2020-06-13 15:00:00,43.19992,13.74706,45.334476358,2.86992,0.83706,2.9895,40.33,12.91,42.3459207008,136.24,43.10992,13.67706,45.2275046034,2.86992,0.83706,2.9895,40.24,12.84,42.238882561,136.16,44.49992,14.91706,46.9335866843,2.86992,0.83706,2.9895,41.63,14.08,43.9465960001,136.28,44.99992,34.00706,56.4045470671,2.86992,0.83706,2.9895,42.13,33.17,53.6207590398,136.12
2020-06-13 15:30:00,42.86008,14.24794,45.1662512486,2.77008,0.8079400000000001,2.8855,40.09,13.44,42.282877149,136.57,42.75008,14.16794,45.036650229,2.77008,0.8079400000000001,2.8855,39.98,13.36,42.1531730715,136.45,44.12008,15.40794,46.7331367902,2.77008,0.8079400000000001,2.8855,41.35,14.6,43.8518243634,136.59,44.65008,34.57794,56.4735653085,2.77008,0.8079400000000001,2.8855,41.88,33.77,53.7991384689,136.41
2020-06-13 16:00:00,42.14488,14.28309,44.4994108968,3.16488,0.9230900000000001,3.29675,38.98,13.36,41.2059461729,136.57,42.06488,14.21309,44.4011943168,3.16488,0.9230900000000001,3.29675,38.9,13.29,41.1075917563,136.45,43.36488,15.45309,46.0359729773,3.16488,0.9230900000000001,3.29675,40.2,14.53,42.7453026659,136.59,43.90488,34.63309,55.9203845727,3.16488,0.9230900000000001,3.29675,40.74,33.71,52.8782724756,136.41
2020-06-13 16:30:00,43.27208,14.02894,45.4893840918,1.8820800000000002,0.5489400000000001,1.9605000000000001,41.39,13.48,43.529788651,136.36,43.17208,13.95894,45.3726844858,1.8820800000000002,0.5489400000000001,1.9605000000000001,41.29,13.41,43.4130418193,136.26,44.55208,15.20894,47.0765301212,1.8820800000000002,0.5489400000000001,1.9605000000000001,42.67,14.66,45.1181172036,136.39,45.13208,34.33894,56.7103821663,1.8820800000000002,0.5489400000000001,1.9605000000000001,43.25,33.79,54.8846663468,136.22
2020-06-13 17:00:00,46.31968,13.73074,48.3119651458,1.81968,0.53074,1.8955000000000002,44.5,13.2,46.4164841409,136.07,46.21968,13.640740000000001,48.1905447889,1.81968,0.53074,1.8955000000000002,44.4,13.11,46.2950548115,136.0,47.62968,14.87074,49.8971474641,1.81968,0.53074,1.8955000000000002,45.81,14.34,48.0019968335,136.11,48.30968,33.94074,59.0406555981,1.81968,0.53074,1.8955000000000002,46.49,33.41,57.249875109,135.97
2020-06-13 17:30:00,47.66016,13.51963,49.5406020004,1.37016,0.39963000000000004,1.42725,46.29,13.12,48.1133921066,135.65,47.56016,13.43963,49.4225907229,1.37016,0.39963000000000004,1.42725,46.19,13.04,47.9953924872,135.55,49.00016,14.67963,51.151805608,1.37016,0.39963000000000004,1.42725,47.63,14.28,49.7245945182,135.73,49.72016,33.61963,60.0197786714,1.37016,0.39963000000000004,1.42725,48.35,33.22,58.6625169934,135.52
2020-06-13 18:00:00,48.89824,13.71032,50.7839615391,2.05824,0.6003200000000001,2.144,46.84,13.11,48.6400832647,135.79,48.79824,13.64032,50.6687927308,2.05824,0.6003200000000001,2.144,46.74,13.04,48.524933797,135.69,50.24824,14.86032,52.3995680669,2.05824,0.6003200000000001,2.144,48.19,14.26,50.2555837694,135.84,50.97824,33.82032,61.1767521073,2.05824,0.6003200000000001,2.144,48.92,33.22,59.1331954151,135.66
2020-06-13 18:30:00,48.27232,13.90151,50.2341403675,1.82232,0.53151,1.89825,46.45,13.37,48.3359017708,135.65,48.18232,13.81151,50.1227869243,1.82232,0.53151,1.89825,46.36,13.28,48.2245580591,135.55,49.62232,15.06151,51.857725805,1.82232,0.53151,1.89825,47.8,14.53,49.9595926725,135.68,50.35232,34.00151,60.7573766029,1.82232,0.53151,1.89825,48.53,33.47,58.9525385374,135.51
2020-06-13 19:00:00,47.24392,14.03406,49.2843059914,1.69392,0.49406000000000005,1.7645,45.55,13.54,47.519828493,135.13,47.17392,13.95406,49.194456178,1.69392,0.49406000000000005,1.7645,45.48,13.46,47.4299694286,135.07,48.57392,15.19406,50.8948441736,1.69392,0.49406000000000005,1.7645,46.88,14.7,49.1306869482,135.16,49.33392,34.02406,59.9288938781,1.69392,0.49406000000000005,1.7645,47.64,33.53,58.2565919017,135.01
2020-06-13 19:30:00,46.13072,14.15021,48.2521685602,1.20072,0.35021,1.25075,44.93,13.8,47.0015414641,134.54,46.06072,14.08021,48.1647406363,1.20072,0.35021,1.25075,44.86,13.73,46.9140970285,134.44,47.42072,15.30021,49.8279149811,1.20072,0.35021,1.25075,46.22,14.95,48.5776790306,134.59,48.19072,33.98021,58.9660933568,1.20072,0.35021,1.25075,46.99,33.63,57.7844010093,134.41
2020-06-13 20:00:00,47.1476,13.9693,49.1735450039,0.7176,0.2093,0.7475,46.43,13.76,48.4260518729,134.39,47.0676,13.8793,49.0713148209,0.7176,0.2093,0.7475,46.35,13.67,48.3238181439,134.29,48.4776,15.1193,50.7806157333,0.7176,0.2093,0.7475,47.76,14.91,50.0332459471,134.44,49.2676,33.7093,59.6960075403,0.7176,0.2093,0.7475,48.55,33.5,58.9860364832,134.25
2020-06-13 20:30:00,46.35152,14.57211,48.5881651862,0.7615200000000001,0.22211000000000003,0.79325,45.59,14.35,47.795089706,134.68,46.29152,14.49211,48.5069693566,0.7615200000000001,0.22211000000000003,0.79325,45.53,14.27,47.7138742925,134.58,47.67152,15.75211,50.2066010457,0.7615200000000001,0.22211000000000003,0.79325,46.91,15.53,49.4138543326,134.71,48.45152,34.42211,59.4342615598,0.7615200000000001,0.22211000000000003,0.79325,47.69,34.2,58.6853993767,134.52
2020-06-13 21:00:00,44.53616,14.98638,46.9900109922,0.7761600000000001,0.22638000000000003,0.8085,43.76,14.76,46.1821957035,134.86,44.46616,14.89638,46.8950053017,0.7761600000000001,0.22638000000000003,0.8085,43.69,14.67,46.0871457133,134.75,45.81616,16.15638,48.581366097,0.7761600000000001,0.22638000000000003,0.8085,45.04,15.93,47.7741195628,134.89,46.53616,34.90638,58.1727560998,0.7761600000000001,0.22638000000000003,0.8085,45.76,34.68,57.4167223028,134.7
2020-06-13 21:30:00,44.92344,14.90392,47.3311978805,0.7334400000000001,0.21392000000000003,0.764,44.19,14.69,46.567716285,134.34,44.85344,14.82392,47.2395986858,0.7334400000000001,0.21392000000000003,0.764,44.12,14.61,46.4760852482,134.27,46.21344,16.09392,48.9356342311,0.7334400000000001,0.21392000000000003,0.764,45.48,15.88,48.1726561443,134.43,46.95344,34.69392,58.3805927753,0.7334400000000001,0.21392000000000003,0.764,46.22,34.48,57.6641899275,134.24
2020-06-13 22:00:00,45.66624,14.73182,47.9836638477,0.7262400000000001,0.21182,0.7565000000000001,44.94,14.52,47.2274708194,134.15,45.59624,14.64182,47.8894559903,0.7262400000000001,0.21182,0.7565000000000001,44.87,14.43,47.1332345591,134.07,46.96624,15.89182,49.5820294325,0.7262400000000001,0.21182,0.7565000000000001,46.24,15.68,48.8262224629,134.2,47.74624,34.44182,58.8722549173,0.7262400000000001,0.21182,0.7565000000000001,47.02,34.23,58.1598942571,134.05
2020-06-13 22:30:00,44.37224,14.88482,46.8022814513,0.7022400000000001,0.20482000000000003,0.7315,43.67,14.68,46.0713718051,134.37,44.31224,14.80482,46.7199883246,0.7022400000000001,0.20482000000000003,0.7315,43.61,14.6,45.9890432603,134.29,45.64224,16.06482,48.3869043632,0.7022400000000001,0.20482000000000003,0.7315,44.94,15.86,47.6565126714,134.41,46.39224,34.67482,57.9187627134,0.7022400000000001,0.20482000000000003,0.7315,45.69,34.47,57.2342292689,134.24
2020-06-13 23:00:00,42.63888,15.44259,45.3491750042,0.7288800000000001,0.21259000000000003,0.7592500000000001,41.91,15.23,44.5914902195,134.89,42.56888,15.36259,45.2561456154,0.7288800000000001,0.21259000000000003,0.7592500000000001,41.84,15.15,44.4984055894,134.79,43.88888,16.63259,46.9348147729,0.7288800000000001,0.21259000000000003,0.7592500000000001,43.16,16.42,46.1779384555,134.95,44.57888,35.37259,56.9077909021,0.7288800000000001,0.21259000000000003,0.7592500000000001,43.85,35.16,56.205409882,134.75
2020-06-13 23:30:00,40.36912,15.65391,43.2979300644,0.6991200000000001,0.20391,0.7282500000000001,39.67,15.45,42.5724253479,135.21,40.33912,15.57391,43.2410831856,0.6991200000000001,0.20391,0.7282500000000001,39.64,15.37,42.5154854141,135.14,41.53912,16.84391,44.8242768426,0.6991200000000001,0.20391,0.7282500000000001,40.84,16.64,44.0998321992,135.27,42.26912,35.723910000000004,55.3432584084,0.6991200000000001,0.20391,0.7282500000000001,41.57,35.52,54.6784719977,135.09
2020-06-14 00:00:00,38.12688,16.07909,41.3786915424,0.7168800000000001,0.20909000000000003,0.74675,37.41,15.87,40.6369905382,135.21,38.10688,15.99909,41.3292291746,0.7168800000000001,0.20909000000000003,0.74675,37.39,15.79,40.5873896672,135.14,39.22688,17.28909,42.8679454553,0.7168800000000001,0.20909000000000003,0.74675,38.51,17.08,42.127740267,135.27,39.97688,36.16909,53.9106112557,0.7168800000000001,0.20909000000000003,0.74675,39.26,35.96,53.2397332826,135.09
2020-06-14 00:30:00,36.15952,16.19986,39.6225485128,0.71952,0.20986000000000002,0.7495,35.44,15.99,38.8802481988,135.21,36.15952,16.11986,39.5899074645,0.71952,0.20986000000000002,0.7495,35.44,15.91,38.8474156155,135.14,37.19952,17.38986,41.0635059274,0.71952,0.20986000000000002,0.7495,36.48,17.18,40.3229810406,135.27,37.94952,36.29986,52.5151968886,0.71952,0.20986000000000002,0.7495,37.23,36.09,51.8513355662,135.09
2020-06-14 01:00:00,34.90392,16.31406,38.5283296426,0.73392,0.21406000000000003,0.7645000000000001,34.17,16.1,37.7729916739,135.48,34.91392,16.24406,38.5078082348,0.73392,0.21406000000000003,0.7645000000000001,34.18,16.03,37.7522621839,135.39,35.90392,17.51406,39.9478881676,0.73392,0.21406000000000003,0.7645000000000001,35.17,17.3,39.1946284585,135.5,36.65392,36.50406,51.7306122895,0.73392,0.21406000000000003,0.7645000000000001,35.92,36.29,51.0608509526,135.33
2020-06-14 01:30:00,34.28576,16.68043,38.128074745,0.7557600000000001,0.22043000000000001,0.7872500000000001,33.53,16.46,37.3522757004,135.88,34.28576,16.61043,38.0975028521,0.7557600000000001,0.22043000000000001,0.7872500000000001,33.53,16.39,37.3214817498,135.8,35.27576,17.90043,39.5576116286,0.7557600000000001,0.22043000000000001,0.7872500000000001,34.52,17.68,38.7841823428,135.91,35.99576,36.98043,51.6066559754,0.7557600000000001,0.22043000000000001,0.7872500000000001,35.24,36.76,50.9230321171,135.77
2020-06-14 02:00:00,34.06104,16.66197,37.9180127402,0.76104,0.22197000000000003,0.7927500000000001,33.3,16.44,37.1370919702,135.78,34.06104,16.58197,37.8829272227,0.76104,0.22197000000000003,0.7927500000000001,33.3,16.36,37.1017465896,135.69,35.06104,17.88197,39.3578629623,0.76104,0.22197000000000003,0.7927500000000001,34.3,17.66,38.5793416222,135.82,35.76104,36.95197,51.4227582765,0.76104,0.22197000000000003,0.7927500000000001,35.0,36.73,50.7355191163,135.64
2020-06-14 02:30:00,33.47912,16.81141,37.4629814906,0.75912,0.22141000000000002,0.7907500000000001,32.72,16.59,36.6855080379,135.94,33.48912,16.74141,37.4405657965,0.75912,0.22141000000000002,0.7907500000000001,32.73,16.52,36.6628326783,135.89,34.46912,18.02141,38.8959053367,0.75912,0.22141000000000002,0.7907500000000001,33.71,17.8,38.1209142073,135.95,35.31912,37.29141,51.3623353963,0.75912,0.22141000000000002,0.7907500000000001,34.56,37.07,50.6811454093,135.82
2020-06-14 03:00:00,32.68128,16.79204,36.7428723673,0.7612800000000001,0.22204000000000002,0.793,31.92,16.57,35.9645839681,135.94,32.69128,16.712040000000002,36.7152838611,0.7612800000000001,0.22204000000000002,0.793,31.93,16.49,35.9366804254,135.89,33.64128,18.00204,38.1550673463,0.7612800000000001,0.22204000000000002,0.793,32.88,17.78,37.3794435486,135.95,34.34128,37.14204,50.5851227872,0.7612800000000001,0.22204000000000002,0.793,33.58,36.92,49.906941401,135.82
2020-06-14 03:30:00,32.10864,17.11127,36.3835171975,0.7586400000000001,0.22127000000000002,0.7902500000000001,31.35,16.89,35.6103159211,136.22,32.11864,17.05127,36.3641697838,0.7586400000000001,0.22127000000000002,0.7902500000000001,31.36,16.83,35.590708057,136.16,33.04864,18.34127,37.7970209284,0.7586400000000001,0.22127000000000002,0.7902500000000001,32.29,18.12,37.0267268335,136.27,33.73864,37.53127,50.4667420869,0.7586400000000001,0.22127000000000002,0.7902500000000001,32.98,37.31,49.7967519021,136.11
2020-06-14 04:00:00,31.60912,17.36141,36.0632087364,0.75912,0.22141000000000002,0.7907500000000001,30.85,17.14,35.2916718221,136.46,31.61912,17.28141,36.0335382826,0.75912,0.22141000000000002,0.7907500000000001,30.86,17.06,35.2616392132,136.34,32.56912,18.58141,37.4968848728,0.75912,0.22141000000000002,0.7907500000000001,31.81,18.36,36.7282684046,136.52,33.21912,37.82141,50.3385437608,0.75912,0.22141000000000002,0.7907500000000001,32.46,37.6,49.6730470175,136.29
2020-06-14 04:30:00,31.07056,17.51183,35.6657242834,0.76056,0.22183000000000003,0.79225,30.31,17.29,34.8947016035,136.81,31.08056,17.44183,35.6401268749,0.76056,0.22183000000000003,0.79225,30.32,17.22,34.8687653925,136.72,32.03056,18.75183,37.1158712987,0.76056,0.22183000000000003,0.79225,31.27,18.53,36.3479545504,136.87,32.65056,38.10183,50.1777691579,0.76056,0.22183000000000003,0.79225,31.89,37.88,49.5163255907,136.69
2020-06-14 05:00:00,29.94056,17.84183,34.8535225029,0.76056,0.22183000000000003,0.79225,29.18,17.62,34.0871940764,137.14,29.94056,17.77183,34.8177408035,0.76056,0.22183000000000003,0.79225,29.18,17.55,34.0510631258,137.05,30.87056,19.09183,36.2972374632,0.76056,0.22183000000000003,0.79225,30.11,18.87,35.5343355081,137.19,31.47056,38.55183,49.7658491645,0.76056,0.22183000000000003,0.79225,30.71,38.33,49.1150995113,137.01
2020-06-14 05:30:00,29.63872,17.95671,34.6539630816,0.70872,0.20671,0.7382500000000001,28.93,17.75,33.9412345091,137.33,29.63872,17.88671,34.6177428187,0.70872,0.20671,0.7382500000000001,28.93,17.68,33.904679618,137.24,30.58872,19.21671,36.1241156911,0.70872,0.20671,0.7382500000000001,29.88,19.01,35.4146085677,137.37,31.14872,38.70671,49.6835199705,0.70872,0.20671,0.7382500000000001,30.44,38.5,49.0799714751,137.2
2020-06-14 06:00:00,29.69296,18.12378,34.7871136349,0.7329600000000001,0.21378000000000003,0.7635000000000001,28.96,17.91,34.0506930913,137.21,29.69296,18.04378,34.745501439,0.7329600000000001,0.21378000000000003,0.7635000000000001,28.96,17.83,34.0086827149,137.11,30.62296,19.37378,36.2368463121,0.7329600000000001,0.21378000000000003,0.7635000000000001,29.89,19.16,35.5037702223,137.24,31.20296,38.83378,49.8165352253,0.7329600000000001,0.21378000000000003,0.7635000000000001,30.47,38.62,49.1927362524,137.06
2020-06-14 06:30:00,30.3932,17.97135,35.3088661254,0.7932,0.23135000000000003,0.82625,29.6,17.74,34.5089495638,136.9,30.4032,17.90135,35.2819061569,0.7932,0.23135000000000003,0.82625,29.61,17.67,34.481603791,136.81,31.3432,19.22135,36.7676009832,0.7932,0.23135000000000003,0.82625,30.55,18.99,35.9711356507,136.94,31.9432,38.62135,50.1196239218,0.7932,0.23135000000000003,0.82625,31.15,38.39,49.4379874186,136.77
2020-06-14 07:00:00,31.46264,17.48577,35.9951367307,0.8426400000000001,0.24577000000000002,0.87775,30.62,17.24,35.1397495722,136.59,31.46264,17.41577,35.9611840804,0.8426400000000001,0.24577000000000002,0.87775,30.62,17.17,35.1054596893,136.5,32.42264,18.72577,37.4417153275,0.8426400000000001,0.24577000000000002,0.87775,31.58,18.48,36.5897089357,136.61,33.05264,38.04577,50.3979922801,0.8426400000000001,0.24577000000000002,0.87775,32.21,37.8,49.6620992307,136.43
2020-06-14 07:30:00,33.2664,17.03645,37.3750451179,0.7764000000000001,0.22645,0.8087500000000001,32.49,16.81,36.5810907437,136.51,33.2564,16.95645,37.3297379788,0.7764000000000001,0.22645,0.8087500000000001,32.48,16.73,36.5355073867,136.5,34.2664,18.26645,38.8310360995,0.7764000000000001,0.22645,0.8087500000000001,33.49,18.04,38.0397384323,136.61,34.9164,37.55645,51.2800343756,0.7764000000000001,0.22645,0.8087500000000001,34.14,37.33,50.5872365325,136.43
2020-06-14 08:00:00,34.7228,16.9729,38.6490902124,1.0728,0.3129,1.1175,33.65,16.66,37.5483435054,136.51,34.7028,16.9029,38.6004191201,1.0728,0.3129,1.1175,33.63,16.59,37.4993999952,136.5,35.7728,18.1929,40.133213555,1.0728,0.3129,1.1175,34.7,17.88,39.0356811136,136.61,36.4028,37.4729,52.2434884196,1.0728,0.3129,1.1175,35.33,37.16,51.2745014603,136.43
2020-06-14 08:30:00,36.8984,16.50745,40.4226153046,1.3284,0.38745,1.38375,35.57,16.12,39.0522636988,136.03,36.8784,16.42745,40.3717413553,1.3284,0.38745,1.38375,35.55,16.04,39.0010781902,135.92,37.9784,17.72745,41.9120668789,1.3284,0.38745,1.38375,36.65,17.34,40.5450132569,136.06,38.6584,36.83745,53.3991536737,1.3284,0.38745,1.38375,37.33,36.45,52.1740491049,135.88
2020-06-14 09:00:00,39.02512,16.13316,42.2284127407,2.20512,0.6431600000000001,2.297,36.82,15.49,39.9456192842,135.92,38.98512,16.06316,42.1647327823,2.20512,0.6431600000000001,2.297,36.78,15.42,39.8816348712,135.83,40.12512,17.32316,43.704886768,2.20512,0.6431600000000001,2.297,37.92,16.68,41.4264263484,135.97,40.81512,36.44316,54.7172544213,2.20512,0.6431600000000001,2.297,38.61,35.8,52.6533199333,135.88
2020-06-14 09:30:00,42.17504,15.06022,44.7833029761,1.7150400000000001,0.50022,1.7865000000000002,40.46,14.56,43.0000604651,135.29,42.13504,14.99022,44.7221230651,1.7150400000000001,0.50022,1.7865000000000002,40.42,14.49,42.9387528929,135.2,43.37504,16.24022,46.3156435845,1.7150400000000001,0.50022,1.7865000000000002,41.66,15.74,44.5342924048,135.33,44.10504,35.14022,56.3922832935,1.7150400000000001,0.50022,1.7865000000000002,42.39,34.64,54.7434169558,135.14
2020-06-14 10:00:00,44.50184,14.47262,46.7960521097,1.79184,0.5226200000000001,1.8665,42.71,13.95,44.9304640528,135.02,44.43184,14.40262,46.7078566052,1.79184,0.5226200000000001,1.8665,42.64,13.88,44.8422122559,134.94,45.75184,15.63262,48.3488331964,1.79184,0.5226200000000001,1.8665,43.96,15.11,46.4843382227,135.05,46.49184,34.44262,57.8600489029,1.79184,0.5226200000000001,1.8665,44.7,33.92,56.1128897848,134.87
2020-06-14 10:30:00,45.87672,14.10821,47.9970314432,1.77672,0.5182100000000001,1.8507500000000001,44.1,13.59,46.1464852399,134.67,45.816720000000004,14.02821,47.9162029731,1.77672,0.5182100000000001,1.8507500000000001,44.04,13.51,46.0656238425,134.59,47.15672,15.25821,49.5637893382,1.77672,0.5182100000000001,1.8507500000000001,45.38,14.74,47.7138554301,134.72,47.91672,33.93821,58.7180905136,1.77672,0.5182100000000001,1.8507500000000001,46.14,33.42,56.9718878044,134.56
2020-06-14 11:00:00,46.9244,13.6892,48.8804000802,1.8144,0.5292,1.8900000000000001,45.11,13.16,46.9904000834,134.37,46.8344,13.6092,48.7716244142,1.8144,0.5292,1.8900000000000001,45.02,13.08,46.8816253984,134.28,48.2244,14.8292,50.4529278437,1.8144,0.5292,1.8900000000000001,46.41,14.3,48.5631351953,134.42,48.9744,33.419200000000004,59.2902587615,1.8144,0.5292,1.8900000000000001,47.16,32.89,57.4962407467,134.24
2020-06-14 11:30:00,47.654,13.75075,49.5982544205,3.534,1.03075,3.68125,44.12,12.72,45.9170208093,134.25,47.574,13.68075,49.5020039651,3.534,1.03075,3.68125,44.04,12.65,45.8207824027,134.28,48.954,14.87075,51.1628119005,3.534,1.03075,3.68125,45.42,13.84,47.4818070423,134.31,49.664,33.41075,59.8564208048,3.534,1.03075,3.68125,46.13,32.38,56.3599263662,134.24
2020-06-14 12:00:00,47.98496,13.19353,49.765707269800004,3.23496,0.9435300000000001,3.36975,44.75,12.25,46.3963899458,134.78,47.90496,13.10353,49.6647530051,3.23496,0.9435300000000001,3.36975,44.67,12.16,46.2955127415,134.68,49.32496,14.33353,51.3653751204,3.23496,0.9435300000000001,3.36975,46.09,13.39,47.9956268841,134.8,50.01496,32.99353,59.9171865633,3.23496,0.9435300000000001,3.36975,46.78,32.05,56.7060040913,134.6
2020-06-14 12:30:00,48.94032,13.04551,50.649188077,3.31032,0.9655100000000001,3.44825,45.63,12.08,47.2019416973,134.66,48.85032,12.97551,50.5442145439,3.31032,0.9655100000000001,3.44825,45.54,12.01,47.0970455549,134.55,50.29032,14.17551,52.2499891815,3.31032,0.9655100000000001,3.44825,46.98,13.21,48.8018903322,134.71,51.00032,32.81551,60.6456126745,3.31032,0.9655100000000001,3.44825,47.69,31.85,57.3476991692,134.5
2020-06-14 13:00:00,49.80368,12.93274,51.4554399986,2.92368,0.85274,3.0455,46.88,12.08,48.4113705652,134.78,49.71368,12.85274,51.3482512326,2.92368,0.85274,3.0455,46.79,12.0,48.3042865593,134.73,51.18368,14.05274,53.0777599362,2.92368,0.85274,3.0455,48.26,13.2,50.0326653298,134.85,51.91368,32.72274,61.3661786675,2.92368,0.85274,3.0455,48.99,31.87,58.4441357195,134.68
2020-06-14 13:30:00,49.93704,12.61872,51.5066991604,1.60704,0.46872,1.674,48.33,12.15,49.8338379016,134.99,49.83704,12.52872,51.3877357042,1.60704,0.46872,1.674,48.23,12.06,49.7149524791,134.93,51.32704,13.74872,53.1365442685,1.60704,0.46872,1.674,49.72,13.28,51.4629653246,135.03,52.09704,32.46872,61.3866382464,1.60704,0.46872,1.674,50.49,32.0,59.7765848807,134.86
2020-06-14 14:00:00,49.74552,12.59036,51.3140714132,1.7155200000000002,0.50036,1.787,48.03,12.09,49.5282646577,135.18,49.64552,12.51036,51.1975269266,1.7155200000000002,0.50036,1.787,47.93,12.01,49.411790091,135.08,51.14552,13.72036,52.9538713844,1.7155200000000002,0.50036,1.787,49.43,13.22,51.167306945,135.22,51.90552,32.49036,61.2356636234,1.7155200000000002,0.50036,1.787,50.19,31.99,59.5180325616,135.02
2020-06-14 14:30:00,48.73224,13.05232,50.4499184618,2.68224,0.78232,2.794,46.05,12.27,47.6566406705,135.43,48.65224,12.97232,50.351976557,2.68224,0.78232,2.794,45.97,12.19,47.5587741642,135.36,50.10224,14.19232,52.073567191,2.68224,0.78232,2.794,47.42,13.41,49.2796560459,135.47,50.81224,33.06232,60.6217843485,2.68224,0.78232,2.794,48.13,32.28,57.9525262607,135.31
2020-06-14 15:00:00,47.59256,13.13783,49.3726072277,1.43256,0.41783000000000003,1.49225,46.16,12.72,47.8805179588,135.56,47.50256,13.05783,49.2645930752,1.43256,0.41783000000000003,1.49225,46.07,12.64,47.7725287168,135.47,48.95256,14.27783,50.99225,1.43256,0.41783000000000003,1.49225,47.52,13.86,49.5,135.6,49.67256,33.16783,59.7282861286,1.43256,0.41783000000000003,1.49225,48.24,32.75,58.3066042572,135.31
2020-06-14 15:30:00,47.32776,13.32893,49.1688645543,1.36776,0.39893,1.42475,45.96,12.93,47.7441776555,135.68,47.23776,13.24893,49.0605759848,1.36776,0.39893,1.42475,45.87,12.85,47.6359045259,135.6,48.69776,14.48893,50.8074888335,1.36776,0.39893,1.42475,47.33,14.09,49.3827601497,135.73,49.40776,33.40893,59.6429656537,1.36776,0.39893,1.42475,48.04,33.01,58.2880922659,135.54
2020-06-14 16:00:00,47.12392,13.66531,49.0653088604,2.38392,0.6953100000000001,2.48325,44.74,12.97,46.5820619982,135.68,47.03392,13.58531,48.9566162879,2.38392,0.6953100000000001,2.48325,44.65,12.89,46.4733751733,135.6,48.45392,14.81531,50.668291601,2.38392,0.6953100000000001,2.48325,46.07,14.12,48.1852601944,135.73,49.14392,33.72531,59.6030318655,2.38392,0.6953100000000001,2.48325,46.76,33.03,57.2492663708,135.54
2020-06-14 16:30:00,47.64248,13.64614,49.5582792019,2.8324800000000003,0.8261400000000001,2.9505,44.81,12.82,46.6078158682,135.36,47.56248,13.56614,49.4593738158,2.8324800000000003,0.8261400000000001,2.9505,44.73,12.74,46.5089292502,135.29,48.98248,14.80614,51.1713311206,2.8324800000000003,0.8261400000000001,2.9505,46.15,13.98,48.2209798739,135.4,49.68248,33.67614,60.0202567826,2.8324800000000003,0.8261400000000001,2.9505,46.85,32.85,57.2192712292,135.22
2020-06-14 17:00:00,48.56736,13.67173,50.454976549,2.81736,0.8217300000000001,2.93475,45.75,12.85,47.5203640558,135.08,48.47736,13.58173,50.3439948987,2.81736,0.8217300000000001,2.93475,45.66,12.76,47.4094210047,135.01,49.91736,14.81173,52.0685142381,2.81736,0.8217300000000001,2.93475,47.1,13.99,49.1337979399,135.13,50.62736,33.60173,60.7635239232,2.81736,0.8217300000000001,2.93475,47.81,32.78,57.9683059956,134.94
2020-06-14 17:30:00,49.79512,13.65941,51.6346149144,3.01512,0.87941,3.14075,46.78,12.78,48.4942965719,134.8,49.70512,13.57941,51.526685612,3.01512,0.87941,3.14075,46.69,12.7,48.3864247491,134.73,51.16512,14.80941,53.2652619365,3.01512,0.87941,3.14075,48.15,13.93,50.1245189503,134.84,51.90512,33.50941,61.78205274,3.01512,0.87941,3.14075,48.89,32.63,58.7788142106,134.65
2020-06-14 18:00:00,50.32824,13.52907,52.1149448485,2.5682400000000003,0.74907,2.67525,47.76,12.78,49.4403276688,134.8,50.24824,13.44907,52.016950189,2.5682400000000003,0.74907,2.67525,47.68,12.7,49.3423996174,134.73,51.70824,14.67907,53.7514388641,2.5682400000000003,0.74907,2.67525,49.14,13.93,51.0762616095,134.84,52.50824,33.38907,62.2249569173,2.5682400000000003,0.74907,2.67525,49.94,32.64,59.6604827335,134.65
2020-06-14 18:30:00,49.68904,13.60597,51.5181823802,2.00904,0.5859700000000001,2.09275,47.68,13.02,49.4257301413,134.8,49.60904,13.51597,51.4172956773,2.00904,0.5859700000000001,2.09275,47.6,12.93,49.3248912822,134.73,51.04904,14.74597,53.1361281631,2.00904,0.5859700000000001,2.09275,49.04,14.16,51.0433854677,134.84,51.85904,33.47597,61.7252022853,2.00904,0.5859700000000001,2.09275,49.85,32.89,59.7224798547,134.57
2020-06-14 19:00:00,48.80808,13.76444,50.7118179698,1.55808,0.45444,1.623,47.25,13.31,49.0888846889,134.8,48.72808,13.68444,50.6131374112,1.55808,0.45444,1.623,47.17,13.23,48.9902214733,134.73,50.13808,14.92444,52.3121971953,1.55808,0.45444,1.623,48.58,14.47,50.6892227204,134.84,50.96808,33.64444,61.071216803,1.55808,0.45444,1.623,49.41,33.19,59.5224680268,134.57
2020-06-14 19:30:00,47.8784,14.01995,49.8888783654,1.2684,0.36995000000000006,1.32125,46.61,13.65,48.5676291371,134.94,47.8284,13.93995,49.818450925,1.2684,0.36995000000000006,1.32125,46.56,13.57,48.4972009502,134.9,49.2084,15.17995,51.4965776782,1.2684,0.36995000000000006,1.32125,47.94,14.81,50.175489036,134.96,50.0484,33.93995,60.4711712187,1.2684,0.36995000000000006,1.32125,48.78,33.57,59.2151441778,134.79
2020-06-14 20:00:00,46.7764,14.04645,48.8398848746,1.0164,0.29645000000000005,1.05875,45.76,13.75,47.7811688848,135.23,46.7064,13.95645,48.7470029598,1.0164,0.29645000000000005,1.05875,45.69,13.66,47.6882763371,135.21,48.0864,15.20645,50.4335006376,1.0164,0.29645000000000005,1.05875,47.07,14.91,49.3750240506,135.27,48.8864,34.05645,59.5795425592,1.0164,0.29645000000000005,1.05875,47.87,33.76,58.5770816958,135.11
2020-06-14 20:30:00,46.10272,14.33121,48.2788190769,0.7927200000000001,0.23121000000000003,0.8257500000000001,45.31,14.1,47.4531990492,135.23,46.04272,14.25121,48.1978116875,0.7927200000000001,0.23121000000000003,0.8257500000000001,45.25,14.02,47.3721743221,135.21,47.40272,15.51121,49.8760012337,0.7927200000000001,0.23121000000000003,0.8257500000000001,46.61,15.28,49.0506931653,135.27,48.21272,34.38121,59.2159942149,0.7927200000000001,0.23121000000000003,0.8257500000000001,47.42,34.15,58.4369651847,135.11
2020-06-14 21:00:00,45.18632,14.55726,47.4733328707,0.67632,0.19726000000000002,0.7045,44.51,14.36,46.7691105325,135.08,45.12632,14.46726,47.3886734215,0.67632,0.19726000000000002,0.7045,44.45,14.27,46.6844235265,135.04,46.47632,15.73726,49.0684182856,0.67632,0.19726000000000002,0.7045,45.8,15.54,48.3645696766,135.13,47.25632,34.55726,58.543693073200004,0.67632,0.19726000000000002,0.7045,46.58,34.36,57.881827891,134.99
2020-06-14 21:30:00,45.23784,14.56687,47.5253181942,0.5378400000000001,0.15687,0.56025,44.7,14.41,46.9652861164,135.34,45.18784,14.47687,47.4501912416,0.5378400000000001,0.15687,0.56025,44.65,14.32,46.8901364895,135.28,46.52784,15.74687,49.1202993666,0.5378400000000001,0.15687,0.56025,45.99,15.59,48.5605621878,135.38,47.31784,34.62687,58.6344447255,0.5378400000000001,0.15687,0.56025,46.78,34.47,58.1080829145,135.18
2020-06-14 22:00:00,45.31808,14.64694,47.626266138,0.53808,0.15694000000000002,0.5605,44.78,14.49,47.0660015298,135.43,45.24808,14.56694,47.5350868796,0.53808,0.15694000000000002,0.5605,44.71,14.41,46.9748038846,135.37,46.60808,15.83694,49.2252149802,0.53808,0.15694000000000002,0.5605,46.07,15.68,48.665257628,135.47,47.40808,34.70694,58.7545550017,0.53808,0.15694000000000002,0.5605,46.87,34.55,58.2279949852,135.18
2020-06-14 22:30:00,45.53064,14.38477,47.748934928,0.53064,0.15477000000000002,0.5527500000000001,45.0,14.23,47.19632295,135.12,45.47064,14.29477,47.6646572563,0.53064,0.15477000000000002,0.5527500000000001,44.94,14.14,47.1120281881,135.08,46.82064,15.56477,49.3399877905,0.53064,0.15477000000000002,0.5527500000000001,46.29,15.41,48.7876234305,135.15,47.610640000000004,34.39477,58.7347703202,0.53064,0.15477000000000002,0.5527500000000001,47.08,34.24,58.2142937774,134.98
2020-06-14 23:00:00,43.05016,14.88463,45.550724322,0.5301600000000001,0.15463000000000002,0.55225,42.52,14.73,44.9991477697,135.58,43.00016,14.79463,45.4741117215,0.5301600000000001,0.15463000000000002,0.55225,42.47,14.64,44.9224943653,135.55,44.31016,16.07463,47.1358038954,0.5301600000000001,0.15463000000000002,0.55225,43.78,15.92,46.5847056447,135.59,45.04016,35.01463,57.049455097,0.5301600000000001,0.15463000000000002,0.55225,44.51,34.86,56.5363573287,135.4
2020-06-14 23:30:00,40.2192,15.37435,43.0575740905,0.5292,0.15435000000000001,0.55125,39.69,15.22,42.508169803,135.05,40.1792,15.29435,42.9916882032,0.5292,0.15435000000000001,0.55125,39.65,15.14,42.4422207242,135.02,41.3792,16.55435,44.5677539995,0.5292,0.15435000000000001,0.55125,40.85,16.4,44.019115166,135.07,42.1192,35.40435,55.0226772119,0.5292,0.15435000000000001,0.55125,41.59,35.25,54.5187178866,134.88
2020-06-15 00:00:00,38.32592,15.47631,41.3327027312,0.5359200000000001,0.15631,0.55825,37.79,15.32,40.7772792128,135.54,38.31592,15.40631,41.2972652032,0.5359200000000001,0.15631,0.55825,37.78,15.25,40.7417586758,135.52,39.41592,16.67631,42.7985287675,0.5359200000000001,0.15631,0.55825,38.88,16.52,42.2441096486,135.55,40.19592,35.66631,53.7382326995,0.5359200000000001,0.15631,0.55825,39.66,35.51,53.2341591462,135.38
2020-06-15 00:30:00,36.46144,15.79792,39.736769914,0.54144,0.15792,0.5640000000000001,35.92,15.64,39.1772382896,135.71,36.46144,15.71792,39.7050326281,0.54144,0.15792,0.5640000000000001,35.92,15.56,39.1453700966,135.66,37.50144,16.98792,41.1697392268,0.54144,0.15792,0.5640000000000001,36.96,16.83,40.6114577429,135.73,38.26144,36.02792,52.5542463594,0.54144,0.15792,0.5640000000000001,37.72,35.87,52.0524283776,135.53
2020-06-15 01:00:00,35.09432,16.09876,38.6106380393,0.54432,0.15876,0.5670000000000001,34.55,15.94,38.0497844935,136.16,35.10432,16.02876,38.5906002778,0.54432,0.15876,0.5670000000000001,34.56,15.87,38.0296003134,136.15,36.12432,17.30876,40.0569553037,0.54432,0.15876,0.5670000000000001,35.58,17.15,39.4975809386,136.16,36.87432,36.45876,51.8551507201,0.54432,0.15876,0.5670000000000001,36.33,36.3,51.3571698987,136.02
2020-06-15 01:30:00,34.53528,16.14904,38.1244941947,0.5452800000000001,0.15904000000000001,0.5680000000000001,33.99,15.99,37.5632826042,136.25,34.54528,16.06904,38.0997430018,0.5452800000000001,0.15904000000000001,0.5680000000000001,34.0,15.91,37.5383550519,136.15,35.53528,17.34904,39.5442197243,0.5452800000000001,0.15904000000000001,0.5680000000000001,34.99,17.19,38.9845636118,136.26,36.27528,36.53904,51.4878372356,0.5452800000000001,0.15904000000000001,0.5680000000000001,35.73,36.38,50.9915414554,136.02
2020-06-15 02:00:00,34.56056,16.07058,38.1142473237,0.55056,0.16058,0.5735,34.01,15.91,37.5474126938,136.36,34.56056,16.00058,38.0847852541,0.55056,0.16058,0.5735,34.01,15.84,37.5178051064,136.33,35.57056,17.28058,39.5459629273,0.55056,0.16058,0.5735,35.02,17.12,38.9806977875,136.37,36.30056,36.50058,51.4783740677,0.55056,0.16058,0.5735,35.75,36.34,50.9770350256,136.16
2020-06-15 02:30:00,34.15576,16.33918,37.862709151,0.54576,0.15918000000000002,0.5685,33.61,16.18,37.3018029055,136.49,34.16576,16.26918,37.8415826076,0.54576,0.15918000000000002,0.5685,33.62,16.11,37.2805109944,136.48,35.15576,17.54918,39.2925079354,0.54576,0.15918000000000002,0.5685,34.61,17.39,38.7332441192,136.52,35.88576,36.81918,51.4143927967,0.54576,0.15918000000000002,0.5685,35.34,36.66,50.9202435187,136.39
2020-06-15 03:00:00,33.7796,16.0503,37.3988436486,0.5496,0.1603,0.5725,33.23,15.89,36.8337481123,136.49,33.7796,15.9803,37.3688555384,0.5496,0.1603,0.5725,33.23,15.82,36.803604443,136.48,34.7596,17.2503,38.8046729435,0.5496,0.1603,0.5725,34.21,17.09,38.2412369047,136.52,35.4896,36.5003,50.9095630334,0.5496,0.1603,0.5725,34.94,36.34,50.4122921518,136.29
2020-06-15 03:30:00,33.68672,15.79946,37.2077685524,0.5467200000000001,0.15946000000000002,0.5695,33.14,15.64,36.6451797649,136.49,33.69672,15.72946,37.1871597551,0.5467200000000001,0.15946000000000002,0.5695,33.15,15.57,36.6244098929,136.48,34.69672,17.00946,38.641740492,0.5467200000000001,0.15946000000000002,0.5695,34.15,16.85,38.080769425,136.52,35.38672,36.29946,50.6938926169,0.5467200000000001,0.15946000000000002,0.5695,34.84,36.14,50.1988565607,136.42
2020-06-15 04:00:00,33.53224,16.00107,37.1543451101,0.5522400000000001,0.16107000000000002,0.57525,32.98,15.84,36.5866915695,137.0,33.52224,15.93107,37.1152201389,0.5522400000000001,0.16107000000000002,0.57525,32.97,15.77,36.5474185135,136.97,34.53224,17.21107,38.5836303367,0.5522400000000001,0.16107000000000002,0.57525,33.98,17.05,38.0176656306,137.01,35.21224,36.61107,50.7963807014,0.5522400000000001,0.16107000000000002,0.57525,34.66,36.45,50.2982912235,136.86
2020-06-15 04:30:00,33.34936,15.91773,36.9534022894,0.36936,0.10773,0.38475000000000004,32.98,15.81,36.5737132378,137.17,33.34936,15.83773,36.9190127707,0.36936,0.10773,0.38475000000000004,32.98,15.73,36.5392022354,137.11,34.37936,17.12773,38.4096280763,0.36936,0.10773,0.38475000000000004,34.01,17.02,38.0310465278,137.2,35.02936,36.58773,50.6529174734,0.36936,0.10773,0.38475000000000004,34.66,36.48,50.3200357711,137.03
2020-06-15 05:00:00,32.76536,16.16948,36.5379378099,0.37536,0.10948000000000001,0.391,32.39,16.06,36.1529487041,137.17,32.75536,16.10948,36.5024513506,0.37536,0.10948000000000001,0.391,32.38,16.0,36.1173697824,137.11,33.75536,17.38948,37.9712831413,0.37536,0.10948000000000001,0.391,33.38,17.28,37.5875351679,137.2,34.41536,36.84948,50.4212373926,0.37536,0.10948000000000001,0.391,34.04,36.74,50.0854190359,137.03
2020-06-15 05:30:00,34.24808,15.60194,37.6344458635,0.41808,0.12194,0.4355,33.83,15.48,37.2034850518,136.58,34.25808,15.53194,37.6145876682,0.41808,0.12194,0.4355,33.84,15.41,37.18351382,136.53,35.25808,16.801940000000002,39.0568482222,0.41808,0.12194,0.4355,34.84,16.68,38.6270371631,136.61,35.98808,36.09194,50.9683238399,0.41808,0.12194,0.4355,35.57,35.97,50.587209846,136.4
2020-06-15 06:00:00,36.03312,15.05341,39.0511317322,0.42312000000000005,0.12341,0.44075000000000003,35.61,14.93,38.6131713279,136.58,36.01312,14.98341,39.0057353137,0.42312000000000005,0.12341,0.44075000000000003,35.59,14.86,38.5677028095,136.53,37.09312,16.24341,40.4938010041,0.42312000000000005,0.12341,0.44075000000000003,36.67,16.12,40.0567509916,136.61,37.82312,35.50341,51.8756255689,0.42312000000000005,0.12341,0.44075000000000003,37.4,35.38,51.4830496377,136.4
2020-06-15 06:30:00,40.0372,13.6121,42.2879019372,0.4872,0.1421,0.5075000000000001,39.55,13.47,41.780897549,135.63,39.9972,13.5421,42.2275322539,0.4872,0.1421,0.5075000000000001,39.51,13.4,41.7204997573,135.6,41.1872,14.7621,43.7527718008,0.4872,0.1421,0.5075000000000001,40.7,14.62,43.2462067701,135.64,41.9472,33.7421,53.8339753339,0.4872,0.1421,0.5075000000000001,41.46,33.6,53.3656406314,135.49
2020-06-15 07:00:00,43.956,11.78175,45.5075770511,0.726,0.21175000000000002,0.7562500000000001,43.23,11.57,44.7515117063,134.87,43.886,11.71175,45.4218679059,0.726,0.21175000000000002,0.7562500000000001,43.16,11.5,44.665821385,134.84,45.216,12.89175,47.0179101414,0.726,0.21175000000000002,0.7562500000000001,44.49,12.68,46.2616742023,134.89,45.956,31.63175,55.7899770932,0.726,0.21175000000000002,0.7562500000000001,45.23,31.42,55.0724005288,134.73
2020-06-15 07:30:00,47.89784,10.55437,49.0468939155,1.07784,0.31437000000000004,1.12275,46.82,10.24,47.9267148885,133.72,47.79784,10.45437,48.9277769857,1.07784,0.31437000000000004,1.12275,46.72,10.14,47.807719042,133.68,49.27784,11.63437,50.632638489,1.07784,0.31437000000000004,1.12275,48.2,11.32,49.5114370626,133.75,49.96784,28.80437,57.6756167315,1.07784,0.31437000000000004,1.12275,48.89,28.49,56.5854415906,133.57
2020-06-15 08:00:00,51.35224,18.42732,54.5583969284,1.60224,0.46732,1.669,49.75,17.96,52.892571312,135.35,51.25224,18.37732,54.4473874066,1.60224,0.46732,1.669,49.65,17.91,52.7815365445,135.32,52.82224,19.70732,56.3787859057,1.60224,0.46732,1.669,51.22,19.24,54.7144039536,135.36,52.15224,2.22732,52.1997805685,1.60224,0.46732,1.669,50.55,1.76,50.5806296916,135.19
2020-06-15 08:30:00,54.49984,16.99662,57.0886823412,1.8398400000000001,0.5366200000000001,1.9165,52.66,16.46,55.1725221464,135.13,54.32984,16.92662,56.9055531477,1.8398400000000001,0.5366200000000001,1.9165,52.49,16.39,54.9893826116,135.1,56.07984,18.24662,58.9736177952,1.8398400000000001,0.5366200000000001,1.9165,54.24,17.71,57.0580555224,135.13,55.23984,0.83662,55.2461750373,1.8398400000000001,0.5366200000000001,1.9165,53.4,0.30000000000000004,53.40084269,134.98
2020-06-15 09:00:00,56.0472,16.3046,58.3706142592,2.1072,0.6146,2.195,53.94,15.69,56.1756148164,135.13,55.8872,16.2246,58.1946455355,2.1072,0.6146,2.195,53.78,15.61,55.9996473203,135.1,57.6872,17.5746,60.3048887653,2.1072,0.6146,2.195,55.58,16.96,58.1100507658,135.13,56.7572,1.0746,56.7673719402,2.1072,0.6146,2.195,54.65,0.46,54.6519359218,134.98
2020-06-15 09:30:00,57.01816,15.84863,59.1798077275,2.25816,0.65863,2.35225,54.76,15.19,56.8277546627,135.26,56.82816,15.76863,58.9753292578,2.25816,0.65863,2.35225,54.57,15.11,56.6232902612,135.22,58.66816,17.09863,61.1090512581,2.25816,0.65863,2.35225,56.41,16.44,58.7568013084,135.27,57.70816,1.66863,57.732279157,2.25816,0.65863,2.35225,55.45,1.01,55.4591976141,135.06
2020-06-15 10:00:00,57.68744,15.24967,59.6690302323,2.46744,0.71967,2.57025,55.22,14.53,57.0996436066,135.0,57.50744,15.17967,59.4771219601,2.46744,0.71967,2.57025,55.04,14.46,56.907760455,134.97,59.37744,16.48967,61.6245859837,2.46744,0.71967,2.57025,56.91,15.77,59.0545595191,135.02,58.35744,2.33967,58.4043222635,2.46744,0.71967,2.57025,55.89,1.62,55.9134733316,134.88
2020-06-15 10:30:00,57.58552,15.45786,59.6241356285,3.21552,0.93786,3.3495,54.37,14.52,56.2754591274,135.0,57.39552,15.38786,59.4224869174,3.21552,0.93786,3.3495,54.18,14.45,56.0738343615,134.97,59.25552,16.69786,61.5632616018,3.21552,0.93786,3.3495,56.04,15.76,58.2139089909,135.02,58.25552,2.55786,58.3116477065,3.21552,0.93786,3.3495,55.04,1.62,55.0638356819,134.88
2020-06-15 11:00:00,57.87016,15.09838,59.8073281216,3.80016,1.10838,3.9585,54.07,13.99,55.8505595317,134.74,57.68016,15.02838,59.6058140038,3.80016,1.10838,3.9585,53.88,13.92,55.6490862459,134.7,59.53016,16.31838,61.7262462446,3.80016,1.10838,3.9585,55.73,15.21,57.7683044584,134.77,58.53016,3.20838,58.6180290683,3.80016,1.10838,3.9585,54.73,2.1,54.7702738719,134.58
