Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-06-15 11:30:00,58.05288,14.74334,59.8957673851,3.78288,1.10334,3.9405,54.27,13.64,55.9578636118,134.46,57.85288,14.66334,59.6822357511,3.78288,1.10334,3.9405,54.07,13.56,55.7444033065,134.43,59.73288,15.96334,61.829161219,3.78288,1.10334,3.9405,55.95,14.86,57.8897408873,134.47,58.70288,3.48334,58.8061372465,3.78288,1.10334,3.9405,54.92,2.38,54.9715453667,134.29
2020-06-15 12:00:00,58.28744,14.31342,60.0191607226,3.09744,0.9034200000000001,3.2265,55.19,13.41,56.7958114653,134.38,58.08744,14.23342,59.805860337,3.09744,0.9034200000000001,3.2265,54.99,13.33,56.5825856603,134.35,59.98744,15.53342,61.9659591603,3.09744,0.9034200000000001,3.2265,56.89,14.63,58.7410333583,134.47,58.92744,3.49342,59.0309001138,3.09744,0.9034200000000001,3.2265,55.83,2.59,55.8900438361,134.19
2020-06-15 12:30:00,58.6724,14.5907,60.4593999991,3.3624,0.9807,3.5025,55.31,13.61,56.9598823735,134.25,58.4524,14.5107,60.2266011016,3.3624,0.9807,3.5025,55.09,13.53,56.7271451776,134.24,60.3724,15.8007,62.4058394884,3.3624,0.9807,3.5025,57.01,14.82,58.9047748489,134.28,59.2924,3.3507,59.387001004,3.3624,0.9807,3.5025,55.93,2.37,55.9801911394,134.19
2020-06-15 13:00:00,58.40152,14.73961,60.2328286009,3.70152,1.07961,3.85575,54.7,13.66,56.379833274,134.5,58.19152,14.66961,60.0120859283,3.70152,1.07961,3.85575,54.49,13.59,56.1591328281,134.46,60.08152,15.95961,62.1650882478,3.70152,1.07961,3.85575,56.38,14.88,58.3105376412,134.54,59.03152,3.44961,59.1322260926,3.70152,1.07961,3.85575,55.33,2.37,55.3807349175,134.34
2020-06-15 13:30:00,57.94768,14.59974,59.7585644527,2.46768,0.71974,2.5705,55.48,13.88,57.1899012064,134.64,57.74768,14.51974,59.5450870774,2.46768,0.71974,2.5705,55.28,13.8,56.9764723373,134.61,59.64768,15.82974,61.7124492939,2.46768,0.71974,2.5705,57.18,15.11,59.142746808,134.69,58.58768,2.91974,58.6603880779,2.46768,0.71974,2.5705,56.12,2.2,56.1631053273,134.55
2020-06-15 14:00:00,57.46584,15.12087,59.421910744,3.46584,1.01087,3.61025,54.0,14.11,55.813010132,134.88,57.26584,15.04087,59.2081430317,3.46584,1.01087,3.61025,53.8,14.03,55.5992886645,134.85,59.12584,16.35087,61.34505608,3.46584,1.01087,3.61025,55.66,15.34,57.7351816486,134.89,58.11584,3.01087,58.1937814295,3.46584,1.01087,3.61025,54.65,2.0,54.686584278,134.74
2020-06-15 14:30:00,56.93152,15.52461,59.0102659303,3.10152,0.90461,3.23075,53.83,14.62,55.7800439225,135.32,56.75152,15.45461,58.8181944007,3.10152,0.90461,3.23075,53.65,14.55,55.5879933079,135.29,58.58152,16.77461,60.9358845522,3.10152,0.90461,3.23075,55.48,15.87,57.7051756778,135.37,57.62152,2.48461,57.6750626698,3.10152,0.90461,3.23075,54.52,1.58,54.5428895458,135.18
2020-06-15 15:00:00,56.32288,15.80584,58.4986443398,2.52288,0.73584,2.628,53.8,15.07,55.870787537,135.62,56.13288,15.72584,58.2941014237,2.52288,0.73584,2.628,53.61,14.99,55.6662572839,135.56,57.95288,17.04584,60.4077558067,2.52288,0.73584,2.628,55.43,16.31,57.7797628932,135.64,57.01288,1.94584,57.0460759317,2.52288,0.73584,2.628,54.49,1.21,54.5034329194,135.41
2020-06-15 15:30:00,56.2508,15.9844,58.4778038575,1.6608,0.4844,1.73,54.59,15.5,56.7478466552,135.62,56.0708,15.9044,58.2827980797,1.6608,0.4844,1.73,54.41,15.42,56.5528469664,135.56,57.9108,17.2444,60.4237543355,1.6608,0.4844,1.73,56.25,16.76,58.6937824646,135.64,56.9508,1.2644,56.9648341348,1.6608,0.4844,1.73,55.29,0.78,55.2955016254,135.41
2020-06-15 16:00:00,56.32312,16.59216,58.7162125822,1.8931200000000001,0.5521600000000001,1.972,54.43,16.04,56.74421997,135.98,56.15312,16.51216,58.5305417163,1.8931200000000001,0.5521600000000001,1.972,54.26,15.96,56.5585466574,135.92,57.96312,17.86216,60.6529474964,1.8931200000000001,0.5521600000000001,1.972,56.07,17.31,58.6811809697,136.02,57.04312,0.85216,57.0494848005,1.8931200000000001,0.5521600000000001,1.972,55.15,0.30000000000000004,55.1508159504,135.83
2020-06-15 16:30:00,57.26392,16.70281,59.6501500054,1.48392,0.43281000000000003,1.54575,55.78,16.27,58.1044000055,136.11,57.07392,16.62281,59.4453543724,1.48392,0.43281000000000003,1.54575,55.59,16.19,57.8996044892,136.07,58.92392,17.97281,61.6039791528,1.48392,0.43281000000000003,1.54575,57.44,17.54,60.0583482956,136.11,57.96392,0.6328100000000001,57.9673741881,1.48392,0.43281000000000003,1.54575,56.48,0.2,56.4803541065,135.94
2020-06-15 17:00:00,58.77832,17.18326,61.23851179,2.30832,0.6732600000000001,2.4045,56.47,16.51,58.8340122718,136.34,58.59832,17.10326,61.0433011022,2.30832,0.6732600000000001,2.4045,56.29,16.43,58.6388011474,136.3,60.44832,18.463260000000002,63.2051529596,2.30832,0.6732600000000001,2.4045,58.14,17.79,60.8008527901,136.35,59.50832,0.7932600000000001,59.513606937,2.30832,0.6732600000000001,2.4045,57.2,0.12,57.200125874,136.17
2020-06-15 17:30:00,60.06456,17.37008,62.5257630677,1.95456,0.57008,2.036,58.11,16.8,60.4897685563,136.24,59.87456,17.28008,62.3182485312,1.95456,0.57008,2.036,57.92,16.71,60.2822569252,136.21,61.76456,18.66008,64.5217750655,1.95456,0.57008,2.036,59.81,18.09,62.4858720032,136.26,60.79456,0.9000800000000001,60.8012225995,1.95456,0.57008,2.036,58.84,0.33,58.8409253836,136.17
2020-06-15 18:00:00,60.68856,17.40833,63.1359744382,1.46856,0.42833000000000004,1.52975,59.22,16.98,61.6062399437,136.59,60.49856,17.32833,62.931286199,1.46856,0.42833000000000004,1.52975,59.03,16.9,61.4015545406,136.55,62.40856,18.70833,65.1523596861,1.46856,0.42833000000000004,1.52975,60.94,18.28,63.6226531984,136.61,61.41856,0.87833,61.4248400573,1.46856,0.42833000000000004,1.52975,59.95,0.45,59.9516888836,136.44
2020-06-15 18:30:00,59.7604,17.53595,62.2801328721,1.2204,0.35595000000000004,1.27125,58.54,17.18,61.0088845989,134.88,59.620400000000004,17.45595,62.1232829667,1.2204,0.35595000000000004,1.27125,58.4,17.1,60.8520336554,134.85,61.4104,18.77595,64.2166141007,1.2204,0.35595000000000004,1.27125,60.19,18.42,62.9454724345,134.9,60.5404,1.39595,60.5564918779,1.2204,0.35595000000000004,1.27125,59.32,1.04,59.329115955,134.73
2020-06-15 19:00:00,58.57424,17.77207,61.2110126012,1.10424,0.32207,1.15025,57.47,17.45,60.0608308301,134.32,58.43424,17.68207,61.0509295905,1.10424,0.32207,1.15025,57.33,17.36,59.9007387267,134.29,60.17424,18.992070000000002,63.1002209383,1.10424,0.32207,1.15025,59.07,18.67,61.9502526226,134.34,59.36424,1.78207,59.3909821796,1.10424,0.32207,1.15025,58.26,1.46,58.2782909839,134.15
2020-06-15 19:30:00,57.34232,17.89776,60.0705541509,0.95232,0.27776,0.992,56.39,17.62,59.0787313676,133.77,57.20232,17.82776,59.9160616196,0.95232,0.27776,0.992,56.25,17.55,58.924231009,133.76,58.91232,19.12776,61.9397501642,0.95232,0.27776,0.992,57.96,18.85,60.9482083412,133.81,58.12232,2.03776,58.1580308126,0.95232,0.27776,0.992,57.17,1.76,57.1970847159,133.66
2020-06-15 20:00:00,55.72808,18.26444,58.6447667657,0.83808,0.24444000000000002,0.873,54.89,18.02,57.7722467972,133.86,55.58808,18.16444,58.480608056,0.83808,0.24444000000000002,0.873,54.75,17.92,57.6080628037,133.85,57.25808,19.48444,60.4824861212,0.83808,0.24444000000000002,0.873,56.42,19.24,59.6103514501,133.81,56.49808,2.36444,56.5475341655,0.83808,0.24444000000000002,0.873,55.66,2.12,55.7003590653,133.66
2020-06-15 20:30:00,54.46112,18.71866,57.5882090697,0.6811200000000001,0.19866,0.7095,53.78,18.52,56.8795112497,134.09,54.33112,18.63866,57.43927443,0.6811200000000001,0.19866,0.7095,53.65,18.44,56.7305570218,134.07,55.98112,19.97866,59.4393190729,0.6811200000000001,0.19866,0.7095,55.3,19.78,58.7310684391,134.11,55.23112,2.76866,55.3004710165,0.6811200000000001,0.19866,0.7095,54.55,2.5700000000000003,54.6105063152,133.96
2020-06-15 21:00:00,53.428,19.28775,56.8028915115,0.678,0.19775,0.70625,52.75,19.09,56.0980445292,134.23,53.298,19.19775,56.6500698063,0.678,0.19775,0.70625,52.62,19.0,55.9451910355,134.2,54.928,20.53775,58.6420016632,0.678,0.19775,0.70625,54.25,20.34,57.9377087914,134.27,54.198,3.32775,54.3000655991,0.678,0.19775,0.70625,53.52,3.13,53.6114474716,134.1
2020-06-15 21:30:00,53.02288,19.59459,56.5276371412,0.63288,0.18459,0.65925,52.39,19.41,55.8700295328,134.33,52.89288,19.51459,56.3779742236,0.63288,0.18459,0.65925,52.26,19.33,55.720341887000004,134.3,54.51288,20.87459,58.3729611512,0.63288,0.18459,0.65925,53.88,20.69,57.7159466699,134.37,53.81288,3.61459,53.9341386764,0.63288,0.18459,0.65925,53.18,3.43,53.2904991532,134.1
2020-06-15 22:00:00,52.36208,19.62144,55.917692456,0.6220800000000001,0.18144000000000002,0.648,51.74,19.44,55.2715225048,134.23,52.23208,19.53144,55.7643912331,0.6220800000000001,0.18144000000000002,0.648,51.61,19.35,55.1181875609,134.2,53.81208,20.89144,57.7251437348,0.6220800000000001,0.18144000000000002,0.648,53.19,20.71,57.0795953034,134.27,53.14208,3.65144,53.2673791433,0.6220800000000001,0.18144000000000002,0.648,52.52,3.47,52.6345067423,134.1
2020-06-15 22:30:00,51.66616,19.92388,55.3746610229,0.59616,0.17388,0.621,51.07,19.75,54.755889181,134.43,51.55616,19.84388,55.2432548589,0.59616,0.17388,0.621,50.96,19.67,54.624449654,134.42,53.11616,21.19388,57.1883467378,0.59616,0.17388,0.621,52.52,21.02,56.5702289195,134.46,52.46616,3.91388,52.6119416274,0.59616,0.17388,0.621,51.87,3.74,52.0046584452,134.29
2020-06-15 23:00:00,48.60352,20.57436,52.7788446804,0.56352,0.16436,0.587,48.04,20.41,52.1958781898,134.93,48.50352,20.48436,52.6516899729,0.56352,0.16436,0.587,47.94,20.32,52.0686662015,134.89,49.99352,21.86436,54.5655777959,0.56352,0.16436,0.587,49.43,21.7,53.9834687659,134.95,49.39352,4.46436,49.5948619133,0.56352,0.16436,0.587,48.83,4.3,49.0189646973,134.77
2020-06-15 23:30:00,45.67872,21.21046,50.3629732467,0.61872,0.18046,0.6445000000000001,45.06,21.03,49.7258936571,135.64,45.58872,21.14046,50.2518700174,0.61872,0.18046,0.6445000000000001,44.97,20.96,49.6147407531,135.6,46.97872,22.52046,52.0977086967,0.61872,0.18046,0.6445000000000001,46.36,22.34,51.4618810383,135.66,46.50872,4.92046,46.7682794493,0.61872,0.18046,0.6445000000000001,45.89,4.74,46.1341489571,135.49
2020-06-16 00:00:00,43.22416,22.01663,48.5083498406,0.6741600000000001,0.19663000000000003,0.70225,42.55,21.82,47.8185622954,136.02,43.17416,21.93663,48.42751106,0.6741600000000001,0.19663000000000003,0.70225,42.5,21.74,47.7375910578,135.98,44.43416,23.33663,50.1895693811,0.6741600000000001,0.19663000000000003,0.70225,43.76,23.14,49.5014868464,136.05,44.10416,5.67663,44.4679778882,0.6741600000000001,0.19663000000000003,0.70225,43.43,5.48,43.7743680708,135.87
2020-06-16 00:30:00,40.96392,22.46656,46.7203281238,0.6739200000000001,0.19656,0.7020000000000001,40.29,22.27,46.0351713367,136.26,40.92392,22.39656,46.6516144201,0.6739200000000001,0.19656,0.7020000000000001,40.25,22.2,45.9663191913,136.23,42.12392,23.79656,48.3807906508,0.6739200000000001,0.19656,0.7020000000000001,41.45,23.6,47.6976152444,136.28,41.86392,6.06656,42.3011932219,0.6739200000000001,0.19656,0.7020000000000001,41.19,5.87,41.6061654085,136.11
2020-06-16 01:00:00,39.60344,22.91642,45.755816739,0.67344,0.19642,0.7015,38.93,22.72,45.0748632832,136.26,39.56344,22.84642,45.6861542642,0.67344,0.19642,0.7015,38.89,22.65,45.0050508277,136.31,40.72344,24.24642,47.3950150148,0.67344,0.19642,0.7015,40.05,24.05,46.7162177407,136.28,40.50344,6.49642,41.0211180327,0.67344,0.19642,0.7015,39.83,6.3,40.3251645998,136.11
2020-06-16 01:30:00,39.05672,22.96696,45.309034737,0.60672,0.17696,0.632,38.45,22.79,44.6966061351,136.37,39.03672,22.88696,45.2512811576,0.60672,0.17696,0.632,38.43,22.71,44.6386491731,136.31,40.17672,24.29696,46.9522214086,0.60672,0.17696,0.632,39.57,24.12,46.341766259,136.38,39.96672,6.53696,40.4977845518,0.60672,0.17696,0.632,39.36,6.36,39.8705304705,136.11
2020-06-16 02:00:00,39.022,22.951,45.2710159484,0.552,0.161,0.5750000000000001,38.47,22.79,44.7138121837,136.37,38.972,22.891,45.1975072875,0.552,0.161,0.5750000000000001,38.42,22.73,44.6402206536,136.31,40.112,24.291,46.8937653105,0.552,0.161,0.5750000000000001,39.56,24.13,46.3384343715,136.38,39.922,6.531,40.4526889712,0.552,0.161,0.5750000000000001,39.37,6.37,39.8819984454,136.26
2020-06-16 02:30:00,38.0864,23.20645,44.5994751826,0.5364,0.15645,0.5587500000000001,37.55,23.05,44.06024285,136.53,38.0664,23.12645,44.5408071162,0.5364,0.15645,0.5587500000000001,37.53,22.97,44.0013840691,136.49,39.1764,24.54645,46.2311423671,0.5364,0.15645,0.5587500000000001,38.64,24.39,45.6937818527,136.55,38.9964,6.75645,39.57737775,0.5364,0.15645,0.5587500000000001,38.46,6.6,39.0221936851,136.26
2020-06-16 03:00:00,37.45632,23.41726,44.1740192177,0.43632000000000004,0.12726,0.4545,37.02,23.29,43.736763712,136.66,37.41632,23.34726,44.1030106892,0.43632000000000004,0.12726,0.4545,36.98,23.22,43.6656478253,136.63,38.53632,24.75726,45.8036011887,0.43632000000000004,0.12726,0.4545,38.1,24.63,45.367906057,136.67,38.35632,6.91726,38.9750660019,0.43632000000000004,0.12726,0.4545,37.92,6.79,38.5231164368,136.51
2020-06-16 03:30:00,36.99368,23.45899,43.8047551273,0.37368,0.10899,0.38925000000000004,36.62,23.35,43.4309440376,136.66,36.97368,23.38899,43.7504041806,0.37368,0.10899,0.38925000000000004,36.6,23.28,43.3764728857,136.63,38.07368,24.79899,45.4378147996,0.37368,0.10899,0.38925000000000004,37.7,24.69,45.0653536544,136.67,37.90368,6.94899,38.5354047541,0.37368,0.10899,0.38925000000000004,37.53,6.84,38.1482175206,136.51
2020-06-16 04:00:00,36.7092,23.6006,43.641192525,0.37920000000000004,0.1106,0.395,36.33,23.49,43.2625588702,136.77,36.669200000000004,23.5406,43.5751084565,0.37920000000000004,0.1106,0.395,36.29,23.43,43.196400313,136.75,37.7692,24.9506,45.2663772463,0.37920000000000004,0.1106,0.395,37.39,24.84,44.8891713,136.78,37.5992,7.0806000000000004,38.2600932696,0.37920000000000004,0.1106,0.395,37.22,6.97,37.8669948636,136.51
2020-06-16 04:30:00,36.76056,23.34683,43.5478270705,0.40056,0.11683,0.41725,36.36,23.23,43.1472189139,136.68,36.75056,23.27683,43.501890478,0.40056,0.11683,0.41725,36.35,23.16,43.101138036,136.75,37.82056,24.68683,45.1645251737,0.40056,0.11683,0.41725,37.42,24.57,44.7654029357,136.68,37.70056,6.82683,38.3136768291,0.40056,0.11683,0.41725,37.3,6.71,37.8987348074,136.51
2020-06-16 05:00:00,35.99216,23.67313,43.0796084646,0.42216000000000004,0.12313,0.43975000000000003,35.57,23.55,42.6594350642,136.86,35.97216,23.60313,43.0244586353,0.42216000000000004,0.12313,0.43975000000000003,35.55,23.48,42.6041418174,136.83,37.01216,25.02313,44.6772539763,0.42216000000000004,0.12313,0.43975000000000003,36.59,24.9,44.2587629741,136.87,36.93216,7.14313,37.6166020324,0.42216000000000004,0.12313,0.43975000000000003,36.51,7.02,37.1787641,136.7
2020-06-16 05:30:00,36.78936,23.35523,43.5766425687,0.42936,0.12523,0.44725000000000004,36.36,23.23,43.1472189139,136.24,36.79936,23.29523,43.5529635864,0.42936,0.12523,0.44725000000000004,36.37,23.17,43.1233788101,136.21,37.78936,24.69523,45.1429962892,0.42936,0.12523,0.44725000000000004,37.36,24.57,44.7152602587,136.25,37.77936,6.97523,38.4178848398,0.42936,0.12523,0.44725000000000004,37.35,6.85,37.9729508993,136.07
2020-06-16 06:00:00,37.8996,22.86155,44.2609325316,0.5196000000000001,0.15155000000000002,0.54125,37.38,22.71,43.737952627,136.24,37.8996,22.80155,44.2299713154,0.5196000000000001,0.15155000000000002,0.54125,37.38,22.65,43.7068289859,136.21,38.9596,24.18155,45.8540924298,0.5196000000000001,0.15155000000000002,0.54125,38.44,24.03,45.3329295325,136.25,38.8796,6.46155,39.4128776488,0.5196000000000001,0.15155000000000002,0.54125,38.36,6.31,38.8755154307,136.07
2020-06-16 06:30:00,41.09032,21.68676,46.4621346582,0.64032,0.18676,0.667,40.45,21.5,45.8088692286,135.36,41.06032,21.62676,46.4076138861,0.64032,0.18676,0.667,40.42,21.44,45.7542347767,135.34,42.21032,22.996760000000002,48.0683064503,0.64032,0.18676,0.667,41.57,22.81,47.4168851782,135.37,42.03032,5.48676,42.3869358954,0.64032,0.18676,0.667,41.39,5.3,41.7279534605,135.2
2020-06-16 07:00:00,45.49736,19.57798,49.5308698475,0.74736,0.21798,0.7785000000000001,44.75,19.36,48.7583028827,134.86,45.42736,19.51798,49.4428617684,0.74736,0.21798,0.7785000000000001,44.68,19.3,48.670241421200004,134.84,46.76736,20.83798,51.1996813647,0.74736,0.21798,0.7785000000000001,46.02,20.62,50.4284126262,134.89,46.37736,3.46798,46.5068425702,0.74736,0.21798,0.7785000000000001,45.63,3.25,45.7455943234,134.75
2020-06-16 07:30:00,49.53648,18.29439,52.8066999183,0.9064800000000001,0.26439,0.94425,48.63,18.03,51.8648030942,134.41,49.42648,18.22439,52.6792683706,0.9064800000000001,0.26439,0.94425,48.52,17.96,51.7373366149,134.38,50.92648,19.52439,54.5408853069,0.9064800000000001,0.26439,0.94425,50.02,19.26,53.5998880596,134.43,50.34648,2.28439,50.3982786022,0.9064800000000001,0.26439,0.94425,49.44,2.02,49.4812489737,134.25
2020-06-16 08:00:00,52.93,17.26625,55.6750239251,1.29,0.37625000000000003,1.34375,51.64,16.89,54.3319583671,134.85,52.81,17.19625,55.5392394084,1.29,0.37625000000000003,1.34375,51.52,16.82,54.1961511549,134.82,54.41,18.49625,57.4678985527,1.29,0.37625000000000003,1.34375,53.12,18.12,56.1254737174,134.88,53.74,1.13625,53.7520107909,1.29,0.37625000000000003,1.34375,52.45,0.76,52.4555059074,134.68
2020-06-16 08:30:00,55.62736,16.34048,57.9777066397,1.4073600000000002,0.41048,1.466,54.22,15.93,56.5117094061,134.85,55.45736,16.27048,57.7948725892,1.4073600000000002,0.41048,1.466,54.05,15.86,56.3288744784,134.82,57.20736,17.59048,59.8507061345,1.4073600000000002,0.41048,1.466,55.8,17.18,58.384864477,134.8,56.36736,0.7004800000000001,56.371712282,1.4073600000000002,0.41048,1.466,54.96,0.29,54.9607650966,134.68
2020-06-16 09:00:00,57.10184,15.80137,59.247813675,1.5818400000000001,0.46137000000000006,1.64775,55.52,15.34,57.600225694,134.75,56.93184,15.73137,59.0653062962,1.5818400000000001,0.46137000000000006,1.64775,55.35,15.27,57.4177272277,134.73,58.68184,17.03137,61.1034034229,1.5818400000000001,0.46137000000000006,1.64775,57.1,16.57,59.4556549035,134.8,57.82184,1.19137,57.8341122821,1.5818400000000001,0.46137000000000006,1.64775,56.24,0.73,56.2447375316,134.57
2020-06-16 09:30:00,58.02224,15.34732,60.0176687801,1.60224,0.46732,1.669,56.42,14.88,58.3492142192,134.83,57.87224,15.29732,59.8598710473,1.60224,0.46732,1.669,56.27,14.83,58.1914237667,134.73,59.57224,16.58732,61.8384262688,1.60224,0.46732,1.669,57.97,16.12,60.1695545937,134.8,58.76224,1.69732,58.786748039,1.60224,0.46732,1.669,57.16,1.23,57.1732323732,134.71
2020-06-16 10:00:00,58.49768,14.97724,60.3845699115,2.04768,0.5972400000000001,2.133,56.45,14.38,58.2527844828,134.83,58.33768,14.91724,60.2146905414,2.04768,0.5972400000000001,2.133,56.29,14.32,58.0829277843,134.73,60.02768,16.19724,62.1745361848,2.04768,0.5972400000000001,2.133,57.98,15.6,60.0419886413,134.8,59.23768,2.30724,59.2825951541,2.04768,0.5972400000000001,2.133,57.19,1.71,57.2155590727,134.71
2020-06-16 10:30:00,58.46192,15.19056,60.4032217949,2.40192,0.7005600000000001,2.502,56.06,14.49,57.9023635096,134.83,58.35192,15.14056,60.2841863576,2.40192,0.7005600000000001,2.502,55.95,14.44,57.7833548697,134.82,60.00192,16.420560000000002,62.2082405667,2.40192,0.7005600000000001,2.502,57.6,15.72,59.70660265,134.8,59.24192,2.32056,59.2873518046,2.40192,0.7005600000000001,2.502,56.84,1.62,56.8630811687,134.71
2020-06-16 11:00:00,59.1656,14.7733,60.9821171841,2.4455999999999998,0.7133,2.5475,56.72,14.06,58.4366494591,134.75,59.0356,14.7233,60.8438791519,2.4455999999999998,0.7133,2.5475,56.59,14.01,58.2984408025,134.73,60.7056,15.9833,62.7744832735,2.4455999999999998,0.7133,2.5475,58.26,15.27,60.2279046622,134.8,59.9256,2.7233,59.9874478391,2.4455999999999998,0.7133,2.5475,57.48,2.01,57.5151327913,134.59
2020-06-16 11:30:00,58.9848,14.5914,60.7627812481,2.6448,0.7714000000000001,2.755,56.34,13.82,58.0102404753,134.75,58.8248,14.5414,60.5954569997,2.6448,0.7714000000000001,2.755,56.18,13.77,57.8429364746,134.73,60.5148,15.8114,62.5463139521,2.6448,0.7714000000000001,2.755,57.87,15.04,59.7924618995,134.8,59.7248,3.0314,59.8016815901,2.6448,0.7714000000000001,2.755,57.08,2.26,57.1247231941,134.59
2020-06-16 12:00:00,60.06112,14.12991,61.7008305638,2.09112,0.6099100000000001,2.1782500000000002,57.97,13.52,59.5257196513,134.75,59.89112,14.07991,61.5238987749,2.09112,0.6099100000000001,2.1782500000000002,57.8,13.47,59.3488070647,134.73,61.69112,15.32991,63.5672905468,2.09112,0.6099100000000001,2.1782500000000002,59.6,14.72,61.3908657701,134.8,60.79112,3.19991,60.875279834,2.09112,0.6099100000000001,2.1782500000000002,58.7,2.59,58.757111059,134.67
2020-06-16 12:30:00,60.83168,14.326740000000001,62.4959900366,2.73168,0.7967400000000001,2.8455,58.1,13.53,59.6545966376,134.75,60.68168,14.27674,62.3385241456,2.73168,0.7967400000000001,2.8455,57.95,13.48,59.4971671595,134.73,62.45168,15.52674,64.352870875,2.73168,0.7967400000000001,2.8455,59.72,14.73,61.5097658913,134.8,61.57168,3.33674,61.662027309,2.73168,0.7967400000000001,2.8455,58.84,2.54,58.8947977329,134.52
2020-06-16 13:00:00,61.0176,14.49805,62.7163532387,2.6676,0.77805,2.77875,58.35,13.72,59.9413121311,134.91,60.8576,14.45805,62.5514403316,2.6676,0.77805,2.77875,58.19,13.68,59.7764042077,134.88,62.6376,15.69805,64.5747451219,2.6676,0.77805,2.77875,59.97,14.92,61.7981172852,134.93,61.7776,3.16805,61.8587778942,2.6676,0.77805,2.77875,59.11,2.39,59.1582978119,134.73
2020-06-16 13:30:00,70.68248,18.12614,72.9696507478,3.07248,0.89614,3.2005,67.61,17.23,69.7709466755,135.43,70.48248,18.04614,72.7560523658,3.07248,0.89614,3.2005,67.41,17.15,69.5573906929,135.4,31.39248,7.92614,32.3776388245,3.07248,0.89614,3.2005,28.32,7.03,29.1795013665,135.46,71.48248,3.63614,71.5749010551,3.07248,0.89614,3.2005,68.41,2.74,68.4648501057,135.29
2020-06-16 14:00:00,80.6952,19.76485,83.0804706207,1.2852000000000001,0.37485,1.33875,79.41,19.39,81.7430131571,135.54,80.4852,19.68485,82.8574724365,1.2852000000000001,0.37485,1.33875,79.2,19.31,81.5200349607,135.53,1.2852000000000001,0.37485,1.33875,1.2852000000000001,0.37485,1.33875,0.0,0.0,0.0,135.46,81.4852,3.4848500000000002,81.559683659,1.2852000000000001,0.37485,1.33875,80.2,3.11,80.2602772235,135.29
2020-06-16 14:30:00,78.72552,20.35036,81.3132501589,1.7155200000000002,0.50036,1.787,77.01,19.85,79.5271186452,135.54,78.57552,20.27036,81.1480119153,1.7155200000000002,0.50036,1.787,76.86,19.77,79.3619083692,135.53,1.7155200000000002,0.50036,1.787,1.7155200000000002,0.50036,1.787,0.0,0.0,0.0,135.55,79.54552,4.06036,79.6490820751,1.7155200000000002,0.50036,1.787,77.83,3.56,77.9113759345,135.29
2020-06-16 15:00:00,73.492,21.501,76.5726260814,3.192,0.931,3.325,70.3,20.57,73.2476272653,135.79,73.362,21.441,76.4310115398,3.192,0.931,3.325,70.17,20.51,73.1060120647,135.78,9.622,1.391,9.7220247377,3.192,0.931,3.325,6.43,0.46,6.4464331223,135.79,74.272,5.171,74.4517912813,3.192,0.931,3.325,71.08,4.24,71.2063480316,135.63
2020-06-16 15:30:00,56.49008,21.23669,60.3500301621,4.00008,1.16669,4.16675,52.49,20.07,56.19612976,135.88,56.36008,21.16669,60.2037156923,4.00008,1.16669,4.16675,52.36,20.0,56.0497065113,135.78,57.29008,4.91669,57.5006704914,4.00008,1.16669,4.16675,53.29,3.75,53.4217802025,135.9,57.29008,4.89669,57.4989638112,4.00008,1.16669,4.16675,53.29,3.73,53.4203800061,135.74
2020-06-16 16:00:00,56.33008,21.47419,60.2844818254,3.82008,1.11419,3.97925,52.51,20.36,56.3189994584,136.03,56.20008,21.40419,60.1380773018,3.82008,1.11419,3.97925,52.38,20.29,56.1724888179,135.99,57.13008,5.10419,57.3576393897,3.82008,1.11419,3.97925,53.31,3.99,53.4591077367,136.05,57.15008,5.12419,57.3793426867,3.82008,1.11419,3.97925,53.33,4.01,53.4805478656,135.83
2020-06-16 16:30:00,57.06944,22.14067,61.2138076741,3.49944,1.02067,3.64525,53.57,21.12,57.5829775194,136.59,56.93944,22.060670000000002,61.0636797807,3.49944,1.02067,3.64525,53.44,21.04,57.4327014862,136.55,57.88944,5.64067,58.1636004866,3.49944,1.02067,3.64525,54.39,4.62,54.5858635546,136.62,57.87944,5.64067,58.1536476308,3.49944,1.02067,3.64525,54.38,4.62,54.5758994429,136.43
2020-06-16 17:00:00,58.892,21.906,62.8342303207,2.352,0.686,2.45,56.54,21.22,60.3908933532,136.59,58.752,21.826,62.675128879,2.352,0.686,2.45,56.4,21.14,60.2317158979,136.55,59.692,5.396,59.9353958859,2.352,0.686,2.45,57.34,4.71,57.5331182885,136.62,59.712,5.406,59.9562155243,2.352,0.686,2.45,57.36,4.72,57.5538704172,136.43
2020-06-16 17:30:00,61.4216,21.65505,65.1272150262,1.7316,0.50505,1.80375,59.69,21.15,63.326286801,136.59,61.2616,21.57505,64.9497222247,1.7316,0.50505,1.80375,59.53,21.07,63.1487592911,136.55,62.2416,5.15505,62.454714082,1.7316,0.50505,1.80375,60.51,4.65,60.688405812,136.62,62.2416,5.14505,62.4538894711,1.7316,0.50505,1.80375,60.51,4.64,60.6876404221,136.43
2020-06-16 18:00:00,63.7,21.305,67.1683930506,1.56,0.455,1.625,62.14,20.85,65.5446572956,136.23,63.55,21.225,67.0007695851,1.56,0.455,1.625,61.99,20.77,65.3770066614,136.22,64.5,4.865,64.6832143991,1.56,0.455,1.625,62.94,4.41,63.0943079842,136.24,64.52,4.865,64.7031577668,1.56,0.455,1.625,62.96,4.41,63.1142590862,136.07
2020-06-16 18:30:00,63.22816,21.66363,66.83646521,1.65816,0.48363000000000006,1.7272500000000002,61.57,21.18,65.1111150265,134.84,63.10816,21.57363,66.69378809130001,1.65816,0.48363000000000006,1.7272500000000002,61.45,21.09,64.9683815406,134.8,63.98816,5.55363,64.2287118535,1.65816,0.48363000000000006,1.7272500000000002,62.33,5.07,62.5358601124,134.88,64.07816,5.54363,64.3175125651,1.65816,0.48363000000000006,1.7272500000000002,62.42,5.06,62.6247554885,134.71
2020-06-16 19:00:00,61.18696,22.05953,65.0420397732,1.50696,0.43953000000000003,1.56975,59.68,21.62,63.4754031102,134.47,61.05696,21.96953,64.8892334125,1.50696,0.43953000000000003,1.56975,59.55,21.53,63.3225346934,134.44,61.91696,6.03953,62.2108178556,1.50696,0.43953000000000003,1.56975,60.41,5.6,60.6690044421,134.47,62.02696,6.03953,62.3202991766,1.50696,0.43953000000000003,1.56975,60.52,5.6,60.7785356849,134.26
2020-06-16 19:30:00,60.39664,21.76902,64.2000339178,0.95664,0.27902000000000005,0.9965,59.44,21.49,63.2054878946,134.23,60.27664,21.68902,64.0600258995,0.95664,0.27902000000000005,0.9965,59.32,21.41,63.0654461651,134.2,61.13664,5.78902,61.4101091275,0.95664,0.27902000000000005,0.9965,60.18,5.51,60.4317176655,134.25,61.23664,5.77902,61.5087241832,0.95664,0.27902000000000005,0.9965,60.28,5.5,60.5303923661,134.07
2020-06-16 20:00:00,58.53736,22.37298,62.6671584632,0.62736,0.18298,0.6535000000000001,57.91,22.19,62.0158382996,134.43,58.41736,22.28298,62.5229489632,0.62736,0.18298,0.6535000000000001,57.79,22.1,61.8715936436,134.41,59.26736,6.37298,59.6090163939,0.62736,0.18298,0.6535000000000001,58.64,6.19,58.9658011054,134.43,59.37736,6.37298,59.7183870734,0.62736,0.18298,0.6535000000000001,58.75,6.19,59.0751944559,134.24
2020-06-16 20:30:00,57.23808,22.81694,61.6182647682,0.53808,0.15694000000000002,0.5605,56.7,22.66,61.060343923,133.91,57.13808,22.72694,61.4920644299,0.53808,0.15694000000000002,0.5605,56.6,22.57,60.934102931,133.9,57.93808,6.91694,58.3495087644,0.53808,0.15694000000000002,0.5605,57.4,6.76,57.7966919469,133.91,58.08808,6.92694,58.4996370574,0.53808,0.15694000000000002,0.5605,57.55,6.77,57.9468325278,133.75
2020-06-16 21:00:00,55.99144,23.01167,60.5357605838,0.45144000000000006,0.13167,0.47025000000000006,55.54,22.88,60.0681779314,134.01,55.88144,22.93167,60.4036159966,0.45144000000000006,0.13167,0.47025000000000006,55.43,22.8,59.9360067072,134.0,56.69144,7.09167,57.1332753539,0.45144000000000006,0.13167,0.47025000000000006,56.24,6.96,56.6690321075,134.03,56.85144,7.10167,57.2932801196,0.45144000000000006,0.13167,0.47025000000000006,56.4,6.97,56.8290497897,133.85
2020-06-16 21:30:00,55.16168,23.29549,59.8789678832,0.36168000000000006,0.10549000000000001,0.37675000000000003,54.8,23.19,59.5047569527,134.01,55.08168,23.20549,59.7702788831,0.36168000000000006,0.10549000000000001,0.37675000000000003,54.72,23.1,59.3960301704,134.0,55.85168,7.37549,56.336560168,0.36168000000000006,0.10549000000000001,0.37675000000000003,55.49,7.27,55.9642117786,133.95,56.04168,7.39549,56.5275434595,0.36168000000000006,0.10549000000000001,0.37675000000000003,55.68,7.29,56.1552001154,133.85
2020-06-16 22:00:00,53.85048,23.79014,58.8714273434,0.48048,0.14014000000000001,0.5005000000000001,53.37,23.65,58.375332119,134.29,53.77048,23.71014,58.7659362067,0.48048,0.14014000000000001,0.5005000000000001,53.29,23.57,58.2697949198,134.27,54.53048,7.80014,55.085528345,0.48048,0.14014000000000001,0.5005000000000001,54.05,7.66,54.5900915918,134.31,54.73048,7.8101400000000005,55.2849321954,0.48048,0.14014000000000001,0.5005000000000001,54.25,7.67,54.7895190707,134.14
2020-06-16 22:30:00,52.2012,24.23785,57.5537892242,0.5412,0.15785000000000002,0.5637500000000001,51.66,24.08,56.996508665,134.8,52.1312,24.15785,57.4566247709,0.5412,0.15785000000000002,0.5637500000000001,51.59,24.0,56.8992803118,134.79,52.8912,8.11785,53.5105459331,0.5412,0.15785000000000002,0.5637500000000001,52.35,7.96,52.9517147975,134.84,53.0712,8.14785,53.6930137826,0.5412,0.15785000000000002,0.5637500000000001,52.53,7.99,53.134179207,134.67
2020-06-16 23:00:00,48.91136,24.89498,54.8824303967,0.53136,0.15498,0.5535,48.38,24.74,54.3386786737,134.93,48.85136,24.80498,54.7881593654,0.53136,0.15498,0.5535,48.32,24.65,54.2443075354,134.9,49.59136,8.76498,50.3599827348,0.53136,0.15498,0.5535,49.06,8.61,49.8097952214,134.98,49.79136,8.76498,50.5569422043,0.53136,0.15498,0.5535,49.26,8.61,50.0067965381,134.8
2020-06-16 23:30:00,45.89736,25.52673,52.5183929634,0.5373600000000001,0.15673,0.5597500000000001,45.36,25.37,51.9727476664,135.27,45.86736,25.45673,52.458172058,0.5373600000000001,0.15673,0.5597500000000001,45.33,25.3,51.9124156633,135.26,46.49736,9.30673,47.4196131391,0.5373600000000001,0.15673,0.5597500000000001,45.96,9.15,46.8619685886,135.29,46.84736,9.34673,47.7706656921,0.5373600000000001,0.15673,0.5597500000000001,46.31,9.19,47.2130511617,135.07
2020-06-17 00:00:00,43.33688,26.19659,50.6393769291,0.53688,0.15659,0.55925,42.8,26.04,50.0991177567,135.48,43.34688,26.11659,50.6066031162,0.53688,0.15659,0.55925,42.81,25.96,50.0661332639,135.46,43.91688,9.93659,45.0269715811,0.53688,0.15659,0.55925,43.38,9.78,44.4687845573,135.5,44.33688,9.97659,45.4454758602,0.53688,0.15659,0.55925,43.8,9.82,44.8873300609,135.32
2020-06-17 00:30:00,40.78456,27.38883,49.1276739034,0.54456,0.15883000000000003,0.56725,40.24,27.23,48.5873491765,136.31,40.78456,27.30883,49.0831185884,0.54456,0.15883000000000003,0.56725,40.24,27.15,48.5425596771,136.27,41.36456,10.95883,42.791620429299996,0.54456,0.15883000000000003,0.56725,40.82,10.8,42.2245473629,136.35,41.77456,10.99883,43.1982421467,0.54456,0.15883000000000003,0.56725,41.23,10.84,42.6311916324,136.16
2020-06-17 01:00:00,39.15336,27.99848,48.1341924374,0.5433600000000001,0.15848,0.5660000000000001,38.61,27.84,47.6003960068,136.44,39.17336,27.91848,48.1039879761,0.5433600000000001,0.15848,0.5660000000000001,38.63,27.76,47.5698906873,136.39,39.73336,11.50848,41.3664720371,0.5433600000000001,0.15848,0.5660000000000001,39.19,11.35,40.8004730365,136.46,40.16336,11.55848,41.793467748,0.5433600000000001,0.15848,0.5660000000000001,39.62,11.4,41.2274714238,136.3
2020-06-17 01:30:00,38.40672,28.10946,47.5943051494,0.5467200000000001,0.15946000000000002,0.5695,37.86,27.95,47.0593465743,136.67,38.41672,28.03946,47.5610732916,0.5467200000000001,0.15946000000000002,0.5695,37.87,27.88,47.0258577806,136.67,38.99672,11.55946,40.6738894901,0.5467200000000001,0.15946000000000002,0.5695,38.45,11.4,40.104395021,136.69,39.39672,11.60946,41.0716582116,0.5467200000000001,0.15946000000000002,0.5695,38.85,11.45,40.5021604362,136.52
2020-06-17 02:00:00,38.08696,28.28953,47.4437986428,0.54696,0.15953,0.5697500000000001,37.54,28.13,46.9100042635,136.82,38.08696,28.20953,47.3961401895,0.54696,0.15953,0.5697500000000001,37.54,28.05,46.8620752848,136.81,38.68696,11.69953,40.417321488,0.54696,0.15953,0.5697500000000001,38.14,11.54,39.8475996768,136.84,39.07696,11.74953,40.8051498963,0.54696,0.15953,0.5697500000000001,38.53,11.59,40.2354197194,136.6
2020-06-17 02:30:00,37.32816,28.68988,47.0797275205,0.5481600000000001,0.15988000000000002,0.5710000000000001,36.78,28.53,46.5481395976,136.95,37.33816,28.60988,47.0389564701,0.5481600000000001,0.15988000000000002,0.5710000000000001,36.79,28.45,46.5070596791,136.9,37.92816,12.07988,39.805386844,0.5481600000000001,0.15988000000000002,0.5710000000000001,37.38,11.92,39.2345612949,136.96,38.31816,12.12988,40.1922302765,0.5481600000000001,0.15988000000000002,0.5710000000000001,37.77,11.97,39.6213805918,136.79
2020-06-17 03:00:00,36.72888,28.82009,46.6862743605,0.54888,0.16009,0.5717500000000001,36.18,28.66,46.1561263539,137.09,36.72888,28.75009,46.6430948916,0.54888,0.16009,0.5717500000000001,36.18,28.59,46.1126934802,137.05,37.33888,12.16009,39.2690685968,0.54888,0.16009,0.5717500000000001,36.79,12.0,38.6975981167,137.1,37.71888,12.21009,39.6459355579,0.54888,0.16009,0.5717500000000001,37.17,12.05,39.074434097,136.95
2020-06-17 03:30:00,36.10368,29.21649,46.4443645393,0.43368,0.12649000000000002,0.45175000000000004,35.67,29.09,46.0280023464,137.28,36.11368,29.13649,46.4018634611,0.43368,0.12649000000000002,0.45175000000000004,35.68,29.01,45.9852421979,137.24,36.69368,12.53649,38.7761490283,0.43368,0.12649000000000002,0.45175000000000004,36.26,12.41,38.3248705151,137.31,37.08368,12.58649,39.1614485542,0.43368,0.12649000000000002,0.45175000000000004,36.65,12.46,38.7101291654,137.14
2020-06-17 04:00:00,35.81872,29.28921,46.269196285,0.40872,0.11921000000000001,0.42575,35.41,29.17,45.8776307148,137.28,35.82872,29.21921,46.2326660475,0.40872,0.11921000000000001,0.42575,35.42,29.1,45.8408813179,137.24,36.40872,12.58921,38.5237991437,0.40872,0.11921000000000001,0.42575,36.0,12.47,38.0985682146,137.31,36.81872,12.65921,38.9342232523,0.40872,0.11921000000000001,0.42575,36.41,12.54,38.5089561011,137.14
2020-06-17 04:30:00,36.08328,28.84054,46.1928548917,0.41328000000000004,0.12054000000000001,0.4305,35.67,28.72,45.7950575936,137.08,36.10328,28.77054,46.1648220905,0.41328000000000004,0.12054000000000001,0.4305,35.69,28.65,45.7667848991,137.03,36.65328,12.20054,38.6305075174,0.41328000000000004,0.12054000000000001,0.4305,36.24,12.08,38.2003141348,137.09,37.09328,12.26054,39.067022695,0.41328000000000004,0.12054000000000001,0.4305,36.68,12.14,38.6367959334,136.89
2020-06-17 05:00:00,36.02184,28.62012,46.0074366358,0.41184000000000004,0.12012,0.429,35.61,28.5,45.6105481221,137.08,36.05184,28.55012,45.9874387132,0.41184000000000004,0.12012,0.429,35.64,28.43,45.5902895363,137.03,36.59184,12.00012,38.5092928343,0.41184000000000004,0.12012,0.429,36.18,11.88,38.0805304585,137.09,37.05184,12.05012,38.9620872054,0.41184000000000004,0.12012,0.429,36.64,11.93,38.5332908016,136.89
2020-06-17 05:30:00,37.56928,27.65229,46.6486863905,0.41928000000000004,0.12229000000000001,0.43675,37.15,27.53,46.2387651219,136.01,37.59928,27.58229,46.6314119255,0.41928000000000004,0.12229000000000001,0.43675,37.18,27.46,46.221250524,135.96,38.07928,11.25229,39.7069968087,0.41928000000000004,0.12229000000000001,0.43675,37.66,11.13,39.2702495536,136.02,38.62928,11.31229,40.2515736135,0.41928000000000004,0.12229000000000001,0.43675,38.21,11.19,39.8148238725,135.82
2020-06-17 06:00:00,38.97328,27.16929,47.5088083734,0.44328000000000006,0.12929000000000002,0.46175000000000005,38.53,27.04,47.0714616302,136.01,39.00328,27.09929,47.49344554,0.44328000000000006,0.12929000000000002,0.46175000000000005,38.56,26.97,47.0558657343,135.96,39.50328,10.78929,40.9501881493,0.44328000000000006,0.12929000000000002,0.46175000000000005,39.06,10.66,40.4885070112,136.02,40.02328,10.83929,41.4650835,0.44328000000000006,0.12929000000000002,0.46175000000000005,39.58,10.71,41.003420589,135.82
2020-06-17 06:30:00,42.04688,26.16784,49.5247005847,0.50688,0.14784,0.528,41.54,26.02,49.0164462196,135.82,42.05688,26.09784,49.4962464031,0.50688,0.14784,0.528,41.55,25.95,48.9878046048,135.8,42.61688,9.81784,43.7331503919,0.50688,0.14784,0.528,42.11,9.67,43.2060296718,135.83,43.07688,9.87784,44.1949014435,0.50688,0.14784,0.528,42.57,9.73,43.6678119443,135.64
2020-06-17 07:00:00,46.11072,24.50521,52.2178495925,0.60072,0.17521,0.62575,45.51,24.33,51.6053194932,136.09,46.09072,24.44521,52.1720496249,0.60072,0.17521,0.62575,45.49,24.27,51.5594123318,136.06,46.71072,8.10521,47.4087100865,0.60072,0.17521,0.62575,46.11,7.93,46.7869319362,136.11,47.10072,8.14521,47.7998145442,0.60072,0.17521,0.62575,46.5,7.97,47.1780764763,135.94
2020-06-17 07:30:00,50.27096,23.21903,55.3741164576,0.7509600000000001,0.21903000000000003,0.7822500000000001,49.52,23.0,54.6006446848,136.4,50.22096,23.14903,55.299388905,0.7509600000000001,0.21903000000000003,0.7822500000000001,49.47,22.93,54.525826908,136.37,50.92096,6.73903,51.3649558811,0.7509600000000001,0.21903000000000003,0.7822500000000001,50.17,6.52,50.5918896662,136.43,51.24096,6.78903,51.6887503241,0.7509600000000001,0.21903000000000003,0.7822500000000001,50.49,6.57,50.9156655657,136.24
2020-06-17 08:00:00,53.61104,22.03322,57.9621117063,0.73104,0.21322000000000002,0.7615000000000001,52.88,21.82,57.2049543309,136.01,53.54104,21.96322,57.8707697983,0.73104,0.21322000000000002,0.7615000000000001,52.81,21.75,57.1135588105,135.97,54.27104,5.65322,54.5646834413,0.73104,0.21322000000000002,0.7615000000000001,53.54,5.44,53.8156594311,136.02,54.56104,5.68322,54.8562309629,0.73104,0.21322000000000002,0.7615000000000001,53.83,5.47,54.107206544,135.84
2020-06-17 08:30:00,56.52688,21.10909,60.3397202775,0.9568800000000001,0.27909,0.9967500000000001,55.57,20.83,59.3457142513,136.48,56.40688,21.02909,60.199325059,0.9568800000000001,0.27909,0.9967500000000001,55.45,20.75,59.2052784809,136.44,57.23688,4.63909,57.4245730342,0.9568800000000001,0.27909,0.9967500000000001,56.28,4.36,56.4486315157,136.47,57.39688,4.63909,57.5840515226,0.9568800000000001,0.27909,0.9967500000000001,56.44,4.36,56.6081548896,136.3
2020-06-17 09:00:00,58.62192,20.29931,62.0370171024,0.9919200000000001,0.28931,1.03325,57.63,20.01,61.0050571674,136.48,58.50192,20.22931,61.9007239599,0.9919200000000001,0.28931,1.03325,57.51,19.94,60.8687415674,136.44,59.37192,3.8393100000000002,59.4959257913,0.9919200000000001,0.28931,1.03325,58.38,3.55,58.4878354874,136.47,59.48192,3.81931,59.6044120495,0.9919200000000001,0.28931,1.03325,58.49,3.5300000000000002,58.5964248056,136.3
2020-06-17 09:30:00,59.91848,19.96039,63.1556918612,1.3384800000000001,0.39039,1.39425,58.58,19.57,61.7624586622,136.08,59.65848,19.86039,62.8774150778,1.3384800000000001,0.39039,1.39425,58.32,19.47,61.4841711337,136.05,60.63848,3.58039,60.7440898299,1.3384800000000001,0.39039,1.39425,59.3,3.19,59.3857398708,136.09,60.64848,3.53039,60.7511463255,1.3384800000000001,0.39039,1.39425,59.31,3.14,59.3930610425,135.91
2020-06-17 10:00:00,60.25392,19.78031,63.4176279836,1.54392,0.45031000000000004,1.60825,58.71,19.33,61.8102984947,135.99,59.98392,19.70031,63.1361455322,1.54392,0.45031000000000004,1.60825,58.44,19.25,61.528823327,135.93,60.96392,3.45031,61.0614786986,1.54392,0.45031000000000004,1.60825,59.42,3.0,59.4956838771,136.0,60.98392,3.38031,61.0775326471,1.54392,0.45031000000000004,1.60825,59.44,2.93,59.5121710241,135.8
2020-06-17 10:30:00,60.4484,20.0612,63.6903509803,1.7184,0.5012,1.79,58.73,19.56,61.9015872171,135.99,60.2884,19.9712,63.5101566995,1.7184,0.5012,1.79,58.57,19.47,61.7213561095,135.93,61.2284,3.7112,61.3407692485,1.7184,0.5012,1.79,59.51,3.21,59.5965116429,136.0,61.2484,3.6712,61.3583263461,1.7184,0.5012,1.79,59.53,3.17,59.6143422341,135.8
2020-06-17 11:00:00,60.76848,19.65914,63.8693192938,1.8484800000000001,0.5391400000000001,1.9255,58.92,19.12,61.9446591725,135.83,60.61848,19.56914,63.6989117478,1.8484800000000001,0.5391400000000001,1.9255,58.77,19.03,61.7742163042,135.8,61.55848,3.35914,61.6500631099,1.8484800000000001,0.5391400000000001,1.9255,59.71,2.8200000000000003,59.7765547686,135.83,61.54848,3.32914,61.6384503654,1.8484800000000001,0.5391400000000001,1.9255,59.7,2.79,59.7651579099,135.69
2020-06-17 11:30:00,60.56064,19.67477,63.6764296405,1.97064,0.57477,2.05275,58.59,19.1,61.6246549686,135.83,60.40064,19.59477,63.4995458548,1.97064,0.57477,2.05275,58.43,19.02,61.4477444663,135.8,61.36064,3.39477,61.4544758709,1.97064,0.57477,2.05275,59.39,2.8200000000000003,59.4569129707,135.83,61.34064,3.3547700000000003,61.4323090675,1.97064,0.57477,2.05275,59.37,2.7800000000000002,59.4350511062,135.6
2020-06-17 12:00:00,60.30496,19.827280000000002,63.4807784514,2.42496,0.70728,2.526,57.88,19.12,60.9562859761,135.83,60.14496,19.74728,63.3038014719,2.42496,0.70728,2.526,57.72,19.04,60.7792727828,135.8,61.11496,3.52728,61.2166647246,2.42496,0.70728,2.526,58.69,2.8200000000000003,58.7577101324,135.83,61.07496,3.49728,61.1750088386,2.42496,0.70728,2.526,58.65,2.79,58.7163231138,135.69
2020-06-17 12:30:00,60.85768,19.54849,63.9202681179,2.73768,0.79849,2.85175,58.12,18.75,61.0696070071,135.66,60.69768,19.46849,63.7434738641,2.73768,0.79849,2.85175,57.96,18.67,60.892778718,135.64,61.66768,3.28849,61.7552987448,2.73768,0.79849,2.85175,58.93,2.49,58.9825821747,135.69,61.61768,3.23849,61.7027252726,2.73768,0.79849,2.85175,58.88,2.44,58.9305353785,135.5
2020-06-17 13:00:00,60.94264,19.09952,63.865460418,2.91264,0.84952,3.034,58.03,18.25,60.8320918595,135.58,60.78264,19.01952,63.68886454,2.91264,0.84952,3.034,57.87,18.17,60.655468014,135.64,61.75264,2.84952,61.8183493083,2.91264,0.84952,3.034,58.84,2.0,58.8739806706,135.59,61.71264,2.80952,61.7765597812,2.91264,0.84952,3.034,58.8,1.96,58.8326575976,135.38
2020-06-17 13:30:00,60.07328,19.72804,63.2296966006,3.35328,0.9780400000000001,3.493,56.72,18.75,59.7387721668,135.93,59.93328,19.63804,63.0686187149,3.35328,0.9780400000000001,3.493,56.58,18.66,59.5776132452,135.92,60.86328,3.38804,60.9575070635,3.35328,0.9780400000000001,3.493,57.51,2.41,57.5604742857,135.95,60.87328,3.35804,60.965831829,3.35328,0.9780400000000001,3.493,57.52,2.38,57.5692174691,135.78
2020-06-17 14:00:00,58.65672,20.37696,62.0953404049,3.24672,0.94696,3.382,55.41,19.43,58.7179103852,136.1,58.52672,20.30696,61.949572867,3.24672,0.94696,3.382,55.28,19.36,58.5720752578,136.08,59.43672,4.01696,59.5723060826,3.24672,0.94696,3.382,56.19,3.07,56.2738038522,136.11,59.47672,3.99696,59.6108707469,3.24672,0.94696,3.382,56.23,3.05,56.3126575469,135.96
2020-06-17 14:30:00,57.68416,20.57288,61.2430053671,3.16416,0.92288,3.296,54.52,19.65,57.9530232171,136.1,57.55416,20.49288,61.0936941427,3.16416,0.92288,3.296,54.39,19.57,57.8036071539,136.08,58.47416,4.18288,58.6235777891,3.16416,0.92288,3.296,55.31,3.26,55.4059897484,136.11,58.49416,4.15288,58.6413946492,3.16416,0.92288,3.296,55.33,3.23,55.4241986861,135.96
2020-06-17 15:00:00,56.82224,20.88607,60.539201173,3.31224,0.9660700000000001,3.45025,53.51,19.92,57.0975174592,136.29,56.68224,20.80607,60.380202718,3.31224,0.9660700000000001,3.45025,53.37,19.84,56.9384097073,136.24,57.59224,4.46607,57.7651442434,3.31224,0.9660700000000001,3.45025,54.28,3.5,54.3927237781,136.3,57.64224,4.44607,57.8134531979,3.31224,0.9660700000000001,3.45025,54.33,3.48,54.441338154,136.08
2020-06-17 15:30:00,57.24568,20.95374,60.9600451005,1.5556800000000002,0.45374000000000003,1.6205,55.69,20.5,59.3432902694,136.49,57.12568,20.87374,60.8198679467,1.5556800000000002,0.45374000000000003,1.6205,55.57,20.42,59.2030514416,136.45,58.02568,4.49374,58.1994264461,1.5556800000000002,0.45374000000000003,1.6205,56.47,4.04,56.6143312245,136.49,58.10568,4.47374,58.2776492135,1.5556800000000002,0.45374000000000003,1.6205,56.55,4.02,56.69270588,136.31
2020-06-17 16:00:00,59.7768,20.73615,63.2712710087,1.4268,0.41615,1.48625,58.35,20.32,61.7869314661,136.49,59.6468,20.65615,63.1222407956,1.4268,0.41615,1.48625,58.22,20.24,61.637861741,136.45,60.5268,4.28615,60.6783701171,1.4268,0.41615,1.48625,59.1,3.87,59.2265725836,136.49,60.6268,4.26615,60.7767135839,1.4268,0.41615,1.48625,59.2,3.85,59.3250579435,136.31
2020-06-17 16:30:00,62.15704,20.72497,65.5211569118,0.9770400000000001,0.28497,1.01775,61.18,20.44,64.5041549049,136.11,62.02704,20.64497,65.3725361101,0.9770400000000001,0.28497,1.01775,61.05,20.36,64.3555133613,136.09,62.89704,4.32497,63.0455629387,0.9770400000000001,0.28497,1.01775,61.92,4.04,62.0516559005,136.13,63.03704,4.31497,63.1845501532,0.9770400000000001,0.28497,1.01775,62.06,4.03,62.1907107211,135.98
2020-06-17 17:00:00,63.2392,20.8331,66.5823886043,0.7992,0.2331,0.8325,62.44,20.6,65.750388592,136.11,63.1092,20.7431,66.4307708991,0.7992,0.2331,0.8325,62.31,20.51,65.5987515125,135.99,63.9792,4.4631,64.1346809008,0.7992,0.2331,0.8325,63.18,4.23,63.321444235,136.13,64.1192,4.4331,64.2722660582,0.7992,0.2331,0.8325,63.32,4.2,63.4591396097,135.88
2020-06-17 17:30:00,63.75288,21.16459,67.1741734461,1.11288,0.32459000000000005,1.1592500000000001,62.64,20.84,66.0157193402,136.02,63.61288,21.07459,67.0129602805,1.11288,0.32459000000000005,1.1592500000000001,62.5,20.75,65.8544797261,135.99,64.51288,4.78459,64.6900609627,1.11288,0.32459000000000005,1.1592500000000001,63.4,4.46,63.5566802154,136.03,64.61288,4.75459,64.7875789636,1.11288,0.32459000000000005,1.1592500000000001,63.5,4.43,63.6543392079,135.88
2020-06-17 18:00:00,63.86384,21.37237,67.3451428016,0.9338400000000001,0.27237,0.9727500000000001,62.93,21.1,66.3731489384,136.22,63.73384,21.28237,67.1933153964,0.9338400000000001,0.27237,0.9727500000000001,62.8,21.01,66.2212964234,136.21,64.60384,4.95237,64.7933801508,0.9338400000000001,0.27237,0.9727500000000001,63.67,4.68,63.841767676,136.23,64.72384,4.93237,64.9115069781,0.9338400000000001,0.27237,0.9727500000000001,63.79,4.66,63.959985147,136.11
2020-06-17 18:30:00,62.46064,22.38102,66.3493903925,1.10064,0.32102,1.1465,61.36,22.06,65.20500901,136.51,62.34064,22.29102,66.2060795415,1.10064,0.32102,1.1465,61.24,21.97,65.0616515315,136.49,63.21064,5.92102,63.4873490315,1.10064,0.32102,1.1465,62.11,5.6,62.361944325,136.53,63.32064,5.90102,63.595011495,1.10064,0.32102,1.1465,62.22,5.58,62.4697110606,136.34
2020-06-17 19:00:00,60.48936,22.63023,64.5839762098,1.02936,0.30023,1.07225,59.46,22.33,63.5147266388,135.16,60.37936,22.55023,64.4529284599,1.02936,0.30023,1.07225,59.35,22.25,63.3836335342,135.14,61.20936,6.47023,61.5503828409,1.02936,0.30023,1.07225,60.18,6.17,60.4954651193,135.18,61.33936,6.47023,61.6796640836,1.02936,0.30023,1.07225,60.31,6.17,60.6247886594,135.01
2020-06-17 19:30:00,59.061280000000004,22.34329,63.1463174165,0.97128,0.28329000000000004,1.01175,58.09,22.06,62.1376834135,133.99,58.95128,22.26329,63.0151370328,0.97128,0.28329000000000004,1.01175,57.98,21.98,62.0064577282,133.97,59.75128,6.41329,60.0944735418,0.97128,0.28329000000000004,1.01175,58.78,6.13,59.098775791,134.01,59.92128,6.42329,60.2645704478,0.97128,0.28329000000000004,1.01175,58.95,6.14,59.2688965647,133.83
2020-06-17 20:00:00,57.20928,23.04104,61.6748834,0.9292800000000001,0.27104,0.968,56.28,22.77,60.7117064494,134.7,57.09928,22.95104,61.5392396248,0.9292800000000001,0.27104,0.968,56.17,22.68,60.5759960711,134.66,57.91928,6.97104,58.3372813422,0.9292800000000001,0.27104,0.968,56.99,6.7,57.3824894894,134.73,58.04928,6.98104,58.4675450827,0.9292800000000001,0.27104,0.968,57.12,6.71,57.5127681476,134.53
2020-06-17 20:30:00,56.01936,23.55023,60.7682649733,0.7893600000000001,0.23023000000000002,0.82225,55.23,23.32,59.9514411837,134.99,55.91936,23.47023,60.6450865204,0.7893600000000001,0.23023000000000002,0.82225,55.13,23.24,59.8282082299,134.96,56.70936,7.41023,57.1914593297,0.7893600000000001,0.23023000000000002,0.82225,55.92,7.18,56.3790634899,135.01,56.88936,7.42023,57.371239262,0.7893600000000001,0.23023000000000002,0.82225,56.1,7.19,56.5588728671,134.83
2020-06-17 21:00:00,54.39208,23.81769,59.3782849505,0.71208,0.20769,0.74175,53.68,23.61,58.6427702279,134.65,54.29208,23.72769,59.2505968195,0.71208,0.20769,0.74175,53.58,23.52,58.5150134581,134.62,55.08208,7.74769,55.6242953885,0.71208,0.20769,0.74175,54.37,7.54,54.8903315712,134.68,55.24208,7.77769,55.786914814,0.71208,0.20769,0.74175,54.53,7.57,55.0529363431,134.49
2020-06-17 21:30:00,53.70112,24.15741,58.8845544023,0.7111200000000001,0.20741,0.74075,52.99,23.95,58.1510326649,134.48,53.62112,24.07741,58.7787902424,0.7111200000000001,0.20741,0.74075,52.91,23.87,58.0451979065,134.46,54.38112,8.11741,54.9836208117,0.7111200000000001,0.20741,0.74075,53.67,7.91,54.2497649764,134.52,54.58112,8.14741,55.1858582443,0.7111200000000001,0.20741,0.74075,53.87,7.94,54.4520017998,134.32
