Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-06-17 22:00:00,53.10272,24.31496,58.4047613744,0.70272,0.20496,0.732,52.4,24.11,57.6806041924,134.48,53.02272,24.24496,58.302889479,0.70272,0.20496,0.732,52.32,24.04,57.5786766086,134.46,53.78272,8.29496,54.418630376,0.70272,0.20496,0.732,53.08,8.09,53.6929650885,134.52,53.97272,8.31496,54.6094594736,0.70272,0.20496,0.732,53.27,8.11,53.8838101845,134.32
2020-06-17 22:30:00,51.6296,24.66405,57.2182746905,0.6996,0.20405,0.72875,50.93,24.46,56.4991725603,134.59,51.5496,24.57405,57.1073129604,0.6996,0.20405,0.72875,50.85,24.37,56.3881139958,134.56,52.3096,8.61405,53.0141123623,0.6996,0.20405,0.72875,51.61,8.41,52.2907276675,134.61,52.4896,8.63405,53.194970886,0.6996,0.20405,0.72875,51.79,8.43,52.4716018433,134.42
2020-06-17 23:00:00,48.95728,25.14629,55.0377249327,0.70728,0.20629000000000003,0.73675,48.25,24.94,54.3145109524,135.01,48.88728,25.06629,54.9389209956,0.70728,0.20629000000000003,0.73675,48.18,24.86,54.2156066092,134.99,49.64728,8.98629,50.4539970603,0.70728,0.20629000000000003,0.73675,48.94,8.78,49.7213435056,135.06,49.84728,9.01629,50.6561428532,0.70728,0.20629000000000003,0.73675,49.14,8.81,49.9234984752,134.88
2020-06-17 23:30:00,45.658,26.2265,52.6543660702,0.708,0.20650000000000002,0.7375,44.95,26.02,51.9378753897,136.13,45.588,26.1465,52.5538315087,0.708,0.20650000000000002,0.7375,44.88,25.94,51.837226006,136.09,46.368,9.8065,47.3936585025,0.708,0.20650000000000002,0.7375,45.66,9.6,46.6582854379,136.13,46.498,9.8165,47.5229173794,0.708,0.20650000000000002,0.7375,45.79,9.61,46.7875645872,135.97
2020-06-18 00:00:00,42.68168,27.24174,50.6343579583,0.6916800000000001,0.20174,0.7205,41.99,27.04,49.9431847202,136.53,42.62168,27.16174,50.5407531191,0.6916800000000001,0.20174,0.7205,41.93,26.96,49.8494383118,136.51,43.39168,10.73174,44.6990842932,0.6916800000000001,0.20174,0.7205,42.7,10.53,43.979209861,136.53,43.54168,10.76174,44.8519001275,0.6916800000000001,0.20174,0.7205,42.85,10.56,44.1320303181,136.39
2020-06-18 00:30:00,40.72792,27.73356,49.273865464400004,0.6979200000000001,0.20356000000000002,0.727,40.03,27.53,48.582937334,137.1,40.68792,27.65356,49.1957946841,0.6979200000000001,0.20356000000000002,0.727,39.99,27.45,48.504665755,137.08,41.42792,11.07356,42.8823540235,0.6979200000000001,0.20356000000000002,0.727,40.73,10.87,42.1555429333,137.12,41.63792,11.11356,43.0955635513,0.6979200000000001,0.20356000000000002,0.727,40.94,10.91,42.3687585374,136.95
2020-06-18 01:00:00,39.1144,28.25545,48.2525309394,0.7044,0.20545000000000002,0.73375,38.41,28.05,47.561860771,137.21,39.0844,28.18545,48.1872380933,0.7044,0.20545000000000002,0.73375,38.38,27.98,47.4963661768,137.19,39.7844,11.56545,41.4313663432,0.7044,0.20545000000000002,0.73375,39.08,11.36,40.6976166378,137.23,40.0244,11.61545,41.6757876238,0.7044,0.20545000000000002,0.73375,39.32,11.41,40.9420382981,137.1
2020-06-18 01:30:00,38.37544,28.49867,47.8000898217,0.7154400000000001,0.20867000000000002,0.7452500000000001,37.66,28.29,47.1020137574,137.21,38.33544,28.41867,47.7202971969,0.7154400000000001,0.20867000000000002,0.7452500000000001,37.62,28.21,47.0220001701,137.19,39.05544,11.80867,40.8016186047,0.7154400000000001,0.20867000000000002,0.7452500000000001,38.34,11.6,40.0564052306,137.23,39.28544,11.85867,41.0362504399,0.7154400000000001,0.20867000000000002,0.7452500000000001,38.57,11.65,40.291033742,137.1
2020-06-18 02:00:00,37.97944,28.55692,47.5177392413,0.7094400000000001,0.20692000000000002,0.739,37.27,28.35,46.8270797723,137.21,37.94944,28.48692,47.451708161,0.7094400000000001,0.20692000000000002,0.739,37.24,28.28,46.7608383158,137.19,38.659440000000004,11.86692,40.4397835232,0.7094400000000001,0.20692000000000002,0.739,37.95,11.66,39.7008576734,137.23,38.87944,11.90692,40.6618445056,0.7094400000000001,0.20692000000000002,0.739,38.17,11.7,39.9229119679,137.1
2020-06-18 02:30:00,37.14096,29.02153,47.134913952,0.69096,0.20153000000000001,0.7197500000000001,36.45,28.82,46.4671378503,137.45,37.10096,28.95153,47.0603051654,0.69096,0.20153000000000001,0.7197500000000001,36.41,28.75,46.3923549736,137.42,37.81096,12.29153,39.7586519623,0.69096,0.20153000000000001,0.7197500000000001,37.12,12.09,39.0392430767,137.45,38.03096,12.35153,39.9864253449,0.69096,0.20153000000000001,0.7197500000000001,37.34,12.15,39.2670103267,137.28
2020-06-18 03:00:00,36.62856,29.00208,46.7201461042,0.41856000000000004,0.12208000000000001,0.436,36.21,28.88,46.3165035382,137.3,36.59856,28.92208,46.6469860291,0.41856000000000004,0.12208000000000001,0.436,36.18,28.8,46.2431876064,137.28,37.29856,12.31208,39.2781095777,0.41856000000000004,0.12208000000000001,0.436,36.88,12.19,38.8423802051,137.32,37.52856,12.34208,39.5059458107,0.41856000000000004,0.12208000000000001,0.436,37.11,12.22,39.0701996412,137.19
2020-06-18 03:30:00,36.03216,29.01313,46.2609799579,0.42216000000000004,0.12313,0.43975000000000003,35.61,28.89,45.855252698,137.2,36.01216,28.95313,46.2077851088,0.42216000000000004,0.12313,0.43975000000000003,35.59,28.83,45.8019322736,137.19,36.69216,12.32313,38.7062545135,0.42216000000000004,0.12313,0.43975000000000003,36.27,12.2,38.2668642562,137.21,36.96216,12.38313,38.981318352,0.42216000000000004,0.12313,0.43975000000000003,36.54,12.26,38.541914846,137.07
2020-06-18 04:00:00,35.65928,29.32104,46.1660875189,0.44928,0.13104000000000002,0.468,35.21,29.19,45.736202291,137.41,35.63928,29.24104,46.0998557395,0.44928,0.13104000000000002,0.468,35.19,29.11,45.6697733736,137.38,36.31928,12.60104,38.4431568527,0.44928,0.13104000000000002,0.468,35.87,12.47,37.9757527904,137.42,36.58928,12.66104,38.7179202024,0.44928,0.13104000000000002,0.468,36.14,12.53,38.2504967288,137.28
2020-06-18 04:30:00,36.49992,28.47706,46.2945688634,0.46992000000000006,0.13706000000000002,0.48950000000000005,36.03,28.34,45.8401188916,137.02,36.49992,28.41706,46.2576854052,0.46992000000000006,0.13706000000000002,0.48950000000000005,36.03,28.28,45.8030490251,137.0,37.13992,11.83706,38.9806316913,0.46992000000000006,0.13706000000000002,0.48950000000000005,36.67,11.7,38.4912834288,137.04,37.44992,11.89706,39.2942304245,0.46992000000000006,0.13706000000000002,0.48950000000000005,36.98,11.76,38.8048708283,136.91
2020-06-18 05:00:00,36.73584,28.42587,46.4494566789,0.46584000000000003,0.13587000000000002,0.48525,36.27,28.29,45.9982282267,137.14,36.71584,28.34587,46.3847092581,0.46584000000000003,0.13587000000000002,0.48525,36.25,28.21,45.9332842283,137.12,37.36584,11.77587,39.1775077457,0.46584000000000003,0.13587000000000002,0.48525,36.9,11.64,38.6923713411,137.17,37.66584,11.82587,39.4786867077,0.46584000000000003,0.13587000000000002,0.48525,37.2,11.69,38.9935392084,137.0
2020-06-18 05:30:00,37.36296,27.735030000000002,46.5319532049,0.46296000000000004,0.13503,0.48225,36.9,27.6,46.0800390625,135.83,37.38296,27.66503,46.5063391729,0.46296000000000004,0.13503,0.48225,36.92,27.53,46.0541778778,135.83,37.92296,11.37503,39.5921987601,0.46296000000000004,0.13503,0.48225,37.46,11.24,39.1099629251,135.87,38.39296,11.44503,40.0625522061,0.46296000000000004,0.13503,0.48225,37.93,11.31,39.5803107618,135.74
2020-06-18 06:00:00,38.581360000000004,27.16873,47.1875113697,0.44136000000000003,0.12873,0.45975000000000005,38.14,27.04,46.752766763,135.83,38.60136,27.10873,47.1693569605,0.44136000000000003,0.12873,0.45975000000000005,38.16,26.98,46.7344198637,135.83,39.14136,10.79873,40.6036775707,0.44136000000000003,0.12873,0.45975000000000005,38.7,10.67,40.1439771323,135.87,39.59136,10.84873,41.0508310423,0.44136000000000003,0.12873,0.45975000000000005,39.15,10.72,40.5911431226,135.74
2020-06-18 06:30:00,42.41616,25.71138,49.6004605891,0.41616000000000003,0.12138000000000002,0.4335,42.0,25.59,49.1817862628,136.36,42.41616,25.65138,49.5693849574,0.41616000000000003,0.12138000000000002,0.4335,42.0,25.53,49.1505940961,136.35,42.99616,9.24138,43.9780954459,0.41616000000000003,0.12138000000000002,0.4335,42.58,9.12,43.5457322823,136.38,43.44616,9.30138,44.4306705852,0.41616000000000003,0.12138000000000002,0.4335,43.03,9.18,43.998332923,136.25
2020-06-18 07:00:00,46.32136,24.42998,52.3688105178,0.41136000000000006,0.11998,0.42850000000000005,45.91,24.31,51.9490538894,136.58,46.31136,24.36998,52.3319977667,0.41136000000000006,0.11998,0.42850000000000005,45.9,24.25,51.9121613883,136.56,46.92136,7.91998,47.5850828249,0.41136000000000006,0.11998,0.42850000000000005,46.51,7.8,47.1595175972,136.58,47.34136,7.95998,48.0058918077,0.41136000000000006,0.11998,0.42850000000000005,46.93,7.84,47.5803583425,136.44
2020-06-18 07:30:00,51.15576,22.92293,56.0568684548,0.45576000000000005,0.13293000000000002,0.47475000000000006,50.7,22.79,55.5866359838,136.58,51.09576,22.85293,55.9735035491,0.45576000000000005,0.13293000000000002,0.47475000000000006,50.64,22.72,55.5032251315,136.56,51.78576,6.4429300000000005,52.1850197448,0.45576000000000005,0.13293000000000002,0.47475000000000006,51.33,6.31,51.7163900519,136.58,52.12576,6.45293,52.5236628689,0.45576000000000005,0.13293000000000002,0.47475000000000006,51.67,6.32,52.0550794832,136.44
2020-06-18 08:00:00,54.4104,21.8047,58.6168625077,0.5304,0.1547,0.5525,53.88,21.65,58.067003539,135.79,54.3404,21.7247,58.5221467673,0.5304,0.1547,0.5525,53.81,21.57,57.9722433584,135.75,55.0404,5.4847,55.3129963594,0.5304,0.1547,0.5525,54.51,5.33,54.7699643966,135.81,55.3604,5.4947,55.6324151574,0.5304,0.1547,0.5525,54.83,5.34,55.0894227597,135.63
2020-06-18 08:30:00,57.63112,21.06866,61.3615060657,0.6811200000000001,0.19866,0.7095,56.95,20.87,60.6536017067,136.48,57.54112,20.99866,61.2529526852,0.6811200000000001,0.19866,0.7095,56.86,20.8,60.5450212652,136.44,58.33112,4.59866,58.5121118594,0.6811200000000001,0.19866,0.7095,57.65,4.4,57.8176659854,136.5,58.56112,4.57866,58.7398408497,0.6811200000000001,0.19866,0.7095,57.88,4.38,58.0454890582,136.31
2020-06-18 09:00:00,59.5684,20.25995,62.919471172,0.7884,0.22995000000000002,0.82125,58.78,20.03,62.0990281728,136.31,59.4484,20.17995,62.7801134481,0.7884,0.22995000000000002,0.82125,58.66,19.95,61.9596489661,136.28,60.2784,3.82995,60.3999505262,0.7884,0.22995000000000002,0.82125,59.49,3.6,59.5988263307,136.35,60.4484,3.79995,60.5677198065,0.7884,0.22995000000000002,0.82125,59.66,3.5700000000000003,59.7667173266,136.16
2020-06-18 09:30:00,61.0936,19.58355,64.1556185502,1.1436,0.33355,1.19125,59.95,19.25,62.964791749,135.82,60.9836,19.50355,64.0264627444,1.1436,0.33355,1.19125,59.84,19.17,62.8356149011,135.79,61.8036,3.24355,61.8886547726,1.1436,0.33355,1.19125,60.66,2.91,60.7297595912,135.84,61.9736,3.21355,62.0568610273,1.1436,0.33355,1.19125,60.83,2.88,60.8981387236,135.69
2020-06-18 10:00:00,62.34584,18.97212,65.1685898466,1.03584,0.30212,1.079,61.31,18.67,64.0896637532,135.82,62.21584,18.88212,65.0180375173,1.03584,0.30212,1.079,61.18,18.58,63.9391022771,135.79,63.06584,2.66212,63.1220013767,1.03584,0.30212,1.079,62.03,2.36,62.0748781714,135.84,63.21584,2.63212,63.2706131043,1.03584,0.30212,1.079,62.18,2.33,62.2236393985,135.59
2020-06-18 10:30:00,62.83168,19.44174,65.7708238192,0.9316800000000001,0.27174000000000004,0.9705,61.9,19.17,64.8004544737,135.82,62.71168,19.36174,65.6325512551,0.9316800000000001,0.27174000000000004,0.9705,61.78,19.09,64.6621720947,135.79,63.56168,3.12174,63.6382937,0.9316800000000001,0.27174000000000004,0.9705,62.63,2.85,62.6948115876,135.84,63.70168,3.09174,63.7766641574,0.9316800000000001,0.27174000000000004,0.9705,62.77,2.8200000000000003,62.8333136163,135.7
2020-06-18 11:00:00,63.758,18.799,66.4716854382,0.888,0.259,0.925,62.87,18.54,65.5466894664,135.54,63.618,18.709,66.3119642674,0.888,0.259,0.925,62.73,18.45,65.3869665912,135.5,64.498,2.539,64.5479552348,0.888,0.259,0.925,63.61,2.2800000000000002,63.650848384,135.58,64.618,2.499,64.6663044019,0.888,0.259,0.925,63.73,2.24,63.7693539249,135.43
2020-06-18 11:30:00,64.51384,18.46862,67.1053312059,1.02384,0.29862000000000005,1.0665,63.49,18.17,66.0388446295,135.36,64.37384,18.38862,66.9487312938,1.02384,0.29862000000000005,1.0665,63.35,18.09,65.8822479884,135.32,65.25384,2.23862,65.2922281305,1.02384,0.29862000000000005,1.0665,64.23,1.94,64.259291157,135.38,65.36384,2.20862,65.4011435821,1.02384,0.29862000000000005,1.0665,64.34,1.9100000000000001,64.3683439277,135.19
2020-06-18 12:00:00,65.02536,18.06698,67.4886154062,1.15536,0.33698,1.2035,63.87,17.73,66.2852155462,135.15,64.89536,17.98698,67.3419571965,1.15536,0.33698,1.2035,63.74,17.65,66.1385674172,135.13,65.75536,1.9069800000000001,65.7830064793,1.15536,0.33698,1.2035,64.6,1.57,64.619075357,135.17,65.89536,1.85698,65.9215203424,1.15536,0.33698,1.2035,64.74,1.52,64.7578412241,134.99
2020-06-18 12:30:00,66.34448,18.19339,68.7938185171,1.31448,0.38339,1.36925,65.03,17.81,67.4247506484,135.94,66.19448,18.10339,68.6253736745,1.31448,0.38339,1.36925,64.88,17.72,67.256321636,135.9,67.11448,1.85339,67.1400661317,1.31448,0.38339,1.36925,65.8,1.47,65.8164181645,135.96,67.18448,1.79339,67.2084116801,1.31448,0.38339,1.36925,65.87,1.4100000000000001,65.8850893602,135.75
2020-06-18 13:00:00,66.04288,18.61959,68.6174258513,1.23288,0.35959,1.2842500000000001,64.81,18.26,67.3332287953,136.05,65.89288,18.52959,68.4486474685,1.23288,0.35959,1.2842500000000001,64.66,18.17,67.1644586072,136.02,66.80288,2.25959,66.841084097,1.23288,0.35959,1.2842500000000001,65.57,1.9,65.5975220569,136.06,66.88288,2.20959,66.9193688334,1.23288,0.35959,1.2842500000000001,65.65,1.85,65.6760610877,135.85
2020-06-18 13:30:00,66.05864,18.83252,68.6906669658,0.9686400000000001,0.28252000000000005,1.009,65.09,18.55,67.6816858537,136.29,65.90864,18.73252,68.5190202221,0.9686400000000001,0.28252000000000005,1.009,64.94,18.45,67.5100444378,136.25,66.81864,2.41252,66.8621784285,0.9686400000000001,0.28252000000000005,1.009,65.85,2.13,65.8844397411,136.29,66.90864,2.36252,66.9503368729,0.9686400000000001,0.28252000000000005,1.009,65.94,2.08,65.9727974244,136.11
2020-06-18 14:00:00,65.11456,19.06008,67.8468317138,0.9945600000000001,0.29008,1.036,64.12,18.77,66.8108322056,136.37,64.97456,18.97008,67.6872025009,0.9945600000000001,0.29008,1.036,63.98,18.68,66.6512025398,136.35,65.87456,2.61008,65.9262479806,0.9945600000000001,0.29008,1.036,64.88,2.32,64.9214664036,136.39,65.97456,2.56008,66.0242120498,0.9945600000000001,0.29008,1.036,64.98,2.27,65.0196378027,136.21
2020-06-18 14:30:00,63.77648,20.00689,66.8409683403,1.08648,0.31689,1.13175,62.69,19.69,65.7094528968,136.64,63.64648,19.91689,66.6900061753,1.08648,0.31689,1.13175,62.56,19.6,65.5584746619,136.62,64.52648,3.48689,64.6206238214,1.08648,0.31689,1.13175,63.44,3.17,63.5191506555,136.66,64.64648,3.43689,64.7377755971,1.08648,0.31689,1.13175,63.56,3.12,63.6365303894,136.5
2020-06-18 15:00:00,62.71824,20.75407,66.0629173611,1.00824,0.29407,1.05025,61.71,20.46,65.0133501675,137.28,62.58824,20.66407,65.9112401284,1.00824,0.29407,1.05025,61.58,20.37,64.8616473735,137.24,63.48824,4.11407,63.6213972674,1.00824,0.29407,1.05025,62.48,3.8200000000000003,62.5966676429,137.28,63.57824,4.07407,63.7086387224,1.00824,0.29407,1.05025,62.57,3.7800000000000002,62.6840753302,137.15
2020-06-18 15:30:00,61.64896,21.58678,65.319088633,1.18896,0.34678000000000003,1.2385,60.46,21.24,64.0823626281,137.48,61.50896,21.49678,65.1572230121,1.18896,0.34678000000000003,1.2385,60.32,21.15,63.9204576016,137.46,62.41896,4.88678,62.6099607591,1.18896,0.34678000000000003,1.2385,61.23,4.54,61.3980822176,137.5,62.49896,4.84678,62.6866116284,1.18896,0.34678000000000003,1.2385,61.31,4.5,61.4749225294,137.32
2020-06-18 16:00:00,61.58664,21.55652,65.2502703519,1.25664,0.36652,1.309,60.33,21.19,63.9431388032,137.38,61.44664,21.47652,65.0917082169,1.25664,0.36652,1.309,60.19,21.11,63.7845451501,137.33,62.35664,4.88652,62.5478107515,1.25664,0.36652,1.309,61.1,4.52,61.2669601009,137.41,62.42664,4.84652,62.6144882419,1.25664,0.36652,1.309,61.17,4.48,61.3338348711,137.32
2020-06-18 16:30:00,61.50648,21.62814,65.1983398704,1.29648,0.37814000000000003,1.3505,60.21,21.25,63.8498754893,135.55,61.36648,21.54814,65.0397355856,1.29648,0.37814000000000003,1.3505,60.07,21.17,63.6912380159,135.52,62.26648,5.34814,62.495736919,1.29648,0.37814000000000003,1.3505,60.97,4.97,61.172230628,135.6,62.32648,5.34814,62.5555170281,1.29648,0.37814000000000003,1.3505,61.03,4.97,61.2320324667,135.41
2020-06-18 17:00:00,62.55256,21.68158,66.2035775004,1.34256,0.39158000000000004,1.3985,61.21,21.29,64.8068530327,135.19,62.41256,21.59158,66.0418350188,1.34256,0.39158000000000004,1.3985,61.07,21.2,64.6450686441,135.17,63.30256,5.49158,63.5403143953,1.34256,0.39158000000000004,1.3985,61.96,5.1,62.1695391651,135.22,63.38256,5.47158,63.6182921796,1.34256,0.39158000000000004,1.3985,62.04,5.08,62.2476344932,135.05
2020-06-18 17:30:00,63.77216,21.85063,67.4117083485,1.68216,0.49063000000000007,1.75225,62.09,21.36,65.6613866744,135.19,63.62216,21.76063,67.2406444129,1.68216,0.49063000000000007,1.75225,61.94,21.27,65.4902779044,135.17,64.54216,5.66063,64.789915492,1.68216,0.49063000000000007,1.75225,62.86,5.17,63.0722482555,135.22,64.57216,5.63063,64.8171878537,1.68216,0.49063000000000007,1.75225,62.89,5.14,63.0996965127,135.05
2020-06-18 18:00:00,64.14928,21.89729,67.7836369182,1.4992800000000002,0.43729,1.56175,62.65,21.46,66.2235162159,135.41,63.99928,21.79729,67.6093905598,1.4992800000000002,0.43729,1.56175,62.5,21.36,66.0492210401,135.37,64.89928,5.66729,65.146256381,1.4992800000000002,0.43729,1.56175,63.4,5.23,63.6153511348,135.44,64.97928,5.64729,65.2242187662,1.4992800000000002,0.43729,1.56175,63.48,5.21,63.6934415776,135.25
2020-06-18 18:30:00,62.70472,22.41346,66.5901276425,1.3147199999999999,0.38346,1.3695,61.39,22.03,65.2231017355,135.41,62.56472,22.32346,66.4280140833,1.3147199999999999,0.38346,1.3695,61.25,21.94,65.0609414319,135.37,63.43472,6.15346,63.7324781524,1.3147199999999999,0.38346,1.3695,62.12,5.77,62.3873969645,135.44,63.53472,6.15346,63.8320116826,1.3147199999999999,0.38346,1.3695,62.22,5.77,62.4869690416,135.25
2020-06-18 19:00:00,60.81248,22.90364,64.9825703477,1.6924800000000002,0.49364,1.763,59.12,22.41,63.2248566626,134.9,60.70248,22.81364,64.8479240084,1.6924800000000002,0.49364,1.763,59.01,22.32,63.0901141226,134.87,61.55248,6.7636400000000005,61.9229732829,1.6924800000000002,0.49364,1.763,59.86,6.27,60.1874779335,134.94,61.66248,6.78364,62.0345001705,1.6924800000000002,0.49364,1.763,59.97,6.29,60.2989635068,134.77
2020-06-18 19:30:00,59.91352,22.91936,64.1476963078,1.16352,0.33936000000000005,1.212,58.75,22.58,62.9398037811,134.9,59.80352,22.83936,64.0163836029,1.16352,0.33936000000000005,1.212,58.64,22.5,62.8084357392,134.87,60.63352,6.79936,61.0135644263,1.16352,0.33936000000000005,1.212,59.47,6.46,59.8198336674,134.94,60.77352,6.81936,61.1549213392,1.16352,0.33936000000000005,1.212,59.61,6.48,59.9611749385,134.77
2020-06-18 20:00:00,58.64288,22.93459,62.9681093345,0.8728800000000001,0.25459000000000004,0.9092500000000001,57.77,22.68,62.0625112286,134.76,58.53288,22.85459,62.8365365465,0.8728800000000001,0.25459000000000004,0.9092500000000001,57.66,22.6,61.9308937446,134.73,59.36288,6.80459,59.7516022125,0.8728800000000001,0.25459000000000004,0.9092500000000001,58.49,6.55,58.855608059,134.79,59.50288,6.83459,59.8941094663,0.8728800000000001,0.25459000000000004,0.9092500000000001,58.63,6.58,58.9980787823,134.62
2020-06-18 20:30:00,56.92592,23.69631,61.6609720606,0.77592,0.22631,0.80825,56.15,23.47,60.857730815400004,134.61,56.83592,23.62631,61.5509896465,0.77592,0.22631,0.80825,56.06,23.4,60.7477044834,134.55,57.61592,7.63631,58.1197683053,0.77592,0.22631,0.80825,56.84,7.41,57.3209708571,134.65,57.81592,7.66631,58.3219762565,0.77592,0.22631,0.80825,57.04,7.44,57.5231709835,134.46
2020-06-18 21:00:00,54.8492,24.14435,59.9281601383,0.7692,0.22435000000000002,0.80125,54.08,23.92,59.1338549395,134.48,54.7692,24.05435,59.8187012778,0.7692,0.22435000000000002,0.80125,54.0,23.83,59.0243077045,134.43,55.5192,8.10435,56.107593582,0.7692,0.22435000000000002,0.80125,54.75,7.88,55.3141654552,134.54,55.7292,8.12435,56.3182811844,0.7692,0.22435000000000002,0.80125,54.96,7.9,55.5248737054,134.35
2020-06-18 21:30:00,53.69536,24.35448,58.9604306429,0.73536,0.21448,0.766,52.96,24.14,58.202243943,134.2,53.62536,24.27448,58.8636527443,0.73536,0.21448,0.766,52.89,24.06,58.1053844321,134.16,54.33536,8.36448,54.9754115219,0.73536,0.21448,0.766,53.6,8.15,54.2160723402,134.26,54.60536,8.41448,55.2498761483,0.73536,0.21448,0.766,53.87,8.2,54.4905211941,134.09
2020-06-18 22:00:00,52.8144,24.4942,58.2179240526,0.7344,0.2142,0.765,52.08,24.28,57.4616811449,134.2,52.7644,24.4142,58.1389290321,0.7344,0.2142,0.765,52.03,24.2,57.3825835947,134.16,53.4544,8.5142,54.1282225923,0.7344,0.2142,0.765,52.72,8.3,53.3693582498,134.26,53.7444,8.5442,54.4193337427,0.7344,0.2142,0.765,53.01,8.33,53.660497575,134.09
2020-06-18 22:30:00,51.7796,24.8928,57.4524017601,0.7296,0.21280000000000002,0.76,51.05,24.68,56.7027768279,134.05,51.7296,24.8228,57.3770242867,0.7296,0.21280000000000002,0.76,51.0,24.61,56.627308783,134.01,52.3796,8.9628,53.1408908469,0.7296,0.21280000000000002,0.76,51.65,8.75,52.3859236818,134.08,52.7196,9.0028,53.482769487,0.7296,0.21280000000000002,0.76,51.99,8.79,52.7278313607,133.91
2020-06-18 23:00:00,48.94584,25.42587,55.155871116,0.70584,0.20587000000000003,0.7352500000000001,48.24,25.22,54.4347866718,134.43,48.92584,25.34587,55.1012789848,0.70584,0.20587000000000003,0.7352500000000001,48.22,25.14,54.3800331004,134.39,49.53584,9.39587,50.4190620456,0.70584,0.20587000000000003,0.7352500000000001,48.83,9.19,49.6872720121,134.49,49.90584,9.45587,50.7937628411,0.70584,0.20587000000000003,0.7352500000000001,49.2,9.25,50.0619865766,134.31
2020-06-18 23:30:00,46.1892,26.3881,53.195620292,0.6792,0.1981,0.7075,45.51,26.19,52.5078679819,135.71,46.1492,26.3081,53.121227266,0.6792,0.1981,0.7075,45.47,26.11,52.4333195592,135.64,46.8292,10.0481,47.8950758038,0.6792,0.1981,0.7075,46.15,9.85,47.1894585686,135.75,47.1192,10.0881,48.1870186902,0.6792,0.1981,0.7075,46.44,9.89,47.4814247891,135.6
2020-06-19 00:00:00,43.44144,27.27167,51.2923258769,0.69144,0.20167000000000002,0.7202500000000001,42.75,27.07,50.5998754939,136.22,43.42144,27.20167,51.2381918344,0.69144,0.20167000000000002,0.7202500000000001,42.73,27.0,50.5455527223,136.16,44.07144,10.83167,45.3830023099,0.69144,0.20167000000000002,0.7202500000000001,43.38,10.63,44.6634223946,136.25,44.39144,10.88167,45.7056964422,0.69144,0.20167000000000002,0.7202500000000001,43.7,10.68,44.986135642,136.11
2020-06-19 00:30:00,40.6812,28.0716,49.4264580969,0.6912,0.2016,0.72,39.99,27.87,48.7435841932,136.6,40.6812,28.0016,49.3867354256,0.6912,0.2016,0.72,39.99,27.8,48.7035943232,136.53,41.3212,11.531600000000001,42.900109184,0.6912,0.2016,0.72,40.63,11.33,42.1801588428,136.63,41.6512,11.5816,43.2314228311,0.6912,0.2016,0.72,40.96,11.38,42.5114808022,136.45
2020-06-19 01:00:00,39.27376,28.44943,48.4953429915,0.68376,0.19943000000000002,0.71225,38.59,28.25,47.8252088338,136.71,39.26376,28.36943,48.4403489651,0.68376,0.19943000000000002,0.71225,38.58,28.17,47.7699204521,136.67,39.91376,11.88943,41.6469300557,0.68376,0.19943000000000002,0.71225,39.23,11.69,40.9346918884,136.75,40.24376,11.94943,41.9803417835,0.68376,0.19943000000000002,0.71225,39.56,11.75,41.2681002713,136.6
2020-06-19 01:30:00,38.61176,28.60593,48.0537952868,0.67176,0.19593000000000002,0.6997500000000001,37.94,28.41,47.3980136715,136.88,38.61176,28.53593,48.0121579526,0.67176,0.19593000000000002,0.6997500000000001,37.94,28.34,47.3560893656,136.78,39.24176,11.98593,41.0314299758,0.67176,0.19593000000000002,0.6997500000000001,38.57,11.79,40.331736883,136.93,39.58176,12.04593,41.3741483811,0.67176,0.19593000000000002,0.6997500000000001,38.91,11.85,40.6744465236,136.73
2020-06-19 02:00:00,38.30544,28.94117,48.0093538236,0.65544,0.19117,0.6827500000000001,37.65,28.75,47.3717742965,137.29,38.29544,28.86117,47.9531840295,0.65544,0.19117,0.6827500000000001,37.64,28.67,47.3153093618,137.24,38.95544,12.24117,40.8334733835,0.65544,0.19117,0.6827500000000001,38.3,12.05,40.1508717215,137.31,39.24544,12.29117,41.1251434133,0.65544,0.19117,0.6827500000000001,38.59,12.1,40.4425283582,137.18
2020-06-19 02:30:00,37.68888,29.11634,47.6257591084,0.63888,0.18634,0.6655,37.05,28.93,47.0068867295,137.38,37.67888,29.04634,47.5750760951,0.63888,0.18634,0.6655,37.04,28.86,46.9559495698,137.24,38.32888,12.41634,40.2898069125,0.63888,0.18634,0.6655,37.69,12.23,39.6246009444,137.41,38.65888,12.46634,40.6191904874,0.63888,0.18634,0.6655,38.02,12.28,39.9539585023,137.18
2020-06-19 03:00:00,36.78808,29.15319,46.9390170036,0.6280800000000001,0.18319000000000002,0.65425,36.16,28.97,46.3336432843,137.38,36.78808,29.08319,46.8955730391,0.6280800000000001,0.18319000000000002,0.65425,36.16,28.9,46.2899081874,137.24,37.42808,12.44319,39.4422888517,0.6280800000000001,0.18319000000000002,0.65425,36.8,12.26,38.7884982952,137.41,37.73808,12.49319,39.7522638156,0.6280800000000001,0.18319000000000002,0.65425,37.11,12.31,39.0984424242,137.18
2020-06-19 03:30:00,36.37672,29.50696,46.8393685525,0.60672,0.17696,0.632,35.77,29.33,46.2573432008,137.8,36.35672,29.43696,46.779757408500004,0.60672,0.17696,0.632,35.75,29.26,46.1975118378,137.68,37.04672,12.67696,39.1556480932,0.60672,0.17696,0.632,36.44,12.5,38.5243247832,137.86,37.32672,12.73696,39.4400073022,0.60672,0.17696,0.632,36.72,12.56,38.8086588276,137.66
2020-06-19 04:00:00,36.09752,29.59136,46.6763273705,0.58752,0.17136,0.612,35.51,29.42,46.1139512512,137.94,36.09752,29.52136,46.6319809401,0.58752,0.17136,0.612,35.51,29.35,46.06932385,137.88,36.78752,12.74136,38.9315281282,0.58752,0.17136,0.612,36.2,12.57,38.3202935793,137.99,37.03752,12.791360000000001,39.184139373,0.58752,0.17136,0.612,36.45,12.62,38.572877777,137.85
2020-06-19 04:30:00,36.5476,29.10555,46.7210884565,0.5676,0.16555,0.59125,35.98,28.94,46.1744951245,137.57,36.5376,29.03555,46.6696837097,0.5676,0.16555,0.59125,35.97,28.87,46.1228555057,137.47,37.1876,12.36555,39.1895958204,0.5676,0.16555,0.59125,36.62,12.2,38.5987616382,137.6,37.5176,12.41555,39.5185550288,0.5676,0.16555,0.59125,36.95,12.25,38.927689374,137.41
2020-06-19 05:00:00,35.87768,29.10974,46.2015679934,0.5476800000000001,0.15974000000000002,0.5705,35.33,28.95,45.6761578945,137.57,35.87768,29.02974,46.1512050401,0.5476800000000001,0.15974000000000002,0.5705,35.33,28.87,45.6254950658,137.47,36.49768,12.34974,38.5304648746,0.5476800000000001,0.15974000000000002,0.5705,35.95,12.19,37.960487352,137.6,36.84768,12.39974,38.8780796008,0.5476800000000001,0.15974000000000002,0.5705,36.3,12.24,38.3080618147,137.49
2020-06-19 05:30:00,36.8232,28.63135,46.6444236867,0.5532,0.16135000000000002,0.57625,36.27,28.47,46.1091509356,137.05,36.8332,28.57135,46.6155195516,0.5532,0.16135000000000002,0.57625,36.28,28.41,46.0800010851,136.95,37.4432,11.99135,39.3164812905,0.5532,0.16135000000000002,0.57625,36.89,11.83,38.7404310766,137.07,37.8232,12.04135,39.6936842339,0.5532,0.16135000000000002,0.57625,37.27,11.88,39.117608567,136.91
2020-06-19 06:00:00,38.58536,27.80198,47.5581759348,0.5553600000000001,0.16198,0.5785,38.03,27.64,47.0133013093,136.95,38.59536,27.73198,47.5254092907,0.5553600000000001,0.16198,0.5785,38.04,27.57,46.980277777,136.81,39.20536,11.18198,40.7688230079,0.5553600000000001,0.16198,0.5785,38.65,11.02,40.1903334149,136.98,39.59536,11.24198,41.1603528635,0.5553600000000001,0.16198,0.5785,39.04,11.08,40.5818678722,136.77
2020-06-19 06:30:00,41.96568,26.60999,49.6911447409,0.44568,0.12999000000000002,0.46425000000000005,41.52,26.48,49.2453124673,136.42,41.93568,26.53999,49.6283419657,0.44568,0.12999000000000002,0.46425000000000005,41.49,26.41,49.1823972576,136.35,42.62568,10.10999,43.8082240368,0.44568,0.12999000000000002,0.46425000000000005,42.18,9.98,43.3445821297,136.44,42.90568,10.14999,44.089904437,0.44568,0.12999000000000002,0.46425000000000005,42.46,10.02,43.6262764856,136.3
2020-06-19 07:00:00,46.062,24.75475,52.2924993815,0.462,0.13475,0.48125000000000007,45.6,24.62,51.8218525335,135.85,46.022,24.68475,52.2241454364,0.462,0.13475,0.48125000000000007,45.56,24.55,51.7534163124,135.74,46.742,8.38475,47.4880889967,0.462,0.13475,0.48125000000000007,46.28,8.25,47.0095830656,135.89,47.002,8.42475,47.7510671772,0.462,0.13475,0.48125000000000007,46.54,8.29,47.2725681553,135.72
2020-06-19 07:30:00,50.4788,23.10715,55.5162105206,0.5388000000000001,0.15715,0.56125,49.94,22.95,54.9609506832,135.33,50.4088,23.03715,55.4234372586,0.5388000000000001,0.15715,0.56125,49.87,22.88,54.8681264488,135.24,51.1688,6.87715,51.6288803439,0.5388000000000001,0.15715,0.56125,50.63,6.72,51.0740178564,135.36,51.3888,6.89715,51.8495847964,0.5388000000000001,0.15715,0.56125,50.85,6.74,51.2947375468,135.19
2020-06-19 08:00:00,53.59,22.36,58.0676992828,0.72,0.21,0.75,52.87,22.15,57.3224162087,135.69,53.51,22.29,57.966923327,0.72,0.21,0.75,52.79,22.08,57.2215912047,135.63,54.28,6.05,54.6161230773,0.72,0.21,0.75,53.56,5.84,53.8774461162,135.74,54.5,6.09,54.8392022189,0.72,0.21,0.75,53.78,5.88,54.100487983,135.6
2020-06-19 08:30:00,56.95488,21.21184,60.7766444615,0.79488,0.23184000000000002,0.8280000000000001,56.16,20.98,59.9508632131,135.3,56.84488,21.14184,60.6491366864,0.79488,0.23184000000000002,0.8280000000000001,56.05,20.91,59.8233282257,135.21,57.69488,4.99184,57.9104277726,0.79488,0.23184000000000002,0.8280000000000001,56.9,4.76,57.0987530512,135.35,57.81488,5.00184,58.0308431164,0.79488,0.23184000000000002,0.8280000000000001,57.02,4.77,57.2191689908,135.17
2020-06-19 09:00:00,58.62208,20.45644,62.0887606657,0.9820800000000001,0.28644000000000003,1.023,57.64,20.17,61.0671638444,134.93,58.50208,20.38644,61.9524035062,0.9820800000000001,0.28644000000000003,1.023,57.52,20.1,60.9307836812,134.85,59.37208,4.34644,59.5309618955,0.9820800000000001,0.28644000000000003,1.023,58.39,4.06,58.5309806854,134.99,59.47208,4.35644,59.63142518,0.9820800000000001,0.28644000000000003,1.023,58.49,4.07,58.6314335489,134.82
2020-06-19 09:30:00,60.47512,19.89441,63.6633936282,0.9751200000000001,0.28441,1.01575,59.5,19.61,62.6482409969,134.69,60.32512,19.82441,63.4990341254,0.9751200000000001,0.28441,1.01575,59.35,19.54,62.4838707188,134.61,61.23512,3.85441,61.3563069119,0.9751200000000001,0.28441,1.01575,60.26,3.5700000000000003,60.3656566269,134.73,61.25512,3.84441,61.3756402367,0.9751200000000001,0.28441,1.01575,60.28,3.56,60.3850312578,134.56
2020-06-19 10:00:00,61.25536,19.63573,64.3255860553,0.9453600000000001,0.27573000000000003,0.9847500000000001,60.31,19.36,63.3411848642,135.43,61.10536,19.55573,64.1583322458,0.9453600000000001,0.27573000000000003,0.9847500000000001,60.16,19.28,63.173918669,135.35,62.04536,3.45573,62.1415220876,0.9453600000000001,0.27573000000000003,0.9847500000000001,61.1,3.18,61.1826969003,135.46,62.05536,3.41573,62.1492953795,0.9453600000000001,0.27573000000000003,0.9847500000000001,61.11,3.14,61.1906177449,135.3
2020-06-19 10:30:00,61.64584,19.80837,64.7501437169,1.12584,0.32837000000000005,1.17275,60.52,19.48,63.5778326148,135.33,61.49584,19.71837,64.5798145922,1.12584,0.32837000000000005,1.17275,60.37,19.39,63.4074837854,135.27,62.43584,3.6283700000000003,62.5411799166,1.12584,0.32837000000000005,1.17275,61.31,3.3,61.3987467299,135.37,62.43584,3.59837,62.539446617,1.12584,0.32837000000000005,1.17275,61.31,3.27,61.3971416273,135.3
2020-06-19 11:00:00,61.98328,19.66554,65.028151312,1.25328,0.36554000000000003,1.3054999999999999,60.73,19.3,63.7230170347,135.33,61.82328,19.57554,64.8484364981,1.25328,0.36554000000000003,1.3054999999999999,60.57,19.21,63.5432844603,135.27,62.77328,3.50554,62.871086300900004,1.25328,0.36554000000000003,1.3054999999999999,61.52,3.14,61.6000811688,135.37,62.75328,3.46554,62.8488991013,1.25328,0.36554000000000003,1.3054999999999999,61.5,3.1,61.5780805157,135.3
2020-06-19 11:30:00,61.71296,20.07628,64.8964286429,1.87296,0.5462800000000001,1.951,59.84,19.53,62.9463779736,135.51,61.54296,19.99628,64.7100234848,1.87296,0.5462800000000001,1.951,59.67,19.45,62.7599506055,135.39,62.51296,3.89628,62.6342651094,1.87296,0.5462800000000001,1.951,60.64,3.35,60.7324633125,135.54,62.46296,3.85628,62.5818844986,1.87296,0.5462800000000001,1.951,60.59,3.31,60.6803444288,135.3
2020-06-19 12:00:00,61.25904,20.53722,64.6099635277,2.21904,0.64722,2.3115,59.04,19.89,62.3003507213,135.68,61.09904,20.43722,64.4264902835,2.21904,0.64722,2.3115,58.88,19.79,62.1168133439,135.55,62.08904,4.29722,62.2375689423,2.21904,0.64722,2.3115,59.87,3.65,59.9811587084,135.74,61.99904,4.25722,62.1450310407,2.21904,0.64722,2.3115,59.78,3.61,59.888901309,135.53
2020-06-19 12:30:00,61.63584,20.20712,64.8637377215,1.8758400000000002,0.54712,1.9540000000000002,59.76,19.66,62.9108353148,135.55,61.46584,20.12712,64.677279213,1.8758400000000002,0.54712,1.9540000000000002,59.59,19.58,62.7243533247,135.46,62.43584,3.9971200000000002,62.5636562614,1.8758400000000002,0.54712,1.9540000000000002,60.56,3.45,60.6581907083,135.59,62.37584,3.95712,62.501233703,1.8758400000000002,0.54712,1.9540000000000002,60.5,3.41,60.5960237969,135.41
2020-06-19 13:00:00,61.33096,20.70778,64.7325173854,2.94096,0.8577800000000001,3.0635,58.39,19.85,61.6718298739,135.75,61.18096,20.62778,64.5648137475,2.94096,0.8577800000000001,3.0635,58.24,19.77,61.5040689711,135.64,62.16096,4.45778,62.3205965203,2.94096,0.8577800000000001,3.0635,59.22,3.6,59.3293215872,135.78,62.09096,4.42778,62.2486349204,2.94096,0.8577800000000001,3.0635,59.15,3.5700000000000003,59.2576357949,135.6
2020-06-19 13:30:00,60.0532,21.33135,63.7292187545,2.2332,0.6513500000000001,2.32625,57.82,20.68,61.4069605175,136.21,59.8932,21.24135,63.5483308676,2.2332,0.6513500000000001,2.32625,57.66,20.59,61.2260050959,136.11,60.8532,4.94135,61.0534920382,2.2332,0.6513500000000001,2.32625,58.62,4.29,58.7767683698,136.25,60.8232,4.9113500000000005,61.021168598,2.2332,0.6513500000000001,2.32625,58.59,4.26,58.7446652897,136.09
2020-06-19 14:00:00,58.72832,22.26576,62.8074807519,2.48832,0.7257600000000001,2.592,56.24,21.54,60.2238258499,136.83,58.56832,22.17576,62.6259725609,2.48832,0.7257600000000001,2.592,56.08,21.45,60.0422259747,136.73,59.53832,5.76576,59.8168499405,2.48832,0.7257600000000001,2.592,57.05,5.04,57.2721930783,136.85,59.49832,5.74576,59.7751105461,2.48832,0.7257600000000001,2.592,57.01,5.02,57.2305905963,136.67
2020-06-19 14:30:00,57.5476,22.8568,61.9205908564,2.2176,0.6468,2.31,55.33,22.21,59.6212462131,137.03,57.4376,22.7868,61.7925250172,2.2176,0.6468,2.31,55.22,22.14,59.493092036,136.93,58.3276,6.2768,58.6643600494,2.2176,0.6468,2.31,56.11,5.63,56.3917458499,137.09,58.3776,6.2868,58.7151431575,2.2176,0.6468,2.31,56.16,5.64,56.4424946295,136.91
2020-06-19 15:00:00,56.6612,23.1791,61.2189697908,2.1912,0.6391,2.2825,54.47,22.54,58.9494062735,135.86,56.5412,23.0891,61.0738392133,2.1912,0.6391,2.2825,54.35,22.45,58.804124005,135.76,57.4212,6.8591,57.8294169282,2.1912,0.6391,2.2825,55.23,6.22,55.5791444698,135.89,57.4712,6.8491,57.8778800601,2.1912,0.6391,2.2825,55.28,6.21,55.627713417,135.72
2020-06-19 15:30:00,56.41848,23.32539,61.0501327121,1.45848,0.42539000000000005,1.51925,54.96,22.9,59.54,135.94,56.29848,23.23539,60.9048618647,1.45848,0.42539000000000005,1.51925,54.84,22.81,59.3946268614,135.76,57.17848,6.95539,57.5999654962,1.45848,0.42539000000000005,1.51925,55.72,6.53,56.1013306438,135.99,57.24848,6.95539,57.669453893400004,1.45848,0.42539000000000005,1.51925,55.79,6.53,56.1708554323,135.72
2020-06-19 16:00:00,55.73744,23.87092,60.6340089339,1.71744,0.50092,1.7890000000000001,54.02,23.37,58.8584513898,136.26,55.62744,23.780920000000002,60.4974729803,1.71744,0.50092,1.7890000000000001,53.91,23.28,58.7217719419,136.17,56.48744,7.41092,56.9715070276,1.71744,0.50092,1.7890000000000001,54.77,6.91,55.2041755667,136.31,56.57744,7.41092,57.06074353,1.71744,0.50092,1.7890000000000001,54.86,6.91,55.2934688729,136.13
2020-06-19 16:30:00,56.05248,23.98239,60.9674958011,1.72248,0.50239,1.79425,54.33,23.48,59.1866479875,136.26,55.95248,23.89239,60.8401702665,1.72248,0.50239,1.79425,54.23,23.39,59.0591652498,136.09,56.78248,7.53239,57.2798999132,1.72248,0.50239,1.79425,55.06,7.03,55.5069770389,136.22,56.93248,7.55239,57.431227339,1.72248,0.50239,1.79425,55.21,7.05,55.658302166,136.04
2020-06-19 17:00:00,57.5208,23.51065,62.1401085939,1.5108000000000001,0.44065000000000004,1.57375,56.01,23.07,60.5751186544,135.32,57.4408,23.44065,62.0395807293,1.5108000000000001,0.44065000000000004,1.57375,55.93,23.0,60.4744979309,135.2,58.2308,7.27065,58.6829482905,1.5108000000000001,0.44065000000000004,1.57375,56.72,6.83,57.1297409411,135.36,58.4108,7.28065,58.8628016753,1.5108000000000001,0.44065000000000004,1.57375,56.9,6.84,57.3096466574,135.17
2020-06-19 17:30:00,58.76272,23.59746,63.3237505226,1.36272,0.39746000000000004,1.4195,57.4,23.2,61.9112267687,135.0,58.66272,23.507460000000002,63.197431858,1.36272,0.39746000000000004,1.4195,57.3,23.11,61.7848047662,134.9,59.46272,7.42746,59.9248048128,1.36272,0.39746000000000004,1.4195,58.1,7.03,58.5237635495,135.04,59.65272,7.43746,60.1145807159,1.36272,0.39746000000000004,1.4195,58.29,7.04,58.7135904199,134.86
2020-06-19 18:00:00,58.61168,23.83799,63.2738397733,1.50168,0.43799000000000005,1.56425,57.11,23.4,61.7180046664,135.0,58.52168,23.74799,63.1565836557,1.50168,0.43799000000000005,1.56425,57.02,23.31,61.6006209384,134.9,59.29168,7.68799,59.7880298008,1.50168,0.43799000000000005,1.56425,57.79,7.25,58.2429961455,135.04,59.50168,7.69799,59.9975747248,1.50168,0.43799000000000005,1.56425,58.0,7.26,58.4526098647,134.86
2020-06-19 18:30:00,57.06304,24.60172,62.1404470615,1.58304,0.46172,1.649,55.48,24.14,60.504297368,135.12,56.98304,24.51172,62.0313732316,1.58304,0.46172,1.649,55.4,24.05,60.3950536054,135.03,57.74304,8.40172,58.3510716902,1.58304,0.46172,1.649,56.16,7.94,56.718508443,135.16,57.96304,8.41172,58.5702231462,1.58304,0.46172,1.649,56.38,7.95,56.9377458282,134.97
2020-06-19 19:00:00,55.53656,25.19483,60.9843336879,1.45656,0.42483000000000004,1.51725,54.08,24.77,59.4827647306,135.41,55.46656,25.10483,60.8834276923,1.45656,0.42483000000000004,1.51725,54.01,24.68,59.3816680466,135.32,56.21656,8.94483,56.9237349615,1.45656,0.42483000000000004,1.51725,54.76,8.52,55.4188415613,135.45,56.46656,8.96483,57.1737752397,1.45656,0.42483000000000004,1.51725,55.01,8.54,55.6689473585,135.27
2020-06-19 19:30:00,54.39704,25.40247,60.0360178798,1.27704,0.37247,1.33025,53.12,25.03,58.7216765769,135.07,54.33704,25.32247,59.9478223363,1.27704,0.37247,1.33025,53.06,24.95,58.633319026,134.98,55.04704,9.21247,55.8125990818,1.27704,0.37247,1.33025,53.77,8.84,54.4918204871,135.13,55.33704,9.23247,56.1019295413,1.27704,0.37247,1.33025,54.06,8.86,54.7812303622,134.94
2020-06-19 20:00:00,53.30272,25.64496,59.1510264729,0.9427200000000001,0.27496000000000004,0.982,52.36,25.37,58.182527446,135.45,53.25272,25.55496,59.0669803528,0.9427200000000001,0.27496000000000004,0.982,52.31,25.28,58.0983175316,135.37,53.96272,9.37496,54.7710235873,0.9427200000000001,0.27496000000000004,0.982,53.02,9.1,53.795263732,135.5,54.24272,9.38496,55.0486162151,0.9427200000000001,0.27496000000000004,0.982,53.3,9.11,54.0729331551,135.32
2020-06-19 20:30:00,51.42264,26.42452,57.8147313563,0.8726400000000001,0.25452,0.909,50.55,26.17,56.9225034586,135.95,51.36264,26.34452,57.7248172089,0.8726400000000001,0.25452,0.909,50.49,26.09,56.8324572758,135.86,52.07264,10.02452,53.0287736781,0.8726400000000001,0.25452,0.909,51.2,9.77,52.1238227685,135.97,52.36264,10.05452,53.3192220517,0.8726400000000001,0.25452,0.909,51.49,9.8,52.4143119768,135.82
2020-06-19 21:00:00,49.9988,27.2584,56.946469355,0.7488,0.2184,0.78,49.25,27.04,56.1847319118,136.31,49.9588,27.1684,56.8683009769,0.7488,0.2184,0.78,49.21,26.95,56.1063864458,136.22,50.6688,10.7984,51.8066862094,0.7488,0.2184,0.78,49.92,10.58,51.0288428244,136.34,50.9388,10.8284,52.0770159667,0.7488,0.2184,0.78,50.19,10.61,51.2992027228,136.18
2020-06-19 21:30:00,49.21816,27.13238,56.2013640248,0.72816,0.21238,0.7585000000000001,48.49,26.92,55.4613964844,135.49,49.17816,27.05238,56.1277354313,0.72816,0.21238,0.7585000000000001,48.45,26.84,55.3876168471,135.41,49.83816,10.83238,51.0017906416,0.72816,0.21238,0.7585000000000001,49.11,10.62,50.2451639464,135.53,50.17816,10.88238,51.3446582952,0.72816,0.21238,0.7585000000000001,49.45,10.67,50.5880559026,135.36
2020-06-19 22:00:00,48.90336,27.38098,56.046915036,0.7233600000000001,0.21098000000000003,0.7535000000000001,48.18,27.17,55.3129397158,135.82,48.88336,27.31098,55.9952901006,0.7233600000000001,0.21098000000000003,0.7535000000000001,48.16,27.1,55.2611581493,135.72,49.54336,11.01098,50.7522038994,0.7233600000000001,0.21098000000000003,0.7535000000000001,48.82,10.8,50.000323999,135.84,49.88336,11.07098,51.0971251936,0.7233600000000001,0.21098000000000003,0.7535000000000001,49.16,10.86,50.3452599556,135.68
2020-06-19 22:30:00,48.86904,27.42972,56.0408120016,0.71904,0.20972000000000002,0.749,48.15,27.22,55.3113993676,136.14,48.80904,27.34972,55.949348251800004,0.71904,0.20972000000000002,0.749,48.09,27.14,55.2198125676,136.03,49.53904,10.96972,50.7390504543,0.71904,0.20972000000000002,0.749,48.82,10.76,49.991699311,136.16,49.79904,11.00972,51.0015521274,0.71904,0.20972000000000002,0.749,49.08,10.8,50.2542177334,135.98
2020-06-19 23:00:00,46.704,28.15825,54.5357741218,0.714,0.20825000000000002,0.74375,45.99,27.95,53.8171218108,136.89,46.664,28.06825,54.4550783129,0.714,0.20825000000000002,0.74375,45.95,27.86,53.7362270726,136.78,47.424,11.52825,48.8050850226,0.714,0.20825000000000002,0.74375,46.71,11.32,48.0621108567,136.92,47.614,11.57825,49.0015190485,0.714,0.20825000000000002,0.74375,46.9,11.37,48.258542249,136.75
2020-06-19 23:30:00,43.776,29.153,52.5950148303,0.6960000000000001,0.203,0.725,43.08,28.95,51.9036501607,137.94,43.716,29.073,52.500742709,0.6960000000000001,0.203,0.725,43.02,28.87,51.8092395235,137.84,44.496,12.273,46.1575621648,0.6960000000000001,0.203,0.725,43.8,12.07,45.4326413496,137.98,44.686,12.313,46.3513599045,0.6960000000000001,0.203,0.725,43.99,12.11,45.626441895,137.8
2020-06-20 00:00:00,40.75976,18.74243,44.8624198808,0.65976,0.19243000000000002,0.68725,40.1,18.55,44.1827172093,137.15,40.99976,29.40243,50.4527819844,0.65976,0.19243000000000002,0.68725,40.34,29.21,49.8050168156,137.05,41.97976,23.52243,48.1207331902,0.65976,0.19243000000000002,0.68725,41.32,23.33,47.4513571987,137.18,41.96976,12.642430000000001,43.8325425998,0.65976,0.19243000000000002,0.68725,41.31,12.45,43.1453195608,137.01
2020-06-20 00:30:00,38.5536,11.3148,40.1796561956,0.6336,0.18480000000000002,0.66,37.92,11.13,39.5196571341,136.6,38.9536,30.0348,49.1881303162,0.6336,0.18480000000000002,0.66,38.32,29.85,48.5741175936,136.49,40.1036,31.5448,51.0232607739,0.6336,0.18480000000000002,0.66,39.47,31.36,50.4116107658,136.63,39.9436,12.4948,41.8522545151,0.6336,0.18480000000000002,0.66,39.31,12.31,41.1923803634,136.42
2020-06-20 01:00:00,37.01416,11.35913,38.7179270476,0.61416,0.17913,0.63975,36.4,11.18,38.0782405056,136.13,37.40416,29.96913,47.9293223222,0.61416,0.17913,0.63975,36.79,29.79,47.3386543957,136.04,38.50416,31.48913,49.7406840068,0.61416,0.17913,0.63975,37.89,31.31,49.1524994278,136.22,38.36416,12.51913,40.3551407935,0.61416,0.17913,0.63975,37.75,12.34,39.7157160328,136.01
2020-06-20 01:30:00,36.32616,11.46388,38.0921310115,0.59616,0.17388,0.621,35.73,11.29,37.4712823373,136.34,36.69616,30.10388,47.464215466,0.59616,0.17388,0.621,36.1,29.93,46.8936552211,136.2,37.77616,31.62388,49.2656883703,0.59616,0.17388,0.621,37.18,31.45,48.6975861825,136.35,37.66616,12.62388,39.7253314071,0.59616,0.17388,0.621,37.07,12.45,39.1048257892,136.13
2020-06-20 02:00:00,36.17504,11.37772,37.922104786,0.57504,0.16772,0.599,35.6,11.21,37.3232380696,136.34,36.54504,30.04772,47.3117895011,0.57504,0.16772,0.599,35.97,29.88,46.7616862399,136.2,37.62504,31.55772,49.1073652989,0.57504,0.16772,0.599,37.05,31.39,48.5595984333,136.35,37.52504,12.54772,39.567333802,0.57504,0.16772,0.599,36.95,12.38,38.9687939254,136.13
2020-06-20 02:30:00,35.42176,11.81093,37.3389762709,0.55176,0.16093000000000002,0.5747500000000001,34.87,11.65,36.7646487811,136.65,35.77176,30.52093,47.0228240492,0.55176,0.16093000000000002,0.5747500000000001,35.22,30.36,46.4992258,136.55,36.85176,32.06093,48.8462429217,0.55176,0.16093000000000002,0.5747500000000001,36.3,31.9,48.3249418003,136.67,36.74176,13.00093,38.9741081843,0.55176,0.16093000000000002,0.5747500000000001,36.19,12.84,38.400282551,136.5
2020-06-20 03:00:00,34.42848,11.77289,36.3857276149,0.5584800000000001,0.16289,0.5817500000000001,33.87,11.61,35.8045946772,136.84,34.76848,30.58289,46.3050792275,0.5584800000000001,0.16289,0.5817500000000001,34.21,30.42,45.7788215226,136.76,35.82848,32.11289,48.1135914609,0.5584800000000001,0.16289,0.5817500000000001,35.27,31.95,47.5896564392,136.91,35.72848,12.95289,38.0039687725,0.5584800000000001,0.16289,0.5817500000000001,35.17,12.79,37.4234284907,136.72
2020-06-20 03:30:00,33.96968,11.72324,35.9356858206,0.5596800000000001,0.16324000000000002,0.583,33.41,11.56,35.3533831479,136.95,34.29968,30.58324,45.954353624,0.5596800000000001,0.16324000000000002,0.583,33.74,30.42,45.428669362,136.89,35.35968,32.12324,47.7724765718,0.5596800000000001,0.16324000000000002,0.583,34.8,31.96,47.2491439076,136.91,35.24968,12.90324,37.5370955536,0.5596800000000001,0.16324000000000002,0.583,34.69,12.74,36.9554285593,136.85
2020-06-20 04:00:00,33.52016,11.935880000000001,35.5818262291,0.50016,0.14588,0.521,33.02,11.79,35.0617241447,137.28,33.82016,30.86588,45.7876159087,0.50016,0.14588,0.521,33.32,30.72,45.320423652,137.14,34.89016,32.40588,47.6178991914,0.50016,0.14588,0.521,34.39,32.26,47.1527273867,137.31,34.79016,13.14588,37.1909853836,0.50016,0.14588,0.521,34.29,13.0,36.6715707327,137.1
2020-06-20 04:30:00,32.9712,12.04285,35.1017131428,0.4212,0.12285000000000001,0.43875000000000003,32.55,11.92,34.6639423609,137.28,33.2912,30.97285,45.4711054909,0.4212,0.12285000000000001,0.43875000000000003,32.87,30.85,45.0794787015,137.14,34.3212,32.53285,47.2898625348,0.4212,0.12285000000000001,0.43875000000000003,33.9,32.41,46.9000863539,137.31,34.2512,13.24285,36.7221701097,0.4212,0.12285000000000001,0.43875000000000003,33.83,13.12,36.2850285931,137.1
2020-06-20 05:00:00,31.86144,12.56292,34.2487710407,0.42144000000000004,0.12292000000000002,0.439,31.44,12.44,33.8116429651,137.77,32.15144,31.59292,45.0757993629,0.42144000000000004,0.12292000000000002,0.439,31.73,31.47,44.6895267373,137.68,33.16144,33.15292,46.8913340331,0.42144000000000004,0.12292000000000002,0.439,32.74,33.03,46.5068650846,137.8,33.12144,13.77292,35.870922946,0.42144000000000004,0.12292000000000002,0.439,32.7,13.65,35.4346228991,137.65
2020-06-20 05:30:00,31.55376,12.68443,34.0078598939,0.32376000000000005,0.09443000000000001,0.33725000000000005,31.23,12.59,33.6722586115,137.53,31.84376,31.67443,44.9143024744,0.32376000000000005,0.09443000000000001,0.33725000000000005,31.52,31.58,44.6184580639,137.45,32.84376,33.23443,46.7251528447,0.32376000000000005,0.09443000000000001,0.33725000000000005,32.52,33.14,46.4307010501,137.56,32.82376,13.90443,35.6473336193,0.32376000000000005,0.09443000000000001,0.33725000000000005,32.5,13.81,35.312407168,137.4
2020-06-20 06:00:00,31.90648,12.414390000000001,34.2365381583,0.42648,0.12439000000000001,0.44425000000000003,31.48,12.29,33.7940009469,137.27,32.20648,31.36439,44.9553368808,0.42648,0.12439000000000001,0.44425000000000003,31.78,31.24,44.5635052481,137.17,33.20648,32.90439,46.7479325239,0.42648,0.12439000000000001,0.44425000000000003,32.78,32.78,46.3579205746,137.3,33.16648,13.62439,35.855814012,0.42648,0.12439000000000001,0.44425000000000003,32.74,13.5,35.4140875924,137.14
2020-06-20 06:30:00,33.21216,12.24188,35.3964856702,0.6921600000000001,0.20188,0.721,32.52,12.04,34.6772547933,136.77,33.53216,31.05188,45.7014770637,0.6921600000000001,0.20188,0.721,32.84,30.85,45.0576086804,136.7,34.54216,32.59188,47.4909618707,0.6921600000000001,0.20188,0.721,33.85,32.39,46.8501291354,136.81,34.51216,13.44188,37.0374584144,0.6921600000000001,0.20188,0.721,33.82,13.24,36.3192786272,136.65
