Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-06-20 07:00:00,34.74784,11.83187,36.7070229297,0.8978400000000001,0.26187000000000005,0.93525,33.85,11.57,35.7727186554,136.69,35.07784,30.61187,46.5568624798,0.8978400000000001,0.26187000000000005,0.93525,34.18,30.35,45.7098993655,136.7,36.14784,32.14187,48.371129238,0.8978400000000001,0.26187000000000005,0.93525,35.25,31.88,47.5278539385,136.81,36.05784,13.02187,38.3371480911,0.8978400000000001,0.26187000000000005,0.93525,35.16,12.76,37.4037859046,136.65
2020-06-20 07:30:00,36.91112,11.68116,38.7153752223,1.34112,0.39116,1.397,35.57,11.29,37.3187486393,136.69,37.27112,30.41116,48.1037944304,1.34112,0.39116,1.397,35.93,30.02,46.8205649261,136.59,38.40112,31.93116,49.9424168038,1.34112,0.39116,1.397,37.06,31.54,48.6643113585,136.81,38.23112,12.85116,40.3332474492,1.34112,0.39116,1.397,36.89,12.46,38.937433146000004,136.56
2020-06-20 08:00:00,39.1836,11.0048,40.6996330696,1.5936,0.46480000000000005,1.6600000000000001,37.59,10.54,39.0397195174,137.09,39.5636,29.8548,49.5639740941,1.5936,0.46480000000000005,1.6600000000000001,37.97,29.39,48.0155495647,136.98,40.7636,31.3948,51.4519635388,1.5936,0.46480000000000005,1.6600000000000001,39.17,30.93,49.9094560179,137.13,40.5336,12.1648,42.3196773145,1.5936,0.46480000000000005,1.6600000000000001,38.94,11.7,40.6597294629,136.94
2020-06-20 08:30:00,41.56768,10.41724,42.8531318552,1.5676800000000002,0.45724000000000004,1.633,40.0,9.96,41.221373097,135.45,41.98768,28.82724,50.931081255,1.5676800000000002,0.45724000000000004,1.633,40.42,28.37,49.3825201868,135.33,43.25768,30.32724,52.8296163624,1.5676800000000002,0.45724000000000004,1.633,41.69,29.87,51.2861872242,135.49,42.94768,11.50724,44.462566163,1.5676800000000002,0.45724000000000004,1.633,41.38,11.05,42.8299766519,135.29
2020-06-20 09:00:00,44.01168,9.52674,45.0309532594,2.01168,0.58674,2.0955,42.0,8.94,42.9409315223,134.74,44.46168,27.71674,52.3933074414,2.01168,0.58674,2.0955,42.45,27.13,50.378957909,134.64,45.77168,29.19674,54.2908492902,2.01168,0.58674,2.0955,43.76,28.61,52.2825946181,134.8,45.42168,10.59674,46.6413969843,2.01168,0.58674,2.0955,43.41,10.01,44.5491660977,134.6
2020-06-20 09:30:00,46.2656,8.9408,47.1215836746,2.0256,0.5908,2.11,44.24,8.35,45.021107272,134.28,46.7656,26.9808,53.9906002189,2.0256,0.5908,2.11,44.74,26.39,51.9432353632,134.16,48.1556,28.4408,55.9271035903,2.0256,0.5908,2.11,46.13,27.85,53.8850572979,134.31,47.7156,9.9808,48.748280503,2.0256,0.5908,2.11,45.69,9.39,46.6449161217,134.11
2020-06-20 10:00:00,47.75896,8.11053,48.4427389519,2.05896,0.60053,2.14475,45.7,7.51,46.3129582299,133.72,48.26896,26.01053,54.8310146757,2.05896,0.60053,2.14475,46.21,25.41,52.7354927919,133.65,49.68896,27.44053,56.76244738,2.05896,0.60053,2.14475,47.63,26.84,54.6717705951,133.76,49.21896,9.14053,50.0605164992,2.05896,0.60053,2.14475,47.16,8.54,47.9269986542,133.59
2020-06-20 10:30:00,48.89344,8.14892,49.5678663269,2.53344,0.73892,2.6390000000000002,46.36,7.41,46.9484579086,133.72,49.40344,26.01892,55.8362255333,2.53344,0.73892,2.6390000000000002,46.87,25.28,53.2529370082,133.57,50.87344,27.43892,57.8013946908,2.53344,0.73892,2.6390000000000002,48.34,26.7,55.2235964059,133.76,50.34344,9.15892,51.1697934977,2.53344,0.73892,2.6390000000000002,47.81,8.42,48.5457773653,133.59
2020-06-20 11:00:00,48.94888,7.99009,49.5967175473,1.98888,0.58009,2.07175,46.96,7.41,47.5410317515,133.72,49.48888,25.83009,55.8242133224,1.98888,0.58009,2.07175,47.5,25.25,53.7941678995,133.57,50.95888,27.26009,57.7920406082,1.98888,0.58009,2.07175,48.97,26.68,55.7663276539,133.76,50.40888,9.00009,51.2060231112,1.98888,0.58009,2.07175,48.42,8.42,49.1466458672,133.59
2020-06-20 11:30:00,48.29904,7.85972,48.9343689384,2.39904,0.69972,2.499,45.9,7.16,46.4550922935,133.48,48.80904,25.67972,55.1522475063,2.39904,0.69972,2.499,46.41,24.98,52.7056780622,133.41,50.25904,27.10972,57.1043607809,2.39904,0.69972,2.499,47.86,26.41,54.6632207247,133.53,49.72904,8.85972,50.512098133,2.39904,0.69972,2.499,47.33,8.16,48.0282677181,133.36
2020-06-20 12:00:00,48.14448,8.14714,48.8289549822,3.38448,0.9871400000000001,3.5255,44.76,7.16,45.3290547,133.71,48.62448,26.00714,55.1426458039,3.38448,0.9871400000000001,3.5255,45.24,25.02,51.6977562376,133.61,50.07448,27.42714,57.093796124,3.38448,0.9871400000000001,3.5255,46.69,26.44,53.6565904619,133.73,49.55448,9.15714,50.3934489894,3.38448,0.9871400000000001,3.5255,46.17,8.17,46.887288256,133.55
2020-06-20 12:30:00,49.26184,7.98512,49.904819623,3.17184,0.92512,3.304,46.09,7.06,46.627585183,133.53,49.79184,25.81512,56.0860744856,3.17184,0.92512,3.304,46.62,24.89,52.8482402734,133.44,51.22184,27.22512,58.0076206373,3.17184,0.92512,3.304,48.05,26.3,54.7767514553,133.58,50.73184,8.99512,51.5231188264,3.17184,0.92512,3.304,47.56,8.07,48.2398020311,133.41
2020-06-20 13:00:00,50.23816,8.10113,50.8871400991,2.67816,0.7811300000000001,2.78975,47.56,7.32,48.1200166251,133.53,50.76816,25.92113,57.0027284458,2.67816,0.7811300000000001,2.78975,48.09,25.14,54.2647924533,133.44,52.22816,27.34113,58.9518285269,2.67816,0.7811300000000001,2.78975,49.55,26.56,56.2195348611,133.58,51.71816,9.11113,52.5145766779,2.67816,0.7811300000000001,2.78975,49.04,8.33,49.7424416369,133.41
2020-06-20 13:30:00,49.41144,8.16792,50.081985983,1.98144,0.5779200000000001,2.064,47.43,7.59,48.0334570898,133.44,49.98144,25.98792,56.3339713707,1.98144,0.5779200000000001,2.064,48.0,25.41,54.3108469829,133.35,51.40144,27.40792,58.2520567259,1.98144,0.5779200000000001,2.064,49.42,26.83,56.2333113021,133.49,50.94144,9.19792,51.7651624319,1.98144,0.5779200000000001,2.064,48.96,8.62,49.7130365196,133.3
2020-06-20 14:00:00,47.16248,8.53364,47.9283061603,2.17248,0.6336400000000001,2.263,44.99,7.9,45.6783329381,133.91,47.68248,26.45364,54.5290195052,2.17248,0.6336400000000001,2.263,45.51,25.82,52.3243012376,133.85,49.04248,27.88364,56.4150886218,2.17248,0.6336400000000001,2.263,46.87,27.25,54.2158593033,133.97,48.62248,9.57364,49.5560303515,2.17248,0.6336400000000001,2.263,46.45,8.94,47.3024957058,133.81
2020-06-20 14:30:00,46.18144,9.21542,47.0919246395,3.96144,1.15542,4.1265,42.22,8.06,42.9824615396,134.62,46.65144,27.32542,54.065103646,3.96144,1.15542,4.1265,42.69,26.17,50.0729967148,134.53,47.97144,28.76542,55.9348589294,3.96144,1.15542,4.1265,44.01,27.61,51.9537505865,134.67,47.61144,10.26542,48.705523985,3.96144,1.15542,4.1265,43.65,9.11,44.5905214143,134.47
2020-06-20 15:00:00,45.04416,9.13788,45.961692756,2.80416,0.81788,2.9210000000000003,42.24,8.32,43.0515969506,134.62,45.50416,27.24788,53.0384345715,2.80416,0.81788,2.9210000000000003,42.7,26.43,50.2178743079,134.53,46.79416,28.68788,54.8879574133,2.80416,0.81788,2.9210000000000003,43.99,27.87,52.0754932766,134.67,46.48416,10.20788,47.5917844276,2.80416,0.81788,2.9210000000000003,43.68,9.39,44.67789722,134.47
2020-06-20 15:30:00,44.03448,9.10339,44.9656217389,2.27448,0.66339,2.36925,41.76,8.44,42.6043565847,134.43,44.52448,27.20339,52.1771381619,2.27448,0.66339,2.36925,42.25,26.54,49.8942291252,134.33,45.76448,28.64339,53.9891787339,2.27448,0.66339,2.36925,43.49,27.98,51.7132526535,134.48,45.49448,10.17339,46.6180820558,2.27448,0.66339,2.36925,43.22,9.51,44.2539094318,134.3
2020-06-20 16:00:00,44.79912,9.45641,45.7862953608,3.7591200000000002,1.09641,3.91575,41.04,8.36,41.8828270297,134.25,45.24912,27.51641,52.9588111655,3.7591200000000002,1.09641,3.91575,41.49,26.42,49.1877677883,134.18,46.47912,28.93641,54.7505654734,3.7591200000000002,1.09641,3.91575,42.72,27.84,50.9908227037,134.31,46.23912,10.52641,47.422162813,3.7591200000000002,1.09641,3.91575,42.48,9.43,43.5140816288,134.14
2020-06-20 16:30:00,48.23104,8.58447,48.9890431083,1.42104,0.41447000000000006,1.48025,46.81,8.17,47.5176283078,134.46,48.80104,26.67447,55.6153652767,1.42104,0.41447000000000006,1.48025,47.38,26.26,54.1705824226,134.34,50.17104,28.11447,57.5113612955,1.42104,0.41447000000000006,1.48025,48.75,27.7,56.0700677724,134.52,49.80104,9.63447,50.724418156,1.42104,0.41447000000000006,1.48025,48.38,9.22,49.2507137004,134.3
2020-06-20 17:00:00,48.98752,8.29011,49.6840320381,0.6175200000000001,0.18011000000000002,0.6432500000000001,48.37,8.11,49.0451730551,134.15,49.57752,26.32011,56.1309066358,0.6175200000000001,0.18011000000000002,0.6432500000000001,48.96,26.14,55.5011819694,134.06,50.96752,27.75011,58.0323763081,0.6175200000000001,0.18011000000000002,0.6432500000000001,50.35,27.57,57.4040712842,134.2,50.57752,9.35011,51.4345223207,0.6175200000000001,0.18011000000000002,0.6432500000000001,49.96,9.17,50.7945912475,134.01
2020-06-20 17:30:00,50.31208,8.49644,51.0244538099,1.22208,0.35644000000000003,1.2730000000000001,49.09,8.14,49.7603024508,133.78,50.91208,26.41644,57.3573726054,1.22208,0.35644000000000003,1.2730000000000001,49.69,26.06,56.1089983871,133.72,52.31208,27.84644,59.261943392,1.22208,0.35644000000000003,1.2730000000000001,51.09,27.49,58.0162753027,133.83,51.92208,9.54644,52.7923944162,1.22208,0.35644000000000003,1.2730000000000001,50.7,9.19,51.5261690794,133.68
2020-06-20 18:00:00,50.76144,8.87542,51.5315133782,0.8414400000000001,0.24542000000000003,0.8765000000000001,49.92,8.63,50.6604707834,134.3,51.39144,25.90542,57.5514629758,0.8414400000000001,0.24542000000000003,0.8765000000000001,50.55,25.66,56.6898412416,134.21,52.40144,18.07542,55.4313243776,0.8414400000000001,0.24542000000000003,0.8765000000000001,51.56,17.83,54.5558658624,134.34,52.80144,19.26542,56.2063027947,0.8414400000000001,0.24542000000000003,0.8765000000000001,51.96,19.02,55.3317449571,134.15
2020-06-20 18:30:00,49.98144,9.28292,50.836177553,1.14144,0.33292000000000005,1.189,48.84,8.95,49.6532788444,134.98,50.62144,26.44292,57.1118044348,1.14144,0.33292000000000005,1.189,49.48,26.11,55.9464252656,134.89,51.26144,10.36292,52.2984258061,1.14144,0.33292000000000005,1.189,50.12,10.03,51.1137486397,135.01,52.32144,27.96292,59.3250198365,1.14144,0.33292000000000005,1.189,51.18,27.63,58.1619231113,134.83
2020-06-20 19:00:00,48.95688,9.69784,49.9081576498,1.22688,0.35784000000000005,1.278,47.73,9.34,48.635259843,134.98,49.60688,26.85784,56.4108687471,1.22688,0.35784000000000005,1.278,48.38,26.5,55.1622552113,134.89,50.19688,10.79784,51.34510795,1.22688,0.35784000000000005,1.278,48.97,10.44,50.0704953041,135.01,51.28688,28.38784,58.6192248328,1.22688,0.35784000000000005,1.278,50.06,28.03,57.3732036756,134.83
2020-06-20 19:30:00,47.683840000000004,9.95112,48.7111217937,1.20384,0.35112000000000004,1.254,46.48,9.6,47.4610408651,135.5,48.30384,27.26112,55.4655715052,1.20384,0.35112000000000004,1.254,47.1,26.91,54.2453509529,135.41,48.933840000000004,11.06112,50.1684071184,1.20384,0.35112000000000004,1.254,47.73,10.71,48.916837592,135.53,49.95384,28.80112,57.6618647288,1.20384,0.35112000000000004,1.254,48.75,28.45,56.4443531277,135.36
2020-06-20 20:00:00,46.95904,10.21972,48.0582366988,0.9590400000000001,0.27972,0.999,46.0,9.94,47.0616999268,136.16,47.54904,27.66972,55.0138583431,0.9590400000000001,0.27972,0.999,46.59,27.39,54.0447980846,136.07,48.20904,11.33972,49.5247492412,0.9590400000000001,0.27972,0.999,47.25,11.06,48.527168679,136.2,49.19904,29.22972,57.2269348139,0.9590400000000001,0.27972,0.999,48.24,28.95,56.2601110913,136.03
2020-06-20 20:30:00,45.83472,10.63471,47.0522965886,0.8047200000000001,0.23471000000000003,0.83825,45.03,10.4,46.2153751472,136.54,46.39472,28.20471,54.2952641587,0.8047200000000001,0.23471000000000003,0.83825,45.59,27.97,53.4861570876,136.44,47.06472,11.77471,48.5152724847,0.8047200000000001,0.23471000000000003,0.83825,46.26,11.54,47.6776593385,136.58,48.01472,29.78471,56.5025865467,0.8047200000000001,0.23471000000000003,0.83825,47.21,29.55,55.6954809657,136.4
2020-06-20 21:00:00,44.9872,11.28585,46.3812308382,0.6372,0.18585000000000002,0.6637500000000001,44.35,11.1,45.7179669277,136.46,45.5472,28.80585,53.8917843652,0.6372,0.18585000000000002,0.6637500000000001,44.91,28.62,53.2542251845,136.36,46.2172,12.43585,47.8610482654,0.6372,0.18585000000000002,0.6637500000000001,45.58,12.25,47.1974459055,136.58,47.1472,30.39585,56.0960441124,0.6372,0.18585000000000002,0.6637500000000001,46.51,30.21,55.4601135953,136.32
2020-06-20 21:30:00,44.6896,11.3203,46.1010795996,0.5496,0.1603,0.5725,44.14,11.16,45.5289490325,136.46,45.2496,28.8703,53.6751387725,0.5496,0.1603,0.5725,44.7,28.71,53.1258326994,136.36,45.9196,12.4803,47.5853712001,0.5496,0.1603,0.5725,45.37,12.32,47.0129694872,136.49,46.8396,30.4503,55.867422513,0.5496,0.1603,0.5725,46.29,30.29,55.3195101208,136.32
2020-06-20 22:00:00,45.11008,11.32044,46.5088344232,0.55008,0.16044,0.5730000000000001,44.56,11.16,45.9362514796,136.35,45.68008,28.81044,54.00658443,0.55008,0.16044,0.5730000000000001,45.13,28.65,53.4559575726,136.36,46.36008,12.48044,48.0106071634,0.55008,0.16044,0.5730000000000001,45.81,12.32,47.4377328716,136.39,47.27008,30.40044,56.2018435231,0.55008,0.16044,0.5730000000000001,46.72,30.24,55.6526369546,136.32
2020-06-20 22:30:00,45.14072,11.20771,46.5112606318,0.5407200000000001,0.15771000000000002,0.56325,44.6,11.05,45.9484765798,136.35,45.70072,28.70771,53.9693285298,0.5407200000000001,0.15771000000000002,0.56325,45.16,28.55,53.4277839705,136.18,46.36072,12.35771,47.9794680604,0.5407200000000001,0.15771000000000002,0.56325,45.82,12.2,47.4163726997,136.39,47.31072,30.27771,56.1697779038,0.5407200000000001,0.15771000000000002,0.56325,46.77,30.12,55.6295541956,136.16
2020-06-20 23:00:00,43.35592,11.60631,44.8825381508,0.5359200000000001,0.15631,0.55825,42.82,11.45,44.3244278023,136.35,43.90592,29.11631,52.6829129705,0.5359200000000001,0.15631,0.55825,43.37,28.96,52.1501534034,136.29,44.51592,12.75631,46.307565022,0.5359200000000001,0.15631,0.55825,43.98,12.6,45.7493213064,136.39,45.47592,30.70631,54.8720035506,0.5359200000000001,0.15631,0.55825,44.94,30.55,54.3406486895,136.25
2020-06-20 23:30:00,41.04808,11.95694,42.7541025616,0.53808,0.15694000000000002,0.5605,40.51,11.8,42.1936025957,136.1,41.56808,29.41694,50.9240771527,0.53808,0.15694000000000002,0.5605,41.03,29.26,50.3945284728,136.01,42.14808,13.11694,44.1419841268,0.53808,0.15694000000000002,0.5605,41.61,12.96,43.5815752354,136.12,43.10808,31.02694,53.1128757181,0.53808,0.15694000000000002,0.5605,42.57,30.87,52.5848057903,135.96
2020-06-21 00:00:00,38.93816,12.36988,40.8557735871,0.5481600000000001,0.15988000000000002,0.5710000000000001,38.39,12.21,40.2849376318,137.07,39.41816,30.05988,49.5720457859,0.5481600000000001,0.15988000000000002,0.5710000000000001,38.87,29.9,49.0396462059,136.97,40.02816,13.54988,42.2593521129,0.5481600000000001,0.15988000000000002,0.5710000000000001,39.48,13.39,41.6888774135,137.1,40.88816,31.67988,51.7248144028,0.5481600000000001,0.15988000000000002,0.5710000000000001,40.34,31.52,51.1940035551,136.92
2020-06-21 00:30:00,36.66168,12.71799,38.804974553,0.54168,0.15799000000000002,0.56425,36.12,12.56,38.2414434874,136.5,37.11168,30.29799,47.9087151828,0.54168,0.15799000000000002,0.56425,36.57,30.14,47.3897087984,136.41,37.66168,13.88799,40.1407325128,0.54168,0.15799000000000002,0.56425,37.12,13.73,39.5778637625,136.53,38.55168,31.91799,50.0498762882,0.54168,0.15799000000000002,0.56425,38.01,31.76,49.5323904127,136.36
2020-06-21 01:00:00,35.4236,12.8198,37.6719883866,0.5136000000000001,0.14980000000000002,0.535,34.91,12.67,37.1380801873,137.08,35.8536,30.5498,47.1038311924,0.5136000000000001,0.14980000000000002,0.535,35.34,30.4,46.6162589662,136.97,36.4136,14.0198,39.0192908316,0.5136000000000001,0.14980000000000002,0.535,35.9,13.87,38.48619103,137.1,37.2736,32.1798,49.2428754745,0.5136000000000001,0.14980000000000002,0.535,36.76,32.03,48.7567277409,136.91
2020-06-21 01:30:00,34.51568,12.94124,36.8620110493,0.41568000000000005,0.12124000000000001,0.433,34.1,12.82,36.4302401859,136.25,34.93568,30.45124,46.3441447715,0.41568000000000005,0.12124000000000001,0.433,34.52,30.33,45.9514885504,136.16,35.45568,14.11124,38.1606123981,0.41568000000000005,0.12124000000000001,0.433,35.04,13.99,37.7295865336,136.3,36.33568,32.08124,48.4715132939,0.41568000000000005,0.12124000000000001,0.433,35.92,31.96,48.0800166389,136.12
2020-06-21 02:00:00,34.38832,12.96201,36.7501055191,0.41832,0.12201000000000001,0.43575,33.97,12.84,36.315650896,136.55,34.80832,30.56201,46.3212218801,0.41832,0.12201000000000001,0.43575,34.39,30.44,45.9267427541,136.46,35.33832,14.14201,38.0630175796,0.41832,0.12201000000000001,0.43575,34.92,14.02,37.6293343018,136.6,36.20832,32.19201,48.4496433946,0.41832,0.12201000000000001,0.43575,35.79,32.07,48.0563107198,136.43
2020-06-21 02:30:00,33.58568,13.00124,36.0143046941,0.41568000000000005,0.12124000000000001,0.433,33.17,12.88,35.5829074135,136.36,34.00568,30.57124,45.7273111761,0.41568000000000005,0.12124000000000001,0.433,33.59,30.45,45.3375186793,136.27,34.51568,14.18124,37.3154087985,0.41568000000000005,0.12124000000000001,0.433,34.1,14.06,36.8848695267,136.38,35.38568,32.19124,47.837456891,0.41568000000000005,0.12124000000000001,0.433,34.97,32.07,47.4487702686,136.21
2020-06-21 03:00:00,32.92808,12.97194,35.3910960532,0.41808,0.12194,0.4355,32.51,12.85,34.9574398376,136.69,33.31808,30.62194,45.2525984254,0.41808,0.12194,0.4355,32.9,30.5,44.8626793672,136.61,33.84808,14.16194,36.6913213751,0.41808,0.12194,0.4355,33.43,14.04,36.258605875,136.72,34.68808,32.26194,47.3718868808,0.41808,0.12194,0.4355,34.27,32.14,46.9831086668,136.57
2020-06-21 03:30:00,32.3276,13.1118,34.8854270577,0.4176,0.1218,0.435,31.91,12.99,34.452695105,136.32,32.7176,30.6718,44.8464119524,0.4176,0.1218,0.435,32.3,30.55,44.4588855011,136.24,33.2176,14.2918,36.161644003,0.4176,0.1218,0.435,32.8,14.17,35.7299440246,136.38,34.0776,32.3018,46.9541170186,0.4176,0.1218,0.435,33.66,32.18,46.5676711894,136.21
2020-06-21 04:00:00,31.85736,13.23173,34.4959427319,0.41736,0.12173,0.43475,31.44,13.11,34.0638474045,136.44,32.24736,30.81173,44.6010642537,0.41736,0.12173,0.43475,31.83,30.69,44.215664645,136.38,32.74736,14.42173,35.7823403813,0.41736,0.12173,0.43475,32.33,14.3,35.3513634815,136.46,33.58736,32.45173,46.703592279,0.41736,0.12173,0.43475,33.17,32.33,46.3193026718,136.32
2020-06-21 04:30:00,32.01152,13.08961,34.5843216308,0.34152000000000005,0.09961,0.35575,31.67,12.99,34.2305273112,136.6,32.39152,30.70961,44.6350838944,0.34152000000000005,0.09961,0.35575,32.05,30.61,44.3190094655,136.53,32.90152,14.26961,35.8626795968,0.34152000000000005,0.09961,0.35575,32.56,14.17,35.5097521816,136.64,33.75152,32.33961,46.7441491233,0.34152000000000005,0.09961,0.35575,33.41,32.24,46.4289317129,136.49
2020-06-21 05:00:00,31.03832,13.18576,33.7230125463,0.32832,0.09576000000000001,0.342,30.71,13.09,33.3834120485,137.0,31.40832,30.92576,44.0781714321,0.32832,0.09576000000000001,0.342,31.08,30.83,43.7773377445,136.89,31.93832,14.38576,35.0286507762,0.32832,0.09576000000000001,0.342,31.61,14.29,34.6900014413,137.02,32.73832,32.56576,46.177119018,0.32832,0.09576000000000001,0.342,32.41,32.47,45.877107581,136.83
2020-06-21 05:30:00,30.43976,13.46243,33.283870123,0.41976,0.12243000000000001,0.43725,30.02,13.34,32.8505098895,137.0,30.79976,31.19243,43.8359772945,0.41976,0.12243000000000001,0.43725,30.38,31.07,43.4544508652,136.89,31.29976,14.66243,34.5638804182,0.41976,0.12243000000000001,0.43725,30.88,14.54,34.1318912456,137.02,32.10976,32.84243,45.9310558943,0.41976,0.12243000000000001,0.43725,31.69,32.72,45.5505707977,136.83
2020-06-21 06:00:00,30.8324,13.5132,33.6636816763,0.4224,0.1232,0.44,30.41,13.39,33.2274013429,137.1,31.1924,31.2632,44.162806659,0.4224,0.1232,0.44,30.77,31.14,43.7777626199,137.0,31.7124,14.7132,34.9593273391,0.4224,0.1232,0.44,31.29,14.59,34.5243711022,137.1,32.5124,32.9132,46.263753501,0.4224,0.1232,0.44,32.09,32.79,45.8797580639,136.92
2020-06-21 06:30:00,31.376,13.41425,34.1232395746,0.426,0.12425000000000001,0.44375000000000003,30.95,13.29,33.6827344496,136.82,31.746,31.11425,44.4511537428,0.426,0.12425000000000001,0.44375000000000003,31.32,30.99,44.0604414413,136.73,32.256,14.61425,35.4122272536,0.426,0.12425000000000001,0.44375000000000003,31.83,14.49,34.9729752809,136.84,33.086,32.75425,46.5566782434,0.426,0.12425000000000001,0.44375000000000003,32.66,32.63,46.1670066173,136.67
2020-06-21 07:00:00,32.09272,13.24246,34.7175088946,0.5227200000000001,0.15246,0.5445,31.57,13.09,34.1762051726,136.43,32.47272,30.84246,44.7854315939,0.5227200000000001,0.15246,0.5445,31.95,30.69,44.302128617,136.36,32.99272,14.43246,36.0113242557,0.5227200000000001,0.15246,0.5445,32.47,14.28,35.4713870606,136.47,33.82272,32.48246,46.8944196664,0.5227200000000001,0.15246,0.5445,33.3,32.33,46.4124864665,136.33
2020-06-21 07:30:00,33.7532,12.91885,36.141045856,0.6132000000000001,0.17885,0.63875,33.14,12.74,35.5044673245,136.43,34.1532,30.52885,45.8088610703,0.6132000000000001,0.17885,0.63875,33.54,30.35,45.2333295259,136.36,34.6932,14.10885,37.4523400412,0.6132000000000001,0.17885,0.63875,34.08,13.93,36.8169974333,136.47,35.5332,32.14885,47.9182309624,0.6132000000000001,0.17885,0.63875,34.92,31.97,47.3443481315,136.33
2020-06-21 08:00:00,35.04128,12.69079,37.2685853617,0.7912800000000001,0.23079000000000002,0.82425,34.25,12.46,36.446043681,136.64,35.45128,30.31079,46.6426547707,0.7912800000000001,0.23079000000000002,0.82425,34.66,30.08,45.8925048347,136.54,36.01128,13.86079,38.5867047914,0.7912800000000001,0.23079000000000002,0.82425,35.22,13.63,37.7653981841,136.67,36.85128,31.94079,48.7671088282,0.7912800000000001,0.23079000000000002,0.82425,36.06,31.71,48.0192430178,136.49
2020-06-21 08:30:00,37.45048,12.49389,39.4795610356,1.83048,0.5338900000000001,1.9067500000000002,35.62,11.96,37.5742731134,137.5,37.88048,30.31389,48.5166228417,1.83048,0.5338900000000001,1.9067500000000002,36.05,29.78,46.7595006389,137.4,38.48048,13.67389,40.8377595953,1.83048,0.5338900000000001,1.9067500000000002,36.65,13.14,38.9343306094,137.53,39.30048,31.93389,50.638928294,1.83048,0.5338900000000001,1.9067500000000002,37.47,31.4,48.887226348,137.36
2020-06-21 09:00:00,39.55336,11.90598,41.3064237988,1.80336,0.52598,1.8785,37.75,11.38,39.4279963985,136.95,40.00336,29.58598,49.7553919073,1.80336,0.52598,1.8785,38.2,29.06,47.997120747,136.86,40.59336,13.05598,42.6412885576,1.80336,0.52598,1.8785,38.79,12.53,40.7635253628,136.99,41.48336,31.18598,51.8983092735,1.80336,0.52598,1.8785,39.68,30.66,50.1451692589,136.81
2020-06-21 09:30:00,42.43288,11.39584,43.9364822716,2.76288,0.8058400000000001,2.878,39.67,10.59,41.0591889837,136.32,42.93288,28.90584,51.756929692599996,2.76288,0.8058400000000001,2.878,40.17,28.1,49.022840595,136.23,43.54288,12.53584,45.3114740789,2.76288,0.8058400000000001,2.878,40.78,11.73,42.4334926679,136.34,44.45288,30.47584,53.8965246004,2.76288,0.8058400000000001,2.878,41.69,29.67,51.1699618917,136.16
2020-06-21 10:00:00,45.4008,10.4694,46.5922845222,2.2608,0.6594,2.355,43.14,9.81,44.2413347448,135.36,45.9508,27.7094,53.6589868428,2.2608,0.6594,2.355,43.69,27.05,51.3859766863,135.27,46.5508,11.5794,47.9693598561,2.2608,0.6594,2.355,44.29,10.92,45.6163402741,135.4,47.5608,29.2594,55.8403275868,2.2608,0.6594,2.355,45.3,28.6,53.5728476003,135.23
2020-06-21 10:30:00,47.1304,9.61345,48.1008630386,1.2804,0.37345,1.33375,45.85,9.24,46.7717874364,134.79,47.7504,26.71345,54.7147979167,1.2804,0.37345,1.33375,46.47,26.34,53.4158824695,134.7,48.3304,10.70345,49.5014283235,1.2804,0.37345,1.33375,47.05,10.33,48.1706487397,134.83,49.3904,28.22345,56.8856286074,1.2804,0.37345,1.33375,48.11,27.85,55.5895187963,134.66
2020-06-21 11:00:00,47.17432,9.16251,48.0558847277,1.65432,0.48251000000000005,1.7232500000000002,45.52,8.68,46.3401855844,134.79,47.78432,26.26251,54.5257798602,1.65432,0.48251000000000005,1.7232500000000002,46.13,25.78,52.8449174472,134.7,48.39432,10.24251,49.4663443097,1.65432,0.48251000000000005,1.7232500000000002,46.74,9.76,47.7481434194,134.83,49.40432,27.76251,56.6704843473,1.65432,0.48251000000000005,1.7232500000000002,47.75,27.28,54.9932804986,134.66
2020-06-21 11:30:00,47.63216,9.37938,48.5468375432,3.63216,1.05938,3.7835,44.0,8.32,44.7797096909,134.98,48.19216,26.51938,55.0069250281,3.63216,1.05938,3.7835,44.56,25.46,51.3206118436,134.89,48.83216,10.45938,49.9397485001,3.63216,1.05938,3.7835,45.2,9.4,46.167087844,135.02,49.80216,28.02938,57.1480645678,3.63216,1.05938,3.7835,46.17,26.97,53.4700832242,134.83
2020-06-21 12:00:00,48.16704,8.933720000000001,48.9885200368,1.9670400000000001,0.57372,2.049,46.2,8.36,46.950288604,135.06,48.75704,26.09372,55.3003722682,1.9670400000000001,0.57372,2.049,46.79,25.52,53.2970402555,135.0,49.40704,10.01372,50.4116076891,1.9670400000000001,0.57372,2.049,47.44,9.44,48.3701064708,135.02,50.39704,27.59372,57.4567230548,1.9670400000000001,0.57372,2.049,48.43,27.02,55.4575991186,134.94
2020-06-21 12:30:00,50.01816,8.85613,50.7961353684,2.79816,0.81613,2.91475,47.22,8.04,47.8995824616,135.25,50.63816,26.06613,56.9531946546,2.79816,0.81613,2.91475,47.84,25.25,54.094621729,135.16,51.28816,9.95613,52.2455728341,2.79816,0.81613,2.91475,48.49,9.14,49.3438922259,135.28,52.31816,27.58613,59.1454515087,2.79816,0.81613,2.91475,49.52,26.77,56.2926576029,135.11
2020-06-21 13:00:00,50.98512,8.45691,51.6817355374,1.8751200000000001,0.54691,1.9532500000000002,49.11,7.91,49.7429412078,136.31,51.62512,25.93691,57.7743569013,1.8751200000000001,0.54691,1.9532500000000002,49.75,25.39,55.8544053768,136.24,52.30512,9.56691,53.1728440575,1.8751200000000001,0.54691,1.9532500000000002,50.43,9.02,51.23031622,136.35,53.34512,27.50691,60.0194295671,1.8751200000000001,0.54691,1.9532500000000002,51.47,26.96,58.1033776987,136.19
2020-06-21 13:30:00,49.42168,9.56299,50.3383872583,3.06168,0.8929900000000001,3.18925,46.36,8.67,47.1637413698,137.37,50.00168,27.32299,56.9799419565,3.06168,0.8929900000000001,3.18925,46.94,26.43,53.8693651346,137.27,50.71168,10.72299,51.8329721602,3.06168,0.8929900000000001,3.18925,47.65,9.83,48.6533801498,137.41,51.64168,28.91299,59.184661053,3.06168,0.8929900000000001,3.18925,48.58,28.02,56.0815192376,137.22
2020-06-21 14:00:00,48.52944,9.84442,49.5178669962,3.16944,0.9244200000000001,3.3015,45.36,8.92,46.2287356522,136.86,49.07944,27.47442,56.2462015166,3.16944,0.9244200000000001,3.3015,45.91,26.55,53.0342398833,136.79,49.81944,10.96442,51.011715398,3.16944,0.9244200000000001,3.3015,46.65,10.04,47.7181736868,136.88,50.66944,29.03442,58.398541888,3.16944,0.9244200000000001,3.3015,47.5,28.11,55.1944027959,136.74
2020-06-21 14:30:00,47.8196,9.8203,48.8175423004,1.9896,0.5803,2.0725,45.83,9.24,46.7521817673,136.65,48.3796,27.3903,55.595091782,1.9896,0.5803,2.0725,46.39,26.81,53.5799234789,136.57,49.0996,10.9403,50.3036865871,1.9896,0.5803,2.0725,47.11,10.36,48.2356890694,136.68,49.9896,28.9603,57.7724768748,1.9896,0.5803,2.0725,48.0,28.38,55.762213012,136.52
2020-06-21 15:00:00,46.26376,10.17193,47.3688046003,3.26376,0.95193,3.39975,43.0,9.22,43.9773623584,137.06,46.77376,27.89193,54.4586483826,3.26376,0.95193,3.39975,43.51,26.94,51.175030044,136.98,47.50376,11.31193,48.8320281625,3.26376,0.95193,3.39975,44.24,10.36,45.4368484823,137.11,48.32376,29.46193,56.596741071,3.26376,0.95193,3.39975,45.06,28.51,53.321887626,136.94
2020-06-21 15:30:00,46.65128,10.33079,47.7814519208,2.95128,0.86079,3.07425,43.7,9.47,44.714325445,137.06,47.17128,28.02079,54.8661492093,2.95128,0.86079,3.07425,44.22,27.16,51.8948359666,136.98,47.90128,11.46079,49.2532469291,2.95128,0.86079,3.07425,44.95,10.6,46.1829243336,137.11,48.74128,29.60079,57.025600783,2.95128,0.86079,3.07425,45.79,28.74,54.0621096518,136.94
2020-06-21 16:00:00,48.26192,9.74681,49.2362998941,1.05192,0.30681,1.09575,47.21,9.44,48.144550055,136.88,48.84192,27.38681,55.9961651478,1.05192,0.30681,1.09575,47.79,27.08,54.9291407178,136.79,49.58192,10.866810000000001,50.7587859435,1.05192,0.30681,1.09575,48.53,10.56,49.6656269466,136.92,50.49192,28.94681,58.2009604256,1.05192,0.30681,1.09575,49.44,28.64,57.1363562016,136.75
2020-06-21 16:30:00,48.48664,9.796520000000001,49.4664134803,1.25664,0.36652,1.309,47.23,9.43,48.1622030227,136.3,49.08664,27.30652,56.1706708256,1.25664,0.36652,1.309,47.83,26.94,54.8951045176,136.21,49.79664,10.91652,50.979169905,1.25664,0.36652,1.309,48.54,10.55,49.6732734979,136.33,50.72664,28.87652,58.3699016018,1.25664,0.36652,1.309,49.47,28.51,57.0972941566,136.16
2020-06-21 17:00:00,47.57032,10.60551,48.7382004927,3.07032,0.89551,3.19825,44.5,9.71,45.5470536918,136.3,48.12032,28.09551,55.7218348501,3.07032,0.89551,3.19825,45.05,27.2,52.6245427534,136.21,48.80032,11.72551,50.1892300884,3.07032,0.89551,3.19825,45.73,10.83,46.9949124906,136.33,49.71032,29.66551,57.8891906841,3.07032,0.89551,3.19825,46.64,28.77,54.7996578456,136.16
2020-06-21 17:30:00,49.56432,10.12876,50.5886706309,1.74432,0.50876,1.8170000000000002,47.82,9.62,48.7780360408,136.7,50.15432,27.73876,57.3140002181,1.74432,0.50876,1.8170000000000002,48.41,27.23,55.5427853101,136.64,50.88432,11.25876,52.1150045438,1.74432,0.50876,1.8170000000000002,49.14,10.75,50.3021083057,136.73,51.83432,29.31876,59.55154421,1.74432,0.50876,1.8170000000000002,50.09,28.81,57.7842902526,136.57
2020-06-21 18:00:00,48.53136,10.222480000000001,49.5962901919,1.55136,0.45248000000000005,1.616,46.98,9.77,47.9851362403,136.43,49.12136,27.77248,56.4288813782,1.55136,0.45248000000000005,1.616,47.57,27.32,54.8569712981,136.36,49.81136,11.34248,51.0864310517,1.55136,0.45248000000000005,1.616,48.26,10.89,49.473424179,136.44,50.76136,29.35248,58.6368804695,1.55136,0.45248000000000005,1.616,49.21,28.9,57.0686788002,136.27
2020-06-21 18:30:00,48.09168,10.60674,49.2474630682,1.77168,0.5167400000000001,1.8455,46.32,10.09,47.4062284937,136.33,48.68168,28.13674,56.2279477258,1.77168,0.5167400000000001,1.8455,46.91,27.62,54.4372344999,136.27,49.35168,11.73674,50.7280926573,1.77168,0.5167400000000001,1.8455,47.58,11.22,48.8850161092,136.44,50.32168,29.70674,58.4359639216,1.77168,0.5167400000000001,1.8455,48.55,29.19,56.6494360078,136.18
2020-06-21 19:00:00,47.94384,10.46987,49.0737197669,0.9938400000000001,0.28987,1.03525,46.95,10.18,48.040971056,136.19,48.55384,27.95987,56.0288292682,0.9938400000000001,0.28987,1.03525,47.56,27.67,55.0234722641,136.13,49.19384,11.60987,50.5452567049,0.9938400000000001,0.28987,1.03525,48.2,11.32,49.5114370626,136.21,50.22384,29.52987,58.2618857107,0.9938400000000001,0.28987,1.03525,49.23,29.24,57.2588028167,136.03
2020-06-21 19:30:00,47.11464,10.44677,48.2589298033,0.67464,0.19677000000000003,0.7027500000000001,46.44,10.25,47.5577133597,135.54,47.71464,27.76677,55.2058002982,0.67464,0.19677000000000003,0.7027500000000001,47.04,27.57,54.5239993031,135.5,48.31464,11.57677,49.6822507739,0.67464,0.19677000000000003,0.7027500000000001,47.64,11.38,48.9803429959,135.58,49.38464,29.33677,57.441176363,0.67464,0.19677000000000003,0.7027500000000001,48.71,29.14,56.7609346294,135.41
2020-06-21 20:00:00,46.29304,10.53547,47.4767488415,0.5330400000000001,0.15547000000000002,0.55525,45.76,10.38,46.9225105893,135.69,46.89304,27.91547,54.5731680019,0.5330400000000001,0.15547000000000002,0.55525,46.36,27.76,54.0357955433,135.65,47.47304,11.66547,48.8853016475,0.5330400000000001,0.15547000000000002,0.55525,46.94,11.51,48.3305669323,135.74,48.54304,29.48547,56.7962998228,0.5330400000000001,0.15547000000000002,0.55525,48.01,29.33,56.2601901881,135.6
2020-06-21 20:30:00,45.5464,10.912700000000001,46.8354734603,0.6264000000000001,0.1827,0.6525000000000001,44.92,10.73,46.1837558022,135.39,46.1464,28.2127,54.0873984792,0.6264000000000001,0.1827,0.6525000000000001,45.52,28.03,53.4579395413,135.33,46.7164,12.0527,48.2461356613,0.6264000000000001,0.1827,0.6525000000000001,46.09,11.87,47.5939597008,135.44,47.7864,29.7827,56.3076304265,0.6264000000000001,0.1827,0.6525000000000001,47.16,29.6,55.6796695392,135.26
2020-06-21 21:00:00,44.45384,11.22987,45.850342103,0.5138400000000001,0.14987,0.53525,43.94,11.08,45.315449904,135.64,45.03384,28.57987,53.3371888495,0.5138400000000001,0.14987,0.53525,44.52,28.43,52.8232458298,135.6,45.58384,12.38987,47.237647568,0.5138400000000001,0.14987,0.53525,45.07,12.24,46.702489227,135.67,46.64384,30.16987,55.5505973484,0.5138400000000001,0.14987,0.53525,46.13,30.02,55.0379623533,135.5
2020-06-21 21:30:00,44.36624,11.38432,45.8035587438,0.42624,0.12432000000000001,0.444,43.94,11.26,45.3597971777,135.64,44.95624,28.73432,53.3547060792,0.42624,0.12432000000000001,0.444,44.53,28.61,52.9287540001,135.6,45.51624,12.54432,47.2132192082,0.42624,0.12432000000000001,0.444,45.09,12.42,46.7692687563,135.67,46.56624,30.32432,55.5695878264,0.42624,0.12432000000000001,0.444,46.14,30.2,55.1447150686,135.5
2020-06-21 22:00:00,44.13848,11.32914,45.5692311747,0.40848,0.11914000000000001,0.42550000000000004,43.73,11.21,45.1439586213,135.88,44.69848,28.74914,53.1457163377,0.40848,0.11914000000000001,0.42550000000000004,44.29,28.63,52.7378516817,135.84,45.25848,12.47914,46.9474061802,0.40848,0.11914000000000001,0.42550000000000004,44.85,12.36,46.5219528825,135.92,46.32848,30.32914,55.3731414338,0.40848,0.11914000000000001,0.42550000000000004,45.92,30.21,54.966266928,135.77
2020-06-21 22:30:00,44.75808,10.97194,46.0832853934,0.41808,0.12194,0.4355,44.34,10.85,45.6481993073,136.08,45.33808,28.44194,53.5208879696,0.41808,0.12194,0.4355,44.92,28.32,53.1020602237,136.03,45.92808,12.12194,47.5008416962,0.41808,0.12194,0.4355,45.51,12.0,47.0654873554,136.11,46.93808,30.02194,55.7180422794,0.41808,0.12194,0.4355,46.52,29.9,55.3002748637,135.92
2020-06-21 23:00:00,42.85776,11.35893,44.3374884602,0.40776,0.11893000000000001,0.42475,42.45,11.24,43.9128694121,137.03,43.38776,29.07893,52.231043334,0.40776,0.11893000000000001,0.42475,42.98,28.96,51.8262674712,136.97,44.00776,12.53893,45.7592362891,0.40776,0.11893000000000001,0.42475,43.6,12.42,45.334494593,137.05,44.95776,30.69893,54.4391815457,0.40776,0.11893000000000001,0.42475,44.55,30.58,54.0355336792,136.87
2020-06-21 23:30:00,40.2392,12.01935,41.9959282677,0.4092,0.11935000000000001,0.42625,39.83,11.9,41.5696872733,137.86,40.7092,29.71935,50.4031618955,0.4092,0.11935000000000001,0.42625,40.3,29.6,50.0024999375,137.81,41.3592,13.05935,43.3719961157,0.4092,0.11935000000000001,0.42625,40.95,12.94,42.9458507891,137.89,42.1892,31.33935,52.5555273502,0.4092,0.11935000000000001,0.42625,41.78,31.22,52.1560811411,137.71
2020-06-22 00:00:00,38.20728,25.70879,46.051472596,0.40728000000000003,0.11879,0.42425,37.8,25.59,45.6474325675,136.44,38.19728,25.77879,46.0822982637,0.40728000000000003,0.11879,0.42425,37.79,25.66,45.6784380206,136.39,38.86728,8.47879,39.7813440505,0.40728000000000003,0.11879,0.42425,38.46,8.36,39.3581147923,136.46,39.64728,27.46879,48.2331964052,0.40728000000000003,0.11879,0.42425,39.24,27.35,47.830953367,136.28
2020-06-22 00:30:00,36.42712,26.20166,44.8716175132,0.41712000000000005,0.12166,0.4345,36.01,26.08,44.4621918038,136.91,36.41712,26.11166,44.8109966085,0.41712000000000005,0.12166,0.4345,36.0,25.99,44.4013524569,136.86,37.07712,8.46166,38.0304156886,0.41712000000000005,0.12166,0.4345,36.66,8.34,37.5966913438,136.95,37.81712,27.63166,46.8363448558,0.41712000000000005,0.12166,0.4345,37.4,27.51,46.4280098647,136.8
2020-06-22 01:00:00,35.19288,26.33959,43.9580800771,0.27288,0.07959000000000001,0.28425,34.92,26.26,43.6920358876,137.14,35.18288,26.24959,43.8961959657,0.27288,0.07959000000000001,0.28425,34.91,26.17,43.630001146,137.1,35.85288,8.55959,36.8604881311,0.27288,0.07959000000000001,0.28425,35.58,8.48,36.5765881405,137.16,36.57288,27.77959,45.9269111966,0.27288,0.07959000000000001,0.28425,36.3,27.7,45.6615812254,137.0
2020-06-22 01:30:00,34.69328,26.46179,43.6331296971,0.38328,0.11179000000000001,0.39925000000000005,34.31,26.35,43.2608206117,137.14,34.69328,26.38179,43.5846592365,0.38328,0.11179000000000001,0.39925000000000005,34.31,26.27,43.2121394981,137.1,35.35328,8.69179,36.4060657056,0.38328,0.11179000000000001,0.39925000000000005,34.97,8.58,36.0071840054,137.16,36.06328,27.91179,45.6029405342,0.38328,0.11179000000000001,0.39925000000000005,35.68,27.8,45.231652634,137.0
2020-06-22 02:00:00,34.46424,26.53082,43.4933126888,0.41424000000000005,0.12082000000000001,0.4315,34.05,26.41,43.0916534842,137.14,34.46424,26.44082,43.4384714401,0.41424000000000005,0.12082000000000001,0.4315,34.05,26.32,43.0365530683,137.1,35.13424,8.74082,36.2052034195,0.41424000000000005,0.12082000000000001,0.4315,34.72,8.62,35.7740520489,137.16,35.82424,27.960820000000002,45.4442914638,0.41424000000000005,0.12082000000000001,0.4315,35.41,27.84,45.043686572,137.0
2020-06-22 02:30:00,33.79848,26.38039,42.8749603716,0.37848000000000004,0.11039000000000002,0.39425000000000004,33.42,26.27,42.5089320026,137.01,33.78848,26.29039,42.8117505723,0.37848000000000004,0.11039000000000002,0.39425000000000004,33.41,26.18,42.4455003504,136.94,34.44848,8.59039,35.5034163802,0.37848000000000004,0.11039000000000002,0.39425000000000004,34.07,8.48,35.1094759289,137.05,35.13848,27.83039,44.8245845967,0.37848000000000004,0.11039000000000002,0.39425000000000004,34.76,27.72,44.4595996383,136.86
2020-06-22 03:00:00,33.23264,26.32952,42.3987262167,0.27264000000000005,0.07952000000000001,0.28400000000000003,32.96,26.25,42.1357817063,136.77,33.24264,26.25952,42.3631385145,0.27264000000000005,0.07952000000000001,0.28400000000000003,32.97,26.18,42.1000391924,136.73,33.89264,8.59952,34.9665953504,0.27264000000000005,0.07952000000000001,0.28400000000000003,33.62,8.52,34.6827738222,136.8,34.58264,27.77952,44.3583218889,0.27264000000000005,0.07952000000000001,0.28400000000000003,34.31,27.7,44.0961007346,136.66
2020-06-22 03:30:00,33.68928,25.97229,42.538540581,0.41928000000000004,0.12229000000000001,0.43675,33.27,25.85,42.1321183897,136.49,33.83928,25.98229,42.6635238179,0.41928000000000004,0.12229000000000001,0.43675,33.42,25.86,42.2567864372,136.42,34.31928,8.33229,35.3162857102,0.41928000000000004,0.12229000000000001,0.43675,33.9,8.21,34.8799956995,136.53,35.05928,27.39229,44.4914673343,0.41928000000000004,0.12229000000000001,0.43675,34.64,27.27,44.0860805697,136.35
2020-06-22 04:00:00,33.88712,25.56166,42.4468534034,0.41712000000000005,0.12166,0.4345,33.47,25.44,42.0408670225,136.23,33.89712,25.49166,42.4127277341,0.41712000000000005,0.12166,0.4345,33.48,25.37,42.0065149709,136.14,34.51712,7.98166,35.4279334629,0.41712000000000005,0.12166,0.4345,34.1,7.86,34.9941366517,136.27,35.26712,27.00166,44.416881879,0.41712000000000005,0.12166,0.4345,34.85,26.88,44.0120085886,136.08
2020-06-22 04:30:00,33.89568,25.61624,42.4865728719,0.29568,0.08624000000000001,0.308,33.6,25.53,42.198825813,136.23,33.90568,25.53624,42.446374281,0.29568,0.08624000000000001,0.308,33.61,25.45,42.1584463661,136.14,34.51568,8.04624,35.4411363249,0.29568,0.08624000000000001,0.308,34.22,7.96,35.1336021495,136.27,35.27568,27.03624,44.4447057905,0.29568,0.08624000000000001,0.308,34.98,26.95,44.157704877,136.08
2020-06-22 05:00:00,33.0324,25.6882,41.8452275534,0.3024,0.0882,0.315,32.73,25.6,41.5525318122,136.14,33.0524,25.6082,41.8119726035,0.3024,0.0882,0.315,32.75,25.52,41.5190667043,136.05,33.6624,8.1082,34.6251365485,0.3024,0.0882,0.315,33.36,8.02,34.3104940215,136.18,34.4024,27.1282,43.8116920582,0.3024,0.0882,0.315,34.1,27.04,43.5197840068,135.98
2020-06-22 05:30:00,34.62064,25.03852,42.7260599377,0.44064000000000003,0.12852000000000002,0.459,34.18,24.91,42.2939771126,135.69,34.64064,24.95852,42.6954524534,0.44064000000000003,0.12852000000000002,0.459,34.2,24.83,42.2630914629,135.61,35.22064,7.56852,36.0246579026,0.44064000000000003,0.12852000000000002,0.459,34.78,7.44,35.5668666036,135.73,36.02064,26.44852,44.6879258436,0.44064000000000003,0.12852000000000002,0.459,35.58,26.32,44.2569632939,135.55
2020-06-22 06:00:00,36.39208,24.34894,43.7864632718,0.44208000000000003,0.12894,0.4605,35.95,24.22,43.3475593315,135.35,36.41208,24.25894,43.7531226297,0.44208000000000003,0.12894,0.4605,35.97,24.13,43.3139446368,135.28,37.00208,6.95894,37.6507738333,0.44208000000000003,0.12894,0.4605,36.56,6.83,37.1925059656,135.38,37.83208,25.72894,45.7519904556,0.44208000000000003,0.12894,0.4605,37.39,25.6,45.3141490045,135.2
2020-06-22 06:30:00,39.96848,22.55539,45.8936271345,0.49848000000000003,0.14539000000000002,0.51925,39.47,22.41,45.3882033132,134.16,39.96848,22.47539,45.8543623788,0.49848000000000003,0.14539000000000002,0.51925,39.47,22.33,45.3487574251,134.08,40.58848,5.47539,40.9561302415,0.49848000000000003,0.14539000000000002,0.51925,40.09,5.33,40.4427620224,134.23,41.44848,23.89539,47.8431411757,0.49848000000000003,0.14539000000000002,0.51925,40.95,23.75,47.3388318403,134.04
2020-06-22 07:00:00,44.268,20.78275,48.903767969,0.798,0.23275,0.83125,43.47,20.55,48.0826725547,133.77,44.258,20.70275,48.860765667,0.798,0.23275,0.83125,43.46,20.47,48.0394889648,133.69,44.918,3.82275,45.0803742394,0.798,0.23275,0.83125,44.12,3.59,44.2658163824,133.82,45.808,22.07275,50.8485905071,0.798,0.23275,0.83125,45.01,21.84,50.0288486775,133.65
2020-06-22 07:30:00,48.88584,23.17587,54.1012597151,1.18584,0.34587,1.23525,47.7,22.83,52.8819335879,135.67,48.85584,22.81587,53.9208403677,1.18584,0.34587,1.23525,47.67,22.47,52.7003776078,135.58,49.53584,6.81587,50.0025552183,1.18584,0.34587,1.23525,48.35,6.47,48.78097375,135.7,49.98584,10.62587,51.1027720751,1.18584,0.34587,1.23525,48.8,10.28,49.8710176355,135.53
2020-06-22 08:00:00,51.99088,23.26109,56.9572639017,1.58088,0.46109000000000006,1.64675,50.41,22.8,55.3263779765,136.05,51.97088,23.19109,56.9104474008,1.58088,0.46109000000000006,1.64675,50.39,22.73,55.2793361031,135.97,52.65088,6.90109,53.1012260495,1.58088,0.46109000000000006,1.64675,51.07,6.44,51.474445116,136.07,52.97088,6.91109,53.4198211618,1.58088,0.46109000000000006,1.64675,51.39,6.45,51.7931906721,135.92
2020-06-22 08:30:00,55.05944,21.90942,59.2584560873,1.84944,0.53942,1.9264999999999999,53.21,21.37,57.3409190718,136.05,55.00944,21.81942,59.1787595194,1.84944,0.53942,1.9264999999999999,53.16,21.28,57.2610164073,135.86,55.70944,5.57942,55.988138321,1.84944,0.53942,1.9264999999999999,53.86,5.04,54.0952973927,136.07,56.03944,5.56942,56.315515399,1.84944,0.53942,1.9264999999999999,54.19,5.03,54.4229455285,135.83
2020-06-22 09:00:00,56.42216,20.87063,60.158485151,2.16216,0.63063,2.25225,54.26,20.24,57.9120471059,135.85,56.37216,20.79063,60.0838640474,2.16216,0.63063,2.25225,54.21,20.16,57.8372691264,135.77,57.11216,4.54063,57.2923741929,2.16216,0.63063,2.25225,54.95,3.91,55.0889335529,135.88,57.39216,4.52063,57.5699237889,2.16216,0.63063,2.25225,55.23,3.89,55.3668221952,135.72
2020-06-22 09:30:00,57.83336,20.35598,61.3112016735,2.76336,0.80598,2.8785,55.07,19.55,58.4372090367,136.14,57.77336,20.27598,61.228069467,2.76336,0.80598,2.8785,55.01,19.47,58.3539287452,136.04,58.52336,3.94598,58.6562394281,2.76336,0.80598,2.8785,55.76,3.14,55.8483410676,136.17,58.78336,3.92598,58.9143168665,2.76336,0.80598,2.8785,56.02,3.12,56.1068159852,136.0
2020-06-22 10:00:00,58.7408,20.0294,62.0617309539,2.7408,0.7994,2.855,56.0,19.23,59.2097365304,136.38,58.6708,19.9494,61.969680756,2.7408,0.7994,2.855,55.93,19.15,59.1175726836,136.29,59.4708,3.5994,59.5796251499,2.7408,0.7994,2.855,56.73,2.8,56.7990572105,136.39,59.6908,3.5694,59.7974265416,2.7408,0.7994,2.855,56.95,2.77,57.0173254371,136.25
2020-06-22 10:30:00,58.81176,19.98843,62.1157021063,3.01176,0.87843,3.13725,55.8,19.11,58.9816251048,136.07,58.74176,19.89843,62.0204956798,3.01176,0.87843,3.13725,55.73,19.02,58.8862742921,135.99,59.52176,3.59843,59.6304336054,3.01176,0.87843,3.13725,56.51,2.7199999999999998,56.5754231093,136.12,59.75176,3.56843,59.8582201186,3.01176,0.87843,3.13725,56.74,2.69,56.8037296311,135.96
2020-06-22 11:00:00,59.16552,19.54036,62.3087828945,3.15552,0.9203600000000001,3.287,56.01,18.62,59.0239315871,135.65,59.08552,19.47036,62.2108800147,3.15552,0.9203600000000001,3.287,55.93,18.55,58.9259484438,135.54,59.88552,3.27036,59.9747510224,3.15552,0.9203600000000001,3.287,56.73,2.35,56.7786526786,135.69,60.08552,3.25036,60.173370803,3.15552,0.9203600000000001,3.287,56.93,2.33,56.9776605346,135.5
2020-06-22 11:30:00,59.13496,19.48978,62.2639142574,3.56496,1.03978,3.7135,55.57,18.45,58.5527744859,136.03,59.04496,19.40978,62.1534139131,3.56496,1.03978,3.7135,55.48,18.37,58.442170562,135.92,59.87496,3.1297800000000002,59.9567040276,3.56496,1.03978,3.7135,56.31,2.09,56.3487728349,136.09,60.05496,3.08978,60.1343908346,3.56496,1.03978,3.7135,56.49,2.05,56.5271846106,135.89
2020-06-22 12:00:00,58.94368,19.52524,62.0934167928,3.82368,1.11524,3.983,55.12,18.41,58.1131869716,136.33,58.85368,19.44524,61.9828444668,3.82368,1.11524,3.983,55.03,18.33,58.0024982221,136.24,59.70368,3.11524,59.7848988107,3.82368,1.11524,3.983,55.88,2.0,55.915779526,136.38,59.85368,3.08524,59.9331437136,3.82368,1.11524,3.983,56.03,1.97,56.0646216432,136.21
2020-06-22 12:30:00,59.1392,19.6206,62.3090115553,3.9792,1.1606,4.145,55.16,18.46,58.1669768855,136.33,59.0592,19.5406,62.2079106947,3.9792,1.1606,4.145,55.08,18.38,58.0657454959,136.24,59.9092,3.1706,59.9930408381,3.9792,1.1606,4.145,55.93,2.01,55.9661058141,136.38,60.0292,3.1306,60.1107769788,3.9792,1.1606,4.145,56.05,1.97,56.084609297,136.21
2020-06-22 13:00:00,58.944,19.827,62.1892680854,4.104,1.197,4.275,54.84,18.63,57.9180671294,136.43,58.844,19.747,62.0689966489,4.104,1.197,4.275,54.74,18.55,57.7976651778,136.33,59.694,3.3970000000000002,59.7905782293,4.104,1.197,4.275,55.59,2.2,55.6335159773,136.47,59.854,3.377,59.9491905283,4.104,1.197,4.275,55.75,2.18,55.792606141,136.3
2020-06-22 13:30:00,58.58576,19.84418,61.8553373174,3.78576,1.10418,3.9435000000000002,54.8,18.74,57.9156939007,136.32,58.51576,19.77418,61.7665958512,3.78576,1.10418,3.9435000000000002,54.73,18.67,57.8268259547,136.23,59.32576,3.39418,59.4227755785,3.78576,1.10418,3.9435000000000002,55.54,2.29,55.5871900711,136.35,59.50576,3.36418,59.6007817084,3.78576,1.10418,3.9435000000000002,55.72,2.26,55.7658139006,136.2
2020-06-22 14:00:00,57.95648,20.11689,61.3485357385,3.72648,1.08689,3.8817500000000003,54.23,19.03,57.4720262389,136.81,57.85648,20.03689,61.2278469233,3.72648,1.08689,3.8817500000000003,54.13,18.95,57.351193536,136.72,58.70648,3.55689,58.8141331694,3.72648,1.08689,3.8817500000000003,54.98,2.47,55.0354549359,136.83,58.87648,3.52689,58.9820214155,3.72648,1.08689,3.8817500000000003,55.15,2.44,55.2039500398,136.67
2020-06-22 14:30:00,56.3888,20.6109,60.0375379596,3.0888,0.9009,3.2175,53.3,19.71,56.8275822115,136.67,56.3188,20.5409,59.9477756572,3.0888,0.9009,3.2175,53.23,19.64,56.7376638574,136.57,57.1488,4.0909,57.2950329806,3.0888,0.9009,3.2175,54.06,3.19,54.154036784,136.71,57.3188,4.0509,57.4617666301,3.0888,0.9009,3.2175,54.23,3.15,54.3214083028,136.52
2020-06-22 15:00:00,54.85808,21.49819,58.9201248689,3.86808,1.12819,4.02925,50.99,20.37,54.9082598522,137.19,54.77808,21.41819,58.8164680286,3.86808,1.12819,4.02925,50.91,20.29,54.8043082248,137.12,55.61808,4.8581900000000005,55.8298561073,3.86808,1.12819,4.02925,51.75,3.73,51.8842500187,137.22,55.75808,4.83819,55.9675939072,3.86808,1.12819,4.02925,51.89,3.71,52.0224586116,137.07
2020-06-22 15:30:00,54.30392,22.01156,58.5954307178,3.67392,1.07156,3.827,50.63,20.94,54.789419599,136.23,54.23392,21.93156,58.5005248062,3.67392,1.07156,3.827,50.56,20.86,54.6941788493,136.17,55.04392,5.57156,55.325178805,3.67392,1.07156,3.827,51.37,4.5,51.5667227968,136.26,55.21392,5.5415600000000005,55.4913132751,3.67392,1.07156,3.827,51.54,4.47,51.7334756227,136.14
2020-06-22 16:00:00,55.01568,21.69749,59.1397169266,2.9056800000000003,0.8474900000000001,3.02675,52.11,20.85,56.1264162405,135.88,54.94568,21.61749,59.0452675882,2.9056800000000003,0.8474900000000001,3.02675,52.04,20.77,56.0317276193,135.82,55.74568,5.33749,56.0006217659,2.9056800000000003,0.8474900000000001,3.02675,52.84,4.49,53.0304224007,135.92,55.92568,5.29749,56.1760187603,2.9056800000000003,0.8474900000000001,3.02675,53.02,4.45,53.206417846,135.78
2020-06-22 16:30:00,56.0364,22.0527,60.2195956666,3.5064,1.0227,3.6525,52.53,21.03,56.5832289641,136.32,55.9564,21.9627,60.1122191593,3.5064,1.0227,3.6525,52.45,20.94,56.4755354114,136.25,56.7664,5.5827,57.0402551559,3.5064,1.0227,3.6525,53.26,4.5600000000000005,53.4548519781,136.34,56.9564,5.5427,57.2254578335,3.5064,1.0227,3.6525,53.45,4.52,53.6407764672,136.21
