Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-06-22 17:00:00,57.26936,22.10023,61.3856641315,3.18936,0.9302300000000001,3.32225,54.08,21.17,58.0759442454,135.77,57.19936,22.00023,61.2843936452,3.18936,0.9302300000000001,3.32225,54.01,21.07,57.9743477755,135.69,57.99936,5.77023,58.285687048,3.18936,0.9302300000000001,3.32225,54.81,4.84,55.0232832535,135.8,58.18936,5.74023,58.4718039542,3.18936,0.9302300000000001,3.32225,55.0,4.8100000000000005,55.2099275493,135.63
2020-06-22 17:30:00,58.52448,22.16089,62.5797076125,2.81448,0.8208900000000001,2.93175,55.71,21.34,59.6573524387,135.51,58.45448,22.08089,62.4859338993,2.81448,0.8208900000000001,2.93175,55.64,21.26,59.5633880836,135.41,59.24448,5.86089,59.5336748577,2.81448,0.8208900000000001,2.93175,56.43,5.04,56.6546247009,135.56,59.45448,5.84089,59.7406995947,2.81448,0.8208900000000001,2.93175,56.64,5.02,56.8620259927,135.38
2020-06-22 18:00:00,59.3988,22.08215,63.3706461231,2.3388,0.68215,2.4362500000000002,57.06,21.4,60.940984567,135.08,59.3388,21.98215,63.2796025909,2.3388,0.68215,2.4362500000000002,57.0,21.3,60.8497329493,134.99,60.1088,5.90215,60.3978742346,2.3388,0.68215,2.4362500000000002,57.77,5.22,58.0053557872,135.13,60.3388,5.86215,60.6228965661,2.3388,0.68215,2.4362500000000002,58.0,5.18,58.2308543643,134.95
2020-06-22 18:30:00,59.75096,22.29278,63.7741739347,1.86096,0.54278,1.9385,57.89,21.75,61.8410430054,135.08,59.68096,22.20278,63.677157806,1.86096,0.54278,1.9385,57.82,21.66,61.743890386,134.99,60.42096,6.14278,60.7324143555,1.86096,0.54278,1.9385,58.56,5.6,58.8271501944,135.13,60.71096,6.12278,61.018924106,1.86096,0.54278,1.9385,58.85,5.58,59.1139484386,134.95
2020-06-22 19:00:00,58.9452,22.42235,63.0658257899,1.3452,0.39235000000000003,1.40125,57.6,22.03,61.6691243654,134.74,58.8952,22.33235,62.987129158,1.3452,0.39235000000000003,1.40125,57.55,21.94,61.5903084909,134.64,59.5952,6.34235,59.931738391,1.3452,0.39235000000000003,1.40125,58.25,5.95,58.5530955629,134.77,59.9252,6.31235,60.2567453283,1.3452,0.39235000000000003,1.40125,58.58,5.92,58.8783729395,134.58
2020-06-22 19:30:00,57.56696,22.35578,61.755451444,0.8769600000000001,0.25578,0.9135000000000001,56.69,22.1,60.8454279301,134.05,57.50696,22.25578,61.6633618273,0.8769600000000001,0.25578,0.9135000000000001,56.63,22.0,60.7532460038,134.0,58.18696,6.40578,58.5385029827,0.8769600000000001,0.25578,0.9135000000000001,57.31,6.15,57.639037119,134.1,58.54696,6.3857800000000005,58.8941823226,0.8769600000000001,0.25578,0.9135000000000001,57.67,6.13,57.99487736,133.95
2020-06-22 20:00:00,56.05832,22.81326,60.5225583816,0.8683200000000001,0.25326000000000004,0.9045000000000001,55.19,22.56,59.62289577,134.51,56.01832,22.73326,60.4553826044,0.8683200000000001,0.25326000000000004,0.9045000000000001,55.15,22.48,59.5556286173,134.41,56.66832,6.81326,57.0764312431,0.8683200000000001,0.25326000000000004,0.9045000000000001,55.8,6.5600000000000005,56.1842824996,134.54,57.05832,6.7732600000000005,57.4589325714,0.8683200000000001,0.25326000000000004,0.9045000000000001,56.19,6.52,56.5670089363,134.34
2020-06-22 20:30:00,54.41224,15.29357,56.5206612237,0.7322400000000001,0.21357,0.76275,53.68,15.08,55.7579483123,136.95,54.91224,26.57357,61.0041697293,0.7322400000000001,0.21357,0.76275,54.18,26.36,60.2521534885,136.86,55.55224,11.11357,56.653003514,0.7322400000000001,0.21357,0.76275,54.82,10.9,55.8931337465,136.98,56.00224,11.38357,57.1474982039,0.7322400000000001,0.21357,0.76275,55.27,11.17,56.3874259033,136.79
2020-06-22 21:00:00,53.65464,24.67927,59.0583335463,0.6146400000000001,0.17927,0.6402500000000001,53.04,24.5,58.4250939238,136.57,53.63464,24.57927,58.9984332136,0.6146400000000001,0.17927,0.6402500000000001,53.02,24.4,58.3650614666,136.49,54.28464,8.19927,54.9003658318,0.6146400000000001,0.17927,0.6402500000000001,53.67,8.02,54.2659128736,136.59,54.69464,8.17927,55.3028399132,0.6146400000000001,0.17927,0.6402500000000001,54.08,8.0,54.6685137899,136.42
2020-06-22 21:30:00,52.89904,24.89597,58.4646710002,0.5690400000000001,0.16597,0.59275,52.33,24.73,57.8792000636,136.15,52.88904,24.80597,58.4173493045,0.5690400000000001,0.16597,0.59275,52.32,24.64,57.8317559823,136.09,53.49904,8.50597,54.1710144502,0.5690400000000001,0.16597,0.59275,52.93,8.34,53.5830243641,136.18,53.95904,8.48597,54.622245327,0.5690400000000001,0.16597,0.59275,53.39,8.32,54.0343825726,136.02
2020-06-22 22:00:00,51.928960000000004,25.53303,57.8666787336,0.55896,0.16303,0.58225,51.37,25.37,57.2932264757,136.42,51.91896,25.45303,57.8224449817,0.55896,0.16303,0.58225,51.36,25.29,57.2488750981,136.35,52.52896,9.10303,53.3118822952,0.55896,0.16303,0.58225,51.97,8.94,52.7333338601,136.46,52.98896,9.08303,53.7618016426,0.55896,0.16303,0.58225,52.43,8.92,53.1833742818,136.27
2020-06-22 22:30:00,51.42568,25.66499,57.474274899,0.5656800000000001,0.16499000000000003,0.58925,50.86,25.5,56.8945480692,136.32,51.41568,25.57499,57.4251884051,0.5656800000000001,0.16499000000000003,0.58925,50.85,25.41,56.8453217072,136.26,52.00568,9.26499,52.8245283175,0.5656800000000001,0.16499000000000003,0.58925,51.44,9.1,52.2387174421,136.35,52.47568,9.24499,53.2838327409,0.5656800000000001,0.16499000000000003,0.58925,51.91,9.08,52.6981451286,136.16
2020-06-22 23:00:00,48.9768,25.9124,55.4091997055,0.5568000000000001,0.16240000000000002,0.58,48.42,25.75,54.8412153403,136.58,48.9768,25.8324,55.3718324421,0.5568000000000001,0.16240000000000002,0.58,48.42,25.67,54.8036978679,136.53,49.5468,9.4124,50.4329125076,0.5568000000000001,0.16240000000000002,0.58,48.99,9.25,49.855617537,136.59,50.0368,9.4024,50.9125375522,0.5568000000000001,0.16240000000000002,0.58,49.48,9.24,50.3353553678,136.43
2020-06-22 23:30:00,45.55864,26.41002,52.6600307164,0.54864,0.16002000000000002,0.5715,45.01,26.25,52.1053029931,135.61,45.57864,26.32002,52.6322703011,0.54864,0.16002000000000002,0.5715,45.03,26.16,52.0773127187,135.58,46.11864,10.15002,47.2223661145,0.54864,0.16002000000000002,0.5715,45.57,9.99,46.6521703675,135.63,46.61864,10.12002,47.7044274701,0.54864,0.16002000000000002,0.5715,46.07,9.96,47.1343452272,135.45
2020-06-23 00:00:00,42.90152,26.720860000000002,50.5425046614,0.55152,0.16086,0.5745,42.35,26.56,49.98955991,135.5,42.92152,26.64086,50.5172475562,0.55152,0.16086,0.5745,42.37,26.48,49.9640600832,135.46,43.46152,10.47086,44.705062687,0.55152,0.16086,0.5745,42.91,10.31,44.1312157095,135.52,43.96152,10.44086,45.184364533,0.55152,0.16086,0.5745,43.41,10.28,44.6106097246,135.35
2020-06-23 00:30:00,40.88776,27.24768,49.1349670113,0.43776000000000004,0.12768000000000002,0.456,40.45,27.12,48.7000708418,135.5,40.92776,27.15768,49.1184397309,0.43776000000000004,0.12768000000000002,0.456,40.49,27.03,48.6832722811,135.46,41.43776,10.99768,42.872332794,0.43776000000000004,0.12768000000000002,0.456,41.0,10.87,42.4164696787,135.52,41.94776,10.97768,43.3603969908,0.43776000000000004,0.12768000000000002,0.456,41.51,10.85,42.9045755136,135.35
2020-06-23 01:00:00,39.72816,27.35488,48.235009659,0.42816000000000004,0.12488,0.446,39.3,27.23,47.8117443731,136.0,39.75816,27.26488,48.2087644314,0.42816000000000004,0.12488,0.446,39.33,27.14,47.7852330747,135.95,40.28816,10.97488,41.7562429728,0.42816000000000004,0.12488,0.446,39.86,10.85,41.3103146926,136.02,40.77816,10.96488,42.2266139585,0.42816000000000004,0.12488,0.446,40.35,10.84,41.7807144506,135.81
2020-06-23 01:30:00,38.98176,27.67593,47.8072663312,0.43176000000000003,0.12593000000000001,0.44975000000000004,38.55,27.55,47.382538978,136.21,39.01176,27.58593,47.7797127687,0.43176000000000003,0.12593000000000001,0.44975000000000004,38.58,27.46,47.3547040958,136.18,39.56176,11.23593,41.1263781199,0.43176000000000003,0.12593000000000001,0.44975000000000004,39.13,11.11,40.6766394875,136.22,40.03176,11.23593,41.5786956465,0.43176000000000003,0.12593000000000001,0.44975000000000004,39.6,11.11,41.1289691094,136.03
2020-06-23 02:00:00,38.67456,27.63383,47.5326219734,0.42456000000000005,0.12383000000000001,0.44225000000000003,38.25,27.51,47.1154178587,135.75,38.71456,27.55383,47.5187405521,0.42456000000000005,0.12383000000000001,0.44225000000000003,38.29,27.43,47.1012632527,135.72,39.24456,11.30383,40.8400791168,0.42456000000000005,0.12383000000000001,0.44225000000000003,38.82,11.18,40.397831625,135.78,39.71456,11.31383,41.2946609777,0.42456000000000005,0.12383000000000001,0.44225000000000003,39.29,11.19,40.852419757,135.59
2020-06-23 02:30:00,38.17544,27.99117,47.3378264939,0.41544000000000003,0.12117000000000001,0.43275,37.76,27.87,46.9313807596,136.65,38.19544,27.92117,47.3126132333,0.41544000000000003,0.12117000000000001,0.43275,37.78,27.8,46.9059527139,136.62,38.76544,11.44117,40.4185564978,0.41544000000000003,0.12117000000000001,0.43275,38.35,11.32,39.9858087326,136.66,39.19544,11.48117,40.8423772736,0.41544000000000003,0.12117000000000001,0.43275,38.78,11.36,40.4096275657,136.47
2020-06-23 03:00:00,37.47448,28.38214,47.0093875971,0.38448000000000004,0.11214,0.4005,37.09,28.27,46.6354050052,137.23,37.49448,28.31214,46.9831172002,0.38448000000000004,0.11214,0.4005,37.11,28.2,46.6089272565,137.19,38.07448,11.70214,39.8322244904,0.38448000000000004,0.11214,0.4005,37.69,11.59,39.4317663819,137.24,38.50448,11.74214,40.2550969673,0.38448000000000004,0.11214,0.4005,38.12,11.63,39.8546270839,137.05
2020-06-23 03:30:00,36.75808,28.66319,46.6126045857,0.38808000000000004,0.11319000000000001,0.40425000000000005,36.37,28.55,46.2372079607,137.0,36.79808,28.59319,46.6011717241,0.38808000000000004,0.11319000000000001,0.40425000000000005,36.41,28.48,46.2255178446,136.96,37.35808,12.01319,39.2421058974,0.38808000000000004,0.11319000000000001,0.40425000000000005,36.97,11.9,38.8380084453,137.0,37.79808,12.06319,39.6763834625,0.38808000000000004,0.11319000000000001,0.40425000000000005,37.41,11.95,39.2722624762,136.9
2020-06-23 04:00:00,36.3216,28.7513,46.3238154544,0.3816,0.11130000000000001,0.3975,35.94,28.64,45.9557743923,137.13,36.3616,28.6813,46.3118011337,0.3816,0.11130000000000001,0.3975,35.98,28.57,45.9435011726,137.1,36.9216,12.0913,38.8510499504,0.3816,0.11130000000000001,0.3975,36.54,11.98,38.4537644451,137.13,37.3516,12.1213,39.2691728491,0.3816,0.11130000000000001,0.3975,36.97,12.01,38.8718535704,136.9
2020-06-23 04:30:00,36.48696,28.52953,46.316652859,0.30696,0.08953000000000001,0.31975000000000003,36.18,28.44,46.019843546,137.13,36.50696,28.44953,46.2831922588,0.30696,0.08953000000000001,0.31975000000000003,36.2,28.36,45.9861892311,137.1,37.07696,11.83953,38.921400713,0.30696,0.08953000000000001,0.31975000000000003,36.77,11.75,38.6017538462,137.21,37.51696,11.88953,39.3558535832,0.30696,0.08953000000000001,0.31975000000000003,37.21,11.8,39.0361896194,137.05
2020-06-23 05:00:00,35.86816,28.72238,45.951061083,0.24816000000000002,0.07238,0.2585,35.62,28.65,45.7122182791,137.26,35.89816,28.65238,45.930782391,0.24816000000000002,0.07238,0.2585,35.65,28.58,45.6917815367,137.24,36.45816,12.02238,38.3892569797,0.24816000000000002,0.07238,0.2585,36.21,11.95,38.1309139675,137.21,36.89816,12.07238,38.8228871962,0.24816000000000002,0.07238,0.2585,36.65,12.0,38.5645238529,137.05
2020-06-23 05:30:00,36.8296,28.14155,46.3504721935,0.2796,0.08155000000000001,0.29125,36.55,28.06,46.0789116625,136.78,36.8796,28.07155,46.3477811288,0.2796,0.08155000000000001,0.29125,36.6,27.99,46.0760252192,136.73,37.4296,11.55155,39.1715874527,0.2796,0.08155000000000001,0.29125,37.15,11.47,38.8803729406,136.8,37.8896,11.59155,39.6230465709,0.2796,0.08155000000000001,0.29125,37.61,11.51,39.3318217224,136.61
2020-06-23 06:00:00,38.66656,27.49983,47.4483246518,0.37656,0.10983000000000001,0.39225000000000004,38.29,27.39,47.0779799906,136.38,38.69656,27.42983,47.4322604317,0.37656,0.10983000000000001,0.39225000000000004,38.32,27.32,47.061712676,136.35,39.24656,11.00983,40.7616097384,0.37656,0.10983000000000001,0.39225000000000004,38.87,10.9,40.3693807235,136.39,39.69656,11.06983,41.2111394172,0.37656,0.10983000000000001,0.39225000000000004,39.32,10.96,40.8189171831,136.22
2020-06-23 06:30:00,42.2024,26.11695,49.630007486,0.5724,0.16695000000000002,0.5962500000000001,41.63,25.95,49.0556765319,136.38,42.2424,26.03695,49.6220024088,0.5724,0.16695000000000002,0.5962500000000001,41.67,25.87,49.0473832126,136.35,42.8124,9.65695,43.8880197441,0.5724,0.16695000000000002,0.5962500000000001,42.24,9.49,43.2929289838,136.39,43.2524,9.68695,44.3238886613,0.5724,0.16695000000000002,0.5962500000000001,42.68,9.52,43.7288554618,136.22
2020-06-23 07:00:00,46.13648,24.90314,52.4284385487,0.9364800000000001,0.27314000000000005,0.9755,45.2,24.63,51.4750123847,137.06,46.12648,24.83314,52.3864199908,0.9364800000000001,0.27314000000000005,0.9755,45.19,24.56,51.432768737399996,137.03,46.75648,8.31314,47.4897538281,0.9364800000000001,0.27314000000000005,0.9755,45.82,8.04,46.520038693000004,137.08,47.12648,8.33314,47.8575630329,0.9364800000000001,0.27314000000000005,0.9755,46.19,8.06,46.887948345,136.91
2020-06-23 07:30:00,50.12288,23.18209,55.2242011827,1.17288,0.34209,1.2217500000000001,48.95,22.84,54.0163688154,135.84,50.10288,23.10209,55.1725035381,1.17288,0.34209,1.2217500000000001,48.93,22.76,53.9644558946,135.81,50.77288,6.84209,51.2318215474,1.17288,0.34209,1.2217500000000001,49.6,6.5,50.0240941947,135.87,51.10288,6.84209,51.5588841992,1.17288,0.34209,1.2217500000000001,49.93,6.5,50.3513147793,135.7
2020-06-23 08:00:00,53.196,22.033,57.5783596936,1.6560000000000001,0.483,1.725,51.54,21.55,55.8638890519,135.96,53.166,21.963,57.5238813451,1.6560000000000001,0.483,1.725,51.51,21.48,55.8092331071,135.91,53.846,5.693,54.1461168044,1.6560000000000001,0.483,1.725,52.19,5.21,52.4494060977,135.99,54.166,5.673,54.4622666164,1.6560000000000001,0.483,1.725,52.51,5.19,52.7658620701,135.81
2020-06-23 08:30:00,56.06344,21.19392,59.9357284898,1.93344,0.5639200000000001,2.014,54.13,20.63,57.9280053169,136.44,55.99344,21.10392,59.8384555483,1.93344,0.5639200000000001,2.014,54.06,20.54,57.830573229,136.42,56.76344,4.74392,56.9613280884,1.93344,0.5639200000000001,2.014,54.83,4.18,54.9891016475,136.46,56.99344,4.72392,57.1888767436,1.93344,0.5639200000000001,2.014,55.06,4.16,55.2169285636,136.26
2020-06-23 09:00:00,57.5612,20.39535,61.0676841469,2.2812,0.6653500000000001,2.37625,55.28,19.73,58.6954112346,136.08,57.4812,20.31535,60.9655788053,2.2812,0.6653500000000001,2.37625,55.2,19.65,58.5931949974,136.06,58.2812,4.04535,58.4214269773,2.2812,0.6653500000000001,2.37625,56.0,3.38,56.1019108409,136.1,58.4712,4.00535,58.6082251741,2.2812,0.6653500000000001,2.37625,56.19,3.34,56.2891792443,135.93
2020-06-23 09:30:00,58.34704,19.83997,61.6279278117,2.77704,0.8099700000000001,2.89275,55.57,19.03,58.7381119887,135.97,58.24704,19.74997,61.5043005306,2.77704,0.8099700000000001,2.89275,55.47,18.94,58.6143711047,135.92,59.08704,3.4799700000000002,59.1894288464,2.77704,0.8099700000000001,2.89275,56.31,2.67,56.37326494,135.99,59.21704,3.43997,59.3168712928,2.77704,0.8099700000000001,2.89275,56.44,2.63,56.5012433492,135.8
2020-06-23 10:00:00,58.87264,19.41577,61.9916112491,3.00264,0.87577,3.12775,55.87,18.54,58.8658517309,135.97,58.75264,19.34577,61.8557315361,3.00264,0.87577,3.12775,55.75,18.47,58.7299191213,135.92,59.61264,3.05577,59.6909086718,3.00264,0.87577,3.12775,56.61,2.18,56.6519593659,135.99,59.72264,3.01577,59.7987340774,3.00264,0.87577,3.12775,56.72,2.14,56.7603558833,135.8
2020-06-23 10:30:00,58.43352,19.40811,61.572323274,3.35352,0.97811,3.49325,55.08,18.43,58.0815917482,135.82,58.34352,19.32811,61.4617129778,3.35352,0.97811,3.49325,54.99,18.35,57.9708771712,135.79,59.17352,3.08811,59.2540453688,3.35352,0.97811,3.49325,55.82,2.11,55.8598648405,135.83,59.32352,3.06811,59.4028056927,3.35352,0.97811,3.49325,55.97,2.09,56.009008204,135.66
2020-06-23 11:00:00,58.58192,19.21681,61.6532816439,3.69192,1.07681,3.8457500000000002,54.89,18.14,57.8097889635,135.82,58.47192,19.14681,61.5269515063,3.69192,1.07681,3.8457500000000002,54.78,18.07,57.6833884234,135.79,59.31192,2.90681,59.3831070125,3.69192,1.07681,3.8457500000000002,55.62,1.83,55.650097035,135.83,59.45192,2.88681,59.5219662281,3.69192,1.07681,3.8457500000000002,55.76,1.81,55.789369059,135.66
2020-06-23 11:30:00,58.58104,19.18447,61.6423728993,3.82104,1.11447,3.98025,54.76,18.07,57.6643954273,136.07,58.48104,19.10447,61.5224577976,3.82104,1.11447,3.98025,54.66,17.99,57.5443802643,136.01,59.34104,2.81447,59.4077458726,3.82104,1.11447,3.98025,55.52,1.7000000000000002,55.5460205595,136.1,59.43104,2.79447,59.4967022453,3.82104,1.11447,3.98025,55.61,1.6800000000000002,55.6353709433,135.92
2020-06-23 12:00:00,58.71224,19.04232,61.7230676231,3.88224,1.13232,4.044,54.83,17.91,57.6809934034,136.48,58.59224,18.96232,61.5842525976,3.88224,1.13232,4.044,54.71,17.83,57.542097633,136.43,59.50224,2.61232,59.5595565867,3.88224,1.13232,4.044,55.62,1.48,55.6396872745,136.49,59.55224,2.57232,59.60776895,3.88224,1.13232,4.044,55.67,1.44,55.688620920299996,136.3
2020-06-23 12:30:00,58.82368,18.93274,61.795420321,3.88368,1.13274,4.0455,54.94,17.8,57.7515679441,136.48,58.69368,18.86274,61.6502314047,3.88368,1.13274,4.0455,54.81,17.73,57.6063277774,136.43,59.61368,2.48274,59.6653571266,3.88368,1.13274,4.0455,55.73,1.35,55.7463487594,136.49,59.63368,2.45274,59.6840994223,3.88368,1.13274,4.0455,55.75,1.32,55.7656247163,136.3
2020-06-23 13:00:00,58.552,19.21225,61.6234310475,3.882,1.13225,4.04375,54.67,18.08,57.5820744677,136.63,58.422,19.12225,61.4718677857,3.882,1.13225,4.04375,54.54,17.99,57.4304074511,136.58,59.342,2.7422500000000003,59.4053271943,3.882,1.13225,4.04375,55.46,1.6099999999999999,55.4833641734,136.65,59.372,2.69225,59.4330092967,3.882,1.13225,4.04375,55.49,1.56,55.5119239443,136.46
2020-06-23 13:30:00,58.15968,19.21449,61.2514898077,3.8896800000000002,1.13449,4.05175,54.27,18.08,57.2024413815,136.42,58.02968,19.14449,61.1060983721,3.8896800000000002,1.13449,4.05175,54.14,18.01,57.0569864259,136.36,58.94968,2.75449,59.0139982315,3.8896800000000002,1.13449,4.05175,55.06,1.62,55.0838270275,136.44,58.98968,2.7244900000000003,59.052562961,3.8896800000000002,1.13449,4.05175,55.1,1.5899999999999999,55.1229362425,136.27
2020-06-23 14:00:00,57.53584,19.56462,60.7712698588,3.85584,1.12462,4.0165,53.68,18.44,56.758928813,136.84,57.40584,19.48462,60.6224453701,3.85584,1.12462,4.0165,53.55,18.36,56.61,136.78,58.34584,3.05462,58.4257455977,3.85584,1.12462,4.0165,54.49,1.9300000000000002,54.5241689529,136.87,58.34584,3.01462,58.4236679698,3.85584,1.12462,4.0165,54.49,1.8900000000000001,54.5227677214,136.67
2020-06-23 14:30:00,56.47992,19.92706,59.8921454237,3.82992,1.11706,3.9895,52.65,18.81,55.9091996008,136.84,56.35992,19.84706,59.7523754595,3.82992,1.11706,3.9895,52.53,18.73,55.7692908329,136.86,57.26992,3.35706,57.3682280417,3.82992,1.11706,3.9895,53.44,2.24,53.4869255052,136.87,57.30992,3.31706,57.4058343503,3.82992,1.11706,3.9895,53.48,2.2,53.5252314334,136.8
2020-06-23 15:00:00,54.71512,20.48816,58.4252433183,3.76512,1.09816,3.922,50.95,19.39,54.5149025497,137.1,54.60512,20.41816,58.2976876728,3.76512,1.09816,3.922,50.84,19.32,54.3872043775,137.05,55.50512,3.89816,55.6418367562,3.76512,1.09816,3.922,51.74,2.8,51.815708043,137.11,55.55512,3.85816,55.6889284939,3.76512,1.09816,3.922,51.79,2.76,51.8634910125,136.93
2020-06-23 15:30:00,54.3908,20.87065,58.2575587891,3.6708,1.07065,3.82375,50.72,19.8,54.4477584479,137.23,54.2908,20.79065,58.135549297,3.6708,1.07065,3.82375,50.62,19.72,54.3255262285,137.19,55.1808,4.22065,55.3419784166,3.6708,1.07065,3.82375,51.51,3.15,51.6062263685,137.24,55.2608,4.18065,55.4187139066,3.6708,1.07065,3.82375,51.59,3.11,51.6836550565,137.1
2020-06-23 16:00:00,55.21888,20.97509,59.0684273446,3.54888,1.03509,3.69675,51.67,19.94,55.3840455366,137.23,55.10888,20.89509,58.9371991272,3.54888,1.03509,3.69675,51.56,19.86,55.2526307066,137.19,55.97888,4.33509,56.1464870794,3.54888,1.03509,3.69675,52.43,3.3,52.5337501041,137.24,56.07888,4.31509,56.2446511569,3.54888,1.03509,3.69675,52.53,3.2800000000000002,52.6323028187,137.1
2020-06-23 16:30:00,55.94384,21.14612,59.8069529821,3.24384,0.9461200000000001,3.379,52.7,20.2,56.4387278382,136.72,55.85384,21.07612,59.6980257379,3.24384,0.9461200000000001,3.379,52.61,20.13,56.3296458359,136.68,56.71384,4.60612,56.9005798652,3.24384,0.9461200000000001,3.379,53.47,3.66,53.595116382,136.74,56.82384,4.59612,57.0094124807,3.24384,0.9461200000000001,3.379,53.58,3.65,53.7041795394,136.57
2020-06-23 17:00:00,57.7304,21.34595,61.5503750237,2.9004000000000003,0.8459500000000001,3.02125,54.83,20.5,58.5369874524,136.72,57.6404,21.26595,61.4382319209,2.9004000000000003,0.8459500000000001,3.02125,54.74,20.42,58.4246865631,136.68,58.4704,4.82595,58.6692208024,2.9004000000000003,0.8459500000000001,3.02125,55.57,3.98,55.7123442336,136.74,58.6104,4.83595,58.8095689541,2.9004000000000003,0.8459500000000001,3.02125,55.71,3.99,55.8527009195,136.57
2020-06-23 17:30:00,59.14488,21.38059,62.890750186,2.50488,0.7305900000000001,2.6092500000000003,56.64,20.65,60.2869148323,136.41,59.05488,21.30059,62.778929476100004,2.50488,0.7305900000000001,2.6092500000000003,56.55,20.57,60.1749732032,136.38,59.89488,4.91059,60.0958446514,2.50488,0.7305900000000001,2.6092500000000003,57.39,4.18,57.5420237739,136.42,60.06488,4.91059,60.2652777606,2.50488,0.7305900000000001,2.6092500000000003,57.56,4.18,57.7115759618,136.25
2020-06-23 18:00:00,59.80288,21.36334,63.5041475201,2.10288,0.61334,2.1905,57.7,20.75,61.3176361253,136.07,59.73288,21.28334,63.4113358529,2.10288,0.61334,2.1905,57.63,20.67,61.2247155975,136.02,60.50288,4.98334,60.7077603429,2.10288,0.61334,2.1905,58.4,4.37,58.5632726203,136.09,60.74288,4.98334,60.94695356,2.10288,0.61334,2.1905,58.64,4.37,58.8026062348,135.92
2020-06-23 18:30:00,59.47224,21.69107,63.3044220285,1.75224,0.51107,1.82525,57.72,21.18,61.4832562573,135.47,59.40224,21.61107,63.2112684856,1.75224,0.51107,1.82525,57.65,21.1,61.3900032579,135.42,60.11224,5.44107,60.35798738,1.75224,0.51107,1.82525,58.36,4.93,58.5678623479,135.5,60.44224,5.46107,60.6884475148,1.75224,0.51107,1.82525,58.69,4.95,58.8983751898,135.32
2020-06-23 19:00:00,58.68376,21.80818,62.6049550966,1.43376,0.41818000000000005,1.4935,57.25,21.39,61.1154203127,135.47,58.63376,21.73818,62.5337211547,1.43376,0.41818000000000005,1.4935,57.2,21.32,61.0441020902,135.52,59.32376,5.55818,59.5835704322,1.43376,0.41818000000000005,1.4935,57.89,5.14,58.1177399767,135.58,59.68376,5.57818,59.9438679087,1.43376,0.41818000000000005,1.4935,58.25,5.16,58.4780993193,135.41
2020-06-23 19:30:00,57.81448,21.80339,61.7891731063,1.07448,0.31339,1.11925,56.74,21.49,60.6732865436,135.28,57.76448,21.72339,61.71418656,1.07448,0.31339,1.11925,56.69,21.41,60.5982194458,135.26,58.41448,5.59339,58.681662258,1.07448,0.31339,1.11925,57.34,5.28,57.5825841726,135.31,58.82448,5.60339,59.0907558486,1.07448,0.31339,1.11925,57.75,5.29,57.9917804521,135.13
2020-06-23 20:00:00,56.45984,22.06912,60.6197953675,0.81984,0.23912000000000003,0.854,55.64,21.83,59.769210301,135.37,56.41984,21.99912,60.5570774262,0.81984,0.23912000000000003,0.854,55.6,21.76,59.7064284646,135.36,57.07984,5.85912,57.3797649141,0.81984,0.23912000000000003,0.854,56.26,5.62,56.5400035373,135.4,57.46984,5.85912,57.7677401047,0.81984,0.23912000000000003,0.854,56.65,5.62,56.9280853358,135.13
2020-06-23 20:30:00,55.2976,22.54055,59.7151652435,0.6876,0.20055,0.71625,54.61,22.34,59.0027770533,135.22,55.2676,22.46055,59.6572201503,0.6876,0.20055,0.71625,54.58,22.26,58.9447537954,135.19,55.8976,6.36055,56.2583174478,0.6876,0.20055,0.71625,55.21,6.16,55.5525849984,135.24,56.3376,6.37055,56.696640827,0.6876,0.20055,0.71625,55.65,6.17,55.9909939187,135.13
2020-06-23 21:00:00,54.06784,23.03437,58.7700053051,0.59784,0.17437000000000002,0.62275,53.47,22.86,58.1517024686,136.08,54.04784,22.95437,58.720287046,0.59784,0.17437000000000002,0.62275,53.45,22.78,58.1019010016,136.05,54.67784,6.65437,55.0812747416,0.59784,0.17437000000000002,0.62275,54.08,6.48,54.466841289,136.1,55.08784,6.66437,55.4894939909,0.59784,0.17437000000000002,0.62275,54.49,6.49,54.8751328017,135.93
2020-06-23 21:30:00,53.43776,23.50393,58.3783257662,0.52776,0.15393,0.5497500000000001,52.91,23.35,57.8333000961,136.0,53.41776,23.42393,58.3278456662,0.52776,0.15393,0.5497500000000001,52.89,23.27,57.7827396374,135.97,54.02776,7.14393,54.4980236932,0.52776,0.15393,0.5497500000000001,53.5,6.99,53.9547041508,136.02,54.47776,7.15393,54.9454734174,0.52776,0.15393,0.5497500000000001,53.95,7.0,54.4022288146,135.84
2020-06-23 22:00:00,53.42416,23.58288,58.3977148594,0.5241600000000001,0.15288000000000002,0.546,52.9,23.43,57.8565026596,136.0,53.39416,23.51288,58.3420247163,0.5241600000000001,0.15288000000000002,0.546,52.87,23.36,57.8007482651,135.97,54.01416,7.21288,54.4936245665,0.5241600000000001,0.15288000000000002,0.546,53.49,7.06,53.9539034732,136.02,54.45416,7.22288,54.9310980848,0.5241600000000001,0.15288000000000002,0.546,53.93,7.07,54.3914496957,135.84
2020-06-23 22:30:00,53.10416,23.66288,58.1376272237,0.5241600000000001,0.15288000000000002,0.546,52.58,23.51,57.5966709107,135.69,53.07416,23.58288,58.077695278,0.5241600000000001,0.15288000000000002,0.546,52.55,23.43,57.536661356,135.66,53.69416,7.37288,54.197990531,0.5241600000000001,0.15288000000000002,0.546,53.17,7.22,53.6579658578,135.73,54.11416,7.39288,54.6168196364,0.5241600000000001,0.15288000000000002,0.546,53.59,7.24,54.0768499452,135.54
2020-06-23 23:00:00,50.44384,24.53987,56.0962228101,0.5138400000000001,0.14987,0.53525,49.93,24.39,55.5686692301,136.65,50.40384,24.46987,56.0296495131,0.5138400000000001,0.14987,0.53525,49.89,24.32,55.5020224857,136.63,51.07384,8.01987,51.6996658322,0.5138400000000001,0.14987,0.53525,50.56,7.87,51.168843059,136.67,51.45384,8.03987,52.0781831515,0.5138400000000001,0.14987,0.53525,50.94,7.89,51.5474121562,136.46
2020-06-23 23:30:00,47.22376,25.29693,53.5725505829,0.5037600000000001,0.14693,0.52475,46.72,25.15,53.0592206878,136.57,47.17376,25.22693,53.4954355975,0.5037600000000001,0.14693,0.52475,46.67,25.08,52.982028085,136.53,47.89376,8.75693,48.6877404483,0.5037600000000001,0.14693,0.52475,47.39,8.61,48.1657990695,136.67,48.16376,8.78693,48.9587368726,0.5037600000000001,0.14693,0.52475,47.66,8.64,48.4368165758,136.46
2020-06-24 00:00:00,44.408,26.07525,51.4974671859,0.498,0.14525000000000002,0.51875,43.91,25.93,50.9946369729,136.44,44.358,26.00525,51.4189186153,0.498,0.14525000000000002,0.51875,43.86,25.86,50.9160014141,136.42,45.098,9.60525,46.1095481605,0.498,0.14525000000000002,0.51875,44.6,9.46,45.5922317945,136.46,45.318,9.63525,46.3309741594,0.498,0.14525000000000002,0.51875,44.82,9.49,45.8136715403,136.25
2020-06-24 00:30:00,42.168,26.49525,49.8009889115,0.498,0.14525000000000002,0.51875,41.67,26.35,49.302245385,136.91,42.118,26.42525,49.7214215561,0.498,0.14525000000000002,0.51875,41.62,26.28,49.2225842475,136.89,42.868,9.88525,43.992994801,0.498,0.14525000000000002,0.51875,42.37,9.74,43.47510207,136.92,43.078,9.91525,44.2043693153,0.498,0.14525000000000002,0.51875,42.58,9.77,43.686488758,136.72
2020-06-24 01:00:00,40.84984,27.28287,49.1229521045,0.48984000000000005,0.14287000000000002,0.5102500000000001,40.36,27.14,48.6365006965,137.65,40.79984,27.20287,49.0369562704,0.48984000000000005,0.14287000000000002,0.5102500000000001,40.31,27.06,48.5503831087,137.63,41.56984,10.53287,42.8834810628,0.48984000000000005,0.14287000000000002,0.5102500000000001,41.08,10.39,42.3735589725,137.65,41.75984,10.57287,43.0774861948,0.48984000000000005,0.14287000000000002,0.5102500000000001,41.27,10.43,42.5675674663,137.45
2020-06-24 01:30:00,40.08384,27.65112,48.6959820355,0.48384000000000005,0.14112000000000002,0.504,39.6,27.51,48.2178400595,137.84,40.03384,27.59112,48.620759434600004,0.48384000000000005,0.14112000000000002,0.504,39.55,27.45,48.1425487485,137.8,40.78384,10.88112,42.2104297254,0.48384000000000005,0.14112000000000002,0.504,40.3,10.74,41.7065654304,137.85,40.98384,10.92112,42.4139835809,0.48384000000000005,0.14112000000000002,0.504,40.5,10.78,41.9101228822,137.67
2020-06-24 02:00:00,39.594,27.71825,48.3320413294,0.47400000000000003,0.13825,0.49375,39.12,27.58,47.8647135163,137.84,39.554,27.63825,48.2534120976,0.47400000000000003,0.13825,0.49375,39.08,27.5,47.7859435399,137.8,40.304,10.89825,41.7514582867,0.47400000000000003,0.13825,0.49375,39.83,10.76,41.2578053221,137.85,40.514,10.94825,41.967229764,0.47400000000000003,0.13825,0.49375,40.04,10.81,41.4735783361,137.67
2020-06-24 02:30:00,38.7256,27.7658,47.6509364546,0.4656,0.1358,0.485,38.26,27.63,47.1936913157,137.7,38.6956,27.6958,47.5857835598,0.4656,0.1358,0.485,38.23,27.56,47.1284043863,137.7,39.3956,10.9458,40.8879424403,0.4656,0.1358,0.485,38.93,10.81,40.4029825632,137.7,39.6556,11.0058,41.1545167023,0.4656,0.1358,0.485,39.19,10.87,40.6695586403,137.56
2020-06-24 03:00:00,38.09216,28.06188,47.3125962361,0.45216000000000006,0.13188,0.47100000000000003,37.64,27.93,46.8706144615,137.89,38.07216,28.00188,47.2609209665,0.45216000000000006,0.13188,0.47100000000000003,37.62,27.87,46.8188135262,137.87,38.77216,11.25188,40.3718366513,0.45216000000000006,0.13188,0.47100000000000003,38.32,11.12,39.900837084,137.9,39.03216,11.31188,40.638259601,0.45216000000000006,0.13188,0.47100000000000003,38.58,11.18,40.1672602999,137.74
2020-06-24 03:30:00,37.63256,28.16908,47.0075168478,0.44256,0.12908,0.461,37.19,28.04,46.5761494759,137.89,37.62256,28.09908,46.9575906303,0.44256,0.12908,0.461,37.18,27.97,46.5260496926,137.87,38.29256,11.33908,39.9361350984,0.44256,0.12908,0.461,37.85,11.21,39.4751390118,137.9,38.58256,11.38908,40.2284113457,0.44256,0.12908,0.461,38.14,11.26,39.7674137957,137.74
2020-06-24 04:00:00,37.25368,28.41649,46.8543869607,0.43368,0.12649000000000002,0.45175000000000004,36.82,28.29,46.4331401049,137.89,37.23368,28.34649,46.7960513469,0.43368,0.12649000000000002,0.45175000000000004,36.8,28.22,46.3746525593,137.87,37.91368,11.58649,39.6445946084,0.43368,0.12649000000000002,0.45175000000000004,37.48,11.46,39.1928820068,137.9,38.19368,11.64649,39.9299126128,0.43368,0.12649000000000002,0.45175000000000004,37.76,11.52,39.478196514,137.74
2020-06-24 04:30:00,37.0624,28.0832,46.5004044714,0.4224,0.1232,0.44,36.64,27.96,46.0895996945,137.36,37.0624,28.0132,46.4581625551,0.4224,0.1232,0.44,36.64,27.89,46.0471682083,137.33,37.7024,11.3732,39.3804601801,0.4224,0.1232,0.44,37.28,11.25,38.940478939,137.38,38.0424,11.443200000000001,39.7262007245,0.4224,0.1232,0.44,37.62,11.32,39.2862164124,137.19
2020-06-24 05:00:00,36.37776,28.42893,46.168663437,0.40776,0.11893000000000001,0.42475,35.97,28.31,45.7744142508,137.46,36.37776,28.35893,46.1255930408,0.40776,0.11893000000000001,0.42475,35.97,28.24,45.7311545885,137.42,36.99776,11.71893,38.8093747098,0.40776,0.11893000000000001,0.42475,36.59,11.6,38.3847378524,137.47,37.34776,11.768930000000001,39.1581778223,0.40776,0.11893000000000001,0.42475,36.94,11.65,38.7335268211,137.33
2020-06-24 05:30:00,37.22712,27.87166,46.5047083063,0.41712000000000005,0.12166,0.4345,36.81,27.75,46.0981409603,137.26,37.23712,27.79166,46.4648197183,0.41712000000000005,0.12166,0.4345,36.82,27.67,46.058021017,137.24,37.87712,11.17166,39.4902799009,0.41712000000000005,0.12166,0.4345,37.46,11.05,39.0557819023,137.26,38.21712,11.22166,39.8305650757,0.41712000000000005,0.12166,0.4345,37.8,11.1,39.3960657934,137.09
2020-06-24 06:00:00,39.12456,27.17008,47.6334382803,0.51456,0.15008000000000002,0.536,38.61,27.02,47.1254973449,137.26,39.11456,27.10008,47.585324838700004,0.51456,0.15008000000000002,0.536,38.6,26.95,47.0771972403,137.24,39.77456,10.47008,41.1295295183,0.51456,0.15008000000000002,0.536,39.26,10.32,40.5937187259,137.34,40.07456,10.51008,41.4298460147,0.51456,0.15008000000000002,0.536,39.56,10.36,40.8940484667,137.2
2020-06-24 06:30:00,42.32464,25.54927,49.4382478316,0.6146400000000001,0.17927,0.6402500000000001,41.71,25.37,48.8196784094,136.12,42.32464,25.46927,49.3969519855,0.6146400000000001,0.17927,0.6402500000000001,41.71,25.29,48.7781528966,136.09,42.94464,9.12927,43.9042785553,0.6146400000000001,0.17927,0.6402500000000001,42.33,8.95,43.2658225393,136.13,43.29464,9.15927,44.2528878116,0.6146400000000001,0.17927,0.6402500000000001,42.68,8.98,43.6144792471,135.97
2020-06-24 07:00:00,46.5436,24.0373,52.3841435193,0.8136,0.2373,0.8475,45.73,23.8,51.5526226297,136.27,46.5236,23.9473,52.3251233563,0.8136,0.2373,0.8475,45.71,23.71,51.4933801571,136.23,47.1936,7.5973,47.8012013264,0.8136,0.2373,0.8475,46.38,7.36,46.9603449732,136.27,47.5036,7.6073,48.1088663996,0.8136,0.2373,0.8475,46.69,7.37,47.2680970635,136.07
2020-06-24 07:30:00,50.63104,22.34822,55.34388086,1.09104,0.31822,1.1365,49.54,22.03,54.2174556762,135.73,50.571039999999996,22.26822,55.2567073635,1.09104,0.31822,1.1365,49.48,21.95,54.1301477921,135.7,51.30104,6.01822,51.6528380348,1.09104,0.31822,1.1365,50.21,5.7,50.5325053802,135.75,51.54104,6.01822,51.8912109731,1.09104,0.31822,1.1365,50.45,5.7,50.7709808848,135.58
2020-06-24 08:00:00,54.0888,21.14965,58.0767249469,1.4388,0.41965,1.49875,52.65,20.73,56.5840560582,136.29,54.0288,21.06965,57.9917354505,1.4388,0.41965,1.49875,52.59,20.65,56.498943353,136.25,54.7788,4.71965,54.9817426567,1.4388,0.41965,1.49875,53.34,4.3,53.5130414011,136.3,55.0088,4.70965,55.2100432943,1.4388,0.41965,1.49875,53.57,4.29,53.7415016537,136.11
2020-06-24 08:30:00,57.0484,19.81995,60.3932973149,1.7484000000000002,0.50995,1.82125,55.3,19.31,58.5744492078,135.97,56.9484,19.73995,60.2725964976,1.7484000000000002,0.50995,1.82125,55.2,19.23,58.4536816633,135.96,57.7884,3.46995,57.8924842062,1.7484000000000002,0.50995,1.82125,56.04,2.96,56.1181182863,135.99,57.9284,3.44995,58.0310406728,1.7484000000000002,0.50995,1.82125,56.18,2.94,56.2568751354,135.83
2020-06-24 09:00:00,58.48272,18.95496,61.4777931224,2.14272,0.6249600000000001,2.232,56.34,18.33,59.2468100407,135.55,58.38272,18.86496,61.3549403911,2.14272,0.6249600000000001,2.232,56.24,18.24,59.1238970299,135.52,59.21272,2.69496,59.2740163917,2.14272,0.6249600000000001,2.232,57.07,2.07,57.1075284004,135.57,59.33272,2.66496,59.3925388782,2.14272,0.6249600000000001,2.232,57.19,2.04,57.2263724169,135.39
2020-06-24 09:30:00,59.586240000000004,18.30807,62.3354267208,2.4962400000000002,0.7280700000000001,2.60025,57.09,17.58,59.7354542964,135.29,59.44624,18.24807,62.1839811275,2.4962400000000002,0.7280700000000001,2.60025,56.95,17.52,59.5839986909,135.27,60.35624,2.12807,60.393744617,2.4962400000000002,0.7280700000000001,2.60025,57.86,1.4,57.8769349569,135.32,60.40624,2.08807,60.4423185133,2.4962400000000002,0.7280700000000001,2.60025,57.91,1.3599999999999999,57.9259674067,135.15
2020-06-24 10:00:00,60.21576,17.97293,62.8407826587,2.85576,0.8329300000000001,2.9747500000000002,57.36,17.14,59.8660939097,135.64,60.07576,17.89293,62.6837609239,2.85576,0.8329300000000001,2.9747500000000002,57.22,17.06,59.7090612889,135.61,61.01576,1.70293,61.039519485,2.85576,0.8329300000000001,2.9747500000000002,58.16,0.87,58.1665066855,135.65,61.02576,1.68293,61.0489609818,2.85576,0.8329300000000001,2.9747500000000002,58.17,0.85,58.1762099144,135.49
2020-06-24 10:30:00,59.77376,18.22568,62.4906216644,3.17376,0.9256800000000001,3.306,56.6,17.3,59.1848798258,135.49,59.63376,18.14568,62.3333861939,3.17376,0.9256800000000001,3.306,56.46,17.22,59.0276206534,135.46,60.57376,1.9856800000000001,60.6062977388,3.17376,0.9256800000000001,3.306,57.4,1.06,57.4097866221,135.51,60.57376,1.95568,60.6053222481,3.17376,0.9256800000000001,3.306,57.4,1.03,57.4092405454,135.32
2020-06-24 11:00:00,60.03904,17.67722,62.5873024746,3.41904,0.9972200000000001,3.5615,56.62,16.68,59.0258146915,135.11,59.87904,17.60722,62.4140499203,3.41904,0.9972200000000001,3.5615,56.46,16.61,58.8525589928,135.09,60.85904,1.51722,60.8779492612,3.41904,0.9972200000000001,3.5615,57.44,0.52,57.4423537122,135.13,60.81904,1.49722,60.837466205,3.41904,0.9972200000000001,3.5615,57.4,0.5,57.402177659,134.97
2020-06-24 11:30:00,59.86184,17.55637,62.3832190237,3.62184,1.05637,3.7727500000000003,56.24,16.5,58.6104734668,135.34,59.70184,17.48637,62.2099898341,3.62184,1.05637,3.7727500000000003,56.08,16.43,58.4372424058,135.31,60.69184,1.34637,60.706771902,3.62184,1.05637,3.7727500000000003,57.07,0.29,57.0707368097,135.37,60.62184,1.30637,60.6359141727,3.62184,1.05637,3.7727500000000003,57.0,0.25,57.000548243,135.18
2020-06-24 12:00:00,60.3052,17.51235,62.7964931311,3.7452,1.09235,3.90125,56.56,16.42,58.8952459881,135.26,60.1452,17.44235,62.6233235829,3.7452,1.09235,3.90125,56.4,16.35,58.7220784714,135.31,61.1452,1.28235,61.1586453787,3.7452,1.09235,3.90125,57.4,0.19,57.4003144591,135.27,61.0452,1.24235,61.0578404184,3.7452,1.09235,3.90125,57.3,0.15,57.3001963347,135.05
2020-06-24 12:30:00,60.69024,17.55007,63.1768168576,3.84024,1.1200700000000001,4.00025,56.85,16.43,59.176578137,135.34,60.52024,17.47007,62.9912914256,3.84024,1.1200700000000001,4.00025,56.68,16.35,58.9910577969,135.31,61.55024,1.28007,61.5635494693,3.84024,1.1200700000000001,4.00025,57.71,0.16,57.7102217982,135.36,61.43024,1.23007,61.4425541352,3.84024,1.1200700000000001,4.00025,57.59,0.11,57.5901050529,135.17
2020-06-24 13:00:00,60.00376,18.07818,62.6679487956,3.83376,1.11818,3.9935,56.17,16.96,58.6746154653,135.61,59.83376,18.01818,62.4878679925,3.83376,1.11818,3.9935,56.0,16.9,58.4945296588,135.58,60.86376,1.83818,60.8915116174,3.83376,1.11818,3.9935,57.03,0.72,57.0345447952,135.64,60.74376,1.7981800000000001,60.7703696735,3.83376,1.11818,3.9935,56.91,0.68,56.9140624099,135.45
2020-06-24 13:30:00,59.53328,18.54679,62.3553914819,3.86328,1.12679,4.02425,55.67,17.42,58.3318549336,135.71,59.37328,18.45679,62.1758753462,3.86328,1.12679,4.02425,55.51,17.33,58.1522914424,135.69,60.39328,2.25679,60.4354314145,3.86328,1.12679,4.02425,56.53,1.13,56.5412928752,135.74,60.29328,2.21679,60.3340183567,3.86328,1.12679,4.02425,56.43,1.09,56.4405262201,135.57
2020-06-24 14:00:00,58.56504,18.80022,61.5086350218,3.8750400000000003,1.13022,4.0365,54.69,17.67,57.4736896327,135.71,58.39504,18.73022,61.3253767852,3.8750400000000003,1.13022,4.0365,54.52,17.6,57.2904040831,135.69,59.40504,2.55022,59.4597544516,3.8750400000000003,1.13022,4.0365,55.53,1.42,55.5481529846,135.74,59.29504,2.52022,59.3485743506,3.8750400000000003,1.13022,4.0365,55.42,1.3900000000000001,55.4374286922,135.57
2020-06-24 14:30:00,57.6832,18.94385,60.7142570988,3.8532,1.12385,4.01375,53.83,17.82,56.7029214415,135.62,57.5232,18.87385,60.5404059456,3.8532,1.12385,4.01375,53.67,17.75,56.5290314794,135.58,58.5032,2.6938500000000003,58.5651879367,3.8532,1.12385,4.01375,54.65,1.57,54.6725470415,135.66,58.4532,2.6538500000000003,58.5134130782,3.8532,1.12385,4.01375,54.6,1.53,54.6214326066,135.44
2020-06-24 15:00:00,57.03608,19.34719,60.2281344777,3.79608,1.1071900000000001,3.95425,53.24,18.24,56.2778393331,135.83,56.87608,19.26719,60.0509207811,3.79608,1.1071900000000001,3.95425,53.08,18.16,56.1005525819,135.8,57.89608,3.05719,57.9767409403,3.79608,1.1071900000000001,3.95425,54.1,1.9500000000000002,54.1351318461,135.86,57.77608,3.02719,57.8553307783,3.79608,1.1071900000000001,3.95425,53.98,1.92,54.014135187,135.65
2020-06-24 15:30:00,56.5208,19.8619,59.9090636235,3.6408,1.0619,3.7925,52.88,18.8,56.1224945989,136.02,56.3808,19.7919,59.7537774057,3.6408,1.0619,3.7925,52.74,18.73,55.9671376792,135.98,57.3608,3.5419,57.4700481316,3.6408,1.0619,3.7925,53.72,2.48,53.7772145058,136.07,57.2908,3.5119,57.3983380095,3.6408,1.0619,3.7925,53.65,2.45,53.7059121513,135.83
2020-06-24 16:00:00,57.12176,19.83968,60.4690695149,3.46176,1.00968,3.606,53.66,18.83,56.8679567067,136.21,56.98176,19.75968,60.3105788929,3.46176,1.00968,3.606,53.52,18.75,56.7093722413,136.18,57.93176,3.46968,58.0355709544,3.46176,1.00968,3.606,54.47,2.46,54.5255215473,136.29,57.91176,3.4296800000000003,58.0132282432,3.46176,1.00968,3.606,54.45,2.42,54.503751247,136.05
2020-06-24 16:30:00,58.0644,20.0442,61.4267409277,3.1344,0.9142,3.265,54.93,19.13,58.1658129832,136.58,57.9244,19.9642,61.2683066275,3.1344,0.9142,3.265,54.79,19.05,58.0072978167,136.56,58.8644,3.5542,58.971602699900004,3.1344,0.9142,3.265,55.73,2.64,55.792495015,136.68,58.8644,3.5442,58.9710008479,3.1344,0.9142,3.265,55.73,2.63,55.7920227273,136.42
2020-06-24 17:00:00,59.31464,20.11177,62.6315400646,2.71464,0.7917700000000001,2.82775,56.6,19.32,59.8065414482,136.58,59.18464,20.02177,62.4795397379,2.71464,0.7917700000000001,2.82775,56.47,19.23,59.6544533124,136.56,60.12464,3.64177,60.2348306536,2.71464,0.7917700000000001,2.82775,57.41,2.85,57.4806976297,136.68,60.13464,3.61177,60.2430063199,2.71464,0.7917700000000001,2.82775,57.42,2.8200000000000003,57.4892059434,136.42
2020-06-24 17:30:00,60.49816,20.26988,63.8035688547,2.22816,0.64988,2.321,58.27,19.62,61.484447627,136.47,60.36816,20.18988,63.6548976607,2.22816,0.64988,2.321,58.14,19.54,61.3357253157,136.44,61.27816,3.80988,61.396482624,2.22816,0.64988,2.321,59.05,3.16,59.1344916271,136.59,61.34816,3.79988,61.4657288528,2.22816,0.64988,2.321,59.12,3.15,59.2038588269,136.31
2020-06-24 18:00:00,60.76088,20.41234,64.0979575544,2.03088,0.5923400000000001,2.1155,58.73,19.82,61.9842342858,136.47,60.64088,20.33234,63.9587396456,2.03088,0.5923400000000001,2.1155,58.61,19.74,61.8449650335,136.44,61.51088,3.91234,61.6351747191,2.03088,0.5923400000000001,2.1155,59.48,3.32,59.5725842985,136.59,61.64088,3.91234,61.7649131097,2.03088,0.5923400000000001,2.1155,59.61,3.32,59.7023826995,136.31
2020-06-24 18:30:00,59.8288,21.1509,63.4574336091,1.6488,0.48090000000000005,1.7175,58.18,20.67,61.7427024028,136.72,59.7188,21.0709,63.3270708327,1.6488,0.48090000000000005,1.7175,58.07,20.59,61.6122796202,136.69,60.5388,4.6009,60.7133806195,1.6488,0.48090000000000005,1.7175,58.89,4.12,59.0339436257,136.83,60.7388,4.6009,60.9128074074,1.6488,0.48090000000000005,1.7175,59.09,4.12,59.2334576063,136.56
2020-06-24 19:00:00,59.35904,21.28097,63.0585070697,1.16904,0.34097000000000005,1.21775,58.19,20.94,61.8430246673,136.72,59.27904,21.20097,62.9562206002,1.16904,0.34097000000000005,1.21775,58.11,20.86,61.7406810782,136.69,60.02904,4.75097,60.2167531445,1.16904,0.34097000000000005,1.21775,58.86,4.41,59.0249752224,136.83,60.31904,4.76097,60.5066394858,1.16904,0.34097000000000005,1.21775,59.15,4.42,59.3149129646,136.56
2020-06-24 19:30:00,58.09456,21.16258,61.8290602698,0.9345600000000001,0.27258000000000004,0.9735,57.16,20.89,60.8576839849,134.89,58.03456,21.09258,61.7487415698,0.9345600000000001,0.27258000000000004,0.9735,57.1,20.82,60.7773181376,134.86,58.71456,5.03258,58.929843182,0.9345600000000001,0.27258000000000004,0.9735,57.78,4.76,57.9757363041,134.98,59.05456,5.05258,59.2703097803,0.9345600000000001,0.27258000000000004,0.9735,58.12,4.78,58.3162310168,134.71
2020-06-24 20:00:00,56.80768,21.42474,60.7135239551,0.66768,0.19474000000000002,0.6955,56.14,21.23,60.0201007996,134.98,56.73768,21.35474,60.6233391711,0.66768,0.19474000000000002,0.6955,56.07,21.16,59.9298798597,134.96,57.42768,5.28474,57.6703295209,0.66768,0.19474000000000002,0.6955,56.76,5.09,56.9877679858,135.1,57.77768,5.30474,58.0206909012,0.66768,0.19474000000000002,0.6955,57.11,5.11,57.3381565801,134.82
2020-06-24 20:30:00,56.24056,21.66933,60.2707263252,0.5805600000000001,0.16933,0.60475,55.66,21.5,59.6681288461,134.98,56.17056,21.58933,60.1766647511,0.5805600000000001,0.16933,0.60475,55.59,21.42,59.5740253802,134.96,56.83056,5.4993300000000005,57.0960172023,0.5805600000000001,0.16933,0.60475,56.25,5.33,56.5019592581,135.1,57.20056,5.50933,57.4652658687,0.5805600000000001,0.16933,0.60475,56.62,5.34,56.8712581187,134.82
2020-06-24 21:00:00,54.87184,22.06762,59.1430357477,0.47184000000000004,0.13762000000000002,0.49150000000000005,54.4,21.93,58.6539418965,134.85,54.811840000000004,21.97762,59.0538193943,0.47184000000000004,0.13762000000000002,0.49150000000000005,54.34,21.84,58.5646753598,134.84,55.48184,5.93762,55.7986550111,0.47184000000000004,0.13762000000000002,0.49150000000000005,55.01,5.8,55.3149175178,134.99,55.84184,5.947620000000001,56.1576822728,0.47184000000000004,0.13762000000000002,0.49150000000000005,55.37,5.8100000000000005,55.6739885404,134.71
2020-06-24 21:30:00,54.26792,22.36481,58.6957568097,0.42792,0.12481,0.44575000000000004,53.84,22.24,58.2525810587,134.73,54.21792,22.28481,58.6190720317,0.42792,0.12481,0.44575000000000004,53.79,22.16,58.1758515193,134.71,54.84792,6.26481,55.204548478,0.42792,0.12481,0.44575000000000004,54.42,6.14,54.7652809725,134.87,55.24792,6.27481,55.6031105682,0.42792,0.12481,0.44575000000000004,54.82,6.15,55.1638912696,134.58
2020-06-24 22:00:00,54.0712,22.48785,58.5610627214,0.5412,0.15785000000000002,0.5637500000000001,53.53,22.33,58.0007741328,134.73,54.0312,22.40785,58.4934382223,0.5412,0.15785000000000002,0.5637500000000001,53.49,22.25,57.9330872645,134.71,54.6912,6.35785,55.0595097514,0.5412,0.15785000000000002,0.5637500000000001,54.15,6.2,54.5037842723,134.87,55.0612,6.36785,55.4281991324,0.5412,0.15785000000000002,0.5637500000000001,54.52,6.21,54.8725295571,134.58
2020-06-24 22:30:00,54.34256,22.51533,58.8222229465,0.53256,0.15533000000000002,0.5547500000000001,53.81,22.36,58.2707962877,134.89,54.27256,22.44533,58.7307722388,0.53256,0.15533000000000002,0.5547500000000001,53.74,22.29,58.1793064586,134.88,54.98256,6.35533,55.3486415693,0.53256,0.15533000000000002,0.5547500000000001,54.45,6.2,54.8018475966,135.04,55.29256,6.36533,55.6577453493,0.53256,0.15533000000000002,0.5547500000000001,54.76,6.21,55.1109943659,134.74
2020-06-24 23:00:00,52.12608,22.96469,56.9605583098,0.49608,0.14469,0.51675,51.63,22.82,56.4482887252,135.43,52.06608,22.89469,56.877442952,0.49608,0.14469,0.51675,51.57,22.75,56.3651257428,135.4,52.81608,6.68469,53.2374246838,0.49608,0.14469,0.51675,52.32,6.54,52.7271656739,135.54,53.05608,6.68469,53.4755337081,0.49608,0.14469,0.51675,52.56,6.54,52.9653207297,135.25
2020-06-24 23:30:00,48.8136,24.02605,54.4060531886,0.36360000000000003,0.10605,0.37875000000000003,48.45,23.92,54.0330352655,135.92,48.7236,23.94605,54.289985334,0.36360000000000003,0.10605,0.37875000000000003,48.36,23.84,53.9169286959,135.91,49.4836,7.64605,50.0708373164,0.36360000000000003,0.10605,0.37875000000000003,49.12,7.54,49.6953317727,136.05,49.6936,7.67605,50.2829556069,0.36360000000000003,0.10605,0.37875000000000003,49.33,7.57,49.9074523493,135.77
2020-06-25 00:00:00,46.016,24.69675,52.2245317505,0.366,0.10675000000000001,0.38125000000000003,45.65,24.59,51.8516209968,136.56,45.946,24.62675,52.1297585987,0.366,0.10675000000000001,0.38125000000000003,45.58,24.52,51.7568043836,136.53,46.736,8.17675,47.4458948336,0.366,0.10675000000000001,0.38125000000000003,46.37,8.07,47.0669926806,136.69,46.896,8.19675,47.6069483013,0.366,0.10675000000000001,0.38125000000000003,46.53,8.09,47.2280531041,136.4
2020-06-25 00:30:00,43.5928,25.93165,50.7226052521,0.38280000000000003,0.11165000000000001,0.39875000000000005,43.21,25.82,50.3366317904,137.47,43.5028,25.86165,50.6094709374,0.38280000000000003,0.11165000000000001,0.39875000000000005,43.12,25.75,50.2234696133,137.44,44.3128,9.21165,45.2601230617,0.38280000000000003,0.11165000000000001,0.39875000000000005,43.93,9.1,44.862622527,137.59,44.4528,9.24165,45.4032985868,0.38280000000000003,0.11165000000000001,0.39875000000000005,44.07,9.13,45.0057974043,137.3
2020-06-25 01:00:00,42.05832,26.54326,49.7337604917,0.38832000000000005,0.11326000000000001,0.4045,41.67,26.43,49.3450483838,137.47,41.98832,26.463260000000002,49.631876312,0.38832000000000005,0.11326000000000001,0.4045,41.6,26.35,49.2430959628,137.44,42.77832,9.83326,43.8939365317,0.38832000000000005,0.11326000000000001,0.4045,42.39,9.72,43.4901195676,137.59,42.91832,9.85326,44.0348603296,0.38832000000000005,0.11326000000000001,0.4045,42.53,9.74,43.6310497238,137.3
2020-06-25 01:30:00,41.23768,26.68599,49.1191237102,0.39768000000000003,0.11599000000000001,0.41425,40.84,26.57,48.7223819204,137.38,41.17768,26.61599,49.0307276497,0.39768000000000003,0.11599000000000001,0.41425,40.78,26.5,48.6339223177,137.44,41.95768,9.98599,43.129652297,0.39768000000000003,0.11599000000000001,0.41425,41.56,9.87,42.7159279426,137.5,42.12768,10.01599,43.3019800686,0.39768000000000003,0.11599000000000001,0.41425,41.73,9.9,42.8882606316,137.3
