Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-06-25 02:00:00,40.77808,26.69319,48.7378518286,0.38808000000000004,0.11319000000000001,0.40425000000000005,40.39,26.58,48.3513029814,137.38,40.71808,26.61319,48.6438477185,0.38808000000000004,0.11319000000000001,0.40425000000000005,40.33,26.5,48.2572160407,137.44,41.47808,9.96319,42.6578981604,0.38808000000000004,0.11319000000000001,0.40425000000000005,41.09,9.85,42.2541193258,137.5,41.65808,10.00319,42.8422623056,0.38808000000000004,0.11319000000000001,0.40425000000000005,41.27,9.89,42.4384848928,137.3
2020-06-25 02:30:00,39.72344,26.94267,47.9985328126,0.28344,0.08267000000000001,0.29525,39.44,26.86,47.717640344,137.58,39.67344,26.88267,47.9234784606,0.28344,0.08267000000000001,0.29525,39.39,26.8,47.6425450622,137.56,40.44344,10.18267,41.7056184148,0.28344,0.08267000000000001,0.29525,40.16,10.1,41.410573529,137.66,40.60344,10.22267,41.8705424107,0.28344,0.08267000000000001,0.29525,40.32,10.14,41.5754975917,137.39
2020-06-25 03:00:00,38.9988,27.18215,47.5370979348,0.17880000000000001,0.05215,0.18625000000000003,38.82,27.13,47.3606302745,137.66,38.9388,27.11215,47.4478537245,0.17880000000000001,0.05215,0.18625000000000003,38.76,27.06,47.271357078,137.56,39.7388,10.41215,41.0802275196,0.17880000000000001,0.05215,0.18625000000000003,39.56,10.36,40.8940484667,137.76,39.8488,10.45215,41.1967753721,0.17880000000000001,0.05215,0.18625000000000003,39.67,10.4,41.0105949725,137.39
2020-06-25 03:30:00,38.40928,27.432290000000002,47.1996114895,0.17928000000000002,0.05229,0.18675000000000003,38.23,27.38,47.0233697219,137.66,38.35928,27.36229,47.1182478045,0.17928000000000002,0.05229,0.18675000000000003,38.18,27.31,46.9419694943,137.66,39.13928,10.64229,40.5603448625,0.17928000000000002,0.05229,0.18675000000000003,38.96,10.59,40.3736262924,137.76,39.28928,10.69229,40.7182095427,0.17928000000000002,0.05229,0.18675000000000003,39.11,10.64,40.5314902267,137.49
2020-06-25 04:00:00,38.0016,27.62005,46.978599006,0.1716,0.050050000000000004,0.17875000000000002,37.83,27.57,46.81040269,137.66,37.9416,27.54005,46.8830391993,0.1716,0.050050000000000004,0.17875000000000002,37.77,27.49,46.714804933799996,137.66,38.7016,10.81005,40.1829693224,0.1716,0.050050000000000004,0.17875000000000002,38.53,10.76,40.0042310262,137.84,38.8916,10.87005,40.3821066509,0.1716,0.050050000000000004,0.17875000000000002,38.72,10.82,40.2033680181,137.49
2020-06-25 04:30:00,37.92472,27.44096,46.8112237909,0.17472000000000001,0.050960000000000005,0.182,37.75,27.39,46.6398391935,137.56,37.90472,27.38096,46.7598627971,0.17472000000000001,0.050960000000000005,0.182,37.73,27.33,46.5884298941,137.55,38.61472,10.670960000000001,40.0620267585,0.17472000000000001,0.050960000000000005,0.182,38.44,10.62,39.8800451354,137.72,38.85472,10.72096,40.3066774815,0.17472000000000001,0.050960000000000005,0.182,38.68,10.67,40.1246968836,137.49
2020-06-25 05:00:00,37.18344,27.58767,46.2999756616,0.16344,0.047670000000000004,0.17025,37.02,27.54,46.140351104,137.56,37.16344,27.51767,46.2422256694,0.16344,0.047670000000000004,0.17025,37.0,27.47,46.0825444176,137.55,37.84344,10.78767,39.3509818818,0.16344,0.047670000000000004,0.17025,37.68,10.74,39.180735062,137.72,38.12344,10.85767,39.6394459505,0.16344,0.047670000000000004,0.17025,37.96,10.81,39.4691993838,137.49
2020-06-25 05:30:00,37.97448,27.24089,46.7346468828,0.17448000000000002,0.050890000000000005,0.18175000000000002,37.8,27.19,46.5632483832,136.69,38.00448,27.17089,46.7182808273,0.17448000000000002,0.050890000000000005,0.18175000000000002,37.83,27.12,46.5467861404,136.67,38.53448,10.68089,39.9873424981,0.17448000000000002,0.050890000000000005,0.18175000000000002,38.36,10.63,39.8056089013,136.8,39.01448,10.75089,40.4686457083,0.17448000000000002,0.050890000000000005,0.18175000000000002,38.84,10.7,40.2869159902,136.52
2020-06-25 06:00:00,39.67584,26.36462,47.6368079058,0.25584,0.07462,0.2665,39.42,26.29,47.3824914921,136.12,39.70584,26.29462,47.6231117321,0.25584,0.07462,0.2665,39.45,26.22,47.3686700257,136.11,40.20584,9.91462,41.4102554912,0.25584,0.07462,0.2665,39.95,9.84,41.143992271,136.27,40.72584,9.99462,41.9343114007,0.25584,0.07462,0.2665,40.47,9.92,41.66806091,135.99
2020-06-25 06:30:00,43.4204,24.92095,50.0638081358,0.3804,0.11095000000000001,0.39625000000000005,43.04,24.81,49.6787449519,136.9,43.4804,24.86095,50.0860461512,0.3804,0.11095000000000001,0.39625000000000005,43.1,24.75,49.7008299729,136.88,43.9404,8.31095,44.7194660306,0.3804,0.11095000000000001,0.39625000000000005,43.56,8.2,44.3250899604,136.99,44.5304,8.37095,45.3103666732,0.3804,0.11095000000000001,0.39625000000000005,44.15,8.26,44.9160338855,136.72
2020-06-25 07:00:00,47.59592,23.32381,53.0035066157,0.59592,0.17381000000000002,0.62075,47.0,23.15,52.3920079783,136.9,47.61592,23.26381,52.9951006524,0.59592,0.17381000000000002,0.62075,47.02,23.09,52.3834754479,136.88,48.15592,6.70381,48.6203013109,0.59592,0.17381000000000002,0.62075,47.56,6.53,48.0061923089,137.07,48.66592,6.73381,49.1295834153,0.59592,0.17381000000000002,0.62075,48.07,6.5600000000000005,48.5155490539,136.72
2020-06-25 07:30:00,51.66528,22.06279,56.1788915881,0.9352800000000001,0.27279000000000003,0.9742500000000001,50.73,21.79,55.2117469385,136.53,51.64528,21.98279,56.1291190245,0.9352800000000001,0.27279000000000003,0.9742500000000001,50.71,21.71,55.1618364451,136.51,52.27528,5.55279,52.5693672766,0.9352800000000001,0.27279000000000003,0.9742500000000001,51.34,5.28,51.6107934448,136.64,52.68528,5.56279,52.9781404096,0.9352800000000001,0.27279000000000003,0.9742500000000001,51.75,5.29,52.0196751239,136.36
2020-06-25 08:00:00,54.6876,20.93305,58.557033532,1.3476,0.39305,1.40375,53.34,20.54,57.1580895412,136.32,54.6376,20.85305,58.4817666291,1.3476,0.39305,1.40375,53.29,20.46,57.082709291,136.3,55.3376,4.46305,55.5172836967,1.3476,0.39305,1.40375,53.99,4.07,54.1431897841,136.42,55.6576,4.47305,55.8370541313,1.3476,0.39305,1.40375,54.31,4.08,54.4630379248,136.14
2020-06-25 08:30:00,57.4304,19.4522,60.6352944167,1.7904,0.5222,1.865,55.64,18.93,58.7720554345,135.91,57.3404,19.3722,60.5244050363,1.7904,0.5222,1.865,55.55,18.85,58.6611029559,135.88,58.1604,3.0922,58.2425431193,1.7904,0.5222,1.865,56.37,2.5700000000000003,56.4285548282,136.05,58.3104,3.0822,58.391803406,1.7904,0.5222,1.865,56.52,2.56,56.5779462335,135.76
2020-06-25 09:00:00,59.06032,18.42676,61.8681410954,2.32032,0.67676,2.417,56.74,17.75,59.4515777755,135.13,58.93032,18.35676,61.7231986614,2.32032,0.67676,2.417,56.61,17.68,59.3066143023,135.12,59.81032,2.26676,59.85325872,2.32032,0.67676,2.417,57.49,1.5899999999999999,57.5119830992,135.25,59.89032,2.24676,59.9324483081,2.32032,0.67676,2.417,57.57,1.57,57.5914038725,134.96
2020-06-25 09:30:00,60.70968,17.93949,63.3047434807,2.80968,0.81949,2.92675,57.9,17.12,60.3780125542,135.58,60.56968,17.85949,63.1478227524,2.80968,0.81949,2.92675,57.76,17.04,60.2210860081,135.55,61.48968,1.69949,61.5131612971,2.80968,0.81949,2.92675,58.68,0.88,58.6865981294,135.68,61.51968,1.6494900000000001,61.5417894163,2.80968,0.81949,2.92675,58.71,0.8300000000000001,58.7158666801,135.4
2020-06-25 10:00:00,61.2444,17.53295,63.7046377202,3.1644,0.92295,3.29625,58.08,16.61,60.408430703,135.66,61.1044,17.45295,63.5480382314,3.1644,0.92295,3.29625,57.94,16.53,60.2518422955,135.63,62.0444,1.25295,62.0570500029,3.1644,0.92295,3.29625,58.88,0.33,58.880924755,135.79,62.0444,1.18295,62.055676147,3.1644,0.92295,3.29625,58.88,0.26,58.8805740461,135.5
2020-06-25 10:30:00,60.998,17.70275,63.5149066091,3.438,1.00275,3.58125,57.56,16.7,59.9336599917,135.66,60.848,17.62275,63.3485629005,3.438,1.00275,3.58125,57.41,16.62,59.7673196655,135.63,61.798,1.44275,61.8148390887,3.438,1.00275,3.58125,58.36,0.44,58.3616586468,135.79,61.798,1.37275,61.813244912100004,3.438,1.00275,3.58125,58.36,0.37,58.3611728806,135.5
2020-06-25 11:00:00,61.92216,16.91938,64.1920502761,3.63216,1.05938,3.7835,58.29,15.86,60.4091358985,135.33,61.77216,16.82938,64.0236501791,3.63216,1.05938,3.7835,58.14,15.77,60.2407876775,135.3,62.72216,1.32938,62.7362463513,3.63216,1.05938,3.7835,59.09,0.27,59.0906168524,135.45,62.72216,1.39938,62.737768684,3.63216,1.05938,3.7835,59.09,0.34,59.0909781608,135.16
2020-06-25 11:30:00,61.6836,16.96355,63.9736550274,3.7836,1.10355,3.94125,57.9,15.86,60.0329043109,135.33,61.5336,16.88355,63.8078223227,3.7836,1.10355,3.94125,57.75,15.78,59.8671103361,135.3,62.4836,1.37355,62.4986952549,3.7836,1.10355,3.94125,58.7,0.27,58.7006209507,135.45,62.4836,1.4535500000000001,62.5005046105,3.7836,1.10355,3.94125,58.7,0.35000000000000003,58.701043432,135.16
2020-06-25 12:00:00,61.43816,17.02238,63.7527170013,3.84816,1.12238,4.0085,57.59,15.9,59.744607288,135.48,61.31816,16.94238,63.6157290758,3.84816,1.12238,4.0085,57.47,15.82,59.6076614203,135.46,62.21816,1.38238,62.2335151526,3.84816,1.12238,4.0085,58.37,0.26,58.3705790617,135.55,62.27816,1.46238,62.2953270178,3.84816,1.12238,4.0085,58.43,0.34,58.4309892095,135.27
2020-06-25 12:30:00,61.64992,16.90456,63.9255565858,3.88992,1.13456,4.052,57.76,15.77,59.874122123,135.48,61.50992,16.82456,63.7693976575,3.88992,1.13456,4.052,57.62,15.69,59.7180081717,135.46,62.40992,1.57456,62.4297793813,3.88992,1.13456,4.052,58.52,0.44,58.521654112,135.55,62.47992,1.62456,62.5010367786,3.88992,1.13456,4.052,58.59,0.49,58.5920489486,135.27
2020-06-25 13:00:00,61.4744,17.32295,63.8685090797,3.8844000000000003,1.1329500000000001,4.04625,57.59,16.19,59.8224389339,135.67,61.3444,17.25295,63.7244042347,3.8844000000000003,1.1329500000000001,4.04625,57.46,16.12,59.678354535,135.65,62.2444,1.17295,62.2554507097,3.8844000000000003,1.1329500000000001,4.04625,58.36,0.04,58.360013708,135.81,62.3244,1.20295,62.3360082461,3.8844000000000003,1.1329500000000001,4.04625,58.44,0.07,58.4400419233,135.51
2020-06-25 13:30:00,60.71688,17.46659,63.1792789066,3.8968800000000003,1.13659,4.05925,56.82,16.33,59.1200583559,135.81,60.60688,17.38659,63.0514663998,3.8968800000000003,1.13659,4.05925,56.71,16.25,58.9922588142,135.78,61.46688,1.24659,61.4795195456,3.8968800000000003,1.13659,4.05925,57.57,0.11,57.5701050894,135.9,61.58688,1.24659,61.5994949229,3.8968800000000003,1.13659,4.05925,57.69,0.11,57.6901048708,135.64
2020-06-25 14:00:00,60.12832,17.81701,62.7125243581,4.13832,1.20701,4.31075,55.99,16.61,58.4018167526,135.89,60.02832,17.73701,62.5939352155,4.13832,1.20701,4.31075,55.89,16.53,58.2832137069,135.78,60.80832,1.4470100000000001,60.8255342694,4.13832,1.20701,4.31075,56.67,0.24,56.6705082031,136.03,61.04832,1.4270100000000001,61.0649959663,4.13832,1.20701,4.31075,56.91,0.22,56.9104252312,135.74
2020-06-25 14:30:00,59.09736,18.16673,61.826596525,4.13736,1.20673,4.30975,54.96,16.96,57.5173295625,135.66,59.03736,18.10673,61.75162789,4.13736,1.20673,4.30975,54.9,16.9,57.4423188947,135.61,59.75736,1.8767300000000002,59.7868228765,4.13736,1.20673,4.30975,55.62,0.67,55.6240352725,135.79,60.07736,1.86673,60.106354618,4.13736,1.20673,4.30975,55.94,0.66,55.9438933218,135.5
2020-06-25 15:00:00,58.4316,18.4738,61.2824050197,3.6816,1.0738,3.835,54.75,17.4,57.448433399,135.89,58.3816,18.4038,61.2136510347,3.6816,1.0738,3.835,54.7,17.33,57.379603519,135.87,59.0616,2.1438,59.1004946934,3.6816,1.0738,3.835,55.38,1.07,55.3903357997,136.02,59.4316,2.1538,59.4706140291,3.6816,1.0738,3.835,55.75,1.08,55.7604600053,135.73
2020-06-25 15:30:00,57.72608,19.16469,60.8242193124,3.85608,1.12469,4.01675,53.87,18.04,56.8103731725,136.03,57.68608,19.09469,60.7642247705,3.85608,1.12469,4.01675,53.83,17.97,56.7502405281,136.0,58.33608,2.80469,58.4034632172,3.85608,1.12469,4.01675,54.48,1.6800000000000002,54.5058969287,136.11,58.74608,2.81469,58.8134712048,3.85608,1.12469,4.01675,54.89,1.69,54.9160104159,135.81
2020-06-25 16:00:00,57.95728,18.85879,60.9483409558,3.52728,1.02879,3.67425,54.43,17.83,57.2759443397,135.9,57.91728,18.79879,60.8917550089,3.52728,1.02879,3.67425,54.39,17.77,57.2192712292,135.88,58.53728,2.49879,58.5905888455,3.52728,1.02879,3.67425,55.01,1.47,55.0296374693,136.03,58.99728,2.5087900000000003,59.0505975809,3.52728,1.02879,3.67425,55.47,1.48,55.4897404932,135.73
2020-06-25 16:30:00,58.96832,19.27951,62.0400053954,3.35832,0.9795100000000001,3.49825,55.61,18.3,58.5436768575,136.37,58.95832,19.20951,62.008779795,3.35832,0.9795100000000001,3.49825,55.6,18.23,58.512331179,136.32,59.52832,2.81951,59.5950544816,3.35832,0.9795100000000001,3.49825,56.17,1.8399999999999999,56.2001290034,136.46,60.05832,2.83951,60.125407427,3.35832,0.9795100000000001,3.49825,56.7,1.8599999999999999,56.7304997334,136.18
2020-06-25 17:00:00,59.84232,19.48151,62.9335561911,3.02232,0.8815100000000001,3.14825,56.82,18.6,59.7868915399,135.97,59.82232,19.41151,62.892898571,3.02232,0.8815100000000001,3.14825,56.8,18.53,59.7461371136,135.96,60.37232,3.08151,60.4509117058,3.02232,0.8815100000000001,3.14825,57.35,2.2,57.3921815233,136.07,60.94232,3.10151,61.0211908378,3.02232,0.8815100000000001,3.14825,57.92,2.22,57.9625292754,135.77
2020-06-25 17:30:00,60.73496,19.51978,63.7946485017,2.60496,0.75978,2.7135,58.13,18.76,61.0821946233,135.25,60.70496,19.44978,63.7446947647,2.60496,0.75978,2.7135,58.1,18.69,61.0321726633,135.22,61.29496,3.27978,61.3826447642,2.60496,0.75978,2.7135,58.69,2.52,58.7440762971,135.36,61.80496,3.27978,61.891922231,2.60496,0.75978,2.7135,59.2,2.52,59.2536108604,135.07
2020-06-25 18:00:00,61.10896,19.64303,64.1884227868,2.23896,0.65303,2.33225,58.87,18.99,61.8570691191,135.09,61.08896,19.56303,64.1449388234,2.23896,0.65303,2.33225,58.85,18.91,61.8135147035,135.07,61.678960000000004,3.42303,61.7738718316,2.23896,0.65303,2.33225,59.44,2.77,59.5045082326,135.24,62.15896,3.42303,62.2531400225,2.23896,0.65303,2.33225,59.92,2.77,59.9839920312,134.94
2020-06-25 18:30:00,60.42544,20.38242,63.7705013643,1.82544,0.53242,1.9015,58.6,19.85,61.8706917692,135.32,60.38544,20.30242,63.7070610046,1.82544,0.53242,1.9015,58.56,19.77,61.8071719139,135.32,60.99544,4.15242,61.1366198988,1.82544,0.53242,1.9015,59.17,3.62,59.2806317443,135.42,61.47544,4.14242,61.614846966100004,1.82544,0.53242,1.9015,59.65,3.61,59.7591382133,135.13
2020-06-25 19:00:00,59.66944,20.39817,63.0597130446,1.39944,0.40817000000000003,1.45775,58.27,19.99,61.6035145101,135.32,59.62944,20.30817,62.9927923136,1.39944,0.40817000000000003,1.45775,58.23,19.9,61.536516801,135.23,60.21944,4.16817,60.3635203998,1.39944,0.40817000000000003,1.45775,58.82,3.76,58.9400542925,135.42,60.72944,4.15817,60.8716293561,1.39944,0.40817000000000003,1.45775,59.33,3.75,59.4483927453,135.13
2020-06-25 19:30:00,58.92,20.4075,62.3540893306,1.02,0.2975,1.0625,57.9,20.11,61.2929204721,135.1,58.91,20.3375,62.3217618994,1.02,0.2975,1.0625,57.89,20.04,61.2605395014,135.08,59.46,4.2075,59.6086793701,1.02,0.2975,1.0625,58.44,3.91,58.5706556221,135.22,60.02,4.1975,60.1665970971,1.02,0.2975,1.0625,59.0,3.9,59.1287578087,134.94
2020-06-25 20:00:00,57.64768,20.72599,61.2602780835,0.8776800000000001,0.25599,0.9142500000000001,56.77,20.47,60.3477737783,135.21,57.61768,20.64599,61.2050157394,0.8776800000000001,0.25599,0.9142500000000001,56.74,20.39,60.2924514347,135.18,58.15768,4.49599,58.3312066484,0.8776800000000001,0.25599,0.9142500000000001,57.28,4.24,57.4367129979,135.32,58.72768,4.49599,58.8995273688,0.8776800000000001,0.25599,0.9142500000000001,57.85,4.24,58.0051730452,135.03
2020-06-25 20:30:00,56.37816,21.21988,60.2393578336,0.7881600000000001,0.22988000000000003,0.8210000000000001,55.59,20.99,59.4207724622,135.04,56.38816,21.13988,60.2205871326,0.7881600000000001,0.22988000000000003,0.8210000000000001,55.6,20.91,59.4019200026,135.03,56.86816,5.01988,57.0892881108,0.7881600000000001,0.22988000000000003,0.8210000000000001,56.08,4.79,56.2841940513,135.17,57.50816,5.01988,57.7268365823,0.7881600000000001,0.22988000000000003,0.8210000000000001,56.72,4.79,56.9218982466,134.89
2020-06-25 21:00:00,55.52032,21.48176,59.5312686376,0.52032,0.15176,0.542,55.0,21.33,58.9912612172,135.51,55.53032,21.40176,59.5117784174,0.52032,0.15176,0.542,55.01,21.25,58.9717101668,135.5,56.03032,5.18176,56.2694179462,0.52032,0.15176,0.542,55.51,5.03,55.737429076,135.64,56.64032,5.18176,56.8768536964,0.52032,0.15176,0.542,56.12,5.03,56.3449669447,135.34
2020-06-25 21:30:00,55.03672,21.81321,59.2018300297,0.45672,0.13321000000000002,0.47575000000000006,54.58,21.68,58.7281772235,135.23,55.03672,21.73321,59.1724003676,0.45672,0.13321000000000002,0.47575000000000006,54.58,21.6,58.6986916379,135.22,55.49672,5.56321,55.7748620461,0.45672,0.13321000000000002,0.47575000000000006,55.04,5.43,55.3072011586,135.35,56.15672,5.5732099999999996,56.4325958189,0.45672,0.13321000000000002,0.47575000000000006,55.7,5.44,55.9650212186,135.05
2020-06-25 22:00:00,54.97736,22.10048,59.2531967813,0.44736000000000004,0.13048,0.466,54.53,21.97,58.7894701456,135.23,55.00736,22.02048,59.251254785,0.44736000000000004,0.13048,0.466,54.56,21.89,58.7874620986,135.22,55.45736,5.87048,55.7672064353,0.44736000000000004,0.13048,0.466,55.01,5.74,55.3086584542,135.35,56.12736,5.87048,56.4335279422,0.44736000000000004,0.13048,0.466,55.68,5.74,55.9750837427,135.05
2020-06-25 22:30:00,54.71376,22.26943,59.0721850439,0.44376000000000004,0.12943000000000002,0.46225000000000005,54.27,22.14,58.6123920344,135.74,54.71376,22.18943,59.0420726013,0.44376000000000004,0.12943000000000002,0.46225000000000005,54.27,22.06,58.5822199989,135.71,55.21376,5.89943,55.5280340699,0.44376000000000004,0.12943000000000002,0.46225000000000005,54.77,5.77,55.0730950647,135.88,55.82376,5.90943,56.135670865,0.44376000000000004,0.12943000000000002,0.46225000000000005,55.38,5.78,55.6808117757,135.59
2020-06-25 23:00:00,52.40536,22.73698,57.1252309952,0.43536,0.12698,0.4535,51.97,22.61,56.67532973,135.46,52.39536,22.66698,57.0882276117,0.43536,0.12698,0.4535,51.96,22.54,56.6382662164,135.44,52.93536,6.41698,53.3228841179,0.43536,0.12698,0.4535,52.5,6.29,52.8754583904,135.58,53.46536,6.44698,53.8526533334,0.43536,0.12698,0.4535,53.03,6.32,53.4052740841,135.27
2020-06-25 23:30:00,49.43304,23.62922,54.7901951215,0.44304000000000004,0.12922,0.4615,48.99,23.5,54.3347964016,136.14,49.41304,23.55922,54.7419890856,0.44304000000000004,0.12922,0.4615,48.97,23.43,54.2865158212,136.12,50.01304,7.12922,50.518609916,0.44304000000000004,0.12922,0.4615,49.57,7.0,50.0618107943,136.27,50.48304,7.17922,50.9909651551,0.44304000000000004,0.12922,0.4615,50.04,7.05,50.5341874378,135.97
2020-06-26 00:00:00,46.51688,24.21034,52.4400675805,0.44688000000000005,0.13034,0.4655,46.07,24.08,51.9835675959,135.61,46.50688,24.15034,52.403519056,0.44688000000000005,0.13034,0.4655,46.06,24.02,51.946934462,135.6,47.04688,7.84034,47.69570053,0.44688000000000005,0.13034,0.4655,46.6,7.71,47.2335061159,135.74,47.55688,7.91034,48.2102718749,0.44688000000000005,0.13034,0.4655,47.11,7.78,47.7480942028,135.44
2020-06-26 00:30:00,44.4024,25.07195,50.9919189927,0.4524,0.13195,0.47125000000000006,43.95,24.94,50.5332177879,136.23,44.4224,25.00195,50.974965675,0.4524,0.13195,0.47125000000000006,43.97,24.87,50.5161142607,136.2,44.9524,8.60195,45.7680216916,0.4524,0.13195,0.47125000000000006,44.5,8.47,45.2989061678,136.33,45.4624,8.67195,46.2820973008,0.4524,0.13195,0.47125000000000006,45.01,8.54,45.8130079781,136.05
2020-06-26 01:00:00,42.8916,25.3488,49.8221939702,0.44160000000000005,0.1288,0.46,42.45,25.22,49.3766230113,136.57,42.9016,25.2888,49.8003081115,0.44160000000000005,0.1288,0.46,42.46,25.16,49.3546066746,136.54,43.4216,8.7888,44.3021258181,0.44160000000000005,0.1288,0.46,42.98,8.66,43.8437680862,136.68,43.9416,8.8688,44.8276680634,0.44160000000000005,0.1288,0.46,43.5,8.74,44.3693317507,136.4
2020-06-26 01:30:00,41.98016,25.87838,49.3155592592,0.44016000000000005,0.12838000000000002,0.4585,41.54,25.75,48.8736544572,136.91,42.01016,25.80838,49.3044219259,0.44016000000000005,0.12838000000000002,0.4585,41.57,25.68,48.8623300713,136.87,42.55016,9.24838,43.5436407372,0.44016000000000005,0.12838000000000002,0.4585,42.11,9.12,43.0862681141,137.03,43.04016,9.31838,44.0373430017,0.44016000000000005,0.12838000000000002,0.4585,42.6,9.19,43.5799965581,136.74
2020-06-26 02:00:00,41.53104,26.06572,49.0331422876,0.43104000000000003,0.12572,0.449,41.1,25.94,48.6013744662,137.03,41.54104,25.99572,49.0044432945,0.43104000000000003,0.12572,0.449,41.11,25.87,48.572512803,137.02,42.07104,9.40572,43.1096274097,0.43104000000000003,0.12572,0.449,41.64,9.28,42.6615517767,137.15,42.58104,9.47572,43.6226344574,0.43104000000000003,0.12572,0.449,42.15,9.35,43.1745874329,136.85
2020-06-26 02:30:00,40.51728,26.37754,48.3469191888,0.43728000000000006,0.12754000000000001,0.4555,40.08,26.25,47.9110519609,137.16,40.53728,26.31754,48.330983659,0.43728000000000006,0.12754000000000001,0.4555,40.1,26.19,47.8949485854,137.13,41.07728,9.66754,42.1995765601,0.43728000000000006,0.12754000000000001,0.4555,40.64,9.54,41.7447146355,137.27,41.56728,9.74754,42.6948861417,0.43728000000000006,0.12754000000000001,0.4555,41.13,9.62,42.2400437973,137.0
2020-06-26 03:00:00,39.70712,26.85166,47.9339861002,0.41712000000000005,0.12166,0.4345,39.29,26.73,47.5204903173,137.66,39.73712,26.79166,47.9252725756,0.41712000000000005,0.12166,0.4345,39.32,26.67,47.5115912173,137.65,40.25712,10.06166,41.4954541203,0.41712000000000005,0.12166,0.4345,39.84,9.94,41.0612859029,137.75,40.77712,10.14166,42.0193620019,0.41712000000000005,0.12166,0.4345,40.36,10.02,41.5852137183,137.43
2020-06-26 03:30:00,39.06584,27.01837,47.4987596929,0.40584000000000003,0.11837,0.42275,38.66,26.9,47.0978300986,137.35,39.09584,26.95837,47.4893505784,0.40584000000000003,0.11837,0.42275,38.69,26.84,47.0882331374,137.31,39.59584,10.26837,40.9056226913,0.40584000000000003,0.11837,0.42275,39.19,10.15,40.4830655954,137.46,40.14584,10.35837,41.4606355277,0.40584000000000003,0.11837,0.42275,39.74,10.24,41.0380944977,137.18
2020-06-26 04:00:00,38.6176,27.11305,47.1851301796,0.3876,0.11305000000000001,0.40375000000000005,38.23,27.0,46.8031291689,137.27,38.6676,27.05305,47.191639133,0.3876,0.11305000000000001,0.40375000000000005,38.28,26.94,46.8094221285,137.31,39.1476,10.37305,40.498577161,0.3876,0.11305000000000001,0.40375000000000005,38.76,10.26,40.0949523008,137.38,39.7176,10.46305,41.0726571464,0.3876,0.11305000000000001,0.40375000000000005,39.33,10.35,40.6690471981,137.18
2020-06-26 04:30:00,38.68472,26.79221,47.0566687959,0.38472,0.11221,0.40075000000000005,38.3,26.68,46.676679402,137.27,38.72472,26.73221,47.0554459182,0.38472,0.11221,0.40075000000000005,38.34,26.62,46.6752611134,137.31,39.21472,10.02221,40.4751647058,0.38472,0.11221,0.40075000000000005,38.83,9.91,40.0746428556,137.38,39.76472,10.11221,41.0303515432,0.38472,0.11221,0.40075000000000005,39.38,10.0,40.6298461725,137.18
2020-06-26 05:00:00,37.71176,27.14843,46.4673443804,0.37176000000000003,0.10843000000000001,0.38725000000000004,37.34,27.04,46.1024641424,137.68,37.74176,27.08843,46.4566839945,0.37176000000000003,0.10843000000000001,0.38725000000000004,37.37,26.98,46.0916185439,137.63,38.26176,10.33843,39.6338922283,0.37176000000000003,0.10843000000000001,0.38725000000000004,37.89,10.23,39.2467196081,137.8,38.77176,10.41843,40.1471425778,0.37176000000000003,0.10843000000000001,0.38725000000000004,38.4,10.31,39.7599811368,137.51
2020-06-26 05:30:00,38.6036,26.4548,46.7984441622,0.3936,0.1148,0.41000000000000003,38.21,26.34,46.4090476093,136.47,38.6736,26.3848,46.8167171852,0.3936,0.1148,0.41000000000000003,38.28,26.27,46.4270535356,136.45,39.0636,9.8748,40.2923878667,0.3936,0.1148,0.41000000000000003,38.67,9.76,39.882659139,136.59,39.7436,9.9648,40.9737840576,0.3936,0.1148,0.41000000000000003,39.35,9.85,40.5640851,136.3
2020-06-26 06:00:00,40.44512,25.75941,47.9515894978,0.37512,0.10941000000000001,0.39075000000000004,40.07,25.65,47.5765425394,136.47,40.51512,25.69941,47.9784808322,0.37512,0.10941000000000001,0.39075000000000004,40.14,25.59,47.6032320331,136.45,40.92512,9.22941,41.9529195166,0.37512,0.10941000000000001,0.39075000000000004,40.55,9.12,41.5629269903,136.59,41.57512,9.29941,42.6024603675,0.37512,0.10941000000000001,0.39075000000000004,41.2,9.19,42.2125111786,136.3
2020-06-26 06:30:00,43.64368,24.62649,50.1122221984,0.43368,0.12649000000000002,0.45175000000000004,43.21,24.5,49.6724682294,135.78,43.69368,24.55649,50.1214412509,0.43368,0.12649000000000002,0.45175000000000004,43.26,24.43,49.6815106453,135.74,44.13368,8.25649,44.8993467376,0.43368,0.12649000000000002,0.45175000000000004,43.7,8.13,44.4498245216,135.88,44.75368,8.32649,45.5216685685,0.43368,0.12649000000000002,0.45175000000000004,44.32,8.2,45.0721909829,135.6
2020-06-26 07:00:00,47.44536,22.94948,52.7042770352,0.61536,0.17948000000000003,0.641,46.83,22.77,52.0722747727,135.45,47.47536,22.87948,52.7008577938,0.61536,0.17948000000000003,0.641,46.86,22.7,52.0687007712,135.42,47.95536,6.63948,48.4128004499,0.61536,0.17948000000000003,0.641,47.34,6.46,47.7787316701,135.59,48.51536,6.69948,48.9757408132,0.61536,0.17948000000000003,0.641,47.9,6.52,48.3417045624,135.29
2020-06-26 07:30:00,51.44024,21.39882,55.7136230078,0.75024,0.21882000000000001,0.7815000000000001,50.69,21.18,54.9369502248,135.45,51.45024,21.31882,55.6921833137,0.75024,0.21882000000000001,0.7815000000000001,50.7,21.1,54.9153894642,135.42,51.99024,5.07882,52.2377207375,0.75024,0.21882000000000001,0.7815000000000001,51.24,4.86,51.4699640567,135.59,52.50024,5.10882,52.7482250114,0.75024,0.21882000000000001,0.7815000000000001,51.75,4.89,51.9805213518,135.29
2020-06-26 08:00:00,54.28672,20.36821,57.9819967487,0.8167200000000001,0.23821000000000003,0.8507500000000001,53.47,20.13,57.1336835851,135.92,54.28672,20.30821,57.9609468674,0.8167200000000001,0.23821000000000003,0.8507500000000001,53.47,20.07,57.1125712956,135.89,54.85672,3.96821,55.0000583614,0.8167200000000001,0.23821000000000003,0.8507500000000001,54.04,3.73,54.1685748382,136.0,55.33672,3.9982100000000003,55.4809720856,0.8167200000000001,0.23821000000000003,0.8507500000000001,54.52,3.76,54.6495013701,135.71
2020-06-26 08:30:00,57.70688,19.28284,60.8433391408,0.8668800000000001,0.25284,0.903,56.84,19.03,59.9410251831,136.35,57.63688,19.19284,60.7484571277,0.8668800000000001,0.25284,0.903,56.77,18.94,59.8461068074,136.32,58.38688,2.78284,58.4531603474,0.8668800000000001,0.25284,0.903,57.52,2.5300000000000002,57.5756137614,136.45,58.66688,2.78284,58.7328443667,0.8668800000000001,0.25284,0.903,57.8,2.5300000000000002,57.8553446105,136.16
2020-06-26 09:00:00,58.85192,18.71931,61.7572753169,0.9919200000000001,0.28931,1.03325,57.86,18.43,60.724332026,136.0,58.76192,18.64931,61.6503041806,0.9919200000000001,0.28931,1.03325,57.77,18.36,60.6173448775,135.98,59.55192,2.30931,59.5966785011,0.9919200000000001,0.28931,1.03325,58.56,2.02,58.5948291234,136.1,59.78192,2.29931,59.8261212629,0.9919200000000001,0.28931,1.03325,58.79,2.01,58.8243504002,135.82
2020-06-26 09:30:00,60.25624,18.33307,62.9834574675,1.65624,0.48307000000000005,1.72525,58.6,17.85,61.2583259647,135.88,60.14624,18.25307,62.854950088,1.65624,0.48307000000000005,1.72525,58.49,17.77,61.1298045147,135.85,60.99624,1.97307,61.0281435025,1.65624,0.48307000000000005,1.72525,59.34,1.49,59.3587036584,135.98,61.13624,1.96307,61.1677487338,1.65624,0.48307000000000005,1.72525,59.48,1.48,59.4984100628,135.69
2020-06-26 10:00:00,61.03328,17.80679,63.5778502127,1.9432800000000001,0.56679,2.02425,59.09,17.24,61.5536002196,135.79,60.91328,17.72679,63.4402613808,1.9432800000000001,0.56679,2.02425,58.97,17.16,61.4160117559,135.74,61.78328,1.48679,61.8011669151,1.9432800000000001,0.56679,2.02425,59.84,0.92,59.8470717746,135.98,61.90328,1.45679,61.9204191835,1.9432800000000001,0.56679,2.02425,59.96,0.89,59.966604873,135.69
2020-06-26 10:30:00,61.0624,18.3457,63.7587751,3.2424,0.9457000000000001,3.3775,57.82,17.4,60.3813911731,135.7,60.9324,18.2757,63.6141382104,3.2424,0.9457000000000001,3.3775,57.69,17.33,60.2367412797,135.74,61.8324,2.0557,61.8665627965,3.2424,0.9457000000000001,3.3775,58.59,1.11,58.6005136496,135.81,61.9024,2.0157,61.9352094713,3.2424,0.9457000000000001,3.3775,58.66,1.07,58.6697579678,135.51
2020-06-26 11:00:00,60.44504,17.71022,62.9861473107,2.67504,0.78022,2.7865,57.77,16.93,60.1996495006,135.7,60.32504,17.62022,62.8457047367,2.67504,0.78022,2.7865,57.65,16.84,60.0592049564,135.59,61.21504,1.42022,61.2315126961,2.67504,0.78022,2.7865,58.54,0.64,58.5434983581,135.81,61.29504,1.38022,61.3105776832,2.67504,0.78022,2.7865,58.62,0.6000000000000001,58.6230705439,135.51
2020-06-26 11:30:00,59.97096,18.03028,62.622735809,3.84096,1.12028,4.001,56.13,16.91,58.6218815802,135.49,59.86096,17.96028,62.4972494579,3.84096,1.12028,4.001,56.02,16.84,58.4963759561,135.47,60.71096,1.77028,60.7367644463,3.84096,1.12028,4.001,56.87,0.65,56.873714491,135.6,60.84096,1.74028,60.8658441837,3.84096,1.12028,4.001,57.0,0.62,57.0033718301,135.3
2020-06-26 12:00:00,60.02184,18.22387,62.7274319159,3.92184,1.14387,4.08525,56.1,17.08,58.6424453788,135.49,59.91184,18.14387,62.5989503967,3.92184,1.14387,4.08525,55.99,17.0,58.5139308199,135.47,60.77184,1.98387,60.8042126597,3.92184,1.14387,4.08525,56.85,0.84,56.8562054661,135.68,60.88184,1.96387,60.9135061145,3.92184,1.14387,4.08525,56.96,0.8200000000000001,56.9659020819,135.3
2020-06-26 12:30:00,60.09888,18.35884,62.8404518077,3.93888,1.14884,4.103,56.16,17.21,58.7378046917,135.63,59.96888,18.28884,62.695679572,3.93888,1.14884,4.103,56.03,17.14,58.593007262,135.58,60.86888,2.07884,60.9043687119,3.93888,1.14884,4.103,56.93,0.93,56.937595664,135.76,60.93888,2.03884,60.9729773277,3.93888,1.14884,4.103,57.0,0.89,57.0069478222,135.47
2020-06-26 13:00:00,60.17848,18.25539,62.8864748508,3.61848,1.05539,3.76925,56.56,17.2,59.1174559669,135.74,60.05848,18.17539,62.7484328216,3.61848,1.05539,3.76925,56.44,17.12,58.9793862294,135.71,60.92848,1.9453900000000002,60.9595293401,3.61848,1.05539,3.76925,57.31,0.89,57.3169102447,135.84,61.03848,1.91539,61.0685251137,3.61848,1.05539,3.76925,57.42,0.86,57.4264399036,135.47
2020-06-26 13:30:00,59.49984,18.69537,62.3678428316,3.54984,1.03537,3.69775,55.95,17.66,58.6709306216,135.83,59.39984,18.61537,62.2484778309,3.54984,1.03537,3.69775,55.85,17.58,58.5515063854,135.79,60.23984,2.34537,60.2854798742,3.54984,1.03537,3.69775,56.69,1.31,56.7051338064,135.95,60.38984,2.31537,60.4342097943,3.54984,1.03537,3.69775,56.84,1.28,56.8544105589,135.67
2020-06-26 14:00:00,59.43784,18.78187,62.3347051374,3.7778400000000003,1.10187,3.93525,55.66,17.68,58.4004965732,136.11,59.33784,18.71187,62.2182717115,3.7778400000000003,1.10187,3.93525,55.56,17.61,58.2840089561,136.08,60.19784,2.39187,60.2453399257,3.7778400000000003,1.10187,3.93525,56.42,1.29,56.4347455031,136.2,60.32784,2.36187,60.3740565886,3.7778400000000003,1.10187,3.93525,56.55,1.26,56.5640353935,135.92
2020-06-26 14:30:00,58.39496,19.28228,61.4961598427,3.50496,1.02228,3.651,54.89,18.26,57.847555696,135.97,58.31496,19.21228,61.3982594428,3.50496,1.02228,3.651,54.81,18.19,57.7495645005,135.93,59.09496,2.92228,59.1671701013,3.50496,1.02228,3.651,55.59,1.9,55.6224603915,136.07,59.33496,2.90228,59.4058979176,3.50496,1.02228,3.651,55.83,1.88,55.8616442651,135.78
2020-06-26 15:00:00,57.2864,19.48395,60.5091392482,2.7564,0.80395,2.87125,54.53,18.68,57.6408127979,136.17,57.2264,19.41395,60.4298131022,2.7564,0.80395,2.87125,54.47,18.61,57.5613846255,136.16,57.9764,3.06395,58.0573057122,2.7564,0.80395,2.87125,55.22,2.26,55.2662283859,136.29,58.2464,3.06395,58.3269311945,2.7564,0.80395,2.87125,55.49,2.26,55.5360036373,135.97
2020-06-26 15:30:00,56.07904,20.25722,59.6256126966,3.65904,1.06722,3.8115,52.42,19.19,55.8221506214,136.17,56.01904,20.17722,59.5420275893,3.65904,1.06722,3.8115,52.36,19.11,55.7383324114,136.16,56.72904,3.80722,56.8566522357,3.65904,1.06722,3.8115,53.07,2.74,53.1406859195,136.29,57.04904,3.81722,57.1766047737,3.65904,1.06722,3.8115,53.39,2.75,53.4607762757,135.97
2020-06-26 16:00:00,55.32832,20.59576,59.0373468577,3.44832,1.00576,3.592,51.88,19.59,55.4554100156,136.06,55.30832,20.53576,58.9976923278,3.44832,1.00576,3.592,51.86,19.53,55.4155258028,136.01,55.94832,4.17576,56.1039346428,3.44832,1.00576,3.592,52.5,3.17,52.5956167375,136.16,56.35832,4.19576,56.5142870007,3.44832,1.00576,3.592,52.91,3.19,53.0060770101,135.88
2020-06-26 16:30:00,55.75592,21.09256,59.6122361802,3.50592,1.02256,3.652,52.25,20.07,55.9720233688,136.51,55.71592,21.02256,59.5500778371,3.50592,1.02256,3.652,52.21,20.0,55.9096065091,136.48,56.38592,4.59256,56.5726398677,3.50592,1.02256,3.652,52.88,3.5700000000000003,53.0003707534,136.61,56.78592,4.60256,56.9721358982,3.50592,1.02256,3.652,53.28,3.58,53.4001385766,136.31
2020-06-26 17:00:00,56.10096,21.43028,60.0547634564,3.12096,0.9102800000000001,3.251,52.98,20.52,56.8150578632,136.51,56.09096,21.36028,60.0204744683,3.12096,0.9102800000000001,3.251,52.97,20.45,56.7804843234,136.56,56.73096,4.88028,56.9404860833,3.12096,0.9102800000000001,3.251,53.61,3.9699999999999998,53.7567949193,136.61,57.15096,4.90028,57.3606570133,3.12096,0.9102800000000001,3.251,54.03,3.99,54.1771261696,136.31
2020-06-26 17:30:00,56.39768,22.35974,60.6684125575,2.70768,0.7897400000000001,2.8205,53.69,21.57,57.8608762464,136.95,56.35768,22.28974,60.605450285,2.70768,0.7897400000000001,2.8205,53.65,21.5,57.7976859398,136.91,57.02768,5.73974,57.3157997541,2.70768,0.7897400000000001,2.8205,54.32,4.95,54.5450721881,137.05,57.41768,5.75974,57.7058452971,2.70768,0.7897400000000001,2.8205,54.71,4.97,54.935280103,136.77
2020-06-26 18:00:00,56.55416,22.48663,60.8606731976,2.3541600000000003,0.6866300000000001,2.4522500000000003,54.2,21.8,58.4198596369,136.71,56.53416,22.41663,60.81625233,2.3541600000000003,0.6866300000000001,2.4522500000000003,54.18,21.73,58.3752113487,136.68,57.15416,5.91663,57.4595902862,2.3541600000000003,0.6866300000000001,2.4522500000000003,54.8,5.23,55.0490045323,136.81,57.61416,5.9566300000000005,57.9212644325,2.3541600000000003,0.6866300000000001,2.4522500000000003,55.26,5.27,55.5107241891,136.51
2020-06-26 18:30:00,56.21736,22.53673,60.5664574204,1.97736,0.5767300000000001,2.05975,54.24,21.96,58.5168283488,136.09,56.22736,22.45673,60.546021627,1.97736,0.5767300000000001,2.05975,54.25,21.88,58.4961272222,136.07,56.74736,6.08673,57.0728582521,1.97736,0.5767300000000001,2.05975,54.77,5.51,55.0464621933,136.17,57.34736,6.12673,57.6737073497,1.97736,0.5767300000000001,2.05975,55.37,5.55,55.6474563659,135.89
2020-06-26 19:00:00,55.72808,22.89319,60.2471331174,1.5880800000000002,0.46319000000000005,1.65425,54.14,22.43,58.6024274241,136.58,55.73808,22.82319,60.2298228776,1.5880800000000002,0.46319000000000005,1.65425,54.15,22.36,58.584913587,136.55,56.27808,6.36319,56.6366707661,1.5880800000000002,0.46319000000000005,1.65425,54.69,5.9,55.0073276937,136.68,56.84808,6.40319,57.207561055,1.5880800000000002,0.46319000000000005,1.65425,55.26,5.94,55.5783339081,136.39
2020-06-26 19:30:00,54.62328,23.38679,59.4192280702,1.22328,0.35679000000000005,1.27425,53.4,23.03,58.1544572668,136.91,54.62328,23.32679,59.395638305,1.22328,0.35679000000000005,1.27425,53.4,22.97,58.130722514,136.9,55.17328,6.76679,55.5866915085,1.22328,0.35679000000000005,1.27425,53.95,6.41,54.3294634614,137.02,55.72328,6.80679,56.1374770012,1.22328,0.35679000000000005,1.27425,54.5,6.45,54.8803471199,136.73
2020-06-26 20:00:00,53.21088,23.61734,58.2166342127,0.9508800000000001,0.27734000000000003,0.9905,52.26,23.34,57.2351570278,136.65,53.21088,23.54734,58.1882717689,0.9508800000000001,0.27734000000000003,0.9905,52.26,23.27,57.206647341,136.63,53.76088,7.03734,54.2195202178,0.9508800000000001,0.27734000000000003,0.9905,52.81,6.76,53.2409025093,136.77,54.30088,7.06734,54.7588610496,0.9508800000000001,0.27734000000000003,0.9905,53.35,6.79,53.7803551494,136.49
2020-06-26 20:30:00,51.83128,23.91079,57.0807100942,0.7912800000000001,0.23079000000000002,0.82425,51.04,23.68,56.2656555991,135.34,51.85128,23.83079,57.0654167571,0.7912800000000001,0.23079000000000002,0.82425,51.06,23.6,56.2501875552,135.32,52.35128,7.62079,52.9030524437,0.7912800000000001,0.23079000000000002,0.82425,51.56,7.39,52.0869052642,135.47,52.94128,7.65079,53.4912489634,0.7912800000000001,0.23079000000000002,0.82425,52.15,7.42,52.6752209298,135.18
2020-06-26 21:00:00,50.92208,24.28894,56.4181782571,0.68208,0.19894,0.7105,50.24,24.09,55.717014457,135.61,50.94208,24.21894,56.4061394659,0.68208,0.19894,0.7105,50.26,24.02,55.7048292341,135.57,51.43208,7.94894,52.0427180329,0.68208,0.19894,0.7105,50.75,7.75,51.3383385006,135.71,52.03208,7.98894,52.6418133374,0.68208,0.19894,0.7105,51.35,7.79,51.9375259326,135.43
2020-06-26 21:30:00,49.98376,24.97068,55.8740648548,0.65376,0.19068000000000002,0.681,49.33,24.78,55.2041420547,135.99,49.98376,24.89068,55.8383579146,0.65376,0.19068000000000002,0.681,49.33,24.7,55.1682780228,135.97,50.53376,8.54068,51.2504059945,0.65376,0.19068000000000002,0.681,49.88,8.35,50.5740733973,136.1,51.06376,8.580680000000001,51.7796838017,0.65376,0.19068000000000002,0.681,50.41,8.39,51.1034264996,135.82
2020-06-26 22:00:00,50.33128,24.77704,56.0993712763,0.6412800000000001,0.18704,0.668,49.69,24.59,55.4415385789,135.64,50.33128,24.69704,56.0640841466,0.6412800000000001,0.18704,0.668,49.69,24.51,55.406102552,135.61,50.88128,8.42704,51.5744089409,0.6412800000000001,0.18704,0.668,50.24,8.24,50.911248266,135.75,51.38128,8.46704,52.0742422009,0.6412800000000001,0.18704,0.668,50.74,8.28,51.4111466513,135.48
2020-06-26 22:30:00,50.58632,24.67851,56.2850302209,0.64632,0.18851,0.67325,49.94,24.49,55.6216118069,135.32,50.55632,24.60851,56.2273977378,0.64632,0.18851,0.67325,49.91,24.42,55.5638776545,135.29,51.20632,8.39851,51.8904825393,0.64632,0.18851,0.67325,50.56,8.21,51.2222383345,135.46,51.58632,8.43851,52.2719510078,0.64632,0.18851,0.67325,50.94,8.25,51.6037411434,135.18
2020-06-26 23:00:00,48.54768,25.12599,54.6643632256,0.63768,0.18599000000000002,0.66425,47.91,24.94,54.0126994326,135.32,48.49768,25.04599,54.5832078616,0.63768,0.18599000000000002,0.66425,47.86,24.86,53.9314305392,135.29,49.18768,8.83599,49.9750195904,0.63768,0.18599000000000002,0.66425,48.55,8.65,49.314551605,135.46,49.48768,8.86599,50.2756029348,0.63768,0.18599000000000002,0.66425,48.85,8.68,49.6151680437,135.18
2020-06-26 23:30:00,45.78128,25.95329,52.6260283535,0.49128000000000005,0.14329,0.51175,45.29,25.81,52.1281133363,136.62,45.70128,25.87329,52.5169889566,0.49128000000000005,0.14329,0.51175,45.21,25.73,52.019006142,136.59,46.53128,9.39329,47.469926432,0.49128000000000005,0.14329,0.51175,46.04,9.25,46.9600266184,136.73,46.64128,9.40329,47.5797316392,0.49128000000000005,0.14329,0.51175,46.15,9.26,47.0698427871,136.47
2020-06-27 00:00:00,43.02824,26.64657,50.6109585985,0.46824000000000005,0.13657000000000002,0.48775,42.56,26.51,50.1411378012,136.74,42.93824,26.56657,50.4923270989,0.46824000000000005,0.13657000000000002,0.48775,42.47,26.43,50.0224529586,136.72,43.78824,10.07657,44.9326966169,0.46824000000000005,0.13657000000000002,0.48775,43.32,9.94,44.4457647026,136.84,43.86824,10.07657,45.0106625552,0.46824000000000005,0.13657000000000002,0.48775,43.4,9.94,44.5237419811,136.57
2020-06-27 00:30:00,40.77904,27.079720000000002,48.951418147,0.47904,0.13972,0.499,40.3,26.94,48.4752885499,136.64,40.70904,26.99972,48.848856873,0.47904,0.13972,0.499,40.23,26.86,48.3726420614,136.62,41.52904,10.54972,42.8480776162,0.47904,0.13972,0.499,41.05,10.41,42.3493872447,136.71,41.61904,10.53972,42.932856744,0.47904,0.13972,0.499,41.14,10.4,42.4341796197,136.44
2020-06-27 01:00:00,39.3164,27.2427,47.8324577275,0.6264000000000001,0.1827,0.6525000000000001,38.69,27.06,47.2139778032,136.82,39.2664,27.1627,47.7458107089,0.6264000000000001,0.1827,0.6525000000000001,38.64,26.98,47.1271683851,136.79,40.0564,10.6427,41.4461366625,0.6264000000000001,0.1827,0.6525000000000001,39.43,10.46,40.7938291902,136.95,40.1864,10.6427,41.5717910157,0.6264000000000001,0.1827,0.6525000000000001,39.56,10.46,40.9194965756,136.67
2020-06-27 01:30:00,38.2,28.05375,47.3946504266,0.63,0.18375000000000002,0.65625,37.57,27.87,46.7786468381,137.29,38.16,27.97375,47.3150746492,0.63,0.18375000000000002,0.65625,37.53,27.79,46.6988757895,137.28,38.91,11.35375,40.5326502842,0.63,0.18375000000000002,0.65625,38.28,11.17,39.8764002889,137.45,39.08,11.37375,40.701456842,0.63,0.18375000000000002,0.65625,38.45,11.19,40.0452069541,137.19
2020-06-27 02:00:00,37.5092,28.3406,47.0120164745,0.6192000000000001,0.1806,0.645,36.89,28.16,46.4096724832,137.54,37.4592,28.2506,46.9178864081,0.6192000000000001,0.1806,0.645,36.84,28.07,46.3153376324,137.51,38.2192,11.5906,39.9380677675,0.6192000000000001,0.1806,0.645,37.6,11.41,39.2931049931,137.67,38.3992,11.6006,40.1132457051,0.6192000000000001,0.1806,0.645,37.78,11.42,39.4682758681,137.39
2020-06-27 02:30:00,36.52776,28.68018,46.4416835984,0.6177600000000001,0.18018,0.6435000000000001,35.91,28.5,45.8451535061,137.86,36.48776,28.61018,46.3670036713,0.6177600000000001,0.18018,0.6435000000000001,35.87,28.43,45.7703157079,137.81,37.22776,11.86018,39.0713447971,0.6177600000000001,0.18018,0.6435000000000001,36.61,11.68,38.4280431456,137.96,37.41776,11.88018,39.2584696626,0.6177600000000001,0.18018,0.6435000000000001,36.8,11.7,38.6151524664,137.69
2020-06-27 03:00:00,35.39712,28.97416,45.7433935339,0.5971200000000001,0.17416,0.622,34.8,28.8,45.1716725393,138.17,35.36712,28.89416,45.6695265927,0.5971200000000001,0.17416,0.622,34.77,28.72,45.0975753228,138.15,36.10712,12.05416,38.0660857983,0.5971200000000001,0.17416,0.622,35.51,11.88,37.4445523408,138.24,36.30712,12.08416,38.2653091664,0.5971200000000001,0.17416,0.622,35.71,11.91,37.6437537979,137.98
2020-06-27 03:30:00,34.70944,25.03192,42.7941846984,0.5894400000000001,0.17192000000000002,0.614,34.12,24.86,42.2160396058,136.1,34.67944,24.77192,42.6182071326,0.5894400000000001,0.17192000000000002,0.614,34.09,24.6,42.0391258235,136.07,35.41944,7.80192,36.2685357521,0.5894400000000001,0.17192000000000002,0.614,34.83,7.63,35.6559363921,136.22,35.93944,23.61192,43.0019315101,0.5894400000000001,0.17192000000000002,0.614,35.35,23.44,42.4152814443,135.92
2020-06-27 04:00:00,34.34072,24.50646,42.1882878516,0.57072,0.16646000000000002,0.5945,33.77,24.34,41.6274969221,136.02,34.30072,24.43646,42.1150800765,0.57072,0.16646000000000002,0.5945,33.73,24.27,41.5541309619,135.99,35.04072,6.99646,35.7323734259,0.57072,0.16646000000000002,0.5945,34.47,6.83,35.1401451335,136.22,35.61072,25.90646,44.0371212575,0.57072,0.16646000000000002,0.5945,35.04,25.74,43.4781462346,135.92
2020-06-27 04:30:00,34.12448,24.44464,41.9764286237,0.5644800000000001,0.16464,0.588,33.56,24.28,41.4221196947,136.02,34.10448,24.36464,41.9136163842,0.5644800000000001,0.16464,0.588,33.54,24.2,41.3590570492,135.99,34.81448,6.9046400000000006,35.4925636042,0.5644800000000001,0.16464,0.588,34.25,6.74,34.9068775458,136.14,35.40448,25.83464,43.8281396822,0.5644800000000001,0.16464,0.588,34.84,25.67,43.2755646988,135.92
2020-06-27 05:00:00,33.25624,24.81932,41.4967004014,0.5462400000000001,0.15932000000000002,0.5690000000000001,32.71,24.66,40.9641269894,136.22,33.23624,24.73932,41.4328565682,0.5462400000000001,0.15932000000000002,0.5690000000000001,32.69,24.58,40.9000305623,136.21,33.92624,7.25932,34.6941996218,0.5462400000000001,0.15932000000000002,0.5690000000000001,33.38,7.1,34.1267402487,136.35,34.54624,26.22932,43.3753377601,0.5462400000000001,0.15932000000000002,0.5690000000000001,34.0,26.07,42.8444267087,136.06
2020-06-27 05:30:00,33.06592,24.72631,41.2885634488,0.5359200000000001,0.15631,0.55825,32.53,24.57,40.7662335763,136.12,33.05592,24.64631,41.2326865928,0.5359200000000001,0.15631,0.55825,32.52,24.49,40.7100786047,136.1,33.70592,7.17631,34.4614054888,0.5359200000000001,0.15631,0.55825,33.17,7.02,33.9047091125,136.26,34.37592,26.13631,43.1834525746,0.5359200000000001,0.15631,0.55825,33.84,25.98,42.6627003365,136.06
2020-06-27 06:00:00,33.42136,24.71498,41.5670246788,0.53136,0.15498,0.5535,32.89,24.56,41.0480900896,135.96,33.43136,24.62498,41.5216265511,0.53136,0.15498,0.5535,32.9,24.47,41.0023279827,135.93,34.04136,7.20498,34.7954871708,0.53136,0.15498,0.5535,33.51,7.05,34.2435775,136.04,34.77136,26.10498,43.4800811528,0.53136,0.15498,0.5535,34.24,25.95,42.962542988,135.76
2020-06-27 06:30:00,34.38792,24.50606,42.226484801,0.63792,0.18606,0.6645,33.75,24.32,41.5995781229,135.57,34.38792,24.43606,42.1858989504,0.63792,0.18606,0.6645,33.75,24.25,41.5586934347,135.55,35.01792,7.08606,35.7276778905,0.63792,0.18606,0.6645,34.38,6.9,35.06557286,135.69,35.72792,25.90606,44.1317143588,0.63792,0.18606,0.6645,35.09,25.72,43.5066259321,135.37
2020-06-27 07:00:00,36.00552,23.64036,43.0727766855,0.5155200000000001,0.15036000000000002,0.537,35.49,23.49,42.559607611,135.0,36.01552,23.56036,43.0372889969,0.5155200000000001,0.15036000000000002,0.537,35.5,23.41,42.5238533061,134.98,36.62552,6.33036,37.1685643118,0.5155200000000001,0.15036000000000002,0.537,36.11,6.18,36.6350174014,135.1,37.40552,25.01036,44.9965669113,0.5155200000000001,0.15036000000000002,0.537,36.89,24.86,44.4847355842,134.81
2020-06-27 07:30:00,37.98352,23.09811,44.4552637734,0.47352000000000005,0.13811,0.49325,37.51,22.96,43.979105266,134.54,37.99352,23.01811,44.4223023938,0.47352000000000005,0.13811,0.49325,37.52,22.88,43.9459304145,134.52,38.58352,5.89811,39.0317270584,0.47352000000000005,0.13811,0.49325,38.11,5.76,38.5428294239,134.69,39.43352,24.45811,46.4026038533,0.47352000000000005,0.13811,0.49325,38.96,24.32,45.9275951907,134.38
2020-06-27 08:00:00,40.13136,22.68373,46.0985646432,0.5613600000000001,0.16373000000000001,0.5847500000000001,39.57,22.52,45.5294992285,134.1,40.14136,22.61373,46.0728723563,0.5613600000000001,0.16373000000000001,0.5847500000000001,39.58,22.45,45.5036141422,134.09,40.72136,5.6037300000000005,41.1051207292,0.5613600000000001,0.16373000000000001,0.5847500000000001,40.16,5.44,40.5267713987,134.24,41.63136,24.04373,48.0756808351,0.5613600000000001,0.16373000000000001,0.5847500000000001,41.07,23.88,47.5078867137,133.94
2020-06-27 08:30:00,42.52368,22.03524,47.8937904388,0.7036800000000001,0.20524,0.733,41.82,21.83,47.1747951771,133.46,42.52368,21.94524,47.8524494608,0.7036800000000001,0.20524,0.733,41.82,21.74,47.1332154643,133.44,43.11368,5.10524,43.4148923597,0.7036800000000001,0.20524,0.733,42.41,4.9,42.6921315935,133.59,44.04368,23.34524,49.848229443,0.7036800000000001,0.20524,0.733,43.34,23.14,49.1305933203,133.27
2020-06-27 09:00:00,44.71424,21.43457,49.5863292638,0.8042400000000001,0.23457000000000003,0.8377500000000001,43.91,21.2,48.759902584,133.35,44.68424,21.34457,49.5204197565,0.8042400000000001,0.23457000000000003,0.8377500000000001,43.88,21.11,48.6938035072,133.33,45.30424,4.54457,45.5316074663,0.8042400000000001,0.23457000000000003,0.8377500000000001,44.5,4.31,44.7082330226,133.46,46.25424,22.73457,51.5394547028,0.8042400000000001,0.23457000000000003,0.8377500000000001,45.45,22.5,50.714421026,133.15
2020-06-27 09:30:00,46.41856,20.95583,50.9296526933,1.04856,0.30583000000000005,1.09225,45.37,20.65,49.8483640654,133.94,46.38856,21.17583,50.9932767633,1.04856,0.30583000000000005,1.09225,45.34,20.87,49.9126486975,133.91,47.08856,4.74583,47.3271104681,1.04856,0.30583000000000005,1.09225,46.04,4.44,46.2535966169,134.02,47.95856,22.40583,52.9343432496,1.04856,0.30583000000000005,1.09225,46.91,22.1,51.8551646415,133.72
2020-06-27 10:00:00,48.13608,21.17844,52.5890532202,1.36608,0.39844,1.423,46.77,20.78,51.1785238161,136.06,48.09608,21.10844,52.524272014,1.36608,0.39844,1.423,46.73,20.71,51.1135696269,136.03,48.77608,4.79844,49.0115395249,1.36608,0.39844,1.423,47.41,4.4,47.6137385636,136.17,49.70608,22.55844,54.5855072725,1.36608,0.39844,1.423,48.34,22.16,53.1772620581,135.89
2020-06-27 10:30:00,48.97968,21.22699,53.3815900603,1.90968,0.5569900000000001,1.9892500000000002,47.07,20.67,51.4084992973,136.35,48.94968,21.15699,53.3262543028,1.90968,0.5569900000000001,1.9892500000000002,47.04,20.6,51.3529122835,136.34,49.63968,4.77699,49.8690030376,1.90968,0.5569900000000001,1.9892500000000002,47.73,4.22,47.9161903744,136.45,50.57968,22.60699,55.4019857565,1.90968,0.5569900000000001,1.9892500000000002,48.67,22.05,53.4319324,136.15
