Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-06-27 11:00:00,49.82752,21.08511,54.1051163298,2.17752,0.6351100000000001,2.26825,47.65,20.45,51.8529169864,136.45,49.78752,21.00511,54.0371334719,2.17752,0.6351100000000001,2.26825,47.61,20.37,51.78464058,136.42,50.47752,4.62511,50.6889698836,2.17752,0.6351100000000001,2.26825,48.3,3.99,48.4645241388,136.59,51.42752,22.45511,56.1161454348,2.17752,0.6351100000000001,2.26825,49.25,21.82,53.8671968827,136.3
2020-06-27 11:30:00,50.95048,20.97139,55.0976461454,2.37048,0.6913900000000001,2.46925,48.58,20.28,52.6430888152,136.45,50.91048,20.90139,55.0340356303,2.37048,0.6913900000000001,2.46925,48.54,20.21,52.5792325923,136.42,51.62048,4.50139,51.8163725801,2.37048,0.6913900000000001,2.46925,49.25,3.81,49.3971517398,136.59,52.56048,22.34139,57.1116604991,2.37048,0.6913900000000001,2.46925,50.19,21.65,54.6603933392,136.3
2020-06-27 12:00:00,51.7216,20.4513,55.6181587096,1.5816,0.46130000000000004,1.6475,50.14,19.99,53.9779556856,136.45,51.6616,20.3613,55.5293026451,1.5816,0.46130000000000004,1.6475,50.08,19.9,53.8889265063,136.42,52.4116,3.9613,52.5610855315,1.5816,0.46130000000000004,1.6475,50.83,3.5,50.9503572117,136.59,53.3316,21.8013,57.6155902534,1.5816,0.46130000000000004,1.6475,51.75,21.34,55.9772998634,136.3
2020-06-27 12:30:00,49.82216,20.77438,53.9798341184,1.83216,0.5343800000000001,1.9085,47.99,20.24,52.0835645862,136.63,49.74216,20.69438,53.8752247796,1.83216,0.5343800000000001,1.9085,47.91,20.16,51.9787812477,136.6,50.51216,4.26438,50.6918459385,1.83216,0.5343800000000001,1.9085,48.68,3.73,48.8226924698,136.74,51.37216,22.13438,55.9377296737,1.83216,0.5343800000000001,1.9085,49.54,21.6,54.0441634221,136.45
2020-06-27 13:00:00,48.60472,21.49596,53.1459791762,3.89472,1.13596,4.057,44.71,20.36,49.1275248715,136.76,48.54472,21.42596,53.0628080844,3.89472,1.13596,4.057,44.65,20.29,49.04392521,136.72,49.29472,4.98596,49.5462331262,3.89472,1.13596,4.057,45.4,3.85,45.562950958,136.86,50.09472,22.86596,55.0666241802,3.89472,1.13596,4.057,46.2,21.73,51.0551946427,136.57
2020-06-27 13:30:00,48.34336,21.55348,52.930453958,3.06336,0.89348,3.191,45.28,20.66,49.7706138198,137.09,48.29336,21.48348,52.8563007881,3.06336,0.89348,3.191,45.23,20.59,49.696086365,137.07,49.04336,4.95348,49.2928810702,3.06336,0.89348,3.191,45.98,4.06,46.158899467,137.19,49.87336,22.93348,54.8935018249,3.06336,0.89348,3.191,46.81,22.04,51.7391312258,136.89
2020-06-27 14:00:00,47.70456,21.76133,52.433582065,3.36456,0.98133,3.50475,44.34,20.78,48.9677853287,137.2,47.66456,21.69133,52.3681590011,3.36456,0.98133,3.50475,44.3,20.71,48.9018823769,137.18,48.37456,5.14133,48.647007404,3.36456,0.98133,3.50475,45.01,4.16,45.2018329274,137.29,49.21456,23.15133,54.3880225487,3.36456,0.98133,3.50475,45.85,22.17,50.9286893607,137.01
2020-06-27 14:30:00,47.16824,21.87782,51.9950177676,2.83824,0.8278200000000001,2.9565,44.33,21.05,49.0739380935,136.97,47.15824,21.80782,51.9565261834,2.83824,0.8278200000000001,2.9565,44.32,20.98,49.0349140919,136.95,47.78824,5.27782,48.0788026707,2.83824,0.8278200000000001,2.9565,44.95,4.45,45.1697354431,137.1,48.74824,23.27782,54.0208090188,2.83824,0.8278200000000001,2.9565,45.91,22.45,51.1050936796,136.81
2020-06-27 15:00:00,46.51024,22.06757,51.4798996751,2.22024,0.6475700000000001,2.31275,44.29,21.42,49.1977692584,137.05,46.49024,22.00757,51.4361308086,2.22024,0.6475700000000001,2.31275,44.27,21.36,49.153662122,136.95,47.12024,5.47757,47.4375462135,2.22024,0.6475700000000001,2.31275,44.9,4.83,45.1590400695,137.1,48.09024,23.48757,53.5195023124,2.22024,0.6475700000000001,2.31275,45.87,22.84,51.2418042227,136.81
2020-06-27 15:30:00,45.83184,22.34887,50.9904848777,3.08184,0.8988700000000001,3.21025,42.75,21.45,47.8295410808,136.4,45.86184,22.27887,50.9868259128,3.08184,0.8988700000000001,3.21025,42.78,21.38,47.8250227391,136.37,46.37184,5.86887,46.7417498609,3.08184,0.8988700000000001,3.21025,43.29,4.97,43.574361728,136.52,47.46184,23.75887,53.076455796,3.08184,0.8988700000000001,3.21025,44.38,22.86,49.9215785007,136.23
2020-06-27 16:00:00,46.21288,22.14959,51.2468010227,1.95288,0.56959,2.03425,44.26,21.58,49.240674244,136.91,46.24288,22.08959,51.2479651992,1.95288,0.56959,2.03425,44.29,21.52,49.2413901104,136.88,46.76288,5.56959,47.0933889061,1.95288,0.56959,2.03425,44.81,5.0,45.0880926631,137.03,47.89288,23.57959,53.3828157675,1.95288,0.56959,2.03425,45.94,23.01,51.3803824431,136.74
2020-06-27 16:30:00,46.17992,22.44706,51.3464264954,3.58992,1.04706,3.7395,42.59,21.4,47.6641175309,135.74,46.23992,22.37706,51.3698648611,3.58992,1.04706,3.7395,42.65,21.33,47.6863858979,135.7,46.65992,6.10706,47.0578826155,3.58992,1.04706,3.7395,43.07,5.06,43.3662138075,135.85,47.87992,23.85706,53.4943553195,3.58992,1.04706,3.7395,44.29,22.81,49.8186732059,135.56
2020-06-27 17:00:00,48.4856,21.6683,53.1071429494,2.0856,0.6083000000000001,2.1725,46.4,21.06,50.9557023306,135.41,48.5456,21.6083,53.1375000188,2.0856,0.6083000000000001,2.1725,46.46,21.0,50.9856018892,135.38,48.9656,5.4083,49.2633706952,2.0856,0.6083000000000001,2.1725,46.88,4.8,47.1250931034,135.5,50.2556,23.0783,55.3012953035,2.0856,0.6083000000000001,2.1725,48.17,22.47,53.1530789325,135.22
2020-06-27 17:30:00,50.33024,21.63882,54.7847751611,1.95024,0.56882,2.0315,48.38,21.07,52.7690183725,135.9,50.36024,21.57882,54.7886780772,1.95024,0.56882,2.0315,48.41,21.01,52.7726084252,135.87,50.86024,5.26882,51.1324209973,1.95024,0.56882,2.0315,48.91,4.7,49.1353040084,136.02,52.10024,23.03882,56.966852072500004,1.95024,0.56882,2.0315,50.15,22.47,54.9538297119,135.74
2020-06-27 18:00:00,51.55672,21.49196,55.8569576848,1.44672,0.42196000000000006,1.5070000000000001,50.11,21.07,54.3595161862,135.9,51.58672,21.42196,55.8577662514,1.44672,0.42196000000000006,1.5070000000000001,50.14,21.0,54.3600919793,135.87,52.06672,5.14196,52.3200065386,1.44672,0.42196000000000006,1.5070000000000001,50.62,4.72,50.8395790699,136.02,53.37672,22.89196,58.0785336471,1.44672,0.42196000000000006,1.5070000000000001,51.93,22.47,56.5829108477,135.74
2020-06-27 18:30:00,50.97968,21.67699,55.3969283297,1.18968,0.34699,1.23925,49.79,21.33,54.1665302562,135.8,51.00968,21.61699,55.4010984581,1.18968,0.34699,1.23925,49.82,21.27,54.1705205808,135.77,51.49968,5.33699,51.775481672,1.18968,0.34699,1.23925,50.31,4.99,50.5568610576,135.88,52.78968,23.09699,57.6213611568,1.18968,0.34699,1.23925,51.6,22.75,56.3925748658,135.6
2020-06-27 19:00:00,49.64512,22.08941,54.3376478508,1.33512,0.38941000000000003,1.3907500000000002,48.31,21.7,52.9598536629,135.27,49.69512,22.02941,54.358990579,1.33512,0.38941000000000003,1.3907500000000002,48.36,21.64,52.9809324191,135.25,50.11512,5.84941,50.4553351982,1.33512,0.38941000000000003,1.3907500000000002,48.78,5.46,49.0846208094,135.38,51.45512,23.50941,56.5713861662,1.33512,0.38941000000000003,1.3907500000000002,50.12,23.12,55.1955505453,135.08
2020-06-27 19:30:00,49.32144,22.28417,54.1219796041,0.8714400000000001,0.25417,0.9077500000000001,48.45,22.03,53.2233351078,135.58,49.37144,22.21417,54.1387886498,0.8714400000000001,0.25417,0.9077500000000001,48.5,21.96,53.2399436514,135.55,49.79144,5.97417,50.1485613399,0.8714400000000001,0.25417,0.9077500000000001,48.92,5.72,49.2532719725,135.72,51.15144,23.71417,56.3811286945,0.8714400000000001,0.25417,0.9077500000000001,50.28,23.46,55.483781414,135.42
2020-06-27 20:00:00,48.32856,22.32833,53.2372429063,0.7485600000000001,0.21833000000000002,0.77975,47.58,22.11,52.4662605872,135.81,48.36856,22.26833,53.2484376997,0.7485600000000001,0.21833000000000002,0.77975,47.62,22.05,52.4772989015,135.78,48.78856,5.95833,49.1510455968,0.7485600000000001,0.21833000000000002,0.77975,48.04,5.74,48.3817031532,135.89,50.12856,23.76833,55.4779779612,0.7485600000000001,0.21833000000000002,0.77975,49.38,23.55,54.7081977404,135.61
2020-06-27 20:30:00,46.49392,23.09031,51.9119159044,0.8239200000000001,0.24031000000000002,0.8582500000000001,45.67,22.85,51.0673222325,135.89,46.55392,23.03031,51.9390281586,0.8239200000000001,0.24031000000000002,0.8582500000000001,45.73,22.79,51.0941973222,135.87,46.95392,6.69031,47.4281651686,0.8239200000000001,0.24031000000000002,0.8582500000000001,46.13,6.45,46.5787440792,136.01,48.26392,24.54031,54.1445545615,0.8239200000000001,0.24031000000000002,0.8582500000000001,47.44,24.3,53.3014408811,135.72
2020-06-27 21:00:00,45.31048,23.54639,51.0634123406,0.5704800000000001,0.16639,0.5942500000000001,44.74,23.38,50.4806101389,136.34,45.37048,23.47639,51.0844530446,0.5704800000000001,0.16639,0.5942500000000001,44.8,23.31,50.5014465139,136.32,45.78048,7.06639,46.3226317977,0.5704800000000001,0.16639,0.5942500000000001,45.21,6.9,45.7335117829,136.45,47.08048,25.01639,53.3140822453,0.5704800000000001,0.16639,0.5942500000000001,46.51,24.85,52.7323676692,136.16
2020-06-27 21:30:00,44.47784,23.75062,50.4219218342,0.44784,0.13062,0.4665,44.03,23.62,49.9654410568,136.04,44.54784,23.69062,50.4554806205,0.44784,0.13062,0.4665,44.1,23.56,49.9988359865,136.02,44.90784,7.33062,45.5022206387,0.44784,0.13062,0.4665,44.46,7.2,45.0392229063,136.16,46.23784,25.22062,52.6689426612,0.44784,0.13062,0.4665,45.79,25.09,52.2133335461,135.87
2020-06-27 22:00:00,44.50696,23.70078,50.4241654472,0.5169600000000001,0.15078000000000003,0.5385,43.99,23.55,49.8971201574,135.57,44.60696,23.63078,50.4796458372,0.5169600000000001,0.15078000000000003,0.5385,44.09,23.48,49.9523623065,135.55,44.93696,7.38078,45.5390633133,0.5169600000000001,0.15078000000000003,0.5385,44.42,7.23,45.004547548,135.69,46.28696,25.15078,52.6786901949,0.5169600000000001,0.15078000000000003,0.5385,45.77,25.0,52.1525924571,135.4
2020-06-27 22:30:00,44.87872,23.80046,50.7992264218,0.61872,0.18046,0.6445000000000001,44.26,23.62,50.1682369632,136.43,44.92872,23.74046,50.8153453383,0.61872,0.18046,0.6445000000000001,44.31,23.56,50.1841578588,136.41,45.34872,7.29046,45.9310049166,0.61872,0.18046,0.6445000000000001,44.73,7.11,45.2915555043,136.55,46.61872,25.27046,53.0273627767,0.61872,0.18046,0.6445000000000001,46.0,25.09,52.3975963189,136.25
2020-06-27 23:00:00,43.34624,24.10432,49.5975278094,0.66624,0.19432000000000002,0.6940000000000001,42.68,23.91,48.9210639704,135.63,43.40624,24.04432,49.620872576,0.66624,0.19432000000000002,0.6940000000000001,42.74,23.85,48.9441528683,135.6,43.79624,7.78432,44.4826514048,0.66624,0.19432000000000002,0.6940000000000001,43.13,7.59,43.7927505416,135.77,45.04624,25.55432,51.7898349949,0.66624,0.19432000000000002,0.6940000000000001,44.38,25.36,51.1147141242,135.47
2020-06-27 23:30:00,41.21712,24.34166,47.8682294706,0.65712,0.19166000000000002,0.6845,40.56,24.15,47.2052550041,135.36,41.28712,24.27166,47.893003216,0.65712,0.19166000000000002,0.6845,40.63,24.08,47.2296866388,135.35,41.63712,8.07166,42.412279555,0.65712,0.19166000000000002,0.6845,40.98,7.88,41.7307416661,135.48,42.88712,25.77166,50.034823084,0.65712,0.19166000000000002,0.6845,42.23,25.58,49.3731637633,135.18
2020-06-28 00:00:00,39.26936,24.83648,46.4643236645,0.63936,0.18648,0.666,38.63,24.65,45.8246593004,136.47,39.32936,24.75648,46.472377387,0.63936,0.18648,0.666,38.69,24.57,45.8323139281,136.44,39.74936,8.32648,40.6120904362,0.63936,0.18648,0.666,39.11,8.14,39.9481125962,136.57,40.86936,26.28648,48.5930408351,0.63936,0.18648,0.666,40.23,26.1,47.9548005939,136.26
2020-06-28 00:30:00,37.37176,25.03718,44.9834283692,0.64176,0.18718,0.6685,36.73,24.85,44.3465376326,136.18,37.44176,24.97718,45.0082760462,0.64176,0.18718,0.6685,36.8,24.79,44.3709826351,136.16,37.83176,8.58718,38.7940939455,0.64176,0.18718,0.6685,37.19,8.4,38.1268422506,136.31,38.94176,26.49718,47.1016052789,0.64176,0.18718,0.6685,38.3,26.31,46.4661823265,136.02
2020-06-28 01:00:00,36.104,25.252,44.0586236735,0.624,0.182,0.65,35.48,25.07,43.4434724671,136.76,36.164,25.182,44.0677662243,0.624,0.182,0.65,35.54,25.0,43.45217601,136.72,36.614,8.672,37.626966128,0.624,0.182,0.65,35.99,8.49,36.9778339009,136.92,37.624,26.722,46.1479215133,0.624,0.182,0.65,37.0,26.54,45.5342903755,136.65
2020-06-28 01:30:00,35.25296,25.38878,43.4437721503,0.6129600000000001,0.17878000000000002,0.6385000000000001,34.64,25.21,42.842428736,136.76,35.32296,25.30878,43.4539508934,0.6129600000000001,0.17878000000000002,0.6385000000000001,34.71,25.13,42.8520827965,136.72,35.75296,8.81878,36.82451669,0.6129600000000001,0.17878000000000002,0.6385000000000001,35.14,8.64,36.1865886759,136.78,36.75296,26.84878,45.5152398242,0.6129600000000001,0.17878000000000002,0.6385000000000001,36.14,26.67,44.9153481563,136.49
2020-06-28 02:00:00,34.73872,25.41171,43.0410696006,0.58872,0.17171,0.6132500000000001,34.15,25.24,42.4650456258,136.54,34.80872,25.34171,43.0563497496,0.58872,0.17171,0.6132500000000001,34.22,25.17,42.4798458095,136.51,35.22872,8.87171,36.3286381683,0.58872,0.17171,0.6132500000000001,34.64,8.7,35.7158172243,136.78,36.23872,26.89171,45.1265874398,0.58872,0.17171,0.6132500000000001,35.65,26.72,44.5520021997,136.39
2020-06-28 02:30:00,34.09536,25.67073,42.6787997988,0.5853600000000001,0.17073000000000002,0.60975,33.51,25.5,42.1090263483,136.54,34.02536,25.50073,42.5207285175,0.5853600000000001,0.17073000000000002,0.60975,33.44,25.33,41.9504767553,136.51,34.42536,9.03073,35.5901600932,0.5853600000000001,0.17073000000000002,0.60975,33.84,8.86,34.9806403601,136.68,35.45536,27.04073,44.5901741605,0.5853600000000001,0.17073000000000002,0.60975,34.87,26.87,44.0217423553,136.39
2020-06-28 03:00:00,33.16776,25.65268,41.9304220656,0.55776,0.16268000000000002,0.581,32.61,25.49,41.3902428116,136.88,33.23776,25.57268,41.9369843003,0.55776,0.16268000000000002,0.581,32.68,25.41,41.3962619085,136.86,33.66776,9.03268,34.8583902583,0.55776,0.16268000000000002,0.581,33.11,8.87,34.2775290825,137.05,34.63776,27.13268,43.9995084268,0.55776,0.16268000000000002,0.581,34.08,26.97,43.4606408144,136.73
2020-06-28 03:30:00,32.80744,25.64967,41.6441315249,0.54744,0.15967,0.57025,32.26,25.49,41.1150544205,137.02,32.88744,25.58967,41.6703122194,0.54744,0.15967,0.57025,32.34,25.43,41.1407401489,136.99,33.31744,8.98967,34.5089260172,0.54744,0.15967,0.57025,32.77,8.83,33.9387949108,137.16,34.26744,27.13967,43.7129172198,0.54744,0.15967,0.57025,33.72,26.98,43.1851687504,136.88
2020-06-28 04:00:00,32.37,26.0175,41.5298351339,0.54,0.1575,0.5625,31.83,25.86,41.0108339345,137.24,32.45,25.9575,41.5547146092,0.54,0.1575,0.5625,31.91,25.8,41.0352056166,137.22,32.88,9.3175,34.1747012606,0.54,0.1575,0.5625,32.34,9.16,33.6122180167,137.36,33.83,27.5075,43.6019661971,0.54,0.1575,0.5625,33.29,27.35,43.0841803914,137.09
2020-06-28 04:30:00,31.78,26.02,41.0732126817,0.24,0.07,0.25,31.54,25.95,40.8432870861,137.24,31.86,25.95,41.0909004525,0.24,0.07,0.25,31.62,25.88,40.8607244184,137.22,32.29,9.32,33.6081314565,0.24,0.07,0.25,32.05,9.25,33.3581324417,137.36,33.23,27.51,43.1396917003,0.24,0.07,0.25,32.99,27.44,42.9102982977,137.09
2020-06-28 05:00:00,30.57928,26.43354,40.4205937889,0.14928000000000002,0.04354,0.1555,30.43,26.39,40.2792378279,137.63,30.64928,26.36354,40.4278939082,0.14928000000000002,0.04354,0.1555,30.5,26.32,40.2863798324,137.61,31.10928,9.64354,32.5696970488,0.14928000000000002,0.04354,0.1555,30.96,9.6,32.4142191021,137.7,31.99928,27.95354,42.4894612704,0.14928000000000002,0.04354,0.1555,31.85,27.91,42.3484427104,137.42
2020-06-28 05:30:00,30.3072,26.57335,40.3071867297,0.2172,0.06335,0.22625,30.09,26.51,40.1022218836,137.71,30.3772,26.49335,40.3072186347,0.2172,0.06335,0.22625,30.16,26.43,40.1020011969,137.61,30.8372,9.76335,32.3458792903,0.2172,0.06335,0.22625,30.62,9.7,32.119688666,137.84,31.6972,28.07335,42.3417697795,0.2172,0.06335,0.22625,31.48,28.01,42.1372815924,137.54
2020-06-28 06:00:00,30.33112,26.65491,40.3789681339,0.29112000000000005,0.08491000000000001,0.30325,30.04,26.57,40.1044448908,137.71,30.40112,26.59491,40.3920454442,0.29112000000000005,0.08491000000000001,0.30325,30.11,26.51,40.117230712,137.61,30.85112,9.83491,32.3808131455,0.29112000000000005,0.08491000000000001,0.30325,30.56,9.75,32.0776573334,137.84,31.73112,28.18491,42.4411725588,0.29112000000000005,0.08491000000000001,0.30325,31.44,28.1,42.1673285851,137.54
2020-06-28 06:30:00,30.90704,26.63872,40.8027759448,0.40704,0.11872,0.424,30.5,26.52,40.4173279671,137.49,30.98704,26.56872,40.8178089858,0.40704,0.11872,0.424,30.58,26.45,40.4319044815,137.48,31.42704,9.87872,32.9431017362,0.40704,0.11872,0.424,31.02,9.76,32.519194332,137.61,32.33704,28.14872,42.8723056716,0.40704,0.11872,0.424,31.93,28.03,42.4877135181,137.34
2020-06-28 07:00:00,31.81256,26.42158,41.3538252578,0.62256,0.18158000000000002,0.6485000000000001,31.19,26.24,40.7597068194,137.62,31.89256,26.36158,41.3771468742,0.62256,0.18158000000000002,0.6485000000000001,31.27,26.18,40.7824141022,137.6,32.34256,9.63158,33.7462371332,0.62256,0.18158000000000002,0.6485000000000001,31.72,9.45,33.0977476575,137.82,33.23256,27.941580000000002,43.4181406448,0.62256,0.18158000000000002,0.6485000000000001,32.61,27.76,42.8255729676,137.53
2020-06-28 07:30:00,33.31152,26.04211,42.2829617927,1.00152,0.29211000000000004,1.04325,32.31,25.75,41.3158395776,137.47,33.36152,25.97211,42.2793272719,1.00152,0.29211000000000004,1.04325,32.36,25.68,41.3114027842,137.43,33.84152,9.30211,35.0966911028,1.00152,0.29211000000000004,1.04325,32.84,9.01,34.0535710315,137.52,34.74152,27.54211,44.334422689,1.00152,0.29211000000000004,1.04325,33.74,27.25,43.3699216047,137.27
2020-06-28 08:00:00,34.83632,25.81601,43.3593768805,1.42632,0.41601000000000005,1.48575,33.41,25.4,41.9688944339,137.08,34.89632,25.75601,43.3719402455,1.42632,0.41601000000000005,1.48575,33.47,25.34,41.9804299644,137.03,35.36632,9.15601,36.5323022743,1.42632,0.41601000000000005,1.48575,33.94,8.74,35.0472709351,137.17,36.29632,27.30601,45.4207114394,1.42632,0.41601000000000005,1.48575,34.87,26.89,44.0339528092,136.9
2020-06-28 08:30:00,37.15152,25.12461,44.8495425391,1.4215200000000001,0.41461000000000003,1.48075,35.73,24.71,43.4421109064,136.41,37.21152,25.05461,44.8601237511,1.4215200000000001,0.41461000000000003,1.48075,35.79,24.64,43.4517398961,136.37,37.65152,8.62461,38.6266858009,1.4215200000000001,0.41461000000000003,1.48075,36.23,8.21,37.1485800536,136.49,38.66152,26.59461,46.9253280198,1.4215200000000001,0.41461000000000003,1.48075,37.24,26.18,45.5215333661,136.21
2020-06-28 09:00:00,39.8936,24.2948,46.7090636601,1.5936,0.46480000000000005,1.6600000000000001,38.3,23.83,45.1083018967,136.06,39.9436,24.2248,46.7154376625,1.5936,0.46480000000000005,1.6600000000000001,38.35,23.76,45.113857073,136.04,40.4136,7.8648,41.1717639165,1.5936,0.46480000000000005,1.6600000000000001,38.82,7.4,39.5190131456,136.15,41.4436,25.7348,48.783725893,1.5936,0.46480000000000005,1.6600000000000001,39.85,25.27,47.1868138361,135.88
2020-06-28 09:30:00,42.16712,23.73041,48.3859315076,1.40712,0.41041000000000005,1.46575,40.76,23.32,46.9595570678,136.37,42.19712,23.66041,48.377804184,1.40712,0.41041000000000005,1.46575,40.79,23.25,46.9508956251,136.34,42.73712,7.2504100000000005,43.347778156,1.40712,0.41041000000000005,1.46575,41.33,6.84,41.892177074,136.44,43.72712,25.16041,50.4490560354,1.40712,0.41041000000000005,1.46575,42.32,24.75,49.0259614898,136.18
2020-06-28 10:00:00,44.2588,23.36965,50.0497943908,2.3988,0.6996500000000001,2.4987500000000002,41.86,22.67,47.6045008376,136.07,44.2688,23.29965,50.0259966774,2.3988,0.6996500000000001,2.4987500000000002,41.87,22.6,47.5800052543,136.04,44.8288,6.95965,45.3658245551,2.3988,0.6996500000000001,2.4987500000000002,42.43,6.26,42.8893051937,136.15,45.8188,24.77965,52.0902436888,2.3988,0.6996500000000001,2.4987500000000002,43.42,24.08,49.6502044306,135.89
2020-06-28 10:30:00,45.37896,23.11678,50.9277481168,2.62896,0.76678,2.7385,42.75,22.35,48.2398694028,135.99,45.37896,23.03678,50.8914849798,2.62896,0.76678,2.7385,42.75,22.27,48.2028567618,136.04,45.98896,6.74678,46.4812164455,2.62896,0.76678,2.7385,43.36,5.98,43.7704238042,136.15,46.928960000000004,24.50678,52.9425117713,2.62896,0.76678,2.7385,44.3,23.74,50.2600994826,135.89
2020-06-28 11:00:00,46.4932,22.48885,51.6465489705,2.2932,0.6688500000000001,2.38875,44.2,21.82,49.2925187021,135.86,46.4932,22.42885,51.6204509721,2.2932,0.6688500000000001,2.38875,44.2,21.76,49.2659882678,135.82,47.1032,6.14885,47.5028399842,2.2932,0.6688500000000001,2.38875,44.81,5.48,45.1438423265,135.94,48.0832,23.87885,53.686065227,2.2932,0.6688500000000001,2.38875,45.79,23.21,51.3364217686,135.69
2020-06-28 11:30:00,46.47024,22.60507,51.6766136213,3.4802400000000002,1.01507,3.6252500000000003,42.99,21.59,48.1068415093,135.86,46.45024,22.52507,51.6236726179,3.4802400000000002,1.01507,3.6252500000000003,42.97,21.51,48.053106039,135.82,47.10024,6.27507,47.5164088664,3.4802400000000002,1.01507,3.6252500000000003,43.62,5.26,43.9359989075,135.94,48.00024,23.97507,53.6547017657,3.4802400000000002,1.01507,3.6252500000000003,44.52,22.96,50.0918356621,135.69
2020-06-28 12:00:00,47.42744,21.97717,52.2719625245,3.48744,1.01717,3.63275,43.94,20.96,48.6831100075,135.27,47.41744,21.91717,52.2376871326,3.48744,1.01717,3.63275,43.93,20.9,48.6482774618,135.24,48.02744,5.76717,48.372463683,3.48744,1.01717,3.63275,44.54,4.75,44.7925674638,135.28,48.97744,23.34717,54.2575338175,3.48744,1.01717,3.63275,45.49,22.33,50.6751319683,135.08
2020-06-28 12:30:00,48.77888,21.45759,53.2898423967,3.00888,0.8775900000000001,3.13425,45.77,20.58,50.183954607,135.03,48.76888,21.38759,53.2525366763,3.00888,0.8775900000000001,3.13425,45.76,20.51,50.1461633627,135.0,49.37888,5.27759,49.6601122256,3.00888,0.8775900000000001,3.13425,46.37,4.4,46.5782878603,135.04,50.38888,22.80759,55.310264773,3.00888,0.8775900000000001,3.13425,47.38,21.93,52.2090921201,134.85
2020-06-28 13:00:00,49.85728,21.11254,54.1432148496,2.23728,0.65254,2.3305,47.62,20.46,51.8292967346,134.91,49.84728,21.05254,54.1106344802,2.23728,0.65254,2.3305,47.61,20.4,51.79644872,134.89,50.44728,4.96254,50.6907768993,2.23728,0.65254,2.3305,48.21,4.31,48.4022747399,134.94,51.50728,22.47254,56.1962182629,2.23728,0.65254,2.3305,49.27,21.82,53.8854832028,134.76
2020-06-28 13:30:00,48.96136,21.98498,53.6707939074,3.41136,0.9949800000000001,3.5535,45.55,20.99,50.1535901008,135.59,48.94136,21.91498,53.6239038774,3.41136,0.9949800000000001,3.5535,45.53,20.92,50.1061602999,135.55,49.57136,5.71498,49.899706699,3.41136,0.9949800000000001,3.5535,46.16,4.72,46.40068965,135.62,50.57136,23.35498,55.7038377767,3.41136,0.9949800000000001,3.5535,47.16,22.36,52.1922906184,135.43
2020-06-28 14:00:00,48.53736,21.90923,53.2530719768,2.87736,0.83923,2.99725,45.66,21.07,50.2869814167,135.82,48.51736,21.83923,53.2060728523,2.87736,0.83923,2.99725,45.64,21.0,50.2395222907,135.78,49.12736,5.56923,49.4420248712,2.87736,0.83923,2.99725,46.25,4.73,46.4912400351,135.84,50.13736,23.27923,55.278182108,2.87736,0.83923,2.99725,47.26,22.44,52.3169303381,135.67
2020-06-28 14:30:00,48.7096,21.7278,53.3359393374,1.8096,0.5278,1.885,46.9,21.2,51.4689226621,135.54,48.7096,21.6578,53.3074613258,1.8096,0.5278,1.885,46.9,21.13,51.4401292767,135.5,49.2996,5.4378,49.5985909981,1.8096,0.5278,1.885,47.49,4.91,47.7431481995,135.56,50.3596,23.1078,55.4081197389,1.8096,0.5278,1.885,48.55,22.58,53.5439903257,135.36
2020-06-28 15:00:00,47.2944,22.47545,52.363213462,2.8644,0.83545,2.98375,44.43,21.64,49.4197784293,135.85,47.3044,22.40545,52.342243447,2.8644,0.83545,2.98375,44.44,21.57,49.3981629213,135.81,47.8944,6.13545,48.285787744,2.8644,0.83545,2.98375,45.03,5.3,45.340830385,135.89,48.9144,23.85545,54.4215124933,2.8644,0.83545,2.98375,46.05,23.02,51.4832293082,135.66
2020-06-28 15:30:00,48.12304,21.98547,52.9073517572,1.9730400000000001,0.57547,2.05525,46.15,21.41,50.8744592109,135.13,48.13304,21.92547,52.8915472865,1.9730400000000001,0.57547,2.05525,46.16,21.35,50.8583139713,135.1,48.67304,5.77547,49.014496596,1.9730400000000001,0.57547,2.05525,46.7,5.2,46.9886156425,135.16,49.79304,23.37547,55.0069034773,1.9730400000000001,0.57547,2.05525,47.82,22.8,52.9772819235,134.99
2020-06-28 16:00:00,48.45928,22.13479,53.2752357711,2.27928,0.6647900000000001,2.37425,46.18,21.47,50.9269408074,134.75,48.48928,22.06479,53.2734946541,2.27928,0.6647900000000001,2.37425,46.21,21.4,50.9246904752,134.72,48.97928,6.01479,49.3472143901,2.27928,0.6647900000000001,2.37425,46.7,5.35,47.0054518115,134.77,50.16928,23.52479,55.4109411602,2.27928,0.6647900000000001,2.37425,47.89,22.86,53.0662953295,134.61
2020-06-28 16:30:00,49.44056,22.02683,54.1253195183,3.04056,0.8868300000000001,3.16725,46.4,21.14,50.9888183821,134.35,49.46056,21.97683,54.1232671996,3.04056,0.8868300000000001,3.16725,46.42,21.09,50.9863167919,134.33,49.94056,6.00683,50.3005123211,3.04056,0.8868300000000001,3.16725,46.9,5.12,47.1786434735,134.38,51.13056,23.39683,56.2294035178,3.04056,0.8868300000000001,3.16725,48.09,22.51,53.0975347827,134.19
2020-06-28 17:00:00,51.15144,21.47542,55.4766931085,1.80144,0.52542,1.8765,49.35,20.95,53.6127316969,134.24,51.16144,21.40542,55.4588581585,1.80144,0.52542,1.8765,49.36,20.88,53.5946265963,134.22,51.65144,5.45542,51.9387414311,1.80144,0.52542,1.8765,49.85,4.93,50.0931871615,134.25,52.89144,22.84542,57.6143874414,1.80144,0.52542,1.8765,51.09,22.32,55.7527622634,134.1
2020-06-28 17:30:00,51.91192,21.65306,56.2467994241,1.86192,0.5430600000000001,1.9395,50.05,21.11,54.3197441084,135.39,51.94192,21.59306,56.251429257,1.86192,0.5430600000000001,1.9395,50.08,21.05,54.3241097488,135.36,52.41192,5.39306,52.6886558402,1.86192,0.5430600000000001,1.9395,50.55,4.85,50.7821326846,135.41,53.72192,23.07306,58.4671769992,1.86192,0.5430600000000001,1.9395,51.86,22.53,56.5425547707,135.2
2020-06-28 18:00:00,51.26352,22.28436,55.8975955064,2.00352,0.5843600000000001,2.087,49.26,21.7,53.8278515269,135.98,51.27352,22.22436,55.8828777945,2.00352,0.5843600000000001,2.087,49.27,21.64,53.8128469791,135.95,51.79352,5.9043600000000005,52.1289764047,2.00352,0.5843600000000001,2.087,49.79,5.32,50.0734111081,135.99,53.02352,23.71436,58.0849769166,2.00352,0.5843600000000001,2.087,51.02,23.13,56.0181872252,135.81
2020-06-28 18:30:00,51.07576,22.50543,55.8142243435,1.59576,0.46543,1.66225,49.48,22.04,54.166705641,136.31,51.09576,22.43543,55.8043475839,1.59576,0.46543,1.66225,49.5,21.97,54.1565406945,136.29,51.605760000000004,6.05543,51.9598181065,1.59576,0.46543,1.66225,50.01,5.59,50.3214487073,136.33,52.84576,23.94543,58.0177383898,1.59576,0.46543,1.66225,51.25,23.48,56.3726254489,136.16
2020-06-28 19:00:00,49.95712,22.69416,54.8701989863,1.07712,0.31416000000000005,1.1219999999999999,48.88,22.38,53.7598251485,136.31,49.97712,22.63416,54.8636284108,1.07712,0.31416000000000005,1.1219999999999999,48.9,22.32,53.7530687496,136.29,50.47712,6.21416,50.8581893897,1.07712,0.31416000000000005,1.1219999999999999,49.4,5.9,49.7510803903,136.42,51.73712,24.14416,57.0935201928,1.07712,0.31416000000000005,1.1219999999999999,50.66,23.83,55.9848595604,136.16
2020-06-28 19:30:00,48.59728,22.84129,53.6974873925,1.06728,0.31129,1.11175,47.53,22.53,52.5994467652,135.41,48.64728,22.78129,53.7172693411,1.06728,0.31129,1.11175,47.58,22.47,52.6189823163,135.38,49.05728,6.59129,49.4980992045,1.06728,0.31129,1.11175,47.99,6.28,48.3991580505,135.43,50.39728,24.29129,55.9459793127,1.06728,0.31129,1.11175,49.33,23.98,54.8496973556,135.27
2020-06-28 20:00:00,47.45448,23.23464,52.8372611705,1.04448,0.30464,1.088,46.41,22.93,51.7655580478,135.57,47.51448,23.16464,52.8604422607,1.04448,0.30464,1.088,46.47,22.86,51.7884205204,135.55,47.91448,6.96464,48.4180090875,1.04448,0.30464,1.088,46.87,6.66,47.3408122026,135.6,49.23448,24.68464,55.0759972474,1.04448,0.30464,1.088,48.19,24.38,54.0061153945,135.41
2020-06-28 20:30:00,46.45616,23.46513,52.0460097208,0.8061600000000001,0.23513,0.8397500000000001,45.65,23.23,51.2206540372,135.57,46.50616,23.41513,52.068140267,0.8061600000000001,0.23513,0.8397500000000001,45.7,23.18,51.2425838537,135.55,46.89616,7.19513,47.4449124613,0.8061600000000001,0.23513,0.8397500000000001,46.09,6.96,46.6125487396,135.6,48.21616,24.93513,54.2822143364,0.8061600000000001,0.23513,0.8397500000000001,47.41,24.7,53.4583772668,135.41
2020-06-28 21:00:00,46.04464,23.94552,51.8989094375,0.70464,0.20552,0.734,45.34,23.74,51.1791285584,136.22,46.10464,23.88552,51.924521136,0.70464,0.20552,0.734,45.4,23.68,51.2045154259,136.18,46.52464,7.53552,47.1309472512,0.70464,0.20552,0.734,45.82,7.33,46.4026001427,136.25,47.80464,25.42552,54.1455508126,0.70464,0.20552,0.734,47.1,25.22,53.4271316842,136.05
2020-06-28 21:30:00,45.44288,23.93334,51.3601022804,0.66288,0.19334,0.6905,44.78,23.74,50.6836857381,135.74,45.51288,23.87334,51.3941495566,0.66288,0.19334,0.6905,44.85,23.68,50.7175009242,135.71,45.88288,7.62334,46.5118693437,0.66288,0.19334,0.6905,45.22,7.43,45.8263384965,135.76,47.20288,25.40334,53.6044920081,0.66288,0.19334,0.6905,46.54,25.21,52.9293463024,135.6
2020-06-28 22:00:00,44.98488,23.86809,50.9247007734,0.64488,0.18809,0.6717500000000001,44.34,23.68,50.2670667535,135.63,45.04488,23.79809,50.9449732737,0.64488,0.18809,0.6717500000000001,44.4,23.61,50.2870967545,135.6,45.41488,7.54809,46.0378647209,0.64488,0.18809,0.6717500000000001,44.77,7.36,45.3709433448,135.66,46.72488,25.33809,53.1529229287,0.64488,0.18809,0.6717500000000001,46.08,25.15,52.4965608397,135.5
2020-06-28 22:30:00,45.23096,23.85403,51.1356479353,0.6309600000000001,0.18403000000000003,0.65725,44.6,23.67,50.4918696425,135.87,45.31096,23.79403,51.1785009527,0.6309600000000001,0.18403000000000003,0.65725,44.68,23.61,50.5344882234,135.84,45.70096,7.50403,46.3129378377,0.6309600000000001,0.18403000000000003,0.65725,45.07,7.32,45.6605661375,135.89,46.99096,25.32403,53.3803036443,0.6309600000000001,0.18403000000000003,0.65725,46.36,25.14,52.7377398075,135.73
2020-06-28 23:00:00,43.07064,24.38102,49.4925667777,0.6206400000000001,0.18102000000000001,0.6465000000000001,42.45,24.2,48.8635088793,136.68,43.13064,24.32102,49.515291786,0.6206400000000001,0.18102000000000001,0.6465000000000001,42.51,24.14,48.8859867447,136.66,43.54064,7.84102,44.2410321562,0.6206400000000001,0.18102000000000001,0.6465000000000001,42.92,7.66,43.5981880357,136.7,44.77064,25.88102,51.7130293277,0.6206400000000001,0.18102000000000001,0.6465000000000001,44.15,25.7,51.0853452567,136.53
2020-06-28 23:30:00,40.45568,24.94374,47.527383785,0.5956800000000001,0.17374,0.6205,39.86,24.77,46.9294417184,136.18,40.54568,24.87374,47.5673744099,0.5956800000000001,0.17374,0.6205,39.95,24.7,46.9690589644,136.15,40.86568,8.52374,41.7451547542,0.5956800000000001,0.17374,0.6205,40.27,8.35,41.1265777813,136.21,42.16568,26.44374,49.7716380587,0.5956800000000001,0.17374,0.6205,41.57,26.27,49.174971276,136.02
2020-06-29 00:00:00,38.44568,25.29374,46.0200347007,0.5956800000000001,0.17374,0.6205,37.85,25.12,45.4272704441,136.98,38.54568,25.24374,46.0761961955,0.5956800000000001,0.17374,0.6205,37.95,25.07,45.4830451927,136.95,38.86568,8.69374,39.8261496639,0.5956800000000001,0.17374,0.6205,38.27,8.52,39.2069292345,137.0,40.10568,26.81374,48.2435718107,0.5956800000000001,0.17374,0.6205,39.51,26.64,47.6521741372,136.81
2020-06-29 00:30:00,36.44936,25.42898,44.4430969696,0.5793600000000001,0.16898000000000002,0.6035,35.87,25.26,43.8716822107,136.49,36.54936,25.37898,44.496610458,0.5793600000000001,0.16898000000000002,0.6035,35.97,25.21,43.9247652242,136.45,36.87936,8.93898,37.9472338577,0.5793600000000001,0.16898000000000002,0.6035,36.3,8.77,37.3443824423,136.52,38.03936,26.93898,46.6122468097,0.5793600000000001,0.16898000000000002,0.6035,37.46,26.77,46.042203466,136.33
2020-06-29 01:00:00,35.89472,25.16471,43.8371252851,0.56472,0.16471000000000002,0.58825,35.33,25.0,43.2805834064,136.49,35.97472,25.10471,43.8682908632,0.56472,0.16471000000000002,0.58825,35.41,24.94,43.3113345442,136.45,36.35472,8.67471,37.3753429397,0.56472,0.16471000000000002,0.58825,35.79,8.51,36.7878267909,136.52,37.45472,26.64471,45.9651674778,0.56472,0.16471000000000002,0.58825,36.89,26.48,45.4099383395,136.33
2020-06-29 01:30:00,35.3744,25.0017,43.3178159451,0.5544,0.1617,0.5775,34.82,24.84,42.7721638452,136.49,35.4744,24.9417,43.3649795832,0.5544,0.1617,0.5775,34.92,24.78,42.8188603305,136.45,35.8244,8.4817,36.8147642971,0.5544,0.1617,0.5775,35.27,8.32,36.2380366466,136.52,36.9444,26.4817,45.4551331122,0.5544,0.1617,0.5775,36.39,26.32,44.9107392502,136.33
2020-06-29 02:00:00,35.14408,25.02869,43.1455870532,0.54408,0.15869000000000003,0.5667500000000001,34.6,24.87,42.6107603781,136.4,35.21408,24.95869,43.1621088081,0.54408,0.15869000000000003,0.5667500000000001,34.67,24.8,42.6268565578,136.36,35.58408,8.53869,36.5942068689,0.54408,0.15869000000000003,0.5667500000000001,35.04,8.38,36.0281279003,136.42,36.66408,26.48869,45.2316864616,0.54408,0.15869000000000003,0.5667500000000001,36.12,26.33,44.6981353079,136.21
2020-06-29 02:30:00,34.71224,25.20232,42.8963464551,0.52224,0.15232,0.544,34.19,25.05,42.3846505235,136.7,34.80224,25.13232,42.928189079,0.52224,0.15232,0.544,34.28,24.98,42.4160205583,136.66,35.20224,8.65232,36.24997024,0.52224,0.15232,0.544,34.68,8.5,35.7064756032,136.73,36.23224,26.68232,44.9969045158,0.52224,0.15232,0.544,35.71,26.53,44.486458613799996,136.58
2020-06-29 03:00:00,34.2688,25.0684,42.4591018746,0.5088,0.1484,0.53,33.76,24.92,41.961220192,137.09,34.3388,24.9984,42.4743827265,0.5088,0.1484,0.53,33.83,24.85,41.9760812845,137.04,34.7788,8.4184,35.7831578819,0.5088,0.1484,0.53,34.27,8.27,35.2537345539,137.1,35.7488,26.5384,44.522616455,0.5088,0.1484,0.53,35.24,26.39,44.0260116295,136.92
2020-06-29 03:30:00,34.27424,24.81707,42.3156057615,0.50424,0.14707,0.52525,33.77,24.67,41.8213079662,137.09,34.33424,24.75707,42.3290981638,0.50424,0.14707,0.52525,33.83,24.61,41.8344475283,137.04,34.78424,8.16707,35.7301607156,0.50424,0.14707,0.52525,34.28,8.02,35.205664317,137.1,35.75424,26.27707,44.3717261977,0.50424,0.14707,0.52525,35.25,26.13,43.8786895885,136.92
2020-06-29 04:00:00,34.0968,24.81865,42.1729434361,0.4068,0.11865,0.42375,33.69,24.7,41.7744670822,137.28,34.1468,24.74865,42.1722613463,0.4068,0.11865,0.42375,33.74,24.63,41.7734903976,137.26,34.6168,8.11865,35.5560869622,0.4068,0.11865,0.42375,34.21,8.0,35.1329489226,137.29,35.5368,26.29865,44.2095368225,0.4068,0.11865,0.42375,35.13,26.18,43.8122049205,137.08
2020-06-29 04:30:00,34.36112,24.677410000000002,42.3043866752,0.23112000000000002,0.06741000000000001,0.24075000000000002,34.13,24.61,42.0774167458,137.17,34.41112,24.60741,42.3042528189,0.23112000000000002,0.06741000000000001,0.24075000000000002,34.18,24.54,42.0771196733,137.13,34.89112,7.99741,35.795933031,0.23112000000000002,0.06741000000000001,0.24075000000000002,34.66,7.93,35.555597309,137.18,35.83112,26.13741,44.3512498354,0.23112000000000002,0.06741000000000001,0.24075000000000002,35.6,26.07,44.1248784701,137.08
2020-06-29 05:00:00,34.23256,24.70783,42.217828313,0.23256000000000002,0.06783,0.24225000000000002,34.0,24.64,41.9896368167,137.25,34.29256,24.64783,42.2314479395,0.23256000000000002,0.06783,0.24225000000000002,34.06,24.58,42.0030951241,137.22,34.75256,8.01783,35.6654738432,0.23256000000000002,0.06783,0.24225000000000002,34.52,7.95,35.4236206506,137.28,35.69256,26.17783,44.2632762328,0.23256000000000002,0.06783,0.24225000000000002,35.46,26.11,44.0357093732,137.08
2020-06-29 05:30:00,35.615520000000004,24.18161,43.0489898495,0.24552000000000002,0.07161000000000001,0.25575000000000003,35.37,24.11,42.8057122356,136.59,35.68552,24.12161,43.0732911055,0.24552000000000002,0.07161000000000001,0.25575000000000003,35.44,24.05,42.8298505718,136.56,36.08552,7.65161,36.8878284704,0.24552000000000002,0.07161000000000001,0.25575000000000003,35.84,7.58,36.6327995108,136.61,37.14552,25.64161,45.136258368,0.24552000000000002,0.07161000000000001,0.25575000000000003,36.9,25.57,44.8935953116,136.47
2020-06-29 06:00:00,37.1256,23.40955,43.8898303319,0.37560000000000004,0.10955000000000001,0.39125000000000004,36.75,23.3,43.5138196439,135.97,37.1956,23.34955,43.9171281457,0.37560000000000004,0.10955000000000001,0.39125000000000004,36.82,23.24,43.5409003122,135.93,37.5756,7.00955,38.2238081117,0.37560000000000004,0.10955000000000001,0.39125000000000004,37.2,6.9,37.8345080581,135.98,38.6856,24.84955,45.979079836,0.37560000000000004,0.10955000000000001,0.39125000000000004,38.31,24.74,45.6039877642,135.81
2020-06-29 06:30:00,41.59888,21.56259,46.8552249462,0.48888000000000004,0.14259000000000002,0.5092500000000001,41.11,21.42,46.3556738706,135.5,41.68888,21.50259,46.9076123072,0.48888000000000004,0.14259000000000002,0.5092500000000001,41.2,21.36,46.407861403,135.46,42.00888,5.28259,42.3397184209,0.48888000000000004,0.14259000000000002,0.5092500000000001,41.52,5.14,41.8369453952,135.52,43.27888,22.982590000000002,49.0026621436,0.48888000000000004,0.14259000000000002,0.5092500000000001,42.79,22.84,48.5041204435,135.34
2020-06-29 07:00:00,45.4528,19.9629,49.643472927,0.5928,0.1729,0.6175,44.86,19.79,49.0312522785,135.32,45.5328,19.9229,49.7006822916,0.5928,0.1729,0.6175,44.94,19.75,49.0883499417,135.29,45.8428,3.7429,45.9953433757,0.5928,0.1729,0.6175,45.25,3.5700000000000003,45.3906091609,135.35,47.2528,21.3729,51.8616232126,0.5928,0.1729,0.6175,46.66,21.2,51.2503229258,135.18
2020-06-29 07:30:00,50.15168,18.53799,53.468196903,0.54168,0.15799000000000002,0.56425,49.61,18.38,52.9053541714,135.74,50.18168,18.47799,53.4755750045,0.54168,0.15799000000000002,0.56425,49.64,18.32,52.9126827897,135.7,50.56168,2.21799,50.6103049197,0.54168,0.15799000000000002,0.56425,50.02,2.06,50.0624010611,135.77,51.97168,19.89799,55.650566287,0.54168,0.15799000000000002,0.56425,51.43,19.74,55.0882246946,135.6
2020-06-29 08:00:00,53.29672,17.31571,56.0390415297,0.6367200000000001,0.18571000000000001,0.66325,52.66,17.13,55.3761004405,135.27,53.34672,17.25571,56.0681020043,0.6367200000000001,0.18571000000000001,0.66325,52.71,17.07,55.4051351411,135.24,53.72672,1.09571,53.7378918675,0.6367200000000001,0.18571000000000001,0.66325,53.09,0.91,53.0977984478,135.3,55.19672,18.64571,58.2609680675,0.6367200000000001,0.18571000000000001,0.66325,54.56,18.46,57.598309003,135.11
2020-06-29 08:30:00,56.94368,16.04649,59.1614108458,0.6736800000000001,0.19649000000000003,0.7017500000000001,56.27,15.85,58.4596903858,136.08,56.94368,15.97649,59.1424629574,0.6736800000000001,0.19649000000000003,0.7017500000000001,56.27,15.78,58.4407503374,136.02,57.43368,0.7364900000000001,57.4384019264,0.6736800000000001,0.19649000000000003,0.7017500000000001,56.76,0.54,56.7625686522,136.1,58.87368,17.35649,61.3788069439,0.6736800000000001,0.19649000000000003,0.7017500000000001,58.2,17.16,60.6770599156,135.91
2020-06-29 09:00:00,58.49992,15.23456,60.4510749152,0.76992,0.22456,0.802,57.73,15.01,59.6494174322,135.41,58.49992,15.17456,60.4359819247,0.76992,0.22456,0.802,57.73,14.95,59.6343474853,135.36,58.99992,1.44456,59.0176017269,0.76992,0.22456,0.802,58.23,1.22,58.2427789516,135.43,60.44992,16.49456,62.6599021512,0.76992,0.22456,0.802,59.68,16.27,61.8580253484,135.25
2020-06-29 09:30:00,59.3976,14.9918,61.2603375195,1.1376,0.33180000000000004,1.185,58.26,14.66,60.0761450161,135.41,59.3876,14.9218,61.233545945,1.1376,0.33180000000000004,1.185,58.25,14.59,60.0494013292,135.36,59.9376,1.9218000000000002,59.9684017546,1.1376,0.33180000000000004,1.185,58.8,1.5899999999999999,58.8214935207,135.43,61.3276,16.2518,63.4444286364,1.1376,0.33180000000000004,1.185,60.19,15.92,62.2597984256,135.25
2020-06-29 10:00:00,60.34912,14.46016,62.0573324596,1.26912,0.37016000000000004,1.322,59.08,14.09,60.7369286349,134.74,60.32912,14.40016,62.0239254482,1.26912,0.37016000000000004,1.322,59.06,14.03,60.7035789719,134.69,60.85912,2.3701600000000003,60.9052554842,1.26912,0.37016000000000004,1.322,59.59,2.0,59.6235532319,134.77,62.30912,15.71016,64.2591282418,1.26912,0.37016000000000004,1.322,61.04,15.34,62.9380425498,134.59
2020-06-29 10:30:00,60.95304,14.45547,62.6437043777,1.25304,0.36547,1.30525,59.7,14.09,61.3401834037,135.38,60.94304,14.39547,62.6201539519,1.25304,0.36547,1.30525,59.69,14.03,61.316694301,135.33,61.49304,2.49547,61.5436539292,1.25304,0.36547,1.30525,60.24,2.13,60.2776451099,135.41,62.90304,15.70547,64.8340514634,1.25304,0.36547,1.30525,61.65,15.34,63.529820557,135.22
2020-06-29 11:00:00,62.19856,13.55583,63.6586317247,0.8085600000000001,0.23583,0.84225,61.39,13.32,62.8184248449,134.73,62.17856,13.49583,63.6263369295,0.8085600000000001,0.23583,0.84225,61.37,13.26,62.7861808044,134.7,62.71856,2.98583,62.7895926827,0.8085600000000001,0.23583,0.84225,61.91,2.75,61.9710464653,134.75,64.18856,14.78583,65.8695073889,0.8085600000000001,0.23583,0.84225,63.38,14.55,65.0286621422,134.59
2020-06-29 11:30:00,62.85,13.33,64.2480458847,0.96,0.28,1.0,61.89,13.05,63.2508861598,134.56,62.82,13.27,64.2062715005,0.96,0.28,1.0,61.86,12.99,63.2091741759,134.52,63.37,3.27,63.4543126982,0.96,0.28,1.0,62.41,2.99,62.4815828865,134.6,64.86,14.56,66.474154376,0.96,0.28,1.0,63.9,14.28,65.4761666563,134.43
2020-06-29 12:00:00,63.472,13.29975,64.8504289428,1.062,0.30975,1.10625,62.41,12.99,63.7475348543,134.96,63.452,13.23975,64.8185720613,1.062,0.30975,1.10625,62.39,12.93,63.7157515847,134.92,63.992,3.42975,64.0838454609,1.062,0.30975,1.10625,62.93,3.12,63.0072956093,134.99,65.502,14.51975,67.0919901632,1.062,0.30975,1.10625,64.44,14.21,65.9881633325,134.79
2020-06-29 12:30:00,64.17624,13.23307,65.5263605136,1.17624,0.34307000000000004,1.22525,63.0,12.89,64.3051483164,134.96,64.13624,13.15307,65.4710663711,1.17624,0.34307000000000004,1.22525,62.96,12.81,64.2499626459,134.92,64.70624,3.58307,64.8053692649,1.17624,0.34307000000000004,1.22525,63.53,3.24,63.6125655826,134.99,66.18624,14.45307,67.7459194178,1.17624,0.34307000000000004,1.22525,65.01,14.11,66.5236213687,134.79
2020-06-29 13:00:00,64.07768,13.33099,65.4497086973,0.9976800000000001,0.29099,1.03925,63.08,13.04,64.4137252455,134.96,64.06768,13.28099,65.4297510003,0.9976800000000001,0.29099,1.03925,63.07,12.99,64.3938273439,134.92,64.61768000000001,3.35099,64.7045106817,0.9976800000000001,0.29099,1.03925,63.62,3.06,63.6935475539,134.99,66.11768000000001,14.56099,67.7020681986,0.9976800000000001,0.29099,1.03925,65.12,14.27,66.6651880669,134.79
2020-06-29 13:30:00,63.30264,13.88327,64.8071710296,1.14264,0.33327,1.19025,62.16,13.55,63.6197147117,135.32,63.30264,13.81327,64.7922114074,1.14264,0.33327,1.19025,62.16,13.48,63.6048425829,135.27,63.81264,3.00327,63.8832736674,1.14264,0.33327,1.19025,62.67,2.67,62.72685071,135.35,65.36264,15.12327,67.0894030624,1.14264,0.33327,1.19025,64.22,14.79,65.9010811747,135.17
2020-06-29 14:00:00,61.98552,14.46036,63.6498758915,1.23552,0.36036,1.287,60.75,14.1,62.3648338409,135.74,61.96552,14.39036,63.6145276631,1.23552,0.36036,1.287,60.73,14.03,62.3295579962,135.69,62.49552,2.56036,62.5479453172,1.23552,0.36036,1.287,61.26,2.2,61.2994910256,135.78,63.99552,15.71036,65.8956902339,1.23552,0.36036,1.287,62.76,15.35,64.6099071351,135.6
2020-06-29 14:30:00,60.81096,15.38903,62.7279451318,1.23096,0.35903,1.28225,59.58,15.03,61.4465401792,136.22,60.82096,15.31903,62.720505861,1.23096,0.35903,1.28225,59.59,14.96,61.4391544538,136.15,61.35096,1.75903,61.3761719193,1.23096,0.35903,1.28225,60.12,1.4,60.1362985226,136.25,62.83096,16.66903,65.0045082718,1.23096,0.35903,1.28225,61.6,16.31,63.7226498194,136.05
2020-06-29 15:00:00,58.9408,16.1444,61.1118610091,1.6608,0.4844,1.73,57.28,15.66,59.3821016806,136.68,58.9208,16.0744,61.0741107835,1.6608,0.4844,1.73,57.26,15.59,59.344382211,136.63,59.4608,1.3444,59.4759964019,1.6608,0.4844,1.73,57.8,0.86,57.8063975698,136.72,60.8808,17.4344,63.3279567963,1.6608,0.4844,1.73,59.22,16.95,61.5979780512,136.54
2020-06-29 15:30:00,58.64384,16.57862,60.9421907306,1.98384,0.57862,2.0665,56.66,16.0,58.8757641139,136.89,58.65384,16.50862,60.9328112026,1.98384,0.57862,2.0665,56.67,15.93,58.8664063792,136.82,59.17384,1.14862,59.1849868484,1.98384,0.57862,2.0665,57.19,0.5700000000000001,57.192840461,136.92,60.58384,17.88862,63.1696477325,1.98384,0.57862,2.0665,58.6,17.31,61.1031594928,136.77
2020-06-29 16:00:00,59.35696,16.46328,61.5977945125,2.37696,0.69328,2.476,56.98,15.77,59.1220204323,136.45,59.35696,16.39328,61.579122514,2.37696,0.69328,2.476,56.98,15.7,59.1033873818,136.37,59.88696,1.41328,59.9036337662,2.37696,0.69328,2.476,57.51,0.72,57.5145068657,136.49,61.30696,17.76328,63.8285003803,2.37696,0.69328,2.476,58.93,17.07,61.3525044314,136.3
2020-06-29 16:30:00,60.06368,16.91399,62.3997493013,2.17368,0.63399,2.26425,57.89,16.28,60.1356009366,136.82,60.06368,16.84399,62.3808115871,2.17368,0.63399,2.26425,57.89,16.21,60.1166881989,136.74,60.57368,0.9439900000000001,60.5810351997,2.17368,0.63399,2.26425,58.4,0.31,58.4008227682,136.87,62.02368,18.22399,64.6455775151,2.17368,0.63399,2.26425,59.85,17.59,62.3813321435,136.7
2020-06-29 17:00:00,61.76824,16.65782,63.9749829218,1.15824,0.33782,1.2065000000000001,60.61,16.32,62.7687382381,137.28,61.75824,16.58782,63.9471342614,1.15824,0.33782,1.2065000000000001,60.6,16.25,62.7409156771,137.19,62.31824,0.6678200000000001,62.3218181719,1.15824,0.33782,1.2065000000000001,61.16,0.33,61.1608902813,137.32,63.77824,17.97782,66.2636092395,1.15824,0.33782,1.2065000000000001,62.62,17.64,65.057159483,137.14
2020-06-29 17:30:00,63.53408,17.13119,65.8031685579,0.96408,0.28119,1.00425,62.57,16.85,64.799131167,137.92,63.49408,17.05119,65.7437546499,0.96408,0.28119,1.00425,62.53,16.77,64.7397389553,137.84,64.13408,0.40119000000000005,64.1353348074,0.96408,0.28119,1.00425,63.17,0.12,63.1701139781,137.95,65.54408,18.46119,68.0943607009,0.96408,0.28119,1.00425,64.58,18.18,67.0901542702,137.79
2020-06-29 18:00:00,63.6528,16.64415,65.7929074982,0.8028000000000001,0.23415000000000002,0.83625,62.85,16.41,64.9569903859,134.9,63.6228,16.56415,65.7436821684,0.8028000000000001,0.23415000000000002,0.83625,62.82,16.33,64.9077907496,134.81,64.1728,0.51415,64.1748596419,0.8028000000000001,0.23415000000000002,0.83625,63.37,0.28,63.3706185862,134.94,65.6628,17.88415,68.0547288957,0.8028000000000001,0.23415000000000002,0.83625,64.86,17.65,67.2186142374,134.75
2020-06-29 18:30:00,62.57392,17.01781,64.8467525892,0.88392,0.25781000000000004,0.9207500000000001,61.69,16.76,63.9261581827,134.1,62.57392,16.93781,64.825804058,0.88392,0.25781000000000004,0.9207500000000001,61.69,16.68,63.9052306153,134.04,63.06392,1.04781,63.0726241056,0.88392,0.25781000000000004,0.9207500000000001,62.18,0.79,62.1850182922,134.17,64.62392,18.27781,67.1589858065,0.88392,0.25781000000000004,0.9207500000000001,63.74,18.02,66.2382668855,133.98
2020-06-29 19:00:00,61.44504,17.47272,63.8810526275,0.6950400000000001,0.20272,0.724,60.75,17.27,63.1570692797,134.7,61.46504,17.39272,63.8784615594,0.6950400000000001,0.20272,0.724,60.77,17.19,63.1544851931,134.61,61.91504,1.41272,61.9311549707,0.6950400000000001,0.20272,0.724,61.22,1.21,61.231956526,134.75,63.49504,18.73272,66.2007167877,0.6950400000000001,0.20272,0.724,62.8,18.53,65.4767202905,134.57
2020-06-29 19:30:00,59.61096,17.986530000000002,62.2654142648,0.81096,0.23653000000000002,0.8447500000000001,58.8,17.75,61.4207009078,134.7,59.62096,17.90653,62.2519291907,0.81096,0.23653000000000002,0.8447500000000001,58.81,17.67,61.4072064175,134.61,60.07096,1.88653,60.1005759603,0.81096,0.23653000000000002,0.8447500000000001,59.26,1.65,59.2829663563,134.75,61.63096,19.25653,64.5692587704,0.81096,0.23653000000000002,0.8447500000000001,60.82,19.02,63.724663985,134.57
2020-06-29 20:00:00,57.94968,18.41949,60.8066034569,0.64968,0.18949000000000002,0.6767500000000001,57.3,18.23,60.1300498919,135.21,57.96968,18.33949,60.8014859421,0.64968,0.18949000000000002,0.6767500000000001,57.32,18.15,60.1249108107,135.12,58.41968,2.23949,58.4625891213,0.64968,0.18949000000000002,0.6767500000000001,57.77,2.05,57.8063612416,135.26,59.93968,19.70949,63.0969827691,0.64968,0.18949000000000002,0.6767500000000001,59.29,19.52,62.4206255976,135.08
2020-06-29 20:30:00,56.1136,18.9723,59.2341478562,0.6936,0.2023,0.7225,55.42,18.77,58.5123004162,135.01,56.1236,18.8823,59.2148607214,0.6936,0.2023,0.7225,55.43,18.68,58.4929679534,134.93,56.6036,2.8023,56.6729249135,0.6936,0.2023,0.7225,55.91,2.6,55.9704216529,135.08,58.0236,20.2623,61.4597344466,0.6936,0.2023,0.7225,57.33,20.06,60.7382293124,134.9
